Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-27 09:00:00,3.77816,0.94488,3.8945206637,0.18816000000000002,0.054880000000000005,0.196,3.59,0.89,3.6986754386,3.82816,0.9548800000000001,3.9454536875,0.18816000000000002,0.054880000000000005,0.196,3.64,0.9,3.7496133134000003
2020-01-27 09:30:00,3.75056,1.13808,3.9194293462000003,0.37056000000000006,0.10808000000000001,0.386,3.38,1.03,3.5334544004,3.79056,0.82808,3.8799563915,0.37056000000000006,0.10808000000000001,0.386,3.42,0.72,3.494967811
2020-01-27 10:00:00,3.49264,0.9570200000000001,3.6213839136,0.81264,0.23702,0.8465,2.68,0.72,2.7750315314,3.62264,0.9970200000000001,3.7573354189,0.81264,0.23702,0.8465,2.81,0.76,2.9109620403000003
2020-01-27 10:30:00,3.38224,0.7898200000000001,3.4732352425,0.5822400000000001,0.16982000000000003,0.6065,2.8,0.62,2.8678214728,3.48224,0.8198200000000001,3.577443256,0.5822400000000001,0.16982000000000003,0.6065,2.9,0.65,2.9719522203
2020-01-27 11:00:00,3.39384,0.97862,3.5321165114,1.02384,0.29862000000000005,1.0665,2.37,0.68,2.4656236534,3.47384,1.00862,3.617302676,1.02384,0.29862000000000005,1.0665,2.45,0.71,2.5508037949
2020-01-27 11:30:00,3.45184,1.05012,3.6080398279,0.6518400000000001,0.19012,0.679,2.8,0.86,2.9290954235,3.65184,1.11012,3.816844482,0.6518400000000001,0.19012,0.679,3.0,0.92,3.1378973852
2020-01-27 12:00:00,3.61632,0.9697600000000001,3.7440893152,0.37632000000000004,0.10976000000000001,0.392,3.24,0.86,3.3521933118,3.7263200000000003,0.9997600000000001,3.8581058565,0.37632000000000004,0.10976000000000001,0.392,3.35,0.89,3.466208303
2020-01-27 12:30:00,3.66216,0.92188,3.7764108092,0.21216000000000002,0.061880000000000004,0.221,3.45,0.86,3.5555730902000002,3.77216,0.9518800000000001,3.8904069967,0.21216000000000002,0.061880000000000004,0.221,3.56,0.89,3.6695640068
2020-01-27 13:00:00,3.6051200000000003,0.85816,3.7058506176,0.16512000000000002,0.04816,0.17200000000000001,3.44,0.81,3.5340769657999997,3.67512,0.74816,3.75050002,0.16512000000000002,0.04816,0.17200000000000001,3.51,0.7000000000000001,3.5791200036
2020-01-27 13:30:00,3.63208,0.8514400000000001,3.7305435529,0.38208000000000003,0.11144000000000001,0.398,3.25,0.74,3.3331816632,3.69208,0.8514400000000001,3.7889846661,0.38208000000000003,0.11144000000000001,0.398,3.31,0.74,3.3917104828999998
2020-01-27 14:00:00,3.68736,0.92298,3.8011203414,0.38736000000000004,0.11298000000000001,0.4035,3.3,0.81,3.3979552675,3.77736,0.95298,3.8957180917,0.38736000000000004,0.11298000000000001,0.4035,3.39,0.84,3.4925205798
2020-01-27 14:30:00,3.758,0.9065000000000001,3.8657866276,0.228,0.0665,0.23750000000000002,3.5300000000000002,0.84,3.6285672103,3.818,0.9265,3.9288072299000003,0.228,0.0665,0.23750000000000002,3.59,0.86,3.6915714811
2020-01-27 15:00:00,3.7347200000000003,0.8909600000000001,3.8395238246,0.17472000000000001,0.050960000000000005,0.182,3.56,0.84,3.6577588767,3.79472,0.9109600000000001,3.9025309736000002,0.17472000000000001,0.050960000000000005,0.182,3.62,0.86,3.720752612
2020-01-27 15:30:00,3.7304,0.8722000000000001,3.8310073088000003,0.11040000000000001,0.0322,0.115,3.62,0.84,3.7161808352,3.7804,0.8922,3.884256042,0.11040000000000001,0.0322,0.115,3.67,0.86,3.7694164005
2020-01-27 16:00:00,3.71216,1.25688,3.919168177,0.09216,0.02688,0.096,3.62,1.23,3.8232577732,3.6521600000000003,0.52688,3.6899695392,0.09216,0.02688,0.096,3.56,0.5,3.5949408896
2020-01-27 16:30:00,3.78328,1.31554,4.0054778804,0.05328,0.015540000000000002,0.0555,3.73,1.3,3.9500506326,3.69328,0.42554000000000003,3.7177145466,0.05328,0.015540000000000002,0.0555,3.64,0.41000000000000003,3.6630178815
2020-01-27 17:00:00,3.89208,1.27644,4.0960451414,0.022080000000000002,0.00644,0.023,3.87,1.27,4.0730578194,3.80208,0.37644000000000005,3.8206700198,0.022080000000000002,0.00644,0.023,3.7800000000000002,0.37,3.798065297
2020-01-27 17:30:00,3.8816,1.2363,4.0737275621,0.0216,0.0063,0.022500000000000003,3.86,1.23,4.0512343798,3.8016,0.3763,3.8201785625999998,0.0216,0.0063,0.022500000000000003,3.7800000000000002,0.37,3.798065297
2020-01-27 18:00:00,3.7016,0.7663000000000001,3.7800870691,0.0216,0.0063,0.022500000000000003,3.68,0.76,3.7576588456,3.7416,0.7663000000000001,3.8192651453,0.0216,0.0063,0.022500000000000003,3.7199999999999998,0.76,3.7968407920000002
2020-01-27 18:30:00,3.6135200000000003,0.70686,3.6820073126,0.023520000000000003,0.006860000000000001,0.0245,3.59,0.7000000000000001,3.6576085083,3.6535200000000003,0.70686,3.7212712142,0.023520000000000003,0.006860000000000001,0.0245,3.63,0.7000000000000001,3.6968770604
2020-01-27 19:00:00,3.48448,0.6771400000000001,3.5496646954,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.46,0.67,3.5242729747,3.51448,0.6671400000000001,3.5772399207000003,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.49,0.66,3.5518586684
2020-01-27 19:30:00,3.31304,0.61672,3.3699521658,0.02304,0.00672,0.024,3.29,0.61,3.3460723244,3.3430400000000002,0.61672,3.3994499555,0.02304,0.00672,0.024,3.32,0.61,3.3755740253
2020-01-27 20:00:00,3.10256,0.5865800000000001,3.1575234995,0.02256,0.006580000000000001,0.0235,3.08,0.58,3.1341346493,3.13256,0.5765800000000001,3.1851807876000002,0.02256,0.006580000000000001,0.0235,3.11,0.5700000000000001,3.1618032829000002
2020-01-27 20:30:00,2.9349600000000002,0.58728,2.9931401571,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.91,0.58,2.9672377727,2.90496,0.16728,2.9097723622,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.88,0.16,2.8844410204
2020-01-27 21:00:00,2.714,0.227,2.7234766384,0.024,0.007,0.025,2.69,0.22,2.6989812893,2.734,0.217,2.7425982207,0.024,0.007,0.025,2.71,0.21,2.7181243533
2020-01-27 21:30:00,2.63496,0.27728,2.6495090866,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.61,0.27,2.6239283527,2.66496,0.27728,2.6793461889,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.64,0.27,2.6537709018999998
2020-01-27 22:00:00,2.52544,0.30742,2.5440822019000002,0.02544,0.00742,0.026500000000000003,2.5,0.30000000000000004,2.5179356624,2.53544,0.20742000000000002,2.5439101891,0.02544,0.00742,0.026500000000000003,2.51,0.2,2.5179555199
2020-01-27 22:30:00,2.25592,0.22756,2.2673682101,0.025920000000000002,0.007560000000000001,0.027,2.23,0.22,2.2408257407,2.26592,0.09756000000000001,2.268019268,0.025920000000000002,0.007560000000000001,0.027,2.24,0.09,2.2418073066
2020-01-27 23:00:00,2.10832,0.16826000000000002,2.1150235578,0.02832,0.00826,0.029500000000000002,2.08,0.16,2.0861447697,2.12832,0.15826,2.1341959259,0.02832,0.00826,0.029500000000000002,2.1,0.15,2.1053503271
2020-01-27 23:30:00,2.0388,0.16840000000000002,2.0457428968,0.028800000000000003,0.008400000000000001,0.03,2.01,0.16,2.0163581031,2.0588,0.1584,2.0648845004,0.028800000000000003,0.008400000000000001,0.03,2.03,0.15,2.0355343279
2020-01-28 00:00:00,1.9836,0.1698,1.9908543392,0.033600000000000005,0.0098,0.035,1.9500000000000002,0.16,1.9565530915,2.0036,0.1598,2.0099624375,0.033600000000000005,0.0098,0.035,1.97,0.15,1.9757024067
2020-01-28 00:30:00,2.03552,0.17036,2.0426365805,0.03552,0.010360000000000001,0.037,2.0,0.16,2.0063897926,2.05552,0.16036,2.0617656996,0.03552,0.010360000000000001,0.037,2.02,0.15,2.0255616505
2020-01-28 01:00:00,2.3036,0.1598,2.3091359856,0.033600000000000005,0.0098,0.035,2.27,0.15,2.2749505489,2.3336,0.14980000000000002,2.3384030876,0.033600000000000005,0.0098,0.035,2.3,0.14,2.3042569301
2020-01-28 01:30:00,2.59408,0.5399400000000001,2.6496766312,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.56,0.53,2.6142876659,2.52408,-0.25006,2.5364364471,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.49,-0.26,2.5035374972
2020-01-28 02:00:00,2.60072,0.57896,2.6643834559,0.030720000000000004,0.008960000000000001,0.032,2.5700000000000003,0.5700000000000001,2.6324513291000002,2.53072,-0.25104000000000004,2.5431407354,0.030720000000000004,0.008960000000000001,0.032,2.5,-0.26,2.5134836383
2020-01-28 02:30:00,2.57744,0.60092,2.64656415,0.03744,0.010920000000000001,0.039,2.54,0.59,2.6076234391,2.50744,-0.24908000000000002,2.5197809825,0.03744,0.010920000000000001,0.039,2.47,-0.26,2.4836465127
2020-01-28 03:00:00,2.52552,0.60036,2.5958974170999998,0.03552,0.010360000000000001,0.037,2.49,0.59,2.5589450952,2.45552,-0.24964000000000003,2.4681771815999998,0.03552,0.010360000000000001,0.037,2.42,-0.26,2.4339268683
2020-01-28 03:30:00,2.48552,0.41036000000000006,2.5191675212,0.03552,0.010360000000000001,0.037,2.45,0.4,2.4824383174999998,2.45552,-0.03964,2.4558399378,0.03552,0.010360000000000001,0.037,2.42,-0.05,2.4205164738000002
2020-01-28 04:00:00,2.39792,0.19106,2.4055195385,0.03792,0.01106,0.0395,2.36,0.18,2.3668544526,2.41792,0.18106000000000003,2.4246896399,0.03792,0.01106,0.0395,2.38,0.17,2.3860637041
2020-01-28 04:30:00,2.31888,0.16134,2.3244859754,0.038880000000000005,0.011340000000000001,0.0405,2.2800000000000002,0.15,2.2849288829,2.34888,0.15134,2.3537504222,0.038880000000000005,0.011340000000000001,0.0405,2.31,0.14,2.3142385357
2020-01-28 05:00:00,2.30696,0.15078000000000003,2.3118821445,0.03696,0.010780000000000001,0.0385,2.27,0.14,2.2743130831,2.32696,0.15078000000000003,2.331839928,0.03696,0.010780000000000001,0.0385,2.29,0.14,2.2942754848
2020-01-28 05:30:00,2.35216,0.16938,2.3582506758,0.03216,0.009380000000000001,0.0335,2.32,0.16,2.3255106966,2.38216,0.15938000000000002,2.3874857591,0.03216,0.009380000000000001,0.0335,2.35,0.15,2.3547823679
2020-01-28 06:00:00,2.43504,0.21022000000000002,2.4440974305,0.03504,0.010220000000000002,0.036500000000000005,2.4,0.2,2.4083189158,2.45504,0.20022,2.4631909082,0.03504,0.010220000000000002,0.036500000000000005,2.42,0.19,2.4274472188000003
2020-01-28 06:30:00,2.6736,0.3098,2.6914889931,0.033600000000000005,0.0098,0.035,2.64,0.30000000000000004,2.6569907791,2.6936,0.20980000000000001,2.7017581313,0.033600000000000005,0.0098,0.035,2.66,0.2,2.6675082005
2020-01-28 07:00:00,2.8812,0.3791,2.906033422,0.031200000000000002,0.0091,0.0325,2.85,0.37,2.8739171874,2.8912,0.2791,2.904640124,0.031200000000000002,0.0091,0.0325,2.86,0.27,2.8727164844
2020-01-28 07:30:00,3.44552,0.7203600000000001,3.5200179829,0.03552,0.010360000000000001,0.037,3.41,0.71,3.4831307756,3.44552,0.60036,3.4974333732,0.03552,0.010360000000000001,0.037,3.41,0.59,3.460664676
2020-01-28 08:00:00,3.7884,0.8612000000000001,3.8850534102000003,0.038400000000000004,0.0112,0.04,3.75,0.85,3.8451267859,3.8284000000000002,0.8612000000000001,3.9240682971,0.038400000000000004,0.0112,0.04,3.79,0.85,3.8841472681
2020-01-28 08:30:00,3.8479200000000002,0.9485600000000001,3.9631117067,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.75,0.92,3.8612044753,3.8879200000000003,0.9585600000000001,4.0043425428,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.79,0.93,3.9024351372
2020-01-28 09:00:00,3.90208,1.07394,4.0471688191,0.32208000000000003,0.09394000000000001,0.3355,3.58,0.98,3.7117111957,3.97208,1.08394,4.117322607,0.32208000000000003,0.09394000000000001,0.3355,3.65,0.99,3.7818778404
2020-01-28 09:30:00,3.89584,1.17212,4.0683454376,0.31584,0.09212000000000001,0.329,3.58,1.08,3.7393582337,3.9558400000000002,0.92212,4.0618930808,0.31584,0.09212000000000001,0.329,3.64,0.8300000000000001,3.7334300583
2020-01-28 10:00:00,3.76624,1.18682,3.9488106374000003,0.60624,0.17682,0.6315000000000001,3.16,1.01,3.3174839864,3.85624,0.9768200000000001,3.9780352248,0.60624,0.17682,0.6315000000000001,3.25,0.8,3.3470135942
2020-01-28 10:30:00,3.7245600000000003,1.11008,3.8864668788000003,0.75456,0.22008000000000003,0.786,2.9699999999999998,0.89,3.1004838332,3.83456,1.14008,4.0004540742,0.75456,0.22008000000000003,0.786,3.08,0.92,3.2144672965
2020-01-28 11:00:00,3.64576,1.35418,3.8891347945,1.38576,0.40418000000000004,1.4435,2.26,0.9500000000000001,2.4515505298,3.78576,1.40418,4.0377840767,1.38576,0.40418000000000004,1.4435,2.4,1.0,2.6
2020-01-28 11:30:00,3.54608,1.46844,3.8380984094,1.60608,0.46844,1.673,1.94,1.0,2.1825672956,3.72608,1.52844,4.0273814073,1.60608,0.46844,1.673,2.12,1.06,2.3702320561
2020-01-28 12:00:00,3.48088,1.48734,3.7853277071,1.67088,0.48734000000000005,1.7405,1.81,1.0,2.0678733037,3.70088,1.5473400000000002,4.0113306832,1.67088,0.48734000000000005,1.7405,2.03,1.06,2.2900873346
2020-01-28 12:30:00,3.42816,1.47988,3.7339423938,1.74816,0.50988,1.8210000000000002,1.6800000000000002,0.97,1.9399226789,3.65816,1.5598800000000002,3.9768530524,1.74816,0.50988,1.8210000000000002,1.9100000000000001,1.05,2.1795871169
2020-01-28 13:00:00,3.40072,1.41146,3.6819988933000003,1.6507200000000002,0.48146000000000005,1.7195,1.75,0.93,1.9817668884000001,3.57072,1.48146,3.8658459682,1.6507200000000002,0.48146000000000005,1.7195,1.92,1.0,2.1648094604
2020-01-28 13:30:00,3.39032,1.33676,3.6443376627,1.60032,0.46676000000000006,1.667,1.79,0.87,1.9902261178,3.55032,1.38676,3.8115450148,1.60032,0.46676000000000006,1.667,1.9500000000000002,0.92,2.1561307938
2020-01-28 14:00:00,3.3924,1.1632,3.5862810821,1.1424,0.3332,1.19,2.25,0.8300000000000001,2.3982076641,3.5824,1.2232,3.7854732861000002,1.1424,0.3332,1.19,2.44,0.89,2.5972485441
2020-01-28 14:30:00,3.5188800000000002,0.9538400000000001,3.6458643968,0.45888,0.13384000000000001,0.47800000000000004,3.06,0.8200000000000001,3.1679646463,3.5988800000000003,0.9538400000000001,3.7231368495,0.45888,0.13384000000000001,0.47800000000000004,3.14,0.8200000000000001,3.2453043001
2020-01-28 15:00:00,3.64312,1.39716,3.9018430773,0.33312,0.09716000000000001,0.34700000000000003,3.31,1.3,3.556135543,3.5731200000000003,0.50716,3.6089330556,0.33312,0.09716000000000001,0.34700000000000003,3.24,0.41000000000000003,3.2658383304
2020-01-28 15:30:00,3.68272,1.39996,3.9398368748,0.34272,0.09996000000000001,0.357,3.34,1.3,3.5840758921,3.61272,0.5099600000000001,3.6485346374,0.34272,0.09996000000000001,0.357,3.27,0.41000000000000003,3.2956031314
2020-01-28 16:00:00,3.67104,1.07572,3.8254030114,0.19104000000000002,0.055720000000000006,0.199,3.48,1.02,3.6264031767000002,3.67104,0.6657200000000001,3.7309138023,0.19104000000000002,0.055720000000000006,0.199,3.48,0.61,3.5330581654
2020-01-28 16:30:00,3.74568,0.84374,3.8395332854,0.11568,0.033740000000000006,0.12050000000000001,3.63,0.81,3.7192741227,3.78568,0.85374,3.880753155,0.11568,0.033740000000000006,0.12050000000000001,3.67,0.8200000000000001,3.7604919891
2020-01-28 17:00:00,3.82896,0.82428,3.9166787205,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.7800000000000002,0.81,3.8658116871,3.85896,0.83428,3.948112891,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.81,0.8200000000000001,3.897242615
2020-01-28 17:30:00,3.83032,0.7517600000000001,3.90339524,0.04032,0.011760000000000001,0.042,3.79,0.74,3.8615670394,3.87032,0.7517600000000001,3.9426539285,0.04032,0.011760000000000001,0.042,3.83,0.74,3.9008332443000002
2020-01-28 18:00:00,3.72936,0.7014800000000001,3.7947595708,0.039360000000000006,0.01148,0.041,3.69,0.6900000000000001,3.7539579113,3.75936,0.7014800000000001,3.8242465663000003,0.039360000000000006,0.01148,0.041,3.7199999999999998,0.6900000000000001,3.7834508058000003
2020-01-28 18:30:00,3.7584,0.7012,3.8232514958,0.038400000000000004,0.0112,0.04,3.7199999999999998,0.6900000000000001,3.7834508058000003,3.7884,0.7012,3.8527465528000002,0.038400000000000004,0.0112,0.04,3.75,0.6900000000000001,3.8129516126
2020-01-28 19:00:00,3.5684,0.6712,3.6309761773,0.038400000000000004,0.0112,0.04,3.5300000000000002,0.66,3.5911697259,3.5984,0.6612,3.6586429178,0.038400000000000004,0.0112,0.04,3.56,0.65,3.6188534096
2020-01-28 19:30:00,3.3636,0.6098,3.4184296102,0.033600000000000005,0.0098,0.035,3.33,0.6000000000000001,3.3836223193,3.3936,0.5998,3.44619805,0.033600000000000005,0.0098,0.035,3.36,0.59,3.4114073342
2020-01-28 20:00:00,3.1784,0.5512,3.2258406656,0.038400000000000004,0.0112,0.04,3.14,0.54,3.1860947883,3.2084,0.5412,3.2537252496,0.038400000000000004,0.0112,0.04,3.17,0.53,3.2140006223
2020-01-28 20:30:00,2.9864800000000002,0.44064000000000003,3.0188120842,0.036480000000000005,0.01064,0.038,2.95,0.43,2.9811742653,3.01648,0.43064,3.0470645546,0.036480000000000005,0.01064,0.038,2.98,0.42,3.0094517773
2020-01-28 21:00:00,2.87408,0.32994,2.8929563166000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.84,0.32,2.8579713085,2.89408,0.31994,2.9117109489,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.86,0.31,2.8767516403
2020-01-28 21:30:00,2.73504,0.43022000000000005,2.7686699063,0.03504,0.010220000000000002,0.036500000000000005,2.7,0.42,2.7324714088,2.71504,0.010220000000000002,2.7150592351,0.03504,0.010220000000000002,0.036500000000000005,2.68,0.0,2.68
2020-01-28 22:00:00,2.56984,0.24162000000000003,2.581173735,0.03984,0.01162,0.0415,2.5300000000000002,0.23,2.540433034,2.59984,0.23162000000000002,2.6101371324000002,0.03984,0.01162,0.0415,2.56,0.22,2.5694357357
2020-01-28 22:30:00,2.4008000000000003,0.5019,2.4527014188000003,0.0408,0.0119,0.0425,2.36,0.49,2.4103319273,2.3407999999999998,-0.1781,2.3475656008,0.0408,0.0119,0.0425,2.3,-0.19,2.3078344828
2020-01-28 23:00:00,2.2308,0.47190000000000004,2.2801662768,0.0408,0.0119,0.0425,2.19,0.46,2.2377890875,2.1808,-0.21810000000000002,2.1916788656,0.0408,0.0119,0.0425,2.14,-0.23,2.152324325
2020-01-28 23:30:00,2.0932,0.2326,2.1060838065,0.0432,0.0126,0.045,2.05,0.22,2.0617710833,2.1032,0.1226,2.106770277,0.0432,0.0126,0.045,2.06,0.11,2.0629348027
2020-01-29 00:00:00,2.02944,0.21442000000000003,2.0407358109000002,0.049440000000000005,0.01442,0.051500000000000004,1.98,0.2,1.9900753755,2.04944,0.14442000000000002,2.0545221951,0.049440000000000005,0.01442,0.051500000000000004,2.0,0.13,2.0042205467
2020-01-29 00:30:00,2.11752,0.17386000000000001,2.124645441,0.04752000000000001,0.01386,0.0495,2.07,0.16,2.0761743665,2.13752,0.16386,2.1437914661,0.04752000000000001,0.01386,0.0495,2.09,0.15,2.0953758613
2020-01-29 01:00:00,2.3932,0.1826,2.4001560366,0.0432,0.0126,0.045,2.35,0.17,2.3561409126,2.4132,0.1726,2.419364586,0.0432,0.0126,0.045,2.37,0.16,2.375394704
2020-01-29 01:30:00,2.58936,0.18148,2.5957118869,0.039360000000000006,0.01148,0.041,2.55,0.17,2.5556603843,2.60936,0.17148000000000002,2.6149885277,0.039360000000000006,0.01148,0.041,2.5700000000000003,0.16,2.574975728
2020-01-29 02:00:00,2.64032,0.23176000000000002,2.6504721089,0.04032,0.011760000000000001,0.042,2.6,0.22,2.6092910915000003,2.66032,0.22176,2.669546778,0.04032,0.011760000000000001,0.042,2.62,0.21,2.6284025567000002
2020-01-29 02:30:00,2.6445600000000002,0.25008,2.6563579578,0.03456,0.01008,0.036000000000000004,2.61,0.24,2.6210112552,2.67456,0.24008000000000002,2.6853136874,0.03456,0.01008,0.036000000000000004,2.64,0.23,2.65
2020-01-29 03:00:00,2.59216,0.28938,2.6082626881,0.03216,0.009380000000000001,0.0335,2.56,0.28,2.5752669765,2.60216,0.11938000000000001,2.6048969749,0.03216,0.009380000000000001,0.0335,2.5700000000000003,0.11,2.5723530084
2020-01-29 03:30:00,2.52832,0.39826000000000006,2.5594946865,0.02832,0.00826,0.029500000000000002,2.5,0.39,2.530237143,2.49832,-0.11174,2.5008175963,0.02832,0.00826,0.029500000000000002,2.47,-0.12,2.4729132617
2020-01-29 04:00:00,2.46024,0.19882000000000002,2.4682605717,0.030240000000000003,0.008820000000000001,0.0315,2.43,0.19,2.4374166651999998,2.4802400000000002,0.18882000000000002,2.4874170237,0.030240000000000003,0.008820000000000001,0.0315,2.45,0.18,2.4566033461
2020-01-29 04:30:00,2.44976,0.19868000000000002,2.4578034502,0.02976,0.00868,0.031,2.42,0.19,2.4274472188000003,2.46976,0.19868000000000002,2.4777385253,0.02976,0.00868,0.031,2.44,0.19,2.447386361
2020-01-29 05:00:00,2.38072,0.17896,2.3874367845,0.030720000000000004,0.008960000000000001,0.032,2.35,0.17,2.3561409126,2.40072,0.17896,2.4073809836,0.030720000000000004,0.008960000000000001,0.032,2.37,0.17,2.3760892239
2020-01-29 05:30:00,2.47264,0.21952000000000002,2.4823653236,0.03264,0.00952,0.034,2.44,0.21,2.4490202121999998,2.49264,0.20952,2.5014301509,0.03264,0.00952,0.034,2.46,0.2,2.4681166909
2020-01-29 06:00:00,2.5584,0.3412,2.5810517236,0.038400000000000004,0.0112,0.04,2.52,0.33,2.541515296,2.5684,0.14120000000000002,2.5722783675,0.038400000000000004,0.0112,0.04,2.5300000000000002,0.13,2.5333377193
2020-01-29 06:30:00,2.74552,0.32036000000000003,2.764147355,0.03552,0.010360000000000001,0.037,2.71,0.31,2.7276730009,2.76552,0.31036,2.782880558,0.03552,0.010360000000000001,0.037,2.73,0.30000000000000004,2.7464340516
2020-01-29 07:00:00,3.0036,0.39980000000000004,3.0300912528,0.033600000000000005,0.0098,0.035,2.9699999999999998,0.39,2.9954966199,3.0336,0.38980000000000004,3.058540992,0.033600000000000005,0.0098,0.035,3.0,0.38,3.0239708993
2020-01-29 07:30:00,3.52888,0.7013400000000001,3.5978982545,0.038880000000000005,0.011340000000000001,0.0405,3.49,0.6900000000000001,3.5575553404,3.5588800000000003,0.6913400000000001,3.6254072668,0.038880000000000005,0.011340000000000001,0.0405,3.52,0.68,3.5850801944
2020-01-29 08:00:00,3.79888,1.01134,3.9311954734,0.038880000000000005,0.011340000000000001,0.0405,3.76,1.0,3.8907068766,3.78888,0.67134,3.8478967047,0.038880000000000005,0.011340000000000001,0.0405,3.75,0.66,3.8076370625
2020-01-29 08:30:00,3.96744,1.43842,4.2201459987,0.09744000000000001,0.02842,0.1015,3.87,1.4100000000000001,4.1188590653,3.87744,0.53842,3.9146439238,0.09744000000000001,0.02842,0.1015,3.7800000000000002,0.51,3.8142495985
2020-01-29 09:00:00,4.066,1.363,4.2883709028,0.216,0.063,0.225,3.85,1.3,4.0635575547,4.046,0.793,4.1229801115,0.216,0.063,0.225,3.83,0.73,3.8989485762
2020-01-29 09:30:00,3.93136,1.12748,4.0898413906,0.47136000000000006,0.13748000000000002,0.491,3.46,0.99,3.5988470376,4.03136,1.15748,4.194236927,0.47136000000000006,0.13748000000000002,0.491,3.56,1.02,3.7032418231
2020-01-29 10:00:00,3.81368,1.16524,3.9877235862,0.7036800000000001,0.20524,0.733,3.11,0.96,3.2547964606,3.93368,1.19524,4.1112573503,0.7036800000000001,0.20524,0.733,3.23,0.99,3.3783131886
2020-01-29 10:30:00,3.67624,1.27682,3.89165901,1.08624,0.31682000000000005,1.1315,2.59,0.96,2.7621911592,3.80624,1.30682,4.0243311805,1.08624,0.31682000000000005,1.1315,2.7199999999999998,0.99,2.8945638704
2020-01-29 11:00:00,3.56952,1.39236,3.8314670036000003,1.37952,0.40236000000000005,1.437,2.19,0.99,2.4033726303,3.73952,1.45236,4.0116529511,1.37952,0.40236000000000005,1.437,2.36,1.05,2.5830408437
2020-01-29 11:30:00,3.45656,1.72858,3.8646857375,1.60656,0.46858000000000005,1.6735,1.85,1.26,2.2383252668,3.58656,1.26858,3.8043012302,1.60656,0.46858000000000005,1.6735,1.98,0.8,2.1355093069
2020-01-29 12:00:00,3.41,1.875,3.8914939291,1.56,0.455,1.625,1.85,1.42,2.3321449355,3.54,1.045,3.6910195069,1.56,0.455,1.625,1.98,0.59,2.0660348497
2020-01-29 12:30:00,3.3395200000000003,1.41986,3.6288284955,0.71952,0.20986000000000002,0.7495,2.62,1.21,2.8859140666,3.43952,0.56986,3.4864076425,0.71952,0.20986000000000002,0.7495,2.7199999999999998,0.36,2.7437201023
2020-01-29 13:00:00,3.25928,1.18354,3.4675168421,0.6292800000000001,0.18354,0.6555000000000001,2.63,1.0,2.8136986335,3.29928,0.42354,3.3263545587,0.6292800000000001,0.18354,0.6555000000000001,2.67,0.24,2.6807648162
2020-01-29 13:30:00,3.10584,0.92212,3.2398375577,1.27584,0.37212,1.329,1.83,0.55,1.9108636791,3.30584,0.9821200000000001,3.4486428925,1.27584,0.37212,1.329,2.03,0.61,2.1196697856
2020-01-29 14:00:00,3.21472,0.78346,3.3088116069,0.83472,0.24346,0.8695,2.38,0.54,2.4404917537,3.37472,0.8234600000000001,3.4737330712,0.83472,0.24346,0.8695,2.54,0.58,2.6053790511
2020-01-29 14:30:00,3.30512,0.64066,3.3666397862,0.34512000000000004,0.10066000000000001,0.35950000000000004,2.96,0.54,3.0088536023,3.40512,0.66066,3.4686184353,0.34512000000000004,0.10066000000000001,0.35950000000000004,3.06,0.56,3.1108198276
2020-01-29 15:00:00,3.3876,0.5918,3.4389040405,0.1776,0.051800000000000006,0.185,3.21,0.54,3.255103685,3.4576000000000002,0.6018,3.5095813141,0.1776,0.051800000000000006,0.185,3.2800000000000002,0.55,3.3257931385
2020-01-29 15:30:00,3.4648,0.7239,3.5396144211,0.18480000000000002,0.0539,0.1925,3.2800000000000002,0.67,3.3477305746,3.5148,0.6639,3.5769515303,0.18480000000000002,0.0539,0.1925,3.33,0.61,3.3854098718
2020-01-29 16:00:00,3.7476000000000003,0.9143,3.8575186649,0.11760000000000001,0.034300000000000004,0.12250000000000001,3.63,0.88,3.7351439062000003,3.7976,0.9243,3.9084646922,0.11760000000000001,0.034300000000000004,0.12250000000000001,3.68,0.89,3.786092973
2020-01-29 16:30:00,3.77328,1.13304,3.9397235436,0.11328,0.03304,0.11800000000000001,3.66,1.1,3.8217273581,3.74328,0.6530400000000001,3.7998166272000002,0.11328,0.03304,0.11800000000000001,3.63,0.62,3.6825670394000003
2020-01-29 17:00:00,3.74656,0.8535800000000001,3.8425656338,0.046560000000000004,0.013580000000000002,0.0485,3.7,0.84,3.794153397,3.77656,0.8535800000000001,3.8718218257,0.046560000000000004,0.013580000000000002,0.0485,3.73,0.84,3.8234147042
2020-01-29 17:30:00,3.8022400000000003,0.81232,3.8880448557,0.04224000000000001,0.012320000000000001,0.044,3.76,0.8,3.8441644086,3.8422400000000003,0.81232,3.9271709919,0.04224000000000001,0.012320000000000001,0.044,3.8,0.8,3.8832975678
2020-01-29 18:00:00,3.68752,0.7738600000000001,3.767845943,0.04752000000000001,0.01386,0.0495,3.64,0.76,3.7184943189,3.72752,0.7738600000000001,3.8070020554,0.04752000000000001,0.01386,0.0495,3.68,0.76,3.7576588456
2020-01-29 18:30:00,3.67416,0.7528800000000001,3.7505039661,0.044160000000000005,0.01288,0.046,3.63,0.74,3.7046592286,3.70416,0.7528800000000001,3.7798980939,0.044160000000000005,0.01288,0.046,3.66,0.74,3.7340594532
2020-01-29 19:00:00,3.56984,0.84162,3.6677079832,0.03984,0.01162,0.0415,3.5300000000000002,0.8300000000000001,3.6262652964,3.55984,0.49162000000000006,3.5936264483,0.03984,0.01162,0.0415,3.52,0.48,3.5525765298
2020-01-29 19:30:00,3.38888,0.9713400000000001,3.5253381469000002,0.038880000000000005,0.011340000000000001,0.0405,3.35,0.96,3.4848385902,3.32888,0.25134,3.3383549617,0.038880000000000005,0.011340000000000001,0.0405,3.29,0.24,3.2987421845
2020-01-29 20:00:00,3.1432,0.5226000000000001,3.1863485371,0.0432,0.0126,0.045,3.1,0.51,3.1416715296,3.1732,0.5226000000000001,3.2159460505,0.0432,0.0126,0.045,3.13,0.51,3.1712773452
2020-01-29 20:30:00,2.98984,0.43162000000000006,3.0208341646,0.03984,0.01162,0.0415,2.95,0.42,2.9797483115,3.01984,0.43162000000000006,3.0505293721,0.03984,0.01162,0.0415,2.98,0.42,3.0094517773
2020-01-29 21:00:00,2.7107200000000002,0.24896000000000001,2.7221285789,0.030720000000000004,0.008960000000000001,0.032,2.68,0.24,2.6907248094,2.74072,0.23896,2.7511175911,0.030720000000000004,0.008960000000000001,0.032,2.71,0.23,2.7197426349000002
2020-01-29 21:30:00,2.59072,0.20896,2.599133394,0.030720000000000004,0.008960000000000001,0.032,2.56,0.2,2.5678006153,2.62072,0.20896,2.6290373904,0.030720000000000004,0.008960000000000001,0.032,2.59,0.2,2.5977105304
2020-01-29 22:00:00,2.50024,0.23882000000000003,2.5116200051,0.030240000000000003,0.008820000000000001,0.0315,2.47,0.23,2.4806853892,2.5202400000000003,0.22882000000000002,2.5306063009,0.030240000000000003,0.008820000000000001,0.0315,2.49,0.22,2.499699982
2020-01-29 22:30:00,2.2884,0.23120000000000002,2.3000495647,0.038400000000000004,0.0112,0.04,2.25,0.22,2.2607299706,2.2984,0.17120000000000002,2.3047672334,0.038400000000000004,0.0112,0.04,2.26,0.16,2.2656566377000003
2020-01-29 23:00:00,2.11504,0.25022,2.1297897197,0.03504,0.010220000000000002,0.036500000000000005,2.08,0.24,2.0938003725,2.11504,0.010220000000000002,2.1150646916999998,0.03504,0.010220000000000002,0.036500000000000005,2.08,0.0,2.08
2020-01-29 23:30:00,2.05216,0.47938000000000003,2.1074073764,0.03216,0.009380000000000001,0.0335,2.02,0.47000000000000003,2.0739575695,1.98216,-0.29062000000000004,2.0033517539,0.03216,0.009380000000000001,0.0335,1.9500000000000002,-0.30000000000000004,1.9729419657
2020-01-30 00:00:00,2.04072,0.54896,2.1132664763,0.030720000000000004,0.008960000000000001,0.032,2.01,0.54,2.0812736485,1.9607200000000002,-0.29104,1.9822026133000001,0.030720000000000004,0.008960000000000001,0.032,1.9300000000000002,-0.30000000000000004,1.9531768993
2020-01-30 00:30:00,2.09832,0.20826000000000003,2.1086296617,0.02832,0.00826,0.029500000000000002,2.07,0.2,2.0796393918,2.11832,0.16826000000000002,2.1249920117,0.02832,0.00826,0.029500000000000002,2.09,0.16,2.0961154548
2020-01-30 01:00:00,2.34544,0.20742000000000002,2.354593776,0.02544,0.00742,0.026500000000000003,2.32,0.2,2.3286047325,2.36544,0.15742,2.3706723624,0.02544,0.00742,0.026500000000000003,2.34,0.15,2.3448027636
2020-01-30 01:30:00,2.5859199999999998,0.22756,2.5959132882000002,0.025920000000000002,0.007560000000000001,0.027,2.56,0.22,2.5694357357,2.6059200000000002,0.22756,2.6158368833,0.025920000000000002,0.007560000000000001,0.027,2.58,0.22,2.589362856
2020-01-30 02:00:00,2.57496,0.24728000000000003,2.5868062162000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.55,0.24,2.5612692166,2.59496,0.23728000000000002,2.6057857164,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.5700000000000003,0.23,2.5802713036
2020-01-30 02:30:00,2.57688,0.46784000000000003,2.6190045437,0.02688,0.007840000000000001,0.028,2.55,0.46,2.5911580423,2.53688,-0.04216,2.5372303009,0.02688,0.007840000000000001,0.028,2.51,-0.05,2.5104979586000002
2020-01-30 03:00:00,2.56736,0.64798,2.6478699836,0.027360000000000002,0.007980000000000001,0.0285,2.54,0.64,2.6193892418,2.47736,-0.26202000000000003,2.4911778439,0.027360000000000002,0.007980000000000001,0.0285,2.45,-0.27,2.4648326515
2020-01-30 03:30:00,2.41832,0.26826,2.4331533141,0.02832,0.00826,0.029500000000000002,2.39,0.26,2.4041006634,2.41832,0.10826000000000001,2.420742004,0.02832,0.00826,0.029500000000000002,2.39,0.1,2.3920911354
2020-01-30 04:00:00,2.3588,0.22840000000000002,2.3698320616,0.028800000000000003,0.008400000000000001,0.03,2.33,0.22,2.3403632197,2.3788,0.2184,2.388804722,0.028800000000000003,0.008400000000000001,0.03,2.35,0.21,2.3593643212
2020-01-30 04:30:00,2.47928,0.37854000000000004,2.5080115331,0.029280000000000004,0.00854,0.030500000000000003,2.45,0.37,2.4777812656,2.49928,0.36854000000000003,2.5263060484,0.029280000000000004,0.00854,0.030500000000000003,2.47,0.36,2.4960969532
2020-01-30 05:00:00,2.58928,0.7485400000000001,2.6953075984,0.029280000000000004,0.00854,0.030500000000000003,2.56,0.74,2.6648076854,2.54928,0.44854000000000005,2.5884390373,0.029280000000000004,0.00854,0.030500000000000003,2.52,0.44,2.5581243129
2020-01-30 05:30:00,2.59544,0.47742000000000007,2.6389843975,0.02544,0.00742,0.026500000000000003,2.5700000000000003,0.47000000000000003,2.6126232028,2.62544,0.47742000000000007,2.6684949035,0.02544,0.00742,0.026500000000000003,2.6,0.47000000000000003,2.6421392847
2020-01-30 06:00:00,2.624,0.47700000000000004,2.6670029996,0.024,0.007,0.025,2.6,0.47000000000000003,2.6421392847,2.644,0.47700000000000004,2.686682899,0.024,0.007,0.025,2.62,0.47000000000000003,2.6618226838
2020-01-30 06:30:00,2.7249600000000003,0.47728000000000004,2.7664423363,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.7,0.47000000000000003,2.7406021236,2.75496,0.47728000000000004,2.7959972818,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.73,0.47000000000000003,2.7701624501
2020-01-30 07:00:00,2.86688,0.43784000000000006,2.9001215147,0.02688,0.007840000000000001,0.028,2.84,0.43,2.8723683608,2.8968800000000003,0.42784000000000005,2.9283033996,0.02688,0.007840000000000001,0.028,2.87,0.42,2.9005689097
2020-01-30 07:30:00,3.23736,0.43798000000000004,3.266852652,0.027360000000000002,0.007980000000000001,0.0285,3.21,0.43,3.2386725676,3.26736,0.42798,3.2952705883,0.027360000000000002,0.007980000000000001,0.0285,3.24,0.42,3.2671088136
2020-01-30 08:00:00,3.56408,0.72994,3.638059737,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5300000000000002,0.72,3.6026795583,3.59408,0.71994,3.6654774109,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.56,0.71,3.6301101912
2020-01-30 08:30:00,3.74024,0.9288200000000001,3.8538424786,0.030240000000000003,0.008820000000000001,0.0315,3.71,0.92,3.8223683758,3.75024,0.7988200000000001,3.834372628,0.030240000000000003,0.008820000000000001,0.0315,3.7199999999999998,0.79,3.8029593740000003
2020-01-30 09:00:00,3.80512,0.9031600000000001,3.9108357419,0.04512,0.013160000000000002,0.047,3.76,0.89,3.8638969966000003,3.83512,0.9131600000000001,3.9423351709,0.04512,0.013160000000000002,0.047,3.79,0.9,3.8953947168000003
2020-01-30 09:30:00,3.82408,0.90744,3.9302716446,0.09408000000000001,0.027440000000000003,0.098,3.73,0.88,3.832401336,3.86408,0.92744,3.9738217372999998,0.09408000000000001,0.027440000000000003,0.098,3.77,0.9,3.875938596
2020-01-30 10:00:00,3.82008,0.9179400000000001,3.9288198037,0.13008,0.03794,0.1355,3.69,0.88,3.7934812508,3.87008,0.9379400000000001,3.9821163531,0.13008,0.03794,0.1355,3.74,0.9,3.8467648745
2020-01-30 10:30:00,3.80648,0.9081400000000001,3.913311673,0.09648000000000001,0.028140000000000002,0.1005,3.71,0.88,3.8129384994,3.86648,0.9181400000000001,3.9739965589,0.09648000000000001,0.028140000000000002,0.1005,3.77,0.89,3.8736287896
2020-01-30 11:00:00,3.74456,0.9225800000000001,3.8565377543,0.21456000000000003,0.06258000000000001,0.2235,3.5300000000000002,0.86,3.6332492345,3.81456,0.9325800000000001,3.9269037994,0.21456000000000003,0.06258000000000001,0.2235,3.6,0.87,3.7036333512
2020-01-30 11:30:00,3.71904,0.9297200000000001,3.8334889852,0.23904000000000003,0.06972,0.249,3.48,0.86,3.5846896658,3.78904,0.9397200000000001,3.9038311695,0.23904000000000003,0.06972,0.249,3.55,0.87,3.6550512992
2020-01-30 12:00:00,3.7172,0.9146000000000001,3.8280633485,0.1872,0.0546,0.195,3.5300000000000002,0.86,3.6332492345,3.7872,0.9246000000000001,3.8984316077,0.1872,0.0546,0.195,3.6,0.87,3.7036333512
2020-01-30 12:30:00,3.54048,0.7901400000000001,3.6275776835,0.24048000000000003,0.07014000000000001,0.2505,3.3,0.72,3.3776323068,3.61048,0.8101400000000001,3.7002557547,0.24048000000000003,0.07014000000000001,0.2505,3.37,0.74,3.4502898429
2020-01-30 13:00:00,3.4068,0.6949000000000001,3.4769486982,0.25680000000000003,0.07490000000000001,0.2675,3.15,0.62,3.2104361074,3.4768,0.6049,3.5290285136,0.25680000000000003,0.07490000000000001,0.2675,3.22,0.53,3.2633265237
2020-01-30 13:30:00,3.40648,0.5731400000000001,3.4543589058,0.21648,0.06314,0.2255,3.19,0.51,3.2305107955,3.47648,0.59314,3.5267163552,0.21648,0.06314,0.2255,3.26,0.53,3.3028018409
2020-01-30 14:00:00,3.58192,0.7730600000000001,3.6643925349,0.18192000000000003,0.05306,0.1895,3.4,0.72,3.4753992576,3.64192,0.7830600000000001,3.7251529163,0.18192000000000003,0.05306,0.1895,3.46,0.73,3.5361702448
2020-01-30 14:30:00,3.54128,0.7970400000000001,3.6298673254000002,0.16128,0.047040000000000005,0.168,3.38,0.75,3.4622102767,3.5912800000000002,0.7970400000000001,3.6786634529,0.16128,0.047040000000000005,0.168,3.43,0.75,3.511039732
2020-01-30 15:00:00,3.57536,0.8194800000000001,3.668071237,0.13536,0.03948,0.14100000000000001,3.44,0.78,3.5273219303000003,3.62536,0.8294800000000001,3.719041839,0.13536,0.03948,0.14100000000000001,3.49,0.79,3.5782956837
2020-01-30 15:30:00,3.58824,0.82032,3.6808139317,0.13824,0.04032,0.14400000000000002,3.45,0.78,3.5370750628,3.63824,0.8303200000000001,3.7317853100000002,0.13824,0.04032,0.14400000000000002,3.5,0.79,3.5880496095
2020-01-30 16:00:00,3.58296,0.9262800000000001,3.7007562741,0.19296000000000002,0.056280000000000004,0.201,3.39,0.87,3.4998571399,3.61296,0.7662800000000001,3.6933270908,0.19296000000000002,0.056280000000000004,0.201,3.42,0.71,3.4929214134
2020-01-30 16:30:00,3.6424000000000003,1.2457,3.8495254578,0.12240000000000001,0.0357,0.1275,3.52,1.21,3.7221633495,3.5624000000000002,0.3457,3.5791342878,0.12240000000000001,0.0357,0.1275,3.44,0.31,3.4539397794
2020-01-30 17:00:00,3.5952,1.1861,3.7858019296,0.055200000000000006,0.0161,0.0575,3.54,1.17,3.7283374311,3.5052,0.2861,3.5168565865,0.055200000000000006,0.0161,0.0575,3.45,0.27,3.4605490894
2020-01-30 17:30:00,3.6699200000000003,1.20456,3.8625480709,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.62,1.19,3.8105773841,3.56992,0.30456,3.5828878855,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.52,0.29,3.5319258203
2020-01-30 18:00:00,3.65136,1.1749800000000001,3.8357538829,0.05136,0.014980000000000002,0.053500000000000006,3.6,1.16,3.782274448,3.56136,0.27498,3.5719601132000003,0.05136,0.014980000000000002,0.053500000000000006,3.51,0.26,3.5196164564
2020-01-30 18:30:00,3.46232,0.74526,3.5416200036000003,0.052320000000000005,0.015260000000000001,0.0545,3.41,0.73,3.4872625367,3.47232,0.5552600000000001,3.5164356741000002,0.052320000000000005,0.015260000000000001,0.0545,3.42,0.54,3.4623691311
2020-01-30 19:00:00,3.27136,0.6049800000000001,3.3268298799,0.05136,0.014980000000000002,0.053500000000000006,3.22,0.59,3.2736065738,3.30136,0.6049800000000001,3.3563341088,0.05136,0.014980000000000002,0.053500000000000006,3.25,0.59,3.3031197375
2020-01-30 19:30:00,3.22608,0.5834400000000001,3.2784133968,0.04608,0.01344,0.048,3.18,0.5700000000000001,3.2306810428,3.25608,0.5734400000000001,3.3061897102,0.04608,0.01344,0.048,3.21,0.56,3.2584812413
2020-01-30 20:00:00,3.08128,0.5420400000000001,3.1285929425,0.041280000000000004,0.01204,0.043000000000000003,3.04,0.53,3.0858548248,3.11128,0.5420400000000001,3.158143537,0.041280000000000004,0.01204,0.043000000000000003,3.07,0.53,3.1154132952
2020-01-30 20:30:00,2.92984,0.45162,2.9644431265,0.03984,0.01162,0.0415,2.89,0.44,2.9233029265,2.95984,0.44162,2.9926043925,0.03984,0.01162,0.0415,2.92,0.43,2.9514911486
2020-01-30 21:00:00,2.7484,0.32120000000000004,2.7671053467,0.038400000000000004,0.0112,0.04,2.71,0.31,2.7276730009,2.7784,0.31120000000000003,2.7957739537,0.038400000000000004,0.0112,0.04,2.74,0.30000000000000004,2.7563744303
2020-01-30 21:30:00,2.5912,0.2591,2.6041217809,0.031200000000000002,0.0091,0.0325,2.56,0.25,2.5721780654,2.6012,0.1491,2.6054696793,0.031200000000000002,0.0091,0.0325,2.5700000000000003,0.14,2.5738104048
2020-01-30 22:00:00,2.45024,0.19882000000000002,2.4582931985,0.030240000000000003,0.008820000000000001,0.0315,2.42,0.19,2.4274472188000003,2.47024,0.18882000000000002,2.4774459934,0.030240000000000003,0.008820000000000001,0.0315,2.44,0.18,2.4466303358
2020-01-30 22:30:00,2.33024,0.33882,2.354743606,0.030240000000000003,0.008820000000000001,0.0315,2.3,0.33,2.3235533134,2.35024,0.33882,2.3745372286,0.030240000000000003,0.008820000000000001,0.0315,2.32,0.33,2.3433522996000002
2020-01-30 23:00:00,2.204,0.337,2.2296154377,0.024,0.007,0.025,2.18,0.33,2.2048355948,2.224,0.337,2.2493876945,0.024,0.007,0.025,2.2,0.33,2.2246123258
2020-01-30 23:30:00,2.17976,0.35868000000000005,2.2090733351,0.02976,0.00868,0.031,2.15,0.35000000000000003,2.1783020911,2.19976,0.35868000000000005,2.2288103105,0.02976,0.00868,0.031,2.17,0.35000000000000003,2.1980445855
2020-01-31 00:00:00,2.20736,0.43798000000000004,2.2503921103,0.027360000000000002,0.007980000000000001,0.0285,2.18,0.43,2.2220036004,2.22736,0.42798,2.2681048146,0.027360000000000002,0.007980000000000001,0.0285,2.2,0.42,2.2397321268
2020-01-31 00:30:00,2.29504,0.44022000000000006,2.336878741,0.03504,0.010220000000000002,0.036500000000000005,2.26,0.43,2.3005434141,2.31504,0.43022000000000005,2.3546760818,0.03504,0.010220000000000002,0.036500000000000005,2.2800000000000002,0.42,2.3183614904
2020-01-31 01:00:00,2.64072,0.44896,2.6786129246,0.030720000000000004,0.008960000000000001,0.032,2.61,0.44,2.6468282906000002,2.66072,0.44896,2.6983320774,0.030720000000000004,0.008960000000000001,0.032,2.63,0.44,2.6665520809
2020-01-31 01:30:00,2.7107200000000002,0.36896,2.735714605,0.030720000000000004,0.008960000000000001,0.032,2.68,0.36,2.7040710050000003,2.73072,0.35896000000000006,2.754212047,0.030720000000000004,0.008960000000000001,0.032,2.7,0.35000000000000003,2.722590678
2020-01-31 02:00:00,2.50976,0.18868000000000001,2.5168423471,0.02976,0.00868,0.031,2.48,0.18,2.4865236777,2.5397600000000002,0.17868,2.5460375881,0.02976,0.00868,0.031,2.51,0.17,2.5157503851
2020-01-31 02:30:00,2.48456,0.19008000000000003,2.4918203788,0.03456,0.01008,0.036000000000000004,2.45,0.18,2.4566033461,2.50456,0.18008000000000002,2.5110256072,0.03456,0.01008,0.036000000000000004,2.47,0.17,2.4758432907
2020-01-31 03:00:00,2.43688,0.16784000000000002,2.4426531477,0.02688,0.007840000000000001,0.028,2.41,0.16,2.4153053637,2.45688,0.15784,2.4619449222,0.02688,0.007840000000000001,0.028,2.43,0.15,2.4346252278
2020-01-31 03:30:00,2.3945600000000002,0.30008,2.4132893734,0.03456,0.01008,0.036000000000000004,2.36,0.29,2.3777510383,2.38456,0.01008,2.384581305,0.03456,0.01008,0.036000000000000004,2.35,0.0,2.35
2020-01-31 04:00:00,2.426,0.3805,2.4556580075,0.036000000000000004,0.0105,0.0375,2.39,0.37,2.4184705911,2.426,0.2005,2.4342711948,0.036000000000000004,0.0105,0.0375,2.39,0.19,2.3975404063
2020-01-31 04:30:00,2.35552,0.30036,2.374592723,0.03552,0.010360000000000001,0.037,2.32,0.29,2.338054747,2.37552,0.29036,2.3931995738,0.03552,0.010360000000000001,0.037,2.34,0.28,2.3566925977
2020-01-31 05:00:00,2.20552,0.19036000000000003,2.2137198106,0.03552,0.010360000000000001,0.037,2.17,0.18,2.1774526401,2.22552,0.19036000000000003,2.233646391,0.03552,0.010360000000000001,0.037,2.19,0.18,2.1973848093
2020-01-31 05:30:00,2.25976,0.15868000000000002,2.2653243918,0.02976,0.00868,0.031,2.23,0.15,2.2350391495,2.27976,0.15868000000000002,2.2852756945,0.02976,0.00868,0.031,2.25,0.15,2.2549944568
2020-01-31 06:00:00,2.32832,0.5382600000000001,2.3897275682,0.02832,0.00826,0.029500000000000002,2.3,0.53,2.3602754077,2.25832,-0.22174000000000002,2.2691799951,0.02832,0.00826,0.029500000000000002,2.23,-0.23,2.2418296099
2020-01-31 06:30:00,2.5536,0.2898,2.5699916342,0.033600000000000005,0.0098,0.035,2.52,0.28,2.5355078387,2.5736,0.2898,2.5898650544,0.033600000000000005,0.0098,0.035,2.54,0.28,2.5553864678
2020-01-31 07:00:00,2.79648,0.37064,2.8209350223,0.036480000000000005,0.01064,0.038,2.76,0.36,2.7833792411,2.82648,0.37064,2.8506776738,0.036480000000000005,0.01064,0.038,2.79,0.36,2.8131299295
2020-01-31 07:30:00,3.24888,0.75134,3.3346263734,0.038880000000000005,0.011340000000000001,0.0405,3.21,0.74,3.2941918584,3.24888,0.54134,3.2936712419,0.038880000000000005,0.011340000000000001,0.0405,3.21,0.53,3.2534596970000003
2020-01-31 08:00:00,3.46128,1.0820400000000001,3.6264679511,0.041280000000000004,0.01204,0.043000000000000003,3.42,1.07,3.5834759662,3.41128,0.48204,3.445169633,0.041280000000000004,0.01204,0.043000000000000003,3.37,0.47000000000000003,3.4026166402
2020-01-31 08:30:00,3.64712,1.2966600000000001,3.8707636779,0.057120000000000004,0.01666,0.059500000000000004,3.59,1.28,3.811364585,3.5571200000000003,0.45666,3.5863130162,0.057120000000000004,0.01666,0.059500000000000004,3.5,0.44,3.527548724
2020-01-31 09:00:00,3.72104,1.3407200000000001,3.9552078074,0.07104,0.020720000000000002,0.074,3.65,1.32,3.8813528569,3.63104,0.44072000000000006,3.6576885597,0.07104,0.020720000000000002,0.074,3.56,0.42,3.5846896658
2020-01-31 09:30:00,3.72192,1.33556,3.9542899489,0.12192000000000001,0.03556,0.127,3.6,1.3,3.8275318418,3.63192,0.43556000000000006,3.6579441494,0.12192000000000001,0.03556,0.127,3.51,0.4,3.5327185
2020-01-31 10:00:00,3.66448,0.9721400000000001,3.7912359264,0.14448000000000003,0.042140000000000004,0.1505,3.52,0.93,3.6407828828,3.69448,0.8521400000000001,3.7914805880999998,0.14448000000000003,0.042140000000000004,0.1505,3.55,0.81,3.6412360539
2020-01-31 10:30:00,3.6592000000000002,0.9206000000000001,3.7732279284,0.13920000000000002,0.040600000000000004,0.145,3.52,0.88,3.6283329505,3.7092,0.9306000000000001,3.8241575543,0.13920000000000002,0.040600000000000004,0.145,3.5700000000000003,0.89,3.6792662312
2020-01-31 11:00:00,3.65056,0.8780800000000001,3.7546787879,0.13056,0.03808,0.136,3.52,0.84,3.618839593,3.69056,0.8780800000000001,3.793581105,0.13056,0.03808,0.136,3.56,0.84,3.6577588767
2020-01-31 11:30:00,3.65576,0.91668,3.7689366404999998,0.12576,0.036680000000000004,0.131,3.5300000000000002,0.88,3.638035184,3.70576,0.91668,3.8174545708,0.12576,0.036680000000000004,0.131,3.58,0.88,3.6865702218000003
2020-01-31 12:00:00,3.62968,0.9007400000000001,3.7397739838,0.13968,0.040740000000000005,0.14550000000000002,3.49,0.86,3.5943984198,3.66968,0.82074,3.7603411348,0.13968,0.040740000000000005,0.14550000000000002,3.5300000000000002,0.78,3.615148683
2020-01-31 12:30:00,3.35872,0.7254600000000001,3.4361740716,0.25872,0.07546,0.2695,3.1,0.65,3.1674121929,3.42872,0.7354600000000001,3.5067110303,0.25872,0.07546,0.2695,3.17,0.66,3.237977764
2020-01-31 13:00:00,3.18592,0.6075600000000001,3.2433339945,0.26592000000000005,0.07756,0.277,2.92,0.53,2.9677095545,3.27592,0.62756,3.33548848,0.26592000000000005,0.07756,0.277,3.01,0.55,3.0598365969
2020-01-31 13:30:00,3.42424,0.7033200000000001,3.4957229009,0.11424000000000001,0.03332,0.11900000000000001,3.31,0.67,3.3771289582,3.4842400000000002,0.7133200000000001,3.5565086532,0.11424000000000001,0.03332,0.11900000000000001,3.37,0.68,3.4379208833
2020-01-31 14:00:00,3.4532,0.7476,3.5331991169,0.1632,0.0476,0.17,3.29,0.7000000000000001,3.3636438575,3.5132,0.7576,3.593957707,0.1632,0.0476,0.17,3.35,0.71,3.4244123583
2020-01-31 14:30:00,3.45688,0.7428400000000001,3.5357927824,0.14688,0.04284,0.153,3.31,0.7000000000000001,3.3832085363,3.5068799999999998,0.7528400000000001,3.5867778576,0.14688,0.04284,0.153,3.36,0.71,3.4341956846
2020-01-31 15:00:00,3.46256,0.76158,3.5453245056,0.14256000000000002,0.041580000000000006,0.14850000000000002,3.32,0.72,3.3971752972,3.50256,0.77158,3.5865390351,0.14256000000000002,0.041580000000000006,0.14850000000000002,3.36,0.73,3.4383862494
2020-01-31 15:30:00,3.39728,0.77754,3.4851226449,0.19728,0.05754000000000001,0.20550000000000002,3.2,0.72,3.2800000000000002,3.44728,0.7575400000000001,3.5295334323,0.19728,0.05754000000000001,0.20550000000000002,3.25,0.7000000000000001,3.324530042
2020-01-31 16:00:00,3.21,0.635,3.2722049141,0.12,0.035,0.125,3.09,0.6000000000000001,3.1477134558,3.26,0.645,3.3231949988,0.12,0.035,0.125,3.14,0.61,3.1987028621
2020-01-31 16:30:00,3.29096,0.61778,3.3484428993,0.06096000000000001,0.01778,0.0635,3.23,0.6000000000000001,3.2852549368,3.32096,0.62778,3.3797755917,0.06096000000000001,0.01778,0.0635,3.26,0.61,3.3165795633
2020-01-31 17:00:00,3.42464,0.9430200000000001,3.5521044255,0.044640000000000006,0.01302,0.0465,3.38,0.93,3.5056097900000003,3.37464,0.37302,3.3951935217,0.044640000000000006,0.01302,0.0465,3.33,0.36,3.3494029319
2020-01-31 17:30:00,3.41936,0.7114800000000001,3.4925959686,0.039360000000000006,0.01148,0.041,3.38,0.7000000000000001,3.4517242068,3.44936,0.6614800000000001,3.5122130061,0.039360000000000006,0.01148,0.041,3.41,0.65,3.4713974131
2020-01-31 18:00:00,3.28552,0.62036,3.3435741655,0.03552,0.010360000000000001,0.037,3.25,0.61,3.306750671,3.3155200000000002,0.61036,3.3712330385,0.03552,0.010360000000000001,0.037,3.2800000000000002,0.6000000000000001,3.3344264874
2020-01-31 18:30:00,3.15648,0.54064,3.2024455655,0.036480000000000005,0.01064,0.038,3.12,0.53,3.164695878,3.17648,0.5106400000000001,3.2172625631,0.036480000000000005,0.01064,0.038,3.14,0.5,3.1795597179
2020-01-31 19:00:00,2.97792,0.34106000000000003,2.9973871038,0.03792,0.01106,0.0395,2.94,0.33,2.9584624385,2.99792,0.33106,3.0161440698,0.03792,0.01106,0.0395,2.96,0.32,2.9772470505
2020-01-31 19:30:00,2.83792,0.29106000000000004,2.8528066619,0.03792,0.01106,0.0395,2.8,0.28,2.8139651739,2.86792,0.28106000000000003,2.8816592182000003,0.03792,0.01106,0.0395,2.83,0.27,2.842850682
2020-01-31 20:00:00,2.70984,0.27162000000000003,2.7234188532,0.03984,0.01162,0.0415,2.67,0.26,2.6826293072,2.73984,0.26162,2.7523023544000003,0.03984,0.01162,0.0415,2.7,0.25,2.7115493726
2020-01-31 20:30:00,2.59608,0.21344000000000002,2.6048393425,0.04608,0.01344,0.048,2.55,0.2,2.5578311125,2.61608,0.21344000000000002,2.6247725997,0.04608,0.01344,0.048,2.5700000000000003,0.2,2.5777703544
