Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-31 21:00:00,2.5156,0.2733,2.5304023889,0.0456,0.013300000000000001,0.0475,2.47,0.26,2.4836465127,2.5356,0.1733,2.5415153452,0.0456,0.013300000000000001,0.0475,2.49,0.16,2.4951352669
2020-01-31 21:30:00,2.4008000000000003,0.2119,2.4101332431999998,0.0408,0.0119,0.0425,2.36,0.2,2.3684594149000002,2.4208,0.2019,2.4292048596,0.0408,0.0119,0.0425,2.38,0.19,2.3875719884
2020-01-31 22:00:00,2.23744,0.18092000000000003,2.2447427024,0.03744,0.010920000000000001,0.039,2.2,0.17,2.2065584062,2.25744,0.17092000000000002,2.2639012788,0.03744,0.010920000000000001,0.039,2.22,0.16,2.2257582977
2020-01-31 22:30:00,2.08696,0.17078000000000002,2.0939359708,0.03696,0.010780000000000001,0.0385,2.05,0.16,2.0562344224,2.10696,0.16078,2.1130855756,0.03696,0.010780000000000001,0.0385,2.07,0.15,2.0754276668
2020-01-31 23:00:00,1.9788800000000002,0.17134000000000002,1.9862838292,0.038880000000000005,0.011340000000000001,0.0405,1.94,0.16,1.9465867564,1.9988800000000002,0.16134,2.0053807245,0.038880000000000005,0.011340000000000001,0.0405,1.96,0.15,1.9657314160000001
2020-01-31 23:30:00,1.91032,0.15176,1.9163385922,0.04032,0.011760000000000001,0.042,1.87,0.14,1.8752333187999999,1.93032,0.16176000000000001,1.9370858525,0.04032,0.011760000000000001,0.042,1.8900000000000001,0.15,1.8959430371
2020-02-01 00:00:00,1.8336800000000002,0.15274000000000001,1.8400303938,0.043680000000000004,0.012740000000000001,0.0455,1.79,0.14,1.7954665132,1.84368,0.15274000000000001,1.8499960676,0.043680000000000004,0.012740000000000001,0.0455,1.8,0.14,1.8054362354
2020-02-01 00:30:00,1.9003200000000002,0.15176,1.9063701634,0.04032,0.011760000000000001,0.042,1.8599999999999999,0.14,1.8652613758,1.91032,0.15176,1.9163385922,0.04032,0.011760000000000001,0.042,1.87,0.14,1.8752333187999999
2020-02-01 01:00:00,2.19224,0.15232,2.1975253355,0.04224000000000001,0.012320000000000001,0.044,2.15,0.14,2.154553318,2.21224,0.15232,2.2174776662,0.04224000000000001,0.012320000000000001,0.044,2.17,0.14,2.1745114394
2020-02-01 01:30:00,2.35272,0.15246,2.3576546502999998,0.04272,0.01246,0.044500000000000005,2.31,0.14,2.3142385357,2.38272,0.15246,2.3875926474,0.04272,0.01246,0.044500000000000005,2.34,0.14,2.3441842931
2020-02-01 02:00:00,2.32368,0.16274000000000002,2.3293718145,0.043680000000000004,0.012740000000000001,0.0455,2.2800000000000002,0.15,2.2849288829,2.34368,0.15274000000000001,2.3486518367,0.043680000000000004,0.012740000000000001,0.0455,2.3,0.14,2.3042569301
2020-02-01 02:30:00,2.30416,0.16288000000000002,2.3099097818,0.044160000000000005,0.01288,0.046,2.26,0.15,2.264972406,2.32416,0.16288000000000002,2.329860425,0.044160000000000005,0.01288,0.046,2.2800000000000002,0.15,2.2849288829
2020-02-01 03:00:00,2.25648,0.19064,2.2645188451,0.036480000000000005,0.01064,0.038,2.22,0.18,2.2272853432,2.27648,0.13064,2.2802254275,0.036480000000000005,0.01064,0.038,2.24,0.12,2.2432119828
2020-02-01 03:30:00,2.22656,0.36358,2.2560496116,0.046560000000000004,0.013580000000000002,0.0485,2.18,0.35000000000000003,2.2079175709,2.19656,-0.07642,2.1978889531,0.046560000000000004,0.013580000000000002,0.0485,2.15,-0.09,2.1518828964
2020-02-01 04:00:00,2.12656,0.15358000000000002,2.1320985554,0.046560000000000004,0.013580000000000002,0.0485,2.08,0.14,2.0847062143,2.14656,0.15358000000000002,2.1520470836,0.046560000000000004,0.013580000000000002,0.0485,2.1,0.14,2.104661493
2020-02-01 04:30:00,2.08416,0.17288,2.091317862,0.044160000000000005,0.01288,0.046,2.04,0.16,2.04626489,2.10416,0.15288000000000002,2.1097065199,0.044160000000000005,0.01288,0.046,2.06,0.14,2.0647518011
2020-02-01 05:00:00,2.01848,0.15414,2.0243568485,0.04848,0.014140000000000002,0.0505,1.97,0.14,1.9749683542,2.03848,0.15414,2.0442993543,0.04848,0.014140000000000002,0.0505,1.99,0.14,1.9949185447
2020-02-01 05:30:00,2.06656,0.24358000000000002,2.0808655531,0.046560000000000004,0.013580000000000002,0.0485,2.02,0.23,2.0330518931,2.07656,0.15358000000000002,2.0822315553,0.046560000000000004,0.013580000000000002,0.0485,2.03,0.14,2.0348218595
2020-02-01 06:00:00,2.06464,0.22302000000000002,2.0766502474,0.044640000000000006,0.01302,0.0465,2.02,0.21,2.0308865059,2.07464,0.21302000000000001,2.085547566,0.044640000000000006,0.01302,0.0465,2.03,0.2,2.0398284242
2020-02-01 06:30:00,2.16368,0.24274,2.1772537404,0.043680000000000004,0.012740000000000001,0.0455,2.12,0.23,2.1324399171,2.19368,0.23274000000000003,2.2059918064,0.043680000000000004,0.012740000000000001,0.0455,2.15,0.22,2.1612265036
2020-02-01 07:00:00,2.2751200000000003,0.27316,2.2914596658,0.04512,0.013160000000000002,0.047,2.23,0.26,2.2451057882,2.30512,0.26316,2.3200929723,0.04512,0.013160000000000002,0.047,2.26,0.25,2.27378539
2020-02-01 07:30:00,2.42608,0.30344000000000004,2.4449826175,0.04608,0.01344,0.048,2.38,0.29,2.3976029696,2.45608,0.29344000000000003,2.4735472504000002,0.04608,0.01344,0.048,2.41,0.28,2.4262110378
2020-02-01 08:00:00,2.54704,0.35372000000000003,2.571484124,0.047040000000000005,0.013720000000000001,0.049,2.5,0.34,2.5230140705,2.56704,0.29372000000000004,2.5837890394,0.047040000000000005,0.013720000000000001,0.049,2.52,0.28,2.5355078387
2020-02-01 08:30:00,2.56976,0.39618000000000003,2.6001201991,0.08976,0.026180000000000002,0.0935,2.48,0.37,2.5074489028,2.60976,0.38618,2.6381778276,0.08976,0.026180000000000002,0.0935,2.52,0.36,2.5455844123
2020-02-01 09:00:00,2.51648,0.48064,2.5619692426,0.27648,0.08064,0.28800000000000003,2.24,0.4,2.2754340245,2.55648,0.42064,2.5908546852,0.27648,0.08064,0.28800000000000003,2.2800000000000002,0.34,2.3052114870000002
2020-02-01 09:30:00,2.47992,0.61456,2.5549338935,0.5299200000000001,0.15456,0.552,1.9500000000000002,0.46,2.0035218991,2.51992,0.31456,2.539477269,0.5299200000000001,0.15456,0.552,1.99,0.16,1.9964217991000002
2020-02-01 10:00:00,2.34496,0.5647800000000001,2.4120144796,0.8049600000000001,0.23478000000000002,0.8385,1.54,0.33,1.574960317,2.44496,0.5947800000000001,2.5162656159,0.8049600000000001,0.23478000000000002,0.8385,1.6400000000000001,0.36,1.6790473489000002
2020-02-01 10:30:00,2.2824,0.5932000000000001,2.3582273003,0.9024000000000001,0.2632,0.9400000000000001,1.38,0.33,1.4189080308,2.4324,0.6232,2.5109655513,0.9024000000000001,0.2632,0.9400000000000001,1.53,0.36,1.5717824277
2020-02-01 11:00:00,2.3452,0.5386000000000001,2.4062528961,0.7152000000000001,0.2086,0.745,1.63,0.33,1.6630694513000002,2.3852,0.5386000000000001,2.4452543835,0.7152000000000001,0.2086,0.745,1.67,0.33,1.7022925718000002
2020-02-01 11:30:00,2.28536,0.57948,2.3576826334,0.8553600000000001,0.24948,0.891,1.43,0.33,1.4675830471,2.38536,0.59948,2.4595362571,0.8553600000000001,0.24948,0.891,1.53,0.35000000000000003,1.5695222203
2020-02-01 12:00:00,2.28712,0.5541600000000001,2.3532979412,0.8371200000000001,0.24416000000000002,0.872,1.45,0.31,1.4827676824,2.29712,0.56416,2.3653830134,0.8371200000000001,0.24416000000000002,0.872,1.46,0.32,1.4946571513
2020-02-01 12:30:00,2.2664,0.6177,2.3490683792000002,0.9864,0.2877,1.0275,1.28,0.33,1.3218547575000001,2.3064,0.6277,2.3902904112,0.9864,0.2877,1.0275,1.32,0.34,1.3630847369
2020-02-01 13:00:00,2.22648,0.93564,2.4150849674,1.11648,0.32564000000000004,1.163,1.11,0.61,1.2665701718,2.26648,0.37564000000000003,2.2973978758999998,1.11648,0.32564000000000004,1.163,1.15,0.05,1.1510864433
2020-02-01 13:30:00,2.25816,0.8448800000000001,2.4110389462,0.9081600000000001,0.26488,0.9460000000000001,1.35,0.58,1.4693195704,2.28816,0.18488000000000002,2.295616867,0.9081600000000001,0.26488,0.9460000000000001,1.38,-0.08,1.3823168957
2020-02-01 14:00:00,2.34472,0.45596000000000003,2.3886421666,0.7747200000000001,0.22596000000000002,0.807,1.57,0.23,1.5867577005,2.34472,0.45596000000000003,2.3886421666,0.7747200000000001,0.22596000000000002,0.807,1.57,0.23,1.5867577005
2020-02-01 14:30:00,2.352,0.371,2.381080637,0.552,0.161,0.5750000000000001,1.8,0.21,1.8122085973000002,2.392,0.341,2.4161839748,0.552,0.161,0.5750000000000001,1.8399999999999999,0.18,1.8487833837
2020-02-01 15:00:00,2.32208,0.79144,2.453249437,0.6220800000000001,0.18144000000000002,0.648,1.7000000000000002,0.61,1.8061284561000002,2.31208,-0.07856,2.3134142733,0.6220800000000001,0.18144000000000002,0.648,1.69,-0.26,1.7098830369
2020-02-01 15:30:00,2.3852,0.7511,2.5006659613,0.4152,0.1211,0.4325,1.97,0.63,2.0682843131,2.3552,-0.12890000000000001,2.3587247084,0.4152,0.1211,0.4325,1.94,-0.25,1.9560419218
2020-02-01 16:00:00,2.48272,0.28746000000000005,2.4993062737000002,0.16272,0.04746,0.1695,2.32,0.24,2.3323807579,2.51272,0.25746,2.5258755809,0.16272,0.04746,0.1695,2.35,0.21,2.3593643212
2020-02-01 16:30:00,2.59544,0.31242000000000003,2.6141757879,0.14544,0.042420000000000006,0.1515,2.45,0.27,2.4648326515,2.62544,0.31242000000000003,2.6439632089,0.14544,0.042420000000000006,0.1515,2.48,0.27,2.4946542847
2020-02-01 17:00:00,2.7476000000000003,0.3068,2.7646757495000003,0.057600000000000005,0.016800000000000002,0.06,2.69,0.29,2.7055868125,2.7676,0.2968,2.7834690586,0.057600000000000005,0.016800000000000002,0.06,2.71,0.28,2.7244265452
2020-02-01 17:30:00,2.91608,0.36344000000000004,2.9386410465,0.04608,0.01344,0.048,2.87,0.35000000000000003,2.8912626999,2.93608,0.32344,2.9538414311,0.04608,0.01344,0.048,2.89,0.31,2.9065787448
2020-02-01 18:00:00,2.94512,0.34316,2.9650447889000002,0.04512,0.013160000000000002,0.047,2.9,0.33,2.9187154709,2.97512,0.32316,2.992619488,0.04512,0.013160000000000002,0.047,2.93,0.31,2.9463536787
2020-02-01 18:30:00,2.88224,0.34232,2.9024972696,0.04224000000000001,0.012320000000000001,0.044,2.84,0.33,2.8591082526,2.91224,0.32232000000000005,2.9300225255,0.04224000000000001,0.012320000000000001,0.044,2.87,0.31,2.8866936103
2020-02-01 19:00:00,2.7984,0.2912,2.813510263,0.038400000000000004,0.0112,0.04,2.76,0.28,2.7741665415,2.8184,0.2812,2.8323933343,0.038400000000000004,0.0112,0.04,2.7800000000000002,0.27,2.7930807364
2020-02-01 19:30:00,2.6779200000000003,0.27106,2.6916034348,0.03792,0.01106,0.0395,2.64,0.26,2.652772135,2.70792,0.26106,2.7204747839,0.03792,0.01106,0.0395,2.67,0.25,2.6816785788
2020-02-01 20:00:00,2.55504,0.23022,2.5653909351,0.03504,0.010220000000000002,0.036500000000000005,2.52,0.22,2.5295849462,2.57504,0.22022000000000003,2.5844395621,0.03504,0.010220000000000002,0.036500000000000005,2.54,0.21,2.5486663179
2020-02-01 20:30:00,2.50984,0.23162000000000002,2.5205048403,0.03984,0.01162,0.0415,2.47,0.22,2.4797782159,2.52984,0.22162,2.5395286669,0.03984,0.01162,0.0415,2.49,0.21,2.4988397308
2020-02-01 21:00:00,2.48792,0.22106,2.4977216518,0.03792,0.01106,0.0395,2.45,0.21,2.4589835298000002,2.51792,0.21106000000000003,2.5267503735,0.03792,0.01106,0.0395,2.48,0.2,2.4880514464
2020-02-01 21:30:00,2.39648,0.22064000000000003,2.4066155489,0.036480000000000005,0.01064,0.038,2.36,0.21,2.3693247983,2.41648,0.21064000000000002,2.4256431724,0.036480000000000005,0.01064,0.038,2.38,0.2,2.3883885781
2020-02-01 22:00:00,2.26928,0.19854000000000002,2.2779486057,0.029280000000000004,0.00854,0.030500000000000003,2.24,0.19,2.2480435939,2.28928,0.18854,2.2970307464,0.029280000000000004,0.00854,0.030500000000000003,2.26,0.18,2.2671568098
2020-02-01 22:30:00,2.12256,0.19658,2.1316436499,0.02256,0.006580000000000001,0.0235,2.1,0.19,2.1085777197,2.13256,0.11658,2.1357441443,0.02256,0.006580000000000001,0.0235,2.11,0.11,2.112865353
2020-02-01 23:00:00,2.00352,0.16686,2.0104563288,0.023520000000000003,0.006860000000000001,0.0245,1.98,0.16,1.9864541273,2.02352,0.14686000000000002,2.028842293,0.023520000000000003,0.006860000000000001,0.0245,2.0,0.14,2.0048940122
2020-02-01 23:30:00,1.9349600000000002,0.20728000000000002,1.9460306267,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.9100000000000001,0.2,1.9204426573000002,1.9349600000000002,0.04728,1.9355375481000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.9100000000000001,0.04,1.9104188023000002
2020-02-02 00:00:00,1.8354400000000002,0.14742000000000002,1.8413507678,0.02544,0.00742,0.026500000000000003,1.81,0.14,1.8154062906,1.8554400000000002,0.14742000000000002,1.8612872562,0.02544,0.00742,0.026500000000000003,1.83,0.14,1.8353473786
2020-02-02 00:30:00,1.94448,0.14714000000000002,1.9500391406,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.92,0.14,1.9250974001,1.96448,0.14714000000000002,1.9699827030000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.94,0.14,1.9450449866000001
2020-02-02 01:00:00,2.25592,0.14756000000000002,2.2607408078,0.025920000000000002,0.007560000000000001,0.027,2.23,0.14,2.2343902972,2.27592,0.14756000000000002,2.2806985333,0.025920000000000002,0.007560000000000001,0.027,2.25,0.14,2.2543513479
2020-02-02 01:30:00,2.42496,0.14728000000000002,2.4294284101,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.4,0.14,2.4040798656,2.45496,0.14728000000000002,2.4593739041,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.43,0.14,2.4340295808
2020-02-02 02:00:00,2.37496,0.14728000000000002,2.379522305,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.35,0.14,2.3541665192,2.39496,0.14728000000000002,2.3994842779,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.37,0.14,2.3741314201
2020-02-02 02:30:00,2.34544,0.14742000000000002,2.3500683926,0.02544,0.00742,0.026500000000000003,2.32,0.14,2.3242202994,2.36544,0.14742000000000002,2.3700293353,0.02544,0.00742,0.026500000000000003,2.34,0.14,2.3441842931
2020-02-02 03:00:00,2.32592,0.14756000000000002,2.3305960182,0.025920000000000002,0.007560000000000001,0.027,2.3,0.14,2.3042569301,2.34592,0.14756000000000002,2.350556232,0.025920000000000002,0.007560000000000001,0.027,2.32,0.14,2.3242202994
2020-02-02 03:30:00,2.29688,0.14784,2.3016329855,0.02688,0.007840000000000001,0.028,2.27,0.14,2.2743130831,2.3168800000000003,0.14784,2.32159204,0.02688,0.007840000000000001,0.028,2.29,0.14,2.2942754848
2020-02-02 04:00:00,2.18688,0.14784,2.1918715291,0.02688,0.007840000000000001,0.028,2.16,0.14,2.164532282,2.20688,0.14784,2.2118263946,0.02688,0.007840000000000001,0.028,2.18,0.14,2.1844907873
2020-02-02 04:30:00,2.1788,0.1484,2.1838479801,0.028800000000000003,0.008400000000000001,0.03,2.15,0.14,2.154553318,2.1888,0.1484,2.1938249702,0.028800000000000003,0.008400000000000001,0.03,2.16,0.14,2.164532282
2020-02-02 05:00:00,2.10688,0.14784,2.1120606052,0.02688,0.007840000000000001,0.028,2.08,0.14,2.0847062143,2.12688,0.14784,2.1320120075,0.02688,0.007840000000000001,0.028,2.1,0.14,2.104661493
2020-02-02 05:30:00,2.13352,0.15686,2.1392785349,0.023520000000000003,0.006860000000000001,0.0245,2.11,0.15,2.1153250341,2.15352,0.14686000000000002,2.1585217743,0.023520000000000003,0.006860000000000001,0.0245,2.13,0.14,2.1345959805
2020-02-02 06:00:00,2.17304,0.19672,2.1819261216,0.02304,0.00672,0.024,2.15,0.19,2.1583790214,2.19304,0.18672000000000002,2.2009745114,0.02304,0.00672,0.024,2.17,0.18,2.1774526401
2020-02-02 06:30:00,2.22304,0.19672,2.2317270442,0.02304,0.00672,0.024,2.2,0.19,2.2081893035,2.24304,0.18672000000000002,2.2507982584,0.02304,0.00672,0.024,2.22,0.18,2.2272853432
2020-02-02 07:00:00,2.29256,0.31658000000000003,2.3143150715,0.02256,0.006580000000000001,0.0235,2.27,0.31,2.2910696192,2.28256,0.03658,2.2828530943,0.02256,0.006580000000000001,0.0235,2.26,0.03,2.2601991063
2020-02-02 07:30:00,2.44304,0.35672000000000004,2.4689458479,0.02304,0.00672,0.024,2.42,0.35000000000000003,2.4451789301,2.44304,0.14672000000000002,2.4474417664,0.02304,0.00672,0.024,2.42,0.14,2.4240462042
2020-02-02 08:00:00,2.48256,0.32658000000000004,2.5039486117000003,0.02256,0.006580000000000001,0.0235,2.46,0.32,2.4807257003,2.50256,0.31658000000000003,2.5225045986,0.02256,0.006580000000000001,0.0235,2.48,0.31,2.499299902
2020-02-02 08:30:00,2.59832,0.35826,2.6229024095,0.02832,0.00826,0.029500000000000002,2.5700000000000003,0.35000000000000003,2.5937231926,2.62832,0.34826,2.6512923358,0.02832,0.00826,0.029500000000000002,2.6,0.34,2.6221365334
2020-02-02 09:00:00,2.6056,0.3433,2.6281183858,0.0456,0.013300000000000001,0.0475,2.56,0.33,2.5811818998,2.6356,0.3433,2.6578642272,0.0456,0.013300000000000001,0.0475,2.59,0.33,2.6109385286
2020-02-02 09:30:00,2.6588000000000003,0.3059,2.6763393376,0.0888,0.025900000000000003,0.0925,2.5700000000000003,0.28,2.585207922,2.6988000000000003,0.3059,2.7160810463000002,0.0888,0.025900000000000003,0.0925,2.61,0.28,2.6249761904
2020-02-02 10:00:00,2.67736,0.32298000000000004,2.6967707819,0.14736000000000002,0.042980000000000004,0.1535,2.5300000000000002,0.28,2.5454469156,2.72736,0.32298000000000004,2.7464174209000003,0.14736000000000002,0.042980000000000004,0.1535,2.58,0.28,2.5951493213
2020-02-02 10:30:00,2.65184,0.31012,2.6699119461,0.17184000000000002,0.050120000000000005,0.179,2.48,0.26,2.493591787,2.70184,0.31012,2.7195797102,0.17184000000000002,0.050120000000000005,0.179,2.5300000000000002,0.26,2.5433245959
2020-02-02 11:00:00,2.63376,0.35068000000000005,2.6570036131,0.41376,0.12068000000000001,0.431,2.22,0.23,2.2318826134,2.72376,0.37068,2.7488674395,0.41376,0.12068000000000001,0.431,2.31,0.25,2.3234887562
2020-02-02 11:30:00,2.584,0.3645,2.6095816236,0.5640000000000001,0.1645,0.5875,2.02,0.2,2.0298768436,2.684,0.3945,2.7128373062,0.5640000000000001,0.1645,0.5875,2.12,0.23,2.1324399171
2020-02-02 12:00:00,2.51128,0.37704000000000004,2.5394263919,0.6412800000000001,0.18704,0.668,1.87,0.19,1.8796276227000002,2.6312800000000003,0.41704,2.6641240211,0.6412800000000001,0.18704,0.668,1.99,0.23,2.0032473637
2020-02-02 12:30:00,2.4749600000000003,0.38728,2.505077404,0.7449600000000001,0.21728000000000003,0.776,1.73,0.17,1.7383325344,2.64496,0.44728,2.6825124044,0.7449600000000001,0.21728000000000003,0.776,1.9,0.23,1.9138704240000002
2020-02-02 13:00:00,2.47304,0.27172,2.487922547,0.38304000000000005,0.11172000000000001,0.399,2.09,0.16,2.0961154548,2.58304,0.29172000000000003,2.5994607518,0.38304000000000005,0.11172000000000001,0.399,2.2,0.18,2.207351354
2020-02-02 13:30:00,2.47024,0.31632000000000005,2.4904104079,0.5702400000000001,0.16632000000000002,0.594,1.9,0.15,1.9059118553,2.58024,0.33632,2.6020664096,0.5702400000000001,0.16632000000000002,0.594,2.01,0.17,2.0171762442
2020-02-02 14:00:00,2.41864,0.38252,2.448701901,0.7286400000000001,0.21252000000000001,0.759,1.69,0.17,1.6985287751,2.57864,0.42252000000000006,2.6130264828,0.7286400000000001,0.21252000000000001,0.759,1.85,0.21,1.8618807695
2020-02-02 14:30:00,2.4988,0.3234,2.5196406490000003,0.38880000000000003,0.1134,0.405,2.11,0.21,2.1204244858,2.5688,0.34340000000000004,2.5916514040000003,0.38880000000000003,0.1134,0.405,2.18,0.23,2.1920994503
2020-02-02 15:00:00,2.49472,0.32096,2.5152819324999998,0.41472000000000003,0.12096000000000001,0.432,2.08,0.2,2.0895932619,2.57472,0.33096000000000003,2.5959040044,0.41472000000000003,0.12096000000000001,0.432,2.16,0.21,2.170184324
2020-02-02 15:30:00,2.5620000000000003,0.28350000000000003,2.5776377267,0.252,0.07350000000000001,0.2625,2.31,0.21,2.3195258136,2.622,0.28350000000000003,2.6372819815,0.252,0.07350000000000001,0.2625,2.37,0.21,2.3792856071
2020-02-02 16:00:00,2.6055200000000003,0.27536000000000005,2.6200300762,0.15552000000000002,0.045360000000000004,0.162,2.45,0.23,2.4607722365,2.65552,0.27536000000000005,2.6697583411,0.15552000000000002,0.045360000000000004,0.162,2.5,0.23,2.5105577070000002
2020-02-02 16:30:00,2.76104,0.61072,2.8277766531,0.07104,0.020720000000000002,0.074,2.69,0.59,2.7539426283,2.71104,-0.07928,2.7121989603000003,0.07104,0.020720000000000002,0.074,2.64,-0.1,2.6418932605
2020-02-02 17:00:00,2.92408,0.70994,3.0090295196,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.89,0.7000000000000001,2.9735668817,2.84408,-0.14006000000000002,2.8475266197,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.81,-0.15,2.8140007107000002
2020-02-02 17:30:00,3.076,0.7305,3.1615512411,0.036000000000000004,0.0105,0.0375,3.04,0.72,3.1240998704,2.996,-0.1395,2.9992459469,0.036000000000000004,0.0105,0.0375,2.96,-0.15,2.9637982387
2020-02-02 18:00:00,2.99216,0.50938,3.0352083042,0.03216,0.009380000000000001,0.0335,2.96,0.5,3.0019327108,2.98216,0.14938,2.9858989685,0.03216,0.009380000000000001,0.0335,2.95,0.14,2.9533201655
2020-02-02 18:30:00,2.856,0.3205,2.8739269737,0.036000000000000004,0.0105,0.0375,2.8200000000000003,0.31,2.8369878392,2.886,0.3205,2.9037417671,0.036000000000000004,0.0105,0.0375,2.85,0.31,2.8668100739
2020-02-02 19:00:00,2.75408,0.26994,2.7672774075,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.7199999999999998,0.26,2.732398214,2.77408,0.26994,2.7871827084,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.74,0.26,2.7523081223
2020-02-02 19:30:00,2.63408,0.26994,2.6478755730000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.6,0.26,2.6129676615,2.6640800000000002,0.24994000000000002,2.6757788119,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.63,0.24,2.6409278672000003
2020-02-02 20:00:00,2.5069600000000003,0.21078000000000002,2.5158053681,0.03696,0.010780000000000001,0.0385,2.47,0.2,2.4780839372,2.52696,0.20078000000000001,2.5349239535,0.03696,0.010780000000000001,0.0385,2.49,0.19,2.4972384748
2020-02-02 20:30:00,2.42456,0.16008,2.4298388424,0.03456,0.01008,0.036000000000000004,2.39,0.15,2.3947024867,2.44456,0.16008,2.4497957466,0.03456,0.01008,0.036000000000000004,2.41,0.15,2.4146635376
2020-02-02 21:00:00,2.35264,0.17952,2.3594792646,0.03264,0.00952,0.034,2.32,0.17,2.32622011,2.37264,0.16952,2.3786882099,0.03264,0.00952,0.034,2.34,0.16,2.3454637068
2020-02-02 21:30:00,2.27792,0.21106000000000003,2.2876769549000002,0.03792,0.01106,0.0395,2.24,0.2,2.2489108475,2.28792,0.14106000000000002,2.2922643499,0.03792,0.01106,0.0395,2.25,0.13,2.2537524265
2020-02-02 22:00:00,2.20648,0.17064000000000001,2.213068458,0.036480000000000005,0.01064,0.038,2.17,0.16,2.1758906223,2.22648,0.16064,2.2322675467,0.036480000000000005,0.01064,0.038,2.19,0.15,2.1951309756
2020-02-02 22:30:00,2.006,0.1705,2.0132327858,0.036000000000000004,0.0105,0.0375,1.97,0.16,1.9764867821,2.026,0.1605,2.0323474728,0.036000000000000004,0.0105,0.0375,1.99,0.15,1.9956452591
2020-02-02 23:00:00,1.93168,0.50924,1.9976769008000002,0.03168,0.00924,0.033,1.9,0.5,1.9646882704,1.8616800000000002,-0.31076000000000004,1.8874385288000002,0.03168,0.00924,0.033,1.83,-0.32,1.8577674774
2020-02-02 23:30:00,1.77792,0.15106,1.7843258251,0.03792,0.01106,0.0395,1.74,0.14,1.7456230979,1.79792,0.13106,1.8026905031,0.03792,0.01106,0.0395,1.76,0.12,1.7640861657
2020-02-03 00:00:00,1.7617600000000002,0.15218,1.7683204037,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.72,0.14,1.7256882685,1.77176,0.15218,1.7782835123,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.73,0.14,1.7356554958000001
2020-02-03 00:30:00,1.8684,0.1512,1.8745079354,0.038400000000000004,0.0112,0.04,1.83,0.14,1.8353473786,1.8884,0.1512,1.8944434539000001,0.038400000000000004,0.0112,0.04,1.85,0.14,1.8552897348
2020-02-03 01:00:00,2.19512,0.15316000000000002,2.2004567253,0.04512,0.013160000000000002,0.047,2.15,0.14,2.154553318,2.21512,0.15316000000000002,2.2204086561,0.04512,0.013160000000000002,0.047,2.17,0.14,2.1745114394
2020-02-03 01:30:00,2.38992,0.15456,2.394912608,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.34,0.14,2.3441842931,2.41992,0.15456,2.4248508408,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.37,0.14,2.3741314201
2020-02-03 02:00:00,2.37512,0.15316000000000002,2.3800531507000002,0.04512,0.013160000000000002,0.047,2.33,0.14,2.3342022192,2.39512,0.15316000000000002,2.4000120416,0.04512,0.013160000000000002,0.047,2.35,0.14,2.3541665192
2020-02-03 02:30:00,2.3332,0.1526,2.3381849799,0.0432,0.0126,0.045,2.29,0.14,2.2942754848,2.3632,0.1526,2.3681218296,0.0432,0.0126,0.045,2.32,0.14,2.3242202994
2020-02-03 03:00:00,2.31416,0.15288000000000002,2.3192043463,0.044160000000000005,0.01288,0.046,2.27,0.14,2.2743130831,2.33416,0.15288000000000002,2.3391612172,0.044160000000000005,0.01288,0.046,2.29,0.14,2.2942754848
2020-02-03 03:30:00,2.25656,0.15358000000000002,2.2617802391,0.046560000000000004,0.013580000000000002,0.0485,2.21,0.14,2.2144299492,2.27656,0.15358000000000002,2.2817344828,0.046560000000000004,0.013580000000000002,0.0485,2.23,0.14,2.2343902972
2020-02-03 04:00:00,2.19704,0.17372,2.2038973207,0.047040000000000005,0.013720000000000001,0.049,2.15,0.16,2.1559452683,2.21704,0.16372,2.2230768318,0.047040000000000005,0.013720000000000001,0.049,2.17,0.15,2.1751781536
2020-02-03 04:30:00,2.14416,0.17288,2.1511182208,0.044160000000000005,0.01288,0.046,2.1,0.16,2.106086418,2.16416,0.16288000000000002,2.1702807192,0.044160000000000005,0.01288,0.046,2.12,0.15,2.1252999788
2020-02-03 05:00:00,2.12984,0.15162,2.1352299759,0.03984,0.01162,0.0415,2.09,0.14,2.094683747,2.14984,0.15162,2.1551799577,0.03984,0.01162,0.0415,2.11,0.14,2.1146394492
2020-02-03 05:30:00,2.20312,0.15966000000000002,2.2088977002,0.033120000000000004,0.00966,0.0345,2.17,0.15,2.1751781536,2.23312,0.15966000000000002,2.2388202809,0.033120000000000004,0.00966,0.0345,2.2,0.15,2.2051077071
2020-02-03 06:00:00,2.2936,0.17980000000000002,2.300636651,0.033600000000000005,0.0098,0.035,2.26,0.17,2.2663847864,2.3236,0.17980000000000002,2.3305460733,0.033600000000000005,0.0098,0.035,2.29,0.17,2.2963013739
2020-02-03 06:30:00,2.52552,0.27036000000000004,2.5399499601,0.03552,0.010360000000000001,0.037,2.49,0.26,2.5035374972,2.54552,0.26036000000000004,2.558800383,0.03552,0.010360000000000001,0.037,2.51,0.25,2.5224194734000003
2020-02-03 07:00:00,2.76552,0.37036,2.7902092036,0.03552,0.010360000000000001,0.037,2.73,0.36,2.7536339626,2.7955200000000002,0.36036,2.8186506346,0.03552,0.010360000000000001,0.037,2.76,0.35000000000000003,2.7821035206999998
2020-02-03 07:30:00,3.11648,0.46064000000000005,3.1503391563,0.036480000000000005,0.01064,0.038,3.08,0.45,3.1126997928,3.14648,0.45064000000000004,3.1785866041,0.036480000000000005,0.01064,0.038,3.11,0.44,3.1409711874
2020-02-03 08:00:00,3.3604,0.9647,3.4961313262,0.0504,0.014700000000000001,0.052500000000000005,3.31,0.9500000000000001,3.4436318038,3.2904,0.1847,3.2955798048,0.0504,0.014700000000000001,0.052500000000000005,3.24,0.17,3.2444568112
2020-02-03 08:30:00,3.43352,1.09936,3.6052256517,0.20352,0.05936,0.212,3.23,1.04,3.3933022264,3.38352,0.30936,3.3976331762,0.20352,0.05936,0.212,3.18,0.25,3.1898119067
2020-02-03 09:00:00,3.58888,1.03634,3.7355133851,0.39888,0.11634000000000001,0.41550000000000004,3.19,0.92,3.3200150602000003,3.65888,0.9563400000000001,3.7817970662000002,0.39888,0.11634000000000001,0.41550000000000004,3.26,0.84,3.3664818431
2020-02-03 09:30:00,3.62688,0.9478400000000001,3.7486876637,0.26688,0.07784,0.278,3.36,0.87,3.4708068226,3.70688,0.97784,3.8336836594,0.26688,0.07784,0.278,3.44,0.9,3.5557840204
2020-02-03 10:00:00,3.47632,0.9372600000000001,3.6004523396,0.43632000000000004,0.12726,0.4545,3.04,0.81,3.1460610293,3.58632,0.9672600000000001,3.714469417,0.43632000000000004,0.12726,0.4545,3.15,0.84,3.2600766862
2020-02-03 10:30:00,3.41704,1.00122,3.5607027186,0.58704,0.17122,0.6115,2.83,0.8300000000000001,2.9492032822,3.56704,1.05122,3.7187145427,0.58704,0.17122,0.6115,2.98,0.88,3.1072174047
2020-02-03 11:00:00,3.3336,1.0848,3.5056639885000003,0.8736,0.2548,0.91,2.46,0.8300000000000001,2.5962472918,3.5236,1.1448,3.7049053969,0.8736,0.2548,0.91,2.65,0.89,2.7954606061
2020-02-03 11:30:00,3.22608,1.31844,3.4850934277,1.36608,0.39844,1.423,1.8599999999999999,0.92,2.0750903595,3.53608,1.41844,3.8099650655,1.36608,0.39844,1.423,2.17,1.02,2.3977697971
2020-02-03 12:00:00,3.18112,1.39866,3.4750214748,1.64112,0.47866000000000003,1.7095,1.54,0.92,1.7938784797,3.56112,1.52866,3.875355087,1.64112,0.47866000000000003,1.7095,1.92,1.05,2.188355547
2020-02-03 12:30:00,3.26416,1.26788,3.5017510191,1.36416,0.39788,1.421,1.9,0.87,2.0897128989000002,3.58416,1.36788,3.836313152,1.36416,0.39788,1.421,2.22,0.97,2.4226638232
2020-02-03 13:00:00,3.16336,1.37348,3.44866551,1.3833600000000001,0.40348,1.441,1.78,0.97,2.0271408437,3.5233600000000003,1.18348,3.7168118866,1.3833600000000001,0.40348,1.441,2.14,0.78,2.2777181564
2020-02-03 13:30:00,3.15376,1.41318,3.4559050696,1.07376,0.31318,1.1185,2.08,1.1,2.3529555882,3.41376,0.70318,3.4854295933,1.07376,0.31318,1.1185,2.34,0.39,2.3722773868
2020-02-03 14:00:00,3.3072,1.2221,3.5257765457,0.4872,0.1421,0.5075000000000001,2.8200000000000003,1.08,3.0197350877,3.3372,0.4521,3.3676844048,0.4872,0.1421,0.5075000000000001,2.85,0.31,2.8668100739
2020-02-03 14:30:00,3.32232,1.29776,3.5667900415,0.47232,0.13776000000000002,0.492,2.85,1.16,3.0770277867,3.36232,0.53776,3.4050523638,0.47232,0.13776000000000002,0.492,2.89,0.4,2.9175503423
2020-02-03 15:00:00,3.4220800000000002,1.30394,3.6620883455,0.32208000000000003,0.09394000000000001,0.3355,3.1,1.21,3.3277770358,3.43208,0.5339400000000001,3.4733650902,0.32208000000000003,0.09394000000000001,0.3355,3.11,0.44,3.1409711874
2020-02-03 15:30:00,3.50608,1.23594,3.7175455142000002,0.22608000000000003,0.06594,0.23550000000000001,3.2800000000000002,1.17,3.4824273144,3.48608,0.59594,3.5366507108,0.22608000000000003,0.06594,0.23550000000000001,3.26,0.53,3.3028018409
2020-02-03 16:00:00,3.55016,0.8808800000000001,3.6578115862000002,0.14016,0.04088000000000001,0.146,3.41,0.84,3.5119367876,3.59016,0.8908800000000001,3.6990425788,0.14016,0.04088000000000001,0.146,3.45,0.85,3.5531676009
2020-02-03 16:30:00,3.5808,0.8494,3.6801642626,0.1008,0.029400000000000003,0.105,3.48,0.8200000000000001,3.5753041829,3.6208,0.8594,3.721392347,0.1008,0.029400000000000003,0.105,3.52,0.8300000000000001,3.6165314875
2020-02-03 17:00:00,3.60752,0.83386,3.7026373101,0.04752000000000001,0.01386,0.0495,3.56,0.8200000000000001,3.6532177597,3.6375200000000003,0.83386,3.7318727537000003,0.04752000000000001,0.01386,0.0495,3.59,0.8200000000000001,3.682458418
2020-02-03 17:30:00,3.70744,0.8209200000000001,3.7972386019,0.03744,0.010920000000000001,0.039,3.67,0.81,3.7583240946,3.7374400000000003,0.8109200000000001,3.8244017833,0.03744,0.010920000000000001,0.039,3.7,0.8,3.7854986460999998
2020-02-03 18:00:00,3.64264,0.7395200000000001,3.7169498248,0.03264,0.00952,0.034,3.61,0.73,3.6830693721000003,3.67264,0.7395200000000001,3.746354815,0.03264,0.00952,0.034,3.64,0.73,3.7124789562
2020-02-03 18:30:00,3.52216,0.73938,3.5989295422,0.03216,0.009380000000000001,0.0335,3.49,0.73,3.5655294137,3.54216,0.6893800000000001,3.6086205467,0.03216,0.009380000000000001,0.0335,3.51,0.68,3.5752622281
2020-02-03 19:00:00,3.36976,0.66868,3.4354643645,0.02976,0.00868,0.031,3.34,0.66,3.4045851436,3.39976,0.64868,3.4610914175,0.02976,0.00868,0.031,3.37,0.64,3.4302332282
2020-02-03 19:30:00,3.16736,0.55798,3.2161329341,0.027360000000000002,0.007980000000000001,0.0285,3.14,0.55,3.1878048874,3.19736,0.54798,3.2439779669,0.027360000000000002,0.007980000000000001,0.0285,3.17,0.54,3.2156647835
2020-02-03 20:00:00,3.02544,0.6074200000000001,3.0858137095,0.02544,0.00742,0.026500000000000003,3.0,0.6000000000000001,3.0594117082,3.02544,0.5074200000000001,3.0676965707,0.02544,0.00742,0.026500000000000003,3.0,0.5,3.0413812651
2020-02-03 20:30:00,2.96888,0.8513400000000001,3.0885317305,0.038880000000000005,0.011340000000000001,0.0405,2.93,0.84,3.0480321521000002,2.89888,0.15134,2.9028277679,0.038880000000000005,0.011340000000000001,0.0405,2.86,0.14,2.8634245232
2020-02-03 21:00:00,2.7708,0.5219,2.8195234083000003,0.0408,0.0119,0.0425,2.73,0.51,2.7772288346,2.7508,0.3019,2.7673171575,0.0408,0.0119,0.0425,2.71,0.29,2.7254724361
2020-02-03 21:30:00,2.59984,0.26162,2.6129701587,0.03984,0.01162,0.0415,2.56,0.25,2.5721780654,2.62984,0.25162,2.6418499295,0.03984,0.01162,0.0415,2.59,0.24,2.6010959229
2020-02-03 22:00:00,2.4484,0.3312,2.4706994961,0.038400000000000004,0.0112,0.04,2.41,0.32,2.4311519903,2.4384,0.061200000000000004,2.4391678909,0.038400000000000004,0.0112,0.04,2.4,0.05,2.4005207768
2020-02-03 22:30:00,2.23696,0.21078000000000002,2.2468685431,0.03696,0.010780000000000001,0.0385,2.2,0.2,2.2090722034,2.25696,0.20078000000000001,2.2658731319,0.03696,0.010780000000000001,0.0385,2.22,0.19,2.2281157959
2020-02-03 23:00:00,2.06984,0.18162,2.0777929276,0.03984,0.01162,0.0415,2.03,0.17,2.0371057901,2.09984,0.18162,2.1076797314,0.03984,0.01162,0.0415,2.06,0.17,2.0670026609
2020-02-03 23:30:00,1.9375200000000001,0.17386000000000001,1.9453048733,0.04752000000000001,0.01386,0.0495,1.8900000000000001,0.16,1.896760396,1.9575200000000001,0.16386,1.9643662209000001,0.04752000000000001,0.01386,0.0495,1.9100000000000001,0.15,1.9158809984
2020-02-04 00:00:00,1.9327200000000002,0.26246,1.9504593946000002,0.04272,0.01246,0.044500000000000005,1.8900000000000001,0.25,1.9064626931,1.9527200000000002,0.25246,1.9689721811,0.04272,0.01246,0.044500000000000005,1.9100000000000001,0.24,1.9250194804
2020-02-04 00:30:00,2.2132,0.4126,2.2513313839,0.0432,0.0126,0.045,2.17,0.4,2.2065584062,2.2432,0.4126,2.2808298928,0.0432,0.0126,0.045,2.2,0.4,2.2360679775
2020-02-04 01:00:00,2.52176,0.39218000000000003,2.5520734022,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.48,0.38,2.508944001,2.55176,0.38218,2.5802210467,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.51,0.37,2.5371243564
2020-02-04 01:30:00,2.77416,0.45288000000000006,2.8108831352,0.044160000000000005,0.01288,0.046,2.73,0.44,2.765230551,2.79416,0.44288000000000005,2.8290409682,0.044160000000000005,0.01288,0.046,2.75,0.43,2.7834151685
2020-02-04 02:00:00,2.73136,0.45498000000000005,2.7689951697,0.05136,0.014980000000000002,0.053500000000000006,2.68,0.44,2.7158792314999998,2.76136,0.44498000000000004,2.7969834197,0.05136,0.014980000000000002,0.053500000000000006,2.71,0.43,2.7439023306
2020-02-04 02:30:00,2.74992,0.45456,2.7872360502999998,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.7,0.44,2.7356169322,2.76992,0.44456,2.8053681398,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.7199999999999998,0.43,2.7537792214
2020-02-04 03:00:00,2.59896,0.37428000000000006,2.6257720008,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.55,0.36,2.5752863918,2.62896,0.36428000000000005,2.6540781074,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.58,0.35000000000000003,2.6036320785
2020-02-04 03:30:00,2.7032,0.4626,2.7424968551,0.0432,0.0126,0.045,2.66,0.45,2.6977953962,2.7332,0.4526,2.7704203652,0.0432,0.0126,0.045,2.69,0.44,2.7257476039
2020-02-04 04:00:00,2.68088,0.49484000000000006,2.726166576,0.05088,0.01484,0.053,2.63,0.48,2.6734434724,2.71088,0.48484000000000005,2.7538954592,0.05088,0.01484,0.053,2.66,0.47000000000000003,2.7012034355
2020-02-04 04:30:00,2.6156,0.4733,2.6580775478,0.0456,0.013300000000000001,0.0475,2.5700000000000003,0.46,2.6108427758,2.6456,0.46330000000000005,2.6858604301,0.0456,0.013300000000000001,0.0475,2.6,0.45,2.6386549604000002
2020-02-04 05:00:00,2.51656,0.42358,2.5519589044,0.046560000000000004,0.013580000000000002,0.0485,2.47,0.41000000000000003,2.5037971164,2.54656,0.42358,2.5815475688,0.046560000000000004,0.013580000000000002,0.0485,2.5,0.41000000000000003,2.5333969290000002
2020-02-04 05:30:00,2.41704,0.36372000000000004,2.4442533829,0.047040000000000005,0.013720000000000001,0.049,2.37,0.35000000000000003,2.3957044893,2.44704,0.35372000000000003,2.4724729726,0.047040000000000005,0.013720000000000001,0.049,2.4,0.34,2.4239636961
2020-02-04 06:00:00,2.43512,0.28316,2.4515278909,0.04512,0.013160000000000002,0.047,2.39,0.27,2.4052026941999998,2.44512,0.23316,2.4562115951,0.04512,0.013160000000000002,0.047,2.4,0.22,2.4100622399000002
2020-02-04 06:30:00,2.6636800000000003,0.40274000000000004,2.6939544632,0.043680000000000004,0.012740000000000001,0.0455,2.62,0.39,2.6488676826,2.68368,0.36274,2.7080839444,0.043680000000000004,0.012740000000000001,0.0455,2.64,0.35000000000000003,2.6630996977
2020-02-04 07:00:00,2.89272,0.51246,2.9377617756000003,0.04272,0.01246,0.044500000000000005,2.85,0.5,2.8935272592,2.91272,0.44246,2.9461345268,0.04272,0.01246,0.044500000000000005,2.87,0.43,2.9020337696
2020-02-04 07:30:00,3.37792,0.6510600000000001,3.4400905003,0.03792,0.01106,0.0395,3.34,0.64,3.4007646199,3.40792,0.60106,3.4605190145,0.03792,0.01106,0.0395,3.37,0.59,3.4212570789
2020-02-04 08:00:00,3.68464,0.8030200000000001,3.7711288827000002,0.044640000000000006,0.01302,0.0465,3.64,0.79,3.7247416018,3.71464,0.8030200000000001,3.8004462172,0.044640000000000006,0.01302,0.0465,3.67,0.79,3.754064464
2020-02-04 08:30:00,3.82888,1.33884,4.0562069227,0.09888000000000001,0.02884,0.10300000000000001,3.73,1.31,3.9533530073,3.74888,0.5088400000000001,3.7832551328,0.09888000000000001,0.02884,0.10300000000000001,3.65,0.48,3.681426354
2020-02-04 09:00:00,3.88696,1.41578,4.1367730237,0.15696000000000002,0.04578,0.1635,3.73,1.37,3.9736381315,3.83696,0.52578,3.8728163718,0.15696000000000002,0.04578,0.1635,3.68,0.48,3.7111723215
2020-02-04 09:30:00,3.99008,1.42794,4.2378946483,0.13008,0.03794,0.1355,3.86,1.3900000000000001,4.102645488,3.94008,0.5479400000000001,3.9779980706,0.13008,0.03794,0.1355,3.81,0.51,3.8439823101
2020-02-04 10:00:00,4.06592,1.48006,4.3269253576,0.20592000000000002,0.06006,0.21450000000000002,3.86,1.42,4.1129065149,4.01592,0.59006,4.0590373551,0.20592000000000002,0.06006,0.21450000000000002,3.81,0.53,3.8466868861
2020-02-04 10:30:00,4.10328,1.5055399999999999,4.3707616556,0.29328000000000004,0.08554,0.3055,3.81,1.42,4.0660177078,4.06328,0.6255400000000001,4.1111488236,0.29328000000000004,0.08554,0.3055,3.77,0.54,3.808477386
2020-02-04 11:00:00,4.11032,1.48426,4.3700981968,0.22032000000000002,0.06426000000000001,0.2295,3.89,1.42,4.1410747397,4.05032,0.58426,4.0922428875,0.22032000000000002,0.06426000000000001,0.2295,3.83,0.52,3.8651390661000002
2020-02-04 11:30:00,4.01672,1.49696,4.2865987449,0.36672000000000005,0.10696000000000001,0.382,3.65,1.3900000000000001,3.9057137632,3.96672,0.60696,4.0128877383,0.36672000000000005,0.10696000000000001,0.382,3.6,0.5,3.6345563691000002
2020-02-04 12:00:00,3.53432,0.8837600000000001,3.6431373293,0.42432000000000003,0.12376000000000001,0.442,3.11,0.76,3.2015152662,3.59432,0.8537600000000001,3.694325703,0.42432000000000003,0.12376000000000001,0.442,3.17,0.73,3.2529678756
2020-02-04 12:30:00,3.48,0.775,3.5652524455,0.36,0.105,0.375,3.12,0.67,3.1911283271,3.55,0.785,3.635756455,0.36,0.105,0.375,3.19,0.68,3.2616713507
2020-02-04 13:00:00,3.4088,0.7834,3.4976610756,0.38880000000000003,0.1134,0.405,3.02,0.67,3.0934285187,3.4788,0.8034,3.5703642671,0.38880000000000003,0.1134,0.405,3.09,0.6900000000000001,3.166101704
2020-02-04 13:30:00,3.47304,0.7392200000000001,3.5508383588,0.20304000000000003,0.05922,0.21150000000000002,3.27,0.68,3.3399550895,3.52304,0.6192200000000001,3.577044066,0.20304000000000003,0.05922,0.21150000000000002,3.32,0.56,3.3668976818
2020-02-04 14:00:00,3.51264,1.1170200000000001,3.6859698113,0.33264000000000005,0.09702000000000001,0.34650000000000003,3.18,1.02,3.339580812,3.51264,0.33702000000000004,3.5287706429,0.33264000000000005,0.09702000000000001,0.34650000000000003,3.18,0.24,3.1890437438
2020-02-04 14:30:00,3.40896,1.08178,3.576486579,0.34896000000000005,0.10178000000000001,0.3635,3.06,0.98,3.2130981933,3.36896,0.30178000000000005,3.3824492087999998,0.34896000000000005,0.10178000000000001,0.3635,3.02,0.2,3.0266152712
2020-02-04 15:00:00,3.47456,1.13008,3.6537170115,0.27456,0.08008000000000001,0.28600000000000003,3.2,1.05,3.3678628238,3.41456,0.34008000000000005,3.4314536861000002,0.27456,0.08008000000000001,0.28600000000000003,3.14,0.26,3.1507459434
2020-02-04 15:30:00,3.41656,1.09358,3.587310894,0.28656000000000004,0.08358,0.2985,3.13,1.01,3.2889207956,3.37656,0.30358,3.3901796781,0.28656000000000004,0.08358,0.2985,3.09,0.22,3.0978218154
2020-02-04 16:00:00,3.4372,0.7146,3.510697509,0.1872,0.0546,0.195,3.25,0.66,3.3163383422,3.4672,0.5846,3.5161389335,0.1872,0.0546,0.195,3.2800000000000002,0.53,3.3225442059
2020-02-04 16:30:00,3.35224,0.5598200000000001,3.3986631857000003,0.10224000000000001,0.029820000000000003,0.10650000000000001,3.25,0.53,3.2929318244,3.39224,0.5598200000000001,3.438123129,0.10224000000000001,0.029820000000000003,0.10650000000000001,3.29,0.53,3.3324165406
2020-02-04 17:00:00,3.35496,0.5372800000000001,3.3977089928,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.33,0.53,3.3719134034,3.38496,0.5372800000000001,3.4273348246,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.36,0.53,3.4015437672
2020-02-04 17:30:00,3.33432,0.49126000000000003,3.3703154526,0.00432,0.00126,0.0045000000000000005,3.33,0.49,3.3658579887,3.36432,0.48126,3.398567382,0.00432,0.00126,0.0045000000000000005,3.36,0.48,3.3941125497
2020-02-04 18:00:00,3.36288,0.55084,3.4076952035,0.00288,0.00084,0.003,3.36,0.55,3.4047173157,3.36288,0.43084000000000006,3.3903664994,0.00288,0.00084,0.003,3.36,0.43,3.3874031351
2020-02-04 18:30:00,3.28528,0.68154,3.3552289713,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.2800000000000002,0.68,3.349746259,3.24528,0.40154,3.2700270106,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.24,0.4,3.2645979844
2020-02-04 19:00:00,3.14336,0.38098000000000004,3.1663635057,0.00336,0.0009800000000000002,0.0035,3.14,0.38,3.1629100525,3.17336,0.37098000000000003,3.1949710249,0.00336,0.0009800000000000002,0.0035,3.17,0.37,3.191520014
2020-02-04 19:30:00,3.00144,0.31042000000000003,3.017449693,0.00144,0.00042,0.0015,3.0,0.31,3.0159741378,3.03144,0.30042,3.046289653,0.00144,0.00042,0.0015,3.03,0.30000000000000004,3.0448152653
2020-02-04 20:00:00,2.8404800000000003,0.27014000000000005,2.8532967336,0.00048000000000000007,0.00014000000000000001,0.0005,2.84,0.27,2.8528056366000003,2.87048,0.26014000000000004,2.8822436139,0.00048000000000000007,0.00014000000000000001,0.0005,2.87,0.26,2.8817529388
2020-02-04 20:30:00,2.79048,0.27014000000000005,2.8035253254,0.00048000000000000007,0.00014000000000000001,0.0005,2.79,0.27,2.8030340704,2.81048,0.26014000000000004,2.8224936935000002,0.00048000000000000007,0.00014000000000000001,0.0005,2.81,0.26,2.8220028349
2020-02-04 21:00:00,2.71,0.26,2.7224437552,0.0,0.0,0.0,2.71,0.26,2.7224437552,2.73,0.25,2.7414229882,0.0,0.0,0.0,2.73,0.25,2.7414229882
2020-02-04 21:30:00,2.5700000000000003,0.24,2.5811818998,0.0,0.0,0.0,2.5700000000000003,0.24,2.5811818998,2.59,0.24,2.6010959229,0.0,0.0,0.0,2.59,0.24,2.6010959229
2020-02-04 22:00:00,2.4704800000000002,0.22014000000000003,2.4802687455,0.00048000000000000007,0.00014000000000000001,0.0005,2.47,0.22,2.4797782159,2.49048,0.21014000000000002,2.4993298002,0.00048000000000000007,0.00014000000000000001,0.0005,2.49,0.21,2.4988397308
2020-02-04 22:30:00,2.18048,0.16014,2.1863526362,0.00048000000000000007,0.00014000000000000001,0.0005,2.18,0.16,2.1858636737,2.20048,0.13014,2.2043249874,0.00048000000000000007,0.00014000000000000001,0.0005,2.2,0.13,2.2038375621
2020-02-04 23:00:00,2.04096,0.20028,2.0507632238,0.0009600000000000001,0.00028000000000000003,0.001,2.04,0.2,2.0497804761,2.05096,0.11028,2.0539227347,0.0009600000000000001,0.00028000000000000003,0.001,2.05,0.11,2.0529490982
2020-02-04 23:30:00,1.9504800000000002,0.17014,1.9578865774,0.00048000000000000007,0.00014000000000000001,0.0005,1.9500000000000002,0.17,1.9573962297,1.9704800000000002,0.16014,1.9769765426,0.00048000000000000007,0.00014000000000000001,0.0005,1.97,0.16,1.9764867821
2020-02-05 00:00:00,1.9,0.29,1.9220041623,0.0,0.0,0.0,1.9,0.29,1.9220041623,1.8900000000000001,0.0,1.8900000000000001,0.0,0.0,0.0,1.8900000000000001,0.0,1.8900000000000001
2020-02-05 00:30:00,2.03144,0.15042000000000003,2.0370013868,0.00144,0.00042,0.0015,2.03,0.15,2.0355343279,2.05144,0.14042000000000002,2.0562402219,0.00144,0.00042,0.0015,2.05,0.14,2.0547749268
2020-02-05 01:00:00,2.36,0.18,2.3668544526,0.0,0.0,0.0,2.36,0.18,2.3668544526,2.38,0.18,2.3867970169,0.0,0.0,0.0,2.38,0.18,2.3867970169
2020-02-05 01:30:00,2.8200000000000003,0.44,2.8541198293,0.0,0.0,0.0,2.8200000000000003,0.44,2.8541198293,2.85,0.43,2.8822560608,0.0,0.0,0.0,2.85,0.43,2.8822560608
2020-02-05 02:00:00,2.79048,0.46014000000000005,2.8281632644,0.00048000000000000007,0.00014000000000000001,0.0005,2.79,0.46,2.8276668828,2.81048,0.45014000000000004,2.8463000281,0.00048000000000000007,0.00014000000000000001,0.0005,2.81,0.45,2.8458039286
2020-02-05 02:30:00,2.76,0.46,2.7980707639,0.0,0.0,0.0,2.76,0.46,2.7980707639,2.79,0.45,2.8260573243,0.0,0.0,0.0,2.79,0.45,2.8260573243
2020-02-05 03:00:00,2.73,0.44,2.765230551,0.0,0.0,0.0,2.73,0.44,2.765230551,2.75,0.45,2.7865749586,0.0,0.0,0.0,2.75,0.45,2.7865749586
2020-02-05 03:30:00,2.69,0.46,2.7290474529,0.0,0.0,0.0,2.69,0.46,2.7290474529,2.7199999999999998,0.45,2.7569729777000003,0.0,0.0,0.0,2.7199999999999998,0.45,2.7569729777000003
2020-02-05 04:00:00,2.65048,0.45014000000000004,2.6884326754,0.00048000000000000007,0.00014000000000000001,0.0005,2.65,0.45,2.6879360111,2.67048,0.44014000000000003,2.7065082025000002,0.00048000000000000007,0.00014000000000000001,0.0005,2.67,0.44,2.7060118255
2020-02-05 04:30:00,2.61,0.45,2.6485090145,0.0,0.0,0.0,2.61,0.45,2.6485090145,2.63,0.44,2.6665520809,0.0,0.0,0.0,2.63,0.44,2.6665520809
2020-02-05 05:00:00,2.61048,0.45014000000000004,2.6490058229,0.00048000000000000007,0.00014000000000000001,0.0005,2.61,0.45,2.6485090145,2.63048,0.44014000000000003,2.6670486029,0.00048000000000000007,0.00014000000000000001,0.0005,2.63,0.44,2.6665520809
2020-02-05 05:30:00,2.66048,0.46014000000000005,2.6999782683999998,0.00048000000000000007,0.00014000000000000001,0.0005,2.66,0.46,2.6994814316999998,2.69048,0.45014000000000004,2.7278762160000003,0.00048000000000000007,0.00014000000000000001,0.0005,2.69,0.45,2.7273796948999998
2020-02-05 06:00:00,2.73,0.48,2.7718766206,0.0,0.0,0.0,2.73,0.48,2.7718766206,2.75,0.47000000000000003,2.7898745492,0.0,0.0,0.0,2.75,0.47000000000000003,2.7898745492
2020-02-05 06:30:00,2.85,0.46,2.8868841335,0.0,0.0,0.0,2.85,0.46,2.8868841335,2.88,0.45,2.9149442533,0.0,0.0,0.0,2.88,0.45,2.9149442533
2020-02-05 07:00:00,2.98,0.55,3.030330015,0.0,0.0,0.0,2.98,0.55,3.030330015,2.98,0.45,3.0137849956,0.0,0.0,0.0,2.98,0.45,3.0137849956
2020-02-05 07:30:00,3.47,0.96,3.6003472055,0.0,0.0,0.0,3.47,0.96,3.6003472055,3.42,0.38,3.4410463525,0.0,0.0,0.0,3.42,0.38,3.4410463525
2020-02-05 08:00:00,3.64488,1.25434,3.8546749604,0.01488,0.00434,0.0155,3.63,1.25,3.8391926235,3.55488,0.34434000000000003,3.5715181436,0.01488,0.00434,0.0155,3.54,0.34,3.5562902019
2020-02-05 08:30:00,3.58176,0.87968,3.6882030313,0.10176,0.02968,0.106,3.48,0.85,3.5823037280000003,3.5717600000000003,0.46968000000000004,3.6025086815,0.10176,0.02968,0.106,3.47,0.44,3.4977850134
2020-02-05 09:00:00,3.3896,0.5953,3.4414779165000002,0.18960000000000002,0.0553,0.1975,3.2,0.54,3.245242672,3.4396,0.6053000000000001,3.4924541872,0.18960000000000002,0.0553,0.1975,3.25,0.55,3.2962099448
2020-02-05 09:30:00,3.4276,0.6368,3.4862524292,0.29760000000000003,0.0868,0.31,3.13,0.55,3.1779553175,3.4976000000000003,0.6568,3.5587346066,0.29760000000000003,0.0868,0.31,3.2,0.5700000000000001,3.2503692098
2020-02-05 10:00:00,3.35152,0.81586,3.4493932582,0.43152,0.12586,0.4495,2.92,0.6900000000000001,3.0004166377,3.46152,0.8458600000000001,3.5633691712,0.43152,0.12586,0.4495,3.03,0.72,3.1143699202
2020-02-05 10:30:00,3.36992,0.8970600000000001,3.4872736414,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.9,0.76,2.997932621,3.49992,0.9270600000000001,3.6206187662,0.46992000000000006,0.13706000000000002,0.48950000000000005,3.03,0.79,3.1312936624
2020-02-05 11:00:00,3.42512,0.9381600000000001,3.5512802198999998,0.40512000000000004,0.11816000000000002,0.422,3.02,0.8200000000000001,3.1293449794,3.55512,0.97816,3.6872313733,0.40512000000000004,0.11816000000000002,0.422,3.15,0.86,3.2652871237
2020-02-05 11:30:00,3.42048,1.00764,3.5658129227,0.5404800000000001,0.15764,0.5630000000000001,2.88,0.85,3.0028153456,3.58048,1.04764,3.7306013724,0.5404800000000001,0.15764,0.5630000000000001,3.04,0.89,3.1676016164
