Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-05 12:00:00,3.27672,1.41446,3.5689761907,1.14672,0.33446000000000004,1.1945000000000001,2.13,1.08,2.3881582862,3.43672,1.00446,3.5805005586,1.14672,0.33446000000000004,1.1945000000000001,2.29,0.67,2.3860008382
2020-02-05 12:30:00,2.98728,1.12254,3.1912282667,1.03728,0.30254000000000003,1.0805,1.9500000000000002,0.8200000000000001,2.115395944,3.21728,0.8525400000000001,3.3283201544,1.03728,0.30254000000000003,1.0805,2.18,0.55,2.2483104768
2020-02-05 13:00:00,2.9556,1.2958,3.2271766298,0.9456,0.2758,0.985,2.01,1.02,2.2539964508,3.1256,0.5758,3.1781946133,0.9456,0.2758,0.985,2.18,0.30000000000000004,2.2005453869
2020-02-05 13:30:00,3.00688,0.8128400000000001,3.1148091755,0.6268800000000001,0.18284,0.653,2.38,0.63,2.4619707553,3.14688,0.71284,3.2266072894,0.6268800000000001,0.18284,0.653,2.52,0.53,2.5751310646
2020-02-05 14:00:00,3.16528,0.68154,3.237822455,0.48528000000000004,0.14154,0.5055000000000001,2.68,0.54,2.7338617375,3.25528,0.70154,3.3300159534000002,0.48528000000000004,0.14154,0.5055000000000001,2.77,0.56,2.8260396317
2020-02-05 14:30:00,3.1292,0.7406,3.2156462803,0.6192000000000001,0.1806,0.645,2.51,0.56,2.5717114924,3.2392,0.7706000000000001,3.3296007268,0.6192000000000001,0.1806,0.645,2.62,0.59,2.6856098004
2020-02-05 15:00:00,3.11384,0.7936200000000001,3.2133833027,0.9038400000000001,0.26362,0.9415,2.21,0.53,2.2726636355,3.24384,0.83362,3.3492417425,0.9038400000000001,0.26362,0.9415,2.34,0.5700000000000001,2.4084227204
2020-02-05 15:30:00,3.18672,0.67196,3.2567951425,0.48672000000000004,0.14196,0.507,2.7,0.53,2.7515268489,3.27672,0.69196,3.348985309,0.48672000000000004,0.14196,0.507,2.79,0.55,2.8436947797
2020-02-05 16:00:00,3.19344,0.52392,3.2361321357,0.25344,0.07392,0.264,2.94,0.45,2.9742393986,3.25344,0.5339200000000001,3.2969595691,0.25344,0.07392,0.264,3.0,0.46,3.0350617786
2020-02-05 16:30:00,3.25336,0.48598,3.2894570753,0.12336000000000001,0.035980000000000005,0.1285,3.13,0.45,3.1621827904,3.29336,0.49598000000000003,3.3304978982,0.12336000000000001,0.035980000000000005,0.1285,3.17,0.46,3.2032015235
2020-02-05 17:00:00,3.4056800000000003,0.63624,3.4646006408,0.05568000000000001,0.01624,0.058,3.35,0.62,3.4068900775,3.38568,0.61624,3.4413051013000002,0.05568000000000001,0.01624,0.058,3.33,0.6000000000000001,3.3836223193
2020-02-05 17:30:00,3.78032,0.7317600000000001,3.850492436,0.04032,0.011760000000000001,0.042,3.74,0.72,3.80867431,3.4203200000000002,0.6117600000000001,3.4745991422999998,0.04032,0.011760000000000001,0.042,3.38,0.6000000000000001,3.4328413887
2020-02-05 18:00:00,3.86032,0.7217600000000001,3.9272137706,0.04032,0.011760000000000001,0.042,3.8200000000000003,0.71,3.8854214701,3.50032,0.6117600000000001,3.5533773231,0.04032,0.011760000000000001,0.042,3.46,0.6000000000000001,3.5116377945
2020-02-05 18:30:00,3.9003200000000002,0.7717600000000001,3.9759413477,0.04032,0.011760000000000001,0.042,3.86,0.76,3.9341072685,3.55032,0.66176,3.6114676241,0.04032,0.011760000000000001,0.042,3.51,0.65,3.5696778566000003
2020-02-05 19:00:00,3.67984,0.70162,3.7461304102,0.03984,0.01162,0.0415,3.64,0.6900000000000001,3.7048211833,3.31984,0.59162,3.3721435097,0.03984,0.01162,0.0415,3.2800000000000002,0.58,3.3308857681
2020-02-05 19:30:00,3.30032,0.6117600000000001,3.3565402426,0.04032,0.011760000000000001,0.042,3.26,0.6000000000000001,3.3147548929,3.32032,0.5917600000000001,3.3726406272,0.04032,0.011760000000000001,0.042,3.2800000000000002,0.58,3.3308857681
2020-02-05 20:00:00,3.10984,0.5116200000000001,3.1516439916,0.03984,0.01162,0.0415,3.07,0.5,3.1104501282,3.13984,0.5116200000000001,3.1812497937,0.03984,0.01162,0.0415,3.1,0.5,3.1400636936
2020-02-05 20:30:00,3.04032,0.43176000000000003,3.0708243844,0.04032,0.011760000000000001,0.042,3.0,0.42,3.0292573347,3.07032,0.43176000000000003,3.1005292451,0.04032,0.011760000000000001,0.042,3.03,0.42,3.058970415
2020-02-05 21:00:00,2.81032,0.33176000000000005,2.8298344828,0.04032,0.011760000000000001,0.042,2.77,0.32,2.7884224931,2.84032,0.33176000000000005,2.8596297662,0.04032,0.011760000000000001,0.042,2.8,0.32,2.8182263926
2020-02-05 21:30:00,2.65984,0.25162,2.6717150765,0.03984,0.01162,0.0415,2.62,0.24,2.6309694031,2.6898400000000002,0.24162000000000003,2.7006701853,0.03984,0.01162,0.0415,2.65,0.23,2.6599624057
2020-02-05 22:00:00,2.52032,0.21176,2.5292005061,0.04032,0.011760000000000001,0.042,2.48,0.2,2.4880514464,2.54032,0.20176000000000002,2.5483196032,0.04032,0.011760000000000001,0.042,2.5,0.19,2.5072096043
2020-02-05 22:30:00,2.26984,0.23162000000000002,2.2816269305,0.03984,0.01162,0.0415,2.23,0.22,2.2408257407,2.27984,0.13162000000000001,2.2836361904,0.03984,0.01162,0.0415,2.24,0.12,2.2432119828
2020-02-05 23:00:00,2.0908,0.1719,2.097854678,0.0408,0.0119,0.0425,2.05,0.16,2.0562344224,2.1108000000000002,0.16190000000000002,2.1169998229,0.0408,0.0119,0.0425,2.07,0.15,2.0754276668
2020-02-05 23:30:00,1.9908000000000001,0.2419,2.0054426569,0.0408,0.0119,0.0425,1.9500000000000002,0.23,1.9635172523,1.9908000000000001,-0.0381,1.9911645462,0.0408,0.0119,0.0425,1.9500000000000002,-0.05,1.9506409203000001
2020-02-06 00:00:00,1.94032,0.15176,1.9462458221,0.04032,0.011760000000000001,0.042,1.9,0.14,1.9051509127,1.96032,0.07176,1.9616329932,0.04032,0.011760000000000001,0.042,1.92,0.06,1.9209372712000001
2020-02-06 00:30:00,2.04128,0.15204,2.0469343419,0.041280000000000004,0.01204,0.043000000000000003,2.0,0.14,2.0048940122,2.06128,0.15204,2.0668796288,0.041280000000000004,0.01204,0.043000000000000003,2.02,0.14,2.0248456731
2020-02-06 01:00:00,2.53128,0.36204000000000003,2.5570395773,0.041280000000000004,0.01204,0.043000000000000003,2.49,0.35000000000000003,2.5144780771,2.55128,0.30204000000000003,2.5690966895000003,0.041280000000000004,0.01204,0.043000000000000003,2.51,0.29,2.5266974492000003
2020-02-06 01:30:00,2.8412800000000002,0.44204000000000004,2.8754602066,0.041280000000000004,0.01204,0.043000000000000003,2.8,0.43,2.8328254447,2.87128,0.43204000000000004,2.9036024866,0.041280000000000004,0.01204,0.043000000000000003,2.83,0.42,2.86099633
2020-02-06 02:00:00,2.88032,0.44176000000000004,2.9139998627,0.04032,0.011760000000000001,0.042,2.84,0.43,2.8723683608,2.91032,0.42176,2.9407216801000002,0.04032,0.011760000000000001,0.042,2.87,0.41000000000000003,2.8991378029
2020-02-06 02:30:00,2.8227200000000003,0.42246000000000006,2.8541584837,0.04272,0.01246,0.044500000000000005,2.7800000000000002,0.41000000000000003,2.8100711735,2.85272,0.41246000000000005,2.8823835015,0.04272,0.01246,0.044500000000000005,2.81,0.4,2.838326972
2020-02-06 03:00:00,2.7308,0.3719,2.7560076651000003,0.0408,0.0119,0.0425,2.69,0.36,2.7139823139,2.7608,0.3719,2.7857362133,0.0408,0.0119,0.0425,2.7199999999999998,0.36,2.7437201023
2020-02-06 03:30:00,2.66032,0.36176,2.6848040524,0.04032,0.011760000000000001,0.042,2.62,0.35000000000000003,2.6432744844,2.69032,0.35176,2.7132189001,0.04032,0.011760000000000001,0.042,2.65,0.34,2.671722291
2020-02-06 04:00:00,2.70128,0.41204,2.7325245836,0.041280000000000004,0.01204,0.043000000000000003,2.66,0.4,2.6899070616,2.72128,0.40204,2.7508182419000002,0.041280000000000004,0.01204,0.043000000000000003,2.68,0.39,2.7082282031
2020-02-06 04:30:00,2.66032,0.38176000000000004,2.6875719897,0.04032,0.011760000000000001,0.042,2.62,0.37,2.6459969766,2.69032,0.38176000000000004,2.7172711311,0.04032,0.011760000000000001,0.042,2.65,0.37,2.6757055144
2020-02-06 05:00:00,2.72128,0.46204000000000006,2.7602256792,0.041280000000000004,0.01204,0.043000000000000003,2.68,0.45,2.7175172493,2.74128,0.45204000000000005,2.7783009556,0.041280000000000004,0.01204,0.043000000000000003,2.7,0.44,2.7356169322
2020-02-06 05:30:00,2.7364800000000002,0.46064000000000005,2.7749796396,0.036480000000000005,0.01064,0.038,2.7,0.45,2.7372431386000002,2.76648,0.45064000000000004,2.8029427393,0.036480000000000005,0.01064,0.038,2.73,0.44,2.765230551
2020-02-06 06:00:00,2.7764800000000003,0.43064,2.8096782734,0.036480000000000005,0.01064,0.038,2.74,0.42,2.772002886,2.79648,0.42064,2.8279388961,0.036480000000000005,0.01064,0.038,2.76,0.41000000000000003,2.7902867236
2020-02-06 06:30:00,3.01744,0.5609200000000001,3.0691326788,0.03744,0.010920000000000001,0.039,2.98,0.55,3.030330015,3.04744,0.5509200000000001,3.0968376451,0.03744,0.010920000000000001,0.039,3.01,0.54,3.0580549374
2020-02-06 07:00:00,3.16648,0.59064,3.2210947207,0.036480000000000005,0.01064,0.038,3.13,0.58,3.1832844673,3.19648,0.59064,3.2505907155,0.036480000000000005,0.01064,0.038,3.16,0.58,3.2127869522
2020-02-06 07:30:00,3.4074400000000002,0.7009200000000001,3.4787837242,0.03744,0.010920000000000001,0.039,3.37,0.6900000000000001,3.4399127896,3.38744,0.51092,3.4257537857,0.03744,0.010920000000000001,0.039,3.35,0.5,3.3871079109
2020-02-06 08:00:00,3.64848,1.07414,3.8033121158,0.04848,0.014140000000000002,0.0505,3.6,1.06,3.7528122788,3.5584800000000003,0.18414000000000003,3.563241144,0.04848,0.014140000000000002,0.0505,3.51,0.17,3.5141143977000002
2020-02-06 08:30:00,3.75256,0.8515800000000001,3.8479728494,0.14256000000000002,0.041580000000000006,0.14850000000000002,3.61,0.81,3.6997567488,3.76256,0.59158,3.808782568,0.14256000000000002,0.041580000000000006,0.14850000000000002,3.62,0.55,3.6615433904
2020-02-06 09:00:00,3.868,0.9315,3.9785821909,0.34800000000000003,0.1015,0.36250000000000004,3.52,0.8300000000000001,3.6165314875,3.958,0.9515,4.0707635954,0.34800000000000003,0.1015,0.36250000000000004,3.61,0.85,3.7087194556
2020-02-06 09:30:00,3.8904,1.0697,4.034782553,0.6504,0.1897,0.6775,3.24,0.88,3.3573799308,4.0404,1.1097,4.1900198389,0.6504,0.1897,0.6775,3.39,0.92,3.5126201047
2020-02-06 10:00:00,3.81368,1.23024,4.0071992214,1.06368,0.31024,1.108,2.75,0.92,2.8998103386,4.02368,1.29024,4.2254845876000005,1.06368,0.31024,1.108,2.96,0.98,3.1180121873
2020-02-06 10:30:00,3.66728,1.32754,3.9001673105,1.39728,0.40754,1.4555,2.27,0.92,2.4493468517,3.95728,1.41754,4.2035086119,1.39728,0.40754,1.4555,2.56,1.01,2.7520356102
2020-02-06 11:00:00,3.47728,1.47754,3.7781742482,1.63728,0.47754,1.7055,1.8399999999999999,1.0,2.094182418,3.8172800000000002,1.36754,4.0548479935,1.63728,0.47754,1.7055,2.18,0.89,2.3546761985
2020-02-06 11:30:00,3.40184,1.8026200000000001,3.8499291227,1.79184,0.5226200000000001,1.8665,1.6099999999999999,1.28,2.0568179307,3.71184,1.11262,3.8750070258,1.79184,0.5226200000000001,1.8665,1.92,0.59,2.0086064821
2020-02-06 12:00:00,3.24152,1.43586,3.54529912,1.87152,0.54586,1.9495,1.37,0.89,1.6337074401,3.65152,1.52586,3.9575051547999998,1.87152,0.54586,1.9495,1.78,0.98,2.0319448811
2020-02-06 12:30:00,3.16984,1.34412,3.4430428693,1.8998400000000002,0.5541200000000001,1.979,1.27,0.79,1.4956603893,3.5198400000000003,1.46412,3.8122068412,1.8998400000000002,0.5541200000000001,1.979,1.62,0.91,1.8580904176000002
2020-02-06 13:00:00,3.15784,1.34062,3.4306290167,1.8878400000000002,0.55062,1.9665,1.27,0.79,1.4956603893,3.50784,1.46062,3.7997831846,1.8878400000000002,0.55062,1.9665,1.62,0.91,1.8580904176000002
2020-02-06 13:30:00,3.03104,1.48822,3.3766850978000003,1.8110400000000002,0.52822,1.8865,1.22,0.96,1.5524174696,3.21104,0.78822,3.3063678939,1.8110400000000002,0.52822,1.8865,1.4,0.26,1.4239382009
2020-02-06 14:00:00,3.1365600000000002,1.47608,3.4665286383,1.66656,0.48608,1.736,1.47,0.99,1.7722866585000001,3.28656,0.7660800000000001,3.3746637166,1.66656,0.48608,1.736,1.62,0.28,1.6440194646
2020-02-06 14:30:00,3.15336,1.41098,3.4546409148,1.44336,0.42098,1.5035,1.71,0.99,1.975904856,3.25336,0.67098,3.3218316408,1.44336,0.42098,1.5035,1.81,0.25,1.8271836251
2020-02-06 15:00:00,3.18552,1.25536,3.4239547894,1.11552,0.32536000000000004,1.162,2.07,0.93,2.2693170779000003,3.21552,0.50536,3.2549896467,1.11552,0.32536000000000004,1.162,2.1,0.18,2.1077001684
2020-02-06 15:30:00,3.37296,1.12378,3.5552412928,0.7329600000000001,0.21378000000000003,0.7635000000000001,2.64,0.91,2.7924362123,3.4229600000000002,0.7537800000000001,3.5049735306,0.7329600000000001,0.21378000000000003,0.7635000000000001,2.69,0.54,2.7436654315
2020-02-06 16:00:00,3.43576,0.8741800000000001,3.5452274187,0.42576,0.12418000000000001,0.4435,3.01,0.75,3.1020315924,3.51576,0.8941800000000001,3.6276888304,0.42576,0.12418000000000001,0.4435,3.09,0.77,3.1844936803
2020-02-06 16:30:00,3.4688,0.7909,3.5578218407,0.2088,0.0609,0.2175,3.26,0.73,3.3407334524,3.5188,0.8009000000000001,3.608794016,0.2088,0.0609,0.2175,3.31,0.74,3.3917104828999998
2020-02-06 17:00:00,3.53728,0.7625400000000001,3.6185379713,0.07728,0.02254,0.0805,3.46,0.74,3.5382481541,3.57728,0.7625400000000001,3.6576494433,0.07728,0.02254,0.0805,3.5,0.74,3.5773733381
2020-02-06 17:30:00,3.66128,0.75204,3.7377179401,0.041280000000000004,0.01204,0.043000000000000003,3.62,0.74,3.6948612964,3.70128,0.75204,3.7769084977,0.041280000000000004,0.01204,0.043000000000000003,3.66,0.74,3.7340594532
2020-02-06 18:00:00,3.7103200000000003,0.7117600000000001,3.777972578,0.04032,0.011760000000000001,0.042,3.67,0.7000000000000001,3.7361611314000003,3.7503200000000003,0.70176,3.8154117995,0.04032,0.011760000000000001,0.042,3.71,0.6900000000000001,3.7736189527
2020-02-06 18:30:00,3.65984,0.68162,3.7227724413,0.03984,0.01162,0.0415,3.62,0.67,3.6814806804,3.69984,0.68162,3.7621033811,0.03984,0.01162,0.0415,3.66,0.67,3.7208198021000003
2020-02-06 19:00:00,3.58032,0.6317600000000001,3.6356308944,0.04032,0.011760000000000001,0.042,3.54,0.62,3.5938836932,3.62032,0.6317600000000001,3.6750289251,0.04032,0.011760000000000001,0.042,3.58,0.62,3.6332905196
2020-02-06 19:30:00,3.37984,0.58162,3.4295189531,0.03984,0.01162,0.0415,3.34,0.5700000000000001,3.3882886536,3.40984,0.58162,3.4590881241,0.03984,0.01162,0.0415,3.37,0.5700000000000001,3.4178648306
2020-02-06 20:00:00,3.24032,0.53176,3.2836629547,0.04032,0.011760000000000001,0.042,3.2,0.52,3.2419747069,3.27032,0.53176,3.3132705293,0.04032,0.011760000000000001,0.042,3.23,0.52,3.2715898276
2020-02-06 20:30:00,3.13984,0.47162000000000004,3.1750623065,0.03984,0.01162,0.0415,3.1,0.46,3.1339432031,3.16984,0.46162000000000003,3.2032762369,0.03984,0.01162,0.0415,3.13,0.45,3.1621827904
2020-02-06 21:00:00,2.9003200000000002,0.31176000000000004,2.9170276653,0.04032,0.011760000000000001,0.042,2.86,0.30000000000000004,2.8756912213,2.9203200000000002,0.23176000000000002,2.9295019372,0.04032,0.011760000000000001,0.042,2.88,0.22,2.8883905553
2020-02-06 21:30:00,2.68032,0.21176,2.6886720886,0.04032,0.011760000000000001,0.042,2.64,0.2,2.6475649189,2.70032,0.20176000000000002,2.7078469676,0.04032,0.011760000000000001,0.042,2.66,0.19,2.666777081
2020-02-06 22:00:00,2.5508,0.1819,2.5572775074000003,0.0408,0.0119,0.0425,2.51,0.17,2.5157503851,2.5708,0.1819,2.5772272407,0.0408,0.0119,0.0425,2.5300000000000002,0.17,2.5357050302
2020-02-06 22:30:00,2.3407999999999998,0.22190000000000001,2.3512941649,0.0408,0.0119,0.0425,2.3,0.21,2.309567059,2.3608000000000002,0.2119,2.3702907522,0.0408,0.0119,0.0425,2.32,0.2,2.3286047325
2020-02-06 23:00:00,2.20032,0.26176000000000005,2.2158353729,0.04032,0.011760000000000001,0.042,2.16,0.25,2.1744194628,2.22032,0.25176000000000004,2.234547829,0.04032,0.011760000000000001,0.042,2.18,0.24,2.1931712199
2020-02-06 23:30:00,2.1008,0.2419,2.1146811225,0.0408,0.0119,0.0425,2.06,0.23,2.0728000386,2.1208,0.2419,2.1345510652,0.0408,0.0119,0.0425,2.08,0.23,2.0926777105
2020-02-07 00:00:00,2.07984,0.54162,2.1492060511,0.03984,0.01162,0.0415,2.04,0.53,2.1077238908,2.02984,-0.13838,2.0345514125,0.03984,0.01162,0.0415,1.99,-0.15,1.9956452591
2020-02-07 00:30:00,2.1808,0.23190000000000002,2.1930951302,0.0408,0.0119,0.0425,2.14,0.22,2.1512786895,2.1908,0.1519,2.19605971,0.0408,0.0119,0.0425,2.15,0.14,2.154553318
2020-02-07 01:00:00,2.44032,0.16176000000000001,2.4456753668,0.04032,0.011760000000000001,0.042,2.4,0.15,2.4046829313,2.4603200000000003,0.15176,2.4649960649000002,0.04032,0.011760000000000001,0.042,2.42,0.14,2.4240462042
2020-02-07 01:30:00,2.74128,0.39204000000000006,2.769171609,0.041280000000000004,0.01204,0.043000000000000003,2.7,0.38,2.7266096164,2.76128,0.33204,2.7811720191,0.041280000000000004,0.01204,0.043000000000000003,2.7199999999999998,0.32,2.7387588430000003
2020-02-07 02:00:00,2.8632,0.4626,2.9003298088,0.0432,0.0126,0.045,2.8200000000000003,0.45,2.8556785532999998,2.8932,0.4526,2.9283874402,0.0432,0.0126,0.045,2.85,0.44,2.8837649003
2020-02-07 02:30:00,2.85224,0.44232000000000005,2.8863333141,0.04224000000000001,0.012320000000000001,0.044,2.81,0.43,2.8427099747,2.87224,0.44232000000000005,2.9060986907,0.04224000000000001,0.012320000000000001,0.044,2.83,0.43,2.862481441
2020-02-07 03:00:00,2.89176,0.47218000000000004,2.9300562879000003,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.85,0.46,2.8868841335,2.92176,0.47218000000000004,2.9596681317,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.88,0.46,2.9165047574000003
2020-02-07 03:30:00,2.8432,0.4726,2.8822104365000003,0.0432,0.0126,0.045,2.8,0.46,2.8375341408,2.8732,0.4726,2.9118085445,0.0432,0.0126,0.045,2.83,0.46,2.8671414336
2020-02-07 04:00:00,2.74224,0.43232000000000004,2.7761089316,0.04224000000000001,0.012320000000000001,0.044,2.7,0.42,2.7324714088,2.77224,0.42232000000000003,2.8042233863,0.04224000000000001,0.012320000000000001,0.044,2.73,0.41000000000000003,2.7606158733
2020-02-07 04:30:00,2.6636800000000003,0.43274,2.6986024253,0.043680000000000004,0.012740000000000001,0.0455,2.62,0.42,2.6534505836999998,2.68368,0.42274000000000006,2.7167715123000002,0.043680000000000004,0.012740000000000001,0.0455,2.64,0.41000000000000003,2.6716474318
2020-02-07 05:00:00,2.53512,0.33316,2.5569178712,0.04512,0.013160000000000002,0.047,2.49,0.32,2.5104780421,2.5651200000000003,0.32316,2.5853961012,0.04512,0.013160000000000002,0.047,2.52,0.31,2.5389958645
2020-02-07 05:30:00,2.45744,0.26092000000000004,2.4712528402,0.03744,0.010920000000000001,0.039,2.42,0.25,2.432878953,2.47744,0.25092000000000003,2.490114415,0.03744,0.010920000000000001,0.039,2.44,0.24,2.4517748673
2020-02-07 06:00:00,2.4584,0.2112,2.4674553694,0.038400000000000004,0.0112,0.04,2.42,0.2,2.4282503989,2.4784,0.20120000000000002,2.486553438,0.038400000000000004,0.0112,0.04,2.44,0.19,2.447386361
2020-02-07 06:30:00,2.74128,0.29204,2.7567922301000003,0.041280000000000004,0.01204,0.043000000000000003,2.7,0.28,2.7144796923000003,2.77128,0.28204,2.7855949813,0.041280000000000004,0.01204,0.043000000000000003,2.73,0.27,2.7433191575
2020-02-07 07:00:00,3.01272,0.38246,3.0368993151,0.04272,0.01246,0.044500000000000005,2.9699999999999998,0.37,2.9929584027000002,3.04272,0.36246,3.0642327343,0.04272,0.01246,0.044500000000000005,3.0,0.35000000000000003,3.0203476621
2020-02-07 07:30:00,3.5208,0.7319,3.5960687215,0.0408,0.0119,0.0425,3.48,0.72,3.5537022948,3.5308,0.6319,3.5868992528,0.0408,0.0119,0.0425,3.49,0.62,3.5446438467
2020-02-07 08:00:00,3.8346400000000003,0.9530200000000001,3.9512923266,0.044640000000000006,0.01302,0.0465,3.79,0.9400000000000001,3.904830342,3.85464,0.8030200000000001,3.9373964303999998,0.044640000000000006,0.01302,0.0465,3.81,0.79,3.8910409918
2020-02-07 08:30:00,4.024,1.4045,4.2620647872,0.084,0.0245,0.08750000000000001,3.94,1.38,4.1746856169,3.934,0.49450000000000005,3.9649572822,0.084,0.0245,0.08750000000000001,3.85,0.47000000000000003,3.8785822152
2020-02-07 09:00:00,4.07456,1.42508,4.3165833943,0.15456,0.04508,0.161,3.92,1.38,4.1558152028,4.00456,0.53508,4.040149923,0.15456,0.04508,0.161,3.85,0.49,3.8810565572
2020-02-07 09:30:00,4.07992,1.4420600000000001,4.3272721488,0.34992,0.10206000000000001,0.3645,3.73,1.34,3.9633950093,4.02992,0.56206,4.0689269654,0.34992,0.10206000000000001,0.3645,3.68,0.46,3.7086385642
2020-02-07 10:00:00,3.70656,0.8085800000000001,3.7937301762,0.40656000000000003,0.11858,0.42350000000000004,3.3,0.6900000000000001,3.3713647088,3.75656,0.75858,3.8323865476,0.40656000000000003,0.11858,0.42350000000000004,3.35,0.64,3.4105864598
2020-02-07 10:30:00,3.55728,0.77754,3.6412648146,0.6772800000000001,0.19754000000000002,0.7055,2.88,0.58,2.9378223226999998,3.67728,0.78754,3.7606658254000003,0.6772800000000001,0.19754000000000002,0.7055,3.0,0.59,3.0574662713
2020-02-07 11:00:00,3.3963200000000002,1.07976,3.5638281665,1.33632,0.38976000000000005,1.392,2.06,0.6900000000000001,2.172487054,3.63632,1.09976,3.7989860753,1.33632,0.38976000000000005,1.392,2.3,0.71,2.4070936833
2020-02-07 11:30:00,3.50224,1.68232,3.8853424045000002,1.48224,0.43232000000000004,1.544,2.02,1.25,2.3754788991,3.66224,0.95232,3.7840342493,1.48224,0.43232000000000004,1.544,2.18,0.52,2.2411604137
2020-02-07 12:00:00,3.59624,1.62432,3.9460559550000003,1.14624,0.33432,1.194,2.45,1.29,2.7688625824,3.69624,0.8743200000000001,3.7982398029,1.14624,0.33432,1.194,2.55,0.54,2.6065494432
2020-02-07 12:30:00,3.446,1.053,3.6032936321999998,0.936,0.273,0.975,2.51,0.78,2.6284025567000002,3.586,0.983,3.7182906019,0.936,0.273,0.975,2.65,0.71,2.7434649624
2020-02-07 13:00:00,3.2843999999999998,0.9067000000000001,3.407255237,0.9144,0.2667,0.9525,2.37,0.64,2.454893073,3.4744,0.9567,3.6037106224,0.9144,0.2667,0.9525,2.56,0.6900000000000001,2.6513581425
2020-02-07 13:30:00,3.35008,1.11044,3.5293218895000003,1.27008,0.37044000000000005,1.323,2.08,0.74,2.2077137496,3.55008,1.17044,3.7380473245,1.27008,0.37044000000000005,1.323,2.2800000000000002,0.8,2.4162781297
2020-02-07 14:00:00,3.47704,1.14872,3.6618799543,1.12704,0.32872,1.174,2.35,0.8200000000000001,2.4889556043,3.66704,1.20872,3.8611120678,1.12704,0.32872,1.174,2.54,0.88,2.688122021
2020-02-07 14:30:00,3.4836,1.0373,3.6347572477,0.8136,0.2373,0.8475,2.67,0.8,2.7872746546,3.6136,1.0773,3.7707665335,0.8136,0.2373,0.8475,2.8,0.84,2.9232858225
2020-02-07 15:00:00,3.418,1.0865,3.5865312281,0.9480000000000001,0.2765,0.9875,2.47,0.81,2.5994230129,3.558,1.1365,3.7351032449,0.9480000000000001,0.2765,0.9875,2.61,0.86,2.7480356621
2020-02-07 15:30:00,3.3708,1.0369,3.5266775086,0.8808,0.2569,0.9175000000000001,2.49,0.78,2.6093102537,3.4908,1.0769,3.6531353999,0.8808,0.2569,0.9175000000000001,2.61,0.8200000000000001,2.735781424
2020-02-07 16:00:00,3.35512,0.8456600000000001,3.4600536195,0.46512000000000003,0.13566,0.48450000000000004,2.89,0.71,2.9759368273,3.44512,0.8756600000000001,3.554663451,0.46512000000000003,0.13566,0.48450000000000004,2.98,0.74,3.0705048445
2020-02-07 16:30:00,3.45512,0.7581600000000001,3.5373239603,0.16512000000000002,0.04816,0.17200000000000001,3.29,0.71,3.3657391462,3.51512,0.7581600000000001,3.5959526136999997,0.16512000000000002,0.04816,0.17200000000000001,3.35,0.71,3.4244123583
2020-02-07 17:00:00,3.52568,0.7062400000000001,3.5957188989,0.05568000000000001,0.01624,0.058,3.47,0.6900000000000001,3.5379372521,3.56568,0.7062400000000001,3.6349482527,0.05568000000000001,0.01624,0.058,3.51,0.6900000000000001,3.5771776584
2020-02-07 17:30:00,3.63608,0.8834400000000001,3.7418637068000002,0.04608,0.01344,0.048,3.59,0.87,3.6939139135,3.62608,0.5834400000000001,3.6727181215,0.04608,0.01344,0.048,3.58,0.5700000000000001,3.6250931023
2020-02-07 18:00:00,3.51512,0.6631600000000001,3.5771287089,0.04512,0.013160000000000002,0.047,3.47,0.65,3.5303540899,3.55512,0.6631600000000001,3.6164429209,0.04512,0.013160000000000002,0.047,3.51,0.65,3.5696778566000003
2020-02-07 18:30:00,3.2932,0.6626000000000001,3.3591970767,0.0432,0.0126,0.045,3.25,0.65,3.3143626837999998,3.2932,0.4026,3.3177180411,0.0432,0.0126,0.045,3.25,0.39,3.2733163611
2020-02-07 19:00:00,3.10752,0.36386,3.1287496944,0.04752000000000001,0.01386,0.0495,3.06,0.35000000000000003,3.0799512983,3.13752,0.36386,3.1585480604,0.04752000000000001,0.01386,0.0495,3.09,0.35000000000000003,3.1097588331
2020-02-07 19:30:00,2.95416,0.27288,2.9667363887000002,0.044160000000000005,0.01288,0.046,2.91,0.26,2.9215920318,2.98416,0.26288,2.9957164085,0.044160000000000005,0.01288,0.046,2.94,0.25,2.9506101064
2020-02-07 20:00:00,2.82752,0.24386000000000002,2.8380163935000002,0.04752000000000001,0.01386,0.0495,2.7800000000000002,0.23,2.7894981628,2.85752,0.23386,2.8670736038999998,0.04752000000000001,0.01386,0.0495,2.81,0.22,2.8185989427
2020-02-07 20:30:00,2.74752,0.20386,2.7550726034,0.04752000000000001,0.01386,0.0495,2.7,0.19,2.7066769294,2.77752,0.19386,2.7842771144,0.04752000000000001,0.01386,0.0495,2.73,0.18,2.7359276306
2020-02-07 21:00:00,2.668,0.20400000000000001,2.6757877345,0.048,0.014,0.05,2.62,0.19,2.626880279,2.688,0.194,2.6949916512,0.048,0.014,0.05,2.64,0.18,2.6461292485
2020-02-07 21:30:00,2.55896,0.20428000000000002,2.5671008161,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.51,0.19,2.5171809629,2.58896,0.19428,2.5962393187,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.54,0.18,2.5463699653000003
2020-02-07 22:00:00,2.38184,0.17512000000000003,2.3882689966,0.051840000000000004,0.015120000000000001,0.054,2.33,0.16,2.3354871012,2.41184,0.16512000000000002,2.4174856359,0.051840000000000004,0.015120000000000001,0.054,2.36,0.15,2.3647621445
2020-02-07 22:30:00,2.23328,0.49554000000000004,2.2875968723,0.05328,0.015540000000000002,0.0555,2.18,0.48,2.2322186273,2.17328,-0.24446,2.1869857453,0.05328,0.015540000000000002,0.0555,2.12,-0.26,2.135883892
2020-02-07 23:00:00,2.0628,0.4454,2.1103376507,0.0528,0.0154,0.055,2.01,0.43,2.0554804791,2.0328,-0.3246,2.0585531327,0.0528,0.0154,0.055,1.98,-0.34,2.0089798406
2020-02-07 23:30:00,1.94088,0.16484000000000001,1.947867398,0.05088,0.01484,0.053,1.8900000000000001,0.15,1.8959430371,1.96088,0.12484,1.9648499688,0.05088,0.01484,0.053,1.9100000000000001,0.11,1.9131649171
2020-02-08 00:00:00,1.9252,0.1661,1.9323519995,0.055200000000000006,0.0161,0.0575,1.87,0.15,1.8760063966,1.9452,0.15610000000000002,1.9514533686000002,0.055200000000000006,0.0161,0.0575,1.8900000000000001,0.14,1.8951780919
2020-02-08 00:30:00,1.9908800000000002,0.15484,1.9968922354,0.05088,0.01484,0.053,1.94,0.14,1.9450449866000001,2.0108800000000002,0.15484,2.0168326158,0.05088,0.01484,0.053,1.96,0.14,1.9649936387
2020-02-08 01:00:00,2.29184,0.15512,2.2970835422,0.051840000000000004,0.015120000000000001,0.054,2.24,0.14,2.2443707359,2.31184,0.15512,2.3170382819,0.051840000000000004,0.015120000000000001,0.054,2.26,0.14,2.2643321311
2020-02-08 01:30:00,2.49376,0.16568000000000002,2.4992576498,0.05376,0.015680000000000003,0.056,2.44,0.15,2.4446063078,2.5237600000000002,0.15568,2.5285570589,0.05376,0.015680000000000003,0.056,2.47,0.14,2.4739644298
2020-02-08 02:00:00,2.4348,0.1689,2.4406511938,0.0648,0.0189,0.0675,2.37,0.15,2.3747420913,2.4548,0.1589,2.4599374484,0.0648,0.0189,0.0675,2.39,0.14,2.394096907
2020-02-08 02:30:00,2.4276,0.1668,2.4333236529,0.057600000000000005,0.016800000000000002,0.06,2.37,0.15,2.3747420913,2.4476,0.1568,2.4526173774,0.057600000000000005,0.016800000000000002,0.06,2.39,0.14,2.394096907
2020-02-08 03:00:00,2.42712,0.17666,2.4335406818,0.057120000000000004,0.01666,0.059500000000000004,2.37,0.16,2.375394704,2.44712,0.17666,2.4534883432,0.057120000000000004,0.01666,0.059500000000000004,2.39,0.16,2.3953496613
2020-02-08 03:30:00,2.3461600000000002,0.17638,2.3527806209,0.05616,0.016380000000000002,0.0585,2.29,0.16,2.2955827147,2.37616,0.17638,2.3826972636,0.05616,0.016380000000000002,0.0585,2.32,0.16,2.3255106966
2020-02-08 04:00:00,2.28432,0.19876000000000002,2.2929508063,0.06432,0.018760000000000002,0.067,2.22,0.18,2.2272853432,2.30432,0.18876,2.3120382782,0.06432,0.018760000000000002,0.067,2.24,0.17,2.2464416307
2020-02-08 04:30:00,2.24856,0.25708000000000003,2.2632083863,0.05856000000000001,0.01708,0.061,2.19,0.24,2.2031114361,2.24856,0.047080000000000004,2.2490528229,0.05856000000000001,0.01708,0.061,2.19,0.03,2.1902054698
2020-02-08 05:00:00,2.24424,0.58582,2.3194392102,0.054240000000000003,0.01582,0.0565,2.19,0.5700000000000001,2.2629626599,2.16424,-0.32418,2.1883846668,0.054240000000000003,0.01582,0.0565,2.11,-0.34,2.1372178176
2020-02-08 05:30:00,2.25416,0.54288,2.3186107910000002,0.044160000000000005,0.01288,0.046,2.21,0.53,2.2726636355,2.18416,-0.26712,2.2004335936,0.044160000000000005,0.01288,0.046,2.14,-0.28,2.1582400237
2020-02-08 06:00:00,2.18176,0.17218000000000003,2.1885434997,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.14,0.16,2.1459729728,2.20176,0.17218000000000003,2.2084820692,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.16,0.16,2.1659178193
2020-02-08 06:30:00,2.27224,0.20232000000000003,2.2812294931,0.04224000000000001,0.012320000000000001,0.044,2.23,0.19,2.2380795339,2.29224,0.20232000000000003,2.301151364,0.04224000000000001,0.012320000000000001,0.044,2.25,0.19,2.2580079716
2020-02-08 07:00:00,2.41128,0.24204000000000003,2.4233973261,0.041280000000000004,0.01204,0.043000000000000003,2.37,0.23,2.3811341835,2.43128,0.18204,2.4380855194,0.041280000000000004,0.01204,0.043000000000000003,2.39,0.17,2.396038397
2020-02-08 07:30:00,2.60032,0.24176000000000003,2.6115344149,0.04032,0.011760000000000001,0.042,2.56,0.23,2.5703112652,2.63032,0.24176000000000003,2.6414070493,0.04032,0.011760000000000001,0.042,2.59,0.23,2.6001923006
2020-02-08 08:00:00,2.60896,0.28428000000000003,2.6244022939000002,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.56,0.27,2.5741989045,2.63896,0.27428,2.6531753429,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.59,0.26,2.6030174798
2020-02-08 08:30:00,2.70672,0.30696,2.7240700432000002,0.12672,0.03696,0.132,2.58,0.27,2.5940894356,2.74672,0.31696,2.7649474498,0.12672,0.03696,0.132,2.62,0.28,2.6349193536
2020-02-08 09:00:00,2.72744,0.36342,2.7515455748,0.21744000000000002,0.06342,0.2265,2.51,0.30000000000000004,2.5278647116,2.77744,0.36342,2.8011153225000003,0.21744000000000002,0.06342,0.2265,2.56,0.30000000000000004,2.5775181862
2020-02-08 09:30:00,2.7048,0.34890000000000004,2.7272099754,0.3048,0.0889,0.3175,2.4,0.26,2.4140422532,2.7648,0.34890000000000004,2.7867275163,0.3048,0.0889,0.3175,2.46,0.26,2.4737016797
2020-02-08 10:00:00,2.6436,0.4348,2.6791177652,0.3936,0.1148,0.41000000000000003,2.25,0.32,2.2726416348000003,2.7236000000000002,0.44480000000000003,2.7596818657,0.3936,0.1148,0.41000000000000003,2.33,0.33,2.3532530676
2020-02-08 10:30:00,2.6792800000000003,0.47854,2.7216799683,0.5092800000000001,0.14854,0.5305,2.17,0.33,2.1949487466,2.75928,0.49854000000000004,2.8039558217,0.5092800000000001,0.14854,0.5305,2.25,0.35000000000000003,2.2770595073
2020-02-08 11:00:00,2.10152,1.17336,2.4068984191,1.45152,0.42336,1.512,0.65,0.75,0.9924716621,2.25152,0.7133600000000001,2.3618265813,1.45152,0.42336,1.512,0.8,0.29,0.850940656
2020-02-08 11:30:00,2.11896,0.83428,2.2772822838,1.72896,0.5042800000000001,1.8010000000000002,0.39,0.33,0.5108815910000001,2.36896,0.9242800000000001,2.5428851724,1.72896,0.5042800000000001,1.8010000000000002,0.64,0.42,0.7655063684000001
2020-02-08 12:00:00,2.20848,0.7766400000000001,2.3410582223,1.6684800000000002,0.48664,1.738,0.54,0.29,0.6129437168,2.40848,0.8666400000000001,2.5596563832,1.6684800000000002,0.48664,1.738,0.74,0.38,0.8318653737
2020-02-08 12:30:00,2.26104,0.84072,2.4122835654,1.7510400000000002,0.5107200000000001,1.824,0.51,0.33,0.6074537019,2.44104,0.9107200000000001,2.6053957857,1.7510400000000002,0.5107200000000001,1.824,0.6900000000000001,0.4,0.7975587753000001
2020-02-08 13:00:00,2.18096,0.70028,2.2906284291,1.44096,0.42028000000000004,1.501,0.74,0.28,0.7912016178,2.36096,0.7802800000000001,2.4865576607,1.44096,0.42028000000000004,1.501,0.92,0.36,0.9879271228000001
2020-02-08 13:30:00,2.19152,0.51836,2.2519895648,1.09152,0.31836000000000003,1.137,1.1,0.2,1.1180339887,2.39152,0.5783600000000001,2.4604609731,1.09152,0.31836000000000003,1.137,1.3,0.26,1.3257450735
2020-02-08 14:00:00,2.27552,0.51786,2.3337031195,1.05552,0.30786,1.0995,1.22,0.21,1.2379418403,2.45552,0.56786,2.5203260603,1.05552,0.30786,1.0995,1.4,0.26,1.4239382009
2020-02-08 14:30:00,2.39072,0.50146,2.4427452282,0.45072,0.13146000000000002,0.46950000000000003,1.94,0.37,1.9749683542,2.4407200000000002,0.12146000000000001,2.4437402992,0.45072,0.13146000000000002,0.46950000000000003,1.99,-0.01,1.9900251254999999
2020-02-08 15:00:00,2.43824,0.62282,2.5165291673,0.31824,0.09282000000000001,0.3315,2.12,0.53,2.1852459816,2.41824,-0.17718,2.4247221387,0.31824,0.09282000000000001,0.3315,2.1,-0.27,2.1172859986
2020-02-08 15:30:00,2.45176,0.25468,2.4649521294,0.22176,0.06468,0.231,2.23,0.19,2.2380795339,2.5117599999999998,0.20468000000000003,2.5200857525,0.22176,0.06468,0.231,2.29,0.14,2.2942754848
2020-02-08 16:00:00,2.4944,0.2967,2.5119837281,0.19440000000000002,0.0567,0.2025,2.3,0.24,2.3124878378,2.5244,0.13670000000000002,2.5280985444,0.19440000000000002,0.0567,0.2025,2.33,0.08,2.331372986
2020-02-08 16:30:00,2.57152,0.21086000000000002,2.5801505867,0.07152,0.02086,0.0745,2.5,0.19,2.5072096043,2.61152,0.20086,2.6192329889,0.07152,0.02086,0.0745,2.54,0.18,2.5463699653000003
2020-02-08 17:00:00,2.67736,0.17798000000000003,2.6832691721,0.027360000000000002,0.007980000000000001,0.0285,2.65,0.17,2.6554472316,2.70736,0.17798000000000003,2.713203835,0.027360000000000002,0.007980000000000001,0.0285,2.68,0.17,2.6853863782
2020-02-08 17:30:00,2.8648800000000003,0.23434000000000002,2.874448234,0.01488,0.00434,0.0155,2.85,0.23,2.8592656400000003,2.88488,0.22434,2.8935896478,0.01488,0.00434,0.0155,2.87,0.22,2.8784197053
2020-02-08 18:00:00,2.94016,0.22588000000000003,2.9488239351,0.02016,0.005880000000000001,0.021,2.92,0.22,2.9282759433,2.97016,0.21588000000000002,2.9779950638,0.02016,0.005880000000000001,0.021,2.95,0.21,2.9574651308
2020-02-08 18:30:00,2.93112,0.26616,2.9431795052,0.021120000000000003,0.0061600000000000005,0.022,2.91,0.26,2.9215920318,2.96112,0.25616,2.9721792678,0.021120000000000003,0.0061600000000000005,0.022,2.94,0.25,2.9506101064
2020-02-08 19:00:00,2.81016,0.28588,2.82466398,0.02016,0.005880000000000001,0.021,2.79,0.28,2.8040149786,2.8301600000000002,0.21588000000000002,2.8383815459,0.02016,0.005880000000000001,0.021,2.81,0.21,2.8178360492000003
2020-02-08 19:30:00,2.70064,0.20602,2.7084867823,0.020640000000000002,0.00602,0.021500000000000002,2.68,0.2,2.6874523251999998,2.72064,0.19602000000000003,2.7276924038,0.020640000000000002,0.00602,0.021500000000000002,2.7,0.19,2.7066769294
2020-02-08 20:00:00,2.61544,0.18742,2.6221465729,0.02544,0.00742,0.026500000000000003,2.59,0.18,2.5962472918,2.64544,0.17742000000000002,2.6513827807,0.02544,0.00742,0.026500000000000003,2.62,0.17,2.6255094744000003
2020-02-08 20:30:00,2.6064,0.20770000000000002,2.6146625499000002,0.0264,0.0077,0.0275,2.58,0.2,2.587740327,2.6264000000000003,0.19770000000000001,2.6338303381,0.0264,0.0077,0.0275,2.6,0.19,2.606933064
2020-02-08 21:00:00,2.54496,0.21728000000000003,2.5542184715,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.52,0.21,2.5287348615000003,2.57496,0.20728000000000002,2.583289376,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.55,0.2,2.5578311125
2020-02-08 21:30:00,2.40688,0.32784,2.4291048557,0.02688,0.007840000000000001,0.028,2.38,0.32,2.4014162488,2.40688,0.07784,2.4081383681,0.02688,0.007840000000000001,0.028,2.38,0.07,2.3810291892
2020-02-08 22:00:00,2.29928,0.17854,2.3062014331,0.029280000000000004,0.00854,0.030500000000000003,2.27,0.17,2.2763567383,2.31928,0.17854,2.3261419239,0.029280000000000004,0.00854,0.030500000000000003,2.29,0.17,2.2963013739
2020-02-08 22:30:00,2.14928,0.16854000000000002,2.1558780694,0.029280000000000004,0.00854,0.030500000000000003,2.12,0.16,2.1260291625,2.16928,0.15854000000000001,2.1750656657,0.029280000000000004,0.00854,0.030500000000000003,2.14,0.15,2.1452505681
2020-02-08 23:00:00,2.03928,0.31854000000000005,2.0640083939,0.029280000000000004,0.00854,0.030500000000000003,2.01,0.31,2.0337649815,2.02928,-0.051460000000000006,2.0299323757,0.029280000000000004,0.00854,0.030500000000000003,2.0,-0.06,2.0008997976
2020-02-08 23:30:00,1.92832,0.14826,1.9340111298,0.02832,0.00826,0.029500000000000002,1.9,0.14,1.9051509127,1.94832,0.14826,1.9539528781,0.02832,0.00826,0.029500000000000002,1.92,0.14,1.9250974001
2020-02-09 00:00:00,1.87976,0.14868,1.8856307698,0.02976,0.00868,0.031,1.85,0.14,1.8552897348,1.8997600000000001,0.14868,1.9055691538000001,0.02976,0.00868,0.031,1.87,0.14,1.8752333187999999
2020-02-09 00:30:00,2.02976,0.14868,2.035198123,0.02976,0.00868,0.031,2.0,0.14,2.0048940122,2.04976,0.14868,2.0551452017,0.02976,0.00868,0.031,2.02,0.14,2.0248456731
2020-02-09 01:00:00,2.27976,0.14868,2.2846031165,0.02976,0.00868,0.031,2.25,0.14,2.2543513479,2.30976,0.14868,2.3145403431,0.02976,0.00868,0.031,2.2800000000000002,0.14,2.2842942017
2020-02-09 01:30:00,2.46024,0.14882,2.4647369535,0.030240000000000003,0.008820000000000001,0.0315,2.43,0.14,2.4340295808,2.4802400000000002,0.14882,2.4847007566,0.030240000000000003,0.008820000000000001,0.0315,2.45,0.14,2.45399674
2020-02-09 02:00:00,2.46024,0.14882,2.4647369535,0.030240000000000003,0.008820000000000001,0.0315,2.43,0.14,2.4340295808,2.4802400000000002,0.14882,2.4847007566,0.030240000000000003,0.008820000000000001,0.0315,2.45,0.14,2.45399674
2020-02-09 02:30:00,2.37976,0.14868,2.3844000084,0.02976,0.00868,0.031,2.35,0.14,2.3541665192,2.39976,0.14868,2.4043614121,0.02976,0.00868,0.031,2.37,0.14,2.3741314201
2020-02-09 03:00:00,2.35928,0.40854,2.3943907471,0.029280000000000004,0.00854,0.030500000000000003,2.33,0.4,2.3640854468,2.31928,-0.19146000000000002,2.3271692354,0.029280000000000004,0.00854,0.030500000000000003,2.29,-0.2,2.2987170335
2020-02-09 03:30:00,2.31832,0.51826,2.3755422644,0.02832,0.00826,0.029500000000000002,2.29,0.51,2.346103152,2.24832,-0.31174,2.2698292116,0.02832,0.00826,0.029500000000000002,2.22,-0.32,2.2429444933
2020-02-09 04:00:00,2.26784,0.52812,2.3285207751,0.027840000000000004,0.00812,0.029,2.24,0.52,2.2995651763,2.1978400000000002,-0.31188000000000005,2.2198580585,0.027840000000000004,0.00812,0.029,2.17,-0.32,2.1934675744
2020-02-09 04:30:00,2.20784,0.50812,2.26555587,0.027840000000000004,0.00812,0.029,2.18,0.5,2.2366045694,2.13784,-0.32188,2.1619358455,0.027840000000000004,0.00812,0.029,2.11,-0.33,2.135649784
2020-02-09 05:00:00,2.14688,0.5178400000000001,2.2084501353,0.02688,0.007840000000000001,0.028,2.12,0.51,2.1804815982,2.06688,-0.31216000000000005,2.0903197841,0.02688,0.007840000000000001,0.028,2.04,-0.32,2.0649455199
2020-02-09 05:30:00,2.1588,0.5184,2.2201702637,0.028800000000000003,0.008400000000000001,0.03,2.13,0.51,2.1902054698,2.0888,-0.30160000000000003,2.1104615609,0.028800000000000003,0.008400000000000001,0.03,2.06,-0.31,2.0831946621
2020-02-09 06:00:00,2.14928,0.48854000000000003,2.2041043192,0.029280000000000004,0.00854,0.030500000000000003,2.12,0.48,2.1736605071,2.10928,-0.26146,2.1254231226,0.029280000000000004,0.00854,0.030500000000000003,2.08,-0.27,2.0974508338
2020-02-09 06:30:00,2.21928,0.19854000000000002,2.2281431395,0.029280000000000004,0.00854,0.030500000000000003,2.19,0.19,2.1982265579,2.23928,0.18854,2.2472032062,0.029280000000000004,0.00854,0.030500000000000003,2.21,0.18,2.2173182
2020-02-09 07:00:00,2.2588,0.2384,2.2713458565,0.028800000000000003,0.008400000000000001,0.03,2.23,0.23,2.2418296099,2.2888,0.22840000000000002,2.30016782,0.028800000000000003,0.008400000000000001,0.03,2.26,0.22,2.2706827167
2020-02-09 07:30:00,2.39784,0.25812,2.4116928909,0.027840000000000004,0.00812,0.029,2.37,0.25,2.383149177,2.42784,0.25812,2.4415226806,0.027840000000000004,0.00812,0.029,2.4,0.25,2.4129857024
2020-02-09 08:00:00,2.46784,0.30812,2.4870006433,0.027840000000000004,0.00812,0.029,2.44,0.30000000000000004,2.458373446,2.4878400000000003,0.29812000000000005,2.5056383219000002,0.027840000000000004,0.00812,0.029,2.46,0.29,2.4770345173
2020-02-09 08:30:00,2.50168,0.30924,2.5207205716,0.03168,0.00924,0.033,2.47,0.30000000000000004,2.4881519246,2.53168,0.29924,2.5493034735,0.03168,0.00924,0.033,2.5,0.29,2.516763795
2020-02-09 09:00:00,2.56944,0.36442,2.5951539164,0.049440000000000005,0.01442,0.051500000000000004,2.52,0.35000000000000003,2.5441894584,2.58944,0.28442,2.6050132917,0.049440000000000005,0.01442,0.051500000000000004,2.54,0.27,2.554310083
2020-02-09 09:30:00,2.61088,0.6648400000000001,2.6941986935,0.05088,0.01484,0.053,2.56,0.65,2.6412307737000003,2.54088,-0.17516,2.5469103242999998,0.05088,0.01484,0.053,2.49,-0.19,2.4972384748
2020-02-09 10:00:00,2.6072800000000003,0.33004,2.6280858814,0.13728,0.040040000000000006,0.14300000000000002,2.47,0.29,2.4869660231,2.6472800000000003,0.23004000000000002,2.6572560659,0.13728,0.040040000000000006,0.14300000000000002,2.51,0.19,2.5171809629
2020-02-09 10:30:00,2.69416,0.28038,2.7087102189000003,0.10416,0.03038,0.1085,2.59,0.25,2.6020376631,2.73416,0.28038,2.7484984719,0.10416,0.03038,0.1085,2.63,0.25,2.6418554086
2020-02-09 11:00:00,2.6852,0.30110000000000003,2.7020289136,0.1752,0.0511,0.1825,2.51,0.25,2.5224194734000003,2.7352,0.30110000000000003,2.751723142,0.1752,0.0511,0.1825,2.56,0.25,2.5721780654
2020-02-09 11:30:00,2.7584,0.6637000000000001,2.8371232349,0.2184,0.0637,0.2275,2.54,0.6000000000000001,2.6099042128,2.7384,0.0137,2.7384342698,0.2184,0.0637,0.2275,2.52,-0.05,2.5204959829
2020-02-09 12:00:00,2.6676,0.7768,2.7784002591,0.29760000000000003,0.0868,0.31,2.37,0.6900000000000001,2.4684002917,2.6376,-0.11320000000000001,2.6400280302,0.29760000000000003,0.0868,0.31,2.34,-0.2,2.348531456
2020-02-09 12:30:00,2.65792,0.79856,2.7752903992,0.33792000000000005,0.09856000000000001,0.352,2.32,0.7000000000000001,2.4233035303,2.62792,-0.08144000000000001,2.6291816217,0.33792000000000005,0.09856000000000001,0.352,2.29,-0.18,2.2970633426
2020-02-09 13:00:00,2.59488,0.64934,2.6748915212,0.13488,0.03934,0.1405,2.46,0.61,2.5345019235,2.56488,-0.050660000000000004,2.5653802545,0.13488,0.03934,0.1405,2.43,-0.09,2.4316660955
2020-02-09 13:30:00,2.72088,0.24234000000000003,2.7316509019,0.11088,0.03234,0.1155,2.61,0.21,2.6184346469,2.7608800000000002,0.24234000000000003,2.7714954537,0.11088,0.03234,0.1155,2.65,0.21,2.6583077324
2020-02-09 14:00:00,2.74168,0.25424,2.7534427904000003,0.15168,0.04424,0.158,2.59,0.21,2.5984995671,2.80168,0.25424,2.8131919238,0.15168,0.04424,0.158,2.65,0.21,2.6583077324
2020-02-09 14:30:00,2.63488,0.52934,2.6875255255,0.6148800000000001,0.17934000000000003,0.6405000000000001,2.02,0.35000000000000003,2.0500975587,2.71488,0.40934000000000004,2.7455659981,0.6148800000000001,0.17934000000000003,0.6405000000000001,2.1,0.23,2.1125576915
2020-02-09 15:00:00,2.612,0.8335,2.7417633468,0.492,0.14350000000000002,0.5125000000000001,2.12,0.6900000000000001,2.2294618185,2.592,-0.0565,2.5926157158,0.492,0.14350000000000002,0.5125000000000001,2.1,-0.2,2.109502311
2020-02-09 15:30:00,2.61312,0.7396600000000001,2.7157858991,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.34,0.66,2.4312959507,2.55312,-0.14034000000000002,2.5569741981,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2800000000000002,-0.22,2.2905894438
2020-02-09 16:00:00,2.69168,0.54174,2.7456553771000003,0.21168,0.06174,0.2205,2.48,0.48,2.5260245446000003,2.68168,0.06174,2.6823906222,0.21168,0.06174,0.2205,2.47,0.0,2.47
2020-02-09 16:30:00,2.72072,0.25646,2.7327804614,0.09072000000000001,0.02646,0.0945,2.63,0.23,2.6400378785000003,2.76072,0.25646,2.7726064723,0.09072000000000001,0.02646,0.0945,2.67,0.23,2.6798880574
2020-02-09 17:00:00,2.78536,0.37198000000000003,2.8100888687000003,0.07536000000000001,0.021980000000000003,0.0785,2.71,0.35000000000000003,2.7325080055,2.79536,0.23198000000000002,2.8049692066,0.07536000000000001,0.021980000000000003,0.0785,2.7199999999999998,0.21,2.7280945731
2020-02-09 17:30:00,2.9588,0.3584,2.9804274861,0.028800000000000003,0.008400000000000001,0.03,2.93,0.35000000000000003,2.9508303916000003,2.9888,0.33840000000000003,3.0078962748,0.028800000000000003,0.008400000000000001,0.03,2.96,0.33,2.978338463
2020-02-09 18:00:00,2.9364,0.3277,2.9546289530000003,0.0264,0.0077,0.0275,2.91,0.32,2.9275416308,2.9664,0.3277,2.9844457191,0.0264,0.0077,0.0275,2.94,0.32,2.9573636909000003
2020-02-09 18:30:00,2.8864,0.6377,2.9560051167,0.0264,0.0077,0.0275,2.86,0.63,2.9285662021,2.8364000000000003,-0.0223,2.8364876608,0.0264,0.0077,0.0275,2.81,-0.03,2.8101601378
2020-02-09 19:00:00,2.76832,0.30826000000000003,2.7854299219,0.02832,0.00826,0.029500000000000002,2.74,0.30000000000000004,2.7563744303,2.78832,0.29826,2.8042267116,0.02832,0.00826,0.029500000000000002,2.76,0.29,2.7751936869
2020-02-09 19:30:00,2.6288,0.33840000000000003,2.6504912752000003,0.028800000000000003,0.008400000000000001,0.03,2.6,0.33,2.6208586379,2.6288,0.1584,2.633567922,0.028800000000000003,0.008400000000000001,0.03,2.6,0.15,2.6043233286
2020-02-09 20:00:00,2.5188,0.22840000000000002,2.5291342392000002,0.028800000000000003,0.008400000000000001,0.03,2.49,0.22,2.499699982,2.5488,0.2184,2.5581399493,0.028800000000000003,0.008400000000000001,0.03,2.52,0.21,2.5287348615000003
2020-02-09 20:30:00,2.51832,0.19826000000000002,2.526112161,0.02832,0.00826,0.029500000000000002,2.49,0.19,2.4972384748,2.54832,0.18826,2.5552644971,0.02832,0.00826,0.029500000000000002,2.52,0.18,2.5264203926
2020-02-09 21:00:00,2.4388,0.1784,2.4453163395,0.028800000000000003,0.008400000000000001,0.03,2.41,0.17,2.4159884106,2.4688,0.1784,2.4752373624,0.028800000000000003,0.008400000000000001,0.03,2.44,0.17,2.4459149617
2020-02-09 21:30:00,2.30928,0.16854000000000002,2.3154221753,0.029280000000000004,0.00854,0.030500000000000003,2.2800000000000002,0.16,2.2856071403,2.33928,0.15854000000000001,2.34464621,0.029280000000000004,0.00854,0.030500000000000003,2.31,0.15,2.3148650069
2020-02-09 22:00:00,2.20736,0.16798000000000002,2.2137424082,0.027360000000000002,0.007980000000000001,0.0285,2.18,0.16,2.1858636737,2.22736,0.15798,2.2329554966,0.027360000000000002,0.007980000000000001,0.0285,2.2,0.15,2.2051077071
2020-02-09 22:30:00,2.074,0.47700000000000004,2.1281459067,0.024,0.007,0.025,2.05,0.47000000000000003,2.1031880563,2.014,-0.263,2.031099456,0.024,0.007,0.025,1.99,-0.27,2.0082330542
2020-02-09 23:00:00,1.8096800000000002,0.41574000000000005,1.8568202525,0.019680000000000003,0.00574,0.0205,1.79,0.41000000000000003,1.8363550855000002,1.7896800000000002,-0.41426,1.8369991426,0.019680000000000003,0.00574,0.0205,1.77,-0.42,1.8191481523
2020-02-09 23:30:00,1.69832,0.17826,1.7076496859999999,0.02832,0.00826,0.029500000000000002,1.67,0.17,1.6786303941,1.71832,0.16826000000000002,1.7265384589,0.02832,0.00826,0.029500000000000002,1.69,0.16,1.6975570683
2020-02-10 00:00:00,1.67592,0.18756,1.6863826968,0.025920000000000002,0.007560000000000001,0.027,1.65,0.18,1.6597891432,1.69592,0.17756000000000002,1.7051897842,0.025920000000000002,0.007560000000000001,0.027,1.67,0.17,1.6786303941
2020-02-10 00:30:00,1.79304,0.15672000000000003,1.7998759957,0.02304,0.00672,0.024,1.77,0.15,1.7763445612000002,1.81304,0.15672000000000003,1.8198008682,0.02304,0.00672,0.024,1.79,0.15,1.7962739212
2020-02-10 01:00:00,2.07968,0.17574,2.0870921039,0.019680000000000003,0.00574,0.0205,2.06,0.17,2.0670026609,2.09968,0.17574,2.1070217488,0.019680000000000003,0.00574,0.0205,2.08,0.17,2.0869355524
2020-02-10 01:30:00,2.32256,0.49658,2.3750529784,0.02256,0.006580000000000001,0.0235,2.3,0.49,2.3516164653000002,2.28256,-0.40342000000000006,2.3179361186,0.02256,0.006580000000000001,0.0235,2.26,-0.41000000000000003,2.2968892006
2020-02-10 02:00:00,2.30928,0.51854,2.3667821721,0.029280000000000004,0.00854,0.030500000000000003,2.2800000000000002,0.51,2.3363432967,2.23928,-0.39146000000000003,2.2732390657,0.029280000000000004,0.00854,0.030500000000000003,2.21,-0.4,2.245907389
2020-02-10 02:30:00,2.22256,0.33658000000000005,2.2479010321,0.02256,0.006580000000000001,0.0235,2.2,0.33,2.2246123258,2.23256,-0.40342000000000006,2.2687159033,0.02256,0.006580000000000001,0.0235,2.21,-0.41000000000000003,2.2477099457
2020-02-10 03:00:00,2.22736,0.35798,2.2559437604,0.027360000000000002,0.007980000000000001,0.0285,2.2,0.35000000000000003,2.227666941,2.2573600000000003,-0.25202,2.2713846548,0.027360000000000002,0.007980000000000001,0.0285,2.23,-0.26,2.2451057882
