Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-10 03:30:00,2.17784,0.18812,2.1859497249,0.027840000000000004,0.00812,0.029,2.15,0.18,2.1575217264,2.1978400000000002,0.15812,2.2035205014,0.027840000000000004,0.00812,0.029,2.17,0.15,2.1751781536
2020-02-10 04:00:00,2.12688,0.18784,2.1351586358,0.02688,0.007840000000000001,0.028,2.1,0.18,2.1077001684,2.14688,0.15784,2.1526744296,0.02688,0.007840000000000001,0.028,2.12,0.15,2.1252999788
2020-02-10 04:30:00,2.1088,0.4284,2.1518745317,0.028800000000000003,0.008400000000000001,0.03,2.08,0.42,2.1219802073,2.0688,-0.3816,2.1036995983,0.028800000000000003,0.008400000000000001,0.03,2.04,-0.39,2.0769448717
2020-02-10 05:00:00,2.17112,0.42616000000000004,2.2125492989,0.021120000000000003,0.0061600000000000005,0.022,2.15,0.42,2.1906391761,2.10112,-0.38384,2.1358928812,0.021120000000000003,0.0061600000000000005,0.022,2.08,-0.39,2.1162466775
2020-02-10 05:30:00,2.18448,0.46714000000000006,2.2338694344,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.16,0.46,2.2084383623,2.11448,-0.34286000000000005,2.1420967882,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.09,-0.35000000000000003,2.1191035841
2020-02-10 06:00:00,2.27352,0.5068600000000001,2.3293347226,0.023520000000000003,0.006860000000000001,0.0245,2.25,0.5,2.3048861143,2.20352,-0.31314000000000003,2.2256587901,0.023520000000000003,0.006860000000000001,0.0245,2.18,-0.32,2.2033610689
2020-02-10 06:30:00,2.44496,0.19728,2.4529061947,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.42,0.19,2.4274472188000003,2.4749600000000003,0.17728000000000002,2.4813011103,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.45,0.17,2.4558908771
2020-02-10 07:00:00,2.8164,0.3377,2.8365736814,0.0264,0.0077,0.0275,2.79,0.33,2.8094483444,2.8464,0.31770000000000004,2.8640751125,0.0264,0.0077,0.0275,2.8200000000000003,0.31,2.8369878392
2020-02-10 07:30:00,3.32784,0.5681200000000001,3.3759856931,0.027840000000000004,0.00812,0.029,3.3,0.56,3.3471779158,3.35784,0.5581200000000001,3.4039076662,0.027840000000000004,0.00812,0.029,3.33,0.55,3.3751148129
2020-02-10 08:00:00,3.54664,0.82652,3.641674148,0.05664,0.01652,0.059000000000000004,3.49,0.81,3.5827642959,3.5766400000000003,0.7665200000000001,3.6578554646,0.05664,0.01652,0.059000000000000004,3.52,0.75,3.5990137538
2020-02-10 08:30:00,3.69648,0.9881400000000001,3.8262756108,0.09648000000000001,0.028140000000000002,0.1005,3.6,0.96,3.7258019271,3.71648,0.8181400000000001,3.8054666797000003,0.09648000000000001,0.028140000000000002,0.1005,3.62,0.79,3.70519905
2020-02-10 09:00:00,3.8213600000000003,1.01498,3.9538559218,0.29136,0.08498000000000001,0.3035,3.5300000000000002,0.93,3.6504520268,3.90136,1.03498,4.0363093848,0.29136,0.08498000000000001,0.3035,3.61,0.9500000000000001,3.7329077138
2020-02-10 09:30:00,3.8487999999999998,1.0534,3.9903524907000003,0.38880000000000003,0.1134,0.405,3.46,0.9400000000000001,3.5854148993,3.9488000000000003,1.0834,4.0947255097,0.38880000000000003,0.1134,0.405,3.56,0.97,3.6897831915
2020-02-10 10:00:00,3.63824,1.13532,3.811265118,0.73824,0.21532,0.769,2.9,0.92,3.0424332367,3.76824,1.18532,3.9502678642999998,0.73824,0.21532,0.769,3.03,0.97,3.1814776441
2020-02-10 10:30:00,3.57464,1.44052,3.8539783341,1.30464,0.38052,1.359,2.27,1.06,2.5052943939,3.76464,1.35052,3.9995522999,1.30464,0.38052,1.359,2.46,0.97,2.6443335644
2020-02-10 11:00:00,3.66088,1.24984,3.8683513801,0.65088,0.18984,0.678,3.01,1.06,3.1911910002,3.74088,0.9398400000000001,3.8571339619,0.65088,0.18984,0.678,3.09,0.75,3.1797169685
2020-02-10 11:30:00,3.57112,1.22366,3.7749492513,0.5611200000000001,0.16366,0.5845,3.01,1.06,3.1911910002,3.65112,0.91366,3.7637018811000003,0.5611200000000001,0.16366,0.5845,3.09,0.75,3.1797169685
2020-02-10 12:00:00,3.66096,0.9402800000000001,3.7797823482,0.24096,0.07028000000000001,0.251,3.42,0.87,3.5289233486000002,3.73096,0.9502800000000001,3.85007722,0.24096,0.07028000000000001,0.251,3.49,0.88,3.59923603
2020-02-10 12:30:00,3.69952,0.81486,3.7881981271000003,0.11952000000000002,0.03486,0.1245,3.58,0.78,3.6639868995000002,3.74952,0.82486,3.839178851,0.11952000000000002,0.03486,0.1245,3.63,0.79,3.7149697172
2020-02-10 13:00:00,3.7188,0.8009000000000001,3.8040654897,0.2088,0.0609,0.2175,3.51,0.74,3.5871576492,3.7788,0.8209000000000001,3.8669375803,0.2088,0.0609,0.2175,3.5700000000000003,0.76,3.65
2020-02-10 13:30:00,3.65472,0.7959600000000001,3.7403917709,0.29472000000000004,0.08596000000000001,0.307,3.36,0.71,3.4341956846,3.75472,0.81596,3.8423577397,0.29472000000000004,0.08596000000000001,0.307,3.46,0.73,3.5361702448
2020-02-10 14:00:00,3.77328,0.7055400000000001,3.838675377,0.05328,0.015540000000000002,0.0555,3.7199999999999998,0.6900000000000001,3.7834508058000003,3.8132800000000002,0.7055400000000001,3.878000909,0.05328,0.015540000000000002,0.0555,3.76,0.6900000000000001,3.8227869415
2020-02-10 14:30:00,3.7728,0.7454000000000001,3.8457302297,0.0528,0.0154,0.055,3.7199999999999998,0.73,3.7909497491,3.8128,0.7454000000000001,3.8849794079,0.0528,0.0154,0.055,3.76,0.73,3.8302088716
2020-02-10 15:00:00,3.8471200000000003,0.8866600000000001,3.9479739424,0.057120000000000004,0.01666,0.059500000000000004,3.79,0.87,3.8885730030000003,3.87712,0.8866600000000001,3.9772132769,0.057120000000000004,0.01666,0.059500000000000004,3.8200000000000003,0.87,3.9178182704
2020-02-10 15:30:00,3.83568,0.9037400000000001,3.9407089527,0.11568,0.033740000000000006,0.12050000000000001,3.7199999999999998,0.87,3.8203795623,3.87568,0.9037400000000001,3.9796534334,0.11568,0.033740000000000006,0.12050000000000001,3.76,0.87,3.8593393217000003
2020-02-10 16:00:00,3.86896,0.8817800000000001,3.968171802,0.10896000000000002,0.03178,0.1135,3.76,0.85,3.8548800241,3.90896,0.8917800000000001,4.0093939505,0.10896000000000002,0.03178,0.1135,3.8,0.86,3.8961006147
2020-02-10 16:30:00,3.83692,0.8745600000000001,3.9353284844000003,0.07392,0.021560000000000003,0.077,3.763,0.853,3.858468349,3.87692,0.8845600000000001,3.976550651,0.07392,0.021560000000000003,0.077,3.803,0.863,3.8996894748
2020-02-10 17:00:00,3.7876000000000003,0.8668,3.8855187556,0.057600000000000005,0.016800000000000002,0.06,3.73,0.85,3.8256241321,3.8076,0.7468,3.8801453581,0.057600000000000005,0.016800000000000002,0.06,3.75,0.73,3.82039265
2020-02-10 17:30:00,3.84328,1.15554,4.0132373279,0.05328,0.015540000000000002,0.0555,3.79,1.1400000000000001,3.9577392537,3.76328,0.35554,3.7800377048,0.05328,0.015540000000000002,0.0555,3.71,0.34,3.7255469397
2020-02-10 18:00:00,3.83808,0.99694,3.9654441681,0.05808000000000001,0.01694,0.060500000000000005,3.7800000000000002,0.98,3.9049711907,3.79808,0.5069400000000001,3.8317619772000002,0.05808000000000001,0.01694,0.060500000000000005,3.74,0.49,3.7719623540000002
2020-02-10 18:30:00,3.8224,0.7682,3.8988296962,0.062400000000000004,0.0182,0.065,3.76,0.75,3.8340709435,3.8524000000000003,0.7382000000000001,3.9224896431,0.062400000000000004,0.0182,0.065,3.79,0.72,3.8577843382
2020-02-10 19:00:00,3.6619200000000003,0.6780600000000001,3.7241674841,0.06192,0.018060000000000003,0.0645,3.6,0.66,3.66,3.7019200000000003,0.6780600000000001,3.7635059519,0.06192,0.018060000000000003,0.0645,3.64,0.66,3.6993512945
2020-02-10 19:30:00,3.53528,0.6590400000000001,3.5961838663,0.06528,0.01904,0.068,3.47,0.64,3.5285266047,3.5752800000000002,0.6490400000000001,3.6337143531000002,0.06528,0.01904,0.068,3.51,0.63,3.5660902961
2020-02-10 20:00:00,3.31528,0.60904,3.370758253,0.06528,0.01904,0.068,3.25,0.59,3.3031197375,3.34528,0.59904,3.3984919008,0.06528,0.01904,0.068,3.2800000000000002,0.58,3.3308857681
2020-02-10 20:30:00,3.11336,0.51848,3.156237,0.06336,0.01848,0.066,3.05,0.5,3.0907118921,3.14336,0.48848,3.1810886187,0.06336,0.01848,0.066,3.08,0.47000000000000003,3.1156540244
2020-02-10 21:00:00,2.86672,0.35946,2.8891685742,0.06672,0.01946,0.0695,2.8,0.34,2.8205673188000002,2.89672,0.35946,2.9189378633,0.06672,0.01946,0.0695,2.83,0.34,2.8503508556
2020-02-10 21:30:00,2.63672,0.26946000000000003,2.6504529895999998,0.06672,0.01946,0.0695,2.5700000000000003,0.25,2.582130903,2.64672,0.16946000000000003,2.65213941,0.06672,0.01946,0.0695,2.58,0.15,2.5843567865
2020-02-10 22:00:00,2.45384,0.19862000000000002,2.4618652786,0.06384000000000001,0.01862,0.0665,2.39,0.18,2.396768658,2.47384,0.18862,2.4810203244,0.06384000000000001,0.01862,0.0665,2.41,0.17,2.4159884106
2020-02-10 22:30:00,2.25672,0.17946,2.2638443078,0.06672,0.01946,0.0695,2.19,0.16,2.1958369703,2.27672,0.16946000000000003,2.2830178821000002,0.06672,0.01946,0.0695,2.21,0.15,2.2150846485
2020-02-10 23:00:00,2.12576,0.16918000000000002,2.132481524,0.06576,0.019180000000000003,0.0685,2.06,0.15,2.0654539453,2.14576,0.16918000000000002,2.1524190693,0.06576,0.019180000000000003,0.0685,2.08,0.15,2.08540164
2020-02-10 23:30:00,2.0172,0.1696,2.0243171688,0.06720000000000001,0.0196,0.07,1.9500000000000002,0.15,1.9557607216,2.0372,0.1696,2.0442475388,0.06720000000000001,0.0196,0.07,1.97,0.15,1.9757024067
2020-02-11 00:00:00,1.9948000000000001,0.1789,2.002806094,0.0648,0.0189,0.0675,1.9300000000000002,0.16,1.9366207682,2.0148,0.1689,2.0218670208,0.0648,0.0189,0.0675,1.9500000000000002,0.15,1.9557607216
2020-02-11 00:30:00,2.23672,0.34946000000000005,2.2638548209,0.06672,0.01946,0.0695,2.17,0.33,2.1949487466,2.25672,0.33946000000000004,2.2821082906,0.06672,0.01946,0.0695,2.19,0.32,2.2132555207
2020-02-11 01:00:00,2.64624,0.41932,2.6792565013000003,0.06624000000000001,0.01932,0.069,2.58,0.4,2.6108236248,2.66624,0.41932,2.6990118562000003,0.06624000000000001,0.01932,0.069,2.6,0.4,2.6305892876
2020-02-11 01:30:00,2.8662400000000003,0.44932000000000005,2.901244595,0.06624000000000001,0.01932,0.069,2.8,0.43,2.8328254447,2.89624,0.43932000000000004,2.9293699323,0.06624000000000001,0.01932,0.069,2.83,0.42,2.86099633
2020-02-11 02:00:00,2.88624,0.45932000000000006,2.9225598711,0.06624000000000001,0.01932,0.069,2.8200000000000003,0.44,2.8541198293,2.91624,0.43932000000000004,2.949145266,0.06624000000000001,0.01932,0.069,2.85,0.42,2.8807811441
2020-02-11 02:30:00,2.89008,0.47044,2.9281182012,0.07008,0.020440000000000003,0.073,2.8200000000000003,0.45,2.8556785532999998,2.92008,0.46044,2.9561583516,0.07008,0.020440000000000003,0.073,2.85,0.44,2.8837649003
2020-02-11 03:00:00,2.8572,0.43960000000000005,2.8908199529000003,0.06720000000000001,0.0196,0.07,2.79,0.42,2.8214358047,2.8872,0.43960000000000005,2.920474619,0.06720000000000001,0.0196,0.07,2.8200000000000003,0.42,2.8511050489
2020-02-11 03:30:00,2.74816,0.42988000000000004,2.7815787244,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.68,0.41000000000000003,2.7111805547000003,2.76816,0.42988000000000004,2.8013401436,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.7,0.41000000000000003,2.7309522149000003
2020-02-11 04:00:00,2.66528,0.41904,2.6980200148,0.06528,0.01904,0.068,2.6,0.4,2.6305892876,2.68528,0.40904,2.7162552163,0.06528,0.01904,0.068,2.62,0.39,2.6488676826
2020-02-11 04:30:00,2.6024000000000003,0.4182,2.635787738,0.062400000000000004,0.0182,0.065,2.54,0.4,2.5713031715,2.6224,0.4082,2.6539798417,0.062400000000000004,0.0182,0.065,2.56,0.39,2.5895366381000002
2020-02-11 05:00:00,2.60288,0.39834,2.6331842036,0.06288,0.018340000000000002,0.0655,2.54,0.38,2.5682678988000003,2.6228800000000003,0.39834,2.6529557573,0.06288,0.018340000000000002,0.0655,2.56,0.38,2.5880494586
2020-02-11 05:30:00,2.74,0.6475000000000001,2.8154673236,0.06,0.0175,0.0625,2.68,0.63,2.7530528509,2.7199999999999998,0.4375,2.7549602992,0.06,0.0175,0.0625,2.66,0.42,2.6929537686
2020-02-11 06:00:00,2.76856,0.49708,2.8128300695,0.05856000000000001,0.01708,0.061,2.71,0.48,2.7521809534,2.79856,0.47708000000000006,2.8389334969,0.05856000000000001,0.01708,0.061,2.74,0.46,2.778344831
2020-02-11 06:30:00,2.9176,0.5868,2.9760248655,0.057600000000000005,0.016800000000000002,0.06,2.86,0.5700000000000001,2.9162475889,2.9176,0.46680000000000005,2.9547067536,0.057600000000000005,0.016800000000000002,0.06,2.86,0.45,2.895185659
2020-02-11 07:00:00,3.05616,0.46638,3.0915407566,0.05616,0.016380000000000002,0.0585,3.0,0.45,3.0335622624,3.09616,0.46638,3.1310887962,0.05616,0.016380000000000002,0.0585,3.04,0.45,3.0731254449
2020-02-11 07:30:00,3.37712,0.43666000000000005,3.4052329509,0.057120000000000004,0.01666,0.059500000000000004,3.32,0.42,3.346460817,3.40712,0.42666000000000004,3.4337305442,0.057120000000000004,0.01666,0.059500000000000004,3.35,0.41000000000000003,3.3749962963
2020-02-11 08:00:00,3.57016,0.5433800000000001,3.6112746019,0.08016000000000001,0.02338,0.0835,3.49,0.52,3.5285266047,3.61016,0.5433800000000001,3.6508241604,0.08016000000000001,0.02338,0.0835,3.5300000000000002,0.52,3.5680947297
2020-02-11 08:30:00,3.624,0.622,3.6769906173,0.14400000000000002,0.042,0.15,3.48,0.58,3.5280022676,3.674,0.622,3.726279646,0.14400000000000002,0.042,0.15,3.5300000000000002,0.58,3.5773314076
2020-02-11 09:00:00,3.70808,0.71194,3.7758066489,0.41808,0.12194,0.4355,3.29,0.59,3.3424841062,3.78808,0.73194,3.8581454418,0.41808,0.12194,0.4355,3.37,0.61,3.4247627655
2020-02-11 09:30:00,3.72256,0.82908,3.8137680318,0.6825600000000001,0.19908,0.711,3.04,0.63,3.1045933711,3.80256,0.8590800000000001,3.8983946696,0.6825600000000001,0.19908,0.711,3.12,0.66,3.1890437438
2020-02-11 10:00:00,3.5632,0.9226000000000001,3.6807044163000002,1.0032,0.2926,1.045,2.56,0.63,2.636380094,3.7632,0.9826,3.8893671722,1.0032,0.2926,1.045,2.76,0.6900000000000001,2.8449428816999998
2020-02-11 10:30:00,3.58024,0.9588200000000001,3.7064071889,0.9902400000000001,0.28882,1.0315,2.59,0.67,2.675256997,3.7302400000000002,1.00882,3.8642474364,0.9902400000000001,0.28882,1.0315,2.74,0.72,2.8330195905
2020-02-11 11:00:00,3.4928,0.9854,3.629141083,1.0128,0.2954,1.055,2.48,0.6900000000000001,2.5741989045,3.7828,1.0654,3.9299685749,1.0128,0.2954,1.055,2.77,0.77,2.8750304346
2020-02-11 11:30:00,3.76704,0.7062200000000001,3.8326670936,0.22704000000000002,0.06622,0.23650000000000002,3.54,0.64,3.5973879413,3.81704,0.7162200000000001,3.8836536213,0.22704000000000002,0.06622,0.23650000000000002,3.59,0.65,3.6483694988
2020-02-11 12:00:00,3.58312,0.9171600000000001,3.6986391281,0.8131200000000001,0.23716,0.847,2.77,0.68,2.85224473,3.75312,0.9571600000000001,3.8732499274,0.8131200000000001,0.23716,0.847,2.94,0.72,3.0268795814
2020-02-11 12:30:00,3.46968,1.14324,3.6531735519,1.5196800000000001,0.44324,1.583,1.9500000000000002,0.7000000000000001,2.0718349355,3.68968,1.22324,3.8871653682,1.5196800000000001,0.44324,1.583,2.17,0.78,2.3059271454
2020-02-11 13:00:00,3.61168,0.7617400000000001,3.6911353606,0.45168,0.13174000000000002,0.47050000000000003,3.16,0.63,3.2221886971,3.73168,0.7617400000000001,3.8086327534,0.45168,0.13174000000000002,0.47050000000000003,3.2800000000000002,0.63,3.3399550895
2020-02-11 13:30:00,3.45544,1.09992,3.6262776507,1.16544,0.33992000000000006,1.214,2.29,0.76,2.412819927,3.61544,0.76992,3.6965095969,1.16544,0.33992000000000006,1.214,2.45,0.43,2.4874484919
2020-02-11 14:00:00,3.58224,0.8298200000000001,3.6770973131,0.8222400000000001,0.23982000000000003,0.8565,2.76,0.59,2.8223571709,3.66224,0.84982,3.7595472932,0.8222400000000001,0.23982000000000003,0.8565,2.84,0.61,2.904771936
2020-02-11 14:30:00,3.43464,1.05052,3.5917049155000003,1.30464,0.38052,1.359,2.13,0.67,2.2328905034,3.6246400000000003,1.11052,3.7909457659,1.30464,0.38052,1.359,2.32,0.73,2.4321389763
2020-02-11 15:00:00,3.54104,1.03572,3.6894010625,0.6710400000000001,0.19572,0.6990000000000001,2.87,0.84,2.9904013109000003,3.61104,0.6657200000000001,3.6718922914,0.6710400000000001,0.19572,0.6990000000000001,2.94,0.47000000000000003,2.9773310196000002
2020-02-11 15:30:00,3.51544,1.34992,3.7657140624,0.92544,0.26992000000000005,0.964,2.59,1.08,2.8061539516,3.53544,0.5799200000000001,3.5826865896999998,0.92544,0.26992000000000005,0.964,2.61,0.31,2.6283454872
2020-02-11 16:00:00,3.55624,1.1593200000000001,3.7404365788,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.01,1.0,3.1717660696,3.5362400000000003,0.37932000000000005,3.5565259735,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.99,0.22,2.9980827207000003
2020-02-11 16:30:00,3.43576,0.9466800000000001,3.5637971042,0.36576000000000003,0.10668000000000001,0.381,3.07,0.84,3.1828446396,3.39576,0.24668,3.4047080638000002,0.36576000000000003,0.10668000000000001,0.381,3.03,0.14,3.0332325991
2020-02-11 17:00:00,3.414,0.862,3.5211418602,0.14400000000000002,0.042,0.15,3.27,0.8200000000000001,3.3712460604,3.354,0.182,3.3589343548,0.14400000000000002,0.042,0.15,3.21,0.14,3.2130515091
2020-02-11 17:30:00,3.46344,0.83142,3.5618360223,0.07344,0.02142,0.0765,3.39,0.81,3.4854268031,3.39344,-0.09858000000000001,3.3948715808,0.07344,0.02142,0.0765,3.32,-0.12,3.3221679669
2020-02-11 18:00:00,3.51624,0.79932,3.6059473374,0.06624000000000001,0.01932,0.069,3.45,0.78,3.5370750628,3.44624,0.01932,3.4462941546,0.06624000000000001,0.01932,0.069,3.38,0.0,3.38
2020-02-11 18:30:00,3.4824,0.7882,3.5704858213,0.062400000000000004,0.0182,0.065,3.42,0.77,3.5056097900000003,3.4124,-0.11180000000000001,3.4142309529,0.062400000000000004,0.0182,0.065,3.35,-0.13,3.3525214392000002
2020-02-11 19:00:00,3.37384,0.70862,3.4474539373,0.06384000000000001,0.01862,0.0665,3.31,0.6900000000000001,3.3811536493,3.32384,0.07862000000000001,3.3247696838,0.06384000000000001,0.01862,0.0665,3.26,0.06,3.2605521005
2020-02-11 19:30:00,3.21288,0.33834000000000003,3.2306457327,0.06288,0.018340000000000002,0.0655,3.15,0.32,3.1662122481,3.24288,0.33834000000000003,3.2604822726,0.06288,0.018340000000000002,0.0655,3.18,0.32,3.1960600745
2020-02-11 20:00:00,3.06288,0.31834,3.0793788741,0.06288,0.018340000000000002,0.0655,3.0,0.30000000000000004,3.0149626863,3.08288,0.31834,3.0992724065,0.06288,0.018340000000000002,0.0655,3.02,0.30000000000000004,3.0348640826
2020-02-11 20:30:00,3.06336,0.35848,3.0842636723,0.06336,0.01848,0.066,3.0,0.34,3.0192051934,3.06336,0.17848000000000003,3.0685549694,0.06336,0.01848,0.066,3.0,0.16,3.0042636369
2020-02-11 21:00:00,2.90912,0.28016,2.9225791349,0.06912,0.02016,0.07200000000000001,2.84,0.26,2.8518765752,2.93912,0.28016,2.9524423788,0.06912,0.02016,0.07200000000000001,2.87,0.26,2.8817529388
2020-02-11 21:30:00,2.7538400000000003,0.25862,2.7659571671,0.06384000000000001,0.01862,0.0665,2.69,0.24,2.7006850983,2.78384,0.24862,2.7949198646999998,0.06384000000000001,0.01862,0.0665,2.7199999999999998,0.23,2.729706944
2020-02-11 22:00:00,2.59192,0.24806000000000003,2.6037632477,0.06192,0.018060000000000003,0.0645,2.5300000000000002,0.23,2.540433034,2.6219200000000003,0.23806000000000002,2.6327052721,0.06192,0.018060000000000003,0.0645,2.56,0.22,2.5694357357
2020-02-11 22:30:00,2.35808,0.21694000000000002,2.3680380592,0.05808000000000001,0.01694,0.060500000000000005,2.3,0.2,2.3086792761,2.38808,0.20694,2.3970294637,0.05808000000000001,0.01694,0.060500000000000005,2.33,0.19,2.3377339455
2020-02-11 23:00:00,2.17952,0.18736000000000003,2.1875582735,0.05952,0.01736,0.062,2.12,0.17,2.1268051157,2.19952,0.17736000000000002,2.2066591943000002,0.05952,0.01736,0.062,2.14,0.16,2.1459729728
2020-02-11 23:30:00,2.10952,0.19736,2.1187320737,0.05952,0.01736,0.062,2.05,0.18,2.0578872661,2.13952,0.18736000000000003,2.1477079876,0.05952,0.01736,0.062,2.08,0.17,2.0869355524
2020-02-12 00:00:00,2.04,0.1975,2.0495380577,0.06,0.0175,0.0625,1.98,0.18,1.9881649831,2.07,0.1875,2.0784745007,0.06,0.0175,0.0625,2.01,0.17,2.0171762442
2020-02-12 00:30:00,2.13144,0.17792000000000002,2.1388529636,0.06144000000000001,0.017920000000000002,0.064,2.07,0.16,2.0761743665,2.15144,0.17792000000000002,2.1587842875,0.06144000000000001,0.017920000000000002,0.064,2.09,0.16,2.0961154548
2020-02-12 01:00:00,2.4704800000000002,0.22764,2.4809456665000003,0.060480000000000006,0.017640000000000003,0.063,2.41,0.21,2.4191320758,2.50048,0.20764000000000002,2.5090864074,0.060480000000000006,0.017640000000000003,0.063,2.44,0.19,2.447386361
2020-02-12 01:30:00,2.6824,0.49820000000000003,2.7282728969,0.062400000000000004,0.0182,0.065,2.62,0.48,2.6636065776,2.6324,-0.1718,2.6380001895,0.062400000000000004,0.0182,0.065,2.5700000000000003,-0.19,2.5770137757000002
2020-02-12 02:00:00,2.67808,0.20694,2.6860634114,0.05808000000000001,0.01694,0.060500000000000005,2.62,0.19,2.626880279,2.69808,0.19694,2.7052580376,0.05808000000000001,0.01694,0.060500000000000005,2.64,0.18,2.6461292485
2020-02-12 02:30:00,2.62144,0.17792000000000002,2.6274708752000002,0.06144000000000001,0.017920000000000002,0.064,2.56,0.16,2.5649951267,2.65144,0.16792,2.656752002,0.06144000000000001,0.017920000000000002,0.064,2.59,0.15,2.5943399931
2020-02-12 03:00:00,2.8072,0.4096,2.8369250959,0.06720000000000001,0.0196,0.07,2.74,0.39,2.7676163029,2.8272,0.3996,2.8553003345,0.06720000000000001,0.0196,0.07,2.76,0.38,2.7860366114
2020-02-12 03:30:00,2.8124000000000002,0.44820000000000004,2.8478899206,0.062400000000000004,0.0182,0.065,2.75,0.43,2.7834151685,2.8424,0.43820000000000003,2.8759793115,0.062400000000000004,0.0182,0.065,2.7800000000000002,0.42,2.8115476165
2020-02-12 04:00:00,2.79048,0.44764000000000004,2.8261564358999998,0.060480000000000006,0.017640000000000003,0.063,2.73,0.43,2.7636569975,2.82048,0.43764000000000003,2.85423128,0.060480000000000006,0.017640000000000003,0.063,2.76,0.42,2.7917736297999998
2020-02-12 04:30:00,2.65952,0.40736000000000006,2.6905368981,0.05952,0.01736,0.062,2.6,0.39,2.6290872941,2.68952,0.40736000000000006,2.720194846,0.05952,0.01736,0.062,2.63,0.39,2.6587591091
2020-02-12 05:00:00,2.67424,0.42582000000000003,2.7079295135,0.054240000000000003,0.01582,0.0565,2.62,0.41000000000000003,2.6518861212,2.70424,0.41582,2.7360227064,0.054240000000000003,0.01582,0.0565,2.65,0.4,2.6800186567
2020-02-12 05:30:00,2.8008800000000003,0.49484000000000006,2.8442565637,0.05088,0.01484,0.053,2.75,0.48,2.7915766155,2.82088,0.45484,2.8573140184,0.05088,0.01484,0.053,2.77,0.44,2.8047281508
2020-02-12 06:00:00,2.8628,0.6054,2.9261122672,0.0528,0.0154,0.055,2.81,0.59,2.8712714953000003,2.8528000000000002,0.4554,2.8889196943,0.0528,0.0154,0.055,2.8,0.44,2.8343605981
2020-02-12 06:30:00,2.99472,0.56596,3.0477300733,0.054720000000000005,0.015960000000000002,0.057,2.94,0.55,2.9910031762,3.00472,0.49596000000000007,3.0453765941,0.054720000000000005,0.015960000000000002,0.057,2.95,0.48,2.9887957441
2020-02-12 07:00:00,3.14136,0.54498,3.1882825863,0.05136,0.014980000000000002,0.053500000000000006,3.09,0.53,3.135123602,3.14136,0.41498,3.1686512983,0.05136,0.014980000000000002,0.053500000000000006,3.09,0.4,3.1157824058
2020-02-12 07:30:00,3.40232,0.46526000000000006,3.4339843113,0.052320000000000005,0.015260000000000001,0.0545,3.35,0.45,3.3800887562,3.43232,0.46526000000000006,3.4637100701,0.052320000000000005,0.015260000000000001,0.0545,3.38,0.45,3.4098240424
2020-02-12 08:00:00,3.5784000000000002,0.6087,3.6298019574,0.0984,0.0287,0.10250000000000001,3.48,0.58,3.5280022676,3.6184000000000003,0.6087,3.6692416451,0.0984,0.0287,0.10250000000000001,3.52,0.58,3.5674640853
2020-02-12 08:30:00,3.7116,0.7363000000000001,3.7839281507,0.2616,0.0763,0.2725,3.45,0.66,3.5125631667,3.7816,0.7563000000000001,3.8564865162,0.2616,0.0763,0.2725,3.52,0.68,3.5850801944
2020-02-12 09:00:00,3.6924,0.7882,3.7755896228,0.5424,0.1582,0.5650000000000001,3.15,0.63,3.2123822936,3.7824,0.8082,3.8677819225,0.5424,0.1582,0.5650000000000001,3.24,0.65,3.304557459
2020-02-12 09:30:00,3.81032,1.17426,3.9871575151,0.94032,0.27426,0.9795,2.87,0.9,3.0078065097,3.93032,1.20426,4.1106760332,0.94032,0.27426,0.9795,2.99,0.93,3.1312936624
2020-02-12 10:00:00,3.7279999999999998,1.379,3.9748742118,1.3679999999999999,0.399,1.425,2.36,0.98,2.5553864678,3.928,1.439,4.183288778,1.3679999999999999,0.399,1.425,2.56,1.04,2.7631865663
2020-02-12 10:30:00,3.7085600000000003,1.78958,4.1177680666,1.67856,0.48958,1.7485,2.03,1.3,2.4105808429,3.89856,1.28958,4.1063105886,1.67856,0.48958,1.7485,2.22,0.8,2.359745749
2020-02-12 11:00:00,3.55952,1.9298600000000001,4.0490174425,1.9195200000000001,0.55986,1.9995,1.6400000000000001,1.37,2.1369370604,3.76952,1.22986,3.9650771304,1.9195200000000001,0.55986,1.9995,1.85,0.67,1.9675873551
2020-02-12 11:30:00,3.5076,2.0318,4.053574842,2.0976,0.6118,2.185,1.4100000000000001,1.42,2.0011246838,3.7476000000000003,1.3318,3.9772097003,2.0976,0.6118,2.185,1.65,0.72,1.8002499826
2020-02-12 12:00:00,3.41768,2.05224,3.9865054371,2.16768,0.63224,2.258,1.25,1.42,1.8917980865000001,3.66768,1.35224,3.9090190074,2.16768,0.63224,2.258,1.5,0.72,1.6638509549
2020-02-12 12:30:00,3.40072,1.9814600000000002,3.9358709646000003,2.13072,0.62146,2.2195,1.27,1.3599999999999999,1.8607794066,3.58072,1.27146,3.7997587094,2.13072,0.62146,2.2195,1.45,0.65,1.5890248582000002
2020-02-12 13:00:00,3.22568,1.73874,3.6644547002,1.91568,0.55874,1.9955,1.31,1.18,1.7630938716,3.47568,1.20874,3.679864651,1.91568,0.55874,1.9955,1.56,0.65,1.69
2020-02-12 13:30:00,3.16144,1.25292,3.4006633765,1.86144,0.5429200000000001,1.939,1.3,0.71,1.4812494726,3.46144,1.36292,3.7200964772000003,1.86144,0.5429200000000001,1.939,1.6,0.8200000000000001,1.7978876494
2020-02-12 14:00:00,3.08232,0.93276,3.220362992,1.3123200000000002,0.38276000000000004,1.367,1.77,0.55,1.8534832074,3.3923200000000002,1.03276,3.5460440212,1.3123200000000002,0.38276000000000004,1.367,2.08,0.65,2.1791970999
2020-02-12 14:30:00,3.04416,1.31038,3.3142127044,1.78416,0.5203800000000001,1.8585,1.26,0.79,1.4871785367,3.29416,1.40038,3.5794628438,1.78416,0.5203800000000001,1.8585,1.51,0.88,1.7477127911
2020-02-12 15:00:00,3.12288,1.26584,3.3696780855,1.56288,0.45584,1.6280000000000001,1.56,0.81,1.757754249,3.34288,1.3358400000000001,3.5999048876,1.56288,0.45584,1.6280000000000001,1.78,0.88,1.9856485087
2020-02-12 15:30:00,3.2288,1.1309,3.4211232439,1.1688,0.34090000000000004,1.2175,2.06,0.79,2.2062864728,3.3588,1.1809,3.5603458048,1.1688,0.34090000000000004,1.2175,2.19,0.84,2.3455702931
2020-02-12 16:00:00,3.31856,0.9145800000000001,3.4422807919,0.5985600000000001,0.17458,0.6235,2.7199999999999998,0.74,2.8188650198,3.4185600000000003,0.9445800000000001,3.5466581242,0.5985600000000001,0.17458,0.6235,2.8200000000000003,0.77,2.9232345099
2020-02-12 16:30:00,3.58968,0.81574,3.68120011,0.25968,0.07574,0.2705,3.33,0.74,3.4112314491999998,3.64968,0.81574,3.7397320559000002,0.25968,0.07574,0.2705,3.39,0.74,3.469827085
2020-02-12 17:00:00,3.6184000000000003,0.7487,3.6950467182,0.0984,0.0287,0.10250000000000001,3.52,0.72,3.5928818517,3.6484,0.7587,3.726452502,0.0984,0.0287,0.10250000000000001,3.55,0.73,3.6242792387
2020-02-12 17:30:00,3.54368,0.6227400000000001,3.5979818023,0.043680000000000004,0.012740000000000001,0.0455,3.5,0.61,3.5527594908999998,3.58368,0.6227400000000001,3.6373846992,0.043680000000000004,0.012740000000000001,0.0455,3.54,0.61,3.5921720449
2020-02-12 18:00:00,3.64128,0.6520400000000001,3.6991993999,0.041280000000000004,0.01204,0.043000000000000003,3.6,0.64,3.6564463622,3.68128,0.6520400000000001,3.7385797571,0.041280000000000004,0.01204,0.043000000000000003,3.64,0.64,3.6958354942
2020-02-12 18:30:00,3.71984,0.69162,3.7835892814000003,0.03984,0.01162,0.0415,3.68,0.68,3.7422987588,3.74984,0.69162,3.813087758,0.03984,0.01162,0.0415,3.71,0.68,3.7718032823
2020-02-12 19:00:00,3.68176,0.68218,3.7444260241,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.64,0.67,3.7011484704,3.71176,0.68218,3.7739279074,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.67,0.67,3.7306567786000002
2020-02-12 19:30:00,3.57272,0.9624600000000001,3.7000888435,0.04272,0.01246,0.044500000000000005,3.5300000000000002,0.9500000000000001,3.6555984462,3.52272,0.33246000000000003,3.5383733339,0.04272,0.01246,0.044500000000000005,3.48,0.32,3.4946816736
2020-02-12 20:00:00,3.3332,0.6326,3.3926987782999998,0.0432,0.0126,0.045,3.29,0.62,3.3479097957,3.3532,0.5426,3.3968168923,0.0432,0.0126,0.045,3.31,0.53,3.3521634805
2020-02-12 20:30:00,3.15272,0.48246000000000006,3.1894217423,0.04272,0.01246,0.044500000000000005,3.11,0.47000000000000003,3.1453139748,3.18272,0.47246000000000005,3.2175961602,0.04272,0.01246,0.044500000000000005,3.14,0.46,3.1735154009
2020-02-12 21:00:00,2.9632,0.4026,2.9904248862,0.0432,0.0126,0.045,2.92,0.39,2.9459293949000003,2.9932,0.4026,3.0201544662,0.0432,0.0126,0.045,2.95,0.39,2.9756679922
2020-02-12 21:30:00,2.71272,0.26246,2.7253871376000003,0.04272,0.01246,0.044500000000000005,2.67,0.25,2.6816785788,2.7427200000000003,0.25246,2.7543146244,0.04272,0.01246,0.044500000000000005,2.7,0.24,2.7106456795
2020-02-12 22:00:00,2.57224,0.22232000000000002,2.5818297387999998,0.04224000000000001,0.012320000000000001,0.044,2.5300000000000002,0.21,2.538700455,2.60224,0.21232,2.6108873587,0.04224000000000001,0.012320000000000001,0.044,2.56,0.2,2.5678006153
2020-02-12 22:30:00,2.3232,0.2426,2.3358323998,0.0432,0.0126,0.045,2.2800000000000002,0.23,2.2915715132,2.3332,0.1226,2.3364188409,0.0432,0.0126,0.045,2.29,0.11,2.2926403992
2020-02-12 23:00:00,2.15656,0.40358000000000005,2.1939981427,0.046560000000000004,0.013580000000000002,0.0485,2.11,0.39,2.1457399656,2.12656,-0.09642,2.1287447592,0.046560000000000004,0.013580000000000002,0.0485,2.08,-0.11,2.082906623
2020-02-12 23:30:00,1.90752,-0.026140000000000004,1.9076990984000002,0.04752000000000001,0.01386,0.0495,1.8599999999999999,-0.04,1.8604300578,1.9275200000000001,-0.05614,1.9283373797,0.04752000000000001,0.01386,0.0495,1.88,-0.07,1.8813027401
2020-02-13 00:00:00,1.81608,-0.046560000000000004,1.8166767461000002,0.04608,0.01344,0.048,1.77,-0.06,1.7710166572000001,1.83608,-0.11656000000000001,1.8397760733,0.04608,0.01344,0.048,1.79,-0.13,1.794714462
2020-02-13 00:30:00,1.9260800000000002,0.34344,1.9564598641000002,0.04608,0.01344,0.048,1.88,0.33,1.9087430419,1.93608,-0.25656,1.9530050691,0.04608,0.01344,0.048,1.8900000000000001,-0.27,1.9091883092000002
2020-02-13 01:00:00,2.248,0.424,2.2876363347,0.048,0.014,0.05,2.2,0.41000000000000003,2.2378784596,2.178,-0.486,2.2315644736,0.048,0.014,0.05,2.13,-0.5,2.1878985351
2020-02-13 01:30:00,2.49088,0.5048400000000001,2.5415244638,0.05088,0.01484,0.053,2.44,0.49,2.4887145276,2.42088,-0.39516,2.452918955,0.05088,0.01484,0.053,2.37,-0.41000000000000003,2.4052026941999998
2020-02-13 02:00:00,2.57088,0.55484,2.6300706074,0.05088,0.01484,0.053,2.52,0.54,2.5772077914000002,2.50088,-0.34516,2.5245863424,0.05088,0.01484,0.053,2.45,-0.36,2.4763077353
2020-02-13 02:30:00,2.55232,0.58526,2.6185619431,0.052320000000000005,0.015260000000000001,0.0545,2.5,0.5700000000000001,2.5641567815,2.47232,-0.31474,2.4922735504,0.052320000000000005,0.015260000000000001,0.0545,2.42,-0.33,2.4423963642
2020-02-13 03:00:00,2.51568,0.5662400000000001,2.5786185449,0.05568000000000001,0.01624,0.058,2.46,0.55,2.5207340201,2.43568,-0.33376,2.4584411321,0.05568000000000001,0.01624,0.058,2.38,-0.35000000000000003,2.4055976387999998
2020-02-13 03:30:00,2.52048,0.58764,2.5880765445,0.060480000000000006,0.017640000000000003,0.063,2.46,0.5700000000000001,2.5251732614,2.44048,-0.32236000000000004,2.4616780049,0.060480000000000006,0.017640000000000003,0.063,2.38,-0.34,2.404163056
2020-02-13 04:00:00,2.44712,0.56666,2.5118717822,0.057120000000000004,0.01666,0.059500000000000004,2.39,0.55,2.4524681445,2.36712,-0.33334,2.3904754025,0.057120000000000004,0.01666,0.059500000000000004,2.31,-0.35000000000000003,2.3363646976
2020-02-13 04:30:00,2.38904,0.24722000000000002,2.4017972125,0.05904,0.017220000000000003,0.061500000000000006,2.33,0.23,2.3413244115,2.39904,0.11722,2.4019020484,0.05904,0.017220000000000003,0.061500000000000006,2.34,0.1,2.3421357774000002
2020-02-13 05:00:00,2.31856,0.17708000000000002,2.3253124091,0.05856000000000001,0.01708,0.061,2.26,0.16,2.2656566377000003,2.33856,0.16708,2.3445209745,0.05856000000000001,0.01708,0.061,2.2800000000000002,0.15,2.2849288829
2020-02-13 05:30:00,2.32232,0.17526000000000003,2.3289238395,0.052320000000000005,0.015260000000000001,0.0545,2.27,0.16,2.2756317804,2.35232,0.16526000000000002,2.3581179466,0.052320000000000005,0.015260000000000001,0.0545,2.3,0.15,2.3048861143
2020-02-13 06:00:00,2.44088,0.20484000000000002,2.449460063,0.05088,0.01484,0.053,2.39,0.19,2.3975404063,2.47088,0.19484,2.4785501004,0.05088,0.01484,0.053,2.42,0.18,2.4266849816000002
2020-02-13 06:30:00,2.72416,0.39288,2.7523448912,0.044160000000000005,0.01288,0.046,2.68,0.38,2.7068062361000003,2.73416,0.24288,2.74492652,0.044160000000000005,0.01288,0.046,2.69,0.23,2.6998148085
2020-02-13 07:00:00,2.93512,0.43316000000000004,2.9669103458,0.04512,0.013160000000000002,0.047,2.89,0.42,2.9203595669,2.94512,0.32316,2.9627966856,0.04512,0.013160000000000002,0.047,2.9,0.31,2.9165219012
2020-02-13 07:30:00,3.26656,0.48358000000000007,3.3021604822,0.046560000000000004,0.013580000000000002,0.0485,3.22,0.47000000000000003,3.2541204649,3.30656,0.48358000000000007,3.3417343775,0.046560000000000004,0.013580000000000002,0.0485,3.26,0.47000000000000003,3.2937061193
2020-02-13 08:00:00,3.4664800000000002,0.5681400000000001,3.512729231,0.09648000000000001,0.028140000000000002,0.1005,3.37,0.54,3.4129898916,3.50648,0.5681400000000001,3.552208475,0.09648000000000001,0.028140000000000002,0.1005,3.41,0.54,3.4524918537
2020-02-13 08:30:00,3.59416,0.93788,3.7145127540000002,0.16416,0.047880000000000006,0.171,3.43,0.89,3.5435857546,3.57416,0.41788000000000003,3.5985057177,0.16416,0.047880000000000006,0.171,3.41,0.37,3.4300145772
2020-02-13 09:00:00,3.72864,1.17252,3.9086518648,0.24864000000000003,0.07252,0.259,3.48,1.1,3.6497123174,3.62864,0.29252,3.6404115427,0.24864000000000003,0.07252,0.259,3.38,0.22,3.3871521962
2020-02-13 09:30:00,6.7732,1.5026000000000002,6.9378703505,0.5232,0.1526,0.545,6.25,1.35,6.3941379403,0.5232,0.1526,0.545,0.5232,0.1526,0.545,0.0,0.0,0.0
2020-02-13 10:00:00,6.31224,1.6673200000000001,6.5287311018,0.88224,0.25732000000000005,0.919,5.43,1.4100000000000001,5.6100802133,0.88224,0.25732000000000005,0.919,0.88224,0.25732000000000005,0.919,0.0,0.0,0.0
2020-02-13 10:30:00,6.02424,1.73582,6.2693331902,1.01424,0.29582,1.0565,5.01,1.44,5.212839917,1.01424,0.29582,1.0565,1.01424,0.29582,1.0565,0.0,0.0,0.0
2020-02-13 11:00:00,6.268,1.5465,6.455965168,0.708,0.20650000000000002,0.7375,5.5600000000000005,1.34,5.7191957477,0.708,0.20650000000000002,0.7375,0.708,0.20650000000000002,0.7375,0.0,0.0,0.0
2020-02-13 11:30:00,6.09304,1.57172,6.2924907787,0.86304,0.25172,0.899,5.23,1.32,5.3940059325,0.86304,0.25172,0.899,0.86304,0.25172,0.899,0.0,0.0,0.0
2020-02-13 12:00:00,5.40592,1.7825600000000001,5.6922307754,1.34592,0.39256,1.4020000000000001,4.06,1.3900000000000001,4.2913517684,1.34592,0.39256,1.4020000000000001,1.34592,0.39256,1.4020000000000001,0.0,0.0,0.0
2020-02-13 12:30:00,5.12552,1.63536,5.3800889955,1.35552,0.39536000000000004,1.412,3.77,1.24,3.9686899602,1.35552,0.39536000000000004,1.412,1.35552,0.39536000000000004,1.412,0.0,0.0,0.0
2020-02-13 13:00:00,5.01904,1.39222,5.2085544108,1.13904,0.33222,1.1865,3.88,1.06,4.022188459,1.13904,0.33222,1.1865,1.13904,0.33222,1.1865,0.0,0.0,0.0
2020-02-13 13:30:00,5.80128,0.85204,5.8635161635,0.5212800000000001,0.15204,0.543,5.28,0.7000000000000001,5.3261993954,0.5212800000000001,0.32204000000000005,0.6127337105,0.5212800000000001,0.15204,0.543,0.0,0.17,0.17
2020-02-13 14:00:00,6.15472,1.07596,6.2480611553,0.5347200000000001,0.15596000000000002,0.557,5.62,0.92,5.6948046499,0.5347200000000001,0.32596,0.6262390917,0.5347200000000001,0.15596000000000002,0.557,0.0,0.17,0.17
2020-02-13 14:30:00,5.32968,1.62574,5.5721198345000005,1.21968,0.35574000000000006,1.2705,4.11,1.27,4.3017438324,1.21968,0.35574000000000006,1.2705,1.21968,0.35574000000000006,1.2705,0.0,0.0,0.0
2020-02-13 15:00:00,5.75936,1.35148,5.9158030562,0.75936,0.22148,0.791,5.0,1.13,5.126099882,0.75936,0.22148,0.791,0.75936,0.22148,0.791,0.0,0.0,0.0
2020-02-13 15:30:00,5.5328,1.4104,5.7097376472,0.8928,0.2604,0.93,4.64,1.15,4.7803870136,0.8928,0.2604,0.93,0.8928,0.2604,0.93,0.0,0.0,0.0
2020-02-13 16:00:00,6.26864,1.19002,6.3805951956,0.30864,0.09002,0.3215,5.96,1.1,6.0606600301,0.30864,0.09002,0.3215,0.30864,0.09002,0.3215,0.0,0.0,0.0
2020-02-13 16:30:00,6.656,1.068,6.7411393696,0.096,0.028,0.1,6.5600000000000005,1.04,6.6419274311,0.096,0.028,0.1,0.096,0.028,0.1,0.0,0.0,0.0
2020-02-13 17:00:00,6.71176,0.97218,6.7818033184,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.67,0.96,6.7387313346,0.041760000000000005,0.012180000000000002,0.043500000000000004,0.041760000000000005,0.012180000000000002,0.043500000000000004,0.0,0.0,0.0
2020-02-13 17:30:00,3.9796,0.7328,4.0465061473,0.009600000000000001,0.0028,0.01,3.9699999999999998,0.73,4.0365579396,3.3296,0.2828,3.3415882451,0.009600000000000001,0.0028,0.01,3.32,0.28,3.3317863077
2020-02-13 18:00:00,3.33624,0.50182,3.3737695016,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.33,0.5,3.3673283178,3.35624,0.46182000000000006,3.3878643199000003,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.35,0.46,3.3814346068
2020-02-13 18:30:00,3.3024,0.44070000000000004,3.331675592,0.0024000000000000002,0.0007,0.0025,3.3,0.44,3.3292041091,3.3324,0.44070000000000004,3.3614143229,0.0024000000000000002,0.0007,0.0025,3.33,0.44,3.3589432862
2020-02-13 19:00:00,3.17384,0.39112,3.1978485267,0.0038400000000000005,0.0011200000000000001,0.004,3.17,0.39,3.1939004368,3.2138400000000003,0.38112,3.2363590654,0.0038400000000000005,0.0011200000000000001,0.004,3.21,0.38,3.2324139586
2020-02-13 19:30:00,3.05336,0.33098000000000005,3.0712464978,0.00336,0.0009800000000000002,0.0035,3.05,0.33,3.067800515,3.08336,0.33098000000000005,3.1010734674,0.00336,0.0009800000000000002,0.0035,3.08,0.33,3.0976281249
2020-02-13 20:00:00,2.88336,0.27098,2.896065443,0.00336,0.0009800000000000002,0.0035,2.88,0.27,2.8926285624,2.91336,0.26098000000000005,2.9250259913,0.00336,0.0009800000000000002,0.0035,2.91,0.26,2.9215920318
2020-02-13 20:30:00,2.7923999999999998,0.2107,2.8003378814,0.0024000000000000002,0.0007,0.0025,2.79,0.21,2.7978920637,2.8224,0.20070000000000002,2.8295268597,0.0024000000000000002,0.0007,0.0025,2.8200000000000003,0.2,2.8270833026
2020-02-13 21:00:00,2.71096,0.21028000000000002,2.7191031242,0.0009600000000000001,0.00028000000000000003,0.001,2.71,0.21,2.7181243533,2.7409600000000003,0.20028,2.7482674178,0.0009600000000000001,0.00028000000000000003,0.001,2.74,0.2,2.7472895734
2020-02-13 21:30:00,2.62048,0.23014,2.6305664504,0.00048000000000000007,0.00014000000000000001,0.0005,2.62,0.23,2.6300760445,2.65048,0.22014000000000003,2.6596063337,0.00048000000000000007,0.00014000000000000001,0.0005,2.65,0.22,2.6591163946
2020-02-13 22:00:00,2.45,0.19,2.457356303,0.0,0.0,0.0,2.45,0.19,2.457356303,2.48,0.18,2.4865236777,0.0,0.0,0.0,2.48,0.18,2.4865236777
2020-02-13 22:30:00,2.23096,0.17028000000000001,2.2374489491,0.0009600000000000001,0.00028000000000000003,0.001,2.23,0.17,2.2364704335,2.25096,0.16028,2.2566591679,0.0009600000000000001,0.00028000000000000003,0.001,2.25,0.16,2.2556817151
2020-02-13 23:00:00,2.13,0.21,2.1403270778,0.0,0.0,0.0,2.13,0.21,2.1403270778,2.15,0.2,2.1592822882,0.0,0.0,0.0,2.15,0.2,2.1592822882
2020-02-13 23:30:00,2.02,0.25,2.0354115063,0.0,0.0,0.0,2.02,0.25,2.0354115063,2.03,0.1,2.0324615618,0.0,0.0,0.0,2.03,0.1,2.0324615618
2020-02-14 00:00:00,1.92,0.16,1.9266551326,0.0,0.0,0.0,1.92,0.16,1.9266551326,1.94,0.14,1.9450449866000001,0.0,0.0,0.0,1.94,0.14,1.9450449866000001
2020-02-14 00:30:00,2.01,0.15,2.0155892439,0.0,0.0,0.0,2.01,0.15,2.0155892439,2.03,0.15,2.0355343279,0.0,0.0,0.0,2.03,0.15,2.0355343279
2020-02-14 01:00:00,2.34,0.15,2.3448027636,0.0,0.0,0.0,2.34,0.15,2.3448027636,2.37,0.14,2.3741314201,0.0,0.0,0.0,2.37,0.14,2.3741314201
2020-02-14 01:30:00,2.63,0.19,2.6368541863,0.0,0.0,0.0,2.63,0.19,2.6368541863,2.66,0.18,2.6660832695,0.0,0.0,0.0,2.66,0.18,2.6660832695
2020-02-14 02:00:00,2.5700000000000003,0.19,2.5770137757000002,0.0,0.0,0.0,2.5700000000000003,0.19,2.5770137757000002,2.59,0.18,2.5962472918,0.0,0.0,0.0,2.59,0.18,2.5962472918
2020-02-14 02:30:00,2.59,0.21,2.5984995671,0.0,0.0,0.0,2.59,0.21,2.5984995671,2.62,0.2,2.6276224995,0.0,0.0,0.0,2.62,0.2,2.6276224995
2020-02-14 03:00:00,2.56048,0.19014,2.5675301459,0.00048000000000000007,0.00014000000000000001,0.0005,2.56,0.19,2.5670410982,2.58048,0.18014000000000002,2.5867600295,0.00048000000000000007,0.00014000000000000001,0.0005,2.58,0.18,2.5862714475
2020-02-14 03:30:00,2.49,0.19,2.4972384748,0.0,0.0,0.0,2.49,0.19,2.4972384748,2.51,0.18,2.5164459064,0.0,0.0,0.0,2.51,0.18,2.5164459064
2020-02-14 04:00:00,2.42,0.5,2.4711131095,0.0,0.0,0.0,2.42,0.5,2.4711131095,2.36,-0.27,2.375394704,0.0,0.0,0.0,2.36,-0.27,2.375394704
2020-02-14 04:30:00,2.42,0.59,2.4908833774,0.0,0.0,0.0,2.42,0.59,2.4908833774,2.34,-0.33,2.3631546712000002,0.0,0.0,0.0,2.34,-0.33,2.3631546712000002
2020-02-14 05:00:00,2.3824,0.5707,2.4498016756,0.0024000000000000002,0.0007,0.0025,2.38,0.5700000000000001,2.4473046398,2.3024,-0.3493,2.3287456388,0.0024000000000000002,0.0007,0.0025,2.3,-0.35000000000000003,2.3264780248
2020-02-14 05:30:00,2.36336,0.40098000000000006,2.3971348418,0.00336,0.0009800000000000002,0.0035,2.36,0.4,2.3936582881,2.32336,-0.14902,2.3281341564,0.00336,0.0009800000000000002,0.0035,2.32,-0.15,2.3248440808
2020-02-14 06:00:00,2.45288,0.27084,2.4677873895,0.00288,0.00084,0.003,2.45,0.27,2.4648326515,2.46288,0.13084,2.4663529755,0.00288,0.00084,0.003,2.46,0.13,2.4634325645
2020-02-14 06:30:00,2.70432,0.43126000000000003,2.7384907979,0.00432,0.00126,0.0045000000000000005,2.7,0.43,2.7340263349000002,2.70432,0.13126000000000002,2.7075036196,0.00432,0.00126,0.0045000000000000005,2.7,0.13,2.7031278179
2020-02-14 07:00:00,2.96768,0.7022400000000001,3.0496336829,0.007680000000000001,0.0022400000000000002,0.008,2.96,0.7000000000000001,3.0416442922,2.90768,0.08224000000000001,2.908842794,0.007680000000000001,0.0022400000000000002,0.008,2.9,0.08,2.9011032384
2020-02-14 07:30:00,3.24576,0.54168,3.2906496623,0.00576,0.00168,0.006,3.24,0.54,3.2846917664,3.25576,0.45168,3.2869420439,0.00576,0.00168,0.006,3.25,0.45,3.2810059433
2020-02-14 08:00:00,3.46104,0.6907200000000001,3.5292905803,0.07104,0.020720000000000002,0.074,3.39,0.67,3.4555752054,3.48104,0.50072,3.5168679247,0.07104,0.020720000000000002,0.074,3.41,0.48,3.4436172842
2020-02-14 08:30:00,3.5572,0.7646000000000001,3.6384454098,0.1872,0.0546,0.195,3.37,0.71,3.4439802555,3.5972,0.6046,3.6476552743,0.1872,0.0546,0.195,3.41,0.55,3.454070063
2020-02-14 09:00:00,3.5972,0.8021,3.6855409711,0.4872,0.1421,0.5075000000000001,3.11,0.66,3.1792609204,3.6872,0.8221,3.7777363923,0.4872,0.1421,0.5075000000000001,3.2,0.68,3.2714522769
2020-02-14 09:30:00,3.61,0.7525000000000001,3.687594914,0.42,0.12250000000000001,0.4375,3.19,0.63,3.2516149834,3.7,0.7825000000000001,3.7818390037,0.42,0.12250000000000001,0.4375,3.2800000000000002,0.66,3.3457435646
2020-02-14 10:00:00,3.5442400000000003,0.71082,3.6148170424,0.41424000000000005,0.12082000000000001,0.4315,3.13,0.59,3.1851216617,3.65424,0.74082,3.7285767057,0.41424000000000005,0.12082000000000001,0.4315,3.24,0.62,3.2987876561
2020-02-14 10:30:00,3.49768,0.70474,3.567971952,0.42768000000000006,0.12474,0.4455,3.07,0.58,3.1243079234,3.60768,0.72474,3.6797558411,0.42768000000000006,0.12474,0.4455,3.18,0.6000000000000001,3.2361087744
2020-02-14 11:00:00,3.4668,0.7449,3.5459241743,0.4968,0.1449,0.5175000000000001,2.9699999999999998,0.6000000000000001,3.03,3.5768,0.7749,3.6597770765,0.4968,0.1449,0.5175000000000001,3.08,0.63,3.1437716202
2020-02-14 11:30:00,3.38672,1.09946,3.5607140646,1.02672,0.29946,1.0695000000000001,2.36,0.8,2.4919069003,3.54672,0.88946,3.6565505398,1.02672,0.29946,1.0695000000000001,2.52,0.59,2.5881460546
2020-02-14 12:00:00,3.17992,1.19706,3.3977704234,1.66992,0.48706000000000005,1.7395,1.51,0.71,1.668592221,3.41992,1.23706,3.6367802037,1.66992,0.48706000000000005,1.7395,1.75,0.75,1.9039432765000002
2020-02-14 12:30:00,3.08128,0.99704,3.2385761069,1.36128,0.39704000000000006,1.418,1.72,0.6000000000000001,1.8216476059,3.31128,1.06704,3.4789581199,1.36128,0.39704000000000006,1.418,1.9500000000000002,0.67,2.0618923347
2020-02-14 13:00:00,3.20616,1.09638,3.388437848,0.7761600000000001,0.22638000000000003,0.8085,2.43,0.87,2.5810462995,3.25616,0.45638000000000006,3.2879873251,0.7761600000000001,0.22638000000000003,0.8085,2.48,0.23,2.4906424874
2020-02-14 13:30:00,3.30704,1.08872,3.4816411073,0.6470400000000001,0.18872000000000003,0.674,2.66,0.9,2.8081310511,3.30704,0.34872000000000003,3.3253750465,0.6470400000000001,0.18872000000000003,0.674,2.66,0.16,2.6648076854
2020-02-14 14:00:00,3.40288,0.8533400000000001,3.5082447819,0.18288000000000001,0.053340000000000005,0.1905,3.22,0.8,3.3178908963,3.36288,0.37334,3.3835402539,0.18288000000000001,0.053340000000000005,0.1905,3.18,0.32,3.1960600745
2020-02-14 14:30:00,3.33984,0.5741200000000001,3.3888264931,0.21984,0.06412000000000001,0.229,3.12,0.51,3.1614079142,3.39984,0.5841200000000001,3.4496533449,0.21984,0.06412000000000001,0.229,3.18,0.52,3.222235249
2020-02-14 15:00:00,3.29944,0.68442,3.3696787755,0.28944000000000003,0.08442000000000001,0.3015,3.01,0.6000000000000001,3.0692181415,3.33944,0.55442,3.3851500779,0.28944000000000003,0.08442000000000001,0.3015,3.05,0.47000000000000003,3.0860006481
2020-02-14 15:30:00,3.27288,0.53334,3.3160511229000003,0.18288000000000001,0.053340000000000005,0.1905,3.09,0.48,3.1270593215,3.31288,0.49334000000000006,3.3494116274,0.18288000000000001,0.053340000000000005,0.1905,3.13,0.44,3.1607752214
2020-02-14 16:00:00,3.26344,0.45892000000000005,3.2955497569,0.13344,0.03892,0.139,3.13,0.42,3.1580531978,3.31344,0.46892000000000006,3.3464564243,0.13344,0.03892,0.139,3.18,0.43,3.2089406352
2020-02-14 16:30:00,3.24216,0.44438000000000005,3.2724723146,0.15216000000000002,0.04438,0.1585,3.09,0.4,3.1157824058,3.29216,0.45438000000000006,3.3233685697,0.15216000000000002,0.04438,0.1585,3.14,0.41000000000000003,3.1666543859
2020-02-14 17:00:00,3.3252800000000002,0.9390400000000001,3.4553267863,0.06528,0.01904,0.068,3.26,0.92,3.3873293315,3.25528,0.24904,3.2647923058,0.06528,0.01904,0.068,3.19,0.23,3.1982807882
2020-02-14 17:30:00,3.27544,0.48742,3.3115080326,0.02544,0.00742,0.026500000000000003,3.25,0.48,3.2852549368,3.29544,0.41742,3.3217712519,0.02544,0.00742,0.026500000000000003,3.27,0.41000000000000003,3.2956031314
2020-02-14 18:00:00,3.18688,0.36784000000000006,3.2080384038,0.02688,0.007840000000000001,0.028,3.16,0.36,3.1804402211,3.21688,0.35784000000000005,3.2367215512,0.02688,0.007840000000000001,0.028,3.19,0.35000000000000003,3.2091431878
2020-02-14 18:30:00,3.13976,0.39868000000000003,3.1649705528,0.02976,0.00868,0.031,3.11,0.39,3.1343579885,3.16976,0.38868,3.1935013073,0.02976,0.00868,0.031,3.14,0.38,3.1629100525
2020-02-14 19:00:00,3.06928,0.34854,3.0890062884,0.029280000000000004,0.00854,0.030500000000000003,3.04,0.34,3.0589540696,3.09928,0.33854,3.1177148442,0.029280000000000004,0.00854,0.030500000000000003,3.07,0.33,3.0876852171
2020-02-14 19:30:00,2.87976,0.28868000000000005,2.8941931173,0.02976,0.00868,0.031,2.85,0.28,2.8637213552,2.9097600000000003,0.27868000000000004,2.9230747168,0.02976,0.00868,0.031,2.88,0.27,2.8926285624
2020-02-14 20:00:00,2.77928,0.27854,2.7932027943,0.029280000000000004,0.00854,0.030500000000000003,2.75,0.27,2.7632227561000002,2.80928,0.27854,2.8230548436,0.029280000000000004,0.00854,0.030500000000000003,2.7800000000000002,0.27,2.7930807364
2020-02-14 20:30:00,2.7064,0.2277,2.7159617541000003,0.0264,0.0077,0.0275,2.68,0.22,2.6890146894,2.7264,0.2177,2.7350777411,0.0264,0.0077,0.0275,2.7,0.21,2.7081543531000003
2020-02-14 21:00:00,2.60544,0.20742000000000002,2.6136833492,0.02544,0.00742,0.026500000000000003,2.58,0.2,2.587740327,2.63544,0.19742,2.6428239915000002,0.02544,0.00742,0.026500000000000003,2.61,0.19,2.6169065707
2020-02-14 21:30:00,2.48448,0.20714000000000002,2.4931000481,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.46,0.2,2.4681166909,2.51448,0.17714000000000002,2.5207118538,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.49,0.17,2.4957964661
