Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-14 22:00:00,2.3564,0.1777,2.3630908256,0.0264,0.0077,0.0275,2.33,0.17,2.3361934851,2.3864,0.1777,2.3930069473,0.0264,0.0077,0.0275,2.36,0.17,2.3661149592
2020-02-14 22:30:00,2.20592,0.17756000000000002,2.2130545859,0.025920000000000002,0.007560000000000001,0.027,2.18,0.17,2.1866183938,2.22592,0.17756000000000002,2.2329906852,0.025920000000000002,0.007560000000000001,0.027,2.2,0.17,2.2065584062
2020-02-14 23:00:00,2.01496,0.15728,2.0210890134,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.99,0.15,1.9956452591,2.03496,0.15728,2.0410289562,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.01,0.15,2.0155892439
2020-02-14 23:30:00,1.9344800000000002,0.23714000000000002,1.9489608128,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.9100000000000001,0.23,1.9237983262,1.9344800000000002,0.017140000000000002,1.934555931,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.9100000000000001,0.01,1.9100261778
2020-02-15 00:00:00,1.9364,0.4677,1.9920813864,0.0264,0.0077,0.0275,1.9100000000000001,0.46,1.964611921,1.8664,-0.2223,1.8795920435000002,0.0264,0.0077,0.0275,1.8399999999999999,-0.23,1.8543192821
2020-02-15 00:30:00,1.95496,0.14728000000000002,1.9604999362000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.9300000000000002,0.14,1.9350710581000001,1.97496,0.14728000000000002,1.9804439906,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.9500000000000002,0.14,1.9550191815
2020-02-15 01:00:00,2.25448,0.14714000000000002,2.2592764882,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.23,0.14,2.2343902972,2.27448,0.14714000000000002,2.2792344,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.25,0.14,2.2543513479
2020-02-15 01:30:00,2.44688,0.14784,2.451342163,0.02688,0.007840000000000001,0.028,2.42,0.14,2.4240462042,2.47688,0.14784,2.4812882138,0.02688,0.007840000000000001,0.028,2.45,0.14,2.45399674
2020-02-15 02:00:00,2.42784,0.14812,2.4323541272,0.027840000000000004,0.00812,0.029,2.4,0.14,2.4040798656,2.45784,0.14812,2.4622991289,0.027840000000000004,0.00812,0.029,2.43,0.14,2.4340295808
2020-02-15 02:30:00,2.35976,0.14868,2.364439257,0.02976,0.00868,0.031,2.33,0.14,2.3342022192,2.37976,0.14868,2.3844000084,0.02976,0.00868,0.031,2.35,0.14,2.3541665192
2020-02-15 03:00:00,2.35928,0.16854000000000002,2.3652923392,0.029280000000000004,0.00854,0.030500000000000003,2.33,0.16,2.3354871012,2.37928,0.14854,2.3839122152,0.029280000000000004,0.00854,0.030500000000000003,2.35,0.14,2.3541665192
2020-02-15 03:30:00,2.284,0.167,2.2900971595,0.024,0.007,0.025,2.26,0.16,2.2656566377000003,2.314,0.157,2.3193199434,0.024,0.007,0.025,2.29,0.15,2.2949074055
2020-02-15 04:00:00,2.22592,0.26756,2.241942952,0.025920000000000002,0.007560000000000001,0.027,2.2,0.26,2.215310362,2.22592,0.05756000000000001,2.2266640968,0.025920000000000002,0.007560000000000001,0.027,2.2,0.05,2.2005681085
2020-02-15 04:30:00,2.22352,0.56686,2.2946397212000003,0.023520000000000003,0.006860000000000001,0.0245,2.2,0.56,2.2701541798,2.14352,-0.33314000000000005,2.1692533854000002,0.023520000000000003,0.006860000000000001,0.0245,2.12,-0.34,2.1470910554
2020-02-15 05:00:00,2.20448,0.58714,2.2813297547999998,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.18,0.58,2.2558368735,2.12448,-0.31286,2.1473929892,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.1,-0.32,2.1242410409
2020-02-15 05:30:00,2.18304,0.57672,2.2579348086,0.02304,0.00672,0.024,2.16,0.5700000000000001,2.2339427029,2.10304,-0.31328,2.1262458936,0.02304,0.00672,0.024,2.08,-0.32,2.1044714301
2020-02-15 06:00:00,2.18352,0.57686,2.2584346459,0.023520000000000003,0.006860000000000001,0.0245,2.16,0.5700000000000001,2.2339427029,2.10352,-0.31314000000000003,2.1267000376,0.023520000000000003,0.006860000000000001,0.0245,2.08,-0.32,2.1044714301
2020-02-15 06:30:00,2.25304,0.61672,2.335922259,0.02304,0.00672,0.024,2.23,0.61,2.3119256043,2.18304,-0.26328,2.1988587949,0.02304,0.00672,0.024,2.16,-0.27,2.176809592
2020-02-15 07:00:00,2.31304,0.23672,2.3251215882,0.02304,0.00672,0.024,2.29,0.23,2.3015212361,2.33304,0.23672,2.34501855,0.02304,0.00672,0.024,2.31,0.23,2.321421978
2020-02-15 07:30:00,2.5364,0.3977,2.5673897737,0.0264,0.0077,0.0275,2.51,0.39,2.5401181075,2.5364,0.1777,2.5426172048,0.0264,0.0077,0.0275,2.51,0.17,2.5157503851
2020-02-15 08:00:00,2.53656,0.34358000000000005,2.5597233933,0.046560000000000004,0.013580000000000002,0.0485,2.49,0.33,2.5117722827,2.56656,0.33358000000000004,2.5881471848,0.046560000000000004,0.013580000000000002,0.0485,2.52,0.32,2.5402362095
2020-02-15 08:30:00,2.68856,0.45708000000000004,2.7271371436000003,0.05856000000000001,0.01708,0.061,2.63,0.44,2.6665520809,2.71856,0.45708000000000004,2.7567173595,0.05856000000000001,0.01708,0.061,2.66,0.44,2.6961453967
2020-02-15 09:00:00,2.674,0.42450000000000004,2.7074852262,0.084,0.0245,0.08750000000000001,2.59,0.4,2.6207060117000003,2.714,0.42450000000000004,2.7469976793,0.084,0.0245,0.08750000000000001,2.63,0.4,2.6602443497
2020-02-15 09:30:00,2.70288,0.47584000000000004,2.7444460279,0.12288000000000002,0.035840000000000004,0.128,2.58,0.44,2.6172504656999998,2.71288,0.28584000000000004,2.7278970655,0.12288000000000002,0.035840000000000004,0.128,2.59,0.25,2.6020376631
2020-02-15 10:00:00,2.68872,0.37046,2.7141215614,0.13872,0.04046,0.14450000000000002,2.55,0.33,2.5712642805,2.72872,0.37046,2.7537526123,0.13872,0.04046,0.14450000000000002,2.59,0.33,2.6109385286
2020-02-15 10:30:00,2.70928,0.39104000000000005,2.7373546354,0.20928000000000002,0.061040000000000004,0.218,2.5,0.33,2.521685944,2.75928,0.39104000000000005,2.7868509827,0.20928000000000002,0.061040000000000004,0.218,2.55,0.33,2.5712642805
2020-02-15 11:00:00,2.6952,0.3411,2.7166987779,0.1752,0.0511,0.1825,2.52,0.29,2.5366316248,2.7352,0.3411,2.7563868107,0.1752,0.0511,0.1825,2.56,0.29,2.5763734201
2020-02-15 11:30:00,2.6875999999999998,0.3518,2.7105270705,0.1776,0.051800000000000006,0.185,2.51,0.30000000000000004,2.5278647116,2.7276,0.3618,2.7514906869,0.1776,0.051800000000000006,0.185,2.55,0.31,2.5687740267
2020-02-15 12:00:00,2.6330400000000003,0.33922,2.6548012826000003,0.20304000000000003,0.05922,0.21150000000000002,2.43,0.28,2.4460784942,2.68304,0.33922,2.7043989813,0.20304000000000003,0.05922,0.21150000000000002,2.48,0.28,2.4957563984
2020-02-15 12:30:00,2.62584,0.31462,2.6446212300000003,0.25584,0.07462,0.2665,2.37,0.24,2.3821209037,2.67584,0.32462,2.6954587457,0.25584,0.07462,0.2665,2.42,0.25,2.432878953
2020-02-15 13:00:00,2.53064,0.34602000000000005,2.5541864948,0.26064000000000004,0.07602,0.2715,2.27,0.27,2.2860008749,2.57064,0.35602,2.5951763428,0.26064000000000004,0.07602,0.2715,2.31,0.28,2.3269078194
2020-02-15 13:30:00,2.60984,0.52412,2.6619478958,0.21984,0.06412000000000001,0.229,2.39,0.46,2.4338652387,2.59984,0.10412,2.6019240957000003,0.21984,0.06412000000000001,0.229,2.38,0.04,2.3803361107
2020-02-15 14:00:00,2.68352,0.7468600000000001,2.7855124214,0.26352000000000003,0.07686000000000001,0.2745,2.42,0.67,2.5110356429,2.62352,-0.15314000000000003,2.6279857401,0.26352000000000003,0.07686000000000001,0.2745,2.36,-0.23,2.3711811403
2020-02-15 14:30:00,2.67432,0.7062600000000001,2.7660062636,0.12432000000000001,0.03626,0.1295,2.55,0.67,2.6365507771,2.60432,-0.19374000000000002,2.611516389,0.12432000000000001,0.03626,0.1295,2.48,-0.23,2.4906424874
2020-02-15 15:00:00,2.6508000000000003,0.6194000000000001,2.7222044376,0.1008,0.029400000000000003,0.105,2.55,0.59,2.6173650873,2.5907999999999998,-0.1306,2.5940896284,0.1008,0.029400000000000003,0.105,2.49,-0.16,2.4951352669
2020-02-15 15:30:00,2.6205600000000002,0.25808000000000003,2.633237551,0.13056,0.03808,0.136,2.49,0.22,2.499699982,2.65056,0.25808000000000003,2.6630947411,0.13056,0.03808,0.136,2.52,0.22,2.5295849462
2020-02-15 16:00:00,2.63496,0.31228,2.6534002713,0.14496,0.042280000000000005,0.151,2.49,0.27,2.5045957758,2.66496,0.31228,2.683194104,0.14496,0.042280000000000005,0.151,2.52,0.27,2.5344230113
2020-02-15 16:30:00,2.70744,0.33842000000000005,2.7285086494,0.09744000000000001,0.02842,0.1015,2.61,0.31,2.6283454872,2.7374400000000003,0.33842000000000005,2.7582795090000003,0.09744000000000001,0.02842,0.1015,2.64,0.31,2.6581384464
2020-02-15 17:00:00,2.77288,0.47834000000000004,2.8138359316,0.06288,0.018340000000000002,0.0655,2.71,0.46,2.7487633583,2.76288,0.19834000000000002,2.769990009,0.06288,0.018340000000000002,0.0655,2.7,0.18,2.7059933481
2020-02-15 17:30:00,2.87376,0.33568000000000003,2.8932987402,0.05376,0.015680000000000003,0.056,2.8200000000000003,0.32,2.8380979546000003,2.90376,0.32568,2.9219667349,0.05376,0.015680000000000003,0.056,2.85,0.31,2.8668100739
2020-02-15 18:00:00,2.92376,0.33568000000000003,2.9429668024,0.05376,0.015680000000000003,0.056,2.87,0.32,2.887784618,2.94376,0.32568,2.9617208511,0.05376,0.015680000000000003,0.056,2.89,0.31,2.9065787448
2020-02-15 18:30:00,2.86376,0.35568000000000005,2.8857632613,0.05376,0.015680000000000003,0.056,2.81,0.34,2.8304946564,2.8937600000000003,0.34568000000000004,2.9143338175,0.05376,0.015680000000000003,0.056,2.84,0.33,2.8591082526
2020-02-15 19:00:00,2.7737600000000002,0.32568,2.7928143512,0.05376,0.015680000000000003,0.056,2.7199999999999998,0.31,2.7376084453000002,2.79376,0.31568,2.8115385112,0.05376,0.015680000000000003,0.056,2.74,0.30000000000000004,2.7563744303
2020-02-15 19:30:00,2.65328,0.32554000000000005,2.6731762101000003,0.05328,0.015540000000000002,0.0555,2.6,0.31,2.6184155514,2.67328,0.31554000000000004,2.6918379316000003,0.05328,0.015540000000000002,0.0555,2.62,0.30000000000000004,2.6371196408
2020-02-15 20:00:00,2.54376,0.49568000000000006,2.5916044450999998,0.05376,0.015680000000000003,0.056,2.49,0.48,2.5358430551,2.51376,0.09568,2.5155802512000003,0.05376,0.015680000000000003,0.056,2.46,0.08,2.4613004693000002
2020-02-15 20:30:00,2.56232,0.6652600000000001,2.6472730592,0.052320000000000005,0.015260000000000001,0.0545,2.51,0.65,2.5927977168,2.48232,-0.17474,2.4884627082,0.052320000000000005,0.015260000000000001,0.0545,2.43,-0.19,2.4374166651999998
2020-02-15 21:00:00,2.48232,0.51526,2.5352328197,0.052320000000000005,0.015260000000000001,0.0545,2.43,0.5,2.4809070922,2.44232,-0.07474,2.4434633310000002,0.052320000000000005,0.015260000000000001,0.0545,2.39,-0.09,2.3916939604
2020-02-15 21:30:00,2.32136,0.23498000000000002,2.3332226319,0.05136,0.014980000000000002,0.053500000000000006,2.27,0.22,2.2806358762,2.35136,0.22498,2.3620986114,0.05136,0.014980000000000002,0.053500000000000006,2.3,0.21,2.309567059
2020-02-15 22:00:00,2.2204,0.1947,2.2289199739,0.0504,0.014700000000000001,0.052500000000000005,2.17,0.18,2.1774526401,2.2404,0.1847,2.2480005004,0.0504,0.014700000000000001,0.052500000000000005,2.19,0.17,2.1965882636
2020-02-15 22:30:00,2.09656,0.19358,2.1054778674,0.046560000000000004,0.013580000000000002,0.0485,2.05,0.18,2.0578872661,2.11656,0.18358000000000002,2.1245064956,0.046560000000000004,0.013580000000000002,0.0485,2.07,0.17,2.0769689454
2020-02-15 23:00:00,1.97832,0.16826000000000002,1.9854625280000002,0.02832,0.00826,0.029500000000000002,1.9500000000000002,0.16,1.9565530915,1.99832,0.16826000000000002,2.005391296,0.02832,0.00826,0.029500000000000002,1.97,0.16,1.9764867821
2020-02-15 23:30:00,1.88128,0.17204000000000003,1.8891300114,0.041280000000000004,0.01204,0.043000000000000003,1.8399999999999999,0.16,1.8469434209000002,1.90128,0.17204000000000003,1.9090477731000002,0.041280000000000004,0.01204,0.043000000000000003,1.8599999999999999,0.16,1.8668690366
2020-02-16 00:00:00,1.82176,0.16218000000000002,1.8289646935000001,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.78,0.15,1.7863090438,1.83176,0.15218,1.8380705781,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.79,0.14,1.7954665132
2020-02-16 00:30:00,1.95944,0.16442,1.9663262826999999,0.049440000000000005,0.01442,0.051500000000000004,1.9100000000000001,0.15,1.9158809984,1.97944,0.15442,1.9854541672,0.049440000000000005,0.01442,0.051500000000000004,1.9300000000000002,0.14,1.9350710581000001
2020-02-16 01:00:00,2.2104,0.1647,2.2165275207,0.0504,0.014700000000000001,0.052500000000000005,2.16,0.15,2.1652020691000002,2.2304,0.1547,2.2357585402,0.0504,0.014700000000000001,0.052500000000000005,2.18,0.14,2.1844907873
2020-02-16 01:30:00,2.42848,0.18414000000000003,2.435451221,0.04848,0.014140000000000002,0.0505,2.38,0.17,2.3860637041,2.44848,0.18414000000000003,2.4553944388,0.04848,0.014140000000000002,0.0505,2.4,0.17,2.4060133
2020-02-16 02:00:00,2.41464,0.22302000000000002,2.4249173697,0.044640000000000006,0.01302,0.0465,2.37,0.21,2.3792856071,2.43464,0.21302000000000001,2.4439413761,0.044640000000000006,0.01302,0.0465,2.39,0.2,2.3983536020000003
2020-02-16 02:30:00,2.38704,0.27372,2.402682376,0.047040000000000005,0.013720000000000001,0.049,2.34,0.26,2.3544001359,2.39704,0.15372000000000002,2.4019639048,0.047040000000000005,0.013720000000000001,0.049,2.35,0.14,2.3541665192
2020-02-16 03:00:00,2.32464,0.20302,2.3334884294,0.044640000000000006,0.01302,0.0465,2.2800000000000002,0.19,2.28790297,2.34464,0.19302000000000002,2.3525716673,0.044640000000000006,0.01302,0.0465,2.3,0.18,2.3070327263
2020-02-16 03:30:00,2.2312,0.1991,2.2400656798,0.031200000000000002,0.0091,0.0325,2.2,0.19,2.2081893035,2.2512,0.18910000000000002,2.2591282057,0.031200000000000002,0.0091,0.0325,2.22,0.18,2.2272853432
2020-02-16 04:00:00,2.1708,0.23190000000000002,2.1831514492,0.0408,0.0119,0.0425,2.13,0.22,2.1413313616,2.1908,0.22190000000000001,2.2020091394,0.0408,0.0119,0.0425,2.15,0.21,2.1602314691
2020-02-16 04:30:00,2.13416,0.21288,2.1447509879,0.044160000000000005,0.01288,0.046,2.09,0.2,2.0995475703,2.15416,0.20288,2.1636925844,0.044160000000000005,0.01288,0.046,2.11,0.19,2.1185372312
2020-02-16 05:00:00,2.1132,0.2326,2.1259626055,0.0432,0.0126,0.045,2.07,0.22,2.081657993,2.1332,0.2326,2.1458436569,0.0432,0.0126,0.045,2.09,0.22,2.1015470492
2020-02-16 05:30:00,2.12608,0.25344,2.1411324107,0.04608,0.01344,0.048,2.08,0.24,2.0938003725,2.14608,0.24344000000000002,2.1598431425,0.04608,0.01344,0.048,2.1,0.23,2.1125576915
2020-02-16 06:00:00,2.108,0.234,2.1209479013,0.048,0.014,0.05,2.06,0.22,2.071714266,2.128,0.224,2.1397569955,0.048,0.014,0.05,2.08,0.21,2.0905740838
2020-02-16 06:30:00,2.20848,0.26414000000000004,2.2242198295,0.04848,0.014140000000000002,0.0505,2.16,0.25,2.1744194628,2.2284800000000002,0.25414000000000003,2.242924486,0.04848,0.014140000000000002,0.0505,2.18,0.24,2.1931712199
2020-02-16 07:00:00,2.29752,0.31386000000000003,2.3188588249,0.04752000000000001,0.01386,0.0495,2.25,0.30000000000000004,2.2699118926,2.31752,0.30386,2.337355311,0.04752000000000001,0.01386,0.0495,2.27,0.29,2.2884492566
2020-02-16 07:30:00,2.3932,0.3126,2.4135295731,0.0432,0.0126,0.045,2.35,0.30000000000000004,2.3690715481,2.4232,0.30260000000000004,2.4420206797,0.0432,0.0126,0.045,2.38,0.29,2.3976029696
2020-02-16 08:00:00,2.42224,0.40232,2.4554241996,0.04224000000000001,0.012320000000000001,0.044,2.38,0.39,2.4117421089,2.44224,0.34232,2.4661141904,0.04224000000000001,0.012320000000000001,0.044,2.4,0.33,2.422581268
2020-02-16 08:30:00,2.51952,0.47486000000000006,2.563878517,0.11952000000000002,0.03486,0.1245,2.4,0.44,2.44,2.53952,0.41486,2.5731829803,0.11952000000000002,0.03486,0.1245,2.42,0.38,2.4496530367
2020-02-16 09:00:00,2.5446400000000002,0.48802000000000006,2.5910145214,0.16464,0.04802000000000001,0.1715,2.38,0.44,2.4203305559,2.55464,0.40802000000000005,2.5870187185,0.16464,0.04802000000000001,0.1715,2.39,0.36,2.4169609016
2020-02-16 09:30:00,2.56776,0.41518000000000005,2.601108581,0.25776000000000004,0.07518000000000001,0.2685,2.31,0.34,2.3348875776,2.60776,0.41518000000000005,2.6406034632,0.25776000000000004,0.07518000000000001,0.2685,2.35,0.34,2.3744683615
2020-02-16 10:00:00,2.62256,0.38658000000000003,2.6508989136,0.26256,0.07658000000000001,0.2735,2.36,0.31,2.3802730936,2.66256,0.38658000000000003,2.6904776248999998,0.26256,0.07658000000000001,0.2735,2.4,0.31,2.4199380157
2020-02-16 10:30:00,2.71048,0.37264,2.7359755847000002,0.18048,0.052640000000000006,0.188,2.5300000000000002,0.32,2.5501568579000002,2.75048,0.37264,2.7756081856,0.18048,0.052640000000000006,0.188,2.5700000000000003,0.32,2.5898455552
2020-02-16 11:00:00,2.7688,0.3634,2.792545971,0.14880000000000002,0.0434,0.155,2.62,0.32,2.6394696437,2.8088,0.3634,2.8322106207,0.14880000000000002,0.0434,0.155,2.66,0.32,2.6791789787
2020-02-16 11:30:00,2.7698400000000003,0.36662000000000006,2.7939978257,0.15984,0.04662,0.1665,2.61,0.32,2.6295436866,2.8098400000000003,0.36662000000000006,2.8336568335,0.15984,0.04662,0.1665,2.65,0.32,2.6692508312000003
2020-02-16 12:00:00,2.75552,0.34036000000000005,2.7764609488,0.27552000000000004,0.08036,0.28700000000000003,2.48,0.26,2.493591787,2.8155200000000002,0.35036,2.8372354502,0.27552000000000004,0.08036,0.28700000000000003,2.54,0.27,2.554310083
2020-02-16 12:30:00,2.7134400000000003,0.31642000000000003,2.7318269070000003,0.19344000000000003,0.056420000000000005,0.2015,2.52,0.26,2.5333771926,2.7534400000000003,0.32642000000000004,2.7727210191,0.19344000000000003,0.056420000000000005,0.2015,2.56,0.27,2.5741989045
2020-02-16 13:00:00,2.7542400000000002,0.32082000000000005,2.7728619601,0.17424,0.050820000000000004,0.18150000000000002,2.58,0.27,2.5940894356,2.7942400000000003,0.32082000000000005,2.8125971361,0.17424,0.050820000000000004,0.18150000000000002,2.62,0.27,2.6338754716
2020-02-16 13:30:00,2.8444000000000003,0.3392,2.8645537173999998,0.13440000000000002,0.0392,0.14,2.71,0.30000000000000004,2.7265546024000002,2.8844000000000003,0.3292,2.9031252126,0.13440000000000002,0.0392,0.14,2.75,0.29,2.7652486326
2020-02-16 14:00:00,2.8217600000000003,0.46468000000000004,2.8597652002,0.22176,0.06468,0.231,2.6,0.4,2.6305892876,2.85176,0.19468000000000002,2.8583973482,0.22176,0.06468,0.231,2.63,0.13,2.6332109676
2020-02-16 14:30:00,2.61032,0.56676,2.6711397193,0.8803200000000001,0.25676000000000004,0.917,1.73,0.31,1.7575551200000001,2.7103200000000003,0.57676,2.7710082281,0.8803200000000001,0.25676000000000004,0.917,1.83,0.32,1.8577674774
2020-02-16 15:00:00,2.52816,0.58738,2.5954976883,0.84816,0.24738000000000002,0.8835000000000001,1.6800000000000002,0.34,1.7140595089000001,2.67816,0.62738,2.7506629474,0.84816,0.24738000000000002,0.8835000000000001,1.83,0.38,1.8690371853
2020-02-16 15:30:00,2.68848,0.46164000000000005,2.7278262775,0.34848,0.10164000000000001,0.363,2.34,0.36,2.3675303588,2.71848,0.21164000000000002,2.7267058881,0.34848,0.10164000000000001,0.363,2.37,0.11,2.3725513693
2020-02-16 16:00:00,2.72064,0.9160200000000001,2.8707097816,0.7406400000000001,0.21602000000000002,0.7715000000000001,1.98,0.7000000000000001,2.1000952359,2.72064,0.13602,2.7240380779,0.7406400000000001,0.21602000000000002,0.7715000000000001,1.98,-0.08,1.9816155026
2020-02-16 16:30:00,2.7628,0.46040000000000003,2.8008984273,0.4128,0.12040000000000001,0.43,2.35,0.34,2.3744683615,2.8327999999999998,0.48040000000000005,2.8732455516,0.4128,0.12040000000000001,0.43,2.42,0.36,2.4466303358
2020-02-16 17:00:00,2.7817600000000002,0.37718,2.8072145358,0.16176000000000001,0.04718000000000001,0.1685,2.62,0.33,2.6407006645999997,2.8217600000000003,0.37718,2.8468569072000003,0.16176000000000001,0.04718000000000001,0.1685,2.66,0.33,2.6803917624
2020-02-16 17:30:00,2.87384,0.38862,2.8999968707,0.06384000000000001,0.01862,0.0665,2.81,0.37,2.8342547521,2.90384,0.38862,2.9297290404,0.06384000000000001,0.01862,0.0665,2.84,0.37,2.8640006983
2020-02-16 18:00:00,2.9589600000000003,0.37428000000000006,2.9825374767,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.91,0.36,2.9321834868,2.98896,0.37428000000000006,3.012302674,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.94,0.36,2.9619588113
2020-02-16 18:30:00,2.8746400000000003,0.32302000000000003,2.8927317625,0.044640000000000006,0.01302,0.0465,2.83,0.31,2.8469281691,2.90464,0.31302,2.9214576926999998,0.044640000000000006,0.01302,0.0465,2.86,0.30000000000000004,2.8756912213
2020-02-16 19:00:00,2.81088,0.39484,2.8384758234,0.05088,0.01484,0.053,2.76,0.38,2.7860366114,2.81088,0.19484,2.8176247089,0.05088,0.01484,0.053,2.76,0.18,2.7658633372
2020-02-16 19:30:00,2.70184,0.29512000000000005,2.7179100795,0.051840000000000004,0.015120000000000001,0.054,2.65,0.28,2.6647513955,2.7218400000000003,0.28512000000000004,2.7367327966,0.051840000000000004,0.015120000000000001,0.054,2.67,0.27,2.6836169622
2020-02-16 20:00:00,2.66136,0.43498000000000003,2.6966728852,0.05136,0.014980000000000002,0.053500000000000006,2.61,0.42,2.643577122,2.65136,0.11498000000000001,2.6538519646000003,0.05136,0.014980000000000002,0.053500000000000006,2.6,0.1,2.6019223663
2020-02-16 20:30:00,2.60232,0.5452600000000001,2.6588301657,0.052320000000000005,0.015260000000000001,0.0545,2.55,0.53,2.6044961125,2.55232,-0.08474000000000001,2.553726346,0.052320000000000005,0.015260000000000001,0.0545,2.5,-0.1,2.5019992006000003
2020-02-16 21:00:00,2.49944,0.23442000000000002,2.5104089408,0.049440000000000005,0.01442,0.051500000000000004,2.45,0.22,2.4598577195,2.52944,0.22442,2.5393761143,0.049440000000000005,0.01442,0.051500000000000004,2.48,0.21,2.4888752480000003
2020-02-16 21:30:00,2.44896,0.24428000000000002,2.4611131221,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.4,0.23,2.410995645,2.46896,0.23428000000000002,2.4800505237,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.42,0.22,2.4299794238
2020-02-16 22:00:00,2.32328,0.19554000000000002,2.3314943384,0.05328,0.015540000000000002,0.0555,2.27,0.18,2.2771253808,2.34328,0.18554,2.3506140155,0.05328,0.015540000000000002,0.0555,2.29,0.17,2.2963013739
2020-02-16 22:30:00,2.1404,0.17470000000000002,2.1475176949,0.0504,0.014700000000000001,0.052500000000000005,2.09,0.16,2.0961154548,2.1604,0.1647,2.1666689295,0.0504,0.014700000000000001,0.052500000000000005,2.11,0.15,2.1153250341
2020-02-16 23:00:00,2.0404,0.1947,2.0496683268,0.0504,0.014700000000000001,0.052500000000000005,1.99,0.18,1.9981241203,2.0604,0.1847,2.0686619468,0.0504,0.014700000000000001,0.052500000000000005,2.01,0.17,2.0171762442
2020-02-16 23:30:00,1.9189600000000002,0.19428,1.9287696078,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.87,0.18,1.8786431274000002,1.92896,0.18428000000000003,1.9377424493,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.88,0.17,1.8876705221
2020-02-17 00:00:00,1.8713600000000001,0.19498000000000001,1.8814902205,0.05136,0.014980000000000002,0.053500000000000006,1.82,0.18,1.8288794383,1.88136,0.18498,1.8904319744,0.05136,0.014980000000000002,0.053500000000000006,1.83,0.17,1.8378792125999999
2020-02-17 00:30:00,1.9832800000000002,0.16554000000000002,1.9901766378999999,0.05328,0.015540000000000002,0.0555,1.9300000000000002,0.15,1.9358202396,2.00328,0.16554000000000002,2.0101080195,0.05328,0.015540000000000002,0.0555,1.9500000000000002,0.15,1.9557607216
2020-02-17 01:00:00,2.2428,0.1554,2.2481772617,0.0528,0.0154,0.055,2.19,0.14,2.1944703233,2.2628,0.1554,2.2681298464,0.0528,0.0154,0.055,2.21,0.14,2.2144299492
2020-02-17 01:30:00,2.48376,0.15568,2.4886341636,0.05376,0.015680000000000003,0.056,2.43,0.14,2.4340295808,2.50376,0.15568,2.5085953041,0.05376,0.015680000000000003,0.056,2.45,0.14,2.45399674
2020-02-17 02:00:00,2.4523200000000003,0.15526,2.4572299546,0.052320000000000005,0.015260000000000001,0.0545,2.4,0.14,2.4040798656,2.48232,0.15526,2.487170732,0.052320000000000005,0.015260000000000001,0.0545,2.43,0.14,2.4340295808
2020-02-17 02:30:00,2.39752,0.15386000000000002,2.402451883,0.04752000000000001,0.01386,0.0495,2.35,0.14,2.3541665192,2.41752,0.15386000000000002,2.4224111645,0.04752000000000001,0.01386,0.0495,2.37,0.14,2.3741314201
2020-02-17 03:00:00,2.36992,0.15456,2.3749546522,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.32,0.14,2.3242202994,2.39992,0.15456,2.4048918479,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.35,0.14,2.3541665192
2020-02-17 03:30:00,2.338,0.154,2.343066367,0.048,0.014,0.05,2.29,0.14,2.2942754848,2.358,0.154,2.363023487,0.048,0.014,0.05,2.31,0.14,2.3142385357
2020-02-17 04:00:00,2.3075200000000002,0.16386,2.31333064,0.04752000000000001,0.01386,0.0495,2.26,0.15,2.264972406,2.32752,0.15386000000000002,2.3325998907,0.04752000000000001,0.01386,0.0495,2.2800000000000002,0.14,2.2842942017
2020-02-17 04:30:00,2.278,0.164,2.2838957945000002,0.048,0.014,0.05,2.23,0.15,2.2350391495,2.308,0.154,2.3131320758,0.048,0.014,0.05,2.26,0.14,2.2643321311
2020-02-17 05:00:00,2.24896,0.18428000000000003,2.2564973299,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.2,0.17,2.2065584062,2.26896,0.17428000000000002,2.2756434255,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.22,0.16,2.2257582977
2020-02-17 05:30:00,2.29608,0.20344,2.3050750964,0.04608,0.01344,0.048,2.25,0.19,2.2580079716,2.31608,0.18344000000000002,2.3233331229,0.04608,0.01344,0.048,2.27,0.17,2.2763567383
2020-02-17 06:00:00,2.39704,0.22372000000000003,2.4074574555,0.047040000000000005,0.013720000000000001,0.049,2.35,0.21,2.3593643212,2.41704,0.21372000000000002,2.4264703996,0.047040000000000005,0.013720000000000001,0.049,2.37,0.2,2.3784238478
2020-02-17 06:30:00,2.61368,0.35274000000000005,2.6373753335,0.043680000000000004,0.012740000000000001,0.0455,2.5700000000000003,0.34,2.5923927172,2.63368,0.28274000000000005,2.6488133663999998,0.043680000000000004,0.012740000000000001,0.0455,2.59,0.27,2.60403533
2020-02-17 07:00:00,2.8332,0.3826,2.8589167529,0.0432,0.0126,0.045,2.79,0.37,2.8144271175,2.8532,0.37260000000000004,2.8774261067999998,0.0432,0.0126,0.045,2.81,0.36,2.8329666428999998
2020-02-17 07:30:00,3.31512,0.70316,3.3888721723,0.04512,0.013160000000000002,0.047,3.27,0.6900000000000001,3.342005386,3.34512,0.70316,3.4182249487,0.04512,0.013160000000000002,0.047,3.3,0.6900000000000001,3.3713647088
2020-02-17 08:00:00,3.5975200000000003,0.9313600000000001,3.7161245404,0.10752,0.031360000000000006,0.112,3.49,0.9,3.6041781310000003,3.62752,0.8413600000000001,3.7238136366,0.10752,0.031360000000000006,0.112,3.52,0.81,3.6119939092
2020-02-17 08:30:00,3.80568,1.05124,3.948202857,0.17568,0.05124,0.183,3.63,1.0,3.7652224370000003,3.84568,0.9612400000000001,3.963992558,0.17568,0.05124,0.183,3.67,0.91,3.781137395
2020-02-17 09:00:00,3.87088,0.9948400000000001,3.9966759438,0.29088,0.08484000000000001,0.303,3.58,0.91,3.6938462339,3.97088,1.02484,4.1009980493,0.29088,0.08484000000000001,0.303,3.68,0.9400000000000001,3.798157448
2020-02-17 09:30:00,3.8156,0.9508000000000001,3.9322797459,0.3456,0.1008,0.36,3.47,0.85,3.5725900968,3.9156,0.9708,4.0341512118,0.3456,0.1008,0.36,3.5700000000000003,0.87,3.674479555
2020-02-17 10:00:00,3.69024,1.09132,3.8482269424,0.6902400000000001,0.20132000000000003,0.719,3.0,0.89,3.1292331329,3.83024,1.13132,3.9938231558,0.6902400000000001,0.20132000000000003,0.719,3.14,0.93,3.2748282398
2020-02-17 10:30:00,3.4798400000000003,1.52912,3.8009859773,1.77984,0.51912,1.854,1.7000000000000002,1.01,1.9773972793,3.75984,1.6191200000000001,4.0936470781,1.77984,0.51912,1.854,1.98,1.1,2.265038631
2020-02-17 11:00:00,3.3719200000000003,1.60806,3.7357330538999998,1.9819200000000001,0.57806,2.0645,1.3900000000000001,1.03,1.7300289014999999,3.69192,1.71806,4.0721006188,1.9819200000000001,0.57806,2.0645,1.71,1.1400000000000001,2.055164227
2020-02-17 11:30:00,3.4008000000000003,1.6543999999999999,3.7818619753,2.1408,0.6244000000000001,2.23,1.26,1.03,1.6274212731,3.7408,1.7744,4.1402995061,2.1408,0.6244000000000001,2.23,1.6,1.15,1.9704060495000002
2020-02-17 12:00:00,3.42088,1.51734,3.7422908292,1.67088,0.48734000000000005,1.7405,1.75,1.03,2.0306156702,3.73088,1.63734,4.0743524455,1.67088,0.48734000000000005,1.7405,2.06,1.15,2.359258358
2020-02-17 12:30:00,3.5655200000000002,1.3553600000000001,3.8144375208,1.11552,0.32536000000000004,1.162,2.45,1.03,2.6577057775,3.82552,1.31536,4.0453399363,1.11552,0.32536000000000004,1.162,2.71,0.99,2.8851689725
2020-02-17 13:00:00,3.45776,1.53518,3.783236954,1.45776,0.42518000000000006,1.5185,2.0,1.11,2.2873784121,3.59776,1.30518,3.8271885046,1.45776,0.42518000000000006,1.5185,2.14,0.88,2.3138712151
2020-02-17 13:30:00,3.31896,1.3742800000000002,3.5922334278,1.72896,0.5042800000000001,1.8010000000000002,1.5899999999999999,0.87,1.812456896,3.53896,1.43428,3.8185595452000003,1.72896,0.5042800000000001,1.8010000000000002,1.81,0.93,2.0349447167
2020-02-17 14:00:00,3.3476,1.1368,3.5353557105,0.7776000000000001,0.2268,0.81,2.5700000000000003,0.91,2.7263528752,3.3776,0.7368,3.4570299391,0.7776000000000001,0.2268,0.81,2.6,0.51,2.6495471311000003
2020-02-17 14:30:00,3.26152,1.47586,3.5798988044,1.15152,0.33586000000000005,1.1995,2.11,1.1400000000000001,2.39827021,3.28152,0.6458600000000001,3.3444743458,1.15152,0.33586000000000005,1.1995,2.13,0.31,2.1524404754
2020-02-17 15:00:00,3.0872,1.0921,3.274673457,1.4472,0.42210000000000003,1.5075,1.6400000000000001,0.67,1.7715812146,3.2972,1.1621,3.4959983195,1.4472,0.42210000000000003,1.5075,1.85,0.74,1.9925109786
2020-02-17 15:30:00,3.19176,0.96718,3.3350815657,1.12176,0.32718,1.1685,2.07,0.64,2.1666794871,3.31176,1.00718,3.4615265202,1.12176,0.32718,1.1685,2.19,0.68,2.2931419494
2020-02-17 16:00:00,3.23912,0.65766,3.3052102883,0.36912,0.10766,0.3845,2.87,0.55,2.9222251796,3.30912,0.66766,3.3758028749,0.36912,0.10766,0.3845,2.94,0.56,2.9928581657
2020-02-17 16:30:00,3.18576,0.61668,3.2448976871,0.36576000000000003,0.10668000000000001,0.381,2.8200000000000003,0.51,2.8657459762,3.26576,0.63668,3.3272435739,0.36576000000000003,0.10668000000000001,0.381,2.9,0.53,2.9480332427000002
2020-02-17 17:00:00,3.28696,0.5082800000000001,3.326026849,0.09696,0.028280000000000003,0.101,3.19,0.48,3.2259107241000002,3.31696,0.5082800000000001,3.3556776067,0.09696,0.028280000000000003,0.101,3.22,0.48,3.2555798255
2020-02-17 17:30:00,3.32712,0.49666000000000005,3.3639855306,0.057120000000000004,0.01666,0.059500000000000004,3.27,0.48,3.3050416034,3.36712,0.49666000000000005,3.4035522987,0.057120000000000004,0.01666,0.059500000000000004,3.31,0.48,3.3446225497
2020-02-17 18:00:00,3.38272,0.47246000000000005,3.4155545743,0.04272,0.01246,0.044500000000000005,3.34,0.46,3.3715278436,3.42272,0.47246000000000005,3.4551744746,0.04272,0.01246,0.044500000000000005,3.38,0.46,3.4111581611
2020-02-17 18:30:00,3.40896,0.47428000000000003,3.441794561,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.36,0.46,3.3913419173,3.44896,0.47428000000000003,3.4814173263,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.4,0.46,3.4309765374
2020-02-17 19:00:00,3.25088,0.47484000000000004,3.2853757472,0.05088,0.01484,0.053,3.2,0.46,3.2328934409,3.28088,0.47484000000000004,3.3150635891,0.05088,0.01484,0.053,3.23,0.46,3.2625909949
2020-02-17 19:30:00,3.118,0.404,3.1440642487,0.048,0.014,0.05,3.07,0.39,3.0946728422,3.148,0.404,3.1738178902,0.048,0.014,0.05,3.1,0.39,3.1244359491
2020-02-17 20:00:00,2.99328,0.48554,3.0324040381,0.05328,0.015540000000000002,0.0555,2.94,0.47000000000000003,2.9773310196000002,2.99328,0.25554000000000004,3.0041680795,0.05328,0.015540000000000002,0.0555,2.94,0.24,2.9497796528
2020-02-17 20:30:00,2.99088,0.73484,3.0798300278,0.05088,0.01484,0.053,2.94,0.72,3.0268795814,2.92088,-0.12516000000000002,2.9235603295,0.05088,0.01484,0.053,2.87,-0.14,2.8734126052
2020-02-17 21:00:00,2.87848,0.6841400000000001,2.9586643355,0.04848,0.014140000000000002,0.0505,2.83,0.67,2.9082297021,2.8084800000000003,-0.15586000000000003,2.812801495,0.04848,0.014140000000000002,0.0505,2.76,-0.17,2.765230551
2020-02-17 21:30:00,2.71896,0.6442800000000001,2.7942512772,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.67,0.63,2.7433191575,2.65896,-0.11572,2.6614769208,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.61,-0.13,2.6132355424
2020-02-17 22:00:00,2.54992,0.30456,2.5680437691,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.5,0.29,2.516763795,2.55992,0.22456,2.5697504937,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.51,0.21,2.5187695409
2020-02-17 22:30:00,2.27848,0.22414,2.2894780737,0.04848,0.014140000000000002,0.0505,2.23,0.21,2.2398660674,2.30848,0.22414,2.3193358209,0.04848,0.014140000000000002,0.0505,2.26,0.21,2.2697356674
2020-02-17 23:00:00,2.158,0.224,2.1695944321,0.048,0.014,0.05,2.11,0.21,2.1204244858,2.188,0.20400000000000001,2.1974894767,0.048,0.014,0.05,2.14,0.19,2.1484180226
2020-02-17 23:30:00,2.12464,0.5730200000000001,2.2005560774,0.044640000000000006,0.01302,0.0465,2.08,0.56,2.1540659229,2.05464,-0.23698000000000002,2.0682613592,0.044640000000000006,0.01302,0.0465,2.01,-0.25,2.0254875956
2020-02-18 00:00:00,1.9970400000000001,0.25372,2.0130927947,0.047040000000000005,0.013720000000000001,0.049,1.9500000000000002,0.24,1.9647137196000002,2.01704,0.19372,2.026321248,0.047040000000000005,0.013720000000000001,0.049,1.97,0.18,1.9782062582000002
2020-02-18 00:30:00,2.07224,0.20232000000000003,2.0820931775,0.04224000000000001,0.012320000000000001,0.044,2.03,0.19,2.0388722373,2.09224,0.19232000000000002,2.1010604941,0.04224000000000001,0.012320000000000001,0.044,2.05,0.18,2.0578872661
2020-02-18 01:00:00,2.41704,0.21372000000000002,2.4264703996,0.047040000000000005,0.013720000000000001,0.049,2.37,0.2,2.3784238478,2.44704,0.20372,2.4555053655,0.047040000000000005,0.013720000000000001,0.049,2.4,0.19,2.4075090862
2020-02-18 01:30:00,2.61608,0.23344,2.6264745953,0.04608,0.01344,0.048,2.5700000000000003,0.22,2.5793991548,2.63608,0.22344000000000003,2.6455326874000002,0.04608,0.01344,0.048,2.59,0.21,2.5984995671
2020-02-18 02:00:00,2.61368,0.23274000000000003,2.6240219225,0.043680000000000004,0.012740000000000001,0.0455,2.5700000000000003,0.22,2.5793991548,2.63368,0.22274000000000002,2.6430821875,0.043680000000000004,0.012740000000000001,0.0455,2.59,0.21,2.5984995671
2020-02-18 02:30:00,2.55456,0.21008000000000002,2.5631836454,0.03456,0.01008,0.036000000000000004,2.52,0.2,2.5279240495,2.58456,0.21008000000000002,2.5930838783,0.03456,0.01008,0.036000000000000004,2.55,0.2,2.5578311125
2020-02-18 03:00:00,2.55072,0.22896000000000002,2.5609754392,0.030720000000000004,0.008960000000000001,0.032,2.52,0.22,2.5295849462,2.58072,0.22896000000000002,2.5908566923,0.030720000000000004,0.008960000000000001,0.032,2.55,0.22,2.5594726019
2020-02-18 03:30:00,2.4988,0.1884,2.5058922563,0.028800000000000003,0.008400000000000001,0.03,2.47,0.18,2.4765500197,2.5188,0.1784,2.5251098986000002,0.028800000000000003,0.008400000000000001,0.03,2.49,0.17,2.4957964661
2020-02-18 04:00:00,2.4836,0.4998,2.5333908108000003,0.033600000000000005,0.0098,0.035,2.45,0.49,2.4985195617000002,2.4336,-0.14020000000000002,2.4376351245,0.033600000000000005,0.0098,0.035,2.4,-0.15,2.4046829313
2020-02-18 04:30:00,2.46456,0.59008,2.534215934,0.03456,0.01008,0.036000000000000004,2.43,0.58,2.4982593941,2.3945600000000002,-0.24992000000000003,2.4075667384,0.03456,0.01008,0.036000000000000004,2.36,-0.26,2.3742788379
2020-02-18 05:00:00,2.43792,0.6210600000000001,2.5157840627,0.03792,0.01106,0.0395,2.4,0.61,2.4763077353,2.36792,-0.21894000000000002,2.3780201534,0.03792,0.01106,0.0395,2.33,-0.23,2.3413244115
2020-02-18 05:30:00,2.46792,0.6210600000000001,2.5448663324,0.03792,0.01106,0.0395,2.43,0.61,2.5053941805999997,2.39792,-0.21894000000000002,2.4078943187,0.03792,0.01106,0.0395,2.36,-0.23,2.3711811403
2020-02-18 06:00:00,2.5198400000000003,0.61162,2.5930045604,0.03984,0.01162,0.0415,2.48,0.6000000000000001,2.5515485494,2.4398400000000002,-0.21838000000000002,2.44959365,0.03984,0.01162,0.0415,2.4,-0.23,2.410995645
2020-02-18 06:30:00,2.69272,0.5624600000000001,2.7508366455,0.04272,0.01246,0.044500000000000005,2.65,0.55,2.7064737205,2.65272,0.01246,2.6527492626,0.04272,0.01246,0.044500000000000005,2.61,0.0,2.61
2020-02-18 07:00:00,2.95128,0.44204000000000004,2.984200563,0.041280000000000004,0.01204,0.043000000000000003,2.91,0.43,2.9415982051,2.98128,0.43204000000000004,3.0124224471,0.041280000000000004,0.01204,0.043000000000000003,2.94,0.42,2.969848481
2020-02-18 07:30:00,3.39128,0.6520400000000001,3.4533948804,0.041280000000000004,0.01204,0.043000000000000003,3.35,0.64,3.4105864598,3.43128,0.64204,3.4908305315,0.041280000000000004,0.01204,0.043000000000000003,3.39,0.63,3.4480429232
2020-02-18 08:00:00,3.52552,0.7678600000000001,3.6081713166,0.09552000000000001,0.027860000000000003,0.0995,3.43,0.74,3.5089172119,3.5655200000000002,0.7678600000000001,3.6472649821000003,0.09552000000000001,0.027860000000000003,0.0995,3.47,0.74,3.5480276211
2020-02-18 08:30:00,3.66048,1.27264,3.87540016,0.18048,0.052640000000000006,0.188,3.48,1.22,3.6876550815,6.48048,1.53264,6.6592496875,0.18048,0.052640000000000006,0.188,6.3,1.48,6.4715067797
2020-02-18 09:00:00,0.19824000000000003,0.22782000000000002,0.3019951159,0.19824000000000003,0.05782,0.20650000000000002,0.0,0.17,0.17,7.45824,1.89782,7.6959122039,0.19824000000000003,0.05782,0.20650000000000002,7.26,1.8399999999999999,7.4895393717
2020-02-18 09:30:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,7.38968,1.9057400000000002,7.6314622092,0.25968,0.07574,0.2705,7.13,1.83,7.3611004612
2020-02-18 10:00:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,7.3292,1.9056000000000002,7.5728781847,0.2592,0.0756,0.27,7.07,1.83,7.3029993838
2020-02-18 10:30:00,0.38880000000000003,0.1134,0.405,0.38880000000000003,0.1134,0.405,0.0,0.0,0.0,7.2388,1.9234,7.4899728304,0.38880000000000003,0.1134,0.405,6.85,1.81,7.0850970353
2020-02-18 11:00:00,0.42624,0.12432000000000001,0.444,0.42624,0.12432000000000001,0.444,0.0,0.0,0.0,7.27624,1.89432,7.5187842634,0.42624,0.12432000000000001,0.444,6.85,1.77,7.0749840989
2020-02-18 11:30:00,1.02096,0.46778000000000003,1.1230215715,1.02096,0.29778000000000004,1.0635,0.0,0.17,0.17,6.29096,2.1377800000000002,6.6442667805,1.02096,0.29778000000000004,1.0635,5.27,1.8399999999999999,5.5819799355
2020-02-18 12:00:00,1.56912,0.45766,1.6345,1.56912,0.45766,1.6345,0.0,0.0,0.0,5.5391200000000005,2.53766,6.092747217,1.56912,0.45766,1.6345,3.9699999999999998,2.08,4.4818857638
2020-02-18 12:30:00,1.5096,0.4403,1.5725,1.5096,0.4403,1.5725,0.0,0.0,0.0,5.6896,2.4803,6.2067250825,1.5096,0.4403,1.5725,4.18,2.04,4.6512363948
2020-02-18 13:00:00,1.48896,0.43428000000000005,1.5510000000000002,1.48896,0.43428000000000005,1.5510000000000002,0.0,0.0,0.0,5.43896,2.30428,5.9069444047,1.48896,0.43428000000000005,1.5510000000000002,3.95,1.87,4.3702860318
2020-02-18 13:30:00,1.26288,0.36834000000000006,1.3155000000000001,1.26288,0.36834000000000006,1.3155000000000001,0.0,0.0,0.0,5.57288,1.9783400000000002,5.9136131637,1.26288,0.36834000000000006,1.3155000000000001,4.31,1.6099999999999999,4.600891218
2020-02-18 14:00:00,0.76512,0.22316000000000003,0.797,0.76512,0.22316000000000003,0.797,0.0,0.0,0.0,6.14512,1.79316,6.40140005,0.76512,0.22316000000000003,0.797,5.38,1.57,5.6044000571
2020-02-18 14:30:00,34.88136,34.46248,49.0343940842,0.59136,0.17248000000000002,0.616,34.29,34.29,48.4933830538,6.40136,1.8824800000000002,6.6724164139,0.59136,0.17248000000000002,0.616,5.8100000000000005,1.71,6.0564180833
2020-02-18 15:00:00,3.53592,0.92756,3.6555571121,0.26592000000000005,0.07756,0.277,3.27,0.85,3.3786683767,3.82592,1.11756,3.9858003211,0.26592000000000005,0.07756,0.277,3.56,1.04,3.7088003451000002
2020-02-18 15:30:00,3.70384,0.9336200000000001,3.8196959369,0.18384,0.05362,0.1915,3.52,0.88,3.6283329505,3.74384,0.9436200000000001,3.8609269159,0.18384,0.05362,0.1915,3.56,0.89,3.6695640068
2020-02-18 16:00:00,3.80056,0.93808,3.9146200837,0.13056,0.03808,0.136,3.67,0.9,3.7787431773,3.85056,0.94808,3.9655602378,0.13056,0.03808,0.136,3.7199999999999998,0.91,3.8296866713
2020-02-18 16:30:00,3.79712,0.8766600000000001,3.8970056518,0.057120000000000004,0.01666,0.059500000000000004,3.74,0.86,3.8376034188,3.82712,0.8766600000000001,3.9262425103,0.057120000000000004,0.01666,0.059500000000000004,3.77,0.86,3.8668462602
2020-02-18 17:00:00,3.62448,0.8546400000000001,3.7238776564,0.08448000000000001,0.024640000000000002,0.088,3.54,0.8300000000000001,3.6360005501,3.65448,0.79464,3.7398765755000003,0.08448000000000001,0.024640000000000002,0.088,3.5700000000000003,0.77,3.652095289
2020-02-18 17:30:00,3.58176,0.7821800000000001,3.6661710612,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.54,0.77,3.6227751793,3.6117600000000003,0.7821800000000001,3.6954858747,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.5700000000000003,0.77,3.652095289
2020-02-18 18:00:00,3.6640800000000002,0.73994,3.7380467426,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.63,0.73,3.7026747089,3.69408,0.73994,3.7674577967,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.66,0.73,3.732090567
2020-02-18 18:30:00,3.61368,0.70274,3.6813756464000003,0.043680000000000004,0.012740000000000001,0.0455,3.5700000000000003,0.6900000000000001,3.6360693063,3.64368,0.70274,3.7108284048,0.043680000000000004,0.012740000000000001,0.0455,3.6,0.6900000000000001,3.6655286113
2020-02-18 19:00:00,3.51936,0.6714800000000001,3.582845266,0.039360000000000006,0.01148,0.041,3.48,0.66,3.5420333144000002,3.54936,0.6714800000000001,3.6123180646,0.039360000000000006,0.01148,0.041,3.51,0.66,3.5715122847
2020-02-18 19:30:00,3.3108,0.5619000000000001,3.358143572,0.0408,0.0119,0.0425,3.27,0.55,3.3159312417,3.3407999999999998,0.5619000000000001,3.3877243468,0.0408,0.0119,0.0425,3.3,0.55,3.3455193917
2020-02-18 20:00:00,3.22128,0.8320400000000001,3.3270009618,0.041280000000000004,0.01204,0.043000000000000003,3.18,0.8200000000000001,3.2840219244,3.18128,0.28204,3.193757818,0.041280000000000004,0.01204,0.043000000000000003,3.14,0.27,3.1515869019
2020-02-18 20:30:00,3.16264,0.69952,3.239077029,0.03264,0.00952,0.034,3.13,0.6900000000000001,3.2051521025,3.14264,0.32952000000000004,3.1598686049,0.03264,0.00952,0.034,3.11,0.32,3.1264196775
2020-02-18 21:00:00,2.87592,0.39756,2.9032688129,0.025920000000000002,0.007560000000000001,0.027,2.85,0.39,2.8765604461,2.90592,0.37756,2.9303451333,0.025920000000000002,0.007560000000000001,0.027,2.88,0.37,2.9036700915
2020-02-18 21:30:00,2.63784,0.22812000000000002,2.6476855176000003,0.027840000000000004,0.00812,0.029,2.61,0.22,2.6192556194,2.65784,0.21812,2.6667751686,0.027840000000000004,0.00812,0.029,2.63,0.21,2.6383707094
2020-02-18 22:00:00,2.48928,0.18854,2.4964098722,0.029280000000000004,0.00854,0.030500000000000003,2.46,0.18,2.4665765749,2.51928,0.18854,2.5263252067,0.029280000000000004,0.00854,0.030500000000000003,2.49,0.18,2.4964975466
2020-02-18 22:30:00,2.29688,0.23784000000000002,2.309161233,0.02688,0.007840000000000001,0.028,2.27,0.23,2.2816222299,2.30688,0.13784000000000002,2.310994418,0.02688,0.007840000000000001,0.028,2.2800000000000002,0.13,2.2837031331
2020-02-18 23:00:00,2.15736,0.17798000000000003,2.1646891347,0.027360000000000002,0.007980000000000001,0.0285,2.13,0.17,2.1367732683,2.17736,0.16798000000000002,2.1838300873,0.027360000000000002,0.007980000000000001,0.0285,2.15,0.16,2.1559452683
2020-02-18 23:30:00,2.08688,0.19784000000000002,2.0962368187,0.02688,0.007840000000000001,0.028,2.06,0.19,2.0687435801,2.10688,0.18784,2.1152369134,0.02688,0.007840000000000001,0.028,2.08,0.18,2.0877739341
2020-02-19 00:00:00,2.04072,0.32896000000000003,2.0670638113,0.030720000000000004,0.008960000000000001,0.032,2.01,0.32,2.0353132437,2.04072,0.058960000000000005,2.0415715515,0.030720000000000004,0.008960000000000001,0.032,2.01,0.05,2.0106217944
2020-02-19 00:30:00,2.15072,0.21896000000000002,2.1618371817,0.030720000000000004,0.008960000000000001,0.032,2.12,0.21,2.1303755537,2.17072,0.15896000000000002,2.1765324716,0.030720000000000004,0.008960000000000001,0.032,2.14,0.15,2.1452505681
2020-02-19 01:00:00,2.44552,0.18036000000000002,2.4521618625,0.03552,0.010360000000000001,0.037,2.41,0.17,2.4159884106,2.46552,0.16036,2.4707294874,0.03552,0.010360000000000001,0.037,2.43,0.15,2.4346252278
2020-02-19 01:30:00,2.6379200000000003,0.20106000000000002,2.6455712143,0.03792,0.01106,0.0395,2.6,0.19,2.606933064,2.66792,0.20106000000000002,2.6754854232,0.03792,0.01106,0.0395,2.63,0.19,2.6368541863
2020-02-19 02:00:00,2.6384,0.2112,2.6468396249,0.038400000000000004,0.0112,0.04,2.6,0.2,2.6076809621,2.6684,0.2112,2.6767450383,0.038400000000000004,0.0112,0.04,2.63,0.2,2.6375936001999998
2020-02-19 02:30:00,2.61368,0.21274,2.6223236738,0.043680000000000004,0.012740000000000001,0.0455,2.5700000000000003,0.2,2.5777703544,2.64368,0.21274,2.6522259048,0.043680000000000004,0.012740000000000001,0.0455,2.6,0.2,2.6076809621
2020-02-19 03:00:00,2.61224,0.23232000000000003,2.6225503618,0.04224000000000001,0.012320000000000001,0.044,2.5700000000000003,0.22,2.5793991548,2.64224,0.22232000000000002,2.6515765876,0.04224000000000001,0.012320000000000001,0.044,2.6,0.21,2.6084669827
2020-02-19 03:30:00,2.58456,0.23008,2.5947807615,0.03456,0.01008,0.036000000000000004,2.55,0.22,2.5594726019,2.60456,0.22008000000000003,2.6138416172,0.03456,0.01008,0.036000000000000004,2.5700000000000003,0.21,2.5785654927
2020-02-19 04:00:00,2.52456,0.22008000000000003,2.5341346452,0.03456,0.01008,0.036000000000000004,2.49,0.21,2.4988397308,2.55456,0.21008000000000002,2.5631836454,0.03456,0.01008,0.036000000000000004,2.52,0.2,2.5279240495
2020-02-19 04:30:00,2.46024,0.21882000000000001,2.4699520339,0.030240000000000003,0.008820000000000001,0.0315,2.43,0.21,2.4390571949,2.4802400000000002,0.20882,2.4890151165,0.030240000000000003,0.008820000000000001,0.0315,2.45,0.2,2.4581497107
2020-02-19 05:00:00,2.40264,0.20952,2.4117581968,0.03264,0.00952,0.034,2.37,0.2,2.3784238478,2.42264,0.18952000000000002,2.4300416457000003,0.03264,0.00952,0.034,2.39,0.18,2.396768658
2020-02-19 05:30:00,2.42928,0.20854000000000003,2.4382145619,0.029280000000000004,0.00854,0.030500000000000003,2.4,0.2,2.4083189158,2.44928,0.18854,2.4565259718,0.029280000000000004,0.00854,0.030500000000000003,2.42,0.18,2.4266849816000002
2020-02-19 06:00:00,2.50496,0.40728000000000003,2.5378537389,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.48,0.4,2.5120509549,2.4749600000000003,-0.032720000000000006,2.4751762766,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.45,-0.04,2.4503265089
2020-02-19 06:30:00,2.664,0.327,2.683994225,0.024,0.007,0.025,2.64,0.32,2.6593232222000003,2.684,0.317,2.7026551759,0.024,0.007,0.025,2.66,0.31,2.6780029873
2020-02-19 07:00:00,2.95208,0.39644,2.9785803666,0.022080000000000002,0.00644,0.023,2.93,0.39,2.9558416737,2.97208,0.39644,2.9984036086,0.022080000000000002,0.00644,0.023,2.95,0.39,2.9756679922
2020-02-19 07:30:00,3.4264,0.7477,3.5070318290999998,0.0264,0.0077,0.0275,3.4,0.74,3.4795976779,3.4464,0.6977,3.5163131615000003,0.0264,0.0077,0.0275,3.42,0.6900000000000001,3.4889110049
2020-02-19 08:00:00,3.66248,0.9311400000000001,3.7789921209,0.07248,0.021140000000000003,0.0755,3.59,0.91,3.7035388482,3.69248,0.87114,3.7938494237000002,0.07248,0.021140000000000003,0.0755,3.62,0.85,3.7184539798
2020-02-19 08:30:00,3.82688,1.29284,4.0393620536,0.14688,0.04284,0.153,3.68,1.25,3.8865022835,3.76688,0.58284,3.8117040021,0.14688,0.04284,0.153,3.62,0.54,3.6600546444
2020-02-19 09:00:00,3.91416,1.4653800000000001,4.1794721018,0.22416000000000003,0.06538000000000001,0.2335,3.69,1.4,3.9466568131,3.84416,0.56538,3.8855142066,0.22416000000000003,0.06538000000000001,0.2335,3.62,0.5,3.6543672503
2020-02-19 09:30:00,3.952,1.461,4.2134101391,0.312,0.091,0.325,3.64,1.37,3.8892801390000002,3.902,0.5710000000000001,3.9435574042,0.312,0.091,0.325,3.59,0.48,3.6219469902
2020-02-19 10:00:00,3.89936,1.47898,4.1704184742,0.33936000000000005,0.09898000000000001,0.35350000000000004,3.56,1.38,3.818114718,3.85936,0.57898,3.9025475590000003,0.33936000000000005,0.09898000000000001,0.35350000000000004,3.52,0.48,3.5525765298
