Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-19 10:30:00,3.80392,1.16156,3.9773142948,0.31392000000000003,0.09156,0.327,3.49,1.07,3.6503424497,3.83392,0.80156,3.9168151603,0.31392000000000003,0.09156,0.327,3.52,0.71,3.5908912543
2020-02-19 11:00:00,3.75536,0.9144800000000001,3.8651005679,0.25536000000000003,0.07448,0.266,3.5,0.84,3.5993888370000002,3.83536,0.9344800000000001,3.9475611712000003,0.25536000000000003,0.07448,0.266,3.58,0.86,3.6818473624
2020-02-19 11:30:00,3.73976,0.88368,3.8427457891,0.14976,0.043680000000000004,0.156,3.59,0.84,3.6869635203,3.81976,0.90368,3.9252011413,0.14976,0.043680000000000004,0.156,3.67,0.86,3.7694164005
2020-02-19 12:00:00,3.73304,0.8817200000000001,3.8357551799,0.14304,0.04172,0.149,3.59,0.84,3.6869635203,3.82304,0.9017200000000001,3.9279426931,0.14304,0.04172,0.149,3.68,0.86,3.7791533443
2020-02-19 12:30:00,3.80776,0.8676800000000001,3.905368715,0.19776000000000002,0.05768,0.20600000000000002,3.61,0.81,3.6997567488,3.89776,0.88768,3.9975628575,0.19776000000000002,0.05768,0.20600000000000002,3.7,0.8300000000000001,3.7919520039
2020-02-19 13:00:00,3.7084,0.8487,3.8042768367,0.33840000000000003,0.09870000000000001,0.35250000000000004,3.37,0.75,3.4524484066,3.7884,0.8687,3.8867228162,0.33840000000000003,0.09870000000000001,0.35250000000000004,3.45,0.77,3.5348833078
2020-02-19 13:30:00,3.58456,0.8325800000000001,3.6799809578,0.45456,0.13258,0.47350000000000003,3.13,0.7000000000000001,3.2073197533,3.69456,0.7925800000000001,3.778618352,0.45456,0.13258,0.47350000000000003,3.24,0.66,3.306538976
2020-02-19 14:00:00,3.51312,0.71716,3.5855725624,0.33312,0.09716000000000001,0.34700000000000003,3.18,0.62,3.2398765409,3.60312,0.70716,3.6718590659,0.33312,0.09716000000000001,0.34700000000000003,3.27,0.61,3.3264094757000002
2020-02-19 14:30:00,3.57336,0.7884800000000001,3.6593172041,0.30336,0.08848,0.316,3.27,0.7000000000000001,3.3440843291,3.65336,0.8084800000000001,3.7417481476,0.30336,0.08848,0.316,3.35,0.72,3.4264996717000002
2020-02-19 15:00:00,3.6277600000000003,0.85518,3.7271940451,0.25776000000000004,0.07518000000000001,0.2685,3.37,0.78,3.4590894756,3.69776,0.8651800000000001,3.7976262915000003,0.25776000000000004,0.07518000000000001,0.2685,3.44,0.79,3.5295467131000002
2020-02-19 15:30:00,3.75496,1.02978,3.8936064837,0.20496,0.05978000000000001,0.21350000000000002,3.55,0.97,3.6801358671,3.77496,0.7197800000000001,3.8429684164999998,0.20496,0.05978000000000001,0.21350000000000002,3.5700000000000003,0.66,3.6304958339
2020-02-19 16:00:00,3.6852,0.8411000000000001,3.7799666996,0.1752,0.0511,0.1825,3.51,0.79,3.5978048863,3.7452,0.8611000000000001,3.8429176741,0.1752,0.0511,0.1825,3.5700000000000003,0.81,3.6607376306
2020-02-19 16:30:00,3.78616,1.16388,3.961013027,0.11616000000000001,0.03388,0.121,3.67,1.13,3.8400260416,3.72616,0.45388000000000006,3.7537015598,0.11616000000000001,0.03388,0.121,3.61,0.42,3.6343500107
2020-02-19 17:00:00,3.6615200000000003,0.7608600000000001,3.7397375108,0.07152,0.02086,0.0745,3.59,0.74,3.6654740485,3.70152,0.7608600000000001,3.7789096642,0.07152,0.02086,0.0745,3.63,0.74,3.7046592286
2020-02-19 17:30:00,3.48744,0.63092,3.5440510437,0.03744,0.010920000000000001,0.039,3.45,0.62,3.5052674648,3.52744,0.63092,3.5834191773,0.03744,0.010920000000000001,0.039,3.49,0.62,3.5446438467
2020-02-19 18:00:00,3.61504,0.66022,3.6748339622,0.03504,0.010220000000000002,0.036500000000000005,3.58,0.65,3.6385299229,3.64504,0.66022,3.7043497473,0.03504,0.010220000000000002,0.036500000000000005,3.61,0.65,3.6680512537
2020-02-19 18:30:00,3.646,0.6605000000000001,3.7053442822,0.036000000000000004,0.0105,0.0375,3.61,0.65,3.6680512537,3.676,0.6605000000000001,3.7348676349,0.036000000000000004,0.0105,0.0375,3.64,0.65,3.6975802899
2020-02-19 19:00:00,3.52224,0.66232,3.5839702008,0.04224000000000001,0.012320000000000001,0.044,3.48,0.65,3.5401836111,3.5522400000000003,0.66232,3.6134577346,0.04224000000000001,0.012320000000000001,0.044,3.51,0.65,3.5696778566000003
2020-02-19 19:30:00,3.31608,0.64344,3.377928596,0.04608,0.01344,0.048,3.27,0.63,3.3301351324,3.35608,0.64344,3.4172047056,0.04608,0.01344,0.048,3.31,0.63,3.3694213153
2020-02-19 20:00:00,3.1032,0.5526,3.1520179251,0.0432,0.0126,0.045,3.06,0.54,3.1072817703,3.1332,0.5526,3.1815576374,0.0432,0.0126,0.045,3.09,0.54,3.1368296097
2020-02-19 20:30:00,2.95752,0.46386000000000005,2.9936751076,0.04752000000000001,0.01386,0.0495,2.91,0.45,2.9445882564,2.98752,0.45386000000000004,3.0217982477,0.04752000000000001,0.01386,0.0495,2.94,0.44,2.9727428412
2020-02-19 21:00:00,2.74512,0.38316000000000006,2.7717314805,0.04512,0.013160000000000002,0.047,2.7,0.37,2.7252339349,2.7751200000000003,0.37316000000000005,2.8000963198,0.04512,0.013160000000000002,0.047,2.73,0.36,2.7536339626
2020-02-19 21:30:00,2.62224,0.25232000000000004,2.6343515331000003,0.04224000000000001,0.012320000000000001,0.044,2.58,0.24,2.5911387458,2.65224,0.25232000000000004,2.6642151565,0.04224000000000001,0.012320000000000001,0.044,2.61,0.24,2.6210112552
2020-02-19 22:00:00,2.5284,0.4712,2.5719323474999998,0.038400000000000004,0.0112,0.04,2.49,0.46,2.5321334878,2.4984,-0.0388,2.4987012627,0.038400000000000004,0.0112,0.04,2.46,-0.05,2.4605080776
2020-02-19 22:30:00,2.28552,0.5403600000000001,2.3485294548,0.03552,0.010360000000000001,0.037,2.25,0.53,2.3115795465,2.23552,-0.14964000000000002,2.2405226622,0.03552,0.010360000000000001,0.037,2.2,-0.16,2.2058105086
2020-02-19 23:00:00,2.08888,0.22134,2.1005739811,0.038880000000000005,0.011340000000000001,0.0405,2.05,0.21,2.0607280267,2.10888,0.21134000000000003,2.1194431934,0.038880000000000005,0.011340000000000001,0.0405,2.07,0.2,2.0796393918
2020-02-19 23:30:00,1.98368,0.22274000000000002,1.9961461495,0.043680000000000004,0.012740000000000001,0.0455,1.94,0.21,1.9513328778,2.00368,0.21274,2.0149421456,0.043680000000000004,0.012740000000000001,0.0455,1.96,0.2,1.970177657
2020-02-20 00:00:00,1.9108,0.2019,1.9214370273,0.0408,0.0119,0.0425,1.87,0.19,1.8796276227000002,1.9308,0.19190000000000002,1.9403129258,0.0408,0.0119,0.0425,1.8900000000000001,0.18,1.8985520799
2020-02-20 00:30:00,2.05992,0.24456000000000003,2.0743866563,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.01,0.23,2.0231164079,2.07992,0.23456000000000002,2.0931042974,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.03,0.22,2.0418863827
2020-02-20 01:00:00,2.32752,0.20386,2.3364306645,0.04752000000000001,0.01386,0.0495,2.2800000000000002,0.19,2.28790297,2.3475200000000003,0.19386,2.3555109531,0.04752000000000001,0.01386,0.0495,2.3,0.18,2.3070327263
2020-02-20 01:30:00,2.54896,0.20428000000000002,2.557132652,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.5,0.19,2.5072096043,2.57896,0.19428,2.5862674649,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.5300000000000002,0.18,2.5363950796
2020-02-20 02:00:00,2.51704,0.20372,2.5252707182,0.047040000000000005,0.013720000000000001,0.049,2.47,0.19,2.477296914,2.53704,0.19372,2.544425161,0.047040000000000005,0.013720000000000001,0.049,2.49,0.18,2.4964975466
2020-02-20 02:30:00,2.49944,0.22442,2.5094948994,0.049440000000000005,0.01442,0.051500000000000004,2.45,0.21,2.4589835298000002,2.52944,0.21442000000000003,2.5385118968000002,0.049440000000000005,0.01442,0.051500000000000004,2.48,0.2,2.4880514464
2020-02-20 03:00:00,2.4704,0.2947,2.4879156437,0.0504,0.014700000000000001,0.052500000000000005,2.42,0.28,2.4361444949,2.4904,0.17470000000000002,2.496520028,0.0504,0.014700000000000001,0.052500000000000005,2.44,0.16,2.4452402745
2020-02-20 03:30:00,2.3732,0.3426,2.3978017016,0.0432,0.0126,0.045,2.33,0.33,2.3532530676,2.3632,-0.0374,2.3634959276,0.0432,0.0126,0.045,2.32,-0.05,2.3205387306
2020-02-20 04:00:00,2.33744,0.20092000000000002,2.3460593769,0.03744,0.010920000000000001,0.039,2.3,0.19,2.3078344828,2.35744,0.18092000000000003,2.3643720942,0.03744,0.010920000000000001,0.039,2.32,0.17,2.32622011
2020-02-20 04:30:00,2.33744,0.5309200000000001,2.3969776386,0.03744,0.010920000000000001,0.039,2.3,0.52,2.3580500419,2.26744,-0.18908000000000003,2.2753099569,0.03744,0.010920000000000001,0.039,2.23,-0.2,2.2389506471
2020-02-20 05:00:00,2.32264,0.56952,2.3914450861,0.03264,0.00952,0.034,2.29,0.56,2.3574774654,2.24264,-0.25048000000000004,2.256584676,0.03264,0.00952,0.034,2.21,-0.26,2.2252415599
2020-02-20 05:30:00,2.36504,0.6102200000000001,2.4424951689,0.03504,0.010220000000000002,0.036500000000000005,2.33,0.6000000000000001,2.4060133,2.28504,-0.21978000000000003,2.2955851215,0.03504,0.010220000000000002,0.036500000000000005,2.25,-0.23,2.2617250053999998
2020-02-20 06:00:00,2.33936,0.36148,2.3671233597,0.039360000000000006,0.01148,0.041,2.3,0.35000000000000003,2.3264780248,2.32936,0.03148,2.3295727076,0.039360000000000006,0.01148,0.041,2.29,0.02,2.2900873346
2020-02-20 06:30:00,2.52552,0.35036,2.5497065321,0.03552,0.010360000000000001,0.037,2.49,0.34,2.5131056484,2.54552,0.31036,2.5643703711,0.03552,0.010360000000000001,0.037,2.51,0.30000000000000004,2.5278647116
2020-02-20 07:00:00,2.7364800000000002,0.7506400000000001,2.8375664221,0.036480000000000005,0.01064,0.038,2.7,0.74,2.7995713958,2.66648,-0.12936,2.6696160023,0.036480000000000005,0.01064,0.038,2.63,-0.14,2.6337235998
2020-02-20 07:30:00,3.30216,0.98938,3.447192111,0.03216,0.009380000000000001,0.0335,3.27,0.98,3.4136930148999998,3.24216,0.35938000000000003,3.262017083,0.03216,0.009380000000000001,0.0335,3.21,0.35000000000000003,3.2290246205
2020-02-20 08:00:00,3.52656,1.18358,3.7198772896000003,0.046560000000000004,0.013580000000000002,0.0485,3.48,1.17,3.6714166203,3.46656,0.48358000000000007,3.5001268334,0.046560000000000004,0.013580000000000002,0.0485,3.42,0.47000000000000003,3.4521442612
2020-02-20 08:30:00,3.636,0.9480000000000001,3.7575523948000003,0.096,0.028,0.1,3.54,0.92,3.6575948381,3.686,0.9580000000000001,3.8084590059,0.096,0.028,0.1,3.59,0.93,3.7085037414
2020-02-20 09:00:00,3.75304,1.11172,3.9142343567999998,0.14304,0.04172,0.149,3.61,1.07,3.7652357164,3.77304,0.85172,3.867978516,0.14304,0.04172,0.149,3.63,0.81,3.7192741227
2020-02-20 09:30:00,3.76952,0.9623600000000001,3.8904264291,0.17952,0.052360000000000004,0.187,3.59,0.91,3.7035388482,3.81952,0.9623600000000001,3.9388919508,0.17952,0.052360000000000004,0.187,3.64,0.91,3.7520261193
2020-02-20 10:00:00,3.73592,0.9875600000000001,3.8642428754,0.26592000000000005,0.07756,0.277,3.47,0.91,3.5873388466,3.77592,0.9875600000000001,3.9029279521999998,0.26592000000000005,0.07756,0.277,3.51,0.91,3.6260446771
2020-02-20 10:30:00,3.7653600000000003,1.06698,3.9136149849,0.43536,0.12698,0.4535,3.33,0.9400000000000001,3.4601300554,3.79536,1.07698,3.9452051214,0.43536,0.12698,0.4535,3.36,0.9500000000000001,3.4917187745
2020-02-20 11:00:00,3.80664,1.15652,3.9784477626,0.29664,0.08652000000000001,0.309,3.51,1.07,3.6694686264,3.79664,0.82652,3.8855643863,0.29664,0.08652000000000001,0.309,3.5,0.74,3.5773733381
2020-02-20 11:30:00,3.9532,1.4276,4.2030741131,0.1632,0.0476,0.17,3.79,1.38,4.033422864,3.8632,0.5176000000000001,3.8977203594,0.1632,0.0476,0.17,3.7,0.47000000000000003,3.7297318938
2020-02-20 12:00:00,3.93424,1.42082,4.1829384229,0.17424,0.050820000000000004,0.18150000000000002,3.76,1.37,4.0018120895,3.84424,0.51082,3.8780302023,0.17424,0.050820000000000004,0.18150000000000002,3.67,0.46,3.6987159934
2020-02-20 12:30:00,3.98792,1.39356,4.2243952703,0.21792000000000003,0.06356,0.227,3.77,1.33,3.9977243527,3.90792,0.54356,3.9455413063,0.21792000000000003,0.06356,0.227,3.69,0.48,3.7210885504
2020-02-20 13:00:00,3.64872,0.8754600000000001,3.7522776883,0.25872,0.07546,0.2695,3.39,0.8,3.4831164207,3.7187200000000002,0.89546,3.8250133398,0.25872,0.07546,0.2695,3.46,0.8200000000000001,3.5558402664
2020-02-20 13:30:00,3.57296,0.8387800000000001,3.6700946922,0.37296,0.10878000000000002,0.3885,3.2,0.73,3.2822096216,3.62296,0.64878,3.6805916168,0.37296,0.10878000000000002,0.3885,3.25,0.54,3.2945561158
2020-02-20 14:00:00,3.47416,0.73038,3.5501045971,0.58416,0.17038,0.6085,2.89,0.56,2.943756104,3.6041600000000003,0.7603800000000001,3.6834965793,0.58416,0.17038,0.6085,3.02,0.59,3.0770927838
2020-02-20 14:30:00,3.51592,0.8675600000000001,3.6213745733,0.74592,0.21756000000000003,0.777,2.77,0.65,2.8452416418,3.61592,0.8875600000000001,3.7232566659,0.74592,0.21756000000000003,0.777,2.87,0.67,2.9471681323
2020-02-20 15:00:00,3.52064,1.27602,3.7447473947,1.22064,0.35602,1.2715,2.3,0.92,2.4771758113,3.70064,1.33602,3.9344231915,1.22064,0.35602,1.2715,2.48,0.98,2.6666083327
2020-02-20 15:30:00,3.5044,1.2292,3.7137248148,1.0944,0.31920000000000004,1.1400000000000001,2.41,0.91,2.5760822968,3.6844,1.2792,3.9001482023,1.0944,0.31920000000000004,1.1400000000000001,2.59,0.96,2.7621911592
2020-02-20 16:00:00,3.59472,0.9734600000000001,3.7241960542,0.59472,0.17346,0.6195,3.0,0.8,3.1048349393,3.6947200000000002,1.00346,3.8285621126000002,0.59472,0.17346,0.6195,3.1,0.8300000000000001,3.2091899289
2020-02-20 16:30:00,3.54672,0.9294600000000001,3.6664858721,0.5467200000000001,0.15946000000000002,0.5695,3.0,0.77,3.0972407075,3.63672,0.9494600000000001,3.7586176515,0.5467200000000001,0.15946000000000002,0.5695,3.09,0.79,3.1893886562000002
2020-02-20 17:00:00,3.53008,0.80544,3.6208007954,0.19008000000000003,0.05544,0.198,3.34,0.75,3.4231710445,3.58008,0.80544,3.6695648788,0.19008000000000003,0.05544,0.198,3.39,0.75,3.4719735022
2020-02-20 17:30:00,3.51056,0.74058,3.5878252814,0.07056000000000001,0.02058,0.07350000000000001,3.44,0.72,3.5145412218,3.54056,0.74058,3.6171845198,0.07056000000000001,0.02058,0.07350000000000001,3.47,0.72,3.5439102697
2020-02-20 18:00:00,3.55176,0.73218,3.6264426991,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.51,0.72,3.5830852627,3.59176,0.73218,3.6656278384,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.55,0.72,3.6222782886
2020-02-20 18:30:00,3.50032,0.7317600000000001,3.5759911633,0.04032,0.011760000000000001,0.042,3.46,0.72,3.5341194094,3.53032,0.7317600000000001,3.6053615629999998,0.04032,0.011760000000000001,0.042,3.49,0.72,3.563495475
2020-02-20 19:00:00,3.36552,0.6703600000000001,3.4316333429,0.03552,0.010360000000000001,0.037,3.33,0.66,3.3947753976,3.39552,0.6603600000000001,3.459137378,0.03552,0.010360000000000001,0.037,3.36,0.65,3.4222945519
2020-02-20 19:30:00,3.11936,0.43148000000000003,3.1490604631,0.039360000000000006,0.01148,0.041,3.08,0.42,3.1085044636,3.14936,0.43148000000000003,3.1787801748,0.039360000000000006,0.01148,0.041,3.11,0.42,3.1382319863
2020-02-20 20:00:00,2.93272,0.40246000000000004,2.9602061837,0.04272,0.01246,0.044500000000000005,2.89,0.39,2.9161961525,2.9527200000000002,0.34246000000000004,2.9725131202,0.04272,0.01246,0.044500000000000005,2.91,0.33,2.9286515668
2020-02-20 20:30:00,2.91512,0.6831600000000001,2.9940995641,0.04512,0.013160000000000002,0.047,2.87,0.67,2.9471681323,2.84512,-0.15684,2.8494396993,0.04512,0.013160000000000002,0.047,2.8,-0.17,2.8051559671
2020-02-20 21:00:00,2.87176,0.70218,2.956359628,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.83,0.6900000000000001,2.9129023327,2.80176,-0.15782000000000002,2.8062013916,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.76,-0.17,2.765230551
2020-02-20 21:30:00,2.73888,0.34134000000000003,2.7600682329,0.038880000000000005,0.011340000000000001,0.0405,2.7,0.33,2.7200919102,2.74888,0.25134,2.7603465453,0.038880000000000005,0.011340000000000001,0.0405,2.71,0.24,2.7206065500000003
2020-02-20 22:00:00,2.476,0.24050000000000002,2.4876527591,0.036000000000000004,0.0105,0.0375,2.44,0.23,2.4508161906,2.496,0.2305,2.5066204838,0.036000000000000004,0.0105,0.0375,2.46,0.22,2.469817807
2020-02-20 22:30:00,2.31456,0.21008000000000002,2.3240743534,0.03456,0.01008,0.036000000000000004,2.2800000000000002,0.2,2.2887551201,2.34456,0.20008,2.353081724,0.03456,0.01008,0.036000000000000004,2.31,0.19,2.3178006817
2020-02-20 23:00:00,2.156,0.1905,2.1643997436,0.036000000000000004,0.0105,0.0375,2.12,0.18,2.127627787,2.186,0.18050000000000002,2.1934393655,0.036000000000000004,0.0105,0.0375,2.15,0.17,2.1567104581
2020-02-20 23:30:00,2.07984,0.20162000000000002,2.0895896846,0.03984,0.01162,0.0415,2.04,0.19,2.0488289338,2.09984,0.19162,2.1085649741,0.03984,0.01162,0.0415,2.06,0.18,2.0678491241
2020-02-21 00:00:00,2.0584,0.20120000000000002,2.068209854,0.038400000000000004,0.0112,0.04,2.02,0.19,2.0289159667,2.0784,0.20120000000000002,2.0881158972,0.038400000000000004,0.0112,0.04,2.04,0.19,2.0488289338
2020-02-21 00:30:00,2.12792,0.18106000000000003,2.1356091052,0.03792,0.01106,0.0395,2.09,0.17,2.0969024775,2.14792,0.17106000000000002,2.1547208288,0.03792,0.01106,0.0395,2.11,0.16,2.1160576552
2020-02-21 01:00:00,2.44456,0.20008,2.4527343109,0.03456,0.01008,0.036000000000000004,2.41,0.19,2.4174780247,2.47456,0.20008,2.4826355351,0.03456,0.01008,0.036000000000000004,2.44,0.19,2.447386361
2020-02-21 01:30:00,2.65456,0.26008000000000003,2.6672702150000003,0.03456,0.01008,0.036000000000000004,2.62,0.25,2.631900454,2.67456,0.25008,2.6862262005,0.03456,0.01008,0.036000000000000004,2.64,0.24,2.6508866441
2020-02-21 02:00:00,2.58792,0.23106000000000002,2.5982145119,0.03792,0.01106,0.0395,2.55,0.22,2.5594726019,2.60792,0.22106,2.6172722919,0.03792,0.01106,0.0395,2.5700000000000003,0.21,2.5785654927
2020-02-21 02:30:00,2.6184000000000003,0.3012,2.6356668985000002,0.038400000000000004,0.0112,0.04,2.58,0.29,2.5962472918,2.6484,0.2912,2.6643610866,0.038400000000000004,0.0112,0.04,2.61,0.28,2.6249761904
2020-02-21 03:00:00,2.6684,0.3612,2.6927354122000002,0.038400000000000004,0.0112,0.04,2.63,0.35000000000000003,2.6531867631,2.6984,0.3512,2.7211585768,0.038400000000000004,0.0112,0.04,2.66,0.34,2.6816412885
2020-02-21 03:30:00,2.76504,0.45022,2.8014539529,0.03504,0.010220000000000002,0.036500000000000005,2.73,0.44,2.765230551,2.78504,0.41022000000000003,2.8150893858,0.03504,0.010220000000000002,0.036500000000000005,2.75,0.4,2.7789386463
2020-02-21 04:00:00,2.59456,0.7300800000000001,2.6953215764,0.03456,0.01008,0.036000000000000004,2.56,0.72,2.6593232222000003,2.51456,-0.18992,2.5217219514,0.03456,0.01008,0.036000000000000004,2.48,-0.2,2.4880514464
2020-02-21 04:30:00,2.40696,0.22078000000000003,2.4170643868,0.03696,0.010780000000000001,0.0385,2.37,0.21,2.3792856071,2.4269600000000002,0.18078000000000002,2.4336836791,0.03696,0.010780000000000001,0.0385,2.39,0.17,2.396038397
2020-02-21 05:00:00,2.31888,0.17134000000000002,2.3252014644,0.038880000000000005,0.011340000000000001,0.0405,2.2800000000000002,0.16,2.2856071403,2.33888,0.16134,2.3444381523,0.038880000000000005,0.011340000000000001,0.0405,2.3,0.15,2.3048861143
2020-02-21 05:30:00,2.39888,0.20134000000000002,2.4073144892,0.038880000000000005,0.011340000000000001,0.0405,2.36,0.19,2.3676359517,2.41888,0.19134,2.4264359563,0.038880000000000005,0.011340000000000001,0.0405,2.38,0.18,2.3867970169
2020-02-21 06:00:00,2.45552,0.20036,2.4636807017,0.03552,0.010360000000000001,0.037,2.42,0.19,2.4274472188000003,2.48552,0.19036000000000003,2.492798949,0.03552,0.010360000000000001,0.037,2.45,0.18,2.4566033461
2020-02-21 06:30:00,2.60928,0.38854000000000005,2.6380495541,0.029280000000000004,0.00854,0.030500000000000003,2.58,0.38,2.6078343506,2.5992800000000003,0.09854,2.6011471796,0.029280000000000004,0.00854,0.030500000000000003,2.5700000000000003,0.09,2.5715753926
2020-02-21 07:00:00,2.7969600000000003,0.35078000000000004,2.8188706693,0.03696,0.010780000000000001,0.0385,2.76,0.34,2.7808631753,2.82696,0.34078,2.8474258287,0.03696,0.010780000000000001,0.0385,2.79,0.33,2.8094483444
2020-02-21 07:30:00,3.25216,0.59938,3.3069322718,0.03216,0.009380000000000001,0.0335,3.22,0.59,3.2736065738,3.28216,0.59938,3.3364398166,0.03216,0.009380000000000001,0.0335,3.25,0.59,3.3031197375
2020-02-21 08:00:00,3.59272,0.8424600000000001,3.6901728754,0.04272,0.01246,0.044500000000000005,3.55,0.8300000000000001,3.6457372368,3.62272,0.8424600000000001,3.7193869186,0.04272,0.01246,0.044500000000000005,3.58,0.8300000000000001,3.674955782
2020-02-21 08:30:00,3.7296,0.9603,3.8512455453000003,0.06960000000000001,0.020300000000000002,0.07250000000000001,3.66,0.9400000000000001,3.7787828728,3.7596,0.8603000000000001,3.8567743323,0.06960000000000001,0.020300000000000002,0.07250000000000001,3.69,0.84,3.7844021985
2020-02-21 09:00:00,3.90904,0.9647200000000001,4.0263231862,0.11904,0.03472,0.124,3.79,0.93,3.9024351372,3.94904,0.9647200000000001,4.06516932,0.11904,0.03472,0.124,3.83,0.93,3.9412942037
2020-02-21 09:30:00,3.91768,1.00474,4.0444677091,0.18768,0.054740000000000004,0.1955,3.73,0.9500000000000001,3.8490778116,3.9776800000000003,1.01474,4.1050743538,0.18768,0.054740000000000004,0.1955,3.79,0.96,3.9096930826
2020-02-21 10:00:00,3.75472,0.9284600000000001,3.8678107826,0.23472,0.06846000000000001,0.24450000000000002,3.52,0.86,3.6235341864,3.83472,0.9384600000000001,3.9478835659,0.23472,0.06846000000000001,0.24450000000000002,3.6,0.87,3.7036333512
2020-02-21 10:30:00,3.8297600000000003,0.9786800000000001,3.9528314156,0.26976,0.07868,0.281,3.56,0.9,3.6720021786,3.9097600000000003,0.9986800000000001,4.0352924305,0.26976,0.07868,0.281,3.64,0.92,3.7544640097
2020-02-21 11:00:00,3.67752,0.9088600000000001,3.7881631235,0.40752000000000005,0.11886000000000001,0.42450000000000004,3.27,0.79,3.3640749100000003,3.78752,0.93886,3.9021488759,0.40752000000000005,0.11886000000000001,0.42450000000000004,3.38,0.8200000000000001,3.4780454281
2020-02-21 11:30:00,3.54184,0.7151200000000001,3.6133124969,0.29184000000000004,0.08512,0.304,3.25,0.63,3.3104984519,3.62184,0.7351200000000001,3.6956902468,0.29184000000000004,0.08512,0.304,3.33,0.65,3.3928454135
2020-02-21 12:00:00,3.512,0.7585000000000001,3.5929745685,0.372,0.1085,0.3875,3.14,0.65,3.2065713777,3.582,0.7785000000000001,3.6656222187000003,0.372,0.1085,0.3875,3.21,0.67,3.2791767259
2020-02-21 12:30:00,3.4676,1.0793,3.6316853181,0.4776,0.1393,0.4975,2.99,0.9400000000000001,3.1342782263,3.4976000000000003,0.4393,3.5250801764,0.4776,0.1393,0.4975,3.02,0.30000000000000004,3.0348640826
2020-02-21 13:00:00,3.45824,1.21532,3.6655731612,0.73824,0.21532,0.769,2.7199999999999998,1.0,2.8979993099,3.47824,0.78532,3.5657931796,0.73824,0.21532,0.769,2.74,0.5700000000000001,2.7986603938
2020-02-21 13:30:00,3.47056,1.01808,3.6168043353,0.8505600000000001,0.24808000000000002,0.886,2.62,0.77,2.7308057419000002,3.64056,1.05808,3.7912017092,0.8505600000000001,0.24808000000000002,0.886,2.79,0.81,2.9052022305
2020-02-21 14:00:00,3.54192,0.9480600000000001,3.6666081124,0.5419200000000001,0.15806,0.5645,3.0,0.79,3.10227336,3.64192,0.96806,3.7683844615,0.5419200000000001,0.15806,0.5645,3.1,0.81,3.2040755297
2020-02-21 14:30:00,3.574,0.9470000000000001,3.6973348509,0.504,0.147,0.525,3.07,0.8,3.1725226556,3.664,0.977,3.7920212288,0.504,0.147,0.525,3.16,0.8300000000000001,3.267185333
2020-02-21 15:00:00,3.57592,0.9350600000000001,3.6961521952,0.32592000000000004,0.09506,0.3395,3.25,0.84,3.3567990705,3.6459200000000003,0.9450600000000001,3.7664135527,0.32592000000000004,0.09506,0.3395,3.32,0.85,3.4270833080000003
2020-02-21 15:30:00,3.58792,0.8910600000000001,3.6969119343,0.27792,0.08106000000000001,0.28950000000000004,3.31,0.81,3.4076678242,3.65792,0.9010600000000001,3.7672653012,0.27792,0.08106000000000001,0.28950000000000004,3.38,0.8200000000000001,3.4780454281
2020-02-21 16:00:00,3.5295199999999998,0.86236,3.6333422905,0.17952,0.052360000000000004,0.187,3.35,0.81,3.4465344913,3.56952,0.8123600000000001,3.6607925098000003,0.17952,0.052360000000000004,0.187,3.39,0.76,3.4741473774
2020-02-21 16:30:00,3.49256,0.73158,3.5683588174,0.14256000000000002,0.041580000000000006,0.14850000000000002,3.35,0.6900000000000001,3.4203216223,3.53256,0.73158,3.6075184614999998,0.14256000000000002,0.041580000000000006,0.14850000000000002,3.39,0.6900000000000001,3.4595086355999998
2020-02-21 17:00:00,3.47552,0.71786,3.5488818309,0.09552000000000001,0.027860000000000003,0.0995,3.38,0.6900000000000001,3.4497101328,3.51552,0.69786,3.5841162718,0.09552000000000001,0.027860000000000003,0.0995,3.42,0.67,3.4850107604
2020-02-21 17:30:00,3.49568,0.9362400000000001,3.6188843585,0.05568000000000001,0.01624,0.058,3.44,0.92,3.560898763,3.46568,0.47624000000000005,3.498248476,0.05568000000000001,0.01624,0.058,3.41,0.46,3.4408865137
2020-02-21 18:00:00,3.43472,0.6559600000000001,3.496796391,0.054720000000000005,0.015960000000000002,0.057,3.38,0.64,3.440058139,3.46472,0.6559600000000001,3.5262683108,0.054720000000000005,0.015960000000000002,0.057,3.41,0.64,3.4695388743
2020-02-21 18:30:00,3.2328,0.7454000000000001,3.3176221907,0.0528,0.0154,0.055,3.18,0.73,3.2627135945,3.2128,0.40540000000000004,3.238276239,0.0528,0.0154,0.055,3.16,0.39,3.1839755024
2020-02-21 19:00:00,3.00328,0.38554000000000005,3.0279253376,0.05328,0.015540000000000002,0.0555,2.95,0.37,2.9731128468,3.03328,0.38554000000000005,3.0576835431,0.05328,0.015540000000000002,0.0555,2.98,0.37,3.0028819491
2020-02-21 19:30:00,2.84376,0.33568000000000003,2.8635034486,0.05376,0.015680000000000003,0.056,2.79,0.32,2.8082912954,2.87376,0.33568000000000003,2.8932987402,0.05376,0.015680000000000003,0.056,2.8200000000000003,0.32,2.8380979546000003
2020-02-21 20:00:00,2.74424,0.29582,2.7601381578,0.054240000000000003,0.01582,0.0565,2.69,0.28,2.7045332314,2.77424,0.28582,2.7889246404,0.054240000000000003,0.01582,0.0565,2.7199999999999998,0.27,2.733367886
2020-02-21 20:30:00,2.66472,0.33596000000000004,2.6858149229,0.054720000000000005,0.015960000000000002,0.057,2.61,0.32,2.6295436866,2.65472,0.04596,2.6551178128,0.054720000000000005,0.015960000000000002,0.057,2.6,0.03,2.6001730712
2020-02-21 21:00:00,2.57424,0.21582,2.583271153,0.054240000000000003,0.01582,0.0565,2.52,0.2,2.5279240495,2.60424,0.20582000000000003,2.6123605896,0.054240000000000003,0.01582,0.0565,2.55,0.19,2.5570686342
2020-02-21 21:30:00,2.5237600000000002,0.26568,2.5377057355,0.05376,0.015680000000000003,0.056,2.47,0.25,2.4826195842,2.54376,0.25568,2.5565772431,0.05376,0.015680000000000003,0.056,2.49,0.24,2.501539526
2020-02-21 22:00:00,2.4318400000000002,0.34512000000000004,2.4562071574,0.051840000000000004,0.015120000000000001,0.054,2.38,0.33,2.4027692357,2.42184,0.08512,2.4233353874,0.051840000000000004,0.015120000000000001,0.054,2.37,0.07,2.3710335299
2020-02-21 22:30:00,2.2352,0.5961000000000001,2.3133210434,0.055200000000000006,0.0161,0.0575,2.18,0.58,2.2558368735,2.1552,-0.3039,2.1765206753,0.055200000000000006,0.0161,0.0575,2.1,-0.32,2.1242410409
2020-02-21 23:00:00,2.12376,0.37568,2.1567317868,0.05376,0.015680000000000003,0.056,2.07,0.36,2.1010711554,2.10376,-0.03432,2.1040399236,0.05376,0.015680000000000003,0.056,2.05,-0.05,2.0506096654
2020-02-21 23:30:00,1.99472,0.18596000000000001,2.0033694118,0.054720000000000005,0.015960000000000002,0.057,1.94,0.17,1.9474342094,2.00472,0.17596,2.0124274397,0.054720000000000005,0.015960000000000002,0.057,1.9500000000000002,0.16,1.9565530915
2020-02-22 00:00:00,1.9242400000000002,0.18582,1.9331913123,0.054240000000000003,0.01582,0.0565,1.87,0.17,1.8777113729,1.9442400000000002,0.17582,1.9521736219,0.054240000000000003,0.01582,0.0565,1.8900000000000001,0.16,1.896760396
2020-02-22 00:30:00,2.03472,0.15596000000000002,2.0406883643000002,0.054720000000000005,0.015960000000000002,0.057,1.98,0.14,1.9849433241,2.04472,0.15596000000000002,2.0506592598,0.054720000000000005,0.015960000000000002,0.057,1.99,0.14,1.9949185447
2020-02-22 01:00:00,2.3152,0.15610000000000002,2.3204564745000003,0.055200000000000006,0.0161,0.0575,2.26,0.14,2.2643321311,2.3352,0.15610000000000002,2.3404115557000003,0.055200000000000006,0.0161,0.0575,2.2800000000000002,0.14,2.2842942017
2020-02-22 01:30:00,2.4952,0.1761,2.5014064544,0.055200000000000006,0.0161,0.0575,2.44,0.16,2.4452402745,2.5152,0.1661,2.5206785297,0.055200000000000006,0.0161,0.0575,2.46,0.15,2.4645689278000003
2020-02-22 02:00:00,2.4652,0.1761,2.4714817924,0.055200000000000006,0.0161,0.0575,2.41,0.16,2.4153053637,2.4852,0.1661,2.4907445172,0.055200000000000006,0.0161,0.0575,2.43,0.15,2.4346252278
2020-02-22 02:30:00,2.4652,0.2061,2.4738003658,0.055200000000000006,0.0161,0.0575,2.41,0.19,2.4174780247,2.4852,0.1961,2.4929248384,0.055200000000000006,0.0161,0.0575,2.43,0.18,2.4366575467000002
2020-02-22 03:00:00,2.37424,0.18582,2.3815005039,0.054240000000000003,0.01582,0.0565,2.32,0.17,2.32622011,2.39424,0.17582,2.4006869538,0.054240000000000003,0.01582,0.0565,2.34,0.16,2.3454637068
2020-02-22 03:30:00,2.27848,0.18414000000000003,2.2859087143,0.04848,0.014140000000000002,0.0505,2.23,0.17,2.2364704335,2.29848,0.17414000000000002,2.305067255,0.04848,0.014140000000000002,0.0505,2.25,0.16,2.2556817151
2020-02-22 04:00:00,2.20752,0.18386000000000002,2.2151634364,0.04752000000000001,0.01386,0.0495,2.16,0.17,2.1666794871,2.22752,0.16386,2.2335387729,0.04752000000000001,0.01386,0.0495,2.18,0.15,2.1851544568
2020-02-22 04:30:00,2.17752,0.18386000000000002,2.1852683702,0.04752000000000001,0.01386,0.0495,2.13,0.17,2.1367732683,2.20752,0.16386,2.2135931537,0.04752000000000001,0.01386,0.0495,2.16,0.15,2.1652020691000002
2020-02-22 05:00:00,2.13896,0.18428000000000003,2.1468835553,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.09,0.17,2.0969024775,2.15896,0.16428,2.1652011916,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.11,0.15,2.1153250341
2020-02-22 05:30:00,2.13896,0.19428,2.1477650244,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.09,0.18,2.0977368758,2.15896,0.18428000000000003,2.1668104209,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.11,0.17,2.1168372635
2020-02-22 06:00:00,2.15944,0.18442000000000003,2.1673005906,0.049440000000000005,0.01442,0.051500000000000004,2.11,0.17,2.1168372635,2.17944,0.16442,2.1856332378,0.049440000000000005,0.01442,0.051500000000000004,2.13,0.15,2.1352751578999998
2020-02-22 06:30:00,2.24752,0.22386000000000003,2.2586410627,0.04752000000000001,0.01386,0.0495,2.2,0.21,2.21,2.26752,0.22386000000000003,2.2785434492,0.04752000000000001,0.01386,0.0495,2.22,0.21,2.2299103121
2020-02-22 07:00:00,2.35704,0.27372,2.3728801487,0.047040000000000005,0.013720000000000001,0.049,2.31,0.26,2.3245859846,2.37704,0.26372,2.391624427,0.047040000000000005,0.013720000000000001,0.049,2.33,0.25,2.3433736364
2020-02-22 07:30:00,2.4728,0.27540000000000003,2.4880886238,0.0528,0.0154,0.055,2.42,0.26,2.4339268683,2.4928,0.2654,2.5068883102,0.0528,0.0154,0.055,2.44,0.25,2.4527739398
2020-02-22 08:00:00,2.55672,0.36946,2.5832765725,0.06672,0.01946,0.0695,2.49,0.35000000000000003,2.5144780771,2.57672,0.36946,2.6030725403,0.06672,0.01946,0.0695,2.51,0.35000000000000003,2.534284909
2020-02-22 08:30:00,2.67752,0.38136000000000003,2.7045422533,0.10752,0.031360000000000006,0.112,2.5700000000000003,0.35000000000000003,2.5937231926,2.71752,0.38136000000000003,2.7441483925,0.10752,0.031360000000000006,0.112,2.61,0.35000000000000003,2.633362869
2020-02-22 09:00:00,2.60632,0.5272600000000001,2.6591177202000003,0.43632000000000004,0.12726,0.4545,2.17,0.4,2.2065584062,2.6863200000000003,0.5372600000000001,2.7395188355,0.43632000000000004,0.12726,0.4545,2.25,0.41000000000000003,2.2870505023
2020-02-22 09:30:00,2.55984,0.5541200000000001,2.6191276792,0.69984,0.20412000000000002,0.729,1.8599999999999999,0.35000000000000003,1.8926436537,2.65984,0.5841200000000001,2.723223274,0.69984,0.20412000000000002,0.729,1.96,0.38,1.9964969321
2020-02-22 10:00:00,2.4380800000000002,0.74194,2.5484719049,1.13808,0.33194,1.1855,1.3,0.41000000000000003,1.3631214179,2.62808,0.8019400000000001,2.747710365,1.13808,0.33194,1.1855,1.49,0.47000000000000003,1.5623699946
2020-02-22 10:30:00,2.52736,0.56798,2.5903956937,0.74736,0.21798,0.7785000000000001,1.78,0.35000000000000003,1.8140837908,2.65736,0.6079800000000001,2.7260230832,0.74736,0.21798,0.7785000000000001,1.9100000000000001,0.39,1.9494101672
2020-02-22 11:00:00,2.47864,0.60502,2.5514124422,0.9086400000000001,0.26502000000000003,0.9465,1.57,0.34,1.6063934761,2.65864,0.65502,2.738141313,0.9086400000000001,0.26502000000000003,0.9465,1.75,0.39,1.792930562
2020-02-22 11:30:00,2.4793600000000002,0.51398,2.5320745348,0.6993600000000001,0.20398000000000002,0.7285,1.78,0.31,1.8067927385,2.61936,0.54398,2.6752497173,0.6993600000000001,0.20398000000000002,0.7285,1.92,0.34,1.9498717907
2020-02-22 12:00:00,2.48864,0.41502000000000006,2.523008254,0.42864,0.12502000000000002,0.4465,2.06,0.29,2.0803124765,2.5686400000000003,0.42502,2.6035655264,0.42864,0.12502000000000002,0.4465,2.14,0.30000000000000004,2.1609257276
2020-02-22 12:30:00,2.5180800000000003,0.46694,2.5610075849,0.53808,0.15694000000000002,0.5605,1.98,0.31,2.0041207548,2.61808,0.48694000000000004,2.6629783045,0.53808,0.15694000000000002,0.5605,2.08,0.33,2.1060151946
2020-02-22 13:00:00,2.56456,0.39008000000000004,2.5940567457,0.27456,0.08008000000000001,0.28600000000000003,2.29,0.31,2.3108872755,2.62456,0.39008000000000004,2.6533898319,0.27456,0.08008000000000001,0.28600000000000003,2.35,0.31,2.3703586227
2020-02-22 13:30:00,2.61096,0.33778,2.6327186424,0.30096,0.08778000000000001,0.3135,2.31,0.25,2.3234887562,2.67096,0.34778000000000003,2.6935066827,0.30096,0.08778000000000001,0.3135,2.37,0.26,2.3842189497
2020-02-22 14:00:00,2.6246400000000003,0.40552000000000005,2.6557826718,0.46464000000000005,0.13552,0.484,2.16,0.27,2.176809592,2.71464,0.42552,2.7477877647,0.46464000000000005,0.13552,0.484,2.25,0.29,2.2686119103999998
2020-02-22 14:30:00,2.61688,0.39534,2.6465741346,0.32688,0.09534000000000001,0.3405,2.29,0.30000000000000004,2.309567059,2.68688,0.40534000000000003,2.7172825856,0.32688,0.09534000000000001,0.3405,2.36,0.31,2.3802730936
2020-02-22 15:00:00,2.55512,0.50066,2.6037086339,0.34512000000000004,0.10066000000000001,0.35950000000000004,2.21,0.4,2.245907389,2.59512,0.31066000000000005,2.6136483027,0.34512000000000004,0.10066000000000001,0.35950000000000004,2.25,0.21,2.2597787502
2020-02-22 15:30:00,2.61616,0.81388,2.73983463,0.35616000000000003,0.10388000000000001,0.371,2.26,0.71,2.3689026996,2.58616,-0.07612000000000001,2.5872800003,0.35616000000000003,0.10388000000000001,0.371,2.23,-0.18,2.2372527796
2020-02-22 16:00:00,2.6732,0.8026000000000001,2.7910867059,0.2832,0.0826,0.295,2.39,0.72,2.4960969532,2.6231999999999998,-0.0874,2.6246555965000002,0.2832,0.0826,0.295,2.34,-0.17,2.346167087
2020-02-22 16:30:00,2.71632,0.6297600000000001,2.7883672642,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.58,0.59,2.6466015945,2.6863200000000003,0.019760000000000003,2.6863926742,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.55,-0.02,2.5500784302
2020-02-22 17:00:00,2.72776,0.33268000000000003,2.7479720887,0.07776000000000001,0.022680000000000002,0.081,2.65,0.31,2.6680704638,2.74776,0.32268,2.7666418995,0.07776000000000001,0.022680000000000002,0.081,2.67,0.30000000000000004,2.6868010719
2020-02-22 17:30:00,2.85328,0.26554,2.8656095774,0.05328,0.015540000000000002,0.0555,2.8,0.25,2.8111385594,2.8732800000000003,0.25554000000000004,2.8846210583,0.05328,0.015540000000000002,0.0555,2.8200000000000003,0.24,2.8301943396
2020-02-22 18:00:00,2.91552,0.34036000000000005,2.93531971,0.03552,0.010360000000000001,0.037,2.88,0.33,2.8988445974,2.92552,0.16036,2.9299117052,0.03552,0.010360000000000001,0.037,2.89,0.15,2.8938901154
2020-02-22 18:30:00,2.8632,0.30260000000000004,2.8791458803000003,0.0432,0.0126,0.045,2.8200000000000003,0.29,2.8348721312,2.8832,0.2926,2.8980091442,0.0432,0.0126,0.045,2.84,0.28,2.8537694371
2020-02-22 19:00:00,2.80032,0.30176000000000003,2.816531768,0.04032,0.011760000000000001,0.042,2.76,0.29,2.7751936869,2.83032,0.29176,2.8453181193,0.04032,0.011760000000000001,0.042,2.79,0.28,2.8040149786
2020-02-22 19:30:00,2.73032,0.30176000000000003,2.7469449212,0.04032,0.011760000000000001,0.042,2.69,0.29,2.7055868125,2.76032,0.29176,2.7756963811,0.04032,0.011760000000000001,0.042,2.7199999999999998,0.28,2.7343737857
2020-02-22 20:00:00,2.60272,0.26246,2.6159198478,0.04272,0.01246,0.044500000000000005,2.56,0.25,2.5721780654,2.62272,0.23246000000000003,2.6330016806,0.04272,0.01246,0.044500000000000005,2.58,0.22,2.589362856
2020-02-22 20:30:00,2.53512,0.22316000000000003,2.5449231423,0.04512,0.013160000000000002,0.047,2.49,0.21,2.4988397308,2.55512,0.20316,2.5631839965000003,0.04512,0.013160000000000002,0.047,2.51,0.19,2.5171809629
2020-02-22 21:00:00,2.51944,0.22442,2.5294153969,0.049440000000000005,0.01442,0.051500000000000004,2.47,0.21,2.4789110512,2.53944,0.20442000000000002,2.5476544212,0.049440000000000005,0.01442,0.051500000000000004,2.49,0.19,2.4972384748
2020-02-22 21:30:00,2.38416,0.20288,2.3927764626,0.044160000000000005,0.01288,0.046,2.34,0.19,2.3477010031,2.40416,0.19288000000000002,2.4118847402,0.044160000000000005,0.01288,0.046,2.36,0.18,2.3668544526
2020-02-22 22:00:00,2.30128,0.20204000000000003,2.3101319876,0.041280000000000004,0.01204,0.043000000000000003,2.26,0.19,2.267972663,2.32128,0.19204000000000002,2.3292102095000002,0.041280000000000004,0.01204,0.043000000000000003,2.2800000000000002,0.18,2.2870942263
2020-02-22 22:30:00,2.10888,0.17134000000000002,2.1158289747,0.038880000000000005,0.011340000000000001,0.0405,2.07,0.16,2.0761743665,2.12888,0.16134,2.1349849297,0.038880000000000005,0.011340000000000001,0.0405,2.09,0.15,2.0953758613
2020-02-22 23:00:00,2.0508,0.1719,2.0579918003,0.0408,0.0119,0.0425,2.01,0.16,2.0163581031,2.0708,0.16190000000000002,2.077119219,0.0408,0.0119,0.0425,2.03,0.15,2.0355343279
2020-02-22 23:30:00,1.97456,0.17008,1.9818714388,0.03456,0.01008,0.036000000000000004,1.94,0.16,1.9465867564,1.99456,0.15008000000000002,2.0001983902,0.03456,0.01008,0.036000000000000004,1.96,0.14,1.9649936387
2020-02-23 00:00:00,1.9158400000000002,0.29462000000000005,1.9383611248000001,0.01584,0.00462,0.0165,1.9,0.29,1.9220041623,1.90584,-0.00538,1.9058475936,0.01584,0.00462,0.0165,1.8900000000000001,-0.01,1.8900264548
2020-02-23 00:30:00,2.04104,0.49322000000000005,2.0997881441,0.011040000000000001,0.00322,0.0115,2.03,0.49,2.0883007446,1.9710400000000001,-0.28678000000000003,1.9917935259,0.011040000000000001,0.00322,0.0115,1.96,-0.29,1.9813379318000002
2020-02-23 01:00:00,2.31528,0.54154,2.3777693433,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.31,0.54,2.3722773868,2.23528,-0.35846000000000006,2.2638397138,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.23,-0.36,2.2588713996
2020-02-23 01:30:00,2.49288,0.5408400000000001,2.5508740855000003,0.00288,0.00084,0.003,2.49,0.54,2.5478814729,2.40288,-0.35916000000000003,2.4295736663,0.00288,0.00084,0.003,2.4,-0.36,2.4268498099
2020-02-23 02:00:00,2.42192,0.17056000000000002,2.4279182853,0.0019200000000000003,0.0005600000000000001,0.002,2.42,0.17,2.425963726,2.44192,0.13056,2.4454077779,0.0019200000000000003,0.0005600000000000001,0.002,2.44,0.13,2.4434606606
2020-02-23 02:30:00,2.39432,0.17126000000000002,2.4004370956,0.00432,0.00126,0.0045000000000000005,2.39,0.17,2.396038397,2.42432,0.16126000000000001,2.4296773963,0.00432,0.00126,0.0045000000000000005,2.42,0.16,2.4252834886
2020-02-23 03:00:00,2.34288,0.15084,2.3477306915,0.00288,0.00084,0.003,2.34,0.15,2.3448027636,2.36288,0.14084000000000002,2.3670736786,0.00288,0.00084,0.003,2.36,0.14,2.3641488955
2020-02-23 03:30:00,2.2923999999999998,0.1907,2.3003182932,0.0024000000000000002,0.0007,0.0025,2.29,0.19,2.2978685776,2.3124000000000002,0.1807,2.3194495575,0.0024000000000000002,0.0007,0.0025,2.31,0.18,2.3170023738
2020-02-23 04:00:00,2.26096,0.36028000000000004,2.2894850513,0.0009600000000000001,0.00028000000000000003,0.001,2.26,0.36,2.2884929539,2.24096,-0.009720000000000001,2.2409810798,0.0009600000000000001,0.00028000000000000003,0.001,2.24,-0.01,2.2400223213
2020-02-23 04:30:00,2.23096,0.38028,2.2631383961,0.0009600000000000001,0.00028000000000000003,0.001,2.23,0.38,2.2621449998,2.2009600000000002,-0.09972,2.2032178739,0.0009600000000000001,0.00028000000000000003,0.001,2.2,-0.1,2.2022715546000002
2020-02-23 05:00:00,2.19336,0.17098000000000002,2.2000141477,0.00336,0.0009800000000000002,0.0035,2.19,0.17,2.1965882636,2.22336,0.16098,2.2291801744,0.00336,0.0009800000000000002,0.0035,2.22,0.16,2.2257582977
2020-02-23 05:30:00,2.15912,0.17266,2.1660126154,0.009120000000000001,0.00266,0.0095,2.15,0.17,2.1567104581,2.17912,0.16266000000000003,2.1851824295,0.009120000000000001,0.00266,0.0095,2.17,0.16,2.1758906223
2020-02-23 06:00:00,2.19256,0.17658000000000001,2.1996590304,0.02256,0.006580000000000001,0.0235,2.17,0.17,2.1766488003,2.21256,0.16658,2.2188219059,0.02256,0.006580000000000001,0.0235,2.19,0.16,2.1958369703
2020-02-23 06:30:00,2.25592,0.23756000000000002,2.2683936607,0.025920000000000002,0.007560000000000001,0.027,2.23,0.23,2.2418296099,2.27592,0.22756,2.2872681085,0.025920000000000002,0.007560000000000001,0.027,2.25,0.22,2.2607299706
2020-02-23 07:00:00,2.34544,0.26742000000000005,2.3606359842,0.02544,0.00742,0.026500000000000003,2.32,0.26,2.334523506,2.36544,0.25742000000000004,2.3794056926,0.02544,0.00742,0.026500000000000003,2.34,0.25,2.3533168083
2020-02-23 07:30:00,2.36928,0.26854,2.3844499261,0.029280000000000004,0.00854,0.030500000000000003,2.34,0.26,2.3544001359,2.38928,0.25854000000000005,2.4032273821,0.029280000000000004,0.00854,0.030500000000000003,2.36,0.25,2.3732045845
2020-02-23 08:00:00,2.4136800000000003,0.35274000000000005,2.4393188906,0.043680000000000004,0.012740000000000001,0.0455,2.37,0.34,2.3942639788,2.40368,0.19274000000000002,2.4113950838,0.043680000000000004,0.012740000000000001,0.0455,2.36,0.18,2.3668544526
2020-02-23 08:30:00,2.57584,0.35212000000000004,2.5997961843,0.07584,0.02212,0.079,2.5,0.33,2.521685944,2.60584,0.34212000000000004,2.6282024656000003,0.07584,0.02212,0.079,2.5300000000000002,0.32,2.5501568579000002
2020-02-23 09:00:00,2.5504800000000003,0.34264000000000006,2.57339278,0.18048,0.052640000000000006,0.188,2.37,0.29,2.387676695,2.60048,0.35264,2.6242810825,0.18048,0.052640000000000006,0.188,2.42,0.30000000000000004,2.4385241438
2020-02-23 09:30:00,2.58472,0.39346000000000003,2.6144957927,0.35472000000000004,0.10346000000000001,0.3695,2.23,0.29,2.2487774456,2.65472,0.41346000000000005,2.6867242974,0.35472000000000004,0.10346000000000001,0.3695,2.3,0.31,2.3207972768
2020-02-23 10:00:00,2.53592,0.49006000000000005,2.5828374029,0.6859200000000001,0.20006000000000002,0.7145,1.85,0.29,1.8725917868000002,2.65592,0.5200600000000001,2.7063579678,0.6859200000000001,0.20006000000000002,0.7145,1.97,0.32,1.9958206332000001
2020-02-23 10:30:00,2.57192,0.45556,2.6119547086,0.60192,0.17556000000000002,0.627,1.97,0.28,1.9897989848000002,2.6619200000000003,0.47556000000000004,2.7040664563,0.60192,0.17556000000000002,0.627,2.06,0.30000000000000004,2.0817300497
2020-02-23 11:00:00,2.556,0.4655,2.5980427729,0.636,0.1855,0.6625,1.92,0.28,1.9403092537000002,2.666,0.48550000000000004,2.7098461672000003,0.636,0.1855,0.6625,2.03,0.30000000000000004,2.0520477577
2020-02-23 11:30:00,2.65328,0.6580400000000001,2.7336626346,0.47328000000000003,0.13804000000000002,0.493,2.18,0.52,2.2411604137,2.68328,0.11804,2.6858750902,0.47328000000000003,0.13804000000000002,0.493,2.21,-0.02,2.2100904959
2020-02-23 12:00:00,2.51384,0.9136200000000001,2.6747136389,1.8638400000000002,0.54362,1.9415,0.65,0.37,0.7479304781,2.68384,1.00362,2.865353425,1.8638400000000002,0.54362,1.9415,0.8200000000000001,0.46,0.9402127419
2020-02-23 12:30:00,2.41912,0.59016,2.4900663445,1.02912,0.30016000000000004,1.072,1.3900000000000001,0.29,1.4199295757,2.69912,0.6701600000000001,2.7810723112,1.02912,0.30016000000000004,1.072,1.67,0.37,1.7104970038
2020-02-23 13:00:00,2.38072,0.9889600000000001,2.577958417,1.71072,0.49896,1.782,0.67,0.49,0.8300602388,2.93072,0.84896,3.051205139,1.71072,0.49896,1.782,1.22,0.35000000000000003,1.2692123542
2020-02-23 13:30:00,2.22744,1.26592,2.5620387195000003,2.31744,0.6759200000000001,2.414,-0.09,0.59,0.5968249325,2.57744,1.13592,2.8166489309,2.31744,0.6759200000000001,2.414,0.26,0.46,0.5283937925000001
2020-02-23 14:00:00,2.38488,0.96684,2.5734086733,1.87488,0.54684,1.953,0.51,0.42,0.6606814664,2.5348800000000002,0.9168400000000001,2.6955912524,1.87488,0.54684,1.953,0.66,0.37,0.7566372975
2020-02-23 14:30:00,2.21712,0.8241600000000001,2.3653458098,1.79712,0.5241600000000001,1.8719999999999999,0.42,0.30000000000000004,0.5161395160000001,2.68712,0.9141600000000001,2.8383626266,1.79712,0.5241600000000001,1.8719999999999999,0.89,0.39,0.9716995420000001
2020-02-23 15:00:00,2.2116,0.9063,2.3900950295,1.9416,0.5663,2.0225,0.27,0.34,0.43416586690000003,2.4316,1.0063,2.6315999411,1.9416,0.5663,2.0225,0.49,0.44,0.6585590330000001
2020-02-23 15:30:00,2.18128,0.80454,2.3249230202,1.66128,0.48454,1.7305000000000001,0.52,0.32,0.6105735009000001,2.43128,0.8845400000000001,2.5871863965,1.66128,0.48454,1.7305000000000001,0.77,0.4,0.8676981042
2020-02-23 16:00:00,2.33824,0.6003200000000001,2.414073404,1.09824,0.32032000000000005,1.1440000000000001,1.24,0.28,1.2712198866,2.49824,0.65032,2.5814955355,1.09824,0.32032000000000005,1.1440000000000001,1.4,0.33,1.4383671298
2020-02-23 16:30:00,2.46328,0.40554,2.4964396748,0.5332800000000001,0.15554,0.5555,1.9300000000000002,0.25,1.9461243537000001,2.57328,0.42554000000000003,2.6082281821,0.5332800000000001,0.15554,0.5555,2.04,0.27,2.0577900768
2020-02-23 17:00:00,2.67376,0.38068,2.70072394,0.17376000000000003,0.05068,0.181,2.5,0.33,2.521685944,2.71376,0.32068,2.7326413962,0.17376000000000003,0.05068,0.181,2.54,0.27,2.554310083
2020-02-23 17:30:00,2.78232,0.36526000000000003,2.8061930529,0.052320000000000005,0.015260000000000001,0.0545,2.73,0.35000000000000003,2.7523444552000003,2.81232,0.35526,2.8346699014,0.052320000000000005,0.015260000000000001,0.0545,2.76,0.34,2.7808631753
2020-02-23 18:00:00,2.90504,0.32022,2.9226354973,0.03504,0.010220000000000002,0.036500000000000005,2.87,0.31,2.8866936103,2.92504,0.32022,2.9425159048,0.03504,0.010220000000000002,0.036500000000000005,2.89,0.31,2.9065787448
2020-02-23 18:30:00,2.9021600000000003,0.31938000000000005,2.9196808473,0.03216,0.009380000000000001,0.0335,2.87,0.31,2.8866936103,2.92216,0.30938000000000004,2.9384919687,0.03216,0.009380000000000001,0.0335,2.89,0.30000000000000004,2.9055292117000002
2020-02-23 19:00:00,2.86264,0.33952000000000004,2.8827038696000002,0.03264,0.00952,0.034,2.83,0.33,2.8491753193,2.8826400000000003,0.32952000000000004,2.9014128972,0.03264,0.00952,0.034,2.85,0.32,2.8679086457
2020-02-23 19:30:00,2.7612,0.30910000000000004,2.7784470933,0.031200000000000002,0.0091,0.0325,2.73,0.30000000000000004,2.7464340516,2.7812,0.29910000000000003,2.7972368956,0.031200000000000002,0.0091,0.0325,2.75,0.29,2.7652486326
2020-02-23 20:00:00,2.68072,0.25896,2.6931988415,0.030720000000000004,0.008960000000000001,0.032,2.65,0.25,2.6617663308,2.70072,0.24896000000000001,2.7121706436,0.030720000000000004,0.008960000000000001,0.032,2.67,0.24,2.6807648162
2020-02-23 20:30:00,2.58024,0.21882000000000001,2.5895020081,0.030240000000000003,0.008820000000000001,0.0315,2.55,0.21,2.5586324472,2.61024,0.20882,2.61857951,0.030240000000000003,0.008820000000000001,0.0315,2.58,0.2,2.587740327
2020-02-23 21:00:00,2.47168,0.18924000000000002,2.4789138347,0.03168,0.00924,0.033,2.44,0.18,2.4466303358,2.49168,0.17924,2.498118532,0.03168,0.00924,0.033,2.46,0.17,2.4658669875
2020-02-23 21:30:00,2.40312,0.22966000000000003,2.4140690649,0.033120000000000004,0.00966,0.0345,2.37,0.22,2.3801890681,2.42312,0.21966000000000002,2.4330559077,0.033120000000000004,0.00966,0.0345,2.39,0.21,2.3992082027
2020-02-23 22:00:00,2.3036,0.1998,2.3122484728,0.033600000000000005,0.0098,0.035,2.27,0.19,2.2779376638,2.3236,0.1898,2.3313388857,0.033600000000000005,0.0098,0.035,2.29,0.18,2.2970633426
2020-02-23 22:30:00,2.1012,0.1791,2.1088191601,0.031200000000000002,0.0091,0.0325,2.07,0.17,2.0769689454,2.1212,0.1691,2.1279295689,0.031200000000000002,0.0091,0.0325,2.09,0.16,2.0961154548
2020-02-23 23:00:00,1.9997600000000002,0.17868,2.0077267244,0.02976,0.00868,0.031,1.97,0.17,1.9773214205,2.01976,0.16868000000000002,2.0267914052,0.02976,0.00868,0.031,1.99,0.16,1.9964217991000002
