Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-23 23:30:00,1.9007200000000002,0.15896000000000002,1.9073554467,0.030720000000000004,0.008960000000000001,0.032,1.87,0.15,1.8760063966,1.9207200000000002,0.14896,1.9264875811,0.030720000000000004,0.008960000000000001,0.032,1.8900000000000001,0.14,1.8951780919
2020-02-24 00:00:00,1.85024,0.15882000000000002,1.8570438471,0.030240000000000003,0.008820000000000001,0.0315,1.82,0.15,1.8261708573000002,1.8702400000000001,0.14882,1.8761516596,0.030240000000000003,0.008820000000000001,0.0315,1.8399999999999999,0.14,1.8453184007
2020-02-24 00:30:00,2.00072,0.17896,2.0087078434,0.030720000000000004,0.008960000000000001,0.032,1.97,0.17,1.9773214205,2.02072,0.16896000000000003,2.0277713875,0.030720000000000004,0.008960000000000001,0.032,1.99,0.16,1.9964217991000002
2020-02-24 01:00:00,2.27072,0.15896000000000002,2.276277136,0.030720000000000004,0.008960000000000001,0.032,2.24,0.15,2.2450167037,2.29072,0.14896,2.2955581456,0.030720000000000004,0.008960000000000001,0.032,2.26,0.14,2.2643321311
2020-02-24 01:30:00,2.40024,0.15882000000000002,2.4054886926,0.030240000000000003,0.008820000000000001,0.0315,2.37,0.15,2.3747420913,2.43024,0.14882,2.4347923628,0.030240000000000003,0.008820000000000001,0.0315,2.4,0.14,2.4040798656
2020-02-24 02:00:00,2.44216,0.16938,2.4480267666,0.03216,0.009380000000000001,0.0335,2.41,0.16,2.4153053637,2.46216,0.15938000000000002,2.4673130831,0.03216,0.009380000000000001,0.0335,2.43,0.15,2.4346252278
2020-02-24 02:30:00,2.4012000000000002,0.1691,2.4071469108,0.031200000000000002,0.0091,0.0325,2.37,0.16,2.375394704,2.4312,0.15910000000000002,2.4364002647,0.031200000000000002,0.0091,0.0325,2.4,0.15,2.4046829313
2020-02-24 03:00:00,2.3836,0.1698,2.3896403495,0.033600000000000005,0.0098,0.035,2.35,0.16,2.3554405108,2.4036,0.1598,2.4089061833,0.033600000000000005,0.0098,0.035,2.37,0.15,2.3747420913
2020-02-24 03:30:00,2.33976,0.17868,2.3465726922,0.02976,0.00868,0.031,2.31,0.17,2.3162469644,2.35976,0.16868000000000002,2.3657810972,0.02976,0.00868,0.031,2.33,0.16,2.3354871012
2020-02-24 04:00:00,2.28936,0.17148000000000002,2.2957732031,0.039360000000000006,0.01148,0.041,2.25,0.16,2.2556817151,2.30936,0.16148,2.3149987905,0.039360000000000006,0.01148,0.041,2.27,0.15,2.2749505489
2020-02-24 04:30:00,2.28792,0.17106000000000002,2.2943058754,0.03792,0.01106,0.0395,2.25,0.16,2.2556817151,2.30792,0.16106,2.3135330232999998,0.03792,0.01106,0.0395,2.27,0.15,2.2749505489
2020-02-24 05:00:00,2.22368,0.17274,2.2303793063,0.043680000000000004,0.012740000000000001,0.0455,2.18,0.16,2.1858636737,2.24368,0.16274000000000002,2.2495742375,0.043680000000000004,0.012740000000000001,0.0455,2.2,0.15,2.2051077071
2020-02-24 05:30:00,2.3432,0.22260000000000002,2.3537495619,0.0432,0.0126,0.045,2.3,0.21,2.309567059,2.3732,0.2126,2.3827037164,0.0432,0.0126,0.045,2.33,0.2,2.3385679379
2020-02-24 06:00:00,2.4432,0.43260000000000004,2.4812031356,0.0432,0.0126,0.045,2.4,0.42,2.4364728605,2.4132,0.0126,2.4132328939,0.0432,0.0126,0.045,2.37,0.0,2.37
2020-02-24 06:30:00,2.62032,0.58176,2.6841239912,0.04032,0.011760000000000001,0.042,2.58,0.5700000000000001,2.6422149799,2.57032,0.011760000000000001,2.5703469027,0.04032,0.011760000000000001,0.042,2.5300000000000002,0.0,2.5300000000000002
2020-02-24 07:00:00,2.8816800000000002,0.38924000000000003,2.9078492739,0.03168,0.00924,0.033,2.85,0.38,2.8752217306,2.91168,0.37924,2.936273727,0.03168,0.00924,0.033,2.88,0.37,2.9036700915
2020-02-24 07:30:00,3.3736,0.7198,3.4495346063,0.033600000000000005,0.0098,0.035,3.34,0.71,3.4146302875,3.4036,0.7098,3.476824557,0.033600000000000005,0.0098,0.035,3.37,0.7000000000000001,3.4419325967
2020-02-24 08:00:00,3.6117600000000003,0.95218,3.7351649294,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.5700000000000003,0.9400000000000001,3.6916798344,3.62176,0.7521800000000001,3.6990431533,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.58,0.74,3.6556805112
2020-02-24 08:30:00,3.70008,0.9604400000000001,3.8227002237,0.07008,0.020440000000000003,0.073,3.63,0.9400000000000001,3.7497333239,3.73008,0.91044,3.8395830242,0.07008,0.020440000000000003,0.073,3.66,0.89,3.7666563422
2020-02-24 09:00:00,3.8384,1.0187,3.9712799259000002,0.0984,0.0287,0.10250000000000001,3.74,0.99,3.8688111869,3.8784,1.0287,4.012506729,0.0984,0.0287,0.10250000000000001,3.7800000000000002,1.0,3.910038363
2020-02-24 09:30:00,3.85656,1.00858,3.9862624913999998,0.16656,0.048580000000000005,0.17350000000000002,3.69,0.96,3.812833592,3.90656,1.02858,4.0397014556,0.16656,0.048580000000000005,0.17350000000000002,3.74,0.98,3.8662643469
2020-02-24 10:00:00,3.9398400000000002,1.0566200000000001,4.0790666886,0.15984,0.04662,0.1665,3.7800000000000002,1.01,3.912607826,3.98984,1.06662,4.1299517491,0.15984,0.04662,0.1665,3.83,1.02,3.9634959316
2020-02-24 10:30:00,3.8984,1.0737,4.0435571283,0.2184,0.0637,0.2275,3.68,1.01,3.8160843806,3.9584,1.0837,4.1040633828,0.2184,0.0637,0.2275,3.74,1.02,3.8765964453
2020-02-24 11:00:00,3.92048,1.07014,4.0639098231,0.24048000000000003,0.07014000000000001,0.2505,3.68,1.0,3.8134498817,3.98048,1.09014,4.1270602431,0.24048000000000003,0.07014000000000001,0.2505,3.74,1.02,3.8765964453
2020-02-24 11:30:00,3.87024,1.02132,4.002730593,0.21024,0.061320000000000006,0.219,3.66,0.96,3.7838076061,3.94024,1.04132,4.0755169733,0.21024,0.061320000000000006,0.219,3.73,0.98,3.8565917596
2020-02-24 12:00:00,3.80824,1.03532,3.9464641643,0.25824,0.07532000000000001,0.269,3.55,0.96,3.6775127464,3.88824,1.05532,4.0289093561,0.25824,0.07532000000000001,0.269,3.63,0.98,3.7599601062
2020-02-24 12:30:00,3.74488,0.99184,3.873999587,0.31488000000000005,0.09184,0.328,3.43,0.9,3.5461105454,3.8248800000000003,1.02184,3.9590231118,0.31488000000000005,0.09184,0.328,3.51,0.93,3.6311155311
2020-02-24 13:00:00,3.60648,1.01314,3.7460847094,0.45648000000000005,0.13314,0.47550000000000003,3.15,0.88,3.2706115636,3.68648,1.03314,3.8285131644,0.45648000000000005,0.13314,0.47550000000000003,3.23,0.9,3.3530433937
2020-02-24 13:30:00,3.52136,0.9799800000000001,3.6551794826,0.65136,0.18998,0.6785,2.87,0.79,2.9767431868000003,3.64136,1.00998,3.7788308046,0.65136,0.18998,0.6785,2.99,0.8200000000000001,3.1004031996
2020-02-24 14:00:00,3.58344,1.00892,3.722762657,0.6134400000000001,0.17892000000000002,0.639,2.9699999999999998,0.8300000000000001,3.0837963616,3.66344,1.02892,3.8051897456,0.6134400000000001,0.17892000000000002,0.639,3.05,0.85,3.1662280398
2020-02-24 14:30:00,3.54488,1.01684,3.6878364660000003,0.43488000000000004,0.12684,0.453,3.11,0.89,3.2348415726,3.64488,1.03684,3.7894837907000003,0.43488000000000004,0.12684,0.453,3.21,0.91,3.3364951671
2020-02-24 15:00:00,3.5784000000000002,0.9862000000000001,3.7118104747,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.18,0.87,3.2968621445,3.6784,1.0162,3.8161877574,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.2800000000000002,0.9,3.4012350698000002
2020-02-24 15:30:00,3.58976,1.00618,3.7281060943,0.32976000000000005,0.09618,0.3435,3.26,0.91,3.3846270105,3.65976,1.02618,3.8009062932,0.32976000000000005,0.09618,0.3435,3.33,0.93,3.4574267888
2020-02-24 16:00:00,3.5328,0.9454,3.6571104714000002,0.2928,0.0854,0.305,3.24,0.86,3.3521933118,3.6128,0.9654,3.7395616053,0.2928,0.0854,0.305,3.32,0.88,3.4346469979
2020-02-24 16:30:00,3.54432,0.9037600000000001,3.6577296784,0.18432,0.05376,0.192,3.36,0.85,3.4658476597,3.59432,0.9137600000000001,3.7086511833999998,0.18432,0.05376,0.192,3.41,0.86,3.51677409
2020-02-24 17:00:00,3.52224,0.8873200000000001,3.632287351,0.16224000000000002,0.04732,0.169,3.36,0.84,3.4634087255,3.56224,0.8873200000000001,3.6710884762,0.16224000000000002,0.04732,0.169,3.4,0.84,3.5022278624
2020-02-24 17:30:00,3.48736,0.86548,3.5931511797,0.08736000000000001,0.025480000000000003,0.091,3.4,0.84,3.5022278624,3.52736,0.86548,3.6319862609999998,0.08736000000000001,0.025480000000000003,0.091,3.44,0.84,3.5410732836000003
2020-02-24 18:00:00,3.4976000000000003,0.7668,3.5806686526,0.057600000000000005,0.016800000000000002,0.06,3.44,0.75,3.520809566,3.5376000000000003,0.7668,3.6197508202,0.057600000000000005,0.016800000000000002,0.06,3.48,0.75,3.559901684
2020-02-24 18:30:00,3.60472,0.7559600000000001,3.683134779,0.054720000000000005,0.015960000000000002,0.057,3.55,0.74,3.6263066611,3.63472,0.7559600000000001,3.7125011785,0.054720000000000005,0.015960000000000002,0.057,3.58,0.74,3.6556805112
2020-02-24 19:00:00,3.5166399999999998,0.7365200000000001,3.5929401053000003,0.05664,0.01652,0.059000000000000004,3.46,0.72,3.5341194094,3.54664,0.72652,3.6202881929,0.05664,0.01652,0.059000000000000004,3.49,0.71,3.5614884529
2020-02-24 19:30:00,3.33992,0.65456,3.4034562433,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.29,0.64,3.3516712249,3.36992,0.64456,3.4310083649,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.32,0.63,3.3792454779
2020-02-24 20:00:00,3.20088,0.6248400000000001,3.2612969506000002,0.05088,0.01484,0.053,3.15,0.61,3.208519908,3.23088,0.6248400000000001,3.2907462071999998,0.05088,0.01484,0.053,3.18,0.61,3.237977764
2020-02-24 20:30:00,3.0156,0.5333,3.0623932226,0.0456,0.013300000000000001,0.0475,2.9699999999999998,0.52,3.01517827,3.0456,0.5333,3.0919392378,0.0456,0.013300000000000001,0.0475,3.0,0.52,3.0447331574
2020-02-24 21:00:00,2.84608,0.39344,2.8731457325000003,0.04608,0.01344,0.048,2.8,0.38,2.8256680626,2.87608,0.38344000000000006,2.9015275977,0.04608,0.01344,0.048,2.83,0.37,2.854084792
2020-02-24 21:30:00,2.66752,0.32386000000000004,2.6871077853000003,0.04752000000000001,0.01386,0.0495,2.62,0.31,2.6382759522,2.68752,0.31386000000000003,2.7057848861,0.04752000000000001,0.01386,0.0495,2.64,0.30000000000000004,2.6569907791
2020-02-24 22:00:00,2.50848,0.31414000000000003,2.5280735452,0.04848,0.014140000000000002,0.0505,2.46,0.30000000000000004,2.4782251714,2.52848,0.24414000000000002,2.5402392505,0.04848,0.014140000000000002,0.0505,2.48,0.23,2.4906424874
2020-02-24 22:30:00,2.29136,0.40498,2.3268733206,0.05136,0.014980000000000002,0.053500000000000006,2.24,0.39,2.2736974293,2.27136,0.034980000000000004,2.2716293382,0.05136,0.014980000000000002,0.053500000000000006,2.22,0.02,2.2200900883
2020-02-24 23:00:00,2.17136,0.23498000000000002,2.1840375111,0.05136,0.014980000000000002,0.053500000000000006,2.12,0.22,2.1313845265,2.20136,0.22498,2.2128266652,0.05136,0.014980000000000002,0.053500000000000006,2.15,0.21,2.1602314691
2020-02-24 23:30:00,2.03944,0.32442000000000004,2.0650820444,0.049440000000000005,0.01442,0.051500000000000004,1.99,0.31,2.014000993,2.02944,0.06442,2.0304621765,0.049440000000000005,0.01442,0.051500000000000004,1.98,0.05,1.9806312125
2020-02-25 00:00:00,1.998,0.20400000000000001,2.0083874128,0.048,0.014,0.05,1.9500000000000002,0.19,1.9592345444,2.018,0.194,2.027303628,0.048,0.014,0.05,1.97,0.18,1.9782062582000002
2020-02-25 00:30:00,2.0704,0.20470000000000002,2.0804947128,0.0504,0.014700000000000001,0.052500000000000005,2.02,0.19,2.0289159667,2.0904,0.1947,2.0994476059,0.0504,0.014700000000000001,0.052500000000000005,2.04,0.18,2.0479257799
2020-02-25 01:00:00,2.3828,0.2054,2.391636469,0.0528,0.0154,0.055,2.33,0.19,2.3377339455,2.4128,0.19540000000000002,2.4206992791,0.0528,0.0154,0.055,2.36,0.18,2.3668544526
2020-02-25 01:30:00,2.62184,0.24512000000000003,2.6332734002000002,0.051840000000000004,0.015120000000000001,0.054,2.5700000000000003,0.23,2.5802713036,2.65184,0.23512000000000002,2.6622428139,0.051840000000000004,0.015120000000000001,0.054,2.6,0.22,2.6092910915000003
2020-02-25 02:00:00,2.5704000000000002,0.2447,2.5820213496,0.0504,0.014700000000000001,0.052500000000000005,2.52,0.23,2.5304742638,2.6004,0.23470000000000002,2.6109699826,0.0504,0.014700000000000001,0.052500000000000005,2.55,0.22,2.5594726019
2020-02-25 02:30:00,2.52368,0.21274,2.5326308555,0.043680000000000004,0.012740000000000001,0.0455,2.48,0.2,2.4880514464,2.55368,0.19274000000000002,2.5609432344,0.043680000000000004,0.012740000000000001,0.0455,2.51,0.18,2.5164459064
2020-02-25 03:00:00,2.5183999999999997,0.2412,2.5299241095,0.038400000000000004,0.0112,0.04,2.48,0.23,2.4906424874,2.5484,0.23120000000000002,2.5588661552,0.038400000000000004,0.0112,0.04,2.51,0.22,2.5196229877
2020-02-25 03:30:00,2.51648,0.24064000000000002,2.5279594933,0.036480000000000005,0.01064,0.038,2.48,0.23,2.4906424874,2.54648,0.23064,2.5569034397,0.036480000000000005,0.01064,0.038,2.51,0.22,2.5196229877
2020-02-25 04:00:00,2.43504,0.24022000000000002,2.446860325,0.03504,0.010220000000000002,0.036500000000000005,2.4,0.23,2.410995645,2.46504,0.23022,2.4757672447,0.03504,0.010220000000000002,0.036500000000000005,2.43,0.22,2.4399385238
2020-02-25 04:30:00,2.43408,0.24994000000000002,2.4468787158,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.4,0.24,2.4119701491,2.46408,0.23994000000000001,2.4757345274,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.43,0.23,2.440860504
2020-02-25 05:00:00,2.40264,0.24952000000000002,2.4155618808,0.03264,0.00952,0.034,2.37,0.24,2.3821209037,2.42264,0.23952,2.4344515604,0.03264,0.00952,0.034,2.39,0.23,2.4010414407000003
2020-02-25 05:30:00,2.4836,0.2998,2.5016292691,0.033600000000000005,0.0098,0.035,2.45,0.29,2.4671035649,2.5136000000000003,0.2898,2.5302507781,0.033600000000000005,0.0098,0.035,2.48,0.28,2.4957563984
2020-02-25 06:00:00,2.55216,0.29938000000000003,2.5696593257,0.03216,0.009380000000000001,0.0335,2.52,0.29,2.5366316248,2.5721600000000002,0.28938,2.5883871136,0.03216,0.009380000000000001,0.0335,2.54,0.28,2.5553864678
2020-02-25 06:30:00,2.7236000000000002,0.3698,2.748590366,0.033600000000000005,0.0098,0.035,2.69,0.36,2.7139823139,2.7536,0.3498,2.7757292735,0.033600000000000005,0.0098,0.035,2.7199999999999998,0.34,2.7411676344
2020-02-25 07:00:00,2.9150400000000003,0.43022000000000005,2.9466162713,0.03504,0.010220000000000002,0.036500000000000005,2.88,0.42,2.9104638806,2.94504,0.41022000000000003,2.9734728938,0.03504,0.010220000000000002,0.036500000000000005,2.91,0.4,2.9373627628000003
2020-02-25 07:30:00,3.26472,0.6259600000000001,3.3241875097999998,0.054720000000000005,0.015960000000000002,0.057,3.21,0.61,3.2674454854,3.28472,0.49596000000000007,3.3219515048,0.054720000000000005,0.015960000000000002,0.057,3.23,0.48,3.2654708696
2020-02-25 08:00:00,3.54928,0.86104,3.6522292371000002,0.20928000000000002,0.061040000000000004,0.218,3.34,0.8,3.434472303,3.60928,0.87104,3.7128981672,0.20928000000000002,0.061040000000000004,0.218,3.4,0.81,3.4951537877
2020-02-25 08:30:00,3.72936,1.54898,4.0382502461,0.5793600000000001,0.16898000000000002,0.6035,3.15,1.38,3.4390260249,3.70936,0.67898,3.7709899827,0.5793600000000001,0.16898000000000002,0.6035,3.13,0.51,3.1712773452
2020-02-25 09:00:00,3.72264,1.76952,4.121801742,0.9926400000000001,0.28952,1.034,2.73,1.48,3.105366323,3.77264,0.9095200000000001,3.880726633,0.9926400000000001,0.28952,1.034,2.7800000000000002,0.62,2.8482977372000002
2020-02-25 09:30:00,3.64648,1.74814,4.0438607605,1.05648,0.30814,1.1005,2.59,1.44,2.9633933252,3.76648,0.9181400000000001,3.876770905,1.05648,0.30814,1.1005,2.71,0.61,2.7778048888
2020-02-25 10:00:00,3.48712,1.69416,3.8768781255,1.07712,0.31416000000000005,1.1219999999999999,2.41,1.38,2.7771388154,3.65712,0.8841600000000001,3.7624813089,1.07712,0.31416000000000005,1.1219999999999999,2.58,0.5700000000000001,2.6422149799
2020-02-25 10:30:00,3.4136,1.9873,3.9499400312,1.7736,0.5173,1.8475000000000001,1.6400000000000001,1.47,2.2023850708,3.6136,1.1773,3.8005447307,1.7736,0.5173,1.8475000000000001,1.8399999999999999,0.66,1.9547889912
2020-02-25 11:00:00,3.2644,1.5742,3.6241430711,1.6944,0.49420000000000003,1.7650000000000001,1.57,1.08,1.9055970193,3.6144,1.5542,3.9343900417,1.6944,0.49420000000000003,1.7650000000000001,1.92,1.06,2.1931712199
2020-02-25 11:30:00,3.35504,1.57772,3.7074915779,1.7750400000000002,0.5177200000000001,1.849,1.58,1.06,1.902629759,3.61504,1.65772,3.977002615,1.7750400000000002,0.5177200000000001,1.849,1.8399999999999999,1.1400000000000001,2.164532282
2020-02-25 12:00:00,3.50304,1.28172,3.7301602378,1.10304,0.32172,1.149,2.4,0.96,2.5848791074,3.68304,1.33172,3.9164092993,1.10304,0.32172,1.149,2.58,1.01,2.7706497433
2020-02-25 12:30:00,3.42192,1.4155600000000002,3.703153602,1.5619200000000002,0.45556,1.627,1.8599999999999999,0.96,2.0931316251,3.58192,1.46556,3.8701443126,1.5619200000000002,0.45556,1.627,2.02,1.01,2.2584286573
2020-02-25 13:00:00,3.12152,1.6933600000000002,3.5512469923000003,2.41152,0.7033600000000001,2.512,0.71,0.99,1.2182774725,3.44152,1.80336,3.8853786431,2.41152,0.7033600000000001,2.512,1.03,1.1,1.5069505632
2020-02-25 13:30:00,3.02464,1.6330200000000001,3.4373247519,2.20464,0.64302,2.2965,0.8200000000000001,0.99,1.2854960132,3.31464,1.43302,3.6111472761,2.20464,0.64302,2.2965,1.11,0.79,1.3624243098
2020-02-25 14:00:00,3.07096,1.51278,3.4233461189,1.6209600000000002,0.47278000000000003,1.6885,1.45,1.04,1.7844046626,3.37096,1.19278,3.575765016,1.6209600000000002,0.47278000000000003,1.6885,1.75,0.72,1.8923266103
2020-02-25 14:30:00,3.2576,1.2768,3.4988821072,1.2576,0.3668,1.31,2.0,0.91,2.1972937901,3.4076,1.3268,3.6567931306,1.2576,0.3668,1.31,2.15,0.96,2.3545912596
2020-02-25 15:00:00,3.4984,1.0687,3.6579942933,0.5784,0.16870000000000002,0.6025,2.92,0.9,3.0555523232,3.6184000000000003,1.0987,3.7815288244,0.5784,0.16870000000000002,0.6025,3.04,0.93,3.1790721917
2020-02-25 15:30:00,3.4824,1.2857,3.7121603212,1.0824,0.31570000000000004,1.1275,2.4,0.97,2.5886096654,3.6324,1.3256999999999999,3.8667570715,1.0824,0.31570000000000004,1.1275,2.55,1.01,2.7427358604
2020-02-25 16:00:00,3.43344,1.1614200000000001,3.6245560625,0.79344,0.23142000000000001,0.8265,2.64,0.93,2.7990176848,3.51344,1.1814200000000001,3.7067524668000003,0.79344,0.23142000000000001,0.8265,2.7199999999999998,0.9500000000000001,2.8811282512
2020-02-25 16:30:00,3.49432,0.8637600000000001,3.5994935199,0.18432,0.05376,0.192,3.31,0.81,3.4076678242,3.54432,0.8737600000000001,3.6504329606,0.18432,0.05376,0.192,3.36,0.8200000000000001,3.4586124385
2020-02-25 17:00:00,3.52584,0.84962,3.626761896,0.13584000000000002,0.03962,0.14150000000000001,3.39,0.81,3.4854268031,3.56584,0.85962,3.6679914735,0.13584000000000002,0.03962,0.14150000000000001,3.43,0.8200000000000001,3.5266556396
2020-02-25 17:30:00,3.52728,0.82254,3.621916102,0.07728,0.02254,0.0805,3.45,0.8,3.5415392134,3.5672800000000002,0.8325400000000001,3.6631420188,0.07728,0.02254,0.0805,3.49,0.81,3.5827642959
2020-02-25 18:00:00,3.64984,0.84162,3.7456182734,0.03984,0.01162,0.0415,3.61,0.8300000000000001,3.7041868203,3.67984,0.83162,3.7726402226999998,0.03984,0.01162,0.0415,3.64,0.8200000000000001,3.7312196397
2020-02-25 18:30:00,3.61984,0.7916200000000001,3.7053884884,0.03984,0.01162,0.0415,3.58,0.78,3.6639868995000002,3.64984,0.7916200000000001,3.7347013602,0.03984,0.01162,0.0415,3.61,0.78,3.6933047532
2020-02-25 19:00:00,3.55504,0.7502200000000001,3.6333372332,0.03504,0.010220000000000002,0.036500000000000005,3.52,0.74,3.5969431466,3.5850400000000002,0.7502200000000001,3.6626959811,0.03504,0.010220000000000002,0.036500000000000005,3.55,0.74,3.6263066611
2020-02-25 19:30:00,3.36504,0.7102200000000001,3.4391723786,0.03504,0.010220000000000002,0.036500000000000005,3.33,0.7000000000000001,3.4027782766,3.38504,0.6002200000000001,3.4378423248,0.03504,0.010220000000000002,0.036500000000000005,3.35,0.59,3.4015584664
2020-02-25 20:00:00,3.2012,0.8091,3.3018667826,0.031200000000000002,0.0091,0.0325,3.17,0.8,3.269388322,3.1612,0.3291,3.1782844822,0.031200000000000002,0.0091,0.0325,3.13,0.32,3.1463153052
2020-02-25 20:30:00,3.06216,0.48938000000000004,3.1010186472,0.03216,0.009380000000000001,0.0335,3.03,0.48,3.0677842167,3.09216,0.47938000000000003,3.1290986961,0.03216,0.009380000000000001,0.0335,3.06,0.47000000000000003,3.0958843648
2020-02-25 21:00:00,2.88312,0.41966000000000003,2.9135022653,0.033120000000000004,0.00966,0.0345,2.85,0.41000000000000003,2.8793402022,2.90312,0.40966,2.9318811453,0.033120000000000004,0.00966,0.0345,2.87,0.4,2.8977404991
2020-02-25 21:30:00,2.73216,0.28938,2.7474422742,0.03216,0.009380000000000001,0.0335,2.7,0.28,2.7144796923000003,2.76216,0.28938,2.7772772008,0.03216,0.009380000000000001,0.0335,2.73,0.28,2.7443214097
2020-02-25 22:00:00,2.53744,0.24092000000000002,2.5488515453,0.03744,0.010920000000000001,0.039,2.5,0.23,2.5105577070000002,2.56744,0.23092000000000001,2.5778037551,0.03744,0.010920000000000001,0.039,2.5300000000000002,0.22,2.5395472036999998
2020-02-25 22:30:00,2.34552,0.24036000000000002,2.3578034269,0.03552,0.010360000000000001,0.037,2.31,0.23,2.321421978,2.36552,0.23036,2.376710037,0.03552,0.010360000000000001,0.037,2.33,0.22,2.3403632197
2020-02-25 23:00:00,2.20648,0.27064000000000005,2.2230159694,0.036480000000000005,0.01064,0.038,2.17,0.26,2.185520533,2.21648,0.15064000000000002,2.2215931221,0.036480000000000005,0.01064,0.038,2.18,0.14,2.1844907873
2020-02-25 23:30:00,2.10744,0.22092,2.11898773,0.03744,0.010920000000000001,0.039,2.07,0.21,2.0806249061,2.12744,0.21092000000000002,2.1378700148,0.03744,0.010920000000000001,0.039,2.09,0.2,2.0995475703
2020-02-26 00:00:00,2.07368,0.55274,2.1460825357,0.043680000000000004,0.012740000000000001,0.0455,2.03,0.54,2.1005951538,2.02368,-0.15726,2.0297811335000002,0.043680000000000004,0.012740000000000001,0.0455,1.98,-0.17,1.9872845795
2020-02-26 00:30:00,2.1769600000000002,0.62078,2.2637408531,0.03696,0.010780000000000001,0.0385,2.14,0.61,2.2252415599,2.10696,-0.28922000000000003,2.1267178116,0.03696,0.010780000000000001,0.0385,2.07,-0.30000000000000004,2.0916261616
2020-02-26 01:00:00,2.44272,0.29246,2.4601654111,0.04272,0.01246,0.044500000000000005,2.4,0.28,2.4162781297,2.4527200000000002,0.12246000000000001,2.4557752035,0.04272,0.01246,0.044500000000000005,2.41,0.11,2.4125090673000003
2020-02-26 01:30:00,2.62696,0.23078,2.6370775965,0.03696,0.010780000000000001,0.0385,2.59,0.22,2.5993268359,2.64696,0.22078000000000003,2.6561515488,0.03696,0.010780000000000001,0.0385,2.61,0.21,2.6184346469
2020-02-26 02:00:00,2.60504,0.25022,2.6170295088,0.03504,0.010220000000000002,0.036500000000000005,2.5700000000000003,0.24,2.5811818998,2.63504,0.24022000000000002,2.645967016,0.03504,0.010220000000000002,0.036500000000000005,2.6,0.23,2.6101532522
2020-02-26 02:30:00,2.54128,0.22204000000000002,2.5509617402,0.041280000000000004,0.01204,0.043000000000000003,2.5,0.21,2.5088044962,2.56128,0.22204000000000002,2.570886423,0.041280000000000004,0.01204,0.043000000000000003,2.52,0.21,2.5287348615000003
2020-02-26 03:00:00,2.54224,0.22232000000000002,2.5519424757999998,0.04224000000000001,0.012320000000000001,0.044,2.5,0.21,2.5088044962,2.56224,0.22232000000000002,2.5718670261,0.04224000000000001,0.012320000000000001,0.044,2.52,0.21,2.5287348615000003
2020-02-26 03:30:00,2.4636,0.1998,2.471688694,0.033600000000000005,0.0098,0.035,2.43,0.19,2.4374166651999998,2.4836,0.1898,2.4908418256,0.033600000000000005,0.0098,0.035,2.45,0.18,2.4566033461
2020-02-26 04:00:00,2.46264,0.21952000000000002,2.4724046594,0.03264,0.00952,0.034,2.43,0.21,2.4390571949,2.48264,0.20952,2.4914654322,0.03264,0.00952,0.034,2.45,0.2,2.4581497107
2020-02-26 04:30:00,2.42648,0.23064,2.4374166651999998,0.036480000000000005,0.01064,0.038,2.39,0.22,2.4001041644,2.45648,0.22064000000000003,2.466368991,0.036480000000000005,0.01064,0.038,2.42,0.21,2.4290944815
2020-02-26 05:00:00,2.40888,0.23134000000000002,2.4199630266,0.038880000000000005,0.011340000000000001,0.0405,2.37,0.22,2.3801890681,2.43888,0.22134,2.4489032341,0.038880000000000005,0.011340000000000001,0.0405,2.4,0.21,2.4091699815
2020-02-26 05:30:00,2.4236,0.2298,2.4344701682,0.033600000000000005,0.0098,0.035,2.39,0.22,2.4001041644,2.4536,0.21980000000000002,2.4634254606,0.033600000000000005,0.0098,0.035,2.42,0.21,2.4290944815
2020-02-26 06:00:00,2.516,0.4005,2.5476766376,0.036000000000000004,0.0105,0.0375,2.48,0.39,2.5104780421,2.516,0.1105,2.5184253513,0.036000000000000004,0.0105,0.0375,2.48,0.1,2.4820153102
2020-02-26 06:30:00,2.7584,0.37120000000000003,2.7832642706,0.038400000000000004,0.0112,0.04,2.7199999999999998,0.36,2.7437201023,2.7884,0.3612,2.8116969965000003,0.038400000000000004,0.0112,0.04,2.75,0.35000000000000003,2.7721832551
2020-02-26 07:00:00,2.88984,0.40162000000000003,2.9176144108,0.03984,0.01162,0.0415,2.85,0.39,2.8765604461,2.91984,0.39162,2.9459857179,0.03984,0.01162,0.0415,2.88,0.38,2.9049612734
2020-02-26 07:30:00,3.40984,0.7416200000000001,3.4895571424,0.03984,0.01162,0.0415,3.37,0.73,3.4481589291,3.42984,0.69162,3.4988770556,0.03984,0.01162,0.0415,3.39,0.68,3.4575280187
2020-02-26 08:00:00,3.6925600000000003,1.06408,3.8428200062,0.08256000000000001,0.02408,0.08600000000000001,3.61,1.04,3.7568204642,3.68256,0.6540800000000001,3.7401963585,0.08256000000000001,0.02408,0.08600000000000001,3.6,0.63,3.6547092908
2020-02-26 08:30:00,3.76704,1.00622,3.8991113154,0.22704000000000002,0.06622,0.23650000000000002,3.54,0.9400000000000001,3.6626766169,3.85704,0.9462200000000001,3.971409051,0.22704000000000002,0.06622,0.23650000000000002,3.63,0.88,3.7351439062000003
2020-02-26 09:00:00,3.84208,0.9964400000000001,3.9691902701,0.26208000000000004,0.07644000000000001,0.273,3.58,0.92,3.6963224968,3.9220800000000002,1.01644,4.0516492691,0.26208000000000004,0.07644000000000001,0.273,3.66,0.9400000000000001,3.7787828728
2020-02-26 09:30:00,3.89472,1.09346,4.0453057548,0.35472000000000004,0.10346000000000001,0.3695,3.54,0.99,3.6758264377,4.02472,1.1234600000000001,4.1785803151,0.35472000000000004,0.10346000000000001,0.3695,3.67,1.02,3.8091075070000002
2020-02-26 10:00:00,3.82912,1.21266,4.0165537778,0.48912000000000005,0.14266,0.5095000000000001,3.34,1.07,3.5072068658999997,4.03912,1.16266,4.2031260569,0.48912000000000005,0.14266,0.5095000000000001,3.55,1.02,3.6936296512
2020-02-26 10:30:00,3.87072,1.01896,4.0025932594,0.27072,0.07896,0.28200000000000003,3.6,0.9400000000000001,3.7206988591,3.93072,0.96896,4.0483877285,0.27072,0.07896,0.28200000000000003,3.66,0.89,3.7666563422
2020-02-26 11:00:00,3.8388,1.0684,3.9847037531,0.5088,0.1484,0.53,3.33,0.92,3.4547503528,3.9388,1.0984,4.0890864505,0.5088,0.1484,0.53,3.43,0.9500000000000001,3.559129107
2020-02-26 11:30:00,3.87688,1.24784,4.0727513059,0.50688,0.14784,0.528,3.37,1.1,3.5449823695,3.95688,0.97784,4.0759134436,0.50688,0.14784,0.528,3.45,0.8300000000000001,3.5484362753000003
2020-02-26 12:00:00,3.7168,1.6474000000000002,4.0655293628,0.9168000000000001,0.2674,0.9550000000000001,2.8,1.38,3.1216021527,3.8268,0.8074,3.9110475579,0.9168000000000001,0.2674,0.9550000000000001,2.91,0.54,2.9596790367
2020-02-26 12:30:00,3.5952,1.3511,3.840694501,0.8952,0.2611,0.9325,2.7,1.09,2.9117177061,3.7352,0.9511000000000001,3.8543884405,0.8952,0.2611,0.9325,2.84,0.6900000000000001,2.9226186888
2020-02-26 13:00:00,3.4028,1.2429000000000001,3.6226852265,1.3128,0.3829,1.3675,2.09,0.86,2.2600221238,3.5628,1.2929,3.7901364421,1.3128,0.3829,1.3675,2.25,0.91,2.4270558296
2020-02-26 13:30:00,3.37112,1.54866,3.7098245039,1.8811200000000001,0.54866,1.9595,1.49,1.0,1.7944637082,3.46112,1.2886600000000001,3.6932365548,1.8811200000000001,0.54866,1.9595,1.58,0.74,1.744706279
2020-02-26 14:00:00,3.17112,1.37866,3.4578469385,1.8811200000000001,0.54866,1.9595,1.29,0.8300000000000001,1.5339491517,3.52112,1.49866,3.8267829635,1.8811200000000001,0.54866,1.9595,1.6400000000000001,0.9500000000000001,1.8952836199
2020-02-26 14:30:00,3.31776,1.29018,3.5597887367,1.57776,0.46018000000000003,1.6435,1.74,0.8300000000000001,1.9278226058999999,3.45776,1.35018,3.7120196996,1.57776,0.46018000000000003,1.6435,1.88,0.89,2.0800240383
2020-02-26 15:00:00,3.30096,1.3702800000000002,3.574073894,1.68096,0.49028000000000005,1.751,1.62,0.88,1.8435834671,3.5309600000000003,1.45028,3.8171966939,1.68096,0.49028000000000005,1.751,1.85,0.96,2.0842504648
2020-02-26 15:30:00,3.33704,1.24122,3.5604020911000003,1.30704,0.38122000000000006,1.3615,2.03,0.86,2.2046541679000002,3.54704,1.30122,3.7781829297,1.30704,0.38122000000000006,1.3615,2.24,0.92,2.4215697388
2020-02-26 16:00:00,3.41584,1.11462,3.5930962484,0.97584,0.28462000000000004,1.0165,2.44,0.8300000000000001,2.5773047937999998,3.59584,1.16462,3.7797361085,0.97584,0.28462000000000004,1.0165,2.62,0.88,2.7638379113
2020-02-26 16:30:00,3.5087200000000003,0.9429600000000001,3.6332202796,0.55872,0.16296000000000002,0.582,2.95,0.78,3.0513767385,3.60872,0.97296,3.7375809289,0.55872,0.16296000000000002,0.582,3.05,0.81,3.1557249563
2020-02-26 17:00:00,3.48192,0.85806,3.5860889350000003,0.30192,0.08806000000000001,0.3145,3.18,0.77,3.2718954751,3.54192,0.86806,3.6467417581,0.30192,0.08806000000000001,0.3145,3.24,0.78,3.3325665785
2020-02-26 17:30:00,3.51704,0.77122,3.6006042062,0.10704000000000001,0.03122,0.1115,3.41,0.74,3.4893695706,3.55704,0.77122,3.6396859549,0.10704000000000001,0.03122,0.1115,3.45,0.74,3.5284699234
2020-02-26 18:00:00,3.57128,0.8120400000000001,3.6624376855,0.041280000000000004,0.01204,0.043000000000000003,3.5300000000000002,0.8,3.6195165423,3.5912800000000002,0.6920400000000001,3.657350325,0.041280000000000004,0.01204,0.043000000000000003,3.55,0.68,3.6145400814
2020-02-26 18:30:00,3.66072,0.7789600000000001,3.742679468,0.030720000000000004,0.008960000000000001,0.032,3.63,0.77,3.7107681146,3.68072,0.68896,3.7446449231,0.030720000000000004,0.008960000000000001,0.032,3.65,0.68,3.7128021763
2020-02-26 19:00:00,3.61072,0.68896,3.6758624566,0.030720000000000004,0.008960000000000001,0.032,3.58,0.68,3.6440087815,3.64072,0.68896,3.7053350726,0.030720000000000004,0.008960000000000001,0.032,3.61,0.68,3.6734860827
2020-02-26 19:30:00,3.4712,0.6691,3.5350989024,0.031200000000000002,0.0091,0.0325,3.44,0.66,3.5027417832000003,3.5112,0.6691,3.574383898,0.031200000000000002,0.0091,0.0325,3.48,0.66,3.5420333144000002
2020-02-26 20:00:00,3.29168,0.62924,3.3512833661,0.03168,0.00924,0.033,3.26,0.62,3.3184333652999998,3.33168,0.61924,3.3887386739,0.03168,0.00924,0.033,3.3,0.61,3.355905243
2020-02-26 20:30:00,3.17168,0.53924,3.2171934664,0.03168,0.00924,0.033,3.14,0.53,3.1844151739,3.20168,0.52924,3.2451270853,0.03168,0.00924,0.033,3.17,0.52,3.2123667288
2020-02-26 21:00:00,2.95168,0.42924,2.982727242,0.03168,0.00924,0.033,2.92,0.42,2.950050847,2.98168,0.41924000000000006,3.0110094321,0.03168,0.00924,0.033,2.95,0.41000000000000003,2.9783552508
2020-02-26 21:30:00,2.73216,0.31938000000000005,2.7507638666,0.03216,0.009380000000000001,0.0335,2.7,0.31,2.7177380301,2.76216,0.31938000000000005,2.7805631534,0.03216,0.009380000000000001,0.0335,2.73,0.31,2.7475443581
2020-02-26 22:00:00,2.5721600000000002,0.24938000000000002,2.5842208594000002,0.03216,0.009380000000000001,0.0335,2.54,0.24,2.5513133873,2.60216,0.23938,2.6131474222,0.03216,0.009380000000000001,0.0335,2.5700000000000003,0.23,2.5802713036
2020-02-26 22:30:00,2.32456,0.25008,2.3379733104,0.03456,0.01008,0.036000000000000004,2.29,0.24,2.3025420734,2.34456,0.15008000000000002,2.3493585508,0.03456,0.01008,0.036000000000000004,2.31,0.14,2.3142385357
2020-02-26 23:00:00,2.20264,0.19952,2.2116580206,0.03264,0.00952,0.034,2.17,0.19,2.1783020911,2.22264,0.18952000000000002,2.2307053593,0.03264,0.00952,0.034,2.19,0.18,2.1973848093
2020-02-26 23:30:00,2.08312,0.28966000000000003,2.1031623451,0.033120000000000004,0.00966,0.0345,2.05,0.28,2.0690335908,2.08312,0.059660000000000005,2.0839741481,0.033120000000000004,0.00966,0.0345,2.05,0.05,2.0506096654
2020-02-27 00:00:00,2.00216,0.33938,2.0307199339,0.03216,0.009380000000000001,0.0335,1.97,0.33,1.9974483723,1.9921600000000002,0.009380000000000001,1.9921820825,0.03216,0.009380000000000001,0.0335,1.96,0.0,1.96
2020-02-27 00:30:00,2.05312,0.16966,2.0601180185,0.033120000000000004,0.00966,0.0345,2.02,0.16,2.0263267259,2.07312,0.15966000000000002,2.0792589666,0.033120000000000004,0.00966,0.0345,2.04,0.15,2.045507272
2020-02-27 01:00:00,2.4112,0.1791,2.4178424783,0.031200000000000002,0.0091,0.0325,2.38,0.17,2.3860637041,2.4312,0.1691,2.4370737063,0.031200000000000002,0.0091,0.0325,2.4,0.16,2.4053274205
2020-02-27 01:30:00,2.68056,0.48308000000000006,2.723741581,0.010560000000000002,0.0030800000000000003,0.011,2.67,0.48,2.7128029785,2.63056,-0.11692000000000001,2.6331570785,0.010560000000000002,0.0030800000000000003,0.011,2.62,-0.12,2.6227466519
2020-02-27 02:00:00,2.6824,0.6107,2.7510405759000003,0.0024000000000000002,0.0007,0.0025,2.68,0.61,2.7485450697,2.6124,-0.21930000000000002,2.6215884975,0.0024000000000000002,0.0007,0.0025,2.61,-0.22,2.6192556194
2020-02-27 02:30:00,2.6814400000000003,0.6104200000000001,2.7500423724000003,0.00144,0.00042,0.0015,2.68,0.61,2.7485450697,2.61144,-0.21958000000000003,2.6206553093,0.00144,0.00042,0.0015,2.61,-0.22,2.6192556194
2020-02-27 03:00:00,2.65096,0.60028,2.7180737665,0.0009600000000000001,0.00028000000000000003,0.001,2.65,0.6000000000000001,2.7170756338,2.57096,-0.23972000000000002,2.5821117327,0.0009600000000000001,0.00028000000000000003,0.001,2.5700000000000003,-0.24,2.5811818998
2020-02-27 03:30:00,2.5924,0.5007,2.6403102564000003,0.0024000000000000002,0.0007,0.0025,2.59,0.5,2.6378210705000003,2.5423999999999998,-0.1393,2.5462133159,0.0024000000000000002,0.0007,0.0025,2.54,-0.14,2.5438553418
2020-02-27 04:00:00,2.5124,0.2107,2.5212195958,0.0024000000000000002,0.0007,0.0025,2.51,0.21,2.5187695409,2.5423999999999998,0.20070000000000002,2.550309442,0.0024000000000000002,0.0007,0.0025,2.54,0.2,2.5478618487
2020-02-27 04:30:00,2.46192,0.19056,2.4692839448,0.0019200000000000003,0.0005600000000000001,0.002,2.46,0.19,2.4673264883,2.49192,0.17056000000000002,2.4977501877,0.0019200000000000003,0.0005600000000000001,0.002,2.49,0.17,2.4957964661
2020-02-27 05:00:00,2.34144,0.14042000000000002,2.3456468298,0.00144,0.00042,0.0015,2.34,0.14,2.3441842931,2.36144,0.14042000000000002,2.3656112635,0.00144,0.00042,0.0015,2.36,0.14,2.3641488955
2020-02-27 05:30:00,2.44,0.19,2.447386361,0.0,0.0,0.0,2.44,0.19,2.447386361,2.47,0.18,2.4765500197,0.0,0.0,0.0,2.47,0.18,2.4765500197
2020-02-27 06:00:00,2.5104800000000003,0.22014000000000003,2.5201133803999998,0.00048000000000000007,0.00014000000000000001,0.0005,2.51,0.22,2.5196229877,2.53048,0.14014000000000001,2.5343575616000003,0.00048000000000000007,0.00014000000000000001,0.0005,2.5300000000000002,0.14,2.5338705571
2020-02-27 06:30:00,2.72096,0.34028,2.7421549555,0.0009600000000000001,0.00028000000000000003,0.001,2.7199999999999998,0.34,2.7411676344,2.73096,0.26028,2.7433352329,0.0009600000000000001,0.00028000000000000003,0.001,2.73,0.26,2.7423530043
2020-02-27 07:00:00,2.9519200000000003,0.34056000000000003,2.9715000925,0.0019200000000000003,0.0005600000000000001,0.002,2.95,0.34,2.9695285821,2.98192,0.33056,3.0001861276,0.0019200000000000003,0.0005600000000000001,0.002,2.98,0.33,2.9982161363
2020-02-27 07:30:00,3.40008,0.6929400000000001,3.4699726008000003,0.01008,0.0029400000000000003,0.0105,3.39,0.6900000000000001,3.4595086355999998,3.42008,0.62294,3.4763488677,0.01008,0.0029400000000000003,0.0105,3.41,0.62,3.4659053651000002
2020-02-27 08:00:00,3.70624,0.8793200000000001,3.8091230749,0.06624000000000001,0.01932,0.069,3.64,0.86,3.7402138976,3.73624,0.80932,3.8228900324,0.06624000000000001,0.01932,0.069,3.67,0.79,3.754064464
2020-02-27 08:30:00,3.87272,0.9849600000000001,3.9960113113,0.22272000000000003,0.06496,0.232,3.65,0.92,3.7641599328,3.91272,0.9949600000000001,4.0372420289,0.22272000000000003,0.06496,0.232,3.69,0.93,3.8053909129
2020-02-27 09:00:00,4.07752,1.51886,4.3512188005,0.6475200000000001,0.18886000000000003,0.6745,3.43,1.33,3.6788313362,4.0475200000000005,1.02886,4.1762388641,0.6475200000000001,0.18886000000000003,0.6745,3.4,0.84,3.5022278624
2020-02-27 09:30:00,3.97864,1.64752,4.3062626952,1.08864,0.31752,1.134,2.89,1.33,3.1813519139,3.95864,1.12752,4.1160821177,1.08864,0.31752,1.134,2.87,0.81,2.9821133446
2020-02-27 10:00:00,3.64576,1.47668,3.9334653678000002,1.56576,0.45668000000000003,1.631,2.08,1.02,2.3166354914,3.8857600000000003,1.54668,4.1822661082,1.56576,0.45668000000000003,1.631,2.32,1.09,2.563298656
2020-02-27 10:30:00,3.60264,1.78702,4.0214991545,1.29264,0.37702,1.3465,2.31,1.4100000000000001,2.7063259227,3.90264,1.09702,4.0538934187,1.29264,0.37702,1.3465,2.61,0.72,2.7074896122
2020-02-27 11:00:00,3.58648,1.8981400000000002,4.0578041168,1.53648,0.44814000000000004,1.6005,2.05,1.45,2.5109759059,3.80648,1.18814,3.9876016163,1.53648,0.44814000000000004,1.6005,2.27,0.74,2.3875719884
2020-02-27 11:30:00,3.4924,2.1732,4.1133509454,2.1024,0.6132000000000001,2.19,1.3900000000000001,1.56,2.0894257584,3.7824,1.4832,4.0628108496,2.1024,0.6132000000000001,2.19,1.6800000000000002,0.87,1.8919038031
2020-02-27 12:00:00,3.41296,2.11878,4.0171537996,2.05296,0.5987800000000001,2.1385,1.3599999999999999,1.52,2.0396078054,3.72296,1.44878,3.9949211069,2.05296,0.5987800000000001,2.1385,1.67,0.85,1.8738729946000001
2020-02-27 12:30:00,3.32416,1.80538,3.7827816022,1.90416,0.5553800000000001,1.9835,1.42,1.25,1.8917980865000001,3.57416,1.37538,3.8296592342,1.90416,0.5553800000000001,1.9835,1.67,0.8200000000000001,1.8604569331
2020-02-27 13:00:00,3.06776,1.6751800000000001,3.495336815,2.41776,0.70518,2.5185,0.65,0.97,1.167647207,3.42776,1.80518,3.8740435529,2.41776,0.70518,2.5185,1.01,1.1,1.4933519344000001
2020-02-27 13:30:00,3.17136,1.24748,3.4078923985,1.43136,0.41748,1.491,1.74,0.8300000000000001,1.9278226058999999,3.38136,0.9674800000000001,3.5170460617,1.43136,0.41748,1.491,1.9500000000000002,0.55,2.0260799589
2020-02-27 14:00:00,3.16312,1.34216,3.4360910349,1.8931200000000001,0.5521600000000001,1.972,1.27,0.79,1.4956603893,3.48312,1.4521600000000001,3.7737108527,1.8931200000000001,0.5521600000000001,1.972,1.5899999999999999,0.9,1.8270467974
2020-02-27 14:30:00,3.23264,1.62452,3.6178759791,2.07264,0.6045200000000001,2.159,1.16,1.02,1.5446682492,3.5526400000000002,1.73452,3.9534555265,2.07264,0.6045200000000001,2.159,1.48,1.13,1.862068742
2020-02-27 15:00:00,3.2472,1.4571,3.5591358853,1.8072,0.5271,1.8825,1.44,0.93,1.7142053553,3.5472,1.5571000000000002,3.8739112341,1.8072,0.5271,1.8825,1.74,1.03,2.0220039565
2020-02-27 15:30:00,3.39312,1.35466,3.6535417132,1.35312,0.39466,1.4095,2.04,0.96,2.2545953074,3.64312,1.44466,3.9191026843000003,1.35312,0.39466,1.4095,2.29,1.05,2.5192459189000003
2020-02-27 16:00:00,3.40704,1.21872,3.618452708,1.12704,0.32872,1.174,2.2800000000000002,0.89,2.4475497952,3.60704,1.27872,3.8269912987,1.12704,0.32872,1.174,2.48,0.9500000000000001,2.6557296549
2020-02-27 16:30:00,3.52448,1.00214,3.6641839269,0.62448,0.18214000000000002,0.6505000000000001,2.9,0.8200000000000001,3.0137020423,3.65448,1.03214,3.7974382220000003,0.62448,0.18214000000000002,0.6505000000000001,3.03,0.85,3.1469667936
2020-02-27 17:00:00,3.4829600000000003,0.8812800000000001,3.5927238692,0.31296,0.09128000000000001,0.326,3.17,0.79,3.2669557695,3.54296,0.9012800000000001,3.6557996663,0.31296,0.09128000000000001,0.326,3.23,0.81,3.330015015
2020-02-27 17:30:00,3.48528,0.79654,3.5751437244,0.12528,0.03654,0.1305,3.36,0.76,3.4448802592,3.52528,0.80654,3.6163663877000003,0.12528,0.03654,0.1305,3.4,0.77,3.4861009739
2020-02-27 18:00:00,3.56032,0.7717600000000001,3.6430059017,0.04032,0.011760000000000001,0.042,3.52,0.76,3.6011109397,3.60032,0.7617600000000001,3.6800247825,0.04032,0.011760000000000001,0.042,3.56,0.75,3.6381451318
2020-02-27 18:30:00,3.636,0.7405,3.7106382537,0.036000000000000004,0.0105,0.0375,3.6,0.73,3.6732682995,3.666,0.7405,3.7400396054,0.036000000000000004,0.0105,0.0375,3.63,0.73,3.7026747089
2020-02-27 19:00:00,3.49456,0.67008,3.5582238266,0.03456,0.01008,0.036000000000000004,3.46,0.66,3.5223855553,3.53456,0.67008,3.5975160319,0.03456,0.01008,0.036000000000000004,3.5,0.66,3.5616849945
2020-02-27 19:30:00,3.39216,0.6693800000000001,3.4575741568,0.03216,0.009380000000000001,0.0335,3.36,0.66,3.4242079376,3.42216,0.6693800000000001,3.487011421,0.03216,0.009380000000000001,0.0335,3.39,0.66,3.4536502429000002
2020-02-27 20:00:00,3.236,0.6305000000000001,3.2968509596,0.036000000000000004,0.0105,0.0375,3.2,0.62,3.2595091655,3.266,0.6205,3.3244211902,0.036000000000000004,0.0105,0.0375,3.23,0.61,3.2870959828
2020-02-27 20:30:00,3.19504,0.5802200000000001,3.2472966988,0.03504,0.010220000000000002,0.036500000000000005,3.16,0.5700000000000001,3.21099673,3.22504,0.5802200000000001,3.276818312,0.03504,0.010220000000000002,0.036500000000000005,3.19,0.5700000000000001,3.2405246489
2020-02-27 21:00:00,3.006,0.49050000000000005,3.0457554482,0.036000000000000004,0.0105,0.0375,2.9699999999999998,0.48,3.0085378509,3.036,0.49050000000000005,3.0753676609,0.036000000000000004,0.0105,0.0375,3.0,0.48,3.0381573363
2020-02-27 21:30:00,2.8745600000000002,0.47008000000000005,2.9127427624,0.03456,0.01008,0.036000000000000004,2.84,0.46,2.8770123392,2.8945600000000002,0.47008000000000005,2.9324823614,0.03456,0.01008,0.036000000000000004,2.86,0.46,2.8967568072
2020-02-27 22:00:00,2.766,0.47050000000000003,2.8057309654,0.036000000000000004,0.0105,0.0375,2.73,0.46,2.7684833393,2.7960000000000003,0.47050000000000003,2.8353106091,0.036000000000000004,0.0105,0.0375,2.76,0.46,2.7980707639
2020-02-27 22:30:00,2.5188800000000002,0.54134,2.5763938849,0.038880000000000005,0.011340000000000001,0.0405,2.48,0.53,2.5360007886,2.5188800000000002,0.43134000000000006,2.5555450788,0.038880000000000005,0.011340000000000001,0.0405,2.48,0.42,2.5153131018
2020-02-27 23:00:00,2.396,0.4505,2.4379840545,0.036000000000000004,0.0105,0.0375,2.36,0.44,2.4006665741,2.416,0.3905,2.4473549497000002,0.036000000000000004,0.0105,0.0375,2.38,0.38,2.4101452238
2020-02-27 23:30:00,2.28264,0.42952,2.3226994640000003,0.03264,0.00952,0.034,2.25,0.42,2.2888643472,2.31264,0.41952000000000006,2.3503831177,0.03264,0.00952,0.034,2.2800000000000002,0.41000000000000003,2.3165707414
2020-02-28 00:00:00,2.1912,0.3991,2.2272490319,0.031200000000000002,0.0091,0.0325,2.16,0.39,2.1949259669,2.2212,0.3891,2.2550228935,0.031200000000000002,0.0091,0.0325,2.19,0.38,2.2227235546
2020-02-28 00:30:00,2.21168,0.32924000000000003,2.2360517436,0.03168,0.00924,0.033,2.18,0.32,2.2033610689,2.24168,0.31924,2.2642975511,0.03168,0.00924,0.033,2.21,0.31,2.2316361711
2020-02-28 01:00:00,2.57168,0.42924,2.6072562206,0.03168,0.00924,0.033,2.54,0.42,2.5744902408,2.58168,0.33924000000000004,2.6038731536,0.03168,0.00924,0.033,2.55,0.33,2.5712642805
2020-02-28 01:30:00,2.74024,0.32882,2.7598981594,0.030240000000000003,0.008820000000000001,0.0315,2.71,0.32,2.7288275871,2.76024,0.31882000000000005,2.7785915587,0.030240000000000003,0.008820000000000001,0.0315,2.73,0.31,2.7475443581
2020-02-28 02:00:00,2.67976,0.26868000000000003,2.6931956112,0.02976,0.00868,0.031,2.65,0.26,2.662724169,2.69976,0.24868,2.7111890012,0.02976,0.00868,0.031,2.67,0.24,2.6807648162
2020-02-28 02:30:00,2.6612,0.2291,2.6710432887,0.031200000000000002,0.0091,0.0325,2.63,0.22,2.6391854804,2.6812,0.21910000000000002,2.6901372177000002,0.031200000000000002,0.0091,0.0325,2.65,0.21,2.6583077324
2020-02-28 03:00:00,2.66024,0.22882000000000002,2.6700628176,0.030240000000000003,0.008820000000000001,0.0315,2.63,0.22,2.6391854804,2.68024,0.21882000000000001,2.6891576097,0.030240000000000003,0.008820000000000001,0.0315,2.65,0.21,2.6583077324
2020-02-28 03:30:00,2.5987999999999998,0.22840000000000002,2.6088173566,0.028800000000000003,0.008400000000000001,0.03,2.5700000000000003,0.22,2.5793991548,2.6188000000000002,0.2184,2.6278911697,0.028800000000000003,0.008400000000000001,0.03,2.59,0.21,2.5984995671
2020-02-28 04:00:00,2.52928,0.24854,2.5414620694,0.029280000000000004,0.00854,0.030500000000000003,2.5,0.24,2.5114935795,2.55928,0.23854000000000003,2.5703726286,0.029280000000000004,0.00854,0.030500000000000003,2.5300000000000002,0.23,2.540433034
2020-02-28 04:30:00,2.4836,0.4398,2.5222396793,0.033600000000000005,0.0098,0.035,2.45,0.43,2.4874484919,2.4536,-0.0402,2.4539292981,0.033600000000000005,0.0098,0.035,2.42,-0.05,2.4205164738000002
2020-02-28 05:00:00,2.43312,0.5996600000000001,2.5059259865,0.033120000000000004,0.00966,0.0345,2.4,0.59,2.4714570601,2.36312,-0.23034000000000002,2.3743194077,0.033120000000000004,0.00966,0.0345,2.33,-0.24,2.3423279019
2020-02-28 05:30:00,2.47168,0.59924,2.543283429,0.03168,0.00924,0.033,2.44,0.59,2.5103187049,2.40168,-0.23076000000000002,2.412740558,0.03168,0.00924,0.033,2.37,-0.24,2.3821209037
2020-02-28 06:00:00,2.5731200000000003,0.62966,2.6490410057,0.033120000000000004,0.00966,0.0345,2.54,0.62,2.6145745352,2.50312,-0.19034,2.5103464004,0.033120000000000004,0.00966,0.0345,2.47,-0.2,2.4780839372
2020-02-28 06:30:00,2.78544,0.38742000000000004,2.8122535892,0.02544,0.00742,0.026500000000000003,2.76,0.38,2.7860366114,2.80544,0.32742000000000004,2.824481802,0.02544,0.00742,0.026500000000000003,2.7800000000000002,0.32,2.7983566606
2020-02-28 07:00:00,3.01544,0.40742000000000006,3.0428390444,0.02544,0.00742,0.026500000000000003,2.99,0.4,3.0166372006,3.04544,0.39742000000000005,3.0712615405,0.02544,0.00742,0.026500000000000003,3.02,0.39,3.0450779957
2020-02-28 07:30:00,3.40784,0.52812,3.4485191315,0.027840000000000004,0.00812,0.029,3.38,0.52,3.4197660739,3.43784,0.51812,3.4766639469,0.027840000000000004,0.00812,0.029,3.41,0.51,3.4479269134
2020-02-28 08:00:00,3.75512,1.01316,3.8893983339,0.04512,0.013160000000000002,0.047,3.71,1.0,3.8424080991,3.74512,0.70316,3.8105587254,0.04512,0.013160000000000002,0.047,3.7,0.6900000000000001,3.7637879855
2020-02-28 08:30:00,3.9648,0.9789,4.0838565413,0.0648,0.0189,0.0675,3.9,0.96,4.0164163131,4.0048,0.9889,4.1250874233,0.0648,0.0189,0.0675,3.94,0.97,4.0576471015
2020-02-28 09:00:00,4.19936,1.09898,4.3407812027,0.09936,0.028980000000000002,0.10350000000000001,4.1,1.07,4.2373222677,4.24936,1.10898,4.3916849898,0.09936,0.028980000000000002,0.10350000000000001,4.15,1.08,4.2882280723
2020-02-28 09:30:00,4.1656,1.1783000000000001,4.3290431102,0.1656,0.0483,0.17250000000000001,4.0,1.13,4.1565490494,4.2056000000000004,1.0183,4.3271244782,0.1656,0.0483,0.17250000000000001,4.04,0.97,4.1548164821
2020-02-28 10:00:00,4.132,1.106,4.2774595264,0.192,0.056,0.2,3.94,1.05,4.077511496,4.172,0.9460000000000001,4.2779083674,0.192,0.056,0.2,3.98,0.89,4.0782962129
2020-02-28 10:30:00,4.11592,1.02006,4.2404386389,0.20592000000000002,0.06006,0.21450000000000002,3.91,0.96,4.0261271714,4.17592,1.03006,4.3010849155,0.20592000000000002,0.06006,0.21450000000000002,3.9699999999999998,0.97,4.0867835764
2020-02-28 11:00:00,4.20552,1.03536,4.3310932569,0.15552000000000002,0.045360000000000004,0.162,4.05,0.99,4.1692445359,4.26552,1.05536,4.3941376401,0.15552000000000002,0.045360000000000004,0.162,4.11,1.01,4.232280709
2020-02-28 11:30:00,4.228,1.029,4.3514164361,0.168,0.049,0.17500000000000002,4.06,0.98,4.1766014892,4.288,1.059,4.4168342735,0.168,0.049,0.17500000000000002,4.12,1.01,4.2419924564
2020-02-28 12:00:00,4.178,0.969,4.2888978771,0.168,0.049,0.17500000000000002,4.01,0.92,4.1141827864,4.238,0.979,4.3496074536,0.168,0.049,0.17500000000000002,4.07,0.93,4.1749011964000005
2020-02-28 12:30:00,3.95464,0.90802,4.0575457915,0.16464,0.04802000000000001,0.1715,3.79,0.86,3.8863479,4.01464,0.9180200000000001,4.1182635965,0.16464,0.04802000000000001,0.1715,3.85,0.87,3.9470748663
2020-02-28 13:00:00,3.81464,0.8580200000000001,3.9099458628,0.16464,0.04802000000000001,0.1715,3.65,0.81,3.7387965978,3.88464,0.8680200000000001,3.9804379973,0.16464,0.04802000000000001,0.1715,3.7199999999999998,0.8200000000000001,3.8093043984
2020-02-28 13:30:00,3.84976,0.7911800000000001,3.9302185499,0.20976000000000003,0.061180000000000005,0.2185,3.64,0.73,3.7124789562,3.92976,0.81118,4.0126084596,0.20976000000000003,0.061180000000000005,0.2185,3.7199999999999998,0.75,3.7948517757999998
2020-02-28 14:00:00,3.96544,0.9349200000000001,4.0741612388,0.32544,0.09492,0.339,3.64,0.84,3.735665938,4.07544,0.9649200000000001,4.1881119613,0.32544,0.09492,0.339,3.75,0.87,3.8495973815
2020-02-28 14:30:00,3.96016,0.9533800000000001,4.0733034076,0.32016,0.09338,0.3335,3.64,0.86,3.7402138976,4.05016,0.98338,4.1678330401,0.32016,0.09338,0.3335,3.73,0.89,3.8347098978
