Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-28 15:00:00,3.8795200000000003,0.9298600000000001,3.9894003371,0.23952,0.06986,0.2495,3.64,0.86,3.7402138976,3.94952,0.95986,4.0644851396,0.23952,0.06986,0.2495,3.71,0.89,3.8152588379
2020-02-28 15:30:00,3.80656,0.8560800000000001,3.9016370923,0.22656,0.06608,0.23600000000000002,3.58,0.79,3.6661287484000002,3.8865600000000002,0.8660800000000001,3.9818894008,0.22656,0.06608,0.23600000000000002,3.66,0.8,3.7464116165
2020-02-28 16:00:00,3.68568,0.83874,3.7799102965999998,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.45,0.77,3.5348833078,3.75568,0.8587400000000001,3.852605177,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.52,0.79,3.6075615033
2020-02-28 16:30:00,3.5668800000000003,0.76034,3.6470193103,0.20688,0.060340000000000005,0.2155,3.36,0.7000000000000001,3.4321421882,3.62688,0.77034,3.707786705,0.20688,0.060340000000000005,0.2155,3.42,0.71,3.4929214134
2020-02-28 17:00:00,3.572,0.7885000000000001,3.6579934732,0.132,0.0385,0.1375,3.44,0.75,3.520809566,3.622,0.7985,3.7089737462,0.132,0.0385,0.1375,3.49,0.76,3.5717922672
2020-02-28 17:30:00,3.46664,0.72652,3.5419520324000002,0.05664,0.01652,0.059000000000000004,3.41,0.71,3.4831307756,3.50664,0.72652,3.581110917,0.05664,0.01652,0.059000000000000004,3.45,0.71,3.5223003847000003
2020-02-28 18:00:00,3.33984,0.6316200000000001,3.3990403131,0.03984,0.01162,0.0415,3.3,0.62,3.3577373334000002,3.36984,0.6316200000000001,3.4285223421,0.03984,0.01162,0.0415,3.33,0.62,3.3872260037
2020-02-28 18:30:00,3.21888,0.49134000000000005,3.2561639163000002,0.038880000000000005,0.011340000000000001,0.0405,3.18,0.48,3.216022388,3.24888,0.49134000000000005,3.2858235269,0.038880000000000005,0.011340000000000001,0.0405,3.21,0.48,3.2456894491
2020-02-28 19:00:00,3.13744,0.62092,3.1982919504,0.03744,0.010920000000000001,0.039,3.1,0.61,3.159446154,3.09744,0.37092,3.1195698742,0.03744,0.010920000000000001,0.039,3.06,0.36,3.0811036984
2020-02-28 19:30:00,2.94464,0.33302000000000004,2.9634113872,0.044640000000000006,0.01302,0.0465,2.9,0.32,2.9176017549,2.97464,0.32302000000000003,2.9921271781,0.044640000000000006,0.01302,0.0465,2.93,0.31,2.9463536787
2020-02-28 20:00:00,2.80464,0.29302,2.8199053619,0.044640000000000006,0.01302,0.0465,2.76,0.28,2.7741665415,2.82464,0.28302000000000005,2.8387834454,0.044640000000000006,0.01302,0.0465,2.7800000000000002,0.27,2.7930807364
2020-02-28 20:30:00,2.70416,0.26288,2.7169076539,0.044160000000000005,0.01288,0.046,2.66,0.25,2.671722291,2.72416,0.25288,2.735872073,0.044160000000000005,0.01288,0.046,2.68,0.24,2.6907248094
2020-02-28 21:00:00,2.62176,0.24218,2.6329216946000003,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.58,0.23,2.5902316498999998,2.64176,0.23218000000000003,2.6519433346,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.6,0.22,2.6092910915000003
2020-02-28 21:30:00,2.49128,0.24204000000000003,2.5030100679,0.041280000000000004,0.01204,0.043000000000000003,2.45,0.23,2.4607722365,2.51128,0.23204000000000002,2.5219773591,0.041280000000000004,0.01204,0.043000000000000003,2.47,0.22,2.4797782159
2020-02-28 22:00:00,2.3808,0.22190000000000001,2.3911186190000002,0.0408,0.0119,0.0425,2.34,0.21,2.3494041798,2.4008000000000003,0.2119,2.4101332431999998,0.0408,0.0119,0.0425,2.36,0.2,2.3684594149000002
2020-02-28 22:30:00,2.2108,0.3919,2.2452666323,0.0408,0.0119,0.0425,2.17,0.38,2.2030206536,2.1808,-0.06810000000000001,2.1818630227,0.0408,0.0119,0.0425,2.14,-0.08,2.141494805
2020-02-28 23:00:00,2.096,0.1905,2.1046392209,0.036000000000000004,0.0105,0.0375,2.06,0.18,2.0678491241,2.116,0.1705,2.1228580381,0.036000000000000004,0.0105,0.0375,2.08,0.16,2.0861447697
2020-02-28 23:30:00,2.00792,0.45106,2.0579596327,0.03792,0.01106,0.0395,1.97,0.44,2.0185390757,1.95792,-0.15894000000000003,1.9643606212,0.03792,0.01106,0.0395,1.92,-0.17,1.9275113489
2020-02-29 00:00:00,1.9484,0.5812,2.033237812,0.038400000000000004,0.0112,0.04,1.9100000000000001,0.5700000000000001,1.9932385708,1.8684,-0.32880000000000004,1.8971104343,0.038400000000000004,0.0112,0.04,1.83,-0.34,1.8613167382
2020-02-29 00:30:00,2.03272,0.5824600000000001,2.1145236461,0.04272,0.01246,0.044500000000000005,1.99,0.5700000000000001,2.0700241544,1.9527200000000002,-0.31754000000000004,1.9783697961,0.04272,0.01246,0.044500000000000005,1.9100000000000001,-0.33,1.9382982227
2020-02-29 01:00:00,2.30464,0.38302,2.3362512386,0.044640000000000006,0.01302,0.0465,2.26,0.37,2.2900873346,2.26464,-0.07698,2.2659479804,0.044640000000000006,0.01302,0.0465,2.22,-0.09,2.2218235754
2020-02-29 01:30:00,2.46896,0.18428000000000003,2.4758276596,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.42,0.17,2.425963726,2.49896,0.18428000000000003,2.505745438,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.45,0.17,2.4558908771
2020-02-29 02:00:00,2.43896,0.20428000000000002,2.4474999898,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.39,0.19,2.3975404063,2.4589600000000003,0.19428,2.4666229951,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.41,0.18,2.4167126432
2020-02-29 02:30:00,2.40848,0.20414000000000002,2.4171158537,0.04848,0.014140000000000002,0.0505,2.36,0.19,2.3676359517,2.42848,0.19414,2.436227709,0.04848,0.014140000000000002,0.0505,2.38,0.18,2.3867970169
2020-02-29 03:00:00,2.3799200000000003,0.18456,2.3870654788,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.33,0.17,2.3361934851,2.39992,0.18456,2.4070061072,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.35,0.17,2.3561409126
2020-02-29 03:30:00,2.28088,0.18484,2.2883573585,0.05088,0.01484,0.053,2.23,0.17,2.2364704335,2.31088,0.18484,2.3182605979,0.05088,0.01484,0.053,2.26,0.17,2.2663847864
2020-02-29 04:00:00,2.23376,0.18568,2.2414639859,0.05376,0.015680000000000003,0.056,2.18,0.17,2.1866183938,2.25376,0.18568,2.2613958521,0.05376,0.015680000000000003,0.056,2.2,0.17,2.2065584062
2020-02-29 04:30:00,2.1428,0.1854,2.150805663,0.0528,0.0154,0.055,2.09,0.17,2.0969024775,2.1628,0.1854,2.1707319042,0.0528,0.0154,0.055,2.11,0.17,2.1168372635
2020-02-29 05:00:00,2.06328,0.16554000000000002,2.0699101067,0.05328,0.015540000000000002,0.0555,2.01,0.15,2.0155892439,2.08328,0.15554,2.0890783255,0.05328,0.015540000000000002,0.0555,2.03,0.14,2.0348218595
2020-02-29 05:30:00,2.12656,0.16358,2.1328422,0.046560000000000004,0.013580000000000002,0.0485,2.08,0.15,2.08540164,2.14656,0.15358000000000002,2.1520470836,0.046560000000000004,0.013580000000000002,0.0485,2.1,0.14,2.104661493
2020-02-29 06:00:00,2.18032,0.19176,2.1887364391,0.04032,0.011760000000000001,0.042,2.14,0.18,2.1475567513,2.20032,0.18176,2.207814485,0.04032,0.011760000000000001,0.042,2.16,0.17,2.1666794871
2020-02-29 06:30:00,2.24408,0.21994000000000002,2.2548322887,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.21,0.21,2.2199549545,2.26408,0.20994000000000002,2.2737926577,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.23,0.2,2.2389506471
2020-02-29 07:00:00,2.32504,0.23022,2.3364101202,0.03504,0.010220000000000002,0.036500000000000005,2.29,0.22,2.3005434141,2.34504,0.22022000000000003,2.3553576055,0.03504,0.010220000000000002,0.036500000000000005,2.31,0.21,2.3195258136
2020-02-29 07:30:00,2.47168,0.31924,2.4922111066,0.03168,0.00924,0.033,2.44,0.31,2.4596137908,2.48168,0.19924000000000003,2.4896650779,0.03168,0.00924,0.033,2.45,0.19,2.457356303
2020-02-29 08:00:00,2.57384,0.34862000000000004,2.5973425361,0.06384000000000001,0.01862,0.0665,2.51,0.33,2.5316002844,2.60384,0.34862000000000004,2.6270741615,0.06384000000000001,0.01862,0.0665,2.54,0.33,2.5613473017
2020-02-29 08:30:00,2.71944,0.78942,2.8317022884,0.16944,0.049420000000000006,0.17650000000000002,2.55,0.74,2.6552024405,2.66944,0.40942,2.7006544855,0.16944,0.049420000000000006,0.17650000000000002,2.5,0.36,2.5257870061
2020-02-29 09:00:00,2.78008,0.9379400000000001,2.9340375337999998,0.37008,0.10794000000000001,0.3855,2.41,0.8300000000000001,2.5489213404999997,2.7600800000000003,0.24794000000000002,2.7711939394,0.37008,0.10794000000000001,0.3855,2.39,0.14,2.394096907
2020-02-29 09:30:00,2.75016,0.81588,2.8686303701,0.50016,0.14588,0.521,2.25,0.67,2.3476371099,2.78016,0.51588,2.8276176899000003,0.50016,0.14588,0.521,2.2800000000000002,0.37,2.3098268333
2020-02-29 10:00:00,2.6952,0.7936000000000001,2.8096092255,0.5952000000000001,0.1736,0.62,2.1,0.62,2.1896118377000002,2.7552,0.5736,2.8142750399,0.5952000000000001,0.1736,0.62,2.16,0.4,2.1967248348
2020-02-29 10:30:00,2.64984,0.5841200000000001,2.7134568727,0.69984,0.20412000000000002,0.729,1.9500000000000002,0.38,1.9866806487000002,2.77984,0.61412,2.8468673661,0.69984,0.20412000000000002,0.729,2.08,0.41000000000000003,2.1200235848
2020-02-29 11:00:00,2.51264,0.9795200000000001,2.6968164936,1.71264,0.49952,1.784,0.8,0.48,0.9329523032,2.86264,1.04952,3.0489670382,1.71264,0.49952,1.784,1.15,0.55,1.2747548784
2020-02-29 11:30:00,2.34912,1.28016,2.6752895918,2.22912,0.6501600000000001,2.322,0.12,0.63,0.6413267498,2.7591200000000002,1.22016,3.0168748068,2.22912,0.6501600000000001,2.322,0.53,0.5700000000000001,0.7783315489
2020-02-29 12:00:00,2.32784,1.17562,2.6078576361,2.24784,0.6556200000000001,2.3415,0.08,0.52,0.5261178575000001,2.53784,1.25562,2.8314684265,2.24784,0.6556200000000001,2.3415,0.29,0.6000000000000001,0.6664082833
2020-02-29 12:30:00,2.32264,1.10452,2.5718905498,2.07264,0.6045200000000001,2.159,0.25,0.5,0.5590169944,2.65264,1.20452,2.9133086689,2.07264,0.6045200000000001,2.159,0.58,0.6000000000000001,0.8345058418
2020-02-29 13:00:00,2.19232,0.6952600000000001,2.2999246618,1.25232,0.36526000000000003,1.3045,0.9400000000000001,0.33,0.9962429423,2.69232,0.8452600000000001,2.8218879230000002,1.25232,0.36526000000000003,1.3045,1.44,0.48,1.5178932769
2020-02-29 13:30:00,2.4394400000000003,0.7869200000000001,2.5632226981,1.18944,0.34692,1.239,1.25,0.44,1.3251792332,2.56944,0.76692,2.6814526287,1.18944,0.34692,1.239,1.38,0.42,1.4424978336
2020-02-29 14:00:00,2.59064,0.42102000000000006,2.6246282498999998,0.38064000000000003,0.11102000000000001,0.3965,2.21,0.31,2.2316361711,2.69064,0.44102,2.7265440121,0.38064000000000003,0.11102000000000001,0.3965,2.31,0.33,2.3334523779
2020-02-29 14:30:00,2.56592,0.8825600000000001,2.7134586048,1.58592,0.46256,1.6520000000000001,0.98,0.42,1.0662082348,2.52592,0.8825600000000001,2.6756651509,1.58592,0.46256,1.6520000000000001,0.9400000000000001,0.42,1.0295630141
2020-02-29 15:00:00,2.30392,0.64156,2.3915782655,1.03392,0.30156000000000005,1.077,1.27,0.34,1.3147243057,2.59392,0.7215600000000001,2.6924096642,1.03392,0.30156000000000005,1.077,1.56,0.42,1.6155494421
2020-02-29 15:30:00,2.49688,0.46784000000000003,2.5403314744000003,0.50688,0.14784,0.528,1.99,0.32,2.0155644371,2.65688,0.5078400000000001,2.7049792605,0.50688,0.14784,0.528,2.15,0.36,2.1799311916
2020-02-29 16:00:00,2.64992,0.40706000000000003,2.6810023965000003,0.22992,0.06706000000000001,0.23950000000000002,2.42,0.34,2.4437675831,2.69992,0.42706000000000005,2.7334864642000003,0.22992,0.06706000000000001,0.23950000000000002,2.47,0.36,2.4960969532
2020-02-29 16:30:00,2.5472,0.5546,2.6068772507,0.6672,0.19460000000000002,0.6950000000000001,1.88,0.36,1.9141577781999999,2.6972,0.5846,2.7598269873,0.6672,0.19460000000000002,0.6950000000000001,2.03,0.39,2.0671236054
2020-02-29 17:00:00,2.68664,0.41652000000000006,2.7187356252,0.29664,0.08652000000000001,0.309,2.39,0.33,2.4126748641,2.74664,0.42652,2.7795594255,0.29664,0.08652000000000001,0.309,2.45,0.34,2.4734793308
2020-02-29 17:30:00,2.88544,0.35492,2.9071863029,0.08544,0.02492,0.089,2.8,0.33,2.8193793643,2.9154400000000003,0.36492,2.9381894085,0.08544,0.02492,0.089,2.83,0.34,2.8503508556
2020-02-29 18:00:00,2.98856,0.39708000000000004,3.0148239418,0.05856000000000001,0.01708,0.061,2.93,0.38,2.9545388811,3.00856,0.38708000000000004,3.0333585677,0.05856000000000001,0.01708,0.061,2.95,0.37,2.9731128468
2020-02-29 18:30:00,3.07568,0.43624,3.1064630692,0.05568000000000001,0.01624,0.058,3.02,0.42,3.0490654306,3.08568,0.35624000000000006,3.1061757838,0.05568000000000001,0.01624,0.058,3.03,0.34,3.0490162348
2020-02-29 19:00:00,2.93712,0.32666,2.9552293735,0.057120000000000004,0.01666,0.059500000000000004,2.88,0.31,2.8966359799,2.96712,0.31666000000000005,2.9839696128,0.057120000000000004,0.01666,0.059500000000000004,2.91,0.30000000000000004,2.9254230463
2020-02-29 19:30:00,2.89664,0.37652,2.9210084902,0.05664,0.01652,0.059000000000000004,2.84,0.36,2.8627259736,2.91664,0.30652,2.9327024056,0.05664,0.01652,0.059000000000000004,2.86,0.29,2.8746651979
2020-02-29 20:00:00,2.7671200000000002,0.34666,2.788749944,0.057120000000000004,0.01666,0.059500000000000004,2.71,0.33,2.730018315,2.78712,0.24666000000000002,2.7980134113,0.057120000000000004,0.01666,0.059500000000000004,2.73,0.23,2.7396715132000002
2020-02-29 20:30:00,2.69664,0.33652000000000004,2.7175564392,0.05664,0.01652,0.059000000000000004,2.64,0.32,2.6593232222000003,2.69664,0.11652000000000001,2.6991562015,0.05664,0.01652,0.059000000000000004,2.64,0.1,2.6418932605
2020-02-29 21:00:00,2.60568,0.22624000000000002,2.6154832823,0.05568000000000001,0.01624,0.058,2.55,0.21,2.5586324472,2.63568,0.21624000000000002,2.6445356492,0.05568000000000001,0.01624,0.058,2.58,0.2,2.587740327
2020-02-29 21:30:00,2.5276,0.2268,2.5377549133,0.057600000000000005,0.016800000000000002,0.06,2.47,0.21,2.4789110512,2.5476,0.21680000000000002,2.5568081663999997,0.057600000000000005,0.016800000000000002,0.06,2.49,0.2,2.4980192153000003
2020-02-29 22:00:00,2.37616,0.19638000000000003,2.3842611958,0.05616,0.016380000000000002,0.0585,2.32,0.18,2.3269722817,2.40616,0.19638000000000003,2.414160527,0.05616,0.016380000000000002,0.0585,2.35,0.18,2.3568835355
2020-02-29 22:30:00,2.21712,0.16666,2.2233750583,0.057120000000000004,0.01666,0.059500000000000004,2.16,0.15,2.1652020691000002,2.23712,0.15666000000000002,2.2425985486,0.057120000000000004,0.01666,0.059500000000000004,2.18,0.14,2.1844907873
2020-02-29 23:00:00,2.13664,0.26652000000000003,2.1531984117,0.05664,0.01652,0.059000000000000004,2.08,0.25,2.0949701669,2.13664,0.01652,2.1367038634,0.05664,0.01652,0.059000000000000004,2.08,0.0,2.08
2020-02-29 23:30:00,1.9952,0.30610000000000004,2.0185440917,0.055200000000000006,0.0161,0.0575,1.94,0.29,1.9615555052,2.0052,-0.2039,2.0155401881,0.055200000000000006,0.0161,0.0575,1.9500000000000002,-0.22,1.9623710149
2020-03-01 00:00:00,1.9532800000000001,0.16554000000000002,1.9602821863000002,0.05328,0.015540000000000002,0.0555,1.9,0.15,1.9059118553,1.97328,0.16554000000000002,1.980211466,0.05328,0.015540000000000002,0.0555,1.92,0.15,1.9258504615
2020-03-01 00:30:00,2.06376,0.17568,2.071223986,0.05376,0.015680000000000003,0.056,2.01,0.16,2.0163581031,2.08376,0.16568000000000002,2.0903362409,0.05376,0.015680000000000003,0.056,2.03,0.15,2.0355343279
2020-03-01 01:00:00,2.3652,0.1761,2.3717466665,0.055200000000000006,0.0161,0.0575,2.31,0.16,2.3155344955,2.3852,0.1661,2.3909764219,0.055200000000000006,0.0161,0.0575,2.33,0.15,2.3348233338
2020-03-01 01:30:00,2.54472,0.17596,2.550796307,0.054720000000000005,0.015960000000000002,0.057,2.49,0.16,2.4951352669,2.56472,0.16596000000000002,2.5700839286,0.054720000000000005,0.015960000000000002,0.057,2.51,0.15,2.5144780771
2020-03-01 02:00:00,2.53848,0.21414000000000002,2.5474961531,0.04848,0.014140000000000002,0.0505,2.49,0.2,2.4980192153000003,2.5584800000000003,0.20414000000000002,2.5666111996,0.04848,0.014140000000000002,0.0505,2.51,0.19,2.5171809629
2020-03-01 02:30:00,2.46088,0.19484,2.4685811714,0.05088,0.01484,0.053,2.41,0.18,2.4167126432,2.49088,0.18484,2.4977287683,0.05088,0.01484,0.053,2.44,0.17,2.4459149617
2020-03-01 03:00:00,2.4504,0.1947,2.4581229119,0.0504,0.014700000000000001,0.052500000000000005,2.4,0.18,2.4067405344,2.4704,0.1847,2.4772949461,0.0504,0.014700000000000001,0.052500000000000005,2.42,0.17,2.425963726
2020-03-01 03:30:00,2.4152,0.1961,2.4231480041,0.055200000000000006,0.0161,0.0575,2.36,0.18,2.3668544526,2.4352,0.18610000000000002,2.442300606,0.055200000000000006,0.0161,0.0575,2.38,0.17,2.3860637041
2020-03-01 04:00:00,2.34328,0.17554,2.3498458354,0.05328,0.015540000000000002,0.0555,2.29,0.16,2.2955827147,2.36328,0.16554000000000002,2.3690706722,0.05328,0.015540000000000002,0.0555,2.31,0.15,2.3148650069
2020-03-01 04:30:00,2.2852,0.1761,2.2919751853,0.055200000000000006,0.0161,0.0575,2.23,0.16,2.2357325421,2.3152,0.1661,2.3211506306,0.055200000000000006,0.0161,0.0575,2.26,0.15,2.264972406
2020-03-01 05:00:00,2.2052,0.1761,2.2122202083,0.055200000000000006,0.0161,0.0575,2.15,0.16,2.1559452683,2.2352,0.18610000000000002,2.2429338488,0.055200000000000006,0.0161,0.0575,2.18,0.17,2.1866183938
2020-03-01 05:30:00,2.27232,0.17526000000000003,2.2790687243,0.052320000000000005,0.015260000000000001,0.0545,2.22,0.16,2.2257582977,2.29232,0.18526,2.2997939582,0.052320000000000005,0.015260000000000001,0.0545,2.24,0.17,2.2464416307
2020-03-01 06:00:00,2.29848,0.49414,2.3509965228,0.04848,0.014140000000000002,0.0505,2.25,0.48,2.3006303484,2.24848,-0.27586000000000005,2.2653390585,0.04848,0.014140000000000002,0.0505,2.2,-0.29,2.2190313202
2020-03-01 06:30:00,2.428,0.394,2.4597601509,0.048,0.014,0.05,2.38,0.38,2.4101452238,2.408,0.064,2.4088503482,0.048,0.014,0.05,2.36,0.05,2.3605296016
2020-03-01 07:00:00,2.47752,0.30386,2.4960841833,0.04752000000000001,0.01386,0.0495,2.43,0.29,2.4472433471,2.49752,0.29386,2.5147484665,0.04752000000000001,0.01386,0.0495,2.45,0.28,2.4659480934999998
2020-03-01 07:30:00,2.54128,0.34954,2.5652060833,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.44,0.32,2.4608941464000003,2.57128,0.34954,2.5949294884,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.47,0.32,2.4906424874
2020-03-01 08:00:00,2.53104,0.43322000000000005,2.5678479414,0.25104000000000004,0.07322000000000001,0.2615,2.2800000000000002,0.36,2.3082460874,2.58104,0.43322000000000005,2.6171448279,0.25104000000000004,0.07322000000000001,0.2615,2.33,0.36,2.3576471322
2020-03-01 08:30:00,2.48,0.5475,2.5397157813,0.54,0.1575,0.5625,1.94,0.39,1.9788127754,2.6,0.5875,2.6655498964,0.54,0.1575,0.5625,2.06,0.43,2.1044001521
2020-03-01 09:00:00,2.25792,0.78856,2.3916583368,0.8179200000000001,0.23856000000000002,0.852,1.44,0.55,1.5414603466,2.40792,0.66856,2.4990100440000003,0.8179200000000001,0.23856000000000002,0.852,1.5899999999999999,0.43,1.6471186964
2020-03-01 09:30:00,2.1748,1.1464,2.4584523587,1.0848,0.3164,1.13,1.09,0.8300000000000001,1.3700364959,2.3248,0.45640000000000003,2.3691762281,1.0848,0.3164,1.13,1.24,0.14,1.2478781992
2020-03-01 10:00:00,1.9312,1.2166000000000001,2.2824655529,1.2912,0.3766,1.345,0.64,0.84,1.0560303026,2.1412,0.5366000000000001,2.207414098,1.2912,0.3766,1.345,0.85,0.16,0.8649277426
2020-03-01 10:30:00,1.826,1.3105,2.2475956598,1.476,0.4305,1.5375,0.35000000000000003,0.88,0.9470480452000001,2.026,0.6205,2.1188903346,1.476,0.4305,1.5375,0.55,0.19,0.5818934610000001
2020-03-01 11:00:00,1.6308799999999999,1.27484,2.0700209178,1.49088,0.43484000000000006,1.553,0.14,0.84,0.8515867542000001,1.98088,0.6248400000000001,2.0770918612,1.49088,0.43484000000000006,1.553,0.49,0.19,0.5255473337000001
2020-03-01 11:30:00,1.7144,1.1967,2.0907554257,1.3944,0.4067,1.4525000000000001,0.32,0.79,0.8523496935,2.0744,0.6067,2.1613005922,1.3944,0.4067,1.4525000000000001,0.68,0.2,0.7088018059
2020-03-01 12:00:00,2.14608,0.99594,2.3659154359,0.94608,0.27594,0.9855,1.2,0.72,1.3994284548,2.31608,0.29594000000000004,2.3349105015,0.94608,0.27594,0.9855,1.37,0.02,1.3701459776
2020-03-01 12:30:00,2.11072,0.9389600000000001,2.3101482204,0.75072,0.21896000000000002,0.782,1.3599999999999999,0.72,1.5388307249,2.12072,0.16896000000000003,2.1274399639,0.75072,0.21896000000000002,0.782,1.37,-0.05,1.3709121051
2020-03-01 13:00:00,1.6120800000000002,1.2914400000000001,2.0655796281,1.58208,0.46144,1.6480000000000001,0.03,0.8300000000000001,0.8305419917,1.7920800000000001,0.6214400000000001,1.8967705185,1.58208,0.46144,1.6480000000000001,0.21,0.16,0.2640075756
2020-03-01 13:30:00,1.60376,1.2656800000000001,2.0430349973,1.7337600000000002,0.50568,1.806,-0.13,0.76,0.7710382610000001,1.9637600000000002,0.64568,2.0671855263,1.7337600000000002,0.50568,1.806,0.23,0.14,0.2692582404
2020-03-01 14:00:00,1.9163999999999999,1.2002,2.261209632,1.4064,0.4102,1.465,0.51,0.79,0.9403190948000001,2.1464,0.5602,2.2183004756,1.4064,0.4102,1.465,0.74,0.15,0.7550496672
2020-03-01 14:30:00,1.90584,1.03712,2.1697566684,0.9158400000000001,0.26712,0.9540000000000001,0.99,0.77,1.2541929675999999,2.00584,0.39712000000000003,2.0447734349,0.9158400000000001,0.26712,0.9540000000000001,1.09,0.13,1.09772492
2020-03-01 15:00:00,1.8744,1.0817,2.1641280577,1.0344,0.3017,1.0775,0.84,0.78,1.1462983905,1.8844,0.3317,1.9133709128,1.0344,0.3017,1.0775,0.85,0.03,0.8505292470000001
2020-03-01 15:30:00,2.23232,0.8327600000000001,2.3825914043,0.5923200000000001,0.17276000000000002,0.617,1.6400000000000001,0.66,1.7678235206,2.27232,0.022760000000000002,2.2724339814,0.5923200000000001,0.17276000000000002,0.617,1.6800000000000002,-0.15,1.6866831356
2020-03-01 16:00:00,2.16368,0.9977400000000001,2.3826448015,0.88368,0.25774,0.9205000000000001,1.28,0.74,1.4785127663,2.22368,0.13774,2.2279418866,0.88368,0.25774,0.9205000000000001,1.34,-0.12,1.3453624047
2020-03-01 16:30:00,2.4607200000000002,0.83896,2.5998070697999998,0.5107200000000001,0.14896,0.532,1.9500000000000002,0.6900000000000001,2.0684777011,2.4407200000000002,0.38896000000000003,2.4715185615,0.5107200000000001,0.14896,0.532,1.9300000000000002,0.24,1.9448650339
2020-03-01 17:00:00,2.62392,0.37656,2.6508024445,0.19392,0.056560000000000006,0.202,2.43,0.32,2.4509793961,2.67392,0.37656,2.7003047235,0.19392,0.056560000000000006,0.202,2.48,0.32,2.5005599373000003
2020-03-01 17:30:00,2.7756,0.3808,2.801600257,0.1056,0.0308,0.11,2.67,0.35000000000000003,2.6928423645,2.8156,0.3808,2.8412342388000003,0.1056,0.0308,0.11,2.71,0.35000000000000003,2.7325080055
2020-03-01 18:00:00,2.82512,0.32316,2.8435427551,0.04512,0.013160000000000002,0.047,2.7800000000000002,0.31,2.7972307735,2.8551200000000003,0.32316,2.8733504137,0.04512,0.013160000000000002,0.047,2.81,0.31,2.8270479303
2020-03-01 18:30:00,2.8868,0.3049,2.9028569117,0.016800000000000002,0.0049,0.0175,2.87,0.30000000000000004,2.8856368448,2.9068,0.2949,2.9217207687,0.016800000000000002,0.0049,0.0175,2.89,0.29,2.9045137287
2020-03-01 19:00:00,2.8586400000000003,0.30252,2.8746027552,0.00864,0.00252,0.009000000000000001,2.85,0.30000000000000004,2.8657459762,2.88864,0.29252,2.9034133361,0.00864,0.00252,0.009000000000000001,2.88,0.29,2.8945638704
2020-03-01 19:30:00,2.74576,0.26168,2.7582012979,0.00576,0.00168,0.006,2.74,0.26,2.7523081223,2.76576,0.25168,2.7771876422,0.00576,0.00168,0.006,2.76,0.25,2.7712993342
2020-03-01 20:00:00,2.66576,0.51168,2.7144231063,0.00576,0.00168,0.006,2.66,0.51,2.7084497411,2.61576,-0.17832,2.6218311158,0.00576,0.00168,0.006,2.61,-0.18,2.6161995337
2020-03-01 20:30:00,2.6672000000000002,0.6021000000000001,2.7343153165,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.66,0.6000000000000001,2.726829661,2.5972,-0.22790000000000002,2.6071797502000003,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.59,-0.23,2.6001923006
2020-03-01 21:00:00,2.5747999999999998,0.5914,2.6418457563,0.0048000000000000004,0.0014,0.005,2.5700000000000003,0.59,2.6368541863,2.4948,-0.24860000000000002,2.5071555596,0.0048000000000000004,0.0014,0.005,2.49,-0.25,2.5025187312
2020-03-01 21:30:00,2.43528,0.24154000000000003,2.4472290963,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.43,0.24,2.4418230894,2.44528,0.13154000000000002,2.4488154381,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.44,0.13,2.4434606606
2020-03-01 22:00:00,2.30336,0.15098,2.3083028939,0.00336,0.0009800000000000002,0.0035,2.3,0.15,2.3048861143,2.32336,0.14098000000000002,2.3276333582,0.00336,0.0009800000000000002,0.0035,2.32,0.14,2.3242202994
2020-03-01 22:30:00,2.1414400000000002,0.14042000000000002,2.1460389209,0.00144,0.00042,0.0015,2.14,0.14,2.1445745499,2.16144,0.14042000000000002,2.1659964566,0.00144,0.00042,0.0015,2.16,0.14,2.164532282
2020-03-01 23:00:00,2.03192,0.16056,2.0382537624,0.0019200000000000003,0.0005600000000000001,0.002,2.03,0.16,2.0362956563,2.05192,0.14056000000000002,2.0567286647,0.0019200000000000003,0.0005600000000000001,0.002,2.05,0.14,2.0547749268
2020-03-01 23:30:00,1.92,0.17,1.9275113489,0.0,0.0,0.0,1.92,0.17,1.9275113489,1.9300000000000002,0.09,1.9320973060000002,0.0,0.0,0.0,1.9300000000000002,0.09,1.9320973060000002
2020-03-02 00:00:00,1.8599999999999999,0.14,1.8652613758,0.0,0.0,0.0,1.8599999999999999,0.14,1.8652613758,1.88,0.14,1.8852055591,0.0,0.0,0.0,1.88,0.14,1.8852055591
2020-03-02 00:30:00,1.9819200000000001,0.14056000000000002,1.986898085,0.0019200000000000003,0.0005600000000000001,0.002,1.98,0.14,1.9849433241,2.00192,0.14056000000000002,2.0068484746,0.0019200000000000003,0.0005600000000000001,0.002,2.0,0.14,2.0048940122
2020-03-02 01:00:00,2.27288,0.20084000000000002,2.2817362249,0.00288,0.00084,0.003,2.27,0.2,2.2787935405,2.28288,0.09084,2.2846866306,0.00288,0.00084,0.003,2.2800000000000002,0.09,2.2817756244
2020-03-02 01:30:00,2.52144,0.55042,2.5808180583,0.00144,0.00042,0.0015,2.52,0.55,2.5793216162,2.45144,-0.26958000000000004,2.4662180459,0.00144,0.00042,0.0015,2.45,-0.27,2.4648326515
2020-03-02 02:00:00,2.52192,0.5705600000000001,2.585656435,0.0019200000000000003,0.0005600000000000001,0.002,2.52,0.5700000000000001,2.5836601944,2.45192,-0.24944000000000002,2.4645754198,0.0019200000000000003,0.0005600000000000001,0.002,2.45,-0.25,2.4627220712
2020-03-02 02:30:00,2.48,0.5700000000000001,2.5446610776,0.0,0.0,0.0,2.48,0.5700000000000001,2.5446610776,2.41,-0.25,2.422932108,0.0,0.0,0.0,2.41,-0.25,2.422932108
2020-03-02 03:00:00,2.45,0.5700000000000001,2.5154323684,0.0,0.0,0.0,2.45,0.5700000000000001,2.5154323684,2.38,-0.25,2.3930942313,0.0,0.0,0.0,2.38,-0.25,2.3930942313
2020-03-02 03:30:00,2.4,0.5700000000000001,2.4667590073,0.0,0.0,0.0,2.4,0.5700000000000001,2.4667590073,2.33,-0.25,2.3433736364,0.0,0.0,0.0,2.33,-0.25,2.3433736364
2020-03-02 04:00:00,2.35,0.30000000000000004,2.3690715481,0.0,0.0,0.0,2.35,0.30000000000000004,2.3690715481,2.33,0.02,2.3300858353000002,0.0,0.0,0.0,2.33,0.02,2.3300858353000002
2020-03-02 04:30:00,2.29,0.16,2.2955827147,0.0,0.0,0.0,2.29,0.16,2.2955827147,2.31,0.15,2.3148650069,0.0,0.0,0.0,2.31,0.15,2.3148650069
2020-03-02 05:00:00,2.25,0.19,2.2580079716,0.0,0.0,0.0,2.25,0.19,2.2580079716,2.27,0.18,2.2771253808,0.0,0.0,0.0,2.27,0.18,2.2771253808
2020-03-02 05:30:00,2.31,0.17,2.3162469644,0.0,0.0,0.0,2.31,0.17,2.3162469644,2.34,0.17,2.346167087,0.0,0.0,0.0,2.34,0.17,2.346167087
2020-03-02 06:00:00,2.51,0.33,2.5316002844,0.0,0.0,0.0,2.51,0.33,2.5316002844,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275
2020-03-02 06:30:00,2.75048,0.33014000000000004,2.7702224911,0.00048000000000000007,0.00014000000000000001,0.0005,2.75,0.33,2.7697292286,2.77048,0.33014000000000004,2.7900809755,0.00048000000000000007,0.00014000000000000001,0.0005,2.77,0.33,2.7895877832
2020-03-02 07:00:00,2.95288,0.38084,2.9773376362,0.00288,0.00084,0.003,2.95,0.38,2.9743738837,2.98288,0.38084,3.0070936467,0.00288,0.00084,0.003,2.98,0.38,3.0041304898
2020-03-02 07:30:00,3.31752,0.6338600000000001,3.3775312656,0.04752000000000001,0.01386,0.0495,3.27,0.62,3.3282578025,3.3075200000000002,0.35386,3.3263952636,0.04752000000000001,0.01386,0.0495,3.26,0.34,3.2776821078
2020-03-02 08:00:00,3.404,0.8220000000000001,3.5018423722,0.14400000000000002,0.042,0.15,3.26,0.78,3.3520143198,3.424,0.482,3.4577593901,0.14400000000000002,0.042,0.15,3.2800000000000002,0.44,3.3093806067
2020-03-02 08:30:00,3.43088,0.72484,3.5066124109,0.29088,0.08484000000000001,0.303,3.14,0.64,3.2045592521,3.53088,0.7448400000000001,3.6085870088,0.29088,0.08484000000000001,0.303,3.24,0.66,3.306538976
2020-03-02 09:00:00,3.30936,1.29898,3.5551670355000002,0.8193600000000001,0.23898000000000003,0.8535,2.49,1.06,2.706233545,3.48936,1.1589800000000001,3.6768013068,0.8193600000000001,0.23898000000000003,0.8535,2.67,0.92,2.8240573649
2020-03-02 09:30:00,3.228,1.4815,3.5517356672,1.068,0.3115,1.1125,2.16,1.17,2.4565219315,3.478,1.4815,3.7803870503,1.068,0.3115,1.1125,2.41,1.17,2.6789923479
2020-03-02 10:00:00,3.04488,1.5818400000000001,3.4312551639,1.27488,0.37184,1.328,1.77,1.21,2.1440615663,3.32488,1.52184,3.656613734,1.27488,0.37184,1.328,2.05,1.15,2.3505318547
2020-03-02 10:30:00,2.51864,1.27252,2.8218530437,1.4486400000000001,0.42252000000000006,1.509,1.07,0.85,1.3665284483,2.84864,1.39252,3.1707825217,1.4486400000000001,0.42252000000000006,1.509,1.4,0.97,1.7032028652
2020-03-02 11:00:00,2.48072,1.74396,3.0323865519,1.5907200000000001,0.46396000000000004,1.657,0.89,1.28,1.5590060935999999,2.77072,1.16396,3.0052773915,1.5907200000000001,0.46396000000000004,1.657,1.18,0.7000000000000001,1.3720058309
2020-03-02 11:30:00,2.52384,1.19112,2.7907947255,0.96384,0.28112000000000004,1.004,1.56,0.91,1.8060177186000002,2.82384,1.14112,3.0456899383,0.96384,0.28112000000000004,1.004,1.8599999999999999,0.86,2.0491949638999998
2020-03-02 12:00:00,2.67472,1.15346,2.9128331655,1.0747200000000001,0.31346,1.1195,1.6,0.84,1.8070971196999999,2.87472,1.22346,3.1242390193,1.0747200000000001,0.31346,1.1195,1.8,0.91,2.0169531477
2020-03-02 12:30:00,2.71952,1.24736,2.991938502,1.49952,0.43736,1.562,1.22,0.81,1.4644111445,3.03952,1.35736,3.3288298244,1.49952,0.43736,1.562,1.54,0.92,1.7938784797
2020-03-02 13:00:00,2.57096,1.14028,2.8124853422,1.20096,0.35028000000000004,1.251,1.37,0.79,1.5814550262,2.9509600000000002,1.14028,3.1636060754,1.20096,0.35028000000000004,1.251,1.75,0.79,1.9200520826
2020-03-02 13:30:00,2.3924,0.9007000000000001,2.5563329693,0.9624,0.2807,1.0025,1.43,0.62,1.5586211855,2.6724,0.9907,2.8501242517,0.9624,0.2807,1.0025,1.71,0.71,1.8515398997
2020-03-02 14:00:00,3.09184,0.83762,3.2032923454,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.62,0.7000000000000001,2.7118997032000003,3.23184,0.73762,3.3149469151,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.76,0.6000000000000001,2.824464551
2020-03-02 14:30:00,2.85856,0.9270800000000001,3.0051360369,0.77856,0.22708000000000003,0.811,2.08,0.7000000000000001,2.1946298093,3.05856,0.9870800000000001,3.2138942422,0.77856,0.22708000000000003,0.811,2.2800000000000002,0.76,2.4033310217
2020-03-02 15:00:00,2.9824,0.9257000000000001,3.1227600372,0.6024,0.1757,0.6275000000000001,2.38,0.75,2.4953757232,3.1724,0.9757,3.3190529146,0.6024,0.1757,0.6275000000000001,2.5700000000000003,0.8,2.6916351907
2020-03-02 15:30:00,3.1640800000000002,1.05494,3.3353111774,0.6340800000000001,0.18494000000000002,0.6605000000000001,2.5300000000000002,0.87,2.6754065112000003,3.32408,1.10494,3.5029131091,0.6340800000000001,0.18494000000000002,0.6605000000000001,2.69,0.92,2.8429737952
2020-03-02 16:00:00,3.1848,1.0114,3.3415387174,0.4848,0.1414,0.505,2.7,0.87,2.836705836,3.3048,1.0614,3.4710622293,0.4848,0.1414,0.505,2.8200000000000003,0.92,2.966277128
2020-03-02 16:30:00,3.23232,0.9602600000000001,3.3719418515,0.41232,0.12026,0.4295,2.8200000000000003,0.84,2.9424479605,3.37232,1.00026,3.5175363893,0.41232,0.12026,0.4295,2.96,0.88,3.0880414505
2020-03-02 17:00:00,3.2648,0.9189,3.3916509623,0.3048,0.0889,0.3175,2.96,0.8300000000000001,3.0741665537,3.3448,0.9389000000000001,3.474078331,0.3048,0.0889,0.3175,3.04,0.85,3.1565962681
2020-03-02 17:30:00,3.39416,0.8303800000000001,3.4942600147,0.10416,0.03038,0.1085,3.29,0.8,3.3858676879000003,3.43416,0.8303800000000001,3.5331269224,0.10416,0.03038,0.1085,3.33,0.8,3.4247481659
2020-03-02 18:00:00,3.3923200000000002,0.73526,3.4710866094,0.052320000000000005,0.015260000000000001,0.0545,3.34,0.72,3.4167235768,3.42232,0.73526,3.5004116115,0.052320000000000005,0.015260000000000001,0.0545,3.37,0.72,3.4460557163
2020-03-02 18:30:00,3.53032,0.7217600000000001,3.6033452235,0.04032,0.011760000000000001,0.042,3.49,0.71,3.5614884529,3.56032,0.7117600000000001,3.6307686239,0.04032,0.011760000000000001,0.042,3.52,0.7000000000000001,3.5889274164
2020-03-02 19:00:00,3.41792,0.6510600000000001,3.479375842,0.03792,0.01106,0.0395,3.38,0.64,3.440058139,3.44792,0.6510600000000001,3.5088504457000003,0.03792,0.01106,0.0395,3.41,0.64,3.4695388743
2020-03-02 19:30:00,3.3736,0.7098,3.4474618199,0.033600000000000005,0.0098,0.035,3.34,0.7000000000000001,3.4125650177,3.3936,0.6498,3.455251221,0.033600000000000005,0.0098,0.035,3.36,0.64,3.4204093322
2020-03-02 20:00:00,3.15408,0.61994,3.2144278262,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.12,0.61,3.1790721917,3.17408,0.5299400000000001,3.2180149549,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.14,0.52,3.1827660926
2020-03-02 20:30:00,3.03504,0.48022000000000004,3.0727966171,0.03504,0.010220000000000002,0.036500000000000005,3.0,0.47000000000000003,3.0365934861,3.06504,0.47022,3.1008993937,0.03504,0.010220000000000002,0.036500000000000005,3.03,0.46,3.0647185841
2020-03-02 21:00:00,2.836,0.3805,2.8614115835,0.036000000000000004,0.0105,0.0375,2.8,0.37,2.824340631,2.866,0.3805,2.8911479122,0.036000000000000004,0.0105,0.0375,2.83,0.37,2.854084792
2020-03-02 21:30:00,2.66744,0.25092000000000003,2.6792157435,0.03744,0.010920000000000001,0.039,2.63,0.24,2.6409278672000003,2.6974400000000003,0.24092000000000002,2.7081774314000002,0.03744,0.010920000000000001,0.039,2.66,0.23,2.6699250925999998
2020-03-02 22:00:00,2.51504,0.29022000000000003,2.5317294188,0.03504,0.010220000000000002,0.036500000000000005,2.48,0.28,2.4957563984,2.53504,0.21022000000000002,2.5437413882,0.03504,0.010220000000000002,0.036500000000000005,2.5,0.2,2.5079872408
2020-03-02 22:30:00,2.26552,0.22036000000000003,2.2762116334,0.03552,0.010360000000000001,0.037,2.23,0.21,2.2398660674,2.28552,0.21036000000000002,2.2951803851,0.03552,0.010360000000000001,0.037,2.25,0.2,2.2588713996
2020-03-02 23:00:00,2.12456,0.22008000000000003,2.1359284632,0.03456,0.01008,0.036000000000000004,2.09,0.21,2.1005237442,2.13456,0.21008000000000002,2.1448729566,0.03456,0.01008,0.036000000000000004,2.1,0.2,2.109502311
2020-03-02 23:30:00,2.01504,0.20022,2.0249627774,0.03504,0.010220000000000002,0.036500000000000005,1.98,0.19,1.9890952717000001,2.02504,0.12022000000000001,2.0286053953,0.03504,0.010220000000000002,0.036500000000000005,1.99,0.11,1.9930378821999999
2020-03-03 00:00:00,2.02456,0.20008,2.0344225716,0.03456,0.01008,0.036000000000000004,1.99,0.19,1.9990497743,2.04456,0.19008000000000003,2.0533767311,0.03456,0.01008,0.036000000000000004,2.01,0.18,2.0180436071
2020-03-03 00:30:00,2.07504,0.20022,2.0846772052,0.03504,0.010220000000000002,0.036500000000000005,2.04,0.19,2.0488289338,2.09504,0.19022000000000003,2.1036578263,0.03504,0.010220000000000002,0.036500000000000005,2.06,0.18,2.0678491241
2020-03-03 01:00:00,2.37648,0.21064000000000002,2.3857968061,0.036480000000000005,0.01064,0.038,2.34,0.2,2.348531456,2.39648,0.20064,2.4048644037,0.036480000000000005,0.01064,0.038,2.36,0.19,2.3676359517
2020-03-03 01:30:00,2.516,0.1905,2.5232015873,0.036000000000000004,0.0105,0.0375,2.48,0.18,2.4865236777,2.5460000000000003,0.18050000000000002,2.5523903013,0.036000000000000004,0.0105,0.0375,2.51,0.17,2.5157503851
2020-03-03 02:00:00,2.53504,0.19022000000000003,2.5421666841,0.03504,0.010220000000000002,0.036500000000000005,2.5,0.18,2.5064716236,2.56504,0.18022000000000002,2.5713633446,0.03504,0.010220000000000002,0.036500000000000005,2.5300000000000002,0.17,2.5357050302
2020-03-03 02:30:00,2.52408,0.21994000000000002,2.5336443022,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.49,0.21,2.4988397308,2.54408,0.20994000000000002,2.5527275315,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.51,0.2,2.5179555199
2020-03-03 03:00:00,2.52552,0.22036000000000003,2.5351153425,0.03552,0.010360000000000001,0.037,2.49,0.21,2.4988397308,2.54552,0.21036000000000002,2.5541972124,0.03552,0.010360000000000001,0.037,2.51,0.2,2.5179555199
2020-03-03 03:30:00,2.4859999999999998,0.2205,2.4957596539,0.036000000000000004,0.0105,0.0375,2.45,0.21,2.4589835298000002,2.5060000000000002,0.21050000000000002,2.5148252921000003,0.036000000000000004,0.0105,0.0375,2.47,0.2,2.4780839372
2020-03-03 04:00:00,2.42792,0.24106000000000002,2.43985767,0.03792,0.01106,0.0395,2.39,0.23,2.4010414407000003,2.45792,0.23106000000000002,2.4687566608,0.03792,0.01106,0.0395,2.42,0.22,2.4299794238
2020-03-03 04:30:00,2.34408,0.20994000000000002,2.3534625236,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.31,0.2,2.3186418438,2.37408,0.19994,2.3824843861,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.34,0.19,2.3477010031
2020-03-03 05:00:00,2.29696,0.23078,2.3085243447,0.03696,0.010780000000000001,0.0385,2.26,0.22,2.2706827167,2.31696,0.22078000000000003,2.3274551446,0.03696,0.010780000000000001,0.0385,2.2800000000000002,0.21,2.2896506284
2020-03-03 05:30:00,2.3884,0.17120000000000002,2.3945279284,0.038400000000000004,0.0112,0.04,2.35,0.16,2.3554405108,2.4084,0.17120000000000002,2.4144771691,0.038400000000000004,0.0112,0.04,2.37,0.16,2.375394704
2020-03-03 06:00:00,2.5183999999999997,0.2212,2.528095726,0.038400000000000004,0.0112,0.04,2.48,0.21,2.4888752480000003,2.5384,0.20120000000000002,2.5463613255,0.038400000000000004,0.0112,0.04,2.5,0.19,2.5072096043
2020-03-03 06:30:00,2.79168,0.36924,2.8159927912000002,0.03168,0.00924,0.033,2.76,0.36,2.7833792411,2.81168,0.35924,2.8345366112,0.03168,0.00924,0.033,2.7800000000000002,0.35000000000000003,2.8019457525
2020-03-03 07:00:00,3.03784,0.40812000000000004,3.0651319384,0.027840000000000004,0.00812,0.029,3.01,0.4,3.0364617567,3.06784,0.40812000000000004,3.0948673962,0.027840000000000004,0.00812,0.029,3.04,0.4,3.0662028635
2020-03-03 07:30:00,3.1792,0.4806,3.2153209793,0.13920000000000002,0.040600000000000004,0.145,3.04,0.44,3.0716770664,3.2192,0.49060000000000004,3.2563686831,0.13920000000000002,0.040600000000000004,0.145,3.08,0.45,3.1126997928
2020-03-03 08:00:00,3.37696,0.6857800000000001,3.4458892974,0.15696000000000002,0.04578,0.1635,3.22,0.64,3.2829864453,3.44696,0.7057800000000001,3.5184739092,0.15696000000000002,0.04578,0.1635,3.29,0.66,3.3555476453
2020-03-03 08:30:00,3.57096,0.8727800000000001,3.6760713064,0.18096,0.05278000000000001,0.1885,3.39,0.8200000000000001,3.4877643269,3.62096,0.7127800000000001,3.6904480284,0.18096,0.05278000000000001,0.1885,3.44,0.66,3.5027417832000003
2020-03-03 09:00:00,3.46816,0.86738,3.574979979,0.36816000000000004,0.10738,0.3835,3.1,0.76,3.1918019989,3.59816,0.8973800000000001,3.7083751496,0.36816000000000004,0.10738,0.3835,3.23,0.79,3.3252067605
2020-03-03 09:30:00,3.33032,0.9767600000000001,3.4706038956,0.64032,0.18676,0.667,2.69,0.79,2.8036048224,3.56032,0.9767600000000001,3.6918746728,0.64032,0.18676,0.667,2.92,0.79,3.0249793388
2020-03-03 10:00:00,3.3784,0.8987,3.4958901942000002,0.5784,0.16870000000000002,0.6025,2.8,0.73,2.8935963782,3.5984,0.9587,3.7239210853999998,0.5784,0.16870000000000002,0.6025,3.02,0.79,3.1216181701
2020-03-03 10:30:00,3.36304,0.98672,3.5048044739,0.74304,0.21672000000000002,0.774,2.62,0.77,2.7308057419000002,3.46304,0.85672,3.5674381845000003,0.74304,0.21672000000000002,0.774,2.7199999999999998,0.64,2.7942798715
2020-03-03 11:00:00,3.41216,1.16688,3.6061676056,0.57216,0.16688,0.596,2.84,1.0,3.0109134826,3.51216,0.67688,3.5767910758,0.57216,0.16688,0.596,2.94,0.51,2.983906835
2020-03-03 11:30:00,3.25832,1.11576,3.4440629495,0.80832,0.23576000000000003,0.842,2.45,0.88,2.6032479713,3.53832,1.20576,3.7381232724,0.80832,0.23576000000000003,0.842,2.73,0.97,2.8972055502
2020-03-03 12:00:00,3.14384,1.34362,3.4189244873,0.9038400000000001,0.26362,0.9415,2.24,1.08,2.4867649668,3.33384,1.00362,3.4816292522,0.9038400000000001,0.26362,0.9415,2.43,0.74,2.5401771591999998
2020-03-03 12:30:00,3.4036,1.2923,3.6406774438,0.4536,0.1323,0.47250000000000003,2.95,1.16,3.1698738145,3.4336,0.5323,3.4746154104,0.4536,0.1323,0.47250000000000003,2.98,0.4,3.0067257939
2020-03-03 13:00:00,3.3112,1.0941,3.4872769104,0.3912,0.11410000000000001,0.40750000000000003,2.92,0.98,3.0800649344,3.3712,0.7741,3.4589333977,0.3912,0.11410000000000001,0.40750000000000003,2.98,0.66,3.0522123124
2020-03-03 13:30:00,3.01104,0.97572,3.16518426,0.43104000000000003,0.12572,0.449,2.58,0.85,2.7164130761000003,3.13104,0.9457200000000001,3.2707488133,0.43104000000000003,0.12572,0.449,2.7,0.8200000000000001,2.8217724926
2020-03-03 14:00:00,2.87904,1.03222,3.0584880987,0.6590400000000001,0.19222,0.6865,2.22,0.84,2.3736048534,3.04904,1.09222,3.2387635681,0.6590400000000001,0.19222,0.6865,2.39,0.9,2.5538402456
2020-03-03 14:30:00,3.30024,0.87382,3.4139633053000003,0.39024000000000003,0.11382,0.40650000000000003,2.91,0.76,3.0076070222,3.43024,0.9038200000000001,3.5473140614,0.39024000000000003,0.11382,0.40650000000000003,3.04,0.79,3.1409711874
2020-03-03 15:00:00,3.52192,0.8980600000000001,3.6346158324999998,0.30192,0.08806000000000001,0.3145,3.22,0.81,3.32031625,3.60192,0.9180600000000001,3.7170770573,0.30192,0.08806000000000001,0.3145,3.3,0.8300000000000001,3.4027782766
2020-03-03 15:30:00,3.41496,1.03228,3.567569733,0.6249600000000001,0.18228000000000003,0.651,2.79,0.85,2.9166076184,3.50496,1.06228,3.6624013161,0.6249600000000001,0.18228000000000003,0.651,2.88,0.88,3.011444836
2020-03-03 16:00:00,3.29808,1.08694,3.4725740093,0.7780800000000001,0.22694000000000003,0.8105,2.52,0.86,2.6627053911000003,3.42808,1.12694,3.6085629065,0.7780800000000001,0.22694000000000003,0.8105,2.65,0.9,2.7986603938
2020-03-03 16:30:00,3.3944,1.1492,3.583659024,0.6144000000000001,0.1792,0.64,2.7800000000000002,0.97,2.9443675042,3.5444,1.0792,3.7050565448,0.6144000000000001,0.1792,0.64,2.93,0.9,3.0651101122
2020-03-03 17:00:00,3.3536,0.9273,3.4794422326,0.3336,0.09730000000000001,0.34750000000000003,3.02,0.8300000000000001,3.1319802043,3.4436,0.9273,3.5662678321,0.3336,0.09730000000000001,0.34750000000000003,3.11,0.8300000000000001,3.2188507266
2020-03-03 17:30:00,3.4176,0.9043,3.5352154461,0.11760000000000001,0.034300000000000004,0.12250000000000001,3.3,0.87,3.4127554849,3.4376,0.7143,3.5110280902,0.11760000000000001,0.034300000000000004,0.12250000000000001,3.32,0.68,3.3889231328
2020-03-03 18:00:00,3.4732,0.7626000000000001,3.5559354605999998,0.0432,0.0126,0.045,3.43,0.75,3.511039732,3.5032,0.7326,3.5789821179,0.0432,0.0126,0.045,3.46,0.72,3.5341194094
2020-03-03 18:30:00,3.64216,0.7893800000000001,3.7267211125,0.03216,0.009380000000000001,0.0335,3.61,0.78,3.6933047532,3.67216,0.7893800000000001,3.7560457732,0.03216,0.009380000000000001,0.0335,3.64,0.78,3.7226334765
2020-03-03 19:00:00,3.58168,0.78924,3.6676056767,0.03168,0.00924,0.033,3.55,0.78,3.6346801785,3.60168,0.6792400000000001,3.665169273,0.03168,0.00924,0.033,3.5700000000000003,0.67,3.6323270778
2020-03-03 19:30:00,3.4212,0.7691,3.5065829878,0.031200000000000002,0.0091,0.0325,3.39,0.76,3.4741473774,3.4312,0.5691,3.4780753658,0.031200000000000002,0.0091,0.0325,3.4,0.56,3.4458090487
2020-03-03 20:00:00,3.1512000000000002,0.5691,3.2021767987,0.031200000000000002,0.0091,0.0325,3.12,0.56,3.169858041,3.1812,0.5691,3.2317036142,0.031200000000000002,0.0091,0.0325,3.15,0.56,3.199390567
2020-03-03 20:30:00,3.0336,0.4798,3.0713086787,0.033600000000000005,0.0098,0.035,3.0,0.47000000000000003,3.0365934861,3.0636,0.45980000000000004,3.0979123616,0.033600000000000005,0.0098,0.035,3.03,0.45,3.0632335856
2020-03-03 21:00:00,2.9226400000000003,0.41952000000000006,2.9525957393,0.03264,0.00952,0.034,2.89,0.41000000000000003,2.9189381631,2.94264,0.34952000000000005,2.9633248894,0.03264,0.00952,0.034,2.91,0.34,2.9297952147
2020-03-03 21:30:00,2.7040800000000003,0.26994,2.7175202391,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.67,0.26,2.6826293072,2.72408,0.25994,2.7364540285,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.69,0.25,2.7015921232
2020-03-03 22:00:00,2.5236,0.24980000000000002,2.5359331616,0.033600000000000005,0.0098,0.035,2.49,0.24,2.501539526,2.5436,0.2398,2.5548786664,0.033600000000000005,0.0098,0.035,2.51,0.23,2.5205158202
2020-03-03 22:30:00,2.29408,0.23994000000000001,2.3065936465,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.26,0.23,2.271673392,2.32408,0.22994,2.3354272093,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.29,0.22,2.3005434141
2020-03-03 23:00:00,2.12744,0.22092,2.1388797535,0.03744,0.010920000000000001,0.039,2.09,0.21,2.1005237442,2.14744,0.21092000000000002,2.1577733431,0.03744,0.010920000000000001,0.039,2.11,0.2,2.1194574778
2020-03-03 23:30:00,2.03312,0.19966,2.0429001566,0.033120000000000004,0.00966,0.0345,2.0,0.19,2.0090047287,2.04312,0.12966,2.0472300921,0.033120000000000004,0.00966,0.0345,2.01,0.12,2.0135789033
2020-03-04 00:00:00,2.03408,0.17994000000000002,2.0420234695,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.0,0.17,2.0072119968,2.04408,0.17994000000000002,2.0519847587,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.01,0.17,2.0171762442
2020-03-04 00:30:00,2.10264,0.17952,2.1102896484,0.03264,0.00952,0.034,2.07,0.17,2.0769689454,2.12264,0.17952,2.1302178292,0.03264,0.00952,0.034,2.09,0.17,2.0969024775
2020-03-04 01:00:00,2.38264,0.19952,2.3909792136,0.03264,0.00952,0.034,2.35,0.19,2.3576683397,2.41264,0.17952,2.4193096536,0.03264,0.00952,0.034,2.38,0.17,2.3860637041
2020-03-04 01:30:00,2.5926400000000003,0.28952,2.6087552587,0.03264,0.00952,0.034,2.56,0.28,2.5752669765,2.5926400000000003,0.09952000000000001,2.5945493636,0.03264,0.00952,0.034,2.56,0.09,2.5615815427
2020-03-04 02:00:00,2.62312,0.23966,2.6340454533,0.033120000000000004,0.00966,0.0345,2.59,0.23,2.6001923006,2.65312,0.23966,2.6639224182,0.033120000000000004,0.00966,0.0345,2.62,0.23,2.6300760445
2020-03-04 02:30:00,2.62264,0.23952,2.633554708,0.03264,0.00952,0.034,2.59,0.23,2.6001923006,2.65264,0.23952,2.6634317712,0.03264,0.00952,0.034,2.62,0.23,2.6300760445
2020-03-04 03:00:00,2.56072,0.21896000000000002,2.5700642794,0.030720000000000004,0.008960000000000001,0.032,2.5300000000000002,0.21,2.538700455,2.59072,0.20896,2.599133394,0.030720000000000004,0.008960000000000001,0.032,2.56,0.2,2.5678006153
2020-03-04 03:30:00,2.51072,0.32896000000000003,2.5321788246,0.030720000000000004,0.008960000000000001,0.032,2.48,0.32,2.5005599373000003,2.51072,0.10896000000000002,2.5130832059,0.030720000000000004,0.008960000000000001,0.032,2.48,0.1,2.4820153102
2020-03-04 04:00:00,2.5012,0.5991000000000001,2.571949115,0.031200000000000002,0.0091,0.0325,2.47,0.59,2.5394881374000002,2.4312,-0.2409,2.4431058614,0.031200000000000002,0.0091,0.0325,2.4,-0.25,2.4129857024
2020-03-04 04:30:00,2.45024,0.59882,2.5223523644,0.030240000000000003,0.008820000000000001,0.0315,2.42,0.59,2.4908833774,2.38024,-0.24118000000000003,2.3924276896,0.030240000000000003,0.008820000000000001,0.0315,2.35,-0.25,2.3632604596
2020-03-04 05:00:00,2.3712,0.4791,2.4191168326,0.031200000000000002,0.0091,0.0325,2.34,0.47000000000000003,2.3867341704,2.3312,-0.0809,2.3326033203,0.031200000000000002,0.0091,0.0325,2.3,-0.09,2.301760196
2020-03-04 05:30:00,2.4607200000000002,0.23896,2.4722954516,0.030720000000000004,0.008960000000000001,0.032,2.43,0.23,2.440860504,2.48072,0.22896000000000002,2.4912636151,0.030720000000000004,0.008960000000000001,0.032,2.45,0.22,2.4598577195
2020-03-04 06:00:00,2.56072,0.23896,2.5718454075,0.030720000000000004,0.008960000000000001,0.032,2.5300000000000002,0.23,2.540433034,2.58072,0.23896,2.5917595567,0.030720000000000004,0.008960000000000001,0.032,2.55,0.23,2.5603515384
2020-03-04 06:30:00,2.8264,0.3677,2.8502175793999998,0.0264,0.0077,0.0275,2.8,0.36,2.8230479982,2.8464,0.3477,2.8675578896,0.0264,0.0077,0.0275,2.8200000000000003,0.34,2.8404225038
