Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-04 07:00:00,3.08832,0.5382600000000001,3.134875476,0.02832,0.00826,0.029500000000000002,3.06,0.53,3.1055595309,3.09832,0.38826000000000005,3.1225522654,0.02832,0.00826,0.029500000000000002,3.07,0.38,3.0934285187
2020-03-04 07:30:00,3.46832,0.8457600000000001,3.5699514842999998,0.08832000000000001,0.02576,0.092,3.38,0.8200000000000001,3.4780454281,3.46832,0.6157600000000001,3.522556458,0.08832000000000001,0.02576,0.092,3.38,0.59,3.4311076929
2020-03-04 08:00:00,3.60608,0.91844,3.7212020907000003,0.16608,0.048440000000000004,0.17300000000000001,3.44,0.87,3.5483094566,3.67608,0.92844,3.7915122313,0.16608,0.048440000000000004,0.17300000000000001,3.51,0.88,3.6186323383
2020-03-04 08:30:00,3.6708,1.0794,3.8262092206,0.3408,0.0994,0.355,3.33,0.98,3.4712101636,3.7708,1.1094,3.9306107668,0.3408,0.0994,0.355,3.43,1.01,3.5756118358
2020-03-04 09:00:00,3.4636,1.1848,3.6606387421,0.6336,0.18480000000000002,0.66,2.83,1.0,3.0014829668,3.6036,1.2348,3.8092865474,0.6336,0.18480000000000002,0.66,2.9699999999999998,1.05,3.1501428539
2020-03-04 09:30:00,3.29568,1.15124,3.4909683757,0.65568,0.19124000000000002,0.683,2.64,0.96,2.8091279786000003,3.50568,1.22124,3.7123064798,0.65568,0.19124000000000002,0.683,2.85,1.03,3.0304125132
2020-03-04 10:00:00,3.30048,1.11764,3.4845785111,0.5404800000000001,0.15764,0.5630000000000001,2.76,0.96,2.9221909589,3.48048,1.15764,3.6679519353,0.5404800000000001,0.15764,0.5630000000000001,2.94,1.0,3.1054146261
2020-03-04 10:30:00,3.3232,1.1026,3.5013404576,0.5232,0.1526,0.545,2.8,0.9500000000000001,2.9567718884,3.4932,1.1526,3.6784416537,0.5232,0.1526,0.545,2.9699999999999998,1.0,3.1338315207
2020-03-04 11:00:00,3.17816,1.12738,3.3721931513,0.60816,0.17738,0.6335000000000001,2.5700000000000003,0.9500000000000001,2.7399635034000003,3.3781600000000003,1.17738,3.5774556112,0.60816,0.17738,0.6335000000000001,2.77,1.0,2.9449787775000003
2020-03-04 11:30:00,3.1532,0.9926,3.3057412179,0.5232,0.1526,0.545,2.63,0.84,2.7608875385,3.3232,1.0426,3.4829115694,0.5232,0.1526,0.545,2.8,0.89,2.9380435667
2020-03-04 12:00:00,3.05568,0.96874,3.2055635152,0.47568000000000005,0.13874,0.4955,2.58,0.8300000000000001,2.7102213932,3.20568,1.00874,3.360645868,0.47568000000000005,0.13874,0.4955,2.73,0.87,2.8652748559
2020-03-04 12:30:00,2.8948,1.0614,3.0832510439,0.4848,0.1414,0.505,2.41,0.92,2.5796317567,2.9748,0.6114,3.036979585,0.4848,0.1414,0.505,2.49,0.47000000000000003,2.5339692184000002
2020-03-04 13:00:00,2.8808,0.6469,2.9525392885,0.40080000000000005,0.1169,0.41750000000000004,2.48,0.53,2.5360007886,3.0008,0.6769000000000001,3.0761980187,0.40080000000000005,0.1169,0.41750000000000004,2.6,0.56,2.6596240336
2020-03-04 13:30:00,3.13024,0.82632,3.2374692585,0.33024000000000003,0.09632,0.34400000000000003,2.8,0.73,2.8935963782,3.24024,0.8463200000000001,3.3489420419,0.33024000000000003,0.09632,0.34400000000000003,2.91,0.75,3.0050956724
2020-03-04 14:00:00,3.23504,0.8602200000000001,3.3474560863000002,0.27504,0.08022,0.28650000000000003,2.96,0.78,3.061045573,3.29504,0.7102200000000001,3.3707122467,0.27504,0.08022,0.28650000000000003,3.02,0.63,3.0850121556
2020-03-04 14:30:00,3.31944,0.7744200000000001,3.4085786261,0.28944000000000003,0.08442000000000001,0.3015,3.03,0.6900000000000001,3.1075713990000002,3.41944,0.79442,3.5105089446,0.28944000000000003,0.08442000000000001,0.3015,3.13,0.71,3.2095170976
2020-03-04 15:00:00,3.30152,0.8708600000000001,3.4144445302,0.31152,0.09086000000000001,0.3245,2.99,0.78,3.0900647242,3.40152,0.9008600000000001,3.5187905664,0.31152,0.09086000000000001,0.3245,3.09,0.81,3.1944013524
2020-03-04 15:30:00,3.3639200000000002,0.8715600000000001,3.4749927482,0.31392000000000003,0.09156,0.327,3.05,0.78,3.1481581917,3.46392,0.89156,3.5768171605,0.31392000000000003,0.09156,0.327,3.15,0.8,3.25
2020-03-04 16:00:00,3.68504,1.00272,3.8190269965,0.21504,0.06272000000000001,0.224,3.47,0.9400000000000001,3.5950660634,3.74504,0.86272,3.8431250825000003,0.21504,0.06272000000000001,0.224,3.5300000000000002,0.8,3.6195165423
2020-03-04 16:30:00,3.6276,1.0093,3.7653908496,0.2376,0.0693,0.24750000000000003,3.39,0.9400000000000001,3.5179113121,3.6776,0.8493,3.7743942892,0.2376,0.0693,0.24750000000000003,3.44,0.78,3.5273219303000003
2020-03-04 17:00:00,3.5296000000000003,0.8953000000000001,3.6413786194,0.18960000000000002,0.0553,0.1975,3.34,0.84,3.4440092915,3.5996,0.9053,3.7116961419,0.18960000000000002,0.0553,0.1975,3.41,0.85,3.5143420437
2020-03-04 17:30:00,3.42928,0.8060400000000001,3.5227349886,0.08928000000000001,0.02604,0.093,3.34,0.78,3.4298688022,3.46928,0.8060400000000001,3.5616855841,0.08928000000000001,0.02604,0.093,3.38,0.78,3.4688326567
2020-03-04 18:00:00,3.45176,0.7721800000000001,3.5370763420999998,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.41,0.76,3.4936656967,3.49176,0.7621800000000001,3.573976252,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.45,0.75,3.5305806887999998
2020-03-04 18:30:00,3.59024,0.74882,3.6674997819,0.030240000000000003,0.008820000000000001,0.0315,3.56,0.74,3.6360968084,3.62024,0.73882,3.6948603018,0.030240000000000003,0.008820000000000001,0.0315,3.59,0.73,3.663468302
2020-03-04 19:00:00,3.59072,0.72896,3.6639668121,0.030720000000000004,0.008960000000000001,0.032,3.56,0.72,3.6320792943,3.62072,0.71896,3.6914112207,0.030720000000000004,0.008960000000000001,0.032,3.59,0.71,3.6595354896
2020-03-04 19:30:00,3.50024,0.71882,3.573287317,0.030240000000000003,0.008820000000000001,0.0315,3.47,0.71,3.5418921496999998,3.53024,0.70882,3.6006971894,0.030240000000000003,0.008820000000000001,0.0315,3.5,0.7000000000000001,3.5693136595
2020-03-04 20:00:00,3.2612,0.5891000000000001,3.3139801221000003,0.031200000000000002,0.0091,0.0325,3.23,0.58,3.2816611647,3.2912,0.5791000000000001,3.341759155,0.031200000000000002,0.0091,0.0325,3.26,0.5700000000000001,3.3094561487
2020-03-04 20:30:00,3.07072,0.49896,3.1109937962,0.030720000000000004,0.008960000000000001,0.032,3.04,0.49,3.0792369185,3.10072,0.48896000000000006,3.1390359029,0.030720000000000004,0.008960000000000001,0.032,3.07,0.48,3.1072978615
2020-03-04 21:00:00,2.86072,0.34896000000000005,2.8819250511,0.030720000000000004,0.008960000000000001,0.032,2.83,0.34,2.8503508556,2.89072,0.33896000000000004,2.9105250385,0.030720000000000004,0.008960000000000001,0.032,2.86,0.33,2.8789755122000003
2020-03-04 21:30:00,2.74072,0.29896,2.7569771853000002,0.030720000000000004,0.008960000000000001,0.032,2.71,0.29,2.7254724361,2.76072,0.28896000000000005,2.7758012897,0.030720000000000004,0.008960000000000001,0.032,2.73,0.28,2.7443214097
2020-03-04 22:00:00,2.63072,0.44896,2.6687549157,0.030720000000000004,0.008960000000000001,0.032,2.6,0.44,2.6369679558,2.61072,0.07896,2.6119137811,0.030720000000000004,0.008960000000000001,0.032,2.58,0.07,2.5809494377
2020-03-04 22:30:00,2.34072,0.23896,2.3528858876,0.030720000000000004,0.008960000000000001,0.032,2.31,0.23,2.321421978,2.36072,0.22896000000000002,2.3717971245,0.030720000000000004,0.008960000000000001,0.032,2.33,0.22,2.3403632197
2020-03-04 23:00:00,2.19024,0.27882,2.2079157253,0.030240000000000003,0.008820000000000001,0.0315,2.16,0.27,2.176809592,2.19024,0.12882000000000002,2.194025034,0.030240000000000003,0.008820000000000001,0.0315,2.16,0.12,2.1633307653
2020-03-04 23:30:00,2.03072,0.17896,2.0385902972,0.030720000000000004,0.008960000000000001,0.032,2.0,0.17,2.0072119968,2.05072,0.16896000000000003,2.0576685836,0.030720000000000004,0.008960000000000001,0.032,2.02,0.16,2.0263267259
2020-03-05 00:00:00,2.01024,0.18882000000000002,2.019088371,0.030240000000000003,0.008820000000000001,0.0315,1.98,0.18,1.9881649831,2.03024,0.17882,2.0380998626,0.030240000000000003,0.008820000000000001,0.0315,2.0,0.17,2.0072119968
2020-03-05 00:30:00,2.1012,0.18910000000000002,2.1096919799,0.031200000000000002,0.0091,0.0325,2.07,0.18,2.0778113485,2.1212,0.1791,2.1287475778,0.031200000000000002,0.0091,0.0325,2.09,0.17,2.0969024775
2020-03-05 01:00:00,2.37216,0.22938000000000003,2.383224339,0.03216,0.009380000000000001,0.0335,2.34,0.22,2.3503191273,2.39216,0.20938,2.4013057802,0.03216,0.009380000000000001,0.0335,2.36,0.2,2.3684594149000002
2020-03-05 01:30:00,2.58264,0.5195200000000001,2.6343747645,0.03264,0.00952,0.034,2.55,0.51,2.6004999519,2.53264,-0.09048,2.5342557093,0.03264,0.00952,0.034,2.5,-0.1,2.5019992006000003
2020-03-05 02:00:00,2.58168,0.37924,2.6093858664000003,0.03168,0.00924,0.033,2.55,0.37,2.5767033201,2.58168,0.11924000000000001,2.5844322007000002,0.03168,0.00924,0.033,2.55,0.11,2.5523714463
2020-03-05 02:30:00,2.55312,0.24966000000000002,2.5652976143,0.033120000000000004,0.00966,0.0345,2.52,0.24,2.5314027732,2.58312,0.23966,2.5942139175,0.033120000000000004,0.00966,0.0345,2.55,0.23,2.5603515384
2020-03-05 03:00:00,2.5526400000000002,0.25952000000000003,2.5657984332,0.03264,0.00952,0.034,2.52,0.25,2.532370431,2.57264,0.24952000000000002,2.584712131,0.03264,0.00952,0.034,2.54,0.24,2.5513133873
2020-03-05 03:30:00,2.5036,0.25980000000000003,2.5170437024,0.033600000000000005,0.0098,0.035,2.47,0.25,2.4826195842,2.5336,0.24980000000000002,2.5458847185,0.033600000000000005,0.0098,0.035,2.5,0.24,2.5114935795
2020-03-05 04:00:00,2.48264,0.53952,2.5405871762,0.03264,0.00952,0.034,2.45,0.53,2.5066710993,2.44264,-0.050480000000000004,2.4431615583,0.03264,0.00952,0.034,2.41,-0.06,2.4107467723
2020-03-05 04:30:00,2.42744,0.64092,2.5106260972000003,0.03744,0.010920000000000001,0.039,2.39,0.63,2.4716391322,2.35744,-0.19908,2.3658309745,0.03744,0.010920000000000001,0.039,2.32,-0.21,2.3294849216
2020-03-05 05:00:00,2.44456,0.6500800000000001,2.5295212195,0.03456,0.01008,0.036000000000000004,2.41,0.64,2.493531632,2.37456,-0.18992,2.3821429008,0.03456,0.01008,0.036000000000000004,2.34,-0.2,2.348531456
2020-03-05 05:30:00,2.47504,0.65022,2.5590250194,0.03504,0.010220000000000002,0.036500000000000005,2.44,0.64,2.5225384041,2.40504,-0.18978,2.4125160828,0.03504,0.010220000000000002,0.036500000000000005,2.37,-0.2,2.3784238478
2020-03-05 06:00:00,2.58408,0.6899400000000001,2.6746002785,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.55,0.68,2.6391096984,2.51408,-0.15006,2.5185543969,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.48,-0.16,2.4851559307
2020-03-05 06:30:00,2.82072,0.6189600000000001,2.8878318511,0.030720000000000004,0.008960000000000001,0.032,2.79,0.61,2.8559061609,2.7907200000000003,0.32896000000000003,2.8100414232,0.030720000000000004,0.008960000000000001,0.032,2.76,0.32,2.7784887979
2020-03-05 07:00:00,3.03736,0.8679800000000001,3.1589468261,0.027360000000000002,0.007980000000000001,0.0285,3.01,0.86,3.1304472523999998,2.96736,0.14798,2.9710475341,0.027360000000000002,0.007980000000000001,0.0285,2.94,0.14,2.9433314458
2020-03-05 07:30:00,3.36192,0.72806,3.4398513703,0.06192,0.018060000000000003,0.0645,3.3,0.71,3.3755147756,3.39192,0.6680600000000001,3.4570833733,0.06192,0.018060000000000003,0.0645,3.33,0.65,3.3928454135
2020-03-05 08:00:00,3.71816,0.98738,3.84702912,0.12816000000000002,0.037380000000000004,0.1335,3.59,0.9500000000000001,3.7135697112,3.76816,0.9673800000000001,3.8903539492,0.12816000000000002,0.037380000000000004,0.1335,3.64,0.93,3.7569269357
2020-03-05 08:30:00,3.8533600000000003,1.10098,4.0075603863,0.24336000000000002,0.07098,0.2535,3.61,1.03,3.754064464,3.92336,1.07098,4.0669093732,0.24336000000000002,0.07098,0.2535,3.68,1.0,3.8134498817
2020-03-05 09:00:00,3.90584,1.10462,4.0590357784,0.25584,0.07462,0.2665,3.65,1.03,3.7925453194000003,3.9958400000000003,1.12462,4.1510850931,0.25584,0.07462,0.2665,3.74,1.05,3.8845977913
2020-03-05 09:30:00,3.84072,1.02896,3.9761650871,0.27072,0.07896,0.28200000000000003,3.5700000000000003,0.9500000000000001,3.6942387578,3.93072,1.05896,4.0708667382,0.27072,0.07896,0.28200000000000003,3.66,0.98,3.7889312477
2020-03-05 10:00:00,3.7356800000000003,1.06624,3.8848645794000003,0.29568,0.08624000000000001,0.308,3.44,0.98,3.5768701402,3.82568,0.9662400000000001,3.9458138831,0.29568,0.08624000000000001,0.308,3.5300000000000002,0.88,3.638035184
2020-03-05 10:30:00,3.5712,1.0416,3.7199999999999998,0.45120000000000005,0.1316,0.47000000000000003,3.12,0.91,3.25,3.7112,1.0816,3.8656000828,0.45120000000000005,0.1316,0.47000000000000003,3.26,0.9500000000000001,3.3956000942
2020-03-05 11:00:00,3.45248,1.07114,3.6148248989000002,0.5524800000000001,0.16114,0.5755,2.9,0.91,3.0394242876,3.58248,1.11114,3.7508392461,0.5524800000000001,0.16114,0.5755,3.03,0.9500000000000001,3.1754369778
2020-03-05 11:30:00,3.33944,1.13692,3.5276687203,0.7094400000000001,0.20692000000000002,0.739,2.63,0.93,2.7895877832,3.49944,1.18692,3.695248219,0.7094400000000001,0.20692000000000002,0.739,2.79,0.98,2.9571100757
2020-03-05 12:00:00,3.25336,1.20598,3.4696886099,0.8433600000000001,0.24598000000000003,0.8785000000000001,2.41,0.96,2.5941665328,3.31336,1.22598,3.5328998641,0.8433600000000001,0.24598000000000003,0.8785000000000001,2.47,0.98,2.6573106706000003
2020-03-05 12:30:00,3.4669600000000003,0.99328,3.6064410156999998,0.45696000000000003,0.13328,0.47600000000000003,3.01,0.86,3.1304472523999998,3.53696,1.00328,3.6765006188,0.45696000000000003,0.13328,0.47600000000000003,3.08,0.87,3.2005155835
2020-03-05 13:00:00,3.19216,1.03688,3.3563381236,0.57216,0.16688,0.596,2.62,0.87,2.7606702085,3.38216,1.00688,3.5288544317,0.57216,0.16688,0.596,2.81,0.84,2.932865493
2020-03-05 13:30:00,3.28712,0.9691600000000001,3.42701459,0.47712000000000004,0.13916,0.497,2.81,0.8300000000000001,2.9300170648,3.4971200000000002,0.9391600000000001,3.6210315933,0.47712000000000004,0.13916,0.497,3.02,0.8,3.1241638881
2020-03-05 14:00:00,3.34976,0.9386800000000001,3.4787946476,0.50976,0.14868,0.531,2.84,0.79,2.9478297101,3.52976,0.9886800000000001,3.6656096082,0.50976,0.14868,0.531,3.02,0.84,3.1346451155
2020-03-05 14:30:00,3.19184,1.07262,3.3672475778,0.59184,0.17262000000000002,0.6165,2.6,0.9,2.7513632984000003,3.33184,1.11262,3.5127028127,0.59184,0.17262000000000002,0.6165,2.74,0.9400000000000001,2.8967568072
2020-03-05 15:00:00,3.52544,0.99492,3.6631397735,0.32544,0.09492,0.339,3.2,0.9,3.3241540277,3.62544,1.01492,3.7648210847,0.32544,0.09492,0.339,3.3,0.92,3.425842962
2020-03-05 15:30:00,3.74824,0.98782,3.876221285,0.19824000000000003,0.05782,0.20650000000000002,3.55,0.93,3.6697956346,3.8182400000000003,0.99782,3.9464669579000002,0.19824000000000003,0.05782,0.20650000000000002,3.62,0.9400000000000001,3.7400534756
2020-03-05 16:00:00,3.61088,0.92734,3.7280576511,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.38,0.86,3.4876926470000003,3.68088,0.9373400000000001,3.7983527811,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.45,0.87,3.558005059
2020-03-05 16:30:00,3.66424,0.88082,3.7686202581,0.17424,0.050820000000000004,0.18150000000000002,3.49,0.8300000000000001,3.5873388466,3.71424,0.8908200000000001,3.8195731502,0.17424,0.050820000000000004,0.18150000000000002,3.54,0.84,3.6382963046
2020-03-05 17:00:00,3.61672,0.91446,3.7305362416000003,0.18672000000000002,0.05446,0.1945,3.43,0.86,3.5361702448,3.67672,0.9344600000000001,3.7936111358,0.18672000000000002,0.05446,0.1945,3.49,0.88,3.59923603
2020-03-05 17:30:00,3.52,0.885,3.62954887,0.12,0.035,0.125,3.4,0.85,3.5046397818,3.5700000000000003,0.895,3.6804789091,0.12,0.035,0.125,3.45,0.86,3.5555730902000002
2020-03-05 18:00:00,3.4798400000000003,0.8016200000000001,3.5709776042,0.03984,0.01162,0.0415,3.44,0.79,3.5295467131000002,3.50984,0.8016200000000001,3.6002182503,0.03984,0.01162,0.0415,3.47,0.79,3.5587919299
2020-03-05 18:30:00,3.64024,0.7688200000000001,3.7205418221,0.030240000000000003,0.008820000000000001,0.0315,3.61,0.76,3.6891326894,3.68024,0.7688200000000001,3.7596875735,0.030240000000000003,0.008820000000000001,0.0315,3.65,0.76,3.7282837875
2020-03-05 19:00:00,3.57072,0.69896,3.6384868283,0.030720000000000004,0.008960000000000001,0.032,3.54,0.6900000000000001,3.6066189153,3.60072,0.69896,3.6679326057,0.030720000000000004,0.008960000000000001,0.032,3.5700000000000003,0.6900000000000001,3.6360693063
2020-03-05 19:30:00,3.37024,0.6588200000000001,3.434029914,0.030240000000000003,0.008820000000000001,0.0315,3.34,0.65,3.4026607236,3.40024,0.6488200000000001,3.461589151,0.030240000000000003,0.008820000000000001,0.0315,3.37,0.64,3.4302332282
2020-03-05 20:00:00,3.16072,0.48896000000000006,3.1983171825,0.030720000000000004,0.008960000000000001,0.032,3.13,0.48,3.1665912272,3.1907200000000002,0.48896000000000006,3.2279677817,0.030720000000000004,0.008960000000000001,0.032,3.16,0.48,3.1962478002
2020-03-05 20:30:00,3.07024,0.47882,3.107352933,0.030240000000000003,0.008820000000000001,0.0315,3.04,0.47000000000000003,3.0761176831,3.10024,0.46882,3.1354872428,0.030240000000000003,0.008820000000000001,0.0315,3.07,0.46,3.104271251
2020-03-05 21:00:00,3.01072,0.48896000000000006,3.050166684,0.030720000000000004,0.008960000000000001,0.032,2.98,0.48,3.0184101776,3.04072,0.47896000000000005,3.0782106491,0.030720000000000004,0.008960000000000001,0.032,3.01,0.47000000000000003,3.046473371
2020-03-05 21:30:00,2.81072,0.37896,2.8361519,0.030720000000000004,0.008960000000000001,0.032,2.7800000000000002,0.37,2.8045142182,2.84072,0.36896,2.8645805278000003,0.030720000000000004,0.008960000000000001,0.032,2.81,0.36,2.8329666428999998
2020-03-05 22:00:00,2.61072,0.31896,2.6301320119,0.030720000000000004,0.008960000000000001,0.032,2.58,0.31,2.598557292,2.63072,0.17896,2.6368000303,0.030720000000000004,0.008960000000000001,0.032,2.6,0.17,2.605551765
2020-03-05 22:30:00,2.35072,0.20896,2.3599891525,0.030720000000000004,0.008960000000000001,0.032,2.32,0.2,2.3286047325,2.37072,0.17896,2.3774650365,0.030720000000000004,0.008960000000000001,0.032,2.34,0.17,2.346167087
2020-03-05 23:00:00,2.2312,0.2591,2.2461937249,0.031200000000000002,0.0091,0.0325,2.2,0.25,2.2141589825,2.2412,0.1391,2.2455124693,0.031200000000000002,0.0091,0.0325,2.21,0.13,2.2138202276
2020-03-05 23:30:00,2.15072,0.22896000000000002,2.1628729043,0.030720000000000004,0.008960000000000001,0.032,2.12,0.22,2.1313845265,2.16072,0.16896000000000003,2.1673159437,0.030720000000000004,0.008960000000000001,0.032,2.13,0.16,2.1360009363
2020-03-06 00:00:00,2.06072,0.19896000000000003,2.0703023934,0.030720000000000004,0.008960000000000001,0.032,2.03,0.19,2.0388722373,2.08072,0.18896000000000002,2.0892825563,0.030720000000000004,0.008960000000000001,0.032,2.05,0.18,2.0578872661
2020-03-06 00:30:00,2.16072,0.22896000000000002,2.1728169734,0.030720000000000004,0.008960000000000001,0.032,2.13,0.22,2.1413313616,2.18072,0.21896000000000002,2.1916850139,0.030720000000000004,0.008960000000000001,0.032,2.15,0.21,2.1602314691
2020-03-06 01:00:00,2.43072,0.19896000000000003,2.4388490728,0.030720000000000004,0.008960000000000001,0.032,2.4,0.19,2.4075090862,2.45072,0.18896000000000002,2.4579939788000003,0.030720000000000004,0.008960000000000001,0.032,2.42,0.18,2.4266849816000002
2020-03-06 01:30:00,2.67072,0.54896,2.7265550425000002,0.030720000000000004,0.008960000000000001,0.032,2.64,0.54,2.6946613887,2.62072,-0.19104000000000002,2.6276738002,0.030720000000000004,0.008960000000000001,0.032,2.59,-0.2,2.5977105304
2020-03-06 02:00:00,2.72072,0.6189600000000001,2.790238126,0.030720000000000004,0.008960000000000001,0.032,2.69,0.61,2.7582965758,2.65072,-0.20104000000000002,2.658332861,0.030720000000000004,0.008960000000000001,0.032,2.62,-0.21,2.6284025567000002
2020-03-06 02:30:00,2.6712,0.6091,2.739764999,0.031200000000000002,0.0091,0.0325,2.64,0.6000000000000001,2.7073234014,2.6012,-0.2209,2.6105628225,0.031200000000000002,0.0091,0.0325,2.5700000000000003,-0.23,2.5802713036
2020-03-06 03:00:00,2.6907200000000002,0.6289600000000001,2.7632525762,0.030720000000000004,0.008960000000000001,0.032,2.66,0.62,2.7313000567,2.62072,-0.20104000000000002,2.6284197534000002,0.030720000000000004,0.008960000000000001,0.032,2.59,-0.21,2.5984995671
2020-03-06 03:30:00,2.6012,0.6091,2.6715621367,0.031200000000000002,0.0091,0.0325,2.5700000000000003,0.6000000000000001,2.6391096984,2.5312,-0.2209,2.5408207827,0.031200000000000002,0.0091,0.0325,2.5,-0.23,2.5105577070000002
2020-03-06 04:00:00,2.5202400000000003,0.60882,2.5927343578,0.030240000000000003,0.008820000000000001,0.0315,2.49,0.6000000000000001,2.5612692166,2.45024,-0.22118000000000002,2.4602025628,0.030240000000000003,0.008820000000000001,0.0315,2.42,-0.23,2.4309051812
2020-03-06 04:30:00,2.5012,0.6291,2.5791022178,0.031200000000000002,0.0091,0.0325,2.47,0.62,2.5466252178,2.4212,-0.2109,2.4303679248,0.031200000000000002,0.0091,0.0325,2.39,-0.22,2.4001041644
2020-03-06 05:00:00,2.44024,0.61882,2.5174807745,0.030240000000000003,0.008820000000000001,0.0315,2.41,0.61,2.4860008045,2.36024,-0.22118000000000002,2.3705808255,0.030240000000000003,0.008820000000000001,0.0315,2.33,-0.23,2.3413244115
2020-03-06 05:30:00,2.4612,0.2391,2.4727867377,0.031200000000000002,0.0091,0.0325,2.43,0.23,2.440860504,2.4812,0.2091,2.4899952309,0.031200000000000002,0.0091,0.0325,2.45,0.2,2.4581497107
2020-03-06 06:00:00,2.58072,0.23896,2.5917595567,0.030720000000000004,0.008960000000000001,0.032,2.55,0.23,2.5603515384,2.60072,0.21896000000000002,2.6099210716,0.030720000000000004,0.008960000000000001,0.032,2.5700000000000003,0.21,2.5785654927
2020-03-06 06:30:00,2.83688,0.44784,2.8720112813,0.02688,0.007840000000000001,0.028,2.81,0.44,2.844239793,2.82688,0.25784,2.8386144507,0.02688,0.007840000000000001,0.028,2.8,0.25,2.8111385594
2020-03-06 07:00:00,3.09744,0.8209200000000001,3.2043789102,0.03744,0.010920000000000001,0.039,3.06,0.81,3.1653909711,3.02744,0.15092,3.0311993996,0.03744,0.010920000000000001,0.039,2.99,0.14,2.9932757975
2020-03-06 07:30:00,3.43104,0.8482200000000001,3.5343334096,0.13104000000000002,0.038220000000000004,0.1365,3.3,0.81,3.3979552675,3.46104,0.7582200000000001,3.5431194518,0.13104000000000002,0.038220000000000004,0.1365,3.33,0.72,3.4069487815
2020-03-06 08:00:00,3.52432,0.9662600000000001,3.6543795438,0.36432000000000003,0.10626000000000001,0.3795,3.16,0.86,3.2749351139,3.63432,0.99626,3.7683969868,0.36432000000000003,0.10626000000000001,0.3795,3.27,0.89,3.3889526406
2020-03-06 08:30:00,3.3872,1.0671,3.5513133134,0.6072000000000001,0.1771,0.6325000000000001,2.7800000000000002,0.89,2.9189895512,3.5572,1.1171,3.7284828349,0.6072000000000001,0.1771,0.6325000000000001,2.95,0.9400000000000001,3.0961427616
2020-03-06 09:00:00,3.36504,1.26522,3.5950348886,0.87504,0.25522,0.9115000000000001,2.49,1.01,2.6870429844,3.53504,1.31522,3.7717782875,0.87504,0.25522,0.9115000000000001,2.66,1.06,2.8634245232
2020-03-06 09:30:00,3.22024,1.37382,3.501046565,1.1102400000000001,0.32382000000000005,1.1565,2.11,1.05,2.3568198913,3.49024,1.4638200000000001,3.7847779657,1.1102400000000001,0.32382000000000005,1.1565,2.38,1.1400000000000001,2.6389391808
2020-03-06 10:00:00,2.976,1.428,3.3008726119,1.296,0.378,1.35,1.6800000000000002,1.05,1.9811360377,3.286,1.538,3.6281179694,1.296,0.378,1.35,1.99,1.16,2.3034105149
2020-03-06 10:30:00,2.8368,1.5149,3.2159533967,1.4568,0.4249,1.5175,1.38,1.09,1.7585505395,3.1768,1.6349,3.5728078944,1.4568,0.4249,1.5175,1.72,1.21,2.1029740845
2020-03-06 11:00:00,2.64536,1.54948,3.0657491417,1.57536,0.45948000000000006,1.641,1.07,1.09,1.5274161188000002,3.01536,1.68948,3.456405445,1.57536,0.45948000000000006,1.641,1.44,1.23,1.8938056923
2020-03-06 11:30:00,2.5708,1.5744,3.0145891926,1.6608,0.4844,1.73,0.91,1.09,1.4199295757,2.9608,1.7144,3.4213307353,1.6608,0.4844,1.73,1.3,1.23,1.7896647731000002
2020-03-06 12:00:00,2.5064,1.6577000000000002,3.0049975458,1.7064,0.49770000000000003,1.7775,0.8,1.16,1.4091131963,2.8964,1.7277,3.3725480352,1.7064,0.49770000000000003,1.7775,1.19,1.23,1.7114321488000002
2020-03-06 12:30:00,2.25896,1.72428,2.8418377505,1.72896,0.5042800000000001,1.8010000000000002,0.53,1.22,1.3301503674,2.59896,1.34428,2.9260351673000002,1.72896,0.5042800000000001,1.8010000000000002,0.87,0.84,1.2093386622
2020-03-06 13:00:00,2.05704,1.31872,2.4434475644,1.60704,0.46872,1.674,0.45,0.85,0.9617692031,2.44704,1.46872,2.8539697265,1.60704,0.46872,1.674,0.84,1.0,1.3059862174
2020-03-06 13:30:00,2.12704,1.28122,2.4831077,1.54704,0.45122,1.6115,0.58,0.8300000000000001,1.0125709852,2.49704,1.4112200000000001,2.8682312755,1.54704,0.45122,1.6115,0.9500000000000001,0.96,1.3505924625999999
2020-03-06 14:00:00,2.50016,1.35838,2.8453464200000003,1.64016,0.47838,1.7085,0.86,0.88,1.2304470732000001,2.86016,1.49838,3.2288787295,1.64016,0.47838,1.7085,1.22,1.02,1.5902201106
2020-03-06 14:30:00,2.52976,1.32618,2.8562981374,1.52976,0.44618,1.5935000000000001,1.0,0.88,1.3320660644,2.77976,1.43618,3.1288462171,1.52976,0.44618,1.5935000000000001,1.25,0.99,1.5945532290000002
2020-03-06 15:00:00,2.41608,1.17344,2.6859642589,1.24608,0.36344000000000004,1.298,1.17,0.81,1.4230249471,2.6960800000000003,1.24344,2.9690049512,1.24608,0.36344000000000004,1.298,1.45,0.88,1.6961426827000001
2020-03-06 15:30:00,2.7708,1.0569,2.9655303489,0.6408,0.1869,0.6675,2.13,0.87,2.3008259387,3.0108,0.8269000000000001,3.1222876629,0.6408,0.1869,0.6675,2.37,0.64,2.454893073
2020-03-06 16:00:00,3.00144,0.8704200000000001,3.1251036863,0.48144000000000003,0.14042000000000002,0.5015000000000001,2.52,0.73,2.6236043908999997,3.07144,0.8604200000000001,3.1896812145,0.48144000000000003,0.14042000000000002,0.5015000000000001,2.59,0.72,2.6882150212
2020-03-06 16:30:00,3.25928,1.28854,3.5047455614,0.26928,0.07854000000000001,0.2805,2.99,1.21,3.2255542159,3.22928,0.39854,3.2537798712,0.26928,0.07854000000000001,0.2805,2.96,0.32,2.9772470505
2020-03-06 17:00:00,3.39312,0.84716,3.4972765690000003,0.09312000000000001,0.027160000000000004,0.097,3.3,0.8200000000000001,3.4003529229,3.42312,0.73716,3.5015932659,0.09312000000000001,0.027160000000000004,0.097,3.33,0.71,3.4048494827
2020-03-06 17:30:00,3.30312,0.7771600000000001,3.3933139259000002,0.09312000000000001,0.027160000000000004,0.097,3.21,0.75,3.2964526388,3.34312,0.7871600000000001,3.4345410465,0.09312000000000001,0.027160000000000004,0.097,3.25,0.76,3.3376788342
2020-03-06 18:00:00,3.16944,0.66442,3.2383334989,0.049440000000000005,0.01442,0.051500000000000004,3.12,0.65,3.1869891748,3.20944,0.66442,3.2774927994,0.049440000000000005,0.01442,0.051500000000000004,3.16,0.65,3.2261587066
2020-03-06 18:30:00,3.10072,0.56896,3.1524879064,0.030720000000000004,0.008960000000000001,0.032,3.07,0.56,3.1206569821,3.13072,0.55896,3.1802270358999998,0.030720000000000004,0.008960000000000001,0.032,3.1,0.55,3.1484122983
2020-03-06 19:00:00,3.0112,0.41910000000000003,3.0402253617,0.031200000000000002,0.0091,0.0325,2.98,0.41000000000000003,3.0080724725,3.0412,0.41910000000000003,3.069941734,0.031200000000000002,0.0091,0.0325,3.01,0.41000000000000003,3.0377952531
2020-03-06 19:30:00,2.9407200000000002,0.40896000000000005,2.9690204445,0.030720000000000004,0.008960000000000001,0.032,2.91,0.4,2.9373627628000003,2.9607200000000002,0.33896000000000004,2.9800598652,0.030720000000000004,0.008960000000000001,0.032,2.93,0.33,2.948525055
2020-03-06 20:00:00,2.8512,0.5891000000000001,2.9114223757,0.031200000000000002,0.0091,0.0325,2.8200000000000003,0.58,2.8790276136,2.8112,0.1291,2.8141627974,0.031200000000000002,0.0091,0.0325,2.7800000000000002,0.12,2.7825887228
2020-03-06 20:30:00,2.67072,0.23896,2.6813890430000002,0.030720000000000004,0.008960000000000001,0.032,2.64,0.23,2.65,2.6907200000000002,0.22896000000000002,2.7004438154,0.030720000000000004,0.008960000000000001,0.032,2.66,0.22,2.6690822392999998
2020-03-06 21:00:00,2.59072,0.21896000000000002,2.5999564612,0.030720000000000004,0.008960000000000001,0.032,2.56,0.21,2.5685988398,2.61072,0.20896,2.6190691476,0.030720000000000004,0.008960000000000001,0.032,2.58,0.2,2.587740327
2020-03-06 21:30:00,2.4812,0.21910000000000002,2.4908549235,0.031200000000000002,0.0091,0.0325,2.45,0.21,2.4589835298000002,2.5112,0.2091,2.5198905234,0.031200000000000002,0.0091,0.0325,2.48,0.2,2.4880514464
2020-03-06 22:00:00,2.37216,0.18938000000000002,2.3797075135,0.03216,0.009380000000000001,0.0335,2.34,0.18,2.3469128659000003,2.40216,0.17938,2.4088482414,0.03216,0.009380000000000001,0.0335,2.37,0.17,2.3760892239
2020-03-06 22:30:00,2.20264,0.16952,2.2091536841,0.03264,0.00952,0.034,2.17,0.16,2.1758906223,2.23264,0.15952000000000002,2.2383315215,0.03264,0.00952,0.034,2.2,0.15,2.2051077071
2020-03-06 23:00:00,2.06264,0.27952000000000005,2.0814935023,0.03264,0.00952,0.034,2.03,0.27,2.0478769494,2.06264,0.039520000000000007,2.0630185651,0.03264,0.00952,0.034,2.03,0.03,2.0302216628
2020-03-06 23:30:00,1.94456,0.15008000000000002,1.9503429442,0.03456,0.01008,0.036000000000000004,1.9100000000000001,0.14,1.9151240169000001,1.96456,0.15008000000000002,1.9702842435,0.03456,0.01008,0.036000000000000004,1.9300000000000002,0.14,1.9350710581000001
2020-03-07 00:00:00,1.916,0.1605,1.9227106517,0.036000000000000004,0.0105,0.0375,1.88,0.15,1.8859745491000002,1.936,0.1505,1.9418409435,0.036000000000000004,0.0105,0.0375,1.9,0.14,1.9051509127
2020-03-07 00:30:00,1.98456,0.15008000000000002,1.9902267208,0.03456,0.01008,0.036000000000000004,1.9500000000000002,0.14,1.9550191815,2.00456,0.15008000000000002,2.010170341,0.03456,0.01008,0.036000000000000004,1.97,0.14,1.9749683542
2020-03-07 01:00:00,2.2736,0.14980000000000002,2.2785295697,0.033600000000000005,0.0098,0.035,2.24,0.14,2.2443707359,2.2936,0.14980000000000002,2.2984866761,0.033600000000000005,0.0098,0.035,2.26,0.14,2.2643321311
2020-03-07 01:30:00,2.52216,0.5593800000000001,2.5834467384,0.03216,0.009380000000000001,0.0335,2.49,0.55,2.5500196078,2.45216,-0.23062000000000002,2.4629807653,0.03216,0.009380000000000001,0.0335,2.42,-0.24,2.4318717071
2020-03-07 02:00:00,2.47264,0.56952,2.5373808543000003,0.03264,0.00952,0.034,2.44,0.56,2.5034376365,2.40264,-0.25048000000000004,2.4156612345,0.03264,0.00952,0.034,2.37,-0.26,2.3842189497
2020-03-07 02:30:00,2.45168,0.5692400000000001,2.5168967003000002,0.03168,0.00924,0.033,2.42,0.56,2.4839484697,2.3816800000000002,-0.25076000000000004,2.3948445043,0.03168,0.00924,0.033,2.35,-0.26,2.3643392312
2020-03-07 03:00:00,2.44024,0.56882,2.505659085,0.030240000000000003,0.008820000000000001,0.0315,2.41,0.56,2.4742069436,2.36024,-0.25118,2.3735678313,0.030240000000000003,0.008820000000000001,0.0315,2.33,-0.26,2.3444615587
2020-03-07 03:30:00,2.3816800000000002,0.47924000000000005,2.4294177492,0.03168,0.00924,0.033,2.35,0.47000000000000003,2.3965391714,2.33168,-0.15076,2.3365487797,0.03168,0.00924,0.033,2.3,-0.16,2.3055585007
2020-03-07 04:00:00,2.25216,0.17938,2.2592923339,0.03216,0.009380000000000001,0.0335,2.22,0.17,2.2264994947,2.27216,0.16938,2.2784645378,0.03216,0.009380000000000001,0.0335,2.24,0.16,2.2457070156
2020-03-07 04:30:00,2.25168,0.17924,2.258802736,0.03168,0.00924,0.033,2.22,0.17,2.2264994947,2.26168,0.16924,2.2680032187,0.03168,0.00924,0.033,2.23,0.16,2.2357325421
2020-03-07 05:00:00,2.17504,0.18022000000000002,2.1824935853,0.03504,0.010220000000000002,0.036500000000000005,2.14,0.17,2.1467417171,2.19504,0.17022,2.2016301801,0.03504,0.010220000000000002,0.036500000000000005,2.16,0.16,2.1659178193
2020-03-07 05:30:00,2.22456,0.18008000000000002,2.2318369116,0.03456,0.01008,0.036000000000000004,2.19,0.17,2.1965882636,2.25456,0.17008,2.2609661652,0.03456,0.01008,0.036000000000000004,2.22,0.16,2.2257582977
2020-03-07 06:00:00,2.2784,0.2412,2.2911315980999998,0.038400000000000004,0.0112,0.04,2.24,0.23,2.2517770759999998,2.2884,0.1212,2.2916072962,0.038400000000000004,0.0112,0.04,2.25,0.11,2.2526872841
2020-03-07 06:30:00,2.36312,0.23966,2.3752416824,0.033120000000000004,0.00966,0.0345,2.33,0.23,2.3413244115,2.39312,0.22966000000000003,2.4041146083,0.033120000000000004,0.00966,0.0345,2.36,0.22,2.3702320561
2020-03-07 07:00:00,2.39936,0.26148000000000005,2.4135658682,0.039360000000000006,0.01148,0.041,2.36,0.25,2.3732045845,2.41936,0.25148000000000004,2.4323949104,0.039360000000000006,0.01148,0.041,2.38,0.24,2.3920702331
2020-03-07 07:30:00,2.51968,0.30324,2.537861659,0.07968,0.02324,0.083,2.44,0.28,2.4560130293,2.53968,0.29324,2.5565531874,0.07968,0.02324,0.083,2.46,0.27,2.4747727168
2020-03-07 08:00:00,2.5628,0.33290000000000003,2.5843309095,0.11280000000000001,0.0329,0.11750000000000001,2.45,0.30000000000000004,2.4682990094,2.6128,0.33290000000000003,2.6339222179,0.11280000000000001,0.0329,0.11750000000000001,2.5,0.30000000000000004,2.5179356624
2020-03-07 08:30:00,2.66344,0.41642,2.6957964037,0.19344000000000003,0.056420000000000005,0.2015,2.47,0.36,2.4960969532,2.74344,0.42642,2.7763820072,0.19344000000000003,0.056420000000000005,0.2015,2.55,0.37,2.5767033201
2020-03-07 09:00:00,2.5548,0.5039,2.6040196332,0.4248,0.12390000000000001,0.4425,2.13,0.38,2.163631207,2.6548,0.5239,2.7059996766000003,0.4248,0.12390000000000001,0.4425,2.23,0.4,2.2655904308
2020-03-07 09:30:00,2.5444,0.5042,2.5938752861000003,0.4944,0.1442,0.515,2.05,0.36,2.0813697413,2.6444,0.5242,2.6958555228,0.4944,0.1442,0.515,2.15,0.38,2.1833231552
2020-03-07 10:00:00,2.47824,0.43032000000000004,2.5153228023,0.37824,0.11032000000000002,0.394,2.1,0.32,2.1242410409,2.60824,0.46032000000000006,2.6485487347000003,0.37824,0.11032000000000002,0.394,2.23,0.35000000000000003,2.2572992713
2020-03-07 10:30:00,2.46984,0.41912000000000005,2.5051489377,0.33984000000000003,0.09912000000000001,0.354,2.13,0.32,2.1539034333,2.60984,0.44912,2.6482019560000003,0.33984000000000003,0.09912000000000001,0.354,2.27,0.35000000000000003,2.296823894
2020-03-07 11:00:00,2.0984,0.5987,2.1821375415,0.8184,0.23870000000000002,0.8525,1.28,0.36,1.3296616111000001,2.3284000000000002,0.6687000000000001,2.4225206397,0.8184,0.23870000000000002,0.8525,1.51,0.43,1.5700318468
2020-03-07 11:30:00,1.99952,0.6873600000000001,2.1143660989,1.01952,0.29736,1.062,0.98,0.39,1.0547511555,2.18952,0.74736,2.3135567423,1.01952,0.29736,1.062,1.17,0.45,1.2535549449
2020-03-07 12:00:00,2.12936,0.53398,2.1952923837,0.6993600000000001,0.20398000000000002,0.7285,1.43,0.33,1.4675830471,2.27936,0.57398,2.3505180386,0.6993600000000001,0.20398000000000002,0.7285,1.58,0.37,1.6227445887
2020-03-07 12:30:00,2.2866400000000002,0.48402000000000006,2.3373056818,0.5966400000000001,0.17402,0.6215,1.69,0.31,1.7181967291,2.41664,0.51402,2.4707014085,0.5966400000000001,0.17402,0.6215,1.82,0.34,1.8514858898000002
2020-03-07 13:00:00,1.9189600000000002,0.63678,2.021854656,0.94896,0.27678,0.9885,0.97,0.36,1.0346496992,2.10896,0.6967800000000001,2.2210841159,0.94896,0.27678,0.9885,1.16,0.42,1.2336936411
2020-03-07 13:30:00,1.9412800000000001,0.61204,2.0354756201,1.00128,0.29204,1.043,0.9400000000000001,0.32,0.992975327,2.11128,0.6720400000000001,2.2156581415,1.00128,0.29204,1.043,1.11,0.38,1.1732433678
2020-03-07 14:00:00,2.20552,0.44786000000000004,2.2505326147,0.57552,0.16786,0.5995,1.63,0.28,1.6538742395,2.35552,0.48786,2.4055107254,0.57552,0.16786,0.5995,1.78,0.32,1.8085353190000002
2020-03-07 14:30:00,2.20544,0.50992,2.2636218766000002,0.68544,0.19992000000000001,0.714,1.52,0.31,1.551289786,2.32544,0.5399200000000001,2.3872965463,0.68544,0.19992000000000001,0.714,1.6400000000000001,0.34,1.6748731295
2020-03-07 15:00:00,2.13496,0.42728000000000005,2.1772970399,0.5049600000000001,0.14728000000000002,0.526,1.63,0.28,1.6538742395,2.27496,0.45728,2.3204628849,0.5049600000000001,0.14728000000000002,0.526,1.77,0.31,1.7969418466
2020-03-07 15:30:00,2.26392,0.33906000000000003,2.2891691615,0.37392000000000003,0.10906,0.3895,1.8900000000000001,0.23,1.9039432765000002,2.34392,0.35906000000000005,2.3712623326,0.37392000000000003,0.10906,0.3895,1.97,0.25,1.9857995871
2020-03-07 16:00:00,2.4252000000000002,0.36860000000000004,2.4530513651,0.23520000000000002,0.06860000000000001,0.245,2.19,0.30000000000000004,2.2104524424,2.4852,0.3786,2.5138729085,0.23520000000000002,0.06860000000000001,0.245,2.25,0.31,2.2712551596
2020-03-07 16:30:00,2.45696,0.39078,2.4878427302,0.27696000000000004,0.08078,0.28850000000000003,2.18,0.31,2.2019309708,2.52696,0.41078000000000003,2.5601302799,0.27696000000000004,0.08078,0.28850000000000003,2.25,0.33,2.274071239
2020-03-07 17:00:00,2.56896,0.34928000000000003,2.5925956106,0.16896000000000003,0.049280000000000004,0.176,2.4,0.30000000000000004,2.4186773245,2.61896,0.34928000000000003,2.6421483683,0.16896000000000003,0.049280000000000004,0.176,2.45,0.30000000000000004,2.4682990094
2020-03-07 17:30:00,2.6064,0.3052,2.624208071,0.0864,0.0252,0.09,2.52,0.28,2.5355078387,2.6364,0.2952,2.6528754211,0.0864,0.0252,0.09,2.55,0.27,2.5642542776
2020-03-07 18:00:00,2.7448,0.5389,2.7972022183,0.0648,0.0189,0.0675,2.68,0.52,2.7299816849000003,2.7248,0.1789,2.7306666311,0.0648,0.0189,0.0675,2.66,0.16,2.6648076854
2020-03-07 18:30:00,2.73856,0.37708,2.764398705,0.05856000000000001,0.01708,0.061,2.68,0.36,2.7040710050000003,2.75856,0.27708000000000005,2.7724405494,0.05856000000000001,0.01708,0.061,2.7,0.26,2.7124896313
2020-03-07 19:00:00,2.69,0.3175,2.7086724147,0.06,0.0175,0.0625,2.63,0.30000000000000004,2.6470549673,2.71,0.3075,2.7273900069,0.06,0.0175,0.0625,2.65,0.29,2.6658206991
2020-03-07 19:30:00,2.68952,0.43736,2.7248489132,0.05952,0.01736,0.062,2.63,0.42,2.6633249896,2.67952,0.15736,2.6841366582,0.05952,0.01736,0.062,2.62,0.14,2.6237377918
2020-03-07 20:00:00,2.59896,0.6642800000000001,2.682510205,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.55,0.65,2.6315394734,2.51896,-0.17572000000000002,2.5250815828,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.47,-0.19,2.477296914
2020-03-07 20:30:00,2.54512,0.60316,2.6156142300000003,0.04512,0.013160000000000002,0.047,2.5,0.59,2.5686767021,2.47512,-0.22684,2.4854929893,0.04512,0.013160000000000002,0.047,2.43,-0.24,2.4418230894
2020-03-07 21:00:00,2.51656,0.60358,2.5879302637,0.046560000000000004,0.013580000000000002,0.0485,2.47,0.59,2.5394881374000002,2.44656,-0.22642,2.4570148249,0.046560000000000004,0.013580000000000002,0.0485,2.4,-0.24,2.4119701491
2020-03-07 21:30:00,2.41184,0.62512,2.4915351091,0.051840000000000004,0.015120000000000001,0.054,2.36,0.61,2.4375602557000002,2.34184,-0.20488,2.3507850604,0.051840000000000004,0.015120000000000001,0.054,2.29,-0.22,2.3005434141
2020-03-07 22:00:00,2.27424,0.21582,2.284457452,0.054240000000000003,0.01582,0.0565,2.22,0.2,2.228990803,2.29424,0.20582000000000003,2.3034537221,0.054240000000000003,0.01582,0.0565,2.24,0.19,2.2480435939
2020-03-07 22:30:00,2.07424,0.18582,2.0825466741,0.054240000000000003,0.01582,0.0565,2.02,0.17,2.0271408437,2.09424,0.18582,2.1024676573,0.054240000000000003,0.01582,0.0565,2.04,0.17,2.0470710784
2020-03-07 23:00:00,2.02472,0.56596,2.1023324666,0.054720000000000005,0.015960000000000002,0.057,1.97,0.55,2.0453361582,1.95472,-0.25404000000000004,1.9711586948000002,0.054720000000000005,0.015960000000000002,0.057,1.9,-0.27,1.9190883252000002
2020-03-07 23:30:00,1.9376000000000002,0.5768,2.0216310247,0.057600000000000005,0.016800000000000002,0.06,1.88,0.56,1.9616319736,1.8576000000000001,-0.3332,1.8872466717,0.057600000000000005,0.016800000000000002,0.06,1.8,-0.35000000000000003,1.8337120821
2020-03-08 00:00:00,1.8752,0.5461,1.9531001638,0.055200000000000006,0.0161,0.0575,1.82,0.53,1.8956001688000002,1.8052000000000001,-0.28390000000000004,1.8273878215,0.055200000000000006,0.0161,0.0575,1.75,-0.30000000000000004,1.7755280905
2020-03-08 00:30:00,1.9318400000000002,0.16512000000000002,1.9388838026,0.051840000000000004,0.015120000000000001,0.054,1.88,0.15,1.8859745491000002,1.9518400000000002,0.16512000000000002,1.9588118848,0.051840000000000004,0.015120000000000001,0.054,1.9,0.15,1.9059118553
2020-03-08 01:00:00,2.19136,0.18498,2.1991535303,0.05136,0.014980000000000002,0.053500000000000006,2.14,0.17,2.1467417171,2.21136,0.17498000000000002,2.2182720866,0.05136,0.014980000000000002,0.053500000000000006,2.16,0.16,2.1659178193
2020-03-08 01:30:00,2.3332800000000002,0.17554,2.3398738962,0.05328,0.015540000000000002,0.0555,2.2800000000000002,0.16,2.2856071403,2.35328,0.17554,2.3598180121,0.05328,0.015540000000000002,0.0555,2.3,0.16,2.3055585007
2020-03-08 02:00:00,2.32136,0.17498000000000002,2.3279454998,0.05136,0.014980000000000002,0.053500000000000006,2.27,0.16,2.2756317804,2.34136,0.17498000000000002,2.3478894033,0.05136,0.014980000000000002,0.053500000000000006,2.29,0.16,2.2955827147
2020-03-08 02:30:00,2.28136,0.20498000000000002,2.2905502068,0.05136,0.014980000000000002,0.053500000000000006,2.23,0.19,2.2380795339,2.30136,0.19498000000000001,2.3096049554,0.05136,0.014980000000000002,0.053500000000000006,2.25,0.18,2.2571885167
2020-03-08 03:00:00,2.26472,0.20596,2.2740660061,0.054720000000000005,0.015960000000000002,0.057,2.21,0.19,2.2181523843,2.29472,0.19596000000000002,2.3030719051,0.054720000000000005,0.015960000000000002,0.057,2.24,0.18,2.2472205054
2020-03-08 03:30:00,2.18752,0.18386000000000002,2.1952330742,0.04752000000000001,0.01386,0.0495,2.14,0.17,2.1467417171,2.20752,0.17386000000000001,2.2143558544,0.04752000000000001,0.01386,0.0495,2.16,0.16,2.1659178193
2020-03-08 04:00:00,2.06896,0.17428000000000002,2.0762873115,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.02,0.16,2.0263267259,2.08896,0.16428,2.0954096974,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.04,0.15,2.045507272
2020-03-08 04:30:00,2.0552,0.1761,2.062730775,0.055200000000000006,0.0161,0.0575,2.0,0.16,2.0063897926,2.0752,0.1661,2.0818367491,0.055200000000000006,0.0161,0.0575,2.02,0.15,2.0255616505
2020-03-08 05:00:00,2.06376,0.21568,2.0749995663,0.05376,0.015680000000000003,0.056,2.01,0.2,2.0199257412,2.07376,0.20568000000000003,2.0839349318,0.05376,0.015680000000000003,0.056,2.02,0.19,2.0289159667
2020-03-08 05:30:00,2.07608,0.21344000000000002,2.0870229515,0.04608,0.01344,0.048,2.03,0.2,2.0398284242,2.09608,0.19344000000000003,2.1049870308,0.04608,0.01344,0.048,2.05,0.18,2.0578872661
2020-03-08 06:00:00,2.1156800000000002,0.24624000000000001,2.129961502,0.05568000000000001,0.01624,0.058,2.06,0.23,2.0728000386,2.13568,0.23624,2.1487062154,0.05568000000000001,0.01624,0.058,2.08,0.22,2.0916022566
2020-03-08 06:30:00,2.1756,0.2533,2.1902959275000002,0.0456,0.013300000000000001,0.0475,2.13,0.24,2.1434784813,2.1955999999999998,0.2533,2.2101629465,0.0456,0.013300000000000001,0.0475,2.15,0.24,2.1633538777
2020-03-08 07:00:00,2.16952,0.27736,2.1871775419,0.05952,0.01736,0.062,2.11,0.26,2.1259586073,2.18952,0.26736000000000004,2.2057831262,0.05952,0.01736,0.062,2.13,0.25,2.1446211787
2020-03-08 07:30:00,2.27304,0.33172,2.2971175416,0.14304,0.04172,0.149,2.13,0.29,2.1496511345,2.31304,0.32172,2.3353067893,0.14304,0.04172,0.149,2.17,0.28,2.1879899451
2020-03-08 08:00:00,2.31056,0.6230800000000001,2.3930976161,0.25056,0.07308,0.261,2.06,0.55,2.1321585307,2.35056,0.43308,2.3901235533,0.25056,0.07308,0.261,2.1,0.36,2.1306337085
2020-03-08 08:30:00,2.21936,0.58648,2.2955429859,0.63936,0.18648,0.666,1.58,0.4,1.6298466186,2.36936,0.63648,2.4533596557,0.63936,0.18648,0.666,1.73,0.45,1.7875681805
2020-03-08 09:00:00,2.01992,0.69206,2.1351870761,0.8299200000000001,0.24206000000000003,0.8645,1.19,0.45,1.2722421153,2.25992,0.7620600000000001,2.3849473474,0.8299200000000001,0.24206000000000003,0.8645,1.43,0.52,1.5216109884
2020-03-08 09:30:00,2.12536,0.53198,2.1909262539,0.5553600000000001,0.16198,0.5785,1.57,0.37,1.6130096094000002,2.31536,0.5919800000000001,2.3898393774,0.5553600000000001,0.16198,0.5785,1.76,0.43,1.8117670932
2020-03-08 10:00:00,2.24872,0.54046,2.3127556398999998,0.61872,0.18046,0.6445000000000001,1.63,0.36,1.6692812825,2.33872,0.5704600000000001,2.4072880696,0.61872,0.18046,0.6445000000000001,1.72,0.39,1.7636609652000002
2020-03-08 10:30:00,2.13664,0.53902,2.2035818682,0.71664,0.20902,0.7465,1.42,0.33,1.4578408692,2.38664,0.60902,2.4631191303,0.71664,0.20902,0.7465,1.67,0.4,1.7172361514999999
2020-03-08 11:00:00,2.13288,0.57584,2.2092462063,0.6028800000000001,0.17584000000000002,0.628,1.53,0.4,1.5814234095000002,2.39288,0.60584,2.4683834386,0.6028800000000001,0.17584000000000002,0.628,1.79,0.43,1.8409236812
2020-03-08 11:30:00,2.2076000000000002,0.9443,2.401083141,0.5976,0.1743,0.6225,1.6099999999999999,0.77,1.7846568298,2.2576,0.6043000000000001,2.3370785716,0.5976,0.1743,0.6225,1.6600000000000001,0.43,1.7147886167
2020-03-08 12:00:00,1.77216,0.63688,1.8831269739,1.05216,0.30688000000000004,1.096,0.72,0.33,0.7920227269,2.10216,0.7368800000000001,2.227570156,1.05216,0.30688000000000004,1.096,1.05,0.43,1.1346365057
2020-03-08 12:30:00,1.7537600000000002,0.7256800000000001,1.897968809,1.25376,0.36568,1.306,0.5,0.36,0.6161168720000001,1.97376,0.8156800000000001,2.1356643931,1.25376,0.36568,1.306,0.72,0.45,0.8490583019
2020-03-08 13:00:00,1.6776,0.6968000000000001,1.8165549813,1.2576,0.3668,1.31,0.42,0.33,0.5341348144,2.2476,0.8268000000000001,2.3948494733,1.2576,0.3668,1.31,0.99,0.46,1.0916501271
2020-03-08 13:30:00,1.38752,0.7963600000000001,1.5998128015000002,1.42752,0.41636,1.487,-0.04,0.38,0.3820994635,1.65752,0.87636,1.8749345055000002,1.42752,0.41636,1.487,0.23,0.46,0.5142956348000001
2020-03-08 14:00:00,1.312,0.8285,1.5516946380999999,1.572,0.4585,1.6375000000000002,-0.26,0.37,0.4522167622,1.752,0.9485,1.9922741403000002,1.572,0.4585,1.6375000000000002,0.18,0.49,0.5220153254000001
2020-03-08 14:30:00,1.9106400000000001,0.7110200000000001,2.038650203,1.34064,0.39102000000000003,1.3965,0.5700000000000001,0.32,0.6536818798,2.09064,0.77102,2.228283521,1.34064,0.39102000000000003,1.3965,0.75,0.38,0.8407734534
2020-03-08 15:00:00,1.9300000000000002,0.3775,1.9665722082000001,0.54,0.1575,0.5625,1.3900000000000001,0.22,1.407302384,2.23,0.4575,2.276445969,0.54,0.1575,0.5625,1.69,0.30000000000000004,1.7164206944
2020-03-08 15:30:00,2.0876,0.3593,2.118294184,0.4776,0.1393,0.4975,1.6099999999999999,0.22,1.624961538,2.2176,0.38930000000000003,2.2515115478,0.4776,0.1393,0.4975,1.74,0.25,1.7578680269
2020-03-08 16:00:00,2.00608,0.5734400000000001,2.0864300611,1.00608,0.29344000000000003,1.048,1.0,0.28,1.0384603989,2.21608,0.63344,2.3048333562,1.00608,0.29344000000000003,1.048,1.21,0.34,1.2568611697
2020-03-08 16:30:00,2.1476,0.39680000000000004,2.1839496331,0.5376000000000001,0.1568,0.56,1.6099999999999999,0.24,1.6277899127,2.2876,0.4368,2.328928509,0.5376000000000001,0.1568,0.56,1.75,0.28,1.7722584462
2020-03-08 17:00:00,2.3896,0.2928,2.4074717028,0.24960000000000002,0.0728,0.26,2.14,0.22,2.1512786895,2.4596,0.3028,2.4781686787,0.24960000000000002,0.0728,0.26,2.21,0.23,2.2219360927
2020-03-08 17:30:00,2.4556,0.4058,2.4889043774,0.22560000000000002,0.0658,0.23500000000000001,2.23,0.34,2.2557703784,2.4856,0.18580000000000002,2.4925346537,0.22560000000000002,0.0658,0.23500000000000001,2.26,0.12,2.2631835984
2020-03-08 18:00:00,2.67808,0.6369400000000001,2.7527813299,0.05808000000000001,0.01694,0.060500000000000005,2.62,0.62,2.6923595599,2.60808,-0.17306000000000002,2.61381542,0.05808000000000001,0.01694,0.060500000000000005,2.55,-0.19,2.5570686342
2020-03-08 18:30:00,2.76936,0.47148000000000007,2.8092077531,0.039360000000000006,0.01148,0.041,2.73,0.46,2.7684833393,2.73936,0.01148,2.7393840549,0.039360000000000006,0.01148,0.041,2.7,0.0,2.7
2020-03-08 19:00:00,2.7556000000000003,0.26330000000000003,2.7681506913,0.0456,0.013300000000000001,0.0475,2.71,0.25,2.7215069355,2.7856,0.2533,2.7970928211,0.0456,0.013300000000000001,0.0475,2.74,0.24,2.7504908652999998
2020-03-08 19:30:00,2.61512,0.24316000000000002,2.6264004645,0.04512,0.013160000000000002,0.047,2.5700000000000003,0.23,2.5802713036,2.63512,0.23316,2.6454150903,0.04512,0.013160000000000002,0.047,2.59,0.22,2.5993268359
2020-03-08 20:00:00,2.476,0.21050000000000002,2.4849318401,0.036000000000000004,0.0105,0.0375,2.44,0.2,2.4481829997,2.5060000000000002,0.2005,2.5140080052,0.036000000000000004,0.0105,0.0375,2.47,0.19,2.477296914
2020-03-08 20:30:00,2.42312,0.16966,2.4290522946,0.033120000000000004,0.00966,0.0345,2.39,0.16,2.3953496613,2.44312,0.15966000000000002,2.4483314012,0.033120000000000004,0.00966,0.0345,2.41,0.15,2.4146635376
