Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-08 21:00:00,2.37456,0.25008,2.3876924425,0.03456,0.01008,0.036000000000000004,2.34,0.24,2.3522754941,2.37456,0.02008,2.3746448998,0.03456,0.01008,0.036000000000000004,2.34,0.01,2.3400213674
2020-03-08 21:30:00,2.2364800000000002,0.15064000000000002,2.2415475012,0.036480000000000005,0.01064,0.038,2.2,0.14,2.2044500448,2.25648,0.15064000000000002,2.2615026863,0.036480000000000005,0.01064,0.038,2.22,0.14,2.2244100341
2020-03-08 22:00:00,2.1484,0.1512,2.1537140014,0.038400000000000004,0.0112,0.04,2.11,0.14,2.1146394492,2.1684,0.1512,2.1736651076,0.038400000000000004,0.0112,0.04,2.13,0.14,2.1345959805
2020-03-08 22:30:00,2.04888,0.41134000000000004,2.0897631086,0.038880000000000005,0.011340000000000001,0.0405,2.01,0.4,2.0494145505,2.00888,-0.29866000000000004,2.0309595392,0.038880000000000005,0.011340000000000001,0.0405,1.97,-0.31,1.9942417104999999
2020-03-08 23:00:00,1.87128,0.15204,1.877446404,0.041280000000000004,0.01204,0.043000000000000003,1.83,0.14,1.8353473786,1.89128,0.19204000000000002,1.9010048396,0.041280000000000004,0.01204,0.043000000000000003,1.85,0.18,1.8587361297
2020-03-08 23:30:00,1.8208000000000002,0.1519,1.8271251326,0.0408,0.0119,0.0425,1.78,0.14,1.7854971297,1.8308,0.1519,1.8370907027,0.0408,0.0119,0.0425,1.79,0.14,1.7954665132
2020-03-09 00:00:00,1.77792,0.33106,1.8084800939,0.03792,0.01106,0.0395,1.74,0.32,1.7691806013,1.75792,-0.36894000000000005,1.7962180964,0.03792,0.01106,0.0395,1.72,-0.38,1.7614766533
2020-03-09 00:30:00,1.90416,0.49288000000000004,1.9669153515,0.044160000000000005,0.01288,0.046,1.8599999999999999,0.48,1.9209372712000001,1.82416,-0.40712000000000004,1.8690388974,0.044160000000000005,0.01288,0.046,1.78,-0.42,1.8288794383
2020-03-09 01:00:00,2.20512,0.5331600000000001,2.2686590312,0.04512,0.013160000000000002,0.047,2.16,0.52,2.2217110523,2.12512,-0.36684000000000005,2.156549698,0.04512,0.013160000000000002,0.047,2.08,-0.38,2.1144266362
2020-03-09 01:30:00,2.37224,0.55232,2.4356888143,0.04224000000000001,0.012320000000000001,0.044,2.33,0.54,2.3917566766,2.29224,-0.35768000000000005,2.3199782758,0.04224000000000001,0.012320000000000001,0.044,2.25,-0.37,2.2802192877
2020-03-09 02:00:00,2.3504,0.5547000000000001,2.4149683745,0.0504,0.014700000000000001,0.052500000000000005,2.3,0.54,2.3625410049,2.2704,-0.3653,2.2996000196,0.0504,0.014700000000000001,0.052500000000000005,2.22,-0.38,2.2522877258
2020-03-09 02:30:00,2.34944,0.55442,2.4139697285,0.049440000000000005,0.01442,0.051500000000000004,2.3,0.54,2.3625410049,2.26944,-0.34558000000000005,2.2956008908,0.049440000000000005,0.01442,0.051500000000000004,2.22,-0.36,2.2489997777
2020-03-09 03:00:00,2.29896,0.55428,2.3648347511,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.25,0.54,2.3138928238,2.22896,-0.36572000000000005,2.2587637769,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.18,-0.38,2.2128714377
2020-03-09 03:30:00,2.2556,0.5233,2.3155073418,0.0456,0.013300000000000001,0.0475,2.21,0.51,2.2680828909,2.1756,-0.37670000000000003,2.2079715238,0.0456,0.013300000000000001,0.0475,2.13,-0.39,2.1654098919
2020-03-09 04:00:00,2.1556,0.15330000000000002,2.1610442499,0.0456,0.013300000000000001,0.0475,2.11,0.14,2.1146394492,2.1756,0.1733,2.1824912944,0.0456,0.013300000000000001,0.0475,2.13,0.16,2.1360009363
2020-03-09 04:30:00,2.17704,0.47372000000000003,2.2279842459,0.047040000000000005,0.013720000000000001,0.049,2.13,0.46,2.179105321,2.11704,-0.34628000000000003,2.1451732331,0.047040000000000005,0.013720000000000001,0.049,2.07,-0.36,2.1010711554
2020-03-09 05:00:00,2.16616,0.32638,2.1906102004,0.05616,0.016380000000000002,0.0585,2.11,0.31,2.1326509325,2.15616,-0.07362,2.1574164758,0.05616,0.016380000000000002,0.0585,2.1,-0.09,2.1019276867
2020-03-09 05:30:00,2.25568,0.5562400000000001,2.3232509981,0.05568000000000001,0.01624,0.058,2.2,0.54,2.2653035117,2.17568,-0.27376,2.1928356072,0.05568000000000001,0.01624,0.058,2.12,-0.29,2.1397429752
2020-03-09 06:00:00,2.38808,0.59694,2.461557119,0.05808000000000001,0.01694,0.060500000000000005,2.33,0.58,2.4011039128,2.31808,-0.23306000000000002,2.3297664797,0.05808000000000001,0.01694,0.060500000000000005,2.26,-0.25,2.27378539
2020-03-09 06:30:00,2.55944,0.41442,2.5927740067,0.049440000000000005,0.01442,0.051500000000000004,2.51,0.4,2.5416726776000003,2.55944,0.21442000000000003,2.5684059356,0.049440000000000005,0.01442,0.051500000000000004,2.51,0.2,2.5179555199
2020-03-09 07:00:00,2.7423200000000003,0.38526000000000005,2.769249763,0.052320000000000005,0.015260000000000001,0.0545,2.69,0.37,2.715326868,2.77232,0.37526000000000004,2.7976022323,0.052320000000000005,0.015260000000000001,0.0545,2.7199999999999998,0.36,2.7437201023
2020-03-09 07:30:00,3.3132,0.8976000000000001,3.4326345567,0.1632,0.0476,0.17,3.15,0.85,3.2626676202000002,3.3132,0.5276000000000001,3.354945007,0.1632,0.0476,0.17,3.15,0.48,3.1863615614
2020-03-09 08:00:00,3.3236,1.3648,3.5929091277,0.3936,0.1148,0.41000000000000003,2.93,1.25,3.1854983911,3.3236,0.4848,3.3587717993,0.3936,0.1148,0.41000000000000003,2.93,0.37,2.9532693748
2020-03-09 08:30:00,3.11248,1.18614,3.3308347077000002,0.6724800000000001,0.19614,0.7005,2.44,0.99,2.6331919793000003,3.2524800000000003,0.9661400000000001,3.3929415925,0.6724800000000001,0.19614,0.7005,2.58,0.77,2.6924524137
2020-03-09 09:00:00,3.07176,1.71468,3.5179307839,0.94176,0.27468000000000004,0.981,2.13,1.44,2.5710892633,3.19176,0.8746800000000001,3.3094405872,0.94176,0.27468000000000004,0.981,2.25,0.6000000000000001,2.3286262044
2020-03-09 09:30:00,2.96456,1.43758,3.2947309829,0.8145600000000001,0.23758,0.8485,2.15,1.2,2.4622144504,3.19456,1.07758,3.3714080515,0.8145600000000001,0.23758,0.8485,2.38,0.84,2.5238858928
2020-03-09 10:00:00,3.05592,1.10256,3.2487360004,0.62592,0.18256000000000003,0.652,2.43,0.92,2.5983263844,3.32592,1.18256,3.5298997153,0.62592,0.18256000000000003,0.652,2.7,1.0,2.8792360098
2020-03-09 10:30:00,3.36152,0.9908600000000001,3.5045142673000003,0.31152,0.09086000000000001,0.3245,3.05,0.9,3.1800157232,3.49152,1.02086,3.6377007917,0.31152,0.09086000000000001,0.3245,3.18,0.93,3.3132008693
2020-03-09 11:00:00,3.33416,1.05788,3.4979612634,0.40416,0.11788000000000001,0.421,2.93,0.9400000000000001,3.0770927838,3.46416,1.06788,3.6250203034,0.40416,0.11788000000000001,0.421,3.06,0.9500000000000001,3.2040755297
2020-03-09 11:30:00,3.45136,1.5499800000000001,3.7834275267,0.41136000000000006,0.11998,0.42850000000000005,3.04,1.43,3.3595386588,3.4713600000000002,0.67998,3.5373313458,0.41136000000000006,0.11998,0.42850000000000005,3.06,0.56,3.1108198276
2020-03-09 12:00:00,3.35256,1.53908,3.6889599888999998,0.44256,0.12908,0.461,2.91,1.4100000000000001,3.2336047996,3.37256,0.66908,3.4382886732,0.44256,0.12908,0.461,2.93,0.54,2.9793455657
2020-03-09 12:30:00,3.32784,1.47062,3.6383021108999998,0.44784,0.13062,0.4665,2.88,1.34,3.1764760349,3.36784,0.60062,3.4209780254,0.44784,0.13062,0.4665,2.92,0.47000000000000003,2.957583473
2020-03-09 13:00:00,3.28616,1.10138,3.4658167075,0.41616000000000003,0.12138000000000002,0.4335,2.87,0.98,3.0327050631,3.35616,0.84138,3.4600188222,0.41616000000000003,0.12138000000000002,0.4335,2.94,0.72,3.0268795814
2020-03-09 13:30:00,3.28304,0.8817200000000001,3.3993796199,0.38304000000000005,0.11172000000000001,0.399,2.9,0.77,3.0004832944,3.39304,0.9117200000000001,3.5133963340000003,0.38304000000000005,0.11172000000000001,0.399,3.01,0.8,3.1144983545000002
2020-03-09 14:00:00,3.33752,0.8613600000000001,3.4468798645,0.34752000000000005,0.10136,0.362,2.99,0.76,3.0850769845,3.43752,0.89136,3.5512063302,0.34752000000000005,0.10136,0.362,3.09,0.79,3.1893886562000002
2020-03-09 14:30:00,3.434,0.8795000000000001,3.5448379723,0.20400000000000001,0.059500000000000004,0.21250000000000002,3.23,0.8200000000000001,3.3324615527,3.504,0.8895000000000001,3.6151384828,0.20400000000000001,0.059500000000000004,0.21250000000000002,3.3,0.8300000000000001,3.4027782766
2020-03-09 15:00:00,3.55296,0.89878,3.6648779311,0.13296000000000002,0.03878,0.1385,3.42,0.86,3.5264713241,3.61296,0.89878,3.7230747306,0.13296000000000002,0.03878,0.1385,3.48,0.86,3.5846896658
2020-03-09 15:30:00,3.60528,0.8965400000000001,3.7150811364000003,0.12528,0.03654,0.1305,3.48,0.86,3.5846896658,3.6552800000000003,0.8965400000000001,3.7636227029000002,0.12528,0.03654,0.1305,3.5300000000000002,0.86,3.6332492345
2020-03-09 16:00:00,3.6574400000000002,0.9084200000000001,3.7685666042,0.09744000000000001,0.02842,0.1015,3.56,0.88,3.6671514831,3.70744,0.8784200000000001,3.8100830764999998,0.09744000000000001,0.02842,0.1015,3.61,0.85,3.7087194556
2020-03-09 16:30:00,3.72528,1.07654,3.8777118833,0.12528,0.03654,0.1305,3.6,1.04,3.7472122972,3.73528,0.7565400000000001,3.8111244338,0.12528,0.03654,0.1305,3.61,0.72,3.681100379
2020-03-09 17:00:00,3.73584,0.8821200000000001,3.8385721564,0.07584,0.02212,0.079,3.66,0.86,3.7596808375,3.77584,0.89212,3.8797997113,0.07584,0.02212,0.079,3.7,0.87,3.8009077863
2020-03-09 17:30:00,3.67096,0.8577800000000001,3.7698453350000003,0.06096000000000001,0.01778,0.0635,3.61,0.84,3.7064403408,3.71096,0.8577800000000001,3.8088069851,0.06096000000000001,0.01778,0.0635,3.65,0.84,3.7454105249
2020-03-09 18:00:00,3.69848,1.15414,3.874376524,0.04848,0.014140000000000002,0.0505,3.65,1.1400000000000001,3.8238854585,3.62848,0.43414,3.6543596772,0.04848,0.014140000000000002,0.0505,3.58,0.42,3.6045526768
2020-03-09 18:30:00,3.64184,0.7351200000000001,3.7152927206,0.051840000000000004,0.015120000000000001,0.054,3.59,0.72,3.6614887682,3.66184,0.67512,3.7235546458,0.051840000000000004,0.015120000000000001,0.054,3.61,0.66,3.6698365086
2020-03-09 19:00:00,3.39568,0.65624,3.4585103152,0.05568000000000001,0.01624,0.058,3.34,0.64,3.4007646199,3.42568,0.65624,3.487969954,0.05568000000000001,0.01624,0.058,3.37,0.64,3.4302332282
2020-03-09 19:30:00,3.11232,0.5552600000000001,3.1614631818,0.052320000000000005,0.015260000000000001,0.0545,3.06,0.54,3.1072817703,3.14232,0.5452600000000001,3.1892763207,0.052320000000000005,0.015260000000000001,0.0545,3.09,0.53,3.135123602
2020-03-09 20:00:00,2.90088,0.38484,2.926295713,0.05088,0.01484,0.053,2.85,0.37,2.8739171874,2.93088,0.37484,2.9547525446,0.05088,0.01484,0.053,2.88,0.36,2.9024127894
2020-03-09 20:30:00,2.80232,0.32526000000000005,2.8211330082,0.052320000000000005,0.015260000000000001,0.0545,2.75,0.31,2.7674175688,2.83232,0.31526000000000004,2.8498114762,0.052320000000000005,0.015260000000000001,0.0545,2.7800000000000002,0.30000000000000004,2.7961401968
2020-03-09 21:00:00,2.69664,0.32652000000000003,2.7163362458,0.05664,0.01652,0.059000000000000004,2.64,0.31,2.6581384464,2.72664,0.30652,2.743814899,0.05664,0.01652,0.059000000000000004,2.67,0.29,2.6857028875
2020-03-09 21:30:00,2.5152,0.2861,2.5314194141,0.055200000000000006,0.0161,0.0575,2.46,0.27,2.4747727168,2.5352,0.2761,2.550190238,0.055200000000000006,0.0161,0.0575,2.48,0.26,2.493591787
2020-03-09 22:00:00,2.41424,0.26582,2.4288299755000002,0.054240000000000003,0.01582,0.0565,2.36,0.25,2.3732045845,2.44424,0.25582000000000005,2.4575909037,0.054240000000000003,0.01582,0.0565,2.39,0.24,2.4020199832999998
2020-03-09 22:30:00,2.20136,0.38498000000000004,2.2347696637,0.05136,0.014980000000000002,0.053500000000000006,2.15,0.37,2.1816049138,2.19136,0.05498,2.1920496003,0.05136,0.014980000000000002,0.053500000000000006,2.14,0.04,2.1403737991
2020-03-09 23:00:00,2.05752,0.19386,2.0666325871,0.04752000000000001,0.01386,0.0495,2.01,0.18,2.0180436071,2.07752,0.18386000000000002,2.0856399138,0.04752000000000001,0.01386,0.0495,2.03,0.17,2.0371057901
2020-03-09 23:30:00,1.9965600000000001,0.21358000000000002,2.0079512569,0.046560000000000004,0.013580000000000002,0.0485,1.9500000000000002,0.2,1.9602295784,2.01656,0.20358,2.0268100676,0.046560000000000004,0.013580000000000002,0.0485,1.97,0.19,1.9791412279
2020-03-10 00:00:00,1.92328,0.23554000000000003,1.9376493620000002,0.05328,0.015540000000000002,0.0555,1.87,0.22,1.8828967045,1.9432800000000001,0.22554000000000002,1.9563244746000001,0.05328,0.015540000000000002,0.0555,1.8900000000000001,0.21,1.901630879
2020-03-10 00:30:00,1.99376,0.22568000000000002,2.0064920633,0.05376,0.015680000000000003,0.056,1.94,0.21,1.9513328778,2.01376,0.21568,2.0252770675,0.05376,0.015680000000000003,0.056,1.96,0.2,1.970177657
2020-03-10 01:00:00,2.28328,0.25554000000000004,2.2975352554,0.05328,0.015540000000000002,0.0555,2.23,0.24,2.2428776159,2.31328,0.25554000000000004,2.3273515098,0.05328,0.015540000000000002,0.0555,2.26,0.24,2.2727076363
2020-03-10 01:30:00,2.43712,0.24666000000000002,2.4495703807,0.057120000000000004,0.01666,0.059500000000000004,2.38,0.23,2.3910876186,2.45712,0.23666,2.4684907636,0.057120000000000004,0.01666,0.059500000000000004,2.4,0.22,2.4100622399000002
2020-03-10 02:00:00,2.43568,0.29624,2.4536289858,0.05568000000000001,0.01624,0.058,2.38,0.28,2.3964139876,2.45568,0.28624000000000005,2.4723061299,0.05568000000000001,0.01624,0.058,2.4,0.27,2.4151397475
2020-03-10 02:30:00,2.39088,0.29484000000000005,2.4089910336,0.05088,0.01484,0.053,2.34,0.28,2.3566925977,2.41088,0.28484000000000004,2.4276482859,0.05088,0.01484,0.053,2.36,0.27,2.375394704
2020-03-10 03:00:00,2.35224,0.26232,2.3668216663,0.04224000000000001,0.012320000000000001,0.044,2.31,0.25,2.3234887562,2.37224,0.25232000000000004,2.3856210931,0.04224000000000001,0.012320000000000001,0.044,2.33,0.24,2.3423279019
2020-03-10 03:30:00,2.28128,0.27204,2.2974429699,0.041280000000000004,0.01204,0.043000000000000003,2.24,0.26,2.2550388023,2.30128,0.25204000000000004,2.3150407772,0.041280000000000004,0.01204,0.043000000000000003,2.26,0.24,2.2727076363
2020-03-10 04:00:00,2.17416,0.26288,2.1899948858,0.044160000000000005,0.01288,0.046,2.13,0.25,2.1446211787,2.19416,0.25288,2.2086843142,0.044160000000000005,0.01288,0.046,2.15,0.24,2.1633538777
2020-03-10 04:30:00,2.18992,0.28456000000000004,2.2083305912,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.14,0.27,2.156965461,2.19992,0.27456,2.2169869643,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.15,0.26,2.1656638705
2020-03-10 05:00:00,2.13992,0.24456000000000003,2.1538493912,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.09,0.23,2.1026174165000002,2.15992,0.23456000000000002,2.1726188805,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.11,0.22,2.1214381914000002
2020-03-10 05:30:00,2.18944,0.27442,2.2065706084,0.049440000000000005,0.01442,0.051500000000000004,2.14,0.26,2.1557365331,2.20944,0.26442000000000004,2.2252062938,0.049440000000000005,0.01442,0.051500000000000004,2.16,0.25,2.1744194628
2020-03-10 06:00:00,2.33376,0.32568,2.3563750126,0.05376,0.015680000000000003,0.056,2.2800000000000002,0.31,2.3009780529,2.35376,0.31568,2.3748347311,0.05376,0.015680000000000003,0.056,2.3,0.30000000000000004,2.3194827009
2020-03-10 06:30:00,2.54512,0.38316000000000006,2.5738001864999998,0.04512,0.013160000000000002,0.047,2.5,0.37,2.527231687,2.5651200000000003,0.38316000000000006,2.5935790329,0.04512,0.013160000000000002,0.047,2.52,0.37,2.5470178641
2020-03-10 07:00:00,2.67136,0.42498,2.7049532806,0.05136,0.014980000000000002,0.053500000000000006,2.62,0.41000000000000003,2.6518861212,2.70136,0.42498,2.7345847674,0.05136,0.014980000000000002,0.053500000000000006,2.65,0.41000000000000003,2.6815294143
2020-03-10 07:30:00,3.2187200000000002,0.7329600000000001,3.3011193253,0.07872000000000001,0.02296,0.082,3.14,0.71,3.2192701036,3.24872,0.68296,3.3197313144000002,0.07872000000000001,0.02296,0.082,3.17,0.66,3.237977764
2020-03-10 08:00:00,3.27976,0.7336800000000001,3.3608201380000002,0.14976,0.043680000000000004,0.156,3.13,0.6900000000000001,3.2051521025,3.33976,0.74368,3.421557657,0.14976,0.043680000000000004,0.156,3.19,0.7000000000000001,3.2658995698
2020-03-10 08:30:00,3.31704,0.7787200000000001,3.4072216247,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.15,0.73,3.2334810963,3.38704,0.7887200000000001,3.4776600179,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.22,0.74,3.3039370454
2020-03-10 09:00:00,3.36432,0.86126,3.4728112316,0.24432,0.07126,0.2545,3.12,0.79,3.2184623658,3.45432,0.89126,3.5674460122,0.24432,0.07126,0.2545,3.21,0.8200000000000001,3.3130801379
2020-03-10 09:30:00,3.28824,0.94032,3.4200473681,0.37824,0.11032000000000002,0.394,2.91,0.8300000000000001,3.0260535355,3.39824,0.9703200000000001,3.5340565926,0.37824,0.11032000000000002,0.394,3.02,0.86,3.1400636936
2020-03-10 10:00:00,3.32232,0.8477600000000001,3.4287763415,0.23232000000000003,0.06776,0.242,3.09,0.78,3.186926419,3.42232,0.8677600000000001,3.5306205687,0.23232000000000003,0.06776,0.242,3.19,0.8,3.2887839698
2020-03-10 10:30:00,3.2972,1.0271,3.4534710437,0.3672,0.1071,0.3825,2.93,0.92,3.0710421684,3.4372,0.9971000000000001,3.5789037777,0.3672,0.1071,0.3825,3.07,0.89,3.1964042298
2020-03-10 11:00:00,3.54576,1.40918,3.8155212291,0.30576000000000003,0.08918000000000001,0.3185,3.24,1.32,3.4985711369,3.58576,0.7591800000000001,3.6652461104,0.30576000000000003,0.08918000000000001,0.3185,3.2800000000000002,0.67,3.3477305746
2020-03-10 11:30:00,3.42672,1.49696,3.7394249825,0.36672000000000005,0.10696000000000001,0.382,3.06,1.3900000000000001,3.3609076155,3.49672,0.7469600000000001,3.5756118358,0.36672000000000005,0.10696000000000001,0.382,3.13,0.64,3.1947613369
2020-03-10 12:00:00,3.4363200000000003,1.48976,3.7453544559000003,0.37632000000000004,0.10976000000000001,0.392,3.06,1.38,3.3567841754,3.50632,0.7297600000000001,3.5814563518,0.37632000000000004,0.10976000000000001,0.392,3.13,0.62,3.1908149429
2020-03-10 12:30:00,3.28784,1.17312,3.4908598368,0.38784,0.11312000000000001,0.404,2.9,1.06,3.0876528302,3.41784,0.89312,3.5326043651,0.38784,0.11312000000000001,0.404,3.03,0.78,3.1287857069
2020-03-10 13:00:00,3.30592,0.91756,3.4308925078,0.26592000000000005,0.07756,0.277,3.04,0.84,3.1539181981,3.40592,0.9475600000000001,3.5352738224999998,0.26592000000000005,0.07756,0.277,3.14,0.87,3.2582971012
2020-03-10 13:30:00,3.1928,0.8829,3.3126249788,0.3528,0.1029,0.3675,2.84,0.78,2.9451655302,3.2628,0.9029,3.3854234964,0.3528,0.1029,0.3675,2.91,0.8,3.0179628891
2020-03-10 14:00:00,3.19936,0.8989800000000001,3.323261869,0.33936000000000005,0.09898000000000001,0.35350000000000004,2.86,0.8,2.9697811367,3.29936,0.92898,3.4276493768,0.33936000000000005,0.09898000000000001,0.35350000000000004,2.96,0.8300000000000001,3.0741665537
2020-03-10 14:30:00,3.2104,0.9847,3.3580205851000002,0.2904,0.0847,0.3025,2.92,0.9,3.0555523232,3.2904,1.0047,3.4403712372,0.2904,0.0847,0.3025,3.0,0.92,3.1378973852
2020-03-10 15:00:00,3.4812,1.0141,3.6259001986,0.1512,0.0441,0.1575,3.33,0.97,3.4684002076000002,3.5312,0.9241,3.6501142790000003,0.1512,0.0441,0.1575,3.38,0.88,3.4926780556
2020-03-10 15:30:00,3.54824,0.9803200000000001,3.6811729652,0.13824,0.04032,0.14400000000000002,3.41,0.9400000000000001,3.5371881488,3.60824,1.00032,3.7443338526,0.13824,0.04032,0.14400000000000002,3.47,0.96,3.6003472055
2020-03-10 16:00:00,3.60288,0.95584,3.7275158484,0.12288000000000002,0.035840000000000004,0.128,3.48,0.92,3.5995555281,3.65288,0.96584,3.7784096125,0.12288000000000002,0.035840000000000004,0.128,3.5300000000000002,0.93,3.6504520268
2020-03-10 16:30:00,3.56,0.975,3.6911007843,0.12,0.035,0.125,3.44,0.9400000000000001,3.5661183379,3.61,0.985,3.7419680651,0.12,0.035,0.125,3.49,0.9500000000000001,3.616987697
2020-03-10 17:00:00,3.4688,0.9159,3.5876797864,0.0888,0.025900000000000003,0.0925,3.38,0.89,3.4952110094,3.5088,0.9159,3.6263687416,0.0888,0.025900000000000003,0.0925,3.42,0.89,3.5339071861
2020-03-10 17:30:00,3.54336,0.87848,3.6506338080000003,0.06336,0.01848,0.066,3.48,0.86,3.5846896658,3.57336,0.87848,3.67975934,0.06336,0.01848,0.066,3.51,0.86,3.6138206928
2020-03-10 18:00:00,3.52808,0.85694,3.6306603600000003,0.05808000000000001,0.01694,0.060500000000000005,3.47,0.84,3.5702240826000002,3.56808,0.85694,3.6695423488000003,0.05808000000000001,0.01694,0.060500000000000005,3.51,0.84,3.6091134646
2020-03-10 18:30:00,3.47088,0.7948400000000001,3.5607272572,0.05088,0.01484,0.053,3.42,0.78,3.5078198357,3.50088,0.7948400000000001,3.5899765180000003,0.05088,0.01484,0.053,3.45,0.78,3.5370750628
2020-03-10 19:00:00,3.36992,0.79456,3.4623238439,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.32,0.78,3.4103958714,3.3799200000000003,0.63456,3.4389715905,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.33,0.62,3.3872260037
2020-03-10 19:30:00,3.1955999999999998,0.6833,3.2678369375,0.0456,0.013300000000000001,0.0475,3.15,0.67,3.2204658048,3.2256,0.6833,3.2971797418,0.0456,0.013300000000000001,0.0475,3.18,0.67,3.2498153794
2020-03-10 20:00:00,3.00512,0.6331600000000001,3.0710971655,0.04512,0.013160000000000002,0.047,2.96,0.62,3.0242354406,3.04512,0.6331600000000001,3.1102487682,0.04512,0.013160000000000002,0.047,3.0,0.62,3.0633968075
2020-03-10 20:30:00,2.8132,0.5126000000000001,2.8595197149000002,0.0432,0.0126,0.045,2.77,0.5,2.8147646438000002,2.8432,0.5026,2.8872812471,0.0432,0.0126,0.045,2.8,0.49,2.8425516706
2020-03-10 21:00:00,2.6332,0.3826,2.660850428,0.0432,0.0126,0.045,2.59,0.37,2.6162950904,2.6632,0.3826,2.6905421387,0.0432,0.0126,0.045,2.62,0.37,2.6459969766
2020-03-10 21:30:00,2.49128,0.31204000000000004,2.5107459051000003,0.041280000000000004,0.01204,0.043000000000000003,2.45,0.30000000000000004,2.4682990094,2.51128,0.30204000000000003,2.5293784612,0.041280000000000004,0.01204,0.043000000000000003,2.47,0.29,2.4869660231
2020-03-10 22:00:00,2.37032,0.33176000000000005,2.3934246594,0.04032,0.011760000000000001,0.042,2.33,0.32,2.3518715951,2.39032,0.22176,2.4005847621,0.04032,0.011760000000000001,0.042,2.35,0.21,2.3593643212
2020-03-10 22:30:00,2.14176,0.23218000000000003,2.154308114,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.1,0.22,2.1114923632,2.16176,0.22218000000000002,2.1731475445,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.12,0.21,2.1303755537
2020-03-10 23:00:00,2.0208,0.23190000000000002,2.034062499,0.0408,0.0119,0.0425,1.98,0.22,1.9921847304,2.0408,0.22190000000000001,2.0528283538,0.0408,0.0119,0.0425,2.0,0.21,2.0109947787
2020-03-10 23:30:00,1.9008,0.2519,1.9174186423,0.0408,0.0119,0.0425,1.8599999999999999,0.24,1.8754199530000002,1.9108,0.16190000000000002,1.9176465394000002,0.0408,0.0119,0.0425,1.87,0.15,1.8760063966
2020-03-11 00:00:00,1.85128,0.58204,1.9406205708000002,0.041280000000000004,0.01204,0.043000000000000003,1.81,0.5700000000000001,1.8976301009,1.7812800000000002,-0.26796000000000003,1.8013220145000002,0.041280000000000004,0.01204,0.043000000000000003,1.74,-0.28,1.7623847480000001
2020-03-11 00:30:00,1.9198400000000002,0.18162,1.9284116391000001,0.03984,0.01162,0.0415,1.88,0.17,1.8876705221,1.9398400000000002,0.17162000000000002,1.9474169174,0.03984,0.01162,0.0415,1.9,0.16,1.9067249408
2020-03-11 01:00:00,2.2484,0.4712,2.2972444363,0.038400000000000004,0.0112,0.04,2.21,0.46,2.2573657214000002,2.1984,-0.0988,2.2006190038,0.038400000000000004,0.0112,0.04,2.16,-0.11,2.1627991123
2020-03-11 01:30:00,2.44504,0.29022000000000003,2.4622039416,0.03504,0.010220000000000002,0.036500000000000005,2.41,0.28,2.4262110378,2.46504,0.23022,2.4757672447,0.03504,0.010220000000000002,0.036500000000000005,2.43,0.22,2.4399385238
2020-03-11 02:00:00,2.42312,0.25966,2.4369927883,0.033120000000000004,0.00966,0.0345,2.39,0.25,2.4030397417,2.45312,0.25966,2.4668240817,0.033120000000000004,0.00966,0.0345,2.42,0.25,2.432878953
2020-03-11 02:30:00,2.38408,0.25994,2.3982089671,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.35,0.25,2.3632604596,2.4140800000000002,0.24994000000000002,2.4269841882,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.38,0.24,2.3920702331
2020-03-11 03:00:00,2.36552,0.26036000000000004,2.3798050761000002,0.03552,0.010360000000000001,0.037,2.33,0.25,2.3433736364,2.38552,0.25036,2.3986216459,0.03552,0.010360000000000001,0.037,2.35,0.24,2.3622235288
2020-03-11 03:30:00,2.3236,0.2798,2.340385652,0.033600000000000005,0.0098,0.035,2.29,0.27,2.3058620947,2.3536,0.26980000000000004,2.3690135078,0.033600000000000005,0.0098,0.035,2.32,0.26,2.334523506
2020-03-11 04:00:00,2.25504,0.27022,2.2711724395,0.03504,0.010220000000000002,0.036500000000000005,2.22,0.26,2.2351733714,2.27504,0.25022,2.2887588449000003,0.03504,0.010220000000000002,0.036500000000000005,2.24,0.24,2.2528204545
2020-03-11 04:30:00,2.22456,0.26008000000000003,2.2397117672,0.03456,0.01008,0.036000000000000004,2.19,0.25,2.2042232192,2.24456,0.25008,2.258448494,0.03456,0.01008,0.036000000000000004,2.21,0.24,2.2229934773
2020-03-11 05:00:00,2.22264,0.25952000000000003,2.2377397525,0.03264,0.00952,0.034,2.19,0.25,2.2042232192,2.24264,0.24952000000000002,2.2564783181,0.03264,0.00952,0.034,2.21,0.24,2.2229934773
2020-03-11 05:30:00,2.21264,0.25952000000000003,2.2278075321,0.03264,0.00952,0.034,2.18,0.25,2.1942880394,2.23264,0.23952,2.2454512241,0.03264,0.00952,0.034,2.2,0.23,2.2119900542
2020-03-11 06:00:00,2.3436,0.32980000000000004,2.3666915726,0.033600000000000005,0.0098,0.035,2.31,0.32,2.3320591759,2.3636,0.2798,2.3801035692,0.033600000000000005,0.0098,0.035,2.33,0.27,2.3455916098
2020-03-11 06:30:00,2.56264,0.39952000000000004,2.5935959593,0.03264,0.00952,0.034,2.5300000000000002,0.39,2.5598828098,2.5926400000000003,0.38952000000000003,2.6217375918,0.03264,0.00952,0.034,2.56,0.38,2.5880494586
2020-03-11 07:00:00,2.72384,0.43862,2.7589294754,0.06384000000000001,0.01862,0.0665,2.66,0.42,2.6929537686,2.7538400000000003,0.43862,2.7885519988,0.06384000000000001,0.01862,0.0665,2.69,0.42,2.722590678
2020-03-11 07:30:00,3.07888,0.71384,3.1605489397,0.21888000000000002,0.06384000000000001,0.228,2.86,0.65,2.9329336849,3.14888,0.72384,3.2310044259,0.21888000000000002,0.06384000000000001,0.228,2.93,0.66,3.0034147233
2020-03-11 08:00:00,3.3588,1.1084,3.5369602768,0.26880000000000004,0.0784,0.28,3.09,1.03,3.25714599,3.4088,0.9184,3.5303506907999997,0.26880000000000004,0.0784,0.28,3.14,0.84,3.2504153581
2020-03-11 08:30:00,3.32632,1.06976,3.4941080693,0.37632000000000004,0.10976000000000001,0.392,2.95,0.96,3.10227336,3.49632,1.11976,3.6712553711,0.37632000000000004,0.10976000000000001,0.392,3.12,1.01,3.2794054339
2020-03-11 09:00:00,3.41696,1.12578,3.5976375929,0.39696000000000004,0.11578000000000001,0.41350000000000003,3.02,1.01,3.1844151739,3.55696,1.16578,3.7431280301000003,0.39696000000000004,0.11578000000000001,0.41350000000000003,3.16,1.05,3.3298798777
2020-03-11 09:30:00,3.21608,1.19844,3.4321172766,0.6460800000000001,0.18844000000000002,0.673,2.5700000000000003,1.01,2.7613402543000003,3.41608,1.25844,3.6405046079,0.6460800000000001,0.18844000000000002,0.673,2.77,1.07,2.9694780686
2020-03-11 10:00:00,3.3212,1.1591,3.5176529462,0.5112,0.1491,0.5325,2.81,1.01,2.9860006698,3.4612,1.1491,3.6469626061,0.5112,0.1491,0.5325,2.95,1.0,3.1148836254
2020-03-11 10:30:00,3.37704,1.47622,3.6855969191,0.46704,0.13622,0.48650000000000004,2.91,1.34,3.2037009848,3.37704,0.6962200000000001,3.4480605346,0.46704,0.13622,0.48650000000000004,2.91,0.56,2.9633933252
2020-03-11 11:00:00,2.84104,1.74822,3.335832947,1.09104,0.31822,1.1365,1.75,1.43,2.2599557518,3.05104,1.03822,3.2228474754,1.09104,0.31822,1.1365,1.96,0.72,2.0880613018
2020-03-11 11:30:00,3.0224,1.6532,3.4449923077,0.9024000000000001,0.2632,0.9400000000000001,2.12,1.3900000000000001,2.5350542401,3.2024,0.9332,3.3356000959,0.9024000000000001,0.2632,0.9400000000000001,2.3,0.67,2.3956001336
2020-03-11 12:00:00,2.8475200000000003,1.73136,3.3325632177,1.06752,0.31136,1.112,1.78,1.42,2.2770155906,2.96752,1.00136,3.1319158354,1.06752,0.31136,1.112,1.9,0.6900000000000001,2.0214103987
2020-03-11 12:30:00,2.75664,1.70152,3.2394805756,1.13664,0.33152000000000004,1.184,1.62,1.37,2.1216267344,2.83664,0.96152,2.9951706462,1.13664,0.33152000000000004,1.184,1.7000000000000002,0.63,1.8129809707
2020-03-11 13:00:00,2.79792,1.4460600000000001,3.149515177,0.63792,0.18606,0.6645,2.16,1.26,2.5006399181,2.91792,0.70606,3.0021288863,0.63792,0.18606,0.6645,2.2800000000000002,0.52,2.3385465572
2020-03-11 13:30:00,2.9116,1.4163000000000001,3.237795585,0.7416,0.21630000000000002,0.7725000000000001,2.17,1.2,2.4796975622,3.0216,0.6663,3.0941916957,0.7416,0.21630000000000002,0.7725000000000001,2.2800000000000002,0.45,2.3239836488
2020-03-11 14:00:00,2.8968,1.4099,3.2216871744,0.8568,0.2499,0.8925000000000001,2.04,1.16,2.3467424230000002,2.9968,0.8299000000000001,3.1095890806,0.8568,0.2499,0.8925000000000001,2.14,0.58,2.2172054483
2020-03-11 14:30:00,2.8968800000000003,1.03284,3.0754954398,0.6268800000000001,0.18284,0.653,2.27,0.85,2.423922441,3.05688,1.08284,3.2430013568,0.6268800000000001,0.18284,0.653,2.43,0.9,2.5913124088
2020-03-11 15:00:00,3.10072,1.02396,3.2654185949,0.39072,0.11396,0.40700000000000003,2.71,0.91,2.858706001,3.2107200000000002,1.05396,3.3792831488,0.39072,0.11396,0.40700000000000003,2.8200000000000003,0.9400000000000001,2.9725410006
2020-03-11 15:30:00,3.11784,1.07562,3.2981638301,0.32784,0.09562000000000001,0.3415,2.79,0.98,2.9571100757,3.21784,0.85562,3.3296516109,0.32784,0.09562000000000001,0.3415,2.89,0.76,2.9882603635000002
2020-03-11 16:00:00,3.23904,1.38972,3.5245853373,0.23904000000000003,0.06972,0.249,3.0,1.32,3.2775600681,3.21904,0.49972000000000005,3.2575970592,0.23904000000000003,0.06972,0.249,2.98,0.43,3.0108636635
2020-03-11 16:30:00,3.352,1.0135,3.5018689653,0.252,0.07350000000000001,0.2625,3.1,0.9400000000000001,3.2393826572,3.412,0.9835,3.5509176631,0.252,0.07350000000000001,0.2625,3.16,0.91,3.2884190731
2020-03-11 17:00:00,3.3426400000000003,0.9145200000000001,3.4654853917,0.15264000000000003,0.044520000000000004,0.159,3.19,0.87,3.3065087328000002,3.39264,0.9245200000000001,3.516353708,0.15264000000000003,0.044520000000000004,0.159,3.24,0.88,3.3573799308
2020-03-11 17:30:00,3.3556,0.9008,3.4744052728,0.1056,0.0308,0.11,3.25,0.87,3.3644316013,3.3956,0.9008,3.5130528035,0.1056,0.0308,0.11,3.29,0.87,3.403086834
2020-03-11 18:00:00,3.35152,0.83086,3.4529718577,0.07152,0.02086,0.0745,3.2800000000000002,0.81,3.3785351856,3.38152,0.82086,3.4797253699,0.07152,0.02086,0.0745,3.31,0.8,3.4053046853
2020-03-11 18:30:00,3.39856,0.7870800000000001,3.4885104271,0.05856000000000001,0.01708,0.061,3.34,0.77,3.4276084957,3.42856,0.7870800000000001,3.517743396,0.05856000000000001,0.01708,0.061,3.37,0.77,3.4568482755
2020-03-11 19:00:00,3.3576,0.7268,3.4353625718,0.057600000000000005,0.016800000000000002,0.06,3.3,0.71,3.3755147756,3.3876,0.7168,3.4626053775,0.057600000000000005,0.016800000000000002,0.06,3.33,0.7000000000000001,3.4027782766
2020-03-11 19:30:00,3.14712,0.6966600000000001,3.2233056712,0.057120000000000004,0.01666,0.059500000000000004,3.09,0.68,3.1639374204,3.18712,0.6966600000000001,3.2623716910000002,0.057120000000000004,0.01666,0.059500000000000004,3.13,0.68,3.2030142054
2020-03-11 20:00:00,2.93664,0.59652,2.9966131883,0.05664,0.01652,0.059000000000000004,2.88,0.58,2.9378223226999998,2.96664,0.58652,3.0240632599,0.05664,0.01652,0.059000000000000004,2.91,0.5700000000000001,2.9652993104
2020-03-11 20:30:00,2.7976,0.4968,2.8413686843,0.057600000000000005,0.016800000000000002,0.06,2.74,0.48,2.7817260828,2.8276,0.4968,2.8709113536,0.057600000000000005,0.016800000000000002,0.06,2.77,0.48,2.8112808469
2020-03-11 21:00:00,2.65904,0.40722,2.6900412357,0.05904,0.017220000000000003,0.061500000000000006,2.6,0.39,2.6290872941,2.6890400000000003,0.40722,2.7196992939999998,0.05904,0.017220000000000003,0.061500000000000006,2.63,0.39,2.6587591091
2020-03-11 21:30:00,2.49904,0.31722,2.5190929816,0.05904,0.017220000000000003,0.061500000000000006,2.44,0.30000000000000004,2.458373446,2.51904,0.30722000000000005,2.5377049966,0.05904,0.017220000000000003,0.061500000000000006,2.46,0.29,2.4770345173
2020-03-11 22:00:00,2.36,0.3175,2.3812614829,0.06,0.0175,0.0625,2.3,0.30000000000000004,2.3194827009,2.38,0.3075,2.3997825422,0.06,0.0175,0.0625,2.32,0.29,2.338054747
2020-03-11 22:30:00,2.14856,0.24708000000000002,2.1627201853,0.05856000000000001,0.01708,0.061,2.09,0.23,2.1026174165000002,2.16856,0.22708000000000003,2.1804168867,0.05856000000000001,0.01708,0.061,2.11,0.21,2.1204244858
2020-03-11 23:00:00,2.0,0.20750000000000002,2.0107352511,0.06,0.0175,0.0625,1.94,0.19,1.9492819191000001,2.02,0.1975,2.0296320479,0.06,0.0175,0.0625,1.96,0.18,1.9682479519
2020-03-11 23:30:00,1.9100000000000001,0.20750000000000002,1.9212382075,0.06,0.0175,0.0625,1.85,0.19,1.8597311634,1.9300000000000002,0.1975,1.9400789288,0.06,0.0175,0.0625,1.87,0.18,1.8786431274000002
2020-03-12 00:00:00,1.88144,0.22792,1.8951949768,0.06144000000000001,0.017920000000000002,0.064,1.82,0.21,1.832075326,1.90144,0.21792000000000003,1.913886935,0.06144000000000001,0.017920000000000002,0.064,1.8399999999999999,0.2,1.8508376482000002
2020-03-12 00:30:00,1.99952,0.24736000000000002,2.0147623185,0.05952,0.01736,0.062,1.94,0.23,1.9535864455,2.00952,0.23736000000000002,2.023489659,0.05952,0.01736,0.062,1.9500000000000002,0.22,1.9623710149
2020-03-12 01:00:00,2.22904,0.22722,2.2405910493,0.05904,0.017220000000000003,0.061500000000000006,2.17,0.21,2.1801376103,2.24904,0.21722000000000002,2.2595055764,0.05904,0.017220000000000003,0.061500000000000006,2.19,0.2,2.1991134577
2020-03-12 01:30:00,2.44952,0.27736,2.4651727728,0.05952,0.01736,0.062,2.39,0.26,2.4041006634,2.47952,0.26736000000000004,2.4938927002,0.05952,0.01736,0.062,2.42,0.25,2.432878953
2020-03-12 02:00:00,2.42856,0.27708000000000005,2.4443152415,0.05856000000000001,0.01708,0.061,2.37,0.26,2.3842189497,2.45856,0.26708000000000004,2.4730242619,0.05856000000000001,0.01708,0.061,2.4,0.25,2.4129857024
2020-03-12 02:30:00,2.42664,0.27652000000000004,2.4423441608,0.05664,0.01652,0.059000000000000004,2.37,0.26,2.3842189497,2.45664,0.26652000000000003,2.4710550378000002,0.05664,0.01652,0.059000000000000004,2.4,0.25,2.4129857024
2020-03-12 03:00:00,2.42856,0.32708000000000004,2.4504866864,0.05856000000000001,0.01708,0.061,2.37,0.31,2.3901882771,2.43856,0.21708000000000002,2.448203137,0.05856000000000001,0.01708,0.061,2.38,0.2,2.3883885781
2020-03-12 03:30:00,2.31424,0.24582,2.3272589564,0.054240000000000003,0.01582,0.0565,2.26,0.23,2.271673392,2.33424,0.23582000000000003,2.3461217893,0.054240000000000003,0.01582,0.0565,2.2800000000000002,0.22,2.2905894438
2020-03-12 04:00:00,2.2704,0.2147,2.2805289408,0.0504,0.014700000000000001,0.052500000000000005,2.22,0.2,2.228990803,2.2904,0.20470000000000002,2.2995291366,0.0504,0.014700000000000001,0.052500000000000005,2.24,0.19,2.2480435939
2020-03-12 04:30:00,2.25376,0.21568,2.2640565364,0.05376,0.015680000000000003,0.056,2.2,0.2,2.2090722034,2.2737600000000002,0.21568,2.2839663745,0.05376,0.015680000000000003,0.056,2.22,0.2,2.228990803
2020-03-12 05:00:00,2.24752,0.43386,2.2890130297,0.04752000000000001,0.01386,0.0495,2.2,0.42,2.2397321268,2.20752,-0.01614,2.207579002,0.04752000000000001,0.01386,0.0495,2.16,-0.03,2.1602083233
2020-03-12 05:30:00,2.25128,0.39204000000000006,2.2851601694,0.041280000000000004,0.01204,0.043000000000000003,2.21,0.38,2.2424317158,2.24128,0.10204,2.2436016135,0.041280000000000004,0.01204,0.043000000000000003,2.2,0.09,2.2018401395
2020-03-12 06:00:00,2.36936,0.32148000000000004,2.3910700952,0.039360000000000006,0.01148,0.041,2.33,0.31,2.3505318547,2.39936,0.31148000000000003,2.4194933767,0.039360000000000006,0.01148,0.041,2.36,0.30000000000000004,2.3789913829
2020-03-12 06:30:00,2.5232,0.37260000000000004,2.550562487,0.0432,0.0126,0.045,2.48,0.36,2.5059928172,2.5532,0.36260000000000003,2.5788193035,0.0432,0.0126,0.045,2.51,0.35000000000000003,2.534284909
2020-03-12 07:00:00,2.7416,0.44380000000000003,2.7772880657,0.0816,0.0238,0.085,2.66,0.42,2.6929537686,2.7816,0.44380000000000003,2.8167813192,0.0816,0.0238,0.085,2.7,0.42,2.7324714088
2020-03-12 07:30:00,3.12712,0.7316600000000001,3.2115737342,0.17712000000000003,0.051660000000000005,0.1845,2.95,0.68,3.0273585846,3.18712,0.7416600000000001,3.2722764935,0.17712000000000003,0.051660000000000005,0.1845,3.01,0.6900000000000001,3.0880738333
2020-03-12 08:00:00,3.32608,1.39844,3.6081078975,0.40608000000000005,0.11844,0.423,2.92,1.28,3.1882283482,3.33608,0.66844,3.4023876616,0.40608000000000005,0.11844,0.423,2.93,0.55,2.9811742653
2020-03-12 08:30:00,3.27656,1.50608,3.6061229042000003,0.46656000000000003,0.13608,0.486,2.81,1.37,3.1261797773,3.28656,0.7360800000000001,3.3679801662,0.46656000000000003,0.13608,0.486,2.8200000000000003,0.6000000000000001,2.8831233064
2020-03-12 09:00:00,3.34464,1.62552,3.7187272016,0.70464,0.20552,0.734,2.64,1.42,2.9976657586,3.47464,0.8855200000000001,3.5857033899,0.70464,0.20552,0.734,2.77,0.68,2.85224473
2020-03-12 09:30:00,3.47616,1.11138,3.6495004932,0.41616000000000003,0.12138000000000002,0.4335,3.06,0.99,3.2161623093,3.64616,1.08138,3.8031388944,0.41616000000000003,0.12138000000000002,0.4335,3.23,0.96,3.3696438981
2020-03-12 10:00:00,3.0272,1.3421,3.3113701469,0.9672000000000001,0.2821,1.0075,2.06,1.06,2.3167218219,3.3172,1.1721,3.5181862159,0.9672000000000001,0.2821,1.0075,2.35,0.89,2.5128867861
2020-03-12 10:30:00,2.516,1.4955,2.9269055759000002,1.596,0.4655,1.6625,0.92,1.03,1.3810503249,2.956,1.5855000000000001,3.3543622717,1.596,0.4655,1.6625,1.3599999999999999,1.12,1.7618172436
2020-03-12 11:00:00,2.5442400000000003,1.73332,3.0785638535,1.55424,0.45332000000000006,1.619,0.99,1.28,1.6181779877,2.88424,1.35332,3.1859559633,1.55424,0.45332000000000006,1.619,1.33,0.9,1.6058953889
2020-03-12 11:30:00,2.91392,1.30156,3.1913928307,1.03392,0.30156000000000005,1.077,1.88,1.0,2.1294130647,3.22392,1.3915600000000001,3.511424127,1.03392,0.30156000000000005,1.077,2.19,1.09,2.4462624553
2020-03-12 12:00:00,2.47944,1.50942,2.9027523921,1.36944,0.39942000000000005,1.4265,1.11,1.11,1.5697770542,2.95944,1.6694200000000001,3.3978299325,1.36944,0.39942000000000005,1.4265,1.5899999999999999,1.27,2.0349447167
2020-03-12 12:30:00,2.69064,1.9335200000000001,3.3133130248000002,1.52064,0.44352,1.584,1.17,1.49,1.8944656239,2.90064,1.35352,3.2008949998,1.52064,0.44352,1.584,1.38,0.91,1.6530275255
2020-03-12 13:00:00,2.57056,1.6930800000000001,3.0780348601,1.69056,0.49308,1.7610000000000001,0.88,1.2,1.488086019,2.84056,1.60308,3.2616938238,1.69056,0.49308,1.7610000000000001,1.15,1.11,1.5983116092
2020-03-12 13:30:00,2.21568,1.50624,2.6791783815,1.7356800000000001,0.50624,1.808,0.48,1.0,1.1092339699,2.59568,1.65624,3.0790721979,1.7356800000000001,0.50624,1.808,0.86,1.15,1.4360013928
2020-03-12 14:00:00,2.77176,1.11468,2.9875014644,0.94176,0.27468000000000004,0.981,1.83,0.84,2.0135789033,3.11176,1.21468,3.3404337742,0.94176,0.27468000000000004,0.981,2.17,0.9400000000000001,2.3648467181
2020-03-12 14:30:00,2.63872,1.28796,2.9362704576,1.15872,0.33796000000000004,1.207,1.48,0.9500000000000001,1.7586642659,2.9687200000000002,1.39796,3.281400707,1.15872,0.33796000000000004,1.207,1.81,1.06,2.0975461854
2020-03-12 15:00:00,3.0296,1.0128,3.1944076133,0.48960000000000004,0.1428,0.51,2.54,0.87,2.6848649873,3.1196,1.0328,3.2861192918,0.48960000000000004,0.1428,0.51,2.63,0.89,2.7765085989
2020-03-12 15:30:00,3.27872,0.9229600000000001,3.4061503196,0.31872,0.09296,0.332,2.96,0.8300000000000001,3.0741665537,3.35872,0.9429600000000001,3.4885775898,0.31872,0.09296,0.332,3.04,0.85,3.1565962681
2020-03-12 16:00:00,3.5012,1.2116,3.7049124146,0.2112,0.0616,0.22,3.29,1.15,3.4851972684,3.4812,0.5816,3.5294492487999998,0.2112,0.0616,0.22,3.27,0.52,3.3110874347
2020-03-12 16:30:00,3.376,1.348,3.6351726231,0.336,0.098,0.35000000000000003,3.04,1.25,3.286959081,3.326,0.468,3.3587646539,0.336,0.098,0.35000000000000003,2.99,0.37,3.0128060011
2020-03-12 17:00:00,3.41808,1.10194,3.5913148915,0.17808000000000002,0.05194000000000001,0.1855,3.24,1.05,3.4058919537,3.40808,0.5219400000000001,3.4478153445,0.17808000000000002,0.05194000000000001,0.1855,3.23,0.47000000000000003,3.2640159313
2020-03-12 17:30:00,3.40368,0.8002400000000001,3.496487037,0.10368000000000001,0.030240000000000003,0.108,3.3,0.77,3.3886427962,3.44368,0.78024,3.5309639477,0.10368000000000001,0.030240000000000003,0.108,3.34,0.75,3.4231710445
2020-03-12 18:00:00,3.29216,0.7268800000000001,3.3714495399,0.09216,0.02688,0.096,3.2,0.7000000000000001,3.2756678708,3.3221600000000002,0.7268800000000001,3.4007501525,0.09216,0.02688,0.096,3.23,0.7000000000000001,3.3049810892
2020-03-12 18:30:00,3.44856,0.7270800000000001,3.5243739017999998,0.05856000000000001,0.01708,0.061,3.39,0.71,3.463553089,3.47856,0.7270800000000001,3.5537339518,0.05856000000000001,0.01708,0.061,3.42,0.71,3.4929214134
2020-03-12 19:00:00,3.46184,0.7051200000000001,3.5329209445,0.051840000000000004,0.015120000000000001,0.054,3.41,0.6900000000000001,3.4791090814,3.50184,0.7051200000000001,3.5721250818,0.051840000000000004,0.015120000000000001,0.054,3.45,0.6900000000000001,3.5183234644
2020-03-12 19:30:00,3.30184,0.63512,3.3623689268,0.051840000000000004,0.015120000000000001,0.054,3.25,0.62,3.30860998,3.33184,0.62512,3.3899753391000003,0.051840000000000004,0.015120000000000001,0.054,3.2800000000000002,0.61,3.3362403990000002
2020-03-12 20:00:00,3.1452,0.5661,3.1957397031,0.055200000000000006,0.0161,0.0575,3.09,0.55,3.1385665518,3.1752,0.5661,3.2252696399,0.055200000000000006,0.0161,0.0575,3.12,0.55,3.1681066901
2020-03-12 20:30:00,3.01136,0.52498,3.0567782141,0.05136,0.014980000000000002,0.053500000000000006,2.96,0.51,3.0036144892,3.04136,0.52498,3.0863367687,0.05136,0.014980000000000002,0.053500000000000006,2.99,0.51,3.0331831465
2020-03-12 21:00:00,2.79232,0.45526000000000005,2.829189398,0.052320000000000005,0.015260000000000001,0.0545,2.74,0.44,2.7751036017,2.81232,0.41526,2.842812806,0.052320000000000005,0.015260000000000001,0.0545,2.76,0.4,2.7888348821999998
2020-03-12 21:30:00,2.61376,0.28568000000000005,2.6293258452,0.05376,0.015680000000000003,0.056,2.56,0.27,2.5741989045,2.64376,0.27568000000000004,2.6580945055000003,0.05376,0.015680000000000003,0.056,2.59,0.26,2.6030174798
2020-03-12 22:00:00,2.4132,0.2826,2.4296907211,0.0432,0.0126,0.045,2.37,0.27,2.3853301658,2.4332000000000003,0.2026,2.4416201588,0.0432,0.0126,0.045,2.39,0.19,2.3975404063
2020-03-12 22:30:00,2.21128,0.35204,2.2391273747,0.041280000000000004,0.01204,0.043000000000000003,2.17,0.34,2.1964744478,2.21128,0.11204000000000001,2.2141165733,0.041280000000000004,0.01204,0.043000000000000003,2.17,0.1,2.1723029255
2020-03-12 23:00:00,2.09128,0.5320400000000001,2.1578968001,0.041280000000000004,0.01204,0.043000000000000003,2.05,0.52,2.1149231665,2.04128,-0.12796000000000002,2.0452867281,0.041280000000000004,0.01204,0.043000000000000003,2.0,-0.14,2.0048940122
2020-03-12 23:30:00,1.9928,0.22540000000000002,2.0055066691,0.0528,0.0154,0.055,1.94,0.21,1.9513328778,2.0028,0.2154,2.014349771,0.0528,0.0154,0.055,1.9500000000000002,0.2,1.9602295784
2020-03-13 00:00:00,1.9752,0.2461,1.9904723685999999,0.055200000000000006,0.0161,0.0575,1.92,0.23,1.9337269714,1.9952,0.2461,2.0103204347,0.055200000000000006,0.0161,0.0575,1.94,0.23,1.9535864455
2020-03-13 00:30:00,2.0104,0.20470000000000002,2.0207944601,0.0504,0.014700000000000001,0.052500000000000005,1.96,0.19,1.9691876498,2.0404,0.1947,2.0496683268,0.0504,0.014700000000000001,0.052500000000000005,1.99,0.18,1.9981241203
2020-03-13 01:00:00,2.31088,0.24484000000000003,2.3238143213,0.05088,0.01484,0.053,2.26,0.23,2.271673392,2.33088,0.23484000000000002,2.3426803878999998,0.05088,0.01484,0.053,2.2800000000000002,0.22,2.2905894438
2020-03-13 01:30:00,2.49232,0.25526000000000004,2.5053575892,0.052320000000000005,0.015260000000000001,0.0545,2.44,0.24,2.4517748673,2.51232,0.24526000000000003,2.5242631103,0.052320000000000005,0.015260000000000001,0.0545,2.46,0.23,2.4707286375
2020-03-13 02:00:00,2.49656,0.25358,2.5094052383000003,0.046560000000000004,0.013580000000000002,0.0485,2.45,0.24,2.461727036,2.51656,0.24358000000000002,2.5283206778,0.046560000000000004,0.013580000000000002,0.0485,2.47,0.23,2.4806853892
2020-03-13 02:30:00,2.46232,0.27526,2.4776577346,0.052320000000000005,0.015260000000000001,0.0545,2.41,0.26,2.4239843234,2.49232,0.26526,2.5063961878,0.052320000000000005,0.015260000000000001,0.0545,2.44,0.25,2.4527739398
2020-03-13 03:00:00,2.42184,0.27512000000000003,2.4374166651999998,0.051840000000000004,0.015120000000000001,0.054,2.37,0.26,2.3842189497,2.44184,0.26512,2.4561903835,0.051840000000000004,0.015120000000000001,0.054,2.39,0.25,2.4030397417
2020-03-13 03:30:00,2.36184,0.27512000000000003,2.3778097485,0.051840000000000004,0.015120000000000001,0.054,2.31,0.26,2.3245859846,2.38184,0.26512,2.3965496865,0.051840000000000004,0.015120000000000001,0.054,2.33,0.25,2.3433736364
2020-03-13 04:00:00,2.31752,0.25386000000000003,2.3313823903,0.04752000000000001,0.01386,0.0495,2.27,0.24,2.2826519665,2.33752,0.24386000000000002,2.3502058314,0.04752000000000001,0.01386,0.0495,2.29,0.23,2.3015212361
2020-03-13 04:30:00,2.2656,0.2533,2.2797158266,0.0456,0.013300000000000001,0.0475,2.22,0.24,2.2329352879,2.2956,0.24330000000000002,2.3084571146,0.0456,0.013300000000000001,0.0475,2.25,0.23,2.2617250053999998
2020-03-13 05:00:00,2.24416,0.25288,2.2583627698,0.044160000000000005,0.01288,0.046,2.2,0.24,2.213052191,2.26416,0.24288,2.2771497974,0.044160000000000005,0.01288,0.046,2.22,0.23,2.2318826134
2020-03-13 05:30:00,2.27984,0.25162,2.2936832933,0.03984,0.01162,0.0415,2.24,0.24,2.2528204545,2.29984,0.24162000000000003,2.3124974054000003,0.03984,0.01162,0.0415,2.26,0.23,2.271673392
2020-03-13 06:00:00,2.37224,0.31232000000000004,2.3927110983,0.04224000000000001,0.012320000000000001,0.044,2.33,0.30000000000000004,2.3492339177,2.38224,0.24232,2.3945326058,0.04224000000000001,0.012320000000000001,0.044,2.34,0.23,2.3512762492
2020-03-13 06:30:00,2.59272,0.38246,2.620777108,0.04272,0.01246,0.044500000000000005,2.55,0.37,2.5767033201,2.61272,0.34246000000000004,2.6350682439,0.04272,0.01246,0.044500000000000005,2.5700000000000003,0.33,2.5911001524
2020-03-13 07:00:00,2.7944,0.4817,2.8356139106000002,0.07440000000000001,0.0217,0.0775,2.7199999999999998,0.46,2.7586228448,2.8244,0.4817,2.8651824113,0.07440000000000001,0.0217,0.0775,2.75,0.46,2.7882073094
2020-03-13 07:30:00,3.2928800000000003,1.17084,3.4948426288,0.24288,0.07084,0.253,3.05,1.1,3.2422985673999998,3.26288,0.5308400000000001,3.3057793332,0.24288,0.07084,0.253,3.02,0.46,3.0548322376
2020-03-13 08:00:00,3.47888,1.31884,3.720476448,0.33888,0.09884000000000001,0.353,3.14,1.22,3.3686792664,3.43888,0.6688400000000001,3.5033187979,0.33888,0.09884000000000001,0.353,3.1,0.5700000000000001,3.1519676394
2020-03-13 08:30:00,3.49496,1.11978,3.6699663009,0.44496,0.12978,0.4635,3.05,0.99,3.2066493416,3.66496,1.16978,3.8471180187,0.44496,0.12978,0.4635,3.22,1.04,3.3837848631
2020-03-13 09:00:00,3.28088,1.1948400000000001,3.4916781352,0.53088,0.15484,0.553,2.75,1.04,2.9400850328,3.49088,1.25484,3.7095642062,0.53088,0.15484,0.553,2.96,1.1,3.1577840331
2020-03-13 09:30:00,3.25952,1.48486,3.58179841,0.83952,0.24486000000000002,0.8745,2.42,1.24,2.7191910562,3.44952,1.18486,3.6473389546,0.83952,0.24486000000000002,0.8745,2.61,0.9400000000000001,2.7741124707
2020-03-13 10:00:00,3.13144,1.3729200000000001,3.4191849614,0.90144,0.26292000000000004,0.9390000000000001,2.23,1.11,2.4909837414,3.30144,1.25292,3.5311916685,0.90144,0.26292000000000004,0.9390000000000001,2.4,0.99,2.5961702563999998
2020-03-13 10:30:00,3.09256,1.15408,3.3008829122,0.5625600000000001,0.16408,0.586,2.5300000000000002,0.99,2.7167995877999997,3.31256,1.22408,3.5314905635000002,0.5625600000000001,0.16408,0.586,2.75,1.06,2.9472190282
2020-03-13 11:00:00,3.0128,1.0754,3.1989762425,0.2928,0.0854,0.305,2.7199999999999998,0.99,2.8945638704,3.1428,1.1154,3.3348626658000002,0.2928,0.0854,0.305,2.85,1.03,3.0304125132
2020-03-13 11:30:00,3.0404,1.2847,3.3006796649,1.0104,0.2947,1.0525,2.03,0.99,2.258539351,3.3504,1.3647,3.6176769134,1.0104,0.2947,1.0525,2.34,1.07,2.5730332295
