Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-13 12:00:00,2.95912,1.32766,3.2433119261,0.8491200000000001,0.24766000000000002,0.8845000000000001,2.11,1.08,2.3703375287,3.07912,1.18766,3.3002297269,0.8491200000000001,0.24766000000000002,0.8845000000000001,2.23,0.9400000000000001,2.4200206611
2020-03-13 12:30:00,2.7938400000000003,1.10612,3.0048366678,0.84384,0.24612000000000003,0.879,1.9500000000000002,0.86,2.1312203077,3.03384,1.02612,3.2026719158,0.84384,0.24612000000000003,0.879,2.19,0.78,2.3247580519
2020-03-13 13:00:00,2.50576,1.17168,2.7661647095,0.7257600000000001,0.21168,0.756,1.78,0.96,2.0223748416,2.72576,0.79168,2.8384018038,0.7257600000000001,0.21168,0.756,2.0,0.58,2.0824024587
2020-03-13 13:30:00,2.59176,1.41718,2.953915884,0.8817600000000001,0.25718,0.9185000000000001,1.71,1.16,2.0663252406,2.71176,0.9071800000000001,2.8594785976,0.8817600000000001,0.25718,0.9185000000000001,1.83,0.65,1.9420092688000001
2020-03-13 14:00:00,2.6316800000000002,1.13424,2.8657006124,0.8716800000000001,0.25424,0.908,1.76,0.88,1.9677398202,2.9216800000000003,1.23424,3.1716813207,0.8716800000000001,0.25424,0.908,2.05,0.98,2.2722015756
2020-03-13 14:30:00,2.96608,1.00094,3.1304171367,0.58608,0.17094,0.6105,2.38,0.8300000000000001,2.5205753311,3.14608,1.06094,3.3201525643,0.58608,0.17094,0.6105,2.56,0.89,2.7102951869
2020-03-13 15:00:00,2.81536,1.08198,3.0161121746,0.7953600000000001,0.23198000000000002,0.8285,2.02,0.85,2.1915519615,3.03536,1.16198,3.250170434,0.7953600000000001,0.23198000000000002,0.8285,2.24,0.93,2.4253865671
2020-03-13 15:30:00,3.14816,0.8448800000000001,3.2595603385,0.18816000000000002,0.054880000000000005,0.196,2.96,0.79,3.0636089829,3.25816,0.8748800000000001,3.3735769741,0.18816000000000002,0.054880000000000005,0.196,3.07,0.8200000000000001,3.1776248992
2020-03-13 16:00:00,3.29896,0.8467800000000001,3.4059027364,0.22896000000000002,0.06678,0.23850000000000002,3.07,0.78,3.1675384765,3.34896,0.8467800000000001,3.4543551424,0.22896000000000002,0.06678,0.23850000000000002,3.12,0.78,3.216022388
2020-03-13 16:30:00,3.30392,0.8165600000000001,3.4033303689,0.19392,0.056560000000000006,0.202,3.11,0.76,3.2015152662,3.3639200000000002,0.8265600000000001,3.463980254,0.19392,0.056560000000000006,0.202,3.17,0.77,3.2621771871
2020-03-13 17:00:00,3.3532,0.7901,3.4450265964,0.1032,0.030100000000000002,0.1075,3.25,0.76,3.3376788342,3.3932,0.8001,3.4862538992,0.1032,0.030100000000000002,0.1075,3.29,0.77,3.3789051481
2020-03-13 17:30:00,3.22312,0.7546600000000001,3.310289149,0.15312,0.044660000000000005,0.1595,3.07,0.71,3.1510315771,3.26312,0.7546600000000001,3.3492482515,0.15312,0.044660000000000005,0.1595,3.11,0.71,3.1900156739
2020-03-13 18:00:00,3.06352,0.64436,3.1305518044,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.98,0.62,3.0438133977,3.10352,0.64436,3.1697060116,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.02,0.62,3.082985566
2020-03-13 18:30:00,2.92216,0.47938000000000003,2.9612200611,0.03216,0.009380000000000001,0.0335,2.89,0.47000000000000003,2.9279685791,2.95216,0.46938,2.9892417517,0.03216,0.009380000000000001,0.0335,2.92,0.46,2.9560108254
2020-03-13 19:00:00,2.9097600000000003,0.31868,2.9271590664,0.02976,0.00868,0.031,2.88,0.31,2.8966359799,2.93976,0.30868,2.9559215484,0.02976,0.00868,0.031,2.91,0.30000000000000004,2.9254230463
2020-03-13 19:30:00,2.71976,0.27868000000000004,2.7340001829,0.02976,0.00868,0.031,2.69,0.27,2.7035162289,2.72976,0.18868000000000001,2.7362729761,0.02976,0.00868,0.031,2.7,0.18,2.7059933481
2020-03-13 20:00:00,2.60976,0.21868,2.6189059166,0.02976,0.00868,0.031,2.58,0.21,2.5885324027000003,2.63976,0.20868,2.647995506,0.02976,0.00868,0.031,2.61,0.2,2.6176516193
2020-03-13 20:30:00,2.5358400000000003,0.17462000000000003,2.5418451271,0.01584,0.00462,0.0165,2.52,0.17,2.5257276179,2.56584,0.17462000000000003,2.5717750776,0.01584,0.00462,0.0165,2.55,0.17,2.5556603843
2020-03-13 21:00:00,2.48192,0.14056000000000002,2.4858970212,0.0019200000000000003,0.0005600000000000001,0.002,2.48,0.14,2.4839484697,2.50192,0.14056000000000002,2.5058652797,0.0019200000000000003,0.0005600000000000001,0.002,2.5,0.14,2.5039169315
2020-03-13 21:30:00,2.39192,0.32056,2.413304788,0.0019200000000000003,0.0005600000000000001,0.002,2.39,0.32,2.4113274353,2.3719200000000003,-0.049440000000000005,2.3724352046,0.0019200000000000003,0.0005600000000000001,0.002,2.37,-0.05,2.3705273675000003
2020-03-13 22:00:00,2.29192,0.17056000000000002,2.2982576009,0.0019200000000000003,0.0005600000000000001,0.002,2.29,0.17,2.2963013739,2.32192,0.16056,2.3274647151,0.0019200000000000003,0.0005600000000000001,0.002,2.32,0.16,2.3255106966
2020-03-13 22:30:00,2.15048,0.17014,2.1572000023,0.00048000000000000007,0.00014000000000000001,0.0005,2.15,0.17,2.1567104581,2.17048,0.16014,2.1763796199,0.00048000000000000007,0.00014000000000000001,0.0005,2.17,0.16,2.1758906223
2020-03-13 23:00:00,2.04048,0.17014,2.0475610492,0.00048000000000000007,0.00014000000000000001,0.0005,2.04,0.17,2.0470710784,2.06048,0.16014,2.0666936517,0.00048000000000000007,0.00014000000000000001,0.0005,2.06,0.16,2.0662042493
2020-03-13 23:30:00,1.9819200000000001,0.44056000000000006,2.030295545,0.0019200000000000003,0.0005600000000000001,0.002,1.98,0.44,2.0282997806,1.93192,-0.19944,1.9421872206000002,0.0019200000000000003,0.0005600000000000001,0.002,1.9300000000000002,-0.2,1.9403350226
2020-03-14 00:00:00,1.8519200000000002,0.14056000000000002,1.8572465641,0.0019200000000000003,0.0005600000000000001,0.002,1.85,0.14,1.8552897348,1.87192,0.14056000000000002,1.8771898146,0.0019200000000000003,0.0005600000000000001,0.002,1.87,0.14,1.8752333187999999
2020-03-14 00:30:00,1.9524,0.1807,1.9607443102,0.0024000000000000002,0.0007,0.0025,1.9500000000000002,0.18,1.9582900704,1.9724,0.10070000000000001,1.9749689238,0.0024000000000000002,0.0007,0.0025,1.97,0.1,1.9725364382000001
2020-03-14 01:00:00,2.26288,0.48084000000000005,2.3134029048,0.00288,0.00084,0.003,2.26,0.48,2.3104112188,2.21288,-0.15916000000000002,2.2185963581,0.00288,0.00084,0.003,2.21,-0.16,2.2157842855
2020-03-14 01:30:00,2.40288,0.31084,2.4229019378,0.00288,0.00084,0.003,2.4,0.31,2.4199380157,2.39288,0.01084,2.392904553,0.00288,0.00084,0.003,2.39,0.01,2.3900209204
2020-03-14 02:00:00,2.36288,0.17084000000000002,2.3690479522,0.00288,0.00084,0.003,2.36,0.17,2.3661149592,2.38288,0.17084000000000002,2.3889963164,0.00288,0.00084,0.003,2.38,0.17,2.3860637041
2020-03-14 02:30:00,2.32336,0.17098000000000002,2.3296428589,0.00336,0.0009800000000000002,0.0035,2.32,0.17,2.32622011,2.34336,0.17098000000000002,2.349589379,0.00336,0.0009800000000000002,0.0035,2.34,0.17,2.346167087
2020-03-14 03:00:00,2.29432,0.17126000000000002,2.3007029904,0.00432,0.00126,0.0045000000000000005,2.29,0.17,2.2963013739,2.31432,0.17126000000000002,2.3206479806,0.00432,0.00126,0.0045000000000000005,2.31,0.17,2.3162469644
2020-03-14 03:30:00,2.1948,0.27140000000000003,2.2115164481,0.0048000000000000004,0.0014,0.005,2.19,0.27,2.2065810658,2.1948,0.0714,2.1959610652,0.0048000000000000004,0.0014,0.005,2.19,0.07,2.1911184359
2020-03-14 04:00:00,2.12576,0.17168000000000003,2.132681317,0.00576,0.00168,0.006,2.12,0.17,2.1268051157,2.13576,0.12168000000000001,2.1392234105,0.00576,0.00168,0.006,2.13,0.12,2.1333776037
2020-03-14 04:30:00,2.14768,0.5622400000000001,2.2200547741,0.007680000000000001,0.0022400000000000002,0.008,2.14,0.56,2.2120578654,2.07768,-0.28776,2.0975128128,0.007680000000000001,0.0022400000000000002,0.008,2.07,-0.29,2.0902152999
2020-03-14 05:00:00,2.12528,0.6015400000000001,2.2087701216,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.12,0.6000000000000001,2.2032702966,2.04528,-0.28846000000000005,2.0655215927,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.04,-0.29,2.0605096457
2020-03-14 05:30:00,2.13624,0.44182000000000005,2.1814504922,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.13,0.44,2.1749712642,2.09624,-0.08818000000000001,2.0980938611,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.09,-0.09,2.0919369015
2020-03-14 06:00:00,2.1348,0.2214,2.1462499854,0.0048000000000000004,0.0014,0.005,2.13,0.22,2.1413313616,2.1548,0.2114,2.1651450298,0.0048000000000000004,0.0014,0.005,2.15,0.21,2.1602314691
2020-03-14 06:30:00,2.2138400000000003,0.24112000000000003,2.22693206,0.0038400000000000005,0.0011200000000000001,0.004,2.21,0.24,2.2229934773,2.23384,0.23112000000000002,2.2457643688,0.0038400000000000005,0.0011200000000000001,0.004,2.23,0.23,2.2418296099
2020-03-14 07:00:00,2.25056,0.28308,2.2682933232,0.010560000000000002,0.0030800000000000003,0.011,2.24,0.28,2.2574321695,2.27056,0.27308000000000004,2.2869226922,0.010560000000000002,0.0030800000000000003,0.011,2.26,0.27,2.2760711764
2020-03-14 07:30:00,2.40952,0.30736,2.4290444212,0.05952,0.01736,0.062,2.35,0.29,2.3678260071,2.44952,0.30736,2.4687280936000002,0.05952,0.01736,0.062,2.39,0.29,2.4075298544
2020-03-14 08:00:00,2.44264,0.35702,2.4685934153,0.09264000000000001,0.027020000000000002,0.0965,2.35,0.33,2.3730571,2.51264,0.36702,2.5393037333,0.09264000000000001,0.027020000000000002,0.0965,2.42,0.34,2.4437675831
2020-03-14 08:30:00,2.60744,0.5759200000000001,2.6702859772,0.15744000000000002,0.04592,0.164,2.45,0.53,2.5066710993,2.64744,0.43592000000000003,2.6830886679,0.15744000000000002,0.04592,0.164,2.49,0.39,2.5203571176
2020-03-14 09:00:00,2.5846400000000003,0.43552,2.6210764201,0.22464,0.06552000000000001,0.234,2.36,0.37,2.3888281646,2.69464,0.45552000000000004,2.7328708714000003,0.22464,0.06552000000000001,0.234,2.47,0.39,2.500599928
2020-03-14 09:30:00,2.53872,0.38796,2.5681923993,0.19872,0.057960000000000005,0.20700000000000002,2.34,0.33,2.3631546712000002,2.64872,0.40796000000000004,2.6799531712,0.19872,0.057960000000000005,0.20700000000000002,2.45,0.35000000000000003,2.4748737342
2020-03-14 10:00:00,2.4185600000000003,0.44708000000000003,2.4595351187,0.29856000000000005,0.08708,0.311,2.12,0.36,2.1503488089,2.58856,0.48708,2.6339874334999998,0.29856000000000005,0.08708,0.311,2.29,0.4,2.3246720199
2020-03-14 10:30:00,2.38568,0.6537400000000001,2.4736299339,0.5956800000000001,0.17374,0.6205,1.79,0.48,1.8532404053,2.52568,0.59374,2.5945301405,0.5956800000000001,0.17374,0.6205,1.9300000000000002,0.42,1.9751708787000002
2020-03-14 11:00:00,2.07944,0.63192,2.1733369734,0.8294400000000001,0.24192000000000002,0.864,1.25,0.39,1.3094273558,2.21944,0.6619200000000001,2.3160423139,0.8294400000000001,0.24192000000000002,0.864,1.3900000000000001,0.42,1.4520674915
2020-03-14 11:30:00,2.002,0.6285000000000001,2.0983365436,0.852,0.2485,0.8875000000000001,1.15,0.38,1.2111564721,2.282,0.7085,2.3894552203,0.852,0.2485,0.8875000000000001,1.43,0.46,1.5021651041
2020-03-14 12:00:00,1.74408,0.56994,1.8348424047,0.7540800000000001,0.21994000000000002,0.7855000000000001,0.99,0.35000000000000003,1.050047618,1.95408,0.62994,2.0531081438,0.7540800000000001,0.21994000000000002,0.7855000000000001,1.2,0.41000000000000003,1.2681088281
2020-03-14 12:30:00,2.13032,0.5542600000000001,2.2012422515,0.70032,0.20426000000000002,0.7295,1.43,0.35000000000000003,1.4722092243,2.31032,0.60426,2.3880344742,0.70032,0.20426000000000002,0.7295,1.6099999999999999,0.4,1.6589454482
2020-03-14 13:00:00,1.9859200000000001,0.65256,2.0903858017,0.62592,0.18256000000000003,0.652,1.3599999999999999,0.47000000000000003,1.4389232084999999,2.19592,0.5725600000000001,2.2693368194,0.62592,0.18256000000000003,0.652,1.57,0.39,1.6177144371
2020-03-14 13:30:00,2.00288,0.9333400000000001,2.20967234,0.66288,0.19334,0.6905,1.34,0.74,1.5307514494999999,2.12288,0.043340000000000004,2.1233223613,0.66288,0.19334,0.6905,1.46,-0.15,1.4676852524
2020-03-14 14:00:00,1.8868,1.0724,2.1702663430999998,1.0368,0.3024,1.08,0.85,0.77,1.1469088891,1.9668,0.1724,1.9743414092,1.0368,0.3024,1.08,0.93,-0.13,0.9390420651
2020-03-14 14:30:00,2.01,0.8825000000000001,2.1952007311,0.66,0.1925,0.6875,1.35,0.6900000000000001,1.5161134522,2.12,0.0125,2.1200368511,0.66,0.1925,0.6875,1.46,-0.18,1.4710540439
2020-03-14 15:00:00,1.9584000000000001,0.9962000000000001,2.1972130074,0.8784000000000001,0.25620000000000004,0.915,1.08,0.74,1.3091982279,1.9884,0.09620000000000001,1.9907257471,0.8784000000000001,0.25620000000000004,0.915,1.11,-0.16,1.1214722466
2020-03-14 15:30:00,2.2476,0.7768,2.378050462,0.29760000000000003,0.0868,0.31,1.9500000000000002,0.6900000000000001,2.0684777011,2.2476,-0.1032,2.2499679998,0.29760000000000003,0.0868,0.31,1.9500000000000002,-0.19,1.9592345444
2020-03-14 16:00:00,2.36504,0.72272,2.4730019005,0.21504,0.06272000000000001,0.224,2.15,0.66,2.2490220097,2.32504,-0.14728000000000002,2.3297000665,0.21504,0.06272000000000001,0.224,2.11,-0.21,2.1204244858
2020-03-14 16:30:00,2.51472,0.32346,2.5354374475,0.11472,0.033460000000000004,0.11950000000000001,2.4,0.29,2.4174573419,2.55472,0.33346000000000003,2.5763908574,0.11472,0.033460000000000004,0.11950000000000001,2.44,0.30000000000000004,2.458373446
2020-03-14 17:00:00,2.58104,0.31072000000000005,2.5996758259,0.07104,0.020720000000000002,0.074,2.51,0.29,2.5266974492000003,2.61104,0.32072,2.6306636425,0.07104,0.020720000000000002,0.074,2.54,0.30000000000000004,2.5576551761
2020-03-14 17:30:00,2.58072,0.27646000000000004,2.5954856675,0.09072000000000001,0.02646,0.0945,2.49,0.25,2.5025187312,2.61072,0.27646000000000004,2.6253169428,0.09072000000000001,0.02646,0.0945,2.52,0.25,2.532370431
2020-03-14 18:00:00,2.6328,0.2454,2.6442119808999998,0.0528,0.0154,0.055,2.58,0.23,2.5902316498999998,2.6628,0.2354,2.6731848047,0.0528,0.0154,0.055,2.61,0.22,2.6192556194
2020-03-14 18:30:00,2.74792,0.46106,2.7863310374,0.03792,0.01106,0.0395,2.71,0.45,2.7471075698,2.70792,-0.06894,2.7087974177,0.03792,0.01106,0.0395,2.67,-0.08,2.671198233
2020-03-14 19:00:00,2.7103200000000003,0.31176000000000004,2.7281914889000003,0.04032,0.011760000000000001,0.042,2.67,0.30000000000000004,2.6868010719,2.7103200000000003,0.16176000000000001,2.7151428692,0.04032,0.011760000000000001,0.042,2.67,0.15,2.6742101637999998
2020-03-14 19:30:00,2.6184000000000003,0.3612,2.6431957930000003,0.038400000000000004,0.0112,0.04,2.58,0.35000000000000003,2.6036320785,2.6184000000000003,0.1012,2.6203549378,0.038400000000000004,0.0112,0.04,2.58,0.09,2.5815692902
2020-03-14 20:00:00,2.52032,0.24176000000000003,2.5318887811,0.04032,0.011760000000000001,0.042,2.48,0.23,2.4906424874,2.55032,0.23176000000000002,2.5608289283,0.04032,0.011760000000000001,0.042,2.51,0.22,2.5196229877
2020-03-14 20:30:00,2.46464,0.22302000000000002,2.4747097305,0.044640000000000006,0.01302,0.0465,2.42,0.21,2.4290944815,2.48464,0.22302000000000002,2.4946290005,0.044640000000000006,0.01302,0.0465,2.44,0.21,2.4490202121999998
2020-03-14 21:00:00,2.43088,0.21484000000000003,2.440355261,0.05088,0.01484,0.053,2.38,0.2,2.3883885781,2.45088,0.20484000000000002,2.4594251767,0.05088,0.01484,0.053,2.4,0.19,2.4075090862
2020-03-14 21:30:00,2.2946400000000002,0.21302000000000001,2.304506509,0.044640000000000006,0.01302,0.0465,2.25,0.2,2.2588713996,2.31464,0.20302,2.3235265116,0.044640000000000006,0.01302,0.0465,2.27,0.19,2.2779376638
2020-03-14 22:00:00,2.21512,0.21316000000000002,2.2253525114,0.04512,0.013160000000000002,0.047,2.17,0.2,2.1791970999,2.23512,0.20316,2.244334066,0.04512,0.013160000000000002,0.047,2.19,0.19,2.1982265579
2020-03-14 22:30:00,2.06368,0.20274,2.073614875,0.043680000000000004,0.012740000000000001,0.0455,2.02,0.19,2.0289159667,2.08368,0.19274000000000002,2.0925752197,0.043680000000000004,0.012740000000000001,0.0455,2.04,0.18,2.0479257799
2020-03-14 23:00:00,1.94944,0.17442000000000002,1.9572272862000002,0.049440000000000005,0.01442,0.051500000000000004,1.9,0.16,1.9067249408,1.96944,0.16442,1.9762914385,0.049440000000000005,0.01442,0.051500000000000004,1.92,0.15,1.9258504615
2020-03-14 23:30:00,1.89512,0.17316,1.9030145034000001,0.04512,0.013160000000000002,0.047,1.85,0.16,1.8569060289000001,1.91512,0.18316000000000002,1.9238586746,0.04512,0.013160000000000002,0.047,1.87,0.17,1.8777113729
2020-03-15 00:00:00,1.85608,0.37344000000000005,1.8932750461,0.04608,0.01344,0.048,1.81,0.36,1.8454538737,1.8260800000000001,-0.056560000000000006,1.8269557191999999,0.04608,0.01344,0.048,1.78,-0.07,1.7813758727
2020-03-15 00:30:00,1.91656,0.24358000000000002,1.9319765656,0.046560000000000004,0.013580000000000002,0.0485,1.87,0.23,1.8840912929,1.91656,0.08358,1.9183815705,0.046560000000000004,0.013580000000000002,0.0485,1.87,0.07,1.8713097018
2020-03-15 01:00:00,2.1656,0.18330000000000002,2.1733435646,0.0456,0.013300000000000001,0.0475,2.12,0.17,2.1268051157,2.1856,0.1733,2.1924598628,0.0456,0.013300000000000001,0.0475,2.14,0.16,2.1459729728
2020-03-15 01:30:00,2.30704,0.20372,2.3160171416,0.047040000000000005,0.013720000000000001,0.049,2.26,0.19,2.267972663,2.32704,0.19372,2.3350894201,0.047040000000000005,0.013720000000000001,0.049,2.2800000000000002,0.18,2.2870942263
2020-03-15 02:00:00,2.26232,0.21526,2.2725379315,0.052320000000000005,0.015260000000000001,0.0545,2.21,0.2,2.2190313202,2.28232,0.20526000000000003,2.2915314203,0.052320000000000005,0.015260000000000001,0.0545,2.23,0.19,2.2380795339
2020-03-15 02:30:00,2.21992,0.19456,2.2284295816,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.17,0.18,2.1774526401,2.23992,0.18456,2.2475106229,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.19,0.17,2.1965882636
2020-03-15 03:00:00,2.19992,0.19456,2.2085066448,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.15,0.18,2.1575217264,2.21992,0.18456,2.2275787753,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.17,0.17,2.1766488003
2020-03-15 03:30:00,2.12088,0.19484,2.1298109306,0.05088,0.01484,0.053,2.07,0.18,2.0778113485,2.15088,0.18484,2.1588076802,0.05088,0.01484,0.053,2.1,0.17,2.106869716
2020-03-15 04:00:00,2.07088,0.19484,2.0800256248,0.05088,0.01484,0.053,2.02,0.18,2.0280039448,2.09088,0.18484,2.0990343018,0.05088,0.01484,0.053,2.04,0.17,2.0470710784
2020-03-15 04:30:00,2.02896,0.19428,2.0382402704,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.98,0.18,1.9881649831,2.03896,0.18428000000000003,2.0472706221,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.99,0.17,1.9972481068
2020-03-15 05:00:00,1.9799200000000001,0.19456,1.9894564082000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.9300000000000002,0.18,1.9383756086,1.99992,0.18456,2.0084178848,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.9500000000000002,0.17,1.9573962297
2020-03-15 05:30:00,2.01184,0.22512000000000001,2.0243960087,0.051840000000000004,0.015120000000000001,0.054,1.96,0.21,1.9712178975999999,2.03184,0.21512,2.0431961237,0.051840000000000004,0.015120000000000001,0.054,1.98,0.2,1.9900753755
2020-03-15 06:00:00,2.05984,0.24162000000000003,2.0739626443,0.03984,0.01162,0.0415,2.02,0.23,2.0330518931,2.07984,0.23162000000000002,2.0926973623,0.03984,0.01162,0.0415,2.04,0.22,2.0518284529
2020-03-15 06:30:00,2.1088,0.2584,2.1245724276,0.028800000000000003,0.008400000000000001,0.03,2.08,0.25,2.0949701669,2.1288,0.2484,2.1432433366,0.028800000000000003,0.008400000000000001,0.03,2.1,0.24,2.1136697945
2020-03-15 07:00:00,2.19696,0.63078,2.28572016,0.03696,0.010780000000000001,0.0385,2.16,0.62,2.2472205054,2.13696,-0.06922,2.1380807866,0.03696,0.010780000000000001,0.0385,2.1,-0.08,2.1015232571
2020-03-15 07:30:00,2.30336,0.36848000000000003,2.3326475945,0.06336,0.01848,0.066,2.24,0.35000000000000003,2.2671788637,2.31336,0.29848,2.3325361305,0.06336,0.01848,0.066,2.25,0.28,2.2673552876
2020-03-15 08:00:00,2.35936,0.38898000000000005,2.3912099552,0.09936,0.028980000000000002,0.10350000000000001,2.26,0.36,2.2884929539,2.39936,0.38898000000000005,2.4306858806,0.09936,0.028980000000000002,0.10350000000000001,2.3,0.36,2.3280034364
2020-03-15 08:30:00,2.54336,0.42598,2.5787863521,0.12336000000000001,0.035980000000000005,0.1285,2.42,0.39,2.451224184,2.58336,0.42598,2.6182451852,0.12336000000000001,0.035980000000000005,0.1285,2.46,0.39,2.4907227867
2020-03-15 09:00:00,2.4764,0.4102,2.5101436214,0.2064,0.060200000000000004,0.215,2.27,0.35000000000000003,2.296823894,2.5464,0.4302,2.5824842691,0.2064,0.060200000000000004,0.215,2.34,0.37,2.3690715481
2020-03-15 09:30:00,2.51768,0.61224,2.5910519871,0.24768,0.07224000000000001,0.258,2.27,0.54,2.3333452381,2.54768,0.45224000000000003,2.587507372,0.24768,0.07224000000000001,0.258,2.3,0.38,2.3311799587
2020-03-15 10:00:00,2.5601599999999998,0.67588,2.6478732976,0.26016,0.07588,0.271,2.3,0.6000000000000001,2.3769728648,2.5801600000000002,0.38588000000000006,2.6088558795,0.26016,0.07588,0.271,2.32,0.31,2.3406195761
2020-03-15 10:30:00,2.39296,0.38878,2.4243364969,0.37296,0.10878000000000002,0.3885,2.02,0.28,2.0393136099999998,2.50296,0.41878000000000004,2.5377520466,0.37296,0.10878000000000002,0.3885,2.13,0.31,2.1524404754
2020-03-15 11:00:00,2.51016,0.7833800000000001,2.629560315,0.32016,0.09338,0.3335,2.19,0.6900000000000001,2.2961271742,2.54016,-0.016620000000000003,2.5402143709000002,0.32016,0.09338,0.3335,2.22,-0.11,2.2227235546
2020-03-15 11:30:00,2.48792,0.72106,2.590303737,0.27792,0.08106000000000001,0.28950000000000004,2.21,0.64,2.3008042072,2.47792,-0.08894,2.4795156483,0.27792,0.08106000000000001,0.28950000000000004,2.2,-0.17,2.2065584062
2020-03-15 12:00:00,2.10784,0.7656200000000001,2.2425796418,0.56784,0.16562000000000002,0.5915,1.54,0.6000000000000001,1.6527552753,2.20784,0.04562,2.2083112666,0.56784,0.16562000000000002,0.5915,1.6400000000000001,-0.12,1.6443843833
2020-03-15 12:30:00,2.39984,0.34912000000000004,2.4251013999,0.33984000000000003,0.09912000000000001,0.354,2.06,0.25,2.0751144547,2.48984,0.36912,2.5170524031,0.33984000000000003,0.09912000000000001,0.354,2.15,0.27,2.1668871683
2020-03-15 13:00:00,2.42856,0.27958,2.4445998957,0.23856000000000002,0.06958,0.2485,2.19,0.21,2.2000454541,2.49856,0.28958,2.5152850037,0.23856000000000002,0.06958,0.2485,2.26,0.22,2.2706827167
2020-03-15 13:30:00,2.32512,0.32816,2.3481635377,0.40512000000000004,0.11816000000000002,0.422,1.92,0.21,1.9314502323,2.43512,0.33816,2.4584876652,0.40512000000000004,0.11816000000000002,0.422,2.03,0.22,2.0418863827
2020-03-15 14:00:00,2.26848,0.39664000000000005,2.3028948738,0.46848000000000006,0.13664,0.488,1.8,0.26,1.8186808406,2.38848,0.35664,2.4149593785,0.46848000000000006,0.13664,0.488,1.92,0.22,1.9325630649
2020-03-15 14:30:00,2.03408,0.6124400000000001,2.1242796897,0.69408,0.20244,0.723,1.34,0.41000000000000003,1.4013208055,2.18408,0.32244,2.20775293,0.69408,0.20244,0.723,1.49,0.12,1.4948244044
2020-03-15 15:00:00,2.29208,0.55144,2.3574810286,0.38208000000000003,0.11144000000000001,0.398,1.9100000000000001,0.44,1.96002551,2.40208,0.16144,2.4074989512,0.38208000000000003,0.11144000000000001,0.398,2.02,0.05,2.0206187171
2020-03-15 15:30:00,2.41784,0.39562,2.449992949,0.32784,0.09562000000000001,0.3415,2.09,0.30000000000000004,2.1114213222,2.46784,0.38562,2.49778643,0.32784,0.09562000000000001,0.3415,2.14,0.29,2.1595601404
2020-03-15 16:00:00,2.17056,0.43058,2.2128555872,0.55056,0.16058,0.5735,1.62,0.27,1.6423458832,2.30056,0.45058000000000004,2.3442693211,0.55056,0.16058,0.5735,1.75,0.29,1.7738658348
2020-03-15 16:30:00,2.26064,0.50102,2.3154943857,0.6206400000000001,0.18102000000000001,0.6465000000000001,1.6400000000000001,0.32,1.6709278859,2.38064,0.53102,2.4391451474,0.6206400000000001,0.18102000000000001,0.6465000000000001,1.76,0.35000000000000003,1.7944637082
2020-03-15 17:00:00,2.35784,0.41312000000000004,2.3937580496,0.38784,0.11312000000000001,0.404,1.97,0.30000000000000004,1.9927117202,2.43784,0.43312000000000006,2.4760163166,0.38784,0.11312000000000001,0.404,2.05,0.32,2.0748252939
2020-03-15 17:30:00,2.57272,0.45496000000000003,2.6126379007000002,0.22272000000000003,0.06496,0.232,2.35,0.39,2.3821418933,2.62272,0.39496000000000003,2.6522921408,0.22272000000000003,0.06496,0.232,2.4,0.33,2.422581268
2020-03-15 18:00:00,2.73304,0.36422000000000004,2.7572021779,0.08304,0.024220000000000002,0.08650000000000001,2.65,0.34,2.671722291,2.77304,0.35422000000000003,2.7955719719000003,0.08304,0.024220000000000002,0.08650000000000001,2.69,0.33,2.7101660466
2020-03-15 18:30:00,2.76552,0.32036000000000003,2.7840135416000003,0.03552,0.010360000000000001,0.037,2.73,0.31,2.7475443581,2.7955200000000002,0.32036000000000003,2.8138163764,0.03552,0.010360000000000001,0.037,2.76,0.31,2.7773548567
2020-03-15 19:00:00,2.8012,0.48910000000000003,2.8435787751,0.031200000000000002,0.0091,0.0325,2.77,0.48,2.8112808469,2.7712,-0.0009000000000000001,2.7712001461,0.031200000000000002,0.0091,0.0325,2.74,-0.01,2.7400182481
2020-03-15 19:30:00,2.66216,0.41938000000000003,2.694990807,0.03216,0.009380000000000001,0.0335,2.63,0.41000000000000003,2.6617663308,2.63216,-0.00062,2.632160073,0.03216,0.009380000000000001,0.0335,2.6,-0.01,2.6000192307
2020-03-15 20:00:00,2.58168,0.23924,2.5927412906000002,0.03168,0.00924,0.033,2.55,0.23,2.5603515384,2.61168,0.22924000000000003,2.6217214574,0.03168,0.00924,0.033,2.58,0.22,2.589362856
2020-03-15 20:30:00,2.53264,0.23952,2.5439408798,0.03264,0.00952,0.034,2.5,0.23,2.5105577070000002,2.5526400000000002,0.21952000000000002,2.5620616698000003,0.03264,0.00952,0.034,2.52,0.21,2.5287348615000003
2020-03-15 21:00:00,2.3912,0.18910000000000002,2.3986655144,0.031200000000000002,0.0091,0.0325,2.36,0.18,2.3668544526,2.4212,0.1791,2.4278151186,0.031200000000000002,0.0091,0.0325,2.39,0.17,2.396038397
2020-03-15 21:30:00,2.3012,0.18910000000000002,2.3089565284,0.031200000000000002,0.0091,0.0325,2.27,0.18,2.2771253808,2.3312,0.1791,2.3380697701,0.031200000000000002,0.0091,0.0325,2.3,0.17,2.3062740514
2020-03-15 22:00:00,2.20024,0.18882000000000002,2.2083272063,0.030240000000000003,0.008820000000000001,0.0315,2.17,0.18,2.1774526401,2.22024,0.17882,2.2274295163,0.030240000000000003,0.008820000000000001,0.0315,2.19,0.17,2.1965882636
2020-03-15 22:30:00,2.06072,0.16896000000000003,2.0676349775,0.030720000000000004,0.008960000000000001,0.032,2.03,0.16,2.0362956563,2.08072,0.15896000000000002,2.0867831703,0.030720000000000004,0.008960000000000001,0.032,2.05,0.15,2.0554804791
2020-03-15 23:00:00,1.9521600000000001,0.16938,1.9594943863,0.03216,0.009380000000000001,0.0335,1.92,0.16,1.9266551326,1.9721600000000001,0.13938,1.9770791208,0.03216,0.009380000000000001,0.0335,1.94,0.13,1.9443507914
2020-03-15 23:30:00,1.88168,0.5692400000000001,1.9658977084,0.03168,0.00924,0.033,1.85,0.56,1.9328993766,1.8016800000000002,-0.34076,1.8336216076,0.03168,0.00924,0.033,1.77,-0.35000000000000003,1.8042727067
2020-03-16 00:00:00,1.81024,0.28882,1.8331355242,0.030240000000000003,0.008820000000000001,0.0315,1.78,0.28,1.8018878988,1.80024,-0.16118000000000002,1.8074410226,0.030240000000000003,0.008820000000000001,0.0315,1.77,-0.17,1.7781451009
2020-03-16 00:30:00,1.92216,0.43938000000000005,1.9717387885000002,0.03216,0.009380000000000001,0.0335,1.8900000000000001,0.43,1.9382982227,1.87216,-0.29062000000000004,1.894582553,0.03216,0.009380000000000001,0.0335,1.8399999999999999,-0.30000000000000004,1.8642961138
2020-03-16 01:00:00,2.18168,0.16924,2.1882344024,0.03168,0.00924,0.033,2.15,0.16,2.1559452683,2.20168,0.13924,2.2060785571,0.03168,0.00924,0.033,2.17,0.13,2.1738905216
2020-03-16 01:30:00,2.36312,0.16966,2.3692025346,0.033120000000000004,0.00966,0.0345,2.33,0.16,2.3354871012,2.39312,0.15966000000000002,2.3984400451,0.033120000000000004,0.00966,0.0345,2.36,0.15,2.3647621445
2020-03-16 02:00:00,2.33216,0.16938,2.3383027712,0.03216,0.009380000000000001,0.0335,2.3,0.16,2.3055585007,2.35216,0.16938,2.3582506758,0.03216,0.009380000000000001,0.0335,2.32,0.16,2.3255106966
2020-03-16 02:30:00,2.2812,0.18910000000000002,2.2890243009,0.031200000000000002,0.0091,0.0325,2.25,0.18,2.2571885167,2.3112,0.1691,2.3173778824,0.031200000000000002,0.0091,0.0325,2.2800000000000002,0.16,2.2856071403
2020-03-16 03:00:00,2.22264,0.15952000000000002,2.228357063,0.03264,0.00952,0.034,2.19,0.15,2.1951309756,2.24264,0.15952000000000002,2.2483062069,0.03264,0.00952,0.034,2.21,0.15,2.2150846485
2020-03-16 03:30:00,2.15168,0.14924,2.1568494152,0.03168,0.00924,0.033,2.12,0.14,2.1246176127,2.17168,0.14924,2.1768019202,0.03168,0.00924,0.033,2.14,0.14,2.1445745499
2020-03-16 04:00:00,2.1336,0.14980000000000002,2.1388522623,0.033600000000000005,0.0098,0.035,2.1,0.14,2.104661493,2.1536,0.14980000000000002,2.1588036039,0.033600000000000005,0.0098,0.035,2.12,0.14,2.1246176127
2020-03-16 04:30:00,2.0912,0.1491,2.0965085857,0.031200000000000002,0.0091,0.0325,2.06,0.14,2.0647518011,2.1112,0.1491,2.1164584215,0.031200000000000002,0.0091,0.0325,2.08,0.14,2.0847062143
2020-03-16 05:00:00,2.14024,0.14882,2.1454078051,0.030240000000000003,0.008820000000000001,0.0315,2.11,0.14,2.1146394492,2.16024,0.14882,2.165360074,0.030240000000000003,0.008820000000000001,0.0315,2.13,0.14,2.1345959805
2020-03-16 05:30:00,2.15024,0.14882,2.1553838289,0.030240000000000003,0.008820000000000001,0.0315,2.12,0.14,2.1246176127,2.17024,0.14882,2.1753365372,0.030240000000000003,0.008820000000000001,0.0315,2.14,0.14,2.1445745499
2020-03-16 06:00:00,2.30976,0.23868000000000003,2.3220593016,0.02976,0.00868,0.031,2.2800000000000002,0.23,2.2915715132,2.31976,0.14868,2.3245197784,0.02976,0.00868,0.031,2.29,0.14,2.2942754848
2020-03-16 06:30:00,2.46688,0.6678400000000001,2.5556813573,0.02688,0.007840000000000001,0.028,2.44,0.66,2.5276866894,2.39688,-0.18216000000000002,2.4037920043,0.02688,0.007840000000000001,0.028,2.37,-0.19,2.3776038358
2020-03-16 07:00:00,2.69832,0.7357600000000001,2.7968327801,0.08832000000000001,0.02576,0.092,2.61,0.71,2.7048475003,2.68832,0.6257600000000001,2.7601883994,0.08832000000000001,0.02576,0.092,2.6,0.6000000000000001,2.6683328128
2020-03-16 07:30:00,3.06592,0.8125600000000001,3.1717690963,0.14592000000000002,0.04256,0.152,2.92,0.77,3.0198178753,3.11592,0.6125600000000001,3.1755609268000002,0.14592000000000002,0.04256,0.152,2.9699999999999998,0.5700000000000001,3.0242023742
2020-03-16 08:00:00,3.11968,1.14574,3.3234204444,0.49968000000000007,0.14574,0.5205000000000001,2.62,1.0,2.804353758,3.18968,0.7857400000000001,3.2850336147,0.49968000000000007,0.14574,0.5205000000000001,2.69,0.64,2.7650858938000002
2020-03-16 08:30:00,3.0708,1.1169,3.2676104802,0.6408,0.1869,0.6675,2.43,0.93,2.6018839328,3.3008,1.1869,3.5077075491,0.6408,0.1869,0.6675,2.66,1.0,2.841760018
2020-03-16 09:00:00,3.06168,1.26174,3.3114758417,0.9316800000000001,0.27174000000000004,0.9705,2.13,0.99,2.3488294957,3.35168,1.35174,3.6139949986,0.9316800000000001,0.27174000000000004,0.9705,2.42,1.08,2.6500566032
2020-03-16 09:30:00,2.81312,1.37966,3.133226109,1.23312,0.35966000000000004,1.2845,1.58,1.02,1.8806381896,3.10312,1.47966,3.4378405213,1.23312,0.35966000000000004,1.2845,1.87,1.12,2.1797476918
2020-03-16 10:00:00,2.92896,1.15928,3.1500375871,0.6489600000000001,0.18928,0.676,2.2800000000000002,0.97,2.4777610861,3.15896,1.22928,3.3897134982,0.6489600000000001,0.18928,0.676,2.51,1.04,2.7169284127
2020-03-16 10:30:00,3.01584,1.1896200000000001,3.2419880706,0.61584,0.17962,0.6415000000000001,2.4,1.01,2.6038625156,3.05584,1.2096200000000001,3.2865390078,0.61584,0.17962,0.6415000000000001,2.44,1.03,2.6484901359
2020-03-16 11:00:00,2.3872,1.5046,2.8217981856,1.3872,0.4046,1.445,1.0,1.1,1.4866068747,2.6372,1.6046,3.0869993521,1.3872,0.4046,1.445,1.25,1.2,1.7327723450999999
2020-03-16 11:30:00,2.39976,1.65868,2.9172019814,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.6900000000000001,1.16,1.3497036712,2.62976,1.74868,3.1580879342,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.92,1.25,1.552063143
2020-03-16 12:00:00,2.26816,1.6223800000000002,2.7886675402,1.68816,0.49238000000000004,1.7585000000000002,0.58,1.13,1.2701574706,2.73816,1.80238,3.2781235257,1.68816,0.49238000000000004,1.7585000000000002,1.05,1.31,1.6788686667000001
2020-03-16 12:30:00,2.3684,1.6312,2.8757837193,1.4784000000000002,0.4312,1.54,0.89,1.2,1.4940214189,2.7184,1.4612,3.0862281186,1.4784000000000002,0.4312,1.54,1.24,1.03,1.6119863523
2020-03-16 13:00:00,2.05656,2.00108,2.8694529444,1.7865600000000001,0.52108,1.861,0.27,1.48,1.5044268011000002,2.39656,1.35108,2.7511664799,1.7865600000000001,0.52108,1.861,0.61,0.8300000000000001,1.0300485425
2020-03-16 13:30:00,2.0308,1.7469000000000001,2.6787699136,1.6008,0.46690000000000004,1.6675,0.43,1.28,1.3502962638,2.2908,1.1869,2.5800186529999998,1.6008,0.46690000000000004,1.6675,0.6900000000000001,0.72,0.9972462083
2020-03-16 14:00:00,2.0976,1.3643,2.5022470402,1.5575999999999999,0.45430000000000004,1.6225,0.54,0.91,1.0581587783,2.3376,1.4843,2.7690287557,1.5575999999999999,0.45430000000000004,1.6225,0.78,1.03,1.2920139318000001
2020-03-16 14:30:00,2.03456,1.40758,2.4740080537,1.53456,0.44758000000000003,1.5985,0.5,0.96,1.0824047302,2.40456,1.54758,2.859530145,1.53456,0.44758000000000003,1.5985,0.87,1.1,1.4024621207
2020-03-16 15:00:00,2.22928,1.35354,2.6080183761,1.34928,0.39354000000000006,1.4055,0.88,0.96,1.3023056477,2.55928,1.48354,2.9581759667,1.34928,0.39354000000000006,1.4055,1.21,1.09,1.6285576441
2020-03-16 15:30:00,2.6681600000000003,1.0823800000000001,2.8793444132,0.72816,0.21238,0.7585000000000001,1.94,0.87,2.1261467494,2.86816,1.14238,3.0872923169,0.72816,0.21238,0.7585000000000001,2.14,0.93,2.3333452381
2020-03-16 16:00:00,2.90056,1.13308,3.1140196852,0.49056000000000005,0.14308,0.511,2.41,0.99,2.605417433,2.9905600000000003,0.7630800000000001,3.0863797887,0.49056000000000005,0.14308,0.511,2.5,0.62,2.5757329053999998
2020-03-16 16:30:00,3.10544,1.36742,3.3931688803,0.50544,0.14742000000000002,0.5265000000000001,2.6,1.22,2.8720027855,3.12544,0.5974200000000001,3.182025432,0.50544,0.14742000000000002,0.5265000000000001,2.62,0.45,2.6583641587
2020-03-16 17:00:00,3.1812,1.2991000000000001,3.4362325663,0.2712,0.0791,0.28250000000000003,2.91,1.22,3.1553922102,3.1612,0.5091,3.2019319559,0.2712,0.0791,0.28250000000000003,2.89,0.43,2.9218145047
2020-03-16 17:30:00,3.13256,1.21908,3.361411638,0.20256000000000002,0.05908000000000001,0.211,2.93,1.16,3.1512695854,3.09256,0.42908,3.1221846518,0.20256000000000002,0.05908000000000001,0.211,2.89,0.37,2.9135888523
2020-03-16 18:00:00,3.13112,1.09366,3.3166254914,0.08112000000000001,0.02366,0.0845,3.05,1.07,3.2322438027000002,3.07112,0.30366000000000004,3.0860958264,0.08112000000000001,0.02366,0.0845,2.99,0.28,3.0030817505
2020-03-16 18:30:00,3.20656,0.73358,3.2894021721,0.046560000000000004,0.013580000000000002,0.0485,3.16,0.72,3.2409875038,3.22656,0.5835800000000001,3.2789106499000003,0.046560000000000004,0.013580000000000002,0.0485,3.18,0.5700000000000001,3.2306810428
2020-03-16 19:00:00,3.27128,0.62204,3.3298958843,0.041280000000000004,0.01204,0.043000000000000003,3.23,0.61,3.2870959828,3.30128,0.61204,3.3575351971,0.041280000000000004,0.01204,0.043000000000000003,3.26,0.6000000000000001,3.3147548929
2020-03-16 19:30:00,3.1732,0.7826000000000001,3.2682810467,0.0432,0.0126,0.045,3.13,0.77,3.2233212685,3.1632,0.4626,3.1968473533,0.0432,0.0126,0.045,3.12,0.45,3.1522848856
2020-03-16 20:00:00,2.9927200000000003,0.5624600000000001,3.0451164592,0.04272,0.01246,0.044500000000000005,2.95,0.55,3.0008332176,3.02272,0.5624600000000001,3.0746052511,0.04272,0.01246,0.044500000000000005,2.98,0.55,3.030330015
2020-03-16 20:30:00,2.88224,0.51232,2.9274185215,0.04224000000000001,0.012320000000000001,0.044,2.84,0.5,2.8836782067,2.90224,0.50232,2.9453900251,0.04224000000000001,0.012320000000000001,0.044,2.86,0.49,2.9016719318
2020-03-16 21:00:00,2.64752,0.37386,2.6737863509,0.04752000000000001,0.01386,0.0495,2.6,0.36,2.6248047546,2.67752,0.36386,2.702130169,0.04752000000000001,0.01386,0.0495,2.63,0.35000000000000003,2.6531867631
2020-03-16 21:30:00,2.44752,0.23386,2.4586672508,0.04752000000000001,0.01386,0.0495,2.4,0.22,2.4100622399000002,2.46752,0.22386000000000003,2.4776537793,0.04752000000000001,0.01386,0.0495,2.42,0.21,2.4290944815
2020-03-16 22:00:00,2.2904,0.2247,2.3013957178,0.0504,0.014700000000000001,0.052500000000000005,2.24,0.21,2.2498222152,2.3104,0.2147,2.3203543372,0.0504,0.014700000000000001,0.052500000000000005,2.26,0.2,2.2688322988
2020-03-16 22:30:00,2.0428,0.3054,2.0655026023,0.0528,0.0154,0.055,1.99,0.29,2.0110196419,2.0328,-0.1046,2.035489376,0.0528,0.0154,0.055,1.98,-0.12,1.9836330306
2020-03-16 23:00:00,1.88416,0.15288000000000002,1.8903521365,0.044160000000000005,0.01288,0.046,1.8399999999999999,0.14,1.8453184007,1.89416,0.14288,1.8995412078,0.044160000000000005,0.01288,0.046,1.85,0.13,1.8545619429
2020-03-16 23:30:00,1.79792,0.15106,1.8042548185,0.03792,0.01106,0.0395,1.76,0.14,1.7655594014,1.8079200000000002,0.14106000000000002,1.8134146382,0.03792,0.01106,0.0395,1.77,0.13,1.7747675904
2020-03-17 00:00:00,1.7584,0.1512,1.764888665,0.038400000000000004,0.0112,0.04,1.72,0.14,1.7256882685,1.7784,0.14120000000000002,1.7839966368,0.038400000000000004,0.0112,0.04,1.74,0.13,1.7448495636999999
2020-03-17 00:30:00,1.85888,0.15134,1.8650304689000001,0.038880000000000005,0.011340000000000001,0.0405,1.82,0.14,1.8253766735,1.87888,0.14134000000000002,1.8841886981,0.038880000000000005,0.011340000000000001,0.0405,1.8399999999999999,0.13,1.8445866746
2020-03-17 01:00:00,2.1432,0.1526,2.1486258399000002,0.0432,0.0126,0.045,2.1,0.14,2.104661493,2.1632,0.1426,2.167895062,0.0432,0.0126,0.045,2.12,0.13,2.1239821092
2020-03-17 01:30:00,2.29984,0.16162,2.3055118846,0.03984,0.01162,0.0415,2.26,0.15,2.264972406,2.32984,0.16162,2.3354390272,0.03984,0.01162,0.0415,2.29,0.15,2.2949074055
2020-03-17 02:00:00,2.2808,0.19190000000000002,2.2888587222,0.0408,0.0119,0.0425,2.24,0.18,2.2472205054,2.3008,0.1819,2.3079792568,0.0408,0.0119,0.0425,2.26,0.17,2.2663847864
2020-03-17 02:30:00,2.24984,0.19162,2.2579854406,0.03984,0.01162,0.0415,2.21,0.18,2.2173182,2.27984,0.18162,2.2870627997,0.03984,0.01162,0.0415,2.24,0.17,2.2464416307
2020-03-17 03:00:00,2.24648,0.20064,2.2554220891,0.036480000000000005,0.01064,0.038,2.21,0.19,2.2181523843,2.27648,0.19064,2.2844484674,0.036480000000000005,0.01064,0.038,2.24,0.18,2.2472205054
2020-03-17 03:30:00,2.19936,0.20148000000000002,2.2085693559,0.039360000000000006,0.01148,0.041,2.16,0.19,2.1683403792,2.21936,0.19148,2.2276048572000002,0.039360000000000006,0.01148,0.041,2.18,0.18,2.1874185699
2020-03-17 04:00:00,2.14272,0.20246000000000003,2.1522637036,0.04272,0.01246,0.044500000000000005,2.1,0.19,2.1085777197,2.16272,0.19246000000000002,2.1712666004,0.04272,0.01246,0.044500000000000005,2.12,0.18,2.127627787
2020-03-17 04:30:00,2.11224,0.21232,2.1228842644,0.04224000000000001,0.012320000000000001,0.044,2.07,0.2,2.0796393918,2.13224,0.19232000000000002,2.1408957004,0.04224000000000001,0.012320000000000001,0.044,2.09,0.18,2.0977368758
2020-03-17 05:00:00,2.07224,0.20232000000000003,2.0820931775,0.04224000000000001,0.012320000000000001,0.044,2.03,0.19,2.0388722373,2.10224,0.19232000000000002,2.1110187114,0.04224000000000001,0.012320000000000001,0.044,2.06,0.18,2.0678491241
2020-03-17 05:30:00,2.12656,0.23358,2.1393496792,0.046560000000000004,0.013580000000000002,0.0485,2.08,0.22,2.0916022566,2.14656,0.22358000000000003,2.1581723402,0.046560000000000004,0.013580000000000002,0.0485,2.1,0.21,2.1104738804
2020-03-17 06:00:00,2.2632,0.2626,2.278383857,0.0432,0.0126,0.045,2.22,0.25,2.234032229,2.2832,0.2526,2.2971306014,0.0432,0.0126,0.045,2.24,0.24,2.2528204545
2020-03-17 06:30:00,2.44648,0.55064,2.5076819575,0.036480000000000005,0.01064,0.038,2.41,0.54,2.4697570731000003,2.41648,0.13064,2.4200087603,0.036480000000000005,0.01064,0.038,2.38,0.12,2.3830232899
2020-03-17 07:00:00,2.65808,0.6469400000000001,2.7356755381,0.05808000000000001,0.01694,0.060500000000000005,2.6,0.63,2.6752383071,2.61808,0.28694000000000003,2.6337572876,0.05808000000000001,0.01694,0.060500000000000005,2.56,0.27,2.5741989045
2020-03-17 07:30:00,3.0876,0.8343,3.1983324171,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.9699999999999998,0.8,3.075857604,3.0976,0.6243000000000001,3.1598854805,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.98,0.59,3.0378446307
2020-03-17 08:00:00,3.31672,0.88446,3.4326230568,0.18672000000000002,0.05446,0.1945,3.13,0.8300000000000001,3.2381785003,3.37672,0.89446,3.4931785883,0.18672000000000002,0.05446,0.1945,3.19,0.84,3.2987421845
2020-03-17 08:30:00,3.49392,1.1840600000000001,3.6891022011,0.25392000000000003,0.07406,0.2645,3.24,1.11,3.4248649608,3.55392,1.00406,3.6930317965,0.25392000000000003,0.07406,0.2645,3.3,0.93,3.4285419642
2020-03-17 09:00:00,3.58584,1.57212,3.915330101,0.31584,0.09212000000000001,0.329,3.27,1.48,3.5893314141,3.55584,0.7221200000000001,3.6284232664,0.31584,0.09212000000000001,0.329,3.24,0.63,3.3006817478
2020-03-17 09:30:00,3.41456,1.4975800000000001,3.7285340082,0.33456,0.09758000000000001,0.34850000000000003,3.08,1.4,3.3832528726,3.41456,0.61758,3.4699603816,0.33456,0.09758000000000001,0.34850000000000003,3.08,0.52,3.1235876809
2020-03-17 10:00:00,3.41088,1.48234,3.7190636254,0.35088,0.10234000000000001,0.3655,3.06,1.38,3.3567841754,3.39088,0.6023400000000001,3.4439629281,0.35088,0.10234000000000001,0.3655,3.04,0.5,3.0808440402
2020-03-17 10:30:00,3.1688,1.2084,3.3913896857,0.7488,0.2184,0.78,2.42,0.99,2.6146701513,3.2888,1.2084,3.5037745361,0.7488,0.2184,0.78,2.54,0.99,2.726114451
2020-03-17 11:00:00,3.05488,1.20434,3.2837062369,0.7348800000000001,0.21434000000000003,0.7655000000000001,2.32,0.99,2.5223996510999998,3.26488,1.26434,3.5011422493,0.7348800000000001,0.21434000000000003,0.7655000000000001,2.5300000000000002,1.05,2.7392334694000002
2020-03-17 11:30:00,3.15608,1.11344,3.3467281933,0.52608,0.15344000000000002,0.548,2.63,0.96,2.7997321299999998,3.32608,1.16344,3.5236913599,0.52608,0.15344000000000002,0.548,2.8,1.01,2.976592011
2020-03-17 12:00:00,3.05616,1.07638,3.24017096,0.5361600000000001,0.15638000000000002,0.5585,2.52,0.92,2.6826852219,3.17616,1.11638,3.3666447169,0.5361600000000001,0.15638000000000002,0.5585,2.64,0.96,2.8091279786000003
2020-03-17 12:30:00,2.87736,1.20048,3.1177480334,0.9273600000000001,0.27048,0.966,1.9500000000000002,0.93,2.1604166265,2.9873600000000002,1.24048,3.234673152,0.9273600000000001,0.27048,0.966,2.06,0.97,2.276949714
2020-03-17 13:00:00,2.45992,1.36206,2.8118346057,1.30992,0.38206,1.3645,1.15,0.98,1.5109268678999999,2.79992,1.4820600000000002,3.1679731454,1.30992,0.38206,1.3645,1.49,1.1,1.852052915
2020-03-17 13:30:00,2.45736,1.1629800000000001,2.7186652332,1.10736,0.32298000000000004,1.1535,1.35,0.84,1.5899999999999999,2.73736,1.27298,3.0188769187,1.10736,0.32298000000000004,1.1535,1.63,0.9500000000000001,1.88663722
2020-03-17 14:00:00,3.00568,0.8637400000000001,3.1273245834,0.35568000000000005,0.10374000000000001,0.3705,2.65,0.76,2.7568278873,3.1156800000000002,0.8937400000000001,3.241331987,0.35568000000000005,0.10374000000000001,0.3705,2.76,0.79,2.8708361151
2020-03-17 14:30:00,3.15504,0.8552200000000001,3.2688956316,0.15504,0.04522,0.1615,3.0,0.81,3.107426588,3.22504,0.8652200000000001,3.3390850019,0.15504,0.04522,0.1615,3.07,0.8200000000000001,3.1776248992
2020-03-17 15:00:00,3.2697599999999998,0.9336800000000001,3.400454205,0.14976,0.043680000000000004,0.156,3.12,0.89,3.2444568112,3.33976,0.9436800000000001,3.4705228425,0.14976,0.043680000000000004,0.156,3.19,0.9,3.3145286241
2020-03-17 15:30:00,3.14976,1.00118,3.3050490844000002,0.20976000000000003,0.061180000000000005,0.2185,2.94,0.9400000000000001,3.0866162703,3.18976,0.6711800000000001,3.2596090947,0.20976000000000003,0.061180000000000005,0.2185,2.98,0.61,3.0417922349
2020-03-17 16:00:00,3.04352,0.73436,3.1308622774,0.32352000000000003,0.09436000000000001,0.337,2.7199999999999998,0.64,2.7942798715,3.12352,0.74436,3.2109887885,0.32352000000000003,0.09436000000000001,0.337,2.8,0.65,2.8744564704
2020-03-17 16:30:00,2.9532800000000003,0.63804,3.0214165221,0.23328000000000002,0.06804,0.243,2.7199999999999998,0.5700000000000001,2.7790825824,3.05328,0.6680400000000001,3.1255073508,0.23328000000000002,0.06804,0.243,2.8200000000000003,0.6000000000000001,2.8831233064
2020-03-17 17:00:00,2.92384,0.56362,2.97766819,0.18384,0.05362,0.1915,2.74,0.51,2.7870593822,2.99384,0.57362,3.0482975331,0.18384,0.05362,0.1915,2.81,0.52,2.8577088725
2020-03-17 17:30:00,2.91,0.47500000000000003,2.9485123368,0.12,0.035,0.125,2.79,0.44,2.8244822534000003,2.96,0.485,2.9994707867,0.12,0.035,0.125,2.84,0.45,2.8754304026
2020-03-17 18:00:00,2.8604000000000003,0.6522,2.9338120253,0.11040000000000001,0.0322,0.115,2.75,0.62,2.819024654,2.8504,0.4222,2.8814983949,0.11040000000000001,0.0322,0.115,2.74,0.39,2.7676163029
2020-03-17 18:30:00,2.9604,0.37470000000000003,2.9840188086,0.0504,0.014700000000000001,0.052500000000000005,2.91,0.36,2.9321834868,2.9904,0.3647,3.012556763,0.0504,0.014700000000000001,0.052500000000000005,2.94,0.35000000000000003,2.9607600376
2020-03-17 19:00:00,3.00472,0.40596000000000004,3.0320200857,0.054720000000000005,0.015960000000000002,0.057,2.95,0.39,2.9756679922,3.03472,0.40596000000000004,3.0617526027,0.054720000000000005,0.015960000000000002,0.057,2.98,0.39,3.0054117854
2020-03-17 19:30:00,2.87664,0.38652000000000003,2.9024912403,0.05664,0.01652,0.059000000000000004,2.8200000000000003,0.37,2.8441694746,2.9066400000000003,0.38652000000000003,2.9322267648,0.05664,0.01652,0.059000000000000004,2.85,0.37,2.8739171874
2020-03-17 20:00:00,2.7,0.3675,2.7248956402,0.06,0.0175,0.0625,2.64,0.35000000000000003,2.6630996977,2.7199999999999998,0.3175,2.7384678654,0.06,0.0175,0.0625,2.66,0.30000000000000004,2.6768638367
2020-03-17 20:30:00,2.65952,0.5573600000000001,2.7172958617000003,0.05952,0.01736,0.062,2.6,0.54,2.6554848898,2.61952,0.01736,2.6195775232000003,0.05952,0.01736,0.062,2.56,0.0,2.56
2020-03-17 21:00:00,2.5376000000000003,0.2868,2.5537556657,0.057600000000000005,0.016800000000000002,0.06,2.48,0.27,2.4946542847,2.5576,0.2768,2.5725349366,0.057600000000000005,0.016800000000000002,0.06,2.5,0.26,2.5134836383
2020-03-17 21:30:00,2.44616,0.32638,2.4678376466,0.05616,0.016380000000000002,0.0585,2.39,0.31,2.4100207468,2.45616,0.24638000000000002,2.4684863885,0.05616,0.016380000000000002,0.0585,2.4,0.23,2.410995645
2020-03-17 22:00:00,2.25,0.2575,2.2646867885,0.06,0.0175,0.0625,2.19,0.24,2.2031114361,2.27,0.24750000000000003,2.2834527037,0.06,0.0175,0.0625,2.21,0.23,2.2219360927
2020-03-17 22:30:00,2.04808,0.25694,2.0641341647,0.05808000000000001,0.01694,0.060500000000000005,1.99,0.24,2.0044201156,2.06808,0.16694,2.0748069428,0.05808000000000001,0.01694,0.060500000000000005,2.01,0.15,2.0155892439
2020-03-17 23:00:00,1.91616,0.22638000000000003,1.9294862140000002,0.05616,0.016380000000000002,0.0585,1.8599999999999999,0.21,1.8718172988,1.93616,0.21638000000000002,1.9482135022,0.05616,0.016380000000000002,0.0585,1.88,0.2,1.8906083677
2020-03-17 23:30:00,1.85568,0.19624000000000003,1.8660274382000002,0.05568000000000001,0.01624,0.058,1.8,0.18,1.8089776118,1.87568,0.18624000000000002,1.8849033927,0.05568000000000001,0.01624,0.058,1.82,0.17,1.8279223178000001
2020-03-18 00:00:00,1.8576000000000001,0.2268,1.8713941326999999,0.057600000000000005,0.016800000000000002,0.06,1.8,0.21,1.8122085973000002,1.8776000000000002,0.21680000000000002,1.8900751308000001,0.057600000000000005,0.016800000000000002,0.06,1.82,0.2,1.8309560344
2020-03-18 00:30:00,1.9252,0.2461,1.9408658506,0.055200000000000006,0.0161,0.0575,1.87,0.23,1.8840912929,1.9452,0.2361,1.9594760141,0.055200000000000006,0.0161,0.0575,1.8900000000000001,0.22,1.9027611516
2020-03-18 01:00:00,2.1623200000000002,0.26526,2.1785294696,0.052320000000000005,0.015260000000000001,0.0545,2.11,0.25,2.1247588098,2.18232,0.25526000000000004,2.1971978177,0.052320000000000005,0.015260000000000001,0.0545,2.13,0.24,2.1434784813
2020-03-18 01:30:00,2.31664,0.26652000000000003,2.3319206247,0.05664,0.01652,0.059000000000000004,2.26,0.25,2.27378539,2.34664,0.25652,2.3606189443,0.05664,0.01652,0.059000000000000004,2.29,0.24,2.3025420734
