Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-18 02:00:00,2.30424,0.29582,2.3231511897,0.054240000000000003,0.01582,0.0565,2.25,0.28,2.2673552876,2.32424,0.28582,2.3417482038,0.054240000000000003,0.01582,0.0565,2.27,0.27,2.2860008749
2020-03-18 02:30:00,2.27328,0.29554,2.292410489,0.05328,0.015540000000000002,0.0555,2.22,0.28,2.2375879871,2.30328,0.28554,2.3209118574,0.05328,0.015540000000000002,0.0555,2.25,0.27,2.2661420962
2020-03-18 03:00:00,2.2428,0.2954,2.2621699759,0.0528,0.0154,0.055,2.19,0.28,2.207826986,2.2728,0.27540000000000003,2.2894246002,0.0528,0.0154,0.055,2.22,0.26,2.2351733714
2020-03-18 03:30:00,2.14656,0.24358000000000002,2.1603358651,0.046560000000000004,0.013580000000000002,0.0485,2.1,0.23,2.1125576915,2.17656,0.23358,2.1890575712,0.046560000000000004,0.013580000000000002,0.0485,2.13,0.22,2.1413313616
2020-03-18 04:00:00,2.06464,0.24302,2.0788932272,0.044640000000000006,0.01302,0.0465,2.02,0.23,2.0330518931,2.08464,0.23302000000000003,2.097623,0.044640000000000006,0.01302,0.0465,2.04,0.22,2.0518284529
2020-03-18 04:30:00,2.0432,0.2426,2.0575521865,0.0432,0.0126,0.045,2.0,0.23,2.0131815616,2.0632,0.2326,2.0762699728,0.0432,0.0126,0.045,2.02,0.22,2.0319448811
2020-03-18 05:00:00,2.03888,0.24134000000000003,2.0531138911,0.038880000000000005,0.011340000000000001,0.0405,2.0,0.23,2.0131815616,2.05888,0.23134000000000002,2.0718361542,0.038880000000000005,0.011340000000000001,0.0405,2.02,0.22,2.0319448811
2020-03-18 05:30:00,2.07744,0.25092000000000003,2.0925386018,0.03744,0.010920000000000001,0.039,2.04,0.24,2.0540691322,2.09744,0.24092000000000002,2.1112311574,0.03744,0.010920000000000001,0.039,2.06,0.23,2.0728000386
2020-03-18 06:00:00,2.24264,0.46952000000000005,2.2912623595,0.03264,0.00952,0.034,2.21,0.46,2.2573657214000002,2.22264,0.08952,2.2244420424,0.03264,0.00952,0.034,2.19,0.08,2.1914607001
2020-03-18 06:30:00,2.38688,0.39784,2.4198084222,0.02688,0.007840000000000001,0.028,2.36,0.39,2.3920075251,2.40688,0.32784,2.4291048557,0.02688,0.007840000000000001,0.028,2.38,0.32,2.4014162488
2020-03-18 07:00:00,2.5736,0.44980000000000003,2.612611146,0.033600000000000005,0.0098,0.035,2.54,0.44,2.5778285436,2.5936,0.4398,2.6306244506,0.033600000000000005,0.0098,0.035,2.56,0.43,2.5958620919
2020-03-18 07:30:00,2.97528,0.6590400000000001,3.0473963969,0.06528,0.01904,0.068,2.91,0.64,2.9795469454,3.00528,0.60904,3.0663720583,0.06528,0.01904,0.068,2.94,0.59,2.9986163476
2020-03-18 08:00:00,3.30688,0.9228400000000001,3.4332330243999998,0.14688,0.04284,0.153,3.16,0.88,3.2802438933999998,3.36688,0.9328400000000001,3.4937188496,0.14688,0.04284,0.153,3.22,0.89,3.3407334524
2020-03-18 08:30:00,3.45192,0.99306,3.5919242545,0.18192000000000003,0.05306,0.1895,3.27,0.9400000000000001,3.4024256054,3.50192,1.00306,3.6427425177,0.18192000000000003,0.05306,0.1895,3.32,0.9500000000000001,3.4532448509
2020-03-18 09:00:00,3.49288,1.01334,3.6369037174,0.18288000000000001,0.053340000000000005,0.1905,3.31,0.96,3.4464039229,3.55288,1.02334,3.6973207935,0.18288000000000001,0.053340000000000005,0.1905,3.37,0.97,3.5068219231
2020-03-18 09:30:00,3.28232,0.8452600000000001,3.3894083628000002,0.29232,0.08526,0.3045,2.99,0.76,3.0850769845,3.34232,0.85526,3.450010529,0.29232,0.08526,0.3045,3.05,0.77,3.1456954716
2020-03-18 10:00:00,3.24568,0.8737400000000001,3.3612289791,0.35568000000000005,0.10374000000000001,0.3705,2.89,0.77,2.9908192856999998,3.3656800000000002,0.9037400000000001,3.4849028466,0.35568000000000005,0.10374000000000001,0.3705,3.01,0.8,3.1144983545000002
2020-03-18 10:30:00,3.3412,0.9666,3.4782083031,0.3312,0.0966,0.34500000000000003,3.01,0.87,3.1332092174,3.4512,0.9966,3.5922128278,0.3312,0.0966,0.34500000000000003,3.12,0.9,3.2472141907
2020-03-18 11:00:00,3.38488,1.00184,3.5300277619,0.31488000000000005,0.09184,0.328,3.07,0.91,3.2020306057,3.46488,0.8718400000000001,3.5728837653000003,0.31488000000000005,0.09184,0.328,3.15,0.78,3.24513482
2020-03-18 11:30:00,3.43128,0.9420400000000001,3.5582470122,0.28128000000000003,0.08204,0.293,3.15,0.86,3.2652871237,3.50128,0.9620400000000001,3.6310442850999998,0.28128000000000003,0.08204,0.293,3.22,0.88,3.3380832824
2020-03-18 12:00:00,3.37792,1.04356,3.5354435365,0.45792000000000005,0.13356,0.47700000000000004,2.92,0.91,3.0585127105,3.49792,1.08356,3.6619047776,0.45792000000000005,0.13356,0.47700000000000004,3.04,0.9500000000000001,3.1849803767
2020-03-18 12:30:00,3.34368,0.97774,3.4837008267,0.40368000000000004,0.11774000000000001,0.42050000000000004,2.94,0.86,3.0632009401999998,3.47368,1.00774,3.616903738,0.40368000000000004,0.11774000000000001,0.42050000000000004,3.07,0.89,3.1964042298
2020-03-18 13:00:00,3.04704,0.91122,3.1803733507,0.34704,0.10122,0.36150000000000004,2.7,0.81,2.8188827574,3.15704,0.81122,3.2595980504,0.34704,0.10122,0.36150000000000004,2.81,0.71,2.8983098523
2020-03-18 13:30:00,2.96488,0.61434,3.0278584924,0.25488,0.07434,0.2655,2.71,0.54,2.76327704,3.09488,0.64434,3.1612428331,0.25488,0.07434,0.2655,2.84,0.5700000000000001,2.8966359799
2020-03-18 14:00:00,3.2009600000000002,0.7502800000000001,3.2877142516,0.24096,0.07028000000000001,0.251,2.96,0.68,3.0371038836,3.31096,0.7802800000000001,3.4016603299,0.24096,0.07028000000000001,0.251,3.07,0.71,3.1510315771
2020-03-18 14:30:00,3.136,0.9655,3.2812629047,0.396,0.1155,0.41250000000000003,2.74,0.85,2.8688150864,3.236,0.9855,3.3827365032,0.396,0.1155,0.41250000000000003,2.84,0.87,2.9702693481
2020-03-18 15:00:00,3.28824,0.99282,3.4348528134,0.31824,0.09282000000000001,0.3315,2.9699999999999998,0.9,3.1033691369,3.36824,1.02282,3.5201138405,0.31824,0.09282000000000001,0.3315,3.05,0.93,3.1886360721
2020-03-18 15:30:00,3.34848,1.04414,3.5074986315,0.28848,0.08414,0.3005,3.06,0.96,3.2070547236,3.42848,1.06414,3.5898285544,0.28848,0.08414,0.3005,3.14,0.98,3.2893768407
2020-03-18 16:00:00,3.45056,0.9980800000000001,3.5920089087,0.13056,0.03808,0.136,3.32,0.96,3.4560092592,3.52056,1.01808,3.6648096267,0.13056,0.03808,0.136,3.39,0.98,3.5288099977
2020-03-18 16:30:00,3.45864,1.04502,3.6130675955,0.18864,0.055020000000000006,0.1965,3.27,0.99,3.4165772346,3.50864,0.89502,3.620996472,0.18864,0.055020000000000006,0.1965,3.32,0.84,3.4246167669
2020-03-18 17:00:00,3.36992,1.24956,3.5941286844,0.16992000000000002,0.04956000000000001,0.177,3.2,1.2,3.4176014981,3.33992,0.45956,3.3713885863,0.16992000000000002,0.04956000000000001,0.177,3.17,0.41000000000000003,3.1964042298
2020-03-18 17:30:00,3.3412,0.9566,3.4754425617,0.0912,0.026600000000000002,0.095,3.25,0.93,3.3804437579,3.3312,0.5466,3.3757465841,0.0912,0.026600000000000002,0.095,3.24,0.52,3.2814630882999998
2020-03-18 18:00:00,3.31336,0.9184800000000001,3.4383077233,0.06336,0.01848,0.066,3.25,0.9,3.3723137458,3.28336,0.48848,3.3194977933,0.06336,0.01848,0.066,3.22,0.47000000000000003,3.2541204649
2020-03-18 18:30:00,3.3221600000000002,0.6893800000000001,3.3929326327,0.03216,0.009380000000000001,0.0335,3.29,0.68,3.3595386588,3.35216,0.6793800000000001,3.4203119521,0.03216,0.009380000000000001,0.0335,3.32,0.67,3.386930764
2020-03-18 19:00:00,3.37976,0.63868,3.4395769798,0.02976,0.00868,0.031,3.35,0.63,3.4087241015,3.40976,0.63868,3.4690597285,0.02976,0.00868,0.031,3.38,0.63,3.4382117445000002
2020-03-18 19:30:00,3.19928,0.6185400000000001,3.258524858,0.029280000000000004,0.00854,0.030500000000000003,3.17,0.61,3.2281573692,3.22928,0.6185400000000001,3.2879843445,0.029280000000000004,0.00854,0.030500000000000003,3.2,0.61,3.257621832
2020-03-18 20:00:00,2.99928,0.57854,3.0545685538,0.029280000000000004,0.00854,0.030500000000000003,2.9699999999999998,0.5700000000000001,3.0242023742,3.02928,0.56854,3.0821705096,0.029280000000000004,0.00854,0.030500000000000003,3.0,0.56,3.0518191296
2020-03-18 20:30:00,2.84976,0.45868000000000003,2.8864371464,0.02976,0.00868,0.031,2.8200000000000003,0.45,2.8556785532999998,2.8697600000000003,0.45868000000000003,2.9061847498,0.02976,0.00868,0.031,2.84,0.45,2.8754304026
2020-03-18 21:00:00,2.5992800000000003,0.35854,2.6238916613,0.029280000000000004,0.00854,0.030500000000000003,2.5700000000000003,0.35000000000000003,2.5937231926,2.62928,0.34854,2.6522808015,0.029280000000000004,0.00854,0.030500000000000003,2.6,0.34,2.6221365334
2020-03-18 21:30:00,2.47976,0.29868,2.4976828061000003,0.02976,0.00868,0.031,2.45,0.29,2.4671035649,2.48976,0.20868,2.498489984,0.02976,0.00868,0.031,2.46,0.2,2.4681166909
2020-03-18 22:00:00,2.36928,0.6185400000000001,2.4486893331,0.029280000000000004,0.00854,0.030500000000000003,2.34,0.61,2.4182018113,2.29928,-0.22146000000000002,2.3099205722000002,0.029280000000000004,0.00854,0.030500000000000003,2.27,-0.23,2.2816222299
2020-03-18 22:30:00,2.13928,0.51854,2.2012275325,0.029280000000000004,0.00854,0.030500000000000003,2.11,0.51,2.1707602355,2.08928,-0.18146,2.0971453574,0.029280000000000004,0.00854,0.030500000000000003,2.06,-0.19,2.0687435801
2020-03-18 23:00:00,1.9797600000000002,0.18868000000000001,1.9887307007000001,0.02976,0.00868,0.031,1.9500000000000002,0.18,1.9582900704,1.9997600000000002,0.17868,2.0077267244,0.02976,0.00868,0.031,1.97,0.17,1.9773214205
2020-03-18 23:30:00,1.9088,0.1884,1.9180750767,0.028800000000000003,0.008400000000000001,0.03,1.88,0.18,1.8885973631000001,1.9288,0.1784,1.9370327824,0.028800000000000003,0.008400000000000001,0.03,1.9,0.17,1.9075901027
2020-03-19 00:00:00,1.87976,0.20868,1.8913077486,0.02976,0.00868,0.031,1.85,0.2,1.8607794066,1.8997600000000001,0.18868000000000001,1.9091066497,0.02976,0.00868,0.031,1.87,0.18,1.8786431274000002
2020-03-19 00:30:00,1.9597600000000002,0.5586800000000001,2.0378377266,0.02976,0.00868,0.031,1.9300000000000002,0.55,2.0068383094,1.8997600000000001,-0.22132000000000002,1.9126083237,0.02976,0.00868,0.031,1.87,-0.23,1.8840912929
2020-03-19 01:00:00,2.20928,0.25854000000000005,2.2243563226,0.029280000000000004,0.00854,0.030500000000000003,2.18,0.25,2.1942880394,2.21928,0.12854000000000002,2.2229993815,0.029280000000000004,0.00854,0.030500000000000003,2.19,0.12,2.1932852072
2020-03-19 01:30:00,2.36976,0.19868000000000002,2.3780740527,0.02976,0.00868,0.031,2.34,0.19,2.3477010031,2.39976,0.18868000000000001,2.4071660101,0.02976,0.00868,0.031,2.37,0.18,2.3768256141
2020-03-19 02:00:00,2.32928,0.19854000000000002,2.3377261281,0.029280000000000004,0.00854,0.030500000000000003,2.3,0.19,2.3078344828,2.3492800000000003,0.18854,2.3568334371,0.029280000000000004,0.00854,0.030500000000000003,2.32,0.18,2.3269722817
2020-03-19 02:30:00,2.32928,0.22854000000000002,2.3404648789999998,0.029280000000000004,0.00854,0.030500000000000003,2.3,0.22,2.3104977819,2.3492800000000003,0.21854,2.3594228638,0.029280000000000004,0.00854,0.030500000000000003,2.32,0.21,2.3294849216
2020-03-19 03:00:00,2.25976,0.20868,2.269374936,0.02976,0.00868,0.031,2.23,0.2,2.2389506471,2.27976,0.19868000000000002,2.2884010575,0.02976,0.00868,0.031,2.25,0.19,2.2580079716
2020-03-19 03:30:00,2.22928,0.22854000000000002,2.2409640448,0.029280000000000004,0.00854,0.030500000000000003,2.2,0.22,2.2109726366,2.24928,0.21854,2.2598717331,0.029280000000000004,0.00854,0.030500000000000003,2.22,0.21,2.2299103121
2020-03-19 04:00:00,2.12976,0.21868,2.1409574027,0.02976,0.00868,0.031,2.1,0.21,2.1104738804,2.14976,0.19868000000000002,2.1589214437,0.02976,0.00868,0.031,2.12,0.19,2.1284971223999998
2020-03-19 04:30:00,2.15976,0.21868,2.1708026626,0.02976,0.00868,0.031,2.13,0.21,2.1403270778,2.17976,0.19868000000000002,2.188795879,0.02976,0.00868,0.031,2.15,0.19,2.1583790214
2020-03-19 05:00:00,2.13928,0.21854,2.1504135998,0.029280000000000004,0.00854,0.030500000000000003,2.11,0.21,2.1204244858,2.15928,0.19854000000000002,2.1683883992,0.029280000000000004,0.00854,0.030500000000000003,2.13,0.19,2.1384573879
2020-03-19 05:30:00,2.21976,0.24868,2.233646391,0.02976,0.00868,0.031,2.19,0.24,2.2031114361,2.23976,0.23868000000000003,2.2524415642,0.02976,0.00868,0.031,2.21,0.23,2.2219360927
2020-03-19 06:00:00,2.30928,0.24854,2.3226162511,0.029280000000000004,0.00854,0.030500000000000003,2.2800000000000002,0.24,2.2925967809,2.32928,0.24854,2.3425023906,0.029280000000000004,0.00854,0.030500000000000003,2.3,0.24,2.3124878378
2020-03-19 06:30:00,2.44736,0.38798000000000005,2.4779224060000002,0.027360000000000002,0.007980000000000001,0.0285,2.42,0.38,2.4496530367,2.45736,0.30798000000000003,2.4765843111,0.027360000000000002,0.007980000000000001,0.0285,2.43,0.30000000000000004,2.4484484883
2020-03-19 07:00:00,2.618,0.444,2.6553832115000002,0.048,0.014,0.05,2.5700000000000003,0.43,2.6057244674,2.648,0.444,2.6849655491,0.048,0.014,0.05,2.6,0.43,2.6353178176
2020-03-19 07:30:00,3.1664,1.0852,3.3472000239,0.0864,0.0252,0.09,3.08,1.06,3.257299495,3.1264,0.43520000000000003,3.1565449466,0.0864,0.0252,0.09,3.04,0.41000000000000003,3.067523431
2020-03-19 08:00:00,3.39584,1.21712,3.6073689027,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.2,1.16,3.4037626239,3.39584,0.6971200000000001,3.4666562564,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.2,0.64,3.2633724887
2020-03-19 08:30:00,3.53496,1.08728,3.6983942462,0.26496000000000003,0.07728,0.276,3.27,1.01,3.4224260401,3.61496,1.05728,3.7664010408,0.26496000000000003,0.07728,0.276,3.35,0.98,3.4904011231
2020-03-19 09:00:00,3.5328,1.1854,3.7263720963,0.2928,0.0854,0.305,3.24,1.1,3.4216370351,3.6028000000000002,1.0154,3.7431544184,0.2928,0.0854,0.305,3.31,0.93,3.4381681169
2020-03-19 09:30:00,3.37712,0.9866600000000001,3.5183003638,0.29712000000000005,0.08666,0.3095,3.08,0.9,3.2088003989000002,3.45712,0.9466600000000001,3.5843889089000003,0.29712000000000005,0.08666,0.3095,3.16,0.86,3.2749351139
2020-03-19 10:00:00,3.28008,0.98794,3.4256313652,0.37008,0.10794000000000001,0.3855,2.91,0.88,3.0401480227,3.39008,1.00794,3.5367478635,0.37008,0.10794000000000001,0.3855,3.02,0.9,3.1512537188
2020-03-19 10:30:00,3.44392,1.00906,3.5887026974,0.37392000000000003,0.10906,0.3895,3.07,0.9,3.1992030258,3.54392,1.03906,3.6931036609,0.37392000000000003,0.10906,0.3895,3.17,0.93,3.3036040925
2020-03-19 11:00:00,3.43136,1.18748,3.6310246763,0.47136000000000006,0.13748000000000002,0.491,2.96,1.05,3.1407164788,3.51136,0.87748,3.6193397464,0.47136000000000006,0.13748000000000002,0.491,3.04,0.74,3.1287697263
2020-03-19 11:30:00,3.3252,1.1586,3.5212652556,0.4752,0.1386,0.495,2.85,1.02,3.0270282457,3.4452,1.0186,3.5926242498,0.4752,0.1386,0.495,2.9699999999999998,0.88,3.0976281249
2020-03-19 12:00:00,3.224,1.067,3.3959777679,0.504,0.147,0.525,2.7199999999999998,0.92,2.8713759768,3.374,1.107,3.5509611375,0.504,0.147,0.525,2.87,0.96,3.026301373
2020-03-19 12:30:00,3.17856,1.11208,3.3674865404,0.65856,0.19208000000000003,0.686,2.52,0.92,2.6826852219,3.35856,1.15208,3.5506638253,0.65856,0.19208000000000003,0.686,2.7,0.96,2.8655889447
2020-03-19 13:00:00,3.06152,1.13336,3.264568823,0.7315200000000001,0.21336000000000002,0.762,2.33,0.92,2.5050548896000002,3.2915200000000002,1.20336,3.5045940136000002,0.7315200000000001,0.21336000000000002,0.762,2.56,0.99,2.7447586415
2020-03-19 13:30:00,3.10536,0.9719800000000001,3.2539216109,0.5553600000000001,0.16198,0.5785,2.55,0.81,2.675556017,3.2653600000000003,0.93198,3.3957565652,0.5553600000000001,0.16198,0.5785,2.71,0.77,2.8172681803
2020-03-19 14:00:00,3.0908,1.2119,3.3199015422,0.5208,0.1519,0.5425,2.5700000000000003,1.06,2.7800179856,3.1708,0.6519,3.2371200549,0.5208,0.1519,0.5425,2.65,0.5,2.696757312
2020-03-19 14:30:00,3.24496,1.29478,3.4937402093,0.32496,0.09478,0.3385,2.92,1.2,3.1569605636,3.27496,0.51478,3.3151714058,0.32496,0.09478,0.3385,2.95,0.42,2.9797483115
2020-03-19 15:00:00,3.28928,1.3560400000000001,3.5578374612,0.32928,0.09604000000000001,0.343,2.96,1.26,3.2170172521,3.28928,0.57604,3.3393390065,0.32928,0.09604000000000001,0.343,2.96,0.48,2.9986663702
2020-03-19 15:30:00,3.32496,1.33728,3.5838075841,0.26496000000000003,0.07728,0.276,3.06,1.26,3.309259736,3.31496,0.55728,3.3614759853000002,0.26496000000000003,0.07728,0.276,3.05,0.48,3.0875394734
2020-03-19 16:00:00,3.36936,1.29398,3.6092895492,0.21936000000000003,0.06398000000000001,0.2285,3.15,1.23,3.3816268274,3.33936,0.5039800000000001,3.3771764908,0.21936000000000003,0.06398000000000001,0.2285,3.12,0.44,3.1508728949
2020-03-19 16:30:00,3.38592,1.26006,3.6127836152,0.20592000000000002,0.06006,0.21450000000000002,3.18,1.2,3.3988821692,3.3559200000000002,0.47006000000000003,3.388680488,0.20592000000000002,0.06006,0.21450000000000002,3.15,0.41000000000000003,3.1765704777
2020-03-19 17:00:00,3.35952,1.2423600000000001,3.581875626,0.17952,0.052360000000000004,0.187,3.18,1.19,3.3953644871,3.32952,0.47236000000000006,3.362860003,0.17952,0.052360000000000004,0.187,3.15,0.42,3.1778766496
2020-03-19 17:30:00,3.2584,0.8287,3.362129422,0.0984,0.0287,0.10250000000000001,3.16,0.8,3.2596932371,3.2984,0.7287,3.3779352051,0.0984,0.0287,0.10250000000000001,3.2,0.7000000000000001,3.2756678708
2020-03-19 18:00:00,3.32848,1.11414,3.5099981553,0.04848,0.014140000000000002,0.0505,3.2800000000000002,1.1,3.4595375413,3.24848,0.32414000000000004,3.2646116231,0.04848,0.014140000000000002,0.0505,3.2,0.31,3.2149805598
2020-03-19 18:30:00,3.39072,0.97896,3.5292130567999997,0.030720000000000004,0.008960000000000001,0.032,3.36,0.97,3.4972131762,3.33072,0.34896000000000005,3.3489504027,0.030720000000000004,0.008960000000000001,0.032,3.3,0.34,3.3174689147
2020-03-19 19:00:00,3.36976,0.64868,3.4316276313,0.02976,0.00868,0.031,3.34,0.64,3.4007646199,3.39976,0.64868,3.4610914175,0.02976,0.00868,0.031,3.37,0.64,3.4302332282
2020-03-19 19:30:00,3.25928,0.9085400000000001,3.3835411997,0.029280000000000004,0.00854,0.030500000000000003,3.23,0.9,3.3530433937,3.20928,0.29854,3.223135779,0.029280000000000004,0.00854,0.030500000000000003,3.18,0.29,3.1931958913
2020-03-19 20:00:00,3.16976,0.9986800000000001,3.3233627849,0.02976,0.00868,0.031,3.14,0.99,3.2923699671,3.07976,0.14868,3.0833467856,0.02976,0.00868,0.031,3.05,0.14,3.0532114241
2020-03-19 20:30:00,2.96928,0.8785400000000001,3.096523252,0.029280000000000004,0.00854,0.030500000000000003,2.94,0.87,3.0660234833,2.87928,-0.13146000000000002,2.8822794885,0.029280000000000004,0.00854,0.030500000000000003,2.85,-0.14,2.8534365246
2020-03-19 21:00:00,2.76928,0.7685400000000001,2.873945972,0.029280000000000004,0.00854,0.030500000000000003,2.74,0.76,2.8434486104000003,2.6792800000000003,-0.18146,2.6854178538999998,0.029280000000000004,0.00854,0.030500000000000003,2.65,-0.19,2.6568025896
2020-03-19 21:30:00,2.56976,0.5686800000000001,2.6319314961,0.02976,0.00868,0.031,2.54,0.56,2.6009998078,2.5197599999999998,-0.12132000000000001,2.5226789332,0.02976,0.00868,0.031,2.49,-0.13,2.4933912649
2020-03-19 22:00:00,2.36928,0.22854000000000002,2.3802769272,0.029280000000000004,0.00854,0.030500000000000003,2.34,0.22,2.3503191273,2.38928,0.21854,2.3992537694,0.029280000000000004,0.00854,0.030500000000000003,2.36,0.21,2.3693247983
2020-03-19 22:30:00,2.11976,0.28868000000000005,2.1393266698,0.02976,0.00868,0.031,2.09,0.28,2.1086725682,2.12976,0.10868000000000001,2.1325311252,0.02976,0.00868,0.031,2.1,0.1,2.1023796042
2020-03-19 23:00:00,2.03976,0.20868,2.0504068377,0.02976,0.00868,0.031,2.01,0.2,2.0199257412,2.05976,0.19868000000000002,2.0693199366,0.02976,0.00868,0.031,2.03,0.19,2.0388722373
2020-03-19 23:30:00,1.92928,0.19854000000000002,1.9394688577,0.029280000000000004,0.00854,0.030500000000000003,1.9,0.19,1.909476368,1.9492800000000001,0.18854,1.9583768407000002,0.029280000000000004,0.00854,0.030500000000000003,1.92,0.18,1.9284190416
2020-03-20 00:00:00,1.88976,0.19868000000000002,1.900175413,0.02976,0.00868,0.031,1.8599999999999999,0.19,1.8696791169,1.9097600000000001,0.18868000000000001,1.9190579460000001,0.02976,0.00868,0.031,1.88,0.18,1.8885973631000001
2020-03-20 00:30:00,1.9592800000000001,0.19854000000000002,1.9693136495,0.029280000000000004,0.00854,0.030500000000000003,1.9300000000000002,0.19,1.9393297811,1.9792800000000002,0.18854,1.9882395857000001,0.029280000000000004,0.00854,0.030500000000000003,1.9500000000000002,0.18,1.9582900704
2020-03-20 01:00:00,2.22928,0.21854,2.2399663056,0.029280000000000004,0.00854,0.030500000000000003,2.2,0.21,2.21,2.24928,0.19854000000000002,2.2580253874,0.029280000000000004,0.00854,0.030500000000000003,2.22,0.19,2.2281157959
2020-03-20 01:30:00,2.40976,0.21868,2.4196620012,0.02976,0.00868,0.031,2.38,0.21,2.3892467432,2.42976,0.21868,2.4395808247,0.02976,0.00868,0.031,2.4,0.21,2.4091699815
2020-03-20 02:00:00,2.37928,0.22854000000000002,2.3902309198,0.029280000000000004,0.00854,0.030500000000000003,2.35,0.22,2.3602754077,2.40928,0.21854,2.4191713147,0.029280000000000004,0.00854,0.030500000000000003,2.38,0.21,2.3892467432
2020-03-20 02:30:00,2.36072,0.22896000000000002,2.3717971245,0.030720000000000004,0.008960000000000001,0.032,2.33,0.22,2.3403632197,2.39072,0.21896000000000002,2.4007260568,0.030720000000000004,0.008960000000000001,0.032,2.36,0.21,2.3693247983
2020-03-20 03:00:00,2.35072,0.22896000000000002,2.3618440253,0.030720000000000004,0.008960000000000001,0.032,2.32,0.22,2.3304076897,2.37072,0.21896000000000002,2.3808101142,0.030720000000000004,0.008960000000000001,0.032,2.34,0.21,2.3494041798
2020-03-20 03:30:00,2.24976,0.19868000000000002,2.2585158401,0.02976,0.00868,0.031,2.22,0.19,2.2281157959,2.2697599999999998,0.18868000000000001,2.2775887689,0.02976,0.00868,0.031,2.24,0.18,2.2472205054
2020-03-20 04:00:00,2.2107200000000002,0.22896000000000002,2.2225448477,0.030720000000000004,0.008960000000000001,0.032,2.18,0.22,2.1910727966,2.23072,0.20896,2.2404856616,0.030720000000000004,0.008960000000000001,0.032,2.2,0.2,2.2090722034
2020-03-20 04:30:00,2.18024,0.22882000000000002,2.1922146451,0.030240000000000003,0.008820000000000001,0.0315,2.15,0.22,2.1612265036,2.20024,0.20882,2.2101271117,0.030240000000000003,0.008820000000000001,0.0315,2.17,0.2,2.1791970999
2020-03-20 05:00:00,2.18072,0.22896000000000002,2.1927066379,0.030720000000000004,0.008960000000000001,0.032,2.15,0.22,2.1612265036,2.20072,0.20896,2.2106181941,0.030720000000000004,0.008960000000000001,0.032,2.17,0.2,2.1791970999
2020-03-20 05:30:00,2.2012,0.24910000000000002,2.2152499295,0.031200000000000002,0.0091,0.0325,2.17,0.24,2.1832315498,2.2212,0.24910000000000002,2.2351242136,0.031200000000000002,0.0091,0.0325,2.19,0.24,2.2031114361
2020-03-20 06:00:00,2.2812,0.2291,2.2926753477,0.031200000000000002,0.0091,0.0325,2.25,0.22,2.2607299706,2.3112,0.21910000000000002,2.3215620279999998,0.031200000000000002,0.0091,0.0325,2.2800000000000002,0.21,2.2896506284
2020-03-20 06:30:00,2.4140800000000002,0.32994,2.4365226553,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.38,0.32,2.4014162488,2.42408,0.21994000000000002,2.4340372737,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.39,0.21,2.3992082027
2020-03-20 07:00:00,2.65752,0.60136,2.7247103332,0.10752,0.031360000000000006,0.112,2.55,0.5700000000000001,2.6129293906,2.64752,0.36136,2.6720672147,0.10752,0.031360000000000006,0.112,2.54,0.33,2.5613473017
2020-03-20 07:30:00,2.96784,0.9456200000000001,3.1148469385,0.32784,0.09562000000000001,0.3415,2.64,0.85,2.7734635386,2.9878400000000003,0.6556200000000001,3.0589255385,0.32784,0.09562000000000001,0.3415,2.66,0.56,2.7183082975
2020-03-20 08:00:00,4.8136,1.0498,4.9267458834,0.5136000000000001,0.14980000000000002,0.535,4.3,0.9,4.3931765273,3.1136,1.0098,3.2732554132000002,0.5136000000000001,0.14980000000000002,0.535,2.6,0.86,2.7385397569
2020-03-20 08:30:00,5.23536,1.86448,5.5574526539,0.73536,0.21448,0.766,4.5,1.65,4.7929635926,0.73536,0.38448000000000004,0.8298067245,0.73536,0.21448,0.766,0.0,0.17,0.17
2020-03-20 09:00:00,5.27328,2.16804,5.7015681527,0.9532800000000001,0.27804,0.993,4.32,1.8900000000000001,4.7153472831,0.9532800000000001,0.44804000000000005,1.0533197995,0.9532800000000001,0.27804,0.993,0.0,0.17,0.17
2020-03-20 09:30:00,4.85296,1.35878,5.0395936195,0.85296,0.24878000000000003,0.8885000000000001,4.0,1.11,4.1511564654,1.0529600000000001,0.41878000000000004,1.1331820022,0.85296,0.24878000000000003,0.8885000000000001,0.2,0.17,0.26248809500000003
2020-03-20 10:00:00,4.53384,1.80612,4.8803457459,1.08384,0.31612,1.129,3.45,1.49,3.7580047898,1.08384,0.31612,1.129,1.08384,0.31612,1.129,0.0,0.0,0.0
2020-03-20 10:30:00,4.6668,1.9949,5.0752978484,0.7368,0.2149,0.7675000000000001,3.93,1.78,4.3143133869,0.7368,0.2149,0.7675000000000001,0.7368,0.2149,0.7675000000000001,0.0,0.0,0.0
2020-03-20 11:00:00,4.71384,2.30612,5.2477115965,1.08384,0.31612,1.129,3.63,1.99,4.1396859784,1.08384,0.31612,1.129,1.08384,0.31612,1.129,0.0,0.0,0.0
2020-03-20 11:30:00,4.592,2.291,5.131777957,1.032,0.301,1.075,3.56,1.99,4.0784433305,1.032,0.301,1.075,1.032,0.301,1.075,0.0,0.0,0.0
2020-03-20 12:00:00,4.36976,2.24118,4.9109765068,1.1697600000000001,0.34118000000000004,1.2185,3.2,1.9,3.7215588132,1.1697600000000001,0.34118000000000004,1.2185,1.1697600000000001,0.34118000000000004,1.2185,0.0,0.0,0.0
2020-03-20 12:30:00,4.27472,2.03596,4.7348035017,1.01472,0.29596,1.057,3.26,1.74,3.6952943049,1.01472,0.29596,1.057,1.01472,0.29596,1.057,0.0,0.0,0.0
2020-03-20 13:00:00,2.73008,2.36794,3.6139281468,1.57008,0.45794,1.6355,1.16,1.9100000000000001,2.2346588106,1.57008,0.45794,1.6355,1.57008,0.45794,1.6355,0.0,0.0,0.0
2020-03-20 13:30:00,3.47168,2.32924,4.1806603545,1.47168,0.42924,1.533,2.0,1.9,2.7586228448,1.47168,0.42924,1.533,1.47168,0.42924,1.533,0.0,0.0,0.0
2020-03-20 14:00:00,3.42232,2.36276,4.1587148255,1.3123200000000002,0.38276000000000004,1.367,2.11,1.98,2.8935272592,1.3123200000000002,0.38276000000000004,1.367,1.3123200000000002,0.38276000000000004,1.367,0.0,0.0,0.0
2020-03-20 14:30:00,4.18752,2.23636,4.74727604,0.94752,0.27636000000000005,0.987,3.24,1.96,3.7867136147,0.94752,0.27636000000000005,0.987,0.94752,0.27636000000000005,0.987,0.0,0.0,0.0
2020-03-20 15:00:00,3.5140000000000002,2.3970000000000002,4.2536813468,1.464,0.427,1.525,2.05,1.97,2.8431320757,1.464,0.427,1.525,1.464,0.427,1.525,0.0,0.0,0.0
2020-03-20 15:30:00,4.20808,2.22944,4.7621780731,1.19808,0.34944000000000003,1.248,3.01,1.88,3.5488730606,1.19808,0.34944000000000003,1.248,1.19808,0.34944000000000003,1.248,0.0,0.0,0.0
2020-03-20 16:00:00,4.57936,2.06898,5.0250588305,0.8193600000000001,0.23898000000000003,0.8535,3.76,1.83,4.1816862627,0.8193600000000001,0.23898000000000003,0.8535,0.8193600000000001,0.23898000000000003,0.8535,0.0,0.0,0.0
2020-03-20 16:30:00,5.55624,1.77182,5.8319078396,0.48624000000000006,0.14182,0.5065000000000001,5.07,1.63,5.3255797806,0.48624000000000006,0.31182000000000004,0.5776340104000001,0.48624000000000006,0.14182,0.5065000000000001,0.0,0.17,0.17
2020-03-20 17:00:00,5.6504,1.6697000000000002,5.8919367147,0.41040000000000004,0.1197,0.42750000000000005,5.24,1.55,5.464439587,0.41040000000000004,0.1197,0.42750000000000005,0.41040000000000004,0.1197,0.42750000000000005,0.0,0.0,0.0
2020-03-20 17:30:00,6.09632,1.43726,6.2634522310000005,0.19632000000000002,0.057260000000000005,0.20450000000000002,5.9,1.38,6.0592408765,0.19632000000000002,0.22726000000000002,0.3003142521,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.0,0.17,0.17
2020-03-20 18:00:00,6.10496,1.21478,6.224646741,0.08496000000000001,0.024780000000000003,0.08850000000000001,6.02,1.19,6.1364892243,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.0,0.0,0.0
2020-03-20 18:30:00,5.96176,0.9421800000000001,6.035750612,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.92,0.93,5.9926037747,0.041760000000000005,0.012180000000000002,0.043500000000000004,0.041760000000000005,0.012180000000000002,0.043500000000000004,0.0,0.0,0.0
2020-03-20 19:00:00,5.8784,0.6912,5.9188971946,0.038400000000000004,0.0112,0.04,5.84,0.68,5.8794557571,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0
2020-03-20 19:30:00,5.65744,0.72092,5.7031879681,0.03744,0.010920000000000001,0.039,5.62,0.71,5.6646712173000004,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0
2020-03-20 20:00:00,5.3836,0.5298,5.409605993,0.033600000000000005,0.0098,0.035,5.35,0.52,5.3752116237,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0
2020-03-20 20:30:00,5.11552,0.40036000000000005,5.1311629286,0.03552,0.010360000000000001,0.037,5.08,0.39,5.0949484786,0.03552,0.18036000000000002,0.18382437270000002,0.03552,0.010360000000000001,0.037,0.0,0.17,0.17
2020-03-20 21:00:00,5.06456,0.40008000000000005,5.080337784,0.03456,0.01008,0.036000000000000004,5.03,0.39,5.0450966294,0.03456,0.18008000000000002,0.18336630010000002,0.03456,0.01008,0.036000000000000004,0.0,0.17,0.17
2020-03-20 21:30:00,4.85456,0.40008000000000005,4.8710180455,0.03456,0.01008,0.036000000000000004,4.82,0.39,4.8357522683,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0
2020-03-20 22:00:00,4.58264,0.39952000000000004,4.6000223477999995,0.03264,0.00952,0.034,4.55,0.39,4.5666836983,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0
2020-03-20 22:30:00,4.24696,0.37078000000000005,4.2631147123,0.03696,0.010780000000000001,0.0385,4.21,0.36,4.2253638897,0.03696,0.010780000000000001,0.0385,0.03696,0.010780000000000001,0.0385,0.0,0.0,0.0
2020-03-20 23:00:00,4.01552,0.30036,4.0267377615,0.03552,0.010360000000000001,0.037,3.98,0.29,3.9905513404,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0
2020-03-20 23:30:00,3.82696,0.30078000000000005,3.8387617079,0.03696,0.010780000000000001,0.0385,3.79,0.29,3.8010787942,0.03696,0.010780000000000001,0.0385,0.03696,0.010780000000000001,0.0385,0.0,0.0,0.0
2020-03-21 00:00:00,3.72504,0.30022000000000004,3.7371185491,0.03504,0.010220000000000002,0.036500000000000005,3.69,0.29,3.7013781217,0.03504,0.010220000000000002,0.036500000000000005,0.03504,0.010220000000000002,0.036500000000000005,0.0,0.0,0.0
2020-03-21 00:30:00,3.9036,0.31980000000000003,3.9166778014,0.033600000000000005,0.0098,0.035,3.87,0.31,3.8823961673,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0
2020-03-21 01:00:00,4.40216,0.31938000000000005,4.4137304233,0.03216,0.009380000000000001,0.0335,4.37,0.31,4.3809816252000005,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0
2020-03-21 01:30:00,4.69216,0.32938,4.7037066926,0.03216,0.009380000000000001,0.0335,4.66,0.32,4.6709742025,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0
2020-03-21 02:00:00,4.6736,0.3398,4.6859365126,0.033600000000000005,0.0098,0.035,4.64,0.33,4.651720112,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0
2020-03-21 02:30:00,4.55504,0.36022000000000004,4.569261193,0.03504,0.010220000000000002,0.036500000000000005,4.52,0.35000000000000003,4.533530633,0.20504000000000003,0.010220000000000002,0.2052945445,0.03504,0.010220000000000002,0.036500000000000005,0.17,0.0,0.17
2020-03-21 03:00:00,4.46888,0.36134000000000005,4.4834646257,0.038880000000000005,0.011340000000000001,0.0405,4.43,0.35000000000000003,4.4438046762,0.038880000000000005,0.011340000000000001,0.0405,0.038880000000000005,0.011340000000000001,0.0405,0.0,0.0,0.0
2020-03-21 03:30:00,4.45032,0.36176,4.4649992609,0.04032,0.011760000000000001,0.042,4.41,0.35000000000000003,4.4238670866,0.04032,0.011760000000000001,0.042,0.04032,0.011760000000000001,0.042,0.0,0.0,0.0
2020-03-21 04:00:00,4.31984,0.41162000000000004,4.3394064859,0.03984,0.01162,0.0415,4.28,0.4,4.2986509512,0.03984,0.01162,0.0415,0.03984,0.01162,0.0415,0.0,0.0,0.0
2020-03-21 04:30:00,4.24176,0.39218000000000003,4.2598512944,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.2,0.38,4.2171554394,0.041760000000000005,0.012180000000000002,0.043500000000000004,0.041760000000000005,0.012180000000000002,0.043500000000000004,0.0,0.0,0.0
2020-03-21 05:00:00,4.17464,0.36302,4.1903940924,0.044640000000000006,0.01302,0.0465,4.13,0.35000000000000003,4.1448039761,0.044640000000000006,0.01302,0.0465,0.044640000000000006,0.01302,0.0465,0.0,0.0,0.0
2020-03-21 05:30:00,4.26224,0.42232000000000003,4.2831114858,0.04224000000000001,0.012320000000000001,0.044,4.22,0.41000000000000003,4.239870281,0.04224000000000001,0.012320000000000001,0.044,0.04224000000000001,0.012320000000000001,0.044,0.0,0.0,0.0
2020-03-21 06:00:00,4.37032,0.46176000000000006,4.3946466525,0.04032,0.011760000000000001,0.042,4.33,0.45,4.3533205717,0.04032,0.011760000000000001,0.042,0.04032,0.011760000000000001,0.042,0.0,0.0,0.0
2020-03-21 06:30:00,4.29616,0.49638000000000004,4.3247408998,0.05616,0.016380000000000002,0.0585,4.24,0.48,4.267083313,0.05616,0.016380000000000002,0.0585,0.05616,0.016380000000000002,0.0585,0.0,0.0,0.0
2020-03-21 07:00:00,4.1464,0.7302000000000001,4.2102048644,0.2064,0.060200000000000004,0.215,3.94,0.67,3.9965610217,0.2064,0.060200000000000004,0.215,0.2064,0.060200000000000004,0.215,0.0,0.0,0.0
2020-03-21 07:30:00,4.02464,0.89802,4.1236109237,0.40464000000000006,0.11802000000000001,0.42150000000000004,3.62,0.78,3.7030797993,0.40464000000000006,0.11802000000000001,0.42150000000000004,0.40464000000000006,0.11802000000000001,0.42150000000000004,0.0,0.0,0.0
2020-03-21 08:00:00,3.60936,1.02898,3.7531692541,0.5793600000000001,0.16898000000000002,0.6035,3.03,0.86,3.1496825237,0.5793600000000001,0.16898000000000002,0.6035,0.5793600000000001,0.16898000000000002,0.6035,0.0,0.0,0.0
2020-03-21 08:30:00,3.98576,0.9916800000000001,4.107275496,0.48576,0.14168,0.506,3.5,0.85,3.6017356927,0.48576,0.14168,0.506,0.48576,0.14168,0.506,0.0,0.0,0.0
2020-03-21 09:00:00,3.59736,0.9829800000000001,3.7292423694,0.62736,0.18298,0.6535000000000001,2.9699999999999998,0.8,3.075857604,0.62736,0.18298,0.6535000000000001,0.62736,0.18298,0.6535000000000001,0.0,0.0,0.0
2020-03-21 09:30:00,3.50392,1.06406,3.6619228624,0.73392,0.21406000000000003,0.7645000000000001,2.77,0.85,2.8974816652,0.73392,0.21406000000000003,0.7645000000000001,0.73392,0.21406000000000003,0.7645000000000001,0.0,0.0,0.0
2020-03-21 10:00:00,3.12296,1.11878,3.3173103337,0.85296,0.24878000000000003,0.8885000000000001,2.27,0.87,2.4310080214,0.85296,0.24878000000000003,0.8885000000000001,0.85296,0.24878000000000003,0.8885000000000001,0.0,0.0,0.0
2020-03-21 10:30:00,2.76648,1.22814,3.0268365417,1.05648,0.30814,1.1005,1.71,0.92,1.9417775362,1.05648,0.47814000000000006,1.1596412592,1.05648,0.30814,1.1005,0.0,0.17,0.17
2020-03-21 11:00:00,2.64528,1.2190400000000001,2.9126559701,1.02528,0.29904000000000003,1.068,1.62,0.92,1.8630083199,1.02528,0.29904000000000003,1.068,1.02528,0.29904000000000003,1.068,0.0,0.0,0.0
2020-03-21 11:30:00,1.6064,1.6152000000000002,2.2780237049,1.5264,0.44520000000000004,1.5899999999999999,0.08,1.17,1.1727318534,1.5264,0.44520000000000004,1.5899999999999999,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0
2020-03-21 12:00:00,1.57368,1.51524,2.1845871464,1.42368,0.41524000000000005,1.483,0.15,1.1,1.1101801656,1.42368,0.41524000000000005,1.483,1.42368,0.41524000000000005,1.483,0.0,0.0,0.0
2020-03-21 12:30:00,1.40832,1.4557600000000002,2.0254881881,1.52832,0.44576000000000005,1.592,-0.12,1.01,1.0171037312,1.52832,0.44576000000000005,1.592,1.52832,0.44576000000000005,1.592,0.0,0.0,0.0
2020-03-21 13:00:00,2.00312,1.38466,2.4351125333,1.35312,0.39466,1.4095,0.65,0.99,1.1843141475,1.35312,0.39466,1.4095,1.35312,0.39466,1.4095,0.0,0.0,0.0
2020-03-21 13:30:00,1.8596,1.3953,2.3248600496,1.3896,0.4053,1.4475,0.47000000000000003,0.99,1.0959014554,1.3896,0.4053,1.4475,1.3896,0.4053,1.4475,0.0,0.0,0.0
2020-03-21 14:00:00,1.08168,1.5917400000000002,1.9244915822,1.65168,0.48174000000000006,1.7205,-0.5700000000000001,1.11,1.2477980606,1.65168,0.48174000000000006,1.7205,1.65168,0.48174000000000006,1.7205,0.0,0.0,0.0
2020-03-21 14:30:00,1.82152,1.20086,2.1817423886,1.27152,0.37086,1.3245,0.55,0.8300000000000001,0.9956907150000001,1.27152,0.37086,1.3245,1.27152,0.37086,1.3245,0.0,0.0,0.0
2020-03-21 15:00:00,2.4572,0.9046000000000001,2.6184218529,0.9072,0.2646,0.9450000000000001,1.55,0.64,1.6769317219,0.9072,0.2646,0.9450000000000001,0.9072,0.2646,0.9450000000000001,0.0,0.0,0.0
2020-03-21 15:30:00,2.9776800000000003,0.8122400000000001,3.0864724201,0.7276800000000001,0.21224,0.758,2.25,0.6000000000000001,2.3286262044,0.7276800000000001,0.21224,0.758,0.7276800000000001,0.21224,0.758,0.0,0.0,0.0
2020-03-21 16:00:00,3.59464,0.8030200000000001,3.6832428443,0.52464,0.15302000000000002,0.5465,3.07,0.65,3.1380567235,0.52464,0.15302000000000002,0.5465,0.52464,0.15302000000000002,0.5465,0.0,0.0,0.0
2020-03-21 16:30:00,4.10688,0.7628400000000001,4.1771267876,0.38688000000000006,0.11284000000000001,0.403,3.7199999999999998,0.65,3.7763606819,0.38688000000000006,0.11284000000000001,0.403,0.38688000000000006,0.11284000000000001,0.403,0.0,0.0,0.0
2020-03-21 17:00:00,4.34704,0.78122,4.4166799126,0.34704,0.10122,0.36150000000000004,4.0,0.68,4.0573883226,0.34704,0.10122,0.36150000000000004,0.34704,0.10122,0.36150000000000004,0.0,0.0,0.0
2020-03-21 17:30:00,4.84928,0.72104,4.9025927018,0.20928000000000002,0.061040000000000004,0.218,4.64,0.66,4.6867045992000005,0.20928000000000002,0.061040000000000004,0.218,0.20928000000000002,0.061040000000000004,0.218,0.0,0.0,0.0
2020-03-21 18:00:00,5.2780000000000005,0.6515000000000001,5.3180575636,0.108,0.0315,0.1125,5.17,0.62,5.2070433069,0.108,0.0315,0.1125,0.108,0.0315,0.1125,0.0,0.0,0.0
2020-03-21 18:30:00,5.50088,0.61484,5.5351340544,0.05088,0.01484,0.053,5.45,0.6000000000000001,5.4829280499,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0.0,0.0,0.0
2020-03-21 19:00:00,5.58984,0.54162,5.6160184695,0.03984,0.01162,0.0415,5.55,0.53,5.5752488734,0.03984,0.01162,0.0415,0.03984,0.01162,0.0415,0.0,0.0,0.0
2020-03-21 19:30:00,5.39936,0.5414800000000001,5.4264434946,0.039360000000000006,0.01148,0.041,5.36,0.53,5.3861396194,0.039360000000000006,0.01148,0.041,0.039360000000000006,0.01148,0.041,0.0,0.0,0.0
2020-03-21 20:00:00,5.096,0.5005000000000001,5.1205191387,0.036000000000000004,0.0105,0.0375,5.06,0.49,5.0836699342,0.036000000000000004,0.0105,0.0375,0.036000000000000004,0.0105,0.0375,0.0,0.0,0.0
2020-03-21 20:30:00,4.9507200000000005,0.43896,4.9701422917,0.030720000000000004,0.008960000000000001,0.032,4.92,0.43,4.9387549038,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0
2020-03-21 21:00:00,4.8812,0.36910000000000004,4.8951351616,0.031200000000000002,0.0091,0.0325,4.85,0.36,4.863342472,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0
2020-03-21 21:30:00,4.63072,0.36896,4.6453954837,0.030720000000000004,0.008960000000000001,0.032,4.6,0.36,4.6140654525,0.030720000000000004,0.17896,0.1815775316,0.030720000000000004,0.008960000000000001,0.032,0.0,0.17,0.17
2020-03-21 22:00:00,4.41072,0.36896,4.4261249869,0.030720000000000004,0.008960000000000001,0.032,4.38,0.36,4.3947696185,0.20072,0.008960000000000001,0.2009198845,0.030720000000000004,0.008960000000000001,0.032,0.17,0.0,0.17
2020-03-21 22:30:00,4.11072,0.30896,4.1223143015,0.030720000000000004,0.008960000000000001,0.032,4.08,0.30000000000000004,4.0910145441,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0
2020-03-21 23:00:00,3.9292800000000003,0.30854000000000004,3.9413751724,0.029280000000000004,0.00854,0.030500000000000003,3.9,0.30000000000000004,3.9115214431,0.029280000000000004,0.00854,0.030500000000000003,0.029280000000000004,0.00854,0.030500000000000003,0.0,0.0,0.0
2020-03-21 23:30:00,3.7336,0.3098,3.7464309683,0.033600000000000005,0.0098,0.035,3.7,0.30000000000000004,3.7121422387000003,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0
2020-03-22 00:00:00,3.62408,0.30994000000000005,3.6373092596000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.59,0.30000000000000004,3.6025130118,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.0,0.0,0.0
2020-03-22 00:30:00,3.76312,0.29966000000000004,3.7750322184,0.033120000000000004,0.00966,0.0345,3.73,0.29,3.7412564734,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0
2020-03-22 01:00:00,4.3236,0.2998,4.3339816566,0.033600000000000005,0.0098,0.035,4.29,0.29,4.2997906926,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0
2020-03-22 01:30:00,4.64744,0.32092000000000004,4.6585070785,0.03744,0.010920000000000001,0.039,4.61,0.31,4.6204112371,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0
2020-03-22 02:00:00,4.60744,0.36092,4.6215545653,0.03744,0.010920000000000001,0.039,4.57,0.35000000000000003,4.58338303,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0
2020-03-22 02:30:00,4.59312,0.35966000000000004,4.6071799021,0.033120000000000004,0.00966,0.0345,4.5600000000000005,0.35000000000000003,4.5734122928000005,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0
2020-03-22 03:00:00,4.55456,0.36008,4.5687716511000005,0.03456,0.01008,0.036000000000000004,4.52,0.35000000000000003,4.533530633,0.03456,0.18008000000000002,0.18336630010000002,0.03456,0.01008,0.036000000000000004,0.0,0.17,0.17
2020-03-22 03:30:00,4.45456,0.36008,4.4690896612,0.03456,0.01008,0.036000000000000004,4.42,0.35000000000000003,4.4338358111,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0
2020-03-22 04:00:00,4.35456,0.40008000000000005,4.3729002733,0.03456,0.01008,0.036000000000000004,4.32,0.39,4.3375684433,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0
2020-03-22 04:30:00,4.22504,0.37022000000000005,4.2412292852,0.03504,0.010220000000000002,0.036500000000000005,4.19,0.36,4.2054369571,0.03504,0.010220000000000002,0.036500000000000005,0.03504,0.010220000000000002,0.036500000000000005,0.0,0.0,0.0
2020-03-22 05:00:00,4.22456,0.39008000000000004,4.242531037,0.03456,0.01008,0.036000000000000004,4.19,0.38,4.207196216,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0
2020-03-22 05:30:00,4.26456,0.39008000000000004,4.2823631794,0.03456,0.01008,0.036000000000000004,4.23,0.38,4.2470342593,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0
2020-03-22 06:00:00,4.19312,0.39966,4.2121233897,0.033120000000000004,0.00966,0.0345,4.16,0.39,4.1782412568,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0
2020-03-22 06:30:00,4.28176,0.43218,4.3035158011,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.24,0.42,4.2607511075,0.041760000000000005,0.012180000000000002,0.043500000000000004,0.041760000000000005,0.012180000000000002,0.043500000000000004,0.0,0.0,0.0
2020-03-22 07:00:00,4.38016,0.58338,4.4188385182,0.08016000000000001,0.02338,0.0835,4.3,0.56,4.3363117969000005,0.08016000000000001,0.02338,0.0835,0.08016000000000001,0.02338,0.0835,0.0,0.0,0.0
2020-03-22 07:30:00,4.16544,0.74492,4.231524099,0.32544,0.09492,0.339,3.84,0.65,3.8946245005,0.32544,0.09492,0.339,0.32544,0.09492,0.339,0.0,0.0,0.0
2020-03-22 08:00:00,3.66664,0.91402,3.7788465767,0.5966400000000001,0.17402,0.6215,3.07,0.74,3.1579265349,0.5966400000000001,0.17402,0.6215,0.5966400000000001,0.17402,0.6215,0.0,0.0,0.0
2020-03-22 08:30:00,3.14936,1.12648,3.3447609182,0.87936,0.25648000000000004,0.916,2.27,0.87,2.4310080214,0.87936,0.25648000000000004,0.916,0.87936,0.25648000000000004,0.916,0.0,0.0,0.0
2020-03-22 09:00:00,2.40968,1.29824,2.7371490277,1.15968,0.33824000000000004,1.208,1.25,0.96,1.5761027885,1.15968,0.33824000000000004,1.208,1.15968,0.33824000000000004,1.208,0.0,0.0,0.0
2020-03-22 09:30:00,2.1188,1.2034,2.4366955083,1.3488,0.3934,1.405,0.77,0.81,1.1175866857,1.3488,0.3934,1.405,1.3488,0.3934,1.405,0.0,0.0,0.0
2020-03-22 10:00:00,2.62096,1.13278,2.8552796448,1.14096,0.33278,1.1885,1.48,0.8,1.6823792676,1.14096,0.50278,1.2468269527,1.14096,0.33278,1.1885,0.0,0.17,0.17
2020-03-22 10:30:00,2.36816,1.11238,2.6164042214,1.20816,0.35238,1.2585,1.16,0.76,1.3867948659,1.20816,0.35238,1.2585,1.20816,0.35238,1.2585,0.0,0.0,0.0
2020-03-22 11:00:00,1.9610400000000001,1.35322,2.3826208784,1.45104,0.42322000000000004,1.5115,0.51,0.93,1.0606601718,1.62104,0.42322000000000004,1.6753763309,1.45104,0.42322000000000004,1.5115,0.17,0.0,0.17
2020-03-22 11:30:00,0.8697600000000001,1.51118,1.7436018611000001,1.6497600000000001,0.48118000000000005,1.7185000000000001,-0.78,1.03,1.2920139318000001,1.6497600000000001,0.48118000000000005,1.7185000000000001,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.0,0.0,0.0
2020-03-22 12:00:00,0.81144,1.55542,1.7543563635,1.80144,0.52542,1.8765,-0.99,1.03,1.4286357128,1.80144,0.52542,1.8765,1.80144,0.52542,1.8765,0.0,0.0,0.0
2020-03-22 12:30:00,1.63528,1.12154,1.9829252759,1.44528,0.42154,1.5055,0.19,0.7000000000000001,0.7253275122,1.44528,0.42154,1.5055,1.44528,0.42154,1.5055,0.0,0.0,0.0
2020-03-22 13:00:00,2.24904,1.12972,2.5168329702,1.19904,0.34972000000000003,1.249,1.05,0.78,1.3080137614,1.19904,0.34972000000000003,1.249,1.19904,0.34972000000000003,1.249,0.0,0.0,0.0
2020-03-22 13:30:00,2.59168,1.01674,2.7839837374,1.05168,0.30674,1.0955,1.54,0.71,1.695788902,1.05168,0.30674,1.0955,1.05168,0.30674,1.0955,0.0,0.0,0.0
2020-03-22 14:00:00,2.39952,1.07486,2.6292623015,1.07952,0.31486000000000003,1.1245,1.32,0.76,1.5231546212,1.07952,0.31486000000000003,1.1245,1.07952,0.31486000000000003,1.1245,0.0,0.0,0.0
2020-03-22 14:30:00,1.49064,1.21352,1.9221442194,1.28064,0.37352,1.334,0.21,0.84,0.8658521814,1.28064,0.37352,1.334,1.28064,0.37352,1.334,0.0,0.0,0.0
2020-03-22 15:00:00,1.2061600000000001,1.36388,1.8207115642,1.5561600000000002,0.45388000000000006,1.621,-0.35000000000000003,0.91,0.9749871794,1.5561600000000002,0.45388000000000006,1.621,1.5561600000000002,0.45388000000000006,1.621,0.0,0.0,0.0
2020-03-22 15:30:00,1.64792,1.20606,2.0421119093,1.35792,0.39606,1.4145,0.29,0.81,0.8603487665,1.35792,0.39606,1.4145,1.35792,0.39606,1.4145,0.0,0.0,0.0
2020-03-22 16:00:00,2.09128,1.1645400000000001,2.3936594265,1.18128,0.34454,1.2305,0.91,0.8200000000000001,1.2249489785,1.18128,0.34454,1.2305,1.18128,0.34454,1.2305,0.0,0.0,0.0
2020-03-22 16:30:00,3.09456,0.9375800000000001,3.2334745785,0.8145600000000001,0.23758,0.8485,2.2800000000000002,0.7000000000000001,2.3850366873,0.8145600000000001,0.23758,0.8485,0.8145600000000001,0.23758,0.8485,0.0,0.0,0.0
2020-03-22 17:00:00,4.18712,0.8141600000000001,4.265539872,0.35712000000000005,0.10416,0.372,3.83,0.71,3.8952535219,0.35712000000000005,0.10416,0.372,0.35712000000000005,0.10416,0.372,0.0,0.0,0.0
2020-03-22 17:30:00,4.876,0.8130000000000001,4.9433131602,0.216,0.063,0.225,4.66,0.75,4.7199682202,0.216,0.063,0.225,0.216,0.063,0.225,0.0,0.0,0.0
2020-03-22 18:00:00,4.89504,0.64522,4.9373804239,0.15504,0.04522,0.1615,4.74,0.6000000000000001,4.7778237724,0.15504,0.04522,0.1615,0.15504,0.04522,0.1615,0.0,0.0,0.0
2020-03-22 18:30:00,5.12712,0.44666000000000006,5.1465390944,0.057120000000000004,0.01666,0.059500000000000004,5.07,0.43,5.08820204,0.057120000000000004,0.01666,0.059500000000000004,0.057120000000000004,0.01666,0.059500000000000004,0.0,0.0,0.0
2020-03-22 19:00:00,5.246,0.42050000000000004,5.2628258806,0.036000000000000004,0.0105,0.0375,5.21,0.41000000000000003,5.2261075381,0.036000000000000004,0.0105,0.0375,0.036000000000000004,0.0105,0.0375,0.0,0.0,0.0
2020-03-22 19:30:00,5.12408,0.44994000000000006,5.1437964433,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.09,0.44,5.1089822861,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.0,0.0,0.0
2020-03-22 20:00:00,4.94696,0.38078,4.9615931564,0.03696,0.010780000000000001,0.0385,4.91,0.37,4.9239212016,0.03696,0.010780000000000001,0.0385,0.03696,0.010780000000000001,0.0385,0.0,0.0,0.0
2020-03-22 20:30:00,4.80696,0.31078,4.8169958117,0.03696,0.010780000000000001,0.0385,4.77,0.30000000000000004,4.7794246516,0.03696,0.010780000000000001,0.0385,0.03696,0.010780000000000001,0.0385,0.0,0.0,0.0
