Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-22 21:00:00,4.67984,0.29162000000000005,4.6889172151,0.03984,0.01162,0.0415,4.64,0.28,4.6484405987,0.03984,0.01162,0.0415,0.03984,0.01162,0.0415,0.0,0.0,0.0
2020-03-22 21:30:00,4.51648,0.32064000000000004,4.5278473473,0.036480000000000005,0.01064,0.038,4.48,0.31,4.4907126383,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0
2020-03-22 22:00:00,4.25456,0.25008,4.2619034245,0.03456,0.01008,0.036000000000000004,4.22,0.24,4.226819135,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0
2020-03-22 22:30:00,3.9736000000000002,0.2398,3.980829185,0.033600000000000005,0.0098,0.035,3.94,0.23,3.9467074885,0.033600000000000005,0.17980000000000002,0.18291254740000001,0.033600000000000005,0.0098,0.035,0.0,0.17,0.17
2020-03-22 23:00:00,3.77216,0.25938,3.7810671840000003,0.03216,0.009380000000000001,0.0335,3.74,0.25,3.748346302,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0
2020-03-22 23:30:00,3.67024,0.29882000000000003,3.6823844245,0.030240000000000003,0.008820000000000001,0.0315,3.64,0.29,3.6515339243,0.030240000000000003,0.008820000000000001,0.0315,0.030240000000000003,0.008820000000000001,0.0315,0.0,0.0,0.0
2020-03-23 00:00:00,3.57168,0.27924000000000004,3.5825790989,0.03168,0.00924,0.033,3.54,0.27,3.5502816790000002,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0
2020-03-23 00:30:00,3.8212,0.3191,3.8345005216,0.031200000000000002,0.0091,0.0325,3.79,0.31,3.8026569659,0.20120000000000002,0.0091,0.2014056851,0.031200000000000002,0.0091,0.0325,0.17,0.0,0.17
2020-03-23 01:00:00,4.34264,0.30952,4.3536564862,0.03264,0.00952,0.034,4.31,0.30000000000000004,4.3204282195,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0
2020-03-23 01:30:00,4.73216,0.38938000000000006,4.748152804,0.03216,0.009380000000000001,0.0335,4.7,0.38,4.7153366794,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0
2020-03-23 02:00:00,4.75072,0.42896,4.7700468761,0.030720000000000004,0.008960000000000001,0.032,4.72,0.42,4.7386495967,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0
2020-03-23 02:30:00,4.7312,0.43910000000000005,4.7515326212,0.031200000000000002,0.0091,0.0325,4.7,0.43,4.7196292227,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0
2020-03-23 03:00:00,4.68024,0.43882000000000004,4.7007669002,0.030240000000000003,0.008820000000000001,0.0315,4.65,0.43,4.6698393977,0.030240000000000003,0.008820000000000001,0.0315,0.030240000000000003,0.008820000000000001,0.0315,0.0,0.0,0.0
2020-03-23 03:30:00,4.58024,0.43882000000000004,4.6012130411,0.030240000000000003,0.008820000000000001,0.0315,4.55,0.43,4.5702735148,0.030240000000000003,0.008820000000000001,0.0315,0.030240000000000003,0.008820000000000001,0.0315,0.0,0.0,0.0
2020-03-23 04:00:00,4.47976,0.45868000000000003,4.5031807647,0.02976,0.00868,0.031,4.45,0.45,4.4726949371,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0
2020-03-23 04:30:00,4.37832,0.41826,4.3982527724,0.02832,0.00826,0.029500000000000002,4.35,0.41000000000000003,4.3692791167,0.02832,0.00826,0.029500000000000002,0.02832,0.00826,0.029500000000000002,0.0,0.0,0.0
2020-03-23 05:00:00,4.42784,0.41812000000000005,4.4475376783,0.027840000000000004,0.00812,0.029,4.4,0.41000000000000003,4.4190609862,0.027840000000000004,0.00812,0.029,0.027840000000000004,0.00812,0.029,0.0,0.0,0.0
2020-03-23 05:30:00,4.44784,0.43812,4.4693657044,0.027840000000000004,0.00812,0.029,4.42,0.43,4.4408670325,0.027840000000000004,0.00812,0.029,0.027840000000000004,0.00812,0.029,0.0,0.0,0.0
2020-03-23 06:00:00,4.53928,0.46854,4.5633970515,0.029280000000000004,0.00854,0.030500000000000003,4.51,0.46,4.5333982838,0.029280000000000004,0.00854,0.030500000000000003,0.029280000000000004,0.00854,0.030500000000000003,0.0,0.0,0.0
2020-03-23 06:30:00,4.98656,0.61358,5.0241676972,0.046560000000000004,0.013580000000000002,0.0485,4.94,0.6000000000000001,4.9763038492,0.046560000000000004,0.013580000000000002,0.0485,0.046560000000000004,0.013580000000000002,0.0485,0.0,0.0,0.0
2020-03-23 07:00:00,5.21512,0.8881600000000001,5.2902083891,0.16512000000000002,0.04816,0.17200000000000001,5.05,0.84,5.1193847287,0.16512000000000002,0.04816,0.17200000000000001,0.16512000000000002,0.04816,0.17200000000000001,0.0,0.0,0.0
2020-03-23 07:30:00,5.2608,1.1269,5.3801412853,0.40080000000000005,0.1169,0.41750000000000004,4.86,1.01,4.9638392399,0.40080000000000005,0.1169,0.41750000000000004,0.40080000000000005,0.1169,0.41750000000000004,0.0,0.0,0.0
2020-03-23 08:00:00,4.87072,1.48896,5.093222477,0.75072,0.21896000000000002,0.782,4.12,1.27,4.3112991082,0.75072,0.21896000000000002,0.782,0.75072,0.21896000000000002,0.782,0.0,0.0,0.0
2020-03-23 08:30:00,4.58024,1.63382,4.8629174628000005,0.8702400000000001,0.25382000000000005,0.9065000000000001,3.71,1.38,3.958345614,0.8702400000000001,0.25382000000000005,0.9065000000000001,0.8702400000000001,0.25382000000000005,0.9065000000000001,0.0,0.0,0.0
2020-03-23 09:00:00,4.53624,1.84932,4.8987200165,1.02624,0.29932000000000003,1.069,3.51,1.55,3.8370040396,1.02624,0.29932000000000003,1.069,1.02624,0.29932000000000003,1.069,0.0,0.0,0.0
2020-03-23 09:30:00,4.72064,1.70852,5.0203070225,0.9206400000000001,0.26852000000000004,0.9590000000000001,3.8,1.44,4.0636929018,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.0,0.0,0.0
2020-03-23 10:00:00,4.8828,1.6354000000000002,5.149395013,0.5328,0.1554,0.555,4.35,1.48,4.5948775827,0.5328,0.1554,0.555,0.5328,0.1554,0.555,0.0,0.0,0.0
2020-03-23 10:30:00,4.99416,1.80038,5.3087665469,0.10416,0.03038,0.1085,4.89,1.77,5.200480747,0.10416,0.03038,0.1085,0.10416,0.03038,0.1085,0.0,0.0,0.0
2020-03-23 11:00:00,4.4492,2.0931,4.9169551808000005,0.5592,0.1631,0.5825,3.89,1.9300000000000002,4.3424647379,0.5592,0.1631,0.5825,0.5592,0.1631,0.5825,0.0,0.0,0.0
2020-03-23 11:30:00,4.61816,2.09488,5.0710870629,0.6681600000000001,0.19488000000000003,0.6960000000000001,3.95,1.9,4.3832065888,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.0,0.0,0.0
2020-03-23 12:00:00,3.19104,2.61072,4.1229352651,1.51104,0.44072000000000006,1.574,1.6800000000000002,2.17,2.7443214097,1.51104,0.44072000000000006,1.574,1.51104,0.44072000000000006,1.574,0.0,0.0,0.0
2020-03-23 12:30:00,2.61696,2.7257800000000003,3.7786712281,1.83696,0.53578,1.9135,0.78,2.19,2.3247580519,1.83696,0.53578,1.9135,1.83696,0.53578,1.9135,0.0,0.0,0.0
2020-03-23 13:00:00,2.51072,2.81396,3.7712180791,1.83072,0.53396,1.907,0.68,2.2800000000000002,2.3792435773,1.83072,0.53396,1.907,1.83072,0.53396,1.907,0.0,0.0,0.0
2020-03-23 13:30:00,2.3384,2.6562,3.538857584,1.8384,0.5362,1.915,0.5,2.12,2.1781643648,1.8384,0.5362,1.915,1.8384,0.5362,1.915,0.0,0.0,0.0
2020-03-23 14:00:00,2.34272,2.46996,3.4042678214,1.78272,0.5199600000000001,1.857,0.56,1.9500000000000002,2.0288173895,1.78272,0.5199600000000001,1.857,1.78272,0.5199600000000001,1.857,0.0,0.0,0.0
2020-03-23 14:30:00,2.61632,2.56726,3.66550873,1.63632,0.47726,1.7045,0.98,2.09,2.3083543922,1.63632,0.47726,1.7045,1.63632,0.47726,1.7045,0.0,0.0,0.0
2020-03-23 15:00:00,3.04,2.585,3.9904667647,1.56,0.455,1.625,1.48,2.13,2.5937039153,1.56,0.455,1.625,1.56,0.455,1.625,0.0,0.0,0.0
2020-03-23 15:30:00,3.25392,2.4490600000000002,4.0725778384,1.33392,0.38906,1.3895,1.92,2.06,2.8160255681,1.33392,0.38906,1.3895,1.33392,0.38906,1.3895,0.0,0.0,0.0
2020-03-23 16:00:00,3.70864,2.25502,4.3404061849,1.14864,0.33502000000000004,1.1965,2.56,1.92,3.2,1.14864,0.33502000000000004,1.1965,1.14864,0.33502000000000004,1.1965,0.0,0.0,0.0
2020-03-23 16:30:00,4.198,2.009,4.6539536955,0.888,0.259,0.925,3.31,1.75,3.7441420913,0.888,0.259,0.925,0.888,0.259,0.925,0.0,0.0,0.0
2020-03-23 17:00:00,4.86536,1.7919800000000001,5.1848741788,0.5553600000000001,0.16198,0.5785,4.31,1.63,4.6079279508,0.5553600000000001,0.16198,0.5785,0.5553600000000001,0.16198,0.5785,0.0,0.0,0.0
2020-03-23 17:30:00,5.54208,1.6239400000000002,5.7751044882,0.32208000000000003,0.09394000000000001,0.3355,5.22,1.53,5.4396047651,0.32208000000000003,0.09394000000000001,0.3355,0.32208000000000003,0.09394000000000001,0.3355,0.0,0.0,0.0
2020-03-23 18:00:00,6.05936,1.4489800000000002,6.2301995674,0.09936,0.028980000000000002,0.10350000000000001,5.96,1.42,6.1268262583,0.09936,0.028980000000000002,0.10350000000000001,0.09936,0.028980000000000002,0.10350000000000001,0.0,0.0,0.0
2020-03-23 18:30:00,6.30936,1.41148,6.4653151045,0.039360000000000006,0.01148,0.041,6.27,1.4,6.4243988046,0.039360000000000006,0.01148,0.041,0.039360000000000006,0.01148,0.041,0.0,0.0,0.0
2020-03-23 19:00:00,6.40976,1.31868,6.5440003209,0.02976,0.00868,0.031,6.38,1.31,6.5131021795,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0
2020-03-23 19:30:00,6.1812,1.2791000000000001,6.3121573372,0.031200000000000002,0.0091,0.0325,6.15,1.27,6.279761142,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0
2020-03-23 20:00:00,5.81312,1.01966,5.9018700977,0.033120000000000004,0.00966,0.0345,5.78,1.01,5.8675804213,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0
2020-03-23 20:30:00,5.48168,0.9492400000000001,5.5632609322,0.03168,0.00924,0.033,5.45,0.9400000000000001,5.5304701428000005,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0
2020-03-23 21:00:00,5.00072,0.6689600000000001,5.0452658998,0.030720000000000004,0.008960000000000001,0.032,4.97,0.66,5.0136314184,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0
2020-03-23 21:30:00,4.75024,0.5288200000000001,4.779584778,0.030240000000000003,0.008820000000000001,0.0315,4.72,0.52,4.7485576758,0.030240000000000003,0.008820000000000001,0.0315,0.030240000000000003,0.008820000000000001,0.0315,0.0,0.0,0.0
2020-03-23 22:00:00,4.4507200000000005,0.41896000000000005,4.4703955082,0.030720000000000004,0.008960000000000001,0.032,4.42,0.41000000000000003,4.4389751069,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0
2020-03-23 22:30:00,4.10976,0.35868000000000005,4.1253822368,0.02976,0.00868,0.031,4.08,0.35000000000000003,4.0949847375,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0
2020-03-23 23:00:00,3.81928,0.32854000000000005,3.8333846988999998,0.029280000000000004,0.00854,0.030500000000000003,3.79,0.32,3.8034852438,0.029280000000000004,0.00854,0.030500000000000003,0.029280000000000004,0.00854,0.030500000000000003,0.0,0.0,0.0
2020-03-23 23:30:00,3.68168,0.32924000000000003,3.6963720862000002,0.03168,0.00924,0.033,3.65,0.32,3.6640005459,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0
2020-03-24 00:00:00,3.5788,0.3284,3.5938358338,0.028800000000000003,0.008400000000000001,0.03,3.55,0.32,3.5643933565,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0
2020-03-24 00:30:00,3.81736,0.38798000000000005,3.8370256515000003,0.027360000000000002,0.007980000000000001,0.0285,3.79,0.38,3.8090024941,0.027360000000000002,0.17798000000000003,0.1800706806,0.027360000000000002,0.007980000000000001,0.0285,0.0,0.17,0.17
2020-03-24 01:00:00,4.29784,0.40812000000000004,4.3171739136,0.027840000000000004,0.00812,0.029,4.27,0.4,4.28869444,0.027840000000000004,0.00812,0.029,0.027840000000000004,0.00812,0.029,0.0,0.0,0.0
2020-03-24 01:30:00,4.71736,0.48798,4.7425320082999995,0.027360000000000002,0.007980000000000001,0.0285,4.69,0.48,4.7144989129,0.027360000000000002,0.007980000000000001,0.0285,0.027360000000000002,0.007980000000000001,0.0285,0.0,0.0,0.0
2020-03-24 02:00:00,4.70784,0.49812000000000006,4.7341188198,0.027840000000000004,0.00812,0.029,4.68,0.49,4.7055817919,0.027840000000000004,0.00812,0.029,0.027840000000000004,0.00812,0.029,0.0,0.0,0.0
2020-03-24 02:30:00,4.54784,0.49812000000000006,4.5750379452,0.027840000000000004,0.00812,0.029,4.52,0.49,4.5464821566,0.027840000000000004,0.00812,0.029,0.027840000000000004,0.00812,0.029,0.0,0.0,0.0
2020-03-24 03:00:00,4.50832,0.47826,4.5336168618,0.02832,0.00826,0.029500000000000002,4.48,0.47000000000000003,4.5045865515,0.02832,0.00826,0.029500000000000002,0.02832,0.00826,0.029500000000000002,0.0,0.0,0.0
2020-03-24 03:30:00,4.47024,0.48882000000000003,4.4968867731,0.030240000000000003,0.008820000000000001,0.0315,4.44,0.48,4.4658705758,0.030240000000000003,0.008820000000000001,0.0315,0.030240000000000003,0.008820000000000001,0.0315,0.0,0.0,0.0
2020-03-24 04:00:00,4.30928,0.42854000000000003,4.3305358387,0.029280000000000004,0.00854,0.030500000000000003,4.28,0.42,4.3005581033,0.19928,0.00854,0.1994629038,0.029280000000000004,0.00854,0.030500000000000003,0.17,0.0,0.17
2020-03-24 04:30:00,4.21976,0.42868000000000006,4.2414786337,0.02976,0.00868,0.031,4.19,0.42,4.2109975065,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0
2020-03-24 05:00:00,4.24976,0.45868000000000003,4.2744411799,0.02976,0.00868,0.031,4.22,0.45,4.24392507,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0
2020-03-24 05:30:00,4.3212,0.4591,4.3455197905,0.031200000000000002,0.0091,0.0325,4.29,0.45,4.3135368319000005,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0
2020-03-24 06:00:00,4.35312,0.51966,4.3840278569,0.033120000000000004,0.00966,0.0345,4.32,0.51,4.35,0.033120000000000004,0.17966000000000001,0.1826873011,0.033120000000000004,0.00966,0.0345,0.0,0.17,0.17
2020-03-24 06:30:00,4.71816,0.7198800000000001,4.7727624077,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.65,0.7000000000000001,4.7023930078,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.0,0.0,0.0
2020-03-24 07:00:00,4.90912,0.83516,4.979653743,0.18912,0.05516000000000001,0.197,4.72,0.78,4.7840150501,0.18912,0.05516000000000001,0.197,0.18912,0.05516000000000001,0.197,0.0,0.0,0.0
2020-03-24 07:30:00,5.11584,1.0646200000000001,5.2254410962,0.49584000000000006,0.14462,0.5165000000000001,4.62,0.92,4.710711199,0.49584000000000006,0.14462,0.5165000000000001,0.49584000000000006,0.14462,0.5165000000000001,0.0,0.0,0.0
2020-03-24 08:00:00,5.01792,1.30106,5.1838478228,0.75792,0.22106,0.7895000000000001,4.26,1.08,4.3947696185,0.75792,0.22106,0.7895000000000001,0.75792,0.22106,0.7895000000000001,0.0,0.0,0.0
2020-03-24 08:30:00,4.6712,1.6891,4.9672093020000005,1.2312,0.35910000000000003,1.2825,3.44,1.33,3.6881567212,1.2312,0.35910000000000003,1.2825,1.2312,0.35910000000000003,1.2825,0.0,0.0,0.0
2020-03-24 09:00:00,4.4556000000000004,1.7883,4.8010819874,1.3656000000000001,0.39830000000000004,1.4225,3.09,1.3900000000000001,3.3882443832,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0
2020-03-24 09:30:00,3.81944,1.92192,4.275733668,1.78944,0.52192,1.8639999999999999,2.03,1.4,2.4659480934999998,1.78944,0.52192,1.8639999999999999,1.78944,0.52192,1.8639999999999999,0.0,0.0,0.0
2020-03-24 10:00:00,3.51424,2.07582,4.0815329779,1.97424,0.57582,2.0565,1.54,1.5,2.1497906875,1.97424,0.57582,2.0565,1.97424,0.57582,2.0565,0.0,0.0,0.0
2020-03-24 10:30:00,2.9753600000000002,2.16948,3.6823104975,2.29536,0.6694800000000001,2.391,0.68,1.5,1.6469365501,2.29536,0.6694800000000001,2.391,2.29536,0.6694800000000001,2.391,0.0,0.0,0.0
2020-03-24 11:00:00,2.7004,2.1947,3.479779914,2.4504,0.7147,2.5525,0.25,1.48,1.5009663554000001,2.4504,0.7147,2.5525,2.4504,0.7147,2.5525,0.0,0.0,0.0
2020-03-24 11:30:00,2.532,2.2585,3.3929111763,2.532,0.7385,2.6375,0.0,1.52,1.52,2.532,0.7385,2.6375,2.532,0.7385,2.6375,0.0,0.0,0.0
2020-03-24 12:00:00,2.38448,2.33964,3.3406077591,2.60448,0.7596400000000001,2.713,-0.22,1.58,1.5952429282,2.60448,0.7596400000000001,2.713,2.60448,0.7596400000000001,2.713,0.0,0.0,0.0
2020-03-24 12:30:00,2.22064,2.25602,3.1655755006,2.66064,0.77602,2.7715,-0.44,1.48,1.5440207252,2.66064,0.77602,2.7715,2.66064,0.77602,2.7715,0.0,0.0,0.0
2020-03-24 13:00:00,2.28328,2.28804,3.2324131233,2.63328,0.7680400000000001,2.743,-0.35000000000000003,1.52,1.5597756248999999,2.63328,0.7680400000000001,2.743,2.63328,0.7680400000000001,2.743,0.0,0.0,0.0
2020-03-24 13:30:00,2.26568,2.25374,3.1957236817,2.51568,0.7337400000000001,2.6205,-0.25,1.52,1.5404220201,2.51568,0.7337400000000001,2.6205,2.51568,0.7337400000000001,2.6205,0.0,0.0,0.0
2020-03-24 14:00:00,2.28144,2.15792,3.1403164172,2.46144,0.7179200000000001,2.564,-0.18,1.44,1.4512063947,2.46144,0.88792,2.6166942504,2.46144,0.7179200000000001,2.564,0.0,0.17,0.17
2020-03-24 14:30:00,2.55544,2.02492,3.2604561951,2.24544,0.6549200000000001,2.339,0.31,1.37,1.404635184,2.24544,0.6549200000000001,2.339,2.24544,0.6549200000000001,2.339,0.0,0.0,0.0
2020-03-24 15:00:00,2.9265600000000003,1.76608,3.4181562281,1.90656,0.55608,1.986,1.02,1.21,1.5825612152000001,1.90656,0.55608,1.986,1.90656,0.55608,1.986,0.0,0.0,0.0
2020-03-24 15:30:00,3.2382400000000002,1.51032,3.573130952,1.57824,0.46032000000000006,1.6440000000000001,1.6600000000000001,1.05,1.9642046737,1.57824,0.46032000000000006,1.6440000000000001,1.57824,0.46032000000000006,1.6440000000000001,0.0,0.0,0.0
2020-03-24 16:00:00,3.35744,1.45342,3.6585288095,1.41744,0.41342,1.4765000000000001,1.94,1.04,2.2011815009,1.41744,0.41342,1.4765000000000001,1.41744,0.41342,1.4765000000000001,0.0,0.0,0.0
2020-03-24 16:30:00,3.6166400000000003,1.24902,3.8262430464,1.19664,0.34902000000000005,1.2465,2.42,0.9,2.5819372572,1.19664,0.34902000000000005,1.2465,1.19664,0.34902000000000005,1.2465,0.0,0.0,0.0
2020-03-24 17:00:00,4.07608,1.07844,4.2163326482,0.8860800000000001,0.25844,0.923,3.19,0.8200000000000001,3.2937061193,0.8860800000000001,0.25844,0.923,0.8860800000000001,0.25844,0.923,0.0,0.0,0.0
2020-03-24 17:30:00,4.73096,0.9602800000000001,4.8274341218,0.48096000000000005,0.14028000000000002,0.501,4.25,0.8200000000000001,4.3283830699,0.48096000000000005,0.14028000000000002,0.501,0.48096000000000005,0.14028000000000002,0.501,0.0,0.0,0.0
2020-03-24 18:00:00,5.04072,0.7339600000000001,5.0938743016,0.15072000000000002,0.043960000000000006,0.157,4.89,0.6900000000000001,4.9384410496,0.15072000000000002,0.043960000000000006,0.157,0.15072000000000002,0.043960000000000006,0.157,0.0,0.0,0.0
2020-03-24 18:30:00,5.13048,0.58764,5.1640241866,0.060480000000000006,0.017640000000000003,0.063,5.07,0.5700000000000001,5.1019408072,0.060480000000000006,0.017640000000000003,0.063,0.060480000000000006,0.017640000000000003,0.063,0.0,0.0,0.0
2020-03-24 19:00:00,5.4212,0.5791000000000001,5.4520423925,0.031200000000000002,0.0091,0.0325,5.39,0.5700000000000001,5.4200553503,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0
2020-03-24 19:30:00,5.29072,0.56896,5.3212248214,0.030720000000000004,0.008960000000000001,0.032,5.26,0.56,5.2897258908,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0
2020-03-24 20:00:00,5.04024,0.50882,5.0658579777,0.030240000000000003,0.008820000000000001,0.0315,5.01,0.5,5.0348882808,0.20024000000000003,0.008820000000000001,0.20043415380000001,0.030240000000000003,0.008820000000000001,0.0315,0.17,0.0,0.17
2020-03-24 20:30:00,4.8812,0.3891,4.8966838013,0.031200000000000002,0.0091,0.0325,4.85,0.38,4.8648638213,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0
2020-03-24 21:00:00,4.70312,0.41966000000000003,4.7218060369,0.033120000000000004,0.00966,0.0345,4.67,0.41000000000000003,4.6879633104,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0
2020-03-24 21:30:00,4.49312,0.46966,4.5175997886,0.033120000000000004,0.00966,0.0345,4.46,0.46,4.4836592199,0.033120000000000004,0.17966000000000001,0.1826873011,0.033120000000000004,0.00966,0.0345,0.0,0.17,0.17
2020-03-24 22:00:00,4.16552,0.36036,4.1810783537,0.03552,0.010360000000000001,0.037,4.13,0.35000000000000003,4.1448039761,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0
2020-03-24 22:30:00,3.7636000000000003,0.26980000000000004,3.7732581412,0.033600000000000005,0.0098,0.035,3.73,0.26,3.7390506817,0.2036,0.17980000000000002,0.2716265819,0.033600000000000005,0.0098,0.035,0.17,0.17,0.24041630560000002
2020-03-24 23:00:00,3.56312,0.23966,3.5711708234,0.033120000000000004,0.00966,0.0345,3.5300000000000002,0.23,3.5374849823,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0
2020-03-24 23:30:00,3.5036,0.26980000000000004,3.5139728229,0.033600000000000005,0.0098,0.035,3.47,0.26,3.4797270008,0.2036,0.0098,0.20383571820000002,0.033600000000000005,0.0098,0.035,0.17,0.0,0.17
2020-03-25 00:00:00,3.47264,0.34952000000000005,3.49018521,0.03264,0.00952,0.034,3.44,0.34,3.4567614902,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0
2020-03-25 00:30:00,3.6036,0.4098,3.6268262986,0.033600000000000005,0.0098,0.035,3.5700000000000003,0.4,3.5923390709,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0
2020-03-25 01:00:00,4.0136,0.32980000000000004,4.0271271398,0.033600000000000005,0.0098,0.035,3.98,0.32,3.9928435982,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0
2020-03-25 01:30:00,4.4236,0.3598,4.4382083097,0.033600000000000005,0.0098,0.035,4.39,0.35000000000000003,4.403930063,0.033600000000000005,0.17980000000000002,0.18291254740000001,0.033600000000000005,0.0098,0.035,0.0,0.17,0.17
2020-03-25 02:00:00,4.35264,0.42952,4.3737812474,0.03264,0.00952,0.034,4.32,0.42,4.3403686479,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0
2020-03-25 02:30:00,4.35264,0.49952,4.3812093308,0.03264,0.00952,0.034,4.32,0.49,4.3477005417,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0
2020-03-25 03:00:00,4.18312,0.45966,4.2082989735,0.033120000000000004,0.00966,0.0345,4.15,0.45,4.1743262929,0.20312000000000002,0.17966000000000001,0.27117420600000003,0.033120000000000004,0.00966,0.0345,0.17,0.17,0.24041630560000002
2020-03-25 03:30:00,4.11072,0.47896000000000005,4.1385289174,0.030720000000000004,0.008960000000000001,0.032,4.08,0.47000000000000003,4.1069818602,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0
2020-03-25 04:00:00,4.14216,0.44938000000000006,4.1664651505,0.03216,0.009380000000000001,0.0335,4.11,0.44,4.1334852123,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0
2020-03-25 04:30:00,4.01216,0.43938000000000005,4.0361470055,0.03216,0.009380000000000001,0.0335,3.98,0.43,4.0031612508,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0
2020-03-25 05:00:00,3.97072,0.43896,3.9949096611,0.030720000000000004,0.008960000000000001,0.032,3.94,0.43,3.9633950093,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0
2020-03-25 05:30:00,4.06072,0.44896,4.0854634988,0.030720000000000004,0.008960000000000001,0.032,4.03,0.44,4.0539486923,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0
2020-03-25 06:00:00,4.08552,0.45036000000000004,4.1102673636,0.03552,0.010360000000000001,0.037,4.05,0.44,4.0738311207,0.03552,0.18036000000000002,0.18382437270000002,0.03552,0.010360000000000001,0.037,0.0,0.17,0.17
2020-03-25 06:30:00,4.30984,0.5591200000000001,4.3459562814,0.09984000000000001,0.029120000000000004,0.10400000000000001,4.21,0.53,4.2432299019,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.0,0.0,0.0
2020-03-25 07:00:00,4.55744,0.8109200000000001,4.6290226398000005,0.27744,0.08092,0.289,4.28,0.73,4.341808379,0.27744,0.25092000000000003,0.3740772647,0.27744,0.08092,0.289,0.0,0.17,0.17
2020-03-25 07:30:00,4.6652000000000005,1.0461,4.7810476101,0.5352,0.15610000000000002,0.5575,4.13,0.89,4.2248076879,0.5352,0.15610000000000002,0.5575,0.5352,0.15610000000000002,0.5575,0.0,0.0,0.0
2020-03-25 08:00:00,4.81416,1.7778800000000001,5.1319580863,0.8841600000000001,0.25788,0.921,3.93,1.52,4.2137038339,0.8841600000000001,0.25788,0.921,0.8841600000000001,0.25788,0.921,0.0,0.0,0.0
2020-03-25 08:30:00,4.63008,2.16044,5.1093191132,1.27008,0.37044000000000005,1.323,3.36,1.79,3.8070592325,1.27008,0.37044000000000005,1.323,1.27008,0.37044000000000005,1.323,0.0,0.0,0.0
2020-03-25 09:00:00,4.3328,2.4579,4.9814082597,1.6728,0.4879,1.7425000000000002,2.66,1.97,3.3100604224,1.6728,0.4879,1.7425000000000002,1.6728,0.4879,1.7425000000000002,0.0,0.0,0.0
2020-03-25 09:30:00,3.99576,2.63918,4.7886709064,1.98576,0.57918,2.0685000000000002,2.01,2.06,2.8781417616000002,1.98576,0.57918,2.0685000000000002,1.98576,0.57918,2.0685000000000002,0.0,0.0,0.0
2020-03-25 10:00:00,3.6712,2.8466,4.645518378,2.2512,0.6566000000000001,2.345,1.42,2.19,2.6100766271999998,2.2512,0.6566000000000001,2.345,2.2512,0.6566000000000001,2.345,0.0,0.0,0.0
2020-03-25 10:30:00,3.11864,2.88002,4.2450477795,2.46864,0.7200200000000001,2.5715,0.65,2.16,2.2556817151,2.46864,0.7200200000000001,2.5715,2.46864,0.7200200000000001,2.5715,0.0,0.0,0.0
2020-03-25 11:00:00,2.97168,3.02174,4.2381357517,2.61168,0.7617400000000001,2.7205,0.36,2.26,2.2884929539,2.61168,0.7617400000000001,2.7205,2.61168,0.7617400000000001,2.7205,0.0,0.0,0.0
2020-03-25 11:30:00,2.866,3.0705,4.2002293092,2.676,0.7805000000000001,2.7875,0.19,2.29,2.2978685776,2.676,0.7805000000000001,2.7875,2.676,0.7805000000000001,2.7875,0.0,0.0,0.0
2020-03-25 12:00:00,2.4972,2.9796,3.8876759123999998,2.7072000000000003,0.7896000000000001,2.8200000000000003,-0.21,2.19,2.2000454541,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0
2020-03-25 12:30:00,2.43112,2.87366,3.7640757498,2.72112,0.79366,2.8345000000000002,-0.29,2.08,2.1001190442,2.89112,0.79366,2.9980778926,2.72112,0.79366,2.8345000000000002,0.17,0.0,0.17
2020-03-25 13:00:00,2.3971999999999998,2.8596,3.7314715596,2.7072000000000003,0.7896000000000001,2.8200000000000003,-0.31,2.07,2.0930838493,2.7072000000000003,0.9596,2.8722402406,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.17,0.17
2020-03-25 13:30:00,2.33112,2.73616,3.5945364096,2.66112,0.7761600000000001,2.7720000000000002,-0.33,1.96,1.9875864761000002,2.66112,0.7761600000000001,2.7720000000000002,2.66112,0.7761600000000001,2.7720000000000002,0.0,0.0,0.0
2020-03-25 14:00:00,2.32168,2.5442400000000003,3.4443221684,2.55168,0.74424,2.658,-0.23,1.8,1.8146349495,2.55168,0.91424,2.7105175889,2.55168,0.74424,2.658,0.0,0.17,0.17
2020-03-25 14:30:00,2.18584,2.18712,3.0921498023,2.35584,0.6871200000000001,2.454,-0.17,1.5,1.5096025967,2.35584,0.6871200000000001,2.454,2.35584,0.6871200000000001,2.454,0.0,0.0,0.0
2020-03-25 15:00:00,2.41656,1.8260800000000001,3.0289157136,2.14656,0.6260800000000001,2.236,0.27,1.2,1.23,2.14656,0.6260800000000001,2.236,2.14656,0.6260800000000001,2.236,0.0,0.0,0.0
2020-03-25 15:30:00,2.58024,1.76132,3.1240817211,1.89024,0.55132,1.9689999999999999,0.6900000000000001,1.21,1.3929106217,2.06024,0.55132,2.1327312536,1.89024,0.55132,1.9689999999999999,0.17,0.0,0.17
2020-03-25 16:00:00,3.47864,2.04752,4.0364928341,1.56864,0.45752000000000004,1.634,1.9100000000000001,1.5899999999999999,2.4851961693,1.56864,0.45752000000000004,1.634,1.56864,0.45752000000000004,1.634,0.0,0.0,0.0
2020-03-25 16:30:00,4.07632,1.88476,4.4909581383,1.21632,0.35476,1.267,2.86,1.53,3.2435320254,1.21632,0.69476,1.4007590085000001,1.21632,0.35476,1.267,0.0,0.34,0.34
2020-03-25 17:00:00,4.85424,1.7233200000000002,5.1510656956,0.8342400000000001,0.24332,0.869,4.02,1.48,4.2837833745000005,0.8342400000000001,0.24332,0.869,0.8342400000000001,0.24332,0.869,0.0,0.0,0.0
2020-03-25 17:30:00,5.38896,1.49678,5.5929634587,0.46896000000000004,0.13678,0.48850000000000005,4.92,1.3599999999999999,5.1045078117,0.46896000000000004,0.13678,0.48850000000000005,0.46896000000000004,0.13678,0.48850000000000005,0.0,0.0,0.0
2020-03-25 18:00:00,5.73016,1.3283800000000001,5.8821192652,0.20016,0.05838,0.20850000000000002,5.53,1.27,5.6739580541,0.37016000000000004,0.22838000000000003,0.4349435021,0.20016,0.05838,0.20850000000000002,0.17,0.17,0.24041630560000002
2020-03-25 18:30:00,5.92912,1.2301600000000001,6.0553907884000004,0.06912,0.02016,0.07200000000000001,5.86,1.21,5.9836193061,0.06912,0.19016000000000002,0.2023323998,0.06912,0.02016,0.07200000000000001,0.0,0.17,0.17
2020-03-25 19:00:00,6.13264,1.19952,6.2488496221,0.03264,0.00952,0.034,6.1,1.19,6.2149899437,0.03264,0.17952,0.18246314700000002,0.03264,0.00952,0.034,0.0,0.17,0.17
2020-03-25 19:30:00,5.9612,1.1591,6.0728426828,0.031200000000000002,0.0091,0.0325,5.93,1.15,6.0404801134,0.031200000000000002,0.1791,0.1817972772,0.031200000000000002,0.0091,0.0325,0.0,0.17,0.17
2020-03-25 20:00:00,5.3911999999999995,0.8791,5.4624037062,0.031200000000000002,0.0091,0.0325,5.36,0.87,5.4301473277,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0
2020-03-25 20:30:00,4.99072,0.68896,5.0380504166,0.030720000000000004,0.008960000000000001,0.032,4.96,0.68,5.0063959092,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0
2020-03-25 21:00:00,4.6912,0.42910000000000004,4.7107838254,0.031200000000000002,0.0091,0.0325,4.66,0.42,4.678888757,0.20120000000000002,0.0091,0.2014056851,0.031200000000000002,0.0091,0.0325,0.17,0.0,0.17
2020-03-25 21:30:00,4.4012,0.30910000000000004,4.412040826,0.031200000000000002,0.0091,0.0325,4.37,0.30000000000000004,4.3802853788,0.031200000000000002,0.1791,0.1817972772,0.031200000000000002,0.0091,0.0325,0.0,0.17,0.17
2020-03-25 22:00:00,4.0912,0.24910000000000002,4.0987764333,0.031200000000000002,0.0091,0.0325,4.06,0.24,4.0670874099,0.20120000000000002,0.0091,0.2014056851,0.031200000000000002,0.0091,0.0325,0.17,0.0,0.17
2020-03-25 22:30:00,3.78168,0.21924000000000002,3.7880298045,0.03168,0.00924,0.033,3.75,0.21,3.7558753973,0.20168000000000003,0.00924,0.201891555,0.03168,0.00924,0.033,0.17,0.0,0.17
2020-03-25 23:00:00,3.6012,0.2291,3.6084800471,0.031200000000000002,0.0091,0.0325,3.5700000000000003,0.22,3.576772288,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0
2020-03-25 23:30:00,3.46264,-0.050480000000000004,3.4630079411,0.03264,0.00952,0.034,3.43,-0.06,3.4305247412,0.20264000000000001,0.17952,0.2707219976,0.03264,0.00952,0.034,0.17,0.17,0.24041630560000002
2020-03-26 00:00:00,3.49216,0.28938,3.5041293141,0.03216,0.009380000000000001,0.0335,3.46,0.28,3.4713109915,0.03216,0.17938,0.1822400889,0.03216,0.009380000000000001,0.0335,0.0,0.17,0.17
2020-03-26 00:30:00,3.77072,0.34896000000000005,3.7868327663,0.030720000000000004,0.008960000000000001,0.032,3.74,0.34,3.7554227458,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0
2020-03-26 01:00:00,4.1112,0.3391,4.1251611181,0.031200000000000002,0.0091,0.0325,4.08,0.33,4.0933238328,0.031200000000000002,0.1791,0.1817972772,0.031200000000000002,0.0091,0.0325,0.0,0.17,0.17
2020-03-26 01:30:00,4.4312000000000005,0.3391,4.444155966,0.031200000000000002,0.0091,0.0325,4.4,0.33,4.4123576464,0.031200000000000002,0.1791,0.1817972772,0.031200000000000002,0.0091,0.0325,0.0,0.17,0.17
2020-03-26 02:00:00,4.4312000000000005,0.36910000000000004,4.4465456537,0.031200000000000002,0.0091,0.0325,4.4,0.36,4.414702708,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0
2020-03-26 02:30:00,4.3412,0.36910000000000004,4.3568626614,0.031200000000000002,0.0091,0.0325,4.31,0.36,4.3250086705,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0
2020-03-26 03:00:00,4.3212,0.3791,4.3377973961,0.031200000000000002,0.0091,0.0325,4.29,0.37,4.3059261489,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0
2020-03-26 03:30:00,4.29168,0.40924000000000005,4.3111477126,0.03168,0.00924,0.033,4.26,0.4,4.2787381317,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0
2020-03-26 04:00:00,4.24168,0.41924000000000006,4.2623481087,0.03168,0.00924,0.033,4.21,0.41000000000000003,4.2299172569,0.20168000000000003,0.00924,0.201891555,0.03168,0.00924,0.033,0.17,0.0,0.17
2020-03-26 04:30:00,4.1112,0.3891,4.1295719209,0.031200000000000002,0.0091,0.0325,4.08,0.38,4.0976578676,0.031200000000000002,0.1791,0.1817972772,0.031200000000000002,0.0091,0.0325,0.0,0.17,0.17
2020-03-26 05:00:00,4.1112,0.3891,4.1295719209,0.031200000000000002,0.0091,0.0325,4.08,0.38,4.0976578676,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0
2020-03-26 05:30:00,4.17168,0.41924000000000006,4.1926931917,0.03168,0.00924,0.033,4.14,0.41000000000000003,4.1602523962,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0
2020-03-26 06:00:00,4.15264,0.41952000000000006,4.1737771862,0.03264,0.00952,0.034,4.12,0.41000000000000003,4.1403502267,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0
2020-03-26 06:30:00,4.41256,0.58408,4.4510487753,0.08256000000000001,0.02408,0.08600000000000001,4.33,0.56,4.3660622991,0.08256000000000001,0.02408,0.08600000000000001,0.08256000000000001,0.02408,0.08600000000000001,0.0,0.0,0.0
2020-03-26 07:00:00,4.51328,0.7255400000000001,4.5712257273,0.29328000000000004,0.08554,0.3055,4.22,0.64,4.2682549127,0.46328,0.08554,0.4711108681,0.29328000000000004,0.08554,0.3055,0.17,0.0,0.17
2020-03-26 07:30:00,4.63056,0.95808,4.7286365054,0.6105600000000001,0.17808000000000002,0.636,4.02,0.78,4.0949725274,0.78056,0.17808000000000002,0.8006162626000001,0.6105600000000001,0.17808000000000002,0.636,0.17,0.0,0.17
2020-03-26 08:00:00,4.50072,1.59896,4.7763117151,0.99072,0.28896000000000005,1.032,3.51,1.31,3.7464916922000002,0.99072,0.28896000000000005,1.032,0.99072,0.28896000000000005,1.032,0.0,0.0,0.0
2020-03-26 08:30:00,4.4196,2.1153,4.8997304263,1.3896,0.4053,1.4475,3.03,1.71,3.4792240514,1.3896,0.4053,1.4475,1.3896,0.4053,1.4475,0.0,0.0,0.0
2020-03-26 09:00:00,4.04104,2.40072,4.7003681558,1.7510400000000002,0.5107200000000001,1.824,2.29,1.8900000000000001,2.9692086488,1.7510400000000002,0.6807200000000001,1.8787018923,1.7510400000000002,0.5107200000000001,1.824,0.0,0.17,0.17
2020-03-26 09:30:00,3.74024,2.59382,4.5516258029,2.07024,0.60382,2.1565,1.67,1.99,2.5978837541,2.07024,0.60382,2.1565,2.07024,0.60382,2.1565,0.0,0.0,0.0
2020-03-26 10:00:00,3.35328,2.77054,4.3497561598,2.3332800000000002,0.68054,2.4305,1.02,2.09,2.3256181974,2.3332800000000002,0.68054,2.4305,2.3332800000000002,0.68054,2.4305,0.0,0.0,0.0
2020-03-26 10:30:00,3.03256,2.79158,4.1218125928,2.54256,0.74158,2.6485000000000003,0.49,2.05,2.107747613,2.54256,0.74158,2.6485000000000003,2.54256,0.74158,2.6485000000000003,0.0,0.0,0.0
2020-03-26 11:00:00,2.44392,2.69406,3.6374035039,2.6539200000000003,0.7740600000000001,2.7645,-0.21,1.92,1.9314502323,2.82392,0.7740600000000001,2.9280869266,2.6539200000000003,0.7740600000000001,2.7645,0.17,0.0,0.17
2020-03-26 11:30:00,2.50152,2.90086,3.83048183,2.71152,0.7908600000000001,2.8245,-0.21,2.11,2.1204244858,2.71152,0.7908600000000001,2.8245,2.71152,0.7908600000000001,2.8245,0.0,0.0,0.0
2020-03-26 12:00:00,2.5246399999999998,2.91052,3.852912379,2.74464,0.8005200000000001,2.859,-0.22,2.11,2.1214381914000002,37.03464,35.09052,51.0187137607,2.74464,0.8005200000000001,2.859,34.29,34.29,48.4933830538
2020-03-26 12:30:00,2.56,2.275,3.4247956143,2.76,0.805,2.875,-0.2,1.47,1.4835430563,2.56,1.435,2.9347614895,2.76,0.805,2.875,-0.2,0.63,0.6609841148000001
2020-03-26 13:00:00,2.26792,1.72856,2.8515576094,2.73792,0.79856,2.852,-0.47000000000000003,0.93,1.0420172743,2.61792,1.67856,3.1098342078,2.73792,0.79856,2.852,-0.12,0.88,0.8881441324
2020-03-26 13:30:00,2.22808,1.60694,2.7471069601,2.69808,0.7869400000000001,2.8105,-0.47000000000000003,0.8200000000000001,0.9451454914,2.57808,1.7769400000000002,3.131135936,2.69808,0.7869400000000001,2.8105,-0.12,0.99,0.9972462083
2020-03-26 14:00:00,2.1978400000000002,1.54062,2.6840288095,2.60784,0.7606200000000001,2.7165,-0.41000000000000003,0.78,0.8811923740000001,2.4878400000000003,1.71062,3.0192000017,2.60784,0.7606200000000001,2.7165,-0.12,0.9500000000000001,0.9575489544
2020-03-26 14:30:00,2.20352,1.51686,2.6751382488,2.42352,0.70686,2.5245,-0.22,0.81,0.8393449827,2.6135200000000003,1.66686,3.0998240353,2.42352,0.70686,2.5245,0.19,0.96,0.9786214794
2020-03-26 15:00:00,2.28928,1.38854,2.6774701212,2.18928,0.6385400000000001,2.2805,0.1,0.75,0.7566372975,2.55928,1.51854,2.975882701,2.18928,0.6385400000000001,2.2805,0.37,0.88,0.9546203434
2020-03-26 15:30:00,2.42904,1.37972,2.7935394395,1.91904,0.55972,1.999,0.51,0.8200000000000001,0.9656603958000001,2.72904,1.4897200000000002,3.1091678951,1.91904,0.55972,1.999,0.81,0.93,1.2332882875
2020-03-26 16:00:00,2.50456,1.20508,2.7793953659,1.59456,0.46508000000000005,1.661,0.91,0.74,1.172902383,2.74456,1.29508,3.0347721167,1.59456,0.46508000000000005,1.661,1.15,0.8300000000000001,1.4182383439000001
2020-03-26 16:30:00,2.6684,1.1012,2.8866936103,1.2384,0.3612,1.29,1.43,0.74,1.6101242188,2.8684000000000003,1.1712,3.0982943695,1.2384,0.3612,1.29,1.63,0.81,1.8201648277
2020-03-26 17:00:00,2.73016,0.8808800000000001,2.8687494139,0.86016,0.25088000000000005,0.896,1.87,0.63,1.9732713954,2.88016,0.93088,3.026856323,0.86016,0.25088000000000005,0.896,2.02,0.68,2.1313845265
2020-03-26 17:30:00,2.84384,0.80112,2.9545252072,0.48384000000000005,0.14112000000000002,0.504,2.36,0.66,2.4505509585,2.93384,0.8211200000000001,3.0465809032,0.48384000000000005,0.14112000000000002,0.504,2.45,0.68,2.5426167622999998
2020-03-26 18:00:00,2.9101600000000003,0.6683800000000001,2.9859275025,0.20016,0.05838,0.20850000000000002,2.71,0.61,2.7778048888,2.96016,0.6783800000000001,3.036897537,0.20016,0.05838,0.20850000000000002,2.76,0.62,2.828780656
2020-03-26 18:30:00,2.85816,0.56988,2.9144196335,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.79,0.55,2.8436947797,2.88816,0.56988,2.9438463615,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.8200000000000003,0.55,2.8731341772
2020-03-26 19:00:00,2.82264,0.46952000000000005,2.8614237016,0.03264,0.00952,0.034,2.79,0.46,2.8276668828,2.85264,0.45952000000000004,2.8894140582,0.03264,0.00952,0.034,2.8200000000000003,0.45,2.8556785532999998
2020-03-26 19:30:00,2.6336,0.31980000000000003,2.6529457213,0.033600000000000005,0.0098,0.035,2.6,0.31,2.6184155514,2.6536,0.3098,2.671622915,0.033600000000000005,0.0098,0.035,2.62,0.30000000000000004,2.6371196408
2020-03-26 20:00:00,2.58216,0.31938000000000005,2.6018366302000002,0.03216,0.009380000000000001,0.0335,2.55,0.31,2.5687740267,2.60216,0.30938000000000004,2.6204871017,0.03216,0.009380000000000001,0.0335,2.5700000000000003,0.30000000000000004,2.5874504826
2020-03-26 20:30:00,2.54504,0.34022,2.5676795458,0.03504,0.010220000000000002,0.036500000000000005,2.51,0.33,2.5316002844,2.55504,0.21022000000000002,2.5636735069,0.03504,0.010220000000000002,0.036500000000000005,2.52,0.2,2.5279240495
2020-03-26 21:00:00,2.4636,0.5398000000000001,2.5220446071,0.033600000000000005,0.0098,0.035,2.43,0.53,2.4871268564,2.4236,-0.060200000000000004,2.4243475411,0.033600000000000005,0.0098,0.035,2.39,-0.07,2.3910248849
2020-03-26 21:30:00,2.336,0.2605,2.3504800042,0.036000000000000004,0.0105,0.0375,2.3,0.25,2.3135470603,2.356,0.2505,2.3692796901,0.036000000000000004,0.0105,0.0375,2.32,0.24,2.3323807579
2020-03-26 22:00:00,2.21792,0.23106000000000002,2.2299232834,0.03792,0.01106,0.0395,2.18,0.22,2.1910727966,2.23792,0.22106,2.2488115639,0.03792,0.01106,0.0395,2.2,0.21,2.21
2020-03-26 22:30:00,2.02648,0.19064,2.0354274244,0.036480000000000005,0.01064,0.038,1.99,0.18,1.9981241203,2.04648,0.18064000000000002,2.0544369545,0.036480000000000005,0.01064,0.038,2.01,0.17,2.0171762442
2020-03-26 23:00:00,1.89552,0.17036,1.9031601614,0.03552,0.010360000000000001,0.037,1.8599999999999999,0.16,1.8668690366,1.9155200000000001,0.16036,1.9222206429000002,0.03552,0.010360000000000001,0.037,1.88,0.15,1.8859745491000002
2020-03-26 23:30:00,1.8636,0.1898,1.8732402409,0.033600000000000005,0.0098,0.035,1.83,0.18,1.8388311505,1.8836,0.17980000000000002,1.892161991,0.033600000000000005,0.0098,0.035,1.85,0.17,1.8577943912000001
2020-03-27 00:00:00,1.8145600000000002,0.19008000000000003,1.8244885311,0.03456,0.01008,0.036000000000000004,1.78,0.18,1.7890779748,1.8345600000000002,0.18008000000000002,1.8433771182,0.03456,0.01008,0.036000000000000004,1.8,0.17,1.8080099557
2020-03-27 00:30:00,1.9260000000000002,0.21050000000000002,1.937469032,0.036000000000000004,0.0105,0.0375,1.8900000000000001,0.2,1.9005525512,1.9460000000000002,0.2005,1.9563016765999999,0.036000000000000004,0.0105,0.0375,1.9100000000000001,0.19,1.9194269978
2020-03-27 01:00:00,2.13792,0.20106000000000002,2.1473534991,0.03792,0.01106,0.0395,2.1,0.19,2.1085777197,2.15792,0.18106000000000003,2.165502586,0.03792,0.01106,0.0395,2.12,0.17,2.1268051157
2020-03-27 01:30:00,2.3136,0.21980000000000002,2.3240174268000002,0.033600000000000005,0.0098,0.035,2.2800000000000002,0.21,2.2896506284,2.3336,0.20980000000000001,2.3430119505,0.033600000000000005,0.0098,0.035,2.3,0.2,2.3086792761
2020-03-27 02:00:00,2.29168,0.23924,2.3041338937,0.03168,0.00924,0.033,2.26,0.23,2.271673392,2.31168,0.21924000000000002,2.3220531001999998,0.03168,0.00924,0.033,2.2800000000000002,0.21,2.2896506284
2020-03-27 02:30:00,2.25264,0.23952,2.2653381205,0.03264,0.00952,0.034,2.22,0.23,2.2318826134,2.27264,0.21952000000000002,2.2832173791,0.03264,0.00952,0.034,2.24,0.21,2.2498222152
2020-03-27 03:00:00,2.25216,0.23938,2.2648460102,0.03216,0.009380000000000001,0.0335,2.22,0.23,2.2318826134,2.27216,0.21938000000000002,2.2827261443,0.03216,0.009380000000000001,0.0335,2.24,0.21,2.2498222152
2020-03-27 03:30:00,2.15168,0.50924,2.2111201234,0.03168,0.00924,0.033,2.12,0.5,2.1781643648,2.09168,-0.17076000000000002,2.098638654,0.03168,0.00924,0.033,2.06,-0.18,2.0678491241
2020-03-27 04:00:00,2.10264,0.31952,2.1267787849,0.03264,0.00952,0.034,2.07,0.31,2.0930838493,2.09264,0.07952000000000001,2.0941503289,0.03264,0.00952,0.034,2.06,0.07,2.0611889773
2020-03-27 04:30:00,2.04216,0.19938000000000003,2.0518698424,0.03216,0.009380000000000001,0.0335,2.01,0.19,2.0189601284,2.06216,0.18938000000000002,2.0708376687,0.03216,0.009380000000000001,0.0335,2.03,0.18,2.0379646709
2020-03-27 05:00:00,2.02408,0.17994000000000002,2.0320625606,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.99,0.17,1.9972481068,2.04408,0.16994,2.0511320411,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.01,0.16,2.0163581031
2020-03-27 05:30:00,2.0536,0.1998,2.063296634,0.033600000000000005,0.0098,0.035,2.02,0.19,2.0289159667,2.0736,0.17980000000000002,2.0813805515,0.033600000000000005,0.0098,0.035,2.04,0.17,2.0470710784
2020-03-27 06:00:00,2.03168,0.15924000000000002,2.0379109402,0.03168,0.00924,0.033,2.0,0.15,2.005617112,2.05168,0.15924000000000002,2.0578503833,0.03168,0.00924,0.033,2.02,0.15,2.0255616505
2020-03-27 06:30:00,2.22464,0.31302,2.2465539499,0.044640000000000006,0.01302,0.0465,2.18,0.30000000000000004,2.2005453869,2.24464,0.22302000000000002,2.2556920557,0.044640000000000006,0.01302,0.0465,2.2,0.21,2.21
2020-03-27 07:00:00,2.30232,0.31276000000000004,2.323466419,0.11232,0.032760000000000004,0.117,2.19,0.28,2.207826986,2.37232,0.32276000000000005,2.3941754739,0.11232,0.032760000000000004,0.117,2.26,0.29,2.278530228
2020-03-27 07:30:00,2.61328,0.58304,2.6775302052,0.35328000000000004,0.10304,0.368,2.26,0.48,2.3104112188,2.75328,0.62304,2.8228938343000003,0.35328000000000004,0.10304,0.368,2.4,0.52,2.4556872765
2020-03-27 08:00:00,2.78128,1.04954,2.9727180576,0.8212800000000001,0.23954000000000003,0.8555,1.96,0.81,2.1207781591,2.91128,0.8995400000000001,3.0470844179,0.8212800000000001,0.23954000000000003,0.8555,2.09,0.66,2.191734473
2020-03-27 08:30:00,2.7504,1.1322,2.9743195861,1.3104,0.38220000000000004,1.365,1.44,0.75,1.6236070953000001,2.9504,1.2022,3.1859292208,1.3104,0.38220000000000004,1.365,1.6400000000000001,0.8200000000000001,1.8335757415
2020-03-27 09:00:00,2.89128,1.34454,3.1886184861,1.66128,0.48454,1.7305000000000001,1.23,0.86,1.500833102,3.03128,1.40454,3.3408668112,1.66128,0.48454,1.7305000000000001,1.37,0.92,1.6502424063999999
2020-03-27 09:30:00,2.89928,1.53604,3.2810430354,2.00928,0.58604,2.093,0.89,0.9500000000000001,1.3017680285,3.18928,1.63604,3.5844293549,2.00928,0.58604,2.093,1.18,1.05,1.5795252451000001
2020-03-27 10:00:00,2.7216,1.6013000000000002,3.1577315038,2.3016,0.6713,2.3975,0.42,0.93,1.0204410811,3.0816,1.7313,3.5346369333,2.3016,0.6713,2.3975,0.78,1.06,1.3160547101
2020-03-27 10:30:00,2.7084,1.6587,3.1759591071,2.4984,0.7287,2.6025,0.21,0.93,0.9534149149000001,3.0384,1.8087,3.5359963589,2.4984,0.7287,2.6025,0.54,1.08,1.2074767078
2020-03-27 11:00:00,2.76416,2.17538,3.5175074485,2.62416,0.7653800000000001,2.7335000000000003,0.14,1.4100000000000001,1.4169333082,2.97416,1.53538,3.3470911924,2.62416,0.7653800000000001,2.7335000000000003,0.35000000000000003,0.77,0.8458132182
2020-03-27 11:30:00,2.56048,2.21764,3.3873271174,2.70048,0.7876400000000001,2.813,-0.14,1.43,1.4368368035,2.95048,1.5776400000000002,3.3457854384,2.70048,0.7876400000000001,2.813,0.25,0.79,0.8286132994000001
2020-03-27 12:00:00,2.4484,2.1587,3.2641458684,2.7384,0.7987000000000001,2.8525,-0.29,1.3599999999999999,1.3905754205,2.9084000000000003,1.5187,3.2810425553,2.7384,0.7987000000000001,2.8525,0.17,0.72,0.7397972695
2020-03-27 12:30:00,2.298,1.9715,3.0278071686,2.748,0.8015,2.8625,-0.45,1.17,1.2535549449,2.558,1.3315000000000001,2.8837919915,2.748,0.8015,2.8625,-0.19,0.53,0.5630275304
2020-03-27 13:00:00,2.08744,1.65842,2.6660387563,2.7374400000000003,0.79842,2.8515,-0.65,0.86,1.0780074211,2.47744,1.48842,2.8901735329,2.7374400000000003,0.79842,2.8515,-0.26,0.6900000000000001,0.7373601562000001
2020-03-27 13:30:00,2.16792,1.48106,2.6255315367,2.6779200000000003,0.7810600000000001,2.7895000000000003,-0.51,0.7000000000000001,0.8660831369,2.51792,1.64106,3.0054948095,2.6779200000000003,0.7810600000000001,2.7895000000000003,-0.16,0.86,0.8747571091
2020-03-27 14:00:00,2.21696,1.44578,2.6467322211,2.55696,0.7457800000000001,2.6635,-0.34,0.7000000000000001,0.7782030583,2.69696,1.6057800000000002,3.1388091133,2.55696,0.7457800000000001,2.6635,0.14,0.86,0.8713208364
2020-03-27 14:30:00,2.19408,1.37244,2.5879680446,2.37408,0.69244,2.473,-0.18,0.68,0.7034202158,2.58408,1.49244,2.9840989595,2.37408,0.69244,2.473,0.21,0.8,0.8271033793
2020-03-27 15:00:00,2.3592,1.2481,2.6690032315,2.1192,0.6181,2.2075,0.24,0.63,0.6741661516,2.5292,1.3681,2.8755086941,2.1192,0.6181,2.2075,0.41000000000000003,0.75,0.8547514259000001
2020-03-27 15:30:00,2.2748,1.2339,2.5878995827,1.8648,0.5439,1.9425,0.41000000000000003,0.6900000000000001,0.8026207074,2.5448,1.1639,2.7983334773,1.8648,0.5439,1.9425,0.68,0.62,0.9202173656
2020-03-27 16:00:00,2.28992,1.42206,2.695549712,1.5499200000000002,0.45206,1.6145,0.74,0.97,1.2200409829,2.42992,0.6420600000000001,2.5133149921999998,1.5499200000000002,0.45206,1.6145,0.88,0.19,0.9002777349000001
2020-03-27 16:30:00,2.40352,1.26686,2.7169546647000002,1.22352,0.35686,1.2745,1.18,0.91,1.4901342221,2.50352,0.49686,2.5523483794,1.22352,0.35686,1.2745,1.28,0.14,1.2876334882
2020-03-27 17:00:00,2.4824,0.9557,2.6600135808000003,0.8424,0.2457,0.8775000000000001,1.6400000000000001,0.71,1.7870926109,2.5624000000000002,0.6757000000000001,2.6499932547,0.8424,0.2457,0.8775000000000001,1.72,0.43,1.772935419
2020-03-27 17:30:00,2.58432,0.5412600000000001,2.6403924424,0.48432000000000003,0.14126000000000002,0.5045000000000001,2.1,0.4,2.1377558326,2.67432,0.5512600000000001,2.7305448266,0.48432000000000003,0.14126000000000002,0.5045000000000001,2.19,0.41000000000000003,2.2280484734
