Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-27 18:00:00,2.65976,0.40118000000000004,2.6898454695,0.20976000000000003,0.061180000000000005,0.2185,2.45,0.34,2.4734793308,2.69976,0.36118000000000006,2.7238125945,0.20976000000000003,0.061180000000000005,0.2185,2.49,0.30000000000000004,2.508007177
2020-03-27 18:30:00,2.69728,0.7125400000000001,2.7898087121,0.07728,0.02254,0.0805,2.62,0.6900000000000001,2.7093357119,2.62728,-0.12746000000000002,2.6303699835,0.07728,0.02254,0.0805,2.55,-0.15,2.5544079549000003
2020-03-27 19:00:00,2.72648,0.40064000000000005,2.7557586251,0.036480000000000005,0.01064,0.038,2.69,0.39,2.7181243533,2.72648,0.16064,2.7312082308,0.036480000000000005,0.01064,0.038,2.69,0.15,2.6941789101999998
2020-03-27 19:30:00,2.69792,0.29106000000000004,2.7135748101,0.03792,0.01106,0.0395,2.66,0.28,2.6746962443999998,2.72792,0.24106000000000002,2.738550246,0.03792,0.01106,0.0395,2.69,0.23,2.6998148085
2020-03-27 20:00:00,2.56744,0.26092000000000004,2.5806641393,0.03744,0.010920000000000001,0.039,2.5300000000000002,0.25,2.5423217735,2.59744,0.24092000000000002,2.6085890822,0.03744,0.010920000000000001,0.039,2.56,0.23,2.5703112652
2020-03-27 20:30:00,2.48984,0.21162000000000003,2.4988169701,0.03984,0.01162,0.0415,2.45,0.2,2.4581497107,2.50984,0.20162000000000002,2.5179252272,0.03984,0.01162,0.0415,2.47,0.19,2.477296914
2020-03-27 21:00:00,2.37984,0.25162,2.3931048974,0.03984,0.01162,0.0415,2.34,0.24,2.3522754941,2.39984,0.14162000000000002,2.404015027,0.03984,0.01162,0.0415,2.36,0.13,2.3635777965
2020-03-27 21:30:00,2.2608,0.2119,2.2707087550000002,0.0408,0.0119,0.0425,2.22,0.2,2.228990803,2.2808,0.2019,2.2897188146,0.0408,0.0119,0.0425,2.24,0.19,2.2480435939
2020-03-27 22:00:00,2.12176,0.18218,2.1295668691,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.08,0.17,2.0869355524,2.14176,0.17218000000000003,2.1486697862,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.1,0.16,2.106086418
2020-03-27 22:30:00,2.0208,0.2619,2.0377007263,0.0408,0.0119,0.0425,1.98,0.25,1.9957204213000002,2.0308,0.1119,2.0338805889,0.0408,0.0119,0.0425,1.99,0.1,1.9925109786
2020-03-27 23:00:00,1.9664800000000002,0.55064,2.0421185078,0.036480000000000005,0.01064,0.038,1.9300000000000002,0.54,2.0041207548,1.89648,-0.33936000000000005,1.9266036437,0.036480000000000005,0.01064,0.038,1.8599999999999999,-0.35000000000000003,1.8926436537
2020-03-27 23:30:00,1.816,0.1505,1.8222256309,0.036000000000000004,0.0105,0.0375,1.78,0.14,1.7854971297,1.8359999999999999,0.1505,1.8421580415,0.036000000000000004,0.0105,0.0375,1.8,0.14,1.8054362354
2020-03-28 00:00:00,1.73984,0.15162,1.7464340382999999,0.03984,0.01162,0.0415,1.7000000000000002,0.14,1.7057549648,1.75984,0.15162,1.7663593774000002,0.03984,0.01162,0.0415,1.72,0.14,1.7256882685
2020-03-28 00:30:00,1.8484,0.1512,1.8545738055,0.038400000000000004,0.0112,0.04,1.81,0.14,1.8154062906,1.8684,0.1512,1.8745079354,0.038400000000000004,0.0112,0.04,1.83,0.14,1.8353473786
2020-03-28 01:00:00,2.10648,0.31064,2.1292616561,0.036480000000000005,0.01064,0.038,2.07,0.30000000000000004,2.0916261616,2.09648,0.00064,2.0964800977,0.036480000000000005,0.01064,0.038,2.06,-0.01,2.0600242717
2020-03-28 01:30:00,2.24552,0.19036000000000003,2.2535742721,0.03552,0.010360000000000001,0.037,2.21,0.18,2.2173182,2.27552,0.17036,2.2818882094,0.03552,0.010360000000000001,0.037,2.24,0.16,2.2457070156
2020-03-28 02:00:00,2.19648,0.20064,2.2056248094,0.036480000000000005,0.01064,0.038,2.16,0.19,2.1683403792,2.21648,0.18064000000000002,2.2238287704,0.036480000000000005,0.01064,0.038,2.18,0.17,2.1866183938
2020-03-28 02:30:00,2.19744,0.21092000000000002,2.2075393088,0.03744,0.010920000000000001,0.039,2.16,0.2,2.1692394981,2.21744,0.20092000000000002,2.2265239725,0.03744,0.010920000000000001,0.039,2.18,0.19,2.1882641522
2020-03-28 03:00:00,2.14792,0.20106000000000002,2.1573097715,0.03792,0.01106,0.0395,2.11,0.19,2.1185372312,2.16792,0.19106,2.1763228276,0.03792,0.01106,0.0395,2.13,0.18,2.1375921033
2020-03-28 03:30:00,2.13648,0.33064000000000004,2.1619134118,0.036480000000000005,0.01064,0.038,2.1,0.32,2.1242410409,2.12648,0.07064000000000001,2.1276529792,0.036480000000000005,0.01064,0.038,2.09,0.06,2.0908610666
2020-03-28 04:00:00,2.05408,0.20994000000000002,2.0647807269,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.02,0.2,2.0298768436,2.07408,0.19994,2.0836947593,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.04,0.19,2.0488289338
2020-03-28 04:30:00,2.02744,0.19092,2.0364094382,0.03744,0.010920000000000001,0.039,1.99,0.18,1.9981241203,2.04744,0.18092000000000003,2.0554178651,0.03744,0.010920000000000001,0.039,2.01,0.17,2.0171762442
2020-03-28 05:00:00,2.00936,0.19148,2.018462831,0.039360000000000006,0.01148,0.041,1.97,0.18,1.9782062582000002,2.02936,0.19148,2.0383735183,0.039360000000000006,0.01148,0.041,1.99,0.18,1.9981241203
2020-03-28 05:30:00,2.03744,0.20092000000000002,2.0473227884,0.03744,0.010920000000000001,0.039,2.0,0.19,2.0090047287,2.05744,0.19092,2.0662792164,0.03744,0.010920000000000001,0.039,2.02,0.18,2.0280039448
2020-03-28 06:00:00,1.9832,0.2026,1.9935217581,0.0432,0.0126,0.045,1.94,0.19,1.9492819191000001,2.0032,0.19260000000000002,2.0124375767,0.0432,0.0126,0.045,1.96,0.18,1.9682479519
2020-03-28 06:30:00,2.024,0.24450000000000002,2.038714362,0.084,0.0245,0.08750000000000001,1.94,0.22,1.9524343779,2.044,0.23450000000000001,2.0574076528,0.084,0.0245,0.08750000000000001,1.96,0.21,1.9712178975999999
2020-03-28 07:00:00,2.15448,0.66964,2.2561475572,0.20448000000000002,0.059640000000000006,0.213,1.9500000000000002,0.61,2.0431837901,2.12448,-0.00036,2.1244800305,0.20448000000000002,0.059640000000000006,0.213,1.92,-0.06,1.9209372712000001
2020-03-28 07:30:00,2.2732,0.8426,2.4243376415,0.5232,0.1526,0.545,1.75,0.6900000000000001,1.8811166896,2.2732,0.0126,2.2732349197,0.5232,0.1526,0.545,1.75,-0.14,1.7555910686
2020-03-28 08:00:00,2.27776,0.91768,2.4556724537,0.67776,0.19768000000000002,0.706,1.6,0.72,1.754536976,2.30776,0.05768,2.3084807125,0.67776,0.19768000000000002,0.706,1.63,-0.14,1.6360012225
2020-03-28 08:30:00,2.28256,0.58908,2.3573492316999998,0.6825600000000001,0.19908,0.711,1.6,0.39,1.6468454694,2.41256,0.6190800000000001,2.490723951,0.6825600000000001,0.19908,0.711,1.73,0.42,1.7802527910000001
2020-03-28 09:00:00,2.26288,0.5983400000000001,2.3406487669000002,0.78288,0.22834000000000002,0.8155,1.48,0.37,1.5255490815,2.43288,0.64834,2.5177866967,0.78288,0.22834000000000002,0.8155,1.65,0.42,1.7026156347999999
2020-03-28 09:30:00,2.18112,0.81366,2.3279448125,0.5611200000000001,0.16366,0.5845,1.62,0.65,1.7455371666000001,2.41112,0.20366,2.4197059842,0.5611200000000001,0.16366,0.5845,1.85,0.04,1.8504323819000001
2020-03-28 10:00:00,2.23232,0.6852600000000001,2.3351303711,1.01232,0.29526,1.0545,1.22,0.39,1.2808200498,2.37232,0.6552600000000001,2.4611517324,1.01232,0.29526,1.0545,1.3599999999999999,0.36,1.4068404316
2020-03-28 10:30:00,2.3748,0.8364,2.5177847406,0.6048,0.1764,0.63,1.77,0.66,1.889047379,2.3848000000000003,0.0264,2.384946121,0.6048,0.1764,0.63,1.78,-0.15,1.7863090438
2020-03-28 11:00:00,2.25984,0.8866200000000001,2.4275444074,0.8798400000000001,0.25662,0.9165000000000001,1.38,0.63,1.5170036256000001,2.45984,0.12662,2.4630967196,0.8798400000000001,0.25662,0.9165000000000001,1.58,-0.13,1.5853390804
2020-03-28 11:30:00,2.16904,0.92222,2.3569523224,0.8990400000000001,0.26222,0.9365,1.27,0.66,1.4312581877000001,2.36904,0.13222,2.3727268385,0.8990400000000001,0.26222,0.9365,1.47,-0.13,1.475737104
2020-03-28 12:00:00,2.32312,0.6246600000000001,2.4056364335,0.63312,0.18466000000000002,0.6595000000000001,1.69,0.44,1.7463390278,2.44312,0.32466,2.4645972186,0.63312,0.18466000000000002,0.6595000000000001,1.81,0.14,1.8154062906
2020-03-28 12:30:00,2.32472,0.46096000000000004,2.3699804219000002,0.6547200000000001,0.19096000000000002,0.682,1.67,0.27,1.6916855499999999,2.43472,0.49096000000000006,2.4837276823,0.6547200000000001,0.19096000000000002,0.682,1.78,0.30000000000000004,1.8051038751
2020-03-28 13:00:00,2.31896,0.5717800000000001,2.388411156,0.82896,0.24178000000000002,0.8635,1.49,0.33,1.5261061562,2.4589600000000003,0.5617800000000001,2.5223166038000002,0.82896,0.24178000000000002,0.8635,1.63,0.32,1.661114084
2020-03-28 13:30:00,2.176,0.788,2.314286067,1.536,0.448,1.6,0.64,0.34,0.7247068373000001,2.466,0.878,2.6176401586,1.536,0.448,1.6,0.93,0.43,1.0245974819
2020-03-28 14:00:00,2.26288,0.46834000000000003,2.3108371319,0.78288,0.22834000000000002,0.8155,1.48,0.24,1.4993331851,2.42288,0.51834,2.4777053598,0.78288,0.22834000000000002,0.8155,1.6400000000000001,0.29,1.665442884
2020-03-28 14:30:00,2.1544,0.6617000000000001,2.2537271907,1.2744,0.37170000000000003,1.3275000000000001,0.88,0.29,0.9265527508,2.3544,0.7317,2.4654785033,1.2744,0.37170000000000003,1.3275000000000001,1.08,0.36,1.1384199577
2020-03-28 15:00:00,2.22528,0.57154,2.2975049619,0.96528,0.28154,1.0055,1.26,0.29,1.2929423808,2.45528,0.6115400000000001,2.5302926807,0.96528,0.28154,1.0055,1.49,0.33,1.5261061562
2020-03-28 15:30:00,2.37408,0.30994000000000005,2.3942261067,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.1,0.23,2.1125576915,2.43408,0.31994,2.4550167107,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.16,0.24,2.1732924332
2020-03-28 16:00:00,2.41224,0.36982000000000004,2.4404238669,0.34224000000000004,0.09982,0.35650000000000004,2.07,0.27,2.0875344309,2.48224,0.37982000000000005,2.5111309504,0.34224000000000004,0.09982,0.35650000000000004,2.14,0.28,2.1582400237
2020-03-28 16:30:00,2.41064,0.39852000000000004,2.4433590403,0.44064000000000003,0.12852000000000002,0.459,1.97,0.27,1.9884164554,2.49064,0.40852000000000005,2.5239207991,0.44064000000000003,0.12852000000000002,0.459,2.05,0.28,2.0690335908
2020-03-28 17:00:00,2.42488,0.48684000000000005,2.4732683235,0.67488,0.19684000000000001,0.7030000000000001,1.75,0.29,1.7738658348,2.49488,0.49684000000000006,2.543870319,0.67488,0.19684000000000001,0.7030000000000001,1.82,0.30000000000000004,1.8445595680000002
2020-03-28 17:30:00,2.51944,0.39192000000000005,2.5497410065,0.34944000000000003,0.10192000000000001,0.364,2.17,0.29,2.189292123,2.6294399999999998,0.40192000000000005,2.6599801503,0.34944000000000003,0.10192000000000001,0.364,2.2800000000000002,0.30000000000000004,2.2996521476
2020-03-28 18:00:00,2.7120800000000003,0.33394,2.7325617742,0.08208,0.023940000000000003,0.0855,2.63,0.31,2.6482069406,2.74208,0.32394,2.7611482847,0.08208,0.023940000000000003,0.0855,2.66,0.30000000000000004,2.6768638367
2020-03-28 18:30:00,2.72576,0.27918000000000004,2.7400198996,0.06576,0.019180000000000003,0.0685,2.66,0.26,2.6726765611000003,2.75576,0.26918000000000003,2.7688754125,0.06576,0.019180000000000003,0.0685,2.69,0.25,2.7015921232
2020-03-28 19:00:00,2.7036800000000003,0.26274000000000003,2.7164163617,0.043680000000000004,0.012740000000000001,0.0455,2.66,0.25,2.671722291,2.73368,0.25274,2.7453385675,0.043680000000000004,0.012740000000000001,0.0455,2.69,0.24,2.7006850983
2020-03-28 19:30:00,2.668,0.244,2.6791341885,0.048,0.014,0.05,2.62,0.23,2.6300760445,2.688,0.234,2.6981660438,0.048,0.014,0.05,2.64,0.22,2.6491508073
2020-03-28 20:00:00,2.548,0.234,2.5587223374,0.048,0.014,0.05,2.5,0.22,2.5096613317000003,2.578,0.224,2.5877132762,0.048,0.014,0.05,2.5300000000000002,0.21,2.538700455
2020-03-28 20:30:00,2.4922400000000002,0.18232,2.498899918,0.04224000000000001,0.012320000000000001,0.044,2.45,0.17,2.4558908771,2.52224,0.17232,2.5281196174,0.04224000000000001,0.012320000000000001,0.044,2.48,0.16,2.4851559307
2020-03-28 21:00:00,2.43608,0.29344000000000003,2.4536896299,0.04608,0.01344,0.048,2.39,0.28,2.4063457773,2.4460800000000003,0.10344,2.448266162,0.04608,0.01344,0.048,2.4,0.09,2.4016869072
2020-03-28 21:30:00,2.3432,0.5926,2.4169735207,0.0432,0.0126,0.045,2.3,0.58,2.3720033727,2.2632,-0.3074,2.2839809544,0.0432,0.0126,0.045,2.22,-0.32,2.2429444933
2020-03-28 22:00:00,2.22128,0.38204000000000005,2.2538942744,0.041280000000000004,0.01204,0.043000000000000003,2.18,0.37,2.2111761576,2.19128,-0.07796,2.1926663677000002,0.041280000000000004,0.01204,0.043000000000000003,2.15,-0.09,2.1518828964
2020-03-28 22:30:00,2.13416,0.53288,2.1996817952,0.044160000000000005,0.01288,0.046,2.09,0.52,2.153717716,2.07416,-0.22712000000000002,2.0865577394,0.044160000000000005,0.01288,0.046,2.03,-0.24,2.0441379601
2020-03-28 23:00:00,2.02656,0.32358000000000003,2.0522303599,0.046560000000000004,0.013580000000000002,0.0485,1.98,0.31,2.0041207548,2.01656,-0.00642,2.0165702195,0.046560000000000004,0.013580000000000002,0.0485,1.97,-0.02,1.9701015202
2020-03-28 23:30:00,1.97272,0.39246000000000003,2.011379887,0.04272,0.01246,0.044500000000000005,1.9300000000000002,0.38,1.9670536342,1.94272,-0.10754000000000001,1.945694182,0.04272,0.01246,0.044500000000000005,1.9,-0.12,1.9037857022
2020-03-29 00:00:00,1.8884,0.45120000000000005,1.9415550469,0.038400000000000004,0.0112,0.04,1.85,0.44,1.9016045856,1.8484,-0.2088,1.8601559074,0.038400000000000004,0.0112,0.04,1.81,-0.22,1.8233211456
2020-03-29 00:30:00,1.9269600000000002,0.15078000000000003,1.9328500847,0.03696,0.010780000000000001,0.0385,1.8900000000000001,0.14,1.8951780919,1.94696,0.15078000000000003,1.9527897608,0.03696,0.010780000000000001,0.0385,1.9100000000000001,0.14,1.9151240169000001
2020-03-29 01:00:00,2.15416,0.15288000000000002,2.1595781069,0.044160000000000005,0.01288,0.046,2.11,0.14,2.1146394492,2.17416,0.15288000000000002,2.1795283894,0.044160000000000005,0.01288,0.046,2.13,0.14,2.1345959805
2020-03-29 01:30:00,0.04236,0.014480000000000002,0.0447665053,0.039360000000000006,0.01148,0.041,0.003,0.003,0.0042426407000000005,0.04236,0.014480000000000002,0.0447665053,0.039360000000000006,0.01148,0.041,0.003,0.003,0.0042426407000000005
2020-03-29 02:00:00,0.040440000000000004,0.013920000000000002,0.042768680100000005,0.03744,0.010920000000000001,0.039,0.003,0.003,0.0042426407000000005,0.040440000000000004,0.013920000000000002,0.042768680100000005,0.03744,0.010920000000000001,0.039,0.003,0.003,0.0042426407000000005
2020-03-29 02:30:00,2.31032,0.15176,2.3152990304,0.04032,0.011760000000000001,0.042,2.27,0.14,2.2743130831,2.33032,0.15176,2.3352563885,0.04032,0.011760000000000001,0.042,2.29,0.14,2.2942754848
2020-03-29 03:00:00,2.2946400000000002,0.16302000000000003,2.3004234936,0.044640000000000006,0.01302,0.0465,2.25,0.15,2.2549944568,2.32464,0.15302000000000002,2.3296708458,0.044640000000000006,0.01302,0.0465,2.2800000000000002,0.14,2.2842942017
2020-03-29 03:30:00,2.24984,0.16162,2.255637615,0.03984,0.01162,0.0415,2.21,0.15,2.2150846485,2.27984,0.16162,2.2855615174,0.03984,0.01162,0.0415,2.24,0.15,2.2450167037
2020-03-29 04:00:00,2.25272,0.16246000000000002,2.2585704882,0.04272,0.01246,0.044500000000000005,2.21,0.15,2.2150846485,2.28272,0.16246000000000002,2.2884937951,0.04272,0.01246,0.044500000000000005,2.24,0.15,2.2450167037
2020-03-29 04:30:00,2.22656,0.18358000000000002,2.2341152723,0.046560000000000004,0.013580000000000002,0.0485,2.18,0.17,2.1866183938,2.24656,0.17358,2.2532558332,0.046560000000000004,0.013580000000000002,0.0485,2.2,0.16,2.2058105086
2020-03-29 05:00:00,2.19896,0.19428,2.207525719,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.15,0.18,2.1575217264,2.22896,0.17428000000000002,2.2357630018,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.18,0.16,2.1858636737
2020-03-29 05:30:00,2.19704,0.22372000000000003,2.2084010958,0.047040000000000005,0.013720000000000001,0.049,2.15,0.21,2.1602314691,2.22704,0.20372,2.2363383018,0.047040000000000005,0.013720000000000001,0.049,2.18,0.19,2.1882641522
2020-03-29 06:00:00,2.12184,0.16512000000000002,2.1282550599,0.051840000000000004,0.015120000000000001,0.054,2.07,0.15,2.0754276668,2.15184,0.15512,2.1574238341,0.051840000000000004,0.015120000000000001,0.054,2.1,0.14,2.104661493
2020-03-29 06:30:00,2.25216,0.22688000000000003,2.2635589676,0.09216,0.02688,0.096,2.16,0.2,2.1692394981,2.27216,0.21688000000000002,2.2824872398,0.09216,0.02688,0.096,2.18,0.19,2.1882641522
2020-03-29 07:00:00,2.42912,0.32266,2.4504557637,0.24912,0.07266,0.2595,2.18,0.25,2.1942880394,2.44912,0.31266000000000005,2.4689967699,0.24912,0.07266,0.2595,2.2,0.24,2.213052191
2020-03-29 07:30:00,2.68032,0.40176,2.7102631607000003,0.52032,0.15176,0.542,2.16,0.25,2.1744194628,2.72032,0.39176000000000005,2.7483843982,0.52032,0.15176,0.542,2.2,0.24,2.213052191
2020-03-29 08:00:00,2.93672,0.56696,2.9909476759,0.84672,0.24696,0.882,2.09,0.32,2.1143556938,2.9767200000000003,0.5069600000000001,3.019581163,0.84672,0.24696,0.882,2.13,0.26,2.1458098704
2020-03-29 08:30:00,3.30704,0.71872,3.3842387623,1.36704,0.39872,1.424,1.94,0.32,1.9662146373,3.34704,0.70872,3.42125135,1.36704,0.39872,1.424,1.98,0.31,2.0041207548
2020-03-29 09:00:00,2.27992,0.5745600000000001,2.351202756,0.76992,0.22456,0.802,1.51,0.35000000000000003,1.5500322576999999,2.38992,0.6045600000000001,2.4651998702,0.76992,0.22456,0.802,1.62,0.38,1.6639711536
2020-03-29 09:30:00,2.008,0.719,2.132844345,1.1280000000000001,0.329,1.175,0.88,0.39,0.9625487001,2.228,0.779,2.3602595196,1.1280000000000001,0.329,1.175,1.1,0.45,1.1884864324
2020-03-29 10:00:00,3.67464,0.88802,3.7804177878000003,2.08464,0.60802,2.1715,1.5899999999999999,0.28,1.6144658559,3.81464,0.9280200000000001,3.9259011004,2.08464,0.60802,2.1715,1.73,0.32,1.7593464696
2020-03-29 10:30:00,3.5936,1.0398,3.7410085539,2.4336,0.7098,2.535,1.16,0.33,1.2060265337,3.7536,1.0298,3.8923002197,2.4336,0.7098,2.535,1.32,0.32,1.3582341477
2020-03-29 11:00:00,2.24792,1.01356,2.4658564841,2.13792,0.62356,2.227,0.11,0.39,0.4052159918,2.48792,1.08356,2.7136411332,2.13792,0.62356,2.227,0.35000000000000003,0.46,0.5780138407000001
2020-03-29 11:30:00,1.88552,1.09786,2.1818529396,2.25552,0.65786,2.3495,-0.37,0.44,0.5748912941000001,2.29552,1.23786,2.6080087136,2.25552,0.65786,2.3495,0.04,0.58,0.5813776741000001
2020-03-29 12:00:00,1.88152,0.9683600000000001,2.1160904045,1.81152,0.52836,1.887,0.07,0.44,0.4455333882,2.13152,1.04836,2.3753812747,1.81152,0.52836,1.887,0.32,0.52,0.6105735009000001
2020-03-29 12:30:00,1.31328,0.8330400000000001,1.5552041667,1.55328,0.45304000000000005,1.6179999999999999,-0.24,0.38,0.4494441011,1.87328,1.00304,2.1249158101,1.55328,0.45304000000000005,1.6179999999999999,0.32,0.55,0.6363175308
2020-03-29 13:00:00,1.61704,0.7312200000000001,1.7746833661,1.30704,0.38122000000000006,1.3615,0.31,0.35000000000000003,0.4675467891,1.89704,0.8312200000000001,2.0711560661,1.30704,0.38122000000000006,1.3615,0.59,0.45,0.7420242584000001
2020-03-29 13:30:00,1.62784,0.6256200000000001,1.7439218589,1.04784,0.30562,1.0915,0.58,0.32,0.6624198065,1.89784,0.71562,2.0282772616,1.04784,0.30562,1.0915,0.85,0.41000000000000003,0.9437160590000001
2020-03-29 14:00:00,2.54192,0.7455600000000001,2.64900302,1.5619200000000002,0.45556,1.627,0.98,0.29,1.0220078278,2.76192,0.80556,2.877,1.5619200000000002,0.45556,1.627,1.2,0.35000000000000003,1.25
2020-03-29 14:30:00,2.67416,0.68788,2.7612154208,1.60416,0.46788,1.671,1.07,0.22,1.0923827168,2.95416,0.77788,3.0548581964,1.60416,0.46788,1.671,1.35,0.31,1.3851353724
2020-03-29 15:00:00,1.8108,0.6394000000000001,1.9203720994000002,1.0608,0.3094,1.105,0.75,0.33,0.819390017,1.9308,0.6794,2.0468446448,1.0608,0.3094,1.105,0.87,0.37,0.9454099640000001
2020-03-29 15:30:00,1.94184,0.7151200000000001,2.0693330326,1.25184,0.36512000000000006,1.304,0.6900000000000001,0.35000000000000003,0.7736924454,2.16184,0.78512,2.2999925217,1.25184,0.36512000000000006,1.304,0.91,0.42,1.0022474744
2020-03-29 16:00:00,2.66984,0.7041200000000001,2.7611285012,1.41984,0.41412000000000004,1.479,1.25,0.29,1.2831991272,2.87984,0.76412,2.97948952,1.41984,0.41412000000000004,1.479,1.46,0.35000000000000003,1.5013660446000001
2020-03-29 16:30:00,1.89296,0.50878,1.9601414872,0.6129600000000001,0.17878000000000002,0.6385000000000001,1.28,0.33,1.3218547575000001,1.95296,0.55878,2.0313266232,0.6129600000000001,0.17878000000000002,0.6385000000000001,1.34,0.38,1.3928388277
2020-03-29 17:00:00,1.284,0.417,1.3500166666,0.264,0.077,0.275,1.02,0.34,1.0751744045,1.434,0.457,1.5050597995000001,0.264,0.077,0.275,1.17,0.38,1.2301625909
2020-03-29 17:30:00,2.26264,0.40202000000000004,2.2980774247,0.21264000000000002,0.062020000000000006,0.2215,2.05,0.34,2.0780038499,2.3026400000000002,0.37202,2.3324986281,0.21264000000000002,0.062020000000000006,0.2215,2.09,0.31,2.112865353
2020-03-29 18:00:00,2.58976,0.32618,2.6102203451,0.08976,0.026180000000000002,0.0935,2.5,0.30000000000000004,2.5179356624,2.64976,0.33618000000000003,2.6710007581,0.08976,0.026180000000000002,0.0935,2.56,0.31,2.5787012235
2020-03-29 18:30:00,2.6152,0.29610000000000003,2.6319092404999997,0.055200000000000006,0.0161,0.0575,2.56,0.28,2.5752669765,2.6752000000000002,0.29610000000000003,2.6915367822,0.055200000000000006,0.0161,0.0575,2.62,0.28,2.6349193536
2020-03-29 19:00:00,2.6384,0.2412,2.6494021967,0.038400000000000004,0.0112,0.04,2.6,0.23,2.6101532522,2.6684,0.23120000000000002,2.678397282,0.038400000000000004,0.0112,0.04,2.63,0.22,2.6391854804
2020-03-29 19:30:00,2.59504,0.24022000000000002,2.6061347337000003,0.03504,0.010220000000000002,0.036500000000000005,2.56,0.23,2.5703112652,2.6250400000000003,0.23022,2.6351159842,0.03504,0.010220000000000002,0.036500000000000005,2.59,0.22,2.5993268359
2020-03-29 20:00:00,2.54792,0.21106000000000003,2.5566467589,0.03792,0.01106,0.0395,2.51,0.2,2.5179555199,2.56792,0.20106000000000002,2.575779154,0.03792,0.01106,0.0395,2.5300000000000002,0.19,2.5371243564
2020-03-29 20:30:00,2.44696,0.20078000000000001,2.4551834656000002,0.03696,0.010780000000000001,0.0385,2.41,0.19,2.4174780247,2.47696,0.18078000000000002,2.4835483184,0.03696,0.010780000000000001,0.0385,2.44,0.17,2.4459149617
2020-03-29 21:00:00,2.39552,0.28036,2.4118701872,0.03552,0.010360000000000001,0.037,2.36,0.27,2.375394704,2.39552,0.04036,2.3958599709,0.03552,0.010360000000000001,0.037,2.36,0.03,2.3601906703
2020-03-29 21:30:00,2.3936,0.1898,2.4011132835,0.033600000000000005,0.0098,0.035,2.36,0.18,2.3668544526,2.4236,0.17980000000000002,2.4302602741,0.033600000000000005,0.0098,0.035,2.39,0.17,2.396038397
2020-03-29 22:00:00,2.32264,0.18952000000000002,2.3303592856,0.03264,0.00952,0.034,2.29,0.18,2.2970633426,2.35264,0.17952,2.3594792646,0.03264,0.00952,0.034,2.32,0.17,2.32622011
2020-03-29 22:30:00,2.2012,0.18910000000000002,2.2093076404,0.031200000000000002,0.0091,0.0325,2.17,0.18,2.1774526401,2.2212,0.1791,2.2284089055,0.031200000000000002,0.0091,0.0325,2.19,0.17,2.1965882636
2020-03-29 23:00:00,2.06168,0.15924000000000002,2.0678205435,0.03168,0.00924,0.033,2.03,0.15,2.0355343279,2.08168,0.15924000000000002,2.0877617201,0.03168,0.00924,0.033,2.05,0.15,2.0554804791
2020-03-29 23:30:00,1.93168,0.15924000000000002,1.9382324422,0.03168,0.00924,0.033,1.9,0.15,1.9059118553,1.96168,0.15924000000000002,1.9681325667,0.03168,0.00924,0.033,1.9300000000000002,0.15,1.9358202396
2020-03-30 00:00:00,1.85168,0.23924,1.8670711288000001,0.03168,0.00924,0.033,1.82,0.23,1.8344754019,1.85168,-0.02076,1.8517963711,0.03168,0.00924,0.033,1.82,-0.03,1.8202472360000002
2020-03-30 00:30:00,1.85168,0.47924000000000005,1.9126917682000002,0.03168,0.00924,0.033,1.82,0.47000000000000003,1.879707424,1.8016800000000002,-0.37076000000000003,1.8394330105,0.03168,0.00924,0.033,1.77,-0.38,1.8103314614000001
2020-03-30 01:00:00,1.8412000000000002,0.1491,1.8472271787999999,0.031200000000000002,0.0091,0.0325,1.81,0.14,1.8154062906,1.8612000000000002,0.1491,1.8671626201,0.031200000000000002,0.0091,0.0325,1.83,0.14,1.8353473786
2020-03-30 01:30:00,1.97168,0.14924,1.977320055,0.03168,0.00924,0.033,1.94,0.14,1.9450449866000001,1.9916800000000001,0.14924,1.997263578,0.03168,0.00924,0.033,1.96,0.14,1.9649936387
2020-03-30 02:00:00,2.25168,0.39924000000000004,2.2868002536,0.03168,0.00924,0.033,2.22,0.39,2.2539964508,2.21168,-0.22076,2.2226703309,0.03168,0.00924,0.033,2.18,-0.23,2.1920994503
2020-03-30 02:30:00,2.3612,0.5391,2.4219608275,0.031200000000000002,0.0091,0.0325,2.33,0.53,2.38951878,2.2912,-0.28090000000000004,2.3083548796,0.031200000000000002,0.0091,0.0325,2.26,-0.29,2.278530228
2020-03-30 03:00:00,2.34168,0.5592400000000001,2.4075328866,0.03168,0.00924,0.033,2.31,0.55,2.3745736459,2.27168,-0.27076,2.2877589471,0.03168,0.00924,0.033,2.24,-0.28,2.2574321695
2020-03-30 03:30:00,2.33168,0.5792400000000001,2.4025508527,0.03168,0.00924,0.033,2.3,0.5700000000000001,2.3695780215,2.26168,-0.24076000000000003,2.2744585729,0.03168,0.00924,0.033,2.23,-0.25,2.2439696968
2020-03-30 04:00:00,2.3612,0.5791000000000001,2.4311771326000002,0.031200000000000002,0.0091,0.0325,2.33,0.5700000000000001,2.3987079856,2.2912,-0.2409,2.303829475,0.031200000000000002,0.0091,0.0325,2.26,-0.25,2.27378539
2020-03-30 04:30:00,2.28264,0.57952,2.3550560078,0.03264,0.00952,0.034,2.25,0.5700000000000001,2.3210773361,2.21264,-0.24048000000000003,2.2256698767,0.03264,0.00952,0.034,2.18,-0.25,2.1942880394
2020-03-30 05:00:00,2.24168,0.5692400000000001,2.3128258473,0.03168,0.00924,0.033,2.21,0.56,2.2798464861,2.17168,-0.26076000000000005,2.187279086,0.03168,0.00924,0.033,2.14,-0.27,2.156965461
2020-03-30 05:30:00,2.2612,0.5891000000000001,2.3366780373,0.031200000000000002,0.0091,0.0325,2.23,0.58,2.3041918323,2.2012,-0.23090000000000002,2.2132772646,0.031200000000000002,0.0091,0.0325,2.17,-0.24,2.1832315498
2020-03-30 06:00:00,2.29216,0.26938,2.3079348019,0.03216,0.009380000000000001,0.0335,2.26,0.26,2.2749065915,2.29216,0.08938,2.2939019704,0.03216,0.009380000000000001,0.0335,2.26,0.08,2.2614154859
2020-03-30 06:30:00,2.40688,0.30784,2.4264865135,0.02688,0.007840000000000001,0.028,2.38,0.30000000000000004,2.3988330496,2.43688,0.29784000000000005,2.4550138085,0.02688,0.007840000000000001,0.028,2.41,0.29,2.4273854247
2020-03-30 07:00:00,2.50928,0.44854000000000005,2.5490535989,0.029280000000000004,0.00854,0.030500000000000003,2.48,0.44,2.5187298386,2.53928,0.43854000000000004,2.5768702431,0.029280000000000004,0.00854,0.030500000000000003,2.51,0.43,2.5465663156
2020-03-30 07:30:00,2.8188,0.6459,2.8918541198,0.0888,0.025900000000000003,0.0925,2.73,0.62,2.7995178156,2.8588,0.6459,2.9308572551000003,0.0888,0.025900000000000003,0.0925,2.77,0.62,2.8385383563
2020-03-30 08:00:00,3.0192,0.8456,3.1353800408,0.2592,0.0756,0.27,2.76,0.77,2.8653970057,3.0492,0.7156,3.1320446996,0.2592,0.0756,0.27,2.79,0.64,2.8624639736
2020-03-30 08:30:00,3.19056,0.9130800000000001,3.3186425237,0.49056000000000005,0.14308,0.511,2.7,0.77,2.8076502631,3.32056,0.9230800000000001,3.4464757942,0.49056000000000005,0.14308,0.511,2.83,0.78,2.9355238033
2020-03-30 09:00:00,3.10504,0.97772,3.2553355895,0.8150400000000001,0.23772000000000001,0.849,2.29,0.74,2.4065951051,3.21504,1.01772,3.3722746329,0.8150400000000001,0.23772000000000001,0.849,2.4,0.78,2.5235689014
2020-03-30 09:30:00,3.0672800000000002,1.07754,3.2510458394,1.15728,0.33754,1.2055,1.9100000000000001,0.74,2.048340792,3.22728,1.13754,3.4218903328,1.15728,0.33754,1.2055,2.07,0.8,2.2192115717
2020-03-30 10:00:00,3.04232,0.9077600000000001,3.1748605009,0.7123200000000001,0.20776000000000003,0.742,2.33,0.7000000000000001,2.432878953,3.22232,0.9577600000000001,3.3616440026,0.7123200000000001,0.20776000000000003,0.742,2.51,0.75,2.619656466
2020-03-30 10:30:00,2.9804,1.1172,3.1829106177,1.1904,0.3472,1.24,1.79,0.77,1.9485892333,3.2004,1.1872,3.4135031859,1.1904,0.3472,1.24,2.01,0.84,2.1784627608
2020-03-30 11:00:00,3.024,0.9445,3.1680682205,0.804,0.23450000000000001,0.8375,2.22,0.71,2.3307724042,3.124,0.9745,3.2724648585000002,0.804,0.23450000000000001,0.8375,2.32,0.74,2.4351591324
2020-03-30 11:30:00,2.9661600000000004,0.99638,3.1290379112,1.01616,0.29638000000000003,1.0585,1.9500000000000002,0.7000000000000001,2.0718349355,3.08616,1.03638,3.2555286898,1.01616,0.29638000000000003,1.0585,2.07,0.74,2.1982947937
2020-03-30 12:00:00,3.09952,0.9198600000000001,3.2331357302,0.71952,0.20986000000000002,0.7495,2.38,0.71,2.4836465127,3.27952,0.96986,3.4199239538,0.71952,0.20986000000000002,0.7495,2.56,0.76,2.6704306769
2020-03-30 12:30:00,3.09216,0.84438,3.2053753368,0.63216,0.18438000000000002,0.6585000000000001,2.46,0.66,2.5469982332,3.23216,0.88438,3.3509679572,0.63216,0.18438000000000002,0.6585000000000001,2.6,0.7000000000000001,2.6925824036
2020-03-30 13:00:00,3.04416,1.12538,3.2455184871,1.42416,0.41538,1.4835,1.62,0.71,1.7687566254,3.14416,1.20538,3.3672961037,1.42416,0.41538,1.4835,1.72,0.79,1.8927493230999999
2020-03-30 13:30:00,2.84608,1.04594,3.0321876344,1.42608,0.41594000000000003,1.4855,1.42,0.63,1.5534799645000001,2.9460800000000003,1.08594,3.1398492082,1.42608,0.41594000000000003,1.4855,1.52,0.67,1.661114084
2020-03-30 14:00:00,2.90416,0.7953800000000001,3.0111085417,0.70416,0.20538,0.7335,2.2,0.59,2.2777401081,3.03416,0.8253800000000001,3.1444203043,0.70416,0.20538,0.7335,2.33,0.62,2.4110785968
2020-03-30 14:30:00,3.01424,0.7858200000000001,3.1149889005,0.53424,0.15582000000000001,0.5565,2.48,0.63,2.5587692354,3.15424,0.8158200000000001,3.258035029,0.53424,0.15582000000000001,0.5565,2.62,0.66,2.7018512171999998
2020-03-30 15:00:00,3.10672,0.84196,3.218789493,0.48672000000000004,0.14196,0.507,2.62,0.7000000000000001,2.7118997032000003,3.20672,0.8619600000000001,3.3205463707,0.48672000000000004,0.14196,0.507,2.7199999999999998,0.72,2.8136808632
2020-03-30 15:30:00,3.09688,0.8653400000000001,3.2155060333,0.56688,0.16534000000000001,0.5905,2.5300000000000002,0.7000000000000001,2.6250523804,3.23688,0.8853400000000001,3.3557739867,0.56688,0.16534000000000001,0.5905,2.67,0.72,2.7653752006000003
2020-03-30 16:00:00,3.25016,0.81088,3.349786023,0.38016000000000005,0.11088,0.396,2.87,0.7000000000000001,2.9541326984,3.32016,0.81088,3.4177461579,0.38016000000000005,0.11088,0.396,2.94,0.7000000000000001,3.0221846403
2020-03-30 16:30:00,3.204,0.727,3.2854444144,0.264,0.077,0.275,2.94,0.65,3.0109965128,3.294,0.747,3.3776389683,0.264,0.077,0.275,3.03,0.67,3.1031919051
2020-03-30 17:00:00,3.17128,0.71204,3.2502334993,0.28128000000000003,0.08204,0.293,2.89,0.63,2.9578708559,3.26128,0.73204,3.3424287276999998,0.28128000000000003,0.08204,0.293,2.98,0.65,3.0500655731
2020-03-30 17:30:00,3.1912,0.7591,3.2802424072,0.2712,0.0791,0.28250000000000003,2.92,0.68,2.9981327522,3.2512,0.7791,3.3432466631,0.2712,0.0791,0.28250000000000003,2.98,0.7000000000000001,3.0611109095
2020-03-30 18:00:00,3.16096,0.70028,3.2376009946,0.24096,0.07028000000000001,0.251,2.92,0.63,2.9871893144,3.22096,0.71028,3.2983451912,0.24096,0.07028000000000001,0.251,2.98,0.64,3.0479501308
2020-03-30 18:30:00,3.16584,0.6396200000000001,3.2298075252,0.13584000000000002,0.03962,0.14150000000000001,3.03,0.6000000000000001,3.0888347317,3.2058400000000002,0.6396200000000001,3.2690249081,0.13584000000000002,0.03962,0.14150000000000001,3.07,0.6000000000000001,3.1280824797
2020-03-30 19:00:00,3.06352,0.6418600000000001,3.1300381867000002,0.14352,0.04186,0.1495,2.92,0.6000000000000001,2.9810065414,3.10352,0.6418600000000001,3.1691987394,0.14352,0.04186,0.1495,2.96,0.6000000000000001,3.020198669
2020-03-30 19:30:00,2.98848,0.5641400000000001,3.0412607008,0.04848,0.014140000000000002,0.0505,2.94,0.55,2.9910031762,3.00848,0.5641400000000001,3.0609158515,0.04848,0.014140000000000002,0.0505,2.96,0.55,3.0106643785
2020-03-30 20:00:00,2.92312,0.53966,2.9725180319,0.033120000000000004,0.00966,0.0345,2.89,0.53,2.9381967259,2.95312,0.53966,3.0020244253,0.033120000000000004,0.00966,0.0345,2.92,0.53,2.9677095545
2020-03-30 20:30:00,2.7245600000000003,0.67008,2.8057502383,0.03456,0.01008,0.036000000000000004,2.69,0.66,2.769783385,2.69456,0.34008000000000005,2.7159359344,0.03456,0.01008,0.036000000000000004,2.66,0.33,2.6803917624
2020-03-30 21:00:00,2.5884,0.5912000000000001,2.6550578148,0.038400000000000004,0.0112,0.04,2.55,0.58,2.6151290599,2.5384,-0.0388,2.5386965159,0.038400000000000004,0.0112,0.04,2.5,-0.05,2.50049995
2020-03-30 21:30:00,2.4608,0.22190000000000001,2.4707845414,0.0408,0.0119,0.0425,2.42,0.21,2.4290944815,2.4808,0.2119,2.489833378,0.0408,0.0119,0.0425,2.44,0.2,2.4481829997
2020-03-30 22:00:00,2.3684,0.20120000000000002,2.3769307941,0.038400000000000004,0.0112,0.04,2.33,0.19,2.3377339455,2.3884,0.1912,2.3960409012,0.038400000000000004,0.0112,0.04,2.35,0.18,2.3568835355
2020-03-30 22:30:00,2.21272,0.17246,2.2194306139,0.04272,0.01246,0.044500000000000005,2.17,0.16,2.1758906223,2.24272,0.16246000000000002,2.2485965067,0.04272,0.01246,0.044500000000000005,2.2,0.15,2.2051077071
2020-03-30 23:00:00,2.07272,0.17246,2.0798823645,0.04272,0.01246,0.044500000000000005,2.03,0.16,2.0362956563,2.09272,0.15246,2.0982662009,0.04272,0.01246,0.044500000000000005,2.05,0.14,2.0547749268
2020-03-30 23:30:00,1.9388800000000002,0.17134000000000002,1.9464359866,0.038880000000000005,0.011340000000000001,0.0405,1.9,0.16,1.9067249408,1.9588800000000002,0.16134,1.9655130245999999,0.038880000000000005,0.011340000000000001,0.0405,1.92,0.15,1.9258504615
2020-03-31 00:00:00,1.89456,0.42008,1.9405733173000002,0.03456,0.01008,0.036000000000000004,1.8599999999999999,0.41000000000000003,1.9046521992,1.84456,-0.19992000000000001,1.8553623905,0.03456,0.01008,0.036000000000000004,1.81,-0.21,1.8221415971
2020-03-31 00:30:00,1.8274400000000002,0.15092,1.8336613101,0.03744,0.010920000000000001,0.039,1.79,0.14,1.7954665132,1.8474400000000002,0.15092,1.8535941843,0.03744,0.010920000000000001,0.039,1.81,0.14,1.8154062906
2020-03-31 01:00:00,1.8545600000000002,0.16008,1.8614559893,0.03456,0.01008,0.036000000000000004,1.82,0.15,1.8261708573000002,1.8745600000000002,0.15008000000000002,1.8805582150000002,0.03456,0.01008,0.036000000000000004,1.8399999999999999,0.14,1.8453184007
2020-03-31 01:30:00,2.03264,0.16952,2.0396966441,0.03264,0.00952,0.034,2.0,0.16,2.0063897926,2.06264,0.15952000000000002,2.0687992653,0.03264,0.00952,0.034,2.03,0.15,2.0355343279
2020-03-31 02:00:00,2.26264,0.29952,2.2823785838,0.03264,0.00952,0.034,2.23,0.29,2.2487774456,2.25264,0.019520000000000003,2.2527245726,0.03264,0.00952,0.034,2.22,0.01,2.2200225224
2020-03-31 02:30:00,2.28264,0.14952000000000001,2.2875317703,0.03264,0.00952,0.034,2.25,0.14,2.2543513479,2.3026400000000002,0.14952000000000001,2.3074893716,0.03264,0.00952,0.034,2.27,0.14,2.2743130831
2020-03-31 03:00:00,2.28648,0.15064000000000002,2.2914369291,0.036480000000000005,0.01064,0.038,2.25,0.14,2.2543513479,2.30648,0.15064000000000002,2.3113940382,0.036480000000000005,0.01064,0.038,2.27,0.14,2.2743130831
2020-03-31 03:30:00,2.26456,0.15008000000000002,2.2695277042,0.03456,0.01008,0.036000000000000004,2.23,0.14,2.2343902972,2.29456,0.15008000000000002,2.2994628938,0.03456,0.01008,0.036000000000000004,2.26,0.14,2.2643321311
2020-03-31 04:00:00,2.23312,0.14966000000000002,2.238129364,0.033120000000000004,0.00966,0.0345,2.2,0.14,2.2044500448,2.26312,0.14966000000000002,2.2680631054,0.033120000000000004,0.00966,0.0345,2.23,0.14,2.2343902972
2020-03-31 04:30:00,2.2336,0.1698,2.2400448656,0.033600000000000005,0.0098,0.035,2.2,0.16,2.2058105086,2.2636,0.1598,2.2692335711,0.033600000000000005,0.0098,0.035,2.23,0.15,2.2350391495
2020-03-31 05:00:00,2.2312,0.2091,2.2409766286,0.031200000000000002,0.0091,0.0325,2.2,0.2,2.2090722034,2.2612,0.1991,2.2699485126,0.031200000000000002,0.0091,0.0325,2.23,0.19,2.2380795339
2020-03-31 05:30:00,2.16216,0.16938,2.1687843254,0.03216,0.009380000000000001,0.0335,2.13,0.16,2.1360009363,2.19216,0.14938,2.1972436938,0.03216,0.009380000000000001,0.0335,2.16,0.14,2.164532282
2020-03-31 06:00:00,2.23168,0.17924,2.2388663649,0.03168,0.00924,0.033,2.2,0.17,2.2065584062,2.25168,0.16924,2.2580312221,0.03168,0.00924,0.033,2.22,0.16,2.2257582977
2020-03-31 06:30:00,2.32688,0.21784,2.3370547276,0.02688,0.007840000000000001,0.028,2.3,0.21,2.309567059,2.34688,0.20784000000000002,2.3560651943,0.02688,0.007840000000000001,0.028,2.32,0.2,2.3286047325
2020-03-31 07:00:00,2.38504,0.29022000000000003,2.4026326082000002,0.03504,0.010220000000000002,0.036500000000000005,2.35,0.28,2.3666220653,2.40504,0.28022,2.4213096973,0.03504,0.010220000000000002,0.036500000000000005,2.37,0.27,2.3853301658
2020-03-31 07:30:00,2.75784,0.5356200000000001,2.8093718603999998,0.08784,0.02562,0.0915,2.67,0.51,2.7182715096,2.78784,0.5356200000000001,2.8388273371,0.08784,0.02562,0.0915,2.7,0.51,2.7477445296000003
2020-03-31 08:00:00,3.094,0.9695,3.2423396259,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.89,0.91,3.0298844862,3.084,0.5295,3.1291254769,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.88,0.47000000000000003,2.9180986961
2020-03-31 08:30:00,3.25872,0.9129600000000001,3.3841914839,0.31872,0.09296,0.332,2.94,0.8200000000000001,3.0522123124,3.31872,0.7429600000000001,3.4008663602,0.31872,0.09296,0.332,3.0,0.65,3.0696090956
2020-03-31 09:00:00,3.18848,1.02664,3.3496857166,0.7084800000000001,0.20664000000000002,0.738,2.48,0.8200000000000001,2.6120490041,3.32848,1.06664,3.4952110094,0.7084800000000001,0.20664000000000002,0.738,2.62,0.86,2.7575351312
2020-03-31 09:30:00,3.11696,1.11328,3.3098084537,0.9369600000000001,0.27328,0.976,2.18,0.84,2.3362362894,3.28696,1.16328,3.4867357801,0.9369600000000001,0.27328,0.976,2.35,0.89,2.5128867861
2020-03-31 10:00:00,3.01304,1.06922,3.1971301897,0.9230400000000001,0.26922,0.9615,2.09,0.8,2.2378784596,3.32304,1.15922,3.519429762,0.9230400000000001,0.26922,0.9615,2.4,0.89,2.5597070145
2020-03-31 10:30:00,3.04288,1.44584,3.3689125842,1.80288,0.5258400000000001,1.8780000000000001,1.24,0.92,1.5440207252,3.18288,1.50584,3.5211190267,1.80288,0.5258400000000001,1.8780000000000001,1.38,0.98,1.6925720073
2020-03-31 11:00:00,2.82104,1.04072,3.00688623,1.03104,0.30072000000000004,1.074,1.79,0.74,1.9369305615,3.34104,1.20072,3.5502502447,1.03104,0.30072000000000004,1.074,2.31,0.9,2.4791329129
2020-03-31 11:30:00,2.83144,1.11292,3.0423088929,1.14144,0.33292000000000005,1.189,1.69,0.78,1.8613167382,3.21144,1.23292,3.4399765406,1.14144,0.33292000000000005,1.189,2.07,0.9,2.2571885167
2020-03-31 12:00:00,2.90656,1.46358,3.2542522106,1.96656,0.5735800000000001,2.0485,0.9400000000000001,0.89,1.2944883159,3.12656,1.56358,3.4957345222000002,1.96656,0.5735800000000001,2.0485,1.16,0.99,1.5250245900000001
2020-03-31 12:30:00,2.83968,1.21574,3.088981426,1.45968,0.42574,1.5205000000000002,1.38,0.79,1.5901257812,3.08968,1.29574,3.3503827617,1.45968,0.42574,1.5205000000000002,1.63,0.87,1.8476471525
2020-03-31 13:00:00,2.74144,1.07292,2.94391756,1.14144,0.33292000000000005,1.189,1.6,0.74,1.7628386200000001,3.01144,1.01292,3.1772280057,1.14144,0.33292000000000005,1.189,1.87,0.68,1.9897989848000002
2020-03-31 13:30:00,2.69664,1.1090200000000001,2.9157833682,1.4366400000000001,0.41902000000000006,1.4965,1.26,0.6900000000000001,1.4365583873,2.92664,1.17902,3.1552036147,1.4366400000000001,0.41902000000000006,1.4965,1.49,0.76,1.6726326554000002
2020-03-31 14:00:00,2.62896,1.02928,2.8232690272000003,1.36896,0.39928,1.426,1.26,0.63,1.4087228258,2.88896,1.10928,3.0946069217,1.36896,0.39928,1.426,1.52,0.71,1.677647162
2020-03-31 14:30:00,2.77488,0.96684,2.9384925727,1.15488,0.33684000000000003,1.203,1.62,0.63,1.7381887124,2.93488,1.01684,3.1060399547,1.15488,0.33684000000000003,1.203,1.78,0.68,1.9054658223
2020-03-31 15:00:00,2.76072,1.01146,2.9401745271,1.17072,0.34146000000000004,1.2195,1.5899999999999999,0.67,1.7253985047,2.9607200000000002,1.07146,3.1486329494,1.17072,0.34146000000000004,1.2195,1.79,0.73,1.9331321734
2020-03-31 15:30:00,2.79352,1.01186,2.9711301974,1.10352,0.32186000000000003,1.1495,1.69,0.6900000000000001,1.8254314558,3.01352,1.08186,3.2018313275,1.10352,0.32186000000000003,1.1495,1.9100000000000001,0.76,2.0556507485
2020-03-31 16:00:00,2.8891999999999998,0.9631000000000001,3.0454947463,0.7992,0.2331,0.8325,2.09,0.73,2.2138202276,3.0392,0.9931000000000001,3.1973401837,0.7992,0.2331,0.8325,2.24,0.76,2.3654175107
2020-03-31 16:30:00,2.96328,0.8855400000000001,3.0927672803,0.5332800000000001,0.15554,0.5555,2.43,0.73,2.5372820103000002,3.08328,0.91554,3.2163378321,0.5332800000000001,0.15554,0.5555,2.55,0.76,2.6608457302
2020-03-31 17:00:00,2.98768,0.90724,3.1223895016,0.60768,0.17724,0.633,2.38,0.73,2.4894376875,3.13768,0.9372400000000001,3.2746686245,0.60768,0.17724,0.633,2.5300000000000002,0.76,2.6416850683
2020-03-31 17:30:00,2.96408,0.77244,3.0630758724,0.45408000000000004,0.13244,0.47300000000000003,2.51,0.64,2.5903088619,3.05408,0.79244,3.155212481,0.45408000000000004,0.13244,0.47300000000000003,2.6,0.66,2.6824615561
2020-03-31 18:00:00,3.02408,0.86994,3.1467213811,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.75,0.79,2.8612235145,3.03408,0.5199400000000001,3.0783078225,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.76,0.44,2.7948524111
2020-03-31 18:30:00,3.07376,1.04068,3.2451526004,0.17376000000000003,0.05068,0.181,2.9,0.99,3.064327006,3.01376,0.26068,3.0250129586,0.17376000000000003,0.05068,0.181,2.84,0.21,2.8477535006
2020-03-31 19:00:00,3.02504,1.03272,3.1964632956,0.21504,0.06272000000000001,0.224,2.81,0.97,2.9727092021,2.97504,0.25272,2.985754578,0.21504,0.06272000000000001,0.224,2.76,0.19,2.7665321252
2020-03-31 19:30:00,2.86784,0.85562,2.9927565638,0.08784,0.02562,0.0915,2.7800000000000002,0.8300000000000001,2.9012583477,2.79784,0.16562000000000002,2.8027377062000003,0.08784,0.02562,0.0915,2.71,0.14,2.7136138266
2020-03-31 20:00:00,2.82696,0.8407800000000001,2.949341257,0.03696,0.010780000000000001,0.0385,2.79,0.8300000000000001,2.9108418026000002,2.74696,0.15078000000000003,2.7510950274,0.03696,0.010780000000000001,0.0385,2.71,0.14,2.7136138266
2020-03-31 20:30:00,2.82168,0.8392400000000001,2.943841334,0.03168,0.00924,0.033,2.79,0.8300000000000001,2.9108418026000002,2.76168,0.35924,2.7849470013,0.03168,0.00924,0.033,2.73,0.35000000000000003,2.7523444552000003
2020-03-31 21:00:00,2.6712,0.4091,2.702345694,0.031200000000000002,0.0091,0.0325,2.64,0.4,2.6701310829000002,2.6912000000000003,0.3991,2.7206319578000002,0.031200000000000002,0.0091,0.0325,2.66,0.39,2.6884382083
2020-03-31 21:30:00,2.52168,0.30924,2.5405706839,0.03168,0.00924,0.033,2.49,0.30000000000000004,2.508007177,2.54168,0.29924,2.5592346121,0.03168,0.00924,0.033,2.51,0.29,2.5266974492000003
2020-03-31 22:00:00,2.32168,0.17924,2.3285886283,0.03168,0.00924,0.033,2.29,0.17,2.2963013739,2.35168,0.16924,2.3577618624,0.03168,0.00924,0.033,2.32,0.16,2.3255106966
2020-03-31 22:30:00,2.2112,0.1791,2.2184414011,0.031200000000000002,0.0091,0.0325,2.18,0.17,2.1866183938,2.2312,0.1691,2.2375987688,0.031200000000000002,0.0091,0.0325,2.2,0.16,2.2058105086
2020-03-31 23:00:00,2.03168,0.14924,2.0371539461,0.03168,0.00924,0.033,2.0,0.14,2.0048940122,2.05168,0.14924,2.0571007268,0.03168,0.00924,0.033,2.02,0.14,2.0248456731
2020-03-31 23:30:00,1.9512,0.41910000000000003,1.9957019442,0.031200000000000002,0.0091,0.0325,1.92,0.41000000000000003,1.9632880583,1.9112,-0.1409,1.9163867694,0.031200000000000002,0.0091,0.0325,1.88,-0.15,1.8859745491000002
2020-04-01 00:00:00,1.87168,0.5592400000000001,1.9534419367,0.03168,0.00924,0.033,1.8399999999999999,0.55,1.9204426573000002,1.79168,-0.35076,1.825691595,0.03168,0.00924,0.033,1.76,-0.36,1.7964409258
2020-04-01 00:30:00,1.8216800000000002,0.28924,1.8444993359000001,0.03168,0.00924,0.033,1.79,0.28,1.8117670932,1.81168,0.01924,1.8117821613,0.03168,0.00924,0.033,1.78,0.01,1.7800280897
2020-04-01 01:00:00,1.8512,0.15910000000000002,1.8580242867,0.031200000000000002,0.0091,0.0325,1.82,0.15,1.8261708573000002,1.8612000000000002,0.15910000000000002,1.8679877542,0.031200000000000002,0.0091,0.0325,1.83,0.15,1.8361372498000001
2020-04-01 01:30:00,1.97168,0.15924000000000002,1.9780999469,0.03168,0.00924,0.033,1.94,0.15,1.9457903279000002,1.9916800000000001,0.15924000000000002,1.9980356854,0.03168,0.00924,0.033,1.96,0.15,1.9657314160000001
2020-04-01 02:00:00,2.22168,0.17924,2.2288986069,0.03168,0.00924,0.033,2.19,0.17,2.1965882636,2.24168,0.16924,2.2480594743,0.03168,0.00924,0.033,2.21,0.16,2.2157842855
2020-04-01 02:30:00,2.3112,0.5191,2.3687782188,0.031200000000000002,0.0091,0.0325,2.2800000000000002,0.51,2.3363432967,2.2412,-0.2509,2.2552002683,0.031200000000000002,0.0091,0.0325,2.21,-0.26,2.2252415599
2020-04-01 03:00:00,2.28168,0.5592400000000001,2.3492154009,0.03168,0.00924,0.033,2.25,0.55,2.3162469644,2.21168,-0.27076,2.2281919576,0.03168,0.00924,0.033,2.18,-0.28,2.1979080963
2020-04-01 03:30:00,2.2812,0.5791000000000001,2.3535569358,0.031200000000000002,0.0091,0.0325,2.25,0.5700000000000001,2.3210773361,2.2112,-0.2409,2.2242837611,0.031200000000000002,0.0091,0.0325,2.18,-0.25,2.1942880394
2020-04-01 04:00:00,2.24168,0.5792400000000001,2.3153073662,0.03168,0.00924,0.033,2.21,0.5700000000000001,2.2823233776,2.16168,-0.24076000000000003,2.1750461604,0.03168,0.00924,0.033,2.13,-0.25,2.1446211787
2020-04-01 04:30:00,2.22168,0.5792400000000001,2.2959488235,0.03168,0.00924,0.033,2.19,0.5700000000000001,2.2629626599,2.15168,-0.25076000000000004,2.1662426919,0.03168,0.00924,0.033,2.12,-0.26,2.135883892
2020-04-01 05:00:00,2.1312,0.5591,2.2033171016,0.031200000000000002,0.0091,0.0325,2.1,0.55,2.1708293346,2.0612,-0.27090000000000003,2.0789257442,0.031200000000000002,0.0091,0.0325,2.03,-0.28,2.0492193636
2020-04-01 05:30:00,2.10264,0.5195200000000001,2.1658707256,0.03264,0.00952,0.034,2.07,0.51,2.1319005605,2.03264,-0.31048000000000003,2.0562157474,0.03264,0.00952,0.034,2.0,-0.32,2.0254382242
2020-04-01 06:00:00,2.18264,0.57952,2.2582649977,0.03264,0.00952,0.034,2.15,0.5700000000000001,2.2242751628,2.11264,-0.26048000000000004,2.1286374985,0.03264,0.00952,0.034,2.08,-0.27,2.0974508338
2020-04-01 06:30:00,2.28688,0.5178400000000001,2.3447768337,0.02688,0.007840000000000001,0.028,2.26,0.51,2.3168297305,2.23688,-0.10216000000000001,2.239211647,0.02688,0.007840000000000001,0.028,2.21,-0.11,2.2127358631
2020-04-01 07:00:00,2.52736,0.48798,2.5740382767,0.027360000000000002,0.007980000000000001,0.0285,2.5,0.48,2.5456629785000002,2.5473600000000003,0.47798,2.5918155509,0.027360000000000002,0.007980000000000001,0.0285,2.52,0.47000000000000003,2.5634547002
2020-04-01 07:30:00,2.75128,0.58204,2.8121721498000003,0.041280000000000004,0.01204,0.043000000000000003,2.71,0.5700000000000001,2.7692959394,2.78128,0.58204,2.8415293417000003,0.041280000000000004,0.01204,0.043000000000000003,2.74,0.5700000000000001,2.7986603938
2020-04-01 08:00:00,2.95632,0.6722600000000001,3.0317917887,0.07632000000000001,0.022260000000000002,0.0795,2.88,0.65,2.9524396692,2.98632,0.6722600000000001,3.0610522129,0.07632000000000001,0.022260000000000002,0.0795,2.91,0.65,2.9817109182
2020-04-01 08:30:00,3.08904,0.6847200000000001,3.1640179519,0.11904,0.03472,0.124,2.9699999999999998,0.65,3.0402960382,3.13904,0.6847200000000001,3.2128513193,0.11904,0.03472,0.124,3.02,0.65,3.0891584615
2020-04-01 09:00:00,3.07896,0.8792800000000001,3.202050593,0.16896000000000003,0.049280000000000004,0.176,2.91,0.8300000000000001,3.0260535355,3.09896,0.61928,3.1602311308,0.16896000000000003,0.049280000000000004,0.176,2.93,0.5700000000000001,2.9849288099
2020-04-01 09:30:00,3.0596,0.8428,3.1735569949,0.24960000000000002,0.0728,0.26,2.81,0.77,2.9135888523,3.0996,0.6728000000000001,3.1717786808,0.24960000000000002,0.0728,0.26,2.85,0.6000000000000001,2.9124731757999998
2020-04-01 10:00:00,3.01576,0.8216800000000001,3.1256945468,0.48576,0.14168,0.506,2.5300000000000002,0.68,2.6197900679,3.11576,0.8416800000000001,3.2274425789,0.48576,0.14168,0.506,2.63,0.7000000000000001,2.7215620515000003
2020-04-01 10:30:00,2.95456,0.7850800000000001,3.0570860963,0.39456,0.11508000000000002,0.41100000000000003,2.56,0.67,2.6462237245,3.06456,0.80508,3.1685456916,0.39456,0.11508000000000002,0.41100000000000003,2.67,0.6900000000000001,2.7577164466
2020-04-01 11:00:00,3.01408,0.8199400000000001,3.1236164697,0.5140800000000001,0.14994000000000002,0.5355,2.5,0.67,2.5882233288,3.09408,0.83994,3.2060614857,0.5140800000000001,0.14994000000000002,0.5355,2.58,0.6900000000000001,2.6706740721999997
