Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-01 11:30:00,3.03072,0.96396,3.180327436,0.87072,0.25396,0.907,2.16,0.71,2.2736974293,3.2107200000000002,1.01396,3.3670220967,0.87072,0.25396,0.907,2.34,0.76,2.4603251818
2020-04-01 12:00:00,3.02984,0.8766200000000001,3.1541073301,0.6398400000000001,0.18662,0.6665,2.39,0.6900000000000001,2.4876092941,3.1898400000000002,0.9166200000000001,3.3189262496,0.6398400000000001,0.18662,0.6665,2.55,0.73,2.6524328455
2020-04-01 12:30:00,2.93848,0.61914,3.0029983433,0.40848,0.11914000000000001,0.42550000000000004,2.5300000000000002,0.5,2.5789338883,3.04848,0.64914,3.1168274014,0.40848,0.11914000000000001,0.42550000000000004,2.64,0.53,2.6926752496
2020-04-01 13:00:00,2.80336,0.57848,2.8624231693,0.5433600000000001,0.15848,0.5660000000000001,2.26,0.42,2.2986952821,2.89336,0.59848,2.9546083328,0.5433600000000001,0.15848,0.5660000000000001,2.35,0.44,2.3908366736
2020-04-01 13:30:00,2.70464,0.58052,2.7662395052,0.58464,0.17052,0.609,2.12,0.41000000000000003,2.1592822882,2.80464,0.60052,2.8682102085,0.58464,0.17052,0.609,2.22,0.43,2.2612607103
2020-04-01 14:00:00,2.7584,0.5612,2.81490959,0.5184,0.1512,0.54,2.24,0.41000000000000003,2.2772132092,2.8484,0.5812,2.9070906419,0.5184,0.1512,0.54,2.33,0.43,2.3693459013
2020-04-01 14:30:00,2.8834400000000002,0.66642,2.9594495856,0.67344,0.19642,0.7015,2.21,0.47000000000000003,2.2594247055,2.98344,0.68642,3.0613863934,0.67344,0.19642,0.7015,2.31,0.49,2.3613978911
2020-04-01 15:00:00,2.86008,0.7004400000000001,2.9446007879,0.7900800000000001,0.23044,0.8230000000000001,2.07,0.47000000000000003,2.1226869765,3.01008,0.7504400000000001,3.1022156276,0.7900800000000001,0.23044,0.8230000000000001,2.22,0.52,2.2800877176
2020-04-01 15:30:00,2.94632,0.8647600000000001,3.070604403,0.49632000000000004,0.14476,0.517,2.45,0.72,2.5536052945,2.99632,0.49476000000000003,3.0368933139,0.49632000000000004,0.14476,0.517,2.5,0.35000000000000003,2.5243811123
2020-04-01 16:00:00,2.9116,0.7188,2.9990145048,0.44160000000000005,0.1288,0.46,2.47,0.59,2.5394881374000002,2.9716,0.5288,3.0182836182,0.44160000000000005,0.1288,0.46,2.5300000000000002,0.4,2.5614253844
2020-04-01 16:30:00,2.8048,0.6639,2.8823022482000002,0.6648000000000001,0.19390000000000002,0.6925,2.14,0.47000000000000003,2.1910043359,2.9448,0.7039000000000001,3.0277586182,0.6648000000000001,0.19390000000000002,0.6925,2.2800000000000002,0.51,2.3363432967
2020-04-01 17:00:00,2.94368,0.63024,3.0103910709,0.34368000000000004,0.10024000000000001,0.358,2.6,0.53,2.653469427,3.00368,0.63024,3.0690871607,0.34368000000000004,0.10024000000000001,0.358,2.66,0.53,2.712286858
2020-04-01 17:30:00,2.91224,0.6073200000000001,2.9748914938,0.40224000000000004,0.11732000000000001,0.419,2.51,0.49,2.5573814733,2.9922400000000002,0.6273200000000001,3.0572913829,0.40224000000000004,0.11732000000000001,0.419,2.59,0.51,2.6397348352
2020-04-01 18:00:00,3.0116,0.6238,3.0755261339,0.3216,0.09380000000000001,0.335,2.69,0.53,2.7417147919,3.0716,0.6338,3.13630818,0.3216,0.09380000000000001,0.335,2.75,0.54,2.8025167261
2020-04-01 18:30:00,2.88056,0.44558000000000003,2.9148185964,0.19056,0.055580000000000004,0.1985,2.69,0.39,2.7181243533,2.94056,0.45558000000000004,2.9756421576000003,0.19056,0.055580000000000004,0.1985,2.75,0.4,2.7789386463
2020-04-01 19:00:00,2.74696,0.30828,2.7642043702,0.09696,0.028280000000000003,0.101,2.65,0.28,2.6647513955,2.78696,0.30828,2.8039583806,0.09696,0.028280000000000003,0.101,2.69,0.28,2.7045332314
2020-04-01 19:30:00,2.66512,0.29316000000000003,2.681195144,0.04512,0.013160000000000002,0.047,2.62,0.28,2.6349193536,2.69512,0.28316,2.7099541325,0.04512,0.013160000000000002,0.047,2.65,0.27,2.6637192044
2020-04-01 20:00:00,2.60264,0.24952000000000002,2.6145736172,0.03264,0.00952,0.034,2.5700000000000003,0.24,2.5811818998,2.62264,0.24952000000000002,2.6344830233,0.03264,0.00952,0.034,2.59,0.24,2.6010959229
2020-04-01 20:30:00,2.49216,0.24938000000000002,2.5046061267,0.03216,0.009380000000000001,0.0335,2.46,0.24,2.4716795909,2.52216,0.24938000000000002,2.5344588081,0.03216,0.009380000000000001,0.0335,2.49,0.24,2.501539526
2020-04-01 21:00:00,2.42264,0.46952000000000005,2.4677182983,0.03264,0.00952,0.034,2.39,0.46,2.4338652387,2.39264,-0.050480000000000004,2.3931724551,0.03264,0.00952,0.034,2.36,-0.06,2.3607625887
2020-04-01 21:30:00,2.39216,0.21938000000000002,2.4021983786,0.03216,0.009380000000000001,0.0335,2.36,0.21,2.3693247983,2.41216,0.20938,2.4212302348,0.03216,0.009380000000000001,0.0335,2.38,0.2,2.3883885781
2020-04-01 22:00:00,2.2736,0.1898,2.2815084922,0.033600000000000005,0.0098,0.035,2.24,0.18,2.2472205054,2.2936,0.17980000000000002,2.300636651,0.033600000000000005,0.0098,0.035,2.26,0.17,2.2663847864
2020-04-01 22:30:00,2.1436,0.1898,2.1519862918,0.033600000000000005,0.0098,0.035,2.11,0.18,2.1176638071,2.1636,0.1598,2.1694932588,0.033600000000000005,0.0098,0.035,2.13,0.15,2.1352751578999998
2020-04-01 23:00:00,2.04312,0.5796600000000001,2.1237572955,0.033120000000000004,0.00966,0.0345,2.01,0.5700000000000001,2.0892582416,1.96312,-0.33034,1.9907196312000002,0.033120000000000004,0.00966,0.0345,1.9300000000000002,-0.34,1.9597193677
2020-04-01 23:30:00,1.8736000000000002,0.14980000000000002,1.8795789422,0.033600000000000005,0.0098,0.035,1.8399999999999999,0.14,1.8453184007,1.8936000000000002,0.14980000000000002,1.899515991,0.033600000000000005,0.0098,0.035,1.8599999999999999,0.14,1.8652613758
2020-04-02 00:00:00,1.75312,0.14966000000000002,1.7594964763,0.033120000000000004,0.00966,0.0345,1.72,0.14,1.7256882685,1.76312,0.16966,1.771264139,0.033120000000000004,0.00966,0.0345,1.73,0.16,1.7373830896
2020-04-02 00:30:00,1.76312,0.14966000000000002,1.7694604404,0.033120000000000004,0.00966,0.0345,1.73,0.14,1.7356554958000001,1.78312,0.14966000000000002,1.7893895747,0.033120000000000004,0.00966,0.0345,1.75,0.14,1.7555910686
2020-04-02 01:00:00,1.7816800000000002,0.15924000000000002,1.7887819878000002,0.03168,0.00924,0.033,1.75,0.15,1.756416807,1.8016800000000002,0.14924,1.8078504916,0.03168,0.00924,0.033,1.77,0.14,1.7755280905
2020-04-02 01:30:00,1.95168,0.15924000000000002,1.9581655191,0.03168,0.00924,0.033,1.92,0.15,1.9258504615,1.97168,0.14924,1.977320055,0.03168,0.00924,0.033,1.94,0.14,1.9450449866000001
2020-04-02 02:00:00,2.19216,0.25938,2.2074518002,0.03216,0.009380000000000001,0.0335,2.16,0.25,2.1744194628,2.19216,0.06938000000000001,2.1932576342,0.03216,0.009380000000000001,0.0335,2.16,0.06,2.1608331726
2020-04-02 02:30:00,2.30168,0.5492400000000001,2.3663041647,0.03168,0.00924,0.033,2.27,0.54,2.3333452381,2.23168,-0.27076,2.2480450618,0.03168,0.00924,0.033,2.2,-0.28,2.2177466041000002
2020-04-02 03:00:00,2.25456,0.56008,2.3230863953,0.03456,0.01008,0.036000000000000004,2.22,0.55,2.287116088,2.18456,-0.26992000000000005,2.2011722332,0.03456,0.01008,0.036000000000000004,2.15,-0.28,2.1681558985000002
2020-04-02 03:30:00,2.17504,0.54022,2.2411239702,0.03504,0.010220000000000002,0.036500000000000005,2.14,0.53,2.2046541679000002,2.10504,-0.28978000000000004,2.124891962,0.03504,0.010220000000000002,0.036500000000000005,2.07,-0.30000000000000004,2.0916261616
2020-04-02 04:00:00,2.17408,0.5499400000000001,2.2425560974,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.14,0.54,2.2070795183,2.10408,-0.27006,2.1213403899,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.07,-0.28,2.088851359
2020-04-02 04:30:00,2.19696,0.5907800000000001,2.2750064286000002,0.03696,0.010780000000000001,0.0385,2.16,0.58,2.2365151464,2.12696,-0.22922,2.1392757302,0.03696,0.010780000000000001,0.0385,2.09,-0.24,2.1037347742
2020-04-02 05:00:00,2.11552,0.59036,2.1963491981,0.03552,0.010360000000000001,0.037,2.08,0.58,2.1593517546,2.04552,-0.24964000000000003,2.060697018,0.03552,0.010360000000000001,0.037,2.01,-0.26,2.0267461607
2020-04-02 05:30:00,2.1384,0.6012000000000001,2.2213050218,0.038400000000000004,0.0112,0.04,2.1,0.59,2.1813069477,2.0584,-0.21880000000000002,2.0699961353,0.038400000000000004,0.0112,0.04,2.02,-0.23,2.0330518931
2020-04-02 06:00:00,2.2184,0.5012,2.2743130831,0.038400000000000004,0.0112,0.04,2.18,0.49,2.2343902972,2.1684,-0.0688,2.1694911846,0.038400000000000004,0.0112,0.04,2.13,-0.08,2.131501818
2020-04-02 06:30:00,2.33264,0.66952,2.4268222844,0.03264,0.00952,0.034,2.3,0.66,2.392822601,2.26264,-0.16048,2.2683239628,0.03264,0.00952,0.034,2.23,-0.17,2.2364704335
2020-04-02 07:00:00,2.54648,0.6106400000000001,2.6186717244,0.036480000000000005,0.01064,0.038,2.51,0.6000000000000001,2.5807169546,2.5664800000000003,0.58064,2.631342319,0.036480000000000005,0.01064,0.038,2.5300000000000002,0.5700000000000001,2.5934147374
2020-04-02 07:30:00,2.73208,0.7014400000000001,2.8206877176000003,0.14208,0.041440000000000005,0.148,2.59,0.66,2.6727700986,2.77208,0.7014400000000001,2.8594484783,0.14208,0.041440000000000005,0.148,2.63,0.66,2.7115493726
2020-04-02 08:00:00,2.9564,1.0052,3.1226155703,0.3264,0.0952,0.34,2.63,0.91,2.78298401,3.0264,0.7752,3.1241049918,0.3264,0.0952,0.34,2.7,0.68,2.7843132007999998
2020-04-02 08:30:00,3.15976,0.8961800000000001,3.284390636,0.32976000000000005,0.09618,0.3435,2.83,0.8,2.9409012224,3.22976,0.9161800000000001,3.3571916016,0.32976000000000005,0.09618,0.3435,2.9,0.8200000000000001,3.0137020423
2020-04-02 09:00:00,3.15544,1.17992,3.368829589,0.92544,0.26992000000000005,0.964,2.23,0.91,2.4085265205,3.34544,1.2399200000000001,3.567824323,0.92544,0.26992000000000005,0.964,2.42,0.97,2.6071632093
2020-04-02 09:30:00,3.2548,1.0539,3.4211735194,0.4248,0.12390000000000001,0.4425,2.83,0.93,2.9788924116,3.3348,0.9439000000000001,3.4658098981,0.4248,0.12390000000000001,0.4425,2.91,0.8200000000000001,3.0233259831
2020-04-02 10:00:00,3.24256,1.02158,3.3996795511,0.62256,0.18158000000000002,0.6485000000000001,2.62,0.84,2.7513632984000003,3.32256,1.04158,3.4819956706,0.62256,0.18158000000000002,0.6485000000000001,2.7,0.86,2.8336548837
2020-04-02 10:30:00,3.01328,1.02554,3.1830156534,0.7732800000000001,0.22554000000000002,0.8055,2.24,0.8,2.3785709996,3.24328,1.08554,3.4201260576,0.7732800000000001,0.22554000000000002,0.8055,2.47,0.86,2.6154349543
2020-04-02 11:00:00,3.03464,1.00552,3.1968907395,0.70464,0.20552,0.734,2.33,0.8,2.4635137507,3.17464,1.04552,3.3423720918,0.70464,0.20552,0.734,2.47,0.84,2.6089269825
2020-04-02 11:30:00,3.02384,1.11112,3.2215207589,0.72384,0.21112000000000003,0.754,2.3,0.9,2.469817807,3.15384,0.9711200000000001,3.2999667877,0.72384,0.21112000000000003,0.754,2.43,0.76,2.5460754113
2020-04-02 12:00:00,3.22768,0.8797400000000001,3.3454238371000002,0.30768,0.08974000000000001,0.3205,2.92,0.79,3.0249793388,3.30768,0.8897400000000001,3.4252568152,0.30768,0.08974000000000001,0.3205,3.0,0.8,3.1048349393
2020-04-02 12:30:00,3.08872,0.8654600000000001,3.2076801976000002,0.49872000000000005,0.14546,0.5195000000000001,2.59,0.72,2.6882150212,3.17872,0.89546,3.3024399238,0.49872000000000005,0.14546,0.5195000000000001,2.68,0.75,2.7829660436
2020-04-02 13:00:00,3.05648,0.8506400000000001,3.1726421796,0.51648,0.15064000000000002,0.538,2.54,0.7000000000000001,2.6346916328,3.16648,0.8806400000000001,3.286658242,0.51648,0.15064000000000002,0.538,2.65,0.73,2.7487087878
2020-04-02 13:30:00,2.87728,0.8825400000000001,3.0095875216,0.55728,0.16254000000000002,0.5805,2.32,0.72,2.4291562321,2.95728,0.7125400000000001,3.0419102962,0.55728,0.16254000000000002,0.5805,2.4,0.55,2.4622144504
2020-04-02 14:00:00,2.74088,0.7073400000000001,2.830680669,0.7108800000000001,0.20734000000000002,0.7405,2.03,0.5,2.0906697491,2.87088,0.75734,2.9690934391,0.7108800000000001,0.20734000000000002,0.7405,2.16,0.55,2.228923507
2020-04-02 14:30:00,2.81088,0.6398400000000001,2.8827836547,0.65088,0.18984,0.678,2.16,0.45,2.206377121,2.89088,0.6598400000000001,2.9652278159,0.65088,0.18984,0.678,2.24,0.47000000000000003,2.288776966
2020-04-02 15:00:00,2.72832,1.08076,2.9345821168,1.64832,0.48076,1.717,1.08,0.6000000000000001,1.2354756169,2.83832,1.12076,3.0515837527,1.64832,0.48076,1.717,1.19,0.64,1.3511846654
2020-04-02 15:30:00,2.57104,0.8782200000000001,2.716894744,1.33104,0.38822,1.3865,1.24,0.49,1.3333041663,2.9310400000000003,0.9482200000000001,3.0806032932,1.33104,0.38822,1.3865,1.6,0.56,1.695169608
2020-04-02 16:00:00,2.43192,1.35806,2.7854195106,2.46192,0.71806,2.5645,-0.03,0.64,0.6407027392,2.73192,1.44806,3.0919677634,2.46192,0.71806,2.5645,0.27,0.73,0.7783315489
2020-04-02 16:30:00,2.4076,1.1993,2.6897691815,2.1576,0.6293000000000001,2.2475,0.25,0.5700000000000001,0.6224146528,2.7076000000000002,1.3193000000000001,3.0119180351,2.1576,0.6293000000000001,2.2475,0.55,0.6900000000000001,0.8823831367
2020-04-02 17:00:00,2.3492800000000003,0.9410400000000001,2.5307455028,1.64928,0.48104,1.718,0.7000000000000001,0.46,0.8376156637000001,2.64928,1.04104,2.8464800719000003,1.64928,0.48104,1.718,1.0,0.56,1.1461239026
2020-04-02 17:30:00,2.4344,0.8492000000000001,2.5782637569,1.0944,0.31920000000000004,1.1400000000000001,1.34,0.53,1.4410065926,2.6144,0.6892,2.7037167011000003,1.0944,0.31920000000000004,1.1400000000000001,1.52,0.37,1.5643848631
2020-04-02 18:00:00,2.49024,0.58382,2.5577609447,0.8702400000000001,0.25382000000000005,0.9065000000000001,1.62,0.33,1.653269488,2.63024,0.62382,2.703204367,0.8702400000000001,0.25382000000000005,0.9065000000000001,1.76,0.37,1.7984715733
2020-04-02 18:30:00,2.5692,0.4556,2.6092834265000002,0.49920000000000003,0.1456,0.52,2.07,0.31,2.0930838493,2.6592000000000002,0.4756,2.7013959354,0.49920000000000003,0.1456,0.52,2.16,0.33,2.1850629282
2020-04-02 19:00:00,2.45376,0.34068000000000004,2.4772971158,0.17376000000000003,0.05068,0.181,2.2800000000000002,0.29,2.2983689869,2.50376,0.35068000000000005,2.5281990824,0.17376000000000003,0.05068,0.181,2.33,0.30000000000000004,2.3492339177
2020-04-02 19:30:00,2.38912,0.30016000000000004,2.4079016591,0.06912,0.02016,0.07200000000000001,2.32,0.28,2.336835467,2.41912,0.29016000000000003,2.4364593984000003,0.06912,0.02016,0.07200000000000001,2.35,0.27,2.3654597862
2020-04-02 20:00:00,2.3996,0.26280000000000003,2.4139478039,0.009600000000000001,0.0028,0.01,2.39,0.26,2.4041006634,2.4296,0.2528,2.4427165206,0.009600000000000001,0.0028,0.01,2.42,0.25,2.432878953
2020-04-02 20:30:00,2.4248,0.3114,2.4447136847,0.0048000000000000004,0.0014,0.005,2.42,0.31,2.4397745798,2.4348,0.2114,2.4439601061,0.0048000000000000004,0.0014,0.005,2.43,0.21,2.4390571949
2020-04-02 21:00:00,2.3750400000000003,0.24022000000000002,2.3871574414,0.03504,0.010220000000000002,0.036500000000000005,2.34,0.23,2.3512762492,2.40504,0.22022000000000003,2.4151012919,0.03504,0.010220000000000002,0.036500000000000005,2.37,0.21,2.3792856071
2020-04-02 21:30:00,2.37456,0.43008,2.4131937345,0.03456,0.01008,0.036000000000000004,2.34,0.42,2.3773935307,2.34456,-0.049920000000000006,2.3450913841,0.03456,0.01008,0.036000000000000004,2.31,-0.06,2.3107790894
2020-04-02 22:00:00,2.25408,0.24994000000000002,2.2678947617,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.22,0.24,2.2329352879,2.27408,0.15994000000000003,2.2796974909,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.24,0.15,2.2450167037
2020-04-02 22:30:00,2.0850400000000002,0.18022000000000002,2.0928141461,0.03504,0.010220000000000002,0.036500000000000005,2.05,0.17,2.0570367036,2.10504,0.18022000000000002,2.1127405544,0.03504,0.010220000000000002,0.036500000000000005,2.07,0.17,2.0769689454
2020-04-02 23:00:00,1.96312,0.16966,1.9704376798,0.033120000000000004,0.00966,0.0345,1.9300000000000002,0.16,1.9366207682,1.98312,0.15966000000000002,1.9895366923000002,0.033120000000000004,0.00966,0.0345,1.9500000000000002,0.15,1.9557607216
2020-04-02 23:30:00,1.8736000000000002,0.1698,1.8812785546000002,0.033600000000000005,0.0098,0.035,1.8399999999999999,0.16,1.8469434209000002,1.8936000000000002,0.1598,1.9003307607000002,0.033600000000000005,0.0098,0.035,1.8599999999999999,0.15,1.8660385848
2020-04-03 00:00:00,1.77408,0.16994,1.7822007322000002,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.74,0.16,1.7473408368,1.7940800000000001,0.15994000000000003,1.8011951171,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.76,0.15,1.76638048
2020-04-03 00:30:00,1.77312,0.16966,1.7812184173,0.033120000000000004,0.00966,0.0345,1.74,0.16,1.7473408368,1.79312,0.15966000000000002,1.8002140567,0.033120000000000004,0.00966,0.0345,1.76,0.15,1.76638048
2020-04-03 01:00:00,1.79216,0.18938000000000002,1.8021382439,0.03216,0.009380000000000001,0.0335,1.76,0.18,1.7691806013,1.8021600000000002,0.17938,1.8110653909,0.03216,0.009380000000000001,0.0335,1.77,0.17,1.7781451009
2020-04-03 01:30:00,1.9326400000000001,0.19952,1.9429116295000002,0.03264,0.00952,0.034,1.9,0.19,1.909476368,1.9526400000000002,0.18952000000000002,1.9618156896,0.03264,0.00952,0.034,1.92,0.18,1.9284190416
2020-04-03 02:00:00,2.13312,0.19966,2.1424437099,0.033120000000000004,0.00966,0.0345,2.1,0.19,2.1085777197,2.16312,0.18966000000000002,2.1714186722,0.033120000000000004,0.00966,0.0345,2.13,0.18,2.1375921033
2020-04-03 02:30:00,2.2236000000000002,0.1898,2.2316856858,0.033600000000000005,0.0098,0.035,2.19,0.18,2.1973848093,2.2436,0.17980000000000002,2.2507929714,0.033600000000000005,0.0098,0.035,2.21,0.17,2.2165288178
2020-04-03 03:00:00,2.19168,0.18924000000000002,2.1998347665,0.03168,0.00924,0.033,2.16,0.18,2.1674870242,2.21168,0.17924,2.2189311391,0.03168,0.00924,0.033,2.18,0.17,2.1866183938
2020-04-03 03:30:00,2.19264,0.21952000000000002,2.2036014159,0.03264,0.00952,0.034,2.16,0.21,2.170184324,2.21264,0.21952000000000002,2.2235028221,0.03264,0.00952,0.034,2.18,0.21,2.1900913223
2020-04-03 04:00:00,2.1612,0.21910000000000002,2.1722776641,0.031200000000000002,0.0091,0.0325,2.13,0.21,2.1403270778,2.1812,0.21910000000000002,2.192176601,0.031200000000000002,0.0091,0.0325,2.15,0.21,2.1602314691
2020-04-03 04:30:00,2.0812,0.21910000000000002,2.0927011851,0.031200000000000002,0.0091,0.0325,2.05,0.21,2.0607280267,2.1012,0.21910000000000002,2.1125923057,0.031200000000000002,0.0091,0.0325,2.07,0.21,2.0806249061
2020-04-03 05:00:00,2.0721600000000002,0.21938000000000002,2.0837405429,0.03216,0.009380000000000001,0.0335,2.04,0.21,2.0507803393,2.10216,0.21938000000000002,2.1135761756,0.03216,0.009380000000000001,0.0335,2.07,0.21,2.0806249061
2020-04-03 05:30:00,2.08168,0.21924000000000002,2.0931932066,0.03168,0.00924,0.033,2.05,0.21,2.0607280267,2.10168,0.21924000000000002,2.1130842387,0.03168,0.00924,0.033,2.07,0.21,2.0806249061
2020-04-03 06:00:00,2.17216,0.25938,2.1875916095,0.03216,0.009380000000000001,0.0335,2.14,0.25,2.154553318,2.19216,0.24938000000000002,2.2062991298,0.03216,0.009380000000000001,0.0335,2.16,0.24,2.1732924332
2020-04-03 06:30:00,2.34784,0.33812000000000003,2.3720619301,0.027840000000000004,0.00812,0.029,2.32,0.33,2.3433522996000002,2.37784,0.33812000000000003,2.4017593968,0.027840000000000004,0.00812,0.029,2.35,0.33,2.3730571
2020-04-03 07:00:00,2.5912800000000002,0.61204,2.6625786373,0.041280000000000004,0.01204,0.043000000000000003,2.55,0.6000000000000001,2.6196373795,2.62128,0.60204,2.6895280255,0.041280000000000004,0.01204,0.043000000000000003,2.58,0.59,2.6466015945
2020-04-03 07:30:00,2.76472,0.7034600000000001,2.852811359,0.11472,0.033460000000000004,0.11950000000000001,2.65,0.67,2.7333861784,2.8147200000000003,0.7034600000000001,2.9012936166000003,0.11472,0.033460000000000004,0.11950000000000001,2.7,0.67,2.7818878482000002
2020-04-03 08:00:00,2.9429600000000002,0.8962800000000001,3.0764153491,0.19296000000000002,0.056280000000000004,0.201,2.75,0.84,2.8754304026,2.9829600000000003,0.7862800000000001,3.0848479055,0.19296000000000002,0.056280000000000004,0.201,2.79,0.73,2.8839209421
2020-04-03 08:30:00,3.08112,1.37866,3.3755005333,0.44112,0.12866000000000002,0.4595,2.64,1.25,2.9209758643,3.07112,0.49866000000000005,3.111340523,0.44112,0.12866000000000002,0.4595,2.63,0.37,2.6558990945
2020-04-03 09:00:00,3.04872,1.4254600000000002,3.3655058832,0.73872,0.21546,0.7695000000000001,2.31,1.21,2.6077193100000002,3.03872,0.74546,3.1288224382,0.73872,0.21546,0.7695000000000001,2.3,0.53,2.3602754077
2020-04-03 09:30:00,2.89112,1.21116,3.1345627127,1.34112,0.39116,1.397,1.55,0.8200000000000001,1.7535392780999999,2.92112,1.22116,3.1660975664,1.34112,0.39116,1.397,1.58,0.8300000000000001,1.7847408776
2020-04-03 10:00:00,2.78288,1.33084,3.0847295181,1.68288,0.49084000000000005,1.7530000000000001,1.1,0.84,1.3840520221000001,2.76288,1.34084,3.0710515789,1.68288,0.49084000000000005,1.7530000000000001,1.08,0.85,1.3743725841
2020-04-03 10:30:00,2.7868,1.1399,3.0109178418,1.3368,0.3899,1.3925,1.45,0.75,1.6324827717,2.8968,1.1799,3.1278769557,1.3368,0.3899,1.3925,1.56,0.79,1.7486280336000002
2020-04-03 11:00:00,2.6912000000000003,0.9491,2.8536552437,0.9912000000000001,0.2891,1.0325,1.7000000000000002,0.66,1.823622768,2.9012000000000002,1.0091,3.0716842693,0.9912000000000001,0.2891,1.0325,1.9100000000000001,0.72,2.0412006271
2020-04-03 11:30:00,2.6894400000000003,0.89692,2.8350578477,0.9494400000000001,0.27692,0.989,1.74,0.62,1.8471599822,2.8994400000000002,0.9569200000000001,3.0532684455,0.9494400000000001,0.27692,0.989,1.9500000000000002,0.68,2.0651634318
2020-04-03 12:00:00,2.73368,1.24524,3.0039355852,1.90368,0.5552400000000001,1.983,0.8300000000000001,0.6900000000000001,1.0793516572,2.96368,1.35524,3.2588455932000002,1.90368,0.5552400000000001,1.983,1.06,0.8,1.3280060241
2020-04-03 12:30:00,2.38128,1.18454,2.6596295701,2.14128,0.6245400000000001,2.2305,0.24,0.56,0.6092618485,2.69128,1.30454,2.9907879647,2.14128,0.6245400000000001,2.2305,0.55,0.68,0.8745856162000001
2020-04-03 13:00:00,2.33888,1.24134,2.6478830507,2.19888,0.64134,2.2905,0.14,0.6000000000000001,0.6161168720000001,2.68888,1.35134,3.0093513338,2.19888,0.64134,2.2905,0.49,0.71,0.8626702730000001
2020-04-03 13:30:00,2.3508,1.2944,2.6836042927,1.6608,0.4844,1.73,0.6900000000000001,0.81,1.0640488711,2.6008,0.8444,2.7344418078,1.6608,0.4844,1.73,0.9400000000000001,0.36,1.0065783626
2020-04-03 14:00:00,2.36416,1.08538,2.6014038998,1.90416,0.5553800000000001,1.9835,0.46,0.53,0.7017834424,2.6041600000000003,1.15538,2.8489563440000003,1.90416,0.5553800000000001,1.9835,0.7000000000000001,0.6000000000000001,0.9219544457000001
2020-04-03 14:30:00,2.2831200000000003,1.05716,2.5159936804000003,1.77312,0.5171600000000001,1.847,0.51,0.54,0.7427651042000001,2.79312,1.21716,3.0468012406,1.77312,0.5171600000000001,1.847,1.02,0.7000000000000001,1.2370933675
2020-04-03 15:00:00,2.1916,1.4013,2.6012981855,2.5416,0.7413000000000001,2.6475,-0.35000000000000003,0.66,0.7470609078,2.5816,1.5413000000000001,3.0067032195,2.5416,0.7413000000000001,2.6475,0.04,0.8,0.8009993758
2020-04-03 15:30:00,2.30488,1.05934,2.5366657348,1.81488,0.52934,1.8905,0.49,0.53,0.7218032973,2.58488,1.15934,2.8329620276,1.81488,0.52934,1.8905,0.77,0.63,0.9948869282
2020-04-03 16:00:00,2.42096,0.8102800000000001,2.5529592633,1.20096,0.35028000000000004,1.251,1.22,0.46,1.303840481,2.5309600000000003,0.85028,2.669969026,1.20096,0.35028000000000004,1.251,1.33,0.5,1.420880009
2020-04-03 16:30:00,2.54968,0.8082400000000001,2.6747186768,0.6796800000000001,0.19824000000000003,0.708,1.87,0.61,1.9669773766,2.79968,0.87824,2.9341972667,0.6796800000000001,0.19824000000000003,0.708,2.12,0.68,2.2263872080000002
2020-04-03 17:00:00,2.81568,0.8462400000000001,2.9400979576,0.53568,0.15624000000000002,0.558,2.2800000000000002,0.6900000000000001,2.3821209037,2.91568,0.8662400000000001,3.0416379798,0.53568,0.15624000000000002,0.558,2.38,0.71,2.4836465127
2020-04-03 17:30:00,2.92064,1.05602,3.1056909457,0.5006400000000001,0.14602,0.5215000000000001,2.42,0.91,2.5854400012000003,2.93064,0.5560200000000001,2.9829195514,0.5006400000000001,0.14602,0.5215000000000001,2.43,0.41000000000000003,2.464345755
2020-04-03 18:00:00,2.84432,0.59126,2.9051238614,0.24432,0.07126,0.2545,2.6,0.52,2.6514901471,2.9043200000000002,0.60126,2.9659042887,0.24432,0.07126,0.2545,2.66,0.53,2.712286858
2020-04-03 18:30:00,2.75368,0.46524000000000004,2.7927051044,0.22368000000000002,0.06524,0.233,2.5300000000000002,0.4,2.5614253844,2.80368,0.47524000000000005,2.8436727308,0.22368000000000002,0.06524,0.233,2.58,0.41000000000000003,2.6123743989
2020-04-03 19:00:00,2.54656,0.34608000000000005,2.5699687158,0.22656,0.06608,0.23600000000000002,2.32,0.28,2.336835467,2.59656,0.34608000000000005,2.6195219411,0.22656,0.06608,0.23600000000000002,2.37,0.28,2.3864827676
2020-04-03 19:30:00,2.366,0.20800000000000002,2.3751252599,0.096,0.028,0.1,2.27,0.18,2.2771253808,2.396,0.20800000000000002,2.4050114345,0.096,0.028,0.1,2.3,0.18,2.3070327263
2020-04-03 20:00:00,2.32984,0.18162,2.3369082673,0.03984,0.01162,0.0415,2.29,0.17,2.2963013739,2.34984,0.17162000000000002,2.3560987776,0.03984,0.01162,0.0415,2.31,0.16,2.3155344955
2020-04-03 20:30:00,2.2336,0.1598,2.2393090452,0.033600000000000005,0.0098,0.035,2.2,0.15,2.2051077071,2.2536,0.14980000000000002,2.2585732222,0.033600000000000005,0.0098,0.035,2.22,0.14,2.2244100341
2020-04-03 21:00:00,2.16312,0.14966000000000002,2.1682910898,0.033120000000000004,0.00966,0.0345,2.13,0.14,2.1345959805,2.18312,0.14966000000000002,2.1882438278,0.033120000000000004,0.00966,0.0345,2.15,0.14,2.154553318
2020-04-03 21:30:00,2.1116800000000002,0.25924,2.1275332665,0.03168,0.00924,0.033,2.08,0.25,2.0949701669,2.1116800000000002,-0.07076,2.112865211,0.03168,0.00924,0.033,2.08,-0.08,2.081537893
2020-04-03 22:00:00,2.06168,0.45924000000000004,2.1122087492,0.03168,0.00924,0.033,2.03,0.45,2.0792787211,1.9916800000000001,-0.37076000000000003,2.025895407,0.03168,0.00924,0.033,1.96,-0.38,1.9964969321
2020-04-03 22:30:00,2.02072,0.43896,2.0678479635,0.030720000000000004,0.008960000000000001,0.032,1.99,0.43,2.0359273072,1.95072,-0.39104000000000005,1.9895277832,0.030720000000000004,0.008960000000000001,0.032,1.92,-0.4,1.9612241075
2020-04-03 23:00:00,1.9212,0.5191,1.9900940303999999,0.031200000000000002,0.0091,0.0325,1.8900000000000001,0.51,1.9576005721,1.8512,-0.3109,1.8771255286000001,0.031200000000000002,0.0091,0.0325,1.82,-0.32,1.8479177471
2020-04-03 23:30:00,1.75216,0.19938000000000003,1.7634673374,0.03216,0.009380000000000001,0.0335,1.72,0.19,1.730462366,1.7621600000000002,0.039380000000000005,1.7625999688,0.03216,0.009380000000000001,0.0335,1.73,0.03,1.7302600960999999
2020-04-04 00:00:00,1.7021600000000001,0.14938,1.7087021537,0.03216,0.009380000000000001,0.0335,1.67,0.14,1.6758579892,1.7221600000000001,0.14938,1.7286264634,0.03216,0.009380000000000001,0.0335,1.69,0.14,1.695788902
2020-04-05 00:30:00,1.6626400000000001,0.14952000000000001,1.6693495739,0.03264,0.00952,0.034,1.63,0.14,1.6360012225,1.67264,0.14952000000000001,1.6793096201000002,0.03264,0.00952,0.034,1.6400000000000001,0.14,1.6459647627
2020-04-05 01:00:00,1.6631200000000002,0.14966000000000002,1.6698401870000001,0.033120000000000004,0.00966,0.0345,1.63,0.14,1.6360012225,1.67312,0.14966000000000002,1.6798001816,0.033120000000000004,0.00966,0.0345,1.6400000000000001,0.14,1.6459647627
2020-04-05 01:30:00,1.7936,0.14980000000000002,1.7998447155,0.033600000000000005,0.0098,0.035,1.76,0.14,1.7655594014,1.8136,0.14980000000000002,1.8197760851,0.033600000000000005,0.0098,0.035,1.78,0.14,1.7854971297
2020-04-05 02:00:00,1.9921600000000002,0.14938,1.9977526999,0.03216,0.009380000000000001,0.0335,1.96,0.14,1.9649936387,2.00216,0.14938,2.0077248442,0.03216,0.009380000000000001,0.0335,1.97,0.14,1.9749683542
2020-04-05 02:30:00,2.05264,0.14952000000000001,2.0580785213,0.03264,0.00952,0.034,2.02,0.14,2.0248456731,2.07264,0.14952000000000001,2.0780261789,0.03264,0.00952,0.034,2.04,0.14,2.0447982786
2020-04-05 03:00:00,2.05216,0.15938000000000002,2.05833978,0.03216,0.009380000000000001,0.0335,2.02,0.15,2.0255616505,2.0721600000000002,0.14938,2.0775373523,0.03216,0.009380000000000001,0.0335,2.04,0.14,2.0447982786
2020-04-05 03:30:00,1.99648,0.16064,2.0029322505,0.036480000000000005,0.01064,0.038,1.96,0.15,1.9657314160000001,2.01648,0.15064000000000002,2.0220989095,0.036480000000000005,0.01064,0.038,1.98,0.14,1.9849433241
2020-04-05 04:00:00,2.00456,0.18008000000000002,2.012632505,0.03456,0.01008,0.036000000000000004,1.97,0.17,1.9773214205,2.01456,0.17008,2.0217267867,0.03456,0.01008,0.036000000000000004,1.98,0.16,1.9864541273
2020-04-05 04:30:00,1.94504,0.16022,1.9516277949,0.03504,0.010220000000000002,0.036500000000000005,1.9100000000000001,0.15,1.9158809984,1.9650400000000001,0.15022000000000002,1.9707735157,0.03504,0.010220000000000002,0.036500000000000005,1.9300000000000002,0.14,1.9350710581000001
2020-04-05 05:00:00,1.9550400000000001,0.16022,1.9615942113,0.03504,0.010220000000000002,0.036500000000000005,1.92,0.15,1.9258504615,1.9750400000000001,0.15022000000000002,1.9807445696000001,0.03504,0.010220000000000002,0.036500000000000005,1.94,0.14,1.9450449866000001
2020-04-05 05:30:00,1.9236,0.17980000000000002,1.9319847308,0.033600000000000005,0.0098,0.035,1.8900000000000001,0.17,1.8976301009,1.9436,0.1698,1.9510030753,0.033600000000000005,0.0098,0.035,1.9100000000000001,0.16,1.9166898549
2020-04-05 06:00:00,1.9521600000000001,0.18938000000000002,1.9613244122000002,0.03216,0.009380000000000001,0.0335,1.92,0.18,1.9284190416,1.9721600000000001,0.16938,1.9794202813,0.03216,0.009380000000000001,0.0335,1.94,0.16,1.9465867564
2020-04-05 06:30:00,2.0188,0.2184,2.0305792277,0.028800000000000003,0.008400000000000001,0.03,1.99,0.21,2.0010497245,2.0388,0.2084,2.0494233335,0.028800000000000003,0.008400000000000001,0.03,2.01,0.2,2.0199257412
2020-04-05 07:00:00,2.04664,0.22652000000000003,2.0591373436,0.05664,0.01652,0.059000000000000004,1.99,0.21,2.0010497245,2.07664,0.22652000000000003,2.0889578742,0.05664,0.01652,0.059000000000000004,2.02,0.21,2.0308865059
2020-04-05 07:30:00,2.09312,0.29466000000000003,2.1137587019,0.15312,0.044660000000000005,0.1595,1.94,0.25,1.9560419218,2.13312,0.29466000000000003,2.1533753621,0.15312,0.044660000000000005,0.1595,1.98,0.25,1.9957204213000002
2020-04-05 08:00:00,2.12112,0.37116000000000005,2.1533485087,0.38112,0.11116000000000001,0.397,1.74,0.26,1.7593180497,2.19112,0.39116,2.2257612181,0.38112,0.11116000000000001,0.397,1.81,0.28,1.8315294155
2020-04-05 08:30:00,2.11392,0.5240600000000001,2.1779110749,0.73392,0.21406000000000003,0.7645000000000001,1.38,0.31,1.414390328,2.25392,0.56406,2.3234282967,0.73392,0.21406000000000003,0.7645000000000001,1.52,0.35000000000000003,1.5597756248999999
2020-04-05 09:00:00,2.05856,0.68208,2.1686176242,1.13856,0.33208000000000004,1.186,0.92,0.35000000000000003,0.9843271814000001,2.24856,0.7420800000000001,2.367848137,1.13856,0.33208000000000004,1.186,1.11,0.41000000000000003,1.183300469
2020-04-05 09:30:00,1.96224,0.8098200000000001,2.1227798402,1.54224,0.44982000000000005,1.6065,0.42,0.36,0.5531726674,2.21224,0.8998200000000001,2.3882382314,1.54224,0.44982000000000005,1.6065,0.67,0.45,0.807093551
2020-04-05 10:00:00,1.9608,0.9144,2.1635304481,1.9008,0.5544,1.98,0.06,0.36,0.3649657518,2.2208,1.0344,2.4498848953,1.9008,0.5544,1.98,0.32,0.48,0.5768882041
2020-04-05 10:30:00,1.828,1.0715,2.1188903346,2.268,0.6615,2.3625,-0.44,0.41000000000000003,0.6014149982,2.058,1.2115,2.3881156274,2.268,0.6615,2.3625,-0.21,0.55,0.5887274412
2020-04-05 11:00:00,1.6826400000000001,1.01202,1.9635330020000001,2.13264,0.62202,2.2215,-0.45,0.39,0.5954829972,2.14264,1.14202,2.4279859658,2.13264,0.62202,2.2215,0.01,0.52,0.520096145
2020-04-05 11:30:00,1.93336,0.83098,2.1043784474,1.68336,0.49098,1.7535,0.25,0.34,0.4220189569,2.20336,0.94098,2.3958795149,1.68336,0.49098,1.7535,0.52,0.45,0.6876772499
2020-04-05 12:00:00,1.928,0.844,2.1046424875,1.728,0.504,1.8,0.2,0.34,0.39446165850000003,2.138,0.9540000000000001,2.3411877328,1.728,0.504,1.8,0.41000000000000003,0.45,0.6087692502000001
2020-04-05 12:30:00,1.83792,0.7910600000000001,2.0009312457,1.7179200000000001,0.5010600000000001,1.7895,0.12,0.29,0.31384709650000003,2.18792,0.9010600000000001,2.3662001289,1.7179200000000001,0.5010600000000001,1.7895,0.47000000000000003,0.4,0.617170965
2020-04-05 13:00:00,1.82864,0.7625200000000001,1.9812523817,1.68864,0.49252,1.759,0.14,0.27,0.3041381265,2.09864,0.8725200000000001,2.2727914555,1.68864,0.49252,1.759,0.41000000000000003,0.38,0.5590169944
2020-04-05 13:30:00,1.7012,0.7316,1.8518423259,1.6512,0.48160000000000003,1.72,0.05,0.25,0.2549509757,2.0912,0.8616,2.2617409224,1.6512,0.48160000000000003,1.72,0.44,0.38,0.5813776741000001
2020-04-05 14:00:00,1.79776,0.8601800000000001,1.9929502377000001,1.81776,0.5301800000000001,1.8935,-0.02,0.33,0.33060550510000003,2.09776,0.95018,2.3029196795,1.81776,0.5301800000000001,1.8935,0.28,0.42,0.5047771786
2020-04-05 14:30:00,1.77136,0.99748,2.0329000467,2.15136,0.62748,2.241,-0.38,0.37,0.5303772242,2.05136,1.09748,2.3264866645,2.15136,0.62748,2.241,-0.1,0.47000000000000003,0.4805205511
2020-04-05 15:00:00,1.8472,0.7196,1.9824156981,1.5072,0.43960000000000005,1.57,0.34,0.28,0.44045431090000003,2.0772,0.7996000000000001,2.2257852547,1.5072,0.43960000000000005,1.57,0.5700000000000001,0.36,0.6741661516
2020-04-05 15:30:00,1.8764,0.6177,1.9754569724,1.2264,0.3577,1.2775,0.65,0.26,0.7000714249000001,2.0664,0.6777000000000001,2.1746922196,1.2264,0.3577,1.2775,0.84,0.32,0.8988882022
2020-04-05 16:00:00,1.93832,0.7782600000000001,2.0887252213,1.22832,0.35826,1.2795,0.71,0.42,0.8249242389,2.07832,0.5482600000000001,2.1494192355,1.22832,0.35826,1.2795,0.85,0.19,0.8709764635
2020-04-05 16:30:00,2.05512,1.03816,2.3024539952,1.12512,0.32816,1.172,0.93,0.71,1.1700427343,2.15512,0.18816000000000002,2.1633183769,1.12512,0.32816,1.172,1.03,-0.14,1.0394710193
2020-04-05 17:00:00,2.15568,1.05874,2.40164249,1.19568,0.34874000000000005,1.2455,0.96,0.71,1.1940268004,2.25568,0.7587400000000001,2.3798694607,1.19568,0.34874000000000005,1.2455,1.06,0.41000000000000003,1.136529806
2020-04-05 17:30:00,2.12568,0.66874,2.2283914939000002,1.19568,0.34874000000000005,1.2455,0.93,0.32,0.9835141077,2.32568,0.7387400000000001,2.4401893881,1.19568,0.34874000000000005,1.2455,1.13,0.39,1.1954078801999999
2020-04-05 18:00:00,2.11592,0.5000600000000001,2.1742073153,0.9259200000000001,0.27006,0.9645,1.19,0.23,1.2120231021,2.21592,0.5300600000000001,2.2784347807,0.9259200000000001,0.27006,0.9645,1.29,0.26,1.3159407281
2020-04-05 18:30:00,2.15168,0.32174,2.1756018593,0.45168,0.13174000000000002,0.47050000000000003,1.7000000000000002,0.19,1.7105846954000001,2.26168,0.34174000000000004,2.2873527603,0.45168,0.13174000000000002,0.47050000000000003,1.81,0.21,1.8221415971
2020-04-05 19:00:00,2.2032,0.29510000000000003,2.2228752214,0.2232,0.0651,0.2325,1.98,0.23,1.9933138237999999,2.2532,0.30510000000000004,2.2737625756,0.2232,0.0651,0.2325,2.03,0.24,2.0441379601
2020-04-05 19:30:00,2.1476,0.24430000000000002,2.1614504968,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.03,0.21,2.0408331632,2.1776,0.24430000000000002,2.1912608813,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.06,0.21,2.0706762181
2020-04-05 20:00:00,2.1352,0.22610000000000002,2.1471376877,0.055200000000000006,0.0161,0.0575,2.08,0.21,2.0905740838,2.1552,0.2061,2.1650321591,0.055200000000000006,0.0161,0.0575,2.1,0.19,2.1085777197
2020-04-05 20:30:00,2.10936,0.20148000000000002,2.1189605471,0.039360000000000006,0.01148,0.041,2.07,0.19,2.0787015178,2.12936,0.18148,2.1370795493,0.039360000000000006,0.01148,0.041,2.09,0.17,2.0969024775
2020-04-05 21:00:00,2.0684,0.2112,2.0791546359,0.038400000000000004,0.0112,0.04,2.03,0.2,2.0398284242,2.0784,0.1212,2.0819308346,0.038400000000000004,0.0112,0.04,2.04,0.11,2.0429635337
2020-04-05 21:30:00,2.04176,0.49218000000000006,2.1002440453,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.0,0.48,2.0567936211,1.96176,-0.40782,2.0037014373,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.92,-0.42,1.9654007225
2020-04-05 22:00:00,1.8998400000000002,0.5016200000000001,1.9649464751,0.03984,0.01162,0.0415,1.8599999999999999,0.49,1.9234604232999999,1.88984,-0.38838000000000006,1.9293351834,0.03984,0.01162,0.0415,1.85,-0.4,1.8927493230999999
2020-04-05 22:30:00,1.77984,0.27162000000000003,1.8004465696,0.03984,0.01162,0.0415,1.74,0.26,1.7593180497,1.77984,-0.31838000000000005,1.8080918810000002,0.03984,0.01162,0.0415,1.74,-0.33,1.7710166572000001
2020-04-05 23:00:00,1.66744,0.15092,1.6742559541,0.03744,0.010920000000000001,0.039,1.63,0.14,1.6360012225,1.68744,0.20092000000000002,1.6993594676,0.03744,0.010920000000000001,0.039,1.65,0.19,1.6609033687
2020-04-05 23:30:00,1.5774400000000002,0.15092,1.5846431144,0.03744,0.010920000000000001,0.039,1.54,0.14,1.5463505424,1.58744,0.20092000000000002,1.6001045591,0.03744,0.010920000000000001,0.039,1.55,0.19,1.5616017418
2020-04-06 00:00:00,1.5055200000000002,0.41036000000000006,1.5604441035,0.03552,0.010360000000000001,0.037,1.47,0.4,1.523450032,1.45552,-0.44964000000000004,1.5233891821,0.03552,0.010360000000000001,0.037,1.42,-0.46,1.4926486526
2020-04-06 00:30:00,1.54648,0.48064,1.6194490421,0.036480000000000005,0.01064,0.038,1.51,0.47000000000000003,1.5814550262,1.45648,-0.43936000000000003,1.5213057549,0.036480000000000005,0.01064,0.038,1.42,-0.45,1.4895972610000001
2020-04-06 01:00:00,1.54936,0.50148,1.628495809,0.039360000000000006,0.01148,0.041,1.51,0.49,1.5875137795,1.45936,-0.41852000000000006,1.5181866157,0.039360000000000006,0.01148,0.041,1.42,-0.43,1.4836778626
2020-04-06 01:30:00,1.69176,0.5021800000000001,1.764719992,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.65,0.49,1.7212204972,1.60176,-0.41782,1.6553575596,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.56,-0.43,1.6181779877
2020-04-06 02:00:00,1.8532000000000002,0.22260000000000002,1.8665210955,0.0432,0.0126,0.045,1.81,0.21,1.8221415971,1.8532000000000002,-0.2074,1.8647694227,0.0432,0.0126,0.045,1.81,-0.22,1.8233211456
2020-04-06 02:30:00,1.8727200000000002,0.15246,1.8789157113,0.04272,0.01246,0.044500000000000005,1.83,0.14,1.8353473786,1.8927200000000002,0.16246000000000002,1.8996795124,0.04272,0.01246,0.044500000000000005,1.85,0.15,1.8560711193000001
2020-04-06 03:00:00,1.85224,0.15232,1.8584925074,0.04224000000000001,0.012320000000000001,0.044,1.81,0.14,1.8154062906,1.8622400000000001,0.16232000000000002,1.8693008319,0.04224000000000001,0.012320000000000001,0.044,1.82,0.15,1.8261708573000002
2020-04-06 03:30:00,1.81224,0.15232,1.8186300337999999,0.04224000000000001,0.012320000000000001,0.044,1.77,0.14,1.7755280905,1.83224,0.15232,1.8385605239,0.04224000000000001,0.012320000000000001,0.044,1.79,0.14,1.7954665132
2020-04-06 04:00:00,1.78224,0.15232,1.7887372082000002,0.04224000000000001,0.012320000000000001,0.044,1.74,0.14,1.7456230979,1.79224,0.15232,1.7987010869,0.04224000000000001,0.012320000000000001,0.044,1.75,0.14,1.7555910686
2020-04-06 04:30:00,1.74032,0.15176,1.746924383,0.04032,0.011760000000000001,0.042,1.7000000000000002,0.14,1.7057549648,1.76032,0.15176,1.7668496257,0.04032,0.011760000000000001,0.042,1.72,0.14,1.7256882685
2020-04-06 05:00:00,1.6893600000000002,0.15148,1.6961377892,0.039360000000000006,0.01148,0.041,1.65,0.14,1.6559287424,1.7093600000000002,0.15148,1.7160587985,0.039360000000000006,0.01148,0.041,1.67,0.14,1.6758579892
2020-04-06 05:30:00,1.7212800000000001,0.15204,1.7279817707,0.041280000000000004,0.01204,0.043000000000000003,1.6800000000000002,0.14,1.685823241,1.7412800000000002,0.15204,1.747905089,0.041280000000000004,0.01204,0.043000000000000003,1.7000000000000002,0.14,1.7057549648
2020-04-06 06:00:00,1.76984,0.16162,1.7772041667,0.03984,0.01162,0.0415,1.73,0.15,1.7364907140999999,1.78984,0.15162,1.7962504976,0.03984,0.01162,0.0415,1.75,0.14,1.7555910686
2020-04-06 06:30:00,1.9155200000000001,0.22036000000000003,1.9281533653,0.03552,0.010360000000000001,0.037,1.88,0.21,1.891692364,1.9355200000000001,0.21036000000000002,1.9469178206,0.03552,0.010360000000000001,0.037,1.9,0.2,1.9104973175
2020-04-06 07:00:00,2.04888,0.27134,2.0667691332,0.038880000000000005,0.011340000000000001,0.0405,2.01,0.26,2.0267461607,2.06888,0.26134,2.0853208506,0.038880000000000005,0.011340000000000001,0.0405,2.03,0.25,2.0453361582
2020-04-06 07:30:00,2.2843999999999998,0.37920000000000004,2.3156588695,0.13440000000000002,0.0392,0.14,2.15,0.34,2.1767177125,2.3144,0.37920000000000004,2.3452590475,0.13440000000000002,0.0392,0.14,2.18,0.34,2.2063544593
2020-04-06 08:00:00,2.55952,0.65236,2.6413474213,0.17952,0.052360000000000004,0.187,2.38,0.6000000000000001,2.4544653186,2.60952,0.63236,2.6850463311,0.17952,0.052360000000000004,0.187,2.43,0.58,2.4982593941
2020-04-06 08:30:00,2.7368,0.8474,2.8649888306999998,0.4368,0.1274,0.455,2.3,0.72,2.4100622399000002,2.8068,0.8674000000000001,2.9377727958,0.4368,0.1274,0.455,2.37,0.74,2.4828411145000002
2020-04-06 09:00:00,2.65496,1.15228,2.8942290511,1.10496,0.32228,1.151,1.55,0.8300000000000001,1.7582377541,2.84496,1.21228,3.0924780032,1.10496,0.32228,1.151,1.74,0.89,1.9544052804
2020-04-06 09:30:00,2.64488,1.21934,2.9124182821,1.33488,0.38934,1.3905,1.31,0.8300000000000001,1.5508062419000002,2.87488,1.30934,3.1590039965,1.33488,0.38934,1.3905,1.54,0.92,1.7938784797
2020-04-06 10:00:00,2.53504,1.45272,2.9217842494,1.89504,0.5527200000000001,1.974,0.64,0.9,1.1043550154,2.74504,1.53272,3.1439585239,1.89504,0.5527200000000001,1.974,0.85,0.98,1.2972663566
2020-04-06 10:30:00,2.48224,1.73482,3.0283850234,2.14224,0.62482,2.2315,0.34,1.11,1.1609048195,2.74224,1.50482,3.1279967152,2.14224,0.62482,2.2315,0.6000000000000001,0.88,1.0650821565
2020-04-06 11:00:00,2.40032,1.8442600000000002,3.0270168566,1.9003200000000002,0.5542600000000001,1.9795,0.5,1.29,1.3835100289,2.84032,1.18426,3.0773185487,1.9003200000000002,0.5542600000000001,1.9795,0.9400000000000001,0.63,1.1315917992
2020-04-06 11:30:00,2.35296,1.52878,2.805991634,1.33296,0.38878,1.3885,1.02,1.1400000000000001,1.5297058541,2.57296,0.8187800000000001,2.7000970075,1.33296,0.38878,1.3885,1.24,0.43,1.3124404748
2020-04-06 12:00:00,2.22616,1.61388,2.7496176098,1.79616,0.52388,1.871,0.43,1.09,1.1717508268,2.52616,0.9838800000000001,2.7109969015,1.79616,0.52388,1.871,0.73,0.46,0.8628441342000001
2020-04-06 12:30:00,1.99328,1.41304,2.4433270759,2.51328,0.73304,2.618,-0.52,0.68,0.8560373824,2.3732800000000003,1.57304,2.8472640903,2.51328,0.73304,2.618,-0.14,0.84,0.8515867542000001
2020-04-06 13:00:00,2.27552,0.7053600000000001,2.3823358286,0.8755200000000001,0.25536000000000003,0.912,1.4,0.45,1.470544117,2.38552,0.73536,2.4962892461,0.8755200000000001,0.25536000000000003,0.912,1.51,0.48,1.5844557424999999
2020-04-06 13:30:00,2.09952,1.14486,2.3913779814,2.03952,0.59486,2.1245,0.06,0.55,0.5532630477,2.36952,1.21486,2.6628011285,2.03952,0.59486,2.1245,0.33,0.62,0.7023531875
2020-04-06 14:00:00,2.14792,1.13106,2.427520762,1.95792,0.57106,2.0395,0.19,0.56,0.5913543777,2.46792,1.24106,2.7624009575,1.95792,0.57106,2.0395,0.51,0.67,0.8420213774
2020-04-06 14:30:00,2.26752,0.93386,2.4522931003,1.24752,0.36386,1.2995,1.02,0.5700000000000001,1.1684605256,2.49752,1.01386,2.6954625299,1.24752,0.36386,1.2995,1.25,0.65,1.4089002804000001
2020-04-06 15:00:00,2.28528,0.9765400000000001,2.4851831019,1.08528,0.31654000000000004,1.1305,1.2,0.66,1.3695254653,2.62528,1.08654,2.8412434338,1.08528,0.31654000000000004,1.1305,1.54,0.77,1.7217723427
2020-04-06 15:30:00,2.45616,1.07888,2.6826673294,1.1961600000000001,0.34888,1.246,1.26,0.73,1.4561936684,2.58616,1.11888,2.8178211441,1.1961600000000001,0.34888,1.246,1.3900000000000001,0.77,1.5890248582000002
2020-04-06 16:00:00,2.53248,1.24614,2.8224669794,1.6324800000000002,0.47614000000000006,1.7005,0.9,0.77,1.1844407963,2.76248,1.31614,3.0599869689,1.6324800000000002,0.47614000000000006,1.7005,1.13,0.84,1.408012784
2020-04-06 16:30:00,2.52128,1.05704,2.7338958283,1.12128,0.32704000000000005,1.168,1.4,0.73,1.5788920166,2.65128,1.10704,2.8731208119,1.12128,0.32704000000000005,1.168,1.53,0.78,1.7173526138000001
2020-04-06 17:00:00,2.5132,1.0926,2.7404286161,1.2432,0.36260000000000003,1.295,1.27,0.73,1.4648549416,2.6231999999999998,1.1426,2.8612432612000003,1.2432,0.36260000000000003,1.295,1.38,0.78,1.5851813776
2020-04-06 17:30:00,2.50752,1.12636,2.7488803903,1.42752,0.41636,1.487,1.08,0.71,1.2924782397,2.73752,1.20636,2.9915414421,1.42752,0.41636,1.487,1.31,0.79,1.5297712247000002
2020-04-06 18:00:00,2.5392,0.9231,2.7017864923,1.0392,0.30310000000000004,1.0825,1.5,0.62,1.6230834852,2.7092,0.9831000000000001,2.8820566008,1.0392,0.30310000000000004,1.0825,1.67,0.68,1.8031361568
2020-04-06 18:30:00,2.5344800000000003,0.7921400000000001,2.6553859701,0.62448,0.18214000000000002,0.6505000000000001,1.9100000000000001,0.61,2.0050436404,2.64448,0.8221400000000001,2.7693300002,0.62448,0.18214000000000002,0.6505000000000001,2.02,0.64,2.11896201
2020-04-06 19:00:00,2.55472,0.6559600000000001,2.6375893918999997,0.29472000000000004,0.08596000000000001,0.307,2.26,0.5700000000000001,2.3307724042,2.61472,0.6659600000000001,2.6981963235,0.29472000000000004,0.08596000000000001,0.307,2.32,0.58,2.3914012629
2020-04-06 19:30:00,2.52,0.545,2.5782600722,0.12,0.035,0.125,2.4,0.51,2.4535892077,2.56,0.545,2.617369863,0.12,0.035,0.125,2.44,0.51,2.4927294278
2020-04-06 20:00:00,2.47992,0.50456,2.5307279585,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.43,0.49,2.4789110512,2.49992,0.49456000000000006,2.5483699888,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.45,0.48,2.4965776575
2020-04-06 20:30:00,2.42312,0.50966,2.4761388996,0.033120000000000004,0.00966,0.0345,2.39,0.5,2.441741182,2.42312,0.41966000000000003,2.4591919506,0.033120000000000004,0.00966,0.0345,2.39,0.41000000000000003,2.4249123696
2020-04-06 21:00:00,2.2636,0.3398,2.2889624287,0.033600000000000005,0.0098,0.035,2.23,0.33,2.254284809,2.2836,0.32980000000000004,2.3072921358,0.033600000000000005,0.0098,0.035,2.25,0.32,2.2726416348000003
2020-04-06 21:30:00,2.15408,0.25994,2.1697072268,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.12,0.25,2.134689673,2.1640800000000002,0.15994000000000003,2.1699822695,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.13,0.15,2.1352751578999998
2020-04-06 22:00:00,2.0836,0.2298,2.0962340041,0.033600000000000005,0.0098,0.035,2.05,0.22,2.0617710833,2.1036,0.20980000000000001,2.114036187,0.033600000000000005,0.0098,0.035,2.07,0.2,2.0796393918
2020-04-06 22:30:00,1.91456,0.20008,1.9249862336999999,0.03456,0.01008,0.036000000000000004,1.88,0.19,1.8895766722,1.93456,0.18008000000000002,1.9429233644,0.03456,0.01008,0.036000000000000004,1.9,0.17,1.9075901027
2020-04-06 23:00:00,1.7940800000000001,0.32994,1.8241665083,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.76,0.32,1.788854382,1.77408,-0.010060000000000001,1.7741085226000002,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.74,-0.02,1.7401149387000001
2020-04-06 23:30:00,1.6736,0.1598,1.6812117654,0.033600000000000005,0.0098,0.035,1.6400000000000001,0.15,1.6468454694,1.6936,0.1598,1.7011222766,0.033600000000000005,0.0098,0.035,1.6600000000000001,0.15,1.6667633305
2020-04-07 00:00:00,1.61264,0.14952000000000001,1.6195567295000002,0.03264,0.00952,0.034,1.58,0.14,1.5861904047,1.63264,0.14952000000000001,1.6394723541,0.03264,0.00952,0.034,1.6,0.14,1.606113321
2020-04-08 00:30:00,1.5607199999999999,0.19896000000000003,1.5733505649000001,0.030720000000000004,0.008960000000000001,0.032,1.53,0.19,1.5417522499,1.5707200000000001,0.17896,1.5808820323,0.030720000000000004,0.008960000000000001,0.032,1.54,0.17,1.5493547044
2020-04-08 01:00:00,1.6107200000000002,0.24896000000000001,1.6298466186,0.030720000000000004,0.008960000000000001,0.032,1.58,0.24,1.5981239001,1.6307200000000002,0.24896000000000001,1.6496147428999999,0.030720000000000004,0.008960000000000001,0.032,1.6,0.24,1.6178998733
2020-04-08 01:30:00,1.72072,0.28896000000000005,1.744813801,0.030720000000000004,0.008960000000000001,0.032,1.69,0.28,1.7130382366,1.74072,0.27896000000000004,1.7629307417,0.030720000000000004,0.008960000000000001,0.032,1.71,0.27,1.7311845656
