Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-08 02:00:00,1.9207200000000002,0.32896000000000003,1.9486867373,0.030720000000000004,0.008960000000000001,0.032,1.8900000000000001,0.32,1.9168985367,1.9407200000000002,0.31896,1.966756111,0.030720000000000004,0.008960000000000001,0.032,1.9100000000000001,0.31,1.93499354
2020-04-08 02:30:00,2.07072,0.38896000000000003,2.1069340759,0.030720000000000004,0.008960000000000001,0.032,2.04,0.38,2.0750903595,2.09072,0.37896,2.1247872364,0.030720000000000004,0.008960000000000001,0.032,2.06,0.37,2.0929644049
2020-04-08 03:00:00,1.9607200000000002,0.31896,1.9864939970000002,0.030720000000000004,0.008960000000000001,0.032,1.9300000000000002,0.31,1.9547378341,1.98072,0.30896,2.0046715442,0.030720000000000004,0.008960000000000001,0.032,1.9500000000000002,0.30000000000000004,1.9729419657
2020-04-08 03:30:00,1.83072,0.22896000000000002,1.8449819511,0.030720000000000004,0.008960000000000001,0.032,1.8,0.22,1.8133946068,1.85072,0.21896000000000002,1.8636276452,0.030720000000000004,0.008960000000000001,0.032,1.82,0.21,1.832075326
2020-04-08 04:00:00,1.81072,0.55896,1.8950311871,0.030720000000000004,0.008960000000000001,0.032,1.78,0.55,1.8630351580000002,1.75072,-0.21104,1.7633940002,0.030720000000000004,0.008960000000000001,0.032,1.72,-0.22,1.7340126874
2020-04-08 04:30:00,1.76072,0.35896000000000006,1.796938285,0.030720000000000004,0.008960000000000001,0.032,1.73,0.35000000000000003,1.7650495743999999,1.75072,-0.021040000000000003,1.7508464239000001,0.030720000000000004,0.008960000000000001,0.032,1.72,-0.03,1.720261608
2020-04-08 05:00:00,1.70072,0.19896000000000003,1.7123181947,0.030720000000000004,0.008960000000000001,0.032,1.67,0.19,1.6807736314000001,1.72072,0.18896000000000002,1.7310641814,0.030720000000000004,0.008960000000000001,0.032,1.69,0.18,1.6995587663
2020-04-08 05:30:00,1.74072,0.19896000000000003,1.7520534238,0.030720000000000004,0.008960000000000001,0.032,1.71,0.19,1.7205231762,1.76072,0.18896000000000002,1.7708305396,0.030720000000000004,0.008960000000000001,0.032,1.73,0.18,1.7393389549
2020-04-08 06:00:00,1.79072,0.21896000000000002,1.8040569836,0.030720000000000004,0.008960000000000001,0.032,1.76,0.21,1.7724841325,1.80072,0.20896,1.8128035746000002,0.030720000000000004,0.008960000000000001,0.032,1.77,0.2,1.7812635964
2020-04-08 06:30:00,1.9068800000000001,0.35784000000000005,1.9401651476000001,0.02688,0.007840000000000001,0.028,1.88,0.35000000000000003,1.9123022774,1.9068800000000001,0.18784,1.9161093914,0.02688,0.007840000000000001,0.028,1.88,0.18,1.8885973631000001
2020-04-08 07:00:00,2.09288,0.42834000000000005,2.1362635254,0.06288,0.018340000000000002,0.0655,2.03,0.41000000000000003,2.0709901014,2.12288,0.41834000000000005,2.1637069695,0.06288,0.018340000000000002,0.0655,2.06,0.4,2.0984756372
2020-04-08 07:30:00,2.37272,0.63746,2.4568588584,0.16272,0.04746,0.1695,2.21,0.59,2.2874002711,2.41272,0.61746,2.4904767917,0.16272,0.04746,0.1695,2.25,0.5700000000000001,2.3210773361
2020-04-08 08:00:00,2.5612,0.8841,2.7094977856,0.3912,0.11410000000000001,0.40750000000000003,2.17,0.77,2.3025637885,2.6311999999999998,0.7641,2.7399018687,0.3912,0.11410000000000001,0.40750000000000003,2.24,0.65,2.3324021952000002
2020-04-08 08:30:00,2.59336,0.95098,2.7622235699,0.7233600000000001,0.21098000000000003,0.7535000000000001,1.87,0.74,2.0110942295,2.7333600000000002,0.9909800000000001,2.9074556316,0.7233600000000001,0.21098000000000003,0.7535000000000001,2.01,0.78,2.1560380331
2020-04-08 09:00:00,2.364,0.992,2.5637004505,1.104,0.322,1.15,1.26,0.67,1.4270599146,2.5540000000000003,1.052,2.7621766779,1.104,0.322,1.15,1.45,0.73,1.6233915116
2020-04-08 09:30:00,2.40696,1.18078,2.6809882227,1.47696,0.43078000000000005,1.5385,0.93,0.75,1.1947384651,2.65696,1.27078,2.9452195589,1.47696,0.43078000000000005,1.5385,1.18,0.84,1.4484474447
2020-04-08 10:00:00,2.5060000000000002,1.3679999999999999,2.8550761811000003,1.776,0.518,1.85,0.73,0.85,1.1204463396,2.806,1.478,3.1714539253,1.776,0.518,1.85,1.03,0.96,1.408012784
2020-04-08 10:30:00,2.45176,1.42218,2.8343823048,1.96176,0.57218,2.0435,0.49,0.85,0.9811218069000001,2.80176,1.55218,3.2029863955,1.96176,0.57218,2.0435,0.84,0.98,1.290736224
2020-04-08 11:00:00,2.25672,1.52696,2.7247737521,2.28672,0.6669600000000001,2.382,-0.03,0.86,0.8605230967,2.64672,1.67696,3.1332605382,2.28672,0.6669600000000001,2.382,0.36,1.01,1.0722406446
2020-04-08 11:30:00,2.22672,1.6594600000000002,2.7770648984,2.46672,0.7194600000000001,2.5695,-0.24,0.9400000000000001,0.9701546269,2.63672,1.82946,3.2092392011,2.46672,0.7194600000000001,2.5695,0.17,1.11,1.1229425631
2020-04-08 12:00:00,2.2236000000000002,1.7048,2.8019172008,2.5536,0.7448,2.66,-0.33,0.96,1.0151354589,2.6936,1.8648,3.2761196559,2.5536,0.7448,2.66,0.14,1.12,1.1287160848
2020-04-08 12:30:00,2.10832,1.71826,2.7198218048,2.66832,0.7782600000000001,2.7795,-0.56,0.9400000000000001,1.0941663493,2.49832,1.89826,3.1376733179,2.66832,0.7782600000000001,2.7795,-0.17,1.12,1.1328283189
2020-04-08 13:00:00,2.1232,1.7226,2.7341047895,2.6832000000000003,0.7826000000000001,2.795,-0.56,0.9400000000000001,1.0941663493,2.5132,1.8726,3.1341354470000002,2.6832000000000003,0.7826000000000001,2.795,-0.17,1.09,1.1031772296
2020-04-08 13:30:00,2.01512,1.98316,2.827301222,2.68512,0.7831600000000001,2.797,-0.67,1.2,1.3743725841,2.28512,1.42316,2.6920545685,2.68512,0.7831600000000001,2.797,-0.4,0.64,0.7547184906000001
2020-04-08 14:00:00,1.8553600000000001,1.47448,2.3699054833,2.65536,0.7744800000000001,2.766,-0.8,0.7000000000000001,1.0630145813,2.25536,1.6444800000000002,2.7912296932,2.65536,0.7744800000000001,2.766,-0.4,0.87,0.9575489544
2020-04-08 14:30:00,1.80176,1.34468,2.2482222755,2.62176,0.76468,2.731,-0.8200000000000001,0.58,1.0043903624,2.20176,1.50468,2.6667975176,2.62176,0.76468,2.731,-0.42,0.74,0.8508818954
2020-04-08 15:00:00,1.75304,1.5417200000000002,2.3345341719,2.54304,0.74172,2.649,-0.79,0.8,1.1243220179,2.0930400000000002,1.18172,2.4035970128,2.54304,0.74172,2.649,-0.45,0.44,0.6293647591
2020-04-08 15:30:00,1.8152,1.5961,2.4171235488000002,2.2152,0.6461,2.3075,-0.4,0.9500000000000001,1.0307764064,1.9152,0.8761,2.1060727077,2.2152,0.6461,2.3075,-0.30000000000000004,0.23,0.3780211634
2020-04-08 16:00:00,1.8624800000000001,1.56364,2.4318309563,2.17248,0.6336400000000001,2.263,-0.31,0.93,0.9803060747000001,2.01248,0.83364,2.1783092985,2.17248,0.6336400000000001,2.263,-0.16,0.2,0.2561249695
2020-04-08 16:30:00,1.74472,1.42846,2.2548937558,1.91472,0.5584600000000001,1.9945,-0.17,0.87,0.8864536085,2.11472,0.7084600000000001,2.2302368148,1.91472,0.5584600000000001,1.9945,0.2,0.15,0.25
2020-04-08 17:00:00,2.01576,1.27418,2.384706072,1.62576,0.47418000000000005,1.6935,0.39,0.8,0.89,2.15576,0.60418,2.2388243902,1.62576,0.47418000000000005,1.6935,0.53,0.13,0.545710546
2020-04-08 17:30:00,2.06784,1.03562,2.3126761663,1.28784,0.37562,1.3415,0.78,0.66,1.021763182,2.20784,0.42562000000000005,2.2484905715,1.28784,0.37562,1.3415,0.92,0.05,0.9213576938
2020-04-08 18:00:00,2.07976,0.54118,2.1490177873,0.92976,0.27118000000000003,0.9685,1.15,0.27,1.1812705025,2.23976,0.58118,2.313934971,0.92976,0.27118000000000003,0.9685,1.31,0.31,1.34617978
2020-04-08 18:30:00,2.12928,0.43604000000000004,2.1734682422000002,0.56928,0.16604000000000002,0.593,1.56,0.27,1.5831929761999999,2.23928,0.45604000000000006,2.2852455886,0.56928,0.16604000000000002,0.593,1.67,0.29,1.6949926254
2020-04-08 19:00:00,2.21184,0.35512000000000005,2.2401666009,0.29184000000000004,0.08512,0.304,1.92,0.27,1.9388914358,2.27184,0.36512000000000006,2.3009931769,0.29184000000000004,0.08512,0.304,1.98,0.28,1.9996999775000002
2020-04-08 19:30:00,2.21152,0.5383600000000001,2.276104611,0.13152,0.038360000000000005,0.137,2.08,0.5,2.1392522058,2.18152,-0.03164,2.1817494357,0.13152,0.038360000000000005,0.137,2.05,-0.07,2.0511947738
2020-04-08 20:00:00,2.20568,0.62624,2.2928586524,0.05568000000000001,0.01624,0.058,2.15,0.61,2.2348601746,2.12568,-0.21376,2.1364008987,0.05568000000000001,0.01624,0.058,2.07,-0.23,2.0827385818
2020-04-08 20:30:00,2.1708,0.27190000000000003,2.1877619272,0.0408,0.0119,0.0425,2.13,0.26,2.1458098704,2.1908,0.2519,2.2052342846,0.0408,0.0119,0.0425,2.15,0.24,2.1633538777
2020-04-08 21:00:00,2.11032,0.24176000000000003,2.124122972,0.04032,0.011760000000000001,0.042,2.07,0.23,2.0827385818,2.13032,0.23176000000000002,2.1428896378,0.04032,0.011760000000000001,0.042,2.09,0.22,2.1015470492
2020-04-08 21:30:00,2.05032,0.24176000000000003,2.0645241583,0.04032,0.011760000000000001,0.042,2.01,0.23,2.0231164079,2.07032,0.23176000000000002,2.0832516891,0.04032,0.011760000000000001,0.042,2.03,0.22,2.0418863827
2020-04-08 22:00:00,1.96032,0.26176000000000005,1.9777190903,0.04032,0.011760000000000001,0.042,1.92,0.25,1.9362076335,1.97032,0.16176000000000001,1.9769489624,0.04032,0.011760000000000001,0.042,1.9300000000000002,0.15,1.9358202396
2020-04-08 22:30:00,1.8098400000000001,0.19162,1.8199557824,0.03984,0.01162,0.0415,1.77,0.18,1.7791290004,1.82984,0.18162,1.8388312185,0.03984,0.01162,0.0415,1.79,0.17,1.7980545042
2020-04-08 23:00:00,1.74984,0.20162000000000002,1.7614172277,0.03984,0.01162,0.0415,1.71,0.19,1.7205231762,1.76984,0.19162,1.7801830945,0.03984,0.01162,0.0415,1.73,0.18,1.7393389549
2020-04-08 23:30:00,1.67936,0.42148,1.7314431553,0.039360000000000006,0.01148,0.041,1.6400000000000001,0.41000000000000003,1.6904733065,1.6493600000000002,-0.10852,1.6529261930999999,0.039360000000000006,0.01148,0.041,1.6099999999999999,-0.12,1.6144658559
2020-04-09 00:00:00,1.55936,0.17148000000000002,1.5687603386,0.039360000000000006,0.01148,0.041,1.52,0.16,1.528397854,1.57936,0.16148,1.5875937138,0.039360000000000006,0.01148,0.041,1.54,0.15,1.5472879499
2020-04-09 00:30:00,1.53888,0.18134,1.5495276216,0.038880000000000005,0.011340000000000001,0.0405,1.5,0.17,1.5096025967,1.54888,0.17134000000000002,1.5583281586000002,0.038880000000000005,0.011340000000000001,0.0405,1.51,0.16,1.5184531603
2020-04-09 01:00:00,1.55984,0.18162,1.5703778685,0.03984,0.01162,0.0415,1.52,0.17,1.5294770348,1.57984,0.17162000000000002,1.5891343084,0.03984,0.01162,0.0415,1.54,0.16,1.5482893786
2020-04-09 01:30:00,1.67176,0.21218,1.6851711634000002,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.63,0.2,1.6422241016,1.69176,0.19218000000000002,1.7026406109,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.65,0.18,1.6597891432
2020-04-09 02:00:00,1.7808000000000002,0.1819,1.7900659904,0.0408,0.0119,0.0425,1.74,0.17,1.7482848737999999,1.8008000000000002,0.1719,1.8089859729,0.0408,0.0119,0.0425,1.76,0.16,1.7672577627
2020-04-09 02:30:00,1.8008000000000002,0.2019,1.8120828485,0.0408,0.0119,0.0425,1.76,0.19,1.7702259743000002,1.8208000000000002,0.1819,1.8298634512,0.0408,0.0119,0.0425,1.78,0.17,1.7880995498
2020-04-09 03:00:00,1.8008000000000002,0.2019,1.8120828485,0.0408,0.0119,0.0425,1.76,0.19,1.7702259743000002,1.8208000000000002,0.1819,1.8298634512,0.0408,0.0119,0.0425,1.78,0.17,1.7880995498
2020-04-09 03:30:00,1.76032,0.20176000000000002,1.7718446884999999,0.04032,0.011760000000000001,0.042,1.72,0.19,1.730462366,1.7703200000000001,0.20176000000000002,1.7817800089,0.04032,0.011760000000000001,0.042,1.73,0.19,1.7404022524
2020-04-09 04:00:00,1.7284000000000002,0.20120000000000002,1.7400712629,0.038400000000000004,0.0112,0.04,1.69,0.19,1.7006469357,1.7384,0.20120000000000002,1.7500045713999999,0.038400000000000004,0.0112,0.04,1.7000000000000002,0.19,1.7105846954000001
2020-04-09 04:30:00,1.70792,0.20106000000000002,1.7197138861,0.03792,0.01106,0.0395,1.67,0.19,1.6807736314000001,1.7179200000000001,0.18106000000000003,1.7274350494,0.03792,0.01106,0.0395,1.6800000000000002,0.17,1.6885792845
2020-04-09 05:00:00,1.68792,0.20106000000000002,1.6998526554,0.03792,0.01106,0.0395,1.65,0.19,1.6609033687,1.69792,0.19106,1.7086357862,0.03792,0.01106,0.0395,1.6600000000000001,0.18,1.6697305172
2020-04-09 05:30:00,1.71032,0.20176000000000002,1.7221793170000002,0.04032,0.011760000000000001,0.042,1.67,0.19,1.6807736314000001,1.72032,0.19176,1.7309745232,0.04032,0.011760000000000001,0.042,1.6800000000000002,0.18,1.6896153408
2020-04-09 06:00:00,1.75984,0.22162,1.7737396229,0.03984,0.01162,0.0415,1.72,0.21,1.7327723450999999,1.76984,0.21162000000000003,1.7824468155000002,0.03984,0.01162,0.0415,1.73,0.2,1.7415223226
2020-04-09 06:30:00,1.81608,0.24344000000000002,1.8323235522,0.04608,0.01344,0.048,1.77,0.23,1.7848809484000001,1.8260800000000001,0.24344000000000002,1.8422353813,0.04608,0.01344,0.048,1.78,0.23,1.7947980388
2020-04-09 07:00:00,1.93424,0.31332000000000004,1.9594524235000002,0.11424000000000001,0.03332,0.11900000000000001,1.82,0.28,1.8414125013,1.9642400000000002,0.31332000000000004,1.9890721958,0.11424000000000001,0.03332,0.11900000000000001,1.85,0.28,1.8710692130000002
2020-04-09 07:30:00,2.27616,0.6188800000000001,2.3587956249,0.23616,0.06888000000000001,0.246,2.04,0.55,2.1128416883,2.32616,0.6288800000000001,2.4096701849,0.23616,0.06888000000000001,0.246,2.09,0.56,2.1637236422
2020-04-09 08:00:00,2.51336,0.8034800000000001,2.6386660645,0.42336,0.12348,0.441,2.09,0.68,2.1978398486,2.59336,0.8234800000000001,2.7209622195,0.42336,0.12348,0.441,2.17,0.7000000000000001,2.2801096465
2020-04-09 08:30:00,2.61736,1.10798,2.8422162215,0.74736,0.21798,0.7785000000000001,1.87,0.89,2.0709901014,2.69736,0.78798,2.8101002562,0.74736,0.21798,0.7785000000000001,1.9500000000000002,0.5700000000000001,2.0316003544
2020-04-09 09:00:00,2.64288,1.0658400000000001,2.8497069323,0.8428800000000001,0.24584000000000003,0.878,1.8,0.8200000000000001,1.9779787663000001,2.8328800000000003,1.12584,3.048397087,0.8428800000000001,0.24584000000000003,0.878,1.99,0.88,2.1758906223
2020-04-09 09:30:00,2.64512,1.22316,2.9142374989,1.24512,0.36316000000000004,1.297,1.4,0.86,1.6430459519,2.86512,1.29316,3.1434336958,1.24512,0.36316000000000004,1.297,1.62,0.93,1.8679668091
2020-04-09 10:00:00,2.48144,1.29792,2.8003822596,1.50144,0.43792000000000003,1.564,0.98,0.86,1.303840481,2.7614400000000003,1.39792,3.0951140851,1.50144,0.43792000000000003,1.564,1.26,0.96,1.5840454539
2020-04-09 10:30:00,2.3024,1.3832,2.6859426651,1.8624,0.5432,1.94,0.44,0.84,0.9482615673,2.6124,1.5032,3.0140079628,1.8624,0.5432,1.94,0.75,0.96,1.2182364303
2020-04-09 11:00:00,2.31704,1.46372,2.7406478431,1.9670400000000001,0.57372,2.049,0.35000000000000003,0.89,0.9563472173,2.54704,1.57372,2.9939952238,1.9670400000000001,0.57372,2.049,0.58,1.0,1.1560276812999999
2020-04-09 11:30:00,2.07304,1.59922,2.6182053873,2.36304,0.68922,2.4615,-0.29,0.91,0.9550916186,2.74304,1.75922,3.2586996563,2.36304,0.68922,2.4615,0.38,1.07,1.1354734695
2020-04-09 12:00:00,2.43864,1.4150200000000002,2.81944084,1.86864,0.5450200000000001,1.9465,0.5700000000000001,0.87,1.0400961494,2.69864,1.52502,3.0997328675,1.86864,0.5450200000000001,1.9465,0.8300000000000001,0.98,1.2842507543
2020-04-09 12:30:00,2.32536,1.38698,2.7075842831,1.8753600000000001,0.54698,1.9535,0.45,0.84,0.9529428105000001,2.71536,1.51698,3.1103710791,1.8753600000000001,0.54698,1.9535,0.84,0.97,1.2831601615000001
2020-04-09 13:00:00,2.08688,1.70534,2.6950422353,2.48688,0.7253400000000001,2.5905,-0.4,0.98,1.0584894898,2.53688,1.68534,3.0456741536,2.48688,0.7253400000000001,2.5905,0.05,0.96,0.9613012015
2020-04-09 13:30:00,2.0932,1.8476,2.7919727792,2.5632,0.7476,2.67,-0.47000000000000003,1.1,1.196202324,2.4232,1.5976,2.9024513777000003,2.5632,0.7476,2.67,-0.14,0.85,0.8614522622
2020-04-09 14:00:00,1.91368,1.59524,2.4913774905,2.38368,0.6952400000000001,2.483,-0.47000000000000003,0.9,1.0153324579,2.3736800000000002,1.5452400000000002,2.8323353262,2.38368,0.6952400000000001,2.483,-0.01,0.85,0.8500588215
2020-04-09 14:30:00,2.04832,1.50326,2.5407489939,2.30832,0.6732600000000001,2.4045,-0.26,0.8300000000000001,0.8697700846,2.4283200000000003,1.59326,2.9043442375,2.30832,0.6732600000000001,2.4045,0.12,0.92,0.9277930804000001
2020-04-09 15:00:00,2.06864,1.21502,2.3990717059,1.86864,0.5450200000000001,1.9465,0.2,0.67,0.6992138443,2.37864,1.32502,2.7227938317,1.86864,0.5450200000000001,1.9465,0.51,0.78,0.931933474
2020-04-09 15:30:00,1.91128,1.20954,2.2618528356,2.02128,0.5895400000000001,2.1055,-0.11,0.62,0.6296824597,2.36128,1.32954,2.7098560571,2.02128,0.5895400000000001,2.1055,0.34,0.74,0.8143709229
2020-04-09 16:00:00,1.97784,0.88812,2.1680886052,1.46784,0.42812000000000006,1.529,0.51,0.46,0.6868041933,2.16784,0.9681200000000001,2.3741917783,1.46784,0.42812000000000006,1.529,0.7000000000000001,0.54,0.8840814442
2020-04-09 16:30:00,1.99056,1.00558,2.2301390652,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.12,0.46,0.47539457300000004,2.22056,1.11558,2.4850363076,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.35000000000000003,0.5700000000000001,0.6688796603
2020-04-09 17:00:00,2.01096,0.8102800000000001,2.1680668348,1.44096,0.42028000000000004,1.501,0.5700000000000001,0.39,0.6906518660000001,2.25096,0.8902800000000001,2.4206237626,1.44096,0.42028000000000004,1.501,0.81,0.47000000000000003,0.9364827815000001
2020-04-09 17:30:00,2.1432,0.5951000000000001,2.2242864586,0.9432,0.2751,0.9825,1.2,0.32,1.2419339757,2.3232,0.6551,2.4137966464,0.9432,0.2751,0.9825,1.38,0.38,1.4313629868
2020-04-09 18:00:00,2.17824,0.50532,2.236085374,0.73824,0.21532,0.769,1.44,0.29,1.4689111613999999,2.34824,0.55532,2.4130087856999998,0.73824,0.21532,0.769,1.6099999999999999,0.34,1.6455090398
2020-04-09 18:30:00,2.28464,0.34302000000000005,2.3102473136,0.28464,0.08302000000000001,0.29650000000000004,2.0,0.26,2.0168291946,2.34464,0.35302000000000006,2.3710672386000002,0.28464,0.08302000000000001,0.29650000000000004,2.06,0.27,2.0776188293
2020-04-09 19:00:00,2.2232,0.30510000000000004,2.2440374885,0.2232,0.0651,0.2325,2.0,0.24,2.0143485299,2.2732,0.3151,2.2949349119,0.2232,0.0651,0.2325,2.05,0.25,2.0651876428
2020-04-09 19:30:00,2.15408,0.25494,2.1691138859,0.15408000000000002,0.04494,0.1605,2.0,0.21,2.0109947787,2.20408,0.25494,2.2187751238,0.15408000000000002,0.04494,0.1605,2.05,0.21,2.0607280267
2020-04-09 20:00:00,2.10528,0.22904000000000002,2.1177023398,0.06528,0.01904,0.068,2.04,0.21,2.0507803393,2.12528,0.21904,2.13653776,0.06528,0.01904,0.068,2.06,0.2,2.0696859665
2020-04-09 20:30:00,2.1508,0.22190000000000001,2.1622165132,0.0408,0.0119,0.0425,2.11,0.21,2.1204244858,2.1708,0.2119,2.1811176607,0.0408,0.0119,0.0425,2.13,0.2,2.1393690659
2020-04-09 21:00:00,2.06032,0.20176000000000002,2.0701752583,0.04032,0.011760000000000001,0.042,2.02,0.19,2.0289159667,2.08032,0.19176,2.0891393443,0.04032,0.011760000000000001,0.042,2.04,0.18,2.0479257799
2020-04-09 21:30:00,2.03032,0.20176000000000002,2.040320171,0.04032,0.011760000000000001,0.042,1.99,0.19,1.9990497743,2.04032,0.19176,2.0493114941,0.04032,0.011760000000000001,0.042,2.0,0.18,2.0080836636
2020-04-09 22:00:00,1.92032,0.19176,1.9298706692,0.04032,0.011760000000000001,0.042,1.88,0.18,1.8885973631000001,1.94032,0.17176000000000002,1.9479073900000001,0.04032,0.011760000000000001,0.042,1.9,0.16,1.9067249408
2020-04-09 22:30:00,1.8108,0.19190000000000002,1.8209399359,0.0408,0.0119,0.0425,1.77,0.18,1.7791290004,1.8308,0.1719,1.8388524275,0.0408,0.0119,0.0425,1.79,0.16,1.7971366114
2020-04-09 23:00:00,1.7484000000000002,0.3312,1.7794931862999999,0.038400000000000004,0.0112,0.04,1.71,0.32,1.7396838793,1.7284000000000002,0.0212,1.7285300113000002,0.038400000000000004,0.0112,0.04,1.69,0.01,1.6900295855
2020-04-09 23:30:00,1.61792,0.23106000000000002,1.6343359049,0.03792,0.01106,0.0395,1.58,0.22,1.5952429282,1.61792,0.07106000000000001,1.6194797467000002,0.03792,0.01106,0.0395,1.58,0.06,1.5811388301
2020-04-10 00:00:00,1.5284,0.17120000000000002,1.537958387,0.038400000000000004,0.0112,0.04,1.49,0.16,1.4985659812,1.5384,0.1612,1.5468225495999999,0.038400000000000004,0.0112,0.04,1.5,0.15,1.5074813432
2020-04-10 00:30:00,1.52744,0.21092000000000002,1.5419339156,0.03744,0.010920000000000001,0.039,1.49,0.2,1.5033628970000001,1.52744,0.12092000000000001,1.5322188486,0.03744,0.010920000000000001,0.039,1.49,0.11,1.4940548852
2020-04-10 01:00:00,1.5684,0.5512,1.6624379688,0.038400000000000004,0.0112,0.04,1.53,0.54,1.6224980740000001,1.4884,-0.3788,1.5358463465,0.038400000000000004,0.0112,0.04,1.45,-0.39,1.5015325503999999
2020-04-10 01:30:00,1.66744,0.59092,1.7690513277000002,0.03744,0.010920000000000001,0.039,1.63,0.58,1.7301156031,1.58744,-0.32908000000000004,1.6211907352,0.03744,0.010920000000000001,0.039,1.55,-0.34,1.5868522299999999
2020-04-10 02:00:00,1.8464800000000001,0.57064,1.9326454408,0.036480000000000005,0.01064,0.038,1.81,0.56,1.8946503635,1.75648,-0.33936000000000005,1.7889626044,0.036480000000000005,0.01064,0.038,1.72,-0.35000000000000003,1.75524927
2020-04-10 02:30:00,1.8669600000000002,0.5707800000000001,1.9522626488000001,0.03696,0.010780000000000001,0.0385,1.83,0.56,1.9137659209,1.78696,-0.33922,1.8188722468,0.03696,0.010780000000000001,0.0385,1.75,-0.35000000000000003,1.7846568298
2020-04-10 03:00:00,1.81696,0.5807800000000001,1.9075243249,0.03696,0.010780000000000001,0.0385,1.78,0.5700000000000001,1.8690371853,1.73696,-0.32922,1.7678845692,0.03696,0.010780000000000001,0.0385,1.7000000000000002,-0.34,1.7336666346
2020-04-10 03:30:00,1.74696,0.5807800000000001,1.840971116,0.03696,0.010780000000000001,0.0385,1.71,0.5700000000000001,1.8024982663,1.66696,-0.32922,1.699159042,0.03696,0.010780000000000001,0.0385,1.63,-0.34,1.6650825805
2020-04-10 04:00:00,1.746,0.5805,1.8399718068,0.036000000000000004,0.0105,0.0375,1.71,0.5700000000000001,1.8024982663,1.666,-0.3295,1.6982715478000001,0.036000000000000004,0.0105,0.0375,1.63,-0.34,1.6650825805
2020-04-10 04:30:00,1.72744,0.5709200000000001,1.8193401551,0.03744,0.010920000000000001,0.039,1.69,0.56,1.7803651311,1.64744,-0.33908000000000005,1.6819731865,0.03744,0.010920000000000001,0.039,1.6099999999999999,-0.35000000000000003,1.6476043214
2020-04-10 05:00:00,1.7284000000000002,0.6112000000000001,1.8332844842,0.038400000000000004,0.0112,0.04,1.69,0.6000000000000001,1.7933488227,1.6484,-0.2988,1.6752623675,0.038400000000000004,0.0112,0.04,1.6099999999999999,-0.31,1.6395731152000002
2020-04-10 05:30:00,1.726,0.6105,1.8307884231,0.036000000000000004,0.0105,0.0375,1.69,0.6000000000000001,1.7933488227,1.646,-0.2995,1.6730260757000002,0.036000000000000004,0.0105,0.0375,1.6099999999999999,-0.31,1.6395731152000002
2020-04-10 06:00:00,1.72648,0.57064,1.8183407821,0.036480000000000005,0.01064,0.038,1.69,0.56,1.7803651311,1.64648,-0.32936000000000004,1.6790992824000002,0.036480000000000005,0.01064,0.038,1.6099999999999999,-0.34,1.6455090398
2020-04-10 06:30:00,1.8016800000000002,0.60924,1.9019001550999999,0.03168,0.00924,0.033,1.77,0.6000000000000001,1.8689301753,1.72168,-0.29076,1.7460593919,0.03168,0.00924,0.033,1.69,-0.30000000000000004,1.7164206944
2020-04-10 07:00:00,1.8876,0.45680000000000004,1.9420865068,0.057600000000000005,0.016800000000000002,0.06,1.83,0.44,1.8821530225,1.8576000000000001,0.0268,1.8577933146999999,0.057600000000000005,0.016800000000000002,0.06,1.8,0.01,1.8000277776
2020-04-10 07:30:00,1.99056,0.31808000000000003,2.0158134834,0.13056,0.03808,0.136,1.8599999999999999,0.28,1.8809572031,2.02056,0.31808000000000003,2.0454431305,0.13056,0.03808,0.136,1.8900000000000001,0.28,1.9106281690000002
2020-04-10 08:00:00,2.02056,0.33308000000000004,2.0478293386,0.25056,0.07308,0.261,1.77,0.26,1.7889941308,2.08056,0.35308,2.1103069445,0.25056,0.07308,0.261,1.83,0.28,1.8512968428
2020-04-10 08:30:00,2.08968,0.46074000000000004,2.1398700545000002,0.37968,0.11074,0.3955,1.71,0.35000000000000003,1.7454512311000001,2.20968,0.33074000000000003,2.2342951126,0.37968,0.11074,0.3955,1.83,0.22,1.8431766058
2020-04-10 09:00:00,1.9890400000000001,0.8997200000000001,2.18306578,0.71904,0.20972000000000002,0.749,1.27,0.6900000000000001,1.4453373309,2.12904,0.05972,2.1298774143,0.71904,0.20972000000000002,0.749,1.4100000000000001,-0.15,1.4179562758
2020-04-10 09:30:00,1.98272,1.13996,2.2870696098,1.30272,0.37996,1.357,0.68,0.76,1.0198039027,2.10272,0.5199600000000001,2.1660539698,1.30272,0.37996,1.357,0.8,0.14,0.8121576202
2020-04-10 10:00:00,1.94888,1.20134,2.2893997139,1.47888,0.43134000000000006,1.5405,0.47000000000000003,0.77,0.9021086409,2.06888,0.5713400000000001,2.1463210035,1.47888,0.43134000000000006,1.5405,0.59,0.14,0.6063827174
2020-04-10 10:30:00,1.9048800000000001,1.29934,2.3058300566,1.81488,0.52934,1.8905,0.09,0.77,0.7752418977000001,2.14488,0.66934,2.2468925764,1.81488,0.52934,1.8905,0.33,0.14,0.3584689666
2020-04-10 11:00:00,1.7692,1.3931,2.2518428564,1.9992,0.5831000000000001,2.0825,-0.23,0.81,0.8420213774,2.1692,0.7431,2.2929514277,1.9992,0.5831000000000001,2.0825,0.17,0.16,0.2334523506
2020-04-10 11:30:00,1.72808,1.4869400000000002,2.2797480234,2.21808,0.6469400000000001,2.3105,-0.49,0.84,0.9724710793,1.9180800000000002,0.8269400000000001,2.0887461909,2.21808,0.6469400000000001,2.3105,-0.30000000000000004,0.18,0.3498571137
2020-04-10 12:00:00,1.67168,1.5417399999999999,2.274088004,2.37168,0.69174,2.4705,-0.7000000000000001,0.85,1.1011357773000001,1.96168,0.9017400000000001,2.1590098309,2.37168,0.69174,2.4705,-0.41000000000000003,0.21,0.4606517123
2020-04-10 12:30:00,1.61224,1.42482,2.1516109895,2.14224,0.62482,2.2315,-0.53,0.8,0.9596353474,1.8922400000000001,0.7948200000000001,2.052391544,2.14224,0.62482,2.2315,-0.25,0.17,0.3023243292
2020-04-10 13:00:00,1.5516800000000002,1.49424,2.1541736235,2.31168,0.6742400000000001,2.408,-0.76,0.8200000000000001,1.1180339887,1.8216800000000002,0.87424,2.0205973374,2.31168,0.6742400000000001,2.408,-0.49,0.2,0.5292447449000001
2020-04-10 13:30:00,1.5779200000000002,1.44106,2.136933656,2.19792,0.6410600000000001,2.2895,-0.62,0.8,1.0121264743,1.81792,0.8010600000000001,1.9865875893,2.19792,0.6410600000000001,2.2895,-0.38,0.16,0.41231056260000004
2020-04-10 14:00:00,1.50512,1.56066,2.1681895328,2.50512,0.7306600000000001,2.6095,-1.0,0.8300000000000001,1.2995768542000001,1.85512,0.94066,2.0799787138,2.50512,0.7306600000000001,2.6095,-0.65,0.21,0.6830812543
2020-04-10 14:30:00,1.57928,1.44604,2.1412979709,2.24928,0.6560400000000001,2.343,-0.67,0.79,1.035857133,1.7892800000000002,0.8260400000000001,1.9707523944,2.24928,0.6560400000000001,2.343,-0.46,0.17,0.4904079934
2020-04-10 15:00:00,1.54528,1.36154,2.0595342799,2.16528,0.6315400000000001,2.2555,-0.62,0.73,0.9577577982000001,1.77528,0.7615400000000001,1.9317252004,2.16528,0.6315400000000001,2.2555,-0.39,0.13,0.4110960958
2020-04-10 15:30:00,1.51104,1.34572,2.0234139962,2.11104,0.61572,2.199,-0.6000000000000001,0.73,0.9449338601,1.76104,0.74572,1.9124225997000002,2.11104,0.61572,2.199,-0.35000000000000003,0.13,0.3733630941
2020-04-10 16:00:00,1.5618400000000001,1.29512,2.0289603249,1.97184,0.5751200000000001,2.054,-0.41000000000000003,0.72,0.8285529555000001,1.75184,0.7051200000000001,1.8884219867,1.97184,0.5751200000000001,2.054,-0.22,0.13,0.2555386468
2020-04-10 16:30:00,1.58688,1.19784,1.9882174931,1.70688,0.49784000000000006,1.778,-0.12,0.7000000000000001,0.7102112362,1.91688,0.57784,2.0020809174,1.70688,0.49784000000000006,1.778,0.21,0.08,0.22472205050000002
2020-04-10 17:00:00,1.8152,1.0811,2.1127537126,1.3752,0.4011,1.4325,0.44,0.68,0.8099382693,1.9552,0.2711,1.9739053295,1.3752,0.4011,1.4325,0.58,-0.13,0.5943904441
2020-04-10 17:30:00,1.9388,1.0034,2.1830613826,1.1088,0.3234,1.155,0.8300000000000001,0.68,1.0729864864,2.0288,0.1834,2.0370726546,1.1088,0.3234,1.155,0.92,-0.14,0.9305912099
2020-04-10 18:00:00,1.95776,0.57518,2.0405039206,0.7377600000000001,0.21518,0.7685000000000001,1.22,0.36,1.2720062893000001,2.06776,0.36518,2.0997589981,0.7377600000000001,0.21518,0.7685000000000001,1.33,0.15,1.3384319183
2020-04-10 18:30:00,2.03904,0.35972000000000004,2.0705271309,0.47904,0.13972,0.499,1.56,0.22,1.5754364475,2.13904,0.37972000000000006,2.1724823129,0.47904,0.13972,0.499,1.6600000000000001,0.24,1.6772596698000002
2020-04-10 19:00:00,2.10264,0.38202,2.1370620604,0.21264000000000002,0.062020000000000006,0.2215,1.8900000000000001,0.32,1.9168985367,2.12264,0.15202000000000002,2.1280767491,0.21264000000000002,0.062020000000000006,0.2215,1.9100000000000001,0.09,1.9121192431
2020-04-10 19:30:00,2.08728,0.61004,2.1746003311,0.13728,0.040040000000000006,0.14300000000000002,1.9500000000000002,0.5700000000000001,2.0316003544,2.02728,-0.20996,2.0381234997,0.13728,0.040040000000000006,0.14300000000000002,1.8900000000000001,-0.25,1.9064626931
2020-04-10 20:00:00,2.05712,0.5866600000000001,2.1391382961,0.057120000000000004,0.01666,0.059500000000000004,2.0,0.5700000000000001,2.0796393918,1.9771200000000002,-0.25334,1.9932848893,0.057120000000000004,0.01666,0.059500000000000004,1.92,-0.27,1.9388914358
2020-04-10 20:30:00,2.04032,0.58176,2.121638612,0.04032,0.011760000000000001,0.042,2.0,0.5700000000000001,2.0796393918,1.95032,-0.25824,1.9673423697999999,0.04032,0.011760000000000001,0.042,1.9100000000000001,-0.27,1.9289893727
2020-04-10 21:00:00,1.98936,0.5714800000000001,2.0698170451,0.039360000000000006,0.01148,0.041,1.9500000000000002,0.56,2.0288173895,1.9193600000000002,-0.26852000000000004,1.9380520633,0.039360000000000006,0.01148,0.041,1.88,-0.28,1.9007366992999999
2020-04-10 21:30:00,1.94936,0.5514800000000001,2.0258663826,0.039360000000000006,0.01148,0.041,1.9100000000000001,0.54,1.9848677538000001,1.8793600000000001,-0.28852,1.9013778688,0.039360000000000006,0.01148,0.041,1.8399999999999999,-0.30000000000000004,1.8642961138
2020-04-10 22:00:00,1.82984,0.33162,1.8596468079,0.03984,0.01162,0.0415,1.79,0.32,1.8183783985000002,1.8098400000000001,-0.01838,1.8099333275,0.03984,0.01162,0.0415,1.77,-0.03,1.770254219
2020-04-10 22:30:00,1.70984,0.16162,1.7174614552,0.03984,0.01162,0.0415,1.67,0.15,1.6767229944,1.71984,0.15162,1.7265104257,0.03984,0.01162,0.0415,1.6800000000000002,0.14,1.685823241
2020-04-10 23:00:00,1.6498400000000002,0.25162,1.6689172089,0.03984,0.01162,0.0415,1.6099999999999999,0.24,1.6277899127,1.63984,0.041620000000000004,1.6403680836999999,0.03984,0.01162,0.0415,1.6,0.03,1.6002812253
2020-04-10 23:30:00,1.59936,0.5514800000000001,1.6917690741,0.039360000000000006,0.01148,0.041,1.56,0.54,1.6508179791000002,1.51936,-0.35852,1.5610866087000002,0.039360000000000006,0.01148,0.041,1.48,-0.37,1.5255490815
2020-04-11 00:00:00,1.50936,0.5314800000000001,1.6001995501000001,0.039360000000000006,0.01148,0.041,1.47,0.52,1.5592626463,1.42936,-0.36852,1.4761019612,0.039360000000000006,0.01148,0.041,1.3900000000000001,-0.38,1.4410065926
2020-04-11 00:30:00,1.49032,0.55176,1.5891799143,0.04032,0.011760000000000001,0.042,1.45,0.54,1.5472879499,1.40032,-0.35824,1.4454175867,0.04032,0.011760000000000001,0.042,1.3599999999999999,-0.37,1.4094325099
2020-04-11 01:00:00,1.50744,0.5709200000000001,1.6119320705,0.03744,0.010920000000000001,0.039,1.47,0.56,1.5730543538,1.42744,-0.35908,1.4719114783,0.03744,0.010920000000000001,0.039,1.3900000000000001,-0.37,1.438401891
2020-04-11 01:30:00,1.546,0.2505,1.5661629066,0.036000000000000004,0.0105,0.0375,1.51,0.24,1.5289538907,1.536,0.0205,1.536136794,0.036000000000000004,0.0105,0.0375,1.5,0.01,1.5000333330000002
2020-04-11 02:00:00,1.67504,0.16022,1.6826851904,0.03504,0.010220000000000002,0.036500000000000005,1.6400000000000001,0.15,1.6468454694,1.69504,0.15022000000000002,1.7016834752999999,0.03504,0.010220000000000002,0.036500000000000005,1.6600000000000001,0.14,1.6658931538
2020-04-11 02:30:00,1.6755200000000001,0.16036,1.6831763425,0.03552,0.010360000000000001,0.037,1.6400000000000001,0.15,1.6468454694,1.6955200000000001,0.15036000000000002,1.7021739629,0.03552,0.010360000000000001,0.037,1.6600000000000001,0.14,1.6658931538
2020-04-11 03:00:00,1.6360000000000001,0.1505,1.6429078641000001,0.036000000000000004,0.0105,0.0375,1.6,0.14,1.606113321,1.6560000000000001,0.1505,1.6628247803,0.036000000000000004,0.0105,0.0375,1.62,0.14,1.6260381299
2020-04-11 03:30:00,1.60552,0.15036000000000002,1.6125453792000002,0.03552,0.010360000000000001,0.037,1.57,0.14,1.5762296786999999,1.61552,0.15036000000000002,1.6225020801,0.03552,0.010360000000000001,0.037,1.58,0.14,1.5861904047
2020-04-11 04:00:00,1.556,0.1505,1.5632614145,0.036000000000000004,0.0105,0.0375,1.52,0.14,1.5264337522,1.566,0.1505,1.5732152585999999,0.036000000000000004,0.0105,0.0375,1.53,0.14,1.5363918771
2020-04-11 04:30:00,1.556,0.1505,1.5632614145,0.036000000000000004,0.0105,0.0375,1.52,0.14,1.5264337522,1.566,0.1505,1.5732152585999999,0.036000000000000004,0.0105,0.0375,1.53,0.14,1.5363918771
2020-04-11 05:00:00,1.5450400000000002,0.15022000000000002,1.5523255619,0.03504,0.010220000000000002,0.036500000000000005,1.51,0.14,1.5164761785,1.5650400000000002,0.15022000000000002,1.5722328867000002,0.03504,0.010220000000000002,0.036500000000000005,1.53,0.14,1.5363918771
2020-04-11 05:30:00,1.546,0.1505,1.5533081632,0.036000000000000004,0.0105,0.0375,1.51,0.14,1.5164761785,1.566,0.1505,1.5732152585999999,0.036000000000000004,0.0105,0.0375,1.53,0.14,1.5363918771
2020-04-11 06:00:00,1.57648,0.15064000000000002,1.5836608223000002,0.036480000000000005,0.01064,0.038,1.54,0.14,1.5463505424,1.58648,0.15064000000000002,1.593615763,0.036480000000000005,0.01064,0.038,1.55,0.14,1.5563097378
2020-04-11 06:30:00,1.60312,0.26966,1.6256414888,0.033120000000000004,0.00966,0.0345,1.57,0.26,1.5913830463,1.59312,-0.00034,1.5931200363,0.033120000000000004,0.00966,0.0345,1.56,-0.01,1.560032051
2020-04-11 07:00:00,1.62976,0.22618000000000002,1.6453799105,0.08976,0.026180000000000002,0.0935,1.54,0.2,1.5529327094,1.6497600000000001,0.22618000000000002,1.6651923162000002,0.08976,0.026180000000000002,0.0935,1.56,0.2,1.5727682601000001
2020-04-11 07:30:00,1.77072,0.38396,1.8118704700000001,0.15072000000000002,0.043960000000000006,0.157,1.62,0.34,1.6552945357,1.78072,0.18396,1.7901969165,0.15072000000000002,0.043960000000000006,0.157,1.63,0.14,1.6360012225
2020-04-11 08:00:00,1.80912,0.31016000000000005,1.8355147507,0.30912,0.09016,0.322,1.5,0.22,1.5160474927,1.8791200000000001,0.32016,1.9061989403,0.30912,0.09016,0.322,1.57,0.23,1.5867577005
2020-04-11 08:30:00,1.9796,0.3678,2.013477837,0.36960000000000004,0.1078,0.385,1.6099999999999999,0.26,1.6308586695,2.0496,0.38780000000000003,2.0859647648,0.36960000000000004,0.1078,0.385,1.6800000000000002,0.28,1.7031735085
2020-04-11 09:00:00,1.9388,0.5009,2.0024600495,0.6888000000000001,0.20090000000000002,0.7175,1.25,0.30000000000000004,1.2854960132,2.0688,0.5309,2.1358343218,0.6888000000000001,0.20090000000000002,0.7175,1.38,0.33,1.4189080308
2020-04-11 09:30:00,1.83168,0.52424,1.9052241863,0.8716800000000001,0.25424,0.908,0.96,0.27,0.9972462083,1.9916800000000001,0.5842400000000001,2.0756024668,0.8716800000000001,0.25424,0.908,1.12,0.33,1.1676043851
2020-04-11 10:00:00,1.82152,0.66086,1.9376973577,1.27152,0.37086,1.3245,0.55,0.29,0.6217716623,2.00152,0.7208600000000001,2.1273743089,1.27152,0.37086,1.3245,0.73,0.35000000000000003,0.8095677859
2020-04-11 10:30:00,1.7052800000000001,0.9040400000000001,1.9300953862,1.86528,0.5440400000000001,1.943,-0.16,0.36,0.39395431210000004,2.06528,1.00404,2.2964054085,1.86528,0.5440400000000001,1.943,0.2,0.46,0.5015974482000001
2020-04-11 11:00:00,1.7124000000000001,0.7857000000000001,1.8840483672000001,1.5624,0.45570000000000005,1.6275,0.15,0.33,0.3624913792,2.0024,0.8757,2.1855105239,1.5624,0.45570000000000005,1.6275,0.44,0.42,0.608276253
2020-04-11 11:30:00,1.53,1.1025,1.8858436441,2.34,0.6825,2.4375,-0.81,0.42,0.9124143795,1.9,1.2525,2.2756880828,2.34,0.6825,2.4375,-0.44,0.5700000000000001,0.7200694411
2020-04-11 12:00:00,1.5294400000000001,1.17192,1.926806477,2.50944,0.73192,2.614,-0.98,0.44,1.0742439202,1.91944,1.33192,2.336292105,2.50944,0.73192,2.614,-0.59,0.6000000000000001,0.8414867795000001
2020-04-11 12:30:00,1.45776,1.19768,1.8866641461,2.59776,0.75768,2.706,-1.1400000000000001,0.44,1.2219656296,1.85776,1.35768,2.3009926554,2.59776,0.75768,2.706,-0.74,0.6000000000000001,0.9526804291000001
2020-04-11 13:00:00,1.39608,1.20594,1.8448118197,2.62608,0.7659400000000001,2.7355,-1.23,0.44,1.3063307391,1.8060800000000001,1.37594,2.2704924246,2.62608,0.7659400000000001,2.7355,-0.8200000000000001,0.61,1.0220078278
2020-04-11 13:30:00,1.34808,1.20944,1.8110949174000002,2.63808,0.76944,2.748,-1.29,0.44,1.362974688,1.74808,1.37944,2.2268000359,2.63808,0.76944,2.748,-0.89,0.61,1.0789810008
2020-04-11 14:00:00,1.33224,1.17482,1.7762503906,2.62224,0.76482,2.7315,-1.29,0.41000000000000003,1.353587825,1.75224,1.34482,2.208820013,2.62224,0.76482,2.7315,-0.87,0.58,1.0456098699
2020-04-11 14:30:00,1.3891200000000001,1.19516,1.8325015143,2.5891200000000003,0.75516,2.697,-1.2,0.44,1.2781236247,1.77912,1.36516,2.2425275472,2.5891200000000003,0.75516,2.697,-0.81,0.61,1.0140019724
2020-04-11 15:00:00,1.3664800000000001,1.15814,1.7912442184000001,2.49648,0.72814,2.6005000000000003,-1.13,0.43,1.2090492132,1.73648,1.31814,2.1801045502,2.49648,0.72814,2.6005000000000003,-0.76,0.59,0.9621330469
2020-04-11 15:30:00,1.34552,1.05536,1.7100318126,2.3155200000000002,0.6753600000000001,2.412,-0.97,0.38,1.0417773275,1.70552,1.20536,2.0884662315,2.3155200000000002,0.6753600000000001,2.412,-0.61,0.53,0.808084154
2020-04-11 16:00:00,1.43384,0.9936200000000001,1.7444706504,2.10384,0.61362,2.1915,-0.67,0.38,0.7702596965,1.76384,1.12362,2.0913281545,2.10384,0.61362,2.1915,-0.34,0.51,0.6129437168
2020-04-11 16:30:00,1.56032,0.9167600000000001,1.8097092032000002,1.8403200000000002,0.53676,1.917,-0.28,0.38,0.4720169488,1.8403200000000002,1.01676,2.1025172056,1.8403200000000002,0.53676,1.917,0.0,0.48,0.48
2020-04-11 17:00:00,1.7146400000000002,0.7905200000000001,1.8880975081,1.54464,0.45052000000000003,1.609,0.17,0.34,0.3801315562,1.85464,0.8805200000000001,2.0530477344999998,1.54464,0.45052000000000003,1.609,0.31,0.43,0.5300943312
2020-04-11 17:30:00,1.7554400000000001,0.63992,1.8684397769,1.16544,0.33992000000000006,1.214,0.59,0.30000000000000004,0.6618912297,1.95544,0.6999200000000001,2.0769288866,1.16544,0.33992000000000006,1.214,0.79,0.36,0.8681589716
2020-04-11 18:00:00,1.94968,0.47824000000000005,2.007477422,0.6796800000000001,0.19824000000000003,0.708,1.27,0.28,1.3004999039,2.08968,0.51824,2.1529828611,0.6796800000000001,0.19824000000000003,0.708,1.4100000000000001,0.32,1.4458561478
2020-04-11 18:30:00,2.0636,0.45730000000000004,2.1136622838,0.5736,0.1673,0.5975,1.49,0.29,1.5179591561999999,2.1336,0.4073,2.1721285068,0.5736,0.1673,0.5975,1.56,0.24,1.5783535726
2020-04-11 19:00:00,2.02512,0.37816000000000005,2.0601252389,0.40512000000000004,0.11816000000000002,0.422,1.62,0.26,1.6407315442,2.10512,0.39816,2.1424429047,0.40512000000000004,0.11816000000000002,0.422,1.7000000000000002,0.28,1.7229045243
2020-04-11 19:30:00,1.95472,0.28096000000000004,1.9748085477,0.17472000000000001,0.050960000000000005,0.182,1.78,0.23,1.7947980388,2.00472,0.28096000000000004,2.0243124265,0.17472000000000001,0.050960000000000005,0.182,1.83,0.23,1.8443969204
2020-04-11 20:00:00,1.95192,0.21806000000000003,1.9640625881,0.06192,0.018060000000000003,0.0645,1.8900000000000001,0.2,1.9005525512,1.9719200000000001,0.21806000000000003,1.9839401831,0.06192,0.018060000000000003,0.0645,1.9100000000000001,0.2,1.9204426573000002
2020-04-11 20:30:00,1.9260000000000002,0.2605,1.9435370462,0.036000000000000004,0.0105,0.0375,1.8900000000000001,0.25,1.9064626931,1.9260000000000002,0.2205,1.9385809888,0.036000000000000004,0.0105,0.0375,1.8900000000000001,0.21,1.901630879
2020-04-11 21:00:00,1.88552,0.27036000000000004,1.9048045044,0.03552,0.010360000000000001,0.037,1.85,0.26,1.8681809334000001,1.89552,0.15036000000000002,1.9014742175000001,0.03552,0.010360000000000001,0.037,1.8599999999999999,0.14,1.8652613758
2020-04-11 21:30:00,1.84552,0.20036,1.8563642423000002,0.03552,0.010360000000000001,0.037,1.81,0.19,1.8199450541000002,1.86552,0.19036000000000003,1.8752071352000002,0.03552,0.010360000000000001,0.037,1.83,0.18,1.8388311505
2020-04-11 22:00:00,1.7955200000000002,0.32036000000000003,1.8238757085000001,0.03552,0.010360000000000001,0.037,1.76,0.31,1.7870926109,1.7755200000000002,0.00036,1.7755200365000001,0.03552,0.010360000000000001,0.037,1.74,-0.01,1.7400287354000001
2020-04-11 22:30:00,1.6764800000000002,0.15064000000000002,1.6832342677,0.036480000000000005,0.01064,0.038,1.6400000000000001,0.14,1.6459647627,1.68648,0.15064000000000002,1.6931943775,0.036480000000000005,0.01064,0.038,1.65,0.14,1.6559287424
2020-04-11 23:00:00,1.60696,0.15078000000000003,1.614018293,0.03696,0.010780000000000001,0.0385,1.57,0.14,1.5762296786999999,1.62696,0.15078000000000003,1.6339318988,0.03696,0.010780000000000001,0.0385,1.5899999999999999,0.14,1.5961516219
2020-04-11 23:30:00,1.526,0.1705,1.5354954412000001,0.036000000000000004,0.0105,0.0375,1.49,0.16,1.4985659812,1.536,0.1505,1.5433555164000001,0.036000000000000004,0.0105,0.0375,1.5,0.14,1.5065191668
2020-04-12 00:00:00,1.44648,0.15064000000000002,1.454302857,0.036480000000000005,0.01064,0.038,1.4100000000000001,0.14,1.4169333082,1.46648,0.15064000000000002,1.4741967304,0.036480000000000005,0.01064,0.038,1.43,0.14,1.4368368035
2020-04-12 00:30:00,1.44648,0.17064000000000001,1.4565103501,0.036480000000000005,0.01064,0.038,1.4100000000000001,0.16,1.4190489773000001,1.46648,0.16064,1.475252114,0.036480000000000005,0.01064,0.038,1.43,0.15,1.4378456106
2020-04-12 01:00:00,1.48648,0.34064000000000005,1.5250109508,0.036480000000000005,0.01064,0.038,1.45,0.33,1.4870776711,1.46648,-0.039360000000000006,1.4670081118,0.036480000000000005,0.01064,0.038,1.43,-0.05,1.4308738589
2020-04-12 01:30:00,1.51696,0.15078000000000003,1.5244350593,0.03696,0.010780000000000001,0.0385,1.48,0.14,1.4866068747,1.52696,0.15078000000000003,1.5343863431,0.03696,0.010780000000000001,0.0385,1.49,0.14,1.4965627284
2020-04-12 02:00:00,1.6369600000000002,0.15078000000000003,1.6438894884000002,0.03696,0.010780000000000001,0.0385,1.6,0.14,1.606113321,1.64696,0.15078000000000003,1.6538475897,0.03696,0.010780000000000001,0.0385,1.6099999999999999,0.14,1.6160754932999999
2020-04-12 02:30:00,1.63744,0.15092,1.6443803088000002,0.03744,0.010920000000000001,0.039,1.6,0.14,1.606113321,1.64744,0.15092,1.6543383571999999,0.03744,0.010920000000000001,0.039,1.6099999999999999,0.14,1.6160754932999999
2020-04-12 03:00:00,1.6284,0.1512,1.6354045370999999,0.038400000000000004,0.0112,0.04,1.5899999999999999,0.14,1.5961516219,1.6484,0.1512,1.6553199087000001,0.038400000000000004,0.0112,0.04,1.6099999999999999,0.14,1.6160754932999999
2020-04-12 03:30:00,1.5684,0.17120000000000002,1.5777160708,0.038400000000000004,0.0112,0.04,1.53,0.16,1.5383432647,1.5784,0.1512,1.5856254287,0.038400000000000004,0.0112,0.04,1.54,0.14,1.5463505424
2020-04-12 04:00:00,1.5684,0.17120000000000002,1.5777160708,0.038400000000000004,0.0112,0.04,1.53,0.16,1.5383432647,1.5784,0.1612,1.5866102231,0.038400000000000004,0.0112,0.04,1.54,0.15,1.5472879499
2020-04-12 04:30:00,1.54888,0.17134000000000002,1.5583281586000002,0.038880000000000005,0.011340000000000001,0.0405,1.51,0.16,1.5184531603,1.56888,0.16134,1.5771540983999999,0.038880000000000005,0.011340000000000001,0.0405,1.53,0.15,1.537335357
2020-04-12 05:00:00,1.51888,0.18134,1.5296668428,0.038880000000000005,0.011340000000000001,0.0405,1.48,0.17,1.4897315194,1.52888,0.16134,1.5373693928,0.038880000000000005,0.011340000000000001,0.0405,1.49,0.15,1.4975313018
2020-04-12 05:30:00,1.5484,0.1812,1.5589663242,0.038400000000000004,0.0112,0.04,1.51,0.17,1.5195394039,1.5584,0.1612,1.5667150347,0.038400000000000004,0.0112,0.04,1.52,0.15,1.5273833834000001
2020-04-12 06:00:00,1.56888,0.18134,1.5793253781,0.038880000000000005,0.011340000000000001,0.0405,1.53,0.17,1.5394154735,1.57888,0.17134000000000002,1.5881496938000002,0.038880000000000005,0.011340000000000001,0.0405,1.54,0.16,1.5482893786
2020-04-12 06:30:00,1.60224,0.21232,1.6162465159,0.04224000000000001,0.012320000000000001,0.044,1.56,0.2,1.5727682601000001,1.6222400000000001,0.20232000000000003,1.6348076339,0.04224000000000001,0.012320000000000001,0.044,1.58,0.19,1.5913830463
2020-04-12 07:00:00,1.6449600000000002,0.26478,1.6661338032000002,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.56,0.24,1.5783535726,1.6649600000000002,0.26478,1.6858826323,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.58,0.24,1.5981239001
2020-04-12 07:30:00,1.75608,0.30844000000000005,1.7829616373000001,0.16608,0.048440000000000004,0.17300000000000001,1.5899999999999999,0.26,1.6111176245,1.79608,0.30844000000000005,1.8223716964,0.16608,0.048440000000000004,0.17300000000000001,1.63,0.26,1.6506059493
2020-04-12 08:00:00,1.78144,0.39042000000000004,1.8237204418,0.48144000000000003,0.14042000000000002,0.5015000000000001,1.3,0.25,1.3238202295,1.86144,0.40042000000000005,1.9040207588,0.48144000000000003,0.14042000000000002,0.5015000000000001,1.38,0.26,1.4042791745
2020-04-12 08:30:00,1.7764000000000002,0.5227,1.8517052276000001,0.8664000000000001,0.25270000000000004,0.9025000000000001,0.91,0.27,0.9492101980000001,1.9464000000000001,0.5727,2.0289056779,0.8664000000000001,0.25270000000000004,0.9025000000000001,1.08,0.32,1.1264102272
2020-04-12 09:00:00,1.742,0.6235,1.8502205950000001,1.212,0.35350000000000004,1.2625,0.53,0.27,0.5948108943,1.952,0.6835,2.0682060463,1.212,0.35350000000000004,1.2625,0.74,0.33,0.810246876
2020-04-12 09:30:00,1.79216,0.74938,1.9425261517,1.23216,0.35938000000000003,1.2835,0.56,0.39,0.6824221567000001,1.9721600000000001,0.6393800000000001,2.073215341,1.23216,0.35938000000000003,1.2835,0.74,0.28,0.7912016178
2020-04-12 10:00:00,1.79784,1.18812,2.1549612061,1.70784,0.49812000000000006,1.779,0.09,0.6900000000000001,0.6958448103,1.9278400000000002,0.65812,2.0370785454,1.70784,0.49812000000000006,1.779,0.22,0.16,0.2720294102
2020-04-12 10:30:00,1.6736,0.9573,1.9280457074,1.7736,0.5173,1.8475000000000001,-0.1,0.44,0.4512205669,2.0036,0.9073,2.1994558986,1.7736,0.5173,1.8475000000000001,0.23,0.39,0.45276925690000003
2020-04-12 11:00:00,1.85032,0.69176,1.9754027437000001,1.48032,0.43176000000000003,1.542,0.37,0.26,0.4522167622,1.95032,0.7717600000000001,2.0974655182,1.48032,0.43176000000000003,1.542,0.47000000000000003,0.34,0.5800862005
2020-04-12 11:30:00,1.74536,0.67198,1.8702509591,1.51536,0.44198000000000004,1.5785,0.23,0.23,0.3252691193,2.06536,0.7719800000000001,2.2049183772,1.51536,0.44198000000000004,1.5785,0.55,0.33,0.6414047084000001
2020-04-12 12:00:00,1.75184,0.5851200000000001,1.8469728747,1.25184,0.36512000000000006,1.304,0.5,0.22,0.5462600113,1.96184,0.65512,2.068332275,1.25184,0.36512000000000006,1.304,0.71,0.29,0.7669419796
2020-04-12 12:30:00,1.6848,0.6039,1.7897615065,1.3848,0.40390000000000004,1.4425,0.30000000000000004,0.2,0.3605551275,1.9248,0.6939000000000001,2.0460577338,1.3848,0.40390000000000004,1.4425,0.54,0.29,0.6129437168
2020-04-12 13:00:00,1.68128,0.59704,1.7841410258,1.36128,0.39704000000000006,1.418,0.32,0.2,0.37735924530000003,1.93128,0.6770400000000001,2.0465154776,1.36128,0.39704000000000006,1.418,0.5700000000000001,0.28,0.6350590524
2020-04-12 13:30:00,1.70104,0.6607200000000001,1.8248528708,1.51104,0.44072000000000006,1.574,0.19,0.22,0.2906888371,1.88104,0.74072,2.0216274632,1.51104,0.44072000000000006,1.574,0.37,0.30000000000000004,0.47634021460000003
2020-04-12 14:00:00,1.6708,0.6594,1.7962129606000001,1.5408,0.4494,1.605,0.13,0.21,0.24698178070000001,1.8608,0.7494000000000001,2.0060351443,1.5408,0.4494,1.605,0.32,0.30000000000000004,0.438634244
2020-04-12 14:30:00,1.77832,0.59326,1.8746678239,1.34832,0.39326000000000005,1.4045,0.43,0.2,0.4742362281,1.8683200000000002,0.6532600000000001,1.9792342585,1.34832,0.39326000000000005,1.4045,0.52,0.26,0.5813776741000001
2020-04-12 15:00:00,1.62704,0.5237200000000001,1.7092518246,1.24704,0.36372000000000004,1.299,0.38,0.16,0.41231056260000004,1.85704,0.60372,1.9527097583000002,1.24704,0.36372000000000004,1.299,0.61,0.24,0.6555150647
2020-04-12 15:30:00,1.76648,0.41564,1.8147198682,0.87648,0.25564000000000003,0.913,0.89,0.16,0.9042676595,1.85648,0.45564000000000004,1.9115767837000002,0.87648,0.25564000000000003,0.913,0.98,0.2,1.00019998
