Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-12 16:00:00,1.94032,0.34926,1.9715030434,0.5803200000000001,0.16926000000000002,0.6045,1.3599999999999999,0.18,1.3718600512,2.04032,0.36926000000000003,2.0734653723,0.5803200000000001,0.16926000000000002,0.6045,1.46,0.2,1.4736349616
2020-04-12 16:30:00,1.97,0.41250000000000003,2.0127235901,0.66,0.1925,0.6875,1.31,0.22,1.3283448347,2.07,0.4325,2.1147000378,0.66,0.1925,0.6875,1.4100000000000001,0.24,1.4302796929000001
2020-04-12 17:00:00,2.01304,0.7592200000000001,2.151451847,1.40304,0.40922000000000003,1.4615,0.61,0.35000000000000003,0.7032780389000001,2.03304,0.5792200000000001,2.1139412125,1.40304,0.40922000000000003,1.4615,0.63,0.17,0.6525335240000001
2020-04-12 17:30:00,2.0308,0.8494,2.2012789464,0.8208000000000001,0.2394,0.855,1.21,0.61,1.3550645741,2.1008,0.0694,2.1019460031,0.8208000000000001,0.2394,0.855,1.28,-0.17,1.2912397144
2020-04-12 18:00:00,2.1484,0.6162000000000001,2.2350223713,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.75,0.5,1.8200274723,2.1484,-0.0438,2.1488464347,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.75,-0.16,1.7572990639000001
2020-04-12 18:30:00,2.0352,0.2811,2.0545209296,0.4152,0.1211,0.4325,1.62,0.16,1.6278820596,2.0952,0.2911,2.115325566,0.4152,0.1211,0.4325,1.6800000000000002,0.17,1.6885792845
2020-04-12 19:00:00,1.97872,0.23546000000000003,1.9926801675,0.25872,0.07546,0.2695,1.72,0.16,1.7274258305,2.02872,0.23546000000000003,2.0423384269,0.25872,0.07546,0.2695,1.77,0.16,1.7772169253999999
2020-04-12 19:30:00,1.9812,0.4666,2.0354038911,0.0912,0.026600000000000002,0.095,1.8900000000000001,0.44,1.9405411616000001,1.9312,-0.2034,1.9418818193,0.0912,0.026600000000000002,0.095,1.8399999999999999,-0.23,1.8543192821
2020-04-12 20:00:00,1.93032,0.26176000000000005,1.9479870636,0.04032,0.011760000000000001,0.042,1.8900000000000001,0.25,1.9064626931,1.93032,-0.03824,1.9306987335999999,0.04032,0.011760000000000001,0.042,1.8900000000000001,-0.05,1.89066126
2020-04-12 20:30:00,1.89064,0.14602,1.8962704053000001,0.020640000000000002,0.00602,0.021500000000000002,1.87,0.14,1.8752333187999999,1.9106400000000001,0.12602000000000002,1.9147914377,0.020640000000000002,0.00602,0.021500000000000002,1.8900000000000001,0.12,1.8938056923
2020-04-12 21:00:00,1.89352,0.14686000000000002,1.899206637,0.023520000000000003,0.006860000000000001,0.0245,1.87,0.14,1.8752333187999999,1.91352,0.16686,1.9207813644,0.023520000000000003,0.006860000000000001,0.0245,1.8900000000000001,0.16,1.896760396
2020-04-12 21:30:00,1.8354400000000002,0.14742000000000002,1.8413507678,0.02544,0.00742,0.026500000000000003,1.81,0.14,1.8154062906,1.84544,0.19742,1.8559696792,0.02544,0.00742,0.026500000000000003,1.82,0.19,1.8298907071000001
2020-04-12 22:00:00,1.7359200000000001,0.14756000000000002,1.7421803007,0.025920000000000002,0.007560000000000001,0.027,1.71,0.14,1.7157214226000002,1.74592,0.14756000000000002,1.7521445717000002,0.025920000000000002,0.007560000000000001,0.027,1.72,0.14,1.7256882685
2020-04-12 22:30:00,1.70208,0.32644,1.7331010934000002,0.022080000000000002,0.00644,0.023,1.6800000000000002,0.32,1.7102046661,1.69208,-0.38356,1.7350080691,0.022080000000000002,0.00644,0.023,1.67,-0.39,1.7149344011
2020-04-12 23:00:00,1.624,0.487,1.6954483183,0.024,0.007,0.025,1.6,0.48,1.6704490414,1.634,-0.323,1.6656185037,0.024,0.007,0.025,1.6099999999999999,-0.33,1.6434719347
2020-04-12 23:30:00,1.5349599999999999,0.14728000000000002,1.5420095979,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.51,0.14,1.5164761785,1.55496,0.17728000000000002,1.5650331626,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.53,0.17,1.5394154735
2020-04-13 00:00:00,1.4211200000000002,0.40616,1.4780216507000001,0.021120000000000003,0.0061600000000000005,0.022,1.4,0.4,1.4560219779,1.4211200000000002,-0.46384000000000003,1.4949012007,0.021120000000000003,0.0061600000000000005,0.022,1.4,-0.47000000000000003,1.476787053
2020-04-13 00:30:00,1.4192,-0.054400000000000004,1.4202422329,0.019200000000000002,0.0056,0.02,1.4,-0.06,1.4012851244,1.4192,-0.12440000000000001,1.4246417093,0.019200000000000002,0.0056,0.02,1.4,-0.13,1.4060227593999999
2020-04-13 01:00:00,1.43776,0.14518,1.4450712958,0.01776,0.005180000000000001,0.018500000000000003,1.42,0.14,1.4268847185,1.4477600000000002,0.18518,1.4595549493,0.01776,0.005180000000000001,0.018500000000000003,1.43,0.18,1.4412841496
2020-04-13 01:30:00,1.5401600000000002,0.14588,1.5470532635,0.02016,0.005880000000000001,0.021,1.52,0.14,1.5264337522,1.55016,0.15588000000000002,1.5579777277,0.02016,0.005880000000000001,0.021,1.53,0.15,1.537335357
2020-04-13 02:00:00,1.72208,0.14644000000000001,1.7282951715000001,0.022080000000000002,0.00644,0.023,1.7000000000000002,0.14,1.7057549648,1.73208,0.15644000000000002,1.7391304149,0.022080000000000002,0.00644,0.023,1.71,0.15,1.7165663401
2020-04-13 02:30:00,1.72256,0.17658000000000001,1.7315869743999999,0.02256,0.006580000000000001,0.0235,1.7000000000000002,0.17,1.7084788556000001,1.73256,0.19658,1.7436765324999999,0.02256,0.006580000000000001,0.0235,1.71,0.19,1.7205231762
2020-04-13 03:00:00,1.68496,0.20728000000000002,1.697661686,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6600000000000001,0.2,1.6720047847,1.70496,0.17728000000000002,1.7141519186,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6800000000000002,0.17,1.6885792845
2020-04-13 03:30:00,1.6292,0.1456,1.6356931253,0.019200000000000002,0.0056,0.02,1.6099999999999999,0.14,1.6160754932999999,1.6392,0.1956,1.6508288827,0.019200000000000002,0.0056,0.02,1.62,0.19,1.6311039207
2020-04-13 04:00:00,1.66824,0.14532,1.6745574341,0.018240000000000003,0.00532,0.019,1.65,0.14,1.6559287424,1.68824,0.14532,1.694482871,0.018240000000000003,0.00532,0.019,1.67,0.14,1.6758579892
2020-04-13 04:30:00,1.64256,0.21658000000000002,1.6567770671000002,0.02256,0.006580000000000001,0.0235,1.62,0.21,1.6335544068,1.64256,-0.15342,1.6497093835,0.02256,0.006580000000000001,0.0235,1.62,-0.16,1.6278820596
2020-04-13 05:00:00,1.63968,0.14574,1.6461441766,0.019680000000000003,0.00574,0.0205,1.62,0.14,1.6260381299,1.63968,0.15574000000000002,1.6470596377,0.019680000000000003,0.00574,0.0205,1.62,0.15,1.6269296236000002
2020-04-13 05:30:00,1.6816,0.1463,1.6879520876,0.0216,0.0063,0.022500000000000003,1.6600000000000001,0.14,1.6658931538,1.7016,0.1463,1.7078777035,0.0216,0.0063,0.022500000000000003,1.6800000000000002,0.14,1.685823241
2020-04-13 06:00:00,1.70824,0.14532,1.7144100443,0.018240000000000003,0.00532,0.019,1.69,0.14,1.695788902,1.72824,0.14532,1.7343388942,0.018240000000000003,0.00532,0.019,1.71,0.14,1.7157214226000002
2020-04-13 06:30:00,1.73832,0.17826,1.7474361362000002,0.02832,0.00826,0.029500000000000002,1.71,0.17,1.7184295156,1.75832,0.16826000000000002,1.7663523573000002,0.02832,0.00826,0.029500000000000002,1.73,0.16,1.7373830896
2020-04-13 07:00:00,1.84016,0.19338000000000002,1.8502931254,0.08016000000000001,0.02338,0.0835,1.76,0.17,1.7681911661,1.87016,0.19338000000000002,1.8801314449,0.08016000000000001,0.02338,0.0835,1.79,0.17,1.7980545042
2020-04-13 07:30:00,1.92256,0.27908000000000005,1.9427101172999999,0.20256000000000002,0.05908000000000001,0.211,1.72,0.22,1.7340126874,1.97256,0.27908000000000005,1.9922044574000002,0.20256000000000002,0.05908000000000001,0.211,1.77,0.22,1.7836199147
2020-04-13 08:00:00,1.9864000000000002,0.3602,2.0187939469,0.4464,0.1302,0.465,1.54,0.23,1.5570806016,2.0564,0.38020000000000004,2.0912515392,0.4464,0.1302,0.465,1.6099999999999999,0.25,1.6292943258
2020-04-13 08:30:00,2.05232,0.34776,2.0815749806,0.47232,0.13776000000000002,0.492,1.58,0.21,1.5938946013000002,2.14232,0.36776000000000003,2.1736564586,0.47232,0.13776000000000002,0.492,1.67,0.23,1.6857639218
2020-04-13 09:00:00,2.03288,0.43334000000000006,2.0785534994,0.66288,0.19334,0.6905,1.37,0.24,1.3908630414,2.13288,0.46334000000000003,2.1826270982000002,0.66288,0.19334,0.6905,1.47,0.27,1.4945902448
2020-04-13 09:30:00,2.13,0.59,2.2102036105,1.2,0.35000000000000003,1.25,0.93,0.24,0.9604686356000001,2.22,0.63,2.3076611536,1.2,0.35000000000000003,1.25,1.02,0.28,1.0577334258
2020-04-13 10:00:00,1.8628,0.9629000000000001,2.0969502259,2.0328,0.5929,2.1175,-0.17,0.37,0.4071854614,2.0528,1.0229,2.293537061,2.0328,0.5929,2.1175,0.02,0.43,0.43046486500000003
2020-04-13 10:30:00,1.75872,1.04296,2.0447155303,2.23872,0.6529600000000001,2.332,-0.48,0.39,0.6184658438,2.10872,1.17296,2.4129929963,2.23872,0.6529600000000001,2.332,-0.13,0.52,0.5360037313
2020-04-13 11:00:00,1.78112,1.09366,2.0900910626,2.24112,0.65366,2.3345000000000002,-0.46,0.44,0.6365532185,2.03112,1.17366,2.3458316755,2.24112,0.65366,2.3345000000000002,-0.21,0.52,0.5608029957
2020-04-13 11:30:00,1.60112,0.8886600000000001,1.8312022962999999,1.8811200000000001,0.54866,1.9595,-0.28,0.34,0.44045431090000003,2.18112,1.04866,2.4201182306,1.8811200000000001,0.54866,1.9595,0.30000000000000004,0.5,0.5830951895
2020-04-13 12:00:00,1.70792,1.09606,2.029368929,2.31792,0.6760600000000001,2.4145,-0.61,0.42,0.7406078585,1.94792,1.20606,2.2910637377,2.31792,0.6760600000000001,2.4145,-0.37,0.53,0.6463745044
2020-04-13 12:30:00,1.57152,1.5083600000000001,2.1782619218,2.77152,0.8083600000000001,2.887,-1.2,0.7000000000000001,1.3892443989,1.97152,1.17836,2.296828988,2.77152,0.8083600000000001,2.887,-0.8,0.37,0.8814193100000001
2020-04-13 13:00:00,1.5175200000000002,1.56636,2.1809059127,2.62752,0.76636,2.737,-1.11,0.8,1.3682470537,1.89752,0.9163600000000001,2.1072014142,2.62752,0.76636,2.737,-0.73,0.15,0.7452516354000001
2020-04-13 13:30:00,1.4432800000000001,1.54804,2.116479388,2.63328,0.7680400000000001,2.743,-1.19,0.78,1.4228492541,1.7932800000000002,0.9080400000000001,2.0100720883,2.63328,0.7680400000000001,2.743,-0.84,0.14,0.8515867542000001
2020-04-13 14:00:00,1.51176,1.63968,2.2302396284,2.74176,0.7996800000000001,2.856,-1.23,0.84,1.4894629905,1.82176,0.9596800000000001,2.0590762978,2.74176,0.7996800000000001,2.856,-0.92,0.16,0.9338094024
2020-04-13 14:30:00,1.56432,1.59626,2.2349816666,2.76432,0.8062600000000001,2.8795,-1.2,0.79,1.4366976021,1.9043200000000002,1.00626,2.1538323635,2.76432,0.8062600000000001,2.8795,-0.86,0.2,0.8829496022000001
2020-04-13 15:00:00,1.44528,1.03154,1.7756432778,2.40528,0.70154,2.5055,-0.96,0.33,1.0151354589,1.88528,1.19154,2.2302574403,2.40528,0.70154,2.5055,-0.52,0.49,0.7144928271000001
2020-04-13 15:30:00,1.56336,1.01598,1.8644864843,2.28336,0.66598,2.3785,-0.72,0.35000000000000003,0.8005623024,1.76336,1.11598,2.0868277001,2.28336,0.66598,2.3785,-0.52,0.45,0.6876772499
2020-04-13 16:00:00,1.50896,0.9442800000000001,1.7800632011,2.20896,0.6442800000000001,2.301,-0.7000000000000001,0.30000000000000004,0.7615773106,1.8189600000000001,1.08428,2.1176115319,2.20896,0.6442800000000001,2.301,-0.39,0.44,0.5879625838
2020-04-13 16:30:00,1.64664,0.9790200000000001,1.9156992066,1.9166400000000001,0.5590200000000001,1.9965000000000002,-0.27,0.42,0.4992995093,1.96664,0.87902,2.1541469425,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.05,0.32,0.32388269480000004
2020-04-13 17:00:00,2.0144,1.1642000000000001,2.3266217999,1.6944,0.49420000000000003,1.7650000000000001,0.32,0.67,0.7424957912,2.1044,0.4142,2.1447752796,1.6944,0.49420000000000003,1.7650000000000001,0.41000000000000003,-0.08,0.4177319715
2020-04-13 17:30:00,1.90992,0.62956,2.0110047737,1.36992,0.39956,1.427,0.54,0.23,0.5869412236,2.16992,0.7095600000000001,2.2829866841,1.36992,0.39956,1.427,0.8,0.31,0.8579627032
2020-04-13 18:00:00,2.0804,0.6722,2.1863021292,1.0704,0.31220000000000003,1.115,1.01,0.36,1.0722406446,2.2304,0.38220000000000004,2.2629098524,1.0704,0.31220000000000003,1.115,1.16,0.07,1.1621101497
2020-04-13 18:30:00,2.1468,0.7374,2.269913875,0.6768000000000001,0.19740000000000002,0.705,1.47,0.54,1.5660459762999999,2.1768,-0.0526,2.1774354181,0.6768000000000001,0.19740000000000002,0.705,1.5,-0.25,1.5206906326
2020-04-13 19:00:00,2.17552,0.6378600000000001,2.2671022584,0.33552000000000004,0.09786,0.34950000000000003,1.8399999999999999,0.54,1.91760267,2.15552,-0.18214000000000002,2.1632016665,0.33552000000000004,0.09786,0.34950000000000003,1.82,-0.28,1.8414125013
2020-04-13 19:30:00,2.16,0.255,2.175,0.12,0.035,0.125,2.04,0.22,2.0518284529,2.18,0.095,2.1820689723,0.12,0.035,0.125,2.06,0.06,2.0608736012
2020-04-13 20:00:00,2.1008,0.19190000000000002,2.109546456,0.0408,0.0119,0.0425,2.06,0.18,2.0678491241,2.1308,0.1819,2.1385500345,0.0408,0.0119,0.0425,2.09,0.17,2.0969024775
2020-04-13 20:30:00,2.06192,0.19056,2.0707069324,0.0019200000000000003,0.0005600000000000001,0.002,2.06,0.19,2.0687435801,2.09192,0.17056000000000002,2.0988615962,0.0019200000000000003,0.0005600000000000001,0.002,2.09,0.17,2.0969024775
2020-04-13 21:00:00,2.10096,0.18028000000000002,2.1086805827,0.0009600000000000001,0.00028000000000000003,0.001,2.1,0.18,2.1077001684,2.12096,0.17028000000000001,2.1277844346,0.0009600000000000001,0.00028000000000000003,0.001,2.12,0.17,2.1268051157
2020-04-13 21:30:00,2.08096,0.17028000000000001,2.0879151803,0.0009600000000000001,0.00028000000000000003,0.001,2.08,0.17,2.0869355524,2.10096,0.15028000000000002,2.1063278472,0.0009600000000000001,0.00028000000000000003,0.001,2.1,0.15,2.1053503271
2020-04-13 22:00:00,1.9704800000000002,0.15014000000000002,1.9761916532,0.00048000000000000007,0.00014000000000000001,0.0005,1.97,0.15,1.9757024067,1.99048,0.15014000000000002,1.9961344268,0.00048000000000000007,0.00014000000000000001,0.0005,1.99,0.15,1.9956452591
2020-04-13 22:30:00,1.83,0.14,1.8353473786,0.0,0.0,0.0,1.83,0.14,1.8353473786,1.85,0.19,1.8597311634,0.0,0.0,0.0,1.85,0.19,1.8597311634
2020-04-13 23:00:00,1.72,0.14,1.7256882685,0.0,0.0,0.0,1.72,0.14,1.7256882685,1.74,0.09,1.7423260315,0.0,0.0,0.0,1.74,0.09,1.7423260315
2020-04-13 23:30:00,1.62,0.14,1.6260381299,0.0,0.0,0.0,1.62,0.14,1.6260381299,1.6400000000000001,-0.02,1.6401219466999999,0.0,0.0,0.0,1.6400000000000001,-0.02,1.6401219466999999
2020-04-14 00:00:00,1.56,0.14,1.5662694531999999,0.0,0.0,0.0,1.56,0.14,1.5662694531999999,1.57,0.03,1.570286598,0.0,0.0,0.0,1.57,0.03,1.570286598
2020-04-14 00:30:00,1.53144,0.040420000000000005,1.531973319,0.00144,0.00042,0.0015,1.53,0.04,1.5305227865000002,1.55144,-0.07958000000000001,1.5534796587000002,0.00144,0.00042,0.0015,1.55,-0.08,1.552063143
2020-04-14 01:00:00,1.56,0.38,1.6056151469,0.0,0.0,0.0,1.56,0.38,1.6056151469,1.55,-0.44,1.6112417572000002,0.0,0.0,0.0,1.55,-0.44,1.6112417572000002
2020-04-14 01:30:00,1.69,0.48,1.7568437608,0.0,0.0,0.0,1.69,0.48,1.7568437608,1.6099999999999999,-0.44,1.6690416412,0.0,0.0,0.0,1.6099999999999999,-0.44,1.6690416412
2020-04-14 02:00:00,1.87,0.51,1.9382982227,0.0,0.0,0.0,1.87,0.51,1.9382982227,1.79,-0.4,1.8341483037000001,0.0,0.0,0.0,1.79,-0.4,1.8341483037000001
2020-04-14 02:30:00,1.9300000000000002,0.53,2.0014494748,0.0,0.0,0.0,1.9300000000000002,0.53,2.0014494748,1.85,-0.38,1.8886238376,0.0,0.0,0.0,1.85,-0.38,1.8886238376
2020-04-14 03:00:00,1.9300000000000002,0.53,2.0014494748,0.0,0.0,0.0,1.9300000000000002,0.53,2.0014494748,1.8399999999999999,-0.38,1.8788294228,0.0,0.0,0.0,1.8399999999999999,-0.38,1.8788294228
2020-04-14 03:30:00,1.9300000000000002,0.5700000000000001,2.0124114887,0.0,0.0,0.0,1.9300000000000002,0.5700000000000001,2.0124114887,1.8399999999999999,-0.35000000000000003,1.8729922584,0.0,0.0,0.0,1.8399999999999999,-0.35000000000000003,1.8729922584
2020-04-14 04:00:00,1.9300000000000002,0.54,2.0041207548,0.0,0.0,0.0,1.9300000000000002,0.54,2.0041207548,1.8399999999999999,-0.37,1.8768324379,0.0,0.0,0.0,1.8399999999999999,-0.37,1.8768324379
2020-04-14 04:30:00,1.8900000000000001,0.54,1.9656296701,0.0,0.0,0.0,1.8900000000000001,0.54,1.9656296701,1.82,-0.37,1.8572291189,0.0,0.0,0.0,1.82,-0.37,1.8572291189
2020-04-14 05:00:00,1.8900000000000001,0.56,1.9712178975999999,0.0,0.0,0.0,1.8900000000000001,0.56,1.9712178975999999,1.82,-0.34,1.8514858898000002,0.0,0.0,0.0,1.82,-0.34,1.8514858898000002
2020-04-14 05:30:00,1.87,0.23,1.8840912929,0.0,0.0,0.0,1.87,0.23,1.8840912929,1.88,0.09,1.8821530225,0.0,0.0,0.0,1.88,0.09,1.8821530225
2020-04-14 06:00:00,1.94,0.17,1.9474342094,0.0,0.0,0.0,1.94,0.17,1.9474342094,1.96,0.16,1.9665197685,0.0,0.0,0.0,1.96,0.16,1.9665197685
2020-04-14 06:30:00,2.00296,0.22378,2.0154221022,0.012960000000000001,0.0037800000000000004,0.0135,1.99,0.22,2.0021238723,2.02296,0.21378000000000003,2.0342244345,0.012960000000000001,0.0037800000000000004,0.0135,2.01,0.21,2.0209403752
2020-04-14 07:00:00,2.13968,0.25324,2.1546138865,0.07968,0.02324,0.083,2.06,0.23,2.0728000386,2.16968,0.25324,2.1844087987,0.07968,0.02324,0.083,2.09,0.23,2.1026174165000002
2020-04-14 07:30:00,2.32392,0.40406000000000003,2.3587854184,0.25392000000000003,0.07406,0.2645,2.07,0.33,2.0961393083,2.38392,0.37406,2.4130883635,0.25392000000000003,0.07406,0.2645,2.13,0.30000000000000004,2.1510230124
2020-04-14 08:00:00,2.39112,0.47616,2.4380695642,0.50112,0.14616,0.522,1.8900000000000001,0.33,1.9185932346,2.5011200000000002,0.49616000000000005,2.5498580352999998,0.50112,0.14616,0.522,2.0,0.35000000000000003,2.0303940504
2020-04-14 08:30:00,2.44968,0.6307400000000001,2.5295780379,0.8596800000000001,0.25074,0.8955000000000001,1.5899999999999999,0.38,1.6347782724000002,2.60968,0.68074,2.6970051261,0.8596800000000001,0.25074,0.8955000000000001,1.75,0.43,1.8020543832
2020-04-14 09:00:00,2.42808,0.8269400000000001,2.5650345514,1.25808,0.36694000000000004,1.3105,1.17,0.46,1.2571793826,2.65808,0.9069400000000001,2.8085457892,1.25808,0.36694000000000004,1.3105,1.4,0.54,1.5005332386
2020-04-14 09:30:00,2.30672,0.91446,2.4813694304,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.68,0.44,0.8099382693,2.58672,1.01446,2.778533687,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.96,0.54,1.101453585
2020-04-14 10:00:00,2.21432,1.01126,2.434308906,1.92432,0.5612600000000001,2.0045,0.29,0.45,0.5353503526,2.47432,1.13126,2.7206632739,1.92432,0.5612600000000001,2.0045,0.55,0.5700000000000001,0.7920858539000001
2020-04-14 10:30:00,2.03632,1.13226,2.3299381644,2.23632,0.6522600000000001,2.3295,-0.2,0.48,0.52,2.48632,1.27226,2.7929254645,2.23632,0.6522600000000001,2.3295,0.25,0.62,0.6685057965
2020-04-14 11:00:00,2.00256,1.23408,2.3522754941,2.48256,0.7240800000000001,2.586,-0.48,0.51,0.7003570518000001,2.29256,1.39408,2.6831493436000002,2.48256,0.7240800000000001,2.586,-0.19,0.67,0.6964194139000001
2020-04-14 11:30:00,1.9500000000000002,1.35,2.3717082451,2.64,0.77,2.75,-0.6900000000000001,0.58,0.9013878189000001,2.38,1.52,2.8239688384,2.64,0.77,2.75,-0.26,0.75,0.7937883849
2020-04-14 12:00:00,1.95864,1.39002,2.4017548272,2.70864,0.7900200000000001,2.8215,-0.75,0.6000000000000001,0.9604686356000001,2.39864,1.5600200000000002,2.8613172229,2.70864,0.7900200000000001,2.8215,-0.31,0.77,0.8300602388
2020-04-14 12:30:00,1.83568,1.37374,2.2927892729,2.75568,0.8037400000000001,2.8705,-0.92,0.5700000000000001,1.082266141,2.28568,1.55374,2.7637729737,2.75568,0.8037400000000001,2.8705,-0.47000000000000003,0.75,0.8850988645000001
2020-04-14 13:00:00,1.802,1.3585,2.2567069482,2.7720000000000002,0.8085,2.8875,-0.97,0.55,1.1150784726,2.242,1.5485,2.724778202,2.7720000000000002,0.8085,2.8875,-0.53,0.74,0.9102197537000001
2020-04-14 13:30:00,1.75344,1.60892,2.3797427172,2.77344,0.8089200000000001,2.8890000000000002,-1.02,0.8,1.2963024338,2.15344,1.16892,2.4502403556,2.77344,0.8089200000000001,2.8890000000000002,-0.62,0.36,0.7169379332
2020-04-14 14:00:00,1.7924,1.7757,2.5230553403,2.7624,0.8057000000000001,2.8775,-0.97,0.97,1.3717871555,2.1724,1.1557,2.4606836956,2.7624,0.8057000000000001,2.8775,-0.59,0.35000000000000003,0.6860029154
2020-04-14 14:30:00,1.8564,1.7652,2.5616697679,2.7264,0.7952,2.84,-0.87,0.97,1.3029965464,2.2164,1.1452,2.4947769439,2.7264,0.7952,2.84,-0.51,0.35000000000000003,0.6185466838
2020-04-14 15:00:00,1.79832,1.33826,2.2416276787,2.66832,0.7782600000000001,2.7795,-0.87,0.56,1.0346496992,2.20832,1.43826,2.6353878367,2.66832,0.7782600000000001,2.7795,-0.46,0.66,0.8044874144
2020-04-14 15:30:00,1.83248,1.25864,2.2230963992,2.53248,0.7386400000000001,2.638,-0.7000000000000001,0.52,0.8720091743,2.23248,1.41864,2.6450910003,2.53248,0.7386400000000001,2.638,-0.30000000000000004,0.68,0.7432361670000001
2020-04-14 16:00:00,1.84136,1.16998,2.1816186307,2.33136,0.67998,2.4285,-0.49,0.49,0.6929646456,2.17136,1.30998,2.5359124295,2.33136,0.67998,2.4285,-0.16,0.63,0.65
2020-04-14 16:30:00,1.8684,1.3262,2.2912278368,2.0784,0.6062000000000001,2.165,-0.21,0.72,0.75,2.2484,0.9462,2.4393845535,2.0784,0.6062000000000001,2.165,0.17,0.34,0.3801315562
2020-04-14 17:00:00,2.06,1.2275,2.3979900438,1.74,0.5075000000000001,1.8125,0.32,0.72,0.7879086241000001,2.2,0.7475,2.3235223799,1.74,0.5075000000000001,1.8125,0.46,0.24,0.5188448708
2020-04-14 17:30:00,2.07064,0.7885200000000001,2.2156971363,1.40064,0.40852000000000005,1.459,0.67,0.38,0.7702596965,2.28064,0.7885200000000001,2.4131064212,1.40064,0.40852000000000005,1.459,0.88,0.38,0.9585405573
2020-04-14 18:00:00,2.2192,0.9331,2.4073895094,1.0392,0.30310000000000004,1.0825,1.18,0.63,1.3376471882,2.3092,0.1831,2.3164477654,1.0392,0.30310000000000004,1.0825,1.27,-0.12,1.2756566936
2020-04-14 18:30:00,2.19128,0.44454000000000005,2.2359167807,0.70128,0.20454000000000003,0.7305,1.49,0.24,1.5092050888,2.31128,0.47454,2.3594922017,0.70128,0.20454000000000003,0.7305,1.6099999999999999,0.27,1.6324827717
2020-04-14 19:00:00,2.25496,0.33228,2.2793101149,0.38496,0.11228,0.401,1.87,0.22,1.8828967045,2.33496,0.35228000000000004,2.3613850597,0.38496,0.11228,0.401,1.9500000000000002,0.24,1.9647137196000002
2020-04-14 19:30:00,2.1996,0.2553,2.2143663315,0.18960000000000002,0.0553,0.1975,2.01,0.2,2.0199257412,2.2496,0.2553,2.2640402492,0.18960000000000002,0.0553,0.1975,2.06,0.2,2.0696859665
2020-04-14 20:00:00,2.1536,0.2273,2.1655618786,0.0936,0.0273,0.0975,2.06,0.2,2.0696859665,2.1836,0.18730000000000002,2.1916181807,0.0936,0.0273,0.0975,2.09,0.16,2.0961154548
2020-04-14 20:30:00,2.12264,0.17952,2.1302178292,0.03264,0.00952,0.034,2.09,0.17,2.0969024775,2.14264,0.16952,2.1493355252,0.03264,0.00952,0.034,2.11,0.16,2.1160576552
2020-04-14 21:00:00,2.16024,0.17882,2.1676285314,0.030240000000000003,0.008820000000000001,0.0315,2.13,0.17,2.1367732683,2.18024,0.16882000000000003,2.1867662541,0.030240000000000003,0.008820000000000001,0.0315,2.15,0.16,2.1559452683
2020-04-14 21:30:00,2.12024,0.16882000000000003,2.1269503638,0.030240000000000003,0.008820000000000001,0.0315,2.09,0.16,2.0961154548,2.14024,0.15882000000000002,2.1461246585,0.030240000000000003,0.008820000000000001,0.0315,2.11,0.15,2.1153250341
2020-04-14 22:00:00,2.02976,0.19868000000000002,2.0394605659,0.02976,0.00868,0.031,2.0,0.19,2.0090047287,2.03976,0.19868000000000002,2.0494132331,0.02976,0.00868,0.031,2.01,0.19,2.0189601284
2020-04-14 22:30:00,1.9097600000000001,0.23868000000000003,1.9246172087,0.02976,0.00868,0.031,1.88,0.23,1.8940168954,1.9097600000000001,0.06868,1.9109945578,0.02976,0.00868,0.031,1.88,0.06,1.8809572031
2020-04-14 23:00:00,1.78024,0.15882000000000002,1.7873103396,0.030240000000000003,0.008820000000000001,0.0315,1.75,0.15,1.756416807,1.79024,0.06882,1.7915622931000001,0.030240000000000003,0.008820000000000001,0.0315,1.76,0.06,1.7610224303000002
2020-04-14 23:30:00,1.66024,0.14882,1.6668965925,0.030240000000000003,0.008820000000000001,0.0315,1.63,0.14,1.6360012225,1.6702400000000002,0.14882,1.6768568960999999,0.030240000000000003,0.008820000000000001,0.0315,1.6400000000000001,0.14,1.6459647627
2020-04-15 00:00:00,1.56976,0.24868,1.5893357732,0.02976,0.00868,0.031,1.54,0.24,1.5585891055999999,1.55976,-0.12132000000000001,1.5644710927,0.02976,0.00868,0.031,1.53,-0.13,1.5355129436000001
2020-04-15 00:30:00,1.53024,0.43882000000000004,1.5919162823000002,0.030240000000000003,0.008820000000000001,0.0315,1.5,0.43,1.560416611,1.45024,-0.47118000000000004,1.5248628299,0.030240000000000003,0.008820000000000001,0.0315,1.42,-0.48,1.4989329538
2020-04-15 01:00:00,1.59024,0.48882000000000003,1.6636731198999999,0.030240000000000003,0.008820000000000001,0.0315,1.56,0.48,1.632176461,1.52024,-0.42118000000000005,1.5775050713,0.030240000000000003,0.008820000000000001,0.0315,1.49,-0.43,1.5508062419000002
2020-04-15 01:30:00,1.69976,0.52868,1.7800805038,0.02976,0.00868,0.031,1.67,0.52,1.7490854753,1.62976,-0.38132000000000005,1.673774955,0.02976,0.00868,0.031,1.6,-0.39,1.6468454694
2020-04-15 02:00:00,1.85024,0.5288200000000001,1.9243281035000002,0.030240000000000003,0.008820000000000001,0.0315,1.82,0.52,1.8928285712,1.77024,-0.38118,1.8108141401000002,0.030240000000000003,0.008820000000000001,0.0315,1.74,-0.39,1.7831713322
2020-04-15 02:30:00,1.89024,0.5288200000000001,1.9628188531,0.030240000000000003,0.008820000000000001,0.0315,1.8599999999999999,0.52,1.9313207916000001,1.81024,-0.38118,1.8499370394999999,0.030240000000000003,0.008820000000000001,0.0315,1.78,-0.39,1.822223916
2020-04-15 03:00:00,1.85976,0.38868,1.8999419465,0.02976,0.00868,0.031,1.83,0.38,1.8690371853,1.83976,-0.40132,1.8830227295,0.02976,0.00868,0.031,1.81,-0.41000000000000003,1.8558555978
2020-04-15 03:30:00,1.82024,0.14882,1.8263135136000002,0.030240000000000003,0.008820000000000001,0.0315,1.79,0.14,1.7954665132,1.84024,0.14882,1.8462477217000002,0.030240000000000003,0.008820000000000001,0.0315,1.81,0.14,1.8154062906
2020-04-15 04:00:00,1.79024,0.14882,1.7964149436999999,0.030240000000000003,0.008820000000000001,0.0315,1.76,0.14,1.7655594014,1.81024,0.14882,1.816346952,0.030240000000000003,0.008820000000000001,0.0315,1.78,0.14,1.7854971297
2020-04-15 04:30:00,1.78976,0.14868,1.7959249984,0.02976,0.00868,0.031,1.76,0.14,1.7655594014,1.80976,0.14868,1.8158570979,0.02976,0.00868,0.031,1.78,0.14,1.7854971297
2020-04-15 05:00:00,1.79024,0.14882,1.7964149436999999,0.030240000000000003,0.008820000000000001,0.0315,1.76,0.14,1.7655594014,1.81024,0.14882,1.816346952,0.030240000000000003,0.008820000000000001,0.0315,1.78,0.14,1.7854971297
2020-04-15 05:30:00,1.83024,0.16882000000000003,1.8380094260000002,0.030240000000000003,0.008820000000000001,0.0315,1.8,0.16,1.8070971196999999,1.84024,0.15882000000000002,1.8470806831000002,0.030240000000000003,0.008820000000000001,0.0315,1.81,0.15,1.8162048343000001
2020-04-15 06:00:00,1.9002400000000002,0.17882,1.9086352846999999,0.030240000000000003,0.008820000000000001,0.0315,1.87,0.17,1.8777113729,1.9202400000000002,0.16882000000000003,1.9276467130000001,0.030240000000000003,0.008820000000000001,0.0315,1.8900000000000001,0.16,1.896760396
2020-04-15 06:30:00,1.98456,0.45008000000000004,2.0349571003,0.03456,0.01008,0.036000000000000004,1.9500000000000002,0.44,1.9990247622,1.94456,-0.06992000000000001,1.9458166409,0.03456,0.01008,0.036000000000000004,1.9100000000000001,-0.08,1.9116746585
2020-04-15 07:00:00,2.12808,0.38444,2.1625259767,0.11808,0.034440000000000005,0.123,2.01,0.35000000000000003,2.0402450833,2.13808,0.17444,2.1451842345,0.11808,0.034440000000000005,0.123,2.02,0.14,2.0248456731
2020-04-15 07:30:00,2.2560000000000002,0.363,2.2850175054,0.216,0.063,0.225,2.04,0.30000000000000004,2.0619408333,2.316,0.373,2.3458441977,0.216,0.063,0.225,2.1,0.31,2.1227576404
2020-04-15 08:00:00,2.46096,0.5052800000000001,2.5122961609,0.36096,0.10528000000000001,0.376,2.1,0.4,2.1377558326,2.54096,0.5252800000000001,2.5946862622999998,0.36096,0.10528000000000001,0.376,2.18,0.42,2.2200900883
2020-04-15 08:30:00,2.50504,0.62272,2.5812798376,0.6950400000000001,0.20272,0.724,1.81,0.42,1.8580904176000002,2.64504,0.6627200000000001,2.7267992959000003,0.6950400000000001,0.20272,0.724,1.9500000000000002,0.46,2.0035218991
2020-04-15 09:00:00,2.48056,0.77058,2.5974933012,1.03056,0.30058,1.0735000000000001,1.45,0.47000000000000003,1.5242703172,2.67056,0.8305800000000001,2.796739861,1.03056,0.30058,1.0735000000000001,1.6400000000000001,0.53,1.7235138526
2020-04-15 09:30:00,2.30056,0.9105800000000001,2.4742134609,1.51056,0.44058,1.5735000000000001,0.79,0.47000000000000003,0.9192388155000001,2.56056,0.9905800000000001,2.7454901657,1.51056,0.44058,1.5735000000000001,1.05,0.55,1.1853269591
2020-04-15 10:00:00,2.20344,1.11392,2.4690009316,1.93344,0.5639200000000001,2.014,0.27,0.55,0.6126989473000001,2.51344,1.2239200000000001,2.7955966805,1.93344,0.5639200000000001,2.014,0.58,0.66,0.8786353055
2020-04-15 10:30:00,2.118,1.224,2.4462420158000002,2.208,0.644,2.3,-0.09,0.58,0.5869412236,2.518,1.3639999999999999,2.8637073873,2.208,0.644,2.3,0.31,0.72,0.7839005039
2020-04-15 11:00:00,2.07664,1.31902,2.460131592,2.39664,0.6990200000000001,2.4965,-0.32,0.62,0.6977105417,2.5766400000000003,1.46902,2.9659894555,2.39664,0.6990200000000001,2.4965,0.18,0.77,0.7907591289
2020-04-15 11:30:00,1.91944,1.36942,2.3578721445,2.56944,0.7494200000000001,2.6765,-0.65,0.62,0.8982761268,2.29944,1.51942,2.7560953267,2.56944,0.7494200000000001,2.6765,-0.27,0.77,0.8159656856
2020-04-15 12:00:00,1.9012,1.3991,2.3605173691,2.6712,0.7791,2.7825,-0.77,0.62,0.9885848471,2.3012,1.5691000000000002,2.785246174,2.6712,0.7791,2.7825,-0.37,0.79,0.8723531395
2020-04-15 12:30:00,1.84024,1.38632,2.3039892361,2.7302400000000002,0.79632,2.844,-0.89,0.59,1.0678014797,2.26024,1.5663200000000002,2.7499169441999998,2.7302400000000002,0.79632,2.844,-0.47000000000000003,0.77,0.9021086409
2020-04-15 13:00:00,1.7888000000000002,1.4859,2.3254471075,2.7288,0.7959,2.8425000000000002,-0.9400000000000001,0.6900000000000001,1.1660617479,2.1788,1.4359,2.6094018951,2.7288,0.7959,2.8425000000000002,-0.55,0.64,0.843860178
2020-04-15 13:30:00,1.73176,1.34968,2.1955930406,2.74176,0.7996800000000001,2.856,-1.01,0.55,1.1500434774000001,2.13176,1.5196800000000001,2.6179816653,2.74176,0.7996800000000001,2.856,-0.61,0.72,0.9436630755000001
2020-04-15 14:00:00,1.73304,1.19672,2.1060784411,2.42304,0.70672,2.524,-0.6900000000000001,0.49,0.8462860037000001,2.0930400000000002,1.34672,2.4888694622,2.42304,0.70672,2.524,-0.33,0.64,0.7200694411
2020-04-15 14:30:00,1.76936,1.27148,2.1788290892,2.67936,0.7814800000000001,2.791,-0.91,0.49,1.0335376142,2.15936,1.45148,2.6018512256,2.67936,0.7814800000000001,2.791,-0.52,0.67,0.8481155582000001
2020-04-15 15:00:00,1.80464,1.15802,2.1442331613,2.32464,0.6780200000000001,2.4215,-0.52,0.48,0.7076722405,2.05464,1.2780200000000002,2.4196860643,2.32464,0.6780200000000001,2.4215,-0.27,0.6000000000000001,0.657951366
2020-04-15 15:30:00,1.79672,1.25696,2.1927496893,2.52672,0.7369600000000001,2.632,-0.73,0.52,0.8962700486,2.08672,1.37696,2.5000838386,2.52672,0.7369600000000001,2.632,-0.44,0.64,0.7766595136000001
2020-04-15 16:00:00,1.8029600000000001,1.08128,2.1023394588,2.23296,0.6512800000000001,2.326,-0.43,0.43,0.6081118318000001,2.05296,1.19128,2.3735612063,2.23296,0.6512800000000001,2.326,-0.18,0.54,0.5692099788
2020-04-15 16:30:00,1.88952,0.8223600000000001,2.0607187581,1.61952,0.47236000000000006,1.687,0.27,0.35000000000000003,0.4420407221,2.36952,0.9323600000000001,2.5463542959,1.61952,0.47236000000000006,1.687,0.75,0.46,0.8798295289
2020-04-15 17:00:00,2.05704,0.90122,2.2457985328,1.7870400000000002,0.52122,1.8615,0.27,0.38,0.4661544808,2.17704,1.01122,2.4004310134,1.7870400000000002,0.52122,1.8615,0.39,0.49,0.6262587325
2020-04-15 17:30:00,2.0036,0.7623000000000001,2.143715058,1.4136,0.4123,1.4725000000000001,0.59,0.35000000000000003,0.6860029154,2.2336,0.8423,2.3871401823,1.4136,0.4123,1.4725000000000001,0.8200000000000001,0.43,0.9259049627
2020-04-15 18:00:00,2.0012,0.5366000000000001,2.0718930957,1.0512,0.30660000000000004,1.095,0.9500000000000001,0.23,0.9774456507,2.1712,0.5866,2.2490462423,1.0512,0.30660000000000004,1.095,1.12,0.28,1.1544695752
2020-04-15 18:30:00,2.13488,0.5168400000000001,2.1965509782,0.67488,0.19684000000000001,0.7030000000000001,1.46,0.32,1.4946571513,2.23488,0.36684000000000005,2.2647870099,0.67488,0.19684000000000001,0.7030000000000001,1.56,0.17,1.5692354826
2020-04-15 19:00:00,2.17608,0.31094000000000005,2.1981828518,0.34608000000000005,0.10094,0.36050000000000004,1.83,0.21,1.842009772,2.24608,0.32094,2.2688935299,0.34608000000000005,0.10094,0.36050000000000004,1.9,0.22,1.9126944346
2020-04-15 19:30:00,2.11256,0.22158000000000003,2.1241486412,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.97,0.18,1.9782062582000002,2.15256,0.22158000000000003,2.1639344375,0.14256000000000002,0.041580000000000006,0.14850000000000002,2.01,0.18,2.0180436071
2020-04-15 20:00:00,2.0748,0.22890000000000002,2.0873883802,0.0648,0.0189,0.0675,2.01,0.21,2.0209403752,2.0948,0.22890000000000002,2.1072689079,0.0648,0.0189,0.0675,2.03,0.21,2.0408331632
2020-04-15 20:30:00,2.01312,0.19966,2.0229968487,0.033120000000000004,0.00966,0.0345,1.98,0.19,1.9890952717000001,2.03312,0.18966000000000002,2.0419470733,0.033120000000000004,0.00966,0.0345,2.0,0.18,2.0080836636
2020-04-15 21:00:00,2.06976,0.24868,2.0846458212,0.02976,0.00868,0.031,2.04,0.24,2.0540691322,2.07976,0.15868000000000002,2.0858046409,0.02976,0.00868,0.031,2.05,0.15,2.0554804791
2020-04-15 21:30:00,1.96976,0.18868000000000001,1.9787760358000002,0.02976,0.00868,0.031,1.94,0.18,1.9483326205,1.98976,0.17868,1.997766603,0.02976,0.00868,0.031,1.96,0.17,1.9673586353
2020-04-15 22:00:00,1.92976,0.23868000000000003,1.9444643993000001,0.02976,0.00868,0.031,1.9,0.23,1.9138704240000002,1.9397600000000002,0.11868000000000001,1.9433871977,0.02976,0.00868,0.031,1.9100000000000001,0.11,1.9131649171
2020-04-15 22:30:00,1.81976,0.14868,1.8258237044999999,0.02976,0.00868,0.031,1.79,0.14,1.7954665132,1.83976,0.14868,1.8457580015000001,0.02976,0.00868,0.031,1.81,0.14,1.8154062906
2020-04-15 23:00:00,1.6897600000000002,0.14868,1.6962884778,0.02976,0.00868,0.031,1.6600000000000001,0.14,1.6658931538,1.7097600000000002,0.14868,1.7162123994,0.02976,0.00868,0.031,1.6800000000000002,0.14,1.685823241
2020-04-15 23:30:00,1.58976,0.14868,1.596697404,0.02976,0.00868,0.031,1.56,0.14,1.5662694531999999,1.59976,0.11868000000000001,1.6041561645,0.02976,0.00868,0.031,1.57,0.11,1.5738487856
2020-04-16 00:00:00,1.51976,0.22868000000000002,1.5368685695000002,0.02976,0.00868,0.031,1.49,0.22,1.5061540426,1.50976,0.018680000000000002,1.5098755578,0.02976,0.00868,0.031,1.48,0.01,1.4800337834000001
2020-04-16 00:30:00,1.54976,0.53868,1.6407108825,0.02976,0.00868,0.031,1.52,0.53,1.6097515336,1.46976,-0.39132000000000006,1.5209621297,0.02976,0.00868,0.031,1.44,-0.4,1.4945233354
2020-04-16 01:00:00,1.54976,0.50868,1.6311074152,0.02976,0.00868,0.031,1.52,0.5,1.6001249951,1.46976,-0.41132,1.5262301923,0.02976,0.00868,0.031,1.44,-0.42,1.5
2020-04-16 01:30:00,1.60976,0.15868000000000002,1.6175619308,0.02976,0.00868,0.031,1.58,0.15,1.5871042814,1.61976,0.11868000000000001,1.6241020287999999,0.02976,0.00868,0.031,1.5899999999999999,0.11,1.5938004894
2020-04-16 02:00:00,1.7297600000000002,0.14868,1.7361380705,0.02976,0.00868,0.031,1.7000000000000002,0.14,1.7057549648,1.7497600000000002,0.14868,1.7560654316000002,0.02976,0.00868,0.031,1.72,0.14,1.7256882685
2020-04-16 02:30:00,1.75976,0.14868,1.7660297279,0.02976,0.00868,0.031,1.73,0.14,1.7356554958000001,1.77976,0.14868,1.785959518,0.02976,0.00868,0.031,1.75,0.14,1.7555910686
2020-04-16 03:00:00,1.7497600000000002,0.14868,1.7560654316000002,0.02976,0.00868,0.031,1.72,0.14,1.7256882685,1.77976,0.14868,1.785959518,0.02976,0.00868,0.031,1.75,0.14,1.7555910686
2020-04-16 03:30:00,1.7292800000000002,0.14854,1.7356478473,0.029280000000000004,0.00854,0.030500000000000003,1.7000000000000002,0.14,1.7057549648,1.7492800000000002,0.14854,1.7555753046,0.029280000000000004,0.00854,0.030500000000000003,1.72,0.14,1.7256882685
2020-04-16 04:00:00,1.71976,0.14868,1.7261750201,0.02976,0.00868,0.031,1.69,0.14,1.695788902,1.73976,0.14868,1.7461015434,0.02976,0.00868,0.031,1.71,0.14,1.7157214226000002
2020-04-16 04:30:00,1.69976,0.14868,1.7062502161,0.02976,0.00868,0.031,1.67,0.14,1.6758579892,1.71976,0.14868,1.7261750201,0.02976,0.00868,0.031,1.69,0.14,1.695788902
2020-04-16 05:00:00,1.69976,0.15868000000000002,1.707150667,0.02976,0.00868,0.031,1.67,0.15,1.6767229944,1.71976,0.14868,1.7261750201,0.02976,0.00868,0.031,1.69,0.14,1.695788902
2020-04-16 05:30:00,1.7697600000000002,0.15868000000000002,1.776859533,0.02976,0.00868,0.031,1.74,0.15,1.7464535493,1.78976,0.14868,1.7959249984,0.02976,0.00868,0.031,1.76,0.14,1.7655594014
2020-04-16 06:00:00,1.81976,0.17868,1.828511143,0.02976,0.00868,0.031,1.79,0.17,1.7980545042,1.83976,0.17868,1.8484164574,0.02976,0.00868,0.031,1.81,0.17,1.8179658963
2020-04-16 06:30:00,1.87176,0.34218000000000004,1.9027802422,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.83,0.33,1.8595160661,1.86176,0.062180000000000006,1.8627980701,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.82,0.05,1.8206866836
2020-04-16 07:00:00,2.02608,0.43094000000000005,2.0714027735,0.10608000000000001,0.030940000000000002,0.1105,1.92,0.4,1.9612241075,2.02608,0.14094,2.0309761815,0.10608000000000001,0.030940000000000002,0.1105,1.92,0.11,1.9231484602000002
2020-04-16 07:30:00,2.1944,0.4042,2.2313155313,0.2544,0.0742,0.265,1.94,0.33,1.9678668654,2.2644,0.4142,2.3019706775,0.2544,0.0742,0.265,2.01,0.34,2.0385534087
2020-04-16 08:00:00,2.29184,0.54512,2.355777239,0.5318400000000001,0.15512,0.554,1.76,0.39,1.8026924308,2.39184,0.5751200000000001,2.4600125203,0.5318400000000001,0.15512,0.554,1.8599999999999999,0.42,1.9068298298
2020-04-16 08:30:00,2.29624,0.67432,2.3932040448,0.90624,0.26432,0.9440000000000001,1.3900000000000001,0.41000000000000003,1.4492066795,2.46624,0.7243200000000001,2.5704044818,0.90624,0.26432,0.9440000000000001,1.56,0.46,1.6264070831000002
2020-04-16 09:00:00,2.2332,0.8901,2.4040508002,1.3032,0.3801,1.3575,0.93,0.51,1.0606601718,2.4632,0.9701000000000001,2.6473473988,1.3032,0.3801,1.3575,1.16,0.59,1.3014222989
2020-04-16 09:30:00,2.16416,0.99538,2.3820935855,1.66416,0.48538000000000003,1.7335,0.5,0.51,0.7142128534000001,2.44416,1.09538,2.6783904588,1.66416,0.48538000000000003,1.7335,0.78,0.61,0.9902019996
2020-04-16 10:00:00,2.14616,1.11888,2.4203089059,1.91616,0.55888,1.996,0.23,0.56,0.6053924347,2.40616,1.21888,2.6972716585,1.91616,0.55888,1.996,0.49,0.66,0.8220097323000001
2020-04-16 10:30:00,1.9540000000000002,1.1219999999999999,2.2532199183,2.064,0.602,2.15,-0.11,0.52,0.5315072906,2.574,1.262,2.866726356,2.064,0.602,2.15,0.51,0.66,0.8340863265
2020-04-16 11:00:00,1.9810400000000001,0.83072,2.148165543,1.27104,0.37072000000000005,1.324,0.71,0.46,0.8459905437,2.41104,0.97072,2.5991173887,1.27104,0.37072000000000005,1.324,1.1400000000000001,0.6000000000000001,1.2882546332
2020-04-16 11:30:00,1.9008800000000001,0.9873400000000001,2.1420049136,0.9508800000000001,0.27734000000000003,0.9905,0.9500000000000001,0.71,1.1860016863,2.2608800000000002,0.5873400000000001,2.3359252235,0.9508800000000001,0.27734000000000003,0.9905,1.31,0.31,1.34617978
2020-04-16 12:00:00,1.89296,1.09378,2.1862415809,0.97296,0.28378000000000003,1.0135,0.92,0.81,1.2257650672,2.23296,0.47378000000000003,2.2826690189,0.97296,0.28378000000000003,1.0135,1.26,0.19,1.2742448744
2020-04-16 12:30:00,1.8216800000000002,1.75174,2.5272734419000003,2.61168,0.7617400000000001,2.7205,-0.79,0.99,1.2665701718,2.17168,1.12174,2.4442779404,2.61168,0.7617400000000001,2.7205,-0.44,0.36,0.5685068161
2020-04-16 13:00:00,1.7824,1.5157,2.3397214044,2.2824,0.6657000000000001,2.3775,-0.5,0.85,0.9861541462000001,2.0624,1.0757,2.3260748591000002,2.2824,0.6657000000000001,2.3775,-0.22,0.41000000000000003,0.46529560500000006
2020-04-16 13:30:00,1.88136,0.9774800000000001,2.1201374012,1.67136,0.48748,1.741,0.21,0.49,0.5331041174,2.09136,1.09748,2.3618317044,1.67136,0.48748,1.741,0.42,0.61,0.7406078585
2020-04-16 14:00:00,1.72448,0.9571400000000001,1.9722951731,1.7044800000000002,0.49714,1.7755,0.02,0.46,0.46043457730000004,2.19448,1.10714,2.4579465922,1.7044800000000002,0.49714,1.7755,0.49,0.61,0.7824321057
2020-04-16 14:30:00,1.78048,1.3501400000000001,2.234499284,2.64048,0.77014,2.7505,-0.86,0.58,1.0373041984,2.19048,1.52014,2.6662761016000003,2.64048,0.77014,2.7505,-0.45,0.75,0.8746427842000001
2020-04-16 15:00:00,1.72032,1.18176,2.0871170547,2.20032,0.64176,2.292,-0.48,0.54,0.7224956747,2.1703200000000002,1.31176,2.5359422706,2.20032,0.64176,2.292,-0.03,0.67,0.6706713055
2020-04-16 15:30:00,1.9846400000000002,0.88302,2.1722155165,1.48464,0.43302,1.5465,0.5,0.45,0.6726812024000001,2.19464,0.9630200000000001,2.3966335243,1.48464,0.43302,1.5465,0.71,0.53,0.8860022573
2020-04-16 16:00:00,1.97456,0.9325800000000001,2.1837107524,1.65456,0.48258000000000006,1.7235,0.32,0.45,0.5521775077000001,2.16456,1.04258,2.4025596871,1.65456,0.48258000000000006,1.7235,0.51,0.56,0.7574298647000001
2020-04-16 16:30:00,2.0552,0.8861,2.2380840578,1.7352,0.5061,1.8075,0.32,0.38,0.4967896939,2.1852,1.0061,2.4056883111,1.7352,0.5061,1.8075,0.45,0.5,0.6726812024000001
2020-04-16 17:00:00,1.98664,0.82152,2.1497985022,1.37664,0.40152000000000004,1.434,0.61,0.42,0.7406078585,2.22664,0.85152,2.3839068774,1.37664,0.40152000000000004,1.434,0.85,0.45,0.9617692031
2020-04-16 17:30:00,2.11984,0.9841200000000001,2.3371379506,1.17984,0.34412000000000004,1.229,0.9400000000000001,0.64,1.1371895181,2.22984,0.7441200000000001,2.3507235056,1.17984,0.34412000000000004,1.229,1.05,0.4,1.1236102527
2020-04-16 18:00:00,2.14216,0.71438,2.2581382265,0.87216,0.25438,0.9085000000000001,1.27,0.46,1.3507405376000001,2.26216,0.48438000000000003,2.3134372371,0.87216,0.25438,0.9085000000000001,1.3900000000000001,0.23,1.4089002804000001
2020-04-16 18:30:00,2.19384,0.37862,2.2262720072,0.54384,0.15862,0.5665,1.65,0.22,1.6646020545,2.29384,0.39862000000000003,2.3282181706,0.54384,0.15862,0.5665,1.75,0.24,1.76638048
2020-04-16 19:00:00,2.17888,0.26134,2.1944969013,0.27888,0.08134000000000001,0.29050000000000004,1.9,0.18,1.9085072700999999,2.22888,0.27134,2.2453354872,0.27888,0.08134000000000001,0.29050000000000004,1.9500000000000002,0.19,1.9592345444
2020-04-16 19:30:00,2.2008,0.2669,2.2169249536,0.1608,0.046900000000000004,0.1675,2.04,0.22,2.0518284529,2.2408,0.2669,2.2566391493,0.1608,0.046900000000000004,0.1675,2.08,0.22,2.0916022566
2020-04-16 20:00:00,2.13112,0.34366,2.1586511182,0.08112000000000001,0.02366,0.0845,2.05,0.32,2.0748252939,2.13112,0.12366,2.134704722,0.08112000000000001,0.02366,0.0845,2.05,0.1,2.0524375752
2020-04-16 20:30:00,2.03984,0.5116200000000001,2.1030221706,0.03984,0.01162,0.0415,2.0,0.5,2.0615528128,1.97984,-0.22838000000000003,1.9929686024,0.03984,0.01162,0.0415,1.94,-0.24,1.9547889912
2020-04-16 21:00:00,2.06792,0.56106,2.1426809025,0.03792,0.01106,0.0395,2.03,0.55,2.1031880563,1.9879200000000001,-0.27894,2.0073946921,0.03792,0.01106,0.0395,1.9500000000000002,-0.29,1.9714461697
2020-04-16 21:30:00,2.05032,0.56176,2.1258848511,0.04032,0.011760000000000001,0.042,2.01,0.55,2.0838905921,1.98032,-0.27824000000000004,1.9997711868999999,0.04032,0.011760000000000001,0.042,1.94,-0.29,1.9615555052
2020-04-16 22:00:00,1.90792,0.21106000000000003,1.9195585560000001,0.03792,0.01106,0.0395,1.87,0.2,1.8806647761000002,1.91792,0.14106000000000002,1.9231003744000001,0.03792,0.01106,0.0395,1.88,0.13,1.8844893207000002
2020-04-16 22:30:00,1.79744,0.16092,1.8046289923,0.03744,0.010920000000000001,0.039,1.76,0.15,1.76638048,1.81744,0.16092,1.8245501911000002,0.03744,0.010920000000000001,0.039,1.78,0.15,1.7863090438
2020-04-16 23:00:00,1.7084000000000001,0.1812,1.7179825377,0.038400000000000004,0.0112,0.04,1.67,0.17,1.6786303941,1.7184,0.1612,1.7259443792,0.038400000000000004,0.0112,0.04,1.6800000000000002,0.15,1.6866831356
2020-04-16 23:30:00,1.6008,0.3919,1.6480734965,0.0408,0.0119,0.0425,1.56,0.38,1.6056151469,1.5508000000000002,-0.1981,1.5634014998999999,0.0408,0.0119,0.0425,1.51,-0.21,1.5245327153
2020-04-17 00:00:00,1.55984,0.5316200000000001,1.647944371,0.03984,0.01162,0.0415,1.52,0.52,1.6064868502,1.47984,-0.36838000000000004,1.5250017213,0.03984,0.01162,0.0415,1.44,-0.38,1.4892951353
2020-04-17 00:30:00,1.49696,0.18078000000000002,1.5078364135,0.03696,0.010780000000000001,0.0385,1.46,0.17,1.4698639393000001,1.50696,0.09078000000000001,1.5096918394,0.03696,0.010780000000000001,0.0385,1.47,0.08,1.4721752613
2020-04-17 01:00:00,1.52888,0.15134,1.5363521244,0.038880000000000005,0.011340000000000001,0.0405,1.49,0.14,1.4965627284,1.53888,0.15134,1.5463038026,0.038880000000000005,0.011340000000000001,0.0405,1.5,0.14,1.5065191668
2020-04-17 01:30:00,1.59888,0.17134000000000002,1.6080344057,0.038880000000000005,0.011340000000000001,0.0405,1.56,0.16,1.5681836627,1.60888,0.15134,1.6159822555,0.038880000000000005,0.011340000000000001,0.0405,1.57,0.14,1.5762296786999999
2020-04-17 02:00:00,1.7684000000000002,0.17120000000000002,1.7766676673,0.038400000000000004,0.0112,0.04,1.73,0.16,1.7373830896,1.7884,0.1612,1.7956503,0.038400000000000004,0.0112,0.04,1.75,0.15,1.756416807
2020-04-17 02:30:00,1.7679200000000002,0.16106,1.7752412371,0.03792,0.01106,0.0395,1.73,0.15,1.7364907140999999,1.7879200000000002,0.16106,1.7951596726,0.03792,0.01106,0.0395,1.75,0.15,1.756416807
2020-04-17 03:00:00,1.7674400000000001,0.37092,1.8059418042000002,0.03744,0.010920000000000001,0.039,1.73,0.36,1.7670597047,1.73744,-0.12908,1.7422282858,0.03744,0.010920000000000001,0.039,1.7000000000000002,-0.14,1.7057549648
2020-04-17 03:30:00,1.70744,0.15092,1.7140969051,0.03744,0.010920000000000001,0.039,1.67,0.14,1.6758579892,1.71744,0.15092,1.7240582937000002,0.03744,0.010920000000000001,0.039,1.6800000000000002,0.14,1.685823241
2020-04-17 04:00:00,1.67792,0.15106,1.684706102,0.03792,0.01106,0.0395,1.6400000000000001,0.14,1.6459647627,1.69792,0.15106,1.704626484,0.03792,0.01106,0.0395,1.6600000000000001,0.14,1.6658931538
2020-04-17 04:30:00,1.63744,0.17092000000000002,1.6463363569,0.03744,0.010920000000000001,0.039,1.6,0.16,1.6079800994,1.65744,0.16092,1.6652334971,0.03744,0.010920000000000001,0.039,1.62,0.15,1.6269296236000002
2020-04-17 05:00:00,1.65792,0.17106000000000002,1.6667214074,0.03792,0.01106,0.0395,1.62,0.16,1.6278820596,1.67792,0.16106,1.6856321811,0.03792,0.01106,0.0395,1.6400000000000001,0.15,1.6468454694
2020-04-17 05:30:00,1.6984,0.1912,1.7091284329,0.038400000000000004,0.0112,0.04,1.6600000000000001,0.18,1.6697305172,1.7084000000000001,0.1812,1.7179825377,0.038400000000000004,0.0112,0.04,1.67,0.17,1.6786303941
2020-04-17 06:00:00,1.7679200000000002,0.19106,1.7782140057,0.03792,0.01106,0.0395,1.73,0.18,1.7393389549,1.7879200000000002,0.18106000000000003,1.7970644535,0.03792,0.01106,0.0395,1.75,0.17,1.7582377541
2020-04-17 06:30:00,1.88224,0.49232000000000004,1.9455606904,0.04224000000000001,0.012320000000000001,0.044,1.8399999999999999,0.48,1.9015782918,1.84224,-0.037680000000000005,1.842625301,0.04224000000000001,0.012320000000000001,0.044,1.8,-0.05,1.8006943105
2020-04-17 07:00:00,1.9750400000000001,0.35522000000000004,2.0067297401,0.15504,0.04522,0.1615,1.82,0.31,1.8462123388,2.00504,0.24522000000000002,2.0199797648,0.15504,0.04522,0.1615,1.85,0.2,1.8607794066
2020-04-17 07:30:00,2.1148,0.4364,2.1593573118,0.3648,0.10640000000000001,0.38,1.75,0.33,1.7808424972,2.1948,0.45640000000000003,2.2417511013,0.3648,0.10640000000000001,0.38,1.83,0.35000000000000003,1.8631693428
2020-04-17 08:00:00,2.25224,0.50482,2.3081222346,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.79,0.37,1.8278402556,2.38224,0.5448200000000001,2.4437463555,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.92,0.41000000000000003,1.9632880583
2020-04-17 08:30:00,2.29864,0.67752,2.3964096478,0.8486400000000001,0.24752000000000002,0.884,1.45,0.43,1.5124152869,2.45864,0.71752,2.5612000312000003,0.8486400000000001,0.24752000000000002,0.884,1.6099999999999999,0.47000000000000003,1.6772000477
2020-04-17 09:00:00,2.246,0.8705,2.4087935258,1.236,0.36050000000000004,1.2875,1.01,0.51,1.1314592347999999,2.426,0.9305,2.5983275871,1.236,0.36050000000000004,1.2875,1.19,0.5700000000000001,1.3194695904
2020-04-17 09:30:00,2.3137600000000003,0.76568,2.4371604789,1.01376,0.29568,1.056,1.3,0.47000000000000003,1.3823530662999999,2.41376,0.79568,2.5415239523,1.01376,0.29568,1.056,1.4,0.5,1.4866068747
