Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-17 10:00:00,2.1668,1.1349,2.4460213102,1.9368,0.5649000000000001,2.0175,0.23,0.5700000000000001,0.6146543744,2.4068,1.2349,2.7051181582,1.9368,0.5649000000000001,2.0175,0.47000000000000003,0.67,0.8184130986
2020-04-17 10:30:00,2.15896,1.05178,2.4015306473,1.78896,0.52178,1.8635000000000002,0.37,0.53,0.6463745044,2.50896,1.14178,2.7565452744,1.78896,0.52178,1.8635000000000002,0.72,0.62,0.9501578816
2020-04-17 11:00:00,2.03912,1.35766,2.4497450990000003,2.04912,0.5976600000000001,2.1345,-0.01,0.76,0.7600657866,2.37912,1.08766,2.6159541758,2.04912,0.5976600000000001,2.1345,0.33,0.49,0.5907622195000001
2020-04-17 11:30:00,2.06048,1.42514,2.5053147207,1.80048,0.52514,1.8755000000000002,0.26,0.9,0.9368030743,2.27048,0.74514,2.3896261318,1.80048,0.52514,1.8755000000000002,0.47000000000000003,0.22,0.5189412298
2020-04-17 12:00:00,1.7786400000000002,1.46502,2.3043098424,2.10864,0.61502,2.1965,-0.33,0.85,0.9118113840000001,2.18864,0.8250200000000001,2.3389747861,2.10864,0.61502,2.1965,0.08,0.21,0.22472205050000002
2020-04-17 12:30:00,1.61664,1.46652,2.1827060727,2.21664,0.6465200000000001,2.309,-0.6000000000000001,0.8200000000000001,1.0160708637,2.13664,0.8665200000000001,2.3056641992999998,2.21664,0.6465200000000001,2.309,-0.08,0.22,0.23409399820000001
2020-04-17 13:00:00,1.92992,1.29206,2.3225008611,1.78992,0.5220600000000001,1.8645,0.14,0.77,0.7826237921,2.17992,0.6720600000000001,2.2811654587,1.78992,0.5220600000000001,1.8645,0.39,0.15,0.4178516483
2020-04-17 13:30:00,1.9518400000000002,1.21012,2.2965343019,1.61184,0.47012000000000004,1.679,0.34,0.74,0.8143709229,2.16184,0.61012,2.2462855117,1.61184,0.47012000000000004,1.679,0.55,0.14,0.5675385449
2020-04-17 14:00:00,1.8100800000000001,1.40294,2.2901157722,2.17008,0.6329400000000001,2.2605,-0.36,0.77,0.85,2.17008,0.9129400000000001,2.3542953617,2.17008,0.6329400000000001,2.2605,0.0,0.28,0.28
2020-04-17 14:30:00,1.808,1.1415,2.1381969624,2.268,0.6615,2.3625,-0.46,0.48,0.6648308055000001,2.228,1.2815,2.5702580123,2.268,0.6615,2.3625,-0.04,0.62,0.6212889827
2020-04-17 15:00:00,1.85328,1.26554,2.2441564674,2.45328,0.7155400000000001,2.5555,-0.6000000000000001,0.55,0.8139410298,2.07328,1.37554,2.4880916884,2.45328,0.7155400000000001,2.5555,-0.38,0.66,0.7615773106
2020-04-17 15:30:00,1.80232,1.16276,2.1448468943,2.27232,0.66276,2.367,-0.47000000000000003,0.5,0.6862215386,2.12232,1.29276,2.485049416,2.27232,0.66276,2.367,-0.15,0.63,0.6476109943
2020-04-17 16:00:00,1.9908800000000002,0.8098400000000001,2.1492891848,1.37088,0.39984000000000003,1.428,0.62,0.41000000000000003,0.7433034374,2.23088,0.8798400000000001,2.3981125912,1.37088,0.39984000000000003,1.428,0.86,0.48,0.9848857802000001
2020-04-17 16:30:00,2.0448,0.7464000000000001,2.1767682467,1.0848,0.3164,1.13,0.96,0.43,1.0519030374,2.1948,0.6264000000000001,2.28243817,1.0848,0.3164,1.13,1.11,0.31,1.1524755963
2020-04-17 17:00:00,2.21176,0.5171800000000001,2.2714219005,0.64176,0.18718,0.6685,1.57,0.33,1.6043067038,2.31176,0.53718,2.3733513541,0.64176,0.18718,0.6685,1.67,0.35000000000000003,1.7062825088
2020-04-17 17:30:00,2.2452,0.48360000000000003,2.2966915334999998,0.5952000000000001,0.1736,0.62,1.65,0.31,1.6788686667000001,2.3552,0.4536,2.3984828538,0.5952000000000001,0.1736,0.62,1.76,0.28,1.7821335528
2020-04-17 18:00:00,2.27016,0.47338,2.3189900927,0.56016,0.16338000000000003,0.5835,1.71,0.31,1.7378722623,2.3701600000000003,0.42338000000000003,2.4076771067,0.56016,0.16338000000000003,0.5835,1.81,0.26,1.828578683
2020-04-17 18:30:00,2.25496,0.36978000000000005,2.2850780840000002,0.44496,0.12978,0.4635,1.81,0.24,1.8258422714,2.34496,0.38978,2.3771339571,0.44496,0.12978,0.4635,1.9,0.26,1.9177069641000002
2020-04-17 19:00:00,2.27176,0.30218,2.2917692401,0.28176,0.08218,0.29350000000000004,1.99,0.22,2.0021238723,2.33176,0.31218,2.3525647813,0.28176,0.08218,0.29350000000000004,2.05,0.23,2.0628620894
2020-04-17 19:30:00,2.22064,0.26102000000000003,2.2359278723,0.14064000000000002,0.04102,0.14650000000000002,2.08,0.22,2.0916022566,2.26064,0.25102,2.2745338533,0.14064000000000002,0.04102,0.14650000000000002,2.12,0.21,2.1303755537
2020-04-17 20:00:00,2.19152,0.31086,2.2134574426,0.07152,0.02086,0.0745,2.12,0.29,2.1397429752,2.19152,0.09086000000000001,2.1934027104,0.07152,0.02086,0.0745,2.12,0.07,2.1211553456
2020-04-17 20:30:00,2.10416,0.54288,2.173064196,0.044160000000000005,0.01288,0.046,2.06,0.53,2.1270872102,2.02416,-0.28712000000000004,2.0444220699,0.044160000000000005,0.01288,0.046,1.98,-0.30000000000000004,2.0025983122
2020-04-17 21:00:00,2.08176,0.5221800000000001,2.1462517676,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.04,0.51,2.1027838691,2.00176,-0.30782000000000004,2.0252891769,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.96,-0.32,1.985950654
2020-04-17 21:30:00,2.02608,0.54344,2.0976956881,0.04608,0.01344,0.048,1.98,0.53,2.0497072962,1.94608,-0.28656000000000004,1.9670648185,0.04608,0.01344,0.048,1.9,-0.30000000000000004,1.9235384062
2020-04-17 22:00:00,1.9389600000000002,0.31428,1.9642652060999999,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.8900000000000001,0.30000000000000004,1.9136614121000002,1.92896,0.024280000000000003,1.9291128013,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.88,0.01,1.8800265956
2020-04-17 22:30:00,1.8527200000000001,0.17246,1.8607293866,0.04272,0.01246,0.044500000000000005,1.81,0.16,1.8170580618,1.86272,0.15246,1.8689488623,0.04272,0.01246,0.044500000000000005,1.82,0.14,1.8253766735
2020-04-17 23:00:00,1.75792,0.31106,1.7852285708000002,0.03792,0.01106,0.0395,1.72,0.30000000000000004,1.7459667809,1.73792,-0.048940000000000004,1.7386089410999999,0.03792,0.01106,0.0395,1.7000000000000002,-0.06,1.7010584940000002
2020-04-17 23:30:00,1.62888,0.15134,1.6358954276,0.038880000000000005,0.011340000000000001,0.0405,1.5899999999999999,0.14,1.5961516219,1.6488800000000001,0.15134,1.6558106927,0.038880000000000005,0.011340000000000001,0.0405,1.6099999999999999,0.14,1.6160754932999999
2020-04-18 00:00:00,1.56696,0.15078000000000003,1.5741976528000001,0.03696,0.010780000000000001,0.0385,1.53,0.14,1.5363918771,1.5769600000000001,0.15078000000000003,1.5841519656,0.03696,0.010780000000000001,0.0385,1.54,0.14,1.5463505424
2020-04-18 00:30:00,1.52744,0.15092,1.5348777802,0.03744,0.010920000000000001,0.039,1.49,0.14,1.4965627284,1.5374400000000001,0.15092,1.5448296346000001,0.03744,0.010920000000000001,0.039,1.5,0.14,1.5065191668
2020-04-18 01:00:00,1.53936,0.15148,1.546795203,0.039360000000000006,0.01148,0.041,1.5,0.14,1.5065191668,1.55936,0.15148,1.5667002904,0.039360000000000006,0.01148,0.041,1.52,0.14,1.5264337522
2020-04-18 01:30:00,1.6284,0.2212,1.6433551047,0.038400000000000004,0.0112,0.04,1.5899999999999999,0.21,1.6038079686,1.6284,0.031200000000000002,1.6286988672,0.038400000000000004,0.0112,0.04,1.5899999999999999,0.02,1.5901257812
2020-04-18 02:00:00,1.7908,0.1519,1.7972307170000001,0.0408,0.0119,0.0425,1.75,0.14,1.7555910686,1.8108,0.1519,1.8171599406999999,0.0408,0.0119,0.0425,1.77,0.14,1.7755280905
2020-04-18 02:30:00,1.79936,0.15148,1.8057249514,0.039360000000000006,0.01148,0.041,1.76,0.14,1.7655594014,1.81936,0.15148,1.8256552248,0.039360000000000006,0.01148,0.041,1.78,0.14,1.7854971297
2020-04-18 03:00:00,1.77744,0.15092,1.7838356987,0.03744,0.010920000000000001,0.039,1.74,0.14,1.7456230979,1.79744,0.15092,1.8037647851,0.03744,0.010920000000000001,0.039,1.76,0.14,1.7655594014
2020-04-18 03:30:00,1.7755200000000002,0.15036000000000002,1.7818752482,0.03552,0.010360000000000001,0.037,1.74,0.14,1.7456230979,1.7955200000000002,0.15036000000000002,1.8018047064,0.03552,0.010360000000000001,0.037,1.76,0.14,1.7655594014
2020-04-18 04:00:00,1.75648,0.15064000000000002,1.7629277921000002,0.036480000000000005,0.01064,0.038,1.72,0.14,1.7256882685,1.77648,0.15064000000000002,1.7828554625000002,0.036480000000000005,0.01064,0.038,1.74,0.14,1.7456230979
2020-04-18 04:30:00,1.7416800000000001,0.14924,1.7480622987,0.03168,0.00924,0.033,1.71,0.14,1.7157214226000002,1.75168,0.14924,1.7580259953000001,0.03168,0.00924,0.033,1.72,0.14,1.7256882685
2020-04-18 05:00:00,1.71216,0.15938000000000002,1.71956211,0.03216,0.009380000000000001,0.0335,1.6800000000000002,0.15,1.6866831356,1.73216,0.14938,1.7385892700999999,0.03216,0.009380000000000001,0.0335,1.7000000000000002,0.14,1.7057549648
2020-04-18 05:30:00,1.7155200000000002,0.16036,1.7229986071,0.03552,0.010360000000000001,0.037,1.6800000000000002,0.15,1.6866831356,1.7355200000000002,0.15036000000000002,1.7420211824,0.03552,0.010360000000000001,0.037,1.7000000000000002,0.14,1.7057549648
2020-04-18 06:00:00,1.6707200000000002,0.14896,1.6773474297000002,0.030720000000000004,0.008960000000000001,0.032,1.6400000000000001,0.14,1.6459647627,1.6907200000000002,0.15896000000000002,1.6981761982,0.030720000000000004,0.008960000000000001,0.032,1.6600000000000001,0.15,1.6667633305
2020-04-18 06:30:00,1.72416,0.15288000000000002,1.7309246084,0.044160000000000005,0.01288,0.046,1.6800000000000002,0.14,1.685823241,1.74416,0.15288000000000002,1.7508473377,0.044160000000000005,0.01288,0.046,1.7000000000000002,0.14,1.7057549648
2020-04-18 07:00:00,1.7803200000000001,0.16926000000000002,1.7883479108,0.10032,0.02926,0.10450000000000001,1.6800000000000002,0.14,1.685823241,1.8003200000000001,0.16926000000000002,1.8082591214,0.10032,0.02926,0.10450000000000001,1.7000000000000002,0.14,1.7057549648
2020-04-18 07:30:00,1.96176,0.37468,1.9972199178,0.22176,0.06468,0.231,1.74,0.31,1.7673992192,1.98176,0.22468000000000002,1.9944557654000001,0.22176,0.06468,0.231,1.76,0.16,1.7672577627
2020-04-18 08:00:00,2.05512,0.30816000000000004,2.0780954742,0.16512000000000002,0.04816,0.17200000000000001,1.8900000000000001,0.26,1.9077997799,2.09512,0.30816000000000004,2.1176615405,0.16512000000000002,0.04816,0.17200000000000001,1.9300000000000002,0.26,1.9474342094
2020-04-18 08:30:00,2.20488,0.28934000000000004,2.2237835888,0.13488,0.03934,0.1405,2.07,0.25,2.085041966,2.23488,0.28934000000000004,2.2535319501,0.13488,0.03934,0.1405,2.1,0.25,2.1148285983
2020-04-18 09:00:00,2.2876,0.3418,2.3129939472,0.1776,0.051800000000000006,0.185,2.11,0.29,2.1298356744,2.3276,0.3518,2.3540358961,0.1776,0.051800000000000006,0.185,2.15,0.30000000000000004,2.1708293346
2020-04-18 09:30:00,2.3084,0.3462,2.3342161425,0.1584,0.046200000000000005,0.165,2.15,0.30000000000000004,2.1708293346,2.3584,0.3262,2.3808521584,0.1584,0.046200000000000005,0.165,2.2,0.28,2.2177466041000002
2020-04-18 10:00:00,2.19856,0.38708000000000004,2.2323747445,0.53856,0.15708000000000003,0.561,1.6600000000000001,0.23,1.6758579892,2.31856,0.41708000000000006,2.3557750742,0.53856,0.15708000000000003,0.561,1.78,0.26,1.7988885457000001
2020-04-18 10:30:00,2.27936,0.32898000000000005,2.3029784736,0.33936000000000005,0.09898000000000001,0.35350000000000004,1.94,0.23,1.9535864455,2.33936,0.33898,2.3637920064999998,0.33936000000000005,0.09898000000000001,0.35350000000000004,2.0,0.24,2.0143485299
2020-04-18 11:00:00,2.27328,0.32304000000000005,2.296117767,0.35328000000000004,0.10304,0.368,1.92,0.22,1.9325630649,2.34328,0.33304,2.3668284264,0.35328000000000004,0.10304,0.368,1.99,0.23,2.0032473637
2020-04-18 11:30:00,2.2672,0.3546,2.2947629507,0.4272,0.1246,0.445,1.8399999999999999,0.23,1.8543192821,2.3572,0.37460000000000004,2.3867796295,0.4272,0.1246,0.445,1.9300000000000002,0.25,1.9461243537000001
2020-04-18 12:00:00,2.29496,0.30478000000000005,2.3151095546000002,0.32496,0.09478,0.3385,1.97,0.21,1.9811612755999999,2.36496,0.31478,2.3858168936,0.32496,0.09478,0.3385,2.04,0.22,2.0518284529
2020-04-18 12:30:00,2.24584,0.28212000000000004,2.2634904462,0.31584,0.09212000000000001,0.329,1.9300000000000002,0.19,1.9393297811,2.31584,0.29212000000000005,2.3341912946,0.31584,0.09212000000000001,0.329,2.0,0.2,2.0099751242
2020-04-18 13:00:00,2.13192,0.29306000000000004,2.1519681805,0.42192,0.12306000000000002,0.4395,1.71,0.17,1.7184295156,2.25192,0.32306,2.2749750438,0.42192,0.12306000000000002,0.4395,1.83,0.2,1.8408965206999999
2020-04-18 13:30:00,2.07112,0.45866,2.1212984349,0.92112,0.26866,0.9595,1.15,0.19,1.1655899794,2.24112,0.49866000000000005,2.2959269697,0.92112,0.26866,0.9595,1.32,0.23,1.339888055
2020-04-18 14:00:00,2.05744,0.5084200000000001,2.1193277826,1.05744,0.30842,1.1015,1.0,0.2,1.0198039027,2.21744,0.54842,2.2842514419,1.05744,0.30842,1.1015,1.16,0.24,1.1845674316
2020-04-18 14:30:00,2.11152,0.41336000000000006,2.1516001487,0.7315200000000001,0.21336000000000002,0.762,1.38,0.2,1.3944174410999999,2.23152,0.43336,2.2732097132,0.7315200000000001,0.21336000000000002,0.762,1.5,0.22,1.5160474927
2020-04-18 15:00:00,2.13152,0.37836000000000003,2.1648403636,0.6115200000000001,0.17836000000000002,0.637,1.52,0.2,1.5331014317,2.24152,0.41836,2.2802274009,0.6115200000000001,0.17836000000000002,0.637,1.63,0.24,1.6475739741000002
2020-04-18 15:30:00,2.16296,0.40628000000000003,2.2007860868,0.67296,0.19628,0.7010000000000001,1.49,0.21,1.5047258887,2.28296,0.43628000000000006,2.3242733488000002,0.67296,0.19628,0.7010000000000001,1.6099999999999999,0.24,1.6277899127
2020-04-18 16:00:00,2.19944,0.36692,2.2298355545,0.46944,0.13692000000000001,0.489,1.73,0.23,1.7452220489,2.28944,0.38692000000000004,2.3219049507,0.46944,0.13692000000000001,0.489,1.82,0.25,1.8370900903
2020-04-18 16:30:00,2.2744,0.3567,2.302201175,0.4344,0.1267,0.4525,1.8399999999999999,0.23,1.8543192821,2.3644,0.37670000000000003,2.3942201758,0.4344,0.1267,0.4525,1.9300000000000002,0.25,1.9461243537000001
2020-04-18 17:00:00,2.30104,0.31822,2.3229397431,0.37104000000000004,0.10822000000000001,0.3865,1.9300000000000002,0.21,1.9413912537,2.3910400000000003,0.33822,2.4148426553,0.37104000000000004,0.10822000000000001,0.3865,2.02,0.23,2.0330518931
2020-04-18 17:30:00,2.40552,0.39786000000000005,2.438199961,0.33552000000000004,0.09786,0.34950000000000003,2.07,0.30000000000000004,2.0916261616,2.45552,0.25786000000000003,2.4690221242,0.33552000000000004,0.09786,0.34950000000000003,2.12,0.16,2.1260291625
2020-04-18 18:00:00,2.4324,0.31070000000000003,2.4521631777,0.2424,0.0707,0.2525,2.19,0.24,2.2031114361,2.4924,0.32070000000000004,2.5129477212999998,0.2424,0.0707,0.2525,2.25,0.25,2.2638462845
2020-04-18 18:30:00,2.4252000000000002,0.2886,2.4423114052,0.23520000000000002,0.06860000000000001,0.245,2.19,0.22,2.2010224897,2.4852,0.29860000000000003,2.5030743097,0.23520000000000002,0.06860000000000001,0.245,2.25,0.23,2.2617250053999998
2020-04-18 19:00:00,2.38376,0.32068,2.4052333359,0.17376000000000003,0.05068,0.181,2.21,0.27,2.2264321234,2.41376,0.18068,2.4205128795,0.17376000000000003,0.05068,0.181,2.24,0.13,2.2437691503
2020-04-18 19:30:00,2.30992,0.30206000000000005,2.3295859396,0.10992,0.032060000000000005,0.1145,2.2,0.27,2.2165062599,2.30992,0.09206,2.3117537607,0.10992,0.032060000000000005,0.1145,2.2,0.06,2.2008180297
2020-04-18 20:00:00,2.18328,0.18554,2.1911496184,0.05328,0.015540000000000002,0.0555,2.13,0.17,2.1367732683,2.20328,0.17554,2.2102617605,0.05328,0.015540000000000002,0.0555,2.15,0.16,2.1559452683
2020-04-18 20:30:00,2.12264,0.17952,2.1302178292,0.03264,0.00952,0.034,2.09,0.17,2.0969024775,2.14264,0.16952,2.1493355252,0.03264,0.00952,0.034,2.11,0.16,2.1160576552
2020-04-18 21:00:00,2.09168,0.15924000000000002,2.0977327284,0.03168,0.00924,0.033,2.06,0.15,2.0654539453,2.1116800000000002,0.16924,2.1184509907,0.03168,0.00924,0.033,2.08,0.16,2.0861447697
2020-04-18 21:30:00,2.08264,0.15952000000000002,2.0887402902,0.03264,0.00952,0.034,2.05,0.15,2.0554804791,2.10264,0.16952,2.1094624908,0.03264,0.00952,0.034,2.07,0.16,2.0761743665
2020-04-18 22:00:00,2.03264,0.34952000000000005,2.062471721,0.03264,0.00952,0.034,2.0,0.34,2.0286941613,2.00264,-0.09048,2.0046829176,0.03264,0.00952,0.034,1.97,-0.1,1.9725364382000001
2020-04-18 22:30:00,1.9621600000000001,0.24938000000000002,1.9779439451,0.03216,0.009380000000000001,0.0335,1.9300000000000002,0.24,1.9448650339,1.9621600000000001,0.01938,1.9622557045,0.03216,0.009380000000000001,0.0335,1.9300000000000002,0.01,1.9300259066
2020-04-18 23:00:00,1.8112,0.1491,1.8173266767,0.031200000000000002,0.0091,0.0325,1.78,0.14,1.7854971297,1.8312,0.1491,1.8372599843000001,0.031200000000000002,0.0091,0.0325,1.8,0.14,1.8054362354
2020-04-18 23:30:00,1.69264,0.14952000000000001,1.6992311202,0.03264,0.00952,0.034,1.6600000000000001,0.14,1.6658931538,1.7026400000000002,0.19952,1.7142902905000001,0.03264,0.00952,0.034,1.67,0.19,1.6807736314000001
2020-04-19 00:00:00,1.6436000000000002,0.4998,1.7179118138,0.033600000000000005,0.0098,0.035,1.6099999999999999,0.49,1.6829141392,1.6236000000000002,-0.4202,1.6770942132000002,0.033600000000000005,0.0098,0.035,1.5899999999999999,-0.43,1.6471186964
2020-04-19 00:30:00,1.5735999999999999,0.3598,1.6142097138,0.033600000000000005,0.0098,0.035,1.54,0.35000000000000003,1.5792719842,1.5735999999999999,-0.2602,1.5949673978,0.033600000000000005,0.0098,0.035,1.54,-0.27,1.5634896866
2020-04-19 01:00:00,1.60312,0.18966000000000002,1.6143000496000002,0.033120000000000004,0.00966,0.0345,1.57,0.18,1.5802847844999999,1.6131199999999999,0.18966000000000002,1.6242312181,0.033120000000000004,0.00966,0.0345,1.58,0.18,1.5902201106
2020-04-19 01:30:00,1.69312,0.14966000000000002,1.6997215801,0.033120000000000004,0.00966,0.0345,1.6600000000000001,0.14,1.6658931538,1.71312,0.15966000000000002,1.7205439402,0.033120000000000004,0.00966,0.0345,1.6800000000000002,0.15,1.6866831356
2020-04-19 02:00:00,1.85168,0.14924,1.8576844188,0.03168,0.00924,0.033,1.82,0.14,1.8253766735,1.87168,0.19924000000000003,1.8822546586,0.03168,0.00924,0.033,1.8399999999999999,0.19,1.8497837711
2020-04-19 02:30:00,1.9012,0.1491,1.9070375586,0.031200000000000002,0.0091,0.0325,1.87,0.14,1.8752333187999999,1.9112,0.1791,1.9195734552000001,0.031200000000000002,0.0091,0.0325,1.88,0.17,1.8876705221
2020-04-19 03:00:00,1.87168,0.14924,1.8776204622,0.03168,0.00924,0.033,1.8399999999999999,0.14,1.8453184007,1.89168,0.14924,1.8975578516,0.03168,0.00924,0.033,1.8599999999999999,0.14,1.8652613758
2020-04-19 03:30:00,1.8216800000000002,0.14924,1.827782974,0.03168,0.00924,0.033,1.79,0.14,1.7954665132,1.8416800000000002,0.14924,1.8477169155,0.03168,0.00924,0.033,1.81,0.14,1.8154062906
2020-04-19 04:00:00,1.8212000000000002,0.1491,1.8272931483,0.031200000000000002,0.0091,0.0325,1.79,0.14,1.7954665132,1.8412000000000002,0.1491,1.8472271787999999,0.031200000000000002,0.0091,0.0325,1.81,0.14,1.8154062906
2020-04-19 04:30:00,1.7368800000000002,0.14784,1.7431605777999999,0.02688,0.007840000000000001,0.028,1.71,0.14,1.7157214226000002,1.7568800000000002,0.17784000000000003,1.7658579784000001,0.02688,0.007840000000000001,0.028,1.73,0.17,1.7383325344
2020-04-19 05:00:00,1.72736,0.14798,1.7336870104000002,0.027360000000000002,0.007980000000000001,0.0285,1.7000000000000002,0.14,1.7057549648,1.74736,0.20798000000000003,1.759693908,0.027360000000000002,0.007980000000000001,0.0285,1.72,0.2,1.7315888658
2020-04-19 05:30:00,1.72736,0.14798,1.7336870104000002,0.027360000000000002,0.007980000000000001,0.0285,1.7000000000000002,0.14,1.7057549648,1.74736,0.16798000000000002,1.7554156915,0.027360000000000002,0.007980000000000001,0.0285,1.72,0.16,1.7274258305
2020-04-19 06:00:00,1.70688,0.14784,1.7132705566,0.02688,0.007840000000000001,0.028,1.6800000000000002,0.14,1.685823241,1.72688,0.14784,1.7331968151,0.02688,0.007840000000000001,0.028,1.7000000000000002,0.14,1.7057549648
2020-04-19 06:30:00,1.72768,0.15974000000000002,1.7350490051,0.06768,0.01974,0.07050000000000001,1.6600000000000001,0.14,1.6658931538,1.74768,0.15974000000000002,1.7549650281,0.06768,0.01974,0.07050000000000001,1.6800000000000002,0.14,1.685823241
2020-04-19 07:00:00,1.87104,0.58572,1.9605760888,0.19104000000000002,0.055720000000000006,0.199,1.6800000000000002,0.53,1.7616185738999999,1.85104,-0.06428,1.852155771,0.19104000000000002,0.055720000000000006,0.199,1.6600000000000001,-0.12,1.6643316977
2020-04-19 07:30:00,1.9452,0.7711,2.0924622458,0.4152,0.1211,0.4325,1.53,0.65,1.6623477374,1.9452,-0.028900000000000002,1.9454146730000001,0.4152,0.1211,0.4325,1.53,-0.15,1.537335357
2020-04-19 08:00:00,2.03672,0.54446,2.1082374273,0.42672000000000004,0.12446000000000002,0.4445,1.6099999999999999,0.42,1.6638810054,2.07672,0.24446,2.091058739,0.42672000000000004,0.12446000000000002,0.4445,1.65,0.12,1.6543578815000002
2020-04-19 08:30:00,2.1012,0.4766,2.1545739718,0.5712,0.1666,0.595,1.53,0.31,1.5610893632,2.1912,0.49660000000000004,2.2467685684,0.5712,0.1666,0.595,1.62,0.33,1.653269488
2020-04-19 09:00:00,2.06232,0.52776,2.1287776774,0.7123200000000001,0.20776000000000003,0.742,1.35,0.32,1.3874076546,2.19232,0.56776,2.2646453144,0.7123200000000001,0.20776000000000003,0.742,1.48,0.36,1.5231546212
2020-04-19 09:30:00,2.08624,0.67432,2.1925110718,1.14624,0.33432,1.194,0.9400000000000001,0.34,0.99959992,2.19624,0.7543200000000001,2.3221689861,1.14624,0.33432,1.194,1.05,0.42,1.1308846095
2020-04-19 10:00:00,2.0924,0.9332,2.2910696192,1.8624,0.5432,1.94,0.23,0.39,0.45276925690000003,2.1424,0.9932000000000001,2.3614241466,1.8624,0.5432,1.94,0.28,0.45,0.53
2020-04-19 10:30:00,1.90592,0.86506,2.0930503697,1.76592,0.5150600000000001,1.8395000000000001,0.14,0.35000000000000003,0.3769615365,2.15592,0.9450600000000001,2.3539603756,1.76592,0.5150600000000001,1.8395000000000001,0.39,0.43,0.5805170109000001
2020-04-19 11:00:00,1.82896,0.91678,2.0458690696,1.90896,0.55678,1.9885000000000002,-0.08,0.36,0.36878177830000003,2.14896,1.02678,2.3816603977,1.90896,0.55678,1.9885000000000002,0.24,0.47000000000000003,0.5277309921000001
2020-04-19 11:30:00,1.6981600000000001,1.08738,2.0164678649,2.28816,0.6673800000000001,2.3835,-0.59,0.42,0.7242237223,2.08816,1.21738,2.4171111373,2.28816,0.6673800000000001,2.3835,-0.2,0.55,0.5852349955
2020-04-19 12:00:00,1.65664,0.87902,1.8754018903,1.9166400000000001,0.5590200000000001,1.9965000000000002,-0.26,0.32,0.41231056260000004,2.10664,0.9890200000000001,2.3272500188,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.19,0.43,0.4701063709
2020-04-19 12:30:00,1.62592,1.14256,1.9872239934,2.54592,0.7425600000000001,2.652,-0.92,0.4,1.0031948963,2.01592,1.3025600000000002,2.4001241635,2.54592,0.7425600000000001,2.652,-0.53,0.56,0.7710382610000001
2020-04-19 13:00:00,1.5171999999999999,1.2371,1.9576292422,2.7672,0.8071,2.8825000000000003,-1.25,0.43,1.3218925826,1.9372,1.4071,2.3943003675,2.7672,0.8071,2.8825000000000003,-0.8300000000000001,0.6000000000000001,1.0241581909
2020-04-19 13:30:00,1.49024,1.2338200000000001,1.9347162712000001,2.79024,0.8138200000000001,2.9065000000000003,-1.3,0.42,1.3661625086,1.9402400000000002,1.41382,2.4007120298,2.79024,0.8138200000000001,2.9065000000000003,-0.85,0.6000000000000001,1.0404326023
2020-04-19 14:00:00,1.3908,1.1594,1.8106719747,2.7408,0.7994,2.855,-1.35,0.36,1.3971757227000001,1.8508,1.3494000000000002,2.290489249,2.7408,0.7994,2.855,-0.89,0.55,1.046231332
2020-04-19 14:30:00,1.44584,1.15962,1.8534216601,2.77584,0.8096200000000001,2.8915,-1.33,0.35000000000000003,1.3752817893,1.88584,1.32962,2.3074405409,2.77584,0.8096200000000001,2.8915,-0.89,0.52,1.0307764064
2020-04-19 15:00:00,1.43832,1.1457600000000001,1.8388937979,2.72832,0.79576,2.842,-1.29,0.35000000000000003,1.3366375724,1.85832,1.31576,2.2769667543,2.72832,0.79576,2.842,-0.87,0.52,1.0135580891
2020-04-19 15:30:00,1.4727999999999999,1.1079,1.8429818908,2.6328,0.7679,2.7425,-1.16,0.34,1.2088010589,1.8728,1.2679,2.2616255769,2.6328,0.7679,2.7425,-0.76,0.5,0.9097252332
2020-04-19 16:00:00,1.48424,1.05582,1.8214621187,2.45424,0.71582,2.5564999999999998,-0.97,0.34,1.0278618584,1.8642400000000001,1.19582,2.2148084003,2.45424,0.71582,2.5564999999999998,-0.59,0.48,0.7605918748
2020-04-19 16:30:00,1.67992,1.35456,2.158,2.20992,0.64456,2.302,-0.53,0.71,0.8860022573,1.94992,1.10456,2.2410356534,2.20992,0.64456,2.302,-0.26,0.46,0.5283937925000001
2020-04-19 17:00:00,1.7076,1.2693,2.1276795459,1.9176000000000002,0.5593,1.9975,-0.21,0.71,0.7404052944,2.1376,0.4193,2.1783356605,1.9176000000000002,0.5593,1.9975,0.22,-0.14,0.2607680962
2020-04-19 17:30:00,1.92624,0.87682,2.1164153302,1.56624,0.45682000000000006,1.6315,0.36,0.42,0.5531726674,2.13624,0.60682,2.2207547929,1.56624,0.45682000000000006,1.6315,0.5700000000000001,0.15,0.5894064811
2020-04-19 18:00:00,1.9908000000000001,0.5344,2.0612782442,1.1808,0.34440000000000004,1.23,0.81,0.19,0.8319855768000001,2.1908,0.5944,2.2700035242,1.1808,0.34440000000000004,1.23,1.01,0.25,1.0404806582
2020-04-19 18:30:00,2.04432,0.54876,2.1166912387,0.78432,0.22876000000000002,0.8170000000000001,1.26,0.32,1.3,2.14432,0.27876,2.162363383,0.78432,0.22876000000000002,0.8170000000000001,1.3599999999999999,0.05,1.3609188073
2020-04-19 19:00:00,2.06712,0.66166,2.1704329176,0.41712000000000005,0.12166,0.4345,1.65,0.54,1.7361163555,2.05712,-0.14834,2.0624615027,0.41712000000000005,0.12166,0.4345,1.6400000000000001,-0.27,1.6620770139
2020-04-19 19:30:00,2.0252,0.5311,2.0936815063,0.1752,0.0511,0.1825,1.85,0.48,1.9112561314,1.9652,-0.2989,1.9878008577,0.1752,0.0511,0.1825,1.79,-0.35000000000000003,1.8238969269
2020-04-19 20:00:00,2.01592,0.48506000000000005,2.0734552443,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.9300000000000002,0.46,1.984061491,1.94592,-0.34494,1.9762561195,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.8599999999999999,-0.37,1.8964440408
2020-04-19 20:30:00,1.90464,0.45302000000000003,1.9577744124,0.044640000000000006,0.01302,0.0465,1.8599999999999999,0.44,1.9113346123000001,1.83464,-0.38698000000000005,1.8750086533,0.044640000000000006,0.01302,0.0465,1.79,-0.4,1.8341483037000001
2020-04-19 21:00:00,1.95456,0.40008000000000005,1.9950861636,0.03456,0.01008,0.036000000000000004,1.92,0.39,1.9592090241000002,1.92456,-0.37992000000000004,1.9617008946,0.03456,0.01008,0.036000000000000004,1.8900000000000001,-0.39,1.9298186443
2020-04-19 21:30:00,1.9460000000000002,0.1505,1.951811018,0.036000000000000004,0.0105,0.0375,1.9100000000000001,0.14,1.9151240169000001,1.956,0.2005,1.9662492848,0.036000000000000004,0.0105,0.0375,1.92,0.19,1.9293781382000001
2020-04-19 22:00:00,1.87552,0.25036,1.8921562832,0.03552,0.010360000000000001,0.037,1.8399999999999999,0.24,1.8555861608000002,1.88552,-0.32964000000000004,1.9141181259,0.03552,0.010360000000000001,0.037,1.85,-0.34,1.8809837852
2020-04-19 22:30:00,1.7936,0.14980000000000002,1.7998447155,0.033600000000000005,0.0098,0.035,1.76,0.14,1.7655594014,1.8136,0.1998,1.8245725527,0.033600000000000005,0.0098,0.035,1.78,0.19,1.7901117283999999
2020-04-19 23:00:00,1.69312,0.14966000000000002,1.6997215801,0.033120000000000004,0.00966,0.0345,1.6600000000000001,0.14,1.6658931538,1.7031200000000002,0.00966,1.7031473953,0.033120000000000004,0.00966,0.0345,1.67,0.0,1.67
2020-04-19 23:30:00,1.57312,0.14966000000000002,1.5802229748,0.033120000000000004,0.00966,0.0345,1.54,0.14,1.5463505424,1.58312,0.20966,1.5969427823,0.033120000000000004,0.00966,0.0345,1.55,0.2,1.5628499608
2020-04-20 00:00:00,1.5045600000000001,0.45008000000000004,1.5704371366,0.03456,0.01008,0.036000000000000004,1.47,0.44,1.5344380079,1.46456,-0.46992000000000006,1.5381029874,0.03456,0.01008,0.036000000000000004,1.43,-0.48,1.5084097587
2020-04-20 00:30:00,1.536,0.47050000000000003,1.6064452216,0.036000000000000004,0.0105,0.0375,1.5,0.46,1.5689486926,1.466,-0.4495,1.5333643566,0.036000000000000004,0.0105,0.0375,1.43,-0.46,1.5021651041
2020-04-20 01:00:00,1.53696,0.48078000000000004,1.6104022634000001,0.03696,0.010780000000000001,0.0385,1.5,0.47000000000000003,1.5719096665999999,1.49696,-0.44922000000000006,1.5629100582,0.03696,0.010780000000000001,0.0385,1.46,-0.46,1.5307514494999999
2020-04-20 01:30:00,1.61128,0.21204,1.6251720524,0.041280000000000004,0.01204,0.043000000000000003,1.57,0.2,1.5826875876000002,1.63128,0.19204000000000002,1.6425449157,0.041280000000000004,0.01204,0.043000000000000003,1.5899999999999999,0.18,1.6001562424
2020-04-20 02:00:00,1.79648,0.20064,1.8076495235999999,0.036480000000000005,0.01064,0.038,1.76,0.19,1.7702259743000002,1.80648,0.19064,1.8165113817,0.036480000000000005,0.01064,0.038,1.77,0.18,1.7791290004
2020-04-20 02:30:00,1.8203200000000002,0.011760000000000001,1.8203579868,0.04032,0.011760000000000001,0.042,1.78,0.0,1.78,1.8403200000000002,0.011760000000000001,1.840357574,0.04032,0.011760000000000001,0.042,1.8,0.0,1.8
2020-04-20 03:00:00,1.82368,0.20274,1.83491478,0.043680000000000004,0.012740000000000001,0.0455,1.78,0.19,1.7901117283999999,1.84368,0.18274,1.8527141846,0.043680000000000004,0.012740000000000001,0.0455,1.8,0.17,1.8080099557
2020-04-20 03:30:00,1.8232,0.49260000000000004,1.88857433,0.0432,0.0126,0.045,1.78,0.48,1.8435834671,1.7631999999999999,-0.4174,1.811931842,0.0432,0.0126,0.045,1.72,-0.43,1.772935419
2020-04-20 04:00:00,1.7708,0.19190000000000002,1.7811676647999999,0.0408,0.0119,0.0425,1.73,0.18,1.7393389549,1.7908,0.22190000000000001,1.8044955666,0.0408,0.0119,0.0425,1.75,0.21,1.7625549637
2020-04-20 04:30:00,1.76504,0.21022000000000002,1.7775147397,0.03504,0.010220000000000002,0.036500000000000005,1.73,0.2,1.7415223226,1.78504,0.22022000000000003,1.7985729482,0.03504,0.010220000000000002,0.036500000000000005,1.75,0.21,1.7625549637
2020-04-20 05:00:00,1.71408,0.20994000000000002,1.7268888354,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.6800000000000002,0.2,1.6918628786,1.73408,0.18994000000000003,1.7444513894,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.7000000000000002,0.18,1.7095028517
2020-04-20 05:30:00,1.76648,0.15064000000000002,1.7728914236,0.036480000000000005,0.01064,0.038,1.73,0.14,1.7356554958000001,1.78648,0.18064000000000002,1.7955894854,0.036480000000000005,0.01064,0.038,1.75,0.17,1.7582377541
2020-04-20 06:00:00,1.83888,0.46134000000000003,1.8958676773,0.038880000000000005,0.011340000000000001,0.0405,1.8,0.45,1.8553975315,1.78888,-0.29866000000000004,1.8136398347,0.038880000000000005,0.011340000000000001,0.0405,1.75,-0.31,1.7772450591000002
2020-04-20 06:30:00,2.00672,0.33946000000000004,2.0352292868,0.06672,0.01946,0.0695,1.94,0.32,1.9662146373,2.02672,0.32946000000000003,2.0533236106,0.06672,0.01946,0.0695,1.96,0.31,1.9843638779
2020-04-20 07:00:00,2.1792,0.4706,2.2294342332,0.13920000000000002,0.040600000000000004,0.145,2.04,0.43,2.0848261318,2.2192,0.4706,2.268548655,0.13920000000000002,0.040600000000000004,0.145,2.08,0.43,2.1239821092
2020-04-20 07:30:00,2.33808,0.59694,2.4130800753,0.29808,0.08694,0.3105,2.04,0.51,2.1027838691,2.39808,0.60694,2.4736943728,0.29808,0.08694,0.3105,2.1,0.52,2.1634232133
2020-04-20 08:00:00,2.54712,0.84416,2.6833610268,0.5971200000000001,0.17416,0.622,1.9500000000000002,0.67,2.0618923347,2.65712,0.8841600000000001,2.8003616909,0.5971200000000001,0.17416,0.622,2.06,0.71,2.1789217517
2020-04-20 08:30:00,2.6334400000000002,1.03392,2.8291335776,0.9734400000000001,0.28392,1.014,1.6600000000000001,0.75,1.821565261,2.81344,1.08392,3.0150169485,0.9734400000000001,0.28392,1.014,1.8399999999999999,0.8,2.0063897926
2020-04-20 09:00:00,2.54624,1.19432,2.8124257146,1.38624,0.40432,1.444,1.16,0.79,1.4034600100999999,2.7862400000000003,1.2843200000000001,3.0679979139,1.38624,0.40432,1.444,1.4,0.88,1.6536021287
2020-04-20 09:30:00,2.50544,1.3649200000000001,2.8531099173000003,1.76544,0.51492,1.839,0.74,0.85,1.1269871339,2.80544,1.46492,3.1648829678,1.76544,0.51492,1.839,1.04,0.9500000000000001,1.4085808461
2020-04-20 10:00:00,2.43904,1.5122200000000001,2.8697953673,2.09904,0.6122200000000001,2.1865,0.34,0.9,0.9620810777000001,2.78904,1.64222,3.2366078925,2.09904,0.6122200000000001,2.1865,0.6900000000000001,1.03,1.2397580409
2020-04-20 10:30:00,2.30032,1.61426,2.8102148405,2.38032,0.6942600000000001,2.4795,-0.08,0.92,0.9234717104,2.74032,1.7642600000000002,3.2591359361,2.38032,0.6942600000000001,2.4795,0.36,1.07,1.1289375536
2020-04-20 11:00:00,2.27064,1.72852,2.8536971458,2.6006400000000003,0.7585200000000001,2.709,-0.33,0.97,1.0245974819,2.77064,1.8885200000000002,3.3530514162,2.6006400000000003,0.7585200000000001,2.709,0.17,1.13,1.1427160627
2020-04-20 11:30:00,2.1988,1.7759,2.8264009358,2.7288,0.7959,2.8425000000000002,-0.53,0.98,1.1141364369,2.5888,1.9459,3.238581827,2.7288,0.7959,2.8425000000000002,-0.14,1.15,1.158490397
2020-04-20 12:00:00,2.1836,1.7948,2.826555501,2.7936,0.8148000000000001,2.91,-0.61,0.98,1.1543396381,2.5836,1.9848,3.2579779005000002,2.7936,0.8148000000000001,2.91,-0.21,1.17,1.1886967654
2020-04-20 12:30:00,2.11856,1.78208,2.7684121081,2.81856,0.82208,2.936,-0.7000000000000001,0.96,1.1881077392,2.57856,1.97208,3.2462395475,2.81856,0.82208,2.936,-0.24,1.15,1.1747765745
2020-04-20 13:00:00,2.0308,1.7469000000000001,2.6787699136,2.8008,0.8169000000000001,2.9175,-0.77,0.93,1.2073938877,2.4908,1.9269,3.1491313485,2.8008,0.8169000000000001,2.9175,-0.31,1.11,1.1524755963
2020-04-20 13:30:00,1.9112,1.8441,2.6558219537000003,2.7912,0.8141,2.9075,-0.88,1.03,1.3547324459,2.3312,1.6641,2.864214072,2.7912,0.8141,2.9075,-0.46,0.85,0.9664884893000001
2020-04-20 14:00:00,1.8688,1.6234000000000002,2.4754476363,2.7888,0.8134,2.9050000000000002,-0.92,0.81,1.2257650672,2.3088,1.8034,2.9296431523,2.7888,0.8134,2.9050000000000002,-0.48,0.99,1.1002272493
2020-04-20 14:30:00,1.9020800000000002,1.66144,2.5255279052,2.78208,0.81144,2.898,-0.88,0.85,1.2234786471,2.33208,1.84144,2.9714471895,2.78208,0.81144,2.898,-0.45,1.03,1.1240106761
2020-04-20 15:00:00,1.9684,1.7187000000000001,2.6131452792000003,2.7384,0.7987000000000001,2.8525,-0.77,0.92,1.1997082979,2.3884,1.8987,3.0511499881,2.7384,0.7987000000000001,2.8525,-0.35000000000000003,1.1,1.1543396381
2020-04-20 15:30:00,2.09016,1.75588,2.7298138032,2.6601600000000003,0.77588,2.771,-0.5700000000000001,0.98,1.1337107215,2.48016,1.92588,3.1400967183,2.6601600000000003,0.77588,2.771,-0.18,1.15,1.1640017182
2020-04-20 16:00:00,2.0532,1.6200999999999999,2.6154070906999998,2.5032,0.7301000000000001,2.6075,-0.45,0.89,0.9972963451,2.3632,1.7801,2.9586264127,2.5032,0.7301000000000001,2.6075,-0.14,1.05,1.0592922165
2020-04-20 16:30:00,1.9392,1.3731,2.3761103194,2.2392,0.6531,2.3325,-0.30000000000000004,0.72,0.78,2.5092,1.5030999999999999,2.9249605553,2.2392,0.6531,2.3325,0.27,0.85,0.8918520057
2020-04-20 17:00:00,2.29048,1.6001400000000001,2.7940555918000003,1.92048,0.5601400000000001,2.0005,0.37,1.04,1.1038568748,2.50048,1.11014,2.7358382719,1.92048,0.5601400000000001,2.0005,0.58,0.55,0.7993122043
2020-04-20 17:30:00,2.33056,1.26808,2.6532125433,1.57056,0.45808000000000004,1.6360000000000001,0.76,0.81,1.1107204869,2.57056,1.13808,2.8112283436,1.57056,0.45808000000000004,1.6360000000000001,1.0,0.68,1.2092973166
2020-04-20 18:00:00,2.43512,0.9956600000000001,2.6308075281,1.18512,0.34566,1.2345,1.25,0.65,1.4089002804000001,2.63512,1.06566,2.8424441331,1.18512,0.34566,1.2345,1.45,0.72,1.6189193927
2020-04-20 18:30:00,2.47344,0.8414200000000001,2.6126410105,0.79344,0.23142000000000001,0.8265,1.6800000000000002,0.61,1.7873164241000001,2.61344,0.8914200000000001,2.7612856154000003,0.79344,0.23142000000000001,0.8265,1.82,0.66,1.9359752065
2020-04-20 19:00:00,2.54816,0.7248800000000001,2.6492584623,0.42816000000000004,0.12488,0.446,2.12,0.6000000000000001,2.2032702966,2.6281600000000003,0.7448800000000001,2.7316791905,0.42816000000000004,0.12488,0.446,2.2,0.62,2.2856946428000002
2020-04-20 19:30:00,2.46864,0.5650200000000001,2.5324752812,0.18864,0.055020000000000006,0.1965,2.2800000000000002,0.51,2.3363432967,2.50864,0.5750200000000001,2.5736982438,0.18864,0.055020000000000006,0.1965,2.32,0.52,2.3775617763
2020-04-20 20:00:00,2.37888,0.5388400000000001,2.4391430052,0.09888000000000001,0.02884,0.10300000000000001,2.2800000000000002,0.51,2.3363432967,2.39888,0.5288400000000001,2.4564806126,0.09888000000000001,0.02884,0.10300000000000001,2.3,0.5,2.3537204592
2020-04-20 20:30:00,2.2752,0.4761,2.3244797805,0.055200000000000006,0.0161,0.0575,2.22,0.46,2.2671568098,2.2952,0.4661,2.3420487292,0.055200000000000006,0.0161,0.0575,2.24,0.45,2.2847538161
2020-04-20 21:00:00,2.12272,0.26246,2.13888416,0.04272,0.01246,0.044500000000000005,2.08,0.25,2.0949701669,2.14272,0.25246,2.1575414365,0.04272,0.01246,0.044500000000000005,2.1,0.24,2.1136697945
2020-04-20 21:30:00,2.12224,0.19232000000000002,2.13093632,0.04224000000000001,0.012320000000000001,0.044,2.08,0.18,2.0877739341,2.14224,0.18232,2.149984372,0.04224000000000001,0.012320000000000001,0.044,2.1,0.17,2.106869716
2020-04-20 22:00:00,2.0508,0.2119,2.0617182761,0.0408,0.0119,0.0425,2.01,0.2,2.0199257412,2.0708,0.2019,2.0806191987,0.0408,0.0119,0.0425,2.03,0.19,2.0388722373
2020-04-20 22:30:00,1.9008,0.2419,1.916130541,0.0408,0.0119,0.0425,1.8599999999999999,0.23,1.8741664814,1.9108,0.13190000000000002,1.9153470312,0.0408,0.0119,0.0425,1.87,0.12,1.8738463117
2020-04-20 23:00:00,1.80224,0.32232000000000005,1.8308356562,0.04224000000000001,0.012320000000000001,0.044,1.76,0.31,1.7870926109,1.78224,-0.01768,1.7823276915,0.04224000000000001,0.012320000000000001,0.044,1.74,-0.03,1.7402586015
2020-04-20 23:30:00,1.7232,0.1726,1.7318224505000002,0.0432,0.0126,0.045,1.6800000000000002,0.16,1.6876018488,1.7332,0.1626,1.7408104434,0.0432,0.0126,0.045,1.69,0.15,1.6966437457999999
2020-04-21 00:00:00,1.6551200000000001,0.18316000000000002,1.6652236486,0.04512,0.013160000000000002,0.047,1.6099999999999999,0.17,1.6189502772000002,1.66512,0.17316,1.6740994594,0.04512,0.013160000000000002,0.047,1.62,0.16,1.6278820596
2020-04-21 00:30:00,1.6151200000000001,0.17316,1.6243758801000001,0.04512,0.013160000000000002,0.047,1.57,0.16,1.5781318069,1.6351200000000001,0.17316,1.6442633001,0.04512,0.013160000000000002,0.047,1.5899999999999999,0.16,1.5980300373
2020-04-21 01:00:00,1.6356000000000002,0.1733,1.6447553769,0.0456,0.013300000000000001,0.0475,1.5899999999999999,0.16,1.5980300373,1.6456,0.1733,1.6547000483,0.0456,0.013300000000000001,0.0475,1.6,0.16,1.6079800994
2020-04-21 01:30:00,1.7346400000000002,0.20302,1.7464801888,0.044640000000000006,0.01302,0.0465,1.69,0.19,1.7006469357,1.7546400000000002,0.19302000000000002,1.7652247024,0.044640000000000006,0.01302,0.0465,1.71,0.18,1.7194475857
2020-04-21 02:00:00,1.89416,0.20288,1.9049940682000002,0.044160000000000005,0.01288,0.046,1.85,0.19,1.8597311634,1.91416,0.19288000000000002,1.9238532169,0.044160000000000005,0.01288,0.046,1.87,0.18,1.8786431274000002
2020-04-21 02:30:00,1.89416,0.18288000000000001,1.9029679976,0.044160000000000005,0.01288,0.046,1.85,0.17,1.8577943912000001,1.91416,0.17288,1.921951092,0.044160000000000005,0.01288,0.046,1.87,0.16,1.8768324379
2020-04-21 03:00:00,1.91608,0.44344000000000006,1.9667235698,0.04608,0.01344,0.048,1.87,0.43,1.9188017094,1.87608,-0.09656,1.8785632808,0.04608,0.01344,0.048,1.83,-0.11,1.8333030301000002
2020-04-21 03:30:00,1.9146400000000001,0.62302,2.0134548046,0.044640000000000006,0.01302,0.0465,1.87,0.61,1.9669773766,1.83464,-0.28698,1.8569495012,0.044640000000000006,0.01302,0.0465,1.79,-0.30000000000000004,1.8149655644
2020-04-21 04:00:00,1.94032,0.64176,2.0436970421,0.04032,0.011760000000000001,0.042,1.9,0.63,2.0017242567,1.8603200000000002,-0.27824000000000004,1.8810124933,0.04032,0.011760000000000001,0.042,1.82,-0.29,1.8429595763000002
2020-04-21 04:30:00,1.8359999999999999,0.2605,1.8543883763000002,0.036000000000000004,0.0105,0.0375,1.8,0.25,1.8172781845000001,1.846,0.12050000000000001,1.8499287147999999,0.036000000000000004,0.0105,0.0375,1.81,0.11,1.8133394608
2020-04-21 05:00:00,1.78648,0.21064000000000002,1.7988551915,0.036480000000000005,0.01064,0.038,1.75,0.2,1.7613914954,1.80648,0.20064,1.8175880721,0.036480000000000005,0.01064,0.038,1.77,0.19,1.7801685313000002
2020-04-21 05:30:00,1.7879200000000002,0.20106000000000002,1.7991895537,0.03792,0.01106,0.0395,1.75,0.19,1.760284068,1.8079200000000002,0.19106,1.8179875275000001,0.03792,0.01106,0.0395,1.77,0.18,1.7791290004
2020-04-21 06:00:00,1.7703200000000001,0.17176000000000002,1.7786327333,0.04032,0.011760000000000001,0.042,1.73,0.16,1.7373830896,1.7803200000000001,0.16176000000000001,1.7876536577,0.04032,0.011760000000000001,0.042,1.74,0.15,1.7464535493
2020-04-21 06:30:00,1.8753600000000001,0.23198000000000002,1.8896533677,0.07536000000000001,0.021980000000000003,0.0785,1.8,0.21,1.8122085973000002,1.8953600000000002,0.22198,1.9083146098000001,0.07536000000000001,0.021980000000000003,0.0785,1.82,0.2,1.8309560344
2020-04-21 07:00:00,2.0416,0.32130000000000003,2.066727909,0.1416,0.0413,0.14750000000000002,1.9,0.28,1.9205207627,2.0716,0.3013,2.0933963433,0.1416,0.0413,0.14750000000000002,1.9300000000000002,0.26,1.9474342094
2020-04-21 07:30:00,2.4056800000000003,0.63624,2.4883925735,0.29568,0.08624000000000001,0.308,2.11,0.55,2.1805045288000002,2.47568,0.65624,2.5611798844,0.29568,0.08624000000000001,0.308,2.18,0.5700000000000001,2.2532864887
2020-04-21 08:00:00,2.52712,0.8141600000000001,2.6550314499,0.5971200000000001,0.17416,0.622,1.9300000000000002,0.64,2.0333469945,2.64712,0.85416,2.7815164209,0.5971200000000001,0.17416,0.622,2.05,0.68,2.1598379569
2020-04-21 08:30:00,2.64584,1.03462,2.8409343269000003,0.97584,0.28462000000000004,1.0165,1.67,0.75,1.8306829327,2.82584,1.08462,3.0268419599,0.97584,0.28462000000000004,1.0165,1.85,0.8,2.0155644371
2020-04-21 09:00:00,2.57192,1.24306,2.8565662340999998,1.38192,0.40306000000000003,1.4395,1.19,0.84,1.4566056433,2.82192,1.32306,3.1166841755,1.38192,0.40306000000000003,1.4395,1.44,0.92,1.7088007491
2020-04-21 09:30:00,2.46112,1.36366,2.8136595831999998,1.76112,0.51366,1.8345,0.7000000000000001,0.85,1.1011357773000001,2.76112,1.47366,3.1297695522,1.76112,0.51366,1.8345,1.0,0.96,1.3862178761
2020-04-21 10:00:00,2.3804,1.4997,2.8134328231,2.0904,0.6097,2.1775,0.29,0.89,0.9360555539000001,2.7104,1.6297000000000001,3.1626239501,2.0904,0.6097,2.1775,0.62,1.02,1.1936498649
2020-04-21 10:30:00,2.20024,1.62132,2.7330815209,2.37024,0.69132,2.469,-0.17,0.93,0.9454099640000001,2.69024,1.7713200000000002,3.2210193728,2.37024,0.69132,2.469,0.32,1.08,1.1264102272
2020-04-21 11:00:00,2.12016,1.68838,2.7102961923,2.60016,0.75838,2.7085,-0.48,0.93,1.0465658126,2.48016,1.85838,3.0991563126,2.60016,0.75838,2.7085,-0.12,1.1,1.1065260955
2020-04-21 11:30:00,2.05632,1.7122600000000001,2.6758711198,2.71632,0.7922600000000001,2.8295,-0.66,0.92,1.1322543884,2.48632,1.89226,3.1244895663,2.71632,0.7922600000000001,2.8295,-0.23,1.1,1.1237882363
2020-04-21 12:00:00,2.0292,1.7106,2.6540167671,2.7792,0.8106,2.895,-0.75,0.9,1.1715374514,2.4692,1.8906,3.1098741132,2.7792,0.8106,2.895,-0.31,1.08,1.1236102527
2020-04-21 12:30:00,1.9717600000000002,1.65718,2.5756713785,2.80176,0.81718,2.9185,-0.8300000000000001,0.84,1.1808894953,2.42176,1.84718,3.0458160565,2.80176,0.81718,2.9185,-0.38,1.03,1.0978615578
2020-04-21 13:00:00,1.9122400000000002,1.67732,2.5436320882,2.8022400000000003,0.81732,2.919,-0.89,0.86,1.2376186812,2.36224,1.85732,3.0049651246,2.8022400000000003,0.81732,2.919,-0.44,1.04,1.1292475371
2020-04-21 13:30:00,1.84704,1.89872,2.6489043773,2.80704,0.8187200000000001,2.924,-0.96,1.08,1.4449913495,2.24704,1.54872,2.7290515569,2.80704,0.8187200000000001,2.924,-0.56,0.73,0.9200543462
2020-04-21 14:00:00,1.84896,1.81928,2.593922281,2.80896,0.8192800000000001,2.926,-0.96,1.0,1.3862178761,2.24896,1.60928,2.7654300208,2.80896,0.8192800000000001,2.926,-0.56,0.79,0.9683491106000001
2020-04-21 14:30:00,1.90592,1.63256,2.5095384436,2.78592,0.8125600000000001,2.902,-0.88,0.8200000000000001,1.2028299963,2.33592,1.81256,2.9566697482,2.78592,0.8125600000000001,2.902,-0.45,1.0,1.09658561
2020-04-21 15:00:00,1.92312,1.6371600000000002,2.5256055512,2.73312,0.7971600000000001,2.847,-0.81,0.84,1.1669190203,2.34312,1.80716,2.9590604252,2.73312,0.7971600000000001,2.847,-0.39,1.01,1.0826818554
2020-04-21 15:30:00,1.9615200000000002,1.64336,2.5589436883000003,2.65152,0.77336,2.762,-0.6900000000000001,0.87,1.1104053314,2.36152,1.81336,2.9774235842000003,2.65152,0.77336,2.762,-0.29,1.04,1.0796758773
2020-04-21 16:00:00,1.9721600000000001,1.5293800000000002,2.4956799174,2.43216,0.70938,2.5335,-0.46,0.8200000000000001,0.9402127419,2.25216,1.67938,2.8093668059,2.43216,0.70938,2.5335,-0.18,0.97,0.9865596789000001
2020-04-21 16:30:00,1.9607200000000002,1.39896,2.4086328072,2.1907200000000002,0.6389600000000001,2.282,-0.23,0.76,0.7940403012,2.42072,1.52896,2.8631458223,2.1907200000000002,0.6389600000000001,2.282,0.23,0.89,0.9192388155000001
2020-04-21 17:00:00,2.25976,1.45118,2.6855983784,1.88976,0.55118,1.9685000000000001,0.37,0.9,0.9730878686000001,2.48976,1.24118,2.7819835819,1.88976,0.55118,1.9685000000000001,0.6000000000000001,0.6900000000000001,0.9143850392
2020-04-21 17:30:00,2.33928,1.43604,2.7448937684,1.52928,0.44604000000000005,1.593,0.81,0.99,1.2791403363,2.51928,0.9460400000000001,2.6910524707,1.52928,0.44604000000000005,1.593,0.99,0.5,1.1090987332
2020-04-21 18:00:00,2.42816,1.1448800000000001,2.68453184,1.14816,0.33488,1.196,1.28,0.81,1.5147607072,2.5881600000000002,0.93488,2.7518308088,1.14816,0.33488,1.196,1.44,0.6000000000000001,1.56
2020-04-21 18:30:00,2.51296,0.8812800000000001,2.6630100263000003,0.7929600000000001,0.23128,0.8260000000000001,1.72,0.65,1.8387223825,2.64296,0.8812800000000001,2.7860172289,0.7929600000000001,0.23128,0.8260000000000001,1.85,0.65,1.9608671550999999
2020-04-21 19:00:00,2.51928,0.7010400000000001,2.6150007266,0.44928,0.13104000000000002,0.468,2.07,0.5700000000000001,2.1470444802,2.5992800000000003,0.72104,2.6974349297,0.44928,0.13104000000000002,0.468,2.15,0.59,2.2294842453
2020-04-21 19:30:00,2.45552,0.59286,2.5260762954000002,0.21552000000000002,0.06286,0.2245,2.24,0.53,2.3018470844,2.50552,0.6028600000000001,2.5770274834,0.21552000000000002,0.06286,0.2245,2.29,0.54,2.3528068344
2020-04-21 20:00:00,2.32656,0.55108,2.390935089,0.10656,0.031080000000000003,0.111,2.22,0.52,2.2800877176,2.35656,0.55108,2.4201372275,0.10656,0.031080000000000003,0.111,2.25,0.52,2.3093072554000003
2020-04-21 20:30:00,2.20896,0.43428000000000005,2.2512448556,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.16,0.42,2.2004544985,2.22896,0.42428000000000005,2.2689813133,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.18,0.41000000000000003,2.2182200071000002
2020-04-21 21:00:00,2.15792,0.34106000000000003,2.1847060786,0.03792,0.01106,0.0395,2.12,0.33,2.1455302375,2.17792,0.33106,2.2029380949,0.03792,0.01106,0.0395,2.14,0.32,2.1637929661
2020-04-21 21:30:00,2.09032,0.24176000000000003,2.1042541672,0.04032,0.011760000000000001,0.042,2.05,0.23,2.0628620894,2.11032,0.23176000000000002,2.1230080546,0.04032,0.011760000000000001,0.042,2.07,0.22,2.081657993
2020-04-21 22:00:00,1.9784000000000002,0.20120000000000002,1.9886045358,0.038400000000000004,0.0112,0.04,1.94,0.19,1.9492819191000001,1.9984000000000002,0.1912,2.0075258404,0.038400000000000004,0.0112,0.04,1.96,0.18,1.9682479519
2020-04-21 22:30:00,1.86936,0.19148,1.8791411336000001,0.039360000000000006,0.01148,0.041,1.83,0.18,1.8388311505,1.8793600000000001,0.18148,1.888101957,0.039360000000000006,0.01148,0.041,1.8399999999999999,0.17,1.8478365729
2020-04-21 23:00:00,1.7812800000000002,0.17204000000000003,1.789568719,0.041280000000000004,0.01204,0.043000000000000003,1.74,0.16,1.7473408368,1.8012800000000002,0.16204000000000002,1.8085537316,0.041280000000000004,0.01204,0.043000000000000003,1.76,0.15,1.76638048
2020-04-21 23:30:00,1.6508,0.16190000000000002,1.6587200638000001,0.0408,0.0119,0.0425,1.6099999999999999,0.15,1.6169724797,1.6708,0.16190000000000002,1.6786257028,0.0408,0.0119,0.0425,1.63,0.15,1.63688729
2020-04-22 00:00:00,1.6284,0.1812,1.6384504875,0.038400000000000004,0.0112,0.04,1.5899999999999999,0.17,1.5990622252,1.6484,0.1612,1.6562632641000001,0.038400000000000004,0.0112,0.04,1.6099999999999999,0.15,1.6169724797
2020-04-22 00:30:00,1.58888,0.18134,1.5991947505000002,0.038880000000000005,0.011340000000000001,0.0405,1.55,0.17,1.5592947124,1.60888,0.17134000000000002,1.6179778274,0.038880000000000005,0.011340000000000001,0.0405,1.57,0.16,1.5781318069
