Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-22 01:00:00,1.64648,0.20064,1.658659941,0.036480000000000005,0.01064,0.038,1.6099999999999999,0.19,1.6211724153,1.66648,0.19064,1.6773488606,0.036480000000000005,0.01064,0.038,1.63,0.18,1.639908534
2020-04-22 01:30:00,1.70552,0.20036,1.7172485551,0.03552,0.010360000000000001,0.037,1.67,0.19,1.6807736314000001,1.72552,0.19036000000000003,1.7359885367999999,0.03552,0.010360000000000001,0.037,1.69,0.18,1.6995587663
2020-04-22 02:00:00,1.8836,0.1998,1.8941670993000002,0.033600000000000005,0.0098,0.035,1.85,0.19,1.8597311634,1.9036,0.1898,1.9130386823,0.033600000000000005,0.0098,0.035,1.87,0.18,1.8786431274000002
2020-04-22 02:30:00,1.8860000000000001,0.1905,1.895596542,0.036000000000000004,0.0105,0.0375,1.85,0.18,1.8587361297,1.9060000000000001,0.18050000000000002,1.9145276833,0.036000000000000004,0.0105,0.0375,1.87,0.17,1.8777113729
2020-04-22 03:00:00,1.8593600000000001,0.35148,1.8922890371,0.039360000000000006,0.01148,0.041,1.82,0.34,1.8514858898000002,1.83936,-0.038520000000000006,1.8397633,0.039360000000000006,0.01148,0.041,1.8,-0.05,1.8006943105
2020-04-22 03:30:00,1.88936,0.60148,1.982790811,0.039360000000000006,0.01148,0.041,1.85,0.59,1.9418032856,1.80936,-0.29852,1.8338205474,0.039360000000000006,0.01148,0.041,1.77,-0.31,1.7969418466
2020-04-22 04:00:00,1.8527200000000001,0.47246000000000005,1.9120119899999999,0.04272,0.01246,0.044500000000000005,1.81,0.46,1.8675384869,1.80272,-0.21754,1.8157981854,0.04272,0.01246,0.044500000000000005,1.76,-0.23,1.7749647884000002
2020-04-22 04:30:00,1.74648,0.15064000000000002,1.7529645747,0.036480000000000005,0.01064,0.038,1.71,0.14,1.7157214226000002,1.76648,0.15064000000000002,1.7728914236,0.036480000000000005,0.01064,0.038,1.73,0.14,1.7356554958000001
2020-04-22 05:00:00,1.74504,0.17022,1.7533224032999999,0.03504,0.010220000000000002,0.036500000000000005,1.71,0.16,1.7174690681,1.76504,0.16022,1.7722969981999999,0.03504,0.010220000000000002,0.036500000000000005,1.73,0.15,1.7364907140999999
2020-04-22 05:30:00,1.7945600000000002,0.17008,1.8026016754,0.03456,0.01008,0.036000000000000004,1.76,0.16,1.7672577627,1.8145600000000002,0.16008,1.821607422,0.03456,0.01008,0.036000000000000004,1.78,0.15,1.7863090438
2020-04-22 06:00:00,1.7969600000000001,0.20078000000000001,1.808142099,0.03696,0.010780000000000001,0.0385,1.76,0.19,1.7702259743000002,1.81696,0.19078,1.826948453,0.03696,0.010780000000000001,0.0385,1.78,0.18,1.7890779748
2020-04-22 06:30:00,1.86584,0.33212,1.8951682247,0.07584,0.02212,0.079,1.79,0.31,1.8166452598,1.86584,0.10212,1.8686324946,0.07584,0.02212,0.079,1.79,0.08,1.7917868177
2020-04-22 07:00:00,1.9597600000000002,0.28368000000000004,1.9801852439,0.14976,0.043680000000000004,0.156,1.81,0.24,1.8258422714,1.98976,0.28368000000000004,2.0098803945,0.14976,0.043680000000000004,0.156,1.8399999999999999,0.24,1.8555861608000002
2020-04-22 07:30:00,2.08816,0.34988,2.1172690429,0.30816000000000004,0.08988,0.321,1.78,0.26,1.7988885457000001,2.14816,0.35988000000000003,2.1780966462,0.30816000000000004,0.08988,0.321,1.8399999999999999,0.27,1.8597042776000001
2020-04-22 08:00:00,2.32,0.735,2.4336443865,0.6000000000000001,0.17500000000000002,0.625,1.72,0.56,1.8088670487,2.44,0.735,2.5482984519,0.6000000000000001,0.17500000000000002,0.625,1.8399999999999999,0.56,1.9233304448
2020-04-22 08:30:00,2.38432,0.9212600000000001,2.5561106881,0.9643200000000001,0.28126,1.0045,1.42,0.64,1.5575621978,2.56432,0.9712600000000001,2.7420946464,0.9643200000000001,0.28126,1.0045,1.6,0.6900000000000001,1.7424408168
2020-04-22 09:00:00,2.42784,1.1431200000000001,2.6834922023,1.3478400000000001,0.39312,1.404,1.08,0.75,1.31487642,2.66784,1.22312,2.9348582249,1.3478400000000001,0.39312,1.404,1.32,0.8300000000000001,1.5592626463
2020-04-22 09:30:00,2.42552,1.33036,2.7664065139,1.7155200000000002,0.50036,1.787,0.71,0.8300000000000001,1.0922453937,2.71552,1.43036,3.0691983644,1.7155200000000002,0.50036,1.787,1.0,0.93,1.3656134153
2020-04-22 10:00:00,2.34952,1.42486,2.7478119022,2.03952,0.59486,2.1245,0.31,0.8300000000000001,0.8860022573,2.63952,1.54486,3.0583750996,2.03952,0.59486,2.1245,0.6000000000000001,0.9500000000000001,1.1236102527
2020-04-22 10:30:00,2.18408,1.5149400000000002,2.6580535454,2.31408,0.6749400000000001,2.4105,-0.13,0.84,0.85,2.62408,1.65494,3.102357531,2.31408,0.6749400000000001,2.4105,0.31,0.98,1.0278618584
2020-04-22 11:00:00,2.2548,1.6464,2.7919090242999998,2.5248,0.7364,2.63,-0.27,0.91,0.9492101980000001,2.7148,1.8064,3.2608618493,2.5248,0.7364,2.63,0.19,1.07,1.086738239
2020-04-22 11:30:00,2.15824,1.68532,2.7383030146,2.65824,0.77532,2.769,-0.5,0.91,1.0383159442,2.50824,1.84532,3.1139161517,2.65824,0.77532,2.769,-0.15,1.07,1.0804628638
2020-04-22 12:00:00,2.076,1.708,2.6883154577,2.7359999999999998,0.798,2.85,-0.66,0.91,1.1241441189,2.516,1.888,3.1456001017,2.7359999999999998,0.798,2.85,-0.22,1.09,1.1119802157
2020-04-22 12:30:00,2.05736,1.75298,2.7029001184,2.78736,0.81298,2.9035,-0.73,0.9400000000000001,1.1901680554,2.49736,1.9329800000000001,3.158040318,2.78736,0.81298,2.9035,-0.29,1.12,1.1569356075
2020-04-22 13:00:00,1.99832,1.72326,2.638732243,2.78832,0.8132600000000001,2.9045,-0.79,0.91,1.2050726119,2.43832,1.90326,3.0931865527,2.78832,0.8132600000000001,2.9045,-0.35000000000000003,1.09,1.1448143954
2020-04-22 13:30:00,1.85024,1.7538200000000002,2.5493671077,2.79024,0.8138200000000001,2.9065000000000003,-0.9400000000000001,0.9400000000000001,1.3293607486,2.28024,1.7138200000000001,2.8524854864,2.79024,0.8138200000000001,2.9065000000000003,-0.51,0.9,1.034456379
2020-04-22 14:00:00,1.77344,1.78892,2.5189926955,2.77344,0.8089200000000001,2.8890000000000002,-1.0,0.98,1.4001428499,2.17344,1.52892,2.6573365989,2.77344,0.8089200000000001,2.8890000000000002,-0.6000000000000001,0.72,0.9372299611
2020-04-22 14:30:00,1.768,1.5215,2.3325493028,2.748,0.8015,2.8625,-0.98,0.72,1.2160592091,2.188,1.7015,2.7717226141999998,2.748,0.8015,2.8625,-0.56,0.9,1.06
2020-04-22 15:00:00,1.71936,1.38148,2.2056032735,2.67936,0.7814800000000001,2.791,-0.96,0.6000000000000001,1.1320777358,2.11936,1.5514800000000002,2.6265523029,2.67936,0.7814800000000001,2.791,-0.56,0.77,0.9521029356
2020-04-22 15:30:00,1.7456800000000001,1.32124,2.1893089777,2.57568,0.75124,2.683,-0.8300000000000001,0.5700000000000001,1.0068763579,2.14568,1.4812400000000001,2.6073002512,2.57568,0.75124,2.683,-0.43,0.73,0.8472307832
2020-04-22 16:00:00,1.74344,1.19642,2.1144748402,2.35344,0.68642,2.4515000000000002,-0.61,0.51,0.7951100553,2.09344,1.33642,2.4836484151000002,2.35344,0.68642,2.4515000000000002,-0.26,0.65,0.7000714249000001
2020-04-22 16:30:00,1.81576,1.00168,2.073727851,1.92576,0.5616800000000001,2.006,-0.11,0.44,0.4535416188,2.27576,1.11168,2.5327684458,1.92576,0.5616800000000001,2.006,0.35000000000000003,0.55,0.6519202405
2020-04-22 17:00:00,2.03848,1.06914,2.3018386238,1.8484800000000001,0.5391400000000001,1.9255,0.19,0.53,0.5630275304,2.28848,1.12914,2.5518812374,1.8484800000000001,0.5391400000000001,1.9255,0.44,0.59,0.7360027174
2020-04-22 17:30:00,2.30608,1.24344,2.619951908,1.48608,0.43344000000000005,1.548,0.8200000000000001,0.81,1.1526057435000001,2.52608,1.06344,2.7408000292,1.48608,0.43344000000000005,1.548,1.04,0.63,1.2159358536
2020-04-22 18:00:00,2.37256,0.9315800000000001,2.5488982424,1.10256,0.32158000000000003,1.1485,1.27,0.61,1.4089002804000001,2.56256,1.00158,2.7513408095000003,1.10256,0.32158000000000003,1.1485,1.46,0.68,1.610589954
2020-04-22 18:30:00,2.4948,0.8789,2.6450883256,0.7848,0.22890000000000002,0.8175,1.71,0.65,1.8293714768,2.6348000000000003,0.9189,2.79043872,0.7848,0.22890000000000002,0.8175,1.85,0.6900000000000001,1.9744872752
2020-04-22 19:00:00,2.48112,0.7386600000000001,2.5887400507000002,0.44112,0.12866000000000002,0.4595,2.04,0.61,2.1292486938,2.57112,0.76866,2.6835603682,0.44112,0.12866000000000002,0.4595,2.13,0.64,2.2240728405
2020-04-22 19:30:00,2.40864,0.6650200000000001,2.4987593422,0.18864,0.055020000000000006,0.1965,2.22,0.61,2.3022814771,2.43864,0.5450200000000001,2.498802083,0.18864,0.055020000000000006,0.1965,2.25,0.49,2.3027375013
2020-04-22 20:00:00,2.3616,0.7938000000000001,2.4914399450999998,0.0816,0.0238,0.085,2.2800000000000002,0.77,2.4065119987,2.3116,0.2838,2.328956204,0.0816,0.0238,0.085,2.23,0.26,2.2451057882
2020-04-22 20:30:00,2.22416,0.43288000000000004,2.2658933779,0.044160000000000005,0.01288,0.046,2.18,0.42,2.2200900883,2.24416,0.43288000000000004,2.2855282103,0.044160000000000005,0.01288,0.046,2.2,0.42,2.2397321268
2020-04-22 21:00:00,2.14696,0.36078000000000005,2.1770621144,0.03696,0.010780000000000001,0.0385,2.11,0.35000000000000003,2.1388314567,2.16696,0.35078000000000004,2.1951679321,0.03696,0.010780000000000001,0.0385,2.13,0.34,2.156965461
2020-04-22 21:30:00,2.05792,0.24106000000000002,2.0719905043,0.03792,0.01106,0.0395,2.02,0.23,2.0330518931,2.06792,0.24106000000000002,2.0819229212,0.03792,0.01106,0.0395,2.03,0.23,2.0429880078
2020-04-22 22:00:00,1.92792,0.22106,1.9405522539,0.03792,0.01106,0.0395,1.8900000000000001,0.21,1.901630879,1.94792,0.21106000000000003,1.9593209666,0.03792,0.01106,0.0395,1.9100000000000001,0.2,1.9204426573000002
2020-04-22 22:30:00,1.81888,0.27134,1.8390078439000002,0.038880000000000005,0.011340000000000001,0.0405,1.78,0.26,1.7988885457000001,1.81888,0.09134,1.8211719990000002,0.038880000000000005,0.011340000000000001,0.0405,1.78,0.08,1.7817968459
2020-04-22 23:00:00,1.746,0.5405,1.8277462214,0.036000000000000004,0.0105,0.0375,1.71,0.53,1.790251379,1.6760000000000002,-0.2795,1.6991457412000002,0.036000000000000004,0.0105,0.0375,1.6400000000000001,-0.29,1.665442884
2020-04-22 23:30:00,1.62552,0.18036000000000002,1.6354953378000001,0.03552,0.010360000000000001,0.037,1.5899999999999999,0.17,1.5990622252,1.63552,0.17036,1.6443686326,0.03552,0.010360000000000001,0.037,1.6,0.16,1.6079800994
2020-04-23 00:00:00,1.626,0.2705,1.64834652,0.036000000000000004,0.0105,0.0375,1.5899999999999999,0.26,1.6111176245,1.616,0.07050000000000001,1.6175370939,0.036000000000000004,0.0105,0.0375,1.58,0.06,1.5811388301
2020-04-23 00:30:00,1.5974400000000002,0.40092000000000005,1.6469825136,0.03744,0.010920000000000001,0.039,1.56,0.39,1.608011194,1.5574400000000002,-0.13908,1.5636376179,0.03744,0.010920000000000001,0.039,1.52,-0.15,1.5273833834000001
2020-04-23 01:00:00,1.57888,0.17134000000000002,1.5881496938000002,0.038880000000000005,0.011340000000000001,0.0405,1.54,0.16,1.5482893786,1.58888,0.16134,1.5970504845,0.038880000000000005,0.011340000000000001,0.0405,1.55,0.15,1.5572411501999999
2020-04-23 01:30:00,1.6684,0.1812,1.6782109522000002,0.038400000000000004,0.0112,0.04,1.63,0.17,1.6388410539,1.6884000000000001,0.1812,1.6980954037,0.038400000000000004,0.0112,0.04,1.65,0.17,1.6587344573
2020-04-23 02:00:00,1.84504,0.21022000000000002,1.8569773962,0.03504,0.010220000000000002,0.036500000000000005,1.81,0.2,1.8210161998,1.86504,0.20022,1.8757564474000001,0.03504,0.010220000000000002,0.036500000000000005,1.83,0.19,1.8398369493
2020-04-23 02:30:00,1.83552,0.16036,1.842511601,0.03552,0.010360000000000001,0.037,1.8,0.15,1.8062391868,1.86552,0.15036000000000002,1.8715696621000002,0.03552,0.010360000000000001,0.037,1.83,0.14,1.8353473786
2020-04-23 03:00:00,1.83552,0.17036,1.8434088532000001,0.03552,0.010360000000000001,0.037,1.8,0.16,1.8070971196999999,1.84552,0.16036,1.8524738594999999,0.03552,0.010360000000000001,0.037,1.81,0.15,1.8162048343000001
2020-04-23 03:30:00,1.796,0.1705,1.8040749014,0.036000000000000004,0.0105,0.0375,1.76,0.16,1.7672577627,1.806,0.1605,1.8131178257,0.036000000000000004,0.0105,0.0375,1.77,0.15,1.7763445612000002
2020-04-23 04:00:00,1.7755200000000002,0.17036,1.7836742416,0.03552,0.010360000000000001,0.037,1.74,0.16,1.7473408368,1.7955200000000002,0.16036,1.8026667468,0.03552,0.010360000000000001,0.037,1.76,0.15,1.76638048
2020-04-23 04:30:00,1.77264,0.18952000000000002,1.7827423817999999,0.03264,0.00952,0.034,1.74,0.18,1.7492855685,1.79264,0.17952,1.8016063943,0.03264,0.00952,0.034,1.76,0.17,1.7681911661
2020-04-23 05:00:00,1.71456,0.19008000000000003,1.7250641727,0.03456,0.01008,0.036000000000000004,1.6800000000000002,0.18,1.6896153408,1.73456,0.18008000000000002,1.7438827942000001,0.03456,0.01008,0.036000000000000004,1.7000000000000002,0.17,1.7084788556000001
2020-04-23 05:30:00,1.74408,0.18994000000000003,1.7543922737000002,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.71,0.18,1.7194475857,1.76408,0.17994000000000002,1.7732333885,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.73,0.17,1.7383325344
2020-04-23 06:00:00,1.76408,0.21994000000000002,1.7777378463,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.73,0.21,1.7426990561,1.78408,0.20994000000000002,1.7963897823,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.75,0.2,1.7613914954
2020-04-23 06:30:00,1.87968,0.31324,1.9056012699,0.07968,0.02324,0.083,1.8,0.29,1.8232114524,1.88968,0.20324,1.90057807,0.07968,0.02324,0.083,1.81,0.18,1.8189282559
2020-04-23 07:00:00,2.01608,0.34844,2.0459689636,0.16608,0.048440000000000004,0.17300000000000001,1.85,0.30000000000000004,1.8741664814,2.05608,0.34844,2.0853957418,0.16608,0.048440000000000004,0.17300000000000001,1.8900000000000001,0.30000000000000004,1.9136614121000002
2020-04-23 07:30:00,2.29944,0.83442,2.446156383,0.28944000000000003,0.08442000000000001,0.3015,2.01,0.75,2.1453671015,2.28944,0.35442,2.3167108257,0.28944000000000003,0.08442000000000001,0.3015,2.0,0.27,2.0181427105
2020-04-23 08:00:00,2.53288,0.8133400000000001,2.6602637181,0.42288000000000003,0.12334,0.4405,2.11,0.6900000000000001,2.2199549545,2.6228800000000003,0.8433400000000001,2.7551264672,0.42288000000000003,0.12334,0.4405,2.2,0.72,2.3148218074
2020-04-23 08:30:00,2.53576,0.9616800000000001,2.7119932153,0.7257600000000001,0.21168,0.756,1.81,0.75,1.9592345444,2.65576,1.00168,2.8383840473,0.7257600000000001,0.21168,0.756,1.9300000000000002,0.79,2.085425616
2020-04-23 09:00:00,2.54048,1.15764,2.7918038971,1.26048,0.36764,1.313,1.28,0.79,1.5041608956,2.74048,1.22764,3.0028870442,1.26048,0.36764,1.313,1.48,0.86,1.7117242769
2020-04-23 09:30:00,2.40304,1.28672,2.7258484184,1.70304,0.49672000000000005,1.774,0.7000000000000001,0.79,1.0555093557,2.70304,1.40672,3.0471767917,1.70304,0.49672000000000005,1.774,1.0,0.91,1.3520724833
2020-04-23 10:00:00,2.28256,1.36908,2.6616649301,1.8825600000000002,0.54908,1.9609999999999999,0.4,0.8200000000000001,0.9123595782,2.60256,1.48908,2.9984458975,1.8825600000000002,0.54908,1.9609999999999999,0.72,0.9400000000000001,1.1840608092
2020-04-23 10:30:00,2.2536,1.5473,2.73365145,2.2536,0.6573,2.3475,0.0,0.89,0.89,2.6736,1.6873,3.1615056935,2.2536,0.6573,2.3475,0.42,1.03,1.1123398761
2020-04-23 11:00:00,2.2144,1.7167,2.8018969021,2.5944000000000003,0.7567,2.7025,-0.38,0.96,1.0324727599,2.7344,1.8867,3.3221348934,2.5944000000000003,0.7567,2.7025,0.14,1.13,1.1386395391
2020-04-23 11:30:00,2.22624,1.85182,2.8957523806000003,2.64624,0.7718200000000001,2.7565,-0.42,1.08,1.1587924749,2.67624,1.85182,3.25445815,2.64624,0.7718200000000001,2.7565,0.03,1.08,1.0804165863
2020-04-23 12:00:00,2.1176,1.7643,2.7562627324,2.7576,0.8043,2.8725,-0.64,0.96,1.1537764081,2.5276,1.8443,3.1289302086,2.7576,0.8043,2.8725,-0.23,1.04,1.0651291002
2020-04-23 12:30:00,2.09192,1.7455600000000002,2.7245383094999998,2.76192,0.80556,2.877,-0.67,0.9400000000000001,1.1543396381,2.53192,1.92556,3.1809432878,2.76192,0.80556,2.877,-0.23,1.12,1.1433722054
2020-04-23 13:00:00,2.04728,1.6275400000000002,2.6153856025,2.59728,0.7575400000000001,2.7055,-0.55,0.87,1.0292715871,2.36728,1.7975400000000001,2.9724004861,2.59728,0.7575400000000001,2.7055,-0.23,1.04,1.0651291002
2020-04-23 13:30:00,1.9424000000000001,1.5907,2.5106262665,2.6424000000000003,0.7707,2.7525,-0.7000000000000001,0.8200000000000001,1.0781465578,2.3224,1.7607,2.9143792221,2.6424000000000003,0.7707,2.7525,-0.32,0.99,1.0404326023
2020-04-23 14:00:00,1.8636,1.8273000000000001,2.6099866379,2.2536,0.6573,2.3475,-0.39,1.17,1.2332882875,2.1936,1.0973,2.4527430053,2.2536,0.6573,2.3475,-0.06,0.44,0.4440720662
2020-04-23 14:30:00,1.88048,2.00014,2.7453169307,2.64048,0.77014,2.7505,-0.76,1.23,1.4458561478,2.19048,1.27014,2.5320857509,2.64048,0.77014,2.7505,-0.45,0.5,0.6726812024000001
2020-04-23 15:00:00,1.8644,1.9692,2.711777277,2.5343999999999998,0.7392000000000001,2.64,-0.67,1.23,1.4006427096,2.1444,1.2992,2.5072638473,2.5343999999999998,0.7392000000000001,2.64,-0.39,0.56,0.6824221567000001
2020-04-23 15:30:00,1.90592,1.5725600000000002,2.4709261422,2.54592,0.7425600000000001,2.652,-0.64,0.8300000000000001,1.0480935073,2.31592,1.74256,2.8982754873000003,2.54592,0.7425600000000001,2.652,-0.23,1.0,1.026109156
2020-04-23 16:00:00,2.106,1.2655,2.4569750202,1.8359999999999999,0.5355,1.9125,0.27,0.73,0.7783315489,2.516,1.3855,2.8722580403,1.8359999999999999,0.5355,1.9125,0.68,0.85,1.0885311204
2020-04-23 16:30:00,2.09536,1.37698,2.5073108004,2.11536,0.6169800000000001,2.2035,-0.02,0.76,0.7602631123,2.45536,1.49698,2.8757158848,2.11536,0.6169800000000001,2.2035,0.34,0.88,0.9433981132
2020-04-23 17:00:00,2.19816,1.27488,2.5411073177,1.86816,0.54488,1.9460000000000002,0.33,0.73,0.8011242101,2.45816,1.38488,2.8214257389,1.86816,0.54488,1.9460000000000002,0.59,0.84,1.026498904
2020-04-23 17:30:00,2.30808,1.05444,2.5375336451,1.3180800000000001,0.38444,1.373,0.99,0.67,1.1954078801999999,2.53808,1.1344400000000001,2.7800726969,1.3180800000000001,0.38444,1.373,1.22,0.75,1.4320963655
2020-04-23 18:00:00,2.42376,0.97818,2.6137040096,0.7137600000000001,0.20818,0.7435,1.71,0.77,1.8753666307999999,2.53376,0.67818,2.6229502187,0.7137600000000001,0.20818,0.7435,1.82,0.47000000000000003,1.879707424
2020-04-23 18:30:00,2.45856,1.11708,2.7004416305000003,0.53856,0.15708000000000003,0.561,1.92,0.96,2.1466252584,2.46856,0.35708,2.4942523128,0.53856,0.15708000000000003,0.561,1.9300000000000002,0.2,1.9403350226
2020-04-23 19:00:00,2.48088,1.04984,2.6938688906,0.41088,0.11984000000000002,0.428,2.07,0.93,2.2693170779000003,2.47088,0.28984000000000004,2.4878213762,0.41088,0.11984000000000002,0.428,2.06,0.17,2.0670026609
2020-04-23 19:30:00,2.48896,1.01678,2.6886359832,0.22896000000000002,0.06678,0.23850000000000002,2.26,0.9500000000000001,2.4515505298,2.44896,0.23678000000000002,2.4603800215,0.22896000000000002,0.06678,0.23850000000000002,2.22,0.17,2.2264994947
2020-04-23 20:00:00,2.32224,0.59982,2.398454221,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.22,0.5700000000000001,2.2920078534,2.34224,0.50982,2.3970825288,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.24,0.48,2.2908513701
2020-04-23 20:30:00,2.26176,0.47218000000000004,2.310522073,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.22,0.46,2.2671568098,2.2817600000000002,0.47218000000000004,2.3301035707,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.24,0.46,2.2867444107
2020-04-23 21:00:00,2.19168,0.39924000000000004,2.22774635,0.03168,0.00924,0.033,2.16,0.39,2.1949259669,2.21168,0.38924000000000003,2.2456705457,0.03168,0.00924,0.033,2.18,0.38,2.2128714377
2020-04-23 21:30:00,2.04312,0.26966,2.0608386278,0.033120000000000004,0.00966,0.0345,2.01,0.26,2.0267461607,2.06312,0.24966000000000002,2.0781708905,0.033120000000000004,0.00966,0.0345,2.03,0.24,2.0441379601
2020-04-23 22:00:00,1.92168,0.20924,1.9330378682,0.03168,0.00924,0.033,1.8900000000000001,0.2,1.9005525512,1.94168,0.19924000000000003,1.9518754570999999,0.03168,0.00924,0.033,1.9100000000000001,0.19,1.9194269978
2020-04-23 22:30:00,1.84216,0.19938000000000003,1.8529181984,0.03216,0.009380000000000001,0.0335,1.81,0.19,1.8199450541000002,1.85216,0.17938,1.8608261203,0.03216,0.009380000000000001,0.0335,1.82,0.17,1.8279223178000001
2020-04-23 23:00:00,1.7421600000000002,0.17938,1.7513705062,0.03216,0.009380000000000001,0.0335,1.71,0.17,1.7184295156,1.75216,0.16938,1.7603278814,0.03216,0.009380000000000001,0.0335,1.72,0.16,1.7274258305
2020-04-23 23:30:00,1.6431200000000001,0.17966000000000001,1.6529128985,0.033120000000000004,0.00966,0.0345,1.6099999999999999,0.17,1.6189502772000002,1.65312,0.16966,1.6618033127,0.033120000000000004,0.00966,0.0345,1.62,0.16,1.6278820596
2020-04-24 00:00:00,1.56264,0.16952,1.5718081308,0.03264,0.00952,0.034,1.53,0.16,1.5383432647,1.58264,0.15952000000000002,1.5906589829,0.03264,0.00952,0.034,1.55,0.15,1.5572411501999999
2020-04-24 00:30:00,1.52312,0.14966000000000002,1.5304550467,0.033120000000000004,0.00966,0.0345,1.49,0.14,1.4965627284,1.54312,0.15966000000000002,1.5513576796000002,0.033120000000000004,0.00966,0.0345,1.51,0.15,1.5174320413
2020-04-24 01:00:00,1.5236,0.14980000000000002,1.5309464393,0.033600000000000005,0.0098,0.035,1.49,0.14,1.4965627284,1.5436,0.14980000000000002,1.5508517015,0.033600000000000005,0.0098,0.035,1.51,0.14,1.5164761785
2020-04-24 01:30:00,1.6526399999999999,0.18952000000000002,1.6634713102,0.03264,0.00952,0.034,1.62,0.18,1.6299693249,1.67264,0.17952,1.6822461175,0.03264,0.00952,0.034,1.6400000000000001,0.17,1.6487874331999999
2020-04-24 02:00:00,1.8016800000000002,0.18924000000000002,1.811591179,0.03168,0.00924,0.033,1.77,0.18,1.7791290004,1.8216800000000002,0.17924,1.8304767139,0.03168,0.00924,0.033,1.79,0.17,1.7980545042
2020-04-24 02:30:00,1.80312,0.18966000000000002,1.813067194,0.033120000000000004,0.00966,0.0345,1.77,0.18,1.7791290004,1.82312,0.17966000000000001,1.8319509409,0.033120000000000004,0.00966,0.0345,1.79,0.17,1.7980545042
2020-04-24 03:00:00,1.7945600000000002,0.19008000000000003,1.8045985703,0.03456,0.01008,0.036000000000000004,1.76,0.18,1.7691806013,1.80456,0.18008000000000002,1.8135229803000001,0.03456,0.01008,0.036000000000000004,1.77,0.17,1.7781451009
2020-04-24 03:30:00,1.76408,0.19994,1.7753743971,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.73,0.19,1.7404022524,1.77408,0.18994000000000003,1.7842188907,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.74,0.18,1.7492855685
2020-04-24 04:00:00,1.78456,0.42008,1.8333361939000001,0.03456,0.01008,0.036000000000000004,1.75,0.41000000000000003,1.7973869922999999,1.7545600000000001,-0.029920000000000002,1.7548150900000001,0.03456,0.01008,0.036000000000000004,1.72,-0.04,1.7204650533999999
2020-04-24 04:30:00,1.75976,0.5686800000000001,1.8493653506,0.02976,0.00868,0.031,1.73,0.56,1.8183783985000002,1.6897600000000002,-0.22132000000000002,1.7041923014,0.02976,0.00868,0.031,1.6600000000000001,-0.23,1.6758579892
2020-04-24 05:00:00,1.68736,0.19798000000000002,1.6989349164,0.027360000000000002,0.007980000000000001,0.0285,1.6600000000000001,0.19,1.670838113,1.70736,0.17798000000000003,1.7166115023000001,0.027360000000000002,0.007980000000000001,0.0285,1.6800000000000002,0.17,1.6885792845
2020-04-24 05:30:00,1.7173600000000002,0.19798000000000002,1.7287340599,0.027360000000000002,0.007980000000000001,0.0285,1.69,0.19,1.7006469357,1.73736,0.17798000000000003,1.7464525903,0.027360000000000002,0.007980000000000001,0.0285,1.71,0.17,1.7184295156
2020-04-24 06:00:00,1.7187999999999999,0.19840000000000002,1.7302127037,0.028800000000000003,0.008400000000000001,0.03,1.69,0.19,1.7006469357,1.7388,0.1784,1.7479279161,0.028800000000000003,0.008400000000000001,0.03,1.71,0.17,1.7184295156
2020-04-24 06:30:00,1.8287200000000001,0.34296000000000004,1.8606016231,0.07872000000000001,0.02296,0.082,1.75,0.32,1.7790165823000001,1.83872,0.13296000000000002,1.843520979,0.07872000000000001,0.02296,0.082,1.76,0.11,1.7634341496000001
2020-04-24 07:00:00,1.98448,0.6721400000000001,2.0952167072,0.14448000000000003,0.042140000000000004,0.1505,1.8399999999999999,0.63,1.9448650339,1.94448,-0.05786,1.9453406514,0.14448000000000003,0.042140000000000004,0.1505,1.8,-0.1,1.8027756377
2020-04-24 07:30:00,2.30152,0.64336,2.3897502798,0.25152,0.07336000000000001,0.262,2.05,0.5700000000000001,2.1277687844,2.36152,0.65336,2.450235907,0.25152,0.07336000000000001,0.262,2.11,0.58,2.1882641522
2020-04-24 08:00:00,2.50056,0.84308,2.6388603980000003,0.49056000000000005,0.14308,0.511,2.01,0.7000000000000001,2.1284031573,2.60056,0.8730800000000001,2.7432063357,0.49056000000000005,0.14308,0.511,2.11,0.73,2.2327113562
2020-04-24 08:30:00,2.57368,1.01524,2.7666841164,0.9436800000000001,0.27524000000000004,0.983,1.63,0.74,1.7901117283999999,2.75368,1.07524,2.9561621403,0.9436800000000001,0.27524000000000004,0.983,1.81,0.8,1.9789138435
2020-04-24 09:00:00,2.52496,1.19228,2.7923027415,1.34496,0.39228,1.401,1.18,0.8,1.425622671,2.74496,1.27228,3.0254754668,1.34496,0.39228,1.401,1.4,0.88,1.6536021287
2020-04-24 09:30:00,2.35328,1.29554,2.686326609,1.7332800000000002,0.50554,1.8054999999999999,0.62,0.79,1.0042410069,2.65328,1.40554,3.002571806,1.7332800000000002,0.50554,1.8054999999999999,0.92,0.9,1.2870120435
2020-04-24 10:00:00,2.22336,1.38598,2.6199752384,2.04336,0.5959800000000001,2.1285,0.18,0.79,0.810246876,2.53336,1.50598,2.9471831721,2.04336,0.5959800000000001,2.1285,0.49,0.91,1.0335376142
2020-04-24 10:30:00,2.11544,1.51242,2.6004808498000003,2.30544,0.67242,2.4015,-0.19,0.84,0.8612200648,2.57544,1.66242,3.065376233,2.30544,0.67242,2.4015,0.27,0.99,1.0261578826
2020-04-24 11:00:00,2.10752,1.6013600000000001,2.6468839038,2.50752,0.73136,2.612,-0.4,0.87,0.9575489544,2.51752,1.77136,3.0782500222999998,2.50752,0.73136,2.612,0.01,1.04,1.0400480758
2020-04-24 11:30:00,2.01952,1.63986,2.6014614835,2.63952,0.7698600000000001,2.7495000000000003,-0.62,0.87,1.0683164325,2.41952,1.80986,3.0215344198,2.63952,0.7698600000000001,2.7495000000000003,-0.22,1.04,1.0630145813
2020-04-24 12:00:00,1.9647999999999999,1.6589,2.5714564453,2.7048,0.7889,2.8175,-0.74,0.87,1.1421471009,2.3948,1.8289,3.0132942521,2.7048,0.7889,2.8175,-0.31,1.04,1.0852188719
2020-04-24 12:30:00,1.86464,1.6305200000000002,2.4769896649,2.74464,0.8005200000000001,2.859,-0.88,0.8300000000000001,1.2096693763,2.30464,1.8205200000000001,2.9369471565,2.74464,0.8005200000000001,2.859,-0.44,1.02,1.1108555262
2020-04-24 13:00:00,1.81376,1.61318,2.427359687,2.75376,0.8031800000000001,2.8685,-0.9400000000000001,0.81,1.2408464853,2.26376,1.8031800000000002,2.8941436471,2.75376,0.8031800000000001,2.8685,-0.49,1.0,1.113597773
2020-04-24 13:30:00,1.7128,1.8429000000000002,2.5159420204,2.7528,0.8029000000000001,2.8675,-1.04,1.04,1.4707821049,2.0928,1.4229,2.5307027186,2.7528,0.8029000000000001,2.8675,-0.66,0.62,0.9055385138000001
2020-04-24 14:00:00,1.59552,1.34786,2.088638468,2.73552,0.79786,2.8495,-1.1400000000000001,0.55,1.2657408898,2.02552,1.52786,2.5371415905,2.73552,0.79786,2.8495,-0.71,0.73,1.0183319694
2020-04-24 14:30:00,1.61768,1.33974,2.1004265876,2.70768,0.7897400000000001,2.8205,-1.09,0.55,1.2209013064,2.03768,1.51974,2.5419971381,2.70768,0.7897400000000001,2.8205,-0.67,0.73,0.9908582139000001
2020-04-24 15:00:00,1.6085600000000002,1.29958,2.0679394213,2.63856,0.76958,2.7485,-1.03,0.53,1.1583609109,2.01856,1.4795800000000001,2.502746781,2.63856,0.76958,2.7485,-0.62,0.71,0.9426027795
2020-04-24 15:30:00,1.60656,1.26108,2.0423902174,2.50656,0.7310800000000001,2.6109999999999998,-0.9,0.53,1.0444615838,1.9965600000000001,1.42108,2.4506570956,2.50656,0.7310800000000001,2.6109999999999998,-0.51,0.6900000000000001,0.8580209788000001
2020-04-24 16:00:00,1.6428,1.1804000000000001,2.0229028647,2.3328,0.6804,2.43,-0.6900000000000001,0.5,0.8521150157,2.0028,1.3304,2.4044067875,2.3328,0.6804,2.43,-0.33,0.65,0.7289718787
2020-04-24 16:30:00,1.7346400000000002,1.06802,2.0370671688,2.08464,0.60802,2.1715,-0.35000000000000003,0.46,0.5780138407000001,2.09464,1.19802,2.4130413693,2.08464,0.60802,2.1715,0.01,0.59,0.5900847397
2020-04-24 17:00:00,1.9713600000000002,0.9624800000000001,2.1937702706,1.79136,0.52248,1.866,0.18,0.44,0.47539457300000004,2.15136,1.07248,2.4038642225,1.79136,0.52248,1.866,0.36,0.55,0.6573431372
2020-04-24 17:30:00,1.90016,0.77588,2.0524614004,1.4601600000000001,0.42588000000000004,1.521,0.44,0.35000000000000003,0.5622277119,2.14016,0.8558800000000001,2.3049545332,1.4601600000000001,0.42588000000000004,1.521,0.68,0.43,0.8045495634000001
2020-04-24 18:00:00,1.9455200000000001,0.62536,2.0435565077,1.11552,0.32536000000000004,1.162,0.8300000000000001,0.30000000000000004,0.8825531145000001,2.13552,0.6853600000000001,2.2428027109,1.11552,0.32536000000000004,1.162,1.02,0.36,1.0816653826
2020-04-24 18:30:00,1.9888,0.45840000000000003,2.0409448792,0.7488,0.2184,0.78,1.24,0.24,1.2630122723000001,2.1188,0.4884,2.1743615155000002,0.7488,0.2184,0.78,1.37,0.27,1.3963523911
2020-04-24 19:00:00,2.02328,0.32054000000000005,2.0485135709,0.41328000000000004,0.12054000000000001,0.4305,1.6099999999999999,0.2,1.6223748026,2.10328,0.34054,2.1306699064,0.41328000000000004,0.12054000000000001,0.4305,1.69,0.22,1.7042593699
2020-04-24 19:30:00,2.05816,0.54488,2.1290647712,0.18816000000000002,0.054880000000000005,0.196,1.87,0.49,1.9331321734,2.02816,-0.10512,2.0308823698,0.18816000000000002,0.054880000000000005,0.196,1.8399999999999999,-0.16,1.8469434209000002
2020-04-24 20:00:00,1.92168,0.35674,1.9545120747,0.09168000000000001,0.026740000000000003,0.0955,1.83,0.33,1.8595160661,1.91168,0.056740000000000006,1.9125218561000001,0.09168000000000001,0.026740000000000003,0.0955,1.82,0.03,1.8202472360000002
2020-04-24 20:30:00,1.8736800000000002,0.17274,1.8816258528,0.043680000000000004,0.012740000000000001,0.0455,1.83,0.16,1.8369812193000001,1.88368,0.16274000000000002,1.8906968689,0.043680000000000004,0.012740000000000001,0.0455,1.8399999999999999,0.15,1.8461040057
2020-04-24 21:00:00,1.8860000000000001,0.1505,1.8919953092,0.036000000000000004,0.0105,0.0375,1.85,0.14,1.8552897348,1.896,0.1505,1.9019637878000002,0.036000000000000004,0.0105,0.0375,1.8599999999999999,0.14,1.8652613758
2020-04-24 21:30:00,1.866,0.1505,1.8720593607,0.036000000000000004,0.0105,0.0375,1.83,0.14,1.8353473786,1.8860000000000001,0.1905,1.895596542,0.036000000000000004,0.0105,0.0375,1.85,0.18,1.8587361297
2020-04-24 22:00:00,1.7736,0.2398,1.7897376903,0.033600000000000005,0.0098,0.035,1.74,0.23,1.7551353224000001,1.7736,-0.2202,1.7872171104999999,0.033600000000000005,0.0098,0.035,1.74,-0.23,1.7551353224000001
2020-04-24 22:30:00,1.71168,0.44924000000000003,1.7696510956,0.03168,0.00924,0.033,1.6800000000000002,0.44,1.7366634677000001,1.63168,-0.39076000000000005,1.6778179281,0.03168,0.00924,0.033,1.6,-0.4,1.6492422502
2020-04-24 23:00:00,1.56264,0.19952,1.575325998,0.03264,0.00952,0.034,1.53,0.19,1.5417522499,1.57264,0.16952,1.5817501699,0.03264,0.00952,0.034,1.54,0.16,1.5482893786
2020-04-24 23:30:00,1.50216,0.14938,1.5095691603999999,0.03216,0.009380000000000001,0.0335,1.47,0.14,1.4766516177,1.5121600000000002,0.10938,1.5161107644,0.03216,0.009380000000000001,0.0335,1.48,0.1,1.4833745313
2020-04-25 00:00:00,1.47168,0.48924000000000006,1.5508700139,0.03168,0.00924,0.033,1.44,0.48,1.5178932769,1.44168,-0.42076,1.5018256224000002,0.03168,0.00924,0.033,1.4100000000000001,-0.43,1.4741099009
2020-04-25 00:30:00,1.4721600000000001,0.40938,1.5280206314,0.03216,0.009380000000000001,0.0335,1.44,0.4,1.4945233354,1.4721600000000001,-0.34062000000000003,1.5110516371,0.03216,0.009380000000000001,0.0335,1.44,-0.35000000000000003,1.4819244245
2020-04-25 01:00:00,1.5412,0.5391,1.6327664407,0.031200000000000002,0.0091,0.0325,1.51,0.53,1.6003124695,1.4712,-0.3609,1.5148195437,0.031200000000000002,0.0091,0.0325,1.44,-0.37,1.4867750334
2020-04-25 01:30:00,1.58976,0.53868,1.6785449056,0.02976,0.00868,0.031,1.56,0.53,1.6475739741000002,1.51976,-0.36132000000000003,1.5621211861000002,0.02976,0.00868,0.031,1.49,-0.37,1.5352524222000001
2020-04-25 02:00:00,1.6912,0.3891,1.7353836031,0.031200000000000002,0.0091,0.0325,1.6600000000000001,0.38,1.7029386365999999,1.6612,-0.3209,1.6919108280000001,0.031200000000000002,0.0091,0.0325,1.63,-0.33,1.6630694513000002
2020-04-25 02:30:00,1.69168,0.14924,1.6982502171,0.03168,0.00924,0.033,1.6600000000000001,0.14,1.6658931538,1.72168,0.14924,1.7281361635999999,0.03168,0.00924,0.033,1.69,0.14,1.695788902
2020-04-25 03:00:00,1.6712,0.1491,1.6778379689,0.031200000000000002,0.0091,0.0325,1.6400000000000001,0.14,1.6459647627,1.6812,0.1491,1.6877986402,0.031200000000000002,0.0091,0.0325,1.65,0.14,1.6559287424
2020-04-25 03:30:00,1.60168,0.14924,1.6086178539,0.03168,0.00924,0.033,1.57,0.14,1.5762296786999999,1.62168,0.14924,1.6285326524000001,0.03168,0.00924,0.033,1.5899999999999999,0.14,1.5961516219
2020-04-25 04:00:00,1.6012,0.1491,1.6081269383999999,0.031200000000000002,0.0091,0.0325,1.57,0.14,1.5762296786999999,1.6212,0.1491,1.6280418453,0.031200000000000002,0.0091,0.0325,1.5899999999999999,0.14,1.5961516219
2020-04-25 04:30:00,1.59688,0.14784,1.6037089512,0.02688,0.007840000000000001,0.028,1.57,0.14,1.5762296786999999,1.61688,0.14784,1.6236248335,0.02688,0.007840000000000001,0.028,1.5899999999999999,0.14,1.5961516219
2020-04-25 05:00:00,1.58688,0.14784,1.5937518,0.02688,0.007840000000000001,0.028,1.56,0.14,1.5662694531999999,1.60688,0.14784,1.6136666322000002,0.02688,0.007840000000000001,0.028,1.58,0.14,1.5861904047
2020-04-25 05:30:00,1.6264,0.4277,1.6816968365,0.0264,0.0077,0.0275,1.6,0.42,1.6542067585,1.5864,-0.2923,1.6131039179000002,0.0264,0.0077,0.0275,1.56,-0.30000000000000004,1.5885842754000001
2020-04-25 06:00:00,1.6564,0.5077,1.7324607499,0.0264,0.0077,0.0275,1.63,0.5,1.7049633427000002,1.5864,-0.3123,1.6168476272999999,0.0264,0.0077,0.0275,1.56,-0.32,1.592482339
2020-04-25 06:30:00,1.65752,0.30386,1.6851419672999999,0.04752000000000001,0.01386,0.0495,1.6099999999999999,0.29,1.635909533,1.64752,0.04386,1.6481037134,0.04752000000000001,0.01386,0.0495,1.6,0.03,1.6002812253
2020-04-25 07:00:00,1.73792,0.24856000000000003,1.7556047391,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.6400000000000001,0.22,1.6546903033,1.7679200000000002,0.24856000000000003,1.7853075925000002,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.67,0.22,1.6844286865
2020-04-25 07:30:00,1.8656000000000001,0.26830000000000004,1.8847939543,0.1656,0.0483,0.17250000000000001,1.7000000000000002,0.22,1.714176187,1.9056000000000002,0.26830000000000004,1.9243950348,0.1656,0.0483,0.17250000000000001,1.74,0.22,1.7538529015000002
2020-04-25 08:00:00,1.93776,0.34518000000000004,1.9682639686,0.25776000000000004,0.07518000000000001,0.2685,1.6800000000000002,0.27,1.7015581095,1.99776,0.35518000000000005,2.0290879355,0.25776000000000004,0.07518000000000001,0.2685,1.74,0.28,1.7623847480000001
2020-04-25 08:30:00,2.03824,0.68032,2.1487804913,0.37824,0.11032000000000002,0.394,1.6600000000000001,0.5700000000000001,1.7551353224000001,2.04824,0.14032,2.0530408666,0.37824,0.11032000000000002,0.394,1.67,0.03,1.6702694393000002
2020-04-25 09:00:00,2.03568,0.8937400000000001,2.2232328376,0.5956800000000001,0.17374,0.6205,1.44,0.72,1.6099689438,2.04568,0.04374,2.0461475631,0.5956800000000001,0.17374,0.6205,1.45,-0.13,1.4558159224
2020-04-25 09:30:00,1.9412,0.9541000000000001,2.162998902,0.8712000000000001,0.2541,0.9075000000000001,1.07,0.7000000000000001,1.2786320816,2.0712,0.1241,2.0749145163,0.8712000000000001,0.2541,0.9075000000000001,1.2,-0.13,1.2070211266
2020-04-25 10:00:00,1.7236,1.2023,2.1015047585,1.6536,0.4823,1.7225000000000001,0.07,0.72,0.7233947747,2.1636,0.6223000000000001,2.2513156709,1.6536,0.4823,1.7225000000000001,0.51,0.14,0.5288667129
2020-04-25 10:30:00,1.68056,1.5055800000000001,2.2563362006,2.35056,0.6855800000000001,2.4485,-0.67,0.8200000000000001,1.0589145386,1.97056,0.8555800000000001,2.1482839314,2.35056,0.6855800000000001,2.4485,-0.38,0.17,0.41629316590000004
2020-04-25 11:00:00,1.64256,1.59158,2.2871664238,2.54256,0.74158,2.6485000000000003,-0.9,0.85,1.2379418403,1.96256,0.9515800000000001,2.1810883178,2.54256,0.74158,2.6485000000000003,-0.58,0.21,0.6168468205000001
2020-04-25 11:30:00,1.5464,1.6377000000000002,2.2524240831,2.6664,0.7777000000000001,2.7775,-1.12,0.86,1.4120906486,1.9064,1.0177,2.1610354578,2.6664,0.7777000000000001,2.7775,-0.76,0.24,0.7969943538
2020-04-25 12:00:00,1.49264,1.64702,2.222757083,2.73264,0.7970200000000001,2.8465,-1.24,0.85,1.5033628970000001,1.86264,1.03702,2.1318626246,2.73264,0.7970200000000001,2.8465,-0.87,0.24,0.9024965374
2020-04-25 12:30:00,1.41008,1.65794,2.1764858488,2.77008,0.8079400000000001,2.8855,-1.3599999999999999,0.85,1.6037767924000002,1.78008,1.04794,2.0656386543,2.77008,0.8079400000000001,2.8855,-0.99,0.24,1.0186756108
2020-04-25 13:00:00,1.35112,1.6611600000000002,2.1412561267,2.78112,0.8111600000000001,2.8970000000000002,-1.43,0.85,1.66355042,1.7311200000000002,1.05116,2.0252688217,2.78112,0.8111600000000001,2.8970000000000002,-1.05,0.24,1.0770793843
2020-04-25 13:30:00,1.292,1.2385,1.7897335696,2.7720000000000002,0.8085,2.8875,-1.48,0.43,1.5412008305,1.722,1.3985,2.2183521474,2.7720000000000002,0.8085,2.8875,-1.05,0.59,1.2044085686
2020-04-25 14:00:00,1.30328,1.23304,1.7941366726,2.75328,0.8030400000000001,2.868,-1.45,0.43,1.5124152869,1.72328,1.41304,2.2285367397,2.75328,0.8030400000000001,2.868,-1.03,0.61,1.1970797801
2020-04-25 14:30:00,1.35392,1.20156,1.8102060104,2.71392,0.79156,2.827,-1.3599999999999999,0.41000000000000003,1.4204576727,1.77392,1.38156,2.2484439508,2.71392,0.79156,2.827,-0.9400000000000001,0.59,1.1098198052
2020-04-25 15:00:00,1.3599999999999999,1.18,1.8005554698,2.64,0.77,2.75,-1.28,0.41000000000000003,1.3440610105,1.77,1.3599999999999999,2.2321514286,2.64,0.77,2.75,-0.87,0.59,1.0511898021
2020-04-25 15:30:00,1.40504,1.4577200000000001,2.0246197174,2.49504,0.72772,2.599,-1.09,0.73,1.3118688959,1.74504,0.99772,2.0101268119,2.49504,0.72772,2.599,-0.75,0.27,0.7971198153
2020-04-25 16:00:00,1.45432,1.44626,2.0510277058,2.28432,0.6662600000000001,2.3795,-0.8300000000000001,0.78,1.1389907813,1.73432,0.8062600000000001,1.9125692275000001,2.28432,0.6662600000000001,2.3795,-0.55,0.14,0.5675385449
2020-04-25 16:30:00,1.5432800000000002,1.35304,2.0524206197,2.03328,0.59304,2.118,-0.49,0.76,0.9042676595,1.76328,0.7730400000000001,1.9252914585,2.03328,0.59304,2.118,-0.27,0.18,0.3244996148
2020-04-25 17:00:00,1.5529600000000001,1.19128,1.957251338,1.75296,0.5112800000000001,1.826,-0.2,0.68,0.7088018059,1.9229600000000002,0.40128,1.9643830584000002,1.75296,0.5112800000000001,1.826,0.17,-0.11,0.2024845673
2020-04-25 17:30:00,1.76328,0.6880400000000001,1.8927639578000002,1.43328,0.41804,1.4929999999999999,0.33,0.27,0.42638011210000004,1.9832800000000002,0.7680400000000001,2.1268015892,1.43328,0.41804,1.4929999999999999,0.55,0.35000000000000003,0.6519202405
2020-04-25 18:00:00,1.8848,0.8864000000000001,2.0828288456,1.0848,0.3164,1.13,0.8,0.5700000000000001,0.9822932352,2.0048,0.3064,2.0280788939,1.0848,0.3164,1.13,0.92,-0.01,0.9200543462
2020-04-25 18:30:00,1.95008,0.8229400000000001,2.1166110295,0.7300800000000001,0.21294000000000002,0.7605000000000001,1.22,0.61,1.3640014663,2.00008,0.032940000000000004,2.0003512317,0.7300800000000001,0.21294000000000002,0.7605000000000001,1.27,-0.18,1.2826924807
2020-04-25 19:00:00,1.99992,0.7095600000000001,2.1220639481,0.40992,0.11956000000000001,0.427,1.5899999999999999,0.59,1.6959363196,1.9899200000000001,-0.09044,1.9919741464,0.40992,0.11956000000000001,0.427,1.58,-0.21,1.5938946013000002
2020-04-25 19:30:00,2.01064,0.59852,2.0978320714,0.20064,0.05852,0.209,1.81,0.54,1.8888356202,1.97064,-0.22148,1.9830469989,0.20064,0.05852,0.209,1.77,-0.28,1.7920100446
2020-04-25 20:00:00,1.8722400000000001,0.5398200000000001,1.9485092379000002,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.77,0.51,1.842009772,1.81224,-0.29018000000000005,1.8353251074,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.71,-0.32,1.7396838793
2020-04-25 20:30:00,1.8660800000000002,0.55344,1.946419893,0.04608,0.01344,0.048,1.82,0.54,1.8984203960000001,1.79608,-0.27656000000000003,1.8172475891,0.04608,0.01344,0.048,1.75,-0.29,1.7738658348
2020-04-25 21:00:00,1.93024,0.5388200000000001,2.0040342936,0.030240000000000003,0.008820000000000001,0.0315,1.9,0.53,1.9725364382000001,1.85024,-0.30118,1.8745926091,0.030240000000000003,0.008820000000000001,0.0315,1.82,-0.31,1.8462123388
2020-04-25 21:30:00,1.93024,0.49882000000000004,1.9936518879,0.030240000000000003,0.008820000000000001,0.0315,1.9,0.49,1.9621671692,1.85024,-0.34118000000000004,1.8814334562,0.030240000000000003,0.008820000000000001,0.0315,1.82,-0.35000000000000003,1.8533483213
2020-04-25 22:00:00,1.84024,0.26882,1.8597708058,0.030240000000000003,0.008820000000000001,0.0315,1.81,0.26,1.828578683,1.83024,-0.02118,1.8303625461,0.030240000000000003,0.008820000000000001,0.0315,1.8,-0.03,1.8002499826
2020-04-25 22:30:00,1.7497600000000002,0.14868,1.7560654316000002,0.02976,0.00868,0.031,1.72,0.14,1.7256882685,1.75976,0.14868,1.7660297279,0.02976,0.00868,0.031,1.73,0.14,1.7356554958000001
2020-04-25 23:00:00,1.6702400000000002,0.14882,1.6768568960999999,0.030240000000000003,0.008820000000000001,0.0315,1.6400000000000001,0.14,1.6459647627,1.68024,0.14882,1.6868176695,0.030240000000000003,0.008820000000000001,0.0315,1.65,0.14,1.6559287424
2020-04-25 23:30:00,1.58024,0.14882,1.5872321349,0.030240000000000003,0.008820000000000001,0.0315,1.55,0.14,1.5563097378,1.59024,0.14882,1.5971883577,0.030240000000000003,0.008820000000000001,0.0315,1.56,0.14,1.5662694531999999
2020-04-26 00:00:00,1.53024,0.5188200000000001,1.6157996937,0.030240000000000003,0.008820000000000001,0.0315,1.5,0.51,1.5843295112,1.46024,-0.38118,1.5091716437,0.030240000000000003,0.008820000000000001,0.0315,1.43,-0.39,1.4822280526
2020-04-26 00:30:00,1.46168,0.37924,1.5100766206,0.03168,0.00924,0.033,1.43,0.37,1.4770917372,1.46168,-0.33076000000000005,1.4986362467,0.03168,0.00924,0.033,1.43,-0.34,1.4698639393000001
2020-04-26 01:00:00,1.4912,0.1491,1.4986354627,0.031200000000000002,0.0091,0.0325,1.46,0.14,1.4666969694,1.5011999999999999,0.2091,1.5156926633999999,0.031200000000000002,0.0091,0.0325,1.47,0.2,1.4835430563
2020-04-26 01:30:00,1.5316800000000002,0.14924,1.5389334618000001,0.03168,0.00924,0.033,1.5,0.14,1.5065191668,1.54168,0.14924,1.5488866324,0.03168,0.00924,0.033,1.51,0.14,1.5164761785
2020-04-26 02:00:00,1.6912,0.1491,1.6977597739,0.031200000000000002,0.0091,0.0325,1.6600000000000001,0.14,1.6658931538,1.7112,0.1791,1.7205470787000001,0.031200000000000002,0.0091,0.0325,1.6800000000000002,0.17,1.6885792845
2020-04-26 02:30:00,1.71072,0.14896,1.7171930585,0.030720000000000004,0.008960000000000001,0.032,1.6800000000000002,0.14,1.685823241,1.72072,0.17896,1.7300011561000002,0.030720000000000004,0.008960000000000001,0.032,1.69,0.17,1.6985287751
2020-04-26 03:00:00,1.6702400000000002,0.14882,1.6768568960999999,0.030240000000000003,0.008820000000000001,0.0315,1.6400000000000001,0.14,1.6459647627,1.6902400000000002,0.14882,1.6967789043,0.030240000000000003,0.008820000000000001,0.0315,1.6600000000000001,0.14,1.6658931538
2020-04-26 03:30:00,1.6502400000000002,0.14882,1.656936767,0.030240000000000003,0.008820000000000001,0.0315,1.62,0.14,1.6260381299,1.6702400000000002,0.14882,1.6768568960999999,0.030240000000000003,0.008820000000000001,0.0315,1.6400000000000001,0.14,1.6459647627
2020-04-26 04:00:00,1.6302400000000001,0.14882,1.6370185857,0.030240000000000003,0.008820000000000001,0.0315,1.6,0.14,1.606113321,1.6502400000000002,0.14882,1.656936767,0.030240000000000003,0.008820000000000001,0.0315,1.62,0.14,1.6260381299
2020-04-26 04:30:00,1.6249600000000002,0.14728000000000002,1.6316207892999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6,0.14,1.606113321,1.6449600000000002,0.14728000000000002,1.6515401296999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.62,0.14,1.6260381299
2020-04-26 05:00:00,1.61496,0.14728000000000002,1.6216618636,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5899999999999999,0.14,1.5961516219,1.6249600000000002,0.14728000000000002,1.6316207892999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6,0.14,1.606113321
2020-04-26 05:30:00,1.6249600000000002,0.18728,1.6357166014,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6,0.18,1.6100931649999999,1.6249600000000002,0.07728,1.6267966068000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6,0.07,1.6015305180000001
2020-04-26 06:00:00,1.54216,0.5393800000000001,1.6337650535,0.03216,0.009380000000000001,0.0335,1.51,0.53,1.6003124695,1.5121600000000002,-0.37062,1.5569158776,0.03216,0.009380000000000001,0.0335,1.48,-0.38,1.5280052356
2020-04-26 06:30:00,1.6059999999999999,0.498,1.6814398592000002,0.096,0.028,0.1,1.51,0.47000000000000003,1.5814550262,1.576,-0.252,1.59602005,0.096,0.028,0.1,1.48,-0.28,1.5062536307
2020-04-26 07:00:00,1.66648,0.27314000000000005,1.6887157991000001,0.21648,0.06314,0.2255,1.45,0.21,1.4651279808,1.6964800000000002,0.20314000000000002,1.7085989143,0.21648,0.06314,0.2255,1.48,0.14,1.4866068747
2020-04-26 07:30:00,1.70792,0.32606,1.738765611,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.31,0.21,1.3267252918,1.7679200000000002,0.32606,1.797736424,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.37,0.21,1.386001443
2020-04-26 08:00:00,1.72368,0.45274000000000003,1.7821465288,0.76368,0.22274000000000002,0.7955,0.96,0.23,0.9871676656,1.8336800000000002,0.48274000000000006,1.8961593419,0.76368,0.22274000000000002,0.7955,1.07,0.26,1.1011357773000001
2020-04-26 08:30:00,1.74768,0.5972400000000001,1.8469112052,1.08768,0.31724,1.133,0.66,0.28,0.7169379332,1.90768,0.64724,2.0144881732,1.08768,0.31724,1.133,0.8200000000000001,0.33,0.8839117603000001
2020-04-26 09:00:00,1.71456,0.68508,1.8463614489,1.35456,0.39508000000000004,1.411,0.36,0.29,0.4622769733,1.92456,0.7550800000000001,2.0673840959,1.35456,0.39508000000000004,1.411,0.5700000000000001,0.36,0.6741661516
2020-04-26 09:30:00,1.8092800000000002,0.78854,1.9736487656000001,1.7092800000000001,0.49854000000000004,1.7805,0.1,0.29,0.306757233,1.96928,0.8785400000000001,2.1563618087,1.7092800000000001,0.49854000000000004,1.7805,0.26,0.38,0.46043457730000004
2020-04-26 10:00:00,1.6737600000000001,0.8156800000000001,1.8619361965,1.7337600000000002,0.50568,1.806,-0.06,0.31,0.31575306810000003,2.03376,0.9256800000000001,2.2345163235,1.7337600000000002,0.50568,1.806,0.30000000000000004,0.42,0.5161395160000001
2020-04-26 10:30:00,1.5884,0.8637,1.808035467,1.8984,0.5537000000000001,1.9775,-0.31,0.31,0.4384062043,1.9584000000000001,0.9737,2.1871036212,1.8984,0.5537000000000001,1.9775,0.06,0.42,0.4242640687
2020-04-26 11:00:00,1.51208,0.8214400000000001,1.7207991167,1.8220800000000001,0.53144,1.8980000000000001,-0.31,0.29,0.4244997055,1.97208,0.9614400000000001,2.1939613488,1.8220800000000001,0.53144,1.8980000000000001,0.15,0.43,0.4554119015
2020-04-26 11:30:00,1.4996800000000001,0.9382400000000001,1.7689924816,2.11968,0.61824,2.208,-0.62,0.32,0.6977105417,1.8096800000000002,1.07824,2.1065476971,2.11968,0.61824,2.208,-0.31,0.46,0.5547071299
2020-04-26 12:00:00,1.49648,0.9256400000000001,1.7596197885,2.07648,0.6056400000000001,2.163,-0.58,0.32,0.6624198065,1.8364800000000001,1.03564,2.1083664293,2.07648,0.6056400000000001,2.163,-0.24,0.43,0.49244289010000003
2020-04-26 12:30:00,1.49312,0.72216,1.6585904859,1.65312,0.48216000000000003,1.722,-0.16,0.24,0.28844410200000004,1.92312,0.85216,2.1034655215,1.65312,0.48216000000000003,1.722,0.27,0.37,0.4580392996
2020-04-26 13:00:00,1.66776,0.6651800000000001,1.7955188247,1.45776,0.42518000000000006,1.5185,0.21,0.24,0.3189043744,1.8977600000000001,0.7351800000000001,2.0351861463,1.45776,0.42518000000000006,1.5185,0.44,0.31,0.5382378656
2020-04-26 13:30:00,1.59408,0.5974400000000001,1.7023588341,1.2940800000000001,0.37744000000000005,1.348,0.30000000000000004,0.22,0.3720215048,1.78408,0.65744,1.9013597240000002,1.2940800000000001,0.37744000000000005,1.348,0.49,0.28,0.5643580424
2020-04-26 14:00:00,1.51888,0.78134,1.7080657628,1.71888,0.50134,1.7905000000000002,-0.2,0.28,0.34409301070000003,1.81888,0.8413400000000001,2.0040402815,1.71888,0.50134,1.7905000000000002,0.1,0.34,0.35440090290000004
