Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-26 14:30:00,1.7212,0.5241,1.7992249026,1.1112,0.3241,1.1575,0.61,0.2,0.6419501538,1.8612000000000002,0.5741,1.9477310518,1.1112,0.3241,1.1575,0.75,0.25,0.790569415
2020-04-26 15:00:00,1.7586400000000002,0.40002000000000004,1.8035605479,0.7886400000000001,0.23002000000000003,0.8215,0.97,0.17,0.9847842403,1.87864,0.43002,1.9272273997,0.7886400000000001,0.23002000000000003,0.8215,1.09,0.2,1.1081967334
2020-04-26 15:30:00,1.8232,0.37510000000000004,1.8613861099000002,0.7032,0.2051,0.7325,1.12,0.17,1.1328283189,1.9132,0.4051,1.9556176134,0.7032,0.2051,0.7325,1.21,0.2,1.2264175472
2020-04-26 16:00:00,1.87928,0.40104,1.9215947544,0.68928,0.20104000000000002,0.718,1.19,0.2,1.2066896867,1.9592800000000001,0.42104,2.0040091816,0.68928,0.20104000000000002,0.718,1.27,0.22,1.2889142718
2020-04-26 16:30:00,1.8832,0.5051,1.9497610751,0.9432,0.2751,0.9825,0.9400000000000001,0.23,0.9677293010000001,1.9832,0.5351,2.0541212842,0.9432,0.2751,0.9825,1.04,0.26,1.0720074627
2020-04-26 17:00:00,1.95104,0.74572,2.088697058,0.9110400000000001,0.26572,0.9490000000000001,1.04,0.48,1.1454256851,2.03104,0.24572000000000002,2.0458498967,0.9110400000000001,0.26572,0.9490000000000001,1.12,-0.02,1.1201785572
2020-04-26 17:30:00,2.14032,0.33176000000000005,2.1658795904,0.28032,0.08176000000000001,0.292,1.8599999999999999,0.25,1.8767258724,2.22032,0.34176,2.2464685175,0.28032,0.08176000000000001,0.292,1.94,0.26,1.9573451407
2020-04-26 18:00:00,2.30432,0.30376000000000003,2.3242548914,0.18432,0.05376,0.192,2.12,0.25,2.134689673,2.35432,0.31376000000000004,2.3751353646,0.18432,0.05376,0.192,2.17,0.26,2.185520533
2020-04-26 18:30:00,2.33288,0.26584,2.3479778534,0.12288000000000002,0.035840000000000004,0.128,2.21,0.23,2.2219360927,2.36288,0.26584,2.3777873749,0.12288000000000002,0.035840000000000004,0.128,2.24,0.23,2.2517770759999998
2020-04-26 19:00:00,2.1876,0.2518,2.2020438234,0.1776,0.051800000000000006,0.185,2.01,0.2,2.0199257412,2.2276,0.2518,2.2417861183,0.1776,0.051800000000000006,0.185,2.05,0.2,2.0597329924
2020-04-26 19:30:00,2.02608,0.22844000000000003,2.038917605,0.16608,0.048440000000000004,0.17300000000000001,1.8599999999999999,0.18,1.8686893803,2.06608,0.22844000000000003,2.0786705848,0.16608,0.048440000000000004,0.17300000000000001,1.9,0.18,1.9085072700999999
2020-04-26 20:00:00,1.9487200000000002,0.49296000000000006,2.0101042759,0.07872000000000001,0.02296,0.082,1.87,0.47000000000000003,1.9281597444,1.9087200000000002,-0.12704000000000001,1.9129430729,0.07872000000000001,0.02296,0.082,1.83,-0.15,1.8361372498000001
2020-04-26 20:30:00,1.85552,0.15036000000000002,1.8616021594,0.03552,0.010360000000000001,0.037,1.82,0.14,1.8253766735,1.86552,0.15036000000000002,1.8715696621000002,0.03552,0.010360000000000001,0.037,1.83,0.14,1.8353473786
2020-04-26 21:00:00,1.8802400000000001,0.14882,1.8861203169,0.030240000000000003,0.008820000000000001,0.0315,1.85,0.14,1.8552897348,1.9002400000000002,0.14882,1.9060586166000002,0.030240000000000003,0.008820000000000001,0.0315,1.87,0.14,1.8752333187999999
2020-04-26 21:30:00,1.91072,0.14896,1.9165176754000002,0.030720000000000004,0.008960000000000001,0.032,1.88,0.14,1.8852055591,1.9207200000000002,0.14896,1.9264875811,0.030720000000000004,0.008960000000000001,0.032,1.8900000000000001,0.14,1.8951780919
2020-04-26 22:00:00,1.79072,0.14896,1.7969048945,0.030720000000000004,0.008960000000000001,0.032,1.76,0.14,1.7655594014,1.81072,0.14896,1.8168368116,0.030720000000000004,0.008960000000000001,0.032,1.78,0.14,1.7854971297
2020-04-26 22:30:00,1.6302400000000001,0.19882000000000002,1.6423190463,0.030240000000000003,0.008820000000000001,0.0315,1.6,0.19,1.6112417572000002,1.6502400000000002,0.15882000000000002,1.6578648467,0.030240000000000003,0.008820000000000001,0.0315,1.62,0.15,1.6269296236000002
2020-04-26 23:00:00,1.52024,0.43882000000000004,1.5823061177,0.030240000000000003,0.008820000000000001,0.0315,1.49,0.43,1.5508062419000002,1.53024,-0.46118000000000003,1.5982244680000002,0.030240000000000003,0.008820000000000001,0.0315,1.5,-0.47000000000000003,1.5719096665999999
2020-04-26 23:30:00,1.46072,0.42896,1.5224025749,0.030720000000000004,0.008960000000000001,0.032,1.43,0.42,1.4904026302,1.41072,-0.47104,1.4872826228,0.030720000000000004,0.008960000000000001,0.032,1.38,-0.48,1.4610954794
2020-04-27 00:00:00,1.43072,0.43896,1.4965445533000001,0.030720000000000004,0.008960000000000001,0.032,1.4,0.43,1.4645477118,1.35072,-0.46104000000000006,1.42723593,0.030720000000000004,0.008960000000000001,0.032,1.32,-0.47000000000000003,1.4011780758
2020-04-27 00:30:00,1.43024,0.43882000000000004,1.4960446016,0.030240000000000003,0.008820000000000001,0.0315,1.4,0.43,1.4645477118,1.35024,-0.46118000000000003,1.4268269166,0.030240000000000003,0.008820000000000001,0.0315,1.32,-0.47000000000000003,1.4011780758
2020-04-27 01:00:00,1.47072,0.43896,1.5348300232,0.030720000000000004,0.008960000000000001,0.032,1.44,0.43,1.5028306625,1.39072,-0.46104000000000006,1.4651484566000001,0.030720000000000004,0.008960000000000001,0.032,1.3599999999999999,-0.47000000000000003,1.4389232084999999
2020-04-27 01:30:00,1.54024,0.45882000000000006,1.6071263329,0.030240000000000003,0.008820000000000001,0.0315,1.51,0.45,1.5756268594,1.46024,-0.44118,1.5254312997000001,0.030240000000000003,0.008820000000000001,0.0315,1.43,-0.45,1.4991330828
2020-04-27 02:00:00,1.6902400000000002,0.45882000000000006,1.7514071628,0.030240000000000003,0.008820000000000001,0.0315,1.6600000000000001,0.45,1.7199127885,1.6102400000000001,-0.44118,1.6695845741,0.030240000000000003,0.008820000000000001,0.0315,1.58,-0.45,1.6428329191
2020-04-27 02:30:00,1.71072,0.45896000000000003,1.7712163053,0.030720000000000004,0.008960000000000001,0.032,1.6800000000000002,0.45,1.7392239648999999,1.6307200000000002,-0.44104000000000004,1.6893087344,0.030720000000000004,0.008960000000000001,0.032,1.6,-0.45,1.6620770139
2020-04-27 03:00:00,1.6707200000000002,0.45896000000000003,1.7326135172,0.030720000000000004,0.008960000000000001,0.032,1.6400000000000001,0.45,1.7006175349000001,1.5907200000000001,-0.44104000000000004,1.6507290511,0.030720000000000004,0.008960000000000001,0.032,1.56,-0.45,1.6236070953000001
2020-04-27 03:30:00,1.6302400000000001,0.45882000000000006,1.6935755814,0.030240000000000003,0.008820000000000001,0.0315,1.6,0.45,1.6620770139,1.55024,-0.43118,1.6090867752,0.030240000000000003,0.008820000000000001,0.0315,1.52,-0.44,1.5824032356000002
2020-04-27 04:00:00,1.62072,0.45896000000000003,1.6844517209,0.030720000000000004,0.008960000000000001,0.032,1.5899999999999999,0.45,1.6524527225,1.55072,-0.43104000000000003,1.6095117272000001,0.030720000000000004,0.008960000000000001,0.032,1.52,-0.44,1.5824032356000002
2020-04-27 04:30:00,1.5654400000000002,0.47742000000000007,1.6366222074999999,0.02544,0.00742,0.026500000000000003,1.54,0.47000000000000003,1.6101242188,1.48544,-0.43258,1.547144935,0.02544,0.00742,0.026500000000000003,1.46,-0.44,1.5248606493999999
2020-04-27 05:00:00,1.56448,0.47714000000000006,1.6356222822,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.54,0.47000000000000003,1.6101242188,1.48448,-0.43286,1.5463016038,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.46,-0.44,1.5248606493999999
2020-04-27 05:30:00,1.61496,0.47728000000000004,1.6840106888,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5899999999999999,0.47000000000000003,1.6580108564,1.5349599999999999,-0.43272000000000005,1.594788011,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.51,-0.44,1.5728000509
2020-04-27 06:00:00,1.64832,0.42826000000000003,1.703045933,0.02832,0.00826,0.029500000000000002,1.62,0.42,1.6735590817000001,1.58832,-0.27174000000000004,1.6113978559,0.02832,0.00826,0.029500000000000002,1.56,-0.28,1.5849290205000002
2020-04-27 06:30:00,1.71744,0.20092000000000002,1.7291526827,0.03744,0.010920000000000001,0.039,1.6800000000000002,0.19,1.6907099101,1.73744,0.19092,1.7478982236,0.03744,0.010920000000000001,0.039,1.7000000000000002,0.18,1.7095028517
2020-04-27 07:00:00,2.01472,0.42596000000000006,2.0592568077,0.054720000000000005,0.015960000000000002,0.057,1.96,0.41000000000000003,2.0024235316,2.02472,0.39596000000000003,2.0630742594,0.054720000000000005,0.015960000000000002,0.057,1.97,0.38,2.0063150301
2020-04-27 07:30:00,2.33264,0.64702,2.4207115173,0.09264000000000001,0.027020000000000002,0.0965,2.24,0.62,2.3242202994,2.35264,0.64702,2.4399897233,0.09264000000000001,0.027020000000000002,0.0965,2.26,0.62,2.3435016535
2020-04-27 08:00:00,2.55968,0.72074,2.6592156456,0.13968,0.040740000000000005,0.14550000000000002,2.42,0.68,2.5137223395,2.60968,0.72074,2.7073780397,0.13968,0.040740000000000005,0.14550000000000002,2.47,0.68,2.5618938307
2020-04-27 08:30:00,2.67136,0.7749800000000001,2.7815028761000002,0.29136,0.08498000000000001,0.3035,2.38,0.6900000000000001,2.4780032284,2.76136,0.79498,2.8735174003,0.29136,0.08498000000000001,0.3035,2.47,0.71,2.5700194551999997
2020-04-27 09:00:00,2.7808,0.9969,2.9540917809,0.40080000000000005,0.1169,0.41750000000000004,2.38,0.88,2.5374790640000002,2.8407999999999998,0.7769,2.9451176971,0.40080000000000005,0.1169,0.41750000000000004,2.44,0.66,2.5276866894
2020-04-27 09:30:00,2.74608,0.9309400000000001,2.8995869792,0.58608,0.17094,0.6105,2.16,0.76,2.289803485,2.83608,0.9509400000000001,2.9912600439,0.58608,0.17094,0.6105,2.25,0.78,2.3813651547
2020-04-27 10:00:00,2.68624,0.9093200000000001,2.8359739421,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.14,0.75,2.2676198976,2.79624,0.93932,2.949793247,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.25,0.78,2.3813651547
2020-04-27 10:30:00,2.65776,0.9476800000000001,2.8216636228,0.67776,0.19768000000000002,0.706,1.98,0.75,2.1172859986,2.80776,0.9976800000000001,2.979745224,0.67776,0.19768000000000002,0.706,2.13,0.8,2.2752802025
2020-04-27 11:00:00,2.55456,1.05258,2.7629153896,0.9345600000000001,0.27258000000000004,0.9735,1.62,0.78,1.7979988877,2.73456,1.1025800000000001,2.9484743597,0.9345600000000001,0.27258000000000004,0.9735,1.8,0.8300000000000001,1.9821453024000002
2020-04-27 11:30:00,2.5588,1.4109,2.9220020962,0.9288000000000001,0.27090000000000003,0.9675,1.63,1.1400000000000001,1.9890952717000001,2.6688,0.6709,2.7518357963,0.9288000000000001,0.27090000000000003,0.9675,1.74,0.4,1.7853851125
2020-04-27 12:00:00,2.5012,1.5016,2.9173282297,1.1712,0.3416,1.22,1.33,1.16,1.7647946056000001,2.6512000000000002,0.7716000000000001,2.7612004636,1.1712,0.3416,1.22,1.48,0.43,1.5412008305
2020-04-27 12:30:00,2.32712,1.60416,2.8264495042,1.55712,0.45416000000000006,1.6219999999999999,0.77,1.15,1.3839797686,2.5571200000000003,0.9041600000000001,2.7122625242,1.55712,0.45416000000000006,1.6219999999999999,1.0,0.45,1.09658561
2020-04-27 13:00:00,2.30304,1.42672,2.7091554404,1.2230400000000001,0.35672000000000004,1.274,1.08,1.07,1.5202960238,2.47304,0.70672,2.5720381024,1.2230400000000001,0.35672000000000004,1.274,1.25,0.35000000000000003,1.2980754986
2020-04-27 13:30:00,2.13696,1.13578,2.420040134,1.35696,0.39578,1.4135,0.78,0.74,1.0751744045,2.40696,0.92578,2.5788611925,1.35696,0.39578,1.4135,1.05,0.53,1.1761802583
2020-04-27 14:00:00,2.0904,0.7947000000000001,2.2363631749,1.2504,0.3647,1.3025,0.84,0.43,0.9436630755000001,2.2404,0.8447,2.3943496507,1.2504,0.3647,1.3025,0.99,0.48,1.1002272493
2020-04-27 14:30:00,2.15504,0.7627200000000001,2.2860313209,1.17504,0.34272,1.224,0.98,0.42,1.0662082348,2.32504,0.8227200000000001,2.4663088209,1.17504,0.34272,1.224,1.15,0.48,1.2461540836
2020-04-27 15:00:00,2.20864,0.6475200000000001,2.3016022245,0.8486400000000001,0.24752000000000002,0.884,1.3599999999999999,0.4,1.4176036117,2.34864,0.68752,2.4472011769,0.8486400000000001,0.24752000000000002,0.884,1.5,0.44,1.5632018424
2020-04-27 15:30:00,2.21168,0.72674,2.3280205003,0.8116800000000001,0.23674,0.8455,1.4,0.49,1.483273407,2.35168,0.71674,2.458478198,0.8116800000000001,0.23674,0.8455,1.54,0.48,1.6130716041
2020-04-27 16:00:00,2.11488,0.76434,2.2487625597,0.9748800000000001,0.28434000000000004,1.0155,1.1400000000000001,0.48,1.2369316877,2.25488,0.7143400000000001,2.3653256541,0.9748800000000001,0.28434000000000004,1.0155,1.28,0.43,1.3502962638
2020-04-27 16:30:00,2.12608,0.6359400000000001,2.2191520565,0.94608,0.27594,0.9855,1.18,0.36,1.2336936411,2.32608,0.70594,2.4308433619,0.94608,0.27594,0.9855,1.38,0.43,1.4454411091
2020-04-27 17:00:00,2.23584,0.5096200000000001,2.2931840419,0.61584,0.17962,0.6415000000000001,1.62,0.33,1.653269488,2.34584,0.5396200000000001,2.4071051182,0.61584,0.17962,0.6415000000000001,1.73,0.36,1.7670597047
2020-04-27 17:30:00,2.30208,0.47894000000000003,2.3513731839,0.44208000000000003,0.12894,0.4605,1.8599999999999999,0.35000000000000003,1.8926436537,2.39208,0.48894000000000004,2.4415382549,0.44208000000000003,0.12894,0.4605,1.9500000000000002,0.36,1.9829523444000001
2020-04-27 18:00:00,2.38632,0.47726,2.4335776647,0.43632000000000004,0.12726,0.4545,1.9500000000000002,0.35000000000000003,1.9811612755999999,2.47632,0.49726000000000004,2.5257530065,0.43632000000000004,0.12726,0.4545,2.04,0.37,2.0732824217
2020-04-27 18:30:00,2.32456,0.39758000000000004,2.3583148751,0.33456,0.09758000000000001,0.34850000000000003,1.99,0.30000000000000004,2.0124860248,2.40456,0.40758000000000005,2.4388583907,0.33456,0.09758000000000001,0.34850000000000003,2.07,0.31,2.0930838493
2020-04-27 19:00:00,2.28536,0.33448000000000006,2.3097071676,0.25536000000000003,0.07448,0.266,2.03,0.26,2.0465825173,2.34536,0.34448,2.370523149,0.25536000000000003,0.07448,0.266,2.09,0.27,2.1073680267
2020-04-27 19:30:00,2.22416,0.27788,2.2414515386,0.16416,0.047880000000000006,0.171,2.06,0.23,2.0728000386,2.26416,0.26788,2.2799517977,0.16416,0.047880000000000006,0.171,2.1,0.22,2.1114923632
2020-04-27 20:00:00,2.06584,0.23212000000000002,2.0788397245,0.07584,0.02212,0.079,1.99,0.21,2.0010497245,2.08584,0.23212000000000002,2.0987158455,0.07584,0.02212,0.079,2.01,0.21,2.0209403752
2020-04-27 20:30:00,2.04744,0.21092000000000002,2.0582754432,0.03744,0.010920000000000001,0.039,2.01,0.2,2.0199257412,2.06744,0.20092000000000002,2.0771800596,0.03744,0.010920000000000001,0.039,2.03,0.19,2.0388722373
2020-04-27 21:00:00,2.06072,0.22896000000000002,2.0734004919,0.030720000000000004,0.008960000000000001,0.032,2.03,0.22,2.0418863827,2.08072,0.21896000000000002,2.0922091674,0.030720000000000004,0.008960000000000001,0.032,2.05,0.21,2.0607280267
2020-04-27 21:30:00,2.03072,0.24896000000000001,2.0459239478,0.030720000000000004,0.008960000000000001,0.032,2.0,0.24,2.0143485299,2.05072,0.23896,2.0645954567,0.030720000000000004,0.008960000000000001,0.032,2.02,0.23,2.0330518931
2020-04-27 22:00:00,1.9202400000000002,0.18882000000000002,1.9295011402000002,0.030240000000000003,0.008820000000000001,0.0315,1.8900000000000001,0.18,1.8985520799,1.9402400000000002,0.14882,1.945939015,0.030240000000000003,0.008820000000000001,0.0315,1.9100000000000001,0.14,1.9151240169000001
2020-04-27 22:30:00,1.80072,0.14896,1.806870665,0.030720000000000004,0.008960000000000001,0.032,1.77,0.14,1.7755280905,1.8207200000000001,0.14896,1.8268033282,0.030720000000000004,0.008960000000000001,0.032,1.79,0.14,1.7954665132
2020-04-27 23:00:00,1.72168,0.14924,1.7281361635999999,0.03168,0.00924,0.033,1.69,0.14,1.695788902,1.73168,0.14924,1.738099019,0.03168,0.00924,0.033,1.7000000000000002,0.14,1.7057549648
2020-04-27 23:30:00,1.62072,0.20896,1.6341351229,0.030720000000000004,0.008960000000000001,0.032,1.5899999999999999,0.2,1.6025292509,1.62072,0.09896,1.6237384026,0.030720000000000004,0.008960000000000001,0.032,1.5899999999999999,0.09,1.5925451328
2020-04-28 00:00:00,1.53264,0.20952,1.5468949544,0.03264,0.00952,0.034,1.5,0.2,1.513274595,1.53264,0.02952,1.5329242643,0.03264,0.00952,0.034,1.5,0.02,1.5001333274
2020-04-28 00:30:00,1.51312,0.16966,1.5226019342,0.033120000000000004,0.00966,0.0345,1.48,0.16,1.4886235253,1.53312,0.14966000000000002,1.5404074299000001,0.033120000000000004,0.00966,0.0345,1.5,0.14,1.5065191668
2020-04-28 01:00:00,1.51312,0.16966,1.5226019342,0.033120000000000004,0.00966,0.0345,1.48,0.16,1.4886235253,1.53312,0.14966000000000002,1.5404074299000001,0.033120000000000004,0.00966,0.0345,1.5,0.14,1.5065191668
2020-04-28 01:30:00,1.6131199999999999,0.16966,1.6220174629000002,0.033120000000000004,0.00966,0.0345,1.58,0.16,1.5880806025,1.6231200000000001,0.15966000000000002,1.6309536627,0.033120000000000004,0.00966,0.0345,1.5899999999999999,0.15,1.5970597985000001
2020-04-28 02:00:00,1.7621600000000002,0.16938,1.7702817431,0.03216,0.009380000000000001,0.0335,1.73,0.16,1.7373830896,1.7821600000000002,0.14938,1.7884095308,0.03216,0.009380000000000001,0.0335,1.75,0.14,1.7555910686
2020-04-28 02:30:00,1.76312,0.16966,1.771264139,0.033120000000000004,0.00966,0.0345,1.73,0.16,1.7373830896,1.78312,0.14966000000000002,1.7893895747,0.033120000000000004,0.00966,0.0345,1.75,0.14,1.7555910686
2020-04-28 03:00:00,1.7226400000000002,0.16952,1.7309608892,0.03264,0.00952,0.034,1.69,0.16,1.6975570683,1.73264,0.14952000000000001,1.7390795265999999,0.03264,0.00952,0.034,1.7000000000000002,0.14,1.7057549648
2020-04-28 03:30:00,1.67216,0.16938,1.6807167072,0.03216,0.009380000000000001,0.0335,1.6400000000000001,0.16,1.6477863939000001,1.69216,0.16938,1.7006160795,0.03216,0.009380000000000001,0.0335,1.6600000000000001,0.16,1.6676930173
2020-04-28 04:00:00,1.7026400000000002,0.16952,1.7110581521000001,0.03264,0.00952,0.034,1.67,0.16,1.677647162,1.71264,0.16952,1.7210092388,0.03264,0.00952,0.034,1.6800000000000002,0.16,1.6876018488
2020-04-28 04:30:00,1.64736,0.16798000000000002,1.6559022465000002,0.027360000000000002,0.007980000000000001,0.0285,1.62,0.16,1.6278820596,1.66736,0.16798000000000002,1.6758003013,0.027360000000000002,0.007980000000000001,0.0285,1.6400000000000001,0.16,1.6477863939000001
2020-04-28 05:00:00,1.68832,0.17826,1.6977046416000001,0.02832,0.00826,0.029500000000000002,1.6600000000000001,0.17,1.6686821147000002,1.69832,0.16826000000000002,1.7066347735,0.02832,0.00826,0.029500000000000002,1.67,0.16,1.677647162
2020-04-28 05:30:00,1.73736,0.19798000000000002,1.7486039717000001,0.027360000000000002,0.007980000000000001,0.0285,1.71,0.19,1.7205231762,1.74736,0.18798,1.7574423035,0.027360000000000002,0.007980000000000001,0.0285,1.72,0.18,1.7293929571
2020-04-28 06:00:00,1.7788,0.19840000000000002,1.7898301595000001,0.028800000000000003,0.008400000000000001,0.03,1.75,0.19,1.760284068,1.7988,0.2084,1.810831853,0.028800000000000003,0.008400000000000001,0.03,1.77,0.2,1.7812635964
2020-04-28 06:30:00,1.8136,0.2398,1.8293848693,0.033600000000000005,0.0098,0.035,1.78,0.23,1.7947980388,1.8336000000000001,0.2298,1.8479439926999999,0.033600000000000005,0.0098,0.035,1.8,0.22,1.8133946068
2020-04-28 07:00:00,2.0556,0.6133000000000001,2.1451406131,0.0456,0.013300000000000001,0.0475,2.01,0.6000000000000001,2.0976415328,2.0056,0.0233,2.005735339,0.0456,0.013300000000000001,0.0475,1.96,0.01,1.96002551
2020-04-28 07:30:00,2.37104,0.6507200000000001,2.4587125086,0.07104,0.020720000000000002,0.074,2.3,0.63,2.384722206,2.41104,0.6507200000000001,2.4973086313,0.07104,0.020720000000000002,0.074,2.34,0.63,2.4233241632
2020-04-28 08:00:00,2.60048,0.73514,2.7023928378,0.12048,0.035140000000000005,0.1255,2.48,0.7000000000000001,2.5768973592,2.63048,0.73514,2.7312736681,0.12048,0.035140000000000005,0.1255,2.51,0.7000000000000001,2.6057820323
2020-04-28 08:30:00,2.48112,0.48116000000000003,2.5273447331,0.14112000000000002,0.04116,0.147,2.34,0.44,2.3810081898,2.52112,0.48116000000000003,2.5666244368999998,0.14112000000000002,0.04116,0.147,2.38,0.44,2.4203305559
2020-04-28 09:00:00,2.65288,0.76334,2.7605181126,0.18288000000000001,0.053340000000000005,0.1905,2.47,0.71,2.5700194551999997,2.69288,0.5733400000000001,2.7532383569,0.18288000000000001,0.053340000000000005,0.1905,2.51,0.52,2.563298656
2020-04-28 09:30:00,2.9638400000000003,1.31612,3.2429183462,0.36384000000000005,0.10612,0.379,2.6,1.21,2.8677691678,2.92384,0.43612000000000006,2.9561869021,0.36384000000000005,0.10612,0.379,2.56,0.33,2.5811818998
2020-04-28 10:00:00,2.90736,0.8879800000000001,3.0399425406,0.26736000000000004,0.07798000000000001,0.2785,2.64,0.81,2.7614670014,2.9873600000000002,0.7779800000000001,3.0870005912,0.26736000000000004,0.07798000000000001,0.2785,2.7199999999999998,0.7000000000000001,2.8086295591
2020-04-28 10:30:00,2.888,0.8215,3.0025666104,0.34800000000000003,0.1015,0.36250000000000004,2.54,0.72,2.6400757565,2.988,0.8415,3.1042336011,0.34800000000000003,0.1015,0.36250000000000004,2.64,0.74,2.7417512652
2020-04-28 11:00:00,2.87608,0.8484400000000001,2.9986141132,0.40608000000000005,0.11844,0.423,2.47,0.73,2.5756164311000003,3.00608,0.8784400000000001,3.1318004087,0.40608000000000005,0.11844,0.423,2.6,0.76,2.7088004725
2020-04-28 11:30:00,2.82608,0.84594,2.9499733303999998,0.46608000000000005,0.13594,0.48550000000000004,2.36,0.71,2.4644877764,2.93608,0.87594,3.0639576776,0.46608000000000005,0.13594,0.48550000000000004,2.47,0.74,2.5784685377
2020-04-28 12:00:00,2.866,0.843,2.9874077392,0.456,0.133,0.47500000000000003,2.41,0.71,2.5124092022999998,2.996,0.893,3.1262541483,0.456,0.133,0.47500000000000003,2.54,0.76,2.6512638496000003
2020-04-28 12:30:00,2.846,0.8755000000000001,2.9776192251999998,0.636,0.1855,0.6625,2.21,0.6900000000000001,2.3152105736,2.906,0.8955000000000001,3.0408479492,0.636,0.1855,0.6625,2.27,0.71,2.3784448701
2020-04-28 13:00:00,2.71192,0.74306,2.8118762864,0.42192,0.12306000000000002,0.4395,2.29,0.62,2.3724459952,2.90192,0.7830600000000001,3.0057149981,0.42192,0.12306000000000002,0.4395,2.48,0.66,2.5663203230000002
2020-04-28 13:30:00,2.60832,1.05326,2.8129503817,0.8683200000000001,0.25326000000000004,0.9045000000000001,1.74,0.8,1.9150979087,2.7183200000000003,0.7032600000000001,2.8078173463000002,0.8683200000000001,0.25326000000000004,0.9045000000000001,1.85,0.45,1.9039432765000002
2020-04-28 14:00:00,2.5216000000000003,0.7088,2.6193251039,0.6816,0.1988,0.71,1.8399999999999999,0.51,1.9093716244,2.6216,0.7388,2.723712907,0.6816,0.1988,0.71,1.94,0.54,2.0137527157
2020-04-28 14:30:00,2.45264,0.6195200000000001,2.5296734967,0.7526400000000001,0.21952000000000002,0.784,1.7000000000000002,0.4,1.7464249197,2.60264,0.6595200000000001,2.6849025308,0.7526400000000001,0.21952000000000002,0.784,1.85,0.44,1.9016045856
2020-04-28 15:00:00,2.38416,0.5728800000000001,2.4520216965,0.7641600000000001,0.22288000000000002,0.796,1.62,0.35000000000000003,1.6573774464,2.55416,0.6228800000000001,2.6290136553,0.7641600000000001,0.22288000000000002,0.796,1.79,0.4,1.8341483037000001
2020-04-28 15:30:00,2.38568,0.59374,2.4584540366,0.8356800000000001,0.24374,0.8705,1.55,0.35000000000000003,1.5890248582000002,2.53568,0.6437400000000001,2.6161181644,0.8356800000000001,0.24374,0.8705,1.7000000000000002,0.4,1.7464249197
2020-04-28 16:00:00,2.4234400000000003,0.54642,2.4842778126000002,0.67344,0.19642,0.7015,1.75,0.35000000000000003,1.7846568298,2.51344,0.57642,2.5786897157,0.67344,0.19642,0.7015,1.8399999999999999,0.38,1.8788294228
2020-04-28 16:30:00,2.55168,0.67174,2.6386180948,0.45168,0.13174000000000002,0.47050000000000003,2.1,0.54,2.16831732,2.57168,0.28174000000000005,2.5870669589,0.45168,0.13174000000000002,0.47050000000000003,2.12,0.15,2.1252999788
2020-04-28 17:00:00,2.5850400000000002,0.38022000000000006,2.6128526652,0.27504,0.08022,0.28650000000000003,2.31,0.30000000000000004,2.3293990641,2.63504,0.39022,2.6637769145,0.27504,0.08022,0.28650000000000003,2.36,0.31,2.3802730936
2020-04-28 17:30:00,2.5748800000000003,0.37184,2.6015902829,0.31488000000000005,0.09184,0.328,2.26,0.28,2.2772790782,2.64488,0.38184,2.6723008813,0.31488000000000005,0.09184,0.328,2.33,0.29,2.3479778534
2020-04-28 18:00:00,2.57256,0.37408,2.59961551,0.32256,0.09408000000000001,0.336,2.25,0.28,2.2673552876,2.6525600000000003,0.38408000000000003,2.6802223788,0.32256,0.09408000000000001,0.336,2.33,0.29,2.3479778534
2020-04-28 18:30:00,2.51208,0.37394000000000005,2.5397592504,0.32208000000000003,0.09394000000000001,0.3355,2.19,0.28,2.207826986,2.60208,0.38394000000000006,2.6302528871,0.32208000000000003,0.09394000000000001,0.3355,2.2800000000000002,0.29,2.2983689869
2020-04-28 19:00:00,2.46712,0.29916000000000004,2.4851917029,0.23712000000000003,0.06916,0.247,2.23,0.23,2.2418296099,2.5171200000000002,0.29916000000000004,2.5348352609,0.23712000000000003,0.06916,0.247,2.2800000000000002,0.23,2.2915715132
2020-04-28 19:30:00,2.37704,0.24872000000000002,2.3900169037,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.21,0.2,2.2190313202,2.42704,0.25872,2.4407906916,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.26,0.21,2.2697356674
2020-04-28 20:00:00,2.26256,0.44408000000000003,2.3057286918,0.08256000000000001,0.02408,0.08600000000000001,2.18,0.42,2.2200900883,2.24256,-0.005920000000000001,2.2425678139,0.08256000000000001,0.02408,0.08600000000000001,2.16,-0.03,2.1602083233
2020-04-28 20:30:00,2.21648,0.56064,2.2862853715,0.036480000000000005,0.01064,0.038,2.18,0.55,2.2483104768,2.13648,-0.27936,2.1546667492,0.036480000000000005,0.01064,0.038,2.1,-0.29,2.1199292441
2020-04-28 21:00:00,2.24024,0.57882,2.3138080841,0.030240000000000003,0.008820000000000001,0.0315,2.21,0.5700000000000001,2.2823233776,2.16024,-0.26118,2.1759714727,0.030240000000000003,0.008820000000000001,0.0315,2.13,-0.27,2.1470444802
2020-04-28 21:30:00,2.19168,0.43924,2.2352612823,0.03168,0.00924,0.033,2.16,0.43,2.2023850708,2.14168,-0.13076000000000002,2.1456680545,0.03168,0.00924,0.033,2.11,-0.14,2.1146394492
2020-04-28 22:00:00,2.0712,0.1691,2.0780914922,0.031200000000000002,0.0091,0.0325,2.04,0.16,2.04626489,2.0912,0.15910000000000002,2.0972434885,0.031200000000000002,0.0091,0.0325,2.06,0.15,2.0654539453
2020-04-28 22:30:00,1.91072,0.14896,1.9165176754000002,0.030720000000000004,0.008960000000000001,0.032,1.88,0.14,1.8852055591,1.93072,0.14896,1.9364577971,0.030720000000000004,0.008960000000000001,0.032,1.9,0.14,1.9051509127
2020-04-28 23:00:00,1.8412000000000002,0.1791,1.8498903346,0.031200000000000002,0.0091,0.0325,1.81,0.17,1.8179658963,1.8612000000000002,0.15910000000000002,1.8679877542,0.031200000000000002,0.0091,0.0325,1.83,0.15,1.8361372498000001
2020-04-28 23:30:00,1.7112,0.18910000000000002,1.7216167546999999,0.031200000000000002,0.0091,0.0325,1.6800000000000002,0.18,1.6896153408,1.7212,0.11910000000000001,1.7253156957,0.031200000000000002,0.0091,0.0325,1.69,0.11,1.6935760980999999
2020-04-29 00:00:00,1.68072,0.55896,1.7712300810000001,0.030720000000000004,0.008960000000000001,0.032,1.65,0.55,1.7392527131,1.60072,-0.36104,1.6409309553,0.030720000000000004,0.008960000000000001,0.032,1.57,-0.37,1.6130096094000002
2020-04-29 00:30:00,1.66168,0.5592400000000001,1.7532626158,0.03168,0.00924,0.033,1.63,0.55,1.7202906731,1.5916800000000002,-0.36076,1.6320517761,0.03168,0.00924,0.033,1.56,-0.37,1.6032778923
2020-04-29 01:00:00,1.61216,0.14938,1.6190658572,0.03216,0.009380000000000001,0.0335,1.58,0.14,1.5861904047,1.62216,0.14938,1.6290234651,0.03216,0.009380000000000001,0.0335,1.5899999999999999,0.14,1.5961516219
2020-04-29 01:30:00,1.71168,0.14924,1.7181737398,0.03168,0.00924,0.033,1.6800000000000002,0.14,1.685823241,1.73168,0.14924,1.738099019,0.03168,0.00924,0.033,1.7000000000000002,0.14,1.7057549648
2020-04-29 02:00:00,1.88976,0.14868,1.8955997995,0.02976,0.00868,0.031,1.8599999999999999,0.14,1.8652613758,1.9097600000000001,0.14868,1.9155388276,0.02976,0.00868,0.031,1.88,0.14,1.8852055591
2020-04-29 02:30:00,1.9112,0.1491,1.9170071074,0.031200000000000002,0.0091,0.0325,1.88,0.14,1.8852055591,1.9312,0.1491,1.9369471469000001,0.031200000000000002,0.0091,0.0325,1.9,0.14,1.9051509127
2020-04-29 03:00:00,1.8812000000000002,0.1491,1.8870994277,0.031200000000000002,0.0091,0.0325,1.85,0.14,1.8552897348,1.8912,0.1491,1.8970683303,0.031200000000000002,0.0091,0.0325,1.8599999999999999,0.14,1.8652613758
2020-04-29 03:30:00,1.8612000000000002,0.1691,1.8688660332,0.031200000000000002,0.0091,0.0325,1.83,0.16,1.8369812193000001,1.8812000000000002,0.15910000000000002,1.8879158482,0.031200000000000002,0.0091,0.0325,1.85,0.15,1.8560711193000001
2020-04-29 04:00:00,1.77168,0.15924000000000002,1.7788219135,0.03168,0.00924,0.033,1.74,0.15,1.7464535493,1.79168,0.15924000000000002,1.7987425052,0.03168,0.00924,0.033,1.76,0.15,1.76638048
2020-04-29 04:30:00,1.72496,0.19728,1.7362045962,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.7000000000000002,0.19,1.7105846954000001,1.74496,0.18728,1.7549812535,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.72,0.18,1.7293929571
2020-04-29 05:00:00,1.71544,0.14742000000000002,1.721762774,0.02544,0.00742,0.026500000000000003,1.69,0.14,1.695788902,1.73544,0.15742,1.7425650777000001,0.02544,0.00742,0.026500000000000003,1.71,0.15,1.7165663401
2020-04-29 05:30:00,1.73496,0.14728000000000002,1.7412000458999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.71,0.14,1.7157214226000002,1.75496,0.14728000000000002,1.7611291832,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.73,0.14,1.7356554958000001
2020-04-29 06:00:00,1.78592,0.14756000000000002,1.7920056361999999,0.025920000000000002,0.007560000000000001,0.027,1.76,0.14,1.7655594014,1.80592,0.14756000000000002,1.8119384647,0.025920000000000002,0.007560000000000001,0.027,1.78,0.14,1.7854971297
2020-04-29 06:30:00,1.90456,0.24008000000000002,1.9196320481,0.03456,0.01008,0.036000000000000004,1.87,0.23,1.8840912929,1.91456,0.12008,1.9183219751,0.03456,0.01008,0.036000000000000004,1.88,0.11,1.8832153355
2020-04-29 07:00:00,2.11768,0.34974000000000005,2.1463659171,0.06768,0.01974,0.07050000000000001,2.05,0.33,2.0763911,2.14768,0.34974000000000005,2.1759704617,0.06768,0.01974,0.07050000000000001,2.08,0.33,2.1060151946
2020-04-29 07:30:00,2.39904,0.5347200000000001,2.4579093555,0.11904,0.03472,0.124,2.2800000000000002,0.5,2.3341807985,2.43904,0.5347200000000001,2.4969664796,0.11904,0.03472,0.124,2.32,0.5,2.3732677894
2020-04-29 08:00:00,2.73288,0.72584,2.8276274153000003,0.12288000000000002,0.035840000000000004,0.128,2.61,0.6900000000000001,2.6996666461,2.75288,0.59584,2.8166245046,0.12288000000000002,0.035840000000000004,0.128,2.63,0.56,2.6889589063
2020-04-29 08:30:00,2.85184,0.97762,3.0147524359,0.23184000000000002,0.06762,0.24150000000000002,2.62,0.91,2.7735356497,2.84184,0.55762,2.8960308441000002,0.23184000000000002,0.06762,0.24150000000000002,2.61,0.49,2.6555978611
2020-04-29 09:00:00,2.93504,0.7927200000000001,3.0402080192,0.21504,0.06272000000000001,0.224,2.7199999999999998,0.73,2.8162563804,2.99504,0.8027200000000001,3.1007457168,0.21504,0.06272000000000001,0.224,2.7800000000000002,0.74,2.876803782
2020-04-29 09:30:00,2.89096,0.7852800000000001,2.9957160079,0.36096,0.10528000000000001,0.376,2.5300000000000002,0.68,2.6197900679,2.98096,0.8152800000000001,3.0904375095,0.36096,0.10528000000000001,0.376,2.62,0.71,2.7144981120000002
2020-04-29 10:00:00,2.886,0.8255,3.0017405368,0.396,0.1155,0.41250000000000003,2.49,0.71,2.5892469948,2.996,0.8555,3.1157497091,0.396,0.1155,0.41250000000000003,2.6,0.74,2.7032572945
2020-04-29 10:30:00,2.9148,0.8639,3.0401286568,0.4248,0.12390000000000001,0.4425,2.49,0.74,2.5976335384,3.0248,0.8839,3.1513004062,0.4248,0.12390000000000001,0.4425,2.6,0.76,2.7088004725
2020-04-29 11:00:00,2.8864,0.7852,2.9912947030000003,0.3264,0.0952,0.34,2.56,0.6900000000000001,2.6513581425,2.9664,0.8052,3.0737397417,0.3264,0.0952,0.34,2.64,0.71,2.7338068696
2020-04-29 11:30:00,2.87568,0.78124,2.9799113074,0.41568000000000005,0.12124000000000001,0.433,2.46,0.66,2.5469982332,2.97568,0.8012400000000001,3.0816646476,0.41568000000000005,0.12124000000000001,0.433,2.56,0.68,2.6487733010000003
2020-04-29 12:00:00,2.8188,0.8434,2.9422707217,0.6288,0.1834,0.655,2.19,0.66,2.2872909741,2.9588,0.8834000000000001,3.0878622055,0.6288,0.1834,0.655,2.33,0.7000000000000001,2.432878953
2020-04-29 12:30:00,2.8052,0.8011,2.9173460971000003,0.6552,0.19110000000000002,0.6825,2.15,0.61,2.2348601746,2.9352,0.8411000000000001,3.0533339565,0.6552,0.19110000000000002,0.6825,2.2800000000000002,0.65,2.3708437317
2020-04-29 13:00:00,2.84416,0.7703800000000001,2.9466474933,0.58416,0.17038,0.6085,2.26,0.6000000000000001,2.3382899735000002,2.96416,0.8003800000000001,3.0703180047,0.58416,0.17038,0.6085,2.38,0.63,2.4619707553
2020-04-29 13:30:00,2.72864,0.6700200000000001,2.8096980354000003,0.54864,0.16002000000000002,0.5715,2.18,0.51,2.2388613177,2.83864,0.7000200000000001,2.9236800526,0.54864,0.16002000000000002,0.5715,2.29,0.54,2.3528068344
2020-04-29 14:00:00,2.55064,0.5910200000000001,2.6182186788,0.6206400000000001,0.18102000000000001,0.6465000000000001,1.9300000000000002,0.41000000000000003,1.9730686759,2.70064,0.63102,2.7733810863,0.6206400000000001,0.18102000000000001,0.6465000000000001,2.08,0.45,2.1281212371000002
2020-04-29 14:30:00,2.56032,0.48926000000000003,2.6066480104,0.5803200000000001,0.16926000000000002,0.6045,1.98,0.32,2.0056919006,2.64032,0.49926000000000004,2.6871081575,0.5803200000000001,0.16926000000000002,0.6045,2.06,0.33,2.0862646045
2020-04-29 15:00:00,2.67408,0.42994000000000004,2.7084224652,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.4,0.35000000000000003,2.4253865671,2.73408,0.43994000000000005,2.769249113,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.46,0.36,2.4862019226
2020-04-29 15:30:00,2.68136,0.41748,2.7136656021,0.23136,0.06748000000000001,0.241,2.45,0.35000000000000003,2.4748737342,2.73136,0.41748,2.7630810701,0.23136,0.06748000000000001,0.241,2.5,0.35000000000000003,2.5243811123
2020-04-29 16:00:00,2.70176,0.41218000000000005,2.7330202067,0.28176,0.08218,0.29350000000000004,2.42,0.33,2.4423963642,2.76176,0.41218000000000005,2.7923485903,0.28176,0.08218,0.29350000000000004,2.48,0.33,2.5018593086000003
2020-04-29 16:30:00,2.75184,0.39762000000000003,2.780418143,0.23184000000000002,0.06762,0.24150000000000002,2.52,0.33,2.541515296,2.81184,0.39762000000000003,2.8398144041,0.23184000000000002,0.06762,0.24150000000000002,2.58,0.33,2.6010190311
2020-04-29 17:00:00,2.43776,0.8801800000000001,2.5917929412,1.57776,0.46018000000000003,1.6435,0.86,0.42,0.9570788891,2.60776,0.95018,2.7754736983,1.57776,0.46018000000000003,1.6435,1.03,0.49,1.1406138698000001
2020-04-29 17:30:00,2.26696,0.8357800000000001,2.4161199991,1.5969600000000002,0.46578,1.6635,0.67,0.37,0.7653757247,2.48696,0.92578,2.653683977,1.5969600000000002,0.46578,1.6635,0.89,0.46,1.0018482919
2020-04-29 18:00:00,2.3426400000000003,0.46202000000000004,2.3877656187,0.69264,0.20202,0.7215,1.65,0.26,1.6703592428,2.46264,0.49202,2.5113103054,0.69264,0.20202,0.7215,1.77,0.29,1.7935997324000001
2020-04-29 18:30:00,2.35544,0.42242,2.3930182302,0.62544,0.18242000000000003,0.6515000000000001,1.73,0.24,1.7465680634,2.46544,0.45242000000000004,2.5066069197000003,0.62544,0.18242000000000003,0.6515000000000001,1.8399999999999999,0.27,1.8597042776000001
2020-04-29 19:00:00,2.25288,0.45334,2.2980394796,0.66288,0.19334,0.6905,1.5899999999999999,0.26,1.6111176245,2.37288,0.48334000000000005,2.4216062954,0.66288,0.19334,0.6905,1.71,0.29,1.7344163283
2020-04-29 19:30:00,2.21912,0.30016000000000004,2.2393279349,0.30912,0.09016,0.322,1.9100000000000001,0.21,1.921509823,2.28912,0.31016000000000005,2.3100367097,0.30912,0.09016,0.322,1.98,0.22,1.9921847304
2020-04-29 20:00:00,2.15424,0.26082,2.1699716703,0.17424,0.050820000000000004,0.18150000000000002,1.98,0.21,1.9911052207000002,2.20424,0.26082,2.2196173206,0.17424,0.050820000000000004,0.18150000000000002,2.03,0.21,2.0408331632
2020-04-29 20:30:00,2.1248,0.2489,2.1393284577,0.0648,0.0189,0.0675,2.06,0.23,2.0728000386,2.1448,0.2489,2.1591938889,0.0648,0.0189,0.0675,2.08,0.23,2.0926777105
2020-04-29 21:00:00,2.14312,0.20966,2.153351028,0.033120000000000004,0.00966,0.0345,2.11,0.2,2.1194574778,2.16312,0.19966,2.1723149518,0.033120000000000004,0.00966,0.0345,2.13,0.19,2.1384573879
2020-04-29 21:30:00,2.12976,0.18868000000000001,2.1381014475,0.02976,0.00868,0.031,2.1,0.18,2.1077001684,2.14976,0.17868,2.1571728257,0.02976,0.00868,0.031,2.12,0.17,2.1268051157
2020-04-29 22:00:00,2.08072,0.36896,2.1131794055,0.030720000000000004,0.008960000000000001,0.032,2.05,0.36,2.0813697413,2.06072,-0.011040000000000001,2.0607495724,0.030720000000000004,0.008960000000000001,0.032,2.03,-0.02,2.0300985198
2020-04-29 22:30:00,1.93072,0.15896000000000002,1.9372526939,0.030720000000000004,0.008960000000000001,0.032,1.9,0.15,1.9059118553,1.9407200000000002,0.15896000000000002,1.9472191453,0.030720000000000004,0.008960000000000001,0.032,1.9100000000000001,0.15,1.9158809984
2020-04-29 23:00:00,1.84312,0.15966000000000002,1.8500223377,0.033120000000000004,0.00966,0.0345,1.81,0.15,1.8162048343000001,1.86312,0.15966000000000002,1.8699485153,0.033120000000000004,0.00966,0.0345,1.83,0.15,1.8361372498000001
2020-04-29 23:30:00,1.736,0.4605,1.7960390447,0.036000000000000004,0.0105,0.0375,1.7000000000000002,0.45,1.7585505395,1.666,-0.2495,1.6845789533,0.036000000000000004,0.0105,0.0375,1.63,-0.26,1.6506059493
2020-04-30 00:00:00,1.66552,0.52036,1.7449158719,0.03552,0.010360000000000001,0.037,1.63,0.51,1.7079227149,1.59552,-0.31964000000000004,1.627222726,0.03552,0.010360000000000001,0.037,1.56,-0.33,1.5945218719
2020-04-30 00:30:00,1.64456,0.42008,1.6973640741,0.03456,0.01008,0.036000000000000004,1.6099999999999999,0.41000000000000003,1.6613849644,1.59456,-0.16992000000000002,1.603587977,0.03456,0.01008,0.036000000000000004,1.56,-0.18,1.5703502794
2020-04-30 01:00:00,1.6059999999999999,0.1605,1.6140000774,0.036000000000000004,0.0105,0.0375,1.57,0.15,1.5771493270999999,1.616,0.1505,1.6229929913999999,0.036000000000000004,0.0105,0.0375,1.58,0.14,1.5861904047
2020-04-30 01:30:00,1.71456,0.16008,1.7220167247,0.03456,0.01008,0.036000000000000004,1.6800000000000002,0.15,1.6866831356,1.72456,0.15008000000000002,1.7310780456,0.03456,0.01008,0.036000000000000004,1.69,0.14,1.695788902
2020-04-30 02:00:00,1.89504,0.16022,1.9018010017,0.03504,0.010220000000000002,0.036500000000000005,1.8599999999999999,0.15,1.8660385848,1.90504,0.15022000000000002,1.9109535447,0.03504,0.010220000000000002,0.036500000000000005,1.87,0.14,1.8752333187999999
2020-04-30 02:30:00,1.91504,0.15022000000000002,1.92092276,0.03504,0.010220000000000002,0.036500000000000005,1.88,0.14,1.8852055591,1.93504,0.15022000000000002,1.9408621409000002,0.03504,0.010220000000000002,0.036500000000000005,1.9,0.14,1.9051509127
2020-04-30 03:00:00,1.8864800000000002,0.15064000000000002,1.8924849273,0.036480000000000005,0.01064,0.038,1.85,0.14,1.8552897348,1.9064800000000002,0.15064000000000002,1.9124221290999999,0.036480000000000005,0.01064,0.038,1.87,0.14,1.8752333187999999
2020-04-30 03:30:00,1.88552,0.16036,1.8923268745000001,0.03552,0.010360000000000001,0.037,1.85,0.15,1.8560711193000001,1.90552,0.15036000000000002,1.9114430674,0.03552,0.010360000000000001,0.037,1.87,0.14,1.8752333187999999
2020-04-30 04:00:00,1.86456,0.15008000000000002,1.8705902812000001,0.03456,0.01008,0.036000000000000004,1.83,0.14,1.8353473786,1.8745600000000002,0.15008000000000002,1.8805582150000002,0.03456,0.01008,0.036000000000000004,1.8399999999999999,0.14,1.8453184007
2020-04-30 04:30:00,1.82976,0.15868000000000002,1.836627616,0.02976,0.00868,0.031,1.8,0.15,1.8062391868,1.84976,0.14868,1.8557256802,0.02976,0.00868,0.031,1.82,0.14,1.8253766735
2020-04-30 05:00:00,1.81832,0.14826,1.8243543104,0.02832,0.00826,0.029500000000000002,1.79,0.14,1.7954665132,1.8283200000000002,0.14826,1.8343214140000001,0.02832,0.00826,0.029500000000000002,1.8,0.14,1.8054362354
2020-04-30 05:30:00,1.86264,0.17952,1.8712710119,0.03264,0.00952,0.034,1.83,0.17,1.8378792125999999,1.88264,0.16952,1.8902567021,0.03264,0.00952,0.034,1.85,0.16,1.8569060289000001
2020-04-30 06:00:00,1.8756,0.21330000000000002,1.8876896592999999,0.0456,0.013300000000000001,0.0475,1.83,0.2,1.8408965206999999,1.8956,0.2033,1.9064706266,0.0456,0.013300000000000001,0.0475,1.85,0.19,1.8597311634
2020-04-30 06:30:00,1.92728,0.55754,2.0063048248,0.19728,0.05754000000000001,0.20550000000000002,1.73,0.5,1.8008053754,1.91728,0.037540000000000004,1.9176474780000001,0.19728,0.05754000000000001,0.20550000000000002,1.72,-0.02,1.7201162751
2020-04-30 07:00:00,2.18624,0.6618200000000001,2.2842178202,0.24624000000000001,0.07182000000000001,0.2565,1.94,0.59,2.027732724,2.21624,0.48182,2.2680101962,0.24624000000000001,0.07182000000000001,0.2565,1.97,0.41000000000000003,2.0122127124
2020-04-30 07:30:00,2.43112,0.77866,2.5527741479,0.44112,0.12866000000000002,0.4595,1.99,0.65,2.0934660255,2.52112,0.79866,2.6445989961,0.44112,0.12866000000000002,0.4595,2.08,0.67,2.1852459816
2020-04-30 08:00:00,2.61112,0.88116,2.7557921910000003,0.62112,0.18116000000000002,0.647,1.99,0.7000000000000001,2.1095260131,2.73112,0.9211600000000001,2.8822824636,0.62112,0.18116000000000002,0.647,2.11,0.74,2.2360008945
2020-04-30 08:30:00,2.63624,1.04932,2.837399126,1.02624,0.29932000000000003,1.069,1.6099999999999999,0.75,1.7761193654,2.8262400000000003,1.07932,3.0253205119,1.02624,0.29932000000000003,1.069,1.8,0.78,1.9617339269
2020-04-30 09:00:00,2.77976,1.34618,3.0885702598,0.80976,0.23618000000000003,0.8435,1.97,1.11,2.2611943747,2.89976,0.81618,3.0124338748,0.80976,0.23618000000000003,0.8435,2.09,0.58,2.1689859382
2020-04-30 09:30:00,2.75192,1.08056,2.9564630219,0.9619200000000001,0.28056000000000003,1.002,1.79,0.8,1.9606376514,2.92192,1.14056,3.1366373077,0.9619200000000001,0.28056000000000003,1.002,1.96,0.86,2.1403737991
2020-04-30 10:00:00,2.6875999999999998,1.0318,2.878854807,0.8976000000000001,0.26180000000000003,0.935,1.79,0.77,1.9485892333,2.8876,1.0918,3.0871120809,0.8976000000000001,0.26180000000000003,0.935,1.99,0.8300000000000001,2.1561539834
2020-04-30 10:30:00,2.8057600000000003,0.8716800000000001,2.9380461535,0.48576,0.14168,0.506,2.32,0.73,2.4321389763,2.90576,0.90168,3.042444412,0.48576,0.14168,0.506,2.42,0.76,2.536533067
2020-04-30 11:00:00,2.74616,0.93888,2.9022216318,0.71616,0.20888,0.746,2.03,0.73,2.1572667892,2.93616,0.9988800000000001,3.1014185142,0.71616,0.20888,0.746,2.22,0.79,2.3563743336
2020-04-30 11:30:00,2.71152,1.09086,2.9227241146000003,1.03152,0.30086,1.0745,1.6800000000000002,0.79,1.8564751547,2.90152,1.15086,3.1214254837,1.03152,0.30086,1.0745,1.87,0.85,2.0541178155
2020-04-30 12:00:00,2.79176,0.8696800000000001,2.9240839933,0.58176,0.16968000000000003,0.606,2.21,0.7000000000000001,2.3182105168,2.88176,0.89968,3.0189343815,0.58176,0.16968000000000003,0.606,2.3,0.73,2.4130685858
2020-04-30 12:30:00,2.82192,0.8930600000000001,2.9598629445,0.6619200000000001,0.19306,0.6895,2.16,0.7000000000000001,2.2705946358,2.93192,0.9230600000000001,3.0737915756,0.6619200000000001,0.19306,0.6895,2.27,0.73,2.3844915601
2020-04-30 13:00:00,2.60696,1.06078,2.8145149937,1.23696,0.36078000000000005,1.2885,1.37,0.7000000000000001,1.5384732692,2.81696,1.12078,3.0317340665,1.23696,0.36078000000000005,1.2885,1.58,0.76,1.7532826355000002
2020-04-30 13:30:00,2.54632,1.19726,2.8137478654,1.39632,0.40726,1.4545,1.15,0.79,1.395206078,2.62632,0.9472600000000001,2.7919273361,1.39632,0.40726,1.4545,1.23,0.54,1.3433167906
2020-04-30 14:00:00,2.19232,1.26276,2.5299861264,2.27232,0.66276,2.367,-0.08,0.6000000000000001,0.605309838,2.63232,1.39276,2.9780679979,2.27232,0.66276,2.367,0.36,0.73,0.8139410298
2020-04-30 14:30:00,2.32784,0.9881200000000001,2.5288772608,1.70784,0.49812000000000006,1.779,0.62,0.49,0.790253124,2.5278400000000003,1.09812,2.7560556235,1.70784,0.49812000000000006,1.779,0.8200000000000001,0.6000000000000001,1.0160708637
2020-04-30 15:00:00,2.22224,1.06232,2.4631025963,1.96224,0.57232,2.044,0.26,0.49,0.5547071299,2.54224,1.19232,2.8079549854,1.96224,0.57232,2.044,0.58,0.62,0.8489994111
2020-04-30 15:30:00,2.22488,0.8193400000000001,2.3709510854999998,1.33488,0.38934,1.3905,0.89,0.43,0.9884331035,2.48488,0.91934,2.6494932817,1.33488,0.38934,1.3905,1.15,0.53,1.2662543188
2020-04-30 16:00:00,2.31312,0.5121600000000001,2.3691416167,0.45312,0.13216,0.47200000000000003,1.8599999999999999,0.38,1.8984203960000001,2.48312,0.5521600000000001,2.5437699582,0.45312,0.13216,0.47200000000000003,2.03,0.42,2.0729930053
2020-04-30 16:30:00,2.64568,0.5762400000000001,2.7077066310999998,0.53568,0.15624000000000002,0.558,2.11,0.42,2.1513948963,2.67568,0.5762400000000001,2.7370268541,0.53568,0.15624000000000002,0.558,2.14,0.42,2.1808255318
2020-04-30 17:00:00,2.35176,0.72718,2.4616185427,1.12176,0.32718,1.1685,1.23,0.4,1.2934063553000001,2.60176,0.8071800000000001,2.7240951984,1.12176,0.32718,1.1685,1.48,0.48,1.5558920271
2020-04-30 17:30:00,2.43,0.5325,2.4876607988,0.66,0.1925,0.6875,1.77,0.34,1.8023595646000001,2.52,0.5525,2.5798558584,0.66,0.1925,0.6875,1.8599999999999999,0.36,1.8945184085000002
2020-04-30 18:00:00,2.47824,0.49032000000000003,2.5262793195,0.61824,0.18032,0.644,1.8599999999999999,0.31,1.8856563844,2.58824,0.51032,2.6380699005,0.61824,0.18032,0.644,1.97,0.33,1.9974483723
2020-04-30 18:30:00,2.50488,0.33184,2.5267650465,0.31488000000000005,0.09184,0.328,2.19,0.24,2.2031114361,2.5748800000000003,0.34184000000000003,2.5974721558000002,0.31488000000000005,0.09184,0.328,2.26,0.25,2.27378539
2020-04-30 19:00:00,2.5116,0.2988,2.5293113687,0.2016,0.058800000000000005,0.21,2.31,0.24,2.322434068,2.5516,0.2888,2.5678917423,0.2016,0.058800000000000005,0.21,2.35,0.23,2.3612284938
2020-04-30 19:30:00,2.37864,0.26502000000000003,2.3933582787,0.18864,0.055020000000000006,0.1965,2.19,0.21,2.2000454541,2.42864,0.27502000000000004,2.4441620752,0.18864,0.055020000000000006,0.1965,2.24,0.22,2.2507776434
2020-04-30 20:00:00,2.21304,0.25172,2.2273098123,0.14304,0.04172,0.149,2.07,0.21,2.0806249061,2.25304,0.26172,2.2681901596,0.14304,0.04172,0.149,2.11,0.22,2.1214381914000002
2020-04-30 20:30:00,2.1624,0.2582,2.177760547,0.062400000000000004,0.0182,0.065,2.1,0.24,2.1136697945,2.1724,0.16820000000000002,2.1789017876,0.062400000000000004,0.0182,0.065,2.11,0.15,2.1153250341
2020-04-30 21:00:00,2.14752,0.22386000000000003,2.1591561893,0.04752000000000001,0.01386,0.0495,2.1,0.21,2.1104738804,2.15752,0.18386000000000002,2.1653399387,0.04752000000000001,0.01386,0.0495,2.11,0.17,2.1168372635
2020-04-30 21:30:00,2.17176,0.19218000000000002,2.1802464653999998,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.13,0.18,2.1375921033,2.19176,0.18218,2.1993184058,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.15,0.17,2.1567104581
2020-04-30 22:00:00,2.0784,0.1912,2.0871760827,0.038400000000000004,0.0112,0.04,2.04,0.18,2.0479257799,2.0984,0.1912,2.1070927839,0.038400000000000004,0.0112,0.04,2.06,0.18,2.0678491241
2020-04-30 22:30:00,1.99744,0.23092000000000001,2.0107437927,0.03744,0.010920000000000001,0.039,1.96,0.22,1.9723082923000002,2.00744,0.07092000000000001,2.0086923607,0.03744,0.010920000000000001,0.039,1.97,0.06,1.9709134938
2020-04-30 23:00:00,1.876,0.1905,1.8856474352,0.036000000000000004,0.0105,0.0375,1.8399999999999999,0.18,1.8487833837,1.876,0.09050000000000001,1.8781816339000001,0.036000000000000004,0.0105,0.0375,1.8399999999999999,0.08,1.8417383093000002
2020-04-30 23:30:00,1.7621600000000002,0.16938,1.7702817431,0.03216,0.009380000000000001,0.0335,1.73,0.16,1.7373830896,1.77216,0.11938000000000001,1.776176413,0.03216,0.009380000000000001,0.0335,1.74,0.11,1.7434735444
2020-05-01 00:00:00,1.71456,0.43008,1.7676777987,0.03456,0.01008,0.036000000000000004,1.6800000000000002,0.42,1.7317043628,1.66456,-0.22992,1.6803640082,0.03456,0.01008,0.036000000000000004,1.63,-0.24,1.6475739741000002
2020-05-01 00:30:00,1.6836,0.2398,1.7005919558,0.033600000000000005,0.0098,0.035,1.65,0.23,1.6659531805999999,1.6636000000000002,-0.0102,1.6636312692000002,0.033600000000000005,0.0098,0.035,1.63,-0.02,1.6301226948
2020-05-01 01:00:00,1.71264,0.49952,1.784,0.03264,0.00952,0.034,1.6800000000000002,0.49,1.75,1.63264,-0.34048,1.6677649715,0.03264,0.00952,0.034,1.6,-0.35000000000000003,1.6378339354
