Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-01 01:30:00,1.80312,0.51966,1.8765095923000001,0.033120000000000004,0.00966,0.0345,1.77,0.51,1.842009772,1.73312,-0.32034,1.7624762835,0.033120000000000004,0.00966,0.0345,1.7000000000000002,-0.33,1.7317332358000002
2020-05-01 02:00:00,1.95648,0.23064,1.9700276140000001,0.036480000000000005,0.01064,0.038,1.92,0.22,1.9325630649,1.9664800000000002,0.07064000000000001,1.9677483579000001,0.036480000000000005,0.01064,0.038,1.9300000000000002,0.06,1.9309324173
2020-05-01 02:30:00,1.9836,0.3598,2.0159675097,0.033600000000000005,0.0098,0.035,1.9500000000000002,0.35000000000000003,1.9811612755999999,1.9636,-0.10020000000000001,1.9661548769000001,0.033600000000000005,0.0098,0.035,1.9300000000000002,-0.11,1.9331321734
2020-05-01 03:00:00,1.95456,0.17008,1.9619459728000002,0.03456,0.01008,0.036000000000000004,1.92,0.16,1.9266551326,1.96456,0.16008,1.9710711809,0.03456,0.01008,0.036000000000000004,1.9300000000000002,0.15,1.9358202396
2020-05-01 03:30:00,1.9355200000000001,0.18036000000000002,1.9439051932,0.03552,0.010360000000000001,0.037,1.9,0.17,1.9075901027,1.9655200000000002,0.18036000000000002,1.9737777484,0.03552,0.010360000000000001,0.037,1.9300000000000002,0.17,1.9374725805000002
2020-05-01 04:00:00,1.90504,0.18022000000000002,1.9135455704000002,0.03504,0.010220000000000002,0.036500000000000005,1.87,0.17,1.8777113729,1.91504,0.18022000000000002,1.9235013517000001,0.03504,0.010220000000000002,0.036500000000000005,1.88,0.17,1.8876705221
2020-05-01 04:30:00,1.8988,0.1784,1.9071622899,0.028800000000000003,0.008400000000000001,0.03,1.87,0.17,1.8777113729,1.9088,0.1784,1.9171186713,0.028800000000000003,0.008400000000000001,0.03,1.88,0.17,1.8876705221
2020-05-01 05:00:00,1.8478400000000001,0.31812,1.8750234665,0.027840000000000004,0.00812,0.029,1.82,0.31,1.8462123388,1.83784,0.04812,1.8384698528999999,0.027840000000000004,0.00812,0.029,1.81,0.04,1.810441935
2020-05-01 05:30:00,1.9078400000000002,0.62812,2.0085786517,0.027840000000000004,0.00812,0.029,1.88,0.62,1.9795959184,1.83784,-0.29188000000000003,1.8608733971,0.027840000000000004,0.00812,0.029,1.81,-0.30000000000000004,1.8346934349000001
2020-05-01 06:00:00,1.94216,0.62938,2.0415936545,0.03216,0.009380000000000001,0.0335,1.9100000000000001,0.62,2.0081085628,1.86216,-0.28062000000000004,1.8831854529,0.03216,0.009380000000000001,0.0335,1.83,-0.29,1.8528356646000002
2020-05-01 06:30:00,1.97472,0.30596,1.998281912,0.054720000000000005,0.015960000000000002,0.057,1.92,0.29,1.9417775362,1.97472,0.15596000000000002,1.9808691527,0.054720000000000005,0.015960000000000002,0.057,1.92,0.14,1.9250974001
2020-05-01 07:00:00,2.21688,0.5028400000000001,2.2731926887,0.14688,0.04284,0.153,2.07,0.46,2.1204952252,2.2568799999999998,0.5028400000000001,2.312218718,0.14688,0.04284,0.153,2.11,0.46,2.1595601404
2020-05-01 07:30:00,2.4404,0.7647,2.5574045926,0.2904,0.0847,0.3025,2.15,0.68,2.2549722836,2.5004,0.7047,2.5978072003,0.2904,0.0847,0.3025,2.21,0.62,2.2953213283
2020-05-01 08:00:00,2.6285600000000002,0.9295800000000001,2.7880901438,0.7185600000000001,0.20958000000000002,0.7485,1.9100000000000001,0.72,2.0412006271,2.73856,0.9695800000000001,2.9051327422,0.7185600000000001,0.20958000000000002,0.7485,2.02,0.76,2.1582400237
2020-05-01 08:30:00,2.76,0.9875,2.9313403504,0.78,0.2275,0.8125,1.98,0.76,2.1208488866,2.92,1.0275,3.0955058149,0.78,0.2275,0.8125,2.14,0.8,2.2846443925
2020-05-01 09:00:00,2.6924,1.2982,2.9890368014,1.5024000000000002,0.43820000000000003,1.565,1.19,0.86,1.4682302272,2.9324,1.3882,3.2443903896,1.5024000000000002,0.43820000000000003,1.565,1.43,0.9500000000000001,1.7167993476
2020-05-01 09:30:00,2.64952,1.4698600000000002,3.0299248588,1.9195200000000001,0.55986,1.9995,0.73,0.91,1.1666190466,2.9195200000000003,1.56986,3.3148238943,1.9195200000000001,0.55986,1.9995,1.0,1.01,1.4213022198
2020-05-01 10:00:00,2.652,1.4085,3.002828042,1.812,0.5285000000000001,1.8875000000000002,0.84,0.88,1.2165525061,2.832,1.4885000000000002,3.1993524735,1.812,0.5285000000000001,1.8875000000000002,1.02,0.96,1.4007141036
2020-05-01 10:30:00,2.78296,1.21628,3.0371373693,1.15296,0.33628,1.201,1.63,0.88,1.8523768514999999,2.89296,1.05628,3.0797637896,1.15296,0.33628,1.201,1.74,0.72,1.8830825791999999
2020-05-01 11:00:00,2.662,1.491,3.0511186473,1.032,0.301,1.075,1.63,1.19,2.0181674856,2.792,0.661,2.8691784538,1.032,0.301,1.075,1.76,0.36,1.7964409258
2020-05-01 11:30:00,2.7862400000000003,1.43682,3.1348979329,0.8462400000000001,0.24682,0.8815000000000001,1.94,1.19,2.2758954282,2.79624,0.57682,2.8551146124,0.8462400000000001,0.24682,0.8815000000000001,1.9500000000000002,0.33,1.9777259669
2020-05-01 12:00:00,2.59384,1.83362,3.1765025185,1.8638400000000002,0.54362,1.9415,0.73,1.29,1.4822280526,2.74384,1.02362,2.9285586643,1.8638400000000002,0.54362,1.9415,0.88,0.48,1.0023971269
2020-05-01 12:30:00,2.23344,1.91892,2.9445726685,2.29344,0.6689200000000001,2.3890000000000002,-0.06,1.25,1.2514391715,2.68344,1.14892,2.9190524833,2.29344,0.6689200000000001,2.3890000000000002,0.39,0.48,0.6184658438
2020-05-01 13:00:00,2.36736,0.9679800000000001,2.5576119037,0.74736,0.21798,0.7785000000000001,1.62,0.75,1.7851890656,2.41736,0.42798,2.454953411,0.74736,0.21798,0.7785000000000001,1.67,0.21,1.6831518054
2020-05-01 13:30:00,2.15368,0.7877400000000001,2.2932230267,1.36368,0.39774000000000004,1.4205,0.79,0.39,0.8810221337,2.32368,0.8577400000000001,2.4769349305,1.36368,0.39774000000000004,1.4205,0.96,0.46,1.0645186706
2020-05-01 14:00:00,2.14376,1.07568,2.3984983636,1.49376,0.43568,1.556,0.65,0.64,0.9121951546,2.37376,0.79568,2.5035660966,1.49376,0.43568,1.556,0.88,0.36,0.9507891459000001
2020-05-01 14:30:00,2.21808,0.6044400000000001,2.2989620702,0.83808,0.24444000000000002,0.873,1.38,0.36,1.4261837189,2.41808,0.65444,2.5050753681,0.83808,0.24444000000000002,0.873,1.58,0.41000000000000003,1.6323296236
2020-05-01 15:00:00,2.19976,0.67618,2.3013394904,1.04976,0.30618,1.0935,1.15,0.37,1.2080562901,2.37976,0.7361800000000001,2.4910276293,1.04976,0.30618,1.0935,1.33,0.43,1.3977839604
2020-05-01 15:30:00,2.15568,0.94874,2.3552205523,1.67568,0.48874000000000006,1.7455,0.48,0.46,0.6648308055000001,2.46568,1.04874,2.679446482,1.67568,0.48874000000000006,1.7455,0.79,0.56,0.9683491106000001
2020-05-01 16:00:00,2.00776,1.22018,2.349455139,2.2977600000000002,0.6701800000000001,2.3935,-0.29,0.55,0.6217716623,2.30776,1.33018,2.6636694709,2.2977600000000002,0.6701800000000001,2.3935,0.01,0.66,0.6600757532
2020-05-01 16:30:00,2.12024,0.8463200000000001,2.2829093718,1.53024,0.44632000000000005,1.5939999999999999,0.59,0.4,0.7128113355,2.61024,0.9563200000000001,2.7799102144,1.53024,0.44632000000000005,1.5939999999999999,1.08,0.51,1.1943617542
2020-05-01 17:00:00,2.4412000000000003,0.36910000000000004,2.4689455745,0.2712,0.0791,0.28250000000000003,2.17,0.29,2.189292123,2.4912,0.36910000000000004,2.5183947764,0.2712,0.0791,0.28250000000000003,2.22,0.29,2.2388613177
2020-05-01 17:30:00,2.3236,0.6948000000000001,2.4252554505,1.1136,0.32480000000000003,1.16,1.21,0.37,1.265306287,2.5136000000000003,0.7548,2.6244824252,1.1136,0.32480000000000003,1.16,1.4,0.43,1.4645477118
2020-05-01 18:00:00,2.26968,0.95074,2.4607628594,0.8596800000000001,0.25074,0.8955000000000001,1.4100000000000001,0.7000000000000001,1.5741982086,2.35968,0.11074,2.36227709,0.8596800000000001,0.25074,0.8955000000000001,1.5,-0.14,1.5065191668
2020-05-01 18:30:00,2.3052,0.9311,2.4861404325,0.8952,0.2611,0.9325,1.4100000000000001,0.67,1.5610893632,2.3752,0.1211,2.378285149,0.8952,0.2611,0.9325,1.48,-0.14,1.4866068747
2020-05-01 19:00:00,2.30456,0.7250800000000001,2.4159341465,0.39456,0.11508000000000002,0.41100000000000003,1.9100000000000001,0.61,2.0050436404,2.31456,-0.06492,2.3154702762,0.39456,0.11508000000000002,0.41100000000000003,1.92,-0.18,1.9284190416
2020-05-01 19:30:00,2.22032,0.68176,2.3226316109000003,0.28032,0.08176000000000001,0.292,1.94,0.6000000000000001,2.0306649157,2.19032,-0.13824,2.1946781085,0.28032,0.08176000000000001,0.292,1.9100000000000001,-0.22,1.9226284092
2020-05-01 20:00:00,2.13064,0.56352,2.2039014497,0.08064,0.023520000000000003,0.084,2.05,0.54,2.1199292441,2.06064,-0.27648,2.0791051921,0.08064,0.023520000000000003,0.084,1.98,-0.30000000000000004,2.0025983122
2020-05-01 20:30:00,2.01128,0.46204000000000006,2.0636686265,0.041280000000000004,0.01204,0.043000000000000003,1.97,0.45,2.0207424378,1.9412800000000001,-0.37796,1.9777314782,0.041280000000000004,0.01204,0.043000000000000003,1.9,-0.39,1.9396133635
2020-05-01 21:00:00,2.04928,0.44854000000000005,2.097793281,0.029280000000000004,0.00854,0.030500000000000003,2.02,0.44,2.0673654733,1.96928,-0.39146000000000003,2.0078109099,0.029280000000000004,0.00854,0.030500000000000003,1.94,-0.4,1.980807916
2020-05-01 21:30:00,2.0488,0.4484,2.0972944476,0.028800000000000003,0.008400000000000001,0.03,2.02,0.44,2.0673654733,1.9687999999999999,-0.3816,2.0054406,0.028800000000000003,0.008400000000000001,0.03,1.94,-0.39,1.9788127754
2020-05-01 22:00:00,2.00072,0.46896000000000004,2.054946228,0.030720000000000004,0.008960000000000001,0.032,1.97,0.46,2.0229928324,1.9407200000000002,-0.37104000000000004,1.9758706435,0.030720000000000004,0.008960000000000001,0.032,1.9100000000000001,-0.38,1.9474342094
2020-05-01 22:30:00,1.85216,0.20938,1.8639572554,0.03216,0.009380000000000001,0.0335,1.82,0.2,1.8309560344,1.87216,0.17938,1.8807339658000002,0.03216,0.009380000000000001,0.0335,1.8399999999999999,0.17,1.8478365729
2020-05-01 23:00:00,1.77216,0.18938000000000002,1.7822502209,0.03216,0.009380000000000001,0.0335,1.74,0.18,1.7492855685,1.79216,0.20938,1.804349592,0.03216,0.009380000000000001,0.0335,1.76,0.2,1.7713271860000002
2020-05-01 23:30:00,1.6631200000000002,0.47966000000000003,1.7309078109,0.033120000000000004,0.00966,0.0345,1.63,0.47000000000000003,1.6964079698,1.63312,-0.43034000000000006,1.6888675052000002,0.033120000000000004,0.00966,0.0345,1.6,-0.44,1.659397481
2020-05-02 00:00:00,1.5516800000000002,0.00924,1.5517075111,0.03168,0.00924,0.033,1.52,0.0,1.52,1.56168,0.17924,1.5719323777,0.03168,0.00924,0.033,1.53,0.17,1.5394154735
2020-05-03 00:30:00,1.56832,0.48826,1.6425667262,0.02832,0.00826,0.029500000000000002,1.54,0.48,1.6130716041,1.49832,-0.43174,1.5592826075000001,0.02832,0.00826,0.029500000000000002,1.47,-0.44,1.5344380079
2020-05-03 01:00:00,1.5388000000000002,0.16840000000000002,1.54798708,0.028800000000000003,0.008400000000000001,0.03,1.51,0.16,1.5184531603,1.5488,0.16840000000000002,1.5579281112999999,0.028800000000000003,0.008400000000000001,0.03,1.52,0.16,1.528397854
2020-05-03 01:30:00,1.6388,0.2184,1.6532888435,0.028800000000000003,0.008400000000000001,0.03,1.6099999999999999,0.21,1.6236378907,1.6588,0.1784,1.6683656674,0.028800000000000003,0.008400000000000001,0.03,1.63,0.17,1.6388410539
2020-05-03 02:00:00,1.8188,0.4384,1.870889628,0.028800000000000003,0.008400000000000001,0.03,1.79,0.43,1.8409236812,1.7888000000000002,-0.3816,1.8290500267,0.028800000000000003,0.008400000000000001,0.03,1.76,-0.39,1.8026924308
2020-05-03 02:30:00,1.85832,0.45826000000000006,1.913989407,0.02832,0.00826,0.029500000000000002,1.83,0.45,1.8845158529,1.7883200000000001,-0.38174,1.8286098135,0.02832,0.00826,0.029500000000000002,1.76,-0.39,1.8026924308
2020-05-03 03:00:00,1.8188,0.45840000000000003,1.8756769444999999,0.028800000000000003,0.008400000000000001,0.03,1.79,0.45,1.8456977001000001,1.7488000000000001,-0.3816,1.78994972,0.028800000000000003,0.008400000000000001,0.03,1.72,-0.39,1.7636609652000002
2020-05-03 03:30:00,1.7488000000000001,0.45840000000000003,1.807880527,0.028800000000000003,0.008400000000000001,0.03,1.72,0.45,1.7778920102,1.6788,-0.3816,1.7216236523,0.028800000000000003,0.008400000000000001,0.03,1.65,-0.39,1.6954645381
2020-05-03 04:00:00,1.7683200000000001,0.47826,1.8318537742,0.02832,0.00826,0.029500000000000002,1.74,0.47000000000000003,1.8023595646000001,1.69832,-0.35174000000000005,1.7343620873,0.02832,0.00826,0.029500000000000002,1.67,-0.36,1.7083617884
2020-05-03 04:30:00,1.75352,0.49686,1.8225537715,0.023520000000000003,0.006860000000000001,0.0245,1.73,0.49,1.7980545042,1.6835200000000001,-0.33314000000000005,1.7161648668,0.023520000000000003,0.006860000000000001,0.0245,1.6600000000000001,-0.34,1.6944615664
2020-05-03 05:00:00,1.71352,0.49686,1.7841021972000002,0.023520000000000003,0.006860000000000001,0.0245,1.69,0.49,1.7596022277999999,1.64352,-0.33314000000000005,1.676943723,0.023520000000000003,0.006860000000000001,0.0245,1.62,-0.34,1.6552945357
2020-05-03 05:30:00,1.694,0.367,1.7332988779,0.024,0.007,0.025,1.67,0.36,1.7083617884,1.674,-0.14300000000000002,1.6800967234000002,0.024,0.007,0.025,1.65,-0.15,1.6568041526
2020-05-03 06:00:00,1.6351200000000001,0.15316000000000002,1.642277504,0.04512,0.013160000000000002,0.047,1.5899999999999999,0.14,1.5961516219,1.6551200000000001,0.15316000000000002,1.6621913849,0.04512,0.013160000000000002,0.047,1.6099999999999999,0.14,1.6160754932999999
2020-05-03 06:30:00,1.7013600000000002,0.17248000000000002,1.7100804659,0.11136000000000001,0.03248,0.116,1.5899999999999999,0.14,1.5961516219,1.7213600000000002,0.17248000000000002,1.7299796531,0.11136000000000001,0.03248,0.116,1.6099999999999999,0.14,1.6160754932999999
2020-05-03 07:00:00,1.72496,0.22978,1.7401970722,0.20496,0.05978000000000001,0.21350000000000002,1.52,0.17,1.5294770348,1.76496,0.22978,1.779854671,0.20496,0.05978000000000001,0.21350000000000002,1.56,0.17,1.5692354826
2020-05-03 07:30:00,1.8108,0.27440000000000003,1.8314726315,0.22080000000000002,0.0644,0.23,1.5899999999999999,0.21,1.6038079686,1.8608,0.27440000000000003,1.8809231776000002,0.22080000000000002,0.0644,0.23,1.6400000000000001,0.21,1.653390456
2020-05-03 08:00:00,1.9132,0.31010000000000004,1.9381682718,0.3432,0.10010000000000001,0.35750000000000004,1.57,0.21,1.5839823230999999,1.9632,0.31010000000000004,1.9875402512,0.3432,0.10010000000000001,0.35750000000000004,1.62,0.21,1.6335544068
2020-05-03 08:30:00,1.90568,0.37624,1.9424656496,0.53568,0.15624000000000002,0.558,1.37,0.22,1.3875518008,2.02568,0.40624000000000005,2.0660131655,0.53568,0.15624000000000002,0.558,1.49,0.25,1.5108275878000001
2020-05-03 09:00:00,1.99448,0.60714,2.0848427878,0.50448,0.14714000000000002,0.5255000000000001,1.49,0.46,1.5593909067,2.02448,0.10714000000000001,2.0273130617,0.50448,0.14714000000000002,0.5255000000000001,1.52,-0.04,1.5205262247
2020-05-03 09:30:00,1.99944,0.36192,2.0319316918,0.5894400000000001,0.17192000000000002,0.614,1.4100000000000001,0.19,1.422743828,2.10944,0.39192000000000005,2.1455391863,0.5894400000000001,0.17192000000000002,0.614,1.52,0.22,1.5358385332
2020-05-03 10:00:00,2.0428,0.3279,2.068949069,0.4728,0.1379,0.49250000000000005,1.57,0.19,1.5814550262,2.1328,0.3579,2.1626206903,0.4728,0.1379,0.49250000000000005,1.6600000000000001,0.22,1.6745148551
2020-05-03 10:30:00,2.03488,0.33184,2.0617600248,0.55488,0.16184,0.578,1.48,0.17,1.4897315194,2.14488,0.35184000000000004,2.1735458587,0.55488,0.16184,0.578,1.5899999999999999,0.19,1.6013119621
2020-05-03 11:00:00,1.96672,0.42696000000000006,2.0125313414,0.84672,0.24696,0.882,1.12,0.18,1.134372073,2.11672,0.46696000000000004,2.167615095,0.84672,0.24696,0.882,1.27,0.22,1.2889142718
2020-05-03 11:30:00,1.90456,0.46258000000000005,1.9599308789,0.9345600000000001,0.27258000000000004,0.9735,0.97,0.19,0.9884331035,2.07456,0.51258,2.1369458229,0.9345600000000001,0.27258000000000004,0.9735,1.1400000000000001,0.24,1.1649892703
2020-05-03 12:00:00,1.90568,0.44874,1.9578007687,0.9556800000000001,0.27874000000000004,0.9955,0.9500000000000001,0.17,0.9650906693,2.1156800000000002,0.5187400000000001,2.1783464027,0.9556800000000001,0.27874000000000004,0.9955,1.16,0.24,1.1845674316
2020-05-03 12:30:00,1.96608,0.44844000000000006,2.0165735791,0.8860800000000001,0.25844,0.923,1.08,0.19,1.09658561,2.13608,0.49844000000000005,2.193463061,0.8860800000000001,0.25844,0.923,1.25,0.24,1.2728314892
2020-05-03 13:00:00,1.8513600000000001,0.53998,1.9285,1.13136,0.32998000000000005,1.1785,0.72,0.21,0.75,2.06136,0.5999800000000001,2.1469003354,1.13136,0.32998000000000005,1.1785,0.93,0.27,0.9684007435
2020-05-03 13:30:00,1.76896,0.64678,1.8834924607999999,1.42896,0.41678000000000004,1.4885000000000002,0.34,0.23,0.410487515,1.99896,0.7267800000000001,2.1269814879,1.42896,0.41678000000000004,1.4885000000000002,0.5700000000000001,0.31,0.6488451279
2020-05-03 14:00:00,1.61448,0.8846400000000001,1.840959967,2.00448,0.58464,2.088,-0.39,0.30000000000000004,0.49203658400000005,1.82448,0.9946400000000001,2.0779884504,2.00448,0.58464,2.088,-0.18,0.41000000000000003,0.4477722635
2020-05-03 14:30:00,1.7924,0.6482,1.9060065582,1.5024000000000002,0.43820000000000003,1.565,0.29,0.21,0.35805027580000004,2.0124,0.7282000000000001,2.1401002313,1.5024000000000002,0.43820000000000003,1.565,0.51,0.29,0.5866856058000001
2020-05-03 15:00:00,1.78184,0.6851200000000001,1.9090162912,1.49184,0.43512000000000006,1.554,0.29,0.25,0.38288379440000003,1.96184,0.76512,2.1057599103,1.49184,0.43512000000000006,1.554,0.47000000000000003,0.33,0.5742821606
2020-05-03 15:30:00,1.77584,0.65712,1.8935190519,1.39584,0.40712000000000004,1.454,0.38,0.25,0.4548626166,1.99584,0.7371200000000001,2.1276097387,1.39584,0.40712000000000004,1.454,0.6000000000000001,0.33,0.6847627326
2020-05-03 16:00:00,1.8980800000000002,0.5369400000000001,1.9725648912,1.01808,0.29694000000000004,1.0605,0.88,0.24,0.9121403401,2.09808,0.59694,2.1813475308,1.01808,0.29694000000000004,1.0605,1.08,0.30000000000000004,1.1208925015
2020-05-03 16:30:00,2.06832,0.44076000000000004,2.1147616887,0.68832,0.20076000000000002,0.717,1.38,0.24,1.4007141036,2.18832,0.47076,2.2383832112,0.68832,0.20076000000000002,0.717,1.5,0.27,1.5241062955
2020-05-03 17:00:00,2.22544,0.52492,2.2865091734,0.32544,0.09492,0.339,1.9,0.43,1.9480503074,2.25544,0.16492,2.2614615186,0.32544,0.09492,0.339,1.9300000000000002,0.07,1.9312690129
2020-05-03 17:30:00,2.3452,0.35860000000000003,2.3724580081,0.23520000000000002,0.06860000000000001,0.245,2.11,0.29,2.1298356744,2.4052,0.36860000000000004,2.4332802962,0.23520000000000002,0.06860000000000001,0.245,2.17,0.30000000000000004,2.1906391761
2020-05-03 18:00:00,2.36928,0.35104,2.3951444215,0.20928000000000002,0.061040000000000004,0.218,2.16,0.29,2.179380646,2.40928,0.28104,2.4256161279,0.20928000000000002,0.061040000000000004,0.218,2.2,0.22,2.2109726366
2020-05-03 18:30:00,2.28616,0.26138,2.3010534653,0.17616,0.05138,0.1835,2.11,0.21,2.1204244858,2.33616,0.27138,2.3518696074,0.17616,0.05138,0.1835,2.16,0.22,2.1711747972
2020-05-03 19:00:00,2.19056,0.23558,2.2031911061000002,0.19056,0.055580000000000004,0.1985,2.0,0.18,2.0080836636,2.24056,0.24558000000000002,2.253978405,0.19056,0.055580000000000004,0.1985,2.05,0.19,2.0587860501
2020-05-03 19:30:00,2.09904,0.21222000000000002,2.1097408016,0.17904,0.05222,0.1865,1.92,0.16,1.9266551326,2.15904,0.21222000000000002,2.1694448714,0.17904,0.05222,0.1865,1.98,0.16,1.9864541273
2020-05-03 20:00:00,2.01664,0.19402000000000003,2.0259517887,0.11664000000000001,0.03402,0.12150000000000001,1.9,0.16,1.9067249408,2.05664,0.18402000000000002,2.0648562783,0.11664000000000001,0.03402,0.12150000000000001,1.94,0.15,1.9457903279000002
2020-05-03 20:30:00,1.9532800000000001,0.16554000000000002,1.9602821863000002,0.05328,0.015540000000000002,0.0555,1.9,0.15,1.9059118553,1.97328,0.16554000000000002,1.980211466,0.05328,0.015540000000000002,0.0555,1.92,0.15,1.9258504615
2020-05-03 21:00:00,1.9012,0.15910000000000002,1.9078454471000001,0.031200000000000002,0.0091,0.0325,1.87,0.15,1.8760063966,1.9212,0.1491,1.9269769718,0.031200000000000002,0.0091,0.0325,1.8900000000000001,0.14,1.8951780919
2020-05-03 21:30:00,1.9588,0.1584,1.9651941380000002,0.028800000000000003,0.008400000000000001,0.03,1.9300000000000002,0.15,1.9358202396,1.9788000000000001,0.1484,1.9843568228000001,0.028800000000000003,0.008400000000000001,0.03,1.9500000000000002,0.14,1.9550191815
2020-05-03 22:00:00,1.9083200000000002,0.15826,1.9148711314,0.02832,0.00826,0.029500000000000002,1.88,0.15,1.8859745491000002,1.91832,0.14826,1.924040709,0.02832,0.00826,0.029500000000000002,1.8900000000000001,0.14,1.8951780919
2020-05-03 22:30:00,1.81832,0.15826,1.8251941951,0.02832,0.00826,0.029500000000000002,1.79,0.15,1.7962739212,1.83832,0.14826,1.8442888738,0.02832,0.00826,0.029500000000000002,1.81,0.14,1.8154062906
2020-05-03 23:00:00,1.73832,0.24826,1.7559582711,0.02832,0.00826,0.029500000000000002,1.71,0.24,1.7267599717,1.73832,0.03826,1.7387409957000002,0.02832,0.00826,0.029500000000000002,1.71,0.03,1.7102631376000001
2020-05-03 23:30:00,1.5888,0.1484,1.5957155135,0.028800000000000003,0.008400000000000001,0.03,1.56,0.14,1.5662694531999999,1.6088,0.1584,1.6165791042,0.028800000000000003,0.008400000000000001,0.03,1.58,0.15,1.5871042814
2020-05-04 00:00:00,1.53784,0.14812,1.5449567631,0.027840000000000004,0.00812,0.029,1.51,0.14,1.5164761785,1.5478399999999999,0.14812,1.5549109942000001,0.027840000000000004,0.00812,0.029,1.52,0.14,1.5264337522
2020-05-04 00:30:00,1.5383200000000001,0.14826,1.5454479771,0.02832,0.00826,0.029500000000000002,1.51,0.14,1.5164761785,1.54832,0.14826,1.5554021506,0.02832,0.00826,0.029500000000000002,1.52,0.14,1.5264337522
2020-05-04 01:00:00,1.5583200000000001,0.32826000000000005,1.5925187126,0.02832,0.00826,0.029500000000000002,1.53,0.32,1.5631058825,1.52832,-0.06174,1.5295665563,0.02832,0.00826,0.029500000000000002,1.5,-0.07,1.501632445
2020-05-04 01:30:00,1.6888,0.5684,1.781887763,0.028800000000000003,0.008400000000000001,0.03,1.6600000000000001,0.56,1.7519132399,1.6088,-0.3416,1.6446665315,0.028800000000000003,0.008400000000000001,0.03,1.58,-0.35000000000000003,1.6183015788000001
2020-05-04 02:00:00,1.8683200000000002,0.5682600000000001,1.9528284743,0.02832,0.00826,0.029500000000000002,1.8399999999999999,0.56,1.9233304448,1.79832,-0.34174000000000004,1.83050295,0.02832,0.00826,0.029500000000000002,1.77,-0.35000000000000003,1.8042727067
2020-05-04 02:30:00,1.8688,0.5284,1.9420659103000002,0.028800000000000003,0.008400000000000001,0.03,1.8399999999999999,0.52,1.9120669444,1.7988,-0.37160000000000004,1.8367819686,0.028800000000000003,0.008400000000000001,0.03,1.77,-0.38,1.8103314614000001
2020-05-04 03:00:00,1.85832,0.5482600000000001,1.9375092903,0.02832,0.00826,0.029500000000000002,1.83,0.54,1.9080094339,1.77832,-0.36174,1.8147390584,0.02832,0.00826,0.029500000000000002,1.75,-0.37,1.788686669
2020-05-04 03:30:00,1.8188,0.5584,1.9025887627,0.028800000000000003,0.008400000000000001,0.03,1.79,0.55,1.8725917868000002,1.7388,-0.3516,1.7739921081999999,0.028800000000000003,0.008400000000000001,0.03,1.71,-0.36,1.7474839055
2020-05-04 04:00:00,1.79832,0.5382600000000001,1.8771464114,0.02832,0.00826,0.029500000000000002,1.77,0.53,1.8476471525,1.72832,-0.36174,1.7657706108,0.02832,0.00826,0.029500000000000002,1.7000000000000002,-0.37,1.7397988389
2020-05-04 04:30:00,1.7630400000000002,0.5367200000000001,1.8429265856,0.02304,0.00672,0.024,1.74,0.53,1.8189282559,1.67304,-0.36328000000000005,1.7120266353,0.02304,0.00672,0.024,1.65,-0.37,1.6909760495000001
2020-05-04 05:00:00,1.73352,0.55686,1.820764853,0.023520000000000003,0.006860000000000001,0.0245,1.71,0.55,1.7962739212,1.65352,-0.34314,1.6887490785,0.023520000000000003,0.006860000000000001,0.0245,1.63,-0.35000000000000003,1.6671532623
2020-05-04 05:30:00,1.73352,0.57686,1.8269808565,0.023520000000000003,0.006860000000000001,0.0245,1.71,0.5700000000000001,1.8024982663,1.65352,-0.33314000000000005,1.6867455795000001,0.023520000000000003,0.006860000000000001,0.0245,1.63,-0.34,1.6650825805
2020-05-04 06:00:00,1.78992,0.62456,1.8957554695,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.74,0.61,1.8438275407,1.7199200000000001,-0.28544,1.7434450952,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.67,-0.30000000000000004,1.6967321533000002
2020-05-04 06:30:00,1.84584,0.35962000000000005,1.8805456256,0.13584000000000002,0.03962,0.14150000000000001,1.71,0.32,1.7396838793,1.84584,0.11962,1.849711937,0.13584000000000002,0.03962,0.14150000000000001,1.71,0.08,1.7118703222
2020-05-04 07:00:00,2.09872,0.53046,2.1647201782,0.13872,0.04046,0.14450000000000002,1.96,0.49,2.0203217566,2.10872,0.38046,2.1427668679,0.13872,0.04046,0.14450000000000002,1.97,0.34,1.9991248085
2020-05-04 07:30:00,2.40376,0.76068,2.5212489365,0.17376000000000003,0.05068,0.181,2.23,0.71,2.3402991262,2.41376,0.53068,2.471408222,0.17376000000000003,0.05068,0.181,2.24,0.48,2.2908513701
2020-05-04 08:00:00,2.63456,0.7900800000000001,2.7504786493,0.27456,0.08008000000000001,0.28600000000000003,2.36,0.71,2.4644877764,2.6845600000000003,0.72008,2.7794563497,0.27456,0.08008000000000001,0.28600000000000003,2.41,0.64,2.493531632
2020-05-04 08:30:00,2.6936,0.8323,2.8192559745,0.4536,0.1323,0.47250000000000003,2.24,0.7000000000000001,2.346827646,2.7736,0.8523000000000001,2.9015982234,0.4536,0.1323,0.47250000000000003,2.32,0.72,2.4291562321
2020-05-04 09:00:00,2.68096,0.84028,2.8095581503,0.48096000000000005,0.14028000000000002,0.501,2.2,0.7000000000000001,2.3086792761,2.76096,0.86028,2.8918820515,0.48096000000000005,0.14028000000000002,0.501,2.2800000000000002,0.72,2.3909830614
2020-05-04 09:30:00,2.8564,1.2402,3.1140194283,0.6864,0.20020000000000002,0.715,2.17,1.04,2.4063457773,2.8664,0.6902,2.9483257961,0.6864,0.20020000000000002,0.715,2.18,0.49,2.2343902972
2020-05-04 10:00:00,2.8028,1.5704,3.2127626741,1.1328,0.3304,1.18,1.67,1.24,2.0800240383,2.8128,0.7104,2.9011225414,1.1328,0.3304,1.18,1.6800000000000002,0.38,1.7224401296
2020-05-04 10:30:00,2.6472800000000003,1.51754,3.051396246,1.39728,0.40754,1.4555,1.25,1.11,1.6717057157,2.79728,0.9875400000000001,2.9664811899,1.39728,0.40754,1.4555,1.4,0.58,1.5153877392
2020-05-04 11:00:00,2.48776,1.34768,2.8293446591,1.87776,0.5476800000000001,1.956,0.61,0.8,1.0060318086,2.5877600000000003,1.39768,2.941090138,1.87776,0.5476800000000001,1.956,0.71,0.85,1.1075197515
2020-05-04 11:30:00,2.40424,1.27082,2.7194399148,1.6142400000000001,0.47082,1.6815,0.79,0.8,1.1243220179,2.77424,1.40082,3.1078455962,1.6142400000000001,0.47082,1.6815,1.16,0.93,1.4867750334
2020-05-04 12:00:00,2.25064,1.16602,2.5347550276,1.4606400000000002,0.42602,1.5215,0.79,0.74,1.0824509227,2.76064,1.33602,3.0669337538,1.4606400000000002,0.42602,1.5215,1.3,0.91,1.5868522299999999
2020-05-04 12:30:00,2.2372,1.0621,2.476513729,1.2072,0.3521,1.2575,1.03,0.71,1.2509996003000001,2.7272,1.2221,2.9885026769,1.2072,0.3521,1.2575,1.52,0.87,1.7513708916000001
2020-05-04 13:00:00,2.12568,1.48624,2.5937279734,2.21568,0.64624,2.308,-0.09,0.84,0.8448076704,2.66568,1.63624,3.1277997378,2.21568,0.64624,2.308,0.45,0.99,1.0874741376000001
2020-05-04 13:30:00,1.98144,1.71542,2.6208338845,2.52144,0.7354200000000001,2.6265,-0.54,0.98,1.1189280585,2.33144,1.4754200000000002,2.7590717008,2.52144,0.7354200000000001,2.6265,-0.19,0.74,0.7640026178
2020-05-04 14:00:00,1.87736,1.49798,2.4017544941,2.66736,0.7779800000000001,2.7785,-0.79,0.72,1.0688779163,2.27736,1.67798,2.8287780843,2.66736,0.7779800000000001,2.7785,-0.39,0.9,0.9808669635
2020-05-04 14:30:00,1.82024,1.06132,2.1070533453,1.89024,0.55132,1.9689999999999999,-0.07,0.51,0.514781507,2.50024,1.26132,2.8003800099,1.89024,0.55132,1.9689999999999999,0.61,0.71,0.9360555539000001
2020-05-04 15:00:00,2.12632,0.5222600000000001,2.1895187257,0.55632,0.16226000000000002,0.5795,1.57,0.36,1.6107451691999999,2.24632,0.5522600000000001,2.3132108961,0.55632,0.16226000000000002,0.5795,1.69,0.39,1.7344163283
2020-05-04 15:30:00,2.1928,0.8629,2.3564736896,1.3128,0.3829,1.3675,0.88,0.48,1.0023971269,2.3128,0.9029,2.4827952493,1.3128,0.3829,1.3675,1.0,0.52,1.1271202243
2020-05-04 16:00:00,1.8824,1.2257,2.2462792013,2.2824,0.6657000000000001,2.3775,-0.4,0.56,0.6881860214000001,2.2724,1.3657,2.6512144858999998,2.2824,0.6657000000000001,2.3775,-0.01,0.7000000000000001,0.7000714249000001
2020-05-04 16:30:00,1.9132,1.5426,2.4576307697,2.2032,0.6426000000000001,2.295,-0.29,0.9,0.9455686120000001,2.2232,0.9126000000000001,2.4032180509,2.2032,0.6426000000000001,2.295,0.02,0.27,0.2707397274
2020-05-04 17:00:00,2.06864,1.36002,2.4756667486,1.74864,0.51002,1.8215,0.32,0.85,0.9082400564,2.27864,0.66002,2.3723040804,1.74864,0.51002,1.8215,0.53,0.15,0.5508175742
2020-05-04 17:30:00,2.06576,1.22418,2.4012457288,1.38576,0.40418000000000004,1.4435,0.68,0.8200000000000001,1.0652699188,2.26576,0.55418,2.3325487883,1.38576,0.40418000000000004,1.4435,0.88,0.15,0.8926925563
2020-05-04 18:00:00,2.12992,1.00956,2.3570682213,1.12992,0.32956,1.177,1.0,0.68,1.2092973166,2.25992,0.37956,2.2915724296,1.12992,0.32956,1.177,1.13,0.05,1.1311056538
2020-05-04 18:30:00,2.16024,0.43382000000000004,2.2033693857,0.63024,0.18382,0.6565000000000001,1.53,0.25,1.5502902954,2.31024,0.47382,2.3583286985,0.63024,0.18382,0.6565000000000001,1.6800000000000002,0.29,1.7048460341
2020-05-04 19:00:00,2.18512,0.36566000000000004,2.2155037012,0.46512000000000003,0.13566,0.48450000000000004,1.72,0.23,1.7353097706,2.28512,0.38566000000000006,2.3174354468000002,0.46512000000000003,0.13566,0.48450000000000004,1.82,0.25,1.8370900903
2020-05-04 19:30:00,2.17808,0.25944,2.1934770571,0.23808,0.06944,0.248,1.94,0.19,1.9492819191000001,2.24808,0.25944,2.2630008396,0.23808,0.06944,0.248,2.01,0.19,2.0189601284
2020-05-04 20:00:00,2.12192,0.42556000000000005,2.1641732371,0.12192000000000001,0.03556,0.127,2.0,0.39,2.0376702383,2.09192,-0.04444,2.0923919805,0.12192000000000001,0.03556,0.127,1.97,-0.08,1.9716236963
2020-05-04 20:30:00,2.04256,0.23408,2.0559291817,0.08256000000000001,0.02408,0.08600000000000001,1.96,0.21,1.9712178975999999,2.07256,0.22408000000000003,2.08463829,0.08256000000000001,0.02408,0.08600000000000001,1.99,0.2,2.0000249998
2020-05-04 21:00:00,1.98128,0.22204000000000002,1.9936830741,0.041280000000000004,0.01204,0.043000000000000003,1.94,0.21,1.9513328778,2.00128,0.18204,2.0095422862,0.041280000000000004,0.01204,0.043000000000000003,1.96,0.17,1.9673586353
2020-05-04 21:30:00,2.06128,0.35204,2.091125869,0.041280000000000004,0.01204,0.043000000000000003,2.02,0.34,2.0484140207,2.04128,0.01204,2.0413155072,0.041280000000000004,0.01204,0.043000000000000003,2.0,0.0,2.0
2020-05-04 22:00:00,1.97552,0.16036,1.9820178102,0.03552,0.010360000000000001,0.037,1.94,0.15,1.9457903279000002,1.9855200000000002,0.15036000000000002,1.9912051124999999,0.03552,0.010360000000000001,0.037,1.9500000000000002,0.14,1.9550191815
2020-05-04 22:30:00,1.8407200000000001,0.14896,1.8467374475,0.030720000000000004,0.008960000000000001,0.032,1.81,0.14,1.8154062906,1.85072,0.14896,1.8567050385,0.030720000000000004,0.008960000000000001,0.032,1.82,0.14,1.8253766735
2020-05-04 23:00:00,1.75216,0.25938,1.7712545413,0.03216,0.009380000000000001,0.0335,1.72,0.25,1.7380736463000002,1.7421600000000002,-0.020620000000000003,1.7422820237,0.03216,0.009380000000000001,0.0335,1.71,-0.03,1.7102631376000001
2020-05-04 23:30:00,1.6336,0.14980000000000002,1.6404539006,0.033600000000000005,0.0098,0.035,1.6,0.14,1.606113321,1.6436000000000002,0.14980000000000002,1.6504123727,0.033600000000000005,0.0098,0.035,1.6099999999999999,0.14,1.6160754932999999
2020-05-05 00:00:00,1.57176,0.15218,1.579109955,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.53,0.14,1.5363918771,1.58176,0.15218,1.5890637023,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.54,0.14,1.5463505424
2020-05-05 00:30:00,1.56792,0.34106000000000003,1.6045856319,0.03792,0.01106,0.0395,1.53,0.33,1.5651836953,1.54792,-0.07894000000000001,1.549931563,0.03792,0.01106,0.0395,1.51,-0.09,1.5126797414
2020-05-05 01:00:00,1.56696,0.15078000000000003,1.5741976528000001,0.03696,0.010780000000000001,0.0385,1.53,0.14,1.5363918771,1.58696,0.15078000000000003,1.5941068502,0.03696,0.010780000000000001,0.0385,1.55,0.14,1.5563097378
2020-05-05 01:30:00,1.66504,0.15022000000000002,1.6718026947,0.03504,0.010220000000000002,0.036500000000000005,1.63,0.14,1.6360012225,1.68504,0.15022000000000002,1.6917227462,0.03504,0.010220000000000002,0.036500000000000005,1.65,0.14,1.6559287424
2020-05-05 02:00:00,1.81888,0.15134,1.8251652665,0.038880000000000005,0.011340000000000001,0.0405,1.78,0.14,1.7854971297,1.83888,0.15134,1.8450971384,0.038880000000000005,0.011340000000000001,0.0405,1.8,0.14,1.8054362354
2020-05-05 02:30:00,1.8150400000000002,0.15022000000000002,1.8212457962,0.03504,0.010220000000000002,0.036500000000000005,1.78,0.14,1.7854971297,1.8350400000000002,0.15022000000000002,1.8411783863000002,0.03504,0.010220000000000002,0.036500000000000005,1.8,0.14,1.8054362354
2020-05-05 03:00:00,1.80504,0.15022000000000002,1.8112800584,0.03504,0.010220000000000002,0.036500000000000005,1.77,0.14,1.7755280905,1.8350400000000002,0.15022000000000002,1.8411783863000002,0.03504,0.010220000000000002,0.036500000000000005,1.8,0.14,1.8054362354
2020-05-05 03:30:00,1.78648,0.16064,1.7936878212,0.036480000000000005,0.01064,0.038,1.75,0.15,1.756416807,1.80648,0.15064000000000002,1.8127499552000002,0.036480000000000005,0.01064,0.038,1.77,0.14,1.7755280905
2020-05-05 04:00:00,1.75408,0.14994000000000002,1.7604768246,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.72,0.14,1.7256882685,1.77408,0.14994000000000002,1.780404968,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.74,0.14,1.7456230979
2020-05-05 04:30:00,1.72832,0.15826,1.7355507051,0.02832,0.00826,0.029500000000000002,1.7000000000000002,0.15,1.7066048166,1.74832,0.14826,1.7545950672,0.02832,0.00826,0.029500000000000002,1.72,0.14,1.7256882685
2020-05-05 05:00:00,1.72736,0.15798,1.7345691828,0.027360000000000002,0.007980000000000001,0.0285,1.7000000000000002,0.15,1.7066048166,1.74736,0.14798,1.7536148522000001,0.027360000000000002,0.007980000000000001,0.0285,1.72,0.14,1.7256882685
2020-05-05 05:30:00,1.70736,0.15798,1.714653274,0.027360000000000002,0.007980000000000001,0.0285,1.6800000000000002,0.15,1.6866831356,1.72736,0.15798,1.7345691828,0.027360000000000002,0.007980000000000001,0.0285,1.7000000000000002,0.15,1.7066048166
2020-05-05 06:00:00,1.73232,0.19526000000000002,1.7432897206,0.052320000000000005,0.015260000000000001,0.0545,1.6800000000000002,0.18,1.6896153408,1.75232,0.18526,1.7620858804,0.052320000000000005,0.015260000000000001,0.0545,1.7000000000000002,0.17,1.7084788556000001
2020-05-05 06:30:00,1.8562400000000001,0.34682,1.8883620018,0.12624000000000002,0.036820000000000006,0.1315,1.73,0.31,1.7575551200000001,1.8762400000000001,0.17682,1.8845534882,0.12624000000000002,0.036820000000000006,0.1315,1.75,0.14,1.7555910686
2020-05-05 07:00:00,1.9975200000000002,0.7063600000000001,2.1187332536,0.22752000000000003,0.06636,0.23700000000000002,1.77,0.64,1.8821530225,1.9775200000000002,-0.03364,1.9778061078,0.22752000000000003,0.06636,0.23700000000000002,1.75,-0.1,1.7528548143
2020-05-05 07:30:00,2.19992,0.63956,2.2910008729999998,0.40992,0.11956000000000001,0.427,1.79,0.52,1.864001073,2.25992,0.54956,2.3257804282,0.40992,0.11956000000000001,0.427,1.85,0.43,1.8993156662000001
2020-05-05 08:00:00,2.4916,0.8588,2.6354521434000002,0.6816,0.1988,0.71,1.81,0.66,1.9265772759000002,2.6516,0.9088,2.8030162326,0.6816,0.1988,0.71,1.97,0.71,2.0940391591
2020-05-05 08:30:00,2.58608,0.97094,2.7623421674,0.82608,0.24094000000000002,0.8605,1.76,0.73,1.9053870998,2.75608,1.03094,2.9425863199,0.82608,0.24094000000000002,0.8605,1.9300000000000002,0.79,2.085425616
2020-05-05 09:00:00,2.59648,1.20814,2.8637930529,1.29648,0.37814000000000003,1.3505,1.3,0.8300000000000001,1.5423683088,2.78648,1.27814,3.0656341351,1.29648,0.37814000000000003,1.3505,1.49,0.9,1.7407182426
2020-05-05 09:30:00,2.63936,1.09898,2.8590170076,1.05936,0.30898000000000003,1.1035,1.58,0.79,1.7664937022,2.85936,1.16898,3.0890862484,1.05936,0.30898000000000003,1.1035,1.8,0.86,1.9948934809
2020-05-05 10:00:00,2.58544,1.13742,2.8245750565,1.22544,0.35742,1.2765,1.3599999999999999,0.78,1.5678010078,2.76544,1.19742,3.0135482492,1.22544,0.35742,1.2765,1.54,0.84,1.7541949721
2020-05-05 10:30:00,2.48352,1.37686,2.8396505155,1.46352,0.42686,1.5245000000000002,1.02,0.9500000000000001,1.3938794783000001,2.78352,1.22686,3.0419022091,1.46352,0.42686,1.5245000000000002,1.32,0.8,1.5435025105
2020-05-05 11:00:00,2.44272,1.71246,2.983186258,1.96272,0.5724600000000001,2.0445,0.48,1.1400000000000001,1.2369316877,2.68272,1.24246,2.956466379,1.96272,0.5724600000000001,2.0445,0.72,0.67,0.9835141077
2020-05-05 11:30:00,2.27664,1.4615200000000002,2.7053891402,2.09664,0.6115200000000001,2.184,0.18,0.85,0.8688498144000001,2.68664,1.61152,3.1328950190000002,2.09664,0.6115200000000001,2.184,0.59,1.0,1.1610770862
2020-05-05 12:00:00,2.07304,1.5217200000000002,2.5716000078,2.30304,0.6717200000000001,2.399,-0.23,0.85,0.8805679985,2.81304,1.74172,3.3085922384,2.30304,0.6717200000000001,2.399,0.51,1.07,1.1853269591
2020-05-05 12:30:00,2.14776,1.36518,2.5449144288000003,2.17776,0.6351800000000001,2.2685,-0.03,0.73,0.7306161783,2.72776,1.5251800000000002,3.1251957779,2.17776,0.6351800000000001,2.2685,0.55,0.89,1.046231332
2020-05-05 13:00:00,2.2396,1.1903,2.5362614711,1.7496,0.5103,1.8225,0.49,0.68,0.8381527307000001,2.4396,1.2703,2.7505109071,1.7496,0.5103,1.8225,0.6900000000000001,0.76,1.026498904
2020-05-05 13:30:00,2.0592,1.0481,2.3105882909,1.6392,0.4781,1.7075,0.42,0.5700000000000001,0.7080254233000001,2.4292,1.1081,2.6699996723,1.6392,0.4781,1.7075,0.79,0.63,1.0104454463
2020-05-05 14:00:00,1.99424,1.23582,2.3461125826,1.97424,0.57582,2.0565,0.02,0.66,0.6603029608000001,2.29424,0.99582,2.5010387142,1.97424,0.57582,2.0565,0.32,0.42,0.5280151513
2020-05-05 14:30:00,1.73584,1.27962,2.1565175283,2.5358400000000003,0.73962,2.6415,-0.8,0.54,0.965194281,2.31584,1.46962,2.7427901579,2.5358400000000003,0.73962,2.6415,-0.22,0.73,0.7624303247
2020-05-05 15:00:00,1.8434400000000002,1.30142,2.2565382891,2.47344,0.7214200000000001,2.5765000000000002,-0.63,0.58,0.8563293759,2.20344,1.4714200000000002,2.6495706539,2.47344,0.7214200000000001,2.5765000000000002,-0.27,0.75,0.7971198153
2020-05-05 15:30:00,1.83288,1.36084,2.2828347728000002,2.64288,0.7708400000000001,2.753,-0.81,0.59,1.0020977996,2.23288,1.5208400000000002,2.7016120003,2.64288,0.7708400000000001,2.753,-0.41000000000000003,0.75,0.8547514259000001
2020-05-05 16:00:00,1.80736,1.24048,2.1921087564,2.36736,0.6904800000000001,2.466,-0.56,0.55,0.7849203781,2.21736,1.41048,2.6279534242,2.36736,0.6904800000000001,2.466,-0.15,0.72,0.7354590403
2020-05-05 16:30:00,1.854,1.182,2.1987360005,2.064,0.602,2.15,-0.21,0.58,0.6168468205000001,2.314,1.112,2.5673215615,2.064,0.602,2.15,0.25,0.51,0.5679788728
2020-05-05 17:00:00,2.03112,1.15866,2.3383629851,1.8811200000000001,0.54866,1.9595,0.15,0.61,0.628171951,2.2511200000000002,0.9886600000000001,2.4586561065,1.8811200000000001,0.54866,1.9595,0.37,0.44,0.5748912941000001
2020-05-05 17:30:00,1.97168,0.8542400000000001,2.1487782575,1.5916800000000002,0.46424000000000004,1.658,0.38,0.39,0.5445181356000001,2.22168,0.9542400000000001,2.4179404459000002,1.5916800000000002,0.46424000000000004,1.658,0.63,0.49,0.7981227976
2020-05-05 18:00:00,2.01872,0.71296,2.1409209233,1.27872,0.37296,1.332,0.74,0.34,0.8143709229,2.22872,0.7729600000000001,2.3589531577000002,1.27872,0.37296,1.332,0.9500000000000001,0.4,1.0307764064
2020-05-05 18:30:00,2.0496,0.5178,2.1139955061,0.8496,0.24780000000000002,0.885,1.2,0.27,1.23,2.2096,0.5678000000000001,2.2813875164,0.8496,0.24780000000000002,0.885,1.3599999999999999,0.32,1.3971399357
2020-05-05 19:00:00,2.08688,0.38784,2.1226134834,0.50688,0.14784,0.528,1.58,0.24,1.5981239001,2.18688,0.41784000000000004,2.2264398487,0.50688,0.14784,0.528,1.6800000000000002,0.27,1.7015581095
2020-05-05 19:30:00,2.06768,0.28224000000000005,2.0868540917,0.24768,0.07224000000000001,0.258,1.82,0.21,1.832075326,2.12768,0.29224,2.1476560246,0.24768,0.07224000000000001,0.258,1.88,0.22,1.8928285712
2020-05-05 20:00:00,2.03712,0.24416000000000002,2.0516997831,0.11712000000000002,0.03416,0.122,1.92,0.21,1.9314502323,2.06712,0.24416000000000002,2.0814896589,0.11712000000000002,0.03416,0.122,1.9500000000000002,0.21,1.9612750954
2020-05-05 20:30:00,2.0696,0.22030000000000002,2.0812919665,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.0,0.2,2.0099751242,2.0996,0.21030000000000001,2.1101057438,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.03,0.19,2.0388722373
2020-05-05 21:00:00,1.9908000000000001,0.1819,1.9990928568,0.0408,0.0119,0.0425,1.9500000000000002,0.17,1.9573962297,2.0108,0.1719,2.0181343488,0.0408,0.0119,0.0425,1.97,0.16,1.9764867821
2020-05-05 21:30:00,2.14552,0.48036000000000006,2.1986363501,0.03552,0.010360000000000001,0.037,2.11,0.47000000000000003,2.1617122843,2.08552,-0.18964,2.0941243994,0.03552,0.010360000000000001,0.037,2.05,-0.2,2.0597329924
2020-05-05 22:00:00,2.02552,0.44036000000000003,2.072835787,0.03552,0.010360000000000001,0.037,1.99,0.43,2.0359273072,1.9855200000000002,-0.13964000000000001,1.9904243266,0.03552,0.010360000000000001,0.037,1.9500000000000002,-0.15,1.9557607216
2020-05-05 22:30:00,1.86264,0.16952,1.8703381512,0.03264,0.00952,0.034,1.83,0.16,1.8369812193000001,1.88264,0.15952000000000002,1.8893861437,0.03264,0.00952,0.034,1.85,0.15,1.8560711193000001
2020-05-05 23:00:00,1.7836,0.24980000000000002,1.8010077734,0.033600000000000005,0.0098,0.035,1.75,0.24,1.76638048,1.7836,0.059800000000000006,1.7846021966,0.033600000000000005,0.0098,0.035,1.75,0.05,1.75071414
2020-05-05 23:30:00,1.65216,0.14938,1.658899349,0.03216,0.009380000000000001,0.0335,1.62,0.14,1.6260381299,1.67216,0.13938,1.6779588344,0.03216,0.009380000000000001,0.0335,1.6400000000000001,0.13,1.6451443706000002
2020-05-06 00:00:00,1.58072,0.14896,1.5877231497,0.030720000000000004,0.008960000000000001,0.032,1.55,0.14,1.5563097378,1.60072,0.13896,1.6067403026,0.030720000000000004,0.008960000000000001,0.032,1.57,0.13,1.5753729717
2020-05-06 00:30:00,1.5607199999999999,0.14896,1.5678124888,0.030720000000000004,0.008960000000000001,0.032,1.53,0.14,1.5363918771,1.58072,0.14896,1.5877231497,0.030720000000000004,0.008960000000000001,0.032,1.55,0.14,1.5563097378
2020-05-06 01:00:00,1.60072,0.16896000000000003,1.6096123757,0.030720000000000004,0.008960000000000001,0.032,1.57,0.16,1.5781318069,1.6107200000000002,0.15896000000000002,1.6185447785,0.030720000000000004,0.008960000000000001,0.032,1.58,0.15,1.5871042814
2020-05-06 01:30:00,1.6812,0.18910000000000002,1.6918014807000001,0.031200000000000002,0.0091,0.0325,1.65,0.18,1.6597891432,1.7012,0.1791,1.7106017216,0.031200000000000002,0.0091,0.0325,1.67,0.17,1.6786303941
2020-05-06 02:00:00,1.8407200000000001,0.16896000000000003,1.8484581683,0.030720000000000004,0.008960000000000001,0.032,1.81,0.16,1.8170580618,1.8607200000000002,0.15896000000000002,1.867497577,0.030720000000000004,0.008960000000000001,0.032,1.83,0.15,1.8361372498000001
2020-05-06 02:30:00,1.85072,0.16896000000000003,1.8584165303,0.030720000000000004,0.008960000000000001,0.032,1.82,0.16,1.8270194307,1.87072,0.15896000000000002,1.8774614776,0.030720000000000004,0.008960000000000001,0.032,1.8399999999999999,0.15,1.8461040057
2020-05-06 03:00:00,1.89072,0.56896,1.9744714736,0.030720000000000004,0.008960000000000001,0.032,1.8599999999999999,0.56,1.942472651,1.81072,-0.32104000000000005,1.8389599234,0.030720000000000004,0.008960000000000001,0.032,1.78,-0.33,1.8103314614000001
2020-05-06 03:30:00,1.8207200000000001,0.41896000000000005,1.8683010464,0.030720000000000004,0.008960000000000001,0.032,1.79,0.41000000000000003,1.8363550855000002,1.78072,-0.16104000000000002,1.7879870246,0.030720000000000004,0.008960000000000001,0.032,1.75,-0.17,1.7582377541
2020-05-06 04:00:00,1.7711999999999999,0.15910000000000002,1.7783313105,0.031200000000000002,0.0091,0.0325,1.74,0.15,1.7464535493,1.7812000000000001,0.1491,1.7874295090999999,0.031200000000000002,0.0091,0.0325,1.75,0.14,1.7555910686
2020-05-06 04:30:00,1.80544,0.17742000000000002,1.8141365577,0.02544,0.00742,0.026500000000000003,1.78,0.17,1.7880995498,1.82544,0.15742,1.8322151211,0.02544,0.00742,0.026500000000000003,1.8,0.15,1.8062391868
2020-05-06 05:00:00,1.77496,0.17728000000000002,1.7837912434,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.75,0.17,1.7582377541,1.79496,0.15728,1.8018375065,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.77,0.15,1.7763445612000002
2020-05-06 05:30:00,1.77688,0.18784,1.7867810162,0.02688,0.007840000000000001,0.028,1.75,0.18,1.7592327873,1.79688,0.17784000000000003,1.805659104,0.02688,0.007840000000000001,0.028,1.77,0.17,1.7781451009
2020-05-06 06:00:00,1.78376,0.19568000000000002,1.7944610333000002,0.05376,0.015680000000000003,0.056,1.73,0.18,1.7393389549,1.80376,0.18568,1.8132918133,0.05376,0.015680000000000003,0.056,1.75,0.17,1.7582377541
2020-05-06 06:30:00,1.92416,0.33038,1.9523172514,0.10416,0.03038,0.1085,1.82,0.30000000000000004,1.8445595680000002,1.94416,0.18038,1.9525099360000002,0.10416,0.03038,0.1085,1.8399999999999999,0.15,1.8461040057
2020-05-06 07:00:00,1.97064,0.6285200000000001,2.0684437145,0.20064,0.05852,0.209,1.77,0.5700000000000001,1.8595160661,1.95064,-0.06148000000000001,1.9516086186,0.20064,0.05852,0.209,1.75,-0.12,1.7541094607
2020-05-06 07:30:00,2.12816,0.7648800000000001,2.2614390109,0.42816000000000004,0.12488,0.446,1.7000000000000002,0.64,1.8164801126999999,2.13816,-0.05512,2.1388703561,0.42816000000000004,0.12488,0.446,1.71,-0.18,1.7194475857
2020-05-06 08:00:00,2.41504,0.8227200000000001,2.5513303197,0.6950400000000001,0.20272,0.724,1.72,0.62,1.8283325737,2.55504,0.72272,2.6552878563,0.6950400000000001,0.20272,0.724,1.8599999999999999,0.52,1.9313207916000001
2020-05-06 08:30:00,2.44792,1.03356,2.6571711650000003,1.17792,0.34356000000000003,1.227,1.27,0.6900000000000001,1.4453373309,2.66792,1.10356,2.8871511564,1.17792,0.34356000000000003,1.227,1.49,0.76,1.6726326554000002
2020-05-06 09:00:00,2.24528,1.1565400000000001,2.5256419085,1.56528,0.45654000000000006,1.6305,0.68,0.7000000000000001,0.9759098319,2.51528,1.25654,2.8116767684,1.56528,0.45654000000000006,1.6305,0.9500000000000001,0.8,1.2419742348
2020-05-06 09:30:00,2.20856,1.2595800000000001,2.5424946509,1.91856,0.5595800000000001,1.9985,0.29,0.7000000000000001,0.7576938696000001,2.47856,1.38958,2.8415123174,1.91856,0.5595800000000001,1.9985,0.56,0.8300000000000001,1.0012492197
2020-05-06 10:00:00,1.9708800000000002,1.36484,2.397322715,2.21088,0.6448400000000001,2.303,-0.24,0.72,0.7589466384,2.45088,1.5048400000000002,2.8759965577,2.21088,0.6448400000000001,2.303,0.24,0.86,0.8928605714000001
2020-05-06 10:30:00,2.02384,1.54862,2.5483626606,2.4638400000000003,0.71862,2.5665,-0.44,0.8300000000000001,0.9394147114,2.34384,1.70862,2.9005117221,2.4638400000000003,0.71862,2.5665,-0.12,0.99,0.9972462083
2020-05-06 11:00:00,2.00664,1.61902,2.5783385833,2.63664,0.76902,2.7465,-0.63,0.85,1.0580170131,2.43664,1.79902,3.0288095764,2.63664,0.76902,2.7465,-0.2,1.03,1.0492378186
2020-05-06 11:30:00,1.9211200000000002,1.6436600000000001,2.5283038287,2.72112,0.79366,2.8345000000000002,-0.8,0.85,1.167261753,2.39112,1.84366,3.019360371,2.72112,0.79366,2.8345000000000002,-0.33,1.05,1.1006361797
2020-05-06 12:00:00,1.88528,1.6765400000000001,2.5229084506,2.76528,0.80654,2.8805,-0.88,0.87,1.23745707,2.35528,1.86654,3.0052147095,2.76528,0.80654,2.8805,-0.41000000000000003,1.06,1.136529806
2020-05-06 12:30:00,1.7816,1.6213000000000002,2.4088819502,2.7816,0.8113,2.8975,-1.0,0.81,1.2868954892,2.2616,1.8213,2.9037851591,2.7816,0.8113,2.8975,-0.52,1.01,1.1360017606
2020-05-06 13:00:00,1.64352,1.57186,2.2741815781,2.78352,0.81186,2.8995,-1.1400000000000001,0.76,1.3701094847,2.12352,1.7718600000000002,2.7656509270000003,2.78352,0.81186,2.8995,-0.66,0.96,1.1649892703
2020-05-06 13:30:00,1.5116,1.4813,2.1164083373,2.7816,0.8113,2.8975,-1.27,0.67,1.4358969322,1.9716,1.5112999999999999,2.4841969024,2.7816,0.8113,2.8975,-0.81,0.7000000000000001,1.0705606008
