Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-06 14:00:00,1.46872,1.32046,1.9750324175,2.77872,0.8104600000000001,2.8945,-1.31,0.51,1.4057738083,1.9287200000000002,1.5104600000000001,2.4497857559,2.77872,0.8104600000000001,2.8945,-0.85,0.7000000000000001,1.1011357773000001
2020-05-06 14:30:00,1.52568,1.3137400000000001,2.0133584505,2.75568,0.8037400000000001,2.8705,-1.23,0.51,1.3315404613,1.97568,1.49374,2.4768065427,2.75568,0.8037400000000001,2.8705,-0.78,0.6900000000000001,1.0413932975
2020-05-06 15:00:00,1.57768,1.33974,2.0697771498,2.70768,0.7897400000000001,2.8205,-1.13,0.55,1.2567418191,2.02768,1.51974,2.5339881314,2.70768,0.7897400000000001,2.8205,-0.68,0.73,0.9976472322000001
2020-05-06 15:30:00,1.7155200000000002,1.44286,2.2416185782,2.61552,0.7628600000000001,2.7245,-0.9,0.68,1.1280070922,2.11552,1.43286,2.5550954287,2.61552,0.7628600000000001,2.7245,-0.5,0.67,0.8360023923000001
2020-05-06 16:00:00,1.74552,1.68036,2.4229011123,2.43552,0.7103600000000001,2.537,-0.6900000000000001,0.97,1.1903780912,2.04552,0.9503600000000001,2.255512403,2.43552,0.7103600000000001,2.537,-0.39,0.24,0.4579301257
2020-05-06 16:30:00,1.77352,1.14686,2.1120277105,2.18352,0.6368600000000001,2.2745,-0.41000000000000003,0.51,0.654369926,1.98352,1.22686,2.3322815117,2.18352,0.6368600000000001,2.2745,-0.2,0.59,0.6229767251
2020-05-06 17:00:00,1.82224,0.99482,2.0761082462,1.90224,0.5548200000000001,1.9815,-0.08,0.44,0.4472135955,2.19224,1.10482,2.4549019227,1.90224,0.5548200000000001,1.9815,0.29,0.55,0.6217716623
2020-05-06 17:30:00,1.92832,0.85326,2.1086656089,1.58832,0.46326000000000006,1.6545,0.34,0.39,0.5173973328,2.18832,0.9232600000000001,2.37511125,1.58832,0.46326000000000006,1.6545,0.6000000000000001,0.46,0.7560423269000001
2020-05-06 18:00:00,2.00504,0.78022,2.1514945154,1.2350400000000001,0.36022000000000004,1.2865,0.77,0.42,0.877097486,2.19504,0.7502200000000001,2.3197048627,1.2350400000000001,0.36022000000000004,1.2865,0.96,0.39,1.0361949624
2020-05-06 18:30:00,1.9964,0.5127,2.0611827309,0.8664000000000001,0.25270000000000004,0.9025000000000001,1.13,0.26,1.1595257651,2.1564,0.5627,2.2286076932,0.8664000000000001,0.25270000000000004,0.9025000000000001,1.29,0.31,1.3267252918
2020-05-06 19:00:00,2.04496,0.39728,2.0831929339,0.5049600000000001,0.14728000000000002,0.526,1.54,0.25,1.5601602481999999,2.14496,0.41728000000000004,2.1851718468,0.5049600000000001,0.14728000000000002,0.526,1.6400000000000001,0.27,1.6620770139
2020-05-06 19:30:00,2.04048,0.28014,2.0596206083,0.24048000000000003,0.07014000000000001,0.2505,1.8,0.21,1.8122085973000002,2.10048,0.29014,2.1204238845,0.24048000000000003,0.07014000000000001,0.2505,1.8599999999999999,0.22,1.8729655630000002
2020-05-06 20:00:00,1.9876,0.2243,2.0002160508,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.87,0.19,1.8796276227000002,2.0176,0.2243,2.030029618,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.9,0.19,1.909476368
2020-05-06 20:30:00,1.9686400000000002,0.21002,1.9798110642000002,0.06864,0.020020000000000003,0.07150000000000001,1.9,0.19,1.909476368,1.9886400000000002,0.21002,1.9996993399,0.06864,0.020020000000000003,0.07150000000000001,1.92,0.19,1.9293781382000001
2020-05-06 21:00:00,1.97456,0.19008000000000003,1.9836878787,0.03456,0.01008,0.036000000000000004,1.94,0.18,1.9483326205,1.99456,0.18008000000000002,2.002672814,0.03456,0.01008,0.036000000000000004,1.96,0.17,1.9673586353
2020-05-06 21:30:00,2.01832,0.16826000000000002,2.0253214683,0.02832,0.00826,0.029500000000000002,1.99,0.16,1.9964217991000002,2.03832,0.15826,2.0444546094,0.02832,0.00826,0.029500000000000002,2.01,0.15,2.0155892439
2020-05-06 22:00:00,1.95832,0.16826000000000002,1.965535207,0.02832,0.00826,0.029500000000000002,1.9300000000000002,0.16,1.9366207682,1.97832,0.15826,1.9846400807000002,0.02832,0.00826,0.029500000000000002,1.9500000000000002,0.15,1.9557607216
2020-05-06 22:30:00,1.8083200000000001,0.16826000000000002,1.8161312315,0.02832,0.00826,0.029500000000000002,1.78,0.16,1.7871765442,1.8283200000000002,0.15826,1.8351567372000002,0.02832,0.00826,0.029500000000000002,1.8,0.15,1.8062391868
2020-05-06 23:00:00,1.72784,0.16812000000000002,1.7359998272000001,0.027840000000000004,0.00812,0.029,1.7000000000000002,0.16,1.7075128111,1.74784,0.12812,1.7525294291,0.027840000000000004,0.00812,0.029,1.72,0.12,1.724180965
2020-05-06 23:30:00,1.66784,0.44812,1.7269921251,0.027840000000000004,0.00812,0.029,1.6400000000000001,0.44,1.6979988221,1.6178400000000002,-0.22188000000000002,1.6329840783,0.027840000000000004,0.00812,0.029,1.5899999999999999,-0.23,1.6065490967
2020-05-07 00:00:00,1.56832,0.14826,1.5753122389,0.02832,0.00826,0.029500000000000002,1.54,0.14,1.5463505424,1.58832,0.14826,1.5952245767000002,0.02832,0.00826,0.029500000000000002,1.56,0.14,1.5662694531999999
2020-05-07 00:30:00,1.5383200000000001,0.14826,1.5454479771,0.02832,0.00826,0.029500000000000002,1.51,0.14,1.5164761785,1.54832,0.14826,1.5554021506,0.02832,0.00826,0.029500000000000002,1.52,0.14,1.5264337522
2020-05-07 01:00:00,1.5583200000000001,0.14826,1.5653569082,0.02832,0.00826,0.029500000000000002,1.53,0.14,1.5363918771,1.5783200000000002,0.14826,1.5852681319,0.02832,0.00826,0.029500000000000002,1.55,0.14,1.5563097378
2020-05-07 01:30:00,1.6688,0.16840000000000002,1.6772751712,0.028800000000000003,0.008400000000000001,0.03,1.6400000000000001,0.16,1.6477863939000001,1.6888,0.1584,1.6962122509,0.028800000000000003,0.008400000000000001,0.03,1.6600000000000001,0.15,1.6667633305
2020-05-07 02:00:00,1.8188,0.16840000000000002,1.8265793166000002,0.028800000000000003,0.008400000000000001,0.03,1.79,0.16,1.7971366114,1.8388,0.1484,1.8447785775,0.028800000000000003,0.008400000000000001,0.03,1.81,0.14,1.8154062906
2020-05-07 02:30:00,1.7883200000000001,0.14826,1.7944551959,0.02832,0.00826,0.029500000000000002,1.76,0.14,1.7655594014,1.8083200000000001,0.14826,1.8143875689,0.02832,0.00826,0.029500000000000002,1.78,0.14,1.7854971297
2020-05-07 03:00:00,1.76784,0.18812,1.7778209696,0.027840000000000004,0.00812,0.029,1.74,0.18,1.7492855685,1.77784,0.09812000000000001,1.7805455905,0.027840000000000004,0.00812,0.029,1.75,0.09,1.7523127575
2020-05-07 03:30:00,1.73832,0.35826,1.7748539799,0.02832,0.00826,0.029500000000000002,1.71,0.35000000000000003,1.7454512311000001,1.70832,-0.23174000000000003,1.7239665455000002,0.02832,0.00826,0.029500000000000002,1.6800000000000002,-0.24,1.6970562748
2020-05-07 04:00:00,1.70832,0.14826,1.7147414528,0.02832,0.00826,0.029500000000000002,1.6800000000000002,0.14,1.685823241,1.72832,0.14826,1.7346674176999999,0.02832,0.00826,0.029500000000000002,1.7000000000000002,0.14,1.7057549648
2020-05-07 04:30:00,1.7035200000000001,0.14686000000000002,1.7098386620000001,0.023520000000000003,0.006860000000000001,0.0245,1.6800000000000002,0.14,1.685823241,1.7235200000000002,0.14686000000000002,1.7297656055,0.023520000000000003,0.006860000000000001,0.0245,1.7000000000000002,0.14,1.7057549648
2020-05-07 05:00:00,1.70256,0.14658000000000002,1.7088581714000002,0.02256,0.006580000000000001,0.0235,1.6800000000000002,0.14,1.685823241,1.72256,0.14658000000000002,1.7287853106000002,0.02256,0.006580000000000001,0.0235,1.7000000000000002,0.14,1.7057549648
2020-05-07 05:30:00,1.68592,0.16756000000000001,1.6942262541000002,0.025920000000000002,0.007560000000000001,0.027,1.6600000000000001,0.16,1.6676930173,1.70592,0.15756,1.713180726,0.025920000000000002,0.007560000000000001,0.027,1.6800000000000002,0.15,1.6866831356
2020-05-07 06:00:00,1.65808,0.15694000000000002,1.6654907534999999,0.05808000000000001,0.01694,0.060500000000000005,1.6,0.14,1.606113321,1.67808,0.16694,1.6863633802,0.05808000000000001,0.01694,0.060500000000000005,1.62,0.15,1.6269296236000002
2020-05-07 06:30:00,1.84904,0.25472,1.8665023975000001,0.11904,0.03472,0.124,1.73,0.22,1.7439323381,1.86904,0.20472,1.8802182852,0.11904,0.03472,0.124,1.75,0.17,1.7582377541
2020-05-07 07:00:00,1.9979200000000001,0.66356,2.1052306762,0.21792000000000003,0.06356,0.227,1.78,0.6000000000000001,1.8784035774999999,1.9879200000000001,0.07356,1.9892805232000002,0.21792000000000003,0.06356,0.227,1.77,0.01,1.7700282484
2020-05-07 07:30:00,2.2792,1.1081,2.5342924555,0.43920000000000003,0.12810000000000002,0.4575,1.8399999999999999,0.98,2.0847062143,2.2792,0.3381,2.304140675,0.43920000000000003,0.12810000000000002,0.4575,1.8399999999999999,0.21,1.8519449236
2020-05-07 08:00:00,2.30096,0.90778,2.4735564376,0.7809600000000001,0.22778,0.8135,1.52,0.68,1.6651726637,2.4509600000000002,0.8477800000000001,2.5934409285999998,0.7809600000000001,0.22778,0.8135,1.67,0.62,1.7813758727
2020-05-07 08:30:00,2.42688,0.9978400000000001,2.6240105183,0.9868800000000001,0.28784000000000004,1.028,1.44,0.71,1.6055217221,2.61688,1.0578400000000001,2.8226027705,0.9868800000000001,0.28784000000000004,1.028,1.63,0.77,1.8027201669
2020-05-07 09:00:00,2.42416,1.14038,2.678995754,1.30416,0.38038000000000005,1.3585,1.12,0.76,1.3535139453,2.67416,1.23038,2.9436315411000002,1.30416,0.38038000000000005,1.3585,1.37,0.85,1.6122654868000001
2020-05-07 09:30:00,2.43056,1.22308,2.7209459017,1.45056,0.42308,1.5110000000000001,0.98,0.8,1.2650691681000001,2.69056,1.31308,2.9938757823,1.45056,0.42308,1.5110000000000001,1.24,0.89,1.5263354808
2020-05-07 10:00:00,2.31912,1.35766,2.6872957132,1.80912,0.52766,1.8845,0.51,0.8300000000000001,0.9741663102,2.61912,1.47766,3.007202795,1.80912,0.52766,1.8845,0.81,0.9500000000000001,1.2484390253
2020-05-07 10:30:00,2.2784,1.2362,2.5921606817000002,1.5984,0.4662,1.665,0.68,0.77,1.0272779565,2.6184000000000003,1.3662,2.9533914404,1.5984,0.4662,1.665,1.02,0.9,1.3602940859000001
2020-05-07 11:00:00,2.27264,1.23452,2.5862970054,1.59264,0.46452000000000004,1.659,0.68,0.77,1.0272779565,2.54264,1.3445200000000002,2.876239246,1.59264,0.46452000000000004,1.659,0.9500000000000001,0.88,1.2949517366
2020-05-07 11:30:00,2.1512000000000002,1.1891,2.4579707586,1.7112,0.49910000000000004,1.7825000000000002,0.44,0.6900000000000001,0.8183520025000001,2.4412000000000003,1.2991000000000001,2.7653423387,1.7112,0.49910000000000004,1.7825000000000002,0.73,0.8,1.0830050785
2020-05-07 12:00:00,1.8068,1.5824,2.4017735114,2.7168,0.7924,2.83,-0.91,0.79,1.2050726119,2.2668,1.7724000000000002,2.8774613811,2.7168,0.7924,2.83,-0.45,0.98,1.0783784122
2020-05-07 12:30:00,1.75216,1.55688,2.3439155275,2.73216,0.79688,2.846,-0.98,0.76,1.2401612798000001,2.21216,1.74688,2.8187304944,2.73216,0.79688,2.846,-0.52,0.9500000000000001,1.0830050785
2020-05-07 13:00:00,1.6698400000000002,1.48912,2.237374354,2.73984,0.79912,2.854,-1.07,0.6900000000000001,1.2731849826000001,2.11984,1.57912,2.6433580159,2.73984,0.79912,2.854,-0.62,0.78,0.9963934966
2020-05-07 13:30:00,1.6004800000000001,1.5276399999999999,2.2125144519,2.70048,0.7876400000000001,2.813,-1.1,0.74,1.3257450735,1.98048,1.3276400000000002,2.3843089145,2.70048,0.7876400000000001,2.813,-0.72,0.54,0.9
2020-05-07 14:00:00,1.5455999999999999,1.2058,1.9603145156,2.3856,0.6958000000000001,2.485,-0.84,0.51,0.9827003612,1.9456,1.3658000000000001,2.3771346197,2.3856,0.6958000000000001,2.485,-0.44,0.67,0.8015609771000001
2020-05-07 14:30:00,1.88768,0.8647400000000001,2.0763215189,1.62768,0.47474000000000005,1.6955,0.26,0.39,0.4687216658,2.13768,0.96474,2.3452929560999998,1.62768,0.47474000000000005,1.6955,0.51,0.49,0.7072481884
2020-05-07 15:00:00,1.7696800000000001,0.9332400000000001,2.0006759358,1.75968,0.51324,1.833,0.01,0.42,0.4201190308,2.11968,1.04324,2.3624971958,1.75968,0.51324,1.833,0.36,0.53,0.6407027392
2020-05-07 15:30:00,1.98528,0.7690400000000001,2.1290277593,1.26528,0.36904000000000003,1.318,0.72,0.4,0.8236504113,2.21528,0.84904,2.3724110942,1.26528,0.36904000000000003,1.318,0.9500000000000001,0.48,1.0643777525
2020-05-07 16:00:00,1.94664,0.62902,2.0457452065,0.95664,0.27902000000000005,0.9965,0.99,0.35000000000000003,1.050047618,2.11664,0.6790200000000001,2.2228884475,0.95664,0.27902000000000005,0.9965,1.16,0.4,1.227028932
2020-05-07 16:30:00,1.8553600000000001,1.28698,2.2580252988,1.63536,0.47698,1.7035,0.22,0.81,0.8393449827,2.06536,0.7169800000000001,2.1862690251,1.63536,0.47698,1.7035,0.43,0.24,0.49244289010000003
2020-05-07 17:00:00,1.9131200000000002,1.33216,2.3312396702,1.65312,0.48216000000000003,1.722,0.26,0.85,0.8888756943,2.08312,0.63216,2.1769279271,1.65312,0.48216000000000003,1.722,0.43,0.15,0.4554119015
2020-05-07 17:30:00,1.9064,1.2152,2.2607680111,1.5264,0.44520000000000004,1.5899999999999999,0.38,0.77,0.8586617495000001,2.0564,0.31520000000000004,2.0804163045,1.5264,0.44520000000000004,1.5899999999999999,0.53,-0.13,0.545710546
2020-05-07 18:00:00,1.94272,0.7349600000000001,2.0770958572,1.18272,0.34496000000000004,1.232,0.76,0.39,0.8542247948,2.12272,0.67496,2.2274449937,1.18272,0.34496000000000004,1.232,0.9400000000000001,0.33,0.9962429423
2020-05-07 18:30:00,1.9888,0.4959,2.0496932088,0.8088000000000001,0.2359,0.8425,1.18,0.26,1.2083045974,2.1388,0.5359,2.2049159281,0.8088000000000001,0.2359,0.8425,1.33,0.30000000000000004,1.3634148305
2020-05-07 19:00:00,2.03008,0.30044000000000004,2.0521912679,0.31008,0.09044,0.323,1.72,0.21,1.7327723450999999,2.11008,0.32044,2.1342725693,0.31008,0.09044,0.323,1.8,0.23,1.8146349495
2020-05-07 19:30:00,2.0376,0.2518,2.0530993644,0.1776,0.051800000000000006,0.185,1.8599999999999999,0.2,1.8707217858,2.0776,0.26180000000000003,2.094029847,0.1776,0.051800000000000006,0.185,1.9,0.21,1.9115700353
2020-05-07 20:00:00,1.98136,0.22248,1.993811626,0.11136000000000001,0.03248,0.116,1.87,0.19,1.8796276227000002,2.01136,0.22248,2.0236270407,0.11136000000000001,0.03248,0.116,1.9,0.19,1.909476368
2020-05-07 20:30:00,1.94792,0.21106000000000003,1.9593209666,0.03792,0.01106,0.0395,1.9100000000000001,0.2,1.9204426573000002,1.9679200000000001,0.20106000000000002,1.9781643637,0.03792,0.01106,0.0395,1.9300000000000002,0.19,1.9393297811
2020-05-07 21:00:00,1.9288,0.1784,1.9370327824,0.028800000000000003,0.008400000000000001,0.03,1.9,0.17,1.9075901027,1.9488,0.1784,1.9569486452,0.028800000000000003,0.008400000000000001,0.03,1.92,0.17,1.9275113489
2020-05-07 21:30:00,1.9687999999999999,0.1784,1.9768662069,0.028800000000000003,0.008400000000000001,0.03,1.94,0.17,1.9474342094,1.9888,0.1784,1.9967854166,0.028800000000000003,0.008400000000000001,0.03,1.96,0.17,1.9673586353
2020-05-07 22:00:00,1.8588,0.16840000000000002,1.8664126018,0.028800000000000003,0.008400000000000001,0.03,1.83,0.16,1.8369812193000001,1.8788,0.1584,1.8854654598,0.028800000000000003,0.008400000000000001,0.03,1.85,0.15,1.8560711193000001
2020-05-07 22:30:00,1.77832,0.14826,1.7844895769,0.02832,0.00826,0.029500000000000002,1.75,0.14,1.7555910686,1.79832,0.14826,1.8044211953,0.02832,0.00826,0.029500000000000002,1.77,0.14,1.7755280905
2020-05-07 23:00:00,1.7187999999999999,0.2384,1.7352544482,0.028800000000000003,0.008400000000000001,0.03,1.69,0.23,1.7055790805000002,1.7088,0.0284,1.7090359856,0.028800000000000003,0.008400000000000001,0.03,1.6800000000000002,0.02,1.6801190434
2020-05-07 23:30:00,1.6188,0.5384,1.7059859319,0.028800000000000003,0.008400000000000001,0.03,1.5899999999999999,0.53,1.6760071599000002,1.5388000000000002,-0.3816,1.5854097262,0.028800000000000003,0.008400000000000001,0.03,1.51,-0.39,1.5595512175000001
2020-05-08 00:00:00,1.49832,0.17826,1.5088868248,0.02832,0.00826,0.029500000000000002,1.47,0.17,1.4797972834,1.5083199999999999,-0.0017400000000000002,1.5083210035999999,0.02832,0.00826,0.029500000000000002,1.48,-0.01,1.4800337834000001
2020-05-09 00:30:00,1.4088,0.1484,1.416594508,0.028800000000000003,0.008400000000000001,0.03,1.38,0.14,1.3870832708,1.4288,0.1484,1.4364859902,0.028800000000000003,0.008400000000000001,0.03,1.4,0.14,1.406982587
2020-05-09 01:00:00,1.42832,0.14826,1.4359940982000001,0.02832,0.00826,0.029500000000000002,1.4,0.14,1.406982587,1.42832,0.14826,1.4359940982000001,0.02832,0.00826,0.029500000000000002,1.4,0.14,1.406982587
2020-05-09 01:30:00,1.43832,0.19826000000000002,1.4519199186,0.02832,0.00826,0.029500000000000002,1.4100000000000001,0.19,1.422743828,1.45832,0.17826,1.4691745472,0.02832,0.00826,0.029500000000000002,1.43,0.17,1.4400694428
2020-05-09 02:00:00,1.54832,0.19826000000000002,1.5609618349,0.02832,0.00826,0.029500000000000002,1.52,0.19,1.5318289722,1.5583200000000001,0.17826,1.5684826585,0.02832,0.00826,0.029500000000000002,1.53,0.17,1.5394154735
2020-05-09 02:30:00,1.55024,0.44882000000000005,1.6139031724000001,0.030240000000000003,0.008820000000000001,0.0315,1.52,0.44,1.5824032356000002,1.53024,-0.46118000000000003,1.5982244680000002,0.030240000000000003,0.008820000000000001,0.0315,1.5,-0.47000000000000003,1.5719096665999999
2020-05-09 03:00:00,1.5192800000000002,0.44854000000000005,1.5841085348,0.029280000000000004,0.00854,0.030500000000000003,1.49,0.44,1.5536087023,1.4592800000000001,-0.46146000000000004,1.5305043123000002,0.029280000000000004,0.00854,0.030500000000000003,1.43,-0.47000000000000003,1.5052574531
2020-05-09 03:30:00,1.4388,0.40840000000000004,1.4956389939,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,0.4,1.4656397920000002,1.4588,-0.3516,1.5005732238,0.028800000000000003,0.008400000000000001,0.03,1.43,-0.36,1.4746185948
2020-05-09 04:00:00,1.44024,0.008820000000000001,1.4402670065,0.030240000000000003,0.008820000000000001,0.0315,1.4100000000000001,0.0,1.4100000000000001,1.46024,0.008820000000000001,1.4602666366000001,0.030240000000000003,0.008820000000000001,0.0315,1.43,0.0,1.43
2020-05-09 04:30:00,1.43448,-0.13286,1.4406195368999999,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.4100000000000001,-0.14,1.4169333082,1.44448,-0.14286000000000001,1.4515272819,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.42,-0.15,1.4279005568
2020-05-09 05:00:00,1.404,0.007,1.40401745,0.024,0.007,0.025,1.38,0.0,1.38,1.4140000000000001,0.007,1.4140173266,0.024,0.007,0.025,1.3900000000000001,0.0,1.3900000000000001
2020-05-09 05:30:00,1.37832,0.15826,1.3873760305,0.02832,0.00826,0.029500000000000002,1.35,0.15,1.3583077707,1.39832,0.15826,1.4072473308,0.02832,0.00826,0.029500000000000002,1.37,0.15,1.3781872151
2020-05-09 06:00:00,1.40144,0.20792000000000002,1.4167797288,0.06144000000000001,0.017920000000000002,0.064,1.34,0.19,1.3534031181000001,1.41144,0.18792,1.4238949399,0.06144000000000001,0.017920000000000002,0.064,1.35,0.17,1.3606616038000001
2020-05-09 06:30:00,1.40752,0.18136000000000002,1.4191560873,0.10752,0.031360000000000006,0.112,1.3,0.15,1.3086252328,1.4375200000000001,0.22136000000000003,1.454463475,0.10752,0.031360000000000006,0.112,1.33,0.19,1.3435028843
2020-05-09 07:00:00,1.47448,0.18214000000000002,1.4856871306000001,0.14448000000000003,0.042140000000000004,0.1505,1.33,0.14,1.3373481221999999,1.51448,0.18214000000000002,1.5253932772,0.14448000000000003,0.042140000000000004,0.1505,1.37,0.14,1.3771347066000001
2020-05-09 07:30:00,1.58688,0.26284,1.6085002331,0.38688000000000006,0.11284000000000001,0.403,1.2,0.15,1.2093386622,1.6368800000000001,0.27284,1.6594631059,0.38688000000000006,0.11284000000000001,0.403,1.25,0.16,1.2601983971
2020-05-09 08:00:00,1.63232,0.34276,1.667918763,0.5923200000000001,0.17276000000000002,0.617,1.04,0.17,1.0538026381,1.74232,0.37276000000000004,1.78174886,0.5923200000000001,0.17276000000000002,0.617,1.15,0.2,1.167261753
2020-05-09 08:30:00,1.61176,0.54718,1.7021093531,1.12176,0.32718,1.1685,0.49,0.22,0.5371219601,1.81176,0.60718,1.9107961299,1.12176,0.32718,1.1685,0.6900000000000001,0.28,0.7446475676000001
2020-05-09 09:00:00,1.66392,0.69406,1.8028724442000001,1.45392,0.42406000000000005,1.5145,0.21,0.27,0.34205262750000004,1.8239200000000002,0.7840600000000001,1.9853045736000001,1.45392,0.42406000000000005,1.5145,0.37,0.36,0.51623638
2020-05-09 09:30:00,1.47544,0.7849200000000001,1.6712338556000002,1.76544,0.51492,1.839,-0.29,0.27,0.39623225510000004,1.92544,0.88492,2.1190570073,1.76544,0.51492,1.839,0.16,0.37,0.4031128874
2020-05-09 10:00:00,1.45728,0.8525400000000001,1.688339258,1.99728,0.5825400000000001,2.0805,-0.54,0.27,0.6037383539,1.76728,0.9925400000000001,2.0269223591,1.99728,0.5825400000000001,2.0805,-0.23,0.41000000000000003,0.4701063709
2020-05-09 10:30:00,1.44512,1.27066,1.9243047186000002,2.26512,0.66066,2.3595,-0.8200000000000001,0.61,1.0220078278,1.75512,0.92066,1.9819336644,2.26512,0.66066,2.3595,-0.51,0.26,0.5724508713
2020-05-09 11:00:00,1.43416,1.18038,1.8574476709,1.78416,0.5203800000000001,1.8585,-0.35000000000000003,0.66,0.7470609078,1.61416,0.39038,1.6606953514,1.78416,0.5203800000000001,1.8585,-0.17,-0.13,0.2140093456
2020-05-09 11:30:00,1.45824,1.12782,1.8434863303,2.35824,0.6878200000000001,2.4565,-0.9,0.44,1.0017983829,1.62824,1.17782,2.0095834021,2.35824,0.6878200000000001,2.4565,-0.73,0.49,0.8792041856
2020-05-09 12:00:00,1.31736,1.16048,1.7556056505000002,2.60736,0.76048,2.716,-1.29,0.4,1.3505924625999999,1.72736,1.33048,2.1803553839,2.60736,0.76048,2.716,-0.88,0.5700000000000001,1.0484750832
2020-05-09 12:30:00,1.248,1.1465,1.6946876556000001,2.628,0.7665000000000001,2.7375,-1.38,0.38,1.4313629868,1.678,1.3365,2.1452077405,2.628,0.7665000000000001,2.7375,-0.9500000000000001,0.5700000000000001,1.10788086
2020-05-09 13:00:00,1.15208,1.16394,1.6376949197,2.72208,0.7939400000000001,2.8355,-1.57,0.37,1.6130096094000002,1.60208,1.3539400000000001,2.0975733241,2.72208,0.7939400000000001,2.8355,-1.12,0.56,1.2521980674
2020-05-09 13:30:00,1.1612,1.1666,1.6460075941999999,2.7312000000000003,0.7966000000000001,2.8449999999999998,-1.57,0.37,1.6130096094000002,1.5412,1.3366,2.0400482837,2.7312000000000003,0.7966000000000001,2.8449999999999998,-1.19,0.54,1.3067899602
2020-05-09 14:00:00,1.1524,1.0757,1.5764378358000002,2.5224,0.7357,2.6275,-1.37,0.34,1.4115594213,1.6824,1.2857,2.1174263269,2.5224,0.7357,2.6275,-0.84,0.55,1.0040418318
2020-05-09 14:30:00,1.10896,0.8267800000000001,1.3832416456,1.90896,0.55678,1.9885000000000002,-0.8,0.27,0.8443340571,1.5889600000000002,0.9767800000000001,1.8651790933,1.90896,0.55678,1.9885000000000002,-0.32,0.42,0.5280151513
2020-05-09 15:00:00,1.27528,0.9540400000000001,1.5926491767000002,2.10528,0.61404,2.193,-0.8300000000000001,0.34,0.8969392399,1.4952800000000002,1.03404,1.8179936744,2.10528,0.61404,2.193,-0.61,0.42,0.7406078585
2020-05-09 15:30:00,1.3096,1.0253,1.6632174391999999,2.3496,0.6853,2.4475,-1.04,0.34,1.0941663493,1.6596000000000002,1.1853,2.0394137025,2.3496,0.6853,2.4475,-0.6900000000000001,0.5,0.8521150157
2020-05-09 16:00:00,1.4628,1.0704,1.812605859,2.3328,0.6804,2.43,-0.87,0.39,0.9534149149000001,1.5028000000000001,1.0904,1.8567121479000002,2.3328,0.6804,2.43,-0.8300000000000001,0.41000000000000003,0.9257429449000001
2020-05-09 16:30:00,1.51664,0.83652,1.7320400111,1.73664,0.5065200000000001,1.8090000000000002,-0.22,0.33,0.39661064030000004,1.73664,0.9065200000000001,1.9590040837,1.73664,0.5065200000000001,1.8090000000000002,0.0,0.4,0.4
2020-05-09 17:00:00,1.5649600000000001,0.71728,1.721508176,1.46496,0.42728000000000005,1.526,0.1,0.29,0.306757233,2.08496,0.8172800000000001,2.2394206394,1.46496,0.42728000000000005,1.526,0.62,0.39,0.7324616031000001
2020-05-09 17:30:00,1.75896,0.39928,1.8037086239,0.6489600000000001,0.18928,0.676,1.11,0.21,1.129690223,1.8789600000000002,0.42928000000000005,1.9273743798,0.6489600000000001,0.18928,0.676,1.23,0.24,1.2531959145
2020-05-09 18:00:00,1.78424,0.43332000000000004,1.8361041909,0.8342400000000001,0.24332,0.869,0.9500000000000001,0.19,0.9688137076000001,1.87424,0.45332000000000006,1.9282828112,0.8342400000000001,0.24332,0.869,1.04,0.21,1.0609901036
2020-05-09 18:30:00,1.8172800000000002,0.42504000000000003,1.8663240876,0.73728,0.21504,0.768,1.08,0.21,1.1002272493,1.83728,0.32504000000000005,1.8658104941,0.73728,0.21504,0.768,1.1,0.11,1.1054863183
2020-05-09 19:00:00,1.76624,0.67932,1.8923740117,0.5462400000000001,0.15932000000000002,0.5690000000000001,1.22,0.52,1.326197572,1.81624,-0.09068000000000001,1.8185022958000001,0.5462400000000001,0.15932000000000002,0.5690000000000001,1.27,-0.25,1.2943724348
2020-05-09 19:30:00,1.77336,0.5859800000000001,1.8676665254,0.36336,0.10598,0.3785,1.4100000000000001,0.48,1.4894629905,1.77336,-0.20402,1.78505738,0.36336,0.10598,0.3785,1.4100000000000001,-0.31,1.4436758639
2020-05-09 20:00:00,1.78232,0.53276,1.8602413284,0.11232,0.032760000000000004,0.117,1.67,0.5,1.7432441022,1.72232,-0.27724000000000004,1.7444908140000002,0.11232,0.032760000000000004,0.117,1.6099999999999999,-0.31,1.6395731152000002
2020-05-09 20:30:00,1.72944,0.48442,1.7960026307999999,0.049440000000000005,0.01442,0.051500000000000004,1.6800000000000002,0.47000000000000003,1.7445056606,1.65944,-0.34558000000000005,1.6950417841,0.049440000000000005,0.01442,0.051500000000000004,1.6099999999999999,-0.36,1.6497575579000001
2020-05-09 21:00:00,1.68168,0.45924000000000004,1.7432581564,0.03168,0.00924,0.033,1.65,0.45,1.7102631376000001,1.61168,-0.38076000000000004,1.6560466781,0.03168,0.00924,0.033,1.58,-0.39,1.6274212731
2020-05-09 21:30:00,1.7812000000000001,0.4691,1.8419360059,0.031200000000000002,0.0091,0.0325,1.75,0.46,1.8094474295,1.7112,-0.3609,1.7488436894000001,0.031200000000000002,0.0091,0.0325,1.6800000000000002,-0.37,1.720261608
2020-05-09 22:00:00,1.7088,0.4484,1.7666522011999999,0.028800000000000003,0.008400000000000001,0.03,1.6800000000000002,0.44,1.7366634677000001,1.6288,-0.3816,1.6729040618000002,0.028800000000000003,0.008400000000000001,0.03,1.6,-0.39,1.6468454694
2020-05-09 22:30:00,1.63928,0.44854000000000005,1.6995373047,0.029280000000000004,0.00854,0.030500000000000003,1.6099999999999999,0.44,1.6690416412,1.56928,-0.38146,1.6149772289,0.029280000000000004,0.00854,0.030500000000000003,1.54,-0.39,1.5886157496000002
2020-05-09 23:00:00,1.5088,0.4484,1.5740203302,0.028800000000000003,0.008400000000000001,0.03,1.48,0.44,1.5440207252,1.4388,-0.4016,1.4937965056,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,-0.41000000000000003,1.4684004903
2020-05-09 23:30:00,1.4597600000000002,0.32868,1.4963053833,0.02976,0.00868,0.031,1.43,0.32,1.4653668483,1.4397600000000002,-0.29132,1.4689370987,0.02976,0.00868,0.031,1.4100000000000001,-0.30000000000000004,1.4415616532
2020-05-10 00:00:00,1.40072,0.14896,1.4086183301,0.030720000000000004,0.008960000000000001,0.032,1.37,0.14,1.3771347066000001,1.42072,0.14896,1.4285077529,0.030720000000000004,0.008960000000000001,0.032,1.3900000000000001,0.14,1.3970325694
2020-05-10 00:30:00,1.3812,0.1491,1.3892243339,0.031200000000000002,0.0091,0.0325,1.35,0.14,1.3572398462,1.3912,0.1491,1.3991669843,0.031200000000000002,0.0091,0.0325,1.3599999999999999,0.14,1.3671868929
2020-05-10 01:00:00,1.39024,0.16882000000000003,1.4004525876,0.030240000000000003,0.008820000000000001,0.0315,1.3599999999999999,0.16,1.3693794215000001,1.39024,0.008820000000000001,1.3902679778,0.030240000000000003,0.008820000000000001,0.0315,1.3599999999999999,0.0,1.3599999999999999
2020-05-10 01:30:00,1.48832,0.5282600000000001,1.5792894130000001,0.02832,0.00826,0.029500000000000002,1.46,0.52,1.5498387013000001,1.40832,-0.37174,1.4565561609,0.02832,0.00826,0.029500000000000002,1.38,-0.38,1.4313629868
2020-05-10 02:00:00,1.5988,0.4984,1.6746832536,0.028800000000000003,0.008400000000000001,0.03,1.57,0.49,1.6446884203,1.5188000000000001,-0.4016,1.5709984087,0.028800000000000003,0.008400000000000001,0.03,1.49,-0.41000000000000003,1.5453802121
2020-05-10 02:30:00,1.54832,0.42826000000000003,1.6064561774000001,0.02832,0.00826,0.029500000000000002,1.52,0.42,1.5769590990000002,1.45832,-0.47174000000000005,1.5327217132,0.02832,0.00826,0.029500000000000002,1.43,-0.48,1.5084097587
2020-05-10 03:00:00,1.49832,0.42826000000000003,1.5583226399,0.02832,0.00826,0.029500000000000002,1.47,0.42,1.5288230767000002,1.41832,-0.47174000000000005,1.4947141031,0.02832,0.00826,0.029500000000000002,1.3900000000000001,-0.48,1.470544117
2020-05-10 03:30:00,1.4688,0.4484,1.5357200266,0.028800000000000003,0.008400000000000001,0.03,1.44,0.44,1.505722418,1.3888,-0.4516,1.4603794028000001,0.028800000000000003,0.008400000000000001,0.03,1.3599999999999999,-0.46,1.4356879884
2020-05-10 04:00:00,1.44928,0.44854000000000005,1.5171027157,0.029280000000000004,0.00854,0.030500000000000003,1.42,0.44,1.4866068747,1.36928,-0.45146000000000003,1.4417849528,0.029280000000000004,0.00854,0.030500000000000003,1.34,-0.46,1.4167568599
2020-05-10 04:30:00,1.43496,0.44728,1.5030534255,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.4100000000000001,0.44,1.4770578865,1.34496,-0.45272,1.4191098619,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.32,-0.46,1.3978555004
2020-05-10 05:00:00,1.41304,0.45672,1.4850169023,0.02304,0.00672,0.024,1.3900000000000001,0.45,1.461027036,1.33304,-0.43328000000000005,1.401687269,0.02304,0.00672,0.024,1.31,-0.44,1.3819189557
2020-05-10 05:30:00,1.354,0.40700000000000003,1.4138475873,0.024,0.007,0.025,1.33,0.4,1.3888484439,1.334,-0.453,1.4088168795,0.024,0.007,0.025,1.31,-0.46,1.3884163641
2020-05-10 06:00:00,1.34272,0.16246000000000002,1.3525125693,0.04272,0.01246,0.044500000000000005,1.3,0.15,1.3086252328,1.3527200000000001,0.18246,1.3649699814,0.04272,0.01246,0.044500000000000005,1.31,0.17,1.3209844814
2020-05-10 06:30:00,1.38384,0.16862000000000002,1.394075267,0.06384000000000001,0.01862,0.0665,1.32,0.15,1.3284953895,1.40384,0.20862000000000003,1.4192565131000001,0.06384000000000001,0.01862,0.0665,1.34,0.19,1.3534031181000001
2020-05-10 07:00:00,1.46528,0.18654,1.4771061742,0.12528,0.03654,0.1305,1.34,0.15,1.3483693856,1.4752800000000001,0.17654,1.4858053204,0.12528,0.03654,0.1305,1.35,0.14,1.3572398462
2020-05-10 07:30:00,1.56112,0.20866,1.5750030635,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.3599999999999999,0.15,1.3682470537,1.57112,0.20866,1.5849154709,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.37,0.15,1.3781872151
2020-05-10 08:00:00,1.68696,0.19578,1.6982826178,0.15696000000000002,0.04578,0.1635,1.53,0.15,1.537335357,1.71696,0.19578,1.7280860655999999,0.15696000000000002,0.04578,0.1635,1.56,0.15,1.5671949464
2020-05-10 08:30:00,1.7675200000000002,0.22886,1.7822749086,0.16752,0.04886,0.17450000000000002,1.6,0.18,1.6100931649999999,1.79752,0.22886,1.8120306427,0.16752,0.04886,0.17450000000000002,1.63,0.18,1.639908534
2020-05-10 09:00:00,1.7599200000000002,0.26456,1.7796939063,0.28992,0.08456000000000001,0.302,1.47,0.18,1.4809794057,1.7999200000000002,0.26456,1.8192591899,0.28992,0.08456000000000001,0.302,1.51,0.18,1.5206906326
2020-05-10 09:30:00,1.80368,0.28774000000000005,1.8264872981,0.40368000000000004,0.11774000000000001,0.42050000000000004,1.4,0.17,1.4102836594000001,1.86368,0.29774,1.8873135007,0.40368000000000004,0.11774000000000001,0.42050000000000004,1.46,0.18,1.4710540439
2020-05-10 10:00:00,1.82488,0.31434,1.8517550189,0.49488000000000004,0.14434000000000002,0.5155000000000001,1.33,0.17,1.3408206442,1.87488,0.30434,1.8994203984,0.49488000000000004,0.14434000000000002,0.5155000000000001,1.38,0.16,1.3892443989
2020-05-10 10:30:00,1.7595200000000002,0.29736,1.7844701174000002,0.53952,0.15736,0.562,1.22,0.14,1.2280065146,1.84952,0.30736,1.8748851698000002,0.53952,0.15736,0.562,1.31,0.15,1.3185598204
2020-05-10 11:00:00,1.83376,0.29568,1.857445127,0.53376,0.15568,0.556,1.3,0.14,1.3075167303,1.9137600000000001,0.30568,1.9380189886,0.53376,0.15568,0.556,1.38,0.15,1.3881282362
2020-05-10 11:30:00,1.90672,0.64946,2.0142937844,0.5467200000000001,0.15946000000000002,0.5695,1.3599999999999999,0.49,1.4455794686,1.90672,-0.08054,1.9084202498,0.5467200000000001,0.15946000000000002,0.5695,1.3599999999999999,-0.24,1.3810141201000001
2020-05-10 12:00:00,1.8776800000000002,0.63224,1.9812646466000001,0.48768000000000006,0.14224,0.508,1.3900000000000001,0.49,1.4738385258,1.90768,-0.15776,1.9141920489,0.48768000000000006,0.14224,0.508,1.42,-0.30000000000000004,1.4513442045
2020-05-10 12:30:00,1.89416,0.66288,2.0068014351,0.5241600000000001,0.15288000000000002,0.546,1.37,0.51,1.4618481453,1.91416,-0.14712,1.9198054068000001,0.5241600000000001,0.15288000000000002,0.546,1.3900000000000001,-0.30000000000000004,1.4220056259
2020-05-10 13:00:00,1.9677600000000002,0.63768,2.0685055475,0.43776000000000004,0.12768000000000002,0.456,1.53,0.51,1.6127616067,1.95776,-0.16232000000000002,1.9644775387000002,0.43776000000000004,0.12768000000000002,0.456,1.52,-0.29,1.5474172030000002
2020-05-10 13:30:00,1.8504,0.4572,1.9060461694000002,0.47040000000000004,0.13720000000000002,0.49,1.38,0.32,1.4166156854,1.9004,0.09720000000000001,1.9028841268,0.47040000000000004,0.13720000000000002,0.49,1.43,-0.04,1.4305593312
2020-05-10 14:00:00,1.9248,0.22890000000000002,1.9383627756,0.3048,0.0889,0.3175,1.62,0.14,1.6260381299,1.9748,0.22890000000000002,1.9880216925,0.3048,0.0889,0.3175,1.67,0.14,1.6758579892
2020-05-10 14:30:00,2.01424,0.24332,2.0288832889,0.35424000000000005,0.10332000000000001,0.369,1.6600000000000001,0.14,1.6658931538,2.06424,0.24332,2.0785310678,0.35424000000000005,0.10332000000000001,0.369,1.71,0.14,1.7157214226000002
2020-05-10 15:00:00,1.8996,0.4078,1.9428795639,0.8496,0.24780000000000002,0.885,1.05,0.16,1.0621205205,2.0096,0.4278,2.054630137,0.8496,0.24780000000000002,0.885,1.16,0.18,1.1738824473
2020-05-10 15:30:00,1.952,0.606,2.0439031288,0.672,0.196,0.7000000000000001,1.28,0.41000000000000003,1.3440610105,2.032,0.046,2.0325206026,0.672,0.196,0.7000000000000001,1.3599999999999999,-0.15,1.3682470537
2020-05-10 16:00:00,2.01264,0.47452000000000005,2.0678222844,0.6326400000000001,0.18452000000000002,0.659,1.38,0.29,1.4101418368,2.11264,0.30452,2.134474221,0.6326400000000001,0.18452000000000002,0.659,1.48,0.12,1.4848568955
2020-05-10 16:30:00,2.05944,0.38442000000000004,2.0950111814,0.52944,0.15442,0.5515,1.53,0.23,1.5471910031,2.1494400000000002,0.39442000000000005,2.1853282248,0.52944,0.15442,0.5515,1.62,0.24,1.6376812877
2020-05-10 17:00:00,2.11712,0.38666000000000006,2.15213918,0.53712,0.15666000000000002,0.5595,1.58,0.23,1.5966527487,2.21712,0.39666,2.2523233005,0.53712,0.15666000000000002,0.5595,1.6800000000000002,0.24,1.6970562748
2020-05-10 17:30:00,2.1884,0.37870000000000004,2.2209250888,0.5784,0.16870000000000002,0.6025,1.6099999999999999,0.21,1.6236378907,2.3084,0.4087,2.3443008019000002,0.5784,0.16870000000000002,0.6025,1.73,0.24,1.7465680634
2020-05-10 18:00:00,2.23224,0.29982000000000003,2.2522849398,0.34224000000000004,0.09982,0.35650000000000004,1.8900000000000001,0.2,1.9005525512,2.30224,0.30982000000000004,2.3229932092,0.34224000000000004,0.09982,0.35650000000000004,1.96,0.21,1.9712178975999999
2020-05-10 18:30:00,2.096,0.3305,2.1218968519,0.516,0.1505,0.5375,1.58,0.18,1.5902201106,2.186,0.35050000000000003,2.2139210126,0.516,0.1505,0.5375,1.67,0.2,1.6819334113000002
2020-05-10 19:00:00,2.04264,0.28202000000000005,2.0620168404,0.45264000000000004,0.13202,0.47150000000000003,1.5899999999999999,0.15,1.5970597985000001,2.12264,0.29202,2.142633018,0.45264000000000004,0.13202,0.47150000000000003,1.67,0.16,1.677647162
2020-05-10 19:30:00,1.9206400000000001,0.36102,1.9542756842000002,0.38064000000000003,0.11102000000000001,0.3965,1.54,0.25,1.5601602481999999,1.97064,0.14102,1.9756792882,0.38064000000000003,0.11102000000000001,0.3965,1.5899999999999999,0.03,1.5902829937
2020-05-10 20:00:00,1.8883200000000002,0.33076000000000005,1.9170692737000001,0.20832,0.06076,0.217,1.6800000000000002,0.27,1.7015581095,1.92832,0.02076,1.9284317463,0.20832,0.06076,0.217,1.72,-0.04,1.7204650533999999
2020-05-10 20:30:00,1.8336800000000002,0.22024000000000002,1.8468589551,0.10368000000000001,0.030240000000000003,0.108,1.73,0.19,1.7404022524,1.86368,0.030240000000000003,1.8639253204,0.10368000000000001,0.030240000000000003,0.108,1.76,0.0,1.76
2020-05-10 21:00:00,1.82096,0.15778,1.8277827688000001,0.06096000000000001,0.01778,0.0635,1.76,0.14,1.7655594014,1.84096,0.15778,1.8477089192,0.06096000000000001,0.01778,0.0635,1.78,0.14,1.7854971297
2020-05-10 21:30:00,1.9184,0.1512,1.9243492407,0.038400000000000004,0.0112,0.04,1.88,0.14,1.8852055591,1.9384000000000001,0.1512,1.9442880445,0.038400000000000004,0.0112,0.04,1.9,0.14,1.9051509127
2020-05-10 22:00:00,1.85648,0.19064,1.8662426423,0.036480000000000005,0.01064,0.038,1.82,0.18,1.8288794383,1.8664800000000001,-0.05936,1.8674236798,0.036480000000000005,0.01064,0.038,1.83,-0.07,1.8313383085
2020-05-10 22:30:00,1.7745600000000001,0.16008,1.7817656412,0.03456,0.01008,0.036000000000000004,1.74,0.15,1.7464535493,1.7945600000000002,-0.18992,1.8045817244,0.03456,0.01008,0.036000000000000004,1.76,-0.2,1.7713271860000002
2020-05-10 23:00:00,1.7550400000000002,0.50022,1.8249343687000001,0.03504,0.010220000000000002,0.036500000000000005,1.72,0.49,1.7884350701,1.67504,-0.40978000000000003,1.7244357483,0.03504,0.010220000000000002,0.036500000000000005,1.6400000000000001,-0.42,1.6929264603
2020-05-10 23:30:00,1.6236000000000002,0.4998,1.6987869200999999,0.033600000000000005,0.0098,0.035,1.5899999999999999,0.49,1.6637908522,1.5735999999999999,-0.4102,1.6261860287,0.033600000000000005,0.0098,0.035,1.54,-0.42,1.5962455951
2020-05-11 00:00:00,1.52408,0.21994000000000002,1.5398679976,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.49,0.21,1.5047258887,1.5440800000000001,0.18994000000000003,1.5557185639000002,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.51,0.18,1.5206906326
2020-05-11 00:30:00,1.5116800000000001,0.14924,1.5190289661,0.03168,0.00924,0.033,1.48,0.14,1.4866068747,1.52168,0.14924,1.5289809024,0.03168,0.00924,0.033,1.49,0.14,1.4965627284
2020-05-11 01:00:00,1.5321600000000002,0.14938,1.5394247789,0.03216,0.009380000000000001,0.0335,1.5,0.14,1.5065191668,1.54216,0.20938,1.5563089186,0.03216,0.009380000000000001,0.0335,1.51,0.2,1.5231874474
2020-05-11 01:30:00,1.57312,0.14966000000000002,1.5802229748,0.033120000000000004,0.00966,0.0345,1.54,0.14,1.5463505424,1.59312,0.22966000000000003,1.6095884722,0.033120000000000004,0.00966,0.0345,1.56,0.22,1.5754364475
2020-05-11 02:00:00,1.7036,0.14980000000000002,1.7101733829999999,0.033600000000000005,0.0098,0.035,1.67,0.14,1.6758579892,1.7236,0.0098,1.7236278601000001,0.033600000000000005,0.0098,0.035,1.69,0.0,1.69
2020-05-11 02:30:00,1.7626400000000002,0.14952000000000001,1.768970322,0.03264,0.00952,0.034,1.73,0.14,1.7356554958000001,1.7826400000000002,0.15952000000000002,1.7897631128,0.03264,0.00952,0.034,1.75,0.15,1.756416807
2020-05-11 03:00:00,1.7621600000000002,0.14938,1.7684802091,0.03216,0.009380000000000001,0.0335,1.73,0.14,1.7356554958000001,1.7821600000000002,0.21938000000000002,1.7956118317,0.03216,0.009380000000000001,0.0335,1.75,0.21,1.7625549637
2020-05-11 03:30:00,1.68216,0.34938,1.7180595594999999,0.03216,0.009380000000000001,0.0335,1.65,0.34,1.684666139,1.67216,-0.37062,1.7127399832,0.03216,0.009380000000000001,0.0335,1.6400000000000001,-0.38,1.6834488409000001
2020-05-11 04:00:00,1.6831200000000002,0.46966,1.7474190825,0.033120000000000004,0.00966,0.0345,1.65,0.46,1.712921481,1.63312,-0.44034,1.6914432447,0.033120000000000004,0.00966,0.0345,1.6,-0.45,1.6620770139
2020-05-11 04:30:00,1.67832,0.15826,1.6857651823,0.02832,0.00826,0.029500000000000002,1.65,0.15,1.6568041526,1.69832,0.18826,1.7087225199,0.02832,0.00826,0.029500000000000002,1.67,0.18,1.6796725871
2020-05-11 05:00:00,1.6773600000000002,0.14798,1.6838748914,0.027360000000000002,0.007980000000000001,0.0285,1.65,0.14,1.6559287424,1.6973600000000002,0.16798000000000002,1.7056518549000002,0.027360000000000002,0.007980000000000001,0.0285,1.67,0.16,1.677647162
2020-05-11 05:30:00,1.66216,0.14938,1.6688589665,0.03216,0.009380000000000001,0.0335,1.63,0.14,1.6360012225,1.68216,0.14938,1.6887796333,0.03216,0.009380000000000001,0.0335,1.65,0.14,1.6559287424
2020-05-11 06:00:00,1.67008,0.16044,1.677768816,0.07008,0.020440000000000003,0.073,1.6,0.14,1.606113321,1.69008,0.17044,1.6986524659,0.07008,0.020440000000000003,0.073,1.62,0.15,1.6269296236000002
2020-05-11 06:30:00,1.7752,0.22110000000000002,1.7889159427,0.1752,0.0511,0.1825,1.6,0.17,1.6090059043,1.8052000000000001,0.1711,1.8132904483,0.1752,0.0511,0.1825,1.63,0.12,1.634411209
2020-05-11 07:00:00,1.9428,0.3554,1.9750394933000002,0.2928,0.0854,0.305,1.65,0.27,1.6719449752000002,2.0128,0.33540000000000003,2.0405531113,0.2928,0.0854,0.305,1.72,0.25,1.7380736463000002
2020-05-11 07:30:00,2.17664,0.63902,2.2685035266,0.47664000000000006,0.13902,0.4965,1.7000000000000002,0.5,1.7720045146999999,2.2866400000000002,0.6690200000000001,2.3825008395,0.47664000000000006,0.13902,0.4965,1.81,0.53,1.8860010604
2020-05-11 08:00:00,2.35528,0.8765400000000001,2.5130989336000003,0.84528,0.24654,0.8805000000000001,1.51,0.63,1.636154027,2.52528,0.92654,2.6898913454,0.84528,0.24654,0.8805000000000001,1.6800000000000002,0.68,1.8124017215000001
2020-05-11 08:30:00,2.54024,0.92632,2.7038653813,0.8102400000000001,0.23632000000000003,0.844,1.73,0.6900000000000001,1.8625251676,2.72024,0.9763200000000001,2.8901395122,0.8102400000000001,0.23632000000000003,0.844,1.9100000000000001,0.74,2.048340792
2020-05-11 09:00:00,2.45016,1.27838,2.7636098585,1.64016,0.47838,1.7085,0.81,0.8,1.1384638773,2.75016,1.37838,3.0762495754,1.64016,0.47838,1.7085,1.11,0.9,1.4290206437
2020-05-11 09:30:00,2.5376000000000003,1.3418,2.8705123236,1.8576000000000001,0.5418000000000001,1.935,0.68,0.8,1.0499523799,2.6476,1.4018000000000002,2.995801896,1.8576000000000001,0.5418000000000001,1.935,0.79,0.86,1.1677756634
2020-05-11 10:00:00,2.5664800000000003,1.3356400000000002,2.8932255011,1.8364800000000001,0.53564,1.913,0.73,0.8,1.0830050785,2.70648,1.39564,3.045134644,1.8364800000000001,0.53564,1.913,0.87,0.86,1.2233151679
2020-05-11 10:30:00,2.48432,1.34376,2.824453363,1.8643200000000002,0.54376,1.9420000000000002,0.62,0.8,1.0121264743,2.7343200000000003,1.4437600000000002,3.0920783949,1.8643200000000002,0.54376,1.9420000000000002,0.87,0.9,1.2517587627
2020-05-11 11:00:00,2.48536,1.3119800000000001,2.8103924726000002,1.75536,0.51198,1.8285,0.73,0.8,1.0830050785,2.71536,1.43198,3.0698121522,1.75536,0.51198,1.8285,0.96,0.92,1.3296616111000001
2020-05-11 11:30:00,2.50584,1.17212,2.7664235757,1.51584,0.44212,1.579,0.99,0.73,1.2300406497,2.68584,1.2421200000000001,2.9591550483,1.51584,0.44212,1.579,1.17,0.8,1.4173566947
2020-05-11 12:00:00,2.3750400000000003,1.13022,2.6302494654,1.47504,0.43022000000000005,1.5365,0.9,0.7000000000000001,1.1401754251,2.8350400000000002,1.28022,3.1106936606,1.47504,0.43022000000000005,1.5365,1.3599999999999999,0.85,1.6037767924000002
2020-05-11 12:30:00,2.41976,1.15118,2.6796368877,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.77,0.67,1.0206860438,2.72976,1.28118,3.0154621288,1.6497600000000001,0.48118000000000005,1.7185000000000001,1.08,0.8,1.3440238093
2020-05-11 13:00:00,2.36296,0.9512800000000001,2.5472560923,1.27296,0.37128000000000005,1.326,1.09,0.58,1.2347064428,2.59296,1.04128,2.7942271919,1.27296,0.37128000000000005,1.326,1.32,0.67,1.4803040228
2020-05-11 13:30:00,2.04408,1.27744,2.410418221,2.25408,0.65744,2.348,-0.21,0.62,0.654599114,2.47408,1.40744,2.8463940697,2.25408,0.65744,2.348,0.22,0.75,0.7816009212
2020-05-11 14:00:00,2.14688,1.00284,2.3695530802,1.58688,0.46284000000000003,1.653,0.56,0.54,0.7779460136,2.43688,0.9928400000000001,2.6313713915,1.58688,0.46284000000000003,1.653,0.85,0.53,1.0016985575
2020-05-11 14:30:00,2.10416,0.8528800000000001,2.2704390764999998,1.4841600000000001,0.43288000000000004,1.546,0.62,0.42,0.7488658091,2.51416,0.9928800000000001,2.7031113925,1.4841600000000001,0.43288000000000004,1.546,1.03,0.56,1.1723907199
2020-05-11 15:00:00,2.15024,0.87882,2.3228983297,1.47024,0.42882000000000003,1.5314999999999999,0.68,0.45,0.8154140053000001,2.44024,0.9688200000000001,2.6255253665,1.47024,0.42882000000000003,1.5314999999999999,0.97,0.54,1.1101801656
2020-05-11 15:30:00,2.2008,0.7744000000000001,2.3330700804,1.1808,0.34440000000000004,1.23,1.02,0.43,1.1069326989,2.4108,0.8444,2.5544016912,1.1808,0.34440000000000004,1.23,1.23,0.5,1.3277424449
2020-05-11 16:00:00,2.08888,0.9613400000000001,2.2994769514,1.71888,0.50134,1.7905000000000002,0.37,0.46,0.5903388857,2.39888,1.06134,2.6231789588,1.71888,0.50134,1.7905000000000002,0.68,0.56,0.8809086218000001
2020-05-11 16:30:00,2.04968,1.10074,2.3265460773,1.81968,0.53074,1.8955000000000002,0.23,0.5700000000000001,0.6146543744,2.34968,1.07074,2.5821464424,1.81968,0.53074,1.8955000000000002,0.53,0.54,0.7566372975
2020-05-11 17:00:00,2.56632,1.26226,2.8599473159,1.51632,0.44226000000000004,1.5795,1.05,0.8200000000000001,1.3322537296,2.30632,0.5522600000000001,2.3715191439,1.51632,0.44226000000000004,1.5795,0.79,0.11,0.7976214641
2020-05-11 17:30:00,2.44392,0.90156,2.6049098641,1.27392,0.37156000000000006,1.327,1.17,0.53,1.2844454056,2.28392,0.62156,2.3669869877,1.27392,0.37156000000000006,1.327,1.01,0.25,1.0404806582
2020-05-11 18:00:00,2.24168,0.43424,2.2833513965,0.63168,0.18424000000000001,0.658,1.6099999999999999,0.25,1.6292943258,2.35168,0.46424000000000004,2.3970643713,0.63168,0.18424000000000001,0.658,1.72,0.28,1.7426416729
2020-05-11 18:30:00,2.2664,0.38770000000000004,2.2993216935,0.5064000000000001,0.1477,0.5275000000000001,1.76,0.24,1.7762882649,2.3564,0.4077,2.3914096784,0.5064000000000001,0.1477,0.5275000000000001,1.85,0.26,1.8681809334000001
2020-05-11 19:00:00,2.09688,0.31784,2.1208319122,0.50688,0.14784,0.528,1.5899999999999999,0.17,1.5990622252,2.28688,0.36784000000000006,2.3162742497,0.50688,0.14784,0.528,1.78,0.22,1.7935439777000002
2020-05-11 19:30:00,2.15704,0.57372,2.2320340947,0.28704,0.08372,0.299,1.87,0.49,1.9331321734,2.13704,-0.16628,2.1434992419,0.28704,0.08372,0.299,1.85,-0.25,1.8668154703000002
2020-05-11 20:00:00,2.06632,0.58726,2.148150984,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.87,0.53,1.9436563482,2.02632,-0.23274000000000003,2.0396422848,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.83,-0.29,1.8528356646000002
2020-05-11 20:30:00,2.06168,0.53674,2.1304023681,0.09168000000000001,0.026740000000000003,0.0955,1.97,0.51,2.0349447167,1.9916800000000001,-0.29326,2.0131544029,0.09168000000000001,0.026740000000000003,0.0955,1.9,-0.32,1.9267589367
2020-05-11 21:00:00,2.0108,0.5119,2.0749357219,0.0408,0.0119,0.0425,1.97,0.5,2.0324615618,1.9408,-0.3181,1.9666957696,0.0408,0.0119,0.0425,1.9,-0.33,1.9284449694
2020-05-11 21:30:00,2.10832,0.5282600000000001,2.1734930067000002,0.02832,0.00826,0.029500000000000002,2.08,0.52,2.1440149253,2.03832,-0.30174,2.0605328073,0.02832,0.00826,0.029500000000000002,2.01,-0.31,2.0337649815
2020-05-11 22:00:00,2.08832,0.5282600000000001,2.1540981988,0.02832,0.00826,0.029500000000000002,2.06,0.52,2.1246176127,2.01832,-0.30174,2.0407505115,0.02832,0.00826,0.029500000000000002,1.99,-0.31,2.014000993
2020-05-11 22:30:00,1.9078400000000002,0.23812000000000003,1.9226426085,0.027840000000000004,0.00812,0.029,1.88,0.23,1.8940168954,1.9078400000000002,-0.0018800000000000002,1.9078409263,0.027840000000000004,0.00812,0.029,1.88,-0.01,1.8800265956
2020-05-11 23:00:00,1.8283200000000002,0.39826000000000006,1.8711934828,0.02832,0.00826,0.029500000000000002,1.8,0.39,1.8417654574000002,1.77832,-0.34174000000000004,1.810858429,0.02832,0.00826,0.029500000000000002,1.75,-0.35000000000000003,1.7846568298
2020-05-11 23:30:00,1.66832,0.34826,1.7042818576,0.02832,0.00826,0.029500000000000002,1.6400000000000001,0.34,1.6748731295,1.67832,-0.38174,1.7211866401,0.02832,0.00826,0.029500000000000002,1.65,-0.39,1.6954645381
2020-05-12 00:00:00,1.5983200000000002,0.14826,1.6051815629,0.02832,0.00826,0.029500000000000002,1.57,0.14,1.5762296786999999,1.60832,0.20826000000000003,1.621747653,0.02832,0.00826,0.029500000000000002,1.58,0.2,1.5926079241000002
2020-05-12 00:30:00,1.5778400000000001,0.14812,1.5847771452,0.027840000000000004,0.00812,0.029,1.55,0.14,1.5563097378,1.5978400000000001,0.14812,1.6046906867000001,0.027840000000000004,0.00812,0.029,1.57,0.14,1.5762296786999999
2020-05-12 01:00:00,1.60928,0.14854,1.6161207412,0.029280000000000004,0.00854,0.030500000000000003,1.58,0.14,1.5861904047,1.62928,0.14854,1.6360371175,0.029280000000000004,0.00854,0.030500000000000003,1.6,0.14,1.606113321
