Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-12 01:30:00,1.7288000000000001,0.1484,1.7351576297,0.028800000000000003,0.008400000000000001,0.03,1.7000000000000002,0.14,1.7057549648,1.7488000000000001,0.1484,1.7550851831,0.028800000000000003,0.008400000000000001,0.03,1.72,0.14,1.7256882685
2020-05-12 02:00:00,1.85928,0.14854,1.8652040773,0.029280000000000004,0.00854,0.030500000000000003,1.83,0.14,1.8353473786,1.87928,0.14854,1.8851412281000002,0.029280000000000004,0.00854,0.030500000000000003,1.85,0.14,1.8552897348
2020-05-12 02:30:00,1.85928,0.14854,1.8652040773,0.029280000000000004,0.00854,0.030500000000000003,1.83,0.14,1.8353473786,1.87928,0.14854,1.8851412281000002,0.029280000000000004,0.00854,0.030500000000000003,1.85,0.14,1.8552897348
2020-05-12 03:00:00,1.85928,0.14854,1.8652040773,0.029280000000000004,0.00854,0.030500000000000003,1.83,0.14,1.8353473786,1.87928,0.14854,1.8851412281000002,0.029280000000000004,0.00854,0.030500000000000003,1.85,0.14,1.8552897348
2020-05-12 03:30:00,1.8207200000000001,0.14896,1.8268033282,0.030720000000000004,0.008960000000000001,0.032,1.79,0.14,1.7954665132,1.8407200000000001,0.14896,1.8467374475,0.030720000000000004,0.008960000000000001,0.032,1.81,0.14,1.8154062906
2020-05-12 04:00:00,1.8407200000000001,0.14896,1.8467374475,0.030720000000000004,0.008960000000000001,0.032,1.81,0.14,1.8154062906,1.8607200000000002,0.14896,1.8666729762,0.030720000000000004,0.008960000000000001,0.032,1.83,0.14,1.8353473786
2020-05-12 04:30:00,1.8064,0.1477,1.8124282744,0.0264,0.0077,0.0275,1.78,0.14,1.7854971297,1.8264,0.1477,1.8323624778,0.0264,0.0077,0.0275,1.8,0.14,1.8054362354
2020-05-12 05:00:00,1.7764000000000002,0.1477,1.7825297333,0.0264,0.0077,0.0275,1.75,0.14,1.7555910686,1.7864,0.1477,1.7924955370000002,0.0264,0.0077,0.0275,1.76,0.14,1.7655594014
2020-05-12 05:30:00,1.78024,0.15882000000000002,1.7873103396,0.030240000000000003,0.008820000000000001,0.0315,1.75,0.15,1.756416807,1.79024,0.14882,1.7964149436999999,0.030240000000000003,0.008820000000000001,0.0315,1.76,0.14,1.7655594014
2020-05-12 06:00:00,1.79336,0.16848000000000002,1.8012566724,0.06336,0.01848,0.066,1.73,0.15,1.7364907140999999,1.82336,0.16848000000000002,1.8311273031000002,0.06336,0.01848,0.066,1.76,0.15,1.76638048
2020-05-12 06:30:00,1.8928,0.33290000000000003,1.9218517763,0.11280000000000001,0.0329,0.11750000000000001,1.78,0.30000000000000004,1.8051038751,1.8928,0.0629,1.8938448326000001,0.11280000000000001,0.0329,0.11750000000000001,1.78,0.03,1.7802527910000001
2020-05-12 07:00:00,2.04096,0.61028,2.1302486709,0.24096,0.07028000000000001,0.251,1.8,0.54,1.8792551716,2.02096,-0.01972,2.021056209,0.24096,0.07028000000000001,0.251,1.78,-0.09,1.7822738286000002
2020-05-12 07:30:00,2.34288,0.73084,2.4542236654,0.48288000000000003,0.14084000000000002,0.503,1.8599999999999999,0.59,1.9513328778,2.45288,0.7608400000000001,2.5681701268,0.48288000000000003,0.14084000000000002,0.503,1.97,0.62,2.0652602742
2020-05-12 08:00:00,2.4376,0.9243,2.6069568945,0.8376,0.24430000000000002,0.8725,1.6,0.68,1.738505105,2.6076,0.9743,2.7836735171,0.8376,0.24430000000000002,0.8725,1.77,0.73,1.9146279012
2020-05-12 08:30:00,2.56736,1.10798,2.7962398055,1.22736,0.35798,1.2785,1.34,0.75,1.5356106277000001,2.80736,1.17798,3.0444879783,1.22736,0.35798,1.2785,1.58,0.8200000000000001,1.780112356
2020-05-12 09:00:00,2.48592,1.18756,2.7550130671,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.02,0.76,1.2720062893000001,2.80592,1.29756,3.0914153716,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.34,0.87,1.5976545308999999
2020-05-12 09:30:00,2.5156,1.2483,2.8082906278,1.6056,0.46830000000000005,1.6724999999999999,0.91,0.78,1.1985407794,2.8456,1.3583,3.1531600419,1.6056,0.46830000000000005,1.6724999999999999,1.24,0.89,1.5263354808
2020-05-12 10:00:00,2.3492800000000003,1.47854,2.7758236706,2.18928,0.6385400000000001,2.2805,0.16,0.84,0.8551023331000001,2.81928,1.61854,3.2508478048000002,2.18928,0.6385400000000001,2.2805,0.63,0.98,1.1650321884000001
2020-05-12 10:30:00,2.33224,1.59982,2.8282092302,2.50224,0.72982,2.6065,-0.17,0.87,0.8864536085,2.5122400000000003,1.67982,3.022109371,2.50224,0.72982,2.6065,0.01,0.9500000000000001,0.9500526301000001
2020-05-12 11:00:00,2.29824,1.12532,2.5589552946,1.45824,0.42532000000000003,1.5190000000000001,0.84,0.7000000000000001,1.0934349546,2.72824,1.24532,2.999019073,1.45824,0.42532000000000003,1.5190000000000001,1.27,0.8200000000000001,1.5117208736999999
2020-05-12 11:30:00,2.5487200000000003,1.11796,2.7831292101000003,1.15872,0.33796000000000004,1.207,1.3900000000000001,0.78,1.5938946013000002,2.65872,1.08796,2.8727076078,1.15872,0.33796000000000004,1.207,1.5,0.75,1.6770509831
2020-05-12 12:00:00,2.4154400000000003,1.16742,2.6827634726,1.46544,0.42742,1.5265,0.9500000000000001,0.74,1.2042009799,2.73544,1.27742,3.0190120652,1.46544,0.42742,1.5265,1.27,0.85,1.5282015574
2020-05-12 12:30:00,2.28504,1.36522,2.6618101829,2.07504,0.6052200000000001,2.1615,0.21,0.76,0.7884795495,2.69504,1.49522,3.0820323571,2.07504,0.6052200000000001,2.1615,0.62,0.89,1.0846658472
2020-05-12 13:00:00,2.33424,0.9733200000000001,2.5290370104,1.31424,0.38332000000000005,1.369,1.02,0.59,1.1783462988,2.53424,1.04332,2.7406001168,1.31424,0.38332000000000005,1.369,1.22,0.66,1.3870832708
2020-05-12 13:30:00,2.1929600000000002,0.7512800000000001,2.3180800676,1.03296,0.30128000000000005,1.076,1.16,0.45,1.2442266675,2.43296,0.8212800000000001,2.5678386242,1.03296,0.30128000000000005,1.076,1.4,0.52,1.4934523762
2020-05-12 14:00:00,2.32384,0.54612,2.3871488014,0.60384,0.17612000000000003,0.629,1.72,0.37,1.7593464696,2.45384,0.5761200000000001,2.5205644209,0.60384,0.17612000000000003,0.629,1.85,0.4,1.8927493230999999
2020-05-12 14:30:00,2.42008,0.40794,2.4542213124,0.37008,0.10794000000000001,0.3855,2.05,0.30000000000000004,2.0718349355,2.52008,0.43794000000000005,2.5578496144000002,0.37008,0.10794000000000001,0.3855,2.15,0.33,2.1751781536
2020-05-12 15:00:00,2.4252000000000002,0.4586,2.4681792885,0.4752,0.1386,0.495,1.9500000000000002,0.32,1.9760819821000002,2.5052,0.4686,2.5486492501,0.4752,0.1386,0.495,2.03,0.33,2.0566477579
2020-05-12 15:30:00,2.33712,0.49416000000000004,2.3887913262,0.5971200000000001,0.17416,0.622,1.74,0.32,1.7691806013,2.48712,0.5341600000000001,2.5438342713,0.5971200000000001,0.17416,0.622,1.8900000000000001,0.36,1.9239802494
2020-05-12 16:00:00,2.33936,0.52398,2.3973235597,0.6993600000000001,0.20398000000000002,0.7285,1.6400000000000001,0.32,1.6709278859,2.41936,0.53398,2.4775870217,0.6993600000000001,0.20398000000000002,0.7285,1.72,0.33,1.7513708916000001
2020-05-12 16:30:00,2.38056,0.41558000000000006,2.4165621552,0.43056000000000005,0.12558,0.4485,1.9500000000000002,0.29,1.9714461697,2.47056,0.43558,2.5086643159,0.43056000000000005,0.12558,0.4485,2.04,0.31,2.063419492
2020-05-12 17:00:00,2.40704,0.47372000000000003,2.4532126284,0.5270400000000001,0.15372000000000002,0.549,1.88,0.32,1.9070395906000002,2.49704,0.49372000000000005,2.5453817395,0.5270400000000001,0.15372000000000002,0.549,1.97,0.34,1.9991248085
2020-05-12 17:30:00,2.404,0.447,2.4452044904,0.504,0.147,0.525,1.9,0.30000000000000004,1.9235384062,2.5140000000000002,0.47700000000000004,2.5588522818,0.504,0.147,0.525,2.01,0.33,2.0369094236
2020-05-12 18:00:00,2.40176,0.40468000000000004,2.4356142962,0.46176000000000006,0.13468000000000002,0.481,1.94,0.27,1.9586985475,2.50176,0.42468000000000006,2.5375492508,0.46176000000000006,0.13468000000000002,0.481,2.04,0.29,2.0605096457
2020-05-12 18:30:00,2.31464,0.31802,2.3363850389,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.9100000000000001,0.2,1.9204426573000002,2.41464,0.33802000000000004,2.4381845398,0.40464000000000006,0.11802000000000001,0.42150000000000004,2.01,0.22,2.0220039565
2020-05-12 19:00:00,2.16952,0.30986,2.1915360481,0.47952000000000006,0.13986,0.4995,1.69,0.17,1.6985287751,2.26952,0.32986000000000004,2.2933662268,0.47952000000000006,0.13986,0.4995,1.79,0.19,1.8000555547000001
2020-05-12 19:30:00,2.12688,0.22034,2.1382629048,0.20688,0.060340000000000005,0.2155,1.92,0.16,1.9266551326,2.17688,0.22034,2.1880027994,0.20688,0.060340000000000005,0.2155,1.97,0.16,1.9764867821
2020-05-12 20:00:00,2.1548,0.40640000000000004,2.1927890915,0.12480000000000001,0.0364,0.13,2.03,0.37,2.0634437235,2.1448,0.0264,2.1449624705,0.12480000000000001,0.0364,0.13,2.02,-0.01,2.0200247523
2020-05-12 20:30:00,2.12544,0.5749200000000001,2.2018238349,0.08544,0.02492,0.089,2.04,0.55,2.1128416883,2.05544,-0.25508000000000003,2.0712072325,0.08544,0.02492,0.089,1.97,-0.28,1.9897989848000002
2020-05-12 21:00:00,2.10224,0.54232,2.1710651764,0.04224000000000001,0.012320000000000001,0.044,2.06,0.53,2.1270872102,2.03224,-0.29768,2.0539261915,0.04224000000000001,0.012320000000000001,0.044,1.99,-0.31,2.014000993
2020-05-12 21:30:00,2.15976,0.52868,2.2235255339,0.02976,0.00868,0.031,2.13,0.52,2.1925555865,2.08976,-0.31132000000000004,2.1128220465,0.02976,0.00868,0.031,2.06,-0.32,2.0847062143
2020-05-12 22:00:00,2.13072,0.53896,2.1978274728000002,0.030720000000000004,0.008960000000000001,0.032,2.1,0.53,2.1658485635,2.06072,-0.30104000000000003,2.082592615,0.030720000000000004,0.008960000000000001,0.032,2.03,-0.31,2.05353354
2020-05-12 22:30:00,1.9997600000000002,0.50868,2.0634426088,0.02976,0.00868,0.031,1.97,0.5,2.0324615618,1.92976,-0.30132000000000003,1.9531429543,0.02976,0.00868,0.031,1.9,-0.31,1.9251233727
2020-05-12 23:00:00,1.84024,0.14882,1.8462477217000002,0.030240000000000003,0.008820000000000001,0.0315,1.81,0.14,1.8154062906,1.8602400000000001,0.14882,1.8661833377,0.030240000000000003,0.008820000000000001,0.0315,1.83,0.14,1.8353473786
2020-05-12 23:30:00,1.6902400000000002,0.14882,1.6967789043,0.030240000000000003,0.008820000000000001,0.0315,1.6600000000000001,0.14,1.6658931538,1.70024,0.11882000000000001,1.7043867665999999,0.030240000000000003,0.008820000000000001,0.0315,1.67,0.11,1.6736188335
2020-05-13 00:00:00,1.5988,0.1484,1.6056724448000002,0.028800000000000003,0.008400000000000001,0.03,1.57,0.14,1.5762296786999999,1.6088,0.1484,1.6156299081,0.028800000000000003,0.008400000000000001,0.03,1.58,0.14,1.5861904047
2020-05-13 00:30:00,1.5988,0.1484,1.6056724448000002,0.028800000000000003,0.008400000000000001,0.03,1.57,0.14,1.5762296786999999,1.6188,0.1484,1.6255878937000001,0.028800000000000003,0.008400000000000001,0.03,1.5899999999999999,0.14,1.5961516219
2020-05-13 01:00:00,1.59976,0.14868,1.6066542254,0.02976,0.00868,0.031,1.57,0.14,1.5762296786999999,1.61976,0.14868,1.6265694575,0.02976,0.00868,0.031,1.5899999999999999,0.14,1.5961516219
2020-05-13 01:30:00,1.7288000000000001,0.1484,1.7351576297,0.028800000000000003,0.008400000000000001,0.03,1.7000000000000002,0.14,1.7057549648,1.7488000000000001,0.1484,1.7550851831,0.028800000000000003,0.008400000000000001,0.03,1.72,0.14,1.7256882685
2020-05-13 02:00:00,1.81832,0.14826,1.8243543104,0.02832,0.00826,0.029500000000000002,1.79,0.14,1.7954665132,1.83832,0.14826,1.8442888738,0.02832,0.00826,0.029500000000000002,1.81,0.14,1.8154062906
2020-05-13 02:30:00,1.86976,0.14868,1.8756620698000002,0.02976,0.00868,0.031,1.8399999999999999,0.14,1.8453184007,1.88976,0.14868,1.8955997995,0.02976,0.00868,0.031,1.8599999999999999,0.14,1.8652613758
2020-05-13 03:00:00,1.84024,0.14882,1.8462477217000002,0.030240000000000003,0.008820000000000001,0.0315,1.81,0.14,1.8154062906,1.8602400000000001,0.14882,1.8661833377,0.030240000000000003,0.008820000000000001,0.0315,1.83,0.14,1.8353473786
2020-05-13 03:30:00,1.82928,0.15854000000000001,1.8361373178,0.029280000000000004,0.00854,0.030500000000000003,1.8,0.15,1.8062391868,1.83928,0.14854,1.8452682867,0.029280000000000004,0.00854,0.030500000000000003,1.81,0.14,1.8154062906
2020-05-13 04:00:00,1.7888000000000002,0.1584,1.7957995434,0.028800000000000003,0.008400000000000001,0.03,1.76,0.15,1.76638048,1.7988,0.1484,1.8049110781,0.028800000000000003,0.008400000000000001,0.03,1.77,0.14,1.7755280905
2020-05-13 04:30:00,1.77448,0.15714,1.7814242196,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.75,0.15,1.756416807,1.78448,0.15714,1.7913854555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.76,0.15,1.76638048
2020-05-13 05:00:00,1.77448,0.15714,1.7814242196,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.75,0.15,1.756416807,1.78448,0.15714,1.7913854555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.76,0.15,1.76638048
2020-05-13 05:30:00,1.78736,0.18798,1.7972179195,0.027360000000000002,0.007980000000000001,0.0285,1.76,0.18,1.7691806013,1.80736,0.17798000000000003,1.8161021585000001,0.027360000000000002,0.007980000000000001,0.0285,1.78,0.17,1.7880995498
2020-05-13 06:00:00,1.8292000000000002,0.22310000000000002,1.8427550705,0.0792,0.023100000000000002,0.0825,1.75,0.2,1.7613914954,1.8592,0.22310000000000002,1.8725379168,0.0792,0.023100000000000002,0.0825,1.78,0.2,1.7912007146
2020-05-13 06:30:00,1.94712,0.40416,1.9886230411999999,0.11712000000000002,0.03416,0.122,1.83,0.37,1.8670297266,1.94712,0.09416000000000001,1.9493953934000001,0.11712000000000002,0.03416,0.122,1.83,0.06,1.8309833424000002
2020-05-13 07:00:00,2.05544,0.42992,2.099920189,0.20544,0.05992000000000001,0.214,1.85,0.37,1.88663722,2.07544,0.20992000000000002,2.0860291465,0.20544,0.05992000000000001,0.214,1.87,0.15,1.8760063966
2020-05-13 07:30:00,2.368,0.6915,2.4669001297,0.34800000000000003,0.1015,0.36250000000000004,2.02,0.59,2.1044001521,2.438,0.7015,2.5369166817,0.34800000000000003,0.1015,0.36250000000000004,2.09,0.6000000000000001,2.1744194628
2020-05-13 08:00:00,2.60024,0.79132,2.7179837012,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.15,0.66,2.2490220097,2.68024,0.81132,2.8003440146000003,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.23,0.68,2.331372986
2020-05-13 08:30:00,2.74224,0.8098200000000001,2.8593161158,0.5822400000000001,0.16982000000000003,0.6065,2.16,0.64,2.2528204545,2.86224,0.84982,2.9857347253,0.5822400000000001,0.16982000000000003,0.6065,2.2800000000000002,0.68,2.3792435773
2020-05-13 09:00:00,2.69328,0.82054,2.8155004972,0.6532800000000001,0.19054000000000001,0.6805,2.04,0.63,2.1350644018000002,2.84328,0.8705400000000001,2.9735636953,0.6532800000000001,0.19054000000000001,0.6805,2.19,0.68,2.2931419494
2020-05-13 09:30:00,2.6484,1.0362,2.8438939854000003,1.1184,0.3262,1.165,1.53,0.71,1.6867127793,2.8284000000000002,1.0862,3.0297981781,1.1184,0.3262,1.165,1.71,0.76,1.8712829823
2020-05-13 10:00:00,2.61152,1.31086,2.9220524722,1.7515200000000002,0.5108600000000001,1.8245,0.86,0.8,1.1745637488,2.76152,1.37086,3.083058522,1.7515200000000002,0.5108600000000001,1.8245,1.01,0.86,1.3265368446
2020-05-13 10:30:00,2.45344,1.30892,2.7807623775,1.81344,0.5289200000000001,1.889,0.64,0.78,1.0089598605,2.89344,1.46892,3.2449531584,1.81344,0.5289200000000001,1.889,1.08,0.9400000000000001,1.4317821063
2020-05-13 11:00:00,2.45504,1.39772,2.825038513,2.01504,0.58772,2.099,0.44,0.81,0.9217917335,2.79504,1.52772,3.1853064217,2.01504,0.58772,2.099,0.78,0.9400000000000001,1.2214745188
2020-05-13 11:30:00,2.49456,1.29258,2.8095538169000003,1.65456,0.48258000000000006,1.7235,0.84,0.81,1.1669190203,2.84456,1.3525800000000001,3.149760983,1.65456,0.48258000000000006,1.7235,1.19,0.87,1.4741099009
2020-05-13 12:00:00,2.3212,1.7841,2.927623994,2.0712,0.6041000000000001,2.1575,0.25,1.18,1.2061923561,2.6612,1.0941,2.8773321411,2.0712,0.6041000000000001,2.1575,0.59,0.49,0.7669419796
2020-05-13 12:30:00,2.35144,1.49292,2.7853330501,1.86144,0.5429200000000001,1.939,0.49,0.9500000000000001,1.0689246933,2.63144,1.07292,2.841765965,1.86144,0.5429200000000001,1.939,0.77,0.53,0.9347726996
2020-05-13 13:00:00,2.06072,1.09146,2.3319202066,1.89072,0.5514600000000001,1.9695,0.17,0.54,0.5661271942,2.4407200000000002,1.20146,2.7204081036,1.89072,0.5514600000000001,1.9695,0.55,0.65,0.8514693183
2020-05-13 13:30:00,2.14784,1.11312,2.4191429887,1.58784,0.46312000000000003,1.654,0.56,0.65,0.8579627032,2.27784,0.8531200000000001,2.4323586907,1.58784,0.46312000000000003,1.654,0.6900000000000001,0.39,0.7925906888
2020-05-13 14:00:00,2.21472,1.3309600000000001,2.5838806474,1.6147200000000002,0.47096000000000005,1.682,0.6000000000000001,0.86,1.0486181383,2.36472,0.6309600000000001,2.4474499382,1.6147200000000002,0.47096000000000005,1.682,0.75,0.16,0.7668767828
2020-05-13 14:30:00,2.29568,1.01624,2.510555795,1.7356800000000001,0.50624,1.808,0.56,0.51,0.7574298647000001,2.42568,1.04624,2.641692942,1.7356800000000001,0.50624,1.808,0.6900000000000001,0.54,0.876184912
2020-05-13 15:00:00,2.2412,0.7791,2.3727566774,1.2312,0.35910000000000003,1.2825,1.01,0.42,1.0938464243000001,2.4012000000000002,0.8391000000000001,2.5435900318,1.2312,0.35910000000000003,1.2825,1.17,0.48,1.2646343345
2020-05-13 15:30:00,2.31072,0.9239600000000001,2.4885998071,1.5907200000000001,0.46396000000000004,1.657,0.72,0.46,0.8544003745000001,2.42072,1.00396,2.6206527813,1.5907200000000001,0.46396000000000004,1.657,0.8300000000000001,0.54,0.9902019996
2020-05-13 16:00:00,2.1972,0.8171,2.3442142074,1.3272,0.3871,1.3825,0.87,0.43,0.9704638066000001,2.3172,0.8671000000000001,2.4741217129,1.3272,0.3871,1.3825,0.99,0.48,1.1002272493
2020-05-13 16:30:00,2.2152,0.7311000000000001,2.3327276416,1.1352,0.3311,1.1825,1.08,0.4,1.1516944039,2.3852,0.7811,2.5098398853,1.1352,0.3311,1.1825,1.25,0.45,1.3285330256
2020-05-13 17:00:00,2.31352,0.5493600000000001,2.3778501214,0.68352,0.19936,0.712,1.63,0.35000000000000003,1.6671532623,2.44352,0.5793600000000001,2.5112642235,0.68352,0.19936,0.712,1.76,0.38,1.8005554698
2020-05-13 17:30:00,2.23328,0.76304,2.3600359319,1.31328,0.38304000000000005,1.3679999999999999,0.92,0.38,0.9953893711,2.43328,0.8330400000000001,2.5719267486,1.31328,0.38304000000000005,1.3679999999999999,1.12,0.45,1.2070211266
2020-05-13 18:00:00,2.2752,0.5811000000000001,2.3482359869,0.8952,0.2611,0.9325,1.38,0.32,1.4166156854,2.4052,0.6211,2.4840998873,0.8952,0.2611,0.9325,1.51,0.36,1.5523208431
2020-05-13 18:30:00,2.17704,0.5037200000000001,2.234555213,0.76704,0.22372000000000003,0.799,1.4100000000000001,0.28,1.4375326083,2.33704,0.55372,2.4017414099,0.76704,0.22372000000000003,0.799,1.57,0.33,1.6043067038
2020-05-13 19:00:00,2.12024,0.40632,2.1588222715,0.5702400000000001,0.16632000000000002,0.594,1.55,0.24,1.5684705926,2.25024,0.40632,2.2866298345000002,0.5702400000000001,0.16632000000000002,0.594,1.6800000000000002,0.24,1.6970562748
2020-05-13 19:30:00,2.15272,0.33246000000000003,2.1782408154,0.28272,0.08246,0.29450000000000004,1.87,0.25,1.88663722,2.2027200000000002,0.24246,2.2160239732,0.28272,0.08246,0.29450000000000004,1.92,0.16,1.9266551326
2020-05-13 20:00:00,2.0896,0.2753,2.1076570523,0.18960000000000002,0.0553,0.1975,1.9,0.22,1.9126944346,2.1396,0.2853,2.1585375257,0.18960000000000002,0.0553,0.1975,1.9500000000000002,0.23,1.9635172523
2020-05-13 20:30:00,2.06792,0.24856000000000003,2.0828046476,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.97,0.22,1.9822462007000001,2.0979200000000002,0.25856,2.1137931782,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.0,0.23,2.0131815616
2020-05-13 21:00:00,2.0356,0.21330000000000002,2.0467447936,0.0456,0.013300000000000001,0.0475,1.99,0.2,2.0000249998,2.0456,0.21330000000000002,2.0566906063,0.0456,0.013300000000000001,0.0475,2.0,0.2,2.0099751242
2020-05-13 21:30:00,2.1388,0.2084,2.1489290356,0.028800000000000003,0.008400000000000001,0.03,2.11,0.2,2.1194574778,2.1588,0.2084,2.1688356323,0.028800000000000003,0.008400000000000001,0.03,2.13,0.2,2.1393690659
2020-05-13 22:00:00,2.1188,0.2584,2.134498536,0.028800000000000003,0.008400000000000001,0.03,2.09,0.25,2.1048990475,2.1188,0.10840000000000001,2.1215711159,0.028800000000000003,0.008400000000000001,0.03,2.09,0.1,2.0923909768
2020-05-13 22:30:00,1.9512,0.15910000000000002,1.9576757265,0.031200000000000002,0.0091,0.0325,1.92,0.15,1.9258504615,1.9712,0.1391,1.9761017813000001,0.031200000000000002,0.0091,0.0325,1.94,0.13,1.9443507914
2020-05-13 23:00:00,1.8612000000000002,0.15910000000000002,1.8679877542,0.031200000000000002,0.0091,0.0325,1.83,0.15,1.8361372498000001,1.8812000000000002,0.1391,1.8863356674,0.031200000000000002,0.0091,0.0325,1.85,0.13,1.8545619429
2020-05-13 23:30:00,1.7212,0.15910000000000002,1.7285376045,0.031200000000000002,0.0091,0.0325,1.69,0.15,1.6966437457999999,1.7412,0.1391,1.7467473343000002,0.031200000000000002,0.0091,0.0325,1.71,0.13,1.7149344011
2020-05-14 00:00:00,1.66072,0.18896000000000002,1.6714355507,0.030720000000000004,0.008960000000000001,0.032,1.63,0.18,1.639908534,1.6707200000000002,0.11896000000000001,1.6749497903,0.030720000000000004,0.008960000000000001,0.032,1.6400000000000001,0.11,1.6436848846
2020-05-14 00:30:00,1.62928,0.14854,1.6360371175,0.029280000000000004,0.00854,0.030500000000000003,1.6,0.14,1.606113321,1.64928,0.13854000000000002,1.655088472,0.029280000000000004,0.00854,0.030500000000000003,1.62,0.13,1.625207679
2020-05-14 01:00:00,1.6488,0.1484,1.6554648894000001,0.028800000000000003,0.008400000000000001,0.03,1.62,0.14,1.6260381299,1.6688,0.1384,1.6745291876000001,0.028800000000000003,0.008400000000000001,0.03,1.6400000000000001,0.13,1.6451443706000002
2020-05-14 01:30:00,1.7488000000000001,0.1484,1.7550851831,0.028800000000000003,0.008400000000000001,0.03,1.72,0.14,1.7256882685,1.7688000000000001,0.1384,1.7742063014,0.028800000000000003,0.008400000000000001,0.03,1.74,0.13,1.7448495636999999
2020-05-14 02:00:00,1.91928,0.16854000000000002,1.9266658896000002,0.029280000000000004,0.00854,0.030500000000000003,1.8900000000000001,0.16,1.896760396,1.9492800000000001,0.15854000000000001,1.9557166078,0.029280000000000004,0.00854,0.030500000000000003,1.92,0.15,1.9258504615
2020-05-14 02:30:00,1.91832,0.15826,1.9248370970000002,0.02832,0.00826,0.029500000000000002,1.8900000000000001,0.15,1.8959430371,1.94832,0.14826,1.9539528781,0.02832,0.00826,0.029500000000000002,1.92,0.14,1.9250974001
2020-05-14 03:00:00,1.8997600000000001,0.15868000000000002,1.9063754614000001,0.02976,0.00868,0.031,1.87,0.15,1.8760063966,1.9197600000000001,0.14868,1.9255088159,0.02976,0.00868,0.031,1.8900000000000001,0.14,1.8951780919
2020-05-14 03:30:00,1.86928,0.16854000000000002,1.8768626615000001,0.029280000000000004,0.00854,0.030500000000000003,1.8399999999999999,0.16,1.8469434209000002,1.88928,0.14854,1.8951103002,0.029280000000000004,0.00854,0.030500000000000003,1.8599999999999999,0.14,1.8652613758
2020-05-14 04:00:00,1.88976,0.16868000000000002,1.8972732539,0.02976,0.00868,0.031,1.8599999999999999,0.16,1.8668690366,1.9097600000000001,0.14868,1.9155388276,0.02976,0.00868,0.031,1.88,0.14,1.8852055591
2020-05-14 04:30:00,1.88448,0.16714,1.8918775462,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.8599999999999999,0.16,1.8668690366,1.90448,0.15714,1.9109518701,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.88,0.15,1.8859745491000002
2020-05-14 05:00:00,1.81448,0.16714,1.8221617519,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.79,0.16,1.7971366114,1.83448,0.15714,1.8411979388000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.81,0.15,1.8162048343000001
2020-05-14 05:30:00,1.82264,0.17952,1.8314595273,0.03264,0.00952,0.034,1.79,0.17,1.7980545042,1.84264,0.16952,1.8504213574000001,0.03264,0.00952,0.034,1.81,0.16,1.8170580618
2020-05-14 06:00:00,1.88768,0.19974000000000003,1.8982180723000002,0.06768,0.01974,0.07050000000000001,1.82,0.18,1.8288794383,1.90768,0.19974000000000003,1.9181081956,0.06768,0.01974,0.07050000000000001,1.8399999999999999,0.18,1.8487833837
2020-05-14 06:30:00,1.93568,0.23374000000000003,1.9497413802999999,0.11568,0.033740000000000006,0.12050000000000001,1.82,0.2,1.8309560344,1.97568,0.23374000000000003,1.9894586827,0.11568,0.033740000000000006,0.12050000000000001,1.8599999999999999,0.2,1.8707217858
2020-05-14 07:00:00,1.98584,0.5346200000000001,2.0565454165,0.25584,0.07462,0.2665,1.73,0.46,1.7901117283999999,1.98584,-0.025380000000000003,1.9860021777,0.25584,0.07462,0.2665,1.73,-0.1,1.7328877632
2020-05-14 07:30:00,2.3168800000000003,0.8778400000000001,2.4776069099,0.50688,0.14784,0.528,1.81,0.73,1.9516659550000002,2.38688,0.54784,2.448943609,0.50688,0.14784,0.528,1.88,0.4,1.9220822043
2020-05-14 08:00:00,2.43824,1.29032,2.7586119698,0.8582400000000001,0.25032000000000004,0.894,1.58,1.04,1.8915602026,2.5282400000000003,0.54032,2.5853323191,0.8582400000000001,0.25032000000000004,0.894,1.67,0.29,1.6949926254
2020-05-14 08:30:00,2.60752,1.26386,2.8976719362,1.24752,0.36386,1.2995,1.3599999999999999,0.9,1.6308280106000002,2.8075200000000002,1.03386,2.9918280449,1.24752,0.36386,1.2995,1.56,0.67,1.6977926846
2020-05-14 09:00:00,2.59232,1.28026,2.8912261499,1.61232,0.47026,1.6795,0.98,0.81,1.2714165328,2.88232,1.38026,3.1957606684,1.61232,0.47026,1.6795,1.27,0.91,1.5623699946
2020-05-14 09:30:00,2.4358400000000002,1.3346200000000001,2.7775037444,1.9358400000000002,0.56462,2.0165,0.5,0.77,0.9180958556000001,2.76584,1.46462,3.1296936991,1.9358400000000002,0.56462,2.0165,0.8300000000000001,0.9,1.2242957159
2020-05-14 10:00:00,2.48288,1.76834,3.0482321844,2.22288,0.64834,2.3155,0.26,1.12,1.1497825881,2.80288,1.54834,3.202107595,2.22288,0.64834,2.3155,0.58,0.9,1.0707007051
2020-05-14 10:30:00,2.598,1.5939999999999999,3.0480223096,2.208,0.644,2.3,0.39,0.9500000000000001,1.0269371938,2.808,1.744,3.3055105506,2.208,0.644,2.3,0.6000000000000001,1.1,1.2529964086
2020-05-14 11:00:00,2.41112,1.36366,2.7700303699,1.76112,0.51366,1.8345,0.65,0.85,1.070046728,2.65112,1.46366,3.0283226133,1.76112,0.51366,1.8345,0.89,0.9500000000000001,1.3017680285
2020-05-14 11:30:00,2.4072,1.6796,2.9352458159,2.4672,0.7196,2.5700000000000003,-0.06,0.96,0.9618731725,2.5272,1.7596,3.0794369615,2.4672,0.7196,2.5700000000000003,0.06,1.04,1.0417293314
2020-05-14 12:00:00,2.36304,1.75672,2.9444903124,2.66304,0.7767200000000001,2.774,-0.30000000000000004,0.98,1.024890238,2.39304,1.8167200000000001,3.0045152687,2.66304,0.7767200000000001,2.774,-0.27,1.04,1.0744766168
2020-05-14 12:30:00,2.0596,1.5628000000000002,2.5854005492,2.4096,0.7028,2.51,-0.35000000000000003,0.86,0.9284934033000001,2.5296000000000003,1.7128,3.0549238943,2.4096,0.7028,2.51,0.12,1.01,1.0171037312
2020-05-14 13:00:00,1.91616,1.50638,2.437385864,2.45616,0.71638,2.5585,-0.54,0.79,0.9569221494000001,2.32616,1.6663800000000002,2.8614406599,2.45616,0.71638,2.5585,-0.13,0.9500000000000001,0.9588534820000001
2020-05-14 13:30:00,1.8269600000000001,1.42828,2.3190012074,2.49696,0.72828,2.601,-0.67,0.7000000000000001,0.9689685237000001,2.08696,1.53828,2.5926255804,2.49696,0.72828,2.601,-0.41000000000000003,0.81,0.9078546139
2020-05-14 14:00:00,1.90992,1.08706,2.1976109415,1.90992,0.55706,1.9895,0.0,0.53,0.53,2.21992,1.18706,2.5173709004,1.90992,0.55706,1.9895,0.31,0.63,0.7021395873
2020-05-14 14:30:00,1.96808,1.34944,2.3862789443,2.39808,0.6994400000000001,2.498,-0.43,0.65,0.7793587107000001,2.00808,1.41944,2.4591045525,2.39808,0.6994400000000001,2.498,-0.39,0.72,0.8188406438
2020-05-14 15:00:00,1.8300800000000002,1.24044,2.2108559881,2.23008,0.65044,2.323,-0.4,0.59,0.7128113355,2.24008,1.37044,2.6260358337,2.23008,0.65044,2.323,0.01,0.72,0.7200694411
2020-05-14 15:30:00,1.89376,1.35568,2.3289901674,2.45376,0.7156800000000001,2.556,-0.56,0.64,0.8504116650000001,2.11376,1.43568,2.5552217908,2.45376,0.7156800000000001,2.556,-0.34,0.72,0.7962411695
2020-05-14 16:00:00,1.94808,1.20194,2.2890337372,1.8580800000000002,0.5419400000000001,1.9355,0.09,0.66,0.6661080993,2.19808,1.00194,2.4156654259,1.8580800000000002,0.5419400000000001,1.9355,0.34,0.46,0.5720139858000001
2020-05-14 16:30:00,2.05584,1.5821200000000002,2.5941437508,1.99584,0.5821200000000001,2.079,0.06,1.0,1.0017983829,2.10584,0.78212,2.2463912838,1.99584,0.5821200000000001,2.079,0.11,0.2,0.2282542442
2020-05-14 17:00:00,2.15752,1.31386,2.5260880131,1.48752,0.43386,1.5495,0.67,0.88,1.1060289327,2.22752,0.6238600000000001,2.3132329433,1.48752,0.43386,1.5495,0.74,0.19,0.7640026178
2020-05-14 17:30:00,2.0908,1.1494,2.3859096798,1.5408,0.4494,1.605,0.55,0.7000000000000001,0.8902246907,2.2408,0.7494000000000001,2.3627917809,1.5408,0.4494,1.605,0.7000000000000001,0.30000000000000004,0.7615773106
2020-05-14 18:00:00,2.03944,0.8069200000000001,2.1932704804,1.42944,0.41692,1.4889999999999999,0.61,0.39,0.7240165744,2.28944,0.89692,2.4588617285,1.42944,0.41692,1.4889999999999999,0.86,0.48,0.9848857802000001
2020-05-14 18:30:00,2.07712,0.59916,2.1618094736,0.9571200000000001,0.27916,0.997,1.12,0.32,1.1648175823,2.25712,0.6491600000000001,2.3486164864,0.9571200000000001,0.27916,0.997,1.3,0.37,1.3516286472
2020-05-14 19:00:00,2.05504,0.45772,2.1053971122,0.57504,0.16772,0.599,1.48,0.29,1.5081445554,2.17504,0.48772000000000004,2.2290513229,0.57504,0.16772,0.599,1.6,0.32,1.6316862443
2020-05-14 19:30:00,2.11328,0.57554,2.190250819,0.29328000000000004,0.08554,0.3055,1.82,0.49,1.8848076825,2.12328,0.06554,2.1242912818,0.29328000000000004,0.08554,0.3055,1.83,-0.02,1.8301092864
2020-05-14 20:00:00,2.06496,0.6322800000000001,2.1595920448,0.14496,0.042280000000000005,0.151,1.92,0.59,2.0086064821,2.01496,-0.19772,2.0246374984,0.14496,0.042280000000000005,0.151,1.87,-0.24,1.885338166
2020-05-14 20:30:00,2.04976,0.59618,2.1347005996,0.08976,0.026180000000000002,0.0935,1.96,0.5700000000000001,2.0412006271,1.9797600000000002,-0.23382000000000003,1.9935198645,0.08976,0.026180000000000002,0.0935,1.8900000000000001,-0.26,1.9077997799
2020-05-14 21:00:00,2.008,0.584,2.0912006121,0.048,0.014,0.05,1.96,0.5700000000000001,2.0412006271,1.9380000000000002,-0.246,1.9535506136,0.048,0.014,0.05,1.8900000000000001,-0.26,1.9077997799
2020-05-14 21:30:00,2.08976,0.5886800000000001,2.1710921215,0.02976,0.00868,0.031,2.06,0.58,2.1400934558999998,2.01976,-0.25132000000000004,2.0353358937,0.02976,0.00868,0.031,1.99,-0.26,2.0069130524
2020-05-14 22:00:00,2.0788,0.5884,2.1604684677,0.028800000000000003,0.008400000000000001,0.03,2.05,0.58,2.1304694318,1.9988000000000001,-0.2416,2.0133484547,0.028800000000000003,0.008400000000000001,0.03,1.97,-0.25,1.9857995871
2020-05-14 22:30:00,1.9488,0.4984,2.0115228062,0.028800000000000003,0.008400000000000001,0.03,1.92,0.49,1.9815398053000002,1.8888,-0.2016,1.8995283625,0.028800000000000003,0.008400000000000001,0.03,1.8599999999999999,-0.21,1.8718172988
2020-05-14 23:00:00,1.8088000000000002,0.1784,1.8175764083,0.028800000000000003,0.008400000000000001,0.03,1.78,0.17,1.7880995498,1.8188,0.1584,1.8256845292000001,0.028800000000000003,0.008400000000000001,0.03,1.79,0.15,1.7962739212
2020-05-14 23:30:00,1.6688,0.2484,1.6871858226,0.028800000000000003,0.008400000000000001,0.03,1.6400000000000001,0.24,1.6574679484,1.6588,0.008400000000000001,1.6588212683,0.028800000000000003,0.008400000000000001,0.03,1.63,0.0,1.63
2020-05-15 00:00:00,1.61928,0.31854000000000005,1.6503137428999999,0.029280000000000004,0.00854,0.030500000000000003,1.5899999999999999,0.31,1.6199382704,1.59928,-0.12146000000000001,1.6038856099999999,0.029280000000000004,0.00854,0.030500000000000003,1.57,-0.13,1.5753729717
2020-05-15 00:30:00,1.56976,0.14868,1.5767854007,0.02976,0.00868,0.031,1.54,0.14,1.5463505424,1.58976,0.14868,1.596697404,0.02976,0.00868,0.031,1.56,0.14,1.5662694531999999
2020-05-15 01:00:00,1.57024,0.14882,1.5772764659,0.030240000000000003,0.008820000000000001,0.0315,1.54,0.14,1.5463505424,1.59024,0.14882,1.5971883577,0.030240000000000003,0.008820000000000001,0.0315,1.56,0.14,1.5662694531999999
2020-05-15 01:30:00,1.6697600000000001,0.15868000000000002,1.6772828623,0.02976,0.00868,0.031,1.6400000000000001,0.15,1.6468454694,1.6897600000000002,0.15868000000000002,1.697194214,0.02976,0.00868,0.031,1.6600000000000001,0.15,1.6667633305
2020-05-15 02:00:00,1.82976,0.15868000000000002,1.836627616,0.02976,0.00868,0.031,1.8,0.15,1.8062391868,1.83976,0.15868000000000002,1.8465904256,0.02976,0.00868,0.031,1.81,0.15,1.8162048343000001
2020-05-15 02:30:00,1.85024,0.14882,1.8562153566,0.030240000000000003,0.008820000000000001,0.0315,1.82,0.14,1.8253766735,1.8602400000000001,0.14882,1.8661833377,0.030240000000000003,0.008820000000000001,0.0315,1.83,0.14,1.8353473786
2020-05-15 03:00:00,1.8288000000000002,0.16840000000000002,1.8365369585,0.028800000000000003,0.008400000000000001,0.03,1.8,0.16,1.8070971196999999,1.8488,0.1484,1.8547463438,0.028800000000000003,0.008400000000000001,0.03,1.82,0.14,1.8253766735
2020-05-15 03:30:00,1.77976,0.16868000000000002,1.7877356069,0.02976,0.00868,0.031,1.75,0.16,1.7572990639000001,1.79976,0.15868000000000002,1.8067416528,0.02976,0.00868,0.031,1.77,0.15,1.7763445612000002
2020-05-15 04:00:00,1.77928,0.16854000000000002,1.7872445412,0.029280000000000004,0.00854,0.030500000000000003,1.75,0.16,1.7572990639000001,1.79928,0.15854000000000001,1.8062512145,0.029280000000000004,0.00854,0.030500000000000003,1.77,0.15,1.7763445612000002
2020-05-15 04:30:00,1.774,0.187,1.7838287474,0.024,0.007,0.025,1.75,0.18,1.7592327873,1.794,0.177,1.8027104593,0.024,0.007,0.025,1.77,0.17,1.7781451009
2020-05-15 05:00:00,1.73544,0.18742,1.7455309364,0.02544,0.00742,0.026500000000000003,1.71,0.18,1.7194475857,1.7554400000000001,0.17742000000000002,1.7643830225000001,0.02544,0.00742,0.026500000000000003,1.73,0.17,1.7383325344
2020-05-15 05:30:00,1.74552,0.19036000000000003,1.7558693004,0.03552,0.010360000000000001,0.037,1.71,0.18,1.7194475857,1.76552,0.18036000000000002,1.7747085958,0.03552,0.010360000000000001,0.037,1.73,0.17,1.7383325344
2020-05-15 06:00:00,1.81112,0.23366,1.8261305129,0.08112000000000001,0.02366,0.0845,1.73,0.21,1.7426990561,1.83112,0.23366,1.8459678898,0.08112000000000001,0.02366,0.0845,1.75,0.21,1.7625549637
2020-05-15 06:30:00,1.8948,0.27640000000000003,1.9148535192,0.12480000000000001,0.0364,0.13,1.77,0.24,1.7861970776,1.9248,0.27640000000000003,1.9445441625000002,0.12480000000000001,0.0364,0.13,1.8,0.24,1.8159295141
2020-05-15 07:00:00,2.00616,0.5988800000000001,2.0936416121,0.23616,0.06888000000000001,0.246,1.77,0.53,1.8476471525,2.03616,0.34888,2.0658327135,0.23616,0.06888000000000001,0.246,1.8,0.28,1.8216476059
2020-05-15 07:30:00,2.2764,0.7577,2.3991886649,0.5064000000000001,0.1477,0.5275000000000001,1.77,0.61,1.8721645227,2.3764,0.7877000000000001,2.5035471336,0.5064000000000001,0.1477,0.5275000000000001,1.87,0.64,1.9764867821
2020-05-15 08:00:00,2.41,0.975,2.5997547961,0.84,0.245,0.875,1.57,0.73,1.7314156058,2.5700000000000003,1.025,2.7668619409,0.84,0.245,0.875,1.73,0.78,1.8977091453
2020-05-15 08:30:00,2.5358400000000003,1.1171200000000001,2.7710001083,1.15584,0.33712000000000003,1.204,1.38,0.78,1.5851813776,2.7458400000000003,1.18712,2.9914697391000002,1.15584,0.33712000000000003,1.204,1.5899999999999999,0.85,1.8029420401
2020-05-15 09:00:00,2.4548,1.0739,2.6794223725,1.1448,0.33390000000000003,1.1925,1.31,0.74,1.5045597363,2.7048,1.1639,2.9445893177,1.1448,0.33390000000000003,1.1925,1.56,0.8300000000000001,1.7670597047
2020-05-15 09:30:00,2.5012,0.9941000000000001,2.6915118893,0.8712000000000001,0.2541,0.9075000000000001,1.63,0.74,1.7901117283999999,2.7012,1.0641,2.9032378907,0.8712000000000001,0.2541,0.9075000000000001,1.83,0.81,2.0012496096
2020-05-15 10:00:00,2.57536,1.02948,2.7735010727000002,0.8553600000000001,0.24948,0.891,1.72,0.78,1.8885973631000001,2.74536,1.08948,2.9536364367,0.8553600000000001,0.24948,0.891,1.8900000000000001,0.84,2.0682601384
2020-05-15 10:30:00,2.5768,1.0124,2.7685469113,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.78,0.78,1.9433990841000002,2.7068,0.9624,2.8728000278,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.9100000000000001,0.73,2.0447493734
2020-05-15 11:00:00,2.5811200000000003,1.01616,2.7739433304,0.50112,0.14616,0.522,2.08,0.87,2.2546174842,2.68112,0.7961600000000001,2.7968330662,0.50112,0.14616,0.522,2.18,0.65,2.2748406538
2020-05-15 11:30:00,2.5793600000000003,1.23898,2.8614977634,0.8193600000000001,0.23898000000000003,0.8535,1.76,1.0,2.0242529486,2.64936,0.7589800000000001,2.755931612,0.8193600000000001,0.23898000000000003,0.8535,1.83,0.52,1.9024457942000002
2020-05-15 12:00:00,2.46136,1.05998,2.6798975073999998,1.13136,0.32998000000000005,1.1785,1.33,0.73,1.5171684152,2.66136,1.11998,2.8874196526,1.13136,0.32998000000000005,1.1785,1.53,0.79,1.7219175358
2020-05-15 12:30:00,2.26032,1.14426,2.5334516869,1.42032,0.41426,1.4795,0.84,0.73,1.1128791489,2.49032,1.07426,2.712144585,1.42032,0.41426,1.4795,1.07,0.66,1.2571793826
2020-05-15 13:00:00,2.15752,0.96386,2.363031665,1.48752,0.43386,1.5495,0.67,0.53,0.8542833254000001,2.31752,1.02386,2.5336117007,1.48752,0.43386,1.5495,0.8300000000000001,0.59,1.0183319694
2020-05-15 13:30:00,1.95008,0.8804400000000001,2.1396230042,1.51008,0.44044000000000005,1.573,0.44,0.44,0.6222539674,2.23008,0.9704400000000001,2.4320794806,1.51008,0.44044000000000005,1.573,0.72,0.53,0.8940357935000001
2020-05-15 14:00:00,1.9292,1.5256,2.4595259706,2.1792,0.6356,2.27,-0.25,0.89,0.9244457799,2.1392,0.9856,2.3553309746,2.1792,0.6356,2.27,-0.04,0.35000000000000003,0.3522782991
2020-05-15 14:30:00,1.9047200000000002,1.45846,2.398971415,1.91472,0.5584600000000001,1.9945,-0.01,0.9,0.9000555538,2.1947200000000002,0.74846,2.3188333813,1.91472,0.5584600000000001,1.9945,0.28,0.19,0.3383784863
2020-05-15 15:00:00,1.8163200000000002,1.37226,2.2764261135,2.23632,0.6522600000000001,2.3295,-0.42,0.72,0.8335466394000001,2.10632,1.08226,2.3680943077,2.23632,0.6522600000000001,2.3295,-0.13,0.43,0.4492215489
2020-05-15 15:30:00,1.7621600000000002,1.19438,2.1287910771,2.31216,0.6743800000000001,2.4085,-0.55,0.52,0.7569015788,2.01216,1.31438,2.4034106287,2.31216,0.6743800000000001,2.4085,-0.30000000000000004,0.64,0.7068238819
2020-05-15 16:00:00,1.6716000000000002,1.1163,2.0100677227,2.1816,0.6363,2.2725,-0.51,0.48,0.7003570518000001,1.9316,1.2063,2.2773313878,2.1816,0.6363,2.2725,-0.25,0.5700000000000001,0.6224146528
2020-05-15 16:30:00,1.84136,0.92498,2.0606296732,1.73136,0.5049800000000001,1.8035,0.11,0.42,0.43416586690000003,2.11136,1.02498,2.3470034193,1.73136,0.5049800000000001,1.8035,0.38,0.52,0.6440496875
2020-05-15 17:00:00,1.9304000000000001,1.0722,2.208179567,2.0304,0.5922000000000001,2.115,-0.1,0.48,0.4903060269,2.1004,1.1122,2.3766928704,2.0304,0.5922000000000001,2.115,0.07,0.52,0.5246903849
2020-05-15 17:30:00,1.98032,0.7092600000000001,2.103501141,1.06032,0.30926000000000003,1.1045,0.92,0.4,1.0031948963,2.20032,0.6992600000000001,2.308759981,1.06032,0.30926000000000003,1.1045,1.1400000000000001,0.39,1.2048651377
2020-05-15 18:00:00,2.11544,0.7949200000000001,2.259863757,0.80544,0.23492000000000002,0.839,1.31,0.56,1.4246754016,2.18544,0.45492000000000005,2.2322858688,0.80544,0.23492000000000002,0.839,1.38,0.22,1.3974262056
2020-05-15 18:30:00,2.14056,0.50558,2.1994563533,0.67056,0.19558,0.6985,1.47,0.31,1.5023315213,2.27056,0.5355800000000001,2.3328713316,0.67056,0.19558,0.6985,1.6,0.34,1.6357261384
2020-05-15 19:00:00,2.1344,0.38670000000000004,2.1691473555,0.4344,0.1267,0.4525,1.7000000000000002,0.26,1.7197674261,2.2244,0.4067,2.2612740325000003,0.4344,0.1267,0.4525,1.79,0.28,1.8117670932
2020-05-15 19:30:00,2.06096,0.30778,2.083814927,0.30096,0.08778000000000001,0.3135,1.76,0.22,1.7736967046,2.14096,0.31778,2.1644153599,0.30096,0.08778000000000001,0.3135,1.8399999999999999,0.23,1.8543192821
2020-05-15 20:00:00,2.02328,0.28054,2.0426366907,0.17328000000000002,0.05054,0.18050000000000002,1.85,0.23,1.8642424735,2.05328,0.21054,2.0640459903,0.17328000000000002,0.05054,0.18050000000000002,1.88,0.16,1.8867962264
2020-05-15 20:30:00,1.98256,0.57408,2.064003876,0.08256000000000001,0.02408,0.08600000000000001,1.9,0.55,1.9780040445,1.91256,-0.26592000000000005,1.9309581042000001,0.08256000000000001,0.02408,0.08600000000000001,1.83,-0.29,1.8528356646000002
2020-05-15 21:00:00,1.9084,0.2812,1.9290059616000002,0.038400000000000004,0.0112,0.04,1.87,0.27,1.8893914364,1.8984,0.0412,1.8988470186000002,0.038400000000000004,0.0112,0.04,1.8599999999999999,0.03,1.8602419198
2020-05-15 21:30:00,1.93024,0.15882000000000002,1.9367628275,0.030240000000000003,0.008820000000000001,0.0315,1.9,0.15,1.9059118553,1.95024,0.14882,1.9559098778,0.030240000000000003,0.008820000000000001,0.0315,1.92,0.14,1.9250974001
2020-05-15 22:00:00,1.89024,0.15882000000000002,1.8969003796,0.030240000000000003,0.008820000000000001,0.0315,1.8599999999999999,0.15,1.8660385848,1.91024,0.14882,1.9160282487,0.030240000000000003,0.008820000000000001,0.0315,1.88,0.14,1.8852055591
2020-05-15 22:30:00,1.77976,0.15868000000000002,1.7868198007,0.02976,0.00868,0.031,1.75,0.15,1.756416807,1.79976,0.14868,1.8058908605,0.02976,0.00868,0.031,1.77,0.14,1.7755280905
2020-05-15 23:00:00,1.71976,0.35868000000000005,1.7567657213999999,0.02976,0.00868,0.031,1.69,0.35000000000000003,1.7258621034,1.67976,-0.21132,1.6930002363,0.02976,0.00868,0.031,1.65,-0.22,1.6646020545
2020-05-15 23:30:00,1.6012,0.1791,1.6111853556,0.031200000000000002,0.0091,0.0325,1.57,0.17,1.5791770008000001,1.6212,-0.1409,1.6273113562,0.031200000000000002,0.0091,0.0325,1.5899999999999999,-0.15,1.5970597985000001
2020-05-16 00:00:00,1.54168,0.14924,1.5488866324,0.03168,0.00924,0.033,1.51,0.14,1.5164761785,1.5516800000000002,0.14924,1.5588404024,0.03168,0.00924,0.033,1.52,0.14,1.5264337522
2020-05-16 00:30:00,1.5112,0.1491,1.5185375366,0.031200000000000002,0.0091,0.0325,1.48,0.14,1.4866068747,1.5312000000000001,0.1491,1.5384421503999999,0.031200000000000002,0.0091,0.0325,1.5,0.14,1.5065191668
2020-05-16 01:00:00,1.54168,0.14924,1.5488866324,0.03168,0.00924,0.033,1.51,0.14,1.5164761785,1.56168,0.14924,1.5687947602999999,0.03168,0.00924,0.033,1.53,0.14,1.5363918771
2020-05-16 01:30:00,1.6631200000000002,0.37966000000000005,1.7059044081999999,0.033120000000000004,0.00966,0.0345,1.63,0.37,1.671466422,1.6231200000000001,-0.13034,1.6283448805,0.033120000000000004,0.00966,0.0345,1.5899999999999999,-0.14,1.5961516219
2020-05-16 02:00:00,1.83168,0.5492400000000001,1.9122542195,0.03168,0.00924,0.033,1.8,0.54,1.8792551716,1.75168,-0.36076,1.7884436251,0.03168,0.00924,0.033,1.72,-0.37,1.7593464696
2020-05-16 02:30:00,1.8512,0.5491,1.9309200527,0.031200000000000002,0.0091,0.0325,1.82,0.54,1.8984203960000001,1.7711999999999999,-0.3709,1.8096177082,0.031200000000000002,0.0091,0.0325,1.74,-0.38,1.7810109489000001
2020-05-16 03:00:00,1.78072,0.54896,1.8634164323,0.030720000000000004,0.008960000000000001,0.032,1.75,0.54,1.8314202139,1.70072,-0.37104000000000004,1.7407237575,0.030720000000000004,0.008960000000000001,0.032,1.67,-0.38,1.7126879459
2020-05-16 03:30:00,1.72072,0.32896000000000003,1.7518824161,0.030720000000000004,0.008960000000000001,0.032,1.69,0.32,1.7200290695,1.70072,-0.26104,1.7206366264000001,0.030720000000000004,0.008960000000000001,0.032,1.67,-0.27,1.6916855499999999
2020-05-16 04:00:00,1.6788,0.1384,1.6844951766,0.028800000000000003,0.008400000000000001,0.03,1.65,0.13,1.6551132892,1.6988,0.0684,1.7001764614,0.028800000000000003,0.008400000000000001,0.03,1.67,0.06,1.6710774967000002
2020-05-16 04:30:00,1.674,0.147,1.6804419062,0.024,0.007,0.025,1.65,0.14,1.6559287424,1.694,0.147,1.700366137,0.024,0.007,0.025,1.67,0.14,1.6758579892
2020-05-16 05:00:00,1.624,0.147,1.6306394451,0.024,0.007,0.025,1.6,0.14,1.606113321,1.6440000000000001,0.147,1.6505589962,0.024,0.007,0.025,1.62,0.14,1.6260381299
2020-05-16 05:30:00,1.6249600000000002,0.14728000000000002,1.6316207892999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6,0.14,1.606113321,1.6449600000000002,0.14728000000000002,1.6515401296999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.62,0.14,1.6260381299
2020-05-16 06:00:00,1.57088,0.15484,1.5784927621,0.05088,0.01484,0.053,1.52,0.14,1.5264337522,1.58088,0.15484,1.5884448369,0.05088,0.01484,0.053,1.53,0.14,1.5363918771
2020-05-16 06:30:00,1.6608800000000001,0.19234,1.6719799789,0.11088,0.03234,0.1155,1.55,0.16,1.5582361824,1.69088,0.20234000000000002,1.7029435252,0.11088,0.03234,0.1155,1.58,0.17,1.5891192529
2020-05-16 07:00:00,1.7302400000000002,0.24132,1.7469876359,0.21024,0.061320000000000006,0.219,1.52,0.18,1.5306207890999999,1.77024,0.25132000000000004,1.7879908836,0.21024,0.061320000000000006,0.219,1.56,0.19,1.5715279189
2020-05-16 07:30:00,1.82808,0.47444000000000003,1.8886423166,0.35808,0.10444,0.373,1.47,0.37,1.5158495967999999,1.86808,0.18444000000000002,1.8771630190000002,0.35808,0.10444,0.373,1.51,0.08,1.5121177203
2020-05-16 08:00:00,1.9275200000000001,0.47386000000000006,1.9849122525,0.52752,0.15386000000000002,0.5495,1.4,0.32,1.4361058457,2.03752,0.49386,2.0965174576,0.52752,0.15386000000000002,0.5495,1.51,0.34,1.5478048973
2020-05-16 08:30:00,1.9238400000000002,0.9936200000000001,2.1652808247,0.9038400000000001,0.26362,0.9415,1.02,0.73,1.2543125607,2.01384,0.13362000000000002,2.0182680322,0.9038400000000001,0.26362,0.9415,1.11,-0.13,1.1175866857
2020-05-16 09:00:00,2.00952,1.18986,2.3353666629,1.43952,0.41986,1.4995,0.5700000000000001,0.77,0.958018789,1.93952,0.55986,2.0187077674,1.43952,0.41986,1.4995,0.5,0.14,0.5192301994
2020-05-16 09:30:00,1.73536,1.24448,2.1354636031,1.69536,0.49448000000000003,1.766,0.04,0.75,0.7510659092,2.03536,0.63448,2.1319604124,1.69536,0.49448000000000003,1.766,0.34,0.14,0.3676955262
2020-05-16 10:00:00,1.91208,1.04644,2.1796987407,1.22208,0.35644000000000003,1.2730000000000001,0.6900000000000001,0.6900000000000001,0.9758073580000001,2.00208,0.29644000000000004,2.0239073595,1.22208,0.35644000000000003,1.2730000000000001,0.78,-0.06,0.7823042886
2020-05-16 10:30:00,1.93104,0.81322,2.095290493,0.73104,0.21322000000000002,0.7615000000000001,1.2,0.6000000000000001,1.3416407865,2.03104,0.13322,2.0354043947,0.73104,0.21322000000000002,0.7615000000000001,1.3,-0.08,1.3024592124
2020-05-16 11:00:00,1.8892,0.6556000000000001,1.9997219807,1.2192,0.3556,1.27,0.67,0.30000000000000004,0.7340980861,2.0192,0.7156,2.1422539532,1.2192,0.3556,1.27,0.8,0.36,0.877268488
2020-05-16 11:30:00,1.6344,0.7692,1.8063587684,1.5744,0.4592,1.6400000000000001,0.06,0.31,0.31575306810000003,1.9744000000000002,0.8792000000000001,2.161307012,1.5744,0.4592,1.6400000000000001,0.4,0.42,0.58
2020-05-16 12:00:00,1.78416,0.63288,1.8930831994,1.24416,0.36288000000000004,1.296,0.54,0.27,0.6037383539,1.94416,0.7128800000000001,2.0707380327,1.24416,0.36288000000000004,1.296,0.7000000000000001,0.35000000000000003,0.7826237921
2020-05-16 12:30:00,1.43952,1.14736,1.8408293783,2.45952,0.7173600000000001,2.5620000000000003,-1.02,0.43,1.1069326989,1.7395200000000002,1.28736,2.1640761539,2.45952,0.7173600000000001,2.5620000000000003,-0.72,0.5700000000000001,0.9183136719
2020-05-16 13:00:00,1.45952,1.12986,1.845747071,2.39952,0.69986,2.4995,-0.9400000000000001,0.43,1.0336827366,1.7795200000000002,1.25986,2.1803528728,2.39952,0.69986,2.4995,-0.62,0.56,0.835463943
2020-05-16 13:30:00,1.42352,1.10686,1.8032049939,2.42352,0.70686,2.5245,-1.0,0.4,1.0770329614,1.7435200000000002,1.24686,2.1434835782,2.42352,0.70686,2.5245,-0.68,0.54,0.8683317338000001
2020-05-16 14:00:00,1.3034400000000002,1.23392,1.794857766,2.17344,0.63392,2.2640000000000002,-0.87,0.6000000000000001,1.0568348972,1.63344,1.02392,1.9278325653000001,2.17344,0.63392,2.2640000000000002,-0.54,0.39,0.6661080993
2020-05-16 14:30:00,1.36752,0.88136,1.6269315904,2.02752,0.59136,2.112,-0.66,0.29,0.7209022125,1.56752,0.9613600000000001,1.8388398516,2.02752,0.59136,2.112,-0.46,0.37,0.5903388857
2020-05-16 15:00:00,1.38384,0.7211200000000001,1.5604573688999999,1.68384,0.49112000000000006,1.754,-0.30000000000000004,0.23,0.3780211634,1.6738400000000002,0.80112,1.8556760493,1.68384,0.49112000000000006,1.754,-0.01,0.31,0.31016124840000003
2020-05-16 15:30:00,1.30808,0.8744400000000001,1.5734416418000001,2.03808,0.5944400000000001,2.123,-0.73,0.28,0.7818567644000001,1.68808,1.01444,1.9694422053,2.03808,0.5944400000000001,2.123,-0.35000000000000003,0.42,0.5467174773
