Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-16 16:00:00,1.30616,0.7813800000000001,1.5220409489,1.85616,0.5413800000000001,1.9335,-0.55,0.24,0.6000833275,1.65616,0.9113800000000001,1.8903648986000001,1.85616,0.5413800000000001,1.9335,-0.2,0.37,0.4205948169
2020-05-16 16:30:00,1.50048,0.6951400000000001,1.6536806977,1.56048,0.45514000000000004,1.6255000000000002,-0.06,0.24,0.2473863375,1.80048,0.7951400000000001,1.968241817,1.56048,0.45514000000000004,1.6255000000000002,0.24,0.34,0.4161730409
2020-05-16 17:00:00,1.73296,0.9462800000000001,1.9744863128999999,1.39296,0.40628000000000003,1.451,0.34,0.54,0.6381222453000001,1.9029600000000002,0.41628000000000004,1.9479593938000002,1.39296,0.40628000000000003,1.451,0.51,0.01,0.5100980298
2020-05-16 17:30:00,1.80048,0.62514,1.9059192664,1.32048,0.38514000000000004,1.3755,0.48,0.24,0.5366563146000001,1.96048,0.6951400000000001,2.0800724627,1.32048,0.38514000000000004,1.3755,0.64,0.31,0.7111258679
2020-05-16 18:00:00,1.8764,0.49770000000000003,1.9412836603999999,0.9864,0.2877,1.0275,0.89,0.21,0.9144397192,2.0264,0.5377000000000001,2.0965252801,0.9864,0.2877,1.0275,1.04,0.25,1.0696261029
2020-05-16 18:30:00,1.83136,0.5374800000000001,1.9086026826,0.9513600000000001,0.27748,0.991,0.88,0.26,0.9176055798,1.9513600000000002,0.39748000000000006,1.9914306917000002,0.9513600000000001,0.27748,0.991,1.0,0.12,1.007174265
2020-05-16 19:00:00,1.9008,0.7094,2.0288639678,0.5808,0.1694,0.605,1.32,0.54,1.4261837189,1.8808,-0.10060000000000001,1.8834885187000001,0.5808,0.1694,0.605,1.3,-0.27,1.3277424449
2020-05-16 19:30:00,1.9628,0.6729,2.0749405413,0.3528,0.1029,0.3675,1.6099999999999999,0.5700000000000001,1.7079227149,1.9328,-0.1371,1.9376563808,0.3528,0.1029,0.3675,1.58,-0.24,1.5981239001
2020-05-16 20:00:00,1.9266400000000001,0.6215200000000001,2.0244082592,0.17664000000000002,0.05152,0.184,1.75,0.5700000000000001,1.8404890654,1.86664,-0.20848000000000003,1.8782462032,0.17664000000000002,0.05152,0.184,1.69,-0.26,1.7098830369
2020-05-16 20:30:00,1.91816,0.56988,2.0010249874,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.85,0.55,1.9300259066,1.84816,-0.26012,1.8663755785,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.78,-0.28,1.8018878988
2020-05-16 21:00:00,1.86936,0.5314800000000001,1.9434448281,0.039360000000000006,0.01148,0.041,1.83,0.52,1.9024457942000002,1.79936,-0.29852,1.8239546595,0.039360000000000006,0.01148,0.041,1.76,-0.31,1.7870926109
2020-05-16 21:30:00,1.84928,0.45854000000000006,1.9052809373000001,0.029280000000000004,0.00854,0.030500000000000003,1.82,0.45,1.8748066567000001,1.7692800000000002,-0.39146000000000003,1.8120686107,0.029280000000000004,0.00854,0.030500000000000003,1.74,-0.4,1.7853851125
2020-05-16 22:00:00,1.8288000000000002,0.39840000000000003,1.8716922824000002,0.028800000000000003,0.008400000000000001,0.03,1.8,0.39,1.8417654574000002,1.7688000000000001,-0.2516,1.7866046009,0.028800000000000003,0.008400000000000001,0.03,1.74,-0.26,1.7593180497
2020-05-16 22:30:00,1.7292800000000002,0.14854,1.7356478473,0.029280000000000004,0.00854,0.030500000000000003,1.7000000000000002,0.14,1.7057549648,1.7492800000000002,0.14854,1.7555753046,0.029280000000000004,0.00854,0.030500000000000003,1.72,0.14,1.7256882685
2020-05-16 23:00:00,1.65928,0.14854,1.665915439,0.029280000000000004,0.00854,0.030500000000000003,1.63,0.14,1.6360012225,1.66928,0.16854000000000002,1.6777668044,0.029280000000000004,0.00854,0.030500000000000003,1.6400000000000001,0.16,1.6477863939000001
2020-05-16 23:30:00,1.56928,0.14854,1.5762943412000001,0.029280000000000004,0.00854,0.030500000000000003,1.54,0.14,1.5463505424,1.58928,0.14854,1.5962064559,0.029280000000000004,0.00854,0.030500000000000003,1.56,0.14,1.5662694531999999
2020-05-17 00:00:00,1.48928,0.14854,1.4966693189,0.029280000000000004,0.00854,0.030500000000000003,1.46,0.14,1.4666969694,1.50928,0.14854,1.5165718743,0.029280000000000004,0.00854,0.030500000000000003,1.48,0.14,1.4866068747
2020-05-17 00:30:00,1.48928,0.14854,1.4966693189,0.029280000000000004,0.00854,0.030500000000000003,1.46,0.14,1.4666969694,1.4992800000000002,0.11854,1.5039588591,0.029280000000000004,0.00854,0.030500000000000003,1.47,0.11,1.4741099009
2020-05-17 01:00:00,1.4688,0.1484,1.4762777516,0.028800000000000003,0.008400000000000001,0.03,1.44,0.14,1.4467895493,1.4988000000000001,0.19840000000000002,1.5118743334,0.028800000000000003,0.008400000000000001,0.03,1.47,0.19,1.4822280526
2020-05-17 01:30:00,1.54928,0.14854,1.5563844801,0.029280000000000004,0.00854,0.030500000000000003,1.52,0.14,1.5264337522,1.55928,0.15854000000000001,1.5673190645,0.029280000000000004,0.00854,0.030500000000000003,1.53,0.15,1.537335357
2020-05-17 02:00:00,1.67928,0.16854000000000002,1.6877165194,0.029280000000000004,0.00854,0.030500000000000003,1.65,0.16,1.6577394246,1.6892800000000001,0.18854,1.6997688813,0.029280000000000004,0.00854,0.030500000000000003,1.6600000000000001,0.18,1.6697305172
2020-05-17 02:30:00,1.6888,0.1484,1.6953076417,0.028800000000000003,0.008400000000000001,0.03,1.6600000000000001,0.14,1.6658931538,1.7088,0.1884,1.7191544433,0.028800000000000003,0.008400000000000001,0.03,1.6800000000000002,0.18,1.6896153408
2020-05-17 03:00:00,1.66928,0.14854,1.6758758456,0.029280000000000004,0.00854,0.030500000000000003,1.6400000000000001,0.14,1.6459647627,1.67928,0.21854,1.6934405954,0.029280000000000004,0.00854,0.030500000000000003,1.65,0.21,1.6633099531000002
2020-05-17 03:30:00,1.62976,0.14868,1.6365278488000001,0.02976,0.00868,0.031,1.6,0.14,1.606113321,1.6497600000000001,0.14868,1.6564461356,0.02976,0.00868,0.031,1.62,0.14,1.6260381299
2020-05-17 04:00:00,1.58976,0.14868,1.596697404,0.02976,0.00868,0.031,1.56,0.14,1.5662694531999999,1.59976,0.14868,1.6066542254,0.02976,0.00868,0.031,1.57,0.14,1.5762296786999999
2020-05-17 04:30:00,1.6054400000000002,0.14742000000000002,1.6121942346,0.02544,0.00742,0.026500000000000003,1.58,0.14,1.5861904047,1.62544,0.14742000000000002,1.6321114697999999,0.02544,0.00742,0.026500000000000003,1.6,0.14,1.606113321
2020-05-17 05:00:00,1.5364,0.1477,1.5434831551000001,0.0264,0.0077,0.0275,1.51,0.14,1.5164761785,1.5464,0.1477,1.5534375591,0.0264,0.0077,0.0275,1.52,0.14,1.5264337522
2020-05-17 05:30:00,1.50424,0.15582000000000001,1.512288944,0.054240000000000003,0.01582,0.0565,1.45,0.14,1.4567429423,1.52424,0.15582000000000001,1.5321838826,0.054240000000000003,0.01582,0.0565,1.47,0.14,1.4766516177
2020-05-17 06:00:00,1.51144,0.19542,1.524020948,0.12144,0.03542,0.1265,1.3900000000000001,0.16,1.3991783303,1.55144,0.19542,1.5636991558000002,0.12144,0.03542,0.1265,1.43,0.16,1.4389232084999999
2020-05-17 06:30:00,1.53952,0.23986000000000002,1.5580932738,0.23952,0.06986,0.2495,1.3,0.17,1.3110682667,1.58952,0.24986000000000003,1.6090381754,0.23952,0.06986,0.2495,1.35,0.18,1.3619471355
2020-05-17 07:00:00,1.58168,0.26674000000000003,1.6040142923,0.33168000000000003,0.09674,0.34550000000000003,1.25,0.17,1.2615070353,1.65168,0.29674,1.6781243845,0.33168000000000003,0.09674,0.34550000000000003,1.32,0.2,1.3350655415000001
2020-05-17 07:30:00,1.59624,0.39682,1.6448246867,0.60624,0.17682,0.6315000000000001,0.99,0.22,1.0141498903,1.73624,0.43682000000000004,1.7903466284,0.60624,0.17682,0.6315000000000001,1.13,0.26,1.1595257651
2020-05-17 08:00:00,1.75848,0.42164,1.8083230353,0.58848,0.17164000000000001,0.613,1.17,0.25,1.1964113004999999,1.8484800000000001,0.45164000000000004,1.9028549603,0.58848,0.17164000000000001,0.613,1.26,0.28,1.290736224
2020-05-17 08:30:00,1.72496,0.6572800000000001,1.8459425777,1.22496,0.35728000000000004,1.276,0.5,0.30000000000000004,0.5830951895,1.8949600000000002,0.73728,2.0333359781,1.22496,0.35728000000000004,1.276,0.67,0.38,0.7702596965
2020-05-17 09:00:00,1.70032,0.6067600000000001,1.8053381401,1.12032,0.32676000000000005,1.167,0.58,0.28,0.6440496875,1.8603200000000002,0.65676,1.9728467249000001,1.12032,0.32676000000000005,1.167,0.74,0.33,0.810246876
2020-05-17 09:30:00,1.7737600000000002,1.1206800000000001,2.0981296909,1.61376,0.47068000000000004,1.681,0.16,0.65,0.6694027188,1.95376,0.8606800000000001,2.1349351747,1.61376,0.47068000000000004,1.681,0.34,0.39,0.5173973328
2020-05-17 10:00:00,1.50448,0.9421400000000001,1.7751303755,1.82448,0.5321400000000001,1.9005,-0.32,0.41000000000000003,0.520096145,1.90448,0.9421400000000001,2.1247757176,1.82448,0.5321400000000001,1.9005,0.08,0.41000000000000003,0.4177319715
2020-05-17 10:30:00,1.4896,0.8578,1.7189325175999999,1.8096,0.5278,1.885,-0.32,0.33,0.45967379740000003,1.9296000000000002,0.9678,2.1587016931,1.8096,0.5278,1.885,0.12,0.44,0.45607017
2020-05-17 11:00:00,1.55624,1.03182,1.8672266734,2.16624,0.63182,2.2565,-0.61,0.4,0.729451849,1.88624,1.17182,2.2205997951,2.16624,0.63182,2.2565,-0.28,0.54,0.608276253
2020-05-17 11:30:00,1.4984,0.7212000000000001,1.6629287417,1.4784000000000002,0.4312,1.54,0.02,0.29,0.2906888371,1.8984,0.8612000000000001,2.0846073971,1.4784000000000002,0.4312,1.54,0.42,0.43,0.6010823571
2020-05-17 12:00:00,1.6732,0.8151,1.861178726,1.6632,0.48510000000000003,1.7325,0.01,0.33,0.33015148040000003,1.9032,0.8851,2.0989455091,1.6632,0.48510000000000003,1.7325,0.24,0.4,0.4664761516
2020-05-17 12:30:00,1.48528,0.9115400000000001,1.7426881104,1.92528,0.56154,2.0055,-0.44,0.35000000000000003,0.5622277119,1.88528,1.02154,2.1442538679,1.92528,0.56154,2.0055,-0.04,0.46,0.4617358552
2020-05-17 13:00:00,1.5128,0.9954000000000001,1.8109072312,2.2128,0.6454000000000001,2.305,-0.7000000000000001,0.35000000000000003,0.7826237921,1.7027999999999999,1.0654,2.0086326195,2.2128,0.6454000000000001,2.305,-0.51,0.42,0.6606814664
2020-05-17 13:30:00,1.44272,1.02996,1.772641701,2.26272,0.6599600000000001,2.357,-0.8200000000000001,0.37,0.8996110271000001,1.72272,1.15996,2.0768416887,2.26272,0.6599600000000001,2.357,-0.54,0.5,0.7359347797
2020-05-17 14:00:00,1.42312,0.7621600000000001,1.614360059,1.65312,0.48216000000000003,1.722,-0.23,0.28,0.36235341860000003,1.80312,0.8921600000000001,2.0117632067,1.65312,0.48216000000000003,1.722,0.15,0.41000000000000003,0.4365775991
2020-05-17 14:30:00,1.6264,0.4802,1.6958092463,0.9264,0.2702,0.965,0.7000000000000001,0.21,0.7308214556,1.8364,0.5502,1.9170511209,0.9264,0.2702,0.965,0.91,0.28,0.9521029356
2020-05-17 15:00:00,1.6336,0.7748,1.8080276547,1.5936,0.46480000000000005,1.6600000000000001,0.04,0.31,0.31256999220000004,1.8235999999999999,0.8348,2.0055941763,1.5936,0.46480000000000005,1.6600000000000001,0.23,0.37,0.4356604182
2020-05-17 15:30:00,1.64368,0.76024,1.8109800662,1.5436800000000002,0.45024000000000003,1.608,0.1,0.31,0.3257299495,1.86368,0.8302400000000001,2.0402454754,1.5436800000000002,0.45024000000000003,1.608,0.32,0.38,0.4967896939
2020-05-17 16:00:00,1.5818400000000001,0.98262,1.8621922162,2.03184,0.59262,2.1165,-0.45,0.39,0.5954829972,1.77184,1.06262,2.0660537868,2.03184,0.59262,2.1165,-0.26,0.47000000000000003,0.5371219601
2020-05-17 16:30:00,1.49376,0.81818,1.7031551456,1.6737600000000001,0.48818000000000006,1.7435,-0.18,0.33,0.3758989226,1.97376,0.9181800000000001,2.1768746059,1.6737600000000001,0.48818000000000006,1.7435,0.30000000000000004,0.43,0.5243090692
2020-05-17 17:00:00,1.6675200000000001,0.9263600000000001,1.9075549271,1.90752,0.5563600000000001,1.987,-0.24,0.37,0.4410215414,1.9575200000000001,1.02636,2.2102713408,1.90752,0.5563600000000001,1.987,0.05,0.47000000000000003,0.4726520919
2020-05-17 17:30:00,1.8420800000000002,0.64644,1.9522149984000001,1.22208,0.35644000000000003,1.2730000000000001,0.62,0.29,0.6844705983,2.03208,0.7164400000000001,2.1546775629,1.22208,0.35644000000000003,1.2730000000000001,0.81,0.36,0.8863972022000001
2020-05-17 18:00:00,1.96496,0.72228,2.0935033317,0.8649600000000001,0.25228,0.901,1.1,0.47000000000000003,1.196202324,2.11496,0.37228000000000006,2.1474748427,0.8649600000000001,0.25228,0.901,1.25,0.12,1.2557467897999999
2020-05-17 18:30:00,1.9452,0.6736000000000001,2.0585286007,0.5952000000000001,0.1736,0.62,1.35,0.5,1.4396180049,2.0552,0.1136,2.058337193,0.5952000000000001,0.1736,0.62,1.46,-0.06,1.4612323566
2020-05-17 19:00:00,1.93456,0.37008,1.9696399671,0.51456,0.15008000000000002,0.536,1.42,0.22,1.4369411957,2.02456,0.39008000000000004,2.0617966922,0.51456,0.15008000000000002,0.536,1.51,0.24,1.5289538907
2020-05-17 19:30:00,1.9247200000000002,0.29596,1.9473416238999999,0.29472000000000004,0.08596000000000001,0.307,1.63,0.21,1.6434719347,1.99472,0.30596,2.0180484137,0.29472000000000004,0.08596000000000001,0.307,1.7000000000000002,0.22,1.714176187
2020-05-17 20:00:00,1.91424,0.5208200000000001,1.9838266682999999,0.17424,0.050820000000000004,0.18150000000000002,1.74,0.47000000000000003,1.8023595646000001,1.8842400000000001,-0.07918,1.885902927,0.17424,0.050820000000000004,0.18150000000000002,1.71,-0.13,1.7149344011
2020-05-17 20:30:00,1.74952,0.27486000000000005,1.7709794606,0.11952000000000002,0.03486,0.1245,1.63,0.24,1.6475739741000002,1.7595200000000002,0.03486,1.7598652931,0.11952000000000002,0.03486,0.1245,1.6400000000000001,0.0,1.6400000000000001
2020-05-17 21:00:00,1.70896,0.15428,1.7159098461000002,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.6600000000000001,0.14,1.6658931538,1.72896,0.19428,1.7398411997,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.6800000000000002,0.18,1.6896153408
2020-05-17 21:30:00,1.75976,0.14868,1.7660297279,0.02976,0.00868,0.031,1.73,0.14,1.7356554958000001,1.77976,0.16868000000000002,1.7877356069,0.02976,0.00868,0.031,1.75,0.16,1.7572990639000001
2020-05-17 22:00:00,1.7302400000000002,0.14882,1.7366282993,0.030240000000000003,0.008820000000000001,0.0315,1.7000000000000002,0.14,1.7057549648,1.74024,0.14882,1.7465917239,0.030240000000000003,0.008820000000000001,0.0315,1.71,0.14,1.7157214226000002
2020-05-17 22:30:00,1.64504,0.15022000000000002,1.6518845753,0.03504,0.010220000000000002,0.036500000000000005,1.6099999999999999,0.14,1.6160754932999999,1.66504,0.19022000000000003,1.6758704753,0.03504,0.010220000000000002,0.036500000000000005,1.63,0.18,1.639908534
2020-05-17 23:00:00,1.55648,0.15064000000000002,1.5637526659,0.036480000000000005,0.01064,0.038,1.52,0.14,1.5264337522,1.56648,0.19064,1.5780377689,0.036480000000000005,0.01064,0.038,1.53,0.18,1.5405518491999999
2020-05-17 23:30:00,1.47032,0.15176,1.4781312526,0.04032,0.011760000000000001,0.042,1.43,0.14,1.4368368035,1.48032,0.19176,1.4926885811,0.04032,0.011760000000000001,0.042,1.44,0.18,1.4512063947
2020-05-18 00:00:00,1.3793600000000001,0.15148,1.3876527664,0.039360000000000006,0.01148,0.041,1.34,0.14,1.3472935834,1.3993600000000002,0.21148000000000003,1.4152498719,0.039360000000000006,0.01148,0.041,1.3599999999999999,0.2,1.3746272222
2020-05-18 00:30:00,1.38128,0.15204,1.3896224667000001,0.041280000000000004,0.01204,0.043000000000000003,1.34,0.14,1.3472935834,1.41128,0.10204,1.4149640985,0.041280000000000004,0.01204,0.043000000000000003,1.37,0.09,1.3729530218
2020-05-18 01:00:00,1.41032,0.15176,1.418461702,0.04032,0.011760000000000001,0.042,1.37,0.14,1.3771347066000001,1.42032,0.15176,1.4284047046000001,0.04032,0.011760000000000001,0.042,1.38,0.14,1.3870832708
2020-05-18 01:30:00,1.4636,0.14980000000000002,1.4712460705,0.033600000000000005,0.0098,0.035,1.43,0.14,1.4368368035,1.4736,0.14980000000000002,1.4811944504,0.033600000000000005,0.0098,0.035,1.44,0.14,1.4467895493
2020-05-18 02:00:00,1.60552,0.15036000000000002,1.6125453792000002,0.03552,0.010360000000000001,0.037,1.57,0.14,1.5762296786999999,1.62552,0.20036,1.637821541,0.03552,0.010360000000000001,0.037,1.5899999999999999,0.19,1.6013119621
2020-05-18 02:30:00,1.60792,0.15106,1.6150002632,0.03792,0.01106,0.0395,1.57,0.14,1.5762296786999999,1.62792,0.20106000000000002,1.6402891971,0.03792,0.01106,0.0395,1.5899999999999999,0.19,1.6013119621
2020-05-18 03:00:00,1.59984,0.15162,1.6070086030000001,0.03984,0.01162,0.0415,1.56,0.14,1.5662694531999999,1.6098400000000002,0.16162,1.6179325851000002,0.03984,0.01162,0.0415,1.57,0.15,1.5771493270999999
2020-05-18 03:30:00,1.53456,0.15008000000000002,1.5418814481,0.03456,0.01008,0.036000000000000004,1.5,0.14,1.5065191668,1.5445600000000002,0.21008000000000002,1.5587813189,0.03456,0.01008,0.036000000000000004,1.51,0.2,1.5231874474
2020-05-18 04:00:00,1.56264,0.14952000000000001,1.5697770542,0.03264,0.00952,0.034,1.53,0.14,1.5363918771,1.57264,0.17952,1.5828531202,0.03264,0.00952,0.034,1.54,0.17,1.5493547044
2020-05-18 04:30:00,1.54832,0.14826,1.5554021506,0.02832,0.00826,0.029500000000000002,1.52,0.14,1.5264337522,1.5583200000000001,0.14826,1.5653569082,0.02832,0.00826,0.029500000000000002,1.53,0.14,1.5363918771
2020-05-18 05:00:00,1.51784,0.14812,1.5250500974999999,0.027840000000000004,0.00812,0.029,1.49,0.14,1.4965627284,1.53784,0.14812,1.5449567631,0.027840000000000004,0.00812,0.029,1.51,0.14,1.5164761785
2020-05-18 05:30:00,1.4992800000000002,0.14854,1.5066202739999999,0.029280000000000004,0.00854,0.030500000000000003,1.47,0.14,1.4766516177,1.50928,0.14854,1.5165718743,0.029280000000000004,0.00854,0.030500000000000003,1.48,0.14,1.4866068747
2020-05-18 06:00:00,1.5139200000000002,0.16156,1.5225161411,0.07392,0.021560000000000003,0.077,1.44,0.14,1.4467895493,1.5339200000000002,0.16156,1.542404681,0.07392,0.021560000000000003,0.077,1.46,0.14,1.4666969694
2020-05-18 06:30:00,1.63392,0.30656,1.6624300286,0.19392,0.056560000000000006,0.202,1.44,0.25,1.4615402834,1.65392,0.24656000000000003,1.6721971176000001,0.19392,0.056560000000000006,0.202,1.46,0.19,1.4723111084
2020-05-18 07:00:00,1.77824,0.35532,1.8133917944,0.25824,0.07532000000000001,0.269,1.52,0.28,1.5455743269000002,1.82824,0.36532000000000003,1.8643819888,0.25824,0.07532000000000001,0.269,1.57,0.29,1.5965587994
2020-05-18 07:30:00,1.9970400000000001,0.45122,2.0473808268,0.34704,0.10122,0.36150000000000004,1.65,0.35000000000000003,1.6867127793,2.05704,0.47122,2.1103226886,0.34704,0.10122,0.36150000000000004,1.71,0.37,1.7495713761
2020-05-18 08:00:00,2.10648,0.62814,2.1981396339,0.8164800000000001,0.23814000000000002,0.8505,1.29,0.39,1.3476646467,2.2364800000000002,0.6681400000000001,2.3341494918,0.8164800000000001,0.23814000000000002,0.8505,1.42,0.43,1.4836778626
2020-05-18 08:30:00,2.13056,0.7280800000000001,2.2515297911,1.09056,0.31808000000000003,1.1360000000000001,1.04,0.41000000000000003,1.1178998166,2.32056,0.7880800000000001,2.4507282183,1.09056,0.31808000000000003,1.1360000000000001,1.23,0.47000000000000003,1.3167383947
2020-05-18 09:00:00,2.06688,0.8703400000000001,2.2426512547,1.4068800000000001,0.41034000000000004,1.4655,0.66,0.46,0.8044874144,2.32688,0.9603400000000001,2.5172650734,1.4068800000000001,0.41034000000000004,1.4655,0.92,0.55,1.0718675291
2020-05-18 09:30:00,2.12016,0.9708800000000001,2.3318847313,1.58016,0.46088,1.646,0.54,0.51,0.7427651042000001,2.32016,1.06088,2.5511975227,1.58016,0.46088,1.646,0.74,0.6000000000000001,0.9526804291000001
2020-05-18 10:00:00,1.81968,1.13074,2.1423837775,2.05968,0.60074,2.1455,-0.24,0.53,0.5818075283,2.40968,1.26074,2.7195630256000003,2.05968,0.60074,2.1455,0.35000000000000003,0.66,0.7470609078
2020-05-18 10:30:00,1.83488,1.25184,2.2212356921,2.23488,0.6518400000000001,2.328,-0.4,0.6000000000000001,0.7211102551,2.23488,1.39184,2.6328515340000003,2.23488,0.6518400000000001,2.328,0.0,0.74,0.74
2020-05-18 11:00:00,1.81832,1.30076,2.2356798071,2.36832,0.69076,2.467,-0.55,0.61,0.8213403679,2.19832,1.45076,2.6338783951,2.36832,0.69076,2.467,-0.17,0.76,0.7787810989
2020-05-18 11:30:00,1.76464,1.4455200000000001,2.2811142891,2.6246400000000003,0.7655200000000001,2.734,-0.86,0.68,1.0963576059,2.17464,1.61552,2.7090522328,2.6246400000000003,0.7655200000000001,2.734,-0.45,0.85,0.9617692031
2020-05-18 12:00:00,1.77096,1.35778,2.2315613032,2.46096,0.7177800000000001,2.5635,-0.6900000000000001,0.64,0.9411163584000001,2.17096,1.50778,2.6431927379999998,2.46096,0.7177800000000001,2.5635,-0.29,0.79,0.841546196
2020-05-18 12:30:00,1.7908,1.0544,2.0781539885,1.9008,0.5544,1.98,-0.11,0.5,0.5119570294,2.1508,1.1844000000000001,2.4553500769,1.9008,0.5544,1.98,0.25,0.63,0.6777905281000001
2020-05-18 13:00:00,1.83784,1.08812,2.1358045323,1.9478400000000002,0.5681200000000001,2.029,-0.11,0.52,0.5315072906,2.28784,1.20812,2.5872313001,1.9478400000000002,0.5681200000000001,2.029,0.34,0.64,0.7247068373000001
2020-05-18 13:30:00,1.8776800000000002,0.9422400000000001,2.1008327873,1.68768,0.49224000000000007,1.758,0.19,0.45,0.4884669897,2.17768,1.05224,2.4185737946,1.68768,0.49224000000000007,1.758,0.49,0.56,0.7441102069000001
2020-05-18 14:00:00,2.07728,0.9075400000000001,2.2668747318999998,1.39728,0.40754,1.4555,0.68,0.5,0.8440379138,2.15728,0.94754,2.3562022515,1.39728,0.40754,1.4555,0.76,0.54,0.9323089617
2020-05-18 14:30:00,2.11768,0.8572400000000001,2.2846069684,1.32768,0.38724000000000003,1.383,0.79,0.47000000000000003,0.9192388155000001,2.22768,0.91724,2.4091258581,1.32768,0.38724000000000003,1.383,0.9,0.53,1.0444615838
2020-05-18 15:00:00,1.99,0.79,2.1410744966,1.2,0.35000000000000003,1.25,0.79,0.44,0.9042676595,2.24,0.88,2.406657433,1.2,0.35000000000000003,1.25,1.04,0.53,1.167261753
2020-05-18 15:30:00,2.05304,0.62672,2.1465673062,0.74304,0.21672000000000002,0.774,1.31,0.41000000000000003,1.372661648,2.23304,0.6767200000000001,2.3333275809,0.74304,0.21672000000000002,0.774,1.49,0.46,1.5593909067
2020-05-18 16:00:00,2.12112,0.56116,2.1940944829,0.62112,0.18116000000000002,0.647,1.5,0.38,1.5473848907,2.22112,0.59116,2.2984438649,0.62112,0.18116000000000002,0.647,1.6,0.41000000000000003,1.651696098
2020-05-18 16:30:00,2.15032,0.5292600000000001,2.2144959359,0.5803200000000001,0.16926000000000002,0.6045,1.57,0.36,1.6107451691999999,2.26032,0.5592600000000001,2.3284798152,0.5803200000000001,0.16926000000000002,0.6045,1.6800000000000002,0.39,1.7246738822
2020-05-18 17:00:00,2.18384,0.50112,2.2405977774,0.48384000000000005,0.14112000000000002,0.504,1.7000000000000002,0.36,1.7376996288000002,2.26384,0.51112,2.3208220957,0.48384000000000005,0.14112000000000002,0.504,1.78,0.37,1.8180484042
2020-05-18 17:30:00,2.17304,0.55922,2.2438426527,0.6830400000000001,0.19922,0.7115,1.49,0.36,1.5328731193,2.24304,0.5892200000000001,2.3191396357,0.6830400000000001,0.19922,0.7115,1.56,0.39,1.608011194
2020-05-18 18:00:00,2.15688,0.54034,2.2235329208,0.68688,0.20034000000000002,0.7155,1.47,0.34,1.5088074760999999,2.2768800000000002,0.5703400000000001,2.3472260756,0.68688,0.20034000000000002,0.7155,1.5899999999999999,0.37,1.6324827717
2020-05-18 18:30:00,2.07456,0.44008,2.1207238387,0.51456,0.15008000000000002,0.536,1.56,0.29,1.5867261894,2.20456,0.48008000000000006,2.2562272935,0.51456,0.15008000000000002,0.536,1.69,0.33,1.7219175358
2020-05-18 19:00:00,2.09584,0.35212000000000004,2.1252138245,0.31584,0.09212000000000001,0.329,1.78,0.26,1.7988885457000001,2.16584,0.36212000000000005,2.1959038686,0.31584,0.09212000000000001,0.329,1.85,0.27,1.8695988875
2020-05-18 19:30:00,1.99152,0.29086,2.0126478703,0.31152,0.09086000000000001,0.3245,1.6800000000000002,0.2,1.6918628786,2.06152,0.30086,2.0833582145,0.31152,0.09086000000000001,0.3245,1.75,0.21,1.7625549637
2020-05-18 20:00:00,1.9328,0.2679,1.9512781068,0.2328,0.0679,0.24250000000000002,1.7000000000000002,0.2,1.7117242769,1.9828000000000001,0.27790000000000004,2.0021798745,0.2328,0.0679,0.24250000000000002,1.75,0.21,1.7625549637
2020-05-18 20:30:00,1.8816000000000002,0.24130000000000001,1.897009291,0.1416,0.0413,0.14750000000000002,1.74,0.2,1.7514565367000001,1.9116,0.2313,1.9255425859000002,0.1416,0.0413,0.14750000000000002,1.77,0.19,1.7801685313000002
2020-05-18 21:00:00,1.8523200000000002,0.21526,1.8647858456000002,0.052320000000000005,0.015260000000000001,0.0545,1.8,0.2,1.8110770276000001,1.86232,0.20526000000000003,1.8735974621,0.052320000000000005,0.015260000000000001,0.0545,1.81,0.19,1.8199450541000002
2020-05-18 21:30:00,1.8559999999999999,0.1905,1.8657508542,0.036000000000000004,0.0105,0.0375,1.82,0.18,1.8288794383,1.876,0.18050000000000002,1.8846634315,0.036000000000000004,0.0105,0.0375,1.8399999999999999,0.17,1.8478365729
2020-05-18 22:00:00,1.86504,0.20022,1.8757564474000001,0.03504,0.010220000000000002,0.036500000000000005,1.83,0.19,1.8398369493,1.88504,0.19022000000000003,1.8946132719,0.03504,0.010220000000000002,0.036500000000000005,1.85,0.18,1.8587361297
2020-05-18 22:30:00,1.72648,0.18064000000000002,1.7359043752,0.036480000000000005,0.01064,0.038,1.69,0.17,1.6985287751,1.74648,0.18064000000000002,1.755797027,0.036480000000000005,0.01064,0.038,1.71,0.17,1.7184295156
2020-05-18 23:00:00,1.65408,0.17994000000000002,1.6638386490000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.62,0.17,1.6288953312,1.66408,0.17994000000000002,1.6737803470000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.63,0.17,1.6388410539
2020-05-18 23:30:00,1.58504,0.18022000000000002,1.5952526602,0.03504,0.010220000000000002,0.036500000000000005,1.55,0.17,1.5592947124,1.59504,0.18022000000000002,1.6051890387,0.03504,0.010220000000000002,0.036500000000000005,1.56,0.17,1.5692354826
2020-05-19 00:00:00,1.53552,0.24036000000000002,1.5542183244,0.03552,0.010360000000000001,0.037,1.5,0.23,1.5175308893000001,1.53552,0.09036000000000001,1.5381763878,0.03552,0.010360000000000001,0.037,1.5,0.08,1.5021318185
2020-05-20 00:30:00,1.4592800000000001,0.24854,1.4802939742,0.029280000000000004,0.00854,0.030500000000000003,1.43,0.24,1.45,1.44928,0.07854000000000001,1.4514065764000001,0.029280000000000004,0.00854,0.030500000000000003,1.42,0.07,1.4217243052000001
2020-05-20 01:00:00,1.4588,0.47840000000000005,1.5352406977,0.028800000000000003,0.008400000000000001,0.03,1.43,0.47000000000000003,1.5052574531,1.3988,-0.2316,1.4178434328,0.028800000000000003,0.008400000000000001,0.03,1.37,-0.24,1.3908630414
2020-05-20 01:30:00,1.46832,0.14826,1.4757861126,0.02832,0.00826,0.029500000000000002,1.44,0.14,1.4467895493,1.48832,0.14826,1.4956862806,0.02832,0.00826,0.029500000000000002,1.46,0.14,1.4666969694
2020-05-20 02:00:00,1.6183200000000002,0.50826,1.6962570118,0.02832,0.00826,0.029500000000000002,1.5899999999999999,0.5,1.6667633305,1.54832,-0.31174,1.5793912277,0.02832,0.00826,0.029500000000000002,1.52,-0.32,1.5533190271000001
2020-05-20 02:30:00,1.6188,0.5484,1.7091682188,0.028800000000000003,0.008400000000000001,0.03,1.5899999999999999,0.54,1.6791962363000001,1.5488,-0.36160000000000003,1.5904515082000001,0.028800000000000003,0.008400000000000001,0.03,1.52,-0.37,1.5643848631
2020-05-20 03:00:00,1.5983200000000002,0.51826,1.6802441043,0.02832,0.00826,0.029500000000000002,1.57,0.51,1.6507574019,1.52832,-0.30174,1.5578218929,0.02832,0.00826,0.029500000000000002,1.5,-0.31,1.5316984037
2020-05-20 03:30:00,1.5288,0.1484,1.535985677,0.028800000000000003,0.008400000000000001,0.03,1.5,0.14,1.5065191668,1.5388000000000002,0.1484,1.5459391967,0.028800000000000003,0.008400000000000001,0.03,1.51,0.14,1.5164761785
2020-05-20 04:00:00,1.48832,0.14826,1.4956862806,0.02832,0.00826,0.029500000000000002,1.46,0.14,1.4666969694,1.5083199999999999,0.14826,1.5155890769,0.02832,0.00826,0.029500000000000002,1.48,0.14,1.4866068747
2020-05-20 04:30:00,1.48304,0.14672000000000002,1.4902799737,0.02304,0.00672,0.024,1.46,0.14,1.4666969694,1.50304,0.14672000000000002,1.5101840947,0.02304,0.00672,0.024,1.48,0.14,1.4866068747
2020-05-20 05:00:00,1.504,0.147,1.5111667678,0.024,0.007,0.025,1.48,0.14,1.4866068747,1.514,0.147,1.5211196534,0.024,0.007,0.025,1.49,0.14,1.4965627284
2020-05-20 05:30:00,1.46696,0.15078000000000003,1.4746885264,0.03696,0.010780000000000001,0.0385,1.43,0.14,1.4368368035,1.47696,0.15078000000000003,1.4846364707,0.03696,0.010780000000000001,0.0385,1.44,0.14,1.4467895493
2020-05-20 06:00:00,1.47472,0.17346,1.4848863425,0.11472,0.033460000000000004,0.11950000000000001,1.3599999999999999,0.14,1.3671868929,1.49472,0.18346,1.5059367351000001,0.11472,0.033460000000000004,0.11950000000000001,1.38,0.15,1.3881282362
2020-05-20 06:30:00,1.64504,0.35522000000000004,1.6829550945,0.15504,0.04522,0.1615,1.49,0.31,1.5219066988,1.67504,0.23522,1.6914749332999999,0.15504,0.04522,0.1615,1.52,0.19,1.5318289722
2020-05-20 07:00:00,1.71768,0.37224,1.7575514786,0.24768,0.07224000000000001,0.258,1.47,0.30000000000000004,1.50029997,1.76768,0.38224,1.8085353190000002,0.24768,0.07224000000000001,0.258,1.52,0.31,1.551289786
2020-05-20 07:30:00,1.8582400000000001,0.48532000000000003,1.9205705923,0.49824,0.14532,0.519,1.3599999999999999,0.34,1.4018559127,1.95824,0.51532,2.0249095288,0.49824,0.14532,0.519,1.46,0.37,1.5061540426
2020-05-20 08:00:00,2.00576,0.7791800000000001,2.1517887094,0.78576,0.22918000000000002,0.8185,1.22,0.55,1.3382451196,2.13576,0.55918,2.2077484118,0.78576,0.22918000000000002,0.8185,1.35,0.33,1.3897481786
2020-05-20 08:30:00,2.09424,0.9108200000000001,2.2837325259,1.13424,0.33082,1.1815,0.96,0.58,1.1216059914,2.28424,0.8308200000000001,2.4306407077,1.13424,0.33082,1.1815,1.15,0.5,1.2539936204
2020-05-20 09:00:00,2.09776,1.43268,2.5403088394999997,1.51776,0.44268,1.581,0.58,0.99,1.1473883388,2.28776,0.77268,2.4147215574,1.51776,0.44268,1.581,0.77,0.33,0.8377350416
2020-05-20 09:30:00,2.08168,1.56424,2.6038890913,1.83168,0.53424,1.908,0.25,1.03,1.0599056562,2.24168,0.88424,2.4097737653,1.83168,0.53424,1.908,0.41000000000000003,0.35000000000000003,0.5390732789
2020-05-20 10:00:00,1.8359200000000002,1.63256,2.4567975904,2.06592,0.6025600000000001,2.152,-0.23,1.03,1.0553672347,2.31592,0.9625600000000001,2.5079886762,2.06592,0.6025600000000001,2.152,0.25,0.36,0.43829214
2020-05-20 10:30:00,1.8195999999999999,1.7078,2.4955009517,2.2896,0.6678000000000001,2.385,-0.47000000000000003,1.04,1.1412712211,2.0796,1.0578,2.3331688752,2.2896,0.6678000000000001,2.385,-0.21,0.39,0.4429446918
2020-05-20 11:00:00,1.80912,1.8126600000000002,2.5609864213,2.40912,0.7026600000000001,2.5095,-0.6000000000000001,1.11,1.2617844507,2.08912,1.17266,2.3957365986,2.40912,0.7026600000000001,2.5095,-0.32,0.47000000000000003,0.568594759
2020-05-20 11:30:00,1.8024,1.8107000000000002,2.5548542522,2.4024,0.7007,2.5025,-0.6000000000000001,1.11,1.2617844507,2.1024,1.1707,2.4063715943,2.4024,0.7007,2.5025,-0.30000000000000004,0.47000000000000003,0.5575840744
2020-05-20 12:00:00,1.8272,1.7746,2.5471287757,2.3472,0.6846,2.445,-0.52,1.09,1.2076837334000001,2.0472,1.1346,2.340586465,2.3472,0.6846,2.445,-0.30000000000000004,0.45,0.5408326913
2020-05-20 12:30:00,1.69144,1.69042,2.3913362478,2.6414400000000002,0.7704200000000001,2.7515,-0.9500000000000001,0.92,1.3224598293,2.06144,1.39042,2.4865242106,2.6414400000000002,0.7704200000000001,2.7515,-0.58,0.62,0.8489994111
2020-05-20 13:00:00,1.67488,1.49184,2.2429466333,2.71488,0.7918400000000001,2.8280000000000003,-1.04,0.7000000000000001,1.2536347155,2.07488,1.67184,2.6646155445,2.71488,0.7918400000000001,2.8280000000000003,-0.64,0.88,1.0881176407
2020-05-20 13:30:00,1.63624,1.46932,2.199132238,2.70624,0.78932,2.819,-1.07,0.68,1.2677933586,2.02624,1.63932,2.6063419960000003,2.70624,0.78932,2.819,-0.68,0.85,1.0885311204
2020-05-20 14:00:00,1.6657600000000001,1.7791800000000002,2.4372603164,2.70576,0.7891800000000001,2.8185000000000002,-1.04,0.99,1.4358621104,2.00576,1.41918,2.4570602455,2.70576,0.7891800000000001,2.8185000000000002,-0.7000000000000001,0.63,0.9417536833000001
2020-05-20 14:30:00,1.69544,1.9174200000000001,2.5594953116,2.6654400000000003,0.7774200000000001,2.7765,-0.97,1.1400000000000001,1.4968299837,2.01544,1.20742,2.3494385393,2.6654400000000003,0.7774200000000001,2.7765,-0.65,0.43,0.7793587107000001
2020-05-20 15:00:00,1.69352,1.8993600000000002,2.5447157797999997,2.60352,0.75936,2.7119999999999997,-0.91,1.1400000000000001,1.4586637721,2.01352,1.18936,2.3385551095,2.60352,0.75936,2.7119999999999997,-0.59,0.43,0.7300684899000001
2020-05-20 15:30:00,1.7172800000000001,1.84254,2.5187306823,2.47728,0.7225400000000001,2.5805,-0.76,1.12,1.3535139453,2.02728,1.12254,2.3173174685,2.47728,0.7225400000000001,2.5805,-0.45,0.4,0.6020797289
2020-05-20 16:00:00,1.65568,1.71124,2.3810960921,2.33568,0.6812400000000001,2.433,-0.68,1.03,1.2342204017,1.95568,1.00124,2.1970812001,2.33568,0.6812400000000001,2.433,-0.38,0.32,0.4967896939
2020-05-20 16:30:00,1.6920000000000002,1.566,2.3054760897,2.112,0.616,2.2,-0.42,0.9500000000000001,1.038701112,1.9220000000000002,0.856,2.1040009506,2.112,0.616,2.2,-0.19,0.24,0.3061045573
2020-05-20 17:00:00,1.6613600000000002,1.23998,2.0730816313,1.8513600000000001,0.53998,1.9285,-0.19,0.7000000000000001,0.7253275122,2.11136,0.94998,2.3152328285,1.8513600000000001,0.53998,1.9285,0.26,0.41000000000000003,0.48548944380000003
2020-05-20 17:30:00,1.8508,0.9894000000000001,2.0986598105,1.5408,0.4494,1.605,0.31,0.54,0.622655603,2.0208,0.8694000000000001,2.1998838606,1.5408,0.4494,1.605,0.48,0.42,0.6378087488
2020-05-20 18:00:00,1.81832,0.73826,1.9624768661,1.22832,0.35826,1.2795,0.59,0.38,0.7017834424,2.02832,0.8082600000000001,2.1834299279,1.22832,0.35826,1.2795,0.8,0.45,0.9178779875
2020-05-20 18:30:00,1.8276,0.6218,1.9304810281,0.8976000000000001,0.26180000000000003,0.935,0.93,0.36,0.9972462083,1.9976,0.6718000000000001,2.1075390862,0.8976000000000001,0.26180000000000003,0.935,1.1,0.41000000000000003,1.1739250402
2020-05-20 19:00:00,1.8745600000000002,0.48758,1.9369330008999999,0.5745600000000001,0.16758,0.5985,1.3,0.32,1.3388054377,1.98456,0.51758,2.0509430636,0.5745600000000001,0.16758,0.5985,1.4100000000000001,0.35000000000000003,1.4527904185
2020-05-20 19:30:00,1.84376,0.36568,1.8796735887,0.29376,0.08568,0.306,1.55,0.28,1.5750872992,1.9137600000000001,0.38568,1.9522362562,0.29376,0.08568,0.306,1.62,0.30000000000000004,1.6475436261
2020-05-20 20:00:00,1.79824,0.32032000000000005,1.8265464681,0.13824,0.04032,0.14400000000000002,1.6600000000000001,0.28,1.6834488409000001,1.83824,0.32032000000000005,1.8659397632,0.13824,0.04032,0.14400000000000002,1.7000000000000002,0.28,1.7229045243
2020-05-20 20:30:00,1.76736,0.39548000000000005,1.8110675857,0.08736000000000001,0.025480000000000003,0.091,1.6800000000000002,0.37,1.720261608,1.76736,0.14548,1.7733374749,0.08736000000000001,0.025480000000000003,0.091,1.6800000000000002,0.12,1.6842802617000001
2020-05-20 21:00:00,1.73184,0.34512000000000004,1.765892862,0.051840000000000004,0.015120000000000001,0.054,1.6800000000000002,0.33,1.7121039688000002,1.73184,0.06512000000000001,1.7330638765000002,0.051840000000000004,0.015120000000000001,0.054,1.6800000000000002,0.05,1.6807438828999999
2020-05-20 21:30:00,1.7788,0.2184,1.7921573592,0.028800000000000003,0.008400000000000001,0.03,1.75,0.21,1.7625549637,1.7888000000000002,0.2084,1.8008986646,0.028800000000000003,0.008400000000000001,0.03,1.76,0.2,1.7713271860000002
2020-05-20 22:00:00,1.7683200000000001,0.21826,1.7817387715000002,0.02832,0.00826,0.029500000000000002,1.74,0.21,1.7526266003000002,1.77832,0.20826000000000003,1.7904731916,0.02832,0.00826,0.029500000000000002,1.75,0.2,1.7613914954
2020-05-20 22:30:00,1.69832,0.24826,1.7163693804,0.02832,0.00826,0.029500000000000002,1.67,0.24,1.6871573726,1.70832,0.16826000000000002,1.7165863363,0.02832,0.00826,0.029500000000000002,1.6800000000000002,0.16,1.6876018488
2020-05-20 23:00:00,1.60976,0.16868000000000002,1.6185735077999999,0.02976,0.00868,0.031,1.58,0.16,1.5880806025,1.62976,0.16868000000000002,1.6384659288,0.02976,0.00868,0.031,1.6,0.16,1.6079800994
2020-05-20 23:30:00,1.50928,0.15854000000000001,1.5175839515,0.029280000000000004,0.00854,0.030500000000000003,1.48,0.15,1.4875819305,1.5192800000000002,0.14854,1.5265241072,0.029280000000000004,0.00854,0.030500000000000003,1.49,0.14,1.4965627284
2020-05-21 00:00:00,1.44072,0.16896000000000003,1.4505935337,0.030720000000000004,0.008960000000000001,0.032,1.4100000000000001,0.16,1.4190489773000001,1.46072,0.14896,1.4682956106,0.030720000000000004,0.008960000000000001,0.032,1.43,0.14,1.4368368035
2020-05-21 00:30:00,1.42072,0.16896000000000003,1.4307315611,0.030720000000000004,0.008960000000000001,0.032,1.3900000000000001,0.16,1.3991783303,1.44072,0.16896000000000003,1.4505935337,0.030720000000000004,0.008960000000000001,0.032,1.4100000000000001,0.16,1.4190489773000001
2020-05-21 01:00:00,1.41072,0.16896000000000003,1.4208020270000001,0.030720000000000004,0.008960000000000001,0.032,1.38,0.16,1.3892443989,1.42072,0.16896000000000003,1.4307315611,0.030720000000000004,0.008960000000000001,0.032,1.3900000000000001,0.16,1.3991783303
2020-05-21 01:30:00,1.4592800000000001,0.36854000000000003,1.5050979536,0.029280000000000004,0.00854,0.030500000000000003,1.43,0.36,1.4746185948,1.41928,-0.06146000000000001,1.4206100978,0.029280000000000004,0.00854,0.030500000000000003,1.3900000000000001,-0.07,1.3917614738
2020-05-21 02:00:00,1.60072,0.6089600000000001,1.7126403008,0.030720000000000004,0.008960000000000001,0.032,1.57,0.6000000000000001,1.6807438828999999,1.52072,-0.31104000000000004,1.5522033372,0.030720000000000004,0.008960000000000001,0.032,1.49,-0.32,1.5239750654000002
2020-05-21 02:30:00,1.5288,0.5584,1.6275871712,0.028800000000000003,0.008400000000000001,0.03,1.5,0.55,1.5976545308999999,1.4388,-0.36160000000000003,1.4835430563,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,-0.37,1.4577379737
2020-05-21 03:00:00,1.49832,0.50826,1.5821792092,0.02832,0.00826,0.029500000000000002,1.47,0.5,1.5527073131,1.43832,-0.34174000000000004,1.4783607983,0.02832,0.00826,0.029500000000000002,1.4100000000000001,-0.35000000000000003,1.4527904185
2020-05-21 03:30:00,1.46832,0.15826,1.4768242448,0.02832,0.00826,0.029500000000000002,1.44,0.15,1.4477914214,1.47832,0.14826,1.4857358615,0.02832,0.00826,0.029500000000000002,1.45,0.14,1.4567429423
2020-05-21 04:00:00,1.4888,0.16840000000000002,1.4982936962,0.028800000000000003,0.008400000000000001,0.03,1.46,0.16,1.4687409574,1.4988000000000001,0.1484,1.5061288126,0.028800000000000003,0.008400000000000001,0.03,1.47,0.14,1.4766516177
2020-05-21 04:30:00,1.484,0.167,1.4933670011,0.024,0.007,0.025,1.46,0.16,1.4687409574,1.494,0.157,1.5022266806,0.024,0.007,0.025,1.47,0.15,1.4776332427
2020-05-21 05:00:00,1.42592,0.16756000000000001,1.4357312423000002,0.025920000000000002,0.007560000000000001,0.027,1.4,0.16,1.4091131963,1.43592,0.15756,1.4445384730000002,0.025920000000000002,0.007560000000000001,0.027,1.4100000000000001,0.15,1.4179562758
2020-05-21 05:30:00,1.416,0.1705,1.4262279797000001,0.036000000000000004,0.0105,0.0375,1.38,0.16,1.3892443989,1.436,0.1605,1.4449416078000001,0.036000000000000004,0.0105,0.0375,1.4,0.15,1.408012784
2020-05-21 06:00:00,1.44,0.215,1.4559618814,0.12,0.035,0.125,1.32,0.18,1.3322161987,1.47,0.20500000000000002,1.4842253872,0.12,0.035,0.125,1.35,0.17,1.3606616038000001
2020-05-21 06:30:00,1.51584,0.26462,1.5387640007,0.25584,0.07462,0.2665,1.26,0.19,1.2742448744,1.5658400000000001,0.27462000000000003,1.5897393025,0.25584,0.07462,0.2665,1.31,0.2,1.3251792332
2020-05-21 07:00:00,1.5899999999999999,0.425,1.6458204641,0.36,0.105,0.375,1.23,0.32,1.2709445307,1.6400000000000001,0.215,1.6540329501,0.36,0.105,0.375,1.28,0.11,1.2847178679
2020-05-21 07:30:00,1.83976,0.33118000000000003,1.8693306422,0.20976000000000003,0.061180000000000005,0.2185,1.63,0.27,1.6522106402999999,1.88976,0.34118000000000004,1.9203116023,0.20976000000000003,0.061180000000000005,0.2185,1.6800000000000002,0.28,1.7031735085
2020-05-21 08:00:00,2.00736,0.39798000000000006,2.0464315894,0.26736000000000004,0.07798000000000001,0.2785,1.74,0.32,1.7691806013,2.05736,0.40798,2.0974217149,0.26736000000000004,0.07798000000000001,0.2785,1.79,0.33,1.8201648277
2020-05-21 08:30:00,2.12192,0.5230600000000001,2.1854373132,0.42192,0.12306000000000002,0.4395,1.7000000000000002,0.4,1.7464249197,2.20192,0.49306000000000005,2.2564485037,0.42192,0.12306000000000002,0.4395,1.78,0.37,1.8180484042
2020-05-21 09:00:00,2.09888,0.65134,2.1976216804,0.7588800000000001,0.22134,0.7905000000000001,1.34,0.43,1.407302384,2.2688800000000002,0.7013400000000001,2.3748040445,0.7588800000000001,0.22134,0.7905000000000001,1.51,0.48,1.5844557424999999
2020-05-21 09:30:00,2.1388,1.0734,2.3930426239,1.8288000000000002,0.5334,1.905,0.31,0.54,0.622655603,2.2388,1.1834,2.5323232416,1.8288000000000002,0.5334,1.905,0.41000000000000003,0.65,0.7685050423
2020-05-21 10:00:00,1.82368,1.21524,2.1914873944,2.14368,0.62524,2.233,-0.32,0.59,0.6711929678,2.26368,1.34524,2.6332333357,2.14368,0.62524,2.233,0.12,0.72,0.7299315036
2020-05-21 10:30:00,1.8115999999999999,1.3388,2.2526162567,2.3616,0.6888000000000001,2.46,-0.55,0.65,0.8514693183,2.1816,1.4988000000000001,2.646843403,2.3616,0.6888000000000001,2.46,-0.18,0.81,0.8297590012
2020-05-21 11:00:00,1.77984,1.44662,2.2935866781,2.55984,0.7466200000000001,2.6665,-0.78,0.7000000000000001,1.0480458005,2.1898400000000002,1.6166200000000002,2.7219220139,2.55984,0.7466200000000001,2.6665,-0.37,0.87,0.9454099640000001
2020-05-21 11:30:00,1.6703999999999999,1.3547,2.1506855302,2.4504,0.7147,2.5525,-0.78,0.64,1.0089598605,2.0804,1.5247000000000002,2.5792972396,2.4504,0.7147,2.5525,-0.37,0.81,0.8905054744
2020-05-21 12:00:00,1.71784,1.4331200000000002,2.2371426419000002,2.54784,0.7431200000000001,2.654,-0.8300000000000001,0.6900000000000001,1.0793516572,2.03784,1.57312,2.5743928216,2.54784,0.7431200000000001,2.654,-0.51,0.8300000000000001,0.9741663102
2020-05-21 12:30:00,1.66816,1.12238,2.0105955958,1.92816,0.56238,2.0085,-0.26,0.56,0.6174139616000001,2.14816,1.28238,2.5018173095,1.92816,0.56238,2.0085,0.22,0.72,0.7528612090000001
2020-05-21 13:00:00,1.67504,1.17772,2.0476287261,2.01504,0.58772,2.099,-0.34,0.59,0.6809552114,2.07504,1.30772,2.4527377764000002,2.01504,0.58772,2.099,0.06,0.72,0.7224956747
2020-05-21 13:30:00,1.6040800000000002,1.23744,2.025914707,2.01408,0.5874400000000001,2.098,-0.41000000000000003,0.65,0.7685050423,2.07408,1.16744,2.3800680663,2.01408,0.5874400000000001,2.098,0.06,0.58,0.5830951895
2020-05-21 14:00:00,1.6536,1.7473,2.4057120048,2.4936,0.7273000000000001,2.5975,-0.84,1.02,1.3213629327,2.0136,1.0573,2.274306103,2.4936,0.7273000000000001,2.5975,-0.48,0.33,0.5824946352
2020-05-21 14:30:00,1.68112,1.63116,2.3424020577,2.30112,0.6711600000000001,2.3970000000000002,-0.62,0.96,1.1428035702,1.97112,0.9311600000000001,2.1799938073,2.30112,0.6711600000000001,2.3970000000000002,-0.33,0.26,0.4201190308
2020-05-21 15:00:00,1.5956800000000002,1.67374,2.3124878919,2.27568,0.6637400000000001,2.3705,-0.68,1.01,1.2175795662,1.90568,0.94374,2.1265609443,2.27568,0.6637400000000001,2.3705,-0.37,0.28,0.4640043103
2020-05-21 15:30:00,1.71392,1.49906,2.2769942139,2.53392,0.73906,2.6395,-0.8200000000000001,0.76,1.1180339887,2.03392,1.3690600000000002,2.4517658636,2.53392,0.73906,2.6395,-0.5,0.63,0.8043009387000001
2020-05-21 16:00:00,1.66824,1.27782,2.1013920743,2.35824,0.6878200000000001,2.4565,-0.6900000000000001,0.59,0.9078546139,2.02824,1.43782,2.4861785636000002,2.35824,0.6878200000000001,2.4565,-0.33,0.75,0.819390017
2020-05-21 16:30:00,1.73824,1.12032,2.0679930367,2.05824,0.6003200000000001,2.144,-0.32,0.52,0.6105735009000001,2.04824,1.26032,2.4049311009,2.05824,0.6003200000000001,2.144,-0.01,0.66,0.6600757532
2020-05-21 17:00:00,1.82912,0.94266,2.0577385281,1.68912,0.49266000000000004,1.7595,0.14,0.45,0.4712748667,2.09912,1.05266,2.3482755056,1.68912,0.49266000000000004,1.7595,0.41000000000000003,0.56,0.694046108
2020-05-21 17:30:00,1.86048,0.9751400000000001,2.1005437034,1.32048,0.38514000000000004,1.3755,0.54,0.59,0.7998124780000001,2.04048,0.76514,2.1792195507,1.32048,0.38514000000000004,1.3755,0.72,0.38,0.8141252975000001
2020-05-21 18:00:00,1.97728,1.03504,2.2318028587,0.97728,0.28504,1.018,1.0,0.75,1.25,2.0672800000000002,0.46504000000000006,2.11894049,0.97728,0.28504,1.018,1.09,0.18,1.1047624179
2020-05-21 18:30:00,1.9908800000000002,0.8723400000000001,2.1736099581,0.5908800000000001,0.17234000000000002,0.6155,1.4,0.7000000000000001,1.5652475842,2.0108800000000002,0.04234,2.0113256947,0.5908800000000001,0.17234000000000002,0.6155,1.42,-0.13,1.4259382876
2020-05-21 19:00:00,1.96432,0.82376,2.130054835,0.42432000000000003,0.12376000000000001,0.442,1.54,0.7000000000000001,1.6916264363,1.95432,-0.006240000000000001,1.9543299619,0.42432000000000003,0.12376000000000001,0.442,1.53,-0.13,1.5355129436000001
2020-05-21 19:30:00,1.89792,0.38106,1.9357962315,0.27792,0.08106000000000001,0.28950000000000004,1.62,0.30000000000000004,1.6475436261,1.94792,0.32106,1.9742015728000002,0.27792,0.08106000000000001,0.28950000000000004,1.67,0.24,1.6871573726
2020-05-21 20:00:00,1.85328,0.30054000000000003,1.8774906258000001,0.17328000000000002,0.05054,0.18050000000000002,1.6800000000000002,0.25,1.6984993377,1.89328,0.31054000000000004,1.9185787056999999,0.17328000000000002,0.05054,0.18050000000000002,1.72,0.26,1.7395401691
2020-05-21 20:30:00,1.81024,0.31632000000000005,1.8376689582,0.09024,0.026320000000000003,0.094,1.72,0.29,1.7442763543000002,1.82024,0.16632000000000002,1.8278227485,0.09024,0.026320000000000003,0.094,1.73,0.14,1.7356554958000001
2020-05-21 21:00:00,1.78368,0.60274,1.8827665416000001,0.043680000000000004,0.012740000000000001,0.0455,1.74,0.59,1.8373078131,1.70368,-0.23726000000000003,1.7201214637,0.043680000000000004,0.012740000000000001,0.0455,1.6600000000000001,-0.25,1.6787197503
2020-05-21 21:30:00,1.8092800000000002,0.56854,1.8965051674,0.029280000000000004,0.00854,0.030500000000000003,1.78,0.56,1.8660117899,1.73928,-0.27146000000000003,1.7603367434,0.029280000000000004,0.00854,0.030500000000000003,1.71,-0.28,1.7327723450999999
2020-05-21 22:00:00,1.8088000000000002,0.5884,1.9020967378,0.028800000000000003,0.008400000000000001,0.03,1.78,0.58,1.8721111078,1.7388,-0.2516,1.7569086487,0.028800000000000003,0.008400000000000001,0.03,1.71,-0.26,1.7296531444
2020-05-21 22:30:00,1.68832,0.39826000000000006,1.7346571563,0.02832,0.00826,0.029500000000000002,1.6600000000000001,0.39,1.7051979357,1.64832,-0.13174000000000002,1.6535762002,0.02832,0.00826,0.029500000000000002,1.62,-0.14,1.6260381299
2020-05-21 23:00:00,1.62024,0.17882,1.6300779889,0.030240000000000003,0.008820000000000001,0.0315,1.5899999999999999,0.17,1.5990622252,1.6302400000000001,0.15882000000000002,1.6379579512,0.030240000000000003,0.008820000000000001,0.0315,1.6,0.15,1.607015868
2020-05-21 23:30:00,1.49976,0.17868,1.5103663794000002,0.02976,0.00868,0.031,1.47,0.17,1.4797972834,1.50976,0.14868,1.5170632815,0.02976,0.00868,0.031,1.48,0.14,1.4866068747
2020-05-22 00:00:00,1.41072,0.17896,1.4220258788,0.030720000000000004,0.008960000000000001,0.032,1.38,0.17,1.3904315877,1.42072,0.14896,1.4285077529,0.030720000000000004,0.008960000000000001,0.032,1.3900000000000001,0.14,1.3970325694
2020-05-23 00:30:00,1.37704,0.17372,1.3879545382,0.047040000000000005,0.013720000000000001,0.049,1.33,0.16,1.3395894894,1.38704,0.14372000000000001,1.3944659910000001,0.047040000000000005,0.013720000000000001,0.049,1.34,0.13,1.3462912018
2020-05-23 01:00:00,1.40848,0.5541400000000001,1.5135676562,0.04848,0.014140000000000002,0.0505,1.3599999999999999,0.54,1.4632839779,1.32848,-0.35586,1.3753164908,0.04848,0.014140000000000002,0.0505,1.28,-0.37,1.3324038427
2020-05-23 01:30:00,1.4656,0.45330000000000004,1.5341004693,0.0456,0.013300000000000001,0.0475,1.42,0.44,1.4866068747,1.4056,-0.2167,1.4222061208,0.0456,0.013300000000000001,0.0475,1.3599999999999999,-0.23,1.3793114224
2020-05-23 02:00:00,1.53752,0.15386000000000002,1.5451992265999999,0.04752000000000001,0.01386,0.0495,1.49,0.14,1.4965627284,1.54752,0.15386000000000002,1.5551498481000001,0.04752000000000001,0.01386,0.0495,1.5,0.14,1.5065191668
2020-05-23 02:30:00,1.50744,0.15092,1.5149759734,0.03744,0.010920000000000001,0.039,1.47,0.14,1.4766516177,1.5174400000000001,0.15092,1.5249265556,0.03744,0.010920000000000001,0.039,1.48,0.14,1.4866068747
2020-05-23 03:00:00,1.46696,0.15078000000000003,1.4746885264,0.03696,0.010780000000000001,0.0385,1.43,0.14,1.4368368035,1.47696,0.18078000000000002,1.4879826108,0.03696,0.010780000000000001,0.0385,1.44,0.17,1.45
