Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-23 03:30:00,1.4455200000000001,0.23036,1.4637601579,0.03552,0.010360000000000001,0.037,1.4100000000000001,0.22,1.4270599146,1.4455200000000001,-0.28964,1.4742521494,0.03552,0.010360000000000001,0.037,1.4100000000000001,-0.30000000000000004,1.4415616532
2020-05-23 04:00:00,1.4436,0.14980000000000002,1.4513514392,0.033600000000000005,0.0098,0.035,1.4100000000000001,0.14,1.4169333082,1.4536,0.14980000000000002,1.4612983953,0.033600000000000005,0.0098,0.035,1.42,0.14,1.4268847185
2020-05-23 04:30:00,1.4412,0.1491,1.4488920767,0.031200000000000002,0.0091,0.0325,1.4100000000000001,0.14,1.4169333082,1.4512,0.1491,1.4588393503,0.031200000000000002,0.0091,0.0325,1.42,0.14,1.4268847185
2020-05-23 05:00:00,1.39552,0.15036000000000002,1.4035968794,0.03552,0.010360000000000001,0.037,1.3599999999999999,0.14,1.3671868929,1.40552,0.15036000000000002,1.4135397412000001,0.03552,0.010360000000000001,0.037,1.37,0.14,1.3771347066000001
2020-05-23 05:30:00,1.38192,0.16806000000000001,1.3921016665,0.06192,0.018060000000000003,0.0645,1.32,0.15,1.3284953895,1.40192,0.15806,1.41080213,0.06192,0.018060000000000003,0.0645,1.34,0.14,1.3472935834
2020-05-23 06:00:00,1.418,0.1915,1.4308725485,0.108,0.0315,0.1125,1.31,0.16,1.3197348218,1.448,0.18150000000000002,1.4593307541,0.108,0.0315,0.1125,1.34,0.15,1.3483693856
2020-05-23 06:30:00,1.44432,0.22376000000000001,1.461550136,0.18432,0.05376,0.192,1.26,0.17,1.2714165328,1.48432,0.22376000000000001,1.5010910699,0.18432,0.05376,0.192,1.3,0.17,1.3110682667
2020-05-23 07:00:00,1.46072,0.28646000000000005,1.4885436675000001,0.33072,0.09646,0.34450000000000003,1.13,0.19,1.1458621209,1.52072,0.29646,1.5493475561999999,0.33072,0.09646,0.34450000000000003,1.19,0.2,1.2066896867
2020-05-23 07:30:00,1.6049600000000002,0.34978000000000004,1.6426328409000002,0.44496,0.12978,0.4635,1.16,0.22,1.1806777715,1.68496,0.36978000000000005,1.7250586802,0.44496,0.12978,0.4635,1.24,0.24,1.2630122723000001
2020-05-23 08:00:00,1.704,0.452,1.7629293803000001,0.624,0.182,0.65,1.08,0.27,1.1132385189,1.794,0.47200000000000003,1.8550525599,0.624,0.182,0.65,1.17,0.29,1.2054044964
2020-05-23 08:30:00,1.7614400000000001,0.5529200000000001,1.846182927,0.90144,0.26292000000000004,0.9390000000000001,0.86,0.29,0.9075791976,1.8914400000000002,0.59292,1.9821956008,0.90144,0.26292000000000004,0.9390000000000001,0.99,0.33,1.0435516279
2020-05-23 09:00:00,1.7272,0.5771000000000001,1.8210612977,1.0872,0.3171,1.1325,0.64,0.26,0.6907966416,1.8372000000000002,0.6171,1.9380702387,1.0872,0.3171,1.1325,0.75,0.30000000000000004,0.8077747211
2020-05-23 09:30:00,1.59456,0.73758,1.7568852694000001,1.53456,0.44758000000000003,1.5985,0.06,0.29,0.2961418579,1.8145600000000002,0.7975800000000001,1.9821104535,1.53456,0.44758000000000003,1.5985,0.28,0.35000000000000003,0.4482186966
2020-05-23 10:00:00,1.41288,0.9433400000000001,1.6988585138,2.10288,0.61334,2.1905,-0.6900000000000001,0.33,0.7648529270000001,1.72288,1.07334,2.0298705008,2.10288,0.61334,2.1905,-0.38,0.46,0.5966573556
2020-05-23 10:30:00,1.404,1.0695000000000001,1.7649493619,2.364,0.6895,2.4625,-0.96,0.38,1.0324727599,1.794,1.2095,2.1636372732,2.364,0.6895,2.4625,-0.5700000000000001,0.52,0.7715568676
2020-05-23 11:00:00,1.6182400000000001,0.72282,1.7723344634,1.51824,0.44282000000000005,1.5815000000000001,0.1,0.28,0.2973213749,1.87824,0.8028200000000001,2.0426221995,1.51824,0.44282000000000005,1.5815000000000001,0.36,0.36,0.5091168825
2020-05-23 11:30:00,1.4584000000000001,1.0337,1.7875867112,2.1384,0.6237,2.2275,-0.68,0.41000000000000003,0.7940403012,1.7384,1.1537,2.086398392,2.1384,0.6237,2.2275,-0.4,0.53,0.664003012
2020-05-23 12:00:00,1.49448,0.8471400000000001,1.7178814424,1.7044800000000002,0.49714,1.7755,-0.21,0.35000000000000003,0.4081666326,1.86448,0.9671400000000001,2.1003917373,1.7044800000000002,0.49714,1.7755,0.16,0.47000000000000003,0.4964876635
2020-05-23 12:30:00,1.5164,0.8827,1.7546020204000001,1.8264,0.5327000000000001,1.9025,-0.31,0.35000000000000003,0.4675467891,1.7764000000000002,0.9627,2.0204920812,1.8264,0.5327000000000001,1.9025,-0.05,0.43,0.4328972164
2020-05-23 13:00:00,1.44032,1.01426,1.7616029774,2.14032,0.62426,2.2295,-0.7000000000000001,0.39,0.8013114251,1.68032,1.10426,2.0106878052,2.14032,0.62426,2.2295,-0.46,0.48,0.6648308055000001
2020-05-23 13:30:00,1.33296,1.03378,1.6868560846,2.17296,0.63378,2.2635,-0.84,0.4,0.9303762680000001,1.6529600000000002,1.14378,2.0101018507,2.17296,0.63378,2.2635,-0.52,0.51,0.7283543094
2020-05-23 14:00:00,1.37664,0.9740200000000001,1.6863726308,2.0366400000000002,0.5940200000000001,2.1215,-0.66,0.38,0.7615773106,1.67664,1.08402,1.9965522908,2.0366400000000002,0.5940200000000001,2.1215,-0.36,0.49,0.6080296045
2020-05-23 14:30:00,1.36064,1.02602,1.7041297633,2.18064,0.63602,2.2715,-0.8200000000000001,0.39,0.9080198236,1.60064,1.14602,1.9686061693,2.18064,0.63602,2.2715,-0.58,0.51,0.7723341246000001
2020-05-23 15:00:00,1.65664,0.5015200000000001,1.7308894823,0.8966400000000001,0.26152000000000003,0.934,0.76,0.24,0.7969943538,1.81664,0.54152,1.8956330869,0.8966400000000001,0.26152000000000003,0.934,0.92,0.28,0.9616652224000001
2020-05-23 15:30:00,1.42576,0.8466800000000001,1.658209456,1.80576,0.52668,1.881,-0.38,0.32,0.4967896939,1.77576,0.9666800000000001,2.0218293202,1.80576,0.52668,1.881,-0.03,0.44,0.4410215414
2020-05-23 16:00:00,1.6068,0.5974,1.7142616486,1.1568,0.33740000000000003,1.205,0.45,0.26,0.5197114584,1.8068,0.6674,1.9261227894,1.1568,0.33740000000000003,1.205,0.65,0.33,0.7289718787
2020-05-23 16:30:00,1.7616,0.6113000000000001,1.8646507046,1.1016,0.32130000000000003,1.1475,0.66,0.29,0.7209022125,1.9016000000000002,0.6613,2.0133058014,1.1016,0.32130000000000003,1.1475,0.8,0.34,0.8692525525
2020-05-23 17:00:00,1.75936,0.71648,1.8996555477000001,1.3593600000000001,0.39648000000000005,1.416,0.4,0.32,0.512249939,1.92936,0.7764800000000001,2.0797478693,1.3593600000000001,0.39648000000000005,1.416,0.5700000000000001,0.38,0.6850547423000001
2020-05-23 17:30:00,1.94632,0.57726,2.0301208462,0.91632,0.26726,0.9545,1.03,0.31,1.0756393448,2.07632,0.57726,2.1550716577,0.91632,0.26726,0.9545,1.16,0.31,1.2007081244
2020-05-23 18:00:00,1.95208,0.6339400000000001,2.0524366616,0.80208,0.23394,0.8355,1.15,0.4,1.2175795662,2.04208,0.40394,2.081647965,0.80208,0.23394,0.8355,1.24,0.17,1.2515989773
2020-05-23 18:30:00,1.9355200000000001,0.8878600000000001,2.1294443054,0.81552,0.23786000000000002,0.8495,1.12,0.65,1.2949517366,1.99552,0.08786000000000001,1.997453241,0.81552,0.23786000000000002,0.8495,1.18,-0.15,1.1894956915
2020-05-23 19:00:00,1.9732,0.8201,2.1368393131,0.5832,0.1701,0.6075,1.3900000000000001,0.65,1.5344705927,1.9932,0.010100000000000001,1.9932255893000002,0.5832,0.1701,0.6075,1.4100000000000001,-0.16,1.4190489773000001
2020-05-23 19:30:00,1.8967200000000002,0.6794600000000001,2.0147487809,0.30672000000000005,0.08946000000000001,0.3195,1.5899999999999999,0.59,1.6959363196,1.8967200000000002,-0.12054000000000001,1.9005464082999999,0.30672000000000005,0.08946000000000001,0.3195,1.5899999999999999,-0.21,1.6038079686
2020-05-23 20:00:00,1.82728,0.6550400000000001,1.9411413138,0.25728,0.07504000000000001,0.268,1.57,0.58,1.6737084573,1.7772800000000002,-0.16496000000000002,1.7849190458000002,0.25728,0.07504000000000001,0.268,1.52,-0.24,1.5388307249
2020-05-23 20:30:00,1.7936800000000002,0.5902400000000001,1.8882984934,0.10368000000000001,0.030240000000000003,0.108,1.69,0.56,1.7803651311,1.72368,-0.23976000000000003,1.7402751507,0.10368000000000001,0.030240000000000003,0.108,1.62,-0.27,1.6423458832
2020-05-23 21:00:00,1.762,0.581,1.855318032,0.07200000000000001,0.021,0.075,1.69,0.56,1.7803651311,1.6920000000000002,-0.269,1.7132498358000001,0.07200000000000001,0.021,0.075,1.62,-0.29,1.6457521077
2020-05-23 21:30:00,1.7675200000000002,0.52386,1.8435173582000002,0.04752000000000001,0.01386,0.0495,1.72,0.51,1.7940178371000002,1.69752,-0.30614,1.7249045916,0.04752000000000001,0.01386,0.0495,1.65,-0.32,1.6807438828999999
2020-05-23 22:00:00,1.77128,0.5420400000000001,1.8523607100000001,0.041280000000000004,0.01204,0.043000000000000003,1.73,0.53,1.8093645293,1.69128,-0.29796,1.7173258864,0.041280000000000004,0.01204,0.043000000000000003,1.65,-0.31,1.6788686667000001
2020-05-23 22:30:00,1.68984,0.39162,1.7346254495,0.03984,0.01162,0.0415,1.65,0.38,1.6931922513000002,1.6498400000000002,-0.19838000000000003,1.6617239993,0.03984,0.01162,0.0415,1.6099999999999999,-0.21,1.6236378907
2020-05-23 23:00:00,1.59224,0.15232,1.5995091747,0.04224000000000001,0.012320000000000001,0.044,1.55,0.14,1.5563097378,1.60224,0.15232,1.6094640102,0.04224000000000001,0.012320000000000001,0.044,1.56,0.14,1.5662694531999999
2020-05-23 23:30:00,1.49936,0.15148,1.506992568,0.039360000000000006,0.01148,0.041,1.46,0.14,1.4666969694,1.50936,0.15148,1.5169422533999999,0.039360000000000006,0.01148,0.041,1.47,0.14,1.4766516177
2020-05-24 00:00:00,1.446,0.1505,1.4538109403,0.036000000000000004,0.0105,0.0375,1.4100000000000001,0.14,1.4169333082,1.466,0.1505,1.4737049399,0.036000000000000004,0.0105,0.0375,1.43,0.14,1.4368368035
2020-05-24 00:30:00,1.44744,0.33092000000000005,1.4847863819,0.03744,0.010920000000000001,0.039,1.4100000000000001,0.32,1.4458561478,1.40744,-0.08908,1.4102562179,0.03744,0.010920000000000001,0.039,1.37,-0.1,1.3736447867
2020-05-24 01:00:00,1.45368,0.47274000000000005,1.5286165804,0.043680000000000004,0.012740000000000001,0.0455,1.4100000000000001,0.46,1.483138564,1.41368,-0.33726,1.4533531746000001,0.043680000000000004,0.012740000000000001,0.0455,1.37,-0.35000000000000003,1.4140014144
2020-05-24 01:30:00,1.4132,0.19260000000000002,1.4262640008,0.0432,0.0126,0.045,1.37,0.18,1.3817742218,1.4132,-0.0074,1.4132193743,0.0432,0.0126,0.045,1.37,-0.02,1.3701459776
2020-05-24 02:00:00,1.48656,0.15358000000000002,1.4944722982,0.046560000000000004,0.013580000000000002,0.0485,1.44,0.14,1.4467895493,1.4965600000000001,0.16358,1.5054734305,0.046560000000000004,0.013580000000000002,0.0485,1.45,0.15,1.4577379737
2020-05-24 02:30:00,1.47608,0.15344000000000002,1.4840336923000002,0.04608,0.01344,0.048,1.43,0.14,1.4368368035,1.48608,0.20344,1.4999405322000001,0.04608,0.01344,0.048,1.44,0.19,1.4524806367
2020-05-24 03:00:00,1.43608,0.15344000000000002,1.4442539943,0.04608,0.01344,0.048,1.3900000000000001,0.14,1.3970325694,1.44608,0.20344,1.4603202389,0.04608,0.01344,0.048,1.4,0.19,1.4128340313
2020-05-24 03:30:00,1.39656,0.21358000000000002,1.4127973138,0.046560000000000004,0.013580000000000002,0.0485,1.35,0.2,1.3647344064,1.40656,0.20358,1.4212163277,0.046560000000000004,0.013580000000000002,0.0485,1.3599999999999999,0.19,1.3732079231
2020-05-24 04:00:00,1.3732,0.0126,1.3732578054,0.0432,0.0126,0.045,1.33,0.0,1.33,1.3932,0.2026,1.4078540407,0.0432,0.0126,0.045,1.35,0.19,1.3633048082
2020-05-24 04:30:00,1.41128,0.15204,1.4194461596,0.041280000000000004,0.01204,0.043000000000000003,1.37,0.14,1.3771347066000001,1.43128,0.15204,1.4393326926,0.041280000000000004,0.01204,0.043000000000000003,1.3900000000000001,0.14,1.3970325694
2020-05-24 05:00:00,1.42032,0.15176,1.4284047046000001,0.04032,0.011760000000000001,0.042,1.38,0.14,1.3870832708,1.44032,0.15176,1.4482930643,0.04032,0.011760000000000001,0.042,1.4,0.14,1.406982587
2020-05-24 05:30:00,1.41936,0.15148,1.4274204006,0.039360000000000006,0.01148,0.041,1.38,0.14,1.3870832708,1.43936,0.15148,1.4473090202,0.039360000000000006,0.01148,0.041,1.4,0.14,1.406982587
2020-05-24 06:00:00,1.3888800000000001,0.15134,1.397101088,0.038880000000000005,0.011340000000000001,0.0405,1.35,0.14,1.3572398462,1.3988800000000001,0.15134,1.407042661,0.038880000000000005,0.011340000000000001,0.0405,1.3599999999999999,0.14,1.3671868929
2020-05-24 06:30:00,1.44144,0.17792000000000002,1.4523790139,0.06144000000000001,0.017920000000000002,0.064,1.38,0.16,1.3892443989,1.46144,0.17792000000000002,1.4722304167,0.06144000000000001,0.017920000000000002,0.064,1.4,0.16,1.4091131963
2020-05-24 07:00:00,1.50072,0.18646000000000001,1.5122591874,0.09072000000000001,0.02646,0.0945,1.4100000000000001,0.16,1.4190489773000001,1.53072,0.19646000000000002,1.5432758179000001,0.09072000000000001,0.02646,0.0945,1.44,0.17,1.45
2020-05-24 07:30:00,1.6063200000000002,0.25976000000000005,1.6271875122,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.47,0.22,1.4863714206,1.63632,0.25976000000000005,1.6568097054000002,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.5,0.22,1.5160474927
2020-05-24 08:00:00,1.71624,0.31182000000000004,1.7443369657,0.24624000000000001,0.07182000000000001,0.2565,1.47,0.24,1.4894629905,1.75624,0.32182000000000005,1.7854823018000001,0.24624000000000001,0.07182000000000001,0.2565,1.51,0.25,1.5305554547
2020-05-24 08:30:00,1.7614400000000001,0.36292,1.7984387118,0.42144000000000004,0.12292000000000002,0.439,1.34,0.24,1.361322886,1.8514400000000002,0.38292000000000004,1.8906236537,0.42144000000000004,0.12292000000000002,0.439,1.43,0.26,1.4534441854
2020-05-24 09:00:00,1.74696,0.46078,1.8067062434,0.7569600000000001,0.22078000000000003,0.7885000000000001,0.99,0.24,1.0186756108,1.89696,0.51078,1.9645237209,0.7569600000000001,0.22078000000000003,0.7885000000000001,1.1400000000000001,0.29,1.1763077829
2020-05-24 09:30:00,1.8009600000000001,0.57028,1.8890940157,0.96096,0.28028000000000003,1.001,0.84,0.29,0.8886506625,1.96096,0.6302800000000001,2.0597613939,0.96096,0.28028000000000003,1.001,1.0,0.35000000000000003,1.059481005
2020-05-24 10:00:00,1.8744800000000001,0.46964000000000006,1.9324173980000001,0.6844800000000001,0.19964,0.713,1.19,0.27,1.2202458769,1.99448,0.5096400000000001,2.0585634311,0.6844800000000001,0.19964,0.713,1.31,0.31,1.34617978
2020-05-24 10:30:00,1.8096,0.5078,1.8794980713,0.8496,0.24780000000000002,0.885,0.96,0.26,0.9945853407,1.9696,0.5578000000000001,2.0470625296,0.8496,0.24780000000000002,0.885,1.12,0.31,1.1621101497
2020-05-24 11:00:00,1.82976,0.6211800000000001,1.9323266416,1.1697600000000001,0.34118000000000004,1.2185,0.66,0.28,0.7169379332,1.9597600000000002,0.6611800000000001,2.068288725,1.1697600000000001,0.34118000000000004,1.2185,0.79,0.32,0.8523496935
2020-05-24 11:30:00,1.86792,0.47106000000000003,1.9264014768000002,0.75792,0.22106,0.7895000000000001,1.11,0.25,1.1378049042,1.95792,0.49106000000000005,2.0185615299,0.75792,0.22106,0.7895000000000001,1.2,0.27,1.23
2020-05-24 12:00:00,1.90096,0.5302800000000001,1.9735363691,0.96096,0.28028000000000003,1.001,0.9400000000000001,0.25,0.9726767192,1.99096,0.55028,2.0656064001,0.96096,0.28028000000000003,1.001,1.03,0.27,1.0648004508
2020-05-24 12:30:00,1.60488,0.9418400000000001,1.8608337916000002,1.9948800000000002,0.58184,2.078,-0.39,0.36,0.5307541804,1.82488,1.03184,2.0963970998,1.9948800000000002,0.58184,2.078,-0.17,0.45,0.48104053880000003
2020-05-24 13:00:00,1.7084000000000001,0.5937,1.8086210908,1.1784,0.3437,1.2275,0.53,0.25,0.586003413,1.8584,0.6637000000000001,1.9733596352,1.1784,0.3437,1.2275,0.68,0.32,0.7515317691000001
2020-05-24 13:30:00,1.6618400000000002,0.46012000000000003,1.724361505,0.8918400000000001,0.26012,0.929,0.77,0.2,0.7955501241,1.88184,0.53012,1.9550828626999999,0.8918400000000001,0.26012,0.929,0.99,0.27,1.0261578826
2020-05-24 14:00:00,1.61656,0.66608,1.748407504,1.42656,0.41608000000000006,1.486,0.19,0.25,0.3140063694,1.87656,0.7460800000000001,2.019433782,1.42656,0.41608000000000006,1.486,0.45,0.33,0.5580322571
2020-05-24 14:30:00,1.6178400000000002,0.6356200000000001,1.7382229575,1.28784,0.37562,1.3415,0.33,0.26,0.4201190308,1.9078400000000002,0.71562,2.0376372224,1.28784,0.37562,1.3415,0.62,0.34,0.7071067812
2020-05-24 15:00:00,1.69272,0.43496,1.7477102735,0.70272,0.20496,0.732,0.99,0.23,1.0163660758,1.8227200000000001,0.47496000000000005,1.8835857294,0.70272,0.20496,0.732,1.12,0.27,1.1520850663
2020-05-24 15:30:00,1.69224,0.6173200000000001,1.8013217925,1.1222400000000001,0.32732,1.169,0.5700000000000001,0.29,0.6395310782,1.78224,0.64732,1.8961546878000002,1.1222400000000001,0.32732,1.169,0.66,0.32,0.7334848328
2020-05-24 16:00:00,1.6631200000000002,0.6671600000000001,1.7919460371,1.29312,0.37716000000000005,1.347,0.37,0.29,0.4701063709,1.83312,0.7671600000000001,1.9871747281,1.29312,0.37716000000000005,1.347,0.54,0.39,0.6661080993
2020-05-24 16:30:00,1.53192,0.84806,1.7509953312,1.74192,0.5080600000000001,1.8145,-0.21,0.34,0.3996248241,2.04192,0.9980600000000001,2.2727870666,1.74192,0.5080600000000001,1.8145,0.30000000000000004,0.49,0.5745432969000001
2020-05-24 17:00:00,1.78712,0.7116600000000001,1.9236054299,1.3771200000000001,0.40166,1.4344999999999999,0.41000000000000003,0.31,0.514003891,2.04712,0.80166,2.1984901751,1.3771200000000001,0.40166,1.4344999999999999,0.67,0.4,0.780320447
2020-05-24 17:30:00,1.9020000000000001,0.626,2.0023685974,1.152,0.336,1.2,0.75,0.29,0.8041144197000001,2.102,0.686,2.2111083194,1.152,0.336,1.2,0.9500000000000001,0.35000000000000003,1.0124228366
2020-05-24 18:00:00,1.94968,0.48324000000000006,2.0086744385,0.5596800000000001,0.16324000000000002,0.583,1.3900000000000001,0.32,1.4263590011,2.08968,0.36324,2.1210152758,0.5596800000000001,0.16324000000000002,0.583,1.53,0.2,1.5430165262000002
2020-05-24 18:30:00,1.91024,0.8088200000000001,2.0744171832,0.75024,0.21882000000000001,0.7815000000000001,1.16,0.59,1.3014222989,2.00024,0.16882000000000003,2.0073515512,0.75024,0.21882000000000001,0.7815000000000001,1.25,-0.05,1.2509996003000001
2020-05-24 19:00:00,1.8399999999999999,0.42750000000000005,1.8890093303,0.54,0.1575,0.5625,1.3,0.27,1.3277424449,1.9,0.3175,1.9263453091,0.54,0.1575,0.5625,1.3599999999999999,0.16,1.3693794215000001
2020-05-24 19:30:00,1.74864,0.52752,1.8264772651,0.36864,0.10752,0.384,1.38,0.42,1.4424978336,1.7786400000000002,-0.03248,1.7789365362,0.36864,0.10752,0.384,1.4100000000000001,-0.14,1.4169333082
2020-05-24 20:00:00,1.7431200000000002,0.41216,1.7911848592,0.21312,0.06216000000000001,0.222,1.53,0.35000000000000003,1.5695222203,1.7431200000000002,-0.007840000000000001,1.7431376308000002,0.21312,0.06216000000000001,0.222,1.53,-0.07,1.5316004700999999
2020-05-24 20:30:00,1.66944,0.18942,1.6801517342,0.16944,0.049420000000000006,0.17650000000000002,1.5,0.14,1.5065191668,1.69944,0.18942,1.7099638154,0.16944,0.049420000000000006,0.17650000000000002,1.53,0.14,1.5363918771
2020-05-24 21:00:00,1.6448,0.1589,1.6524576394000001,0.0648,0.0189,0.0675,1.58,0.14,1.5861904047,1.6648,0.1589,1.6723660634000002,0.0648,0.0189,0.0675,1.6,0.14,1.606113321
2020-05-24 21:30:00,1.65216,0.14938,1.658899349,0.03216,0.009380000000000001,0.0335,1.62,0.14,1.6260381299,1.66216,0.14938,1.6688589665,0.03216,0.009380000000000001,0.0335,1.63,0.14,1.6360012225
2020-05-24 22:00:00,1.6778400000000002,0.14812,1.6843653404,0.027840000000000004,0.00812,0.029,1.65,0.14,1.6559287424,1.68784,0.14812,1.694326828,0.027840000000000004,0.00812,0.029,1.6600000000000001,0.14,1.6658931538
2020-05-24 22:30:00,1.62832,0.14826,1.6350556718,0.02832,0.00826,0.029500000000000002,1.6,0.14,1.606113321,1.64832,0.14826,1.6549742747,0.02832,0.00826,0.029500000000000002,1.62,0.14,1.6260381299
2020-05-24 23:00:00,1.58832,0.14826,1.5952245767000002,0.02832,0.00826,0.029500000000000002,1.56,0.14,1.5662694531999999,1.5983200000000002,0.14826,1.6051815629,0.02832,0.00826,0.029500000000000002,1.57,0.14,1.5762296786999999
2020-05-24 23:30:00,1.52928,0.26854,1.5526786693,0.029280000000000004,0.00854,0.030500000000000003,1.5,0.26,1.5223665787,1.5192800000000002,-0.0014600000000000001,1.5192807015,0.029280000000000004,0.00854,0.030500000000000003,1.49,-0.01,1.4900335567
2020-05-25 00:00:00,1.43072,0.14896,1.4384536141,0.030720000000000004,0.008960000000000001,0.032,1.4,0.14,1.406982587,1.44072,0.14896,1.4484002209,0.030720000000000004,0.008960000000000001,0.032,1.4100000000000001,0.14,1.4169333082
2020-05-25 00:30:00,1.41024,0.14882,1.4180706083,0.030240000000000003,0.008820000000000001,0.0315,1.38,0.14,1.3870832708,1.4202400000000002,0.14882,1.4280157736999999,0.030240000000000003,0.008820000000000001,0.0315,1.3900000000000001,0.14,1.3970325694
2020-05-25 01:00:00,1.40216,0.14938,1.4100946954,0.03216,0.009380000000000001,0.0335,1.37,0.14,1.3771347066000001,1.42216,0.14938,1.4299837237,0.03216,0.009380000000000001,0.0335,1.3900000000000001,0.14,1.3970325694
2020-05-25 01:30:00,1.4397600000000002,0.14868,1.4474165261,0.02976,0.00868,0.031,1.4100000000000001,0.14,1.4169333082,1.44976,0.14868,1.4573639902,0.02976,0.00868,0.031,1.42,0.14,1.4268847185
2020-05-25 02:00:00,1.50072,0.14896,1.508094692,0.030720000000000004,0.008960000000000001,0.032,1.47,0.14,1.4766516177,1.51072,0.14896,1.5180461126,0.030720000000000004,0.008960000000000001,0.032,1.48,0.14,1.4866068747
2020-05-25 02:30:00,1.50024,0.14882,1.5076032137,0.030240000000000003,0.008820000000000001,0.0315,1.47,0.14,1.4766516177,1.51024,0.14882,1.5175546942,0.030240000000000003,0.008820000000000001,0.0315,1.48,0.14,1.4866068747
2020-05-25 03:00:00,1.50072,0.14896,1.508094692,0.030720000000000004,0.008960000000000001,0.032,1.47,0.14,1.4766516177,1.51072,0.14896,1.5180461126,0.030720000000000004,0.008960000000000001,0.032,1.48,0.14,1.4866068747
2020-05-25 03:30:00,1.4812,0.1991,1.4945214117,0.031200000000000002,0.0091,0.0325,1.45,0.19,1.4623952954,1.4812,0.06910000000000001,1.4828109286,0.031200000000000002,0.0091,0.0325,1.45,0.06,1.4512408484
2020-05-25 04:00:00,1.50072,0.55896,1.6014358557000001,0.030720000000000004,0.008960000000000001,0.032,1.47,0.55,1.5695222203,1.42072,-0.35104,1.4634460701,0.030720000000000004,0.008960000000000001,0.032,1.3900000000000001,-0.36,1.4358621104
2020-05-25 04:30:00,1.51448,0.5371400000000001,1.6069128943000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.49,0.53,1.5814550262,1.43448,-0.35286,1.4772417033,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.4100000000000001,-0.36,1.4552319403
2020-05-25 05:00:00,1.46496,0.5372800000000001,1.5603773902,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.44,0.53,1.5344380079,1.38496,-0.38272,1.4368677044,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.3599999999999999,-0.39,1.4148144755
2020-05-25 05:30:00,1.44752,0.56386,1.5534645957,0.04752000000000001,0.01386,0.0495,1.4,0.55,1.5041608956,1.36752,-0.34614,1.4106466071,0.04752000000000001,0.01386,0.0495,1.32,-0.36,1.3682105101
2020-05-25 06:00:00,1.39496,0.52478,1.4904051295,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.31,0.5,1.402176879,1.32496,-0.37522000000000005,1.3770653761,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.24,-0.4,1.302919798
2020-05-25 06:30:00,1.49432,0.63626,1.6241364013,0.12432000000000001,0.03626,0.1295,1.37,0.6000000000000001,1.4956269588,1.43432,-0.26374000000000003,1.458366432,0.12432000000000001,0.03626,0.1295,1.31,-0.30000000000000004,1.3439121995
2020-05-25 07:00:00,1.54824,0.69532,1.6972085906,0.25824,0.07532000000000001,0.269,1.29,0.62,1.4312581877000001,1.51824,-0.19468000000000002,1.530670768,0.25824,0.07532000000000001,0.269,1.26,-0.27,1.2886038957000001
2020-05-25 07:30:00,1.57904,0.8372200000000001,1.7872617743,0.5390400000000001,0.15722000000000003,0.5615,1.04,0.68,1.2425779654,1.60904,-0.032780000000000004,1.6093738689000001,0.5390400000000001,0.15722000000000003,0.5615,1.07,-0.19,1.086738239
2020-05-25 08:00:00,1.61856,0.96208,1.8829058394,0.89856,0.26208000000000004,0.936,0.72,0.7000000000000001,1.0041912169,1.69856,0.10208,1.7016246355,0.89856,0.26208000000000004,0.936,0.8,-0.16,0.8158431222
2020-05-25 08:30:00,1.61576,1.08918,1.9485875526,1.26576,0.36918,1.3185,0.35000000000000003,0.72,0.8005623024,1.7457600000000002,0.22918000000000002,1.7607388932,1.26576,0.36918,1.3185,0.48,-0.14,0.5
2020-05-25 09:00:00,1.45288,1.22334,1.8993212077,1.62288,0.47334000000000004,1.6905000000000001,-0.17,0.75,0.7690253572,1.83288,0.33334,1.8629451549,1.62288,0.47334000000000004,1.6905000000000001,0.21,-0.14,0.2523885893
2020-05-25 09:30:00,1.54432,1.23126,1.9750760618,1.92432,0.5612600000000001,2.0045,-0.38,0.67,0.7702596965,1.73432,1.06126,2.0332581366,1.92432,0.5612600000000001,2.0045,-0.19,0.5,0.5348831648
2020-05-25 10:00:00,1.45448,1.00714,1.769136244,2.18448,0.63714,2.2755,-0.73,0.37,0.8184130986,1.81448,1.14714,2.1466876461,2.18448,0.63714,2.2755,-0.37,0.51,0.6300793601
2020-05-25 10:30:00,1.40536,1.15448,1.8187525395000002,2.41536,0.7044800000000001,2.516,-1.01,0.45,1.10571244,1.78536,1.31448,2.217062922,2.41536,0.7044800000000001,2.516,-0.63,0.61,0.8769264507000001
2020-05-25 11:00:00,1.38208,1.2289400000000001,1.8494427945,2.60208,0.7589400000000001,2.7105,-1.22,0.47000000000000003,1.307402004,1.78208,1.39894,2.2655776857,2.60208,0.7589400000000001,2.7105,-0.8200000000000001,0.64,1.0401922899
2020-05-25 11:30:00,1.3247200000000001,1.25596,1.8254639410000002,2.6947200000000002,0.7859600000000001,2.807,-1.37,0.47000000000000003,1.4483784036,1.72472,1.4259600000000001,2.2378608089,2.6947200000000002,0.7859600000000001,2.807,-0.97,0.64,1.1621101497
2020-05-25 12:00:00,1.27136,1.26248,1.7917064491999999,2.75136,0.8024800000000001,2.866,-1.48,0.46,1.5498387013000001,1.67136,1.44248,2.2077574142,2.75136,0.8024800000000001,2.866,-1.08,0.64,1.2553883861
2020-05-25 12:30:00,1.222,1.2685,1.7613563666,2.7720000000000002,0.8085,2.8875,-1.55,0.46,1.6168178623,1.6320000000000001,1.4285,2.1688790307,2.7720000000000002,0.8085,2.8875,-1.1400000000000001,0.62,1.2976902558
2020-05-25 13:00:00,1.1968,1.2699,1.7449860314999999,2.7768,0.8099000000000001,2.8925,-1.58,0.46,1.6456001945,1.6068,1.4499,2.1642588223,2.7768,0.8099000000000001,2.8925,-1.17,0.64,1.3336041392
2020-05-25 13:30:00,1.14968,1.28074,1.7210633486,2.77968,0.81074,2.8955,-1.63,0.47000000000000003,1.6964079698,1.54968,1.4507400000000001,2.1227705128,2.77968,0.81074,2.8955,-1.23,0.64,1.3865424624
2020-05-25 14:00:00,1.17816,1.25738,1.7230976322,2.76816,0.8073800000000001,2.8835,-1.5899999999999999,0.45,1.6524527225,1.57816,1.42738,2.1279103952,2.76816,0.8073800000000001,2.8835,-1.19,0.62,1.3418271126
2020-05-25 14:30:00,1.20464,1.23052,1.722015389,2.74464,0.8005200000000001,2.859,-1.54,0.43,1.5989058758999999,1.60464,1.41052,2.1364541184,2.74464,0.8005200000000001,2.859,-1.1400000000000001,0.61,1.2929423808
2020-05-25 15:00:00,1.17432,1.24876,1.7141846458,2.70432,0.78876,2.817,-1.53,0.46,1.5976545308999999,1.56432,1.42876,2.1185967526,2.70432,0.78876,2.817,-1.1400000000000001,0.64,1.3073637596
2020-05-25 15:30:00,1.25,1.1925,1.7275868285,2.58,0.7525000000000001,2.6875,-1.33,0.44,1.4008925726,1.6400000000000001,1.3625,2.1321365458,2.58,0.7525000000000001,2.6875,-0.9400000000000001,0.61,1.1205802069
2020-05-25 16:00:00,1.2816,1.0513,1.6576278985,2.3016,0.6713,2.3975,-1.02,0.38,1.0884851859,1.6516000000000002,1.2013,2.0422791802,2.3016,0.6713,2.3975,-0.65,0.53,0.8386894539
2020-05-25 16:30:00,1.39688,1.33534,1.9324612933,2.00688,0.5853400000000001,2.0905,-0.61,0.75,0.9667471231,1.6768800000000001,0.8253400000000001,1.8689870652,2.00688,0.5853400000000001,2.0905,-0.33,0.24,0.4080441153
2020-05-25 17:00:00,1.5445600000000002,1.15508,1.9286978509,1.59456,0.46508000000000005,1.661,-0.05,0.6900000000000001,0.6918092223,1.76456,0.6250800000000001,1.8720034722,1.59456,0.46508000000000005,1.661,0.17,0.16,0.2334523506
2020-05-25 17:30:00,1.66872,0.60046,1.7734651533,1.09872,0.32046,1.1445,0.5700000000000001,0.28,0.6350590524,1.8487200000000001,0.66046,1.9631538529,1.09872,0.32046,1.1445,0.75,0.34,0.8234682750000001
2020-05-25 18:00:00,1.73176,0.7721800000000001,1.8961156742,1.00176,0.29218000000000005,1.0435,0.73,0.48,0.8736704184,1.87176,0.47218000000000004,1.93039878,1.00176,0.29218000000000005,1.0435,0.87,0.18,0.8884255737000001
2020-05-25 18:30:00,1.776,0.7355,1.9222737188,0.876,0.2555,0.9125000000000001,0.9,0.48,1.02,1.876,0.3955,1.9172366182,0.876,0.2555,0.9125000000000001,1.0,0.14,1.0097524449
2020-05-25 19:00:00,1.7666400000000002,0.41652000000000006,1.8150773537,0.53664,0.15652000000000002,0.559,1.23,0.26,1.2571793826,1.86664,0.41652000000000006,1.9125464177,0.53664,0.15652000000000002,0.559,1.33,0.26,1.3551752654
2020-05-25 19:30:00,1.7324000000000002,0.7807000000000001,1.9001847936,0.4824,0.14070000000000002,0.5025000000000001,1.25,0.64,1.4043147795,1.7424,-0.0993,1.7452272775000002,0.4824,0.14070000000000002,0.5025000000000001,1.26,-0.24,1.2826534996
2020-05-25 20:00:00,1.7152,0.5886,1.8133838535,0.23520000000000002,0.06860000000000001,0.245,1.48,0.52,1.5686937241,1.6852,-0.1714,1.6938940345,0.23520000000000002,0.06860000000000001,0.245,1.45,-0.24,1.469727866
2020-05-25 20:30:00,1.6320000000000001,0.17850000000000002,1.6417326975000002,0.132,0.0385,0.1375,1.5,0.14,1.5065191668,1.662,0.17850000000000002,1.6715580307,0.132,0.0385,0.1375,1.53,0.14,1.5363918771
2020-05-25 21:00:00,1.6182400000000001,0.16282000000000002,1.6264104802000001,0.07824,0.022820000000000003,0.0815,1.54,0.14,1.5463505424,1.6382400000000001,0.16282000000000002,1.6463112251,0.07824,0.022820000000000003,0.0815,1.56,0.14,1.5662694531999999
2020-05-25 21:30:00,1.65504,0.15022000000000002,1.6618433891,0.03504,0.010220000000000002,0.036500000000000005,1.62,0.14,1.6260381299,1.67504,0.15022000000000002,1.6817624832,0.03504,0.010220000000000002,0.036500000000000005,1.6400000000000001,0.14,1.6459647627
2020-05-25 22:00:00,1.6688,0.1484,1.6753853288,0.028800000000000003,0.008400000000000001,0.03,1.6400000000000001,0.14,1.6459647627,1.6788,0.1484,1.6853462552,0.028800000000000003,0.008400000000000001,0.03,1.65,0.14,1.6559287424
2020-05-25 22:30:00,1.60976,0.14868,1.6166115798,0.02976,0.00868,0.031,1.58,0.14,1.5861904047,1.61976,0.14868,1.6265694575,0.02976,0.00868,0.031,1.5899999999999999,0.14,1.5961516219
2020-05-25 23:00:00,1.54832,0.14826,1.5554021506,0.02832,0.00826,0.029500000000000002,1.52,0.14,1.5264337522,1.5583200000000001,0.14826,1.5653569082,0.02832,0.00826,0.029500000000000002,1.53,0.14,1.5363918771
2020-05-25 23:30:00,1.4526400000000002,0.14952000000000001,1.4603147606,0.03264,0.00952,0.034,1.42,0.14,1.4268847185,1.46264,0.14952000000000001,1.4702625616,0.03264,0.00952,0.034,1.43,0.14,1.4368368035
2020-05-26 00:00:00,1.38976,0.14868,1.3976904521,0.02976,0.00868,0.031,1.3599999999999999,0.14,1.3671868929,1.3997600000000001,0.14868,1.4076341144,0.02976,0.00868,0.031,1.37,0.14,1.3771347066000001
2020-05-26 00:30:00,1.36832,0.25826000000000005,1.3924790304,0.02832,0.00826,0.029500000000000002,1.34,0.25,1.3631214179,1.35832,-0.12174000000000001,1.3637645875,0.02832,0.00826,0.029500000000000002,1.33,-0.13,1.3363382805000001
2020-05-26 01:00:00,1.33928,0.14854,1.3474921336,0.029280000000000004,0.00854,0.030500000000000003,1.31,0.14,1.3174596768,1.34928,0.14854,1.3574316373,0.029280000000000004,0.00854,0.030500000000000003,1.32,0.14,1.3274034805000001
2020-05-26 01:30:00,1.3807200000000002,0.14896,1.3887320836,0.030720000000000004,0.008960000000000001,0.032,1.35,0.14,1.3572398462,1.39072,0.14896,1.3986748014,0.030720000000000004,0.008960000000000001,0.032,1.3599999999999999,0.14,1.3671868929
2020-05-26 02:00:00,1.48072,0.14896,1.4881938046,0.030720000000000004,0.008960000000000001,0.032,1.45,0.14,1.4567429423,1.49072,0.14896,1.4981439183,0.030720000000000004,0.008960000000000001,0.032,1.46,0.14,1.4666969694
2020-05-26 02:30:00,1.4792800000000002,0.14854,1.4867190219,0.029280000000000004,0.00854,0.030500000000000003,1.45,0.14,1.4567429423,1.4792800000000002,0.14854,1.4867190219,0.029280000000000004,0.00854,0.030500000000000003,1.45,0.14,1.4567429423
2020-05-26 03:00:00,1.43832,0.14826,1.4459410258,0.02832,0.00826,0.029500000000000002,1.4100000000000001,0.14,1.4169333082,1.45832,0.14826,1.4658370476,0.02832,0.00826,0.029500000000000002,1.43,0.14,1.4368368035
2020-05-26 03:30:00,1.42832,0.14826,1.4359940982000001,0.02832,0.00826,0.029500000000000002,1.4,0.14,1.406982587,1.43832,0.14826,1.4459410258,0.02832,0.00826,0.029500000000000002,1.4100000000000001,0.14,1.4169333082
2020-05-26 04:00:00,1.40928,0.15854000000000001,1.4181696126,0.029280000000000004,0.00854,0.030500000000000003,1.38,0.15,1.3881282362,1.42928,0.14854,1.4369778878,0.029280000000000004,0.00854,0.030500000000000003,1.4,0.14,1.406982587
2020-05-26 04:30:00,1.424,0.20700000000000002,1.4389666431,0.024,0.007,0.025,1.4,0.2,1.4142135624,1.434,0.127,1.4396127952,0.024,0.007,0.025,1.4100000000000001,0.12,1.4150971698
2020-05-26 05:00:00,1.41496,0.57728,1.5281897788,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.3900000000000001,0.5700000000000001,1.5023315213,1.3349600000000001,-0.34272,1.3782507754,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.31,-0.35000000000000003,1.3559498516000001
2020-05-26 05:30:00,1.42984,0.58162,1.5436075439999999,0.03984,0.01162,0.0415,1.3900000000000001,0.5700000000000001,1.5023315213,1.34984,-0.31838000000000005,1.3868791764,0.03984,0.01162,0.0415,1.31,-0.33,1.3509256085999999
2020-05-26 06:00:00,1.47448,0.6446400000000001,1.609239572,0.08448000000000001,0.024640000000000002,0.088,1.3900000000000001,0.62,1.5220052562,1.40448,-0.25536000000000003,1.4275057968,0.08448000000000001,0.024640000000000002,0.088,1.32,-0.28,1.3493702235
2020-05-26 06:30:00,1.5716,0.5513,1.6654903932,0.1416,0.0413,0.14750000000000002,1.43,0.51,1.5182226451,1.5416,-0.0587,1.5427171646,0.1416,0.0413,0.14750000000000002,1.4,-0.1,1.4035668848
2020-05-26 07:00:00,1.64528,0.30404000000000003,1.6731367547,0.18528000000000003,0.054040000000000005,0.193,1.46,0.25,1.4812494726,1.69528,0.31404000000000004,1.7241216314,0.18528000000000003,0.054040000000000005,0.193,1.51,0.26,1.5322206107
2020-05-26 07:30:00,1.7804,0.3522,1.8149019257,0.3504,0.1022,0.365,1.43,0.25,1.4516886719,1.8404,0.3622,1.8757028016000001,0.3504,0.1022,0.365,1.49,0.26,1.5125144627
2020-05-26 08:00:00,1.9447200000000002,0.64346,2.0484083211,0.83472,0.24346,0.8695,1.11,0.4,1.1798728745,2.08472,0.66346,2.1877469346,0.83472,0.24346,0.8695,1.25,0.42,1.3186735760000001
2020-05-26 08:30:00,2.07976,0.9361800000000001,2.2807530883,1.04976,0.30618,1.0935,1.03,0.63,1.2073938877,2.36976,1.03618,2.5863935219,1.04976,0.30618,1.0935,1.32,0.73,1.5084097587
2020-05-26 09:00:00,2.09048,1.14514,2.3835797134,1.56048,0.45514000000000004,1.6255000000000002,0.53,0.6900000000000001,0.8700574694000001,2.33048,1.23514,2.6375571747,1.56048,0.45514000000000004,1.6255000000000002,0.77,0.78,1.0960383205
2020-05-26 09:30:00,1.96976,1.14118,2.2764547547,1.88976,0.55118,1.9685000000000001,0.08,0.59,0.5953990259,2.21976,1.26118,2.5530196729,1.88976,0.55118,1.9685000000000001,0.33,0.71,0.7829431652000001
2020-05-26 10:00:00,1.8420800000000002,1.2289400000000001,2.2143965882,2.12208,0.61894,2.2105,-0.28,0.61,0.6711929678,2.15208,1.32894,2.5293338748,2.12208,0.61894,2.2105,0.03,0.71,0.7106335202
2020-05-26 10:30:00,1.73432,1.28376,2.157754759,2.34432,0.68376,2.442,-0.61,0.6000000000000001,0.855628424,2.12432,1.4437600000000002,2.5684973039,2.34432,0.68376,2.442,-0.22,0.76,0.7912016178
2020-05-26 11:00:00,1.71544,1.39242,2.2094270411,2.54544,0.7424200000000001,2.6515,-0.8300000000000001,0.65,1.0542295765,2.14544,1.56242,2.654066512,2.54544,0.7424200000000001,2.6515,-0.4,0.8200000000000001,0.9123595782
2020-05-26 11:30:00,1.7714400000000001,1.36292,2.23507284,2.34144,0.6829200000000001,2.439,-0.5700000000000001,0.68,0.8872992731,2.16144,1.52292,2.6440703848,2.34144,0.6829200000000001,2.439,-0.18,0.84,0.8590692638
2020-05-26 12:00:00,1.89648,1.07314,2.1790515942,1.6564800000000002,0.48314,1.7255,0.24,0.59,0.6369458376,2.14648,1.18314,2.4509583126,1.6564800000000002,0.48314,1.7255,0.49,0.7000000000000001,0.8544588931
2020-05-26 12:30:00,1.8264,1.2427,2.2090813136,2.0664,0.6027,2.1525,-0.24,0.64,0.6835202996,2.0864,1.3327,2.4757128771,2.0664,0.6027,2.1525,0.02,0.73,0.7302739212
2020-05-26 13:00:00,1.78712,1.61166,2.406500748,2.09712,0.6116600000000001,2.1845,-0.31,1.0,1.0469479452,2.04712,0.9816600000000001,2.2703208253,2.09712,0.6116600000000001,2.1845,-0.05,0.37,0.3733630941
2020-05-26 13:30:00,1.64952,1.5348600000000001,2.2531558868,2.03952,0.59486,2.1245,-0.39,0.9400000000000001,1.0176934705,2.06952,0.96486,2.2833895528,2.03952,0.59486,2.1245,0.03,0.37,0.37121422390000003
2020-05-26 14:00:00,1.68128,0.94954,1.930888047,1.54128,0.44954000000000005,1.6055000000000001,0.14,0.5,0.5192301994,2.16128,1.10954,2.4294464905,1.54128,0.44954000000000005,1.6055000000000001,0.62,0.66,0.9055385138000001
2020-05-26 14:30:00,2.04808,0.9219400000000001,2.246019824,1.37808,0.40194,1.4355,0.67,0.52,0.8481155582000001,2.1880800000000002,0.99194,2.4024235784,1.37808,0.40194,1.4355,0.81,0.59,1.0020977996
2020-05-26 15:00:00,1.7866400000000002,0.8915200000000001,1.9967199103,1.37664,0.40152000000000004,1.434,0.41000000000000003,0.49,0.6389053138,2.06664,1.00152,2.2965285106,1.37664,0.40152000000000004,1.434,0.6900000000000001,0.6000000000000001,0.9143850392
2020-05-26 15:30:00,1.61808,0.64944,1.7435467301,0.95808,0.27944,0.998,0.66,0.37,0.7566372975,2.26808,0.8694400000000001,2.4290147797,0.95808,0.27944,0.998,1.31,0.59,1.4367324038
2020-05-26 16:00:00,1.73368,0.66524,1.8569304241,0.9436800000000001,0.27524000000000004,0.983,0.79,0.39,0.8810221337,2.08368,0.78524,2.2267294851,0.9436800000000001,0.27524000000000004,0.983,1.1400000000000001,0.51,1.2488794978
2020-05-26 16:30:00,1.97144,0.63792,2.0720805004,0.78144,0.22792,0.8140000000000001,1.19,0.41000000000000003,1.2586500704999999,2.12144,0.6779200000000001,2.227124424,0.78144,0.22792,0.8140000000000001,1.34,0.45,1.4135416513
2020-05-26 17:00:00,2.03888,0.58384,2.1208254997,0.6988800000000001,0.20384000000000002,0.728,1.34,0.38,1.3928388277,2.17888,0.6238400000000001,2.2664276737,0.6988800000000001,0.20384000000000002,0.728,1.48,0.42,1.5384407691000002
2020-05-26 17:30:00,2.0208,0.5819,2.1029123258,0.7608,0.22190000000000001,0.7925000000000001,1.26,0.36,1.3104197801,2.1408,0.6119,2.2265323375,0.7608,0.22190000000000001,0.7925000000000001,1.38,0.39,1.4340502083
2020-05-26 18:00:00,1.9668,0.6449,2.0698304882,0.9768,0.2849,1.0175,0.99,0.36,1.053422992,2.1068,0.6849000000000001,2.2153316343,0.9768,0.2849,1.0175,1.13,0.4,1.1987076374
2020-05-26 18:30:00,1.91688,0.5803400000000001,2.002803897,0.92688,0.27034,0.9655,0.99,0.31,1.0374005976,2.06688,0.63034,2.160861275,0.92688,0.27034,0.9655,1.1400000000000001,0.36,1.1954915307
2020-05-26 19:00:00,1.84408,0.44494000000000006,1.8969983262999999,0.6340800000000001,0.18494000000000002,0.6605000000000001,1.21,0.26,1.2376186812,1.99408,0.48494000000000004,2.0521992715,0.6340800000000001,0.18494000000000002,0.6605000000000001,1.3599999999999999,0.30000000000000004,1.3926952287
2020-05-26 19:30:00,1.82712,0.31416000000000005,1.8539320376,0.35712000000000005,0.10416,0.372,1.47,0.21,1.4849242405,1.9171200000000002,0.33416,1.9460246658,0.35712000000000005,0.10416,0.372,1.56,0.23,1.5768639763999999
2020-05-26 20:00:00,1.7848000000000002,0.28140000000000004,1.8068472542,0.24480000000000002,0.0714,0.255,1.54,0.21,1.5542522318,1.8348,0.3014,1.8593904915000001,0.24480000000000002,0.0714,0.255,1.5899999999999999,0.23,1.6065490967
2020-05-26 20:30:00,1.7506400000000002,0.24102,1.7671533748,0.14064000000000002,0.04102,0.14650000000000002,1.6099999999999999,0.2,1.6223748026,1.79064,0.24102,1.8067878265,0.14064000000000002,0.04102,0.14650000000000002,1.65,0.2,1.6620770139
2020-05-26 21:00:00,1.75096,0.21778000000000003,1.764451487,0.06096000000000001,0.01778,0.0635,1.69,0.2,1.7017931719,1.77096,0.21778000000000003,1.784300269,0.06096000000000001,0.01778,0.0635,1.71,0.2,1.7216561794
2020-05-26 21:30:00,1.72168,0.17924,1.7309849797,0.03168,0.00924,0.033,1.69,0.17,1.6985287751,1.7416800000000001,0.16924,1.7498832532000002,0.03168,0.00924,0.033,1.71,0.16,1.7174690681
2020-05-26 22:00:00,1.71784,0.17812000000000003,1.7270497966,0.027840000000000004,0.00812,0.029,1.69,0.17,1.6985287751,1.73784,0.16812000000000002,1.7459530922000002,0.027840000000000004,0.00812,0.029,1.71,0.16,1.7174690681
2020-05-26 22:30:00,1.6588,0.1584,1.6663457024000001,0.028800000000000003,0.008400000000000001,0.03,1.63,0.15,1.63688729,1.6788,0.1584,1.6862562083000001,0.028800000000000003,0.008400000000000001,0.03,1.65,0.15,1.6568041526
2020-05-26 23:00:00,1.60784,0.15812,1.6155962985999999,0.027840000000000004,0.00812,0.029,1.58,0.15,1.5871042814,1.6178400000000002,0.15812,1.6255485843000002,0.027840000000000004,0.00812,0.029,1.5899999999999999,0.15,1.5970597985000001
2020-05-26 23:30:00,1.49832,0.30826000000000003,1.5297016212,0.02832,0.00826,0.029500000000000002,1.47,0.30000000000000004,1.50029997,1.47832,-0.0017400000000000002,1.478321024,0.02832,0.00826,0.029500000000000002,1.45,-0.01,1.4500344823
2020-05-27 00:00:00,1.43832,0.5382600000000001,1.5357370380000002,0.02832,0.00826,0.029500000000000002,1.4100000000000001,0.53,1.5063200191,1.36832,-0.34174000000000004,1.4103495489,0.02832,0.00826,0.029500000000000002,1.34,-0.35000000000000003,1.3849548729
2020-05-27 00:30:00,1.39832,0.14826,1.4061578325,0.02832,0.00826,0.029500000000000002,1.37,0.14,1.3771347066000001,1.40832,0.14826,1.4161024857,0.02832,0.00826,0.029500000000000002,1.38,0.14,1.3870832708
2020-05-27 01:00:00,1.4188,0.46840000000000004,1.4941191384999999,0.028800000000000003,0.008400000000000001,0.03,1.3900000000000001,0.46,1.4641379716,1.3588,-0.2916,1.3897366657,0.028800000000000003,0.008400000000000001,0.03,1.33,-0.30000000000000004,1.3634148305
2020-05-27 01:30:00,1.4388,0.1884,1.4510823547,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,0.18,1.4214429289,1.4388,0.0984,1.4421608787,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,0.09,1.4128694206999999
2020-05-27 02:00:00,1.53784,0.17812000000000003,1.5481209901000001,0.027840000000000004,0.00812,0.029,1.51,0.17,1.5195394039,1.5578400000000001,0.15812,1.5658439897,0.027840000000000004,0.00812,0.029,1.53,0.15,1.537335357
2020-05-27 02:30:00,1.5192800000000002,0.17854,1.5297346992,0.029280000000000004,0.00854,0.030500000000000003,1.49,0.17,1.4996666296,1.52928,0.15854000000000001,1.5374759348,0.029280000000000004,0.00854,0.030500000000000003,1.5,0.15,1.5074813432
2020-05-27 03:00:00,1.47024,0.17882,1.4810746943,0.030240000000000003,0.008820000000000001,0.0315,1.44,0.17,1.45,1.48024,0.15882000000000002,1.4887357892,0.030240000000000003,0.008820000000000001,0.0315,1.45,0.15,1.4577379737
2020-05-27 03:30:00,1.4597600000000002,0.17868,1.4706548881,0.02976,0.00868,0.031,1.43,0.17,1.4400694428,1.47976,0.17868,1.4905087050999999,0.02976,0.00868,0.031,1.45,0.17,1.4599315052000001
2020-05-27 04:00:00,1.4792800000000002,0.17854,1.4900153858,0.029280000000000004,0.00854,0.030500000000000003,1.45,0.17,1.4599315052000001,1.48928,0.17854,1.4999438156,0.029280000000000004,0.00854,0.030500000000000003,1.46,0.17,1.4698639393000001
2020-05-27 04:30:00,1.4535200000000001,0.17686000000000002,1.4642403662,0.023520000000000003,0.006860000000000001,0.0245,1.43,0.17,1.4400694428,1.46352,0.17686000000000002,1.4741676465,0.023520000000000003,0.006860000000000001,0.0245,1.44,0.17,1.45
2020-05-27 05:00:00,1.39736,0.17798000000000003,1.4086489449,0.027360000000000002,0.007980000000000001,0.0285,1.37,0.17,1.3805071532,1.4073600000000002,0.17798000000000003,1.4185693674,0.027360000000000002,0.007980000000000001,0.0285,1.38,0.17,1.3904315877
2020-05-27 05:30:00,1.4415200000000001,0.55086,1.5431871727000002,0.07152,0.02086,0.0745,1.37,0.53,1.4689451998,1.38152,-0.25914000000000004,1.4056141185,0.07152,0.02086,0.0745,1.31,-0.28,1.3395894894
2020-05-27 06:00:00,1.47672,0.6469600000000001,1.6122218209999999,0.12672,0.03696,0.132,1.35,0.61,1.4814182394,1.41672,-0.26304,1.4409321983,0.12672,0.03696,0.132,1.29,-0.30000000000000004,1.3244244033
2020-05-27 06:30:00,1.49448,0.34964,1.53483504,0.20448000000000002,0.059640000000000006,0.213,1.29,0.29,1.3221951444,1.51448,0.13964000000000001,1.5209040075,0.20448000000000002,0.059640000000000006,0.213,1.31,0.08,1.3124404748
2020-05-27 07:00:00,1.6812,0.4666,1.7447489791000002,0.3312,0.0966,0.34500000000000003,1.35,0.37,1.3997856979,1.7612,0.48660000000000003,1.8271849934,0.3312,0.0966,0.34500000000000003,1.43,0.39,1.4822280526
2020-05-27 07:30:00,1.88616,0.8063800000000001,2.0513040365,0.5361600000000001,0.15638000000000002,0.5585,1.35,0.65,1.4983324064,1.98616,0.60638,2.0766627675000002,0.5361600000000001,0.15638000000000002,0.5585,1.45,0.45,1.5182226451
2020-05-27 08:00:00,2.07328,0.95054,2.2807928994,0.8932800000000001,0.26054,0.9305,1.18,0.6900000000000001,1.3669308688,2.25328,1.02054,2.4736152995,0.8932800000000001,0.26054,0.9305,1.3599999999999999,0.76,1.5579473675000002
2020-05-27 08:30:00,2.12664,1.07902,2.3847184006,1.19664,0.34902000000000005,1.2465,0.93,0.73,1.1822859214,2.35664,1.15902,2.6262291313,1.19664,0.34902000000000005,1.2465,1.16,0.81,1.4148144755
2020-05-27 09:00:00,2.1048,1.2564,2.451269875,1.5648,0.45640000000000003,1.63,0.54,0.8,0.965194281,2.3848000000000003,1.3664,2.7485123249,1.5648,0.45640000000000003,1.63,0.8200000000000001,0.91,1.2249489785
2020-05-27 09:30:00,2.12928,1.36604,2.5298020871,1.7692800000000002,0.51604,1.843,0.36,0.85,0.9230926281,2.43928,1.47604,2.8511017169,1.7692800000000002,0.51604,1.843,0.67,0.96,1.170683561
2020-05-27 10:00:00,2.21576,1.46668,2.657205788,2.04576,0.5966800000000001,2.1310000000000002,0.17,0.87,0.8864536085,2.45576,1.6066799999999999,2.9346512229,2.04576,0.5966800000000001,2.1310000000000002,0.41000000000000003,1.01,1.0900458706
2020-05-27 10:30:00,2.0304,1.5322,2.543651116,2.2704,0.6622,2.365,-0.24,0.87,0.9024965374,2.4904,1.7022,3.0165505134,2.2704,0.6622,2.365,0.22,1.04,1.0630145813
2020-05-27 11:00:00,2.00752,1.7013600000000002,2.6314943283,2.50752,0.73136,2.612,-0.5,0.97,1.0912836478,2.3475200000000003,1.8713600000000001,3.0021389708,2.50752,0.73136,2.612,-0.16,1.1400000000000001,1.1511733145
2020-05-27 11:30:00,1.94944,1.71942,2.5993694332,2.56944,0.7494200000000001,2.6765,-0.62,0.97,1.1512167476,2.34944,1.88942,3.0149255795,2.56944,0.7494200000000001,2.6765,-0.22,1.1400000000000001,1.1610340219
2020-05-27 12:00:00,1.91792,1.77106,2.610569028,2.6779200000000003,0.7810600000000001,2.7895000000000003,-0.76,0.99,1.2480785232,2.35792,1.96106,3.0668457819,2.6779200000000003,0.7810600000000001,2.7895000000000003,-0.32,1.18,1.2226201372
2020-05-27 12:30:00,1.8744,1.7817,2.5860839604,2.7144,0.7917000000000001,2.8275,-0.84,0.99,1.2983451005,2.3144,1.9717,3.040402646,2.7144,0.7917000000000001,2.8275,-0.4,1.18,1.2459534502
2020-05-27 13:00:00,1.7768000000000002,1.7824,2.5167375707,2.7168,0.7924,2.83,-0.9400000000000001,0.99,1.3651739816,2.2068,1.8224,2.862011181,2.7168,0.7924,2.83,-0.51,1.03,1.1493476411
2020-05-27 13:30:00,1.60112,1.58366,2.252013377,2.72112,0.79366,2.8345000000000002,-1.12,0.79,1.3705838172,2.04112,1.77366,2.7040785214,2.72112,0.79366,2.8345000000000002,-0.68,0.98,1.1928118041
2020-05-27 14:00:00,1.56288,1.58834,2.2283217564,2.70288,0.78834,2.8155,-1.1400000000000001,0.8,1.3926952287,1.99288,1.76834,2.664319247,2.70288,0.78834,2.8155,-0.71,0.98,1.210165278
2020-05-27 14:30:00,1.6408,1.5419,2.2515950457000002,2.6808,0.7819,2.7925,-1.04,0.76,1.288099375,2.0608,1.7319,2.6919090345,2.6808,0.7819,2.7925,-0.62,0.9500000000000001,1.1344161494
2020-05-27 15:00:00,1.59216,1.43188,2.1413205739,2.6121600000000003,0.7618800000000001,2.721,-1.02,0.67,1.2203687967,1.9921600000000002,1.60188,2.556310036,2.6121600000000003,0.7618800000000001,2.721,-0.62,0.84,1.0440306509
2020-05-27 15:30:00,1.62688,1.31784,2.0936668312,2.42688,0.70784,2.528,-0.8,0.61,1.0060318086,2.00688,1.48784,2.498246425,2.42688,0.70784,2.528,-0.42,0.78,0.8858893836
2020-05-27 16:00:00,1.6688,1.2734,2.099152448,2.3088,0.6734,2.4050000000000002,-0.64,0.6000000000000001,0.877268488,2.0388,1.4334,2.4922562067,2.3088,0.6734,2.4050000000000002,-0.27,0.76,0.8065358021
2020-05-27 16:30:00,1.70568,1.14124,2.0522604611,2.09568,0.61124,2.183,-0.39,0.53,0.6580273551,1.9856800000000001,1.28124,2.3631548828,2.09568,0.61124,2.183,-0.11,0.67,0.6789698079
2020-05-27 17:00:00,1.68368,0.9802400000000001,1.9482424900000002,1.78368,0.52024,1.858,-0.1,0.46,0.47074409180000004,2.06368,1.10024,2.3386541429,1.78368,0.52024,1.858,0.28,0.58,0.6440496875
