Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-27 17:30:00,1.7752,0.8361000000000001,1.9622431679,1.4952,0.43610000000000004,1.5575,0.28,0.4,0.4882622246,2.0352,0.9261,2.2360009504000002,1.4952,0.43610000000000004,1.5575,0.54,0.49,0.729177619
2020-05-27 18:00:00,1.79656,0.7235800000000001,1.9368004156,1.2465600000000001,0.36358,1.2985,0.55,0.36,0.6573431372,1.98656,0.78358,2.1355135799,1.2465600000000001,0.36358,1.2985,0.74,0.42,0.8508818954
2020-05-27 18:30:00,1.8464800000000001,0.5831400000000001,1.9363730658,0.9364800000000001,0.27314000000000005,0.9755,0.91,0.31,0.9613532129000001,2.00648,0.63314,2.1040029111,0.9364800000000001,0.27314000000000005,0.9755,1.07,0.36,1.1289375536
2020-05-27 19:00:00,1.87952,0.45486000000000004,1.9337768873,0.59952,0.17486000000000002,0.6245,1.28,0.28,1.3102671483,1.93952,0.47486000000000006,1.9968049104,0.59952,0.17486000000000002,0.6245,1.34,0.30000000000000004,1.3731715115
2020-05-27 19:30:00,1.8464,0.3327,1.8761349232,0.3864,0.11270000000000001,0.4025,1.46,0.22,1.476482306,1.9264000000000001,0.3427,1.9566451518,0.3864,0.11270000000000001,0.4025,1.54,0.23,1.5570806016
2020-05-27 20:00:00,1.81312,0.28216,1.8349437049000001,0.21312,0.06216000000000001,0.222,1.6,0.22,1.6150541787,1.85312,0.29216000000000003,1.8760093816,0.21312,0.06216000000000001,0.222,1.6400000000000001,0.23,1.6560495162
2020-05-27 20:30:00,1.75872,0.26046,1.7779019799,0.13872,0.04046,0.14450000000000002,1.62,0.22,1.6348700254000001,1.77872,0.25046,1.7962669763,0.13872,0.04046,0.14450000000000002,1.6400000000000001,0.21,1.653390456
2020-05-27 21:00:00,1.70016,0.18338000000000002,1.7100211256,0.08016000000000001,0.02338,0.0835,1.62,0.16,1.6278820596,1.72016,0.18338000000000002,1.7299071218000002,0.08016000000000001,0.02338,0.0835,1.6400000000000001,0.16,1.6477863939000001
2020-05-27 21:30:00,1.71408,0.16994,1.7224836284,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.6800000000000002,0.16,1.6876018488,1.72408,0.12994,1.7289697077000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.69,0.12,1.6942549985
2020-05-27 22:00:00,1.73832,0.24826,1.7559582711,0.02832,0.00826,0.029500000000000002,1.71,0.24,1.7267599717,1.73832,0.08826,1.7405591774,0.02832,0.00826,0.029500000000000002,1.71,0.08,1.7118703222
2020-05-27 22:30:00,1.6578400000000002,0.16812000000000002,1.6663426418,0.027840000000000004,0.00812,0.029,1.63,0.16,1.6378339354,1.66784,0.15812,1.6753185368999999,0.027840000000000004,0.00812,0.029,1.6400000000000001,0.15,1.6468454694
2020-05-27 23:00:00,1.57976,0.18868000000000001,1.5909876807,0.02976,0.00868,0.031,1.55,0.18,1.560416611,1.58976,0.09868,1.592819701,0.02976,0.00868,0.031,1.56,0.09,1.5625939972
2020-05-27 23:30:00,1.48024,0.16882000000000003,1.4898357795,0.030240000000000003,0.008820000000000001,0.0315,1.45,0.16,1.4588008774,1.50024,0.14882,1.5076032137,0.030240000000000003,0.008820000000000001,0.0315,1.47,0.14,1.4766516177
2020-05-28 00:00:00,1.4188,0.3184,1.4540880303,0.028800000000000003,0.008400000000000001,0.03,1.3900000000000001,0.31,1.4241488686000001,1.3888,-0.0516,1.3897582524,0.028800000000000003,0.008400000000000001,0.03,1.3599999999999999,-0.06,1.361322886
2020-05-28 00:30:00,1.44784,0.54812,1.548120215,0.027840000000000004,0.00812,0.029,1.42,0.54,1.5192103212,1.3678400000000002,-0.37188000000000004,1.4174910934,0.027840000000000004,0.00812,0.029,1.34,-0.38,1.3928388277
2020-05-28 01:00:00,1.4392800000000001,0.51854,1.5298400733,0.029280000000000004,0.00854,0.030500000000000003,1.4100000000000001,0.51,1.49939988,1.36928,-0.37146,1.4187706827,0.029280000000000004,0.00854,0.030500000000000003,1.34,-0.38,1.3928388277
2020-05-28 01:30:00,1.4388,0.1584,1.4474930052000001,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,0.15,1.4179562758,1.4388,0.1484,1.4464328536,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,0.14,1.4169333082
2020-05-28 02:00:00,1.49784,0.17812000000000003,1.5083936489,0.027840000000000004,0.00812,0.029,1.47,0.17,1.4797972834,1.51784,0.14812,1.5250500974999999,0.027840000000000004,0.00812,0.029,1.49,0.14,1.4965627284
2020-05-28 02:30:00,1.47832,0.14826,1.4857358615,0.02832,0.00826,0.029500000000000002,1.45,0.14,1.4567429423,1.49832,0.14826,1.5056373566999999,0.02832,0.00826,0.029500000000000002,1.47,0.14,1.4766516177
2020-05-28 03:00:00,1.43784,0.14812,1.4454492035,0.027840000000000004,0.00812,0.029,1.4100000000000001,0.14,1.4169333082,1.44784,0.14812,1.4553969218,0.027840000000000004,0.00812,0.029,1.42,0.14,1.4268847185
2020-05-28 03:30:00,1.44832,0.14826,1.4558886805,0.02832,0.00826,0.029500000000000002,1.42,0.14,1.4268847185,1.46832,0.14826,1.4757861126,0.02832,0.00826,0.029500000000000002,1.44,0.14,1.4467895493
2020-05-28 04:00:00,1.43784,0.14812,1.4454492035,0.027840000000000004,0.00812,0.029,1.4100000000000001,0.14,1.4169333082,1.44784,0.14812,1.4553969218,0.027840000000000004,0.00812,0.029,1.42,0.14,1.4268847185
2020-05-28 04:30:00,1.4335200000000001,0.14686000000000002,1.4410230567,0.023520000000000003,0.006860000000000001,0.0245,1.4100000000000001,0.14,1.4169333082,1.4535200000000001,0.14686000000000002,1.4609203435,0.023520000000000003,0.006860000000000001,0.0245,1.43,0.14,1.4368368035
2020-05-28 05:00:00,1.3944800000000002,0.14714000000000002,1.402221327,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.37,0.14,1.3771347066000001,1.40448,0.14714000000000002,1.4121665093,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.38,0.14,1.3870832708
2020-05-28 05:30:00,1.32952,0.15736,1.3388000598,0.05952,0.01736,0.062,1.27,0.14,1.2776932339,1.33952,0.15736,1.3487312557,0.05952,0.01736,0.062,1.28,0.14,1.2876334882
2020-05-28 06:00:00,1.37296,0.17878000000000002,1.3845509921999999,0.13296000000000002,0.03878,0.1385,1.24,0.14,1.2478781992,1.40296,0.17878000000000002,1.4143051474,0.13296000000000002,0.03878,0.1385,1.27,0.14,1.2776932339
2020-05-28 06:30:00,1.49232,0.23776000000000003,1.5111415552,0.23232000000000003,0.06776,0.242,1.26,0.17,1.2714165328,1.53232,0.23776000000000003,1.5506561192000001,0.23232000000000003,0.06776,0.242,1.3,0.17,1.3110682667
2020-05-28 07:00:00,1.57152,0.30836,1.6014871214,0.37152,0.10836000000000001,0.387,1.2,0.2,1.2165525061,1.63152,0.32836000000000004,1.6642348993,0.37152,0.10836000000000001,0.387,1.26,0.22,1.2790621564
2020-05-28 07:30:00,1.7146400000000002,0.69052,1.8484610356000002,0.58464,0.17052,0.609,1.13,0.52,1.2439051411,1.7746400000000002,0.12052000000000002,1.7787276913999999,0.58464,0.17052,0.609,1.19,-0.05,1.191049957
2020-05-28 08:00:00,1.8604,0.6222,1.9616883035,0.8304,0.2422,0.865,1.03,0.38,1.0978615578,2.0204,0.5622,2.0971611764,0.8304,0.2422,0.865,1.19,0.32,1.2322743201
2020-05-28 08:30:00,1.94432,1.1537600000000001,2.2608720441,1.14432,0.33376,1.192,0.8,0.8200000000000001,1.1456002793,2.07432,0.49376000000000003,2.1322763423,1.14432,0.33376,1.192,0.93,0.16,0.9436630755000001
2020-05-28 09:00:00,1.9646400000000002,1.39052,2.4069391766,1.54464,0.45052000000000003,1.609,0.42,0.9400000000000001,1.0295630141,2.15464,0.69052,2.2625851144,1.54464,0.45052000000000003,1.609,0.61,0.24,0.6555150647
2020-05-28 09:30:00,2.02632,1.58976,2.5755212288,1.8163200000000002,0.52976,1.892,0.21,1.06,1.0806016842,2.26632,0.9097600000000001,2.4421035195,1.8163200000000002,0.52976,1.892,0.45,0.38,0.5889821729
2020-05-28 10:00:00,2.0628,1.8704,2.7845179116,2.0928,0.6104,2.18,-0.03,1.26,1.2603570923,2.3528000000000002,1.2104,2.6458903983,2.0928,0.6104,2.18,0.26,0.6000000000000001,0.653911309
2020-05-28 10:30:00,2.0392,1.9506000000000001,2.8219101687,2.2992,0.6706000000000001,2.395,-0.26,1.28,1.3061393494,2.4692,1.3006,2.7907900315000003,2.2992,0.6706000000000001,2.395,0.17,0.63,0.6525335240000001
2020-05-28 11:00:00,1.94672,2.01946,2.8049843939,2.46672,0.7194600000000001,2.5695,-0.52,1.3,1.4001428499,2.24672,1.37946,2.6364105617,2.46672,0.7194600000000001,2.5695,-0.22,0.66,0.6957010852000001
2020-05-28 11:30:00,1.9468800000000002,2.14034,2.8933366638,2.6068800000000003,0.76034,2.7155,-0.66,1.38,1.5297058541,2.29688,1.51034,2.748960649,2.6068800000000003,0.76034,2.7155,-0.31,0.75,0.8115417426
2020-05-28 12:00:00,1.9836,2.1998,2.9620582371,2.6736,0.7798,2.785,-0.6900000000000001,1.42,1.5787653404,2.3436,1.5798,2.8263455203000003,2.6736,0.7798,2.785,-0.33,0.8,0.8653900855000001
2020-05-28 12:30:00,1.9228,2.1354,2.8735157908,2.6928,0.7854,2.805,-0.77,1.35,1.5541557194,2.2928,1.5253999999999999,2.7538658282,2.6928,0.7854,2.805,-0.4,0.74,0.8411896338
2020-05-28 13:00:00,1.7872,2.0696,2.7344703326,2.7072000000000003,0.7896000000000001,2.8200000000000003,-0.92,1.28,1.5763248396,2.1572,1.4496,2.5990098114,2.7072000000000003,0.7896000000000001,2.8200000000000003,-0.55,0.66,0.8591274643
2020-05-28 13:30:00,1.66504,2.00772,2.6083132097,2.73504,0.7977200000000001,2.849,-1.07,1.21,1.6152399203,2.02504,1.38772,2.4549040307,2.73504,0.7977200000000001,2.849,-0.71,0.59,0.9231467922000001
2020-05-28 14:00:00,1.64872,1.95296,2.5558424052,2.7187200000000002,0.7929600000000001,2.832,-1.07,1.16,1.5781318069,1.99872,1.33296,2.4024287711,2.7187200000000002,0.7929600000000001,2.832,-0.72,0.54,0.9
2020-05-28 14:30:00,1.6132,1.8126,2.4265063363,2.6832000000000003,0.7826000000000001,2.795,-1.07,1.03,1.4851935901,1.9632,1.2026,2.3022599766000003,2.6832000000000003,0.7826000000000001,2.795,-0.72,0.42,0.8335466394000001
2020-05-28 15:00:00,1.6056,1.7958,2.4089103346,2.6256,0.7658,2.735,-1.02,1.03,1.4495861478,1.9456,1.1858,2.2784821702,2.6256,0.7658,2.735,-0.68,0.42,0.7992496481
2020-05-28 15:30:00,1.6702400000000002,1.75632,2.4237082333,2.49024,0.7263200000000001,2.594,-0.8200000000000001,1.03,1.3165485179,2.00024,1.12632,2.2955515241,2.49024,0.7263200000000001,2.594,-0.49,0.4,0.6325345840000001
2020-05-28 16:00:00,1.7147999999999999,1.6564,2.3841560352,2.2848,0.6664,2.38,-0.5700000000000001,0.99,1.1423659659,2.0148,1.0164,2.2566541605,2.2848,0.6664,2.38,-0.27,0.35000000000000003,0.4420407221
2020-05-28 16:30:00,1.7062400000000002,1.14682,2.0558334198,2.04624,0.59682,2.1315,-0.34,0.55,0.6466065264,1.92624,1.17682,2.2572784166,2.04624,0.59682,2.1315,-0.12,0.58,0.5922837158
2020-05-28 17:00:00,1.60432,0.99626,1.8884852793,1.8043200000000001,0.5262600000000001,1.8795000000000002,-0.2,0.47000000000000003,0.5107837116,2.07432,1.10626,2.3508752944,1.8043200000000001,0.5262600000000001,1.8795000000000002,0.27,0.58,0.6397655821
2020-05-28 17:30:00,1.79472,0.8634600000000001,1.9916282409,1.55472,0.45346000000000003,1.6195,0.24,0.41000000000000003,0.4750789408,2.03472,0.9634600000000001,2.2512975481,1.55472,0.45346000000000003,1.6195,0.48,0.51,0.7003570518000001
2020-05-28 18:00:00,1.7696,0.7003,1.903130119,1.2696,0.3703,1.3225,0.5,0.33,0.599082632,1.9996,0.7803,2.1464548097,1.2696,0.3703,1.3225,0.73,0.41000000000000003,0.8372574276
2020-05-28 18:30:00,1.80864,0.5550200000000001,1.8918842062999999,0.9086400000000001,0.26502000000000003,0.9465,0.9,0.29,0.9455686120000001,1.9886400000000002,0.60502,2.0786385568,0.9086400000000001,0.26502000000000003,0.9465,1.08,0.34,1.1322543884
2020-05-28 19:00:00,1.86176,0.43968,1.9129738106,0.58176,0.16968000000000003,0.606,1.28,0.27,1.308166656,1.98176,0.46968000000000004,2.0366570649,0.58176,0.16968000000000003,0.606,1.4,0.30000000000000004,1.4317821063
2020-05-28 19:30:00,1.8235999999999999,0.32730000000000004,1.8527391209,0.3336,0.09730000000000001,0.34750000000000003,1.49,0.23,1.5076471736000001,1.9036,0.3373,1.9332522469,0.3336,0.09730000000000001,0.34750000000000003,1.57,0.24,1.5882380174000001
2020-05-28 20:00:00,1.77704,0.27872,1.7987651320000002,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.6099999999999999,0.23,1.6263455967,1.81704,0.28872000000000003,1.83983521,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.65,0.24,1.6673631878
2020-05-28 20:30:00,1.71272,0.23996,1.7294480622,0.10272,0.029960000000000004,0.107,1.6099999999999999,0.21,1.6236378907,1.75272,0.23996,1.7690698686,0.10272,0.029960000000000004,0.107,1.65,0.21,1.6633099531000002
2020-05-28 21:00:00,1.7176,0.2068,1.7300046243,0.057600000000000005,0.016800000000000002,0.06,1.6600000000000001,0.19,1.670838113,1.7376,0.1968,1.7487092383,0.057600000000000005,0.016800000000000002,0.06,1.6800000000000002,0.18,1.6896153408
2020-05-28 21:30:00,1.73072,0.25896,1.7499862857,0.030720000000000004,0.008960000000000001,0.032,1.7000000000000002,0.25,1.7182840277,1.73072,0.03896,1.7311584561000002,0.030720000000000004,0.008960000000000001,0.032,1.7000000000000002,0.03,1.7002646853
2020-05-28 22:00:00,1.72832,0.5382600000000001,1.8101971854,0.02832,0.00826,0.029500000000000002,1.7000000000000002,0.53,1.7807021087,1.66832,-0.30174,1.6953874630999999,0.02832,0.00826,0.029500000000000002,1.6400000000000001,-0.31,1.6690416412
2020-05-28 22:30:00,1.6988,0.5584,1.7882203444,0.028800000000000003,0.008400000000000001,0.03,1.67,0.55,1.7582377541,1.6188,-0.2916,1.6448537929,0.028800000000000003,0.008400000000000001,0.03,1.5899999999999999,-0.30000000000000004,1.6180543872
2020-05-28 23:00:00,1.59928,0.36854000000000003,1.6411941536999999,0.029280000000000004,0.00854,0.030500000000000003,1.57,0.36,1.6107451691999999,1.55928,-0.07146000000000001,1.5609166057000001,0.029280000000000004,0.00854,0.030500000000000003,1.53,-0.08,1.5320900757
2020-05-28 23:30:00,1.49832,0.16826000000000002,1.5077381238,0.02832,0.00826,0.029500000000000002,1.47,0.16,1.4786818454000001,1.5183200000000001,0.14826,1.5255414285,0.02832,0.00826,0.029500000000000002,1.49,0.14,1.4965627284
2020-05-29 00:00:00,1.41928,0.17854,1.4304657458,0.029280000000000004,0.00854,0.030500000000000003,1.3900000000000001,0.17,1.4003570973000001,1.42928,0.11854,1.4341872437,0.029280000000000004,0.00854,0.030500000000000003,1.4,0.11,1.4043147795
2020-05-29 00:30:00,1.40216,0.26938,1.4278018945,0.03216,0.009380000000000001,0.0335,1.37,0.26,1.3944532979,1.39216,-0.04062,1.3927524726,0.03216,0.009380000000000001,0.0335,1.3599999999999999,-0.05,1.3609188073
2020-05-29 01:00:00,1.39216,0.14938,1.4001513668,0.03216,0.009380000000000001,0.0335,1.3599999999999999,0.14,1.3671868929,1.40216,0.14938,1.4100946954,0.03216,0.009380000000000001,0.0335,1.37,0.14,1.3771347066000001
2020-05-29 01:30:00,1.41168,0.14924,1.4195467587000001,0.03168,0.00924,0.033,1.38,0.14,1.3870832708,1.42168,0.14924,1.4294917279,0.03168,0.00924,0.033,1.3900000000000001,0.14,1.3970325694
2020-05-29 02:00:00,1.47072,0.14896,1.4782443641,0.030720000000000004,0.008960000000000001,0.032,1.44,0.14,1.4467895493,1.48072,0.14896,1.4881938046,0.030720000000000004,0.008960000000000001,0.032,1.45,0.14,1.4567429423
2020-05-29 02:30:00,1.45592,0.14756000000000002,1.463378625,0.025920000000000002,0.007560000000000001,0.027,1.43,0.14,1.4368368035,1.4659200000000001,0.14756000000000002,1.4733280015,0.025920000000000002,0.007560000000000001,0.027,1.44,0.14,1.4467895493
2020-05-29 03:00:00,1.40592,0.15756,1.4147212446,0.025920000000000002,0.007560000000000001,0.027,1.38,0.15,1.3881282362,1.41592,0.14756000000000002,1.4235882129,0.025920000000000002,0.007560000000000001,0.027,1.3900000000000001,0.14,1.3970325694
2020-05-29 03:30:00,1.4068800000000001,0.16784000000000002,1.4168562383,0.02688,0.007840000000000001,0.028,1.38,0.16,1.3892443989,1.41688,0.14784,1.4245720761,0.02688,0.007840000000000001,0.028,1.3900000000000001,0.14,1.3970325694
2020-05-29 04:00:00,1.39688,0.16784000000000002,1.4069271481,0.02688,0.007840000000000001,0.028,1.37,0.16,1.3793114224,1.4068800000000001,0.16784000000000002,1.4168562383,0.02688,0.007840000000000001,0.028,1.38,0.16,1.3892443989
2020-05-29 04:30:00,1.3964,0.16770000000000002,1.4064338769,0.0264,0.0077,0.0275,1.37,0.16,1.3793114224,1.4064,0.1477,1.4141344526,0.0264,0.0077,0.0275,1.38,0.14,1.3870832708
2020-05-29 05:00:00,1.37736,0.16798000000000002,1.3875654399,0.027360000000000002,0.007980000000000001,0.0285,1.35,0.16,1.3594484176,1.39736,0.14798,1.4051736725000001,0.027360000000000002,0.007980000000000001,0.0285,1.37,0.14,1.3771347066000001
2020-05-29 05:30:00,1.38328,0.17554,1.3943736407,0.05328,0.015540000000000002,0.0555,1.33,0.16,1.3395894894,1.39328,0.17554,1.404294645,0.05328,0.015540000000000002,0.0555,1.34,0.16,1.3495184326
2020-05-29 06:00:00,1.36312,0.16716,1.3733312055,0.09312000000000001,0.027160000000000004,0.097,1.27,0.14,1.2776932339,1.38312,0.16716,1.3931846252,0.09312000000000001,0.027160000000000004,0.097,1.29,0.14,1.2975746607
2020-05-29 06:30:00,1.5091999999999999,0.2306,1.5267157561,0.13920000000000002,0.040600000000000004,0.145,1.37,0.19,1.3831124322,1.5392000000000001,0.2406,1.5578912029,0.13920000000000002,0.040600000000000004,0.145,1.4,0.2,1.4142135624
2020-05-29 07:00:00,1.69928,0.46854,1.7626917626,0.26928,0.07854000000000001,0.2805,1.43,0.39,1.4822280526,1.75928,0.39854,1.8038570481,0.26928,0.07854000000000001,0.2805,1.49,0.32,1.5239750654000002
2020-05-29 07:30:00,1.92272,0.74246,2.0610917131,0.5227200000000001,0.15246,0.5445,1.4,0.59,1.5192432327,2.03272,0.78246,2.1781171341,0.5227200000000001,0.15246,0.5445,1.51,0.63,1.636154027
2020-05-29 08:00:00,2.03824,0.93032,2.2405172617,0.8582400000000001,0.25032000000000004,0.894,1.18,0.68,1.3619104229,2.20824,0.9903200000000001,2.420135864,0.8582400000000001,0.25032000000000004,0.894,1.35,0.74,1.53951291
2020-05-29 08:30:00,2.00352,1.06686,2.2698640158,1.22352,0.35686,1.2745,0.78,0.71,1.0547511555,2.24352,1.14686,2.5196566929,1.22352,0.35686,1.2745,1.02,0.79,1.2901550294
2020-05-29 09:00:00,1.96168,1.12424,2.2609962406,1.5916800000000002,0.46424000000000004,1.658,0.37,0.66,0.7566372975,2.24168,1.22424,2.5541912223,1.5916800000000002,0.46424000000000004,1.658,0.65,0.76,1.0000499988
2020-05-29 09:30:00,1.93032,1.21426,2.280474216,1.9003200000000002,0.5542600000000001,1.9795,0.03,0.66,0.6606814664,2.26032,1.33426,2.6247468926,1.9003200000000002,0.5542600000000001,1.9795,0.36,0.78,0.8590692638
2020-05-29 10:00:00,1.81624,1.30182,2.234605793,2.16624,0.63182,2.2565,-0.35000000000000003,0.67,0.7559100476,2.31624,1.45182,2.7336329399,2.16624,0.63182,2.2565,0.15,0.8200000000000001,0.8336066219
2020-05-29 10:30:00,1.7980800000000001,1.38944,2.2723633512,2.39808,0.6994400000000001,2.498,-0.6000000000000001,0.6900000000000001,0.9143850392,2.13808,1.5494400000000002,2.6404829861,2.39808,0.6994400000000001,2.498,-0.26,0.85,0.8888756943
2020-05-29 11:00:00,1.6952,1.4511,2.2314556348,2.5752,0.7511,2.6825,-0.88,0.7000000000000001,1.1244554237,2.1152,1.6311,2.6710593872,2.5752,0.7511,2.6825,-0.46,0.88,0.992975327
2020-05-29 11:30:00,1.63544,1.47742,2.203958677,2.6654400000000003,0.7774200000000001,2.7765,-1.03,0.7000000000000001,1.245351356,2.06544,1.6574200000000001,2.6482226965,2.6654400000000003,0.7774200000000001,2.7765,-0.6000000000000001,0.88,1.0650821565
2020-05-29 12:00:00,1.6320800000000002,1.49394,2.2125871395,2.72208,0.7939400000000001,2.8355,-1.09,0.7000000000000001,1.2954149914,2.07208,1.67394,2.6637549906,2.72208,0.7939400000000001,2.8355,-0.65,0.88,1.0940292501
2020-05-29 12:30:00,1.64952,1.64486,2.3294807683,2.75952,0.80486,2.8745000000000003,-1.11,0.84,1.392012931,2.10952,1.83486,2.7958515429,2.75952,0.80486,2.8745000000000003,-0.65,1.03,1.2179490958
2020-05-29 13:00:00,1.77528,1.78654,2.5185996605,2.76528,0.80654,2.8805,-0.99,0.98,1.3930183057,2.22528,1.97654,2.9763369181,2.76528,0.80654,2.8805,-0.54,1.17,1.2886038957000001
2020-05-29 13:30:00,1.74432,1.69626,2.4330947885,2.76432,0.8062600000000001,2.8795,-1.02,0.89,1.3536986371,2.19432,1.89626,2.9001452119,2.76432,0.8062600000000001,2.8795,-0.5700000000000001,1.09,1.2300406497
2020-05-29 14:00:00,1.6280800000000002,1.6544400000000001,2.321166991,2.75808,0.80444,2.873,-1.13,0.85,1.4140014144,2.06808,1.84444,2.7710853108,2.75808,0.80444,2.873,-0.6900000000000001,1.04,1.2480785232
2020-05-29 14:30:00,1.5045600000000001,1.62758,2.2164650798,2.73456,0.7975800000000001,2.8485,-1.23,0.8300000000000001,1.4838463532000001,1.92456,1.56758,2.4821841692,2.73456,0.7975800000000001,2.8485,-0.81,0.77,1.1175866857
2020-05-29 15:00:00,1.45656,1.38358,2.0089451585,2.68656,0.78358,2.7984999999999998,-1.23,0.6000000000000001,1.3685393674,1.8865600000000002,1.5535800000000002,2.4439147796,2.68656,0.78358,2.7984999999999998,-0.8,0.77,1.1103603019
2020-05-29 15:30:00,1.47112,1.33866,1.989021028,2.60112,0.7586600000000001,2.7095000000000002,-1.13,0.58,1.2701574706,1.8811200000000001,1.5186600000000001,2.4176312064,2.60112,0.7586600000000001,2.7095000000000002,-0.72,0.76,1.0469001863
2020-05-29 16:00:00,1.4888,1.2684,1.9558537778,2.4288,0.7084,2.5300000000000002,-0.9400000000000001,0.56,1.0941663493,1.8788,1.4284,2.3601305049,2.4288,0.7084,2.5300000000000002,-0.55,0.72,0.9060353194
2020-05-29 16:30:00,1.5556,1.2533,1.9976616956000002,2.2056,0.6433,2.2975,-0.65,0.61,0.8914033879000001,1.9156,1.4033,2.3746103365,2.2056,0.6433,2.2975,-0.29,0.76,0.8134494453000001
2020-05-29 17:00:00,1.69256,1.17658,2.0613344828,1.94256,0.5665800000000001,2.0235,-0.25,0.61,0.6592419890000001,2.14256,1.30658,2.5095247857,1.94256,0.5665800000000001,2.0235,0.2,0.74,0.7665507159
2020-05-29 17:30:00,1.8264,1.0202,2.0920193594,1.6464,0.4802,1.7149999999999999,0.18,0.54,0.5692099788,2.0164,1.1302,2.3115408281,1.6464,0.4802,1.7149999999999999,0.37,0.65,0.7479304781
2020-05-29 18:00:00,1.7768000000000002,0.8399000000000001,1.9653117437,1.3368,0.3899,1.3925,0.44,0.45,0.6293647591,2.0168,0.9199,2.216686322,1.3368,0.3899,1.3925,0.68,0.53,0.8621484791
2020-05-29 18:30:00,1.8168000000000002,0.6849000000000001,1.9416102209,0.9768,0.2849,1.0175,0.84,0.4,0.9303762680000001,1.9968,0.7449,2.1312170819,0.9768,0.2849,1.0175,1.02,0.46,1.1189280585
2020-05-29 19:00:00,1.8109600000000001,0.44528,1.8648995683,0.60096,0.17528000000000002,0.626,1.21,0.27,1.2397580409,1.9309600000000002,0.47528000000000004,1.9885918636,0.60096,0.17528000000000002,0.626,1.33,0.30000000000000004,1.3634148305
2020-05-29 19:30:00,1.8088000000000002,0.3059,1.8344841918,0.32880000000000004,0.0959,0.3425,1.48,0.21,1.4948244044,1.8788,0.3259,1.9068561168,0.32880000000000004,0.0959,0.3425,1.55,0.23,1.5669716015000001
2020-05-29 20:00:00,1.7532,0.2576,1.7720237019,0.1632,0.0476,0.17,1.5899999999999999,0.21,1.6038079686,1.7932000000000001,0.2576,1.8116081254,0.1632,0.0476,0.17,1.63,0.21,1.6434719347
2020-05-29 20:30:00,1.6560800000000002,0.21094000000000002,1.6694599875,0.10608000000000001,0.030940000000000002,0.1105,1.55,0.18,1.560416611,1.68608,0.21094000000000002,1.6992237787,0.10608000000000001,0.030940000000000002,0.1105,1.58,0.18,1.5902201106
2020-05-29 21:00:00,1.57104,0.17072,1.5802885812,0.07104,0.020720000000000002,0.074,1.5,0.15,1.5074813432,1.59104,0.16072,1.5991370173,0.07104,0.020720000000000002,0.074,1.52,0.14,1.5264337522
2020-05-29 21:30:00,1.60792,0.16106,1.6159662899,0.03792,0.01106,0.0395,1.57,0.15,1.5771493270999999,1.61792,0.15106,1.6249566917,0.03792,0.01106,0.0395,1.58,0.14,1.5861904047
2020-05-29 22:00:00,1.6036000000000001,0.1598,1.6115424289,0.033600000000000005,0.0098,0.035,1.57,0.15,1.5771493270999999,1.6136,0.14980000000000002,1.6205384907,0.033600000000000005,0.0098,0.035,1.58,0.14,1.5861904047
2020-05-29 22:30:00,1.5845600000000002,0.15008000000000002,1.5916514694,0.03456,0.01008,0.036000000000000004,1.55,0.14,1.5563097378,1.59456,0.15008000000000002,1.6016071928,0.03456,0.01008,0.036000000000000004,1.56,0.14,1.5662694531999999
2020-05-29 23:00:00,1.52264,0.14952000000000001,1.5299636597,0.03264,0.00952,0.034,1.49,0.14,1.4965627284,1.54264,0.14952000000000001,1.5498691558000002,0.03264,0.00952,0.034,1.51,0.14,1.5164761785
2020-05-29 23:30:00,1.4331200000000002,0.14966000000000002,1.4409132694,0.033120000000000004,0.00966,0.0345,1.4,0.14,1.406982587,1.44312,0.14966000000000002,1.4508595556000001,0.033120000000000004,0.00966,0.0345,1.4100000000000001,0.14,1.4169333082
2020-05-30 00:00:00,1.3736000000000002,0.14980000000000002,1.3817441876,0.033600000000000005,0.0098,0.035,1.34,0.14,1.3472935834,1.3836,0.14980000000000002,1.3916856685,0.033600000000000005,0.0098,0.035,1.35,0.14,1.3572398462
2020-05-30 00:30:00,1.35408,0.18994000000000003,1.3673367727,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.32,0.18,1.3322161987,1.36408,0.08994,1.3670418611000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.33,0.08,1.3324038427
2020-05-30 01:00:00,1.3512,0.1491,1.3594014308,0.031200000000000002,0.0091,0.0325,1.32,0.14,1.3274034805000001,1.3712,0.1491,1.3792825128000001,0.031200000000000002,0.0091,0.0325,1.34,0.14,1.3472935834
2020-05-30 01:30:00,1.39072,0.14896,1.3986748014,0.030720000000000004,0.008960000000000001,0.032,1.3599999999999999,0.14,1.3671868929,1.40072,0.14896,1.4086183301,0.030720000000000004,0.008960000000000001,0.032,1.37,0.14,1.3771347066000001
2020-05-30 02:00:00,1.44168,0.14924,1.4493839381,0.03168,0.00924,0.033,1.4100000000000001,0.14,1.4169333082,1.46168,0.14924,1.4692790749,0.03168,0.00924,0.033,1.43,0.14,1.4368368035
2020-05-30 02:30:00,1.43832,0.14826,1.4459410258,0.02832,0.00826,0.029500000000000002,1.4100000000000001,0.14,1.4169333082,1.45832,0.14826,1.4658370476,0.02832,0.00826,0.029500000000000002,1.43,0.14,1.4368368035
2020-05-30 03:00:00,1.42976,0.14868,1.437469791,0.02976,0.00868,0.031,1.4,0.14,1.406982587,1.4397600000000002,0.14868,1.4474165261,0.02976,0.00868,0.031,1.4100000000000001,0.14,1.4169333082
2020-05-30 03:30:00,1.4318,0.1514,1.4397823447,0.028800000000000003,0.008400000000000001,0.03,1.403,0.14300000000000002,1.4102687687,1.4418,0.1514,1.4497272847,0.028800000000000003,0.008400000000000001,0.03,1.413,0.14300000000000002,1.420217589
2020-05-30 04:00:00,1.39736,0.15798,1.4062619422,0.027360000000000002,0.007980000000000001,0.0285,1.37,0.15,1.3781872151,1.4073600000000002,0.14798,1.4151184579,0.027360000000000002,0.007980000000000001,0.0285,1.38,0.14,1.3870832708
2020-05-30 04:30:00,1.39784,0.14812,1.4056657497,0.027840000000000004,0.00812,0.029,1.37,0.14,1.3771347066000001,1.39784,0.14812,1.4056657497,0.027840000000000004,0.00812,0.029,1.37,0.14,1.3771347066000001
2020-05-30 05:00:00,1.31024,0.14882,1.3186645707,0.030240000000000003,0.008820000000000001,0.0315,1.28,0.14,1.2876334882,1.32024,0.14882,1.3286011629,0.030240000000000003,0.008820000000000001,0.0315,1.29,0.14,1.2975746607
2020-05-30 05:30:00,1.31616,0.15638000000000002,1.3254176134,0.05616,0.016380000000000002,0.0585,1.26,0.14,1.2677539193,1.33616,0.15638000000000002,1.3452799894,0.05616,0.016380000000000002,0.0585,1.28,0.14,1.2876334882
2020-05-30 06:00:00,1.3312,0.18660000000000002,1.3442146406,0.0912,0.026600000000000002,0.095,1.24,0.16,1.2502799686000001,1.3412,0.18660000000000002,1.3541185325,0.0912,0.026600000000000002,0.095,1.25,0.16,1.2601983971
2020-05-30 06:30:00,1.41584,0.21962,1.4327720859,0.13584000000000002,0.03962,0.14150000000000001,1.28,0.18,1.2925942906,1.44584,0.21962,1.4624247844,0.13584000000000002,0.03962,0.14150000000000001,1.31,0.18,1.3223085873
2020-05-30 07:00:00,1.43744,0.30092,1.4686002179,0.27744,0.08092,0.289,1.16,0.22,1.1806777715,1.50744,0.31092000000000003,1.5391707507999999,0.27744,0.08092,0.289,1.23,0.23,1.2513193038
2020-05-30 07:30:00,1.53288,0.40834000000000004,1.5863362349,0.54288,0.15834,0.5655,0.99,0.25,1.0210778619,1.6528800000000001,0.43834000000000006,1.7100158625000001,0.54288,0.15834,0.5655,1.11,0.28,1.1447707194
2020-05-30 08:00:00,1.56464,0.5480200000000001,1.6578372206,0.8846400000000001,0.25802,0.9215000000000001,0.68,0.29,0.7392563831000001,1.7346400000000002,0.60802,1.8381143191,0.8846400000000001,0.25802,0.9215000000000001,0.85,0.35000000000000003,0.9192388155000001
2020-05-30 08:30:00,1.58376,0.6856800000000001,1.7258194575,1.25376,0.36568,1.306,0.33,0.32,0.45967379740000003,1.80376,0.76568,1.9595448451,1.25376,0.36568,1.306,0.55,0.4,0.6800735254
2020-05-30 09:00:00,1.476,0.8355,1.696064931,1.596,0.4655,1.6625,-0.12,0.37,0.3889730068,1.8559999999999999,0.9355,2.0784360106,1.596,0.4655,1.6625,0.26,0.47000000000000003,0.5371219601
2020-05-30 09:30:00,1.48128,0.92454,1.7461284746999999,1.90128,0.55454,1.9805000000000001,-0.42,0.37,0.5597320788,1.71128,1.04454,2.0048798094,1.90128,0.55454,1.9805000000000001,-0.19,0.49,0.5255473337000001
2020-05-30 10:00:00,1.40768,1.01224,1.7338375933,2.16768,0.63224,2.258,-0.76,0.38,0.8497058314,1.76768,1.15224,2.1100591461000002,2.16768,0.63224,2.258,-0.4,0.52,0.6560487787
2020-05-30 10:30:00,1.3472,1.1121,1.7469156391,2.4072,0.7021000000000001,2.5075000000000003,-1.06,0.41000000000000003,1.136529806,1.7272,1.2721,2.1451009883,2.4072,0.7021000000000001,2.5075000000000003,-0.68,0.5700000000000001,0.8872992731
2020-05-30 11:00:00,1.29488,1.19684,1.7632754181,2.59488,0.7568400000000001,2.7030000000000003,-1.3,0.44,1.3724430771,1.7048800000000002,1.36684,2.1851469973,2.59488,0.7568400000000001,2.7030000000000003,-0.89,0.61,1.0789810008
2020-05-30 11:30:00,1.2631999999999999,1.2526,1.7789550303000001,2.6832000000000003,0.7826000000000001,2.795,-1.42,0.47000000000000003,1.495760676,1.6832,1.4326,2.2103178504,2.6832000000000003,0.7826000000000001,2.795,-1.0,0.65,1.1926860442
2020-05-30 12:00:00,1.2545600000000001,1.25758,1.7763525129,2.73456,0.7975800000000001,2.8485,-1.48,0.46,1.5498387013000001,1.68456,1.44758,2.2210876277000002,2.73456,0.7975800000000001,2.8485,-1.05,0.65,1.2349089035
2020-05-30 12:30:00,1.16192,1.26556,1.7180512798,2.76192,0.80556,2.877,-1.6,0.46,1.6648123017,1.60192,1.44556,2.1577282961,2.76192,0.80556,2.877,-1.16,0.64,1.3248396129
2020-05-30 13:00:00,1.11008,1.24794,1.6702191024,2.77008,0.8079400000000001,2.8855,-1.6600000000000001,0.44,1.7173234989,1.55008,1.43794,2.1143366454,2.77008,0.8079400000000001,2.8855,-1.22,0.63,1.373062271
2020-05-30 13:30:00,1.05104,1.23822,1.6241532717,2.77104,0.80822,2.8865,-1.72,0.43,1.772935419,1.5010400000000002,1.43822,2.0788453165,2.77104,0.80822,2.8865,-1.27,0.63,1.4176741516
2020-05-30 14:00:00,1.13768,1.24974,1.6900194820999999,2.70768,0.7897400000000001,2.8205,-1.57,0.46,1.6360012225,1.5676800000000002,1.43974,2.1284905097,2.70768,0.7897400000000001,2.8205,-1.1400000000000001,0.65,1.3122880781
2020-05-30 14:30:00,1.1388,1.1884000000000001,1.6459526117,2.6688,0.7784000000000001,2.7800000000000002,-1.53,0.41000000000000003,1.5839823230999999,1.5688,1.3784,2.0883294759,2.6688,0.7784000000000001,2.7800000000000002,-1.1,0.6000000000000001,1.2529964086
2020-05-30 15:00:00,1.08904,1.16222,1.5927220253,2.57904,0.7522200000000001,2.6865,-1.49,0.41000000000000003,1.5453802121,1.5090400000000002,1.35222,2.0262528593,2.57904,0.7522200000000001,2.6865,-1.07,0.6000000000000001,1.226743657
2020-05-30 15:30:00,1.16464,1.15052,1.6370957822,2.50464,0.7305200000000001,2.609,-1.34,0.42,1.4042791745,1.56464,1.33052,2.0538699569,2.50464,0.7305200000000001,2.609,-0.9400000000000001,0.6000000000000001,1.1151681488
2020-05-30 16:00:00,1.2284,1.1337,1.6715987108,2.3784,0.6937,2.4775,-1.15,0.44,1.2313001259,1.5284,1.2637,1.9831652100000001,2.3784,0.6937,2.4775,-0.85,0.5700000000000001,1.0234256202
2020-05-30 16:30:00,1.31368,1.03524,1.6725659927,2.14368,0.62524,2.233,-0.8300000000000001,0.41000000000000003,0.9257429449000001,1.66368,1.19524,2.0485189284,2.14368,0.62524,2.233,-0.48,0.5700000000000001,0.7451845409000001
2020-05-30 17:00:00,1.34568,0.89124,1.6140518579,1.85568,0.54124,1.933,-0.51,0.35000000000000003,0.6185466838,1.68568,1.02124,1.9709003526000002,1.85568,0.54124,1.933,-0.17,0.48,0.5092150823
2020-05-30 17:30:00,1.53984,0.78912,1.7302651820000001,1.53984,0.44912,1.604,0.0,0.34,0.34,2.07984,0.88912,2.261917063,1.53984,0.44912,1.604,0.54,0.44,0.6965629907
2020-05-30 18:00:00,1.7004000000000001,0.8772000000000001,1.9133321719,1.1904,0.3472,1.24,0.51,0.53,0.7355270219000001,1.8204,0.7072,1.9529434196,1.1904,0.3472,1.24,0.63,0.36,0.7256031973
2020-05-30 18:30:00,1.64416,0.6128800000000001,1.7546748987,1.00416,0.29288000000000003,1.046,0.64,0.32,0.7155417528,1.80416,0.6228800000000001,1.9086573291,1.00416,0.29288000000000003,1.046,0.8,0.33,0.8653900855000001
2020-05-30 19:00:00,1.65352,0.37436,1.6953683376000002,0.56352,0.16436,0.587,1.09,0.21,1.1100450441,1.7835200000000002,0.40436000000000005,1.8287839129,0.56352,0.16436,0.587,1.22,0.24,1.2433824834
2020-05-30 19:30:00,1.65904,0.28472000000000003,1.6832941514000002,0.35904,0.10472000000000001,0.374,1.3,0.18,1.3124023773,1.72904,0.29472000000000004,1.753978107,0.35904,0.10472000000000001,0.374,1.37,0.19,1.3831124322
2020-05-30 20:00:00,1.63816,0.23488,1.6549129282,0.18816000000000002,0.054880000000000005,0.196,1.45,0.18,1.4611296999,1.68816,0.23488,1.7044215441000001,0.18816000000000002,0.054880000000000005,0.196,1.5,0.18,1.5107613974
2020-05-30 20:30:00,1.58904,0.18472000000000002,1.599740479,0.11904,0.03472,0.124,1.47,0.15,1.4776332427,1.61904,0.18472000000000002,1.6295434944,0.11904,0.03472,0.124,1.5,0.15,1.5074813432
2020-05-30 21:00:00,1.56824,0.17282,1.5777336436,0.07824,0.022820000000000003,0.0815,1.49,0.15,1.4975313018,1.57824,0.17282,1.5876738487000002,0.07824,0.022820000000000003,0.0815,1.5,0.15,1.5074813432
2020-05-30 21:30:00,1.5608,0.16190000000000002,1.5691743848000002,0.0408,0.0119,0.0425,1.52,0.15,1.5273833834000001,1.5708,0.16190000000000002,1.5791213538000002,0.0408,0.0119,0.0425,1.53,0.15,1.537335357
2020-05-30 22:00:00,1.56312,0.15966000000000002,1.5712528282,0.033120000000000004,0.00966,0.0345,1.53,0.15,1.537335357,1.58312,0.15966000000000002,1.5911506057,0.033120000000000004,0.00966,0.0345,1.55,0.15,1.5572411501999999
2020-05-30 22:30:00,1.54168,0.15924000000000002,1.5498821245999999,0.03168,0.00924,0.033,1.51,0.15,1.5174320413,1.56168,0.15924000000000002,1.5697776276000002,0.03168,0.00924,0.033,1.53,0.15,1.537335357
2020-05-30 23:00:00,1.5116800000000001,0.21924000000000002,1.5274955319,0.03168,0.00924,0.033,1.48,0.21,1.4948244044,1.5116800000000001,0.05924000000000001,1.5128403088,0.03168,0.00924,0.033,1.48,0.05,1.4808443537
2020-05-30 23:30:00,1.45072,0.39896000000000004,1.504578878,0.030720000000000004,0.008960000000000001,0.032,1.42,0.39,1.4725827651,1.41072,-0.21104,1.4264181715,0.030720000000000004,0.008960000000000001,0.032,1.38,-0.22,1.3974262056
2020-05-31 00:00:00,1.41216,0.5293800000000001,1.5081243483,0.03216,0.009380000000000001,0.0335,1.38,0.52,1.4747203125000001,1.33216,-0.39062,1.3882486269,0.03216,0.009380000000000001,0.0335,1.3,-0.4,1.3601470509
2020-05-31 00:30:00,1.44312,0.55966,1.5478419331,0.033120000000000004,0.00966,0.0345,1.4100000000000001,0.55,1.5134728276,1.36312,-0.36034000000000005,1.4099436336,0.033120000000000004,0.00966,0.0345,1.33,-0.37,1.3805071532
2020-05-31 01:00:00,1.34408,0.24994000000000002,1.3671214467000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.31,0.24,1.3318032888,1.34408,-0.08006,1.3464622720000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.31,-0.09,1.3130879635000001
2020-05-31 01:30:00,1.38456,0.15008000000000002,1.3926702409,0.03456,0.01008,0.036000000000000004,1.35,0.14,1.3572398462,1.39456,0.15008000000000002,1.4026124197,0.03456,0.01008,0.036000000000000004,1.3599999999999999,0.14,1.3671868929
2020-05-31 02:00:00,1.43408,0.14994000000000002,1.4418971704,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.4,0.14,1.406982587,1.44408,0.14994000000000002,1.4518433283,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.4100000000000001,0.14,1.4169333082
2020-05-31 02:30:00,1.40976,0.14868,1.4175785693,0.02976,0.00868,0.031,1.38,0.14,1.3870832708,1.4197600000000001,0.18868000000000001,1.4322425074,0.02976,0.00868,0.031,1.3900000000000001,0.18,1.4016062214
2020-05-31 03:00:00,1.39024,0.14882,1.398182624,0.030240000000000003,0.008820000000000001,0.0315,1.3599999999999999,0.14,1.3671868929,1.4002400000000002,0.14882,1.4081262195,0.030240000000000003,0.008820000000000001,0.0315,1.37,0.14,1.3771347066000001
2020-05-31 03:30:00,1.37216,0.14938,1.3802671662,0.03216,0.009380000000000001,0.0335,1.34,0.14,1.3472935834,1.38216,0.14938,1.3902088512000002,0.03216,0.009380000000000001,0.0335,1.35,0.14,1.3572398462
2020-05-31 04:00:00,1.37408,0.14994000000000002,1.3822365391,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.34,0.14,1.3472935834,1.38408,0.14994000000000002,1.392177952,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.35,0.14,1.3572398462
2020-05-31 04:30:00,1.37168,0.14924,1.3797748367,0.03168,0.00924,0.033,1.34,0.14,1.3472935834,1.38168,0.14924,1.3897165898,0.03168,0.00924,0.033,1.35,0.14,1.3572398462
2020-05-31 05:00:00,1.34612,0.15266000000000002,1.3547487332,0.033120000000000004,0.00966,0.0345,1.313,0.14300000000000002,1.3207641727000001,1.35612,0.15266000000000002,1.3646855059,0.033120000000000004,0.00966,0.0345,1.323,0.14300000000000002,1.3307058277000001
2020-05-31 05:30:00,1.29432,0.15876,1.3040203219,0.06432,0.018760000000000002,0.067,1.23,0.14,1.2379418403,1.3043200000000001,0.15876,1.3139464981,0.06432,0.018760000000000002,0.067,1.24,0.14,1.2478781992
2020-05-31 06:00:00,1.25896,0.17178000000000002,1.2706252988,0.10896000000000002,0.03178,0.1135,1.15,0.14,1.158490397,1.28896,0.17178000000000002,1.3003562012,0.10896000000000002,0.03178,0.1135,1.18,0.14,1.1882760622
2020-05-31 06:30:00,1.2784,0.1862,1.2918889271,0.1584,0.046200000000000005,0.165,1.12,0.14,1.1287160848,1.3184,0.1862,1.3314837588000001,0.1584,0.046200000000000005,0.165,1.16,0.14,1.1684177335
2020-05-31 07:00:00,1.29,0.2275,1.3099069623,0.30000000000000004,0.08750000000000001,0.3125,0.99,0.14,0.9998499887000001,1.35,0.23750000000000002,1.3707320125,0.30000000000000004,0.08750000000000001,0.3125,1.05,0.15,1.0606601718
2020-05-31 07:30:00,1.3844,0.3317,1.4235828919,0.5544,0.1617,0.5775,0.8300000000000001,0.17,0.8472307832,1.4944,0.3617,1.5375494301,0.5544,0.1617,0.5775,0.9400000000000001,0.2,0.9610411021
2020-05-31 08:00:00,1.43608,0.46844,1.5105501647000001,0.8860800000000001,0.25844,0.923,0.55,0.21,0.5887274412,1.5960800000000002,0.51844,1.6781690618,0.8860800000000001,0.25844,0.923,0.71,0.26,0.7561084578
2020-05-31 08:30:00,1.5032,0.5926,1.6157923752999999,1.2432,0.36260000000000003,1.295,0.26,0.23,0.3471310992,1.6732,0.6226,1.7852812103,1.2432,0.36260000000000003,1.295,0.43,0.26,0.5024937811
2020-05-31 09:00:00,1.36456,1.13508,1.7749452386,1.59456,0.46508000000000005,1.661,-0.23,0.67,0.7083784299,1.7545600000000001,0.32508000000000004,1.7844208583999999,1.59456,0.46508000000000005,1.661,0.16,-0.14,0.2126029163
2020-05-31 09:30:00,1.38128,0.95454,1.6790119266999999,1.90128,0.55454,1.9805000000000001,-0.52,0.4,0.6560487787,1.67128,0.93454,1.9148216235,1.90128,0.55454,1.9805000000000001,-0.23,0.38,0.44418464630000004
2020-05-31 10:00:00,1.34344,0.9439200000000001,1.6418940282,2.17344,0.63392,2.2640000000000002,-0.8300000000000001,0.31,0.8860022573,1.69344,1.08392,2.0106271658,2.17344,0.63392,2.2640000000000002,-0.48,0.45,0.657951366
2020-05-31 10:30:00,1.34568,1.07874,1.7246839276,2.39568,0.69874,2.4955,-1.05,0.38,1.1166467660000001,1.7356800000000001,1.23874,2.1323840766,2.39568,0.69874,2.4955,-0.66,0.54,0.8527602242000001
2020-05-31 11:00:00,1.3567200000000001,1.19446,1.8076016846,2.58672,0.75446,2.6945,-1.23,0.44,1.3063307391,1.76672,1.36446,2.2322747703,2.58672,0.75446,2.6945,-0.8200000000000001,0.61,1.0220078278
2020-05-31 11:30:00,1.28992,1.2545600000000001,1.7993927865,2.68992,0.78456,2.802,-1.4,0.47000000000000003,1.476787053,1.70992,1.42456,2.2255780373,2.68992,0.78456,2.802,-0.98,0.64,1.1704699911
2020-05-31 12:00:00,1.24744,1.24842,1.7648396669,2.7374400000000003,0.79842,2.8515,-1.49,0.45,1.5564703659,1.67744,1.42842,2.2032223333,2.7374400000000003,0.79842,2.8515,-1.06,0.63,1.2330855607
2020-05-31 12:30:00,1.21336,1.23598,1.7320187788,2.76336,0.80598,2.8785,-1.55,0.43,1.6085397104,1.64336,1.41598,2.1692467471,2.76336,0.80598,2.8785,-1.12,0.61,1.2753430910999999
2020-05-31 13:00:00,1.16072,1.24646,1.7032126849,2.73072,0.7964600000000001,2.8445,-1.57,0.45,1.633217683,1.55072,1.40646,2.0935286599,2.73072,0.7964600000000001,2.8445,-1.18,0.61,1.3283448347
2020-05-31 13:30:00,1.14112,1.16616,1.6315894091,2.66112,0.7761600000000001,2.7720000000000002,-1.52,0.39,1.5692354826,1.59112,1.36616,2.0971542623,2.66112,0.7761600000000001,2.7720000000000002,-1.07,0.59,1.2218837915
2020-05-31 14:00:00,1.07184,0.9951200000000001,1.4625678788,2.21184,0.64512,2.304,-1.1400000000000001,0.35000000000000003,1.1925183437,1.5818400000000001,1.17512,1.9705645890999999,2.21184,0.64512,2.304,-0.63,0.53,0.8232860985
2020-05-31 14:30:00,1.25176,1.14968,1.6996079548,2.50176,0.7296800000000001,2.606,-1.25,0.42,1.3186735760000001,1.59176,1.29968,2.0549618001,2.50176,0.7296800000000001,2.606,-0.91,0.5700000000000001,1.0737783756
2020-05-31 15:00:00,1.18296,0.8962800000000001,1.4841536982,1.87296,0.5462800000000001,1.951,-0.6900000000000001,0.35000000000000003,0.7736924454,1.5529600000000001,1.04628,1.8725348061,1.87296,0.5462800000000001,1.951,-0.32,0.5,0.5936328832000001
2020-05-31 15:30:00,1.21704,0.98872,1.568041326,2.08704,0.60872,2.174,-0.87,0.38,0.949368211,1.73704,1.19872,2.1105064795,2.08704,0.60872,2.174,-0.35000000000000003,0.59,0.6860029154
2020-05-31 16:00:00,1.2188,0.9659000000000001,1.5551322291,2.0088,0.5859,2.0925,-0.79,0.38,0.8766413178,1.7288000000000001,1.1559,2.0796283923,2.0088,0.5859,2.0925,-0.28,0.5700000000000001,0.6350590524
2020-05-31 16:30:00,1.39016,0.7833800000000001,1.5956907752,1.5201600000000002,0.44338000000000005,1.5835,-0.13,0.34,0.3640054945,1.76016,0.9133800000000001,1.9830346064,1.5201600000000002,0.44338000000000005,1.5835,0.24,0.47000000000000003,0.5277309921000001
2020-05-31 17:00:00,1.6856,0.7383000000000001,1.8401995136,1.3656000000000001,0.39830000000000004,1.4225,0.32,0.34,0.4669047012,1.8056,0.7783,1.9661999517000002,1.3656000000000001,0.39830000000000004,1.4225,0.44,0.38,0.5813776741000001
2020-05-31 17:30:00,1.6382400000000001,0.61782,1.7508660286,1.15824,0.33782,1.2065000000000001,0.48,0.28,0.5556977596,1.93824,0.71782,2.0668913493,1.15824,0.33782,1.2065000000000001,0.78,0.38,0.8676404785
2020-05-31 18:00:00,1.73736,0.6704800000000001,1.862246815,0.9273600000000001,0.27048,0.966,0.81,0.4,0.9033825325,1.91736,0.58048,2.0033038711,0.9273600000000001,0.27048,0.966,0.99,0.31,1.0374005976
2020-05-31 18:30:00,1.8199200000000002,0.72706,1.9597767858,0.7099200000000001,0.20706000000000002,0.7395,1.11,0.52,1.2257650672,1.86992,0.30706,1.8949634957,0.7099200000000001,0.20706000000000002,0.7395,1.16,0.1,1.1643023662
2020-05-31 19:00:00,1.79472,0.8134600000000001,1.9704662012,0.59472,0.17346,0.6195,1.2,0.64,1.3599999999999999,1.80472,0.0034600000000000004,1.8047233167,0.59472,0.17346,0.6195,1.21,-0.17,1.2218837915
2020-05-31 19:30:00,1.75712,0.70416,1.8929638137,0.35712000000000005,0.10416,0.372,1.4,0.6000000000000001,1.5231546212,1.74712,-0.10584,1.7503229416,0.35712000000000005,0.10416,0.372,1.3900000000000001,-0.21,1.4057738083
2020-05-31 20:00:00,1.6848,0.6139,1.7931604083,0.18480000000000002,0.0539,0.1925,1.5,0.56,1.6011246048,1.6348,-0.2061,1.6477403467,0.18480000000000002,0.0539,0.1925,1.45,-0.26,1.4731259281
2020-05-31 20:30:00,1.6552,0.5936,1.7584220199,0.11520000000000001,0.033600000000000005,0.12,1.54,0.56,1.6386579875,1.5852,-0.22640000000000002,1.6012857334000001,0.11520000000000001,0.033600000000000005,0.12,1.47,-0.26,1.4928161307
2020-05-31 21:00:00,1.55776,0.22268000000000002,1.5735954372,0.07776000000000001,0.022680000000000002,0.081,1.48,0.2,1.4934523762,1.56776,0.11268,1.5718041227000001,0.07776000000000001,0.022680000000000002,0.081,1.49,0.09,1.4927156461
2020-05-31 21:30:00,1.62368,0.15274000000000001,1.6308483221999999,0.043680000000000004,0.012740000000000001,0.0455,1.58,0.14,1.5861904047,1.63368,0.15274000000000001,1.6408046349,0.043680000000000004,0.012740000000000001,0.0455,1.5899999999999999,0.14,1.5961516219
2020-05-31 22:00:00,1.6136,0.1698,1.6225094761,0.033600000000000005,0.0098,0.035,1.58,0.16,1.5880806025,1.6236000000000002,0.1598,1.631445065,0.033600000000000005,0.0098,0.035,1.5899999999999999,0.15,1.5970597985000001
2020-05-31 22:30:00,1.55312,0.16966,1.5623591936999999,0.033120000000000004,0.00966,0.0345,1.52,0.16,1.528397854,1.57312,0.14966000000000002,1.5802229748,0.033120000000000004,0.00966,0.0345,1.54,0.14,1.5463505424
2020-05-31 23:00:00,1.50264,0.14952000000000001,1.510060661,0.03264,0.00952,0.034,1.47,0.14,1.4766516177,1.5126400000000002,0.14952000000000001,1.5200118421000002,0.03264,0.00952,0.034,1.48,0.14,1.4866068747
2020-05-31 23:30:00,1.43024,0.32882,1.4675520604,0.030240000000000003,0.008820000000000001,0.0315,1.4,0.32,1.4361058457,1.41024,-0.07118000000000001,1.4120352156,0.030240000000000003,0.008820000000000001,0.0315,1.38,-0.08,1.3823168957
2020-06-01 00:00:00,1.37072,0.33896000000000004,1.4120082153,0.030720000000000004,0.008960000000000001,0.032,1.34,0.33,1.3800362314,1.3407200000000001,-0.14104,1.3481180957,0.030720000000000004,0.008960000000000001,0.032,1.31,-0.15,1.3185598204
2020-06-01 00:30:00,1.4012,0.5191,1.4942644512,0.031200000000000002,0.0091,0.0325,1.37,0.51,1.4618481453,1.3212000000000002,-0.3909,1.3778143017,0.031200000000000002,0.0091,0.0325,1.29,-0.4,1.3505924625999999
2020-06-01 01:00:00,1.3731200000000001,0.50966,1.4646541742,0.033120000000000004,0.00966,0.0345,1.34,0.5,1.4302447343,1.29312,-0.41034000000000004,1.3566643837,0.033120000000000004,0.00966,0.0345,1.26,-0.42,1.3281566173
2020-06-01 01:30:00,1.40264,0.5195200000000001,1.495760676,0.03264,0.00952,0.034,1.37,0.51,1.4618481453,1.32264,-0.40048000000000006,1.3819409539,0.03264,0.00952,0.034,1.29,-0.41000000000000003,1.353587825
2020-06-01 02:00:00,1.4916800000000001,0.5492400000000001,1.5895829013,0.03168,0.00924,0.033,1.46,0.54,1.5566630978,1.41168,-0.36076,1.4570477686,0.03168,0.00924,0.033,1.38,-0.37,1.4287407043
2020-06-01 02:30:00,1.48832,0.5382600000000001,1.5826623929,0.02832,0.00826,0.029500000000000002,1.46,0.53,1.5532224567,1.40832,-0.38174,1.4591403805,0.02832,0.00826,0.029500000000000002,1.38,-0.39,1.4340502083
2020-06-01 03:00:00,1.47024,0.5388200000000001,1.5658648249,0.030240000000000003,0.008820000000000001,0.0315,1.44,0.53,1.5344380079,1.39024,-0.37118,1.4389377506,0.030240000000000003,0.008820000000000001,0.0315,1.3599999999999999,-0.38,1.4120906486
2020-06-01 03:30:00,1.46928,0.55854,1.57186216,0.029280000000000004,0.00854,0.030500000000000003,1.44,0.55,1.5414603466,1.38928,-0.36146,1.4355320442,0.029280000000000004,0.00854,0.030500000000000003,1.3599999999999999,-0.37,1.4094325099
2020-06-01 04:00:00,1.44928,0.56854,1.5568077113,0.029280000000000004,0.00854,0.030500000000000003,1.42,0.56,1.5264337522,1.36928,-0.36146,1.4161853869,0.029280000000000004,0.00854,0.030500000000000003,1.34,-0.37,1.3901438774
2020-06-01 04:30:00,1.4488,0.5684,1.5563097378,0.028800000000000003,0.008400000000000001,0.03,1.42,0.56,1.5264337522,1.3688,-0.36160000000000003,1.4157570413,0.028800000000000003,0.008400000000000001,0.03,1.34,-0.37,1.3901438774
2020-06-01 05:00:00,1.35024,0.21882000000000001,1.367856078,0.030240000000000003,0.008820000000000001,0.0315,1.32,0.21,1.3366001646,1.34024,0.04882,1.3411288715,0.030240000000000003,0.008820000000000001,0.0315,1.31,0.04,1.3106105447
2020-06-01 05:30:00,1.33904,0.15722000000000003,1.3482382022000001,0.05904,0.017220000000000003,0.061500000000000006,1.28,0.14,1.2876334882,1.35904,0.15722000000000003,1.3681037424,0.05904,0.017220000000000003,0.061500000000000006,1.3,0.14,1.3075167303
2020-06-01 06:00:00,1.5436,0.32730000000000004,1.5779183281,0.0936,0.0273,0.0975,1.45,0.30000000000000004,1.4807092895,1.5535999999999999,0.2873,1.5799412173,0.0936,0.0273,0.0975,1.46,0.26,1.482969993
2020-06-01 06:30:00,1.7972800000000002,0.85004,1.9881608084,0.13728,0.040040000000000006,0.14300000000000002,1.6600000000000001,0.81,1.8470787747,1.74728,0.42004,1.7970589862000002,0.13728,0.040040000000000006,0.14300000000000002,1.6099999999999999,0.38,1.6542369842
2020-06-01 07:00:00,1.8136800000000002,0.8827400000000001,2.017093218,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.53,0.8,1.7265283085,1.80368,0.36274,1.8397939694,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.52,0.28,1.5455743269000002
