Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-01 07:30:00,1.9428800000000002,0.7283400000000001,2.0749124921,0.54288,0.15834,0.5655,1.4,0.5700000000000001,1.5115885684,2.06288,0.76834,2.2013223867,0.54288,0.15834,0.5655,1.52,0.61,1.6378339354
2020-06-01 08:00:00,2.06424,0.9208200000000001,2.2603088838,0.89424,0.26082,0.9315,1.17,0.66,1.3433167906,2.24424,0.98082,2.4492082496,0.89424,0.26082,0.9315,1.35,0.72,1.53
2020-06-01 08:30:00,2.14096,1.08778,2.4014526958,1.26096,0.36778000000000005,1.3135,0.88,0.72,1.1370136323,2.37096,1.17778,2.6473792796,1.26096,0.36778000000000005,1.3135,1.11,0.81,1.3741178989
2020-06-01 09:00:00,2.06224,1.17732,2.3746402254,1.60224,0.46732,1.669,0.46,0.71,0.8459905437,2.35224,1.27732,2.6766731963,1.60224,0.46732,1.669,0.75,0.81,1.1039021696
2020-06-01 09:30:00,2.01712,1.19916,2.3466482054,1.9171200000000002,0.55916,1.9969999999999999,0.1,0.64,0.6477653896000001,2.27712,1.32916,2.6366535229,1.9171200000000002,0.55916,1.9969999999999999,0.36,0.77,0.85
2020-06-01 10:00:00,1.87072,1.30896,2.2831928521,2.1907200000000002,0.6389600000000001,2.282,-0.32,0.67,0.7424957912,2.27072,1.45896,2.6990245645,2.1907200000000002,0.6389600000000001,2.282,0.08,0.8200000000000001,0.8238931970000001
2020-06-01 10:30:00,1.8554400000000002,1.47742,2.3717983578,2.42544,0.70742,2.5265,-0.5700000000000001,0.77,0.958018789,2.23544,1.64742,2.7769019878,2.42544,0.70742,2.5265,-0.19,0.9400000000000001,0.9590099061
2020-06-01 11:00:00,2.0668,2.1074,2.9517447383,2.5968,0.7574000000000001,2.705,-0.53,1.35,1.4503103116,2.4168,1.6774,2.9418689638,2.5968,0.7574000000000001,2.705,-0.18,0.92,0.9374433316
2020-06-01 11:30:00,2.10456,2.25008,3.0809142799,2.67456,0.7800800000000001,2.786,-0.5700000000000001,1.47,1.5766420012,2.4345600000000003,1.61008,2.9188079759,2.67456,0.7800800000000001,2.786,-0.24,0.8300000000000001,0.8640023148
2020-06-01 12:00:00,2.06072,2.22646,3.0337585682,2.73072,0.7964600000000001,2.8445,-0.67,1.43,1.5791770008000001,2.38072,1.5864600000000002,2.8608885071,2.73072,0.7964600000000001,2.8445,-0.35000000000000003,0.79,0.8640601831
2020-06-01 12:30:00,2.01624,2.21932,2.9984337578,2.70624,0.78932,2.819,-0.6900000000000001,1.43,1.5877657258,2.32624,1.55932,2.8005127031,2.70624,0.78932,2.819,-0.38,0.77,0.8586617495000001
2020-06-01 13:00:00,1.9232,2.1076,2.85318699,2.5632,0.7476,2.67,-0.64,1.3599999999999999,1.5030635382000002,2.1832,1.4476,2.6195243843,2.5632,0.7476,2.67,-0.38,0.7000000000000001,0.7964923101
2020-06-01 13:30:00,1.74456,1.8475800000000002,2.5410709258,2.49456,0.72758,2.5985,-0.75,1.12,1.3479243302000001,2.1445600000000002,1.5175800000000002,2.6272012961,2.49456,0.72758,2.5985,-0.35000000000000003,0.79,0.8640601831
2020-06-01 14:00:00,1.77624,1.5518200000000002,2.3586381346,2.40624,0.7018200000000001,2.5065,-0.63,0.85,1.0580170131,2.20624,1.73182,2.8047629936,2.40624,0.7018200000000001,2.5065,-0.2,1.03,1.0492378186
2020-06-01 14:30:00,2.06232,1.42526,2.5068964578,1.97232,0.57526,2.0545,0.09,0.85,0.8547514259000001,2.26232,1.51526,2.7228853538,1.97232,0.57526,2.0545,0.29,0.9400000000000001,0.9837174391000001
2020-06-01 15:00:00,1.95008,1.44794,2.4288561608,2.05008,0.59794,2.1355,-0.1,0.85,0.8558621384,2.32008,1.57794,2.805827124,2.05008,0.59794,2.1355,0.27,0.98,1.0165136497
2020-06-01 15:30:00,1.93792,1.48106,2.4390720879,2.19792,0.6410600000000001,2.2895,-0.26,0.84,0.8793179175,2.13792,1.56106,2.6471891224,2.19792,0.6410600000000001,2.2895,-0.06,0.92,0.9219544457000001
2020-06-01 16:00:00,1.8636,1.1823000000000001,2.2069975646,1.6536,0.4823,1.7225000000000001,0.21,0.7000000000000001,0.7308214556,2.1936,1.1323,2.4685996536,1.6536,0.4823,1.7225000000000001,0.54,0.65,0.8450443775
2020-06-01 16:30:00,1.76232,1.21776,2.1421277273,1.91232,0.55776,1.992,-0.15,0.66,0.6768308504,2.08232,1.03776,2.3265859967,1.91232,0.55776,1.992,0.17,0.48,0.5092150823
2020-06-01 17:00:00,1.9086400000000001,0.81752,2.0763539197,1.32864,0.38752000000000003,1.384,0.58,0.43,0.7220110802,2.14864,0.8975200000000001,2.328560929,1.32864,0.38752000000000003,1.384,0.8200000000000001,0.51,0.9656603958000001
2020-06-01 17:30:00,1.8808,0.7594000000000001,2.0283236921,1.3008,0.3794,1.355,0.58,0.38,0.6933974329,2.0608,0.8594,2.2328154872,1.3008,0.3794,1.355,0.76,0.48,0.8988882022
2020-06-01 18:00:00,1.9083200000000002,0.76826,2.0571603365,1.22832,0.35826,1.2795,0.68,0.41000000000000003,0.7940403012,2.04832,0.8082600000000001,2.2020215825,1.22832,0.35826,1.2795,0.8200000000000001,0.45,0.9353608929
2020-06-01 18:30:00,1.88464,0.5630200000000001,1.9669416489,0.7646400000000001,0.22302000000000002,0.7965,1.12,0.34,1.1704699911,2.01464,0.60302,2.1029520798,0.7646400000000001,0.22302000000000002,0.7965,1.25,0.38,1.3064838307
2020-06-01 19:00:00,1.87968,0.5732400000000001,1.9651465594,0.7996800000000001,0.23324000000000003,0.833,1.08,0.34,1.1322543884,1.9896800000000001,0.60324,2.0791163989,0.7996800000000001,0.23324000000000003,0.833,1.19,0.37,1.2461942064
2020-06-01 19:30:00,1.87472,0.35346000000000005,1.9077497346,0.35472000000000004,0.10346000000000001,0.3695,1.52,0.25,1.5404220201,1.9647200000000002,0.37346,1.99989926,0.35472000000000004,0.10346000000000001,0.3695,1.6099999999999999,0.27,1.6324827717
2020-06-01 20:00:00,1.81824,0.30782000000000004,1.8441122119000002,0.19824000000000003,0.05782,0.20650000000000002,1.62,0.25,1.6391766226,1.8682400000000001,0.30782000000000004,1.8934291246,0.19824000000000003,0.05782,0.20650000000000002,1.67,0.25,1.6886088949
2020-06-01 20:30:00,1.7448000000000001,0.2664,1.7650201132,0.12480000000000001,0.0364,0.13,1.62,0.23,1.6362457028000001,1.7848000000000002,0.2664,1.8045719714000001,0.12480000000000001,0.0364,0.13,1.6600000000000001,0.23,1.6758579892
2020-06-01 21:00:00,1.7311200000000002,0.24366000000000002,1.7481838147,0.08112000000000001,0.02366,0.0845,1.65,0.22,1.6646020545,1.75112,0.23366,1.766640385,0.08112000000000001,0.02366,0.0845,1.67,0.21,1.6831518054
2020-06-01 21:30:00,1.72416,0.21288,1.7372523133,0.044160000000000005,0.01288,0.046,1.6800000000000002,0.2,1.6918628786,1.7341600000000001,0.20288,1.7459871706,0.044160000000000005,0.01288,0.046,1.69,0.19,1.7006469357
2020-06-01 22:00:00,1.71696,0.23078,1.7324003722999999,0.03696,0.010780000000000001,0.0385,1.6800000000000002,0.22,1.6943435306999999,1.72696,0.21078000000000002,1.7397755745999999,0.03696,0.010780000000000001,0.0385,1.69,0.2,1.7017931719
2020-06-01 22:30:00,1.64552,0.20036,1.6576731282,0.03552,0.010360000000000001,0.037,1.6099999999999999,0.19,1.6211724153,1.66552,0.19036000000000003,1.6763632661,0.03552,0.010360000000000001,0.037,1.63,0.18,1.639908534
2020-06-01 23:00:00,1.60504,0.20022,1.6174799690000001,0.03504,0.010220000000000002,0.036500000000000005,1.57,0.19,1.5814550262,1.62504,0.19022000000000003,1.6361352786,0.03504,0.010220000000000002,0.036500000000000005,1.5899999999999999,0.18,1.6001562424
2020-06-01 23:30:00,1.5450400000000002,0.20022,1.5579591298,0.03504,0.010220000000000002,0.036500000000000005,1.51,0.19,1.5219066988,1.5650400000000002,0.19022000000000003,1.5765575949000001,0.03504,0.010220000000000002,0.036500000000000005,1.53,0.18,1.5405518491999999
2020-06-02 00:00:00,1.476,0.3105,1.5083057548,0.036000000000000004,0.0105,0.0375,1.44,0.30000000000000004,1.4709180807,1.466,0.0405,1.4665593237,0.036000000000000004,0.0105,0.0375,1.43,0.03,1.4303146507
2020-06-02 00:30:00,1.4794800000000001,0.31364000000000003,1.5123594545999999,0.036480000000000005,0.01064,0.038,1.443,0.303,1.4744687179,1.4694800000000001,0.043640000000000005,1.4701278584000002,0.036480000000000005,0.01064,0.038,1.433,0.033,1.4333799217
2020-06-02 01:00:00,1.39552,0.15036000000000002,1.4035968794,0.03552,0.010360000000000001,0.037,1.3599999999999999,0.14,1.3671868929,1.40552,0.15036000000000002,1.4135397412000001,0.03552,0.010360000000000001,0.037,1.37,0.14,1.3771347066000001
2020-06-02 01:30:00,1.43504,0.18022000000000002,1.4463122242,0.03504,0.010220000000000002,0.036500000000000005,1.4,0.17,1.4102836594000001,1.44504,0.17022,1.4550310821,0.03504,0.010220000000000002,0.036500000000000005,1.4100000000000001,0.16,1.4190489773000001
2020-06-02 02:00:00,1.49696,0.18078000000000002,1.5078364135,0.03696,0.010780000000000001,0.0385,1.46,0.17,1.4698639393000001,1.50696,0.17078000000000002,1.5166061618,0.03696,0.010780000000000001,0.0385,1.47,0.16,1.4786818454000001
2020-06-02 02:30:00,1.48456,0.16008,1.4931657644,0.03456,0.01008,0.036000000000000004,1.45,0.15,1.4577379737,1.49456,0.15008000000000002,1.5020764295,0.03456,0.01008,0.036000000000000004,1.46,0.14,1.4666969694
2020-06-02 03:00:00,1.43456,0.15008000000000002,1.4423891292,0.03456,0.01008,0.036000000000000004,1.4,0.14,1.406982587,1.44456,0.15008000000000002,1.452335223,0.03456,0.01008,0.036000000000000004,1.4100000000000001,0.14,1.4169333082
2020-06-02 03:30:00,1.446,0.18050000000000002,1.4572221004,0.036000000000000004,0.0105,0.0375,1.4100000000000001,0.17,1.4202112519,1.456,0.18050000000000002,1.4671456131,0.036000000000000004,0.0105,0.0375,1.42,0.17,1.4301398533
2020-06-02 04:00:00,1.44504,0.20022,1.4588449712,0.03504,0.010220000000000002,0.036500000000000005,1.4100000000000001,0.19,1.422743828,1.4550400000000001,0.18022000000000002,1.4661584669,0.03504,0.010220000000000002,0.036500000000000005,1.42,0.17,1.4301398533
2020-06-02 04:30:00,1.44456,0.20008,1.4583503009,0.03456,0.01008,0.036000000000000004,1.4100000000000001,0.19,1.422743828,1.45456,0.19008000000000003,1.4669271284,0.03456,0.01008,0.036000000000000004,1.42,0.18,1.4313629868
2020-06-02 05:00:00,1.42504,0.50022,1.5102844269,0.03504,0.010220000000000002,0.036500000000000005,1.3900000000000001,0.49,1.4738385258,1.35504,-0.21978000000000003,1.3727478465,0.03504,0.010220000000000002,0.036500000000000005,1.32,-0.23,1.339888055
2020-06-02 05:30:00,1.39336,0.45848000000000005,1.4668524125,0.06336,0.01848,0.066,1.33,0.44,1.4008925726,1.35336,-0.13152,1.3597355625,0.06336,0.01848,0.066,1.29,-0.15,1.2986916493
2020-06-02 06:00:00,1.43184,0.22262,1.4490429428,0.11184000000000001,0.03262,0.1165,1.32,0.19,1.3336041392,1.46184,0.22262,1.4786939677,0.11184000000000001,0.03262,0.1165,1.35,0.19,1.3633048082
2020-06-02 06:30:00,1.56536,0.31698000000000004,1.5971312563,0.19536,0.05698,0.20350000000000001,1.37,0.26,1.3944532979,1.61536,0.31698000000000004,1.6461665317,0.19536,0.05698,0.20350000000000001,1.42,0.26,1.4436065946
2020-06-02 07:00:00,1.7236,0.5073,1.7967053875999999,0.3336,0.09730000000000001,0.34750000000000003,1.3900000000000001,0.41000000000000003,1.4492066795,1.7936,0.4973,1.8612652283000002,0.3336,0.09730000000000001,0.34750000000000003,1.46,0.4,1.5138031576
2020-06-02 07:30:00,2.0396,0.8103,2.1946649516,0.5496,0.1603,0.5725,1.49,0.65,1.6256075787,2.1396,0.8403,2.2986935964,0.5496,0.1603,0.5725,1.5899999999999999,0.68,1.7293062193000002
2020-06-02 08:00:00,2.14184,0.9501200000000001,2.3431189896999998,0.8918400000000001,0.26012,0.929,1.25,0.6900000000000001,1.4277955036,2.32184,1.02012,2.5360571366,0.8918400000000001,0.26012,0.929,1.43,0.76,1.6194134741
2020-06-02 08:30:00,2.09856,0.9820800000000001,2.3169883901,1.13856,0.33208000000000004,1.186,0.96,0.65,1.159353268,2.34856,1.07208,2.5816834818,1.13856,0.33208000000000004,1.186,1.21,0.74,1.4183441049
2020-06-02 09:00:00,2.06408,0.9624400000000001,2.2774364975,1.17408,0.34244,1.223,0.89,0.62,1.0846658472,2.26408,1.03244,2.4883710736,1.17408,0.34244,1.223,1.09,0.6900000000000001,1.2900387591
2020-06-02 09:30:00,2.01408,0.8824400000000001,2.1989130497,1.17408,0.34244,1.223,0.84,0.54,0.9985990186,2.26408,0.9724400000000001,2.4640815327,1.17408,0.34244,1.223,1.09,0.63,1.2589678312
2020-06-02 10:00:00,2.134,1.1445,2.4215359279,1.524,0.4445,1.5875,0.61,0.7000000000000001,0.9284934033000001,2.274,1.2145000000000001,2.5780004364,1.524,0.4445,1.5875,0.75,0.77,1.0748953437
2020-06-02 10:30:00,2.11696,1.67828,2.7015076161,2.01696,0.58828,2.101,0.1,1.09,1.0945775441,2.4269600000000002,1.43828,2.8211317233,2.01696,0.58828,2.101,0.41000000000000003,0.85,0.9437160590000001
2020-06-02 11:00:00,2.1684,1.7812000000000001,2.8061774712,1.7184,0.5012,1.79,0.45,1.28,1.3567977005,2.3484,1.0712,2.5811726017,1.7184,0.5012,1.79,0.63,0.5700000000000001,0.8495881355
2020-06-02 11:30:00,2.17776,1.82768,2.8430710156,1.87776,0.5476800000000001,1.956,0.30000000000000004,1.28,1.3146862744,2.44776,1.12768,2.6950308347,1.87776,0.5476800000000001,1.956,0.5700000000000001,0.58,0.8132035416000001
2020-06-02 12:00:00,1.95384,1.96612,2.7718438989000003,2.52384,0.7361200000000001,2.629,-0.5700000000000001,1.23,1.3556548233,2.29384,1.59612,2.7945126588,2.52384,0.7361200000000001,2.629,-0.23,0.86,0.8902246907
2020-06-02 12:30:00,1.90752,1.75136,2.5895741735,2.74752,0.8013600000000001,2.862,-0.84,0.9500000000000001,1.2681088281,2.3475200000000003,1.94136,3.0462647291,2.74752,0.8013600000000001,2.862,-0.4,1.1400000000000001,1.2081390648
2020-06-02 13:00:00,1.87088,1.75234,2.5633742314,2.75088,0.80234,2.8655,-0.88,0.9500000000000001,1.2949517366,2.3008800000000003,1.9423400000000002,3.0111017004,2.75088,0.80234,2.8655,-0.45,1.1400000000000001,1.2256018929
2020-06-02 13:30:00,1.7884,1.7887,2.5293916759,2.7384,0.7987000000000001,2.8525,-0.9500000000000001,0.99,1.3720787149,2.2084,1.8087,2.8545448411,2.7384,0.7987000000000001,2.8525,-0.53,1.01,1.1406138698000001
2020-06-02 14:00:00,1.68208,1.63394,2.3450273026,2.72208,0.7939400000000001,2.8355,-1.04,0.84,1.3368619974,2.10208,1.8239400000000001,2.7830733821,2.72208,0.7939400000000001,2.8355,-0.62,1.03,1.2022063051
2020-06-02 14:30:00,1.65088,1.51484,2.2405680083,2.69088,0.7848400000000001,2.803,-1.04,0.73,1.2706297651,2.07088,1.6948400000000001,2.6760094544,2.69088,0.7848400000000001,2.803,-0.62,0.91,1.1011357773000001
2020-06-02 15:00:00,1.57912,1.43266,2.1321666562,2.64912,0.77266,2.7595,-1.07,0.66,1.2571793826,1.9891200000000002,1.61266,2.5607168235,2.64912,0.77266,2.7595,-0.66,0.84,1.0682696289
2020-06-02 15:30:00,1.62952,1.27236,2.0674224048,2.3395200000000003,0.6823600000000001,2.437,-0.71,0.59,0.9231467922000001,1.95952,1.45236,2.4390711757,2.3395200000000003,0.6823600000000001,2.437,-0.38,0.77,0.8586617495000001
2020-06-02 16:00:00,1.62256,1.26158,2.0553065586,2.30256,0.6715800000000001,2.3985,-0.68,0.59,0.9002777349000001,1.94256,1.40158,2.3954051536,2.30256,0.6715800000000001,2.3985,-0.36,0.73,0.8139410298
2020-06-02 16:30:00,1.63592,1.15006,1.9997180426,2.12592,0.6200600000000001,2.2145,-0.49,0.53,0.7218032973,1.92592,1.28006,2.3125140973000002,2.12592,0.6200600000000001,2.2145,-0.2,0.66,0.689637586
2020-06-02 17:00:00,1.6609600000000002,1.07028,1.9759269723,1.92096,0.56028,2.001,-0.26,0.51,0.5724508713,2.18096,1.19028,2.4846233115,1.92096,0.56028,2.001,0.26,0.63,0.6815423685
2020-06-02 17:30:00,1.9073600000000002,0.8779800000000001,2.0997311852,1.46736,0.42798,1.5285000000000002,0.44,0.45,0.6293647591,2.08736,0.9679800000000001,2.3008817984,1.46736,0.42798,1.5285000000000002,0.62,0.54,0.8221921916
2020-06-02 18:00:00,1.86144,0.66542,1.9768011154,1.08144,0.31542000000000003,1.1265,0.78,0.35000000000000003,0.8549268975000001,2.07144,0.7354200000000001,2.1981142486,1.08144,0.31542000000000003,1.1265,0.99,0.42,1.0754068997
2020-06-02 18:30:00,1.85216,0.57438,1.9391774158000001,0.87216,0.25438,0.9085000000000001,0.98,0.32,1.0309219175,1.98216,0.61438,2.0751918104,0.87216,0.25438,0.9085000000000001,1.11,0.36,1.1669190203
2020-06-02 19:00:00,1.81264,0.53952,1.8912285953999999,0.7526400000000001,0.21952000000000002,0.784,1.06,0.32,1.1072488429,1.9526400000000002,0.57952,2.0368226236,0.7526400000000001,0.21952000000000002,0.784,1.2,0.36,1.2528367811
2020-06-02 19:30:00,1.75872,0.41546000000000005,1.807125632,0.49872000000000005,0.14546,0.5195000000000001,1.26,0.27,1.2886038957000001,1.87872,0.44546,1.9308090144,0.49872000000000005,0.14546,0.5195000000000001,1.38,0.30000000000000004,1.4122322755
2020-06-02 20:00:00,1.8056800000000002,0.29874,1.8302256282,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.57,0.23,1.5867577005,1.8656800000000002,0.30874,1.8910532118,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.63,0.24,1.6475739741000002
2020-06-02 20:30:00,1.7648800000000002,0.25934,1.7838325734,0.13488,0.03934,0.1405,1.63,0.22,1.6447796205,1.79488,0.26934,1.8149761018000001,0.13488,0.03934,0.1405,1.6600000000000001,0.23,1.6758579892
2020-06-02 21:00:00,1.7221600000000001,0.23688,1.7383748733000002,0.09216,0.02688,0.096,1.63,0.21,1.6434719347,1.75216,0.23688,1.7680997709000001,0.09216,0.02688,0.096,1.6600000000000001,0.21,1.6732304085
2020-06-02 21:30:00,1.69032,0.19176,1.7011624261,0.04032,0.011760000000000001,0.042,1.65,0.18,1.6597891432,1.70032,0.18176,1.7100072514,0.04032,0.011760000000000001,0.042,1.6600000000000001,0.17,1.6686821147000002
2020-06-02 22:00:00,1.68504,0.19022000000000003,1.6957427429,0.03504,0.010220000000000002,0.036500000000000005,1.65,0.18,1.6597891432,1.7150400000000001,0.18022000000000002,1.7244829515,0.03504,0.010220000000000002,0.036500000000000005,1.6800000000000002,0.17,1.6885792845
2020-06-02 22:30:00,1.65408,0.18994000000000003,1.664949804,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.62,0.18,1.6299693249,1.67408,0.17994000000000002,1.6837227355,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.6400000000000001,0.17,1.6487874331999999
2020-06-02 23:00:00,1.61504,0.22022000000000003,1.6299849846,0.03504,0.010220000000000002,0.036500000000000005,1.58,0.21,1.5938946013000002,1.62504,0.14022,1.6310783703,0.03504,0.010220000000000002,0.036500000000000005,1.5899999999999999,0.13,1.5953056133999999
2020-06-02 23:30:00,1.5250400000000002,0.26022,1.5470815913,0.03504,0.010220000000000002,0.036500000000000005,1.49,0.25,1.5108275878000001,1.51504,0.07022,1.5166664267,0.03504,0.010220000000000002,0.036500000000000005,1.48,0.06,1.4812157169
2020-06-03 00:00:00,1.42648,0.17064000000000001,1.4366499922,0.036480000000000005,0.01064,0.038,1.3900000000000001,0.16,1.3991783303,1.43648,0.16064,1.4454341908,0.036480000000000005,0.01064,0.038,1.4,0.15,1.408012784
2020-06-03 00:30:00,1.4084,0.17120000000000002,1.4187670704,0.038400000000000004,0.0112,0.04,1.37,0.16,1.3793114224,1.4184,0.1612,1.4275307352,0.038400000000000004,0.0112,0.04,1.38,0.15,1.3881282362
2020-06-03 01:00:00,1.4084,0.1612,1.4175951467,0.038400000000000004,0.0112,0.04,1.37,0.15,1.3781872151,1.4184,0.1512,1.4264361184,0.038400000000000004,0.0112,0.04,1.38,0.14,1.3870832708
2020-06-03 01:30:00,1.42792,0.16106,1.4369745474,0.03792,0.01106,0.0395,1.3900000000000001,0.15,1.3980700984,1.43792,0.15106,1.4458329952,0.03792,0.01106,0.0395,1.4,0.14,1.406982587
2020-06-03 02:00:00,1.46888,0.16134,1.47771413,0.038880000000000005,0.011340000000000001,0.0405,1.43,0.15,1.4378456106,1.47888,0.15134,1.4866034609,0.038880000000000005,0.011340000000000001,0.0405,1.44,0.14,1.4467895493
2020-06-03 02:30:00,1.43552,0.15036000000000002,1.4433730633000001,0.03552,0.010360000000000001,0.037,1.4,0.14,1.406982587,1.4455200000000001,0.15036000000000002,1.453319029,0.03552,0.010360000000000001,0.037,1.4100000000000001,0.14,1.4169333082
2020-06-03 03:00:00,1.396,0.1505,1.4040891175,0.036000000000000004,0.0105,0.0375,1.3599999999999999,0.14,1.3671868929,1.416,0.1505,1.4239755089,0.036000000000000004,0.0105,0.0375,1.38,0.14,1.3870832708
2020-06-03 03:30:00,1.3269600000000001,0.15078000000000003,1.3354989517,0.03696,0.010780000000000001,0.0385,1.29,0.14,1.2975746607,1.33696,0.20078000000000001,1.3519521626,0.03696,0.010780000000000001,0.0385,1.3,0.19,1.3138112498
2020-06-03 04:00:00,1.39552,0.17036,1.4058800091,0.03552,0.010360000000000001,0.037,1.3599999999999999,0.16,1.3693794215000001,1.40552,0.15036000000000002,1.4135397412000001,0.03552,0.010360000000000001,0.037,1.37,0.14,1.3771347066000001
2020-06-03 04:30:00,1.4060000000000001,0.1705,1.4163001977,0.036000000000000004,0.0105,0.0375,1.37,0.16,1.3793114224,1.416,0.1505,1.4239755089,0.036000000000000004,0.0105,0.0375,1.38,0.14,1.3870832708
2020-06-03 05:00:00,1.3860000000000001,0.1505,1.3941471407,0.036000000000000004,0.0105,0.0375,1.35,0.14,1.3572398462,1.4060000000000001,0.1505,1.4140319127,0.036000000000000004,0.0105,0.0375,1.37,0.14,1.3771347066000001
2020-06-03 05:30:00,1.40648,0.17064000000000001,1.4167935629000001,0.036480000000000005,0.01064,0.038,1.37,0.16,1.3793114224,1.41648,0.15064000000000002,1.4244676198000001,0.036480000000000005,0.01064,0.038,1.38,0.14,1.3870832708
2020-06-03 06:00:00,1.4203999999999999,0.2947,1.4506495959,0.0504,0.014700000000000001,0.052500000000000005,1.37,0.28,1.3983204211,1.4104,-0.0053,1.4104099581,0.0504,0.014700000000000001,0.052500000000000005,1.3599999999999999,-0.02,1.3601470509
2020-06-03 06:30:00,1.56264,0.25702,1.5836360218999999,0.09264000000000001,0.027020000000000002,0.0965,1.47,0.23,1.4878844041,1.58264,0.25702,1.6033741454000001,0.09264000000000001,0.027020000000000002,0.0965,1.49,0.23,1.5076471736000001
2020-06-03 07:00:00,1.71608,0.30094000000000004,1.7422673302,0.10608000000000001,0.030940000000000002,0.1105,1.6099999999999999,0.27,1.6324827717,1.73608,0.30094000000000004,1.7619701047,0.10608000000000001,0.030940000000000002,0.1105,1.63,0.27,1.6522106402999999
2020-06-03 07:30:00,1.9251200000000002,0.38066000000000005,1.9623937041000001,0.10512,0.030660000000000003,0.1095,1.82,0.35000000000000003,1.8533483213,1.95512,0.37066000000000004,1.9899454892000001,0.10512,0.030660000000000003,0.1095,1.85,0.34,1.8809837852
2020-06-03 08:00:00,2.12736,0.45298000000000005,2.1750520568,0.14736000000000002,0.042980000000000004,0.1535,1.98,0.41000000000000003,2.0220039565,2.16736,0.45298000000000005,2.2141906535,0.14736000000000002,0.042980000000000004,0.1535,2.02,0.41000000000000003,2.0611889773
2020-06-03 08:30:00,2.34256,0.5665800000000001,2.4101037841,0.26256,0.07658000000000001,0.2735,2.08,0.49,2.1369370604,2.4025600000000003,0.5765800000000001,2.4707770134,0.26256,0.07658000000000001,0.2735,2.14,0.5,2.1976350925
2020-06-03 09:00:00,2.30808,0.7044400000000001,2.4131864826,0.35808,0.10444,0.373,1.9500000000000002,0.6000000000000001,2.0402205763,2.38808,0.7244400000000001,2.4955439086,0.35808,0.10444,0.373,2.03,0.62,2.1225691979
2020-06-03 09:30:00,2.36344,0.8489200000000001,2.5112773244,0.37344000000000005,0.10892,0.389,1.99,0.74,2.1231344753,2.44344,0.87892,2.5967093407,0.37344000000000005,0.10892,0.389,2.07,0.77,2.2085742007
2020-06-03 10:00:00,2.42704,0.8412200000000001,2.568691155,0.34704,0.10122,0.36150000000000004,2.08,0.74,2.2077137496,2.49704,0.8712200000000001,2.6446612354,0.34704,0.10122,0.36150000000000004,2.15,0.77,2.2837250272
2020-06-03 10:30:00,2.47464,0.90802,2.635971064,0.40464000000000006,0.11802000000000001,0.42150000000000004,2.07,0.79,2.2156263223,2.57464,0.9380200000000001,2.7401920827,0.40464000000000006,0.11802000000000001,0.42150000000000004,2.17,0.8200000000000001,2.3197629189
2020-06-03 11:00:00,2.50416,0.8828800000000001,2.6552390476000003,0.28416,0.08288000000000001,0.296,2.22,0.8,2.359745749,2.58416,0.9028800000000001,2.7373482058,0.28416,0.08288000000000001,0.296,2.3,0.8200000000000001,2.4418026128
2020-06-03 11:30:00,2.47632,0.8272600000000001,2.6108465773000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.2800000000000002,0.77,2.4065119987,2.54632,0.8472600000000001,2.6835787766,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.35,0.79,2.4792337526
2020-06-03 12:00:00,2.56464,0.80552,2.6881668103000003,0.22464,0.06552000000000001,0.234,2.34,0.74,2.454220854,2.63464,0.82552,2.7609438966,0.22464,0.06552000000000001,0.234,2.41,0.76,2.526994262
2020-06-03 12:30:00,2.52752,0.79386,2.649258585,0.28752,0.08386,0.2995,2.24,0.71,2.3498297811,2.58752,0.80386,2.7095111459,0.28752,0.08386,0.2995,2.3,0.72,2.4100622399000002
2020-06-03 13:00:00,2.28648,0.82564,2.4309817358,0.39648000000000005,0.11564,0.41300000000000003,1.8900000000000001,0.71,2.0189601284,2.34648,0.7356400000000001,2.4590922309,0.39648000000000005,0.11564,0.41300000000000003,1.9500000000000002,0.62,2.0461915844
2020-06-03 13:30:00,2.324,1.197,2.6141509138,0.504,0.147,0.525,1.82,1.05,2.1011663428,2.304,0.417,2.341432254,0.504,0.147,0.525,1.8,0.27,1.8201373575000002
2020-06-03 14:00:00,2.32904,1.17722,2.609650216,0.5390400000000001,0.15722000000000003,0.5615,1.79,1.02,2.060218435,2.33904,0.48722000000000004,2.389244954,0.5390400000000001,0.15722000000000003,0.5615,1.8,0.33,1.83
2020-06-03 14:30:00,2.13864,0.70752,2.2526352568,0.36864,0.10752,0.384,1.77,0.6000000000000001,1.8689301753,2.22864,0.7375200000000001,2.3475033546,0.36864,0.10752,0.384,1.8599999999999999,0.63,1.9637973418999999
2020-06-03 15:00:00,2.12264,0.6595200000000001,2.2227386711,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.85,0.58,1.9387882814,2.18264,0.67952,2.2859713034,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9100000000000001,0.6000000000000001,2.0020239759
2020-06-03 15:30:00,2.05392,0.5440600000000001,2.1247561389,0.25392000000000003,0.07406,0.2645,1.8,0.47000000000000003,1.8603494295,2.09392,0.55406,2.1659832525000002,0.25392000000000003,0.07406,0.2645,1.8399999999999999,0.48,1.9015782918
2020-06-03 16:00:00,1.9527200000000002,0.42246000000000006,1.9978958556,0.28272,0.08246,0.29450000000000004,1.67,0.34,1.7042593699,2.01272,0.43246,2.0586557386,0.28272,0.08246,0.29450000000000004,1.73,0.35000000000000003,1.7650495743999999
2020-06-03 16:30:00,1.85376,0.34818000000000005,1.8861748195999999,0.23376000000000002,0.06818,0.24350000000000002,1.62,0.28,1.6440194646,1.9137600000000001,0.36818,1.9488544969000001,0.23376000000000002,0.06818,0.24350000000000002,1.6800000000000002,0.30000000000000004,1.7065755184
2020-06-03 17:00:00,1.8155999999999999,0.2983,1.8399419148,0.1656,0.0483,0.17250000000000001,1.65,0.25,1.6688319268,1.8456000000000001,0.2983,1.8695513499,0.1656,0.0483,0.17250000000000001,1.6800000000000002,0.25,1.6984993377
2020-06-03 17:30:00,1.75888,0.23634000000000002,1.7746874232,0.15888000000000002,0.046340000000000006,0.1655,1.6,0.19,1.6112417572000002,1.78888,0.23634000000000002,1.8044246313,0.15888000000000002,0.046340000000000006,0.1655,1.63,0.19,1.6410362580000002
2020-06-03 18:00:00,1.74208,0.22144000000000003,1.7560974916,0.14208,0.041440000000000005,0.148,1.6,0.18,1.6100931649999999,1.77208,0.21144000000000002,1.7846496575000002,0.14208,0.041440000000000005,0.148,1.63,0.17,1.6388410539
2020-06-03 18:30:00,1.73088,0.48234000000000005,1.7968298333,0.11088,0.03234,0.1155,1.62,0.45,1.6813387523,1.69088,-0.15766000000000002,1.6982143122000002,0.11088,0.03234,0.1155,1.58,-0.19,1.5913830463
2020-06-03 19:00:00,1.6888,0.5559000000000001,1.7779398893,0.0888,0.025900000000000003,0.0925,1.6,0.53,1.6854969594,1.6188,-0.2741,1.641841725,0.0888,0.025900000000000003,0.0925,1.53,-0.30000000000000004,1.5591343752
2020-06-03 19:30:00,1.5903200000000002,0.51926,1.672946099,0.10032,0.02926,0.10450000000000001,1.49,0.49,1.5685024705,1.52032,-0.30074,1.5497798069000002,0.10032,0.02926,0.10450000000000001,1.42,-0.33,1.4578408692
2020-06-03 20:00:00,1.46392,0.50156,1.5474573338000002,0.07392,0.021560000000000003,0.077,1.3900000000000001,0.48,1.470544117,1.39392,-0.32844,1.4320914077,0.07392,0.021560000000000003,0.077,1.32,-0.35000000000000003,1.3656134153
2020-06-03 20:30:00,1.44,0.5075000000000001,1.5268124476,0.06,0.0175,0.0625,1.38,0.49,1.4644111445,1.37,-0.3325,1.4097717014,0.06,0.0175,0.0625,1.31,-0.35000000000000003,1.3559498516000001
2020-06-03 21:00:00,1.39272,0.49246000000000006,1.4772223428,0.04272,0.01246,0.044500000000000005,1.35,0.48,1.4327944724,1.31272,-0.33754,1.3554213552,0.04272,0.01246,0.044500000000000005,1.27,-0.35000000000000003,1.3173458164
2020-06-03 21:30:00,1.36504,0.47022,1.4437593463,0.03504,0.010220000000000002,0.036500000000000005,1.33,0.46,1.407302384,1.29504,-0.35978000000000004,1.3440871438,0.03504,0.010220000000000002,0.036500000000000005,1.26,-0.37,1.3132021931
2020-06-03 22:00:00,1.3436,0.4898,1.4300926543,0.033600000000000005,0.0098,0.035,1.31,0.48,1.3951702405,1.2736,-0.3402,1.3182537692,0.033600000000000005,0.0098,0.035,1.24,-0.35000000000000003,1.2884486796
2020-06-03 22:30:00,1.2236,0.44980000000000003,1.3036552458,0.033600000000000005,0.0098,0.035,1.19,0.44,1.2687395320000001,1.1936,-0.38020000000000004,1.2526903049,0.033600000000000005,0.0098,0.035,1.16,-0.39,1.2238055401
2020-06-03 23:00:00,1.16312,0.48966000000000004,1.2619885301,0.033120000000000004,0.00966,0.0345,1.13,0.48,1.2277214668,1.17312,-0.40034000000000003,1.2395493738,0.033120000000000004,0.00966,0.0345,1.1400000000000001,-0.41000000000000003,1.21148669
2020-06-03 23:30:00,1.08408,0.48994000000000004,1.1896514826,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.05,0.48,1.1545128843,1.09408,-0.42006000000000004,1.1719477164,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.06,-0.43,1.1438968485
2020-06-04 00:00:00,0.99504,0.42022000000000004,1.0801339963,0.03504,0.010220000000000002,0.036500000000000005,0.96,0.41000000000000003,1.0438869671,0.9750400000000001,-0.47978000000000004,1.0866884788,0.03504,0.010220000000000002,0.036500000000000005,0.9400000000000001,-0.49,1.0600471688
2020-06-04 00:30:00,1.036,0.4305,1.1218851323,0.036000000000000004,0.0105,0.0375,1.0,0.42,1.084619749,0.976,-0.47950000000000004,1.0874264343,0.036000000000000004,0.0105,0.0375,0.9400000000000001,-0.49,1.0600471688
2020-06-04 01:00:00,1.036,0.0105,1.0360532081,0.036000000000000004,0.0105,0.0375,1.0,0.0,1.0,1.046,0.18050000000000002,1.0614594905,0.036000000000000004,0.0105,0.0375,1.01,0.17,1.0242070103
2020-06-04 01:30:00,1.04648,0.18064000000000002,1.061956308,0.036480000000000005,0.01064,0.038,1.01,0.17,1.0242070103,1.05648,0.18064000000000002,1.0718119238,0.036480000000000005,0.01064,0.038,1.02,0.17,1.0340696302
2020-06-04 02:00:00,1.086,0.18050000000000002,1.100897929,0.036000000000000004,0.0105,0.0375,1.05,0.17,1.063672882,1.096,0.0105,1.0960502954,0.036000000000000004,0.0105,0.0375,1.06,0.0,1.06
2020-06-04 02:30:00,1.10408,0.17994000000000002,1.1186469729,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.07,0.17,1.0834205093,1.10408,0.009940000000000001,1.1041247439,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.07,0.0,1.07
2020-06-04 03:00:00,1.07456,0.16008,1.0864183356,0.03456,0.01008,0.036000000000000004,1.04,0.15,1.0507616285,1.08456,0.18008000000000002,1.0994085682999999,0.03456,0.01008,0.036000000000000004,1.05,0.17,1.063672882
2020-06-04 03:30:00,1.05456,0.18008000000000002,1.0698250324,0.03456,0.01008,0.036000000000000004,1.02,0.17,1.0340696302,1.06456,0.18008000000000002,1.0796836574,0.03456,0.01008,0.036000000000000004,1.03,0.17,1.0439348639
2020-06-04 04:00:00,1.05504,0.20022,1.0738703134,0.03504,0.010220000000000002,0.036500000000000005,1.02,0.19,1.0375451797,1.05504,0.18022000000000002,1.0703217507,0.03504,0.010220000000000002,0.036500000000000005,1.02,0.17,1.0340696302
2020-06-04 04:30:00,1.05504,0.15022000000000002,1.0656807449,0.03504,0.010220000000000002,0.036500000000000005,1.02,0.14,1.0295630141,1.05504,0.15022000000000002,1.0656807449,0.03504,0.010220000000000002,0.036500000000000005,1.02,0.14,1.0295630141
2020-06-04 05:00:00,1.03456,0.15008000000000002,1.0453891142,0.03456,0.01008,0.036000000000000004,1.0,0.14,1.0097524449,1.04456,0.01008,1.0446086348,0.03456,0.01008,0.036000000000000004,1.01,0.0,1.01
2020-06-04 05:30:00,1.05904,0.15722000000000003,1.0706464636,0.05904,0.017220000000000003,0.061500000000000006,1.0,0.14,1.0097524449,1.06904,0.16722,1.0820393015,0.05904,0.017220000000000003,0.061500000000000006,1.01,0.15,1.0210778619
2020-06-04 06:00:00,1.11144,0.17542000000000002,1.125198227,0.12144,0.03542,0.1265,0.99,0.14,0.9998499887000001,1.13144,0.17542000000000002,1.144957925,0.12144,0.03542,0.1265,1.01,0.14,1.019656805
2020-06-04 06:30:00,1.25312,0.33466,1.2970377982,0.15312,0.044660000000000005,0.1595,1.1,0.29,1.1375851616000001,1.25312,0.044660000000000005,1.2539155673,0.15312,0.044660000000000005,0.1595,1.1,0.0,1.1
2020-06-04 07:00:00,1.4592,0.7056,1.6208442244999999,0.2592,0.0756,0.27,1.2,0.63,1.3553228398,1.4292,-0.1144,1.4337712509,0.2592,0.0756,0.27,1.17,-0.19,1.1853269591
2020-06-04 07:30:00,1.7272,0.8871,1.941691595,0.3672,0.1071,0.3825,1.3599999999999999,0.78,1.5678010078,1.7272,0.2671,1.7477305999000001,0.3672,0.1071,0.3825,1.3599999999999999,0.16,1.3693794215000001
2020-06-04 08:00:00,1.964,0.7195,2.091644389,0.444,0.1295,0.4625,1.52,0.59,1.6304907237,2.044,0.7495,2.1770820494,0.444,0.1295,0.4625,1.6,0.62,1.7159254063
2020-06-04 08:30:00,2.11632,0.78476,2.2571350425,0.49632000000000004,0.14476,0.517,1.62,0.64,1.7418381096000002,2.21632,0.81476,2.3613361048,0.49632000000000004,0.14476,0.517,1.72,0.67,1.8458873205000002
2020-06-04 09:00:00,2.17976,0.8286800000000001,2.3319657373,0.50976,0.14868,0.531,1.67,0.68,1.8031361568,2.2697599999999998,0.8486800000000001,2.4232350691,0.50976,0.14868,0.531,1.76,0.7000000000000001,1.8940960905000002
2020-06-04 09:30:00,2.23136,0.8274800000000001,2.3798509617,0.47136000000000006,0.13748000000000002,0.491,1.76,0.6900000000000001,1.890423233,2.35136,0.85748,2.5028315565,0.47136000000000006,0.13748000000000002,0.491,1.88,0.72,2.0131567251
2020-06-04 10:00:00,2.2568,0.7849,2.3893962103,0.4968,0.1449,0.5175000000000001,1.76,0.64,1.8727519857,2.3468,0.8049000000000001,2.480994609,0.4968,0.1449,0.5175000000000001,1.85,0.66,1.9642046737
2020-06-04 10:30:00,2.31224,0.8048200000000001,2.4483033002,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.85,0.67,1.9675873551,2.40224,0.8348200000000001,2.5431636695,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.94,0.7000000000000001,2.0624257562
2020-06-04 11:00:00,2.54376,0.8731800000000001,2.6894531507,0.5937600000000001,0.17318,0.6185,1.9500000000000002,0.7000000000000001,2.0718349355,2.66376,0.9031800000000001,2.8127124720000003,0.5937600000000001,0.17318,0.6185,2.07,0.73,2.1949487466
2020-06-04 11:30:00,2.5188,0.9159,2.6801541467,0.5688,0.16590000000000002,0.5925,1.9500000000000002,0.75,2.0892582416,2.6088,0.9459000000000001,2.774989054,0.5688,0.16590000000000002,0.5925,2.04,0.78,2.1840329668
2020-06-04 12:00:00,2.5717600000000003,1.11218,2.8019446551,1.00176,0.29218000000000005,1.0435,1.57,0.8200000000000001,1.7712425017000002,2.74176,1.16218,2.977903667,1.00176,0.29218000000000005,1.0435,1.74,0.87,1.9453791404
2020-06-04 12:30:00,2.43904,1.15472,2.6985726598,1.31904,0.38472,1.374,1.12,0.77,1.3591541487,2.63904,1.22472,2.909376428,1.31904,0.38472,1.374,1.32,0.84,1.5646085772
2020-06-04 13:00:00,2.34768,1.25474,2.6619492576,0.90768,0.26474000000000003,0.9455,1.44,0.99,1.7474839055,2.49768,0.54474,2.5563933676,0.90768,0.26474000000000003,0.9455,1.5899999999999999,0.28,1.6144658559
2020-06-04 13:30:00,2.14232,0.9252600000000001,2.3335897347,1.01232,0.29526,1.0545,1.13,0.63,1.293754227,2.29232,0.63526,2.378715252,1.01232,0.29526,1.0545,1.28,0.34,1.3243866505
2020-06-04 14:00:00,2.07744,0.6909200000000001,2.189321219,0.9974400000000001,0.29092,1.039,1.08,0.4,1.1516944039,2.19744,0.72092,2.3126755501,0.9974400000000001,0.29092,1.039,1.2,0.43,1.2747156546
2020-06-04 14:30:00,2.17384,0.44612,2.2191447452,0.36384000000000005,0.10612,0.379,1.81,0.34,1.8416568627,2.25384,0.46612000000000003,2.3015348357,0.36384000000000005,0.10612,0.379,1.8900000000000001,0.36,1.9239802494
2020-06-04 15:00:00,2.15688,0.43534000000000006,2.2003754793,0.32688,0.09534000000000001,0.3405,1.83,0.34,1.8613167382,2.22688,0.45534,2.2729560159,0.32688,0.09534000000000001,0.3405,1.9,0.36,1.9338045403000002
2020-06-04 15:30:00,2.08328,0.51304,2.1455222208,0.59328,0.17304000000000003,0.618,1.49,0.34,1.5282997088,2.18328,0.5430400000000001,2.2498008801,0.59328,0.17304000000000003,0.618,1.5899999999999999,0.37,1.6324827717
2020-06-04 16:00:00,2.02032,0.9017600000000001,2.2124339538,1.48032,0.43176000000000003,1.542,0.54,0.47000000000000003,0.7158910532,2.18032,0.93176,2.3710698007,1.48032,0.43176000000000003,1.542,0.7000000000000001,0.5,0.8602325267
2020-06-04 16:30:00,1.80544,1.10242,2.1154062139,1.5854400000000002,0.46242000000000005,1.6515,0.22,0.64,0.6767569726,2.07544,0.67242,2.1816507168,1.5854400000000002,0.46242000000000005,1.6515,0.49,0.21,0.5331041174
2020-06-04 17:00:00,1.98384,0.8086200000000001,2.1423089063,1.50384,0.43862,1.5665,0.48,0.37,0.6060528030000001,2.16384,0.85862,2.3279673215,1.50384,0.43862,1.5665,0.66,0.42,0.7823042886
2020-06-04 17:30:00,1.9184800000000002,0.5441400000000001,1.9941549213,1.00848,0.29414,1.0505,0.91,0.25,0.9437160590000001,2.09848,0.59414,2.1809678242,1.00848,0.29414,1.0505,1.09,0.30000000000000004,1.1305308488
2020-06-04 18:00:00,1.97584,0.33212,2.0035586839,0.55584,0.16212000000000001,0.579,1.42,0.17,1.4301398533,2.10584,0.37212,2.1384656649,0.55584,0.16212000000000001,0.579,1.55,0.21,1.564161117
2020-06-04 18:30:00,1.97896,0.32428,2.0053528867,0.5289600000000001,0.15428,0.551,1.45,0.17,1.4599315052000001,2.08896,0.36428000000000005,2.1204843315,0.5289600000000001,0.15428,0.551,1.56,0.21,1.5740711547
2020-06-04 19:00:00,2.04456,0.29758,2.0661024781,0.33456,0.09758000000000001,0.34850000000000003,1.71,0.2,1.7216561794,2.11456,0.30758,2.1368129188,0.33456,0.09758000000000001,0.34850000000000003,1.78,0.21,1.7923448329
2020-06-04 19:30:00,2.02904,0.25222,2.0446560224,0.17904,0.05222,0.1865,1.85,0.2,1.8607794066,2.06904,0.26222,2.0855900484,0.17904,0.05222,0.1865,1.8900000000000001,0.21,1.901630879
2020-06-04 20:00:00,1.95056,0.23558,1.9647346513000001,0.19056,0.055580000000000004,0.1985,1.76,0.18,1.7691806013,1.99056,0.22558000000000003,2.0033011381,0.19056,0.055580000000000004,0.1985,1.8,0.17,1.8080099557
2020-06-04 20:30:00,1.9036,0.2373,1.9183337171,0.0936,0.0273,0.0975,1.81,0.21,1.8221415971,1.9136000000000002,0.1373,1.9185192858,0.0936,0.0273,0.0975,1.82,0.11,1.8233211456
2020-06-04 21:00:00,1.8656800000000002,0.18624000000000002,1.8749525861,0.05568000000000001,0.01624,0.058,1.81,0.17,1.8179658963,1.87568,0.18624000000000002,1.8849033927,0.05568000000000001,0.01624,0.058,1.82,0.17,1.8279223178000001
2020-06-04 21:30:00,1.8464800000000001,0.21064000000000002,1.8584557030000002,0.036480000000000005,0.01064,0.038,1.81,0.2,1.8210161998,1.85648,0.14064000000000002,1.8617995596,0.036480000000000005,0.01064,0.038,1.82,0.13,1.8246369502
2020-06-04 22:00:00,1.85648,0.19064,1.8662426423,0.036480000000000005,0.01064,0.038,1.82,0.18,1.8288794383,1.87648,0.17064000000000001,1.8842227045,0.036480000000000005,0.01064,0.038,1.8399999999999999,0.16,1.8469434209000002
2020-06-04 22:30:00,1.736,0.2605,1.7554361994,0.036000000000000004,0.0105,0.0375,1.7000000000000002,0.25,1.7182840277,1.736,-0.0395,1.7364493226,0.036000000000000004,0.0105,0.0375,1.7000000000000002,-0.05,1.7007351352
2020-06-04 23:00:00,1.64744,0.15092,1.6543383571999999,0.03744,0.010920000000000001,0.039,1.6099999999999999,0.14,1.6160754932999999,1.65744,0.14092000000000002,1.6634199109,0.03744,0.010920000000000001,0.039,1.62,0.13,1.625207679
2020-06-04 23:30:00,1.51888,0.15134,1.5264010777,0.038880000000000005,0.011340000000000001,0.0405,1.48,0.14,1.4866068747,1.53888,0.14134000000000002,1.545357127,0.038880000000000005,0.011340000000000001,0.0405,1.5,0.13,1.5056227947
2020-06-05 00:00:00,1.45224,0.15232,1.4602062868,0.04224000000000001,0.012320000000000001,0.044,1.4100000000000001,0.14,1.4169333082,1.47224,0.14232,1.4791029714000001,0.04224000000000001,0.012320000000000001,0.044,1.43,0.13,1.4358969322
2020-06-05 00:30:00,1.45368,0.21274,1.4691643373,0.043680000000000004,0.012740000000000001,0.0455,1.4100000000000001,0.2,1.4241137595,1.47368,0.09274,1.4765952221,0.043680000000000004,0.012740000000000001,0.0455,1.43,0.08,1.4322360141
2020-06-05 01:00:00,1.41416,0.14288,1.4213596308,0.044160000000000005,0.01288,0.046,1.37,0.13,1.3761540611,1.42416,0.15288000000000002,1.4323421379,0.044160000000000005,0.01288,0.046,1.38,0.14,1.3870832708
2020-06-05 01:30:00,1.4770400000000001,0.14372000000000001,1.4840157007,0.047040000000000005,0.013720000000000001,0.049,1.43,0.13,1.4358969322,1.4970400000000001,0.15372000000000002,1.5049114924,0.047040000000000005,0.013720000000000001,0.049,1.45,0.14,1.4567429423
2020-06-05 02:00:00,1.5441600000000002,0.14288,1.5507562026000001,0.044160000000000005,0.01288,0.046,1.5,0.13,1.5056227947,1.55416,0.15288000000000002,1.5616611668,0.044160000000000005,0.01288,0.046,1.51,0.14,1.5164761785
2020-06-05 02:30:00,1.55224,0.14232,1.5587507819000002,0.04224000000000001,0.012320000000000001,0.044,1.51,0.13,1.5155856954,1.56224,0.15232,1.5696481134,0.04224000000000001,0.012320000000000001,0.044,1.52,0.14,1.5264337522
2020-06-05 03:00:00,1.5256,0.1433,1.5323153233,0.0456,0.013300000000000001,0.0475,1.48,0.13,1.4856984889,1.5356,0.15330000000000002,1.5432330511,0.0456,0.013300000000000001,0.0475,1.49,0.14,1.4965627284
2020-06-05 03:30:00,1.49752,0.14386000000000002,1.5044141218,0.04752000000000001,0.01386,0.0495,1.45,0.13,1.4558159224,1.5175200000000002,0.15386000000000002,1.5252999213,0.04752000000000001,0.01386,0.0495,1.47,0.14,1.4766516177
2020-06-05 04:00:00,1.4932,0.1426,1.4999936667,0.0432,0.0126,0.045,1.45,0.13,1.4558159224,1.5131999999999999,0.1526,1.5208750771,0.0432,0.0126,0.045,1.47,0.14,1.4766516177
2020-06-05 04:30:00,1.4912800000000002,0.14204,1.4980291719,0.041280000000000004,0.01204,0.043000000000000003,1.45,0.13,1.4558159224,1.5112800000000002,0.15204,1.5189086213,0.041280000000000004,0.01204,0.043000000000000003,1.47,0.14,1.4766516177
2020-06-05 05:00:00,1.4775200000000002,0.14386000000000002,1.4845070057,0.04752000000000001,0.01386,0.0495,1.43,0.13,1.4358969322,1.49752,0.15386000000000002,1.5054032847999999,0.04752000000000001,0.01386,0.0495,1.45,0.14,1.4567429423
2020-06-05 05:30:00,1.48472,0.16596000000000002,1.4939665994,0.054720000000000005,0.015960000000000002,0.057,1.43,0.15,1.4378456106,1.50472,0.15596000000000002,1.5127808168999999,0.054720000000000005,0.015960000000000002,0.057,1.45,0.14,1.4567429423
2020-06-05 06:00:00,1.50936,0.18898,1.5211446512,0.09936,0.028980000000000002,0.10350000000000001,1.4100000000000001,0.16,1.4190489773000001,1.52936,0.17898000000000003,1.5397973406,0.09936,0.028980000000000002,0.10350000000000001,1.43,0.15,1.4378456106
2020-06-05 06:30:00,1.6942400000000002,0.51332,1.7702956250000002,0.11424000000000001,0.03332,0.11900000000000001,1.58,0.48,1.6513025162,1.6742400000000002,0.01332,1.6742929851000001,0.11424000000000001,0.03332,0.11900000000000001,1.56,-0.02,1.5601281999
2020-06-05 07:00:00,1.8145600000000002,0.56008,1.8990307001,0.27456,0.08008000000000001,0.28600000000000003,1.54,0.48,1.6130716041,1.8345600000000002,0.20008,1.8454382677,0.27456,0.08008000000000001,0.28600000000000003,1.56,0.12,1.5646085772
2020-06-05 07:30:00,2.128,0.769,2.2626853515,0.40800000000000003,0.11900000000000001,0.425,1.72,0.65,1.8387223825,2.188,0.609,2.2711726046000003,0.40800000000000003,0.11900000000000001,0.425,1.78,0.49,1.8462123388
2020-06-05 08:00:00,2.29472,1.02346,2.5126102463,0.83472,0.24346,0.8695,1.46,0.78,1.6552945357,2.41472,1.01346,2.6187733483,0.83472,0.24346,0.8695,1.58,0.77,1.7576404638
2020-06-05 08:30:00,2.4220800000000002,1.08394,2.6535631611,1.04208,0.30394000000000004,1.0855,1.38,0.78,1.5851813776,2.63208,1.16394,2.8779509117,1.04208,0.30394000000000004,1.0855,1.5899999999999999,0.86,1.8076780687
2020-06-05 09:00:00,2.70536,1.28448,2.99480577,0.73536,0.21448,0.766,1.97,1.07,2.2418296099,2.8053600000000003,0.9144800000000001,2.9506471155,0.73536,0.21448,0.766,2.07,0.7000000000000001,2.1851544568
2020-06-05 09:30:00,2.65928,1.04104,2.8557896281,0.68928,0.20104000000000002,0.718,1.97,0.84,2.1416115427,2.80928,1.09104,3.0137057587,0.68928,0.20104000000000002,0.718,2.12,0.89,2.2992390045
2020-06-05 10:00:00,2.56536,1.00448,2.7550049002,0.73536,0.21448,0.766,1.83,0.79,1.9932385708,2.7253600000000002,1.05448,2.9222448905,0.73536,0.21448,0.766,1.99,0.84,2.160023148
2020-06-05 10:30:00,2.66552,1.22786,2.9347294679,1.29552,0.37786000000000003,1.3495,1.37,0.85,1.6122654868000001,2.8155200000000002,1.30786,3.1044565789,1.29552,0.37786000000000003,1.3495,1.52,0.93,1.7819371482
2020-06-05 11:00:00,2.47512,1.61816,2.9571372643,2.08512,0.60816,2.172,0.39,1.01,1.0826818554,2.8551200000000003,1.65816,3.3016972605,2.08512,0.60816,2.172,0.77,1.05,1.3020752666
2020-06-05 11:30:00,2.56176,1.83968,3.1538923254,1.78176,0.51968,1.8559999999999999,0.78,1.32,1.5332318807,2.83176,1.12968,3.0487770663,1.78176,0.51968,1.8559999999999999,1.05,0.61,1.2143310916
2020-06-05 12:00:00,2.63112,1.42116,2.9903993379,0.8611200000000001,0.25116,0.897,1.77,1.17,2.1217445652,2.68112,0.6611600000000001,2.761437488,0.8611200000000001,0.25116,0.897,1.82,0.41000000000000003,1.8656098199
2020-06-05 12:30:00,2.26184,1.4276200000000001,2.6746998056,1.9118400000000002,0.55762,1.9915,0.35000000000000003,0.87,0.9377632964,2.50184,1.06762,2.7201132054,1.9118400000000002,0.55762,1.9915,0.59,0.51,0.7798717843
2020-06-05 13:00:00,2.09576,0.9466800000000001,2.2996549741,1.56576,0.45668000000000003,1.631,0.53,0.49,0.7218032973,2.34576,1.02668,2.560597938,1.56576,0.45668000000000003,1.631,0.78,0.5700000000000001,0.9660745313
2020-06-05 13:30:00,1.88176,1.41218,2.3527161006,2.20176,0.6421800000000001,2.2935,-0.32,0.77,0.8338465087,2.13176,1.17218,2.4327775587,2.20176,0.6421800000000001,2.2935,-0.07,0.53,0.5346026562
2020-06-05 14:00:00,1.77432,1.78626,2.517724419,2.52432,0.73626,2.6295,-0.75,1.05,1.2903487901,2.04432,1.04626,2.2964982582,2.52432,0.73626,2.6295,-0.48,0.31,0.5714017851000001
2020-06-05 14:30:00,1.8228,1.6929,2.4876716524,2.2728,0.6629,2.3675,-0.45,1.03,1.1240106761,2.1028000000000002,0.9429000000000001,2.3045234323,2.2728,0.6629,2.3675,-0.17,0.28,0.32756678710000003
2020-06-05 15:00:00,1.77976,1.24368,2.171240567,2.30976,0.6736800000000001,2.406,-0.53,0.5700000000000001,0.7783315489,2.10976,1.35368,2.5066983863,2.30976,0.6736800000000001,2.406,-0.2,0.68,0.7088018059
2020-06-05 15:30:00,1.7920800000000001,1.12894,2.1180312203,2.12208,0.61894,2.2105,-0.33,0.51,0.6074537019,2.1720800000000002,1.26894,2.5155795058,2.12208,0.61894,2.2105,0.05,0.65,0.6519202405
2020-06-05 16:00:00,1.7199200000000001,1.16206,2.0756946428,2.26992,0.6620600000000001,2.3645,-0.55,0.5,0.7433034374,2.04992,1.29206,2.423136614,2.26992,0.6620600000000001,2.3645,-0.22,0.63,0.6673080248000001
2020-06-05 16:30:00,1.70808,1.15694,2.0630190135,2.21808,0.6469400000000001,2.3105,-0.51,0.51,0.7212489168,2.03808,1.27694,2.4050667039,2.21808,0.6469400000000001,2.3105,-0.18,0.63,0.65520989
2020-06-05 17:00:00,1.6992,1.0631,2.0043608083,1.9992,0.5831000000000001,2.0825,-0.30000000000000004,0.48,0.5660388679,2.1292,1.1831,2.4358198312,1.9992,0.5831000000000001,2.0825,0.13,0.6000000000000001,0.6139218191
2020-06-05 17:30:00,1.9472,0.8846,2.1387157361,1.6272,0.4746,1.695,0.32,0.41000000000000003,0.520096145,2.1772,0.9746,2.3853815208,1.6272,0.4746,1.695,0.55,0.5,0.7433034374
2020-06-05 18:00:00,1.9736,0.5823,2.0577099528,0.9336000000000001,0.2723,0.9725,1.04,0.31,1.0852188719,2.1536,0.6423,2.2473411512,0.9336000000000001,0.2723,0.9725,1.22,0.37,1.2748725426
2020-06-05 18:30:00,1.95392,0.55906,2.0323266101,0.8539200000000001,0.24906000000000003,0.8895000000000001,1.1,0.31,1.1428473214000001,2.10392,0.58906,2.1848274646,0.8539200000000001,0.24906000000000003,0.8895000000000001,1.25,0.34,1.2954149914
2020-06-05 19:00:00,1.9396,0.45530000000000004,1.9923218239,0.6696000000000001,0.1953,0.6975,1.27,0.26,1.2963410045,2.0896,0.4953,2.147498603,0.6696000000000001,0.1953,0.6975,1.42,0.30000000000000004,1.4513442045
2020-06-05 19:30:00,1.94584,0.30962,1.9703192254,0.37584,0.10962000000000001,0.3915,1.57,0.2,1.5826875876000002,2.02584,0.32962,2.0524807064,0.37584,0.10962000000000001,0.3915,1.65,0.22,1.6646020545
2020-06-05 20:00:00,1.87784,0.26812,1.8968846565000002,0.26784,0.07812000000000001,0.279,1.6099999999999999,0.19,1.6211724153,1.9278400000000002,0.26812,1.9463954891,0.26784,0.07812000000000001,0.279,1.6600000000000001,0.19,1.670838113
