Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-05 20:30:00,1.8148,0.19390000000000002,1.825129105,0.18480000000000002,0.0539,0.1925,1.63,0.14,1.6360012225,1.8448,0.19390000000000002,1.8549620616,0.18480000000000002,0.0539,0.1925,1.6600000000000001,0.14,1.6658931538
2020-06-05 21:00:00,1.73656,0.17108,1.7449667619,0.10656,0.031080000000000003,0.111,1.63,0.14,1.6360012225,1.7665600000000001,0.17108,1.7748246674,0.10656,0.031080000000000003,0.111,1.6600000000000001,0.14,1.6658931538
2020-06-05 21:30:00,1.72568,0.15624000000000002,1.7327384107000001,0.05568000000000001,0.01624,0.058,1.67,0.14,1.6758579892,1.7456800000000001,0.15624000000000002,1.7526578674,0.05568000000000001,0.01624,0.058,1.69,0.14,1.695788902
2020-06-05 22:00:00,1.71704,0.15372000000000002,1.7239072481000002,0.047040000000000005,0.013720000000000001,0.049,1.67,0.14,1.6758579892,1.73704,0.15372000000000002,1.7438284893,0.047040000000000005,0.013720000000000001,0.049,1.69,0.14,1.695788902
2020-06-05 22:30:00,1.7199200000000001,0.16456,1.7277745223,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.67,0.15,1.6767229944,1.7399200000000001,0.15456,1.7467714218000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.69,0.14,1.695788902
2020-06-05 23:00:00,1.64176,0.16218000000000002,1.6497509661,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.6,0.15,1.607015868,1.6617600000000001,0.15218,1.6687135914,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.62,0.14,1.6260381299
2020-06-05 23:30:00,1.54848,0.15414,1.556132851,0.04848,0.014140000000000002,0.0505,1.5,0.14,1.5065191668,1.55848,0.15414,1.5660839856000002,0.04848,0.014140000000000002,0.0505,1.51,0.14,1.5164761785
2020-06-06 00:00:00,1.4775200000000002,0.15386000000000002,1.4855094244,0.04752000000000001,0.01386,0.0495,1.43,0.14,1.4368368035,1.49752,0.15386000000000002,1.5054032847999999,0.04752000000000001,0.01386,0.0495,1.45,0.14,1.4567429423
2020-06-06 00:30:00,1.448,0.154,1.4561661993000001,0.048,0.014,0.05,1.4,0.14,1.406982587,1.458,0.154,1.4661105006000001,0.048,0.014,0.05,1.4100000000000001,0.14,1.4169333082
2020-06-06 01:00:00,1.4804,0.1547,1.4884610341,0.0504,0.014700000000000001,0.052500000000000005,1.43,0.14,1.4368368035,1.4904,0.1547,1.4984072377,0.0504,0.014700000000000001,0.052500000000000005,1.44,0.14,1.4467895493
2020-06-06 01:30:00,1.5232800000000002,0.26554,1.5462514188,0.05328,0.015540000000000002,0.0555,1.47,0.25,1.4911069713,1.5232800000000002,-0.00446,1.5232865292,0.05328,0.015540000000000002,0.0555,1.47,-0.02,1.4701360481
2020-06-06 02:00:00,1.59616,0.45638000000000006,1.6601233237000002,0.05616,0.016380000000000002,0.0585,1.54,0.44,1.6016241756,1.5561600000000002,-0.33362,1.5915201067,0.05616,0.016380000000000002,0.0585,1.5,-0.35000000000000003,1.5402921801
2020-06-06 02:30:00,1.5728,0.1554,1.5804584778000001,0.0528,0.0154,0.055,1.52,0.14,1.5264337522,1.5928,0.1554,1.6003627714,0.0528,0.0154,0.055,1.54,0.14,1.5463505424
2020-06-06 03:00:00,1.5452,0.15610000000000002,1.5530647925999999,0.055200000000000006,0.0161,0.0575,1.49,0.14,1.4965627284,1.5652,0.15610000000000002,1.5729647962,0.055200000000000006,0.0161,0.0575,1.51,0.14,1.5164761785
2020-06-06 03:30:00,1.5123199999999999,0.15526,1.5202688742000001,0.052320000000000005,0.015260000000000001,0.0545,1.46,0.14,1.4666969694,1.5223200000000001,0.15526,1.5302169291,0.052320000000000005,0.015260000000000001,0.0545,1.47,0.14,1.4766516177
2020-06-06 04:00:00,1.5161600000000002,0.15638000000000002,1.5242033493,0.05616,0.016380000000000002,0.0585,1.46,0.14,1.4666969694,1.52616,0.15638000000000002,1.5341509215,0.05616,0.016380000000000002,0.0585,1.47,0.14,1.4766516177
2020-06-06 04:30:00,1.52376,0.15568,1.5316921362,0.05376,0.015680000000000003,0.056,1.47,0.14,1.4766516177,1.54376,0.15568,1.5515898943000002,0.05376,0.015680000000000003,0.056,1.49,0.14,1.4965627284
2020-06-06 05:00:00,1.49088,0.15484,1.4988991294,0.05088,0.01484,0.053,1.44,0.14,1.4467895493,1.50088,0.15484,1.5088459829,0.05088,0.01484,0.053,1.45,0.14,1.4567429423
2020-06-06 05:30:00,1.47856,0.17708000000000002,1.4891262539,0.05856000000000001,0.01708,0.061,1.42,0.16,1.4289856542,1.48856,0.15708000000000003,1.4968249731,0.05856000000000001,0.01708,0.061,1.43,0.14,1.4368368035
2020-06-06 06:00:00,1.47904,0.19472,1.4918026679,0.11904,0.03472,0.124,1.3599999999999999,0.16,1.3693794215000001,1.49904,0.20472,1.5129544606,0.11904,0.03472,0.124,1.38,0.17,1.3904315877
2020-06-06 06:30:00,1.53232,0.24026000000000003,1.5510414082000001,0.17232,0.050260000000000006,0.17950000000000002,1.3599999999999999,0.19,1.3732079231,1.57232,0.24026000000000003,1.590570668,0.17232,0.050260000000000006,0.17950000000000002,1.4,0.19,1.4128340313
2020-06-06 07:00:00,1.6160800000000002,0.26594,1.6378152063,0.22608000000000003,0.06594,0.23550000000000001,1.3900000000000001,0.2,1.4043147795,1.66608,0.27594,1.6887763172999999,0.22608000000000003,0.06594,0.23550000000000001,1.44,0.21,1.4552319403
2020-06-06 07:30:00,1.73624,0.33932,1.7690866005,0.30624,0.08932000000000001,0.319,1.43,0.25,1.4516886719,1.79624,0.34932,1.8298914175,0.30624,0.08932000000000001,0.319,1.49,0.26,1.5125144627
2020-06-06 08:00:00,1.8270400000000002,0.39122,1.868456114,0.34704,0.10122,0.36150000000000004,1.48,0.29,1.5081445554,1.89704,0.36122000000000004,1.9311241933,0.34704,0.10122,0.36150000000000004,1.55,0.26,1.5716551785
2020-06-06 08:30:00,1.9408,0.4269,1.9871960774000001,0.40080000000000005,0.1169,0.41750000000000004,1.54,0.31,1.5708914667,2.0308,0.4469,2.0793913172,0.40080000000000005,0.1169,0.41750000000000004,1.63,0.33,1.6630694513000002
2020-06-06 09:00:00,1.90928,0.42104,1.9551533955,0.44928,0.13104000000000002,0.468,1.46,0.29,1.4885227576,2.00928,0.45104000000000005,2.059282205,0.44928,0.13104000000000002,0.468,1.56,0.32,1.592482339
2020-06-06 09:30:00,1.9238400000000002,0.43112000000000006,1.9715539049,0.48384000000000005,0.14112000000000002,0.504,1.44,0.29,1.4689111613999999,2.07384,0.46112000000000003,2.1244867615,0.48384000000000005,0.14112000000000002,0.504,1.5899999999999999,0.32,1.6218816233000002
2020-06-06 10:00:00,1.95288,0.38334,1.990148198,0.42288000000000003,0.12334,0.4405,1.53,0.26,1.551934277,2.08288,0.41334000000000004,2.1234968919,0.42288000000000003,0.12334,0.4405,1.6600000000000001,0.29,1.6851409437
2020-06-06 10:30:00,2.00432,0.39376000000000005,2.0426320276,0.42432000000000003,0.12376000000000001,0.442,1.58,0.27,1.6029036153,2.12432,0.41376,2.1642395431,0.42432000000000003,0.12376000000000001,0.442,1.7000000000000002,0.29,1.7245579144
2020-06-06 11:00:00,2.0636,0.7348,2.1905195731,0.6336,0.18480000000000002,0.66,1.43,0.55,1.5321227105,2.0636,0.3648,2.0955963352,0.6336,0.18480000000000002,0.66,1.43,0.18,1.4412841496
2020-06-06 11:30:00,1.892,0.856,2.0766318884,1.392,0.406,1.45,0.5,0.45,0.6726812024000001,1.992,0.776,2.1378119655,1.392,0.406,1.45,0.6000000000000001,0.37,0.7049113419
2020-06-06 12:00:00,1.84704,0.8787200000000001,2.0454108634,1.12704,0.32872,1.174,0.72,0.55,0.9060353194,1.9570400000000001,0.40872,1.9992642647,1.12704,0.32872,1.174,0.8300000000000001,0.08,0.8338465087
2020-06-06 12:30:00,1.89328,1.08304,2.1811659267,1.31328,0.38304000000000005,1.3679999999999999,0.58,0.7000000000000001,0.9090654542000001,2.08328,0.23304000000000002,2.0962736463,1.31328,0.38304000000000005,1.3679999999999999,0.77,-0.15,0.7844743463
2020-06-06 13:00:00,1.90568,0.63124,2.0075059651,1.13568,0.33124000000000003,1.183,0.77,0.30000000000000004,0.8263776376,2.04568,0.66124,2.1498941834,1.13568,0.33124000000000003,1.183,0.91,0.33,0.9679876032
2020-06-06 13:30:00,1.6680000000000001,0.834,1.8648806932,1.728,0.504,1.8,-0.06,0.33,0.3354101966,1.948,0.934,2.1603379365,1.728,0.504,1.8,0.22,0.43,0.483011387
2020-06-06 14:00:00,1.59456,1.33508,2.0796779078,1.8345600000000002,0.53508,1.911,-0.24,0.8,0.8352245207000001,1.8145600000000002,0.58508,1.9065535921999999,1.8345600000000002,0.53508,1.911,-0.02,0.05,0.0538516481
2020-06-06 14:30:00,1.7146400000000002,0.9530200000000001,1.9616924963,1.00464,0.29302,1.0465,0.71,0.66,0.9693812460000001,1.83464,0.09302,1.8369966385,1.00464,0.29302,1.0465,0.8300000000000001,-0.2,0.8537564055
2020-06-06 15:00:00,1.322,1.1735,1.7677064943,2.652,0.7735000000000001,2.7625,-1.33,0.4,1.3888484439,1.6219999999999999,1.2435,2.0438141427,2.652,0.7735000000000001,2.7625,-1.03,0.47000000000000003,1.1321660655999999
2020-06-06 15:30:00,1.4328,0.7954,1.6387730166,1.7328000000000001,0.5054000000000001,1.8050000000000002,-0.30000000000000004,0.29,0.4172529209,1.7628,0.8354,1.9507324266000001,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.03,0.33,0.33136083050000004
2020-06-06 16:00:00,1.74632,0.5422600000000001,1.8285730639,0.79632,0.23226000000000002,0.8295,0.9500000000000001,0.31,0.9992997548,1.88632,0.38226000000000004,1.9246625289,0.79632,0.23226000000000002,0.8295,1.09,0.15,1.1002726935
2020-06-06 16:30:00,1.82376,0.46318000000000004,1.8816578462,0.8337600000000001,0.24318,0.8685,0.99,0.22,1.0141498903,1.9437600000000002,0.5031800000000001,2.0078329238,0.8337600000000001,0.24318,0.8685,1.11,0.26,1.1400438588
2020-06-06 17:00:00,1.75664,0.7865200000000001,1.9246812204000001,1.25664,0.36652,1.309,0.5,0.42,0.6529931087,2.02664,0.70652,2.1462619132,1.25664,0.36652,1.309,0.77,0.34,0.8417244205000001
2020-06-06 17:30:00,1.74336,1.20598,2.1198329769,1.56336,0.45598000000000005,1.6285,0.18,0.75,0.7712976079,2.21336,0.5859800000000001,2.2896146073,1.56336,0.45598000000000005,1.6285,0.65,0.13,0.6628725368
2020-06-06 18:00:00,1.96184,0.7876200000000001,2.1140391316000002,1.19184,0.34762000000000004,1.2415,0.77,0.44,0.8868483523,2.04184,0.6376200000000001,2.1390815436,1.19184,0.34762000000000004,1.2415,0.85,0.29,0.8981091248
2020-06-06 18:30:00,1.8247200000000001,0.5834600000000001,1.9157318836,1.0747200000000001,0.31346,1.1195,0.75,0.27,0.7971198153,2.07472,0.66346,2.1782199728,1.0747200000000001,0.31346,1.1195,1.0,0.35000000000000003,1.059481005
2020-06-06 19:00:00,1.98496,0.27728,2.0042331202,0.26496000000000003,0.07728,0.276,1.72,0.2,1.7315888658,2.03496,0.27728,2.0537639592,0.26496000000000003,0.07728,0.276,1.77,0.2,1.7812635964
2020-06-06 19:30:00,1.8684,0.2687,1.8876223801,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.53,0.17,1.5394154735,1.9384000000000001,0.2787,1.9583330284,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.6,0.18,1.6100931649999999
2020-06-06 20:00:00,1.8672,0.2071,1.8786501138,0.1272,0.0371,0.1325,1.74,0.17,1.7482848737999999,1.9072,0.21710000000000002,1.9195166709,0.1272,0.0371,0.1325,1.78,0.18,1.7890779748
2020-06-06 20:30:00,1.74384,0.20362000000000002,1.7556876288,0.18384,0.05362,0.1915,1.56,0.15,1.5671949464,1.77384,0.20362000000000002,1.7854885746,0.18384,0.05362,0.1915,1.5899999999999999,0.15,1.5970597985000001
2020-06-06 21:00:00,1.73528,0.21654,1.7487384739,0.12528,0.03654,0.1305,1.6099999999999999,0.18,1.6200308639,1.75528,0.11654,1.7591445222000002,0.12528,0.03654,0.1305,1.63,0.08,1.6319620094
2020-06-06 21:30:00,1.7736800000000001,0.15274000000000001,1.7802444355,0.043680000000000004,0.012740000000000001,0.0455,1.73,0.14,1.7356554958000001,1.7936800000000002,0.15274000000000001,1.8001715057,0.043680000000000004,0.012740000000000001,0.0455,1.75,0.14,1.7555910686
2020-06-06 22:00:00,1.75736,0.14798,1.7635793858,0.027360000000000002,0.007980000000000001,0.0285,1.73,0.14,1.7356554958000001,1.77736,0.14798,1.7835096439,0.027360000000000002,0.007980000000000001,0.0285,1.75,0.14,1.7555910686
2020-06-06 22:30:00,1.69832,0.14826,1.7047791206,0.02832,0.00826,0.029500000000000002,1.67,0.14,1.6758579892,1.70832,0.14826,1.7147414528,0.02832,0.00826,0.029500000000000002,1.6800000000000002,0.14,1.685823241
2020-06-06 23:00:00,1.62976,0.21868,1.6443657136,0.02976,0.00868,0.031,1.6,0.21,1.6137224049,1.62976,0.038680000000000006,1.6302189424,0.02976,0.00868,0.031,1.6,0.03,1.6002812253
2020-06-06 23:30:00,1.60072,0.54896,1.692235681,0.030720000000000004,0.008960000000000001,0.032,1.57,0.54,1.6602710622,1.53072,-0.36104,1.5727217172999999,0.030720000000000004,0.008960000000000001,0.032,1.5,-0.37,1.5449595463999999
2020-06-07 00:00:00,1.48024,0.19882000000000002,1.4935326746,0.030240000000000003,0.008820000000000001,0.0315,1.45,0.19,1.4623952954,1.49024,0.04882,1.4910394529,0.030240000000000003,0.008820000000000001,0.0315,1.46,0.04,1.4605478424
2020-06-07 00:30:00,1.5011999999999999,0.5291,1.5917123641000002,0.031200000000000002,0.0091,0.0325,1.47,0.52,1.5592626463,1.4212,-0.3909,1.473978375,0.031200000000000002,0.0091,0.0325,1.3900000000000001,-0.4,1.4464093473
2020-06-07 01:00:00,1.51024,0.5388200000000001,1.6034811661,0.030240000000000003,0.008820000000000001,0.0315,1.48,0.53,1.5720368952000001,1.43024,-0.37118,1.4776200628,0.030240000000000003,0.008820000000000001,0.0315,1.4,-0.38,1.4506550245
2020-06-07 01:30:00,1.53072,0.53896,1.6228313529,0.030720000000000004,0.008960000000000001,0.032,1.5,0.53,1.5908802595,1.47072,-0.37104000000000004,1.5168018987,0.030720000000000004,0.008960000000000001,0.032,1.44,-0.38,1.4892951353
2020-06-07 02:00:00,1.58168,0.14924,1.5887051961,0.03168,0.00924,0.033,1.55,0.14,1.5563097378,1.5916800000000002,0.14924,1.5986612524,0.03168,0.00924,0.033,1.56,0.14,1.5662694531999999
2020-06-07 02:30:00,1.59928,0.14854,1.6061633323,0.029280000000000004,0.00854,0.030500000000000003,1.57,0.14,1.5762296786999999,1.60928,0.14854,1.6161207412,0.029280000000000004,0.00854,0.030500000000000003,1.58,0.14,1.5861904047
2020-06-07 03:00:00,1.56024,0.14882,1.5673213614,0.030240000000000003,0.008820000000000001,0.0315,1.53,0.14,1.5363918771,1.58024,0.14882,1.5872321349,0.030240000000000003,0.008820000000000001,0.0315,1.55,0.14,1.5563097378
2020-06-07 03:30:00,1.53072,0.14896,1.5379508445,0.030720000000000004,0.008960000000000001,0.032,1.5,0.14,1.5065191668,1.55072,0.14896,1.5578580166,0.030720000000000004,0.008960000000000001,0.032,1.52,0.14,1.5264337522
2020-06-07 04:00:00,1.5336,0.14980000000000002,1.5408987637,0.033600000000000005,0.0098,0.035,1.5,0.14,1.5065191668,1.5535999999999999,0.14980000000000002,1.5608052409000002,0.033600000000000005,0.0098,0.035,1.52,0.14,1.5264337522
2020-06-07 04:30:00,1.5112,0.1491,1.5185375366,0.031200000000000002,0.0091,0.0325,1.48,0.14,1.4866068747,1.5211999999999999,0.1491,1.5284895322,0.031200000000000002,0.0091,0.0325,1.49,0.14,1.4965627284
2020-06-07 05:00:00,1.4597600000000002,0.14868,1.4673121686,0.02976,0.00868,0.031,1.43,0.14,1.4368368035,1.46976,0.14868,1.4772610467,0.02976,0.00868,0.031,1.44,0.14,1.4467895493
2020-06-07 05:30:00,1.44904,0.15722000000000003,1.4575441846000001,0.05904,0.017220000000000003,0.061500000000000006,1.3900000000000001,0.14,1.3970325694,1.4690400000000001,0.15722000000000003,1.4774290677000002,0.05904,0.017220000000000003,0.061500000000000006,1.4100000000000001,0.14,1.4169333082
2020-06-07 06:00:00,1.44136,0.17248000000000002,1.4516432069,0.11136000000000001,0.03248,0.116,1.33,0.14,1.3373481221999999,1.46136,0.17248000000000002,1.4715034489,0.11136000000000001,0.03248,0.116,1.35,0.14,1.3572398462
2020-06-07 06:30:00,1.49112,0.21116000000000001,1.5059971448,0.14112000000000002,0.04116,0.147,1.35,0.17,1.3606616038000001,1.53112,0.21116000000000001,1.5456121765000002,0.14112000000000002,0.04116,0.147,1.3900000000000001,0.17,1.4003570973000001
2020-06-07 07:00:00,1.5485600000000002,0.22208000000000003,1.5644032728,0.17856000000000002,0.05208,0.186,1.37,0.17,1.3805071532,1.5885600000000002,0.22208000000000003,1.6040082294,0.17856000000000002,0.05208,0.186,1.4100000000000001,0.17,1.4202112519
2020-06-07 07:30:00,1.68768,0.33224000000000004,1.720071859,0.24768,0.07224000000000001,0.258,1.44,0.26,1.4632839779,1.72768,0.26224000000000003,1.7474690269000002,0.24768,0.07224000000000001,0.258,1.48,0.19,1.4921461054
2020-06-07 08:00:00,1.8075999999999999,0.3768,1.8464549819,0.29760000000000003,0.0868,0.31,1.51,0.29,1.5375955255,1.8576000000000001,0.3568,1.8915559733,0.29760000000000003,0.0868,0.31,1.56,0.27,1.5831929761999999
2020-06-07 08:30:00,1.9198400000000002,0.38162,1.957401198,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.6400000000000001,0.30000000000000004,1.6672132437,1.97984,0.39162,2.0182003493,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.7000000000000002,0.31,1.7280335645
2020-06-07 09:00:00,1.92672,0.38696,1.9651941380000002,0.36672000000000005,0.10696000000000001,0.382,1.56,0.28,1.5849290205000002,1.97672,0.39696000000000004,2.016184317,0.36672000000000005,0.10696000000000001,0.382,1.6099999999999999,0.29,1.635909533
2020-06-07 09:30:00,1.9593600000000002,0.46648000000000006,2.0141239287,0.63936,0.18648,0.666,1.32,0.28,1.3493702235,2.04936,0.47648,2.1040222432,0.63936,0.18648,0.666,1.4100000000000001,0.29,1.4395138068
2020-06-07 10:00:00,1.9632800000000001,0.48804000000000003,2.0230302519,0.71328,0.20804000000000003,0.743,1.25,0.28,1.2809761903,2.04328,0.50804,2.105492294,0.71328,0.20804000000000003,0.743,1.33,0.30000000000000004,1.3634148305
2020-06-07 10:30:00,1.9188,0.5159,1.9869439474,0.5688,0.16590000000000002,0.5925,1.35,0.35000000000000003,1.3946325681,2.0388,0.33590000000000003,2.0662851328,0.5688,0.16590000000000002,0.5925,1.47,0.17,1.4797972834
2020-06-07 11:00:00,2.0652,0.3836,2.1005237442,0.3552,0.10360000000000001,0.37,1.71,0.28,1.7327723450999999,2.1152,0.3836,2.149702305,0.3552,0.10360000000000001,0.37,1.76,0.28,1.7821335528
2020-06-07 11:30:00,2.19632,0.77976,2.3306323605,0.37632000000000004,0.10976000000000001,0.392,1.82,0.67,1.9394071259,2.15632,0.039760000000000004,2.1566865326,0.37632000000000004,0.10976000000000001,0.392,1.78,-0.07,1.7813758727
2020-06-07 12:00:00,2.2528,0.7204,2.3651815998,0.1728,0.0504,0.18,2.08,0.67,2.1852459816,2.2328,-0.11960000000000001,2.2360008945,0.1728,0.0504,0.18,2.06,-0.17,2.0670026609
2020-06-07 12:30:00,2.2268,0.7449,2.34808736,0.25680000000000003,0.07490000000000001,0.2675,1.97,0.67,2.0808171472,2.2068,-0.0751,2.2080775009,0.25680000000000003,0.07490000000000001,0.2675,1.9500000000000002,-0.15,1.9557607216
2020-06-07 13:00:00,2.12696,0.83828,2.2861916368,0.57696,0.16828,0.601,1.55,0.67,1.6886088949,2.13696,0.01828,2.137038184,0.57696,0.16828,0.601,1.56,-0.15,1.5671949464
2020-06-07 13:30:00,2.09816,0.8123800000000001,2.249941477,0.48816000000000004,0.14238,0.5085000000000001,1.6099999999999999,0.67,1.7438463235000001,2.07816,-0.007620000000000001,2.0781739701,0.48816000000000004,0.14238,0.5085000000000001,1.5899999999999999,-0.15,1.5970597985000001
2020-06-07 14:00:00,1.94272,0.40246000000000004,1.9839695184,0.5227200000000001,0.15246,0.5445,1.42,0.25,1.4418391034,2.11272,0.41246000000000005,2.1526051775,0.5227200000000001,0.15246,0.5445,1.5899999999999999,0.26,1.6111176245
2020-06-07 14:30:00,1.85512,0.5806600000000001,1.9438714592,1.06512,0.31066000000000005,1.1095,0.79,0.27,0.8348652586,2.10512,0.66066,2.2063548785,1.06512,0.31066000000000005,1.1095,1.04,0.35000000000000003,1.0973149047
2020-06-07 15:00:00,1.91432,0.48876000000000003,1.9757295868,0.78432,0.22876000000000002,0.8170000000000001,1.13,0.26,1.1595257651,2.00432,0.51876,2.0703648471,0.78432,0.22876000000000002,0.8170000000000001,1.22,0.29,1.2539936204
2020-06-07 15:30:00,2.00224,0.46982,2.0566224374,0.5822400000000001,0.16982000000000003,0.6065,1.42,0.30000000000000004,1.4513442045,2.08224,0.48982000000000003,2.1390762142,0.5822400000000001,0.16982000000000003,0.6065,1.5,0.32,1.5337535656
2020-06-07 16:00:00,1.9615200000000002,0.5583600000000001,2.039442718,0.85152,0.24836000000000003,0.887,1.11,0.31,1.1524755963,2.14152,0.60836,2.2262546575,0.85152,0.24836000000000003,0.887,1.29,0.36,1.3392908571
2020-06-07 16:30:00,2.0156,0.5058,2.0780945599,0.7056,0.2058,0.735,1.31,0.30000000000000004,1.3439121995,2.1856,0.5558000000000001,2.255163187,0.7056,0.2058,0.735,1.48,0.35000000000000003,1.5208221461
2020-06-07 17:00:00,2.0684,0.5212,2.1330560236,0.7584000000000001,0.2212,0.79,1.31,0.30000000000000004,1.3439121995,2.1984,0.5512,2.2664474404,0.7584000000000001,0.2212,0.79,1.44,0.33,1.4773286703
2020-06-07 17:30:00,2.0987999999999998,0.39840000000000003,2.1362780718,0.5088,0.1484,0.53,1.5899999999999999,0.25,1.6095340941,2.2088,0.4284,2.2499608885,0.5088,0.1484,0.53,1.7000000000000002,0.28,1.7229045243
2020-06-07 18:00:00,2.11032,0.40176,2.1482228935,0.52032,0.15176,0.542,1.5899999999999999,0.25,1.6095340941,2.21032,0.41176,2.2483462367,0.52032,0.15176,0.542,1.69,0.26,1.7098830369
2020-06-07 18:30:00,2.13152,0.30086,2.1526481947000002,0.31152,0.09086000000000001,0.3245,1.82,0.21,1.832075326,2.21152,0.32086000000000003,2.2346748869,0.31152,0.09086000000000001,0.3245,1.9,0.23,1.9138704240000002
2020-06-07 19:00:00,2.08896,0.29428000000000004,2.1095863576,0.28896000000000005,0.08428000000000001,0.301,1.8,0.21,1.8122085973000002,2.13896,0.29428000000000004,2.1591087513,0.28896000000000005,0.08428000000000001,0.301,1.85,0.21,1.8618807695
2020-06-07 19:30:00,1.95208,0.28394,1.9726221762,0.32208000000000003,0.09394000000000001,0.3355,1.63,0.19,1.6410362580000002,2.00208,0.28394,2.0221143019,0.32208000000000003,0.09394000000000001,0.3355,1.6800000000000002,0.19,1.6907099101
2020-06-07 20:00:00,1.87744,0.20592000000000002,1.8886990231,0.15744000000000002,0.04592,0.164,1.72,0.16,1.7274258305,1.90744,0.20592000000000002,1.9185229735,0.15744000000000002,0.04592,0.164,1.75,0.16,1.7572990639000001
2020-06-07 20:30:00,1.78424,0.20082000000000003,1.7955057922000002,0.17424,0.050820000000000004,0.18150000000000002,1.6099999999999999,0.15,1.6169724797,1.83424,0.20082000000000003,1.8452005447,0.17424,0.050820000000000004,0.18150000000000002,1.6600000000000001,0.15,1.6667633305
2020-06-07 21:00:00,1.7236,0.1673,1.7317003927,0.0936,0.0273,0.0975,1.63,0.14,1.6360012225,1.7536,0.1673,1.7615624457,0.0936,0.0273,0.0975,1.6600000000000001,0.14,1.6658931538
2020-06-07 21:30:00,1.72368,0.15274000000000001,1.7304341218000001,0.043680000000000004,0.012740000000000001,0.0455,1.6800000000000002,0.14,1.685823241,1.74368,0.15274000000000001,1.7503569493,0.043680000000000004,0.012740000000000001,0.0455,1.7000000000000002,0.14,1.7057549648
2020-06-07 22:00:00,1.73784,0.14812,1.7441408773,0.027840000000000004,0.00812,0.029,1.71,0.14,1.7157214226000002,1.74784,0.14812,1.754104957,0.027840000000000004,0.00812,0.029,1.72,0.14,1.7256882685
2020-06-07 22:30:00,1.74024,0.14882,1.7465917239,0.030240000000000003,0.008820000000000001,0.0315,1.71,0.14,1.7157214226000002,1.75024,0.14882,1.7565555642000001,0.030240000000000003,0.008820000000000001,0.0315,1.72,0.14,1.7256882685
2020-06-07 23:00:00,1.6707200000000002,0.14896,1.6773474297000002,0.030720000000000004,0.008960000000000001,0.032,1.6400000000000001,0.14,1.6459647627,1.6907200000000002,0.14896,1.6972693363,0.030720000000000004,0.008960000000000001,0.032,1.6600000000000001,0.14,1.6658931538
2020-06-07 23:30:00,1.5478399999999999,0.16812000000000002,1.5569434800000002,0.027840000000000004,0.00812,0.029,1.52,0.16,1.528397854,1.5578400000000001,0.09812000000000001,1.5609269682,0.027840000000000004,0.00812,0.029,1.53,0.09,1.5326447729
2020-06-08 00:00:00,1.46832,0.20826000000000003,1.4830157956,0.02832,0.00826,0.029500000000000002,1.44,0.2,1.4538225476,1.46832,-0.05174,1.4692313126,0.02832,0.00826,0.029500000000000002,1.44,-0.06,1.4412494579000001
2020-06-08 00:30:00,1.4792800000000002,0.14854,1.4867190219,0.029280000000000004,0.00854,0.030500000000000003,1.45,0.14,1.4567429423,1.48928,0.14854,1.4966693189,0.029280000000000004,0.00854,0.030500000000000003,1.46,0.14,1.4666969694
2020-06-08 01:00:00,1.47976,0.14868,1.4872106105,0.02976,0.00868,0.031,1.45,0.14,1.4567429423,1.48976,0.14868,1.4971608464,0.02976,0.00868,0.031,1.46,0.14,1.4666969694
2020-06-08 01:30:00,1.52928,0.15854000000000001,1.5374759348,0.029280000000000004,0.00854,0.030500000000000003,1.5,0.15,1.5074813432,1.54928,0.14854,1.5563844801,0.029280000000000004,0.00854,0.030500000000000003,1.52,0.14,1.5264337522
2020-06-08 02:00:00,1.62976,0.15868000000000002,1.6374666409,0.02976,0.00868,0.031,1.6,0.15,1.607015868,1.6497600000000001,0.14868,1.6564461356,0.02976,0.00868,0.031,1.62,0.14,1.6260381299
2020-06-08 02:30:00,1.64688,0.15784,1.6544265472,0.02688,0.007840000000000001,0.028,1.62,0.15,1.6269296236000002,1.66688,0.14784,1.6734233176000002,0.02688,0.007840000000000001,0.028,1.6400000000000001,0.14,1.6459647627
2020-06-08 03:00:00,1.64592,0.23756000000000002,1.6629754658,0.025920000000000002,0.007560000000000001,0.027,1.62,0.23,1.6362457028000001,1.63592,0.03756,1.6363511237,0.025920000000000002,0.007560000000000001,0.027,1.6099999999999999,0.03,1.6102794787999999
2020-06-08 03:30:00,1.64688,0.55784,1.7387924545,0.02688,0.007840000000000001,0.028,1.62,0.55,1.7108185176,1.56688,-0.36216000000000004,1.6081892923,0.02688,0.007840000000000001,0.028,1.54,-0.37,1.5838244852
2020-06-08 04:00:00,1.62688,0.55784,1.7198616223,0.02688,0.007840000000000001,0.028,1.6,0.55,1.6918924316,1.54688,-0.36216000000000004,1.5887094133000002,0.02688,0.007840000000000001,0.028,1.52,-0.37,1.5643848631
2020-06-08 04:30:00,1.60736,0.55798,1.7014546277,0.027360000000000002,0.007980000000000001,0.0285,1.58,0.55,1.6729913329000001,1.52736,-0.36202,1.5696773713,0.027360000000000002,0.007980000000000001,0.0285,1.5,-0.37,1.5449595463999999
2020-06-08 05:00:00,1.56784,0.5781200000000001,1.6710311188,0.027840000000000004,0.00812,0.029,1.54,0.5700000000000001,1.6421023111,1.48784,-0.34188,1.5266138346,0.027840000000000004,0.00812,0.029,1.46,-0.35000000000000003,1.5013660446000001
2020-06-08 05:30:00,1.59616,0.58638,1.7004611874000002,0.05616,0.016380000000000002,0.0585,1.54,0.5700000000000001,1.6421023111,1.5161600000000002,-0.31362,1.5482566486,0.05616,0.016380000000000002,0.0585,1.46,-0.33,1.4968299837
2020-06-08 06:00:00,1.61888,0.5088400000000001,1.6969651146,0.09888000000000001,0.02884,0.10300000000000001,1.52,0.48,1.5939887075999999,1.57888,-0.11116000000000001,1.582788236,0.09888000000000001,0.02884,0.10300000000000001,1.48,-0.14,1.4866068747
2020-06-08 06:30:00,1.75712,0.32416,1.7867709422,0.11712000000000002,0.03416,0.122,1.6400000000000001,0.29,1.665442884,1.77712,0.23416,1.7924805159,0.11712000000000002,0.03416,0.122,1.6600000000000001,0.2,1.6720047847
2020-06-08 07:00:00,1.9779200000000001,0.43606000000000006,2.0254174508,0.15792,0.046060000000000004,0.1645,1.82,0.39,1.8613167382,2.01792,0.43606000000000006,2.0644973844,0.15792,0.046060000000000004,0.1645,1.8599999999999999,0.39,1.9004473158000001
2020-06-08 07:30:00,2.20832,0.7032600000000001,2.3175961361,0.38832000000000005,0.11326000000000001,0.4045,1.82,0.59,1.9132433196,2.29832,0.73326,2.4124562276,0.38832000000000005,0.11326000000000001,0.4045,1.9100000000000001,0.62,2.0081085628
2020-06-08 08:00:00,2.47088,0.9248400000000001,2.6382905450000003,0.53088,0.15484,0.553,1.94,0.77,2.0872230355,2.57088,0.83484,2.7030319643,0.53088,0.15484,0.553,2.04,0.68,2.1503488089
2020-06-08 08:30:00,2.71928,0.9035400000000001,2.8654612630000003,0.38928,0.11354000000000002,0.4055,2.33,0.79,2.4602845364,2.81928,0.93354,2.9698209795,0.38928,0.11354000000000002,0.4055,2.43,0.8200000000000001,2.5646247289
2020-06-08 09:00:00,2.91304,0.99172,3.0772244962,0.38304000000000005,0.11172000000000001,0.399,2.5300000000000002,0.88,2.6786750456,3.01304,1.02172,3.181559649,0.38304000000000005,0.11172000000000001,0.399,2.63,0.91,2.78298401
2020-06-08 09:30:00,2.86816,1.03738,3.0499998443,0.60816,0.17738,0.6335000000000001,2.26,0.86,2.4180984265,2.98816,1.08738,3.179857772,0.60816,0.17738,0.6335000000000001,2.38,0.91,2.5480384612
2020-06-08 10:00:00,2.74256,1.05658,2.9390468948,0.7425600000000001,0.21658000000000002,0.7735000000000001,2.0,0.84,2.1692394981,2.8825600000000002,1.1065800000000001,3.0876644005,0.7425600000000001,0.21658000000000002,0.7735000000000001,2.14,0.89,2.3176928183
2020-06-08 10:30:00,2.7328,1.1004,2.9460271553,0.8928,0.2604,0.93,1.8399999999999999,0.84,2.0226715008,2.9128,1.1703999999999999,3.1391463808,0.8928,0.2604,0.93,2.02,0.91,2.2155134845
2020-06-08 11:00:00,2.53184,1.20262,2.802946423,1.3118400000000001,0.38262,1.3665,1.22,0.8200000000000001,1.469965986,2.83184,1.31262,3.1212640148,1.3118400000000001,0.38262,1.3665,1.52,0.93,1.7819371482
2020-06-08 11:30:00,2.44496,1.18728,2.7179888153,1.46496,0.42728000000000005,1.526,0.98,0.76,1.2401612798000001,2.65496,1.26728,2.9419060488,1.46496,0.42728000000000005,1.526,1.19,0.84,1.4566056433
2020-06-08 12:00:00,2.42112,0.91866,2.5895478852,1.16112,0.33866,1.2095,1.26,0.58,1.3870832708,2.60112,0.9786600000000001,2.7791366735,1.16112,0.33866,1.2095,1.44,0.64,1.5758172483
2020-06-08 12:30:00,2.17328,1.11554,2.4428621431,1.49328,0.43554000000000004,1.5554999999999999,0.68,0.68,0.9616652224000001,2.46328,0.9555400000000001,2.6421213163,1.49328,0.43554000000000004,1.5554999999999999,0.97,0.52,1.1005907505
2020-06-08 13:00:00,2.0856,0.9683,2.2994199812,1.6056,0.46830000000000005,1.6724999999999999,0.48,0.5,0.6931089380000001,2.3756,1.0783,2.6088706848000003,1.6056,0.46830000000000005,1.6724999999999999,0.77,0.61,0.9823441352000001
2020-06-08 13:30:00,2.13672,1.20946,2.4552730704,1.98672,0.5794600000000001,2.0695,0.15,0.63,0.6476109943,2.37672,1.14946,2.6400864096000003,1.98672,0.5794600000000001,2.0695,0.39,0.5700000000000001,0.6906518660000001
2020-06-08 14:00:00,2.03128,1.44204,2.491099717,1.96128,0.57204,2.043,0.07,0.87,0.872811549,2.29128,0.9220400000000001,2.4698424646,1.96128,0.57204,2.043,0.33,0.35000000000000003,0.48104053880000003
2020-06-08 14:30:00,1.8620800000000002,1.4489400000000001,2.3594001462,2.36208,0.6889400000000001,2.4605,-0.5,0.76,0.9097252332,2.33208,1.26894,2.6549587285,2.36208,0.6889400000000001,2.4605,-0.03,0.58,0.5807753438000001
2020-06-08 15:00:00,2.04952,1.49986,2.5397071189,1.9195200000000001,0.55986,1.9995,0.13,0.9400000000000001,0.9489467846,2.23952,0.82986,2.3883294266,1.9195200000000001,0.55986,1.9995,0.32,0.27,0.4186884283
2020-06-08 15:30:00,2.00824,1.51532,2.515794626,1.93824,0.56532,2.019,0.07,0.9500000000000001,0.9525754563000001,2.35824,0.8653200000000001,2.5119861863,1.93824,0.56532,2.019,0.42,0.30000000000000004,0.5161395160000001
2020-06-08 16:00:00,2.12104,1.10572,2.391950543,0.9110400000000001,0.26572,0.9490000000000001,1.21,0.84,1.4729901561,2.23104,0.40572,2.2676305255,0.9110400000000001,0.26572,0.9490000000000001,1.32,0.14,1.3274034805000001
2020-06-08 16:30:00,2.11888,1.14634,2.4090968951000002,1.11888,0.32634,1.1655,1.0,0.8200000000000001,1.2932130528,2.25888,0.48634000000000005,2.3106417831,1.11888,0.32634,1.1655,1.1400000000000001,0.16,1.1511733145
2020-06-08 17:00:00,2.13104,1.20822,2.4497197901,1.33104,0.38822,1.3865,0.8,0.8200000000000001,1.1456002793,2.26104,0.5682200000000001,2.3313463599,1.33104,0.38822,1.3865,0.93,0.18,0.9472592042
2020-06-08 17:30:00,2.1632,0.9251,2.35270998,0.7032,0.2051,0.7325,1.46,0.72,1.6278820596,2.2032,0.11510000000000001,2.2062044896,0.7032,0.2051,0.7325,1.5,-0.09,1.5026975744
2020-06-08 18:00:00,2.23544,0.79242,2.3717338489,0.38544,0.11242,0.4015,1.85,0.68,1.971014967,2.22544,-0.027580000000000004,2.2256108937,0.38544,0.11242,0.4015,1.8399999999999999,-0.14,1.8453184007
2020-06-08 18:30:00,2.11248,0.87614,2.2869615323,0.6724800000000001,0.19614,0.7005,1.44,0.68,1.592482339,2.17248,0.05614,2.173205248,0.6724800000000001,0.19614,0.7005,1.5,-0.14,1.5065191668
2020-06-08 19:00:00,2.02144,0.51792,2.0867344824,0.54144,0.15792,0.5640000000000001,1.48,0.36,1.5231546212,2.11144,0.29792,2.1323543796,0.54144,0.15792,0.5640000000000001,1.57,0.14,1.5762296786999999
2020-06-08 19:30:00,1.96928,0.33354,1.9973263754000001,0.38928,0.11354000000000002,0.4055,1.58,0.22,1.5952429282,2.05928,0.35354,2.0894077271000002,0.38928,0.11354000000000002,0.4055,1.67,0.24,1.6871573726
2020-06-08 20:00:00,1.90584,0.31212,1.9312288834,0.31584,0.09212000000000001,0.329,1.5899999999999999,0.22,1.6051479683,1.96584,0.32212,1.9920562742999999,0.31584,0.09212000000000001,0.329,1.65,0.23,1.6659531805999999
2020-06-08 20:30:00,1.8487200000000001,0.23796000000000003,1.8639717273,0.19872,0.057960000000000005,0.20700000000000002,1.65,0.18,1.6597891432,1.89872,0.23796000000000003,1.9135732544000001,0.19872,0.057960000000000005,0.20700000000000002,1.7000000000000002,0.18,1.7095028517
2020-06-08 21:00:00,1.8516,0.1938,1.8617145324000002,0.0816,0.0238,0.085,1.77,0.17,1.7781451009,1.8716,0.18380000000000002,1.8806033605999999,0.0816,0.0238,0.085,1.79,0.16,1.7971366114
2020-06-08 21:30:00,1.8436,0.17980000000000002,1.8523468898000002,0.033600000000000005,0.0098,0.035,1.81,0.17,1.8179658963,1.8636,0.1698,1.8713195879,0.033600000000000005,0.0098,0.035,1.83,0.16,1.8369812193000001
2020-06-08 22:00:00,1.83688,0.17784000000000003,1.8454688293000001,0.02688,0.007840000000000001,0.028,1.81,0.17,1.8179658963,1.85688,0.16784000000000002,1.8644499457,0.02688,0.007840000000000001,0.028,1.83,0.16,1.8369812193000001
2020-06-08 22:30:00,1.7568800000000002,0.14784,1.7630893341,0.02688,0.007840000000000001,0.028,1.73,0.14,1.7356554958000001,1.76688,0.14784,1.7730543139,0.02688,0.007840000000000001,0.028,1.74,0.14,1.7456230979
2020-06-08 23:00:00,1.64784,0.16812000000000002,1.6563939749,0.027840000000000004,0.00812,0.029,1.62,0.16,1.6278820596,1.66784,0.15812,1.6753185368999999,0.027840000000000004,0.00812,0.029,1.6400000000000001,0.15,1.6468454694
2020-06-08 23:30:00,1.5583200000000001,0.15826,1.566335676,0.02832,0.00826,0.029500000000000002,1.53,0.15,1.537335357,1.5783200000000002,0.14826,1.5852681319,0.02832,0.00826,0.029500000000000002,1.55,0.14,1.5563097378
2020-06-09 00:00:00,1.4597600000000002,0.16868000000000002,1.4694734431,0.02976,0.00868,0.031,1.43,0.16,1.4389232084999999,1.46976,0.09868,1.4730689733,0.02976,0.00868,0.031,1.44,0.09,1.4428097588
2020-06-09 00:30:00,1.44072,0.14896,1.4484002209,0.030720000000000004,0.008960000000000001,0.032,1.4100000000000001,0.14,1.4169333082,1.47072,0.13896,1.4772701852,0.030720000000000004,0.008960000000000001,0.032,1.44,0.13,1.4458561478
2020-06-09 01:00:00,1.4397600000000002,0.14868,1.4474165261,0.02976,0.00868,0.031,1.4100000000000001,0.14,1.4169333082,1.44976,0.13868,1.4563777669,0.02976,0.00868,0.031,1.42,0.13,1.4259382876
2020-06-09 01:30:00,1.51024,0.14882,1.5175546942,0.030240000000000003,0.008820000000000001,0.0315,1.48,0.14,1.4866068747,1.52024,0.13882,1.5265649839000002,0.030240000000000003,0.008820000000000001,0.0315,1.49,0.13,1.4956603893
2020-06-09 02:00:00,1.56976,0.14868,1.5767854007,0.02976,0.00868,0.031,1.54,0.14,1.5463505424,1.57976,0.13868,1.5858353635,0.02976,0.00868,0.031,1.55,0.13,1.5554420594
2020-06-09 02:30:00,1.5664,0.1477,1.5733481020000002,0.0264,0.0077,0.0275,1.54,0.14,1.5463505424,1.5764,0.13770000000000002,1.5824026826000002,0.0264,0.0077,0.0275,1.55,0.13,1.5554420594
2020-06-09 03:00:00,1.57736,0.14798,1.5842861642,0.027360000000000002,0.007980000000000001,0.0285,1.55,0.14,1.5563097378,1.57736,0.13798000000000002,1.5833834185,0.027360000000000002,0.007980000000000001,0.0285,1.55,0.13,1.5554420594
2020-06-09 03:30:00,1.55688,0.15784,1.5648606327999999,0.02688,0.007840000000000001,0.028,1.53,0.15,1.537335357,1.57688,0.13784000000000002,1.5828930476,0.02688,0.007840000000000001,0.028,1.55,0.13,1.5554420594
2020-06-09 04:00:00,1.5578400000000001,0.15812,1.5658439897,0.027840000000000004,0.00812,0.029,1.53,0.15,1.537335357,1.5778400000000001,0.13812000000000002,1.5838737955000002,0.027840000000000004,0.00812,0.029,1.55,0.13,1.5554420594
2020-06-09 04:30:00,1.53736,0.15798,1.5454557418000001,0.027360000000000002,0.007980000000000001,0.0285,1.51,0.15,1.5174320413,1.55736,0.13798000000000002,1.5634604728000001,0.027360000000000002,0.007980000000000001,0.0285,1.53,0.13,1.5355129436000001
2020-06-09 05:00:00,1.50784,0.15812,1.5161079777,0.027840000000000004,0.00812,0.029,1.48,0.15,1.4875819305,1.51784,0.15812,1.5260537998,0.027840000000000004,0.00812,0.029,1.49,0.15,1.4975313018
2020-06-09 05:30:00,1.5041600000000002,0.18288000000000001,1.5152367472,0.044160000000000005,0.01288,0.046,1.46,0.17,1.4698639393000001,1.5241600000000002,0.17288,1.533933245,0.044160000000000005,0.01288,0.046,1.48,0.16,1.4886235253
2020-06-09 06:00:00,1.6044800000000001,0.19464,1.6162428035,0.08448000000000001,0.024640000000000002,0.088,1.52,0.17,1.5294770348,1.6244800000000001,0.18464000000000003,1.6349395096000001,0.08448000000000001,0.024640000000000002,0.088,1.54,0.16,1.5482893786
2020-06-09 06:30:00,1.69928,0.30354000000000003,1.7261775836000002,0.14928000000000002,0.04354,0.1555,1.55,0.26,1.5716551785,1.7292800000000002,0.21354,1.7424146033999999,0.14928000000000002,0.04354,0.1555,1.58,0.17,1.5891192529
2020-06-09 07:00:00,1.93512,0.6256600000000001,2.0337501936,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.71,0.56,1.7993609977,1.93512,0.25566,1.9519353089,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.71,0.19,1.7205231762
2020-06-09 07:30:00,2.25584,0.70962,2.3648202152,0.37584,0.10962000000000001,0.3915,1.88,0.6000000000000001,1.9734234214000002,2.31584,0.68962,2.4163382731,0.37584,0.10962000000000001,0.3915,1.94,0.58,2.0248456731
2020-06-09 08:00:00,2.52872,0.9254600000000001,2.6927497192,0.49872000000000005,0.14546,0.5195000000000001,2.03,0.78,2.174695381,2.61872,0.77546,2.731122965,0.49872000000000005,0.14546,0.5195000000000001,2.12,0.63,2.2116283594
2020-06-09 08:30:00,2.71784,1.19312,2.9681963547,0.6278400000000001,0.18312,0.654,2.09,1.01,2.3212496634,2.79784,0.8631200000000001,2.9279489067,0.6278400000000001,0.18312,0.654,2.17,0.68,2.2740492519
2020-06-09 09:00:00,2.75408,1.0799400000000001,2.9582472936,0.7540800000000001,0.21994000000000002,0.7855000000000001,2.0,0.86,2.1770622407,2.88408,1.11994,3.0938944795,0.7540800000000001,0.21994000000000002,0.7855000000000001,2.13,0.9,2.3123364807
2020-06-09 09:30:00,2.58944,1.03192,2.7874824484,0.8294400000000001,0.24192000000000002,0.864,1.76,0.79,1.9291708063000002,2.73944,1.08192,2.9453492832,0.8294400000000001,0.24192000000000002,0.864,1.9100000000000001,0.84,2.08655218
2020-06-09 10:00:00,2.53288,1.11584,2.7677752799,1.08288,0.31584,1.1280000000000001,1.45,0.8,1.6560495162,2.75288,1.18584,2.9974263627,1.08288,0.31584,1.1280000000000001,1.67,0.87,1.8830294740000002
2020-06-09 10:30:00,2.4944,1.1917,2.7644493575,1.2744,0.37170000000000003,1.3275000000000001,1.22,0.8200000000000001,1.469965986,2.8144,1.3017,3.1008499238,1.2744,0.37170000000000003,1.3275000000000001,1.54,0.93,1.7990275151000001
2020-06-09 11:00:00,2.43704,1.37622,2.7987757055999998,1.66704,0.48622000000000004,1.7365,0.77,0.89,1.1768602296,2.66704,1.45622,3.0386969329,1.66704,0.48622000000000004,1.7365,1.0,0.97,1.3931618714
2020-06-09 11:30:00,2.4244,1.2842,2.7435169034999998,1.4544000000000001,0.4242,1.5150000000000001,0.97,0.86,1.2963410045,2.6744,1.3842,3.0113825728,1.4544000000000001,0.4242,1.5150000000000001,1.22,0.96,1.5524174696
2020-06-09 12:00:00,2.3364000000000003,1.2177,2.6346837097,1.4664000000000001,0.4277,1.5275,0.87,0.79,1.1751595636,2.6464,1.3377,2.9652781067,1.4664000000000001,0.4277,1.5275,1.18,0.91,1.4901342221
2020-06-09 12:30:00,2.19728,1.37754,2.5933869457,1.87728,0.54754,1.9555,0.32,0.8300000000000001,0.8895504483000001,2.51728,1.36754,2.864762512,1.87728,0.54754,1.9555,0.64,0.8200000000000001,1.0401922899
2020-06-09 13:00:00,1.8712,1.5916000000000001,2.4565382146,2.3712,0.6916,2.47,-0.5,0.9,1.0295630141,2.1612,1.2216,2.4825575522,2.3712,0.6916,2.47,-0.21,0.53,0.5700877125
2020-06-09 13:30:00,1.74512,1.18566,2.1097946464,2.14512,0.6256600000000001,2.2345,-0.4,0.56,0.6881860214000001,2.25512,1.36566,2.6363978170999998,2.14512,0.6256600000000001,2.2345,0.11,0.74,0.7481310046
2020-06-09 14:00:00,1.95832,1.04576,2.2200520715,1.7683200000000001,0.51576,1.842,0.19,0.53,0.5630275304,2.32832,1.18576,2.6128721362,1.7683200000000001,0.51576,1.842,0.56,0.67,0.8732124598000001
2020-06-09 14:30:00,2.0856,0.9458000000000001,2.2900360259,1.4256,0.4158,1.4849999999999999,0.66,0.53,0.8464632302,2.3056,1.0258,2.5235009412,1.4256,0.4158,1.4849999999999999,0.88,0.61,1.0707474025
2020-06-09 15:00:00,2.13416,1.21288,2.4547335497000002,1.9641600000000001,0.5728800000000001,2.046,0.17,0.64,0.6621933252000001,2.34416,1.29288,2.6770552478000003,1.9641600000000001,0.5728800000000001,2.046,0.38,0.72,0.8141252975000001
2020-06-09 15:30:00,2.07616,1.2113800000000001,2.4037224985,1.13616,0.33138,1.1835,0.9400000000000001,0.88,1.2876334882,2.27616,0.5313800000000001,2.3373636965999998,1.13616,0.33138,1.1835,1.1400000000000001,0.2,1.1574109037
2020-06-09 16:00:00,2.1828,1.1429,2.4639067048,1.0728,0.3129,1.1175,1.11,0.8300000000000001,1.386001443,2.2328,0.8929,2.404717499,1.0728,0.3129,1.1175,1.16,0.58,1.2969194269
2020-06-09 16:30:00,2.10848,0.80664,2.2575110188,1.18848,0.34664,1.238,0.92,0.46,1.0285912696,2.18848,0.83664,2.3429492525,1.18848,0.34664,1.238,1.0,0.49,1.113597773
2020-06-09 17:00:00,2.12816,0.5273800000000001,2.1925315619,0.60816,0.17738,0.6335000000000001,1.52,0.35000000000000003,1.5597756248999999,2.25816,0.5573800000000001,2.325931867,0.60816,0.17738,0.6335000000000001,1.65,0.38,1.6931922513000002
2020-06-09 17:30:00,2.0248,0.6189,2.1172747224,1.0248,0.2989,1.0675,1.0,0.32,1.0499523799,2.1948,0.6789000000000001,2.2974011948,1.0248,0.2989,1.0675,1.17,0.38,1.2301625909
2020-06-09 18:00:00,2.01976,0.6161800000000001,2.1116600697,1.04976,0.30618,1.0935,0.97,0.31,1.0183319694,2.15976,0.6561800000000001,2.2572406717,1.04976,0.30618,1.0935,1.11,0.35000000000000003,1.1638728453
2020-06-09 18:30:00,2.05472,0.38096,2.089737974,0.41472000000000003,0.12096000000000001,0.432,1.6400000000000001,0.26,1.6604818578,2.15472,0.40096000000000004,2.1917087398,0.41472000000000003,0.12096000000000001,0.432,1.74,0.28,1.7623847480000001
2020-06-09 19:00:00,2.0801600000000002,0.48088000000000003,2.1350201873,0.38016000000000005,0.11088,0.396,1.7000000000000002,0.37,1.7397988389,2.12016,0.17088,2.1270351196,0.38016000000000005,0.11088,0.396,1.74,0.06,1.7410341754
2020-06-09 19:30:00,2.05624,0.67932,2.1655481061,0.30624,0.08932000000000001,0.319,1.75,0.59,1.8467809832,2.02624,-0.13068000000000002,2.0304496546,0.30624,0.08932000000000001,0.319,1.72,-0.22,1.7340126874
2020-06-09 20:00:00,1.97272,0.6549600000000001,2.0786045319,0.22272000000000003,0.06496,0.232,1.75,0.59,1.8467809832,1.94272,-0.15504,1.9488967135,0.22272000000000003,0.06496,0.232,1.72,-0.22,1.7340126874
2020-06-09 20:30:00,1.92856,0.61458,2.0241176473,0.11856000000000001,0.03458,0.12350000000000001,1.81,0.58,1.9006577809,1.86856,-0.21542000000000003,1.8809365353,0.11856000000000001,0.03458,0.12350000000000001,1.75,-0.25,1.7677669530000002
2020-06-09 21:00:00,1.89824,0.5528200000000001,1.9771001619000002,0.07824,0.022820000000000003,0.0815,1.82,0.53,1.8956001688000002,1.82824,-0.27718000000000004,1.8491322965,0.07824,0.022820000000000003,0.0815,1.75,-0.30000000000000004,1.7755280905
2020-06-09 21:30:00,1.9260800000000002,0.56344,2.0068006378,0.04608,0.01344,0.048,1.88,0.55,1.9588006535,1.85608,-0.27656000000000003,1.8765709153,0.04608,0.01344,0.048,1.81,-0.29,1.8330848316
2020-06-09 22:00:00,1.88976,0.5586800000000001,1.9706131533,0.02976,0.00868,0.031,1.8599999999999999,0.55,1.9396133635,1.80976,-0.28132,1.8314945263,0.02976,0.00868,0.031,1.78,-0.29,1.8034688797
2020-06-09 22:30:00,1.79784,0.53812,1.8766464238,0.027840000000000004,0.00812,0.029,1.77,0.53,1.8476471525,1.71784,-0.28188,1.7408132008,0.027840000000000004,0.00812,0.029,1.69,-0.29,1.7147011401
2020-06-09 23:00:00,1.6773600000000002,0.36798000000000003,1.7172495014,0.027360000000000002,0.007980000000000001,0.0285,1.65,0.36,1.6888161534,1.6373600000000001,-0.10202000000000001,1.6405352328,0.027360000000000002,0.007980000000000001,0.0285,1.6099999999999999,-0.11,1.6137533888000002
2020-06-09 23:30:00,1.52832,0.20826000000000003,1.5424442453,0.02832,0.00826,0.029500000000000002,1.5,0.2,1.513274595,1.5383200000000001,0.08826,1.5408498467,0.02832,0.00826,0.029500000000000002,1.51,0.08,1.5121177203
2020-06-10 00:00:00,1.4792800000000002,0.42854000000000003,1.5401025453,0.029280000000000004,0.00854,0.030500000000000003,1.45,0.42,1.5096025967,1.42928,-0.26146,1.4529978149,0.029280000000000004,0.00854,0.030500000000000003,1.4,-0.27,1.4257980222
2020-06-10 00:30:00,1.42072,0.21896000000000002,1.4374939304,0.030720000000000004,0.008960000000000001,0.032,1.3900000000000001,0.21,1.4057738083,1.42072,-0.03104,1.4210590417,0.030720000000000004,0.008960000000000001,0.032,1.3900000000000001,-0.04,1.3905754205
2020-06-10 01:00:00,1.4212,0.1491,1.4289997376,0.031200000000000002,0.0091,0.0325,1.3900000000000001,0.14,1.3970325694,1.4212,0.1491,1.4289997376,0.031200000000000002,0.0091,0.0325,1.3900000000000001,0.14,1.3970325694
2020-06-10 01:30:00,1.4812,0.1491,1.48868541,0.031200000000000002,0.0091,0.0325,1.45,0.14,1.4567429423,1.5011999999999999,0.1491,1.5085861759,0.031200000000000002,0.0091,0.0325,1.47,0.14,1.4766516177
2020-06-10 02:00:00,1.5516800000000002,0.14924,1.5588404024,0.03168,0.00924,0.033,1.52,0.14,1.5264337522,1.56168,0.14924,1.5687947602999999,0.03168,0.00924,0.033,1.53,0.14,1.5363918771
2020-06-10 02:30:00,1.56784,0.14812,1.5748211962,0.027840000000000004,0.00812,0.029,1.54,0.14,1.5463505424,1.5778400000000001,0.14812,1.5847771452,0.027840000000000004,0.00812,0.029,1.55,0.14,1.5563097378
2020-06-10 03:00:00,1.52928,0.16854000000000002,1.5385392585000002,0.029280000000000004,0.00854,0.030500000000000003,1.5,0.16,1.5085091979,1.54928,0.15854000000000001,1.5573706848,0.029280000000000004,0.00854,0.030500000000000003,1.52,0.15,1.5273833834000001
2020-06-10 03:30:00,1.4988000000000001,0.16840000000000002,1.5082307516,0.028800000000000003,0.008400000000000001,0.03,1.47,0.16,1.4786818454000001,1.5188000000000001,0.1584,1.5270376551,0.028800000000000003,0.008400000000000001,0.03,1.49,0.15,1.4975313018
2020-06-10 04:00:00,1.4992800000000002,0.17854,1.50987319,0.029280000000000004,0.00854,0.030500000000000003,1.47,0.17,1.4797972834,1.5192800000000002,0.16854000000000002,1.5285998332,0.029280000000000004,0.00854,0.030500000000000003,1.49,0.16,1.4985659812
2020-06-10 04:30:00,1.49976,0.17868,1.5103663794000002,0.02976,0.00868,0.031,1.47,0.17,1.4797972834,1.51976,0.16868000000000002,1.5290923452,0.02976,0.00868,0.031,1.49,0.16,1.4985659812
2020-06-10 05:00:00,1.46976,0.17868,1.4805813048,0.02976,0.00868,0.031,1.44,0.17,1.45,1.47976,0.16868000000000002,1.4893430095,0.02976,0.00868,0.031,1.45,0.16,1.4588008774
2020-06-10 05:30:00,1.49456,0.18008000000000002,1.5053698549,0.03456,0.01008,0.036000000000000004,1.46,0.17,1.4698639393000001,1.5045600000000001,0.18008000000000002,1.5152985184,0.03456,0.01008,0.036000000000000004,1.47,0.17,1.4797972834
2020-06-10 06:00:00,1.5468000000000002,0.2024,1.5599858974,0.07680000000000001,0.0224,0.08,1.47,0.18,1.4809794057,1.5668000000000002,0.2024,1.579818977,0.07680000000000001,0.0224,0.08,1.49,0.18,1.500833102
2020-06-10 06:30:00,1.63008,0.30794000000000005,1.6589116462,0.13008,0.03794,0.1355,1.5,0.27,1.5241062955,1.65008,0.21794000000000002,1.6644103611,0.13008,0.03794,0.1355,1.52,0.18,1.5306207890999999
2020-06-10 07:00:00,1.84688,0.54284,1.9250041558,0.14688,0.04284,0.153,1.7000000000000002,0.5,1.7720045146999999,1.84688,0.14284000000000002,1.8523954760999999,0.14688,0.04284,0.153,1.7000000000000002,0.1,1.7029386365999999
2020-06-10 07:30:00,2.2032,0.6876,2.3080043328,0.1632,0.0476,0.17,2.04,0.64,2.1380364824,2.2332,0.5576,2.301760196,0.1632,0.0476,0.17,2.07,0.51,2.1319005605
2020-06-10 08:00:00,2.55096,0.80278,2.6742947948999998,0.18096,0.05278000000000001,0.1885,2.37,0.75,2.4858398983,2.59096,0.7527800000000001,2.6981014529,0.18096,0.05278000000000001,0.1885,2.41,0.7000000000000001,2.5096015620000003
2020-06-10 08:30:00,2.67936,0.85148,2.8114032439,0.27936,0.08148000000000001,0.291,2.4,0.77,2.5204959829,2.7493600000000002,0.87148,2.8841736772,0.27936,0.08148000000000001,0.291,2.47,0.79,2.593260496
2020-06-10 09:00:00,2.69664,0.8865200000000001,2.8386237863,0.29664,0.08652000000000001,0.309,2.4,0.8,2.5298221281,2.77664,0.9065200000000001,2.9208745608,0.29664,0.08652000000000001,0.309,2.48,0.8200000000000001,2.6120490041
