Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-10 09:30:00,2.72832,0.92076,2.8795015193999998,0.44832000000000005,0.13076000000000002,0.467,2.2800000000000002,0.79,2.4129857024,2.79832,0.94076,2.9522236026,0.44832000000000005,0.13076000000000002,0.467,2.35,0.81,2.4856789817
2020-06-10 10:00:00,2.69512,0.97816,2.8671359926,0.64512,0.18816000000000002,0.672,2.05,0.79,2.1969524346,2.8151200000000003,1.00816,2.9901985218,0.64512,0.18816000000000002,0.672,2.17,0.8200000000000001,2.3197629189
2020-06-10 10:30:00,2.56776,0.8601800000000001,2.7080068408,0.6177600000000001,0.18018,0.6435000000000001,1.9500000000000002,0.68,2.0651634318,2.67776,0.9001800000000001,2.8250172831,0.6177600000000001,0.18018,0.6435000000000001,2.06,0.72,2.182200724
2020-06-10 11:00:00,2.5415200000000002,0.83586,2.675441244,0.67152,0.19586,0.6995,1.87,0.64,1.9764867821,2.67152,0.8758600000000001,2.8114319928000002,0.67152,0.19586,0.6995,2.0,0.68,2.1124393482
2020-06-10 11:30:00,2.41488,0.70684,2.5162011446,0.67488,0.19684000000000001,0.7030000000000001,1.74,0.51,1.8132015884000001,2.56488,0.7468400000000001,2.6714002695,0.67488,0.19684000000000001,0.7030000000000001,1.8900000000000001,0.55,1.9684003658
2020-06-10 12:00:00,2.3544,0.7117,2.4596170942,0.7944,0.23170000000000002,0.8275,1.56,0.48,1.632176461,2.5144,0.7617,2.6272408055,0.7944,0.23170000000000002,0.8275,1.72,0.53,1.7998055451
2020-06-10 12:30:00,2.32328,0.70804,2.4287755350999998,0.71328,0.20804000000000003,0.743,1.6099999999999999,0.5,1.6858528999,2.43328,0.6580400000000001,2.520688041,0.71328,0.20804000000000003,0.743,1.72,0.45,1.7778920102
2020-06-10 13:00:00,2.33424,0.98582,2.5338740004,0.53424,0.15582000000000001,0.5565,1.8,0.8300000000000001,1.9821453024000002,2.42424,0.29582,2.4422221541,0.53424,0.15582000000000001,0.5565,1.8900000000000001,0.14,1.8951780919
2020-06-10 13:30:00,2.26728,0.9600400000000001,2.4621607177,0.61728,0.18004,0.643,1.65,0.78,1.8250753409,2.37728,0.30004000000000003,2.3961394367,0.61728,0.18004,0.643,1.76,0.12,1.7640861657
2020-06-10 14:00:00,2.21824,0.8903200000000001,2.3902423308,0.8582400000000001,0.25032000000000004,0.894,1.3599999999999999,0.64,1.5030635382000002,2.35824,0.55032,2.4216002973,0.8582400000000001,0.25032000000000004,0.894,1.5,0.30000000000000004,1.5297058541
2020-06-10 14:30:00,2.22568,0.82874,2.3749655682,1.19568,0.34874000000000005,1.2455,1.03,0.48,1.1363538181,2.35568,0.8787400000000001,2.5142418837,1.19568,0.34874000000000005,1.2455,1.16,0.53,1.2753430910999999
2020-06-10 15:00:00,2.17144,0.8404200000000001,2.3284023385,1.20144,0.35042,1.2515,0.97,0.49,1.086738239,2.31144,0.8904200000000001,2.4770148667000003,1.20144,0.35042,1.2515,1.11,0.54,1.2343824367
2020-06-10 15:30:00,2.0284,0.9212,2.2277827542,1.4784000000000002,0.4312,1.54,0.55,0.49,0.7366138744,2.1984,0.9112,2.3797579709,1.4784000000000002,0.4312,1.54,0.72,0.48,0.8653323061
2020-06-10 16:00:00,1.94416,1.00788,2.189881321,1.12416,0.32788,1.171,0.8200000000000001,0.68,1.0652699188,2.05416,0.26788,2.071553282,1.12416,0.32788,1.171,0.93,-0.06,0.931933474
2020-06-10 16:30:00,1.89608,0.6234400000000001,1.9959450894000001,1.24608,0.36344000000000004,1.298,0.65,0.26,0.7000714249000001,2.09608,0.7034400000000001,2.2109679328,1.24608,0.36344000000000004,1.298,0.85,0.34,0.9154780172
2020-06-10 17:00:00,2.09272,0.5924600000000001,2.1749680113,1.00272,0.29246,1.0445,1.09,0.30000000000000004,1.1305308488,2.26272,0.66246,2.3577012215,1.00272,0.29246,1.0445,1.26,0.37,1.3132021931
2020-06-10 17:30:00,2.16936,0.41148,2.2080395377,0.51936,0.15148,0.541,1.65,0.26,1.6703592428,2.27936,0.43148000000000003,2.3198398652,0.51936,0.15148,0.541,1.76,0.28,1.7821335528
2020-06-10 18:00:00,2.25528,0.30904000000000004,2.2763553325,0.30528000000000005,0.08904000000000001,0.318,1.9500000000000002,0.22,1.9623710149,2.27528,0.29904000000000003,2.2948472716,0.30528000000000005,0.08904000000000001,0.318,1.97,0.21,1.9811612755999999
2020-06-10 18:30:00,2.36152,0.57086,2.4295386085,0.07152,0.02086,0.0745,2.29,0.55,2.3551220775,2.31152,-0.12914,2.3151245863,0.07152,0.02086,0.0745,2.24,-0.15,2.2450167037
2020-06-10 19:00:00,2.29576,0.64668,2.3851014653,0.12576,0.036680000000000004,0.131,2.17,0.61,2.2541073621,2.24576,-0.17332,2.2524381901,0.12576,0.036680000000000004,0.131,2.12,-0.21,2.1303755537
2020-06-10 19:30:00,2.12536,0.31948000000000004,2.1492376788,0.13536,0.03948,0.14100000000000001,1.99,0.28,2.0096019506,2.15536,0.24948,2.1697504465,0.13536,0.03948,0.14100000000000001,2.02,0.21,2.0308865059
2020-06-10 20:00:00,2.03168,0.26424000000000003,2.0487914486,0.15168,0.04424,0.158,1.88,0.22,1.8928285712,2.07168,0.26424000000000003,2.0884637416,0.15168,0.04424,0.158,1.92,0.22,1.9325630649
2020-06-10 20:30:00,1.9676,0.2243,1.9803434677,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.85,0.19,1.8597311634,1.9876,0.2243,2.0002160508,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.87,0.19,1.8796276227000002
2020-06-10 21:00:00,1.87336,0.17848000000000003,1.8818429265,0.06336,0.01848,0.066,1.81,0.16,1.8170580618,1.89336,0.16848000000000002,1.9008412874,0.06336,0.01848,0.066,1.83,0.15,1.8361372498000001
2020-06-10 21:30:00,1.83032,0.17176000000000002,1.8383614443,0.04032,0.011760000000000001,0.042,1.79,0.16,1.7971366114,1.85032,0.16176000000000001,1.8573772907000001,0.04032,0.011760000000000001,0.042,1.81,0.15,1.8162048343000001
2020-06-10 22:00:00,1.82888,0.17134000000000002,1.8368885241,0.038880000000000005,0.011340000000000001,0.0405,1.79,0.16,1.7971366114,1.84888,0.16134,1.8559062071999999,0.038880000000000005,0.011340000000000001,0.0405,1.81,0.15,1.8162048343000001
2020-06-10 22:30:00,1.7584,0.31120000000000003,1.7857256228,0.038400000000000004,0.0112,0.04,1.72,0.30000000000000004,1.7459667809,1.7384,-0.07880000000000001,1.7401850476,0.038400000000000004,0.0112,0.04,1.7000000000000002,-0.09,1.7023806860000001
2020-06-10 23:00:00,1.63744,0.15092,1.6443803088000002,0.03744,0.010920000000000001,0.039,1.6,0.14,1.606113321,1.65744,0.15092,1.6642969086,0.03744,0.010920000000000001,0.039,1.62,0.14,1.6260381299
2020-06-10 23:30:00,1.5179200000000002,0.15106,1.5254180575,0.03792,0.01106,0.0395,1.48,0.14,1.4866068747,1.5379200000000002,0.15106,1.5453210184000001,0.03792,0.01106,0.0395,1.5,0.14,1.5065191668
2020-06-11 00:00:00,1.45792,0.15106,1.4657250254,0.03792,0.01106,0.0395,1.42,0.14,1.4268847185,1.4779200000000001,0.15106,1.4856199548,0.03792,0.01106,0.0395,1.44,0.14,1.4467895493
2020-06-11 00:30:00,1.42744,0.15092,1.4353960429,0.03744,0.010920000000000001,0.039,1.3900000000000001,0.14,1.3970325694,1.43744,0.15092,1.4453409978,0.03744,0.010920000000000001,0.039,1.4,0.14,1.406982587
2020-06-11 01:00:00,1.4208,0.1519,1.4288968647,0.0408,0.0119,0.0425,1.38,0.14,1.3870832708,1.4308,0.1519,1.4388405923,0.0408,0.0119,0.0425,1.3900000000000001,0.14,1.3970325694
2020-06-11 01:30:00,1.47744,0.15092,1.48512821,0.03744,0.010920000000000001,0.039,1.44,0.14,1.4467895493,1.49744,0.15092,1.5050260463,0.03744,0.010920000000000001,0.039,1.46,0.14,1.4666969694
2020-06-11 02:00:00,1.58696,0.15078000000000003,1.5941068502,0.03696,0.010780000000000001,0.0385,1.55,0.14,1.5563097378,1.60696,0.15078000000000003,1.614018293,0.03696,0.010780000000000001,0.0385,1.57,0.14,1.5762296786999999
2020-06-11 02:30:00,1.5836000000000001,0.14980000000000002,1.590669356,0.033600000000000005,0.0098,0.035,1.55,0.14,1.5563097378,1.6036000000000001,0.14980000000000002,1.610581572,0.033600000000000005,0.0098,0.035,1.57,0.14,1.5762296786999999
2020-06-11 03:00:00,1.55456,0.15008000000000002,1.5617876936,0.03456,0.01008,0.036000000000000004,1.52,0.14,1.5264337522,1.5645600000000002,0.15008000000000002,1.5717417090999999,0.03456,0.01008,0.036000000000000004,1.53,0.14,1.5363918771
2020-06-11 03:30:00,1.53312,0.15966000000000002,1.541411123,0.033120000000000004,0.00966,0.0345,1.5,0.15,1.5074813432,1.54312,0.14966000000000002,1.5503604258,0.033120000000000004,0.00966,0.0345,1.51,0.14,1.5164761785
2020-06-11 04:00:00,1.5384,0.1612,1.5468225495999999,0.038400000000000004,0.0112,0.04,1.5,0.15,1.5074813432,1.5484,0.1512,1.5557647637,0.038400000000000004,0.0112,0.04,1.51,0.14,1.5164761785
2020-06-11 04:30:00,1.48648,0.15064000000000002,1.4940934375000001,0.036480000000000005,0.01064,0.038,1.45,0.14,1.4567429423,1.49648,0.15064000000000002,1.5040428184999999,0.036480000000000005,0.01064,0.038,1.46,0.14,1.4666969694
2020-06-11 05:00:00,1.48456,0.15008000000000002,1.4921268043,0.03456,0.01008,0.036000000000000004,1.45,0.14,1.4567429423,1.49456,0.15008000000000002,1.5020764295,0.03456,0.01008,0.036000000000000004,1.46,0.14,1.4666969694
2020-06-11 05:30:00,1.52128,0.18204,1.5321329577,0.041280000000000004,0.01204,0.043000000000000003,1.48,0.17,1.4897315194,1.5312800000000002,0.17204000000000003,1.5409140794,0.041280000000000004,0.01204,0.043000000000000003,1.49,0.16,1.4985659812
2020-06-11 06:00:00,1.5534400000000002,0.19142,1.5651892697,0.07344,0.02142,0.0765,1.48,0.17,1.4897315194,1.56344,0.19142,1.5751146783999999,0.07344,0.02142,0.0765,1.49,0.17,1.4996666296
2020-06-11 06:30:00,1.68168,0.27424000000000004,1.7038941282,0.15168,0.04424,0.158,1.53,0.23,1.5471910031,1.72168,0.28424000000000005,1.7449855014,0.15168,0.04424,0.158,1.57,0.24,1.5882380174000001
2020-06-11 07:00:00,1.8132000000000001,0.3351,1.843905163,0.2232,0.0651,0.2325,1.5899999999999999,0.27,1.6127616067,1.8532000000000002,0.3351,1.883253103,0.2232,0.0651,0.2325,1.63,0.27,1.6522106402999999
2020-06-11 07:30:00,2.21744,0.59592,2.2961186380000003,0.15744000000000002,0.04592,0.164,2.06,0.55,2.1321585307,2.24744,0.58592,2.3225608281,0.15744000000000002,0.04592,0.164,2.09,0.54,2.1586338272
2020-06-11 08:00:00,2.5508,0.7169,2.6496275682,0.1608,0.046900000000000004,0.1675,2.39,0.67,2.4821361768,2.5907999999999998,0.7269,2.6908415505,0.1608,0.046900000000000004,0.1675,2.43,0.68,2.5233509467
2020-06-11 08:30:00,2.76016,0.8083800000000001,2.8761017802,0.20016,0.05838,0.20850000000000002,2.56,0.75,2.6676019193,2.81016,0.8183800000000001,2.926900246,0.20016,0.05838,0.20850000000000002,2.61,0.76,2.7184002649
2020-06-11 09:00:00,2.8452,0.8936000000000001,2.9822280262,0.3552,0.10360000000000001,0.37,2.49,0.79,2.6123169792,2.9052,0.9036000000000001,3.0424792522,0.3552,0.10360000000000001,0.37,2.55,0.8,2.672545603
2020-06-11 09:30:00,2.78224,0.94232,2.9374864085,0.52224,0.15232,0.544,2.26,0.79,2.394096907,2.87224,0.9823200000000001,3.0355749373,0.52224,0.15232,0.544,2.35,0.8300000000000001,2.4922680434
2020-06-11 10:00:00,2.7120800000000003,0.9514400000000001,2.8741287375,0.6220800000000001,0.18144000000000002,0.648,2.09,0.77,2.2273302404,2.83208,0.9914400000000001,3.0006050057,0.6220800000000001,0.18144000000000002,0.648,2.21,0.81,2.3537629447
2020-06-11 10:30:00,2.77304,1.00672,2.9501247431,0.74304,0.21672000000000002,0.774,2.03,0.79,2.1783020911,2.90304,1.04672,3.085978613,0.74304,0.21672000000000002,0.774,2.16,0.8300000000000001,2.3139792566
2020-06-11 11:00:00,2.85784,0.85562,2.9831753301,0.32784,0.09562000000000001,0.3415,2.5300000000000002,0.76,2.6416850683,2.90784,0.8756200000000001,3.036814754,0.32784,0.09562000000000001,0.3415,2.58,0.78,2.6953292934
2020-06-11 11:30:00,2.9261600000000003,0.84638,3.04610759,0.29616000000000003,0.08638000000000001,0.3085,2.63,0.76,2.7376084453000002,2.97616,0.86638,3.0997004129,0.29616000000000003,0.08638000000000001,0.3085,2.68,0.78,2.7912004586
2020-06-11 12:00:00,2.88376,0.8706800000000001,3.0123338792,0.41376,0.12068000000000001,0.431,2.47,0.75,2.5813562327,2.94376,0.90068,3.0784651046000002,0.41376,0.12068000000000001,0.431,2.5300000000000002,0.78,2.6475082625
2020-06-11 12:30:00,2.8716,0.9538000000000001,3.0258587211,0.5616,0.1638,0.585,2.31,0.79,2.4413520844,2.9616,0.8838,3.0906596383,0.5616,0.1638,0.585,2.4,0.72,2.5056735621
2020-06-11 13:00:00,2.6978400000000002,1.17812,2.9438592697,0.7478400000000001,0.21812,0.779,1.9500000000000002,0.96,2.1734994824,2.72784,0.65812,2.8061063772,0.7478400000000001,0.21812,0.779,1.98,0.44,2.0282997806
2020-06-11 13:30:00,2.4416,0.7863,2.5650883513,0.7416,0.21630000000000002,0.7725000000000001,1.7000000000000002,0.5700000000000001,1.7930142219,2.5616,0.7363000000000001,2.6653202903,0.7416,0.21630000000000002,0.7725000000000001,1.82,0.52,1.8928285712
2020-06-11 14:00:00,2.3168800000000003,0.70784,2.4225957979,0.9868800000000001,0.28784000000000004,1.028,1.33,0.42,1.3947401192,2.54688,0.7778400000000001,2.6630119789,0.9868800000000001,0.28784000000000004,1.028,1.56,0.49,1.6351452535000002
2020-06-11 14:30:00,2.4156,0.6958000000000001,2.5138140345,0.9456,0.2758,0.985,1.47,0.42,1.5288230767000002,2.5756,0.7458,2.6814050421,0.9456,0.2758,0.985,1.63,0.47000000000000003,1.6964079698
2020-06-11 15:00:00,2.35448,0.8896400000000001,2.5169496221000003,1.40448,0.40964000000000006,1.463,0.9500000000000001,0.48,1.0643777525,2.51448,0.95964,2.6913785687000003,1.40448,0.40964000000000006,1.463,1.11,0.55,1.238789732
2020-06-11 15:30:00,1.9682400000000002,0.9003200000000001,2.1643809277,1.81824,0.53032,1.8940000000000001,0.15,0.37,0.3992492956,2.25824,1.01032,2.4739430875,1.81824,0.53032,1.8940000000000001,0.44,0.48,0.6511528238000001
2020-06-11 16:00:00,1.9544000000000001,0.7142000000000001,2.0808077758,1.4544000000000001,0.4242,1.5150000000000001,0.5,0.29,0.5780138407000001,2.1844,0.7942,2.324297098,1.4544000000000001,0.4242,1.5150000000000001,0.73,0.37,0.8184130986
2020-06-11 16:30:00,1.83208,0.8864400000000001,2.0352623909,1.94208,0.56644,2.023,-0.11,0.32,0.3383784863,2.10208,0.9764400000000001,2.3177953749,1.94208,0.56644,2.023,0.16,0.41000000000000003,0.4401136217
2020-06-11 17:00:00,2.01408,0.56744,2.0924880884,1.05408,0.30744000000000005,1.098,0.96,0.26,0.9945853407,2.1640800000000002,0.52744,2.2274279337,1.05408,0.30744000000000005,1.098,1.11,0.22,1.1315917992
2020-06-11 17:30:00,2.31992,0.7245600000000001,2.4304353519,0.28992,0.08456000000000001,0.302,2.03,0.64,2.1284971223999998,2.27992,-0.08544,2.2815203703,0.28992,0.08456000000000001,0.302,1.99,-0.17,1.9972481068
2020-06-11 18:00:00,2.362,0.7335,2.4732703552,0.252,0.07350000000000001,0.2625,2.11,0.66,2.2108143296,2.332,-0.0765,2.3332544332,0.252,0.07350000000000001,0.2625,2.08,-0.15,2.08540164
2020-06-11 18:30:00,2.38144,0.6729200000000001,2.4746874146,0.18144000000000002,0.05292,0.189,2.2,0.62,2.2856946428000002,2.32144,-0.13708,2.3254837346,0.18144000000000002,0.05292,0.189,2.14,-0.19,2.1484180226
2020-06-11 19:00:00,2.31144,0.31542000000000003,2.3328619012000003,0.12144,0.03542,0.1265,2.19,0.28,2.207826986,2.33144,0.17542000000000002,2.3380300789,0.12144,0.03542,0.1265,2.21,0.14,2.2144299492
2020-06-11 19:30:00,2.21784,0.24562000000000003,2.2313994376,0.08784,0.02562,0.0915,2.13,0.22,2.1413313616,2.23784,0.24562000000000003,2.2512789809,0.08784,0.02562,0.0915,2.15,0.22,2.1612265036
2020-06-11 20:00:00,2.10832,0.20576000000000003,2.118336706,0.08832000000000001,0.02576,0.092,2.02,0.18,2.0280039448,2.12832,0.20576000000000003,2.1382430171,0.08832000000000001,0.02576,0.092,2.04,0.18,2.0479257799
2020-06-11 20:30:00,2.0656,0.1933,2.0746248456,0.0456,0.013300000000000001,0.0475,2.02,0.18,2.0280039448,2.0856,0.1933,2.0945386724,0.0456,0.013300000000000001,0.0475,2.04,0.18,2.0479257799
2020-06-11 21:00:00,2.05744,0.43092,2.102082634,0.03744,0.010920000000000001,0.039,2.02,0.42,2.0632013959,2.01744,-0.12908,2.0215651857,0.03744,0.010920000000000001,0.039,1.98,-0.14,1.9849433241
2020-06-11 21:30:00,2.05696,0.51078,2.1194293218,0.03696,0.010780000000000001,0.0385,2.02,0.5,2.0809613163,1.98696,-0.32922,2.0140496146,0.03696,0.010780000000000001,0.0385,1.9500000000000002,-0.34,1.9794191067
2020-06-11 22:00:00,1.9193600000000002,0.26148000000000005,1.9370892081000002,0.039360000000000006,0.01148,0.041,1.88,0.25,1.8965494984,1.90936,-0.08852,1.9114108402,0.039360000000000006,0.01148,0.041,1.87,-0.1,1.8726718880000002
2020-06-11 22:30:00,1.75792,0.15106,1.7643984386,0.03792,0.01106,0.0395,1.72,0.14,1.7256882685,1.77792,0.15106,1.7843258251,0.03792,0.01106,0.0395,1.74,0.14,1.7456230979
2020-06-11 23:00:00,1.68504,0.15022000000000002,1.6917227462,0.03504,0.010220000000000002,0.036500000000000005,1.65,0.14,1.6559287424,1.7050400000000001,0.15022000000000002,1.7116446623,0.03504,0.010220000000000002,0.036500000000000005,1.67,0.14,1.6758579892
2020-06-11 23:30:00,1.61408,0.42994000000000004,1.670360036,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.58,0.42,1.6348700254000001,1.5640800000000001,-0.22006,1.5794849319000002,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.53,-0.23,1.5471910031
2020-06-12 00:00:00,1.53696,0.51078,1.619611759,0.03696,0.010780000000000001,0.0385,1.5,0.5,1.5811388301,1.45696,-0.39922,1.5106651019,0.03696,0.010780000000000001,0.0385,1.42,-0.41000000000000003,1.4780054127
2020-06-12 00:30:00,1.5084,0.5212,1.5959072655000002,0.038400000000000004,0.0112,0.04,1.47,0.51,1.5559562975999999,1.4284,-0.39880000000000004,1.483026635,0.038400000000000004,0.0112,0.04,1.3900000000000001,-0.41000000000000003,1.4492066795
2020-06-12 01:00:00,1.5303200000000001,0.52176,1.6168218207,0.04032,0.011760000000000001,0.042,1.49,0.51,1.5748650736,1.47032,-0.36824,1.5157313746,0.04032,0.011760000000000001,0.042,1.43,-0.38,1.4796283317
2020-06-12 01:30:00,1.55984,0.5216200000000001,1.644745649,0.03984,0.01162,0.0415,1.52,0.51,1.6032778923,1.49984,-0.37838000000000005,1.5468327156,0.03984,0.01162,0.0415,1.46,-0.39,1.5111915828
2020-06-12 02:00:00,1.64792,0.29106000000000004,1.6734264997000001,0.03792,0.01106,0.0395,1.6099999999999999,0.28,1.6341664542,1.63792,-0.29894000000000004,1.6649765913999999,0.03792,0.01106,0.0395,1.6,-0.31,1.6297545828
2020-06-12 02:30:00,1.64456,0.15008000000000002,1.6513938355,0.03456,0.01008,0.036000000000000004,1.6099999999999999,0.14,1.6160754932999999,1.65456,0.15008000000000002,1.6613527019,0.03456,0.01008,0.036000000000000004,1.62,0.14,1.6260381299
2020-06-12 03:00:00,1.6040800000000002,0.14994000000000002,1.6110725154,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.57,0.14,1.5762296786999999,1.6240800000000002,0.14994000000000002,1.6309867719,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.5899999999999999,0.14,1.5961516219
2020-06-12 03:30:00,1.55648,0.15064000000000002,1.5637526659,0.036480000000000005,0.01064,0.038,1.52,0.14,1.5264337522,1.57648,0.15064000000000002,1.5836608223000002,0.036480000000000005,0.01064,0.038,1.54,0.14,1.5463505424
2020-06-12 04:00:00,1.55552,0.15036000000000002,1.5627701686000002,0.03552,0.010360000000000001,0.037,1.52,0.14,1.5264337522,1.57552,0.15036000000000002,1.5826785523,0.03552,0.010360000000000001,0.037,1.54,0.14,1.5463505424
2020-06-12 04:30:00,1.5255200000000002,0.15036000000000002,1.5329120653000001,0.03552,0.010360000000000001,0.037,1.49,0.14,1.4965627284,1.54552,0.15036000000000002,1.5528168598,0.03552,0.010360000000000001,0.037,1.51,0.14,1.5164761785
2020-06-12 05:00:00,1.52408,0.14994000000000002,1.5314378375,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.49,0.14,1.4965627284,1.5440800000000001,0.14994000000000002,1.5513429827,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.51,0.14,1.5164761785
2020-06-12 05:30:00,1.55264,0.15952000000000002,1.5608131214,0.03264,0.00952,0.034,1.52,0.15,1.5273833834000001,1.57264,0.15952000000000002,1.5807097140000002,0.03264,0.00952,0.034,1.54,0.15,1.5472879499
2020-06-12 06:00:00,1.58904,0.18722000000000003,1.6000310778,0.05904,0.017220000000000003,0.061500000000000006,1.53,0.17,1.5394154735,1.60904,0.16722,1.6177058602,0.05904,0.017220000000000003,0.061500000000000006,1.55,0.15,1.5572411501999999
2020-06-12 06:30:00,1.6888800000000002,0.23884000000000002,1.7056846719,0.09888000000000001,0.02884,0.10300000000000001,1.5899999999999999,0.21,1.6038079686,1.71888,0.23884000000000002,1.7353941915000002,0.09888000000000001,0.02884,0.10300000000000001,1.62,0.21,1.6335544068
2020-06-12 07:00:00,1.9215200000000001,0.40836000000000006,1.9644329971,0.13152,0.038360000000000005,0.137,1.79,0.37,1.8278402556,1.95152,0.40836000000000006,1.9937874009,0.13152,0.038360000000000005,0.137,1.82,0.37,1.8572291189
2020-06-12 07:30:00,2.2572,0.6271,2.3426920946,0.1272,0.0371,0.1325,2.13,0.59,2.2102036105,2.2872,0.6371,2.3742746787,0.1272,0.0371,0.1325,2.16,0.6000000000000001,2.2417850031
2020-06-12 08:00:00,2.56408,0.7749400000000001,2.6786261871,0.15408000000000002,0.04494,0.1605,2.41,0.73,2.5181342299000002,2.58408,0.6849400000000001,2.673314843,0.15408000000000002,0.04494,0.1605,2.43,0.64,2.5128668886
2020-06-12 08:30:00,2.7439999999999998,0.8295,2.8666367489,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.54,0.77,2.6541476975,2.794,0.7995,2.906137686,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.59,0.74,2.693640659
2020-06-12 09:00:00,2.8232,0.9026000000000001,2.9639745276,0.2832,0.0826,0.295,2.54,0.8200000000000001,2.6690822392999998,2.8832,0.9226000000000001,3.0272153871,0.2832,0.0826,0.295,2.6,0.84,2.7323250173
2020-06-12 09:30:00,2.8408800000000003,1.07984,3.0391863385,0.41088,0.11984000000000002,0.428,2.43,0.96,2.6127571644,2.8808800000000003,0.84984,3.0036140897,0.41088,0.11984000000000002,0.428,2.47,0.73,2.5756164311000003
2020-06-12 10:00:00,2.6768,1.1799,2.9253072061000003,0.8568,0.2499,0.8925000000000001,1.82,0.93,2.0438444168,2.8168,1.0599,3.0096096508,0.8568,0.2499,0.8925000000000001,1.96,0.81,2.1207781591
2020-06-12 10:30:00,2.56384,1.49862,2.9697032596,1.50384,0.43862,1.5665,1.06,1.06,1.4990663761,2.76384,1.19862,3.0125572941,1.50384,0.43862,1.5665,1.26,0.76,1.4714618582
2020-06-12 11:00:00,2.65776,1.61518,3.1100634479,1.21776,0.35518000000000005,1.2685,1.44,1.26,1.9134262463,2.72776,0.8751800000000001,2.8647189478,1.21776,0.35518000000000005,1.2685,1.51,0.52,1.5970284907
2020-06-12 11:30:00,2.57064,1.22352,2.846961749,0.80064,0.23352,0.834,1.77,0.99,2.0280532537,2.66064,0.7435200000000001,2.762576189,0.80064,0.23352,0.834,1.8599999999999999,0.51,1.9286523792999999
2020-06-12 12:00:00,2.47576,0.8041800000000001,2.6030929776000002,0.66576,0.19418000000000002,0.6935,1.81,0.61,1.9100261778,2.57576,0.83418,2.7074703784,0.66576,0.19418000000000002,0.6935,1.9100000000000001,0.64,2.0143733517
2020-06-12 12:30:00,2.37672,0.64446,2.4625447509000002,0.6667200000000001,0.19446000000000002,0.6945,1.71,0.45,1.7682194434,2.45672,0.66446,2.5449912082,0.6667200000000001,0.19446000000000002,0.6945,1.79,0.47000000000000003,1.8506755523
2020-06-12 13:00:00,2.30336,0.6409800000000001,2.3908832364,0.48336,0.14098000000000002,0.5035000000000001,1.82,0.5,1.887432118,2.36336,0.48098,2.4118068434,0.48336,0.14098000000000002,0.5035000000000001,1.88,0.34,1.9104973175
2020-06-12 13:30:00,2.27192,0.90056,2.4438962335,0.48192,0.14056000000000002,0.502,1.79,0.76,1.9446593532,2.27192,0.0005600000000000001,2.271920069,0.48192,0.14056000000000002,0.502,1.79,-0.14,1.7954665132
2020-06-12 14:00:00,2.34512,0.49816000000000005,2.3974468086,0.40512000000000004,0.11816000000000002,0.422,1.94,0.38,1.9768662069,2.39512,0.5081600000000001,2.4484334584000003,0.40512000000000004,0.11816000000000002,0.422,1.99,0.39,2.0278560107
2020-06-12 14:30:00,2.36536,0.5244800000000001,2.4228097738,0.49536,0.14448000000000003,0.516,1.87,0.38,1.908219065,2.45536,0.5444800000000001,2.5150052087,0.49536,0.14448000000000003,0.516,1.96,0.4,2.00039996
2020-06-12 15:00:00,2.332,0.5735,2.4014841765,0.492,0.14350000000000002,0.5125000000000001,1.8399999999999999,0.43,1.8895766722,2.422,0.5435,2.4822321104,0.492,0.14350000000000002,0.5125000000000001,1.9300000000000002,0.4,1.971014967
2020-06-12 15:30:00,2.30584,0.48712000000000005,2.3567316351,0.43584000000000006,0.12712,0.454,1.87,0.36,1.904337155,2.39584,0.51712,2.4510125255,0.43584000000000006,0.12712,0.454,1.96,0.39,1.9984243794
2020-06-12 16:00:00,2.2622400000000003,0.42982000000000004,2.3027103704,0.34224000000000004,0.09982,0.35650000000000004,1.92,0.33,1.9481529713999999,2.32224,0.43982000000000004,2.3635228474,0.34224000000000004,0.09982,0.35650000000000004,1.98,0.34,2.0089798406
2020-06-12 16:30:00,2.27584,0.43962,2.3179114414,0.37584,0.10962000000000001,0.3915,1.9,0.33,1.9284449694,2.35584,0.44962,2.3983619931,0.37584,0.10962000000000001,0.3915,1.98,0.34,2.0089798406
2020-06-12 17:00:00,2.31464,0.43052,2.3543376563000002,0.34464,0.10052000000000001,0.359,1.97,0.33,1.9974483723,2.36464,0.44052,2.4053233047,0.34464,0.10052000000000001,0.359,2.02,0.34,2.0484140207
2020-06-12 17:30:00,2.3301600000000002,0.42338000000000003,2.3683108432,0.32016,0.09338,0.3335,2.01,0.33,2.0369094236,2.38016,0.43338000000000004,2.4192932542,0.32016,0.09338,0.3335,2.06,0.34,2.0878697277
2020-06-12 18:00:00,2.28864,0.33502000000000004,2.3130307931000003,0.18864,0.055020000000000006,0.1965,2.1,0.28,2.1185844331,2.32864,0.33502000000000004,2.3526161289,0.18864,0.055020000000000006,0.1965,2.14,0.28,2.1582400237
2020-06-12 18:30:00,2.29072,0.29396,2.3095044057,0.15072000000000002,0.043960000000000006,0.157,2.14,0.25,2.154553318,2.32072,0.29396,2.3392635166,0.15072000000000002,0.043960000000000006,0.157,2.17,0.25,2.1843534513
2020-06-12 19:00:00,2.22792,0.23856000000000002,2.2406557969,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.13,0.21,2.1403270778,2.24792,0.23856000000000002,2.2605431206,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.15,0.21,2.1602314691
2020-06-12 19:30:00,2.16568,0.24374,2.1793528971000002,0.11568,0.033740000000000006,0.12050000000000001,2.05,0.21,2.0607280267,2.19568,0.24374,2.20916723,0.11568,0.033740000000000006,0.12050000000000001,2.08,0.21,2.0905740838
2020-06-12 20:00:00,2.06152,0.25086,2.0767271005,0.07152,0.02086,0.0745,1.99,0.23,2.0032473637,2.08152,0.24086000000000002,2.0954090412,0.07152,0.02086,0.0745,2.01,0.22,2.0220039565
2020-06-12 20:30:00,1.93808,0.21694000000000002,1.9501838503000002,0.05808000000000001,0.01694,0.060500000000000005,1.88,0.2,1.8906083677,1.94808,0.20694,1.9590405432,0.05808000000000001,0.01694,0.060500000000000005,1.8900000000000001,0.19,1.8995262567000002
2020-06-12 21:00:00,1.8708,0.19190000000000002,1.8806164548000002,0.0408,0.0119,0.0425,1.83,0.18,1.8388311505,1.8908,0.1819,1.8995294812,0.0408,0.0119,0.0425,1.85,0.17,1.8577943912000001
2020-06-12 21:30:00,1.83032,0.17176000000000002,1.8383614443,0.04032,0.011760000000000001,0.042,1.79,0.16,1.7971366114,1.85032,0.15176,1.8565331131,0.04032,0.011760000000000001,0.042,1.81,0.14,1.8154062906
2020-06-12 22:00:00,1.78696,0.15078000000000003,1.7933099704000002,0.03696,0.010780000000000001,0.0385,1.75,0.14,1.7555910686,1.7969600000000001,0.15078000000000003,1.8032747572,0.03696,0.010780000000000001,0.0385,1.76,0.14,1.7655594014
2020-06-12 22:30:00,1.7355200000000002,0.18036000000000002,1.7448665852,0.03552,0.010360000000000001,0.037,1.7000000000000002,0.17,1.7084788556000001,1.74552,0.10036,1.7484027568,0.03552,0.010360000000000001,0.037,1.71,0.09,1.7123667831
2020-06-12 23:00:00,1.6636000000000002,0.3798,1.7064035279,0.033600000000000005,0.0098,0.035,1.63,0.37,1.671466422,1.6236000000000002,-0.1602,1.6314842935,0.033600000000000005,0.0098,0.035,1.5899999999999999,-0.17,1.5990622252
2020-06-12 23:30:00,1.59264,0.49952,1.6691382208,0.03264,0.00952,0.034,1.56,0.49,1.6351452535000002,1.5126400000000002,-0.41048,1.5673460371,0.03264,0.00952,0.034,1.48,-0.42,1.5384407691000002
2020-06-13 00:00:00,1.49408,0.5199400000000001,1.5819648068,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.46,0.51,1.5465122049,1.41408,-0.38006,1.4642635862,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.38,-0.39,1.4340502083
2020-06-13 00:30:00,1.48648,0.5106400000000001,1.5717429815,0.036480000000000005,0.01064,0.038,1.45,0.5,1.533786165,1.40648,-0.38936000000000004,1.459379046,0.036480000000000005,0.01064,0.038,1.37,-0.4,1.4272000561
2020-06-13 01:00:00,1.48408,0.5399400000000001,1.5792493945000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.45,0.53,1.5438264151,1.40408,-0.37006000000000006,1.4520279095,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.37,-0.38,1.4217243052000001
2020-06-13 01:30:00,1.5445600000000002,0.54008,1.6362615928,0.03456,0.01008,0.036000000000000004,1.51,0.53,1.6003124695,1.46456,-0.35992,1.5081373943,0.03456,0.01008,0.036000000000000004,1.43,-0.37,1.4770917372
2020-06-13 02:00:00,1.6560000000000001,0.5505,1.745103507,0.036000000000000004,0.0105,0.0375,1.62,0.54,1.7076299365,1.5859999999999999,-0.35950000000000004,1.6262337624,0.036000000000000004,0.0105,0.0375,1.55,-0.37,1.5935494972000002
2020-06-13 02:30:00,1.56216,0.14938,1.5692859045,0.03216,0.009380000000000001,0.0335,1.53,0.14,1.5363918771,1.58216,0.14938,1.5891962277,0.03216,0.009380000000000001,0.0335,1.55,0.14,1.5563097378
2020-06-13 03:00:00,1.5607199999999999,0.14896,1.5678124888,0.030720000000000004,0.008960000000000001,0.032,1.53,0.14,1.5363918771,1.58072,0.14896,1.5877231497,0.030720000000000004,0.008960000000000001,0.032,1.55,0.14,1.5563097378
2020-06-13 03:30:00,1.51976,0.14868,1.5270154551,0.02976,0.00868,0.031,1.49,0.14,1.4965627284,1.52976,0.14868,1.5369682495,0.02976,0.00868,0.031,1.5,0.14,1.5065191668
2020-06-13 04:00:00,1.51976,0.14868,1.5270154551,0.02976,0.00868,0.031,1.49,0.14,1.4965627284,1.52976,0.14868,1.5369682495,0.02976,0.00868,0.031,1.5,0.14,1.5065191668
2020-06-13 04:30:00,1.51976,0.15868000000000002,1.5280215313,0.02976,0.00868,0.031,1.49,0.15,1.4975313018,1.52976,0.14868,1.5369682495,0.02976,0.00868,0.031,1.5,0.14,1.5065191668
2020-06-13 05:00:00,1.4592800000000001,0.14854,1.466820456,0.029280000000000004,0.00854,0.030500000000000003,1.43,0.14,1.4368368035,1.46928,0.14854,1.4767693964,0.029280000000000004,0.00854,0.030500000000000003,1.44,0.14,1.4467895493
2020-06-13 05:30:00,1.4184,0.1612,1.4275307352,0.038400000000000004,0.0112,0.04,1.38,0.15,1.3881282362,1.4384000000000001,0.1512,1.4463249981000001,0.038400000000000004,0.0112,0.04,1.4,0.14,1.406982587
2020-06-13 06:00:00,1.4810400000000001,0.19072000000000003,1.4932694332,0.07104,0.020720000000000002,0.074,1.4100000000000001,0.17,1.4202112519,1.49104,0.17072,1.5007816630000002,0.07104,0.020720000000000002,0.074,1.42,0.15,1.4279005568
2020-06-13 06:30:00,1.4855200000000002,0.22536,1.5025168219,0.15552000000000002,0.045360000000000004,0.162,1.33,0.18,1.3421251805,1.5055200000000002,0.22536,1.5222935328,0.15552000000000002,0.045360000000000004,0.162,1.35,0.18,1.3619471355
2020-06-13 07:00:00,1.5632000000000001,0.22760000000000002,1.5796822465,0.1632,0.0476,0.17,1.4,0.18,1.4115239991,1.5832000000000002,0.22760000000000002,1.5994761642,0.1632,0.0476,0.17,1.42,0.18,1.4313629868
2020-06-13 07:30:00,1.7027999999999999,0.27040000000000003,1.7241357255,0.1728,0.0504,0.18,1.53,0.22,1.5457360706,1.7428,0.27040000000000003,1.7636518931,0.1728,0.0504,0.18,1.57,0.22,1.5853390804
2020-06-13 08:00:00,1.81888,0.40384000000000003,1.8631723484,0.21888000000000002,0.06384000000000001,0.228,1.6,0.34,1.6357261384,1.84888,0.19384,1.8590135018,0.21888000000000002,0.06384000000000001,0.228,1.63,0.13,1.6351758315
2020-06-13 08:30:00,1.92368,0.72274,2.054969063,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.6400000000000001,0.64,1.7604544868,1.91368,-0.057260000000000005,1.9145364583000002,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.63,-0.14,1.6360012225
2020-06-13 09:00:00,1.89728,0.45254000000000005,1.9505034863000001,0.55728,0.16254000000000002,0.5805,1.34,0.29,1.371021517,1.9872800000000002,0.47254,2.0426883879,0.55728,0.16254000000000002,0.5805,1.43,0.31,1.4632156369
2020-06-13 09:30:00,1.8496800000000002,0.57074,1.9357324840999999,0.8596800000000001,0.25074,0.8955000000000001,0.99,0.32,1.0404326023,1.97968,0.6107400000000001,2.0717471491,0.8596800000000001,0.25074,0.8955000000000001,1.12,0.36,1.1764352936
2020-06-13 10:00:00,1.8613600000000001,0.76248,2.0114762738,1.07136,0.31248000000000004,1.116,0.79,0.45,0.9091754506,1.96136,0.7024800000000001,2.0833653544,1.07136,0.31248000000000004,1.116,0.89,0.39,0.9716995420000001
2020-06-13 10:30:00,1.6628,0.7954,1.8432484911,1.4928,0.4354,1.5550000000000002,0.17,0.36,0.3981205847,2.0228,0.9354,2.2286078614,1.4928,0.4354,1.5550000000000002,0.53,0.5,0.7286288493
2020-06-13 11:00:00,1.51,0.8125,1.7147175423,1.62,0.47250000000000003,1.6875,-0.11,0.34,0.35735136770000003,2.04,0.9725,2.2599460724,1.62,0.47250000000000003,1.6875,0.42,0.5,0.6529931087
2020-06-13 11:30:00,1.4228800000000001,1.21584,1.8715914084,2.52288,0.73584,2.628,-1.1,0.48,1.2001666551,1.85288,1.39584,2.3198132683,2.52288,0.73584,2.628,-0.67,0.66,0.9404786016000001
2020-06-13 12:00:00,1.48928,1.12354,1.8655554267,2.30928,0.67354,2.4055,-0.8200000000000001,0.45,0.9353608929,1.7692800000000002,1.24354,2.1625779639,2.30928,0.67354,2.4055,-0.54,0.5700000000000001,0.7851751397000001
2020-06-13 12:30:00,1.50216,0.8768800000000001,1.7393686211000001,1.77216,0.51688,1.846,-0.27,0.36,0.45,1.8021600000000002,0.9768800000000001,2.0498963876,1.77216,0.51688,1.846,0.03,0.46,0.46097722290000004
2020-06-13 13:00:00,1.45736,0.92798,1.7277282917,1.9473600000000002,0.56798,2.0285,-0.49,0.36,0.6080296045,1.6773600000000002,1.05798,1.9831435273,1.9473600000000002,0.56798,2.0285,-0.27,0.49,0.5594640292
2020-06-13 13:30:00,1.45856,0.83208,1.6792124344000001,1.61856,0.47208000000000006,1.686,-0.16,0.36,0.39395431210000004,1.73856,0.9120800000000001,1.9632831686,1.61856,0.47208000000000006,1.686,0.12,0.44,0.45607017
2020-06-13 14:00:00,1.5532,1.2001,1.9628220118000002,1.5432000000000001,0.4501,1.6075,0.01,0.75,0.7500666637000001,1.7032,0.3901,1.7473031363,1.5432000000000001,0.4501,1.6075,0.16,-0.06,0.1708800749
2020-06-13 14:30:00,1.50088,1.21984,1.9340761102,1.61088,0.46984000000000004,1.678,-0.11,0.75,0.7580237463,1.7208800000000002,0.38984,1.7644838339,1.61088,0.46984000000000004,1.678,0.11,-0.08,0.1360147051
2020-06-13 15:00:00,1.53984,1.14662,1.9198553722,1.3598400000000002,0.39662000000000003,1.4165,0.18,0.75,0.7712976079,1.67984,0.22662000000000002,1.6950572409,1.3598400000000002,0.39662000000000003,1.4165,0.32,-0.17,0.36235341860000003
2020-06-13 15:30:00,1.50048,0.7276400000000001,1.6676031302,1.26048,0.36764,1.313,0.24,0.36,0.4326661531,1.71048,0.67764,1.8398200455,1.26048,0.36764,1.313,0.45,0.31,0.5464430437000001
2020-06-13 16:00:00,1.53384,0.79612,1.7281412558,1.56384,0.45612,1.629,-0.03,0.34,0.3413209633,1.72384,0.8661200000000001,1.9291936658000002,1.56384,0.45612,1.629,0.16,0.41000000000000003,0.4401136217
2020-06-13 16:30:00,1.77,0.36250000000000004,1.8067391206,0.42,0.12250000000000001,0.4375,1.35,0.24,1.3711673858,1.85,0.3825,1.8891284366,0.42,0.12250000000000001,0.4375,1.43,0.26,1.4534441854
2020-06-13 17:00:00,1.73496,0.50478,1.8069003985,0.8049600000000001,0.23478000000000002,0.8385,0.93,0.27,0.9684007435,1.94496,0.55478,2.0225355992,0.8049600000000001,0.23478000000000002,0.8385,1.1400000000000001,0.32,1.1840608092
2020-06-13 17:30:00,1.80112,0.6511600000000001,1.9152134607,1.10112,0.32116,1.147,0.7000000000000001,0.33,0.7738862966000001,2.05112,0.71116,2.1709080589,1.10112,0.32116,1.147,0.9500000000000001,0.39,1.0269371938
2020-06-13 18:00:00,1.72864,0.6175200000000001,1.8356271953,1.08864,0.31752,1.134,0.64,0.30000000000000004,0.7068238819,1.9286400000000001,0.66752,2.0408907859,1.08864,0.31752,1.134,0.84,0.35000000000000003,0.91
2020-06-13 18:30:00,1.71088,0.6298400000000001,1.8231315915000001,1.13088,0.32984,1.178,0.58,0.30000000000000004,0.6529931087,1.92088,0.6798400000000001,2.037636474,1.13088,0.32984,1.178,0.79,0.35000000000000003,0.8640601831
2020-06-13 19:00:00,1.71568,0.46624000000000004,1.7779025845,0.77568,0.22624000000000002,0.808,0.9400000000000001,0.24,0.9701546269,1.88568,0.51624,1.9550684898,0.77568,0.22624000000000002,0.808,1.11,0.29,1.1472575997
2020-06-13 19:30:00,1.7505600000000001,0.56308,1.838890807,0.49056000000000005,0.14308,0.511,1.26,0.42,1.3281566173,1.7905600000000002,0.12308000000000001,1.7947851682,0.49056000000000005,0.14308,0.511,1.3,-0.02,1.3001538370999999
2020-06-13 20:00:00,1.79784,0.6206200000000001,1.9019458063,0.20784000000000002,0.06062000000000001,0.2165,1.5899999999999999,0.56,1.6857342614,1.75784,-0.14938,1.7641756857000002,0.20784000000000002,0.06062000000000001,0.2165,1.55,-0.21,1.564161117
2020-06-13 20:30:00,1.70032,0.21426,1.7137664514000002,0.22032000000000002,0.06426000000000001,0.2295,1.48,0.15,1.4875819305,1.74032,0.22426000000000001,1.7547097338,0.22032000000000002,0.06426000000000001,0.2295,1.52,0.16,1.528397854
2020-06-13 21:00:00,1.7032,0.1626,1.7109438915,0.0432,0.0126,0.045,1.6600000000000001,0.15,1.6667633305,1.7232,0.1726,1.7318224505000002,0.0432,0.0126,0.045,1.6800000000000002,0.16,1.6876018488
2020-06-13 21:30:00,1.66504,0.15022000000000002,1.6718026947,0.03504,0.010220000000000002,0.036500000000000005,1.63,0.14,1.6360012225,1.68504,0.15022000000000002,1.6917227462,0.03504,0.010220000000000002,0.036500000000000005,1.65,0.14,1.6559287424
2020-06-13 22:00:00,1.64736,0.14798,1.6539930623,0.027360000000000002,0.007980000000000001,0.0285,1.62,0.14,1.6260381299,1.6573600000000002,0.14798,1.6639531994999999,0.027360000000000002,0.007980000000000001,0.0285,1.63,0.14,1.6360012225
2020-06-13 22:30:00,1.6488,0.1484,1.6554648894000001,0.028800000000000003,0.008400000000000001,0.03,1.62,0.14,1.6260381299,1.6588,0.1484,1.6654248707,0.028800000000000003,0.008400000000000001,0.03,1.63,0.14,1.6360012225
2020-06-13 23:00:00,1.5978400000000001,0.15812,1.6056446058,0.027840000000000004,0.00812,0.029,1.57,0.15,1.5771493270999999,1.6178400000000002,0.14812,1.6246063523,0.027840000000000004,0.00812,0.029,1.5899999999999999,0.14,1.5961516219
2020-06-13 23:30:00,1.48736,0.17798000000000003,1.4979708442000002,0.027360000000000002,0.007980000000000001,0.0285,1.46,0.17,1.4698639393000001,1.49736,0.08798,1.4999424822,0.027360000000000002,0.007980000000000001,0.0285,1.47,0.08,1.4721752613
2020-06-14 00:00:00,1.4688,0.5284,1.560954836,0.028800000000000003,0.008400000000000001,0.03,1.44,0.52,1.5310127367000002,1.3888,-0.3916,1.4429539147,0.028800000000000003,0.008400000000000001,0.03,1.3599999999999999,-0.4,1.4176036117
2020-06-14 00:30:00,1.4592800000000001,0.54854,1.5589721774,0.029280000000000004,0.00854,0.030500000000000003,1.43,0.54,1.5285614152,1.37928,-0.37146,1.4284242542,0.029280000000000004,0.00854,0.030500000000000003,1.35,-0.38,1.4024621207
2020-06-14 01:00:00,1.42928,0.52854,1.5238752737999999,0.029280000000000004,0.00854,0.030500000000000003,1.4,0.52,1.4934523762,1.37928,-0.37146,1.4284242542,0.029280000000000004,0.00854,0.030500000000000003,1.35,-0.38,1.4024621207
2020-06-14 01:30:00,1.42976,0.14868,1.437469791,0.02976,0.00868,0.031,1.4,0.14,1.406982587,1.4397600000000002,0.14868,1.4474165261,0.02976,0.00868,0.031,1.4100000000000001,0.14,1.4169333082
2020-06-14 02:00:00,1.50168,0.14924,1.5090776653,0.03168,0.00924,0.033,1.47,0.14,1.4766516177,1.52168,0.14924,1.5289809024,0.03168,0.00924,0.033,1.49,0.14,1.4965627284
2020-06-14 02:30:00,1.49832,0.14826,1.5056373566999999,0.02832,0.00826,0.029500000000000002,1.47,0.14,1.4766516177,1.5183200000000001,0.14826,1.5255414285,0.02832,0.00826,0.029500000000000002,1.49,0.14,1.4965627284
2020-06-14 03:00:00,1.44024,0.14882,1.4479083707,0.030240000000000003,0.008820000000000001,0.0315,1.4100000000000001,0.14,1.4169333082,1.46024,0.14882,1.4678038868,0.030240000000000003,0.008820000000000001,0.0315,1.43,0.14,1.4368368035
2020-06-14 03:30:00,1.44024,0.14882,1.4479083707,0.030240000000000003,0.008820000000000001,0.0315,1.4100000000000001,0.14,1.4169333082,1.46024,0.14882,1.4678038868,0.030240000000000003,0.008820000000000001,0.0315,1.43,0.14,1.4368368035
2020-06-14 04:00:00,1.44168,0.14924,1.4493839381,0.03168,0.00924,0.033,1.4100000000000001,0.14,1.4169333082,1.45168,0.14924,1.4593311482,0.03168,0.00924,0.033,1.42,0.14,1.4268847185
2020-06-14 04:30:00,1.4188,0.1484,1.4265398698,0.028800000000000003,0.008400000000000001,0.03,1.3900000000000001,0.14,1.3970325694,1.4288,0.1484,1.4364859902,0.028800000000000003,0.008400000000000001,0.03,1.4,0.14,1.406982587
2020-06-14 05:00:00,1.3712,0.15910000000000002,1.3803993082,0.031200000000000002,0.0091,0.0325,1.34,0.15,1.3483693856,1.3812,0.1491,1.3892243339,0.031200000000000002,0.0091,0.0325,1.35,0.14,1.3572398462
2020-06-14 05:30:00,1.37056,0.18058000000000002,1.3824050962,0.07056000000000001,0.02058,0.07350000000000001,1.3,0.16,1.3098091464000001,1.39056,0.17058,1.4009834581,0.07056000000000001,0.02058,0.07350000000000001,1.32,0.15,1.3284953895
2020-06-14 06:00:00,1.3688,0.2034,1.3838298306,0.14880000000000002,0.0434,0.155,1.22,0.16,1.2304470732000001,1.3988,0.19340000000000002,1.4121065824,0.14880000000000002,0.0434,0.155,1.25,0.15,1.2589678312
2020-06-14 06:30:00,1.4052,0.22110000000000002,1.4224880492,0.1752,0.0511,0.1825,1.23,0.17,1.2416923935,1.4452,0.22110000000000002,1.4620151333,0.1752,0.0511,0.1825,1.27,0.17,1.2813274367
2020-06-14 07:00:00,1.45112,0.25866,1.4739926221,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.25,0.2,1.2658988901,1.49112,0.25866,1.513388202,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.29,0.2,1.3054118124
2020-06-14 07:30:00,1.5845600000000002,0.31008,1.6146145051,0.27456,0.08008000000000001,0.28600000000000003,1.31,0.23,1.3300375935,1.63456,0.32008000000000003,1.6656042747000002,0.27456,0.08008000000000001,0.28600000000000003,1.3599999999999999,0.24,1.3810141201000001
2020-06-14 08:00:00,1.70816,0.32988,1.7397216443999999,0.30816000000000004,0.08988,0.321,1.4,0.24,1.4204224724,1.76816,0.34988,1.8024443958,0.30816000000000004,0.08988,0.321,1.46,0.26,1.482969993
2020-06-14 08:30:00,1.8267200000000001,0.34696000000000005,1.8593781756,0.36672000000000005,0.10696000000000001,0.382,1.46,0.24,1.4795945391,1.8767200000000002,0.36696,1.912259815,0.36672000000000005,0.10696000000000001,0.382,1.51,0.26,1.5322206107
2020-06-14 09:00:00,1.85784,0.38312,1.8969318385,0.38784,0.11312000000000001,0.404,1.47,0.27,1.4945902448,1.9478400000000002,0.37312,1.9832546987000002,0.38784,0.11312000000000001,0.404,1.56,0.26,1.5815182579
2020-06-14 09:30:00,1.9152,0.5761000000000001,1.9999705623000001,0.5352,0.15610000000000002,0.5575,1.38,0.42,1.4424978336,1.9652,0.2861,1.9859164760999999,0.5352,0.15610000000000002,0.5575,1.43,0.13,1.4358969322
2020-06-14 10:00:00,1.82016,0.5233800000000001,1.893913686,0.8001600000000001,0.23338000000000003,0.8335,1.02,0.29,1.0604244433,1.9701600000000001,0.57338,2.0519003509,0.8001600000000001,0.23338000000000003,0.8335,1.17,0.34,1.2184005909
2020-06-14 10:30:00,1.71408,0.9449400000000001,1.957289414,1.8340800000000002,0.5349400000000001,1.9105,-0.12,0.41000000000000003,0.42720018730000003,1.95408,1.03494,2.2112280412,1.8340800000000002,0.5349400000000001,1.9105,0.12,0.5,0.5141984053
2020-06-14 11:00:00,1.95544,0.7524200000000001,2.0952043934,0.62544,0.18242000000000003,0.6515000000000001,1.33,0.5700000000000001,1.4469968901,1.95544,0.19242,1.9648844877,0.62544,0.18242000000000003,0.6515000000000001,1.33,0.01,1.3300375935
2020-06-14 11:30:00,1.78976,1.00118,2.0507565068,1.1697600000000001,0.34118000000000004,1.2185,0.62,0.66,0.9055385138000001,1.9197600000000001,0.35118000000000005,1.9516162148,1.1697600000000001,0.34118000000000004,1.2185,0.75,0.01,0.7500666637000001
2020-06-14 12:00:00,1.67928,0.8960400000000001,1.9033835662,1.7692800000000002,0.51604,1.843,-0.09,0.38,0.39051248380000003,1.98928,0.9760400000000001,2.2158269337,1.7692800000000002,0.51604,1.843,0.22,0.46,0.5099019514
2020-06-14 12:30:00,1.6440800000000002,0.8149400000000001,1.8349730924,1.59408,0.46494,1.6605,0.05,0.35000000000000003,0.3535533906,1.8740800000000002,0.8949400000000001,2.0767988468,1.59408,0.46494,1.6605,0.28,0.43,0.5131276644
2020-06-14 13:00:00,1.37792,1.0710600000000001,1.7452315176000002,2.19792,0.6410600000000001,2.2895,-0.8200000000000001,0.43,0.9259049627,1.73792,1.21106,2.1182616104,2.19792,0.6410600000000001,2.2895,-0.46,0.5700000000000001,0.7324616031000001
2020-06-14 13:30:00,1.36128,1.10704,1.7545998973999999,2.32128,0.6770400000000001,2.418,-0.96,0.43,1.0519030374,1.75128,1.27704,2.1674438401,2.32128,0.6770400000000001,2.418,-0.5700000000000001,0.6000000000000001,0.8275868534
2020-06-14 14:00:00,1.44472,1.4959600000000002,2.0796904097,2.21472,0.6459600000000001,2.307,-0.77,0.85,1.1469088891,1.5647199999999999,0.7959600000000001,1.7555343916,2.21472,0.6459600000000001,2.307,-0.65,0.15,0.6670832032
2020-06-14 14:30:00,1.71296,1.09128,2.0310401276,1.27296,0.37128000000000005,1.326,0.44,0.72,0.8438009244,1.75296,0.21128000000000002,1.7656466238,1.27296,0.37128000000000005,1.326,0.48,-0.16,0.5059644256
2020-06-14 15:00:00,1.8016,0.7863,1.9657136745,0.5016,0.1463,0.5225000000000001,1.3,0.64,1.4489996549,1.7916,-0.08370000000000001,1.7935540834,0.5016,0.1463,0.5225000000000001,1.29,-0.23,1.3103434664
2020-06-14 15:30:00,1.80272,0.7749600000000001,1.9622340329,0.46272,0.13496000000000002,0.482,1.34,0.64,1.4849915825,1.8327200000000001,-0.08504,1.8346919087,0.46272,0.13496000000000002,0.482,1.37,-0.22,1.3875518008
2020-06-14 16:00:00,1.71048,1.27014,2.1304923023,1.6804800000000002,0.49014,1.7505000000000002,0.03,0.78,0.7805767099,1.8704800000000001,0.44014000000000003,1.9215667176000002,1.6804800000000002,0.49014,1.7505000000000002,0.19,-0.05,0.196468827
2020-06-14 16:30:00,2.05632,0.78976,2.2027648081,0.37632000000000004,0.10976000000000001,0.392,1.6800000000000002,0.68,1.8124017215000001,2.01632,-0.09024,2.0183383264,0.37632000000000004,0.10976000000000001,0.392,1.6400000000000001,-0.2,1.6521501142
2020-06-14 17:00:00,1.9771200000000002,0.81666,2.1391439994,0.53712,0.15666000000000002,0.5595,1.44,0.66,1.5840454539,2.02712,-0.043340000000000004,2.0275832535,0.53712,0.15666000000000002,0.5595,1.49,-0.2,1.5033628970000001
2020-06-14 17:30:00,1.92392,1.25406,2.296548421,1.69392,0.49406000000000005,1.7645,0.23,0.76,0.7940403012,2.06392,0.36406000000000005,2.0957827774,1.69392,0.49406000000000005,1.7645,0.37,-0.13,0.392173431
2020-06-14 18:00:00,1.94448,0.93464,2.157441633,0.8044800000000001,0.23464000000000002,0.838,1.1400000000000001,0.7000000000000001,1.3377593207,2.02448,0.07464000000000001,2.0258554736,0.8044800000000001,0.23464000000000002,0.838,1.22,-0.16,1.2304470732000001
2020-06-14 18:30:00,1.8279200000000002,0.96106,2.0651701746,0.99792,0.29106000000000004,1.0395,0.8300000000000001,0.67,1.0666770833,1.92792,0.11106,1.9311162187000002,0.99792,0.29106000000000004,1.0395,0.93,-0.18,0.9472592042
2020-06-14 19:00:00,1.79616,0.7488800000000001,1.9460246658,0.47616,0.13888,0.496,1.32,0.61,1.4541320435,1.85616,-0.09112,1.8583952217,0.47616,0.13888,0.496,1.38,-0.23,1.399035382
2020-06-14 19:30:00,1.7792,0.7006,1.9121697100000001,0.37920000000000004,0.1106,0.395,1.4,0.59,1.5192432327,1.7992,-0.15940000000000001,1.8062472145,0.37920000000000004,0.1106,0.395,1.42,-0.27,1.4454411091
2020-06-14 20:00:00,1.78952,0.6773600000000001,1.9134258282,0.29952,0.08736000000000001,0.312,1.49,0.59,1.6025604513,1.72952,-0.22264,1.7437912719000002,0.29952,0.08736000000000001,0.312,1.43,-0.31,1.4632156369
2020-06-14 20:30:00,1.75696,0.6157800000000001,1.8617447328,0.15696000000000002,0.04578,0.1635,1.6,0.5700000000000001,1.6984993377,1.69696,-0.28422000000000003,1.7205970621,0.15696000000000002,0.04578,0.1635,1.54,-0.33,1.574960317
2020-06-14 21:00:00,1.7056,0.5808,1.8017769007000002,0.1056,0.0308,0.11,1.6,0.55,1.6918924316,1.6356000000000002,-0.31920000000000004,1.6664561199999999,0.1056,0.0308,0.11,1.53,-0.35000000000000003,1.5695222203
2020-06-14 21:30:00,1.6484800000000002,0.50414,1.7238455412,0.04848,0.014140000000000002,0.0505,1.6,0.49,1.6733499335,1.56848,-0.40586000000000005,1.6201394539,0.04848,0.014140000000000002,0.0505,1.52,-0.42,1.5769590990000002
2020-06-14 22:00:00,1.6688,0.5684,1.7629441284,0.028800000000000003,0.008400000000000001,0.03,1.6400000000000001,0.56,1.7329743218,1.5788,-0.3416,1.6153327831,0.028800000000000003,0.008400000000000001,0.03,1.55,-0.35000000000000003,1.5890248582000002
