Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-14 22:30:00,1.69784,0.53812,1.7810765845,0.027840000000000004,0.00812,0.029,1.67,0.53,1.7520844728,1.60784,-0.37188000000000004,1.6502860964,0.027840000000000004,0.00812,0.029,1.58,-0.38,1.6250538453
2020-06-14 23:00:00,1.6088,0.5584,1.7029527298,0.028800000000000003,0.008400000000000001,0.03,1.58,0.55,1.6729913329000001,1.5288,-0.3416,1.5664992818,0.028800000000000003,0.008400000000000001,0.03,1.5,-0.35000000000000003,1.5402921801
2020-06-14 23:30:00,1.50976,0.5586800000000001,1.609813219,0.02976,0.00868,0.031,1.48,0.55,1.5788920166,1.42976,-0.34132,1.4699363932,0.02976,0.00868,0.031,1.4,-0.35000000000000003,1.443086969
2020-06-15 00:00:00,1.43024,0.5588200000000001,1.5355345161,0.030240000000000003,0.008820000000000001,0.0315,1.4,0.55,1.5041608956,1.3602400000000001,-0.34118000000000004,1.4023753599,0.030240000000000003,0.008820000000000001,0.0315,1.33,-0.35000000000000003,1.3752817893
2020-06-15 00:30:00,1.40072,0.14896,1.4086183301,0.030720000000000004,0.008960000000000001,0.032,1.37,0.14,1.3771347066000001,1.41072,0.14896,1.4185626528,0.030720000000000004,0.008960000000000001,0.032,1.38,0.14,1.3870832708
2020-06-15 01:00:00,1.38928,0.14854,1.3971982859,0.029280000000000004,0.00854,0.030500000000000003,1.3599999999999999,0.14,1.3671868929,1.39928,0.14854,1.4071420149,0.029280000000000004,0.00854,0.030500000000000003,1.37,0.14,1.3771347066000001
2020-06-15 01:30:00,1.4392800000000001,0.14854,1.4469246871,0.029280000000000004,0.00854,0.030500000000000003,1.4100000000000001,0.14,1.4169333082,1.44928,0.14854,1.4568722147,0.029280000000000004,0.00854,0.030500000000000003,1.42,0.14,1.4268847185
2020-06-15 02:00:00,1.52976,0.14868,1.5369682495,0.02976,0.00868,0.031,1.5,0.14,1.5065191668,1.53976,0.14868,1.5469216528,0.02976,0.00868,0.031,1.51,0.14,1.5164761785
2020-06-15 02:30:00,1.51688,0.14784,1.5240674526,0.02688,0.007840000000000001,0.028,1.49,0.14,1.4965627284,1.53688,0.14784,1.5439743521,0.02688,0.007840000000000001,0.028,1.51,0.14,1.5164761785
2020-06-15 03:00:00,1.4788000000000001,0.1484,1.4862274389,0.028800000000000003,0.008400000000000001,0.03,1.45,0.14,1.4567429423,1.4888,0.1484,1.4961777969,0.028800000000000003,0.008400000000000001,0.03,1.46,0.14,1.4666969694
2020-06-15 03:30:00,1.45784,0.14812,1.4653453518,0.027840000000000004,0.00812,0.029,1.43,0.14,1.4368368035,1.47784,0.14812,1.4852442897,0.027840000000000004,0.00812,0.029,1.45,0.14,1.4567429423
2020-06-15 04:00:00,1.45784,0.14812,1.4653453518,0.027840000000000004,0.00812,0.029,1.43,0.14,1.4368368035,1.47784,0.14812,1.4852442897,0.027840000000000004,0.00812,0.029,1.45,0.14,1.4567429423
2020-06-15 04:30:00,1.45784,0.15812,1.4663899209,0.027840000000000004,0.00812,0.029,1.43,0.15,1.4378456106,1.47784,0.14812,1.4852442897,0.027840000000000004,0.00812,0.029,1.45,0.14,1.4567429423
2020-06-15 05:00:00,1.42736,0.15798,1.4360759903,0.027360000000000002,0.007980000000000001,0.0285,1.4,0.15,1.408012784,1.43736,0.14798,1.4449573869,0.027360000000000002,0.007980000000000001,0.0285,1.4100000000000001,0.14,1.4169333082
2020-06-15 05:30:00,1.41408,0.15994000000000003,1.4230962898000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.38,0.15,1.3881282362,1.42408,0.14994000000000002,1.4319517625,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.3900000000000001,0.14,1.3970325694
2020-06-15 06:00:00,1.4020000000000001,0.161,1.4112140164,0.07200000000000001,0.021,0.075,1.33,0.14,1.3373481221999999,1.422,0.161,1.4310852525,0.07200000000000001,0.021,0.075,1.35,0.14,1.3572398462
2020-06-15 06:30:00,1.5567199999999999,0.26946000000000003,1.5798689343999999,0.06672,0.01946,0.0695,1.49,0.25,1.5108275878000001,1.5567199999999999,0.08946000000000001,1.5592883793999999,0.06672,0.01946,0.0695,1.49,0.07,1.491643389
2020-06-15 07:00:00,1.68456,0.25758000000000003,1.7041390348,0.09456,0.027580000000000004,0.0985,1.5899999999999999,0.23,1.6065490967,1.69456,0.19758,1.7060396977,0.09456,0.027580000000000004,0.0985,1.6,0.17,1.6090059043
2020-06-15 07:30:00,1.9208,0.41440000000000005,1.9649936387,0.22080000000000002,0.0644,0.23,1.7000000000000002,0.35000000000000003,1.7356554958000001,1.9408,0.2044,1.9515337557999999,0.22080000000000002,0.0644,0.23,1.72,0.14,1.7256882685
2020-06-15 08:00:00,2.29032,0.66176,2.3840075503,0.28032,0.08176000000000001,0.292,2.01,0.58,2.0920086042,2.34032,0.67176,2.4348222112,0.28032,0.08176000000000001,0.292,2.06,0.59,2.1428252379
2020-06-15 08:30:00,2.468,0.7715000000000001,2.585775754,0.34800000000000003,0.1015,0.36250000000000004,2.12,0.67,2.2233533232,2.5380000000000003,0.7815000000000001,2.6555952723000003,0.34800000000000003,0.1015,0.36250000000000004,2.19,0.68,2.2931419494
2020-06-15 09:00:00,2.5484,0.8462000000000001,2.6852182407000003,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.15,0.73,2.270550594,2.6284,0.8662000000000001,2.7674517159,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.23,0.75,2.3527430799
2020-06-15 09:30:00,2.54384,0.8711200000000001,2.6888607253,0.48384000000000005,0.14112000000000002,0.504,2.06,0.73,2.185520533,2.65384,0.90112,2.8026565969,0.48384000000000005,0.14112000000000002,0.504,2.17,0.76,2.2992390045
2020-06-15 10:00:00,2.5836,0.9348000000000001,2.7475152411,0.6336,0.18480000000000002,0.66,1.9500000000000002,0.75,2.0892582416,2.7336,0.9748,2.9022067466,0.6336,0.18480000000000002,0.66,2.1,0.79,2.2436800128
2020-06-15 10:30:00,2.55904,0.9722200000000001,2.7374983927,0.6590400000000001,0.19222,0.6865,1.9,0.78,2.0538743876,2.70904,1.02222,2.8954846658,0.6590400000000001,0.19222,0.6865,2.05,0.8300000000000001,2.211650967
2020-06-15 11:00:00,2.52504,1.00022,2.7159283955999998,0.75504,0.22022000000000003,0.7865000000000001,1.77,0.78,1.9342440384000001,2.67504,1.05022,2.873812981,0.75504,0.22022000000000003,0.7865000000000001,1.92,0.8300000000000001,2.0917217788
2020-06-15 11:30:00,2.4668,1.0099,2.6655206339,0.8568,0.2499,0.8925000000000001,1.6099999999999999,0.76,1.7803651311,2.6368,1.0599,2.8418483862,0.8568,0.2499,0.8925000000000001,1.78,0.81,1.9556328899
2020-06-15 12:00:00,2.40536,1.06198,2.6293646096,1.03536,0.30198,1.0785,1.37,0.76,1.5666843971,2.58536,1.11198,2.8143535403,1.03536,0.30198,1.0785,1.55,0.81,1.7488853593
2020-06-15 12:30:00,2.3910400000000003,1.22322,2.6857660825,1.45104,0.42322000000000004,1.5115,0.9400000000000001,0.8,1.2343419299,2.59104,1.32322,2.9093640972,1.45104,0.42322000000000004,1.5115,1.1400000000000001,0.9,1.4524462124
2020-06-15 13:00:00,2.03912,1.8976600000000001,2.7855203912,2.28912,0.66766,2.3845,-0.25,1.23,1.2551493935,2.46912,1.30766,2.7940165085,2.28912,0.66766,2.3845,0.18,0.64,0.6648308055000001
2020-06-15 13:30:00,1.88768,1.8697400000000002,2.6569274454,2.70768,0.7897400000000001,2.8205,-0.8200000000000001,1.08,1.3560235986,2.31768,1.6197400000000002,2.8275781598,2.70768,0.7897400000000001,2.8205,-0.39,0.8300000000000001,0.9170605214
2020-06-15 14:00:00,1.8264,1.6552,2.46483752,2.7264,0.7952,2.84,-0.9,0.86,1.2448293056,2.2564,1.8352,2.9084875795,2.7264,0.7952,2.84,-0.47000000000000003,1.04,1.1412712211
2020-06-15 14:30:00,1.8704800000000001,1.64764,2.4926718597,2.70048,0.7876400000000001,2.813,-0.8300000000000001,0.86,1.1951987282,2.30048,1.8276400000000002,2.9381075882000003,2.70048,0.7876400000000001,2.813,-0.4,1.04,1.1142710622
2020-06-15 15:00:00,1.73656,1.74858,2.4643807843,2.56656,0.74858,2.6734999999999998,-0.8300000000000001,1.0,1.2995768542000001,2.11656,1.30858,2.4884147263,2.56656,0.74858,2.6734999999999998,-0.45,0.56,0.7184010022
2020-06-15 15:30:00,1.8092000000000001,1.8106,2.559585318,2.5392,0.7406,2.645,-0.73,1.07,1.2952991932,2.1192,1.1106,2.3925804062,2.5392,0.7406,2.645,-0.42,0.37,0.5597320788
2020-06-15 16:00:00,1.82528,1.70404,2.4970781726,2.34528,0.6840400000000001,2.443,-0.52,1.02,1.1449017425,2.13528,0.99404,2.3553208274,2.34528,0.6840400000000001,2.443,-0.21,0.31,0.3744329045
2020-06-15 16:30:00,1.7803200000000001,1.03676,2.0601967382,1.8403200000000002,0.53676,1.917,-0.06,0.5,0.5035871325,2.35032,1.18676,2.6329457647,1.8403200000000002,0.53676,1.917,0.51,0.65,0.8261961026
2020-06-15 17:00:00,2.03928,0.9735400000000001,2.2597440231,1.58928,0.46354000000000006,1.6555,0.45,0.51,0.6801470429,2.29928,1.03354,2.5208913999,1.58928,0.46354000000000006,1.6555,0.71,0.5700000000000001,0.9104943712
2020-06-15 17:30:00,1.95384,0.71362,2.0800827508,1.14384,0.33362,1.1915,0.81,0.38,0.8947066558000001,2.19384,0.8036200000000001,2.3363944550999998,1.14384,0.33362,1.1915,1.05,0.47000000000000003,1.1503912378
2020-06-15 18:00:00,1.8887200000000002,0.7254600000000001,2.0232536791,1.21872,0.35546000000000005,1.2695,0.67,0.37,0.7653757247,2.13872,0.8054600000000001,2.2853640957,1.21872,0.35546000000000005,1.2695,0.92,0.45,1.0241581909
2020-06-15 18:30:00,1.9516,0.5163,2.0187392724,0.5016,0.1463,0.5225000000000001,1.45,0.37,1.4964624954,2.1316,0.4363,2.1757932462,0.5016,0.1463,0.5225000000000001,1.63,0.29,1.6555965692
2020-06-15 19:00:00,2.01848,0.62914,2.1142560512,0.40848,0.11914000000000001,0.42550000000000004,1.6099999999999999,0.51,1.6888457597,2.07848,0.18914,2.0870680511,0.40848,0.11914000000000001,0.42550000000000004,1.67,0.07,1.671466422
2020-06-15 19:30:00,1.95208,0.29894000000000004,1.9748370692,0.20208,0.058940000000000006,0.21050000000000002,1.75,0.24,1.76638048,2.02208,0.31894,2.047078467,0.20208,0.058940000000000006,0.21050000000000002,1.82,0.26,1.8384776311
2020-06-15 20:00:00,1.8745600000000002,0.30508,1.8992232623,0.15456,0.04508,0.161,1.72,0.26,1.7395401691,1.91456,0.30508,1.938714471,0.15456,0.04508,0.161,1.76,0.26,1.7791008965000001
2020-06-15 20:30:00,1.8136800000000002,0.25774,1.8319020307,0.16368000000000002,0.047740000000000005,0.1705,1.65,0.21,1.6633099531000002,1.8536800000000002,0.25774,1.8715126102,0.16368000000000002,0.047740000000000005,0.1705,1.69,0.21,1.7029973576000002
2020-06-15 21:00:00,1.7431200000000002,0.21716000000000002,1.7565949448,0.09312000000000001,0.027160000000000004,0.097,1.65,0.19,1.6609033687,1.78312,0.20716,1.7951134226,0.09312000000000001,0.027160000000000004,0.097,1.69,0.18,1.6995587663
2020-06-15 21:30:00,1.7636,0.1998,1.7748816862,0.033600000000000005,0.0098,0.035,1.73,0.19,1.7404022524,1.7836,0.1898,1.7936702596,0.033600000000000005,0.0098,0.035,1.75,0.18,1.7592327873
2020-06-15 22:00:00,1.71832,0.19826000000000002,1.7297198184,0.02832,0.00826,0.029500000000000002,1.69,0.19,1.7006469357,1.73832,0.18826,1.7484845581,0.02832,0.00826,0.029500000000000002,1.71,0.18,1.7194475857
2020-06-15 22:30:00,1.69928,0.19854000000000002,1.7108391654,0.029280000000000004,0.00854,0.030500000000000003,1.67,0.19,1.6807736314000001,1.7092800000000001,0.17854,1.7185792533000002,0.029280000000000004,0.00854,0.030500000000000003,1.6800000000000002,0.17,1.6885792845
2020-06-15 23:00:00,1.64832,0.43826000000000004,1.7055880657,0.02832,0.00826,0.029500000000000002,1.62,0.43,1.6760966559,1.60832,-0.11174,1.6121969638,0.02832,0.00826,0.029500000000000002,1.58,-0.12,1.5845504094
2020-06-15 23:30:00,1.5088,0.1884,1.5205170173,0.028800000000000003,0.008400000000000001,0.03,1.48,0.18,1.490905765,1.5188000000000001,0.1184,1.5234080214999999,0.028800000000000003,0.008400000000000001,0.03,1.49,0.11,1.4940548852
2020-06-16 00:00:00,1.4388,0.16840000000000002,1.4486214136,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,0.16,1.4190489773000001,1.4488,0.1584,1.4574333604,0.028800000000000003,0.008400000000000001,0.03,1.42,0.15,1.4279005568
2020-06-16 00:30:00,1.4397600000000002,0.17868,1.4508050868,0.02976,0.00868,0.031,1.4100000000000001,0.17,1.4202112519,1.44976,0.16868000000000002,1.459539996,0.02976,0.00868,0.031,1.42,0.16,1.4289856542
2020-06-16 01:00:00,1.42072,0.17896,1.4319469264,0.030720000000000004,0.008960000000000001,0.032,1.3900000000000001,0.17,1.4003570973000001,1.43072,0.16896000000000003,1.4406620700000001,0.030720000000000004,0.008960000000000001,0.032,1.4,0.16,1.4091131963
2020-06-16 01:30:00,1.44928,0.17854,1.460235957,0.029280000000000004,0.00854,0.030500000000000003,1.42,0.17,1.4301398533,1.4592800000000001,0.16854000000000002,1.4689805479,0.029280000000000004,0.00854,0.030500000000000003,1.43,0.16,1.4389232084999999
2020-06-16 02:00:00,1.51976,0.17868,1.5302277608,0.02976,0.00868,0.031,1.49,0.17,1.4996666296,1.53976,0.15868000000000002,1.5479147909000002,0.02976,0.00868,0.031,1.51,0.15,1.5174320413
2020-06-16 02:30:00,1.53736,0.17798000000000003,1.5476280722,0.027360000000000002,0.007980000000000001,0.0285,1.51,0.17,1.5195394039,1.54736,0.16798000000000002,1.5564511717,0.027360000000000002,0.007980000000000001,0.0285,1.52,0.16,1.528397854
2020-06-16 03:00:00,1.4792800000000002,0.17854,1.4900153858,0.029280000000000004,0.00854,0.030500000000000003,1.45,0.17,1.4599315052000001,1.48928,0.16854000000000002,1.4987863924,0.029280000000000004,0.00854,0.030500000000000003,1.46,0.16,1.4687409574
2020-06-16 03:30:00,1.45736,0.17798000000000003,1.4681876753,0.027360000000000002,0.007980000000000001,0.0285,1.43,0.17,1.4400694428,1.46736,0.16798000000000002,1.4769436855,0.027360000000000002,0.007980000000000001,0.0285,1.44,0.16,1.4488616221
2020-06-16 04:00:00,1.48784,0.18812,1.4996856337,0.027840000000000004,0.00812,0.029,1.46,0.18,1.4710540439,1.49784,0.16812000000000002,1.5072455008999999,0.027840000000000004,0.00812,0.029,1.47,0.16,1.4786818454000001
2020-06-16 04:30:00,1.41736,0.18798,1.4297712579000001,0.027360000000000002,0.007980000000000001,0.0285,1.3900000000000001,0.18,1.4016062214,1.42736,0.14798,1.435010331,0.027360000000000002,0.007980000000000001,0.0285,1.4,0.14,1.406982587
2020-06-16 05:00:00,1.43688,0.55784,1.5413661473,0.02688,0.007840000000000001,0.028,1.4100000000000001,0.55,1.5134728276,1.35688,-0.34216,1.3993558518,0.02688,0.007840000000000001,0.028,1.33,-0.35000000000000003,1.3752817893
2020-06-16 05:30:00,1.45832,0.57826,1.5687835574,0.02832,0.00826,0.029500000000000002,1.43,0.5700000000000001,1.5394154735,1.38832,-0.33174000000000003,1.4274045853000001,0.02832,0.00826,0.029500000000000002,1.3599999999999999,-0.34,1.4018559127
2020-06-16 06:00:00,1.478,0.614,1.6004624332000001,0.048,0.014,0.05,1.43,0.6000000000000001,1.5507740003000001,1.408,-0.28600000000000003,1.4367532843,0.048,0.014,0.05,1.3599999999999999,-0.30000000000000004,1.3926952287
2020-06-16 06:30:00,1.58016,0.28338,1.6053690697,0.08016000000000001,0.02338,0.0835,1.5,0.26,1.5223665787,1.60016,0.21338000000000001,1.6143243323,0.08016000000000001,0.02338,0.0835,1.52,0.19,1.5318289722
2020-06-16 07:00:00,1.75832,0.42576,1.8091326098,0.08832000000000001,0.02576,0.092,1.67,0.4,1.7172361514999999,1.75832,0.21576,1.7715082839,0.08832000000000001,0.02576,0.092,1.67,0.19,1.6807736314000001
2020-06-16 07:30:00,2.13096,0.67278,2.2346416827,0.18096,0.05278000000000001,0.1885,1.9500000000000002,0.62,2.0461915844,2.17096,0.67278,2.2728176896,0.18096,0.05278000000000001,0.1885,1.99,0.62,2.0843464203
2020-06-16 08:00:00,2.3976800000000003,0.80974,2.5307208953,0.30768,0.08974000000000001,0.3205,2.09,0.72,2.2105429197,2.47768,0.83974,2.616115718,0.30768,0.08974000000000001,0.3205,2.17,0.75,2.2959529612000003
2020-06-16 08:30:00,2.67496,0.8922800000000001,2.8198536487,0.38496,0.11228,0.401,2.29,0.78,2.4191940807,2.7649600000000003,0.9122800000000001,2.9115732174,0.38496,0.11228,0.401,2.38,0.8,2.5108564276000003
2020-06-16 09:00:00,2.6848,0.9789,2.8576907198,0.5448000000000001,0.1589,0.5675,2.14,0.8200000000000001,2.2917242417,2.8048,1.0089,2.9807351862,0.5448000000000001,0.1589,0.5675,2.26,0.85,2.4145600013
2020-06-16 09:30:00,2.62168,1.05674,2.8266420803,0.8116800000000001,0.23674,0.8455,1.81,0.8200000000000001,1.9870832896000001,2.73168,1.10674,2.9473630672,0.8116800000000001,0.23674,0.8455,1.92,0.87,2.1079136605
2020-06-16 10:00:00,2.48912,1.0851600000000001,2.7153803785,0.90912,0.26516,0.9470000000000001,1.58,0.8200000000000001,1.780112356,2.70912,1.15516,2.9451189789,0.90912,0.26516,0.9470000000000001,1.8,0.89,2.0080089641
2020-06-16 10:30:00,2.3963200000000002,1.2122600000000001,2.6855025321,1.2763200000000001,0.37226000000000004,1.3295,1.12,0.84,1.4,2.6463200000000002,1.30226,2.9493881823,1.2763200000000001,0.37226000000000004,1.3295,1.37,0.93,1.6558381563
2020-06-16 11:00:00,2.3144,1.1917,2.6031896301,1.2744,0.37170000000000003,1.3275000000000001,1.04,0.8200000000000001,1.3243866505,2.5544000000000002,1.2717,2.8534505866,1.2744,0.37170000000000003,1.3275000000000001,1.28,0.9,1.5647363995
2020-06-16 11:30:00,2.25752,1.27386,2.5921257396,1.48752,0.43386,1.5495,0.77,0.84,1.1395174417,2.51752,1.37386,2.8679955108,1.48752,0.43386,1.5495,1.03,0.9400000000000001,1.3944532979
2020-06-16 12:00:00,2.29272,1.39246,2.6824447525,1.72272,0.50246,1.7945,0.5700000000000001,0.89,1.0568822072,2.5327200000000003,1.48246,2.9346819674,1.72272,0.50246,1.7945,0.81,0.98,1.2714165328
2020-06-16 12:30:00,2.28072,1.55896,2.7626147035,2.1907200000000002,0.6389600000000001,2.282,0.09,0.92,0.9243916919,2.62072,1.6689600000000002,3.1070244286,2.1907200000000002,0.6389600000000001,2.282,0.43,1.03,1.1161541112
2020-06-16 13:00:00,2.10248,1.72364,2.7187050226,2.17248,0.6336400000000001,2.263,-0.07,1.09,1.0922453937,2.47248,1.40364,2.8431254985,2.17248,0.6336400000000001,2.263,0.30000000000000004,0.77,0.8263776376
2020-06-16 13:30:00,1.8443200000000002,1.60376,2.4440872325000003,2.58432,0.7537600000000001,2.692,-0.74,0.85,1.1269871339,2.22432,1.78376,2.8512101291,2.58432,0.7537600000000001,2.692,-0.36,1.03,1.091100362
2020-06-16 14:00:00,1.7989600000000001,1.34678,2.2472368478,2.14896,0.62678,2.2385,-0.35000000000000003,0.72,0.8005623024,2.12896,1.47678,2.5910132863,2.14896,0.62678,2.2385,-0.02,0.85,0.8502352616000001
2020-06-16 14:30:00,1.8984,1.0337,2.1615869749,1.6583999999999999,0.4837,1.7275,0.24,0.55,0.6000833275,2.2584,1.1737,2.5451801999,1.6583999999999999,0.4837,1.7275,0.6000000000000001,0.6900000000000001,0.9143850392
2020-06-16 15:00:00,2.08696,0.80078,2.2353189146,0.9969600000000001,0.29078000000000004,1.0385,1.09,0.51,1.2034118165,2.22696,0.8507800000000001,2.3839415786,0.9969600000000001,0.29078000000000004,1.0385,1.23,0.56,1.3514806695
2020-06-16 15:30:00,2.08352,0.9218600000000001,2.2783505986,1.34352,0.39186000000000004,1.3995,0.74,0.53,0.9102197537000001,2.18352,1.01186,2.406578536,1.34352,0.39186000000000004,1.3995,0.84,0.62,1.0440306509
2020-06-16 16:00:00,1.66552,1.41536,2.185680855,2.55552,0.74536,2.662,-0.89,0.67,1.1140017953,2.14552,1.6053600000000001,2.6796337062999998,2.55552,0.74536,2.662,-0.41000000000000003,0.86,0.9527329112
2020-06-16 16:30:00,1.734,1.6345,2.3829280833,2.2439999999999998,0.6545000000000001,2.3375,-0.51,0.98,1.1047624179,2.084,0.9445,2.2880420123,2.2439999999999998,0.6545000000000001,2.3375,-0.16,0.29,0.3312099032
2020-06-16 17:00:00,2.0724,1.4107,2.506973524,1.6824,0.4907,1.7525,0.39,0.92,0.9992497185,2.1624,0.6607000000000001,2.2610834239,1.6824,0.4907,1.7525,0.48,0.17,0.5092150823
2020-06-16 17:30:00,2.0448,1.0014,2.2768418917,1.4448,0.4214,1.505,0.6000000000000001,0.58,0.8345058418,2.2848,0.8914000000000001,2.452530326,1.4448,0.4214,1.505,0.84,0.47000000000000003,0.9625487001
2020-06-16 18:00:00,1.91208,0.7639400000000001,2.059042071,1.28208,0.37394000000000005,1.3355000000000001,0.63,0.39,0.7409453421000001,2.21208,0.86394,2.3748032024,1.28208,0.37394000000000005,1.3355000000000001,0.93,0.49,1.0511898021
2020-06-16 18:30:00,1.94264,0.6970200000000001,2.0639009303,0.81264,0.23702,0.8465,1.13,0.46,1.2200409829,2.09264,0.59702,2.176137645,0.81264,0.23702,0.8465,1.28,0.36,1.3296616111000001
2020-06-16 19:00:00,2.0012,0.43160000000000004,2.0472127393,0.45120000000000005,0.1316,0.47000000000000003,1.55,0.30000000000000004,1.5787653404,2.1112,0.4616,2.1610738072,0.45120000000000005,0.1316,0.47000000000000003,1.6600000000000001,0.33,1.6924833825
2020-06-16 19:30:00,1.9608,0.3694,1.9952927104,0.3408,0.0994,0.355,1.62,0.27,1.6423458832,2.0508,0.3894,2.0874417357,0.3408,0.0994,0.355,1.71,0.29,1.7344163283
2020-06-16 20:00:00,1.87952,0.34986,1.9118047625,0.23952,0.06986,0.2495,1.6400000000000001,0.28,1.6637307474,1.9195200000000001,0.21986000000000003,1.9320702498000002,0.23952,0.06986,0.2495,1.6800000000000002,0.15,1.6866831356
2020-06-16 20:30:00,1.76328,0.23804000000000003,1.7792749647,0.23328000000000002,0.06804,0.243,1.53,0.17,1.5394154735,1.8132800000000002,0.24804,1.8301661673,0.23328000000000002,0.06804,0.243,1.58,0.18,1.5902201106
2020-06-16 21:00:00,1.7794400000000001,0.19442,1.7900295668,0.049440000000000005,0.01442,0.051500000000000004,1.73,0.18,1.7393389549,1.7994400000000002,0.19442,1.8099125531,0.049440000000000005,0.01442,0.051500000000000004,1.75,0.18,1.7592327873
2020-06-16 21:30:00,1.79288,0.18084000000000003,1.8019771919,0.00288,0.00084,0.003,1.79,0.18,1.7990275151000001,1.81288,0.18084000000000003,1.8218773285,0.00288,0.00084,0.003,1.81,0.18,1.8189282559
2020-06-16 22:00:00,1.76864,0.17252,1.7770342146,0.00864,0.00252,0.009000000000000001,1.76,0.17,1.7681911661,1.7786400000000002,0.16252000000000003,1.7860495514,0.00864,0.00252,0.009000000000000001,1.77,0.16,1.7772169253999999
2020-06-16 22:30:00,1.67,0.17,1.6786303941,0.0,0.0,0.0,1.67,0.17,1.6786303941,1.6800000000000002,0.15,1.6866831356,0.0,0.0,0.0,1.6800000000000002,0.15,1.6866831356
2020-06-16 23:00:00,1.57048,0.17014,1.579669285,0.00048000000000000007,0.00014000000000000001,0.0005,1.57,0.17,1.5791770008000001,1.58048,0.16014,1.5885722678,0.00048000000000000007,0.00014000000000000001,0.0005,1.58,0.16,1.5880806025
2020-06-16 23:30:00,1.53352,0.56686,1.6349354269,0.023520000000000003,0.006860000000000001,0.0245,1.51,0.56,1.6104968178,1.4535200000000001,-0.34314,1.4934742884,0.023520000000000003,0.006860000000000001,0.0245,1.43,-0.35000000000000003,1.4722092243
2020-06-17 00:00:00,1.46832,0.34826,1.5090555490000002,0.02832,0.00826,0.029500000000000002,1.44,0.34,1.4795945391,1.43832,-0.09174,1.441242745,0.02832,0.00826,0.029500000000000002,1.4100000000000001,-0.1,1.4135416513
2020-06-17 00:30:00,1.4112,0.1491,1.419054703,0.031200000000000002,0.0091,0.0325,1.38,0.14,1.3870832708,1.4312,0.1491,1.4389455341000001,0.031200000000000002,0.0091,0.0325,1.4,0.14,1.406982587
2020-06-17 01:00:00,1.39928,0.15854000000000001,1.4082327399999999,0.029280000000000004,0.00854,0.030500000000000003,1.37,0.15,1.3781872151,1.40928,0.14854,1.4170865358,0.029280000000000004,0.00854,0.030500000000000003,1.38,0.14,1.3870832708
2020-06-17 01:30:00,1.4388,0.1784,1.4498179196,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,0.17,1.4202112519,1.4588,0.1584,1.4673745262,0.028800000000000003,0.008400000000000001,0.03,1.43,0.15,1.4378456106
2020-06-17 02:00:00,1.52928,0.17854,1.5396667983999999,0.029280000000000004,0.00854,0.030500000000000003,1.5,0.17,1.5096025967,1.54928,0.15854000000000001,1.5573706848,0.029280000000000004,0.00854,0.030500000000000003,1.52,0.15,1.5273833834000001
2020-06-17 02:30:00,1.4964,0.1777,1.5069141482,0.0264,0.0077,0.0275,1.47,0.17,1.4797972834,1.5164,0.1477,1.5235761386000002,0.0264,0.0077,0.0275,1.49,0.14,1.4965627284
2020-06-17 03:00:00,1.45688,0.17784000000000003,1.4676942461,0.02688,0.007840000000000001,0.028,1.43,0.17,1.4400694428,1.46688,0.14784,1.474311229,0.02688,0.007840000000000001,0.028,1.44,0.14,1.4467895493
2020-06-17 03:30:00,1.43736,0.17798000000000003,1.4483372018,0.027360000000000002,0.007980000000000001,0.0285,1.4100000000000001,0.17,1.4202112519,1.45736,0.14798,1.4648536616,0.027360000000000002,0.007980000000000001,0.0285,1.43,0.14,1.4368368035
2020-06-17 04:00:00,2.85144,0.31042000000000003,2.8682870585,0.00144,0.00042,0.0015,2.85,0.31,2.8668100739,1.35144,0.08042,1.3538306578000001,0.00144,0.00042,0.0015,1.35,0.08,1.352368293
2020-06-17 04:30:00,2.91,0.31,2.9264654449,0.0,0.0,0.0,2.91,0.31,2.9264654449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 05:00:00,2.91048,0.31014,2.9269575757,0.00048000000000000007,0.00014000000000000001,0.0005,2.91,0.31,2.9264654449,0.00048000000000000007,0.00014000000000000001,0.0005,0.00048000000000000007,0.00014000000000000001,0.0005,0.0,0.0,0.0
2020-06-17 05:30:00,2.91632,0.31476000000000004,2.933256927,0.01632,0.00476,0.017,2.9,0.31,2.9165219012,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0
2020-06-17 06:00:00,2.97224,0.34232,2.9918879658,0.04224000000000001,0.012320000000000001,0.044,2.93,0.33,2.948525055,0.04224000000000001,0.012320000000000001,0.044,0.04224000000000001,0.012320000000000001,0.044,0.0,0.0,0.0
2020-06-17 06:30:00,3.17832,0.47576,3.2137307915,0.08832000000000001,0.02576,0.092,3.09,0.45,3.1225950746,0.08832000000000001,0.02576,0.092,0.08832000000000001,0.02576,0.092,0.0,0.0,0.0
2020-06-17 07:00:00,3.40904,0.5447200000000001,3.4522852721,0.11904,0.03472,0.124,3.29,0.51,3.3292942195,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0.0,0.0,0.0
2020-06-17 07:30:00,3.80128,0.7245400000000001,3.869714182,0.22128,0.06454,0.2305,3.58,0.66,3.6403296554,0.22128,0.06454,0.2305,0.22128,0.06454,0.2305,0.0,0.0,0.0
2020-06-17 08:00:00,4.14152,0.9433600000000001,4.2476012054,0.25152,0.07336000000000001,0.262,3.89,0.87,3.9861008517,0.25152,0.07336000000000001,0.262,0.25152,0.07336000000000001,0.262,0.0,0.0,0.0
2020-06-17 08:30:00,4.83112,1.54366,5.0717459173,0.32112,0.09366000000000001,0.3345,4.51,1.45,4.7373621352,0.32112,0.09366000000000001,0.3345,0.32112,0.09366000000000001,0.3345,0.0,0.0,0.0
2020-06-17 09:00:00,4.9499200000000005,1.73706,5.2458636515,0.46992000000000006,0.13706000000000002,0.48950000000000005,4.48,1.6,4.7571419991,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.0,0.0,0.0
2020-06-17 09:30:00,4.77784,1.81312,5.1102993259,0.6278400000000001,0.18312,0.654,4.15,1.63,4.4586320772,0.6278400000000001,0.18312,0.654,0.6278400000000001,0.18312,0.654,0.0,0.0,0.0
2020-06-17 10:00:00,4.91264,1.79702,5.2309953785,0.57264,0.16702,0.5965,4.34,1.63,4.6360004314,0.57264,0.16702,0.5965,0.57264,0.16702,0.5965,0.0,0.0,0.0
2020-06-17 10:30:00,4.76384,1.81112,5.0965014667,0.72384,0.21112000000000003,0.754,4.04,1.6,4.3452963075,0.72384,0.21112000000000003,0.754,0.72384,0.21112000000000003,0.754,0.0,0.0,0.0
2020-06-17 11:00:00,4.3539200000000005,1.8665600000000002,4.7371579665,0.9139200000000001,0.26656,0.9520000000000001,3.44,1.6,3.7938898244,0.9139200000000001,0.26656,0.9520000000000001,0.9139200000000001,0.26656,0.9520000000000001,0.0,0.0,0.0
2020-06-17 11:30:00,4.03552,1.69786,4.3781446127,0.81552,0.23786000000000002,0.8495,3.22,1.46,3.5355339059,0.81552,0.23786000000000002,0.8495,0.81552,0.23786000000000002,0.8495,0.0,0.0,0.0
2020-06-17 12:00:00,4.00048,1.68514,4.3409143104,0.8404800000000001,0.24514000000000002,0.8755000000000001,3.16,1.44,3.4726358865,0.8404800000000001,0.24514000000000002,0.8755000000000001,0.8404800000000001,0.24514000000000002,0.8755000000000001,0.0,0.0,0.0
2020-06-17 12:30:00,3.74536,1.96448,4.229291099,1.21536,0.35448,1.266,2.5300000000000002,1.6099999999999999,2.9988331064000002,1.21536,0.35448,1.266,1.21536,0.35448,1.266,0.0,0.0,0.0
2020-06-17 13:00:00,3.49128,2.02704,4.0370691349,1.36128,0.39704000000000006,1.418,2.13,1.63,2.6821260224,1.36128,0.39704000000000006,1.418,1.36128,0.39704000000000006,1.418,0.0,0.0,0.0
2020-06-17 13:30:00,2.968,2.049,3.6065807907,1.608,0.46900000000000003,1.675,1.3599999999999999,1.58,2.0847062143,1.608,0.46900000000000003,1.675,1.608,0.46900000000000003,1.675,0.0,0.0,0.0
2020-06-17 14:00:00,2.17752,2.33636,3.1937707181,2.14752,0.62636,2.237,0.03,1.71,1.7102631376000001,2.14752,0.62636,2.237,2.14752,0.62636,2.237,0.0,0.0,0.0
2020-06-17 14:30:00,2.43544,2.19742,3.2802473459,1.94544,0.56742,2.0265,0.49,1.63,1.7020575783,1.94544,0.56742,2.0265,1.94544,0.56742,2.0265,0.0,0.0,0.0
2020-06-17 15:00:00,2.29016,2.47838,3.3744925915,2.12016,0.61838,2.2085,0.17,1.8599999999999999,1.8677526602999999,2.12016,0.61838,2.2085,2.12016,0.61838,2.2085,0.0,0.0,0.0
2020-06-17 15:30:00,2.72936,2.43398,3.6570021397,1.8993600000000002,0.55398,1.9785,0.8300000000000001,1.88,2.0550669089,1.8993600000000002,0.55398,1.9785,1.8993600000000002,0.55398,1.9785,0.0,0.0,0.0
2020-06-17 16:00:00,2.6412,2.4966,3.6344117818,2.0112,0.5866,2.095,0.63,1.9100000000000001,2.0112185361,2.0112,0.5866,2.095,2.0112,0.5866,2.095,0.0,0.0,0.0
2020-06-17 16:30:00,3.17224,2.17732,3.8475744307,1.60224,0.46732,1.669,1.57,1.71,2.321421978,1.60224,0.46732,1.669,1.60224,0.46732,1.669,0.0,0.0,0.0
2020-06-17 17:00:00,4.33784,1.39062,4.5552914122,0.44784,0.13062,0.4665,3.89,1.26,4.0889729762,0.44784,0.13062,0.4665,0.44784,0.13062,0.4665,0.0,0.0,0.0
2020-06-17 17:30:00,4.9214400000000005,1.38042,5.1113727168,0.24144000000000002,0.07042000000000001,0.2515,4.68,1.31,4.85988683,0.24144000000000002,0.07042000000000001,0.2515,0.24144000000000002,0.07042000000000001,0.2515,0.0,0.0,0.0
2020-06-17 18:00:00,5.25592,1.20756,5.3928560337,0.025920000000000002,0.007560000000000001,0.027,5.23,1.2,5.3659016018,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0
2020-06-17 18:30:00,5.22352,1.17686,5.3544524136,0.023520000000000003,0.006860000000000001,0.0245,5.2,1.17,5.33,0.023520000000000003,0.006860000000000001,0.0245,0.023520000000000003,0.006860000000000001,0.0245,0.0,0.0,0.0
2020-06-17 19:00:00,4.7356,0.7833,4.7999444007,0.0456,0.013300000000000001,0.0475,4.69,0.77,4.7527886551,0.0456,0.013300000000000001,0.0475,0.0456,0.013300000000000001,0.0475,0.0,0.0,0.0
2020-06-17 19:30:00,4.202,0.5485,4.2376474901,0.132,0.0385,0.1375,4.07,0.51,4.1018288604,0.132,0.0385,0.1375,0.132,0.0385,0.1375,0.0,0.0,0.0
2020-06-17 20:00:00,3.78064,0.49852,3.8133660983,0.20064,0.05852,0.209,3.58,0.44,3.6069377594,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0.0,0.0,0.0
2020-06-17 20:30:00,3.628,0.4015,3.6501487983,0.108,0.0315,0.1125,3.52,0.37,3.5393926033,0.108,0.0315,0.1125,0.108,0.0315,0.1125,0.0,0.0,0.0
2020-06-17 21:00:00,3.5448,0.3689,3.5639436373,0.0648,0.0189,0.0675,3.48,0.35000000000000003,3.4975562898,0.0648,0.0189,0.0675,0.0648,0.0189,0.0675,0.0,0.0,0.0
2020-06-17 21:30:00,3.53104,0.33322,3.5467279357,0.011040000000000001,0.00322,0.0115,3.52,0.33,3.5354349096,0.011040000000000001,0.00322,0.0115,0.011040000000000001,0.00322,0.0115,0.0,0.0,0.0
2020-06-17 22:00:00,3.5504800000000003,0.35014,3.5677032178,0.00048000000000000007,0.00014000000000000001,0.0005,3.55,0.35000000000000003,3.5672117963,0.00048000000000000007,0.00014000000000000001,0.0005,0.00048000000000000007,0.00014000000000000001,0.0005,0.0,0.0,0.0
2020-06-17 22:30:00,3.46,0.33,3.4757013681,0.0,0.0,0.0,3.46,0.33,3.4757013681,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 23:00:00,3.3,0.35000000000000003,3.3185087012,0.0,0.0,0.0,3.3,0.35000000000000003,3.3185087012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 23:30:00,3.10048,0.35014,3.1201881754,0.00048000000000000007,0.00014000000000000001,0.0005,3.1,0.35000000000000003,3.119695498,0.00048000000000000007,0.00014000000000000001,0.0005,0.00048000000000000007,0.00014000000000000001,0.0005,0.0,0.0,0.0
2020-06-18 00:00:00,2.9524,0.31070000000000003,2.9687034628,0.0024000000000000002,0.0007,0.0025,2.95,0.31,2.9662434155,0.0024000000000000002,0.0007,0.0025,0.0024000000000000002,0.0007,0.0025,0.0,0.0,0.0
2020-06-18 00:30:00,2.90192,0.33056,2.9206864946,0.0019200000000000003,0.0005600000000000001,0.002,2.9,0.33,2.9187154709,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0
2020-06-18 01:00:00,2.87096,0.34028,2.891055482,0.0009600000000000001,0.00028000000000000003,0.001,2.87,0.34,2.8900692033,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0
2020-06-18 01:30:00,2.96048,0.34014000000000005,2.9799558805,0.00048000000000000007,0.00014000000000000001,0.0005,2.96,0.34,2.9794630389,0.00048000000000000007,0.00014000000000000001,0.0005,0.00048000000000000007,0.00014000000000000001,0.0005,0.0,0.0,0.0
2020-06-18 02:00:00,3.09048,0.34014000000000005,3.1091416581,0.00048000000000000007,0.00014000000000000001,0.0005,3.09,0.34,3.1086492243,0.00048000000000000007,0.00014000000000000001,0.0005,0.00048000000000000007,0.00014000000000000001,0.0005,0.0,0.0,0.0
2020-06-18 02:30:00,3.06192,0.34056000000000003,3.0808010647,0.0019200000000000003,0.0005600000000000001,0.002,3.06,0.34,3.078830947,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0
2020-06-18 03:00:00,3.02048,0.34014000000000005,3.0395714583,0.00048000000000000007,0.00014000000000000001,0.0005,3.02,0.34,3.0390788078,0.00048000000000000007,0.00014000000000000001,0.0005,0.00048000000000000007,0.00014000000000000001,0.0005,0.0,0.0,0.0
2020-06-18 03:30:00,2.8524000000000003,0.25070000000000003,2.8633959297000002,0.0024000000000000002,0.0007,0.0025,2.85,0.25,2.8609439002,0.0024000000000000002,0.0007,0.0025,0.0024000000000000002,0.0007,0.0025,0.0,0.0,0.0
2020-06-18 04:00:00,2.99144,0.35042,3.0118943292,0.00144,0.00042,0.0015,2.99,0.35000000000000003,3.0104152537,0.00144,0.00042,0.0015,0.00144,0.00042,0.0015,0.0,0.0,0.0
2020-06-18 04:30:00,3.07192,0.39056,3.0966481234,0.0019200000000000003,0.0005600000000000001,0.002,3.07,0.39,3.0946728422,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0
2020-06-18 05:00:00,3.02144,0.32042000000000004,3.0383825714,0.00144,0.00042,0.0015,3.02,0.32,3.0369063206,0.00144,0.00042,0.0015,0.00144,0.00042,0.0015,0.0,0.0,0.0
2020-06-18 05:30:00,2.94576,0.30168,2.9611674725,0.00576,0.00168,0.006,2.94,0.30000000000000004,2.9552664854,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0
2020-06-18 06:00:00,3.04248,0.35364,3.0629635649,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.03,0.35000000000000003,3.0501475374,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0
2020-06-18 06:30:00,3.30208,0.52644,3.3437810036,0.022080000000000002,0.00644,0.023,3.2800000000000002,0.52,3.3209637156,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0
2020-06-18 07:00:00,3.55984,0.5316200000000001,3.5993166921,0.03984,0.01162,0.0415,3.52,0.52,3.5582017930000003,0.03984,0.01162,0.0415,0.03984,0.01162,0.0415,0.0,0.0,0.0
2020-06-18 07:30:00,4.0672,0.7896000000000001,4.1431369758,0.06720000000000001,0.0196,0.07,4.0,0.77,4.0734383511,0.06720000000000001,0.0196,0.07,0.06720000000000001,0.0196,0.07,0.0,0.0,0.0
2020-06-18 08:00:00,5.0712,1.4266,5.268041097,0.0912,0.026600000000000002,0.095,4.98,1.4,5.1730455246,0.0912,0.026600000000000002,0.095,0.0912,0.026600000000000002,0.095,0.0,0.0,0.0
2020-06-18 08:30:00,5.3252,1.5136,5.5361304175,0.11520000000000001,0.033600000000000005,0.12,5.21,1.48,5.4161333071,0.11520000000000001,0.033600000000000005,0.12,0.11520000000000001,0.033600000000000005,0.12,0.0,0.0,0.0
2020-06-18 09:00:00,5.39984,1.79662,5.6908800242,0.15984,0.04662,0.1665,5.24,1.75,5.5244999774,0.15984,0.04662,0.1665,0.15984,0.04662,0.1665,0.0,0.0,0.0
2020-06-18 09:30:00,4.7084,1.7937,5.0384908703,0.2184,0.0637,0.2275,4.49,1.73,4.8117564361,0.2184,0.0637,0.2275,0.2184,0.0637,0.2275,0.0,0.0,0.0
2020-06-18 10:00:00,4.59176,1.84718,4.9493771174,0.40176,0.11718,0.41850000000000004,4.19,1.73,4.5331004842,0.40176,0.11718,0.41850000000000004,0.40176,0.11718,0.41850000000000004,0.0,0.0,0.0
2020-06-18 10:30:00,4.14488,1.7068400000000001,4.4825587559,0.43488000000000004,0.12684,0.453,3.71,1.58,4.0324310285,0.43488000000000004,0.12684,0.453,0.43488000000000004,0.12684,0.453,0.0,0.0,0.0
2020-06-18 11:00:00,4.43912,1.86516,4.8150397922,0.42912000000000006,0.12516000000000002,0.447,4.01,1.74,4.3712355233,0.42912000000000006,0.12516000000000002,0.447,0.42912000000000006,0.12516000000000002,0.447,0.0,0.0,0.0
2020-06-18 11:30:00,4.59072,1.57396,4.8530464865,0.15072000000000002,0.043960000000000006,0.157,4.44,1.53,4.6962218857,0.15072000000000002,0.043960000000000006,0.157,0.15072000000000002,0.043960000000000006,0.157,0.0,0.0,0.0
2020-06-18 12:00:00,4.21368,1.45524,4.4578944133,0.22368000000000002,0.06524,0.233,3.99,1.3900000000000001,4.2251863864,0.22368000000000002,0.06524,0.233,0.22368000000000002,0.06524,0.233,0.0,0.0,0.0
2020-06-18 12:30:00,3.95968,1.56574,4.2580051022,0.25968,0.07574,0.2705,3.7,1.49,3.9887466703000003,2.41968,0.43574,2.4586013605,0.25968,0.07574,0.2705,2.16,0.36,2.1897945109
2020-06-18 13:00:00,2.35064,1.23102,2.6534729413,0.38064000000000003,0.11102000000000001,0.3965,1.97,1.12,2.2661200321,2.33064,0.44102,2.3719994625,0.38064000000000003,0.11102000000000001,0.3965,1.9500000000000002,0.33,1.9777259669
2020-06-18 13:30:00,2.2977600000000002,1.26768,2.6242548657,0.43776000000000004,0.12768000000000002,0.456,1.8599999999999999,1.1400000000000001,2.1815590755,2.28776,0.48768000000000006,2.3391617302,0.43776000000000004,0.12768000000000002,0.456,1.85,0.36,1.8847015679
2020-06-18 14:00:00,2.31136,1.27248,2.6384825942,0.35136,0.10248,0.366,1.96,1.17,2.2826519665,2.29136,0.49248000000000003,2.3436866685,0.35136,0.10248,0.366,1.94,0.39,1.9788127754
2020-06-18 14:30:00,2.3636,1.2398,2.6690277256,0.2736,0.07980000000000001,0.28500000000000003,2.09,1.16,2.3903347046,2.3236,0.44980000000000003,2.3667355154,0.2736,0.07980000000000001,0.28500000000000003,2.05,0.37,2.083122656
2020-06-18 15:00:00,2.37024,1.15882,2.638352033,0.27024000000000004,0.07882,0.28150000000000003,2.1,1.08,2.3614402385,2.37024,0.6488200000000001,2.4574387174,0.27024000000000004,0.07882,0.28150000000000003,2.1,0.5700000000000001,2.1759825367
2020-06-18 15:30:00,2.38624,0.88182,2.5439630206,0.24624000000000001,0.07182000000000001,0.2565,2.14,0.81,2.2881652038,2.43624,0.8918200000000001,2.5943415831000003,0.24624000000000001,0.07182000000000001,0.2565,2.19,0.8200000000000001,2.3384824139
2020-06-18 16:00:00,2.37784,0.8806200000000001,2.5356684819,0.20784000000000002,0.06062000000000001,0.2165,2.17,0.8200000000000001,2.3197629189,2.42784,0.85062,2.5725398831,0.20784000000000002,0.06062000000000001,0.2165,2.22,0.79,2.3563743336
2020-06-18 16:30:00,2.43128,1.10204,2.6693846857,0.28128000000000003,0.08204,0.293,2.15,1.02,2.3796848531,2.45128,0.6920400000000001,2.5470950119999998,0.28128000000000003,0.08204,0.293,2.17,0.61,2.2541073621
2020-06-18 17:00:00,2.41776,0.91268,2.5842887223,0.31776000000000004,0.09268000000000001,0.331,2.1,0.8200000000000001,2.254417885,2.46776,0.9326800000000001,2.6381302849,0.31776000000000004,0.09268000000000001,0.331,2.15,0.84,2.3082677488
2020-06-18 17:30:00,2.39256,1.31158,2.7284767637,0.38256,0.11158000000000001,0.3985,2.01,1.2,2.340961341,2.37256,0.45158000000000004,2.4151532974,0.38256,0.11158000000000001,0.3985,1.99,0.34,2.0188362985
2020-06-18 18:00:00,2.32608,0.9434400000000001,2.5101249371,0.28608,0.08344,0.298,2.04,0.86,2.2138653979,2.35608,0.64344,2.4423611527,0.28608,0.08344,0.298,2.07,0.56,2.1444113411
2020-06-18 18:30:00,2.15264,0.81952,2.3033610225,0.5126400000000001,0.14952000000000001,0.534,1.6400000000000001,0.67,1.7715812146,2.23264,0.84952,2.3888000335,0.5126400000000001,0.14952000000000001,0.534,1.72,0.7000000000000001,1.8569868066000002
2020-06-18 19:00:00,2.05616,0.77888,2.1987378198,0.47616,0.13888,0.496,1.58,0.64,1.704699387,2.14616,0.80888,2.2935321232,0.47616,0.13888,0.496,1.67,0.67,1.7993887851
2020-06-18 19:30:00,1.99432,0.6712600000000001,2.1042581234,0.24432,0.07126,0.2545,1.75,0.6000000000000001,1.85,2.05432,0.6912600000000001,2.1675034141,0.24432,0.07126,0.2545,1.81,0.62,1.9132433196
2020-06-18 20:00:00,1.8444,0.6342,1.950389961,0.2544,0.0742,0.265,1.5899999999999999,0.56,1.6857342614,1.9044,0.6542,2.0136327868,0.2544,0.0742,0.265,1.65,0.58,1.7489711261
2020-06-18 20:30:00,1.74328,0.6830400000000001,1.8723164262,0.11328,0.03304,0.11800000000000001,1.63,0.65,1.7548219283000002,1.72328,0.48304,1.7896987456,0.11328,0.03304,0.11800000000000001,1.6099999999999999,0.45,1.6717057157
2020-06-18 21:00:00,1.56968,0.35324000000000005,1.6089356109000001,0.07968,0.02324,0.083,1.49,0.33,1.5261061562,1.58968,0.35324000000000005,1.6284535609000002,0.07968,0.02324,0.083,1.51,0.33,1.5456390264
2020-06-18 21:30:00,1.54216,0.27938,1.567262151,0.03216,0.009380000000000001,0.0335,1.51,0.27,1.5339491517,1.5521600000000002,0.26938,1.5753622599,0.03216,0.009380000000000001,0.0335,1.52,0.26,1.5420765221
2020-06-18 22:00:00,1.50976,0.27868000000000004,1.5352647329,0.02976,0.00868,0.031,1.48,0.27,1.5044268011000002,1.51976,0.26868000000000003,1.5433273794,0.02976,0.00868,0.031,1.49,0.26,1.5125144627
2020-06-18 22:30:00,1.47024,0.24882,1.4911462202,0.030240000000000003,0.008820000000000001,0.0315,1.44,0.24,1.4598630073,1.48024,0.23882000000000003,1.4993816892,0.030240000000000003,0.008820000000000001,0.0315,1.45,0.23,1.4681280598
2020-06-18 23:00:00,1.3812,0.24910000000000002,1.4034828998,0.031200000000000002,0.0091,0.0325,1.35,0.24,1.3711673858,1.3912,0.2391,1.4115970565,0.031200000000000002,0.0091,0.0325,1.3599999999999999,0.23,1.3793114224
2020-06-18 23:30:00,1.31264,0.31952,1.3509688375,0.03264,0.00952,0.034,1.28,0.31,1.3170041762,1.30264,0.14952000000000001,1.3111930445,0.03264,0.00952,0.034,1.27,0.14,1.2776932339
2020-06-19 00:00:00,1.26312,0.22966000000000003,1.2838285906,0.033120000000000004,0.00966,0.0345,1.23,0.22,1.2495199077999999,1.27312,0.21966000000000002,1.291930745,0.033120000000000004,0.00966,0.0345,1.24,0.21,1.2576565509
2020-06-19 00:30:00,1.23456,0.23008,1.2558165471,0.03456,0.01008,0.036000000000000004,1.2,0.22,1.22,1.24456,0.22008000000000003,1.2638689806,0.03456,0.01008,0.036000000000000004,1.21,0.21,1.2280879447
2020-06-19 01:00:00,1.2336,0.2298,1.2548215013,0.033600000000000005,0.0098,0.035,1.2,0.22,1.22,1.2436,0.21980000000000002,1.2628748948,0.033600000000000005,0.0098,0.035,1.21,0.21,1.2280879447
2020-06-19 01:30:00,1.25408,0.24994000000000002,1.2787441690999999,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.22,0.24,1.2433824834,1.26408,0.23994000000000001,1.286650477,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.23,0.23,1.2513193038
2020-06-19 02:00:00,1.32312,0.24966000000000002,1.3464682135000001,0.033120000000000004,0.00966,0.0345,1.29,0.24,1.3121356637,1.34312,0.23966,1.3643343615,0.033120000000000004,0.00966,0.0345,1.31,0.23,1.3300375935
2020-06-19 02:30:00,1.3553600000000001,0.26448000000000005,1.3809237488,0.015360000000000002,0.0044800000000000005,0.016,1.34,0.26,1.3649908425000001,1.3753600000000001,0.25448000000000004,1.3987048295,0.015360000000000002,0.0044800000000000005,0.016,1.3599999999999999,0.25,1.3827870407
2020-06-19 03:00:00,1.34144,0.26042000000000004,1.3664844858,0.00144,0.00042,0.0015,1.34,0.26,1.3649908425000001,1.36144,0.26042000000000004,1.3861231727,0.00144,0.00042,0.0015,1.3599999999999999,0.26,1.3846299145
2020-06-19 03:30:00,1.3724,0.6807000000000001,1.5319380699,0.0024000000000000002,0.0007,0.0025,1.37,0.68,1.5294770348,1.2924,-0.1893,1.3061899747,0.0024000000000000002,0.0007,0.0025,1.29,-0.19,1.3039171753
2020-06-19 04:00:00,1.34144,0.46042000000000005,1.4182552133000002,0.00144,0.00042,0.0015,1.34,0.46,1.4167568599,1.32144,0.040420000000000005,1.3220580358,0.00144,0.00042,0.0015,1.32,0.04,1.3206059215
2020-06-19 04:30:00,1.29192,0.22056,1.3106120708,0.0019200000000000003,0.0005600000000000001,0.002,1.29,0.22,1.3086252328,1.30192,0.21056000000000002,1.3188370635,0.0019200000000000003,0.0005600000000000001,0.002,1.3,0.21,1.3168523076
2020-06-19 05:00:00,1.24144,0.20042000000000001,1.2575139959000001,0.00144,0.00042,0.0015,1.24,0.2,1.2560254774000001,1.26144,0.19042,1.2757314177,0.00144,0.00042,0.0015,1.26,0.19,1.2742448744
2020-06-19 05:30:00,1.2510400000000002,0.22322000000000003,1.2707982727,0.011040000000000001,0.00322,0.0115,1.24,0.22,1.2593649193,1.27104,0.21322000000000002,1.2888000039,0.011040000000000001,0.00322,0.0115,1.26,0.21,1.2773801314
2020-06-19 06:00:00,1.27648,0.43064,1.3471644295,0.036480000000000005,0.01064,0.038,1.24,0.42,1.3091982279,1.26648,0.08064,1.2690446801,0.036480000000000005,0.01064,0.038,1.23,0.07,1.2319902597
2020-06-19 06:30:00,1.3984,0.37870000000000004,1.4487705995,0.0984,0.0287,0.10250000000000001,1.3,0.35000000000000003,1.3462912018,1.4184,0.2887,1.4474827287,0.0984,0.0287,0.10250000000000001,1.32,0.26,1.3453624047
2020-06-19 07:00:00,1.5564,0.37520000000000003,1.6009859462,0.0864,0.0252,0.09,1.47,0.35000000000000003,1.5110923201,1.5864,0.3652,1.6278931169000002,0.0864,0.0252,0.09,1.5,0.34,1.5380507144000002
2020-06-19 07:30:00,1.8148,0.5589000000000001,1.8989123861000001,0.0648,0.0189,0.0675,1.75,0.54,1.8314202139,1.8548,0.5589000000000001,1.9371763601,0.0648,0.0189,0.0675,1.79,0.54,1.8696791169
2020-06-19 08:00:00,2.14728,0.8200400000000001,2.2985380136,0.13728,0.040040000000000006,0.14300000000000002,2.01,0.78,2.1560380331,2.17728,0.8300400000000001,2.3301318847,0.13728,0.040040000000000006,0.14300000000000002,2.04,0.79,2.1876242822
2020-06-19 08:30:00,2.35632,0.8947600000000001,2.5204839615,0.25632000000000005,0.07476000000000001,0.267,2.1,0.8200000000000001,2.254417885,2.41632,0.9147600000000001,2.5836772631000002,0.25632000000000005,0.07476000000000001,0.267,2.16,0.84,2.3175849499
2020-06-19 09:00:00,2.37888,0.98884,2.5762132288,0.33888,0.09884000000000001,0.353,2.04,0.89,2.225690904,2.46888,1.00884,2.6670445441,0.33888,0.09884000000000001,0.353,2.13,0.91,2.3162469644
2020-06-19 09:30:00,2.33768,1.08474,2.577093062,0.66768,0.19474000000000002,0.6955,1.67,0.89,1.8923530326,2.52768,1.14474,2.7748145614,0.66768,0.19474000000000002,0.6955,1.8599999999999999,0.9500000000000001,2.0885641
2020-06-19 10:00:00,2.15144,0.9754200000000001,2.362231625,0.6014400000000001,0.17542000000000002,0.6265000000000001,1.55,0.8,1.7442763543000002,2.36144,1.04542,2.5824991481,0.6014400000000001,0.17542000000000002,0.6265000000000001,1.76,0.87,1.9632880583
2020-06-19 10:30:00,2.25568,0.95874,2.4509742247,0.47568000000000005,0.13874,0.4955,1.78,0.8200000000000001,1.9597959077,2.37568,1.00874,2.580971106,0.47568000000000005,0.13874,0.4955,1.9,0.87,2.0897128989000002
2020-06-19 11:00:00,2.18536,0.9594800000000001,2.386713263,0.61536,0.17948000000000003,0.641,1.57,0.78,1.7530829986,2.31536,0.99948,2.5218747392000003,0.61536,0.17948000000000003,0.641,1.7000000000000002,0.8200000000000001,1.887432118
2020-06-19 11:30:00,2.21712,1.02166,2.4411903347,0.65712,0.19166000000000002,0.6845,1.56,0.8300000000000001,1.7670597047,2.38712,1.08166,2.6207499404,0.65712,0.19166000000000002,0.6845,1.73,0.89,1.9455076458
2020-06-19 12:00:00,2.22768,1.08724,2.478840253,0.8476800000000001,0.24724000000000002,0.883,1.38,0.84,1.6155494421,2.36768,1.13724,2.6266372799,0.8476800000000001,0.24724000000000002,0.883,1.52,0.89,1.7613914954
2020-06-19 12:30:00,2.11656,1.01358,2.3467361696999998,1.00656,0.29358,1.0485,1.11,0.72,1.3230646243,2.21656,1.06358,2.4585240796,1.00656,0.29358,1.0485,1.21,0.77,1.4342245291
2020-06-19 13:00:00,1.93456,0.88258,2.1263748141,0.9345600000000001,0.27258000000000004,0.9735,1.0,0.61,1.1713667231,2.1445600000000002,0.9525800000000001,2.3466031301,0.9345600000000001,0.27258000000000004,0.9735,1.21,0.68,1.3879841498
2020-06-19 13:30:00,1.80768,0.9822400000000001,2.0573046444,1.20768,0.35224000000000005,1.258,0.6000000000000001,0.63,0.87,2.14768,1.10224,2.4140137531,1.20768,0.35224000000000005,1.258,0.9400000000000001,0.75,1.2025389807
2020-06-19 14:00:00,1.96088,1.06984,2.233743047,1.13088,0.32984,1.178,0.8300000000000001,0.74,1.1119802157,2.18088,1.14984,2.4654349718,1.13088,0.32984,1.178,1.05,0.8200000000000001,1.3322537296
2020-06-19 14:30:00,1.94984,1.1191200000000001,2.2481782847,1.29984,0.37912,1.354,0.65,0.74,0.9849365462,2.21984,1.23912,2.542264345,1.29984,0.37912,1.354,0.92,0.86,1.2593649193
2020-06-19 15:00:00,2.00024,0.9538200000000001,2.2160172946,0.8702400000000001,0.25382000000000005,0.9065000000000001,1.13,0.7000000000000001,1.3292479077000001,2.21024,1.01382,2.4316644197,0.8702400000000001,0.25382000000000005,0.9065000000000001,1.34,0.76,1.5405193929
