Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-19 15:30:00,1.96896,1.01428,2.2148515526,1.00896,0.29428000000000004,1.051,0.96,0.72,1.2,2.25896,1.10428,2.5144253021000003,1.00896,0.29428000000000004,1.051,1.25,0.81,1.4894965592
2020-06-19 16:00:00,2.12168,1.06924,2.3758788269,0.51168,0.14924,0.533,1.6099999999999999,0.92,1.8543192821,2.19168,0.7092400000000001,2.3035803871000002,0.51168,0.14924,0.533,1.6800000000000002,0.56,1.7708754897
2020-06-19 16:30:00,2.0992,1.3506,2.4961492343,0.8592000000000001,0.2506,0.895,1.24,1.1,1.65758861,2.1692,0.6206,2.2562298199,0.8592000000000001,0.2506,0.895,1.31,0.37,1.3612494261
2020-06-19 17:00:00,2.05904,0.8247200000000001,2.2180642011,0.59904,0.17472000000000001,0.624,1.46,0.65,1.5981551865,2.19904,0.87472,2.3666246006,0.59904,0.17472000000000001,0.624,1.6,0.7000000000000001,1.7464249197
2020-06-19 17:30:00,1.98008,0.7779400000000001,2.1274180243,0.6100800000000001,0.17794000000000001,0.6355000000000001,1.37,0.6000000000000001,1.4956269588,2.08008,0.8079400000000001,2.2314792963,0.6100800000000001,0.17794000000000001,0.6355000000000001,1.47,0.63,1.5993123522000001
2020-06-19 18:00:00,1.8883200000000002,0.7307600000000001,2.0247870505,0.68832,0.20076000000000002,0.717,1.2,0.53,1.3118307818,1.97832,0.7607600000000001,2.1195532076,0.68832,0.20076000000000002,0.717,1.29,0.56,1.4063072211
2020-06-19 18:30:00,1.78992,0.58206,1.8821815667,0.58992,0.17206000000000002,0.6145,1.2,0.41000000000000003,1.2681088281,1.87992,0.60206,1.9739745312,0.58992,0.17206000000000002,0.6145,1.29,0.43,1.3597793939
2020-06-19 19:00:00,1.66728,0.40004,1.7146004199,0.37728,0.11004000000000001,0.393,1.29,0.29,1.3221951444,1.72728,0.41004,1.7752827944,0.37728,0.11004000000000001,0.393,1.35,0.30000000000000004,1.3829316686
2020-06-19 19:30:00,1.6068,0.3799,1.6510997093,0.3768,0.10990000000000001,0.3925,1.23,0.27,1.2592855117,1.6668,0.3899,1.7117956215999999,0.3768,0.10990000000000001,0.3925,1.29,0.28,1.3200378782
2020-06-19 20:00:00,1.5432000000000001,0.3226,1.5765585939,0.2832,0.0826,0.295,1.26,0.24,1.2826534996,1.5932,0.3226,1.6255328357,0.2832,0.0826,0.295,1.31,0.24,1.3318032888
2020-06-19 20:30:00,1.45408,0.30494000000000004,1.4857109578,0.15408000000000002,0.04494,0.1605,1.3,0.26,1.3257450735,1.47408,0.21494000000000002,1.4896681006,0.15408000000000002,0.04494,0.1605,1.32,0.17,1.3309019498
2020-06-19 21:00:00,1.41808,0.35444000000000003,1.4617040056000001,0.11808,0.034440000000000005,0.123,1.3,0.32,1.3388054377,1.43808,0.11444000000000001,1.4426262856,0.11808,0.034440000000000005,0.123,1.32,0.08,1.3224220204
2020-06-19 21:30:00,1.35232,0.18526,1.3649507867000001,0.052320000000000005,0.015260000000000001,0.0545,1.3,0.17,1.3110682667,1.37232,0.17526000000000003,1.3834660278,0.052320000000000005,0.015260000000000001,0.0545,1.32,0.16,1.3296616111000001
2020-06-19 22:00:00,1.36832,0.18826,1.3812101397,0.02832,0.00826,0.029500000000000002,1.34,0.18,1.3520355025,1.38832,0.17826,1.3997174894,0.02832,0.00826,0.029500000000000002,1.3599999999999999,0.17,1.3705838172
2020-06-19 22:30:00,1.36928,0.18854,1.3821993525,0.029280000000000004,0.00854,0.030500000000000003,1.34,0.18,1.3520355025,1.38928,0.17854,1.4007053402,0.029280000000000004,0.00854,0.030500000000000003,1.3599999999999999,0.17,1.3705838172
2020-06-19 23:00:00,1.3388,0.1884,1.3519911242,0.028800000000000003,0.008400000000000001,0.03,1.31,0.18,1.3223085873,1.3488,0.1784,1.3605469488,0.028800000000000003,0.008400000000000001,0.03,1.32,0.17,1.3309019498
2020-06-19 23:30:00,1.26928,0.34854,1.3162643541,0.029280000000000004,0.00854,0.030500000000000003,1.24,0.34,1.2857682528,1.23928,0.00854,1.2393094246,0.029280000000000004,0.00854,0.030500000000000003,1.21,0.0,1.21
2020-06-20 00:00:00,1.1892800000000001,0.18854,1.2041321564,0.029280000000000004,0.00854,0.030500000000000003,1.16,0.18,1.1738824473,1.19928,0.17854,1.2124970309,0.029280000000000004,0.00854,0.030500000000000003,1.17,0.17,1.1822859214
2020-06-20 00:30:00,1.17168,0.18924000000000002,1.1868638507,0.03168,0.00924,0.033,1.1400000000000001,0.18,1.1541230437,1.19168,0.17924,1.2050843124,0.03168,0.00924,0.033,1.16,0.17,1.1723907199
2020-06-20 01:00:00,1.16312,0.17966000000000001,1.1769136969,0.033120000000000004,0.00966,0.0345,1.13,0.17,1.1427160627,1.19312,0.16966,1.2051223382,0.033120000000000004,0.00966,0.0345,1.16,0.16,1.1709824935
2020-06-20 01:30:00,1.21264,0.19952,1.2289442624,0.03264,0.00952,0.034,1.18,0.19,1.1951987282,1.22264,0.18952000000000002,1.2372414477,0.03264,0.00952,0.034,1.19,0.18,1.2035364556
2020-06-20 02:00:00,1.2536,0.1998,1.2694223096,0.033600000000000005,0.0098,0.035,1.22,0.19,1.2347064428,1.2636,0.17980000000000002,1.2763279359,0.033600000000000005,0.0098,0.035,1.23,0.17,1.2416923935
2020-06-20 02:30:00,1.2588,0.19840000000000002,1.2743390444,0.028800000000000003,0.008400000000000001,0.03,1.23,0.19,1.2445882853,1.2788,0.19840000000000002,1.2940989143000001,0.028800000000000003,0.008400000000000001,0.03,1.25,0.19,1.2643575444000001
2020-06-20 03:00:00,1.23832,0.19826000000000002,1.2540906865,0.02832,0.00826,0.029500000000000002,1.21,0.19,1.2248265183,1.24832,0.19826000000000002,1.2639659212,0.02832,0.00826,0.029500000000000002,1.22,0.19,1.2347064428
2020-06-20 03:30:00,1.1892800000000001,0.19854000000000002,1.2057383837,0.029280000000000004,0.00854,0.030500000000000003,1.16,0.19,1.1754573578,1.2092800000000001,0.19854000000000002,1.2254698079,0.029280000000000004,0.00854,0.030500000000000003,1.18,0.19,1.1951987282
2020-06-20 04:00:00,1.25784,0.44812,1.3352801204,0.027840000000000004,0.00812,0.029,1.23,0.44,1.3063307391,1.21784,-0.061880000000000004,1.2194110874,0.027840000000000004,0.00812,0.029,1.19,-0.07,1.1920570456
2020-06-20 04:30:00,1.2588,0.6184000000000001,1.4024963458,0.028800000000000003,0.008400000000000001,0.03,1.23,0.61,1.3729530218,1.1788,-0.2316,1.201335923,0.028800000000000003,0.008400000000000001,0.03,1.15,-0.24,1.1747765745
2020-06-20 05:00:00,1.16456,0.18008000000000002,1.1784009504,0.03456,0.01008,0.036000000000000004,1.13,0.17,1.1427160627,1.17456,0.17008,1.1868101786,0.03456,0.01008,0.036000000000000004,1.1400000000000001,0.16,1.1511733145
2020-06-20 05:30:00,1.19624,0.20932,1.2144154973,0.06624000000000001,0.01932,0.069,1.13,0.19,1.1458621209,1.20624,0.19932000000000002,1.22259699,0.06624000000000001,0.01932,0.069,1.1400000000000001,0.18,1.1541230437
2020-06-20 06:00:00,1.15984,0.21912,1.1803568952,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.06,0.19,1.0768936809,1.17984,0.21912,1.2000149999,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.08,0.19,1.09658561
2020-06-20 06:30:00,1.16544,0.29242,1.2015655829,0.14544,0.042420000000000006,0.1515,1.02,0.25,1.0501904589,1.19544,0.27242,1.2260870483,0.14544,0.042420000000000006,0.1515,1.05,0.23,1.0748953437
2020-06-20 07:00:00,1.1976,0.33680000000000004,1.2440578765,0.29760000000000003,0.0868,0.31,0.9,0.25,0.9340770846,1.2776,0.3668,1.3292117965,0.29760000000000003,0.0868,0.31,0.98,0.28,1.0192153845
2020-06-20 07:30:00,1.28024,0.43632000000000004,1.3525492967,0.5702400000000001,0.16632000000000002,0.594,0.71,0.27,0.7596051606,1.41024,0.48632000000000003,1.491738583,0.5702400000000001,0.16632000000000002,0.594,0.84,0.32,0.8988882022
2020-06-20 08:00:00,1.38664,0.5690200000000001,1.4988509766,0.71664,0.20902,0.7465,0.67,0.36,0.7605918748,1.49664,0.59902,1.612065833,0.71664,0.20902,0.7465,0.78,0.39,0.8720665112
2020-06-20 08:30:00,1.47256,0.6865800000000001,1.6247538429000001,0.9825600000000001,0.28658,1.0235,0.49,0.4,0.6325345840000001,1.60256,0.74658,1.7679310648,0.9825600000000001,0.28658,1.0235,0.62,0.46,0.7720103626
2020-06-20 09:00:00,1.48384,0.72362,1.6508806892,1.14384,0.33362,1.1915,0.34,0.39,0.5173973328,1.74384,0.82362,1.9285558976,1.14384,0.33362,1.1915,0.6000000000000001,0.49,0.7746612163000001
2020-06-20 09:30:00,1.3722400000000001,0.8048200000000001,1.5908418683,1.42224,0.41482,1.4815,-0.05,0.39,0.39319206500000004,1.6622400000000002,0.8948200000000001,1.8877882959,1.42224,0.41482,1.4815,0.24,0.48,0.5366563146000001
2020-06-20 10:00:00,1.46168,0.7617400000000001,1.6482585507,0.9316800000000001,0.27174000000000004,0.9705,0.53,0.49,0.7218032973,1.65168,0.72174,1.8024859084,0.9316800000000001,0.27174000000000004,0.9705,0.72,0.45,0.8490583019
2020-06-20 10:30:00,1.46584,0.54462,1.5637448161,0.73584,0.21462,0.7665000000000001,0.73,0.33,0.8011242101,1.6258400000000002,0.59462,1.7311639582,0.73584,0.21462,0.7665000000000001,0.89,0.38,0.9677293010000001
2020-06-20 11:00:00,1.44264,0.67452,1.5925411769,1.11264,0.32452000000000003,1.159,0.33,0.35000000000000003,0.48104053880000003,1.64264,0.7545200000000001,1.8076411701000001,1.11264,0.32452000000000003,1.159,0.53,0.43,0.6824954212000001
2020-06-20 11:30:00,1.28864,0.8500200000000001,1.5437380121,1.5086400000000002,0.44002,1.5715,-0.22,0.41000000000000003,0.46529560500000006,1.59864,0.9400200000000001,1.8545315985,1.5086400000000002,0.44002,1.5715,0.09,0.5,0.5080354318
2020-06-20 12:00:00,1.06864,1.04752,1.4964256079,2.04864,0.59752,2.134,-0.98,0.45,1.0783784122,1.51864,1.21752,1.9464383884,2.04864,0.59752,2.134,-0.53,0.62,0.8156592426
2020-06-20 12:30:00,1.0672,1.0521,1.4986094388,2.1672000000000002,0.6321,2.2575,-1.1,0.42,1.1774548824,1.3672,1.1721,1.8008482029000001,2.1672000000000002,0.6321,2.2575,-0.8,0.54,0.965194281
2020-06-20 13:00:00,1.1832,0.8926000000000001,1.4821258381,1.7232,0.5026,1.795,-0.54,0.39,0.6661080993,1.3932,0.9826,1.7048486736,1.7232,0.5026,1.795,-0.33,0.48,0.5824946352
2020-06-20 13:30:00,1.03688,1.09784,1.5100903284,2.18688,0.6378400000000001,2.278,-1.15,0.46,1.2385879056,1.37688,1.22784,1.8448277968000002,2.18688,0.6378400000000001,2.278,-0.81,0.59,1.0020977996
2020-06-20 14:00:00,1.06896,0.90178,1.3985287448000001,1.78896,0.52178,1.8635000000000002,-0.72,0.38,0.8141252975000001,1.36896,1.02178,1.7082405715,1.78896,0.52178,1.8635000000000002,-0.42,0.5,0.6529931087
2020-06-20 14:30:00,1.09376,1.44568,1.8128159311,2.69376,0.78568,2.806,-1.6,0.66,1.7307801709000001,1.49376,1.33568,2.0038363207,2.69376,0.78568,2.806,-1.2,0.55,1.3200378782
2020-06-20 15:00:00,1.04224,1.5198200000000002,1.842855678,2.2622400000000003,0.6598200000000001,2.3565,-1.22,0.86,1.4926486526,1.38224,0.8298200000000001,1.6121999411,2.2622400000000003,0.6598200000000001,2.3565,-0.88,0.17,0.8962700486
2020-06-20 15:30:00,1.1004800000000001,1.49764,1.8584891175,2.2204800000000002,0.6476400000000001,2.313,-1.12,0.85,1.4060227593999999,1.30048,0.83764,1.5468965706,2.2204800000000002,0.6476400000000001,2.313,-0.92,0.19,0.9394147114
2020-06-20 16:00:00,1.21752,1.15886,1.6808662796,1.36752,0.39886000000000005,1.4245,-0.15,0.76,0.7746612163000001,1.4575200000000001,0.40886000000000006,1.5137803837,1.36752,0.39886000000000005,1.4245,0.09,0.01,0.09055385140000001
2020-06-20 16:30:00,1.10776,1.24768,1.6684836229000002,1.63776,0.47768000000000005,1.706,-0.53,0.77,0.9347726996,1.41776,0.50768,1.5059158011,1.63776,0.47768000000000005,1.706,-0.22,0.03,0.2220360331
2020-06-20 17:00:00,1.4352,0.9261,1.7080574493,0.7752,0.22610000000000002,0.8075,0.66,0.7000000000000001,0.9620810777000001,1.4752,0.056100000000000004,1.4762663208,0.7752,0.22610000000000002,0.8075,0.7000000000000001,-0.17,0.7203471385
2020-06-20 17:30:00,1.28856,0.81208,1.5231089258,0.89856,0.26208000000000004,0.936,0.39,0.55,0.6742403132,1.63856,0.31208,1.6680146282,0.89856,0.26208000000000004,0.936,0.74,0.05,0.7416872656
2020-06-20 18:00:00,1.47224,0.41732,1.5302439675000001,0.64224,0.18732000000000001,0.669,0.8300000000000001,0.23,0.86127812,1.54224,0.43732000000000004,1.6030449152,0.64224,0.18732000000000001,0.669,0.9,0.25,0.9340770846
2020-06-20 18:30:00,1.55056,0.33058000000000004,1.5854082913,0.31056,0.09058000000000001,0.3235,1.24,0.24,1.2630122723000001,1.62056,0.34058000000000005,1.65596179,0.31056,0.09058000000000001,0.3235,1.31,0.25,1.3336416309999999
2020-06-20 19:00:00,1.5344,0.3317,1.5698433839,0.3144,0.0917,0.3275,1.22,0.24,1.2433824834,1.5944,0.3417,1.6306042592,0.3144,0.0917,0.3275,1.28,0.25,1.3041855696
2020-06-20 19:30:00,1.4596,0.3578,1.5028150251999999,0.36960000000000004,0.1078,0.385,1.09,0.25,1.1183022847,1.5296,0.3778,1.5755662474,0.36960000000000004,0.1078,0.385,1.16,0.27,1.1910079765
2020-06-20 20:00:00,1.39496,0.33478,1.4345699878,0.32496,0.09478,0.3385,1.07,0.24,1.09658561,1.45496,0.34478000000000003,1.4952531057,0.32496,0.09478,0.3385,1.13,0.25,1.1573245007
2020-06-20 20:30:00,1.37008,0.30544000000000004,1.403713931,0.19008000000000003,0.05544,0.198,1.18,0.25,1.2061923561,1.41008,0.25544,1.4330300764000001,0.19008000000000003,0.05544,0.198,1.22,0.2,1.2362847568
2020-06-20 21:00:00,1.32664,0.22402000000000002,1.3454213652,0.11664000000000001,0.03402,0.12150000000000001,1.21,0.19,1.2248265183,1.35664,0.22402000000000002,1.3750116545,0.11664000000000001,0.03402,0.12150000000000001,1.24,0.19,1.2544720005
2020-06-20 21:30:00,1.34184,0.20512000000000002,1.3574272725,0.051840000000000004,0.015120000000000001,0.054,1.29,0.19,1.3039171753,1.36184,0.20512000000000002,1.3772009294,0.051840000000000004,0.015120000000000001,0.054,1.31,0.19,1.3237069162
2020-06-20 22:00:00,1.36408,0.17994000000000002,1.3758970347,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.33,0.17,1.3408206442,1.37408,0.17994000000000002,1.3858117657,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.34,0.17,1.3507405376000001
2020-06-20 22:30:00,1.33744,0.18092000000000003,1.3496213543,0.03744,0.010920000000000001,0.039,1.3,0.17,1.3110682667,1.34744,0.18092000000000003,1.3595317576000001,0.03744,0.010920000000000001,0.039,1.31,0.17,1.3209844814
2020-06-20 23:00:00,1.30408,0.16994,1.3151061743999999,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.27,0.16,1.2800390619,1.3140800000000001,0.15994000000000003,1.3237775682000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.28,0.15,1.2887590931
2020-06-20 23:30:00,1.28456,0.54008,1.393477951,0.03456,0.01008,0.036000000000000004,1.25,0.53,1.3577186748,1.22456,-0.20992000000000002,1.2424224724,0.03456,0.01008,0.036000000000000004,1.19,-0.22,1.210165278
2020-06-21 00:00:00,1.20696,0.35078000000000004,1.2569005728,0.03696,0.010780000000000001,0.0385,1.17,0.34,1.2184005909,1.17696,-0.029220000000000003,1.1773226618,0.03696,0.010780000000000001,0.0385,1.1400000000000001,-0.04,1.1407015385000001
2020-06-21 00:30:00,1.14984,0.15162,1.1597933652,0.03984,0.01162,0.0415,1.11,0.14,1.1187939935,1.15984,0.15162,1.1697082756000001,0.03984,0.01162,0.0415,1.12,0.14,1.1287160848
2020-06-21 01:00:00,1.1488800000000001,0.15134,1.1588050095,0.038880000000000005,0.011340000000000001,0.0405,1.11,0.14,1.1187939935,1.15888,0.15134,1.1687200905,0.038880000000000005,0.011340000000000001,0.0405,1.12,0.14,1.1287160848
2020-06-21 01:30:00,1.18176,0.44218,1.2617764659000001,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.1400000000000001,0.43,1.2184005909,1.13176,-0.14782,1.1413726166,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.09,-0.16,1.1016805345
2020-06-21 02:00:00,1.25744,0.5609200000000001,1.3768756661000001,0.03744,0.010920000000000001,0.039,1.22,0.55,1.3382451196,1.18744,-0.24908000000000002,1.2132825722,0.03744,0.010920000000000001,0.039,1.15,-0.26,1.1790250209
2020-06-21 02:30:00,1.25264,0.56952,1.3760305229,0.03264,0.00952,0.034,1.22,0.56,1.3423859356,1.1826400000000001,-0.25048000000000004,1.2088745179,0.03264,0.00952,0.034,1.15,-0.26,1.1790250209
2020-06-21 03:00:00,1.22456,0.57008,1.350754752,0.03456,0.01008,0.036000000000000004,1.19,0.56,1.315180596,1.15456,-0.24992000000000003,1.1812996233,0.03456,0.01008,0.036000000000000004,1.12,-0.26,1.1497825881
2020-06-21 03:30:00,1.22456,0.57008,1.350754752,0.03456,0.01008,0.036000000000000004,1.19,0.56,1.315180596,1.15456,-0.24992000000000003,1.1812996233,0.03456,0.01008,0.036000000000000004,1.12,-0.26,1.1497825881
2020-06-21 04:00:00,1.2236,0.5698,1.3497662761,0.033600000000000005,0.0098,0.035,1.19,0.56,1.315180596,1.1536,-0.24020000000000002,1.1783416313,0.033600000000000005,0.0098,0.035,1.12,-0.25,1.1475626345
2020-06-21 04:30:00,1.24408,0.58994,1.3768675499,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.21,0.58,1.3418271126,1.17408,-0.22006,1.1945251148,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.1400000000000001,-0.23,1.162970335
2020-06-21 05:00:00,1.21552,0.59036,1.3513007807,0.03552,0.010360000000000001,0.037,1.18,0.58,1.3148383931,1.14552,-0.21964000000000003,1.1663866426,0.03552,0.010360000000000001,0.037,1.11,-0.23,1.1335784049
2020-06-21 05:30:00,1.20552,0.61036,1.3512282561,0.03552,0.010360000000000001,0.037,1.17,0.6000000000000001,1.31487642,1.13552,-0.20964000000000002,1.1547097471,0.03552,0.010360000000000001,0.037,1.1,-0.22,1.121784293
2020-06-21 06:00:00,1.18512,0.61316,1.3343442584,0.04512,0.013160000000000002,0.047,1.1400000000000001,0.6000000000000001,1.2882546332,1.1151200000000001,-0.20684000000000002,1.1341408202,0.04512,0.013160000000000002,0.047,1.07,-0.22,1.0923827168
2020-06-21 06:30:00,1.22376,0.66568,1.3930966944,0.05376,0.015680000000000003,0.056,1.17,0.65,1.3384319183,1.1537600000000001,-0.15432,1.1640347074,0.05376,0.015680000000000003,0.056,1.1,-0.17,1.1130588484
2020-06-21 07:00:00,1.25264,0.69452,1.4322936152,0.15264000000000003,0.044520000000000004,0.159,1.1,0.65,1.2776932339,1.20264,-0.12548,1.2091683919,0.15264000000000003,0.044520000000000004,0.159,1.05,-0.17,1.063672882
2020-06-21 07:30:00,1.3248,0.7589,1.5267692196,0.3048,0.0889,0.3175,1.02,0.67,1.2203687967,1.3148,-0.041100000000000005,1.315442226,0.3048,0.0889,0.3175,1.01,-0.13,1.0183319694
2020-06-21 08:00:00,1.32424,0.9458200000000001,1.6273251212000002,0.77424,0.22582000000000002,0.8065,0.55,0.72,0.9060353194,1.4042400000000002,0.09582,1.4075053996,0.77424,0.22582000000000002,0.8065,0.63,-0.13,0.6432728814
2020-06-21 08:30:00,1.47536,1.05448,1.8134539421,0.9753600000000001,0.28448,1.016,0.5,0.77,0.9180958556000001,1.51536,0.28448,1.5418316380000001,0.9753600000000001,0.28448,1.016,0.54,0.0,0.54
2020-06-21 09:00:00,1.4148800000000001,1.05684,1.7660113816,1.15488,0.33684000000000003,1.203,0.26,0.72,0.7655063684000001,1.61488,0.39684,1.6629249532000001,1.15488,0.33684000000000003,1.203,0.46,0.06,0.46389654020000004
2020-06-21 09:30:00,1.27304,1.14172,1.7100161988,1.58304,0.46172,1.649,-0.31,0.68,0.7473285757,1.48304,0.69172,1.6364242115,1.58304,0.46172,1.649,-0.1,0.23,0.25079872410000004
2020-06-21 10:00:00,1.3256000000000001,0.8583000000000001,1.5792068421,1.6056,0.46830000000000005,1.6724999999999999,-0.28,0.39,0.4801041554,1.5956000000000001,0.9583,1.8612571692,1.6056,0.46830000000000005,1.6724999999999999,-0.01,0.49,0.49010203020000004
2020-06-21 10:30:00,1.4091200000000002,0.8301600000000001,1.6354769335000001,1.50912,0.44016000000000005,1.572,-0.1,0.39,0.40261644280000003,1.57912,0.8901600000000001,1.8127340676,1.50912,0.44016000000000005,1.572,0.07,0.45,0.4554119015
2020-06-21 11:00:00,1.5259200000000002,0.57506,1.6306826331000002,0.8059200000000001,0.23506000000000002,0.8395,0.72,0.34,0.7962411695,1.65592,0.60506,1.7629999007000001,0.8059200000000001,0.23506000000000002,0.8395,0.85,0.37,0.9270382948
2020-06-21 11:30:00,1.30408,0.92744,1.6002404819,1.77408,0.51744,1.8479999999999999,-0.47000000000000003,0.41000000000000003,0.6236986452000001,1.61408,1.04744,1.9241582056,1.77408,0.51744,1.8479999999999999,-0.16,0.53,0.5536244214
2020-06-21 12:00:00,1.19656,0.9185800000000001,1.5084909844,1.8465600000000002,0.5385800000000001,1.9235000000000002,-0.65,0.38,0.7529276194000001,1.54656,1.04858,1.8685202300000001,1.8465600000000002,0.5385800000000001,1.9235000000000002,-0.30000000000000004,0.51,0.5916924877
2020-06-21 12:30:00,1.3516,0.5738,1.4683558833,1.0416,0.3038,1.085,0.31,0.27,0.4110960958,1.6016,0.6638000000000001,1.7337107602000001,1.0416,0.3038,1.085,0.56,0.36,0.6657326791
2020-06-21 13:00:00,1.17904,0.9972200000000001,1.5442095227000001,1.9790400000000001,0.5772200000000001,2.0615,-0.8,0.42,0.9035485598,1.42904,1.07722,1.7895692918,1.9790400000000001,0.5772200000000001,2.0615,-0.55,0.5,0.7433034374
2020-06-21 13:30:00,1.0812,0.9591000000000001,1.4452910607,1.7112,0.49910000000000004,1.7825000000000002,-0.63,0.46,0.7800640999,1.5011999999999999,1.0191,1.8144327626,1.7112,0.49910000000000004,1.7825000000000002,-0.21,0.52,0.5608029957
2020-06-21 14:00:00,1.30544,0.5749200000000001,1.4264314214,1.04544,0.30492,1.089,0.26,0.27,0.3748332963,1.57544,0.6649200000000001,1.7100087134000002,1.04544,0.30492,1.089,0.53,0.36,0.6407027392
2020-06-21 14:30:00,1.46696,0.53578,1.5617400072,0.8769600000000001,0.25578,0.9135000000000001,0.59,0.28,0.6530696747,1.5569600000000001,0.5657800000000001,1.6565721988000002,0.8769600000000001,0.25578,0.9135000000000001,0.68,0.31,0.7473285757
2020-06-21 15:00:00,1.19072,0.95896,1.5288617989,1.95072,0.56896,2.032,-0.76,0.39,0.8542247948,1.51072,1.07896,1.8564561939000002,1.95072,0.56896,2.032,-0.44,0.51,0.6735725648
2020-06-21 15:30:00,1.05056,0.9655800000000001,1.4268920947,1.8705600000000002,0.5455800000000001,1.9485000000000001,-0.8200000000000001,0.42,0.9213034245,1.45056,1.05558,1.7939825668,1.8705600000000002,0.5455800000000001,1.9485000000000001,-0.42,0.51,0.6606814664
2020-06-21 16:00:00,1.1992,1.1481,1.6601850048,2.3592,0.6881,2.4575,-1.16,0.46,1.2478781992,1.4792,1.2881,1.9614367821,2.3592,0.6881,2.4575,-0.88,0.6000000000000001,1.0650821565
2020-06-21 16:30:00,1.2488000000000001,0.9409000000000001,1.5635837841,1.8888,0.5509000000000001,1.9675,-0.64,0.39,0.7494664769,1.5888,1.0809,1.921621776,1.8888,0.5509000000000001,1.9675,-0.30000000000000004,0.53,0.6090155991
2020-06-21 17:00:00,1.2,0.875,1.485134674,1.8,0.525,1.875,-0.6000000000000001,0.35000000000000003,0.6946221995,1.6,1.025,1.9001644666000002,1.8,0.525,1.875,-0.2,0.5,0.5385164807
2020-06-21 17:30:00,1.51176,0.5021800000000001,1.5929855775,0.7617600000000001,0.22218000000000002,0.7935,0.75,0.28,0.8005623024,1.6617600000000001,0.56218,1.7542783844,0.7617600000000001,0.22218000000000002,0.7935,0.9,0.34,0.9620810777000001
2020-06-21 18:00:00,1.60368,0.6477400000000001,1.7295538876,1.12368,0.32774000000000003,1.1705,0.48,0.32,0.5768882041,1.73368,0.70774,1.8725763669000002,1.12368,0.32774000000000003,1.1705,0.61,0.38,0.7186793444
2020-06-21 18:30:00,1.47248,0.61614,1.5961910443,1.15248,0.33614000000000005,1.2005,0.32,0.28,0.4252058325,1.64248,0.6861400000000001,1.7800361373,1.15248,0.33614000000000005,1.2005,0.49,0.35000000000000003,0.6021627687000001
2020-06-21 19:00:00,1.45624,0.6293200000000001,1.586404299,0.78624,0.22932000000000002,0.8190000000000001,0.67,0.4,0.780320447,1.56624,0.37932000000000005,1.6115183524,0.78624,0.22932000000000002,0.8190000000000001,0.78,0.15,0.7942921377000001
2020-06-21 19:30:00,1.4632,0.4451,1.5294012717,0.4632,0.1351,0.48250000000000004,1.0,0.31,1.0469479452,1.5332,0.2851,1.5594820454,0.4632,0.1351,0.48250000000000004,1.07,0.15,1.0804628638
2020-06-21 20:00:00,1.39232,0.29776,1.4238033572,0.23232000000000003,0.06776,0.242,1.16,0.23,1.1825819211,1.45232,0.30776000000000003,1.4845705103,0.23232000000000003,0.06776,0.242,1.22,0.24,1.2433824834
2020-06-21 20:30:00,1.34832,0.24326000000000003,1.3700884096000001,0.14832,0.04326000000000001,0.1545,1.2,0.2,1.2165525061,1.37832,0.24326000000000003,1.3996218954000001,0.14832,0.04326000000000001,0.1545,1.23,0.2,1.2461540836
2020-06-21 21:00:00,1.328,0.2315,1.3480267987,0.108,0.0315,0.1125,1.22,0.2,1.2362847568,1.358,0.2315,1.3775907411000001,0.108,0.0315,0.1125,1.25,0.2,1.2658988901
2020-06-21 21:30:00,1.30616,0.21638000000000002,1.3239615742,0.05616,0.016380000000000002,0.0585,1.25,0.2,1.2658988901,1.31616,0.20638,1.3322424141,0.05616,0.016380000000000002,0.0585,1.26,0.19,1.2742448744
2020-06-21 22:00:00,1.3036,0.20980000000000001,1.3203745681,0.033600000000000005,0.0098,0.035,1.27,0.2,1.2856515858,1.3235999999999999,0.20980000000000001,1.340124248,0.033600000000000005,0.0098,0.035,1.29,0.2,1.3054118124
2020-06-21 22:30:00,1.33216,0.20938,1.3485140897,0.03216,0.009380000000000001,0.0335,1.3,0.2,1.3152946438,1.34216,0.20938,1.3583937020999999,0.03216,0.009380000000000001,0.0335,1.31,0.2,1.3251792332
2020-06-21 23:00:00,1.30072,0.20896,1.317397738,0.030720000000000004,0.008960000000000001,0.032,1.27,0.2,1.2856515858,1.31072,0.18896000000000002,1.3242706672,0.030720000000000004,0.008960000000000001,0.032,1.28,0.18,1.2925942906
2020-06-21 23:30:00,1.2221600000000001,0.22938000000000003,1.2434991958000001,0.03216,0.009380000000000001,0.0335,1.19,0.22,1.210165278,1.23216,0.14938,1.2411819568,0.03216,0.009380000000000001,0.0335,1.2,0.14,1.2081390648
2020-06-22 00:00:00,1.1712,0.1991,1.1880026305,0.031200000000000002,0.0091,0.0325,1.1400000000000001,0.19,1.1557248808,1.1812,0.1791,1.194700904,0.031200000000000002,0.0091,0.0325,1.15,0.17,1.1624973118
2020-06-22 00:30:00,1.2136,0.5898,1.3493290925,0.033600000000000005,0.0098,0.035,1.18,0.58,1.3148383931,1.1436,-0.24020000000000002,1.1685533792,0.033600000000000005,0.0098,0.035,1.11,-0.25,1.1378049042
2020-06-22 01:00:00,1.18072,0.35896000000000006,1.234079414,0.030720000000000004,0.008960000000000001,0.032,1.15,0.35000000000000003,1.202081528,1.16072,-0.011040000000000001,1.1607725014,0.030720000000000004,0.008960000000000001,0.032,1.13,-0.02,1.1301769773
2020-06-22 01:30:00,1.18024,0.16882000000000003,1.1922527626,0.030240000000000003,0.008820000000000001,0.0315,1.15,0.16,1.1610770862,1.19024,0.15882000000000002,1.2007893446,0.030240000000000003,0.008820000000000001,0.0315,1.16,0.15,1.1696580697
2020-06-22 02:00:00,1.2816800000000002,0.59924,1.4148470589,0.03168,0.00924,0.033,1.25,0.59,1.3822445514,1.21168,-0.25076000000000004,1.2373556481,0.03168,0.00924,0.033,1.18,-0.26,1.2083045974
2020-06-22 02:30:00,1.30024,0.61882,1.4399868923,0.030240000000000003,0.008820000000000001,0.0315,1.27,0.61,1.4089002804000001,1.22024,-0.27118000000000003,1.2500097000000001,0.030240000000000003,0.008820000000000001,0.0315,1.19,-0.28,1.2224974438
2020-06-22 03:00:00,1.23688,0.27784000000000003,1.2677015422,0.02688,0.007840000000000001,0.028,1.21,0.27,1.2397580409,1.23688,0.11784000000000001,1.2424807442999999,0.02688,0.007840000000000001,0.028,1.21,0.11,1.2149897119
2020-06-22 03:30:00,1.22072,0.19896000000000003,1.2368275547,0.030720000000000004,0.008960000000000001,0.032,1.19,0.19,1.2050726119,1.24072,0.17896,1.2535600504,0.030720000000000004,0.008960000000000001,0.032,1.21,0.17,1.2218837915
2020-06-22 04:00:00,1.2583199999999999,0.20826000000000003,1.2754377484,0.02832,0.00826,0.029500000000000002,1.23,0.2,1.2461540836,1.2683200000000001,0.19826000000000002,1.2837221857,0.02832,0.00826,0.029500000000000002,1.24,0.19,1.2544720005
2020-06-22 04:30:00,1.2188,0.2084,1.2364885766,0.028800000000000003,0.008400000000000001,0.03,1.19,0.2,1.2066896867,1.2288000000000001,0.19840000000000002,1.2447136217,0.028800000000000003,0.008400000000000001,0.03,1.2,0.19,1.2149485586
2020-06-22 05:00:00,1.15456,0.21008000000000002,1.1735171068,0.03456,0.01008,0.036000000000000004,1.12,0.2,1.1377170123,1.16456,0.20008,1.1816226132,0.03456,0.01008,0.036000000000000004,1.13,0.19,1.1458621209
2020-06-22 05:30:00,1.1915200000000001,0.24086000000000002,1.2156206028,0.07152,0.02086,0.0745,1.12,0.22,1.1414026459,1.21152,0.24086000000000002,1.2352304441,0.07152,0.02086,0.0745,1.1400000000000001,0.22,1.1610340219
2020-06-22 06:00:00,1.23376,0.27318000000000003,1.2636419786,0.11376000000000001,0.03318,0.11850000000000001,1.12,0.24,1.1454256851,1.25376,0.26318,1.2810846381,0.11376000000000001,0.03318,0.11850000000000001,1.1400000000000001,0.23,1.162970335
2020-06-22 06:30:00,1.33416,0.36788000000000004,1.3839503604,0.16416,0.047880000000000006,0.171,1.17,0.32,1.2129715578,1.36416,0.30788000000000004,1.3984715228,0.16416,0.047880000000000006,0.171,1.2,0.26,1.2278436383
2020-06-22 07:00:00,1.44624,0.49932000000000004,1.53001,0.30624,0.08932000000000001,0.319,1.1400000000000001,0.41000000000000003,1.21148669,1.50624,0.51932,1.5932520829999999,0.30624,0.08932000000000001,0.319,1.2,0.43,1.2747156546
2020-06-22 07:30:00,1.7644000000000002,0.8517,1.9592090879000001,0.5544,0.1617,0.5775,1.21,0.6900000000000001,1.3929106217,1.8744,0.8517,2.0588269111,0.5544,0.1617,0.5775,1.32,0.6900000000000001,1.4894629905
2020-06-22 08:00:00,1.8912,0.9841000000000001,2.131921727,0.8712000000000001,0.2541,0.9075000000000001,1.02,0.73,1.2543125607,2.0612,1.0441,2.3105605922,0.8712000000000001,0.2541,0.9075000000000001,1.19,0.79,1.428355698
2020-06-22 08:30:00,1.94968,1.15574,2.2664922347,1.21968,0.35574000000000006,1.2705,0.73,0.8,1.0830050785,2.17968,1.23574,2.505605366,1.21968,0.35574000000000006,1.2705,0.96,0.88,1.3023056477
2020-06-22 09:00:00,2.12088,1.4848400000000002,2.5889924295,1.49088,0.43484000000000006,1.553,0.63,1.05,1.2244998979,2.2608800000000002,1.29484,2.605415322,1.49088,0.43484000000000006,1.553,0.77,0.86,1.1543396381
2020-06-22 09:30:00,2.12152,1.33836,2.5083968187,1.57152,0.45836000000000005,1.637,0.55,0.88,1.0377379245,2.14152,1.36836,2.5413612494,1.57152,0.45836000000000005,1.637,0.5700000000000001,0.91,1.0737783756
2020-06-22 10:00:00,2.00488,1.48434,2.4945558823000002,1.9348800000000002,0.5643400000000001,2.0155,0.07,0.92,0.9226592004,2.07488,1.52434,2.5746338478,1.9348800000000002,0.5643400000000001,2.0155,0.14,0.96,0.9701546269
2020-06-22 10:30:00,1.97256,1.67908,2.5904251775000002,2.36256,0.68908,2.461,-0.39,0.99,1.0640488711,2.03256,1.7290800000000002,2.6685235243000003,2.36256,0.68908,2.461,-0.33,1.04,1.091100362
2020-06-22 11:00:00,1.73216,1.56688,2.3356992957,2.25216,0.65688,2.346,-0.52,0.91,1.0480935073,2.10216,1.70688,2.7078618872,2.25216,0.65688,2.346,-0.15,1.05,1.0606601718
2020-06-22 11:30:00,1.77528,1.70654,2.4624982944,2.52528,0.7365400000000001,2.6305,-0.75,0.97,1.2261321299,2.14528,1.87654,2.8501980019,2.52528,0.7365400000000001,2.6305,-0.38,1.1400000000000001,1.2016655109
2020-06-22 12:00:00,1.80976,1.74368,2.5130959393,2.54976,0.74368,2.656,-0.74,1.0,1.2440257232,2.18976,1.92368,2.9147201581,2.54976,0.74368,2.656,-0.36,1.18,1.2336936411
2020-06-22 12:30:00,1.85528,1.66404,2.4922064521,2.34528,0.6840400000000001,2.443,-0.49,0.98,1.095673309,2.16528,1.79404,2.8119418556999998,2.34528,0.6840400000000001,2.443,-0.18,1.11,1.1244998888
2020-06-22 13:00:00,1.68184,1.71012,2.3985612770999998,2.57184,0.75012,2.6790000000000003,-0.89,0.96,1.309083649,2.13184,1.89012,2.849086766,2.57184,0.75012,2.6790000000000003,-0.44,1.1400000000000001,1.2219656296
2020-06-22 13:30:00,1.63928,1.49854,2.2210045137,2.18928,0.6385400000000001,2.2805,-0.55,0.86,1.0208329932,2.01928,1.63854,2.6004432411,2.18928,0.6385400000000001,2.2805,-0.17,1.0,1.0143470806
2020-06-22 14:00:00,1.53464,1.76052,2.3354979341,2.74464,0.8005200000000001,2.859,-1.21,0.96,1.5445711379,1.90464,1.8005200000000001,2.6209780236,2.74464,0.8005200000000001,2.859,-0.84,1.0,1.3059862174
2020-06-22 14:30:00,1.4748,1.5413999999999999,2.1332953382,2.6448,0.7714000000000001,2.755,-1.17,0.77,1.4006427096,1.9048,1.6314000000000002,2.5079332128000003,2.6448,0.7714000000000001,2.755,-0.74,0.86,1.1345483683
2020-06-22 15:00:00,1.48896,1.5017800000000001,2.1147919638,2.50896,0.7317800000000001,2.6135,-1.02,0.77,1.2780062598,1.8789600000000002,1.68178,2.5216809176,2.50896,0.7317800000000001,2.6135,-0.63,0.9500000000000001,1.1399122773
2020-06-22 15:30:00,1.72448,1.5896400000000002,2.3453755776,1.88448,0.54964,1.963,-0.16,1.04,1.052235715,1.94448,1.39964,2.3958285832,1.88448,0.54964,1.963,0.06,0.85,0.8521150157
2020-06-22 16:00:00,1.7824,1.1857,2.1407555325,1.3224,0.38570000000000004,1.3775,0.46,0.8,0.9228217596,2.0224,1.2757,2.3911320018,1.3224,0.38570000000000004,1.3775,0.7000000000000001,0.89,1.1322985472
2020-06-22 16:30:00,1.90304,1.38672,2.3546875801000002,1.70304,0.49672000000000005,1.774,0.2,0.89,0.9121951546,2.18304,1.47672,2.6355958719,1.70304,0.49672000000000005,1.774,0.48,0.98,1.0912378293
2020-06-22 17:00:00,2.01832,1.20326,2.3497766383,1.34832,0.39326000000000005,1.4045,0.67,0.81,1.0511898021,2.13832,1.26326,2.4835938174,1.34832,0.39326000000000005,1.4045,0.79,0.87,1.1751595636
2020-06-22 17:30:00,1.8836,0.9748,2.1208922651,0.8736,0.2548,0.91,1.01,0.72,1.2403628501,2.0936,1.0448,2.3398222155,0.8736,0.2548,0.91,1.22,0.79,1.4534441854
2020-06-22 18:00:00,1.87032,0.9842600000000001,2.1134958363,0.94032,0.27426,0.9795,0.93,0.71,1.1700427343,2.07032,1.04426,2.3187720565,0.94032,0.27426,0.9795,1.13,0.77,1.3674063039
2020-06-22 18:30:00,1.84096,0.8952800000000001,2.0471101582,0.84096,0.24528000000000003,0.876,1.0,0.65,1.1926860442,2.00096,0.9552800000000001,2.2172958305,0.84096,0.24528000000000003,0.876,1.16,0.71,1.3600367642
2020-06-22 19:00:00,1.70736,0.70298,1.8464178969,0.62736,0.18298,0.6535000000000001,1.08,0.52,1.1986659251,1.8673600000000001,0.7529800000000001,2.0134577845,0.62736,0.18298,0.6535000000000001,1.24,0.5700000000000001,1.3647344064
2020-06-22 19:30:00,1.60392,0.53156,1.6897086731000002,0.5539200000000001,0.16156,0.577,1.05,0.37,1.113283432,1.69392,0.5615600000000001,1.7845768685999999,0.5539200000000001,0.16156,0.577,1.1400000000000001,0.4,1.2081390648
2020-06-22 20:00:00,1.51816,0.38988,1.5674234272,0.30816000000000004,0.08988,0.321,1.21,0.30000000000000004,1.246635472,1.59816,0.40988,1.6498839353,0.30816000000000004,0.08988,0.321,1.29,0.32,1.3290974381
2020-06-22 20:30:00,1.4719200000000001,0.42306000000000005,1.5315117531,0.18192000000000003,0.05306,0.1895,1.29,0.37,1.3420134127,1.4819200000000001,0.22306,1.4986135758999999,0.18192000000000003,0.05306,0.1895,1.3,0.17,1.3110682667
2020-06-22 21:00:00,1.43936,0.27898,1.4661470083,0.09936,0.028980000000000002,0.10350000000000001,1.34,0.25,1.3631214179,1.45936,0.27898,1.4857864752,0.09936,0.028980000000000002,0.10350000000000001,1.3599999999999999,0.25,1.3827870407
2020-06-22 21:30:00,1.42088,0.26484,1.4453512376,0.05088,0.01484,0.053,1.37,0.25,1.3926234236,1.44088,0.26484,1.4650172013,0.05088,0.01484,0.053,1.3900000000000001,0.25,1.4123030836
2020-06-22 22:00:00,1.40744,0.25092000000000003,1.4296321905,0.03744,0.010920000000000001,0.039,1.37,0.24,1.3908630414,1.42744,0.24092000000000002,1.4476281981,0.03744,0.010920000000000001,0.039,1.3900000000000001,0.23,1.4089002804000001
2020-06-22 22:30:00,1.40264,0.22952000000000003,1.4212946211,0.03264,0.00952,0.034,1.37,0.22,1.3875518008,1.42264,0.20952,1.4379858136,0.03264,0.00952,0.034,1.3900000000000001,0.2,1.4043147795
2020-06-22 23:00:00,1.33552,0.24036000000000002,1.3569770079,0.03552,0.010360000000000001,0.037,1.3,0.23,1.3201893804,1.35552,0.23036,1.3749546174,0.03552,0.010360000000000001,0.037,1.32,0.22,1.3382077567000001
2020-06-22 23:30:00,1.30168,0.23924,1.3234827539,0.03168,0.00924,0.033,1.27,0.23,1.2906587465000001,1.31168,0.22924000000000003,1.3315612641,0.03168,0.00924,0.033,1.28,0.22,1.2987686476
2020-06-23 00:00:00,1.25168,0.25924,1.2782441864,0.03168,0.00924,0.033,1.22,0.25,1.245351356,1.2616800000000001,0.24924000000000002,1.2860625957,0.03168,0.00924,0.033,1.23,0.24,1.2531959145
2020-06-23 00:30:00,1.22408,0.25994,1.2513755032,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.19,0.25,1.2159769735000001,1.23408,0.24994000000000002,1.2591359934,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.2,0.24,1.2237646833
2020-06-23 01:00:00,1.20264,0.25952000000000003,1.2303225593,0.03264,0.00952,0.034,1.17,0.25,1.1964113004999999,1.21264,0.24952000000000002,1.2380452334,0.03264,0.00952,0.034,1.18,0.24,1.2041594579
2020-06-23 01:30:00,1.20312,0.24966000000000002,1.2287505239,0.033120000000000004,0.00966,0.0345,1.17,0.24,1.1943617542,1.21312,0.22966000000000003,1.2346675058,0.033120000000000004,0.00966,0.0345,1.18,0.22,1.200333287
2020-06-23 02:00:00,1.26504,0.23022,1.2858178137,0.03504,0.010220000000000002,0.036500000000000005,1.23,0.22,1.2495199077999999,1.27504,0.22022000000000003,1.2939180229,0.03504,0.010220000000000002,0.036500000000000005,1.24,0.21,1.2576565509
2020-06-23 02:30:00,1.2711999999999999,0.2691,1.2993707131,0.031200000000000002,0.0091,0.0325,1.24,0.26,1.2669648772,1.2912,0.2591,1.3169397291,0.031200000000000002,0.0091,0.0325,1.26,0.25,1.2845621822
2020-06-23 03:00:00,1.26072,0.37896,1.3164443019,0.030720000000000004,0.008960000000000001,0.032,1.23,0.37,1.2844454056,1.25072,0.11896000000000001,1.2563645968000001,0.030720000000000004,0.008960000000000001,0.032,1.22,0.11,1.2249489785
2020-06-23 03:30:00,1.28784,0.6881200000000001,1.4601510196,0.027840000000000004,0.00812,0.029,1.26,0.68,1.4317821063,1.20784,-0.22188000000000002,1.228050569,0.027840000000000004,0.00812,0.029,1.18,-0.23,1.2022063051
2020-06-23 04:00:00,1.29784,0.6981200000000001,1.473689316,0.027840000000000004,0.00812,0.029,1.27,0.6900000000000001,1.4453373309,1.21784,-0.21188,1.2361340541999999,0.027840000000000004,0.00812,0.029,1.19,-0.22,1.210165278
2020-06-23 04:30:00,1.24784,0.63812,1.4015355151,0.027840000000000004,0.00812,0.029,1.22,0.63,1.373062271,1.17784,-0.19188000000000002,1.1933670852,0.027840000000000004,0.00812,0.029,1.15,-0.2,1.167261753
2020-06-23 05:00:00,1.16456,0.22008000000000003,1.1851730675,0.03456,0.01008,0.036000000000000004,1.13,0.21,1.1493476411,1.18456,0.21008000000000002,1.2030444713,0.03456,0.01008,0.036000000000000004,1.15,0.2,1.167261753
2020-06-23 05:30:00,1.19296,0.27128,1.2234158737,0.07296000000000001,0.02128,0.076,1.12,0.25,1.1475626345,1.21296,0.26128,1.2407816891,0.07296000000000001,0.02128,0.076,1.1400000000000001,0.24,1.1649892703
2020-06-23 06:00:00,1.22608,0.28094,1.257855099,0.10608000000000001,0.030940000000000002,0.1105,1.12,0.25,1.1475626345,1.25608,0.29094000000000003,1.2893343438,0.10608000000000001,0.030940000000000002,0.1105,1.15,0.26,1.1790250209
2020-06-23 06:30:00,1.37784,0.37312,1.4274668473,0.14784,0.043120000000000006,0.154,1.23,0.33,1.2734991166,1.41784,0.38312,1.4686903009,0.14784,0.043120000000000006,0.154,1.27,0.34,1.3147243057
2020-06-23 07:00:00,1.46128,0.44204000000000004,1.5266756696,0.28128000000000003,0.08204,0.293,1.18,0.36,1.2336936411,1.5312800000000002,0.46204000000000006,1.5994684742,0.28128000000000003,0.08204,0.293,1.25,0.38,1.3064838307
2020-06-23 07:30:00,1.6526399999999999,0.81952,1.8446766654000002,0.5126400000000001,0.14952000000000001,0.534,1.1400000000000001,0.67,1.3223085873,1.73264,0.7495200000000001,1.8878086767000002,0.5126400000000001,0.14952000000000001,0.534,1.22,0.6000000000000001,1.3595587519
2020-06-23 08:00:00,1.89344,0.9114200000000001,2.1013808436,0.55344,0.16142,0.5765,1.34,0.75,1.5356106277000001,2.16344,0.9914200000000001,2.3797870178,0.55344,0.16142,0.5765,1.6099999999999999,0.8300000000000001,1.8113530854
2020-06-23 08:30:00,2.0804,1.0547,2.3324785637,0.7704000000000001,0.2247,0.8025,1.31,0.8300000000000001,1.5508062419000002,2.2804,1.1247,2.5426706923999998,0.7704000000000001,0.2247,0.8025,1.51,0.9,1.7578680269
2020-06-23 09:00:00,2.0532,1.0101,2.2882159535,0.8232,0.2401,0.8575,1.23,0.77,1.4511374849,2.2332,1.0701,2.4763473605,0.8232,0.2401,0.8575,1.4100000000000001,0.8300000000000001,1.636154027
2020-06-23 09:30:00,1.9766400000000002,1.17402,2.2990060135,1.07664,0.31402,1.1215,0.9,0.86,1.2448293056,2.13664,1.14402,2.4236361629,1.07664,0.31402,1.1215,1.06,0.8300000000000001,1.3462912018
2020-06-23 10:00:00,1.85904,1.28972,2.2626107487000002,1.19904,0.34972000000000003,1.249,0.66,0.9400000000000001,1.1485643212,1.9690400000000001,0.8197200000000001,2.1328524093,1.19904,0.34972000000000003,1.249,0.77,0.47000000000000003,0.9021086409
2020-06-23 10:30:00,1.5605600000000002,1.13058,1.9270595865,1.7505600000000001,0.51058,1.8235000000000001,-0.19,0.62,0.6484597135,1.92056,1.23058,2.2809817733,1.7505600000000001,0.51058,1.8235000000000001,0.17,0.72,0.7397972695
2020-06-23 11:00:00,1.44272,1.11496,1.823342206,1.90272,0.55496,1.982,-0.46,0.56,0.7247068373000001,1.80272,1.24496,2.1908274236,1.90272,0.55496,1.982,-0.1,0.6900000000000001,0.6972087205
2020-06-23 11:30:00,1.46168,1.36674,2.0011213481,2.49168,0.72674,2.5955,-1.03,0.64,1.2126417443,1.85168,1.54674,2.4127004476,2.49168,0.72674,2.5955,-0.64,0.8200000000000001,1.0401922899
2020-06-23 12:00:00,1.50112,1.50616,2.1264710673,2.66112,0.7761600000000001,2.7720000000000002,-1.16,0.73,1.3705838172,1.9211200000000002,1.68616,2.556137242,2.66112,0.7761600000000001,2.7720000000000002,-0.74,0.91,1.172902383
2020-06-23 12:30:00,1.44592,1.80506,2.3127745783,2.72592,0.7950600000000001,2.8395,-1.28,1.01,1.6304907237,1.8159200000000002,1.3450600000000001,2.2598123484,2.72592,0.7950600000000001,2.8395,-0.91,0.55,1.0632967601
2020-06-23 13:00:00,1.36128,1.8695400000000002,2.3126311963,2.74128,0.79954,2.8555,-1.38,1.07,1.7462244987000002,1.71128,1.18954,2.0841028406,2.74128,0.79954,2.8555,-1.03,0.39,1.1013627922
2020-06-23 13:30:00,1.33224,1.86982,2.2958855045,2.74224,0.7998200000000001,2.8565,-1.4100000000000001,1.07,1.7700282484,1.67224,1.18982,2.0523299564,2.74224,0.7998200000000001,2.8565,-1.07,0.39,1.1388590782
2020-06-23 14:00:00,1.3549600000000002,1.83478,2.2808626109,2.7249600000000003,0.79478,2.8385,-1.37,1.04,1.7200290695,1.71496,1.28478,2.1428363097,2.7249600000000003,0.79478,2.8385,-1.01,0.49,1.1225862996
2020-06-23 14:30:00,1.41944,1.46442,2.0394449858,2.6894400000000003,0.7844200000000001,2.8015,-1.27,0.68,1.4405901568,1.8394400000000002,1.6444200000000002,2.4673177035,2.6894400000000003,0.7844200000000001,2.8015,-0.85,0.86,1.2091732713
2020-06-23 15:00:00,1.41848,1.4566400000000002,2.0331959079,2.62848,0.7666400000000001,2.738,-1.21,0.6900000000000001,1.3929106217,1.82848,1.62664,2.447303986,2.62848,0.7666400000000001,2.738,-0.8,0.86,1.1745637488
2020-06-23 15:30:00,1.47888,1.38884,2.0287835271,2.49888,0.72884,2.6029999999999998,-1.02,0.66,1.2149074039,1.87888,1.55884,2.4413463908,2.49888,0.72884,2.6029999999999998,-0.62,0.8300000000000001,1.0360019305
2020-06-23 16:00:00,1.47136,1.30998,1.9700121446,2.33136,0.67998,2.4285,-0.86,0.63,1.0660675401,1.84136,1.46998,2.3561510669,2.33136,0.67998,2.4285,-0.49,0.79,0.9296235797
2020-06-23 16:30:00,1.52216,1.23188,1.9581877847,2.13216,0.6218800000000001,2.221,-0.61,0.61,0.8626702730000001,1.86216,1.38188,2.3188859825,2.13216,0.6218800000000001,2.221,-0.27,0.76,0.8065358021
2020-06-23 17:00:00,1.59488,1.14684,1.9644042863000002,1.87488,0.54684,1.953,-0.28,0.6000000000000001,0.6621178143,2.01488,1.27684,2.3853850423000003,1.87488,0.54684,1.953,0.14,0.73,0.7433034374
2020-06-23 17:30:00,1.5183200000000001,0.9832600000000001,1.808893543,1.58832,0.46326000000000006,1.6545,-0.07,0.52,0.5246903849,1.8283200000000002,1.0832600000000001,2.1251367603,1.58832,0.46326000000000006,1.6545,0.24,0.62,0.6648308055000001
2020-06-23 18:00:00,1.624,0.9745,1.8939446270000002,1.284,0.3745,1.3375,0.34,0.6000000000000001,0.689637586,1.804,0.8045,1.9752559961,1.284,0.3745,1.3375,0.52,0.43,0.6747592163
2020-06-23 18:30:00,1.6244800000000001,0.7871400000000001,1.8051384019,0.9844800000000001,0.28714,1.0255,0.64,0.5,0.8121576202,1.73448,0.72714,1.880732158,0.9844800000000001,0.28714,1.0255,0.75,0.44,0.8695401083000001
2020-06-23 19:00:00,1.6112000000000002,0.5441,1.7005911472,0.6312,0.1841,0.6575000000000001,0.98,0.36,1.0440306509,1.7512,0.5841000000000001,1.8460428624,0.6312,0.1841,0.6575000000000001,1.12,0.4,1.1892854998
2020-06-23 19:30:00,1.55408,0.44494000000000006,1.6165197957,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.16,0.33,1.2060265337,1.6440800000000002,0.46494,1.7085573593,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.25,0.35000000000000003,1.2980754986
2020-06-23 20:00:00,1.52528,0.38154000000000005,1.5722760095,0.24528000000000003,0.07154,0.2555,1.28,0.31,1.3170041762,1.58528,0.39154000000000005,1.6329164859,0.24528000000000003,0.07154,0.2555,1.34,0.32,1.3776792079
2020-06-23 20:30:00,1.50272,0.34746000000000005,1.5423669635000001,0.16272,0.04746,0.1695,1.34,0.30000000000000004,1.3731715115,1.54272,0.34746000000000005,1.5813644267,0.16272,0.04746,0.1695,1.38,0.30000000000000004,1.4122322755
2020-06-23 21:00:00,1.47984,0.32912,1.5159968338,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.38,0.30000000000000004,1.4122322755,1.50984,0.32912,1.5452950527,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.4100000000000001,0.30000000000000004,1.4415616532
2020-06-23 21:30:00,1.42176,0.27218000000000003,1.447578478,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.38,0.26,1.4042791745,1.4517600000000002,0.26218,1.4752442001000001,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.4100000000000001,0.25,1.4319916201
2020-06-23 22:00:00,1.4564,0.2977,1.4865147998000001,0.0264,0.0077,0.0275,1.43,0.29,1.4591093174,1.4664000000000001,0.2877,1.4943561323,0.0264,0.0077,0.0275,1.44,0.28,1.4669696657
2020-06-23 22:30:00,1.4264000000000001,0.2577,1.4494917213,0.0264,0.0077,0.0275,1.4,0.25,1.4221462652999999,1.4364,0.2477,1.4576008541,0.0264,0.0077,0.0275,1.4100000000000001,0.24,1.4302796929000001
2020-06-23 23:00:00,1.3764,0.2677,1.4021912316,0.0264,0.0077,0.0275,1.35,0.26,1.3748090777,1.3864,0.2577,1.4101468895,0.0264,0.0077,0.0275,1.3599999999999999,0.25,1.3827870407
2020-06-23 23:30:00,1.29688,0.24784000000000003,1.3203493477000001,0.02688,0.007840000000000001,0.028,1.27,0.24,1.2924782397,1.31688,0.23784000000000002,1.3381856373,0.02688,0.007840000000000001,0.028,1.29,0.23,1.3103434664
2020-06-24 00:00:00,1.24928,0.23854000000000003,1.2718497749,0.029280000000000004,0.00854,0.030500000000000003,1.22,0.23,1.241491039,1.25928,0.22854000000000002,1.2798502451,0.029280000000000004,0.00854,0.030500000000000003,1.23,0.22,1.2495199077999999
2020-06-24 00:30:00,1.23024,0.24882,1.2551501305000001,0.030240000000000003,0.008820000000000001,0.0315,1.2,0.24,1.2237646833,1.25024,0.22882000000000002,1.2710069433,0.030240000000000003,0.008820000000000001,0.0315,1.22,0.22,1.2396773774
2020-06-24 01:00:00,1.2288000000000001,0.2484,1.2536554551,0.028800000000000003,0.008400000000000001,0.03,1.2,0.24,1.2237646833,1.2488000000000001,0.2484,1.2732650942000001,0.028800000000000003,0.008400000000000001,0.03,1.22,0.24,1.2433824834
2020-06-24 01:30:00,1.22832,0.27826,1.259443786,0.02832,0.00826,0.029500000000000002,1.2,0.27,1.23,1.24832,0.24826,1.2727670054,0.02832,0.00826,0.029500000000000002,1.22,0.24,1.2433824834
2020-06-24 02:00:00,1.3188,0.6884,1.487658563,0.028800000000000003,0.008400000000000001,0.03,1.29,0.68,1.4582523787000001,1.2488000000000001,-0.22160000000000002,1.2683091106,0.028800000000000003,0.008400000000000001,0.03,1.22,-0.23,1.241491039
2020-06-24 02:30:00,1.3164,0.6877,1.4852071404,0.0264,0.0077,0.0275,1.29,0.68,1.4582523787000001,1.2464,-0.2223,1.2660688172,0.0264,0.0077,0.0275,1.22,-0.23,1.241491039
2020-06-24 03:00:00,1.2864,0.6777000000000001,1.4539952717,0.0264,0.0077,0.0275,1.26,0.67,1.4270599146,1.2064,-0.2223,1.2267103366,0.0264,0.0077,0.0275,1.18,-0.23,1.2022063051
2020-06-24 03:30:00,1.2664,0.5977,1.4003621853000001,0.0264,0.0077,0.0275,1.24,0.59,1.3732079231,1.2064,-0.1423,1.2147634543,0.0264,0.0077,0.0275,1.18,-0.15,1.1894956915
2020-06-24 04:00:00,1.2664,0.20770000000000002,1.2833192315,0.0264,0.0077,0.0275,1.24,0.2,1.2560254774000001,1.2664,0.19770000000000001,1.2817387604000001,0.0264,0.0077,0.0275,1.24,0.19,1.2544720005
2020-06-24 04:30:00,1.22688,0.26784,1.2557757762000001,0.02688,0.007840000000000001,0.028,1.2,0.26,1.2278436383,1.23688,0.15784,1.2469104218,0.02688,0.007840000000000001,0.028,1.21,0.15,1.2192620719
2020-06-24 05:00:00,1.1988,0.22840000000000002,1.2203638802,0.028800000000000003,0.008400000000000001,0.03,1.17,0.22,1.1905040949,1.2088,0.2184,1.2283712794000001,0.028800000000000003,0.008400000000000001,0.03,1.18,0.21,1.1985407794
2020-06-24 05:30:00,1.2052800000000001,0.24904,1.23073994,0.06528,0.01904,0.068,1.1400000000000001,0.23,1.162970335,1.21528,0.24904,1.2405347234,0.06528,0.01904,0.068,1.15,0.23,1.1727744881
2020-06-24 06:00:00,1.2304,0.31220000000000003,1.2693907988,0.11040000000000001,0.0322,0.115,1.12,0.28,1.1544695752,1.2604,0.31220000000000003,1.2984902772,0.11040000000000001,0.0322,0.115,1.15,0.28,1.1835962149
