Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-24 06:30:00,1.3389600000000002,0.38928,1.3944005164,0.16896000000000003,0.049280000000000004,0.176,1.17,0.34,1.2184005909,1.37896,0.38928,1.4328536562,0.16896000000000003,0.049280000000000004,0.176,1.21,0.34,1.2568611697
2020-06-24 07:00:00,1.46856,0.45708000000000004,1.5380476586,0.29856000000000005,0.08708,0.311,1.17,0.37,1.227110427,1.5285600000000001,0.47708000000000006,1.6012810497,0.29856000000000005,0.08708,0.311,1.23,0.39,1.2903487901
2020-06-24 07:30:00,1.6222400000000001,0.6323200000000001,1.7411178019,0.52224,0.15232,0.544,1.1,0.48,1.2001666551,1.71224,0.6223200000000001,1.8218254582000002,0.52224,0.15232,0.544,1.19,0.47000000000000003,1.2794530081
2020-06-24 08:00:00,1.74056,0.76058,1.8994817846,0.79056,0.23058,0.8235,0.9500000000000001,0.53,1.0878419003,1.89056,0.8105800000000001,2.0570019567,0.79056,0.23058,0.8235,1.1,0.58,1.2435433245
2020-06-24 08:30:00,1.78728,0.8925400000000001,1.9977480947,1.03728,0.30254000000000003,1.0805,0.75,0.59,0.954253635,1.9872800000000002,0.9625400000000001,2.2081134595,1.03728,0.30254000000000003,1.0805,0.9500000000000001,0.66,1.1567627242
2020-06-24 09:00:00,1.8324,1.0557,2.114755837,1.3224,0.38570000000000004,1.3775,0.51,0.67,0.8420213774,2.0724,1.1457,2.3680097656,1.3224,0.38570000000000004,1.3775,0.75,0.76,1.0677546535
2020-06-24 09:30:00,1.7683200000000001,1.06326,2.0633655638,1.58832,0.46326000000000006,1.6545,0.18,0.6000000000000001,0.6264183905,1.94832,1.16326,2.2691682727,1.58832,0.46326000000000006,1.6545,0.36,0.7000000000000001,0.7871467462
2020-06-24 10:00:00,1.5707200000000001,1.37396,2.0868462809,1.83072,0.53396,1.907,-0.26,0.84,0.8793179175,2.01072,1.08396,2.2842863656,1.83072,0.53396,1.907,0.18,0.55,0.5787054518
2020-06-24 10:30:00,1.5744,1.2292,1.9974153299,2.0544000000000002,0.5992000000000001,2.14,-0.48,0.63,0.7920227269,1.8544,1.3692,2.3051047699,2.0544000000000002,0.5992000000000001,2.14,-0.2,0.77,0.7955501241
2020-06-24 11:00:00,1.4876800000000001,1.25974,1.9493939186,2.22768,0.6497400000000001,2.3205,-0.74,0.61,0.9590099061,1.8576800000000002,1.41974,2.3380839698,2.22768,0.6497400000000001,2.3205,-0.37,0.77,0.8542833254000001
2020-06-24 11:30:00,1.49864,1.39252,2.0457355157,2.40864,0.70252,2.509,-0.91,0.6900000000000001,1.1420157617,1.87864,1.5625200000000001,2.4435132494,2.40864,0.70252,2.509,-0.53,0.86,1.0101980004
2020-06-24 12:00:00,1.5084,1.4787,2.1123030677,2.4984,0.7287,2.6025,-0.99,0.75,1.2420144927,1.9084,1.6487,2.5219441409,2.4984,0.7287,2.6025,-0.59,0.92,1.0929318368
2020-06-24 12:30:00,1.48392,1.48656,2.1004473809,2.59392,0.75656,2.702,-1.11,0.73,1.3285330256,1.89392,1.65656,2.5161724900999998,2.59392,0.75656,2.702,-0.7000000000000001,0.9,1.1401754251
2020-06-24 13:00:00,1.4541600000000001,1.5053800000000002,2.0930241876,2.62416,0.7653800000000001,2.7335000000000003,-1.17,0.74,1.3843771163,1.86416,1.68538,2.5130854044,2.62416,0.7653800000000001,2.7335000000000003,-0.76,0.92,1.1933147112
2020-06-24 13:30:00,1.4331200000000002,1.4096600000000001,2.0102174634,2.43312,0.7096600000000001,2.5345,-1.0,0.7000000000000001,1.2206555616,1.85312,1.58966,2.4415308005,2.43312,0.7096600000000001,2.5345,-0.58,0.88,1.0539449701
2020-06-24 14:00:00,1.46912,0.8226600000000001,1.6837704861,0.9691200000000001,0.28266,1.0095,0.5,0.54,0.7359347797,1.9091200000000002,0.9926600000000001,2.1517697484,0.9691200000000001,0.28266,1.0095,0.9400000000000001,0.71,1.1780067912
2020-06-24 14:30:00,1.50232,0.8377600000000001,1.720118368,0.95232,0.27776,0.992,0.55,0.56,0.7849203781,1.94232,1.00776,2.1881926789,0.95232,0.27776,0.992,0.99,0.73,1.2300406497
2020-06-24 15:00:00,1.4606400000000002,0.82852,1.6792601347,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.54,0.56,0.7779460136,1.89064,0.9985200000000001,2.1381210911,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.97,0.73,1.2140016474
2020-06-24 15:30:00,1.468,0.799,1.6713542413,0.888,0.259,0.925,0.58,0.54,0.7924645102000001,1.8780000000000001,0.9590000000000001,2.1086879807,0.888,0.259,0.925,0.99,0.7000000000000001,1.2124768039
2020-06-24 16:00:00,1.50144,0.80542,1.7038261208,0.8414400000000001,0.24542000000000003,0.8765000000000001,0.66,0.56,0.8655634003,1.8914400000000002,0.95542,2.1190499404,0.8414400000000001,0.24542000000000003,0.8765000000000001,1.05,0.71,1.2675172583
2020-06-24 16:30:00,1.58624,1.14932,1.9588501219,0.78624,0.22932000000000002,0.8190000000000001,0.8,0.92,1.2191800523,1.8562400000000001,0.50932,1.9248464354,0.78624,0.22932000000000002,0.8190000000000001,1.07,0.28,1.1060289327
2020-06-24 17:00:00,1.70552,1.1878600000000001,2.0784152256,0.81552,0.23786000000000002,0.8495,0.89,0.9500000000000001,1.3017680285,1.86552,0.44786000000000004,1.9185263746,0.81552,0.23786000000000002,0.8495,1.05,0.21,1.0707940979
2020-06-24 17:30:00,1.9512,1.1641,2.2720717968,0.8712000000000001,0.2541,0.9075000000000001,1.08,0.91,1.41226768,1.8712,0.42410000000000003,1.9186584506000002,0.8712000000000001,0.2541,0.9075000000000001,1.0,0.17,1.0143470806
2020-06-24 18:00:00,1.6564,0.9877,1.9285259267,0.5064000000000001,0.1477,0.5275000000000001,1.15,0.84,1.4241137595,1.7964,0.2877,1.8192922388000001,0.5064000000000001,0.1477,0.5275000000000001,1.29,0.14,1.2975746607
2020-06-24 18:30:00,1.63976,0.5636800000000001,1.733940022,0.38976000000000005,0.11368,0.406,1.25,0.45,1.3285330256,1.81976,0.5736800000000001,1.9080448632,0.38976000000000005,0.11368,0.406,1.43,0.46,1.5021651041
2020-06-24 19:00:00,1.6222400000000001,0.47232,1.6896001894000001,0.28224000000000005,0.08232,0.294,1.34,0.39,1.3956002293,1.75224,0.51232,1.8256003943999999,0.28224000000000005,0.08232,0.294,1.47,0.43,1.5316004700999999
2020-06-24 19:30:00,1.6138400000000002,0.42362000000000005,1.6685123464,0.18384,0.05362,0.1915,1.43,0.37,1.4770917372,1.69384,0.44362,1.7509690603,0.18384,0.05362,0.1915,1.51,0.39,1.5595512175000001
2020-06-24 20:00:00,1.5232800000000002,0.42304,1.5809316241,0.11328,0.03304,0.11800000000000001,1.4100000000000001,0.39,1.4629422408,1.57328,0.42304,1.6291632208,0.11328,0.03304,0.11800000000000001,1.46,0.39,1.5111915828
2020-06-24 20:30:00,1.5015200000000002,0.39086000000000004,1.5515585229000002,0.07152,0.02086,0.0745,1.43,0.37,1.4770917372,1.53152,0.39086000000000004,1.5806090756,0.07152,0.02086,0.0745,1.46,0.37,1.5061540426
2020-06-24 21:00:00,1.4804,0.37470000000000003,1.5270835766,0.0504,0.014700000000000001,0.052500000000000005,1.43,0.36,1.4746185948,1.5104000000000002,0.37470000000000003,1.5561838741,0.0504,0.014700000000000001,0.052500000000000005,1.46,0.36,1.5037286989
2020-06-24 21:30:00,1.4779200000000001,0.33106,1.5145455589,0.03792,0.01106,0.0395,1.44,0.32,1.4751271132000001,1.4979200000000001,0.32106,1.5319412032000002,0.03792,0.01106,0.0395,1.46,0.31,1.4925481567
2020-06-24 22:00:00,1.50168,0.59924,1.6168275727,0.03168,0.00924,0.033,1.47,0.59,1.5839823230999999,1.45168,0.039240000000000004,1.4522102465,0.03168,0.00924,0.033,1.42,0.03,1.4203168661
2020-06-24 22:30:00,1.44216,0.26938,1.4671029446000001,0.03216,0.009380000000000001,0.0335,1.4100000000000001,0.26,1.4337712509,1.4521600000000001,0.24938000000000002,1.4734174731,0.03216,0.009380000000000001,0.0335,1.42,0.24,1.4401388822
2020-06-24 23:00:00,1.40168,0.28924,1.4312115846,0.03168,0.00924,0.033,1.37,0.28,1.3983204211,1.41168,0.27924000000000004,1.4390328002000001,0.03168,0.00924,0.033,1.38,0.27,1.4061649974
2020-06-24 23:30:00,1.33024,0.27882,1.3591464417,0.030240000000000003,0.008820000000000001,0.0315,1.3,0.27,1.3277424449,1.34024,0.27882,1.368935298,0.030240000000000003,0.008820000000000001,0.0315,1.31,0.27,1.3375350463
2020-06-25 00:00:00,1.27976,0.27868000000000004,1.3097511977,0.02976,0.00868,0.031,1.25,0.27,1.2788275881,1.29976,0.25868,1.3252514478,0.02976,0.00868,0.031,1.27,0.25,1.2943724348
2020-06-25 00:30:00,1.27072,0.27896000000000004,1.3009796309000001,0.030720000000000004,0.008960000000000001,0.032,1.24,0.27,1.2690547664,1.28072,0.26896000000000003,1.3086570215,0.030720000000000004,0.008960000000000001,0.032,1.25,0.26,1.2767536959
2020-06-25 01:00:00,1.25024,0.27882,1.2809530241,0.030240000000000003,0.008820000000000001,0.0315,1.22,0.27,1.2495199077999999,1.25024,0.26882,1.2788136103,0.030240000000000003,0.008820000000000001,0.0315,1.22,0.26,1.2473972904
2020-06-25 01:30:00,1.25168,0.27924000000000004,1.282449921,0.03168,0.00924,0.033,1.22,0.27,1.2495199077999999,1.25168,0.25924,1.2782441864,0.03168,0.00924,0.033,1.22,0.25,1.245351356
2020-06-25 02:00:00,1.30072,0.27896000000000004,1.3302974104,0.030720000000000004,0.008960000000000001,0.032,1.27,0.27,1.2983836105,1.31072,0.25896,1.3360565856,0.030720000000000004,0.008960000000000001,0.032,1.28,0.25,1.3041855696
2020-06-25 02:30:00,1.2788,0.27840000000000004,1.3087536055,0.028800000000000003,0.008400000000000001,0.03,1.25,0.27,1.2788275881,1.2988,0.2584,1.3242552624,0.028800000000000003,0.008400000000000001,0.03,1.27,0.25,1.2943724348
2020-06-25 03:00:00,1.2788,0.27840000000000004,1.3087536055,0.028800000000000003,0.008400000000000001,0.03,1.25,0.27,1.2788275881,1.2788,0.2584,1.3046455457000001,0.028800000000000003,0.008400000000000001,0.03,1.25,0.25,1.2747548784
2020-06-25 03:30:00,1.22832,0.33826,1.2740446813,0.02832,0.00826,0.029500000000000002,1.2,0.33,1.2445481108,1.22832,0.19826000000000002,1.2442174448,0.02832,0.00826,0.029500000000000002,1.2,0.19,1.2149485586
2020-06-25 04:00:00,1.3388,0.7584000000000001,1.5386864528,0.028800000000000003,0.008400000000000001,0.03,1.31,0.75,1.5095032295,1.2488000000000001,-0.19160000000000002,1.2634128383,0.028800000000000003,0.008400000000000001,0.03,1.22,-0.2,1.2362847568
2020-06-25 04:30:00,1.3988,0.9184,1.6733499335,0.028800000000000003,0.008400000000000001,0.03,1.37,0.91,1.6446884203,1.3188,0.1784,1.3308117823,0.028800000000000003,0.008400000000000001,0.03,1.29,0.17,1.3011533345
2020-06-25 05:00:00,1.3212000000000002,0.8291000000000001,1.5598000672999999,0.031200000000000002,0.0091,0.0325,1.29,0.8200000000000001,1.5285614152,1.2412,-0.13090000000000002,1.2480834307,0.031200000000000002,0.0091,0.0325,1.21,-0.14,1.2180722474
2020-06-25 05:30:00,1.22912,0.70016,1.4145529329,0.06912,0.02016,0.07200000000000001,1.16,0.68,1.3446189051,1.15912,-0.18984,1.1745630677,0.06912,0.02016,0.07200000000000001,1.09,-0.21,1.1100450441
2020-06-25 06:00:00,1.27568,0.6237400000000001,1.4200038908,0.11568,0.033740000000000006,0.12050000000000001,1.16,0.59,1.3014222989,1.22568,-0.03626,1.226216233,0.11568,0.033740000000000006,0.12050000000000001,1.11,-0.07,1.1122050171
2020-06-25 06:30:00,1.32464,0.38802000000000003,1.3803009273,0.16464,0.04802000000000001,0.1715,1.16,0.34,1.2088010589,1.35464,0.38802000000000003,1.4091164075,0.16464,0.04802000000000001,0.1715,1.19,0.34,1.2376186812
2020-06-25 07:00:00,1.4348800000000002,0.42684000000000005,1.4970213759,0.19488000000000003,0.05684,0.203,1.24,0.37,1.2940247293,1.49488,0.44684,1.5602346618,0.19488000000000003,0.05684,0.203,1.3,0.39,1.3572398462
2020-06-25 07:30:00,1.56616,0.5738800000000001,1.6679914268,0.35616000000000003,0.10388000000000001,0.371,1.21,0.47000000000000003,1.2980754986,1.66616,0.5838800000000001,1.7655041773,0.35616000000000003,0.10388000000000001,0.371,1.31,0.48,1.3951702405
2020-06-25 08:00:00,1.7644000000000002,1.0217,2.0388669035,0.5544,0.1617,0.5775,1.21,0.86,1.4844864432,1.8744,0.6517000000000001,1.9844617028,0.5544,0.1617,0.5775,1.32,0.49,1.408012784
2020-06-25 08:30:00,1.8272,1.1646,2.1667840225,1.1472,0.3346,1.195,0.68,0.8300000000000001,1.0729864864,2.0372,1.2446,2.3873024526,1.1472,0.3346,1.195,0.89,0.91,1.2728707711
2020-06-25 09:00:00,1.94832,1.34826,2.3693365844,1.46832,0.42826000000000003,1.5295,0.48,0.92,1.0376897417,2.21832,1.44826,2.6492264248,1.46832,0.42826000000000003,1.5295,0.75,1.02,1.2660568708
2020-06-25 09:30:00,2.03688,1.52534,2.5447086768,1.76688,0.51534,1.8405,0.27,1.01,1.0454664031,2.32688,1.64534,2.8498270562,1.76688,0.51534,1.8405,0.56,1.13,1.2611502686
2020-06-25 10:00:00,1.92368,1.62024,2.5150988847,2.02368,0.5902400000000001,2.108,-0.1,1.03,1.0348429833,2.32368,1.76024,2.9151215412,2.02368,0.5902400000000001,2.108,0.30000000000000004,1.17,1.2078493284
2020-06-25 10:30:00,1.8712,1.6865999999999999,2.5191286192,2.2512,0.6566000000000001,2.345,-0.38,1.03,1.0978615578,2.3112,1.8466,2.9583064412,2.2512,0.6566000000000001,2.345,0.06,1.19,1.1915116449
2020-06-25 11:00:00,1.87168,1.76924,2.5755380409,2.43168,0.7092400000000001,2.533,-0.56,1.06,1.1988327657,2.26168,1.93924,2.9792361773,2.43168,0.7092400000000001,2.533,-0.17,1.23,1.2416923935
2020-06-25 11:30:00,1.84368,1.82774,2.5961104464,2.56368,0.7477400000000001,2.6705,-0.72,1.08,1.2979984592,2.26368,2.00774,3.0257671837,2.56368,0.7477400000000001,2.6705,-0.30000000000000004,1.26,1.2952219887
2020-06-25 12:00:00,1.85472,1.8484600000000002,2.6185474313,2.63472,0.76846,2.7445,-0.78,1.08,1.3322161987,2.29472,2.02846,3.0627422108,2.63472,0.76846,2.7445,-0.34,1.26,1.3050670481
2020-06-25 12:30:00,1.78896,1.84428,2.5693864248000002,2.68896,0.7842800000000001,2.801,-0.9,1.06,1.3905394637000001,2.22896,2.03428,3.0177073748,2.68896,0.7842800000000001,2.801,-0.46,1.25,1.3319534526
2020-06-25 13:00:00,1.792,1.851,2.576327813,2.7119999999999997,0.791,2.825,-0.92,1.06,1.4035668848,2.222,2.041,3.0171120297,2.7119999999999997,0.791,2.825,-0.49,1.25,1.3426093996000001
2020-06-25 13:30:00,1.72816,1.8498800000000002,2.5315198992,2.70816,0.78988,2.821,-0.98,1.06,1.4436065946,2.16816,2.03988,2.9769158873,2.70816,0.78988,2.821,-0.54,1.25,1.3616534067
2020-06-25 14:00:00,1.76136,1.89498,2.5871486718,2.69136,0.78498,2.8035,-0.93,1.11,1.4481022063,2.20136,2.08498,3.0320170596,2.69136,0.78498,2.8035,-0.49,1.3,1.3892803893
2020-06-25 14:30:00,1.8030400000000002,1.8567200000000001,2.5881194717,2.66304,0.7767200000000001,2.774,-0.86,1.08,1.3805795884,2.23304,2.04672,3.0291137978,2.66304,0.7767200000000001,2.774,-0.43,1.27,1.3408206442
2020-06-25 15:00:00,1.80352,1.83936,2.5760298135,2.60352,0.75936,2.7119999999999997,-0.8,1.08,1.3440238093,2.22352,2.02936,3.0103726015,2.60352,0.75936,2.7119999999999997,-0.38,1.27,1.3256319248000001
2020-06-25 15:30:00,1.78512,1.81066,2.5426645571,2.50512,0.7306600000000001,2.6095,-0.72,1.08,1.2979984592,2.19512,2.00066,2.9700491999,2.50512,0.7306600000000001,2.6095,-0.31,1.27,1.3072872676
2020-06-25 16:00:00,1.7142400000000002,1.6808200000000002,2.4007862566,2.33424,0.6808200000000001,2.4314999999999998,-0.62,1.0,1.1766052864,2.09424,1.8508200000000001,2.7948838706,2.33424,0.6808200000000001,2.4314999999999998,-0.24,1.17,1.1943617542
2020-06-25 16:30:00,1.736,1.673,2.4109386139,2.136,0.623,2.225,-0.4,1.05,1.1236102527,1.996,1.603,2.5600048828,2.136,0.623,2.225,-0.14,0.98,0.9899494937000001
2020-06-25 17:00:00,1.67216,1.44188,2.2079712408,1.89216,0.55188,1.971,-0.22,0.89,0.9167878708,2.12216,1.5718800000000002,2.6409032167,1.89216,0.55188,1.971,0.23,1.02,1.0456098699
2020-06-25 17:30:00,1.8424800000000001,1.31614,2.2642784833,1.6324800000000002,0.47614000000000006,1.7005,0.21,0.84,0.8658521814,2.04248,1.43614,2.4968425361,1.6324800000000002,0.47614000000000006,1.7005,0.41000000000000003,0.96,1.0438869671
2020-06-25 18:00:00,1.7696,1.1678,2.1201983398,1.3296000000000001,0.38780000000000003,1.385,0.44,0.78,0.8955445271,2.0096,1.2578,2.3707705498,1.3296000000000001,0.38780000000000003,1.385,0.68,0.87,1.1042191811
2020-06-25 18:30:00,1.8056,1.0633,2.0954231673,1.0056,0.2933,1.0475,0.8,0.77,1.1103603019,1.9956,1.1233,2.290026692,1.0056,0.2933,1.0475,0.99,0.8300000000000001,1.2918978288
2020-06-25 19:00:00,1.8359200000000002,0.9300600000000001,2.0580607012,0.6859200000000001,0.20006000000000002,0.7145,1.15,0.73,1.3621306839,1.9659200000000001,0.98006,2.1966699911,0.6859200000000001,0.20006000000000002,0.7145,1.28,0.78,1.4989329538
2020-06-25 19:30:00,1.83224,0.79732,1.9982048444,0.40224000000000004,0.11732000000000001,0.419,1.43,0.68,1.5834456101,1.92224,0.81732,2.0887840003,0.40224000000000004,0.11732000000000001,0.419,1.52,0.7000000000000001,1.6734395717
2020-06-25 20:00:00,1.69928,0.63104,1.8126676474,0.20928000000000002,0.061040000000000004,0.218,1.49,0.5700000000000001,1.5953056133999999,1.7492800000000002,0.64104,1.8630385933,0.20928000000000002,0.061040000000000004,0.218,1.54,0.58,1.6456001945
2020-06-25 20:30:00,1.54576,0.50668,1.6266833128,0.12576,0.036680000000000004,0.131,1.42,0.47000000000000003,1.495760676,1.57576,0.50668,1.6552172667,0.12576,0.036680000000000004,0.131,1.45,0.47000000000000003,1.5242703172
2020-06-25 21:00:00,1.5059200000000001,0.6750600000000001,1.6503033206,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.42,0.65,1.5616977941,1.44592,0.03506,1.4463449969,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.3599999999999999,0.01,1.3600367642
2020-06-25 21:30:00,1.46368,0.72274,1.6323946367,0.043680000000000004,0.012740000000000001,0.0455,1.42,0.71,1.587608264,1.38368,-0.17726,1.3949879749,0.043680000000000004,0.012740000000000001,0.0455,1.34,-0.19,1.3534031181000001
2020-06-25 22:00:00,1.44168,0.36924,1.4882134927,0.03168,0.00924,0.033,1.4100000000000001,0.36,1.4552319403,1.44168,0.20924,1.4567850219,0.03168,0.00924,0.033,1.4100000000000001,0.2,1.4241137595
2020-06-25 22:30:00,1.39928,0.27854,1.4267336997,0.029280000000000004,0.00854,0.030500000000000003,1.37,0.27,1.3963523911,1.41928,0.26854,1.4444616471,0.029280000000000004,0.00854,0.030500000000000003,1.3900000000000001,0.26,1.4141074923999999
2020-06-25 23:00:00,1.3488,0.2184,1.3663674469,0.028800000000000003,0.008400000000000001,0.03,1.32,0.21,1.3366001646,1.3688,0.2084,1.3845735806000001,0.028800000000000003,0.008400000000000001,0.03,1.34,0.2,1.3548431644
2020-06-25 23:30:00,1.32928,0.26854,1.3561338614,0.029280000000000004,0.00854,0.030500000000000003,1.3,0.26,1.3257450735,1.33928,0.25854000000000005,1.3640065432,0.029280000000000004,0.00854,0.030500000000000003,1.31,0.25,1.3336416309999999
2020-06-26 00:00:00,1.28072,0.25896,1.3066384351,0.030720000000000004,0.008960000000000001,0.032,1.25,0.25,1.2747548784,1.30072,0.24896000000000001,1.3243313785,0.030720000000000004,0.008960000000000001,0.032,1.27,0.24,1.2924782397
2020-06-26 00:30:00,1.27264,0.25952000000000003,1.2988314748,0.03264,0.00952,0.034,1.24,0.25,1.2649505919,1.28264,0.24952000000000002,1.3066849659,0.03264,0.00952,0.034,1.25,0.24,1.2728314892
2020-06-26 01:00:00,1.2312,0.2391,1.2542018378,0.031200000000000002,0.0091,0.0325,1.2,0.23,1.2218428704,1.2412,0.2391,1.2640198772,0.031200000000000002,0.0091,0.0325,1.21,0.23,1.231665539
2020-06-26 01:30:00,1.26024,0.25882,1.2865429064,0.030240000000000003,0.008820000000000001,0.0315,1.23,0.25,1.2551493935,1.27024,0.24882,1.2943805661,0.030240000000000003,0.008820000000000001,0.0315,1.24,0.24,1.2630122723000001
2020-06-26 02:00:00,1.3088,0.2584,1.3340644662,0.028800000000000003,0.008400000000000001,0.03,1.28,0.25,1.3041855696,1.3188,0.2484,1.3419895678,0.028800000000000003,0.008400000000000001,0.03,1.29,0.24,1.3121356637
2020-06-26 02:30:00,1.2754400000000001,0.25742000000000004,1.3011580419,0.02544,0.00742,0.026500000000000003,1.25,0.25,1.2747548784,1.28544,0.24742000000000003,1.3090350071999999,0.02544,0.00742,0.026500000000000003,1.26,0.24,1.2826534996
2020-06-26 03:00:00,1.2754400000000001,0.58742,1.4042113267,0.02544,0.00742,0.026500000000000003,1.25,0.58,1.3780058055,1.22544,-0.14258,1.2337067115,0.02544,0.00742,0.026500000000000003,1.2,-0.15,1.2093386622
2020-06-26 03:30:00,1.2664,0.2477,1.2903969351,0.0264,0.0077,0.0275,1.24,0.24,1.2630122723000001,1.2764,0.23770000000000002,1.2983444266,0.0264,0.0077,0.0275,1.25,0.23,1.2709838709
2020-06-26 04:00:00,1.26592,0.24756000000000003,1.2898989883,0.025920000000000002,0.007560000000000001,0.027,1.24,0.24,1.2630122723000001,1.27592,0.23756000000000002,1.2978469093,0.025920000000000002,0.007560000000000001,0.027,1.25,0.23,1.2709838709
2020-06-26 04:30:00,1.21688,0.23784000000000002,1.2399051577,0.02688,0.007840000000000001,0.028,1.19,0.23,1.2120231021,1.22688,0.21784,1.24606934,0.02688,0.007840000000000001,0.028,1.2,0.21,1.2182364303
2020-06-26 05:00:00,1.18424,0.24582,1.2094841256,0.054240000000000003,0.01582,0.0565,1.13,0.23,1.1531695452,1.20424,0.22582000000000002,1.2252300396,0.054240000000000003,0.01582,0.0565,1.15,0.21,1.1690166808
2020-06-26 05:30:00,1.18328,0.31304000000000004,1.2239875816,0.11328,0.03304,0.11800000000000001,1.07,0.28,1.1060289327,1.20328,0.26304,1.2316950921,0.11328,0.03304,0.11800000000000001,1.09,0.23,1.1140017953
2020-06-26 06:00:00,1.2188,0.33340000000000003,1.2635778567,0.14880000000000002,0.0434,0.155,1.07,0.29,1.1086027242,1.2588,0.34340000000000004,1.3047992183,0.14880000000000002,0.0434,0.155,1.11,0.30000000000000004,1.1498260738
2020-06-26 06:30:00,1.38216,0.48438000000000003,1.4645785230000001,0.15216000000000002,0.04438,0.1585,1.23,0.44,1.3063307391,1.41216,0.49438000000000004,1.4961976640999999,0.15216000000000002,0.04438,0.1585,1.26,0.45,1.3379461873
2020-06-26 07:00:00,1.5131999999999999,0.5651,1.615274667,0.2232,0.0651,0.2325,1.29,0.5,1.3835100289,1.5632000000000001,0.5851000000000001,1.6691124138,0.2232,0.0651,0.2325,1.34,0.52,1.4373586887
2020-06-26 07:30:00,1.78576,1.07668,2.0852286685,0.36576000000000003,0.10668000000000001,0.381,1.42,0.97,1.7196802028,1.79576,0.52668,1.8714020947,0.36576000000000003,0.10668000000000001,0.381,1.43,0.42,1.4904026302
2020-06-26 08:00:00,2.0,1.395,2.4384472518,0.6000000000000001,0.17500000000000002,0.625,1.4,1.22,1.8569868066000002,2.0,0.625,2.0953818268,0.6000000000000001,0.17500000000000002,0.625,1.4,0.45,1.470544117
2020-06-26 08:30:00,2.03968,1.07574,2.3059729075,0.7396800000000001,0.21574000000000002,0.7705000000000001,1.3,0.86,1.5587174215,2.14968,1.12574,2.4266055819,0.7396800000000001,0.21574000000000002,0.7705000000000001,1.4100000000000001,0.91,1.6781537474000001
2020-06-26 09:00:00,2.18152,0.9108600000000001,2.3640421845,0.31152,0.09086000000000001,0.3245,1.87,0.8200000000000001,2.0418863827,2.25152,0.93086,2.4363584814,0.31152,0.09086000000000001,0.3245,1.94,0.84,2.1140482492
2020-06-26 09:30:00,2.16352,1.03436,2.3980657622,0.56352,0.16436,0.587,1.6,0.87,1.8212358441,2.27352,1.06436,2.5103297393,0.56352,0.16436,0.587,1.71,0.9,1.9323819497999999
2020-06-26 10:00:00,2.1456,0.9858,2.3612287056,0.4656,0.1358,0.485,1.6800000000000002,0.85,1.8827904822,2.2256,1.0058,2.442320413,0.4656,0.1358,0.485,1.76,0.87,1.9632880583
2020-06-26 10:30:00,2.16296,1.08378,2.4192922622,0.7329600000000001,0.21378000000000003,0.7635000000000001,1.43,0.87,1.6738578195,2.18296,1.08378,2.4371896623,0.7329600000000001,0.21378000000000003,0.7635000000000001,1.45,0.87,1.6909760495000001
2020-06-26 11:00:00,2.03448,1.30214,2.4155077003,1.34448,0.39214000000000004,1.4005,0.6900000000000001,0.91,1.1420157617,2.11448,1.30214,2.4832628234,1.34448,0.39214000000000004,1.4005,0.77,0.91,1.1920570456
2020-06-26 11:30:00,2.02968,1.67074,2.6288729619,1.33968,0.39074000000000003,1.3955,0.6900000000000001,1.28,1.4541320435,2.16968,0.9307400000000001,2.3608871743,1.33968,0.39074000000000003,1.3955,0.8300000000000001,0.54,0.9902019996
2020-06-26 12:00:00,1.69296,2.11628,2.7101207722,2.59296,0.7562800000000001,2.701,-0.9,1.3599999999999999,1.6308280106000002,2.04296,1.48628,2.5264033328,2.59296,0.7562800000000001,2.701,-0.55,0.73,0.9140021882
2020-06-26 12:30:00,1.5844,1.9967000000000001,2.548947675,2.5944000000000003,0.7567,2.7025,-1.01,1.24,1.5992810885000002,1.9444,1.3667,2.3766699918,2.5944000000000003,0.7567,2.7025,-0.65,0.61,0.8914033879000001
2020-06-26 13:00:00,1.40624,1.47932,2.0410533065,2.46624,0.7193200000000001,2.569,-1.06,0.76,1.3043005789,1.79624,1.47932,2.3269864202,2.46624,0.7193200000000001,2.569,-0.67,0.76,1.0131633629
2020-06-26 13:30:00,1.32624,1.35432,1.8955461482,2.58624,0.7543200000000001,2.694,-1.26,0.6000000000000001,1.395564402,1.73624,1.5343200000000001,2.3170384546,2.58624,0.7543200000000001,2.694,-0.85,0.78,1.153646393
2020-06-26 14:00:00,1.49328,1.24554,1.9445449468,1.97328,0.57554,2.0555,-0.48,0.67,0.8241965785,1.7332800000000002,1.3255400000000002,2.1820439615,1.97328,0.57554,2.0555,-0.24,0.75,0.7874642849
2020-06-26 14:30:00,1.6258400000000002,1.34962,2.1130143989,1.8158400000000001,0.5296200000000001,1.8915000000000002,-0.19,0.8200000000000001,0.8417244205000001,1.97584,1.4796200000000002,2.4684446621,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.16,0.9500000000000001,0.9633794683
2020-06-26 15:00:00,1.57248,1.54114,2.2017733421,2.23248,0.65114,2.3255,-0.66,0.89,1.1080162454,1.8824800000000002,1.69114,2.5305504243,2.23248,0.65114,2.3255,-0.35000000000000003,1.04,1.0973149047
2020-06-26 15:30:00,1.6244,1.6167,2.2918102560999998,2.3544,0.6867000000000001,2.4525,-0.73,0.93,1.1822859214,1.9844,1.7767,2.6635514356,2.3544,0.6867000000000001,2.4525,-0.37,1.09,1.1510864433
2020-06-26 16:00:00,1.48672,1.40196,2.0434843283,1.92672,0.56196,2.007,-0.44,0.84,0.9482615673,1.8267200000000001,1.38196,2.29057185,1.92672,0.56196,2.007,-0.1,0.8200000000000001,0.8260750571000001
2020-06-26 16:30:00,1.6236000000000002,1.5973000000000002,2.277596156,2.0136,0.5873,2.0975,-0.39,1.01,1.0826818554,1.9536,1.3473,2.3731351099,2.0136,0.5873,2.0975,-0.06,0.76,0.7623647421
2020-06-26 17:00:00,1.80736,1.27798,2.2135453576,1.70736,0.49798000000000003,1.7785000000000002,0.1,0.78,0.7863841301000001,2.05736,1.39798,2.4873838164,1.70736,0.49798000000000003,1.7785000000000002,0.35000000000000003,0.9,0.9656603958000001
2020-06-26 17:30:00,1.78176,1.23718,2.1691664413,1.60176,0.46718000000000004,1.6684999999999999,0.18,0.77,0.7907591289,1.9917600000000002,1.33718,2.39899109,1.60176,0.46718000000000004,1.6684999999999999,0.39,0.87,0.9534149149000001
2020-06-26 18:00:00,1.75912,1.08766,2.0682135891,1.32912,0.38766,1.3845,0.43,0.7000000000000001,0.8215229759,1.99912,1.17766,2.320207717,1.32912,0.38766,1.3845,0.67,0.79,1.035857133
2020-06-26 18:30:00,1.77432,1.15876,2.1191829086,1.02432,0.29876,1.067,0.75,0.86,1.1410959644,1.92432,0.79876,2.0835126589,1.02432,0.29876,1.067,0.9,0.5,1.0295630141
2020-06-26 19:00:00,1.67136,0.7874800000000001,1.8475846395,0.7113600000000001,0.20748000000000003,0.741,0.96,0.58,1.1216059914,1.81136,0.8274800000000001,1.9914186401,0.7113600000000001,0.20748000000000003,0.741,1.1,0.62,1.2626955294
2020-06-26 19:30:00,1.59928,0.57354,1.6990128457,0.38928,0.11354000000000002,0.4055,1.21,0.46,1.2944883159,1.6892800000000001,0.5935400000000001,1.7905185422,0.38928,0.11354000000000002,0.4055,1.3,0.48,1.3857849761
2020-06-26 20:00:00,1.51672,0.63446,1.6440739187,0.18672000000000002,0.05446,0.1945,1.33,0.58,1.450965196,1.50672,0.16446000000000002,1.5156689117000002,0.18672000000000002,0.05446,0.1945,1.32,0.11,1.3245754037
2020-06-26 20:30:00,1.41208,0.6839400000000001,1.5689945347,0.08208,0.023940000000000003,0.0855,1.33,0.66,1.4847558722,1.35208,-0.13606000000000001,1.3589086246,0.08208,0.023940000000000003,0.0855,1.27,-0.16,1.2800390619
2020-06-26 21:00:00,1.41272,0.6824600000000001,1.5689262092,0.04272,0.01246,0.044500000000000005,1.37,0.67,1.525057376,1.3327200000000001,-0.13754000000000002,1.3397984363,0.04272,0.01246,0.044500000000000005,1.29,-0.15,1.2986916493
2020-06-26 21:30:00,1.31112,0.35616000000000003,1.3586337255,0.021120000000000003,0.0061600000000000005,0.022,1.29,0.35000000000000003,1.3366375724,1.30112,0.16616,1.3116868529,0.021120000000000003,0.0061600000000000005,0.022,1.28,0.16,1.2899612397
2020-06-26 22:00:00,1.34288,0.25084,1.3661066576,0.00288,0.00084,0.003,1.34,0.25,1.3631214179,1.36288,0.24084000000000003,1.383996315,0.00288,0.00084,0.003,1.3599999999999999,0.24,1.3810141201000001
2020-06-26 22:30:00,1.34336,0.24098000000000003,1.364803081,0.00336,0.0009800000000000002,0.0035,1.34,0.24,1.361322886,1.3633600000000001,0.23098000000000002,1.3827878543,0.00336,0.0009800000000000002,0.0035,1.3599999999999999,0.23,1.3793114224
2020-06-26 23:00:00,1.32288,0.22084,1.3411867133,0.00288,0.00084,0.003,1.32,0.22,1.3382077567000001,1.34288,0.21084000000000003,1.3593307912,0.00288,0.00084,0.003,1.34,0.21,1.3563554107
2020-06-26 23:30:00,1.2924,0.2707,1.3204454741,0.0024000000000000002,0.0007,0.0025,1.29,0.27,1.3179529582,1.3024,0.25070000000000003,1.3263092588,0.0024000000000000002,0.0007,0.0025,1.3,0.25,1.3238202295
2020-06-27 00:00:00,1.24,0.25,1.2649505919,0.0,0.0,0.0,1.24,0.25,1.2649505919,1.25,0.24,1.2728314892,0.0,0.0,0.0,1.25,0.24,1.2728314892
2020-06-27 00:30:00,1.22,0.25,1.245351356,0.0,0.0,0.0,1.22,0.25,1.245351356,1.23,0.24,1.2531959145,0.0,0.0,0.0,1.23,0.24,1.2531959145
2020-06-27 01:00:00,1.19,0.25,1.2159769735000001,0.0,0.0,0.0,1.19,0.25,1.2159769735000001,1.2,0.24,1.2237646833,0.0,0.0,0.0,1.2,0.24,1.2237646833
2020-06-27 01:30:00,1.19096,0.32028,1.2332740977,0.0009600000000000001,0.00028000000000000003,0.001,1.19,0.32,1.2322743201,1.19096,0.15028000000000002,1.2004040153,0.0009600000000000001,0.00028000000000000003,0.001,1.19,0.15,1.1994165248
2020-06-27 02:00:00,1.28384,0.6911200000000001,1.4580438951,0.0038400000000000005,0.0011200000000000001,0.004,1.28,0.6900000000000001,1.4541320435,1.20384,-0.21888000000000002,1.2235763973,0.0038400000000000005,0.0011200000000000001,0.004,1.2,-0.22,1.22
2020-06-27 02:30:00,1.26384,0.66112,1.4263138505000001,0.0038400000000000005,0.0011200000000000001,0.004,1.26,0.66,1.4223923509,1.18384,-0.23888,1.2077006252,0.0038400000000000005,0.0011200000000000001,0.004,1.18,-0.24,1.2041594579
2020-06-27 03:00:00,1.19336,0.26098000000000005,1.221564018,0.00336,0.0009800000000000002,0.0035,1.19,0.26,1.2180722474,1.19336,0.20098000000000002,1.2101657118,0.00336,0.0009800000000000002,0.0035,1.19,0.2,1.2066896867
2020-06-27 03:30:00,1.1924000000000001,0.24070000000000003,1.2164514992,0.0024000000000000002,0.0007,0.0025,1.19,0.24,1.2139604606,1.1924000000000001,0.23070000000000002,1.2145123507,0.0024000000000000002,0.0007,0.0025,1.19,0.23,1.2120231021
2020-06-27 04:00:00,1.21288,0.24084000000000003,1.2365604716,0.00288,0.00084,0.003,1.21,0.24,1.233572049,1.22288,0.23084000000000002,1.2444768379,0.00288,0.00084,0.003,1.22,0.23,1.241491039
2020-06-27 04:30:00,1.21336,0.24098000000000003,1.2370585475,0.00336,0.0009800000000000002,0.0035,1.21,0.24,1.233572049,1.21336,0.23098000000000002,1.2351494849,0.00336,0.0009800000000000002,0.0035,1.21,0.23,1.231665539
2020-06-27 05:00:00,1.16104,0.23322,1.1842320085,0.011040000000000001,0.00322,0.0115,1.15,0.23,1.1727744881,1.17104,0.22322000000000003,1.1921249305,0.011040000000000001,0.00322,0.0115,1.16,0.22,1.1806777715
2020-06-27 05:30:00,1.16104,0.26322,1.1905035279,0.011040000000000001,0.00322,0.0115,1.15,0.26,1.1790250209,1.17104,0.25322,1.1981047742,0.011040000000000001,0.00322,0.0115,1.16,0.25,1.1866338947
2020-06-27 06:00:00,1.16464,0.27302000000000004,1.1962132962,0.044640000000000006,0.01302,0.0465,1.12,0.26,1.1497825881,1.1746400000000001,0.27302000000000004,1.2059515123,0.044640000000000006,0.01302,0.0465,1.13,0.26,1.1595257651
2020-06-27 06:30:00,1.18408,0.31744,1.2258929806,0.09408000000000001,0.027440000000000003,0.098,1.09,0.29,1.1279184368,1.21408,0.31744,1.2548937804,0.09408000000000001,0.027440000000000003,0.098,1.12,0.29,1.1569356075
2020-06-27 07:00:00,1.18976,0.35118000000000005,1.240506449,0.20976000000000003,0.061180000000000005,0.2185,0.98,0.29,1.0220078278,1.22976,0.35118000000000005,1.2789202673,0.20976000000000003,0.061180000000000005,0.2185,1.02,0.29,1.0604244433
2020-06-27 07:30:00,1.33376,0.47068000000000004,1.4143745614,0.17376000000000003,0.05068,0.181,1.16,0.42,1.2336936411,1.35376,0.34068000000000004,1.3959688392,0.17376000000000003,0.05068,0.181,1.18,0.29,1.2151131635
2020-06-27 08:00:00,1.30264,0.30202,1.3371937219,0.21264000000000002,0.062020000000000006,0.2215,1.09,0.24,1.1161093136,1.35264,0.31202,1.3881611758,0.21264000000000002,0.062020000000000006,0.2215,1.1400000000000001,0.25,1.1670903992000001
2020-06-27 08:30:00,1.3836,0.3098,1.4178593019,0.2736,0.07980000000000001,0.28500000000000003,1.11,0.23,1.1335784049,1.4336,0.31980000000000003,1.4688366145,0.2736,0.07980000000000001,0.28500000000000003,1.16,0.24,1.1845674316
2020-06-27 09:00:00,1.41408,0.36494000000000004,1.4604120823,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.02,0.25,1.0501904589,1.50408,0.38494,1.5525577123,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.11,0.27,1.1423659659
2020-06-27 09:30:00,1.37584,0.43962,1.444368876,0.61584,0.17962,0.6415000000000001,0.76,0.26,0.8032434251,1.50584,0.47962000000000005,1.5803763634,0.61584,0.17962,0.6415000000000001,0.89,0.30000000000000004,0.9392017888
2020-06-27 10:00:00,1.4496,0.4778,1.5263135327000001,0.6096,0.1778,0.635,0.84,0.30000000000000004,0.8919641248,1.5896,0.5178,1.6718089005999999,0.6096,0.1778,0.635,0.98,0.34,1.0373041984
2020-06-27 10:30:00,1.56112,0.5936600000000001,1.6701879685,0.80112,0.23366,0.8345,0.76,0.36,0.8409518417,1.56112,0.6136600000000001,1.6774010403,0.80112,0.23366,0.8345,0.76,0.38,0.8497058314
2020-06-27 11:00:00,1.4996,0.5703,1.604382202,0.7896000000000001,0.2303,0.8225,0.71,0.34,0.7872102642000001,1.5896,0.6103000000000001,1.7027314086,0.7896000000000001,0.2303,0.8225,0.8,0.38,0.8856635930000001
2020-06-27 11:30:00,1.23208,0.8989400000000001,1.5251604014,1.64208,0.47894000000000003,1.7105000000000001,-0.41000000000000003,0.42,0.5869412236,1.5720800000000001,1.00894,1.8679923581,1.64208,0.47894000000000003,1.7105000000000001,-0.07,0.53,0.5346026562
2020-06-27 12:00:00,1.08552,1.23786,1.6464054938000001,2.49552,0.7278600000000001,2.5995,-1.4100000000000001,0.51,1.49939988,1.5255200000000002,1.4178600000000001,2.0826757429,2.49552,0.7278600000000001,2.5995,-0.97,0.6900000000000001,1.1903780912
2020-06-27 12:30:00,0.9745600000000001,0.9250800000000001,1.3437039108,1.8345600000000002,0.53508,1.911,-0.86,0.39,0.9442986816000001,1.5445600000000002,1.12508,1.9108821523000001,1.8345600000000002,0.53508,1.911,-0.29,0.59,0.6574191966
2020-06-27 13:00:00,1.11504,0.7102200000000001,1.3220161308,1.2350400000000001,0.36022000000000004,1.2865,-0.12,0.35000000000000003,0.37,1.4550400000000001,0.8202200000000001,1.6703000479,1.2350400000000001,0.36022000000000004,1.2865,0.22,0.46,0.5099019514
2020-06-27 13:30:00,1.11488,1.21684,1.6503505688,2.35488,0.68684,2.453,-1.24,0.53,1.3485177046999999,1.33488,1.30684,1.8680833493,2.35488,0.68684,2.453,-1.02,0.62,1.1936498649
2020-06-27 14:00:00,0.9791200000000001,1.20516,1.5527674005,1.62912,0.47516,1.697,-0.65,0.73,0.9774456507,1.46912,0.7751600000000001,1.6610799499,1.62912,0.47516,1.697,-0.16,0.30000000000000004,0.34
2020-06-27 14:30:00,1.25576,1.05668,1.6411903607,1.08576,0.31668,1.131,0.17,0.74,0.7592759709,1.49576,0.21668,1.5113729519999999,1.08576,0.31668,1.131,0.41000000000000003,-0.1,0.4220189569
2020-06-27 15:00:00,1.11088,1.3823400000000001,1.7733917362,1.79088,0.52234,1.8655,-0.68,0.86,1.0963576059,1.32088,0.7423400000000001,1.5151873317,1.79088,0.52234,1.8655,-0.47000000000000003,0.22,0.5189412298
2020-06-27 15:30:00,1.09624,1.27682,1.6828581194,1.56624,0.45682000000000006,1.6315,-0.47000000000000003,0.8200000000000001,0.9451454914,1.3962400000000001,0.63682,1.5346093477,1.56624,0.45682000000000006,1.6315,-0.17,0.18,0.2475883681
2020-06-27 16:00:00,1.39928,1.18104,1.8310761863,1.16928,0.34104,1.218,0.23,0.84,0.8709190548,1.44928,0.5210400000000001,1.5400958411999999,1.16928,0.34104,1.218,0.28,0.18,0.3328663395
2020-06-27 16:30:00,1.25584,1.19462,1.7332775456,1.45584,0.42462000000000005,1.5165000000000002,-0.2,0.77,0.7955501241,1.47584,0.70462,1.6354183104,1.45584,0.42462000000000005,1.5165000000000002,0.02,0.28,0.28071337700000004
2020-06-27 17:00:00,1.3731200000000001,0.69466,1.5388343153,1.11312,0.32466,1.1595,0.26,0.37,0.4522167622,1.52312,0.7446600000000001,1.6954094048,1.11312,0.32466,1.1595,0.41000000000000003,0.42,0.5869412236
2020-06-27 17:30:00,1.46744,0.7159200000000001,1.6327650168,1.11744,0.32592000000000004,1.164,0.35000000000000003,0.39,0.5240229003,1.56744,0.74592,1.735875802,1.11744,0.32592000000000004,1.164,0.45,0.42,0.6155485359
2020-06-27 18:00:00,1.4284,0.6062000000000001,1.5517103467,0.8784000000000001,0.25620000000000004,0.915,0.55,0.35000000000000003,0.6519202405,1.6184,0.6762,1.7539854617000001,0.8784000000000001,0.25620000000000004,0.915,0.74,0.42,0.8508818954
2020-06-27 18:30:00,1.50224,0.42732000000000003,1.5618346263,0.40224000000000004,0.11732000000000001,0.419,1.1,0.31,1.1428473214000001,1.59224,0.44732000000000005,1.6538813138,0.40224000000000004,0.11732000000000001,0.419,1.19,0.33,1.2349089035
2020-06-27 19:00:00,1.54224,0.38982000000000006,1.5907431754,0.34224000000000004,0.09982,0.35650000000000004,1.2,0.29,1.2345444504,1.59224,0.39982,1.641671176,0.34224000000000004,0.09982,0.35650000000000004,1.25,0.30000000000000004,1.2854960132
2020-06-27 19:30:00,1.46664,0.32902000000000003,1.5030924955,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.23,0.26,1.2571793826,1.54664,0.34902000000000005,1.5855315355,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.31,0.28,1.3395894894
2020-06-27 20:00:00,1.36008,0.31294000000000005,1.3956178022999999,0.25008,0.07294,0.2605,1.11,0.24,1.1356495938,1.40008,0.31294000000000005,1.4346272861,0.25008,0.07294,0.2605,1.15,0.24,1.1747765745
2020-06-27 20:30:00,1.3792,0.2431,1.4004607278,0.0792,0.023100000000000002,0.0825,1.3,0.22,1.3184839779,1.3992,0.2431,1.4201613465,0.0792,0.023100000000000002,0.0825,1.32,0.22,1.3382077567000001
2020-06-27 21:00:00,1.31544,0.24492000000000003,1.3380464118,0.08544,0.02492,0.089,1.23,0.22,1.2495199077999999,1.33544,0.22492,1.3542485001,0.08544,0.02492,0.089,1.25,0.2,1.2658988901
2020-06-27 21:30:00,1.28456,0.23008,1.3050023755,0.03456,0.01008,0.036000000000000004,1.25,0.22,1.2692123542,1.30456,0.21008000000000002,1.3213668681000001,0.03456,0.01008,0.036000000000000004,1.27,0.2,1.2856515858
2020-06-27 22:00:00,1.28192,0.21056000000000002,1.2990975329,0.0019200000000000003,0.0005600000000000001,0.002,1.28,0.21,1.2971121771,1.29192,0.20056000000000002,1.3073949671,0.0019200000000000003,0.0005600000000000001,0.002,1.29,0.2,1.3054118124
2020-06-27 22:30:00,1.32816,0.21238,1.345033178,0.00816,0.00238,0.0085,1.32,0.21,1.3366001646,1.33816,0.20238,1.3533772017,0.00816,0.00238,0.0085,1.33,0.2,1.3449535308
2020-06-27 23:00:00,1.29912,0.21266000000000002,1.3164106692,0.009120000000000001,0.00266,0.0095,1.29,0.21,1.3069812546000001,1.30912,0.20266,1.3247136483,0.009120000000000001,0.00266,0.0095,1.3,0.2,1.3152946438
2020-06-27 23:30:00,1.22536,0.21448,1.2439890675,0.015360000000000002,0.0044800000000000005,0.016,1.21,0.21,1.2280879447,1.23536,0.20448000000000002,1.2521686787,0.015360000000000002,0.0044800000000000005,0.016,1.22,0.2,1.2362847568
2020-06-28 00:00:00,1.19104,0.25322,1.217660318,0.011040000000000001,0.00322,0.0115,1.18,0.25,1.2061923561,1.19104,0.10322,1.1955043496,0.011040000000000001,0.00322,0.0115,1.18,0.1,1.1842297074
2020-06-28 00:30:00,1.13344,0.17392000000000002,1.1467058908,0.01344,0.003920000000000001,0.014,1.12,0.17,1.1328283189,1.14344,0.17392000000000002,1.1565911983000001,0.01344,0.003920000000000001,0.014,1.13,0.17,1.1427160627
2020-06-28 01:00:00,1.13104,0.17322,1.1442275342000001,0.011040000000000001,0.00322,0.0115,1.12,0.17,1.1328283189,1.14104,0.17322,1.1541132743,0.011040000000000001,0.00322,0.0115,1.13,0.17,1.1427160627
2020-06-28 01:30:00,1.1391200000000001,0.17266,1.1521310038,0.009120000000000001,0.00266,0.0095,1.13,0.17,1.1427160627,1.14912,0.17266,1.1620190403,0.009120000000000001,0.00266,0.0095,1.1400000000000001,0.17,1.1526057435000001
2020-06-28 02:00:00,1.18768,0.17224,1.2001043288,0.007680000000000001,0.0022400000000000002,0.008,1.18,0.17,1.1921828719,1.19768,0.17224,1.2100016529,0.007680000000000001,0.0022400000000000002,0.008,1.19,0.17,1.202081528
2020-06-28 02:30:00,1.16912,0.19266000000000003,1.1848879483,0.009120000000000001,0.00266,0.0095,1.16,0.19,1.1754573578,1.17912,0.17266,1.191694361,0.009120000000000001,0.00266,0.0095,1.17,0.17,1.1822859214
2020-06-28 03:00:00,1.17008,0.20294,1.1875486727,0.01008,0.0029400000000000003,0.0105,1.16,0.2,1.1771151176,1.18008,0.18294000000000002,1.1941758036,0.01008,0.0029400000000000003,0.0105,1.17,0.18,1.1837651794
2020-06-28 03:30:00,1.14104,0.20322,1.1589955349,0.011040000000000001,0.00322,0.0115,1.13,0.2,1.1475626345,1.15104,0.18322000000000002,1.1655310592,0.011040000000000001,0.00322,0.0115,1.1400000000000001,0.18,1.1541230437
2020-06-28 04:00:00,1.19344,0.20392000000000002,1.2107363049,0.01344,0.003920000000000001,0.014,1.18,0.2,1.196829144,1.20344,0.19392,1.2189638223,0.01344,0.003920000000000001,0.014,1.19,0.19,1.2050726119
2020-06-28 04:30:00,1.15296,0.20378000000000002,1.1708300688,0.012960000000000001,0.0037800000000000004,0.0135,1.1400000000000001,0.2,1.1574109037,1.17296,0.19378,1.1888590539,0.012960000000000001,0.0037800000000000004,0.0135,1.16,0.19,1.1754573578
2020-06-28 05:00:00,1.11392,0.22406,1.1362308964,0.013920000000000002,0.00406,0.0145,1.1,0.22,1.121784293,1.12392,0.20406000000000002,1.1422944673,0.013920000000000002,0.00406,0.0145,1.11,0.2,1.1278741064
2020-06-28 05:30:00,1.1208,0.23190000000000002,1.1445393178,0.0408,0.0119,0.0425,1.08,0.22,1.1021796587,1.1308,0.2119,1.1504826161,0.0408,0.0119,0.0425,1.09,0.2,1.1081967334
2020-06-28 06:00:00,1.08256,0.25408000000000003,1.1119769782,0.08256000000000001,0.02408,0.08600000000000001,1.0,0.23,1.026109156,1.10256,0.25408000000000003,1.1314571136,0.08256000000000001,0.02408,0.08600000000000001,1.02,0.23,1.0456098699
2020-06-28 06:30:00,1.08064,0.27102000000000004,1.1141071089,0.14064000000000002,0.04102,0.14650000000000002,0.9400000000000001,0.23,0.9677293010000001,1.11064,0.27102000000000004,1.1432292202,0.14064000000000002,0.04102,0.14650000000000002,0.97,0.23,0.99689518
2020-06-28 07:00:00,1.10432,0.31876000000000004,1.1494044545,0.30432000000000003,0.08876,0.317,0.8,0.23,0.8324061509,1.16432,0.33876,1.2126002639,0.30432000000000003,0.08876,0.317,0.86,0.25,0.8956003573
2020-06-28 07:30:00,1.09,0.405,1.1628090987,0.6000000000000001,0.17500000000000002,0.625,0.49,0.23,0.5412947441,1.21,0.425,1.2824683232,0.6000000000000001,0.17500000000000002,0.625,0.61,0.25,0.6592419890000001
2020-06-28 08:00:00,1.14936,0.48898,1.2490515802,0.8193600000000001,0.23898000000000003,0.8535,0.33,0.25,0.4140048309,1.28936,0.53898,1.3974793916000001,0.8193600000000001,0.23898000000000003,0.8535,0.47000000000000003,0.30000000000000004,0.5575840744
2020-06-28 08:30:00,1.34528,0.6165400000000001,1.4798310208,1.08528,0.31654000000000004,1.1305,0.26,0.30000000000000004,0.3969886648,1.48528,0.68654,1.636274381,1.08528,0.31654000000000004,1.1305,0.4,0.37,0.544885309
2020-06-28 09:00:00,1.37208,0.49144000000000004,1.4574350071,0.38208000000000003,0.11144000000000001,0.398,0.99,0.38,1.0604244433,1.47208,0.30144000000000004,1.5026262343,0.38208000000000003,0.11144000000000001,0.398,1.09,0.19,1.1064357189
2020-06-28 09:30:00,1.46928,0.74604,1.6478347611,0.32928,0.09604000000000001,0.343,1.1400000000000001,0.65,1.3122880781,1.4992800000000002,-0.043960000000000006,1.4999243314,0.32928,0.09604000000000001,0.343,1.17,-0.14,1.1783462988
2020-06-28 10:00:00,1.48808,0.84194,1.7097499963,0.6580800000000001,0.19194000000000003,0.6855,0.8300000000000001,0.65,1.0542295765,1.51808,0.03194,1.5184159674000002,0.6580800000000001,0.19194000000000003,0.6855,0.86,-0.16,0.8747571091
2020-06-28 10:30:00,1.2868,1.0899,1.6863381185000001,1.3368,0.3899,1.3925,-0.05,0.7000000000000001,0.7017834424,1.5368,0.5299,1.6255916615000001,1.3368,0.3899,1.3925,0.2,0.14,0.2441311123
2020-06-28 11:00:00,1.18848,1.17164,1.6688993379000001,1.54848,0.45164000000000004,1.613,-0.36,0.72,0.8049844719,1.40848,0.52164,1.5019734352,1.54848,0.45164000000000004,1.613,-0.14,0.07,0.15652475840000002
2020-06-28 11:30:00,1.08888,1.30634,1.7006421875000002,1.83888,0.53634,1.9155000000000002,-0.75,0.77,1.0748953437,1.32888,0.7363400000000001,1.5192493705999999,1.83888,0.53634,1.9155000000000002,-0.51,0.2,0.5478138370000001
2020-06-28 12:00:00,1.2184,1.3112,1.7899005559,1.7184,0.5012,1.79,-0.5,0.81,0.9518928511,1.4884,0.7112,1.6495878273,1.7184,0.5012,1.79,-0.23,0.21,0.31144823
2020-06-28 12:30:00,1.2172800000000001,1.36754,1.8308293886,1.87728,0.54754,1.9555,-0.66,0.8200000000000001,1.0526157894,1.45728,0.7075400000000001,1.6199622989,1.87728,0.54754,1.9555,-0.42,0.16,0.4494441011
2020-06-28 13:00:00,1.15656,1.35858,1.784200283,1.8465600000000002,0.5385800000000001,1.9235000000000002,-0.6900000000000001,0.8200000000000001,1.0716809227,1.39656,0.7985800000000001,1.6087603457,1.8465600000000002,0.5385800000000001,1.9235000000000002,-0.45,0.26,0.5197114584
2020-06-28 13:30:00,1.09504,1.12772,1.5718985336,2.25504,0.6577200000000001,2.349,-1.16,0.47000000000000003,1.2515989773,1.39504,1.30772,1.9121370767,2.25504,0.6577200000000001,2.349,-0.86,0.65,1.0780074211
2020-06-28 14:00:00,1.04752,0.79386,1.3143484508,1.48752,0.43386,1.5495,-0.44,0.36,0.5685068161,1.52752,0.9038600000000001,1.7749028847,1.48752,0.43386,1.5495,0.04,0.47000000000000003,0.4716990566
2020-06-28 14:30:00,1.2948,0.7189,1.4809875928,1.2648000000000001,0.3689,1.3175,0.03,0.35000000000000003,0.3512833614,1.5248,0.7789,1.7122208532,1.2648000000000001,0.3689,1.3175,0.26,0.41000000000000003,0.48548944380000003
2020-06-28 15:00:00,1.11648,0.83564,1.3945686788,1.5964800000000001,0.46564000000000005,1.663,-0.48,0.37,0.6060528030000001,1.42648,0.9256400000000001,1.7004865774,1.5964800000000001,0.46564000000000005,1.663,-0.17,0.46,0.4904079934
2020-06-28 15:30:00,1.14904,0.77222,1.3844192465,1.37904,0.40222,1.4365,-0.23,0.37,0.4356604182,1.5490400000000002,0.8622200000000001,1.7728362163,1.37904,0.40222,1.4365,0.17,0.46,0.4904079934
2020-06-28 16:00:00,1.47712,0.6441600000000001,1.6114669094,1.07712,0.31416000000000005,1.1219999999999999,0.4,0.33,0.5185556865000001,1.55712,0.6941600000000001,1.7048404031,1.07712,0.31416000000000005,1.1219999999999999,0.48,0.38,0.6122091146
2020-06-28 16:30:00,1.15,0.76,1.3784411484999999,1.44,0.42,1.5,-0.29,0.34,0.4468780594,1.6800000000000002,0.88,1.8965231346,1.44,0.42,1.5,0.24,0.46,0.5188448708
2020-06-28 17:00:00,1.2900800000000001,0.7929400000000001,1.5142853925000002,1.45008,0.42294000000000004,1.5105,-0.16,0.37,0.4031128874,1.61008,0.8929400000000001,1.841113644,1.45008,0.42294000000000004,1.5105,0.16,0.47000000000000003,0.4964876635
2020-06-28 17:30:00,1.50184,0.5901200000000001,1.6136186043,0.8918400000000001,0.26012,0.929,0.61,0.33,0.6935416354,1.70184,0.65012,1.8217890657,0.8918400000000001,0.26012,0.929,0.81,0.39,0.8989994438000001
2020-06-28 18:00:00,1.5139200000000002,0.5965600000000001,1.6272177482,0.9139200000000001,0.26656,0.9520000000000001,0.6000000000000001,0.33,0.6847627326,1.66392,0.63656,1.7815269855,0.9139200000000001,0.26656,0.9520000000000001,0.75,0.37,0.8363013811000001
2020-06-28 18:30:00,1.44992,0.53456,1.5453227495,0.76992,0.22456,0.802,0.68,0.31,0.7473285757,1.60992,0.5945600000000001,1.7162004545,0.76992,0.22456,0.802,0.84,0.37,0.9178779875
2020-06-28 19:00:00,1.52912,0.37016000000000004,1.5732852253,0.30912,0.09016,0.322,1.22,0.28,1.2517188183,1.58912,0.39016,1.6363151286000002,0.30912,0.09016,0.322,1.28,0.30000000000000004,1.3146862744
2020-06-28 19:30:00,1.44848,0.34164000000000005,1.4882245126,0.34848,0.10164000000000001,0.363,1.1,0.24,1.1258774356,1.52848,0.36164,1.5706796618,0.34848,0.10164000000000001,0.363,1.18,0.26,1.2083045974
2020-06-28 20:00:00,1.41376,0.30818,1.4469596574,0.23376000000000002,0.06818,0.24350000000000002,1.18,0.24,1.2041594579,1.4637600000000002,0.32818,1.5000984801000001,0.23376000000000002,0.06818,0.24350000000000002,1.23,0.26,1.2571793826
2020-06-28 20:30:00,1.33888,0.25634,1.3631983898,0.15888000000000002,0.046340000000000006,0.1655,1.18,0.21,1.1985407794,1.36888,0.25634,1.392674639,0.15888000000000002,0.046340000000000006,0.1655,1.21,0.21,1.2280879447
2020-06-28 21:00:00,1.3487200000000001,0.23296000000000003,1.3686913458,0.07872000000000001,0.02296,0.082,1.27,0.21,1.2872451204,1.3687200000000002,0.22296000000000002,1.3867608301,0.07872000000000001,0.02296,0.082,1.29,0.2,1.3054118124
