Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-28 21:30:00,1.29976,0.21868,1.3180276932,0.02976,0.00868,0.031,1.27,0.21,1.2872451204,1.31976,0.20868,1.3361563531,0.02976,0.00868,0.031,1.29,0.2,1.3054118124
2020-06-28 22:00:00,1.32248,0.21364000000000002,1.3396250968,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.31,0.21,1.3267252918,1.3424800000000001,0.20364000000000002,1.3578371773,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.33,0.2,1.3449535308
2020-06-28 22:30:00,1.32152,0.20336,1.3370753158,0.01152,0.00336,0.012,1.31,0.2,1.3251792332,1.34152,0.19336,1.3553833406,0.01152,0.00336,0.012,1.33,0.19,1.3435028843
2020-06-28 23:00:00,1.262,0.20350000000000001,1.2783020965,0.012,0.0035,0.0125,1.25,0.2,1.2658988901,1.272,0.1935,1.2866336891,0.012,0.0035,0.0125,1.26,0.19,1.2742448744
2020-06-28 23:30:00,1.21248,0.20364000000000002,1.2294620775,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.2,0.2,1.2165525061,1.22248,0.20364000000000002,1.2393250582,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.21,0.2,1.2264175472
2020-06-29 00:00:00,1.142,0.3035,1.1816413373,0.012,0.0035,0.0125,1.13,0.30000000000000004,1.1691449867,1.1219999999999999,0.0035,1.122005459,0.012,0.0035,0.0125,1.11,0.0,1.11
2020-06-29 00:30:00,1.1044,0.1442,1.1137742141,0.014400000000000001,0.004200000000000001,0.015,1.09,0.14,1.0989540482,1.1244,0.1442,1.1336088391,0.014400000000000001,0.004200000000000001,0.015,1.11,0.14,1.1187939935
2020-06-29 01:00:00,1.08488,0.14434000000000002,1.0944398795999999,0.01488,0.00434,0.0155,1.07,0.14,1.0791200119,1.09488,0.14434000000000002,1.1043533176,0.01488,0.00434,0.0155,1.08,0.14,1.0890362712
2020-06-29 01:30:00,1.08488,0.14434000000000002,1.0944398795999999,0.01488,0.00434,0.0155,1.07,0.14,1.0791200119,1.10488,0.14434000000000002,1.1142683025,0.01488,0.00434,0.0155,1.09,0.14,1.0989540482
2020-06-29 02:00:00,1.13872,0.14546,1.1479729309,0.01872,0.0054600000000000004,0.0195,1.12,0.14,1.1287160848,1.14872,0.14546,1.1578930218,0.01872,0.0054600000000000004,0.0195,1.13,0.14,1.1386395391
2020-06-29 02:30:00,1.14872,0.19546000000000002,1.1652305566,0.01872,0.0054600000000000004,0.0195,1.13,0.19,1.1458621209,1.14872,-0.28454,1.1834359509,0.01872,0.0054600000000000004,0.0195,1.13,-0.29,1.1666190466
2020-06-29 03:00:00,1.16728,0.5350400000000001,1.2840601232,0.01728,0.00504,0.018000000000000002,1.15,0.53,1.2662543188,1.09728,-0.35496000000000005,1.1532649305,0.01728,0.00504,0.018000000000000002,1.08,-0.36,1.1384199577
2020-06-29 03:30:00,1.16728,0.5350400000000001,1.2840601232,0.01728,0.00504,0.018000000000000002,1.15,0.53,1.2662543188,1.08728,-0.35496000000000005,1.1437545191,0.01728,0.00504,0.018000000000000002,1.07,-0.36,1.1289375536
2020-06-29 04:00:00,1.16632,0.55476,1.2915343588,0.01632,0.00476,0.017,1.15,0.55,1.2747548784,1.09632,-0.33524000000000004,1.1464307218,0.01632,0.00476,0.017,1.08,-0.34,1.1322543884
2020-06-29 04:30:00,1.19016,0.41588,1.2607287575,0.02016,0.005880000000000001,0.021,1.17,0.41000000000000003,1.2397580409,1.15016,-0.12412000000000001,1.1568378452,0.02016,0.005880000000000001,0.021,1.13,-0.13,1.1374532957
2020-06-29 05:00:00,1.18112,0.19616000000000003,1.197298292,0.021120000000000003,0.0061600000000000005,0.022,1.16,0.19,1.1754573578,1.19112,0.18616000000000002,1.2055796946,0.021120000000000003,0.0061600000000000005,0.022,1.17,0.18,1.1837651794
2020-06-29 05:30:00,1.18448,0.19714,1.2007735215,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.16,0.19,1.1754573578,1.19448,0.18714000000000003,1.2090508054,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.17,0.18,1.1837651794
2020-06-29 06:00:00,1.20592,0.23756000000000002,1.2290963347,0.025920000000000002,0.007560000000000001,0.027,1.18,0.23,1.2022063051,1.19592,0.16756000000000001,1.2076013415,0.025920000000000002,0.007560000000000001,0.027,1.17,0.16,1.1808894953
2020-06-29 06:30:00,1.3327200000000001,0.51246,1.42785078,0.04272,0.01246,0.044500000000000005,1.29,0.5,1.3835100289,1.30272,0.07246000000000001,1.3047336318,0.04272,0.01246,0.044500000000000005,1.26,0.06,1.2614277624999999
2020-06-29 07:00:00,1.59544,0.58492,1.6992822602,0.08544,0.02492,0.089,1.51,0.56,1.6104968178,1.6054400000000002,0.5549200000000001,1.6986388080000001,0.08544,0.02492,0.089,1.52,0.53,1.6097515336
2020-06-29 07:30:00,1.79048,0.66264,1.9091648436000002,0.18048,0.052640000000000006,0.188,1.6099999999999999,0.61,1.7216852209,1.82048,0.67264,1.9407709808,0.18048,0.052640000000000006,0.188,1.6400000000000001,0.62,1.7532826355000002
2020-06-29 08:00:00,1.9636,0.8998,2.1599456012,0.2736,0.07980000000000001,0.28500000000000003,1.69,0.8200000000000001,1.8784301957,1.9936,0.6698000000000001,2.1031103157,0.2736,0.07980000000000001,0.28500000000000003,1.72,0.59,1.8183783985000002
2020-06-29 08:30:00,2.15448,0.95464,2.3565062274,0.32448000000000005,0.09464,0.338,1.83,0.86,2.0220039565,2.21448,0.8446400000000001,2.3700924876,0.32448000000000005,0.09464,0.338,1.8900000000000001,0.75,2.0333715843
2020-06-29 09:00:00,2.36424,0.9983200000000001,2.5663736283,0.23424000000000003,0.06832,0.244,2.13,0.93,2.3241772738,2.42424,0.94832,2.6031232011,0.23424000000000003,0.06832,0.244,2.19,0.88,2.3601906703
2020-06-29 09:30:00,2.40936,0.9814800000000001,2.6015992389,0.27936,0.08148000000000001,0.291,2.13,0.9,2.3123364807,2.48936,1.00148,2.6832583551,0.27936,0.08148000000000001,0.291,2.21,0.92,2.3938462773999998
2020-06-29 10:00:00,2.3736,0.9473,2.5556514336,0.3336,0.09730000000000001,0.34750000000000003,2.04,0.85,2.21,2.4436,0.9673,2.6280887066,0.3336,0.09730000000000001,0.34750000000000003,2.11,0.87,2.2823233776
2020-06-29 10:30:00,2.31704,0.9512200000000001,2.5046943626,0.34704,0.10122,0.36150000000000004,1.97,0.85,2.1455535416,2.39704,0.9712200000000001,2.586323462,0.34704,0.10122,0.36150000000000004,2.05,0.87,2.2269710371
2020-06-29 11:00:00,2.19792,0.9160600000000001,2.3811800121,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.8,0.8,1.9697715604,2.31792,0.9560600000000001,2.5073499656,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.92,0.84,2.0957099036
2020-06-29 11:30:00,2.16672,1.01196,2.3913884252,0.72672,0.21196,0.757,1.44,0.8,1.6473008226,2.27672,1.05196,2.5080019537,0.72672,0.21196,0.757,1.55,0.84,1.762980431
2020-06-29 12:00:00,2.1888,1.0284,2.4183572937,0.7488,0.2184,0.78,1.44,0.81,1.6521803776000001,2.3788,1.0984,2.6201473241,0.7488,0.2184,0.78,1.63,0.88,1.8523768514999999
2020-06-29 12:30:00,2.17888,0.9188400000000001,2.3646955407,0.5788800000000001,0.16884000000000002,0.603,1.6,0.75,1.7670597047,2.28888,0.9488400000000001,2.4777548305,0.5788800000000001,0.16884000000000002,0.603,1.71,0.78,1.8794946129
2020-06-29 13:00:00,2.22792,0.9835600000000001,2.4353681036,0.6979200000000001,0.20356000000000002,0.727,1.53,0.78,1.7173526138000001,2.31792,1.01356,2.5298333937,0.6979200000000001,0.20356000000000002,0.727,1.62,0.81,1.8112150618
2020-06-29 13:30:00,2.02752,0.95886,2.2428218498,0.6475200000000001,0.18886000000000003,0.6745,1.38,0.77,1.5802847844999999,2.07752,0.70886,2.1951245637,0.6475200000000001,0.18886000000000003,0.6745,1.43,0.52,1.5216109884
2020-06-29 14:00:00,2.01488,1.15184,2.3208784544,0.55488,0.16184,0.578,1.46,0.99,1.7640011338,1.98488,0.38184,2.0212744495,0.55488,0.16184,0.578,1.43,0.22,1.4468241082
2020-06-29 14:30:00,2.17856,1.26958,2.5214989689,0.47856000000000004,0.13958,0.4985,1.7000000000000002,1.13,2.0412986063,2.16856,0.48958,2.2231376588,0.47856000000000004,0.13958,0.4985,1.69,0.35000000000000003,1.7258621034
2020-06-29 15:00:00,2.08528,1.32404,2.4701163131,0.9052800000000001,0.26404,0.9430000000000001,1.18,1.06,1.5861904047,2.16528,0.87404,2.3350339184,0.9052800000000001,0.26404,0.9430000000000001,1.26,0.61,1.399892853
2020-06-29 15:30:00,2.12352,1.09686,2.3900709299000003,0.7435200000000001,0.21686000000000002,0.7745000000000001,1.38,0.88,1.636704005,2.26352,0.95686,2.4574588196000002,0.7435200000000001,0.21686000000000002,0.7745000000000001,1.52,0.74,1.6905620367
2020-06-29 16:00:00,2.19144,0.9479200000000001,2.3876686537,0.54144,0.15792,0.5640000000000001,1.65,0.79,1.8293714768,2.32144,0.9879200000000001,2.5229089559,0.54144,0.15792,0.5640000000000001,1.78,0.8300000000000001,1.9640010183
2020-06-29 16:30:00,2.16584,0.88712,2.340479609,0.43584000000000006,0.12712,0.454,1.73,0.76,1.8895766722,2.29584,0.92712,2.4759710822,0.43584000000000006,0.12712,0.454,1.8599999999999999,0.8,2.0247468978
2020-06-29 17:00:00,2.18296,0.86628,2.3485645403,0.43296,0.12628,0.451,1.75,0.74,1.9000263156,2.29296,0.8962800000000001,2.4619064564,0.43296,0.12628,0.451,1.8599999999999999,0.77,2.0130822139
2020-06-29 17:30:00,2.14864,0.8200200000000001,2.2998014371,0.30864,0.09002,0.3215,1.8399999999999999,0.73,1.9795201439,2.24864,0.77002,2.3768282752,0.30864,0.09002,0.3215,1.94,0.68,2.0557237168
2020-06-29 18:00:00,2.19024,0.70132,2.2997828158,0.21024,0.061320000000000006,0.219,1.98,0.64,2.0808652047,2.25024,0.7113200000000001,2.3599907203,0.21024,0.061320000000000006,0.219,2.04,0.65,2.1410511437
2020-06-29 18:30:00,2.1084,0.7337,2.2324126523,0.2184,0.0637,0.2275,1.8900000000000001,0.67,2.0052431274,2.1584,0.7137,2.2733363697,0.2184,0.0637,0.2275,1.94,0.65,2.0459960899
2020-06-29 19:00:00,2.04864,0.75002,2.181617714,0.30864,0.09002,0.3215,1.74,0.66,1.8609674903000002,2.10864,0.7000200000000001,2.2217989671,0.30864,0.09002,0.3215,1.8,0.61,1.9005525512
2020-06-29 19:30:00,1.9993600000000002,0.65398,2.1035993559,0.21936000000000003,0.06398000000000001,0.2285,1.78,0.59,1.8752333187999999,2.06936,0.67398,2.1763501212,0.21936000000000003,0.06398000000000001,0.2285,1.85,0.61,1.9479733058000002
2020-06-29 20:00:00,1.77656,0.5385800000000001,1.8564034718,0.16656,0.048580000000000005,0.17350000000000002,1.6099999999999999,0.49,1.6829141392,1.83656,0.5485800000000001,1.9167401102000001,0.16656,0.048580000000000005,0.17350000000000002,1.67,0.5,1.7432441022
2020-06-29 20:30:00,1.6256,0.4408,1.6843040106,0.1056,0.0308,0.11,1.52,0.41000000000000003,1.5743252523,1.6456,0.3708,1.6868586189,0.1056,0.0308,0.11,1.54,0.34,1.5770859203
2020-06-29 21:00:00,1.5481600000000002,0.68988,1.6949140981,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.48,0.67,1.6245922565000002,1.4681600000000001,-0.21012000000000003,1.4831197524,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.4,-0.23,1.4187670704
2020-06-29 21:30:00,1.53328,0.45554000000000006,1.5995200061000001,0.05328,0.015540000000000002,0.0555,1.48,0.44,1.5440207252,1.49328,-0.00446,1.4932866604,0.05328,0.015540000000000002,0.0555,1.44,-0.02,1.4401388822
2020-06-29 22:00:00,1.43416,0.22288000000000002,1.4513753477,0.044160000000000005,0.01288,0.046,1.3900000000000001,0.21,1.4057738083,1.4541600000000001,0.21288,1.4696595524,0.044160000000000005,0.01288,0.046,1.4100000000000001,0.2,1.4241137595
2020-06-29 22:30:00,1.39368,0.20274,1.4083491932,0.043680000000000004,0.012740000000000001,0.0455,1.35,0.19,1.3633048082,1.40368,0.19274000000000002,1.4168508214,0.043680000000000004,0.012740000000000001,0.0455,1.3599999999999999,0.18,1.3718600512
2020-06-29 23:00:00,1.35464,0.23302000000000003,1.3745355034,0.044640000000000006,0.01302,0.0465,1.31,0.22,1.3283448347,1.37464,0.22302000000000002,1.3926137476,0.044640000000000006,0.01302,0.0465,1.33,0.21,1.3464768843
2020-06-29 23:30:00,1.31704,0.23372,1.3376170603,0.047040000000000005,0.013720000000000001,0.049,1.27,0.22,1.2889142718,1.32704,0.22372000000000003,1.3457658786,0.047040000000000005,0.013720000000000001,0.049,1.28,0.21,1.2971121771
2020-06-30 00:00:00,1.27128,0.25204000000000004,1.2960235337000001,0.041280000000000004,0.01204,0.043000000000000003,1.23,0.24,1.2531959145,1.28128,0.24204000000000003,1.3039408729,0.041280000000000004,0.01204,0.043000000000000003,1.24,0.23,1.2611502686
2020-06-30 00:30:00,1.296,0.2705,1.3239283402,0.036000000000000004,0.0105,0.0375,1.26,0.26,1.2865457629,1.306,0.2605,1.3317267926,0.036000000000000004,0.0105,0.0375,1.27,0.25,1.2943724348
2020-06-30 01:00:00,1.2479200000000001,0.26106,1.2749339787,0.03792,0.01106,0.0395,1.21,0.25,1.2355565548,1.25792,0.25106,1.2827290634000001,0.03792,0.01106,0.0395,1.22,0.24,1.2433824834
2020-06-30 01:30:00,1.26984,0.28162000000000004,1.3006934497,0.03984,0.01162,0.0415,1.23,0.27,1.2592855117,1.28984,0.27162000000000003,1.3181292236,0.03984,0.01162,0.0415,1.25,0.26,1.2767536959
2020-06-30 02:00:00,1.35696,0.28078000000000003,1.3857048207,0.03696,0.010780000000000001,0.0385,1.32,0.27,1.3473306944,1.36696,0.27078,1.3935212413,0.03696,0.010780000000000001,0.0385,1.33,0.26,1.3551752654
2020-06-30 02:30:00,1.31552,0.24036000000000002,1.3372979474,0.03552,0.010360000000000001,0.037,1.28,0.23,1.3004999039,1.32552,0.23036,1.3453880481,0.03552,0.010360000000000001,0.037,1.29,0.22,1.3086252328
2020-06-30 03:00:00,1.28312,0.23966,1.3053098674,0.033120000000000004,0.00966,0.0345,1.25,0.23,1.2709838709,1.28312,0.17966000000000001,1.2956367739,0.033120000000000004,0.00966,0.0345,1.25,0.17,1.2615070353
2020-06-30 03:30:00,1.31216,0.6493800000000001,1.4640554122,0.03216,0.009380000000000001,0.0335,1.28,0.64,1.4310835056,1.23216,-0.26062,1.2594209185,0.03216,0.009380000000000001,0.0335,1.2,-0.27,1.23
2020-06-30 04:00:00,1.31024,0.60882,1.4447804851,0.030240000000000003,0.008820000000000001,0.0315,1.28,0.6000000000000001,1.4136477638,1.23024,-0.25118,1.2556201058,0.030240000000000003,0.008820000000000001,0.0315,1.2,-0.26,1.2278436383
2020-06-30 04:30:00,1.2112,0.15910000000000002,1.2216047847,0.031200000000000002,0.0091,0.0325,1.18,0.15,1.1894956915,1.2312,0.1491,1.2401952467,0.031200000000000002,0.0091,0.0325,1.2,0.14,1.2081390648
2020-06-30 05:00:00,1.19648,0.16064,1.2072156394,0.036480000000000005,0.01064,0.038,1.16,0.15,1.1696580697,1.20648,0.15064000000000002,1.2158480168,0.036480000000000005,0.01064,0.038,1.17,0.14,1.1783462988
2020-06-30 05:30:00,1.1617600000000001,0.16218000000000002,1.173025426,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.12,0.15,1.13,1.17176,0.15218,1.1816007151,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.13,0.14,1.1386395391
2020-06-30 06:00:00,1.2124,0.20570000000000002,1.2297260874,0.12240000000000001,0.0357,0.1275,1.09,0.17,1.1031772296,1.2324,0.1957,1.2478414362,0.12240000000000001,0.0357,0.1275,1.11,0.16,1.1214722466
2020-06-30 06:30:00,1.31728,0.28004,1.3467178621,0.13728,0.040040000000000006,0.14300000000000002,1.18,0.24,1.2041594579,1.33728,0.27004,1.3642724801,0.13728,0.040040000000000006,0.14300000000000002,1.2,0.23,1.2218428704
2020-06-30 07:00:00,1.47136,0.38998000000000005,1.5221644622000001,0.17136,0.049980000000000004,0.17850000000000002,1.3,0.34,1.3437261625999999,1.51136,0.37998000000000004,1.5583946387,0.17136,0.049980000000000004,0.17850000000000002,1.34,0.33,1.3800362314
2020-06-30 07:30:00,1.7472,0.5821000000000001,1.8416156629,0.2472,0.0721,0.2575,1.5,0.51,1.5843295112,1.7872,0.5821000000000001,1.8796074723,0.2472,0.0721,0.2575,1.54,0.51,1.6222515218
2020-06-30 08:00:00,1.99008,0.85294,2.1651616683,0.49008,0.14294,0.5105000000000001,1.5,0.71,1.6595481313,2.09008,0.8829400000000001,2.2689242936,0.49008,0.14294,0.5105000000000001,1.6,0.74,1.7628386200000001
2020-06-30 08:30:00,2.2058400000000002,1.06962,2.4514928207,0.37584,0.10962000000000001,0.3915,1.83,0.96,2.0665188119,2.23584,0.70962,2.345749571,0.37584,0.10962000000000001,0.3915,1.8599999999999999,0.6000000000000001,1.954379697
2020-06-30 09:00:00,2.24824,1.45282,2.6768020192,0.7982400000000001,0.23282000000000003,0.8315,1.45,1.22,1.8949670182,2.26824,0.6928200000000001,2.3716897457,0.7982400000000001,0.23282000000000003,0.8315,1.47,0.46,1.5402921801
2020-06-30 09:30:00,2.17352,1.37686,2.5729229779000002,0.7435200000000001,0.21686000000000002,0.7745000000000001,1.43,1.16,1.8413310403,2.19352,0.6168600000000001,2.2786062078000002,0.7435200000000001,0.21686000000000002,0.7745000000000001,1.45,0.4,1.5041608956
2020-06-30 10:00:00,2.11344,1.14392,2.403160752,0.9734400000000001,0.28392,1.014,1.1400000000000001,0.86,1.4280056022,2.28344,1.14392,2.5539481592,0.9734400000000001,0.28392,1.014,1.31,0.86,1.5670673247
2020-06-30 10:30:00,2.02744,1.22842,2.3705545026,1.29744,0.37842000000000003,1.3515000000000001,0.73,0.85,1.1204463396,2.26744,1.3184200000000001,2.6228830416,1.29744,0.37842000000000003,1.3515000000000001,0.97,0.9400000000000001,1.3507405376000001
2020-06-30 11:00:00,2.03472,1.42346,2.4832083783,1.79472,0.52346,1.8695,0.24,0.9,0.9314504818,2.29472,1.51346,2.7488726871,1.79472,0.52346,1.8695,0.5,0.99,1.1090987332
2020-06-30 11:30:00,1.80232,1.50276,2.346624171,2.03232,0.5927600000000001,2.117,-0.23,0.91,0.9386160024,2.35232,1.65276,2.8748956503,2.03232,0.5927600000000001,2.117,0.32,1.06,1.1072488429
2020-06-30 12:00:00,1.9355200000000001,1.44286,2.4141422183,1.89552,0.55286,1.9745,0.04,0.89,0.8908984229,2.26552,1.55286,2.7466261213000003,1.89552,0.55286,1.9745,0.37,1.0,1.0662551289
2020-06-30 12:30:00,1.64832,1.3732600000000001,2.1454141442,1.8283200000000002,0.5332600000000001,1.9045,-0.18,0.84,0.8590692638,2.11832,1.49326,2.5917378436,1.8283200000000002,0.5332600000000001,1.9045,0.29,0.96,1.0028459503
2020-06-30 13:00:00,1.6054400000000002,1.42992,2.1499090213,2.12544,0.61992,2.214,-0.52,0.81,0.9625487001,1.91544,1.5699200000000002,2.47660235,2.12544,0.61992,2.214,-0.21,0.9500000000000001,0.9729337079
2020-06-30 13:30:00,1.59616,1.4513800000000001,2.1573666007,1.85616,0.5413800000000001,1.9335,-0.26,0.91,0.9464142856000001,1.91616,1.30138,2.3163028839,1.85616,0.5413800000000001,1.9335,0.06,0.76,0.7623647421
2020-06-30 14:00:00,1.64792,1.30106,2.0996184058,1.7179200000000001,0.5010600000000001,1.7895,-0.07,0.8,0.8030566605,1.92792,1.31106,2.3314703193,1.7179200000000001,0.5010600000000001,1.7895,0.21,0.81,0.8367795409000001
2020-06-30 14:30:00,1.7786400000000002,1.05752,2.0692773618,1.32864,0.38752000000000003,1.384,0.45,0.67,0.807093551,1.9886400000000002,1.13752,2.2909912265,1.32864,0.38752000000000003,1.384,0.66,0.75,0.9990495483
2020-06-30 15:00:00,1.6472,1.3471,2.1278971427,1.8072,0.5271,1.8825,-0.16,0.8200000000000001,0.835463943,2.0772,1.4671,2.5430576576,1.8072,0.5271,1.8825,0.27,0.9400000000000001,0.9780081799
2020-06-30 15:30:00,1.82288,1.5008400000000002,2.3612310772000003,1.68288,0.49084000000000005,1.7530000000000001,0.14,1.01,1.019656805,2.04288,1.15084,2.3447369575,1.68288,0.49084000000000005,1.7530000000000001,0.36,0.66,0.7517978452
2020-06-30 16:00:00,1.8430400000000002,1.34172,2.2796949357000003,1.34304,0.39172,1.399,0.5,0.9500000000000001,1.0735455277,2.08304,1.05172,2.3334889329,1.34304,0.39172,1.399,0.74,0.66,0.9915644205
2020-06-30 16:30:00,2.04984,0.8866200000000001,2.2333694388,0.6398400000000001,0.18662,0.6665,1.4100000000000001,0.7000000000000001,1.5741982086,2.16984,0.9266200000000001,2.3594131155999998,0.6398400000000001,0.18662,0.6665,1.53,0.74,1.6995587663
2020-06-30 17:00:00,2.46904,0.7797200000000001,2.5892318938,0.47904,0.13972,0.499,1.99,0.64,2.0903827401,2.57904,0.8097200000000001,2.703163665,0.47904,0.13972,0.499,2.1,0.67,2.2042912693
2020-06-30 17:30:00,2.46352,0.74936,2.5749701357,0.44352,0.12936,0.462,2.02,0.62,2.1130073355,2.54352,0.76936,2.6573311423,0.44352,0.12936,0.462,2.1,0.64,2.1953587406
2020-06-30 18:00:00,2.45648,0.6881400000000001,2.5510450114000003,0.33648,0.09814,0.35050000000000003,2.12,0.59,2.2005681085,2.51648,0.7081400000000001,2.6142176363000003,0.33648,0.09814,0.35050000000000003,2.18,0.61,2.2637358503
2020-06-30 18:30:00,2.4349600000000002,0.6672800000000001,2.5247361842,0.26496000000000003,0.07728,0.276,2.17,0.59,2.2487774456,2.49496,0.68728,2.5878908787,0.26496000000000003,0.07728,0.276,2.23,0.61,2.3119256043
2020-06-30 19:00:00,2.33472,0.61846,2.4152453809,0.23472,0.06846000000000001,0.24450000000000002,2.1,0.55,2.1708293346,2.39472,0.62846,2.4758121597000002,0.23472,0.06846000000000001,0.24450000000000002,2.16,0.56,2.231412109
2020-06-30 19:30:00,2.226,0.5555,2.2942659501,0.156,0.0455,0.1625,2.07,0.51,2.1319005605,2.276,0.5655,2.3452006844,0.156,0.0455,0.1625,2.12,0.52,2.1828421839
2020-06-30 20:00:00,2.144,0.532,2.2090178813,0.14400000000000002,0.042,0.15,2.0,0.49,2.0591503102,2.194,0.532,2.2575783486,0.14400000000000002,0.042,0.15,2.05,0.49,2.107747613
2020-06-30 20:30:00,2.05232,0.44276000000000004,2.0995365679,0.11232,0.032760000000000004,0.117,1.94,0.41000000000000003,1.9828514821,2.08232,0.45276000000000005,2.1309735334,0.11232,0.032760000000000004,0.117,1.97,0.42,2.0142740628
2020-06-30 21:00:00,1.9153600000000002,0.32198000000000004,1.9422345507,0.07536000000000001,0.021980000000000003,0.0785,1.8399999999999999,0.30000000000000004,1.8642961138,1.94536,0.32198000000000004,1.9718257149,0.07536000000000001,0.021980000000000003,0.0785,1.87,0.30000000000000004,1.8939112968
2020-06-30 21:30:00,1.80224,0.22232000000000002,1.8159006581,0.04224000000000001,0.012320000000000001,0.044,1.76,0.21,1.7724841325,1.81224,0.21232,1.8246351964,0.04224000000000001,0.012320000000000001,0.044,1.77,0.2,1.7812635964
2020-06-30 22:00:00,1.73784,0.19812000000000002,1.7490967383,0.027840000000000004,0.00812,0.029,1.71,0.19,1.7205231762,1.74784,0.18812,1.7579345267000002,0.027840000000000004,0.00812,0.029,1.72,0.18,1.7293929571
2020-06-30 22:30:00,1.6663999999999999,0.16770000000000002,1.6748170796,0.0264,0.0077,0.0275,1.6400000000000001,0.16,1.6477863939000001,1.6864,0.1577,1.6937574354,0.0264,0.0077,0.0275,1.6600000000000001,0.15,1.6667633305
2020-06-30 23:00:00,1.5459200000000002,0.16756000000000001,1.5549742763,0.025920000000000002,0.007560000000000001,0.027,1.52,0.16,1.528397854,1.55592,0.13756000000000002,1.5619890525,0.025920000000000002,0.007560000000000001,0.027,1.53,0.13,1.5355129436000001
2020-06-30 23:30:00,1.3888,0.4484,1.4593930245,0.028800000000000003,0.008400000000000001,0.03,1.3599999999999999,0.44,1.4294054708,1.3888,-0.3816,1.4402721965,0.028800000000000003,0.008400000000000001,0.03,1.3599999999999999,-0.39,1.4148144755
2020-07-01 00:00:00,1.3997600000000001,0.14868,1.4076341144,0.02976,0.00868,0.031,1.37,0.14,1.3771347066000001,1.4197600000000001,0.14868,1.4275238002,0.02976,0.00868,0.031,1.3900000000000001,0.14,1.3970325694
2020-07-01 00:30:00,1.44168,0.15924000000000002,1.450447724,0.03168,0.00924,0.033,1.4100000000000001,0.15,1.4179562758,1.45168,0.14924,1.4593311482,0.03168,0.00924,0.033,1.42,0.14,1.4268847185
2020-07-01 01:00:00,1.50024,0.47882,1.5747979712,0.030240000000000003,0.008820000000000001,0.0315,1.47,0.47000000000000003,1.5433081351,1.44024,-0.17118000000000003,1.4503771406000001,0.030240000000000003,0.008820000000000001,0.0315,1.4100000000000001,-0.18,1.4214429289
2020-07-01 01:30:00,1.5588000000000002,0.6184000000000001,1.6769841979,0.028800000000000003,0.008400000000000001,0.03,1.53,0.61,1.6471186964,1.4788000000000001,-0.2916,1.5072756881,0.028800000000000003,0.008400000000000001,0.03,1.45,-0.30000000000000004,1.4807092895
2020-07-01 02:00:00,1.6302400000000001,0.6488200000000001,1.7546081756,0.030240000000000003,0.008820000000000001,0.0315,1.6,0.64,1.7232527383,1.55024,-0.27118000000000003,1.5737797336,0.030240000000000003,0.008820000000000001,0.0315,1.52,-0.28,1.5455743269000002
2020-07-01 02:30:00,1.5664,0.3677,1.6089786357,0.0264,0.0077,0.0275,1.54,0.36,1.5815182579,1.5364,-0.0223,1.5365618276,0.0264,0.0077,0.0275,1.51,-0.03,1.5102979838000001
2020-07-01 03:00:00,1.5388000000000002,0.1784,1.5491068394,0.028800000000000003,0.008400000000000001,0.03,1.51,0.17,1.5195394039,1.5388000000000002,0.16840000000000002,1.54798708,0.028800000000000003,0.008400000000000001,0.03,1.51,0.16,1.5184531603
2020-07-01 03:30:00,1.5188000000000001,0.1784,1.5292416421000001,0.028800000000000003,0.008400000000000001,0.03,1.49,0.17,1.4996666296,1.5288,0.16840000000000002,1.5380468133,0.028800000000000003,0.008400000000000001,0.03,1.5,0.16,1.5085091979
2020-07-01 04:00:00,1.51688,0.17784000000000003,1.5272694589,0.02688,0.007840000000000001,0.028,1.49,0.17,1.4996666296,1.52688,0.16784000000000002,1.5360770814,0.02688,0.007840000000000001,0.028,1.5,0.16,1.5085091979
2020-07-01 04:30:00,1.47688,0.17784000000000003,1.4875488563,0.02688,0.007840000000000001,0.028,1.45,0.17,1.4599315052000001,1.49688,0.16784000000000002,1.5062602697,0.02688,0.007840000000000001,0.028,1.47,0.16,1.4786818454000001
2020-07-01 05:00:00,1.4764,0.1877,1.4882836591,0.0264,0.0077,0.0275,1.45,0.18,1.4611296999,1.4964,0.1777,1.5069141482,0.0264,0.0077,0.0275,1.47,0.17,1.4797972834
2020-07-01 05:30:00,1.46928,0.14854,1.4767693964,0.029280000000000004,0.00854,0.030500000000000003,1.44,0.14,1.4467895493,1.48928,0.14854,1.4966693189,0.029280000000000004,0.00854,0.030500000000000003,1.46,0.14,1.4666969694
2020-07-01 06:00:00,1.45736,0.28548,1.4850579113,0.08736000000000001,0.025480000000000003,0.091,1.37,0.26,1.3944532979,1.45736,0.06548000000000001,1.4588302848999999,0.08736000000000001,0.025480000000000003,0.091,1.37,0.04,1.3705838172
2020-07-01 06:30:00,1.5779200000000002,0.30606,1.6073282957,0.15792,0.046060000000000004,0.1645,1.42,0.26,1.4436065946,1.60792,0.26606,1.6297836206,0.15792,0.046060000000000004,0.1645,1.45,0.22,1.4665946952
2020-07-01 07:00:00,1.71296,0.42128000000000004,1.7640036281,0.31296,0.09128000000000001,0.326,1.4,0.33,1.4383671298,1.76296,0.41128000000000003,1.810298097,0.31296,0.09128000000000001,0.326,1.45,0.32,1.4848905684
2020-07-01 07:30:00,2.0868,0.9099,2.2765439267,0.3768,0.10990000000000001,0.3925,1.71,0.8,1.8878824116000001,2.1168,0.47990000000000005,2.1705175074,0.3768,0.10990000000000001,0.3925,1.74,0.37,1.7789041571
2020-07-01 08:00:00,2.3301600000000002,1.27088,2.654200746,0.62016,0.18088,0.646,1.71,1.09,2.0278560107,2.35016,0.50088,2.4029425295,0.62016,0.18088,0.646,1.73,0.32,1.7593464696
2020-07-01 08:30:00,2.446,1.3155000000000001,2.7773109746999998,0.636,0.1855,0.6625,1.81,1.13,2.1337759957,2.496,0.5555,2.5570679009,0.636,0.1855,0.6625,1.8599999999999999,0.37,1.8964440408
2020-07-01 09:00:00,2.5168,1.3199,2.8419039832,0.8568,0.2499,0.8925000000000001,1.6600000000000001,1.07,1.9749683542,2.6068,0.7799,2.7209649483,0.8568,0.2499,0.8925000000000001,1.75,0.53,1.8284966503
2020-07-01 09:30:00,2.44528,1.08154,2.6737844060000002,0.96528,0.28154,1.0055,1.48,0.8,1.6823792676,2.58528,1.12154,2.8180710868,0.96528,0.28154,1.0055,1.62,0.84,1.8248287590999999
2020-07-01 10:00:00,2.34448,1.06464,2.5748873373,1.04448,0.30464,1.088,1.3,0.76,1.5058552387000002,2.40448,1.08464,2.6377960497,1.04448,0.30464,1.088,1.3599999999999999,0.78,1.5678010078
2020-07-01 10:30:00,2.30856,1.00958,2.5196628842,0.9585600000000001,0.27958,0.9985,1.35,0.73,1.5347312468,2.39856,1.03958,2.6141569674,0.9585600000000001,0.27958,0.9985,1.44,0.76,1.628250595
2020-07-01 11:00:00,2.26248,0.9961400000000001,2.4720660691000003,0.9124800000000001,0.26614000000000004,0.9505,1.35,0.73,1.5347312468,2.43248,1.04614,2.6478987613,0.9124800000000001,0.26614000000000004,0.9505,1.52,0.78,1.7084495895
2020-07-01 11:30:00,2.22456,1.03508,2.453580608,0.8745600000000001,0.25508000000000003,0.911,1.35,0.78,1.5591343752,2.45456,0.9950800000000001,2.6485937778,0.8745600000000001,0.25508000000000003,0.911,1.58,0.74,1.744706279
2020-07-01 12:00:00,2.316,0.7805000000000001,2.4439795928,0.516,0.1505,0.5375,1.8,0.63,1.9070658090000001,2.376,0.7905000000000001,2.5040499695,0.516,0.1505,0.5375,1.8599999999999999,0.64,1.9670282154
2020-07-01 12:30:00,2.16712,1.04416,2.4055517454,1.31712,0.38416000000000006,1.3719999999999999,0.85,0.66,1.0761505471,2.35712,1.13416,2.6157854652,1.31712,0.38416000000000006,1.3719999999999999,1.04,0.75,1.2822246293
2020-07-01 13:00:00,2.0568,1.0324,2.3013639434,1.2768,0.3724,1.33,0.78,0.66,1.021763182,2.3268,1.1224,2.5833660213,1.2768,0.3724,1.33,1.05,0.75,1.2903487901
2020-07-01 13:30:00,1.97456,0.8425800000000001,2.1468181688,0.9345600000000001,0.27258000000000004,0.9735,1.04,0.5700000000000001,1.1859595271,2.15456,0.90258,2.3359750534,0.9345600000000001,0.27258000000000004,0.9735,1.22,0.63,1.373062271
2020-07-01 14:00:00,1.8344,0.9117000000000001,2.0484677811,1.2744,0.37170000000000003,1.3275000000000001,0.56,0.54,0.7779460136,2.0744,0.9917,2.299261675,1.2744,0.37170000000000003,1.3275000000000001,0.8,0.62,1.0121264743
2020-07-01 14:30:00,1.76096,1.02278,2.036432923,1.6209600000000002,0.47278000000000003,1.6885,0.14,0.55,0.5675385449,2.11096,1.09278,2.3770402289,1.6209600000000002,0.47278000000000003,1.6885,0.49,0.62,0.790253124
2020-07-01 15:00:00,2.00768,1.07474,2.2772450571,0.90768,0.26474000000000003,0.9455,1.1,0.81,1.3660527076,2.13768,0.7347400000000001,2.2604244402,0.90768,0.26474000000000003,0.9455,1.23,0.47000000000000003,1.3167383947
2020-07-01 15:30:00,2.1512000000000002,1.5341,2.6421817216,1.3512,0.3941,1.4075,0.8,1.1400000000000001,1.3926952287,2.3312,0.8341000000000001,2.4759273515,1.3512,0.3941,1.4075,0.98,0.44,1.0742439202
2020-07-01 16:00:00,2.16112,1.43866,2.596186097,1.16112,0.33866,1.2095,1.0,1.1,1.4866068747,2.30112,0.7186600000000001,2.4107313102,1.16112,0.33866,1.2095,1.1400000000000001,0.38,1.2016655109
2020-07-01 16:30:00,2.23376,1.2356800000000001,2.5527610150999998,1.25376,0.36568,1.306,0.98,0.87,1.3104579352,2.48376,1.06568,2.7027278072,1.25376,0.36568,1.306,1.23,0.7000000000000001,1.4152384958
2020-07-01 17:00:00,2.378,1.354,2.7364575641,1.008,0.294,1.05,1.37,1.06,1.7321951391,2.438,0.744,2.5489958807,1.008,0.294,1.05,1.43,0.45,1.4991330828
2020-07-01 17:30:00,2.3332,1.3101,2.6758520606,0.8232,0.2401,0.8575,1.51,1.07,1.8506755523,2.3932,0.5601,2.4578686397,0.8232,0.2401,0.8575,1.57,0.32,1.602279626
2020-07-01 18:00:00,2.3068,1.2124,2.6060007675,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.51,0.98,1.8001388835,2.3168,0.4524,2.360556714,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.52,0.22,1.5358385332
2020-07-01 18:30:00,2.40824,1.07282,2.6363919758,0.31824,0.09282000000000001,0.3315,2.09,0.98,2.3083543922,2.35824,0.28282,2.3751385328,0.31824,0.09282000000000001,0.3315,2.04,0.19,2.0488289338
2020-07-01 19:00:00,2.32368,1.04274,2.546918815,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.04,0.96,2.2545953074,2.31368,0.27274000000000004,2.3297000343,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.03,0.19,2.0388722373
2020-07-01 19:30:00,2.27408,0.9524400000000001,2.4654780064,0.21408000000000002,0.06244,0.223,2.06,0.89,2.2440365416,2.24408,0.20244,2.2531926238,0.21408000000000002,0.06244,0.223,2.03,0.14,2.0348218595
2020-07-01 20:00:00,2.16656,0.90858,2.3493615835,0.16656,0.048580000000000005,0.17350000000000002,2.0,0.86,2.1770622407,2.1365600000000002,0.18858000000000003,2.1448662079,0.16656,0.048580000000000005,0.17350000000000002,1.97,0.14,1.9749683542
2020-07-01 20:30:00,2.04008,0.79044,2.1878578107,0.07008,0.020440000000000003,0.073,1.97,0.77,2.1151359294,1.97008,-0.11956000000000001,1.9737045878,0.07008,0.020440000000000003,0.073,1.9,-0.14,1.9051509127
2020-07-01 21:00:00,1.87592,0.5450600000000001,1.9535010238,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.79,0.52,1.864001073,1.8359200000000002,-0.04494,1.8364699426,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.75,-0.07,1.7513994404000002
2020-07-01 21:30:00,1.73176,0.18218,1.7413162407,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.69,0.17,1.6985287751,1.75176,0.16218000000000002,1.7592513891000001,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.71,0.15,1.7165663401
2020-07-01 22:00:00,1.72688,0.17784000000000003,1.7360131336,0.02688,0.007840000000000001,0.028,1.7000000000000002,0.17,1.7084788556000001,1.7368800000000002,0.15784,1.7440371556,0.02688,0.007840000000000001,0.028,1.71,0.15,1.7165663401
2020-07-01 22:30:00,1.6702400000000002,0.14882,1.6768568960999999,0.030240000000000003,0.008820000000000001,0.0315,1.6400000000000001,0.14,1.6459647627,1.6902400000000002,0.14882,1.6967789043,0.030240000000000003,0.008820000000000001,0.0315,1.6600000000000001,0.14,1.6658931538
2020-07-01 23:00:00,1.5907200000000001,0.15896000000000002,1.5986426743000002,0.030720000000000004,0.008960000000000001,0.032,1.56,0.15,1.5671949464,1.60072,0.14896,1.6076360285,0.030720000000000004,0.008960000000000001,0.032,1.57,0.14,1.5762296786999999
2020-07-01 23:30:00,1.49024,0.15882000000000002,1.4986791017,0.030240000000000003,0.008820000000000001,0.0315,1.46,0.15,1.4676852524,1.50024,0.12882000000000002,1.5057604889,0.030240000000000003,0.008820000000000001,0.0315,1.47,0.12,1.4748898264
2020-07-02 00:00:00,1.4397600000000002,0.14868,1.4474165261,0.02976,0.00868,0.031,1.4100000000000001,0.14,1.4169333082,1.44976,0.14868,1.4573639902,0.02976,0.00868,0.031,1.42,0.14,1.4268847185
2020-07-02 00:30:00,1.45168,0.17924,1.4627035927,0.03168,0.00924,0.033,1.42,0.17,1.4301398533,1.46168,0.15924000000000002,1.4703284667,0.03168,0.00924,0.033,1.43,0.15,1.4378456106
2020-07-02 01:00:00,1.44072,0.17896,1.4517922716,0.030720000000000004,0.008960000000000001,0.032,1.4100000000000001,0.17,1.4202112519,1.45072,0.17896,1.4617165252,0.030720000000000004,0.008960000000000001,0.032,1.42,0.17,1.4301398533
2020-07-02 01:30:00,1.47168,0.17924,1.4825548894,0.03168,0.00924,0.033,1.44,0.17,1.45,1.48168,0.16924,1.4913141185,0.03168,0.00924,0.033,1.45,0.16,1.4588008774
2020-07-02 02:00:00,1.53024,0.18882000000000002,1.5418454689,0.030240000000000003,0.008820000000000001,0.0315,1.5,0.18,1.5107613974,1.54024,0.17882,1.5505856474000002,0.030240000000000003,0.008820000000000001,0.0315,1.51,0.17,1.5195394039
2020-07-02 02:30:00,1.5254400000000001,0.20742000000000002,1.5394772652,0.02544,0.00742,0.026500000000000003,1.5,0.2,1.513274595,1.53544,0.19742,1.5480796653,0.02544,0.00742,0.026500000000000003,1.51,0.19,1.5219066988
2020-07-02 03:00:00,1.49544,0.20742000000000002,1.509756222,0.02544,0.00742,0.026500000000000003,1.47,0.2,1.4835430563,1.51544,0.19742,1.5282450883,0.02544,0.00742,0.026500000000000003,1.49,0.19,1.5020652449
2020-07-02 03:30:00,1.48544,0.18742,1.4972168347,0.02544,0.00742,0.026500000000000003,1.46,0.18,1.4710540439,1.49544,0.17742000000000002,1.5059278369,0.02544,0.00742,0.026500000000000003,1.47,0.17,1.4797972834
2020-07-02 04:00:00,1.48496,0.18728,1.4967230873,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.46,0.18,1.4710540439,1.49496,0.17728000000000002,1.5054346881,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.47,0.17,1.4797972834
2020-07-02 04:30:00,1.50784,0.18812,1.5195297299,0.027840000000000004,0.00812,0.029,1.48,0.18,1.490905765,1.52784,0.17812000000000003,1.5381878299,0.027840000000000004,0.00812,0.029,1.5,0.17,1.5096025967
2020-07-02 05:00:00,1.4068800000000001,0.16784000000000002,1.4168562383,0.02688,0.007840000000000001,0.028,1.38,0.16,1.3892443989,1.4268800000000001,0.15784,1.4355835050999999,0.02688,0.007840000000000001,0.028,1.4,0.15,1.408012784
2020-07-02 05:30:00,1.39656,0.17358,1.4073058836,0.046560000000000004,0.013580000000000002,0.0485,1.35,0.16,1.3594484176,1.40656,0.16358,1.4160400595,0.046560000000000004,0.013580000000000002,0.0485,1.3599999999999999,0.15,1.3682470537
2020-07-02 06:00:00,1.4504000000000001,0.2222,1.4673217098,0.11040000000000001,0.0322,0.115,1.34,0.19,1.3534031181000001,1.4704000000000002,0.2122,1.4856328618,0.11040000000000001,0.0322,0.115,1.3599999999999999,0.18,1.3718600512
2020-07-02 06:30:00,1.54224,0.28482,1.56831969,0.22224000000000002,0.06482,0.2315,1.32,0.22,1.3382077567000001,1.58224,0.27482,1.6059294661,0.22224000000000002,0.06482,0.2315,1.3599999999999999,0.21,1.3761177275
2020-07-02 07:00:00,1.72608,0.47344,1.7898317239,0.28608,0.08344,0.298,1.44,0.39,1.4918780111,1.76608,0.40344,1.8115745637,0.28608,0.08344,0.298,1.48,0.32,1.5141994585
2020-07-02 07:30:00,2.01432,0.6287600000000001,2.1101716044,0.30432000000000003,0.08876,0.317,1.71,0.54,1.7932372961,2.07432,0.6387600000000001,2.1704418444,0.30432000000000003,0.08876,0.317,1.77,0.55,1.8534832074
2020-07-02 08:00:00,2.17272,0.6399600000000001,2.265007947,0.34272,0.09996000000000001,0.357,1.83,0.54,1.9080094339,2.27272,0.6599600000000001,2.3666016564,0.34272,0.09996000000000001,0.357,1.9300000000000002,0.56,2.0096019506
2020-07-02 08:30:00,2.22592,0.59006,2.3028006101000003,0.44592000000000004,0.13006,0.4645,1.78,0.46,1.8384776311,2.32592,0.6200600000000001,2.4071514805,0.44592000000000004,0.13006,0.4645,1.88,0.49,1.9428072473
2020-07-02 09:00:00,2.29024,0.60882,2.3697808021,0.51024,0.14882,0.5315,1.78,0.46,1.8384776311,2.39024,0.63882,2.4741338383,0.51024,0.14882,0.5315,1.88,0.49,1.9428072473
2020-07-02 09:30:00,2.30208,1.14394,2.5706363123,0.80208,0.23394,0.8355,1.5,0.91,1.7544514812,2.31208,0.39394,2.3454003176000002,0.80208,0.23394,0.8355,1.51,0.16,1.5184531603
2020-07-02 10:00:00,2.24592,1.09756,2.4997589084,0.74592,0.21756000000000003,0.777,1.5,0.88,1.7390802167000001,2.28592,0.37756,2.3168905455,0.74592,0.21756000000000003,0.777,1.54,0.16,1.5482893786
2020-07-02 10:30:00,2.24664,0.80652,2.3870202764,1.01664,0.29652,1.059,1.23,0.51,1.3315404613,2.34664,0.83652,2.4912817986,1.01664,0.29652,1.059,1.33,0.54,1.4354441821
2020-07-02 11:00:00,2.22,0.625,2.3063011512,0.6000000000000001,0.17500000000000002,0.625,1.62,0.45,1.6813387523,2.41,0.675,2.5027434946,0.6000000000000001,0.17500000000000002,0.625,1.81,0.5,1.8777912557
2020-07-02 11:30:00,2.2516,0.5938,2.328583475,0.5616,0.1638,0.585,1.69,0.43,1.7438463235000001,2.3516,0.6238,2.4329301264,0.5616,0.1638,0.585,1.79,0.46,1.8481612484
2020-07-02 12:00:00,2.1656,1.0008,2.3856705556,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.62,0.55,0.8287943050000001,2.6156,1.0908,2.833938602,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.07,0.64,1.2467958935
2020-07-02 12:30:00,2.09648,0.81564,2.2495548449,1.11648,0.32564000000000004,1.163,0.98,0.49,1.095673309,2.37648,0.9156400000000001,2.5467732133,1.11648,0.32564000000000004,1.163,1.26,0.59,1.3912943614
2020-07-02 13:00:00,2.2668,0.5399,2.3302090571000003,0.3768,0.10990000000000001,0.3925,1.8900000000000001,0.43,1.9382982227,2.3368,0.5499,2.4006299694,0.3768,0.10990000000000001,0.3925,1.96,0.44,2.0087807247
2020-07-02 13:30:00,2.1296,0.6953,2.2402317402,0.9096000000000001,0.26530000000000004,0.9475,1.22,0.43,1.2935609765,2.2496,0.7253000000000001,2.3636328501,0.9096000000000001,0.26530000000000004,0.9475,1.34,0.46,1.4167568599
2020-07-02 14:00:00,2.09864,0.67752,2.2052943568,0.8486400000000001,0.24752000000000002,0.884,1.25,0.43,1.3218925826,2.30864,0.7275200000000001,2.4205586132,0.8486400000000001,0.24752000000000002,0.884,1.46,0.48,1.5368799563
2020-07-02 14:30:00,2.2308,0.7419,2.3509326341,1.0008,0.2919,1.0425,1.23,0.45,1.3097327972000001,2.3608000000000002,0.8019000000000001,2.4932750049,1.0008,0.2919,1.0425,1.3599999999999999,0.51,1.4524806367
2020-07-02 15:00:00,2.27952,0.88736,2.4461437407,0.7795200000000001,0.22736,0.812,1.5,0.66,1.638780034,2.47952,0.9473600000000001,2.6543380342000003,0.7795200000000001,0.22736,0.812,1.7000000000000002,0.72,1.8461852561
2020-07-02 15:30:00,2.42304,0.7917200000000001,2.5491063924,0.38304000000000005,0.11172000000000001,0.399,2.04,0.68,2.1503488089,2.54304,0.8217200000000001,2.6725037325,0.38304000000000005,0.11172000000000001,0.399,2.16,0.71,2.2736974293
2020-07-02 16:00:00,2.4684,1.2912,2.7857128352,1.7184,0.5012,1.79,0.75,0.79,1.0893117093,2.6684,1.3712,3.0000913319,1.7184,0.5012,1.79,0.9500000000000001,0.87,1.2881770065
2020-07-02 16:30:00,2.37576,1.27168,2.694699538,1.6857600000000001,0.49168000000000006,1.756,0.6900000000000001,0.78,1.0413932975,2.67576,1.36168,3.0023097775,1.6857600000000001,0.49168000000000006,1.756,0.99,0.87,1.3179529582
2020-07-02 17:00:00,2.3676,1.1418,2.6285427522,1.3776,0.40180000000000005,1.435,0.99,0.74,1.2360016181,2.5076,1.2018,2.780715915,1.3776,0.40180000000000005,1.435,1.13,0.8,1.384521578
2020-07-02 17:30:00,2.35248,0.8161400000000001,2.4900294476,0.6724800000000001,0.19614,0.7005,1.6800000000000002,0.62,1.7907540311,2.45248,0.8361400000000001,2.5910978851,0.6724800000000001,0.19614,0.7005,1.78,0.64,1.8915602026
2020-07-02 18:00:00,2.46968,0.7082400000000001,2.569226187,0.43968,0.12824000000000002,0.458,2.03,0.58,2.1112318679,2.52968,0.7182400000000001,2.6296672033,0.43968,0.12824000000000002,0.458,2.09,0.59,2.1716813763
2020-07-02 18:30:00,2.46912,1.04516,2.6812148366,0.42912000000000006,0.12516000000000002,0.447,2.04,0.92,2.2378561169,2.45912,0.34516,2.4832250401,0.42912000000000006,0.12516000000000002,0.447,2.03,0.22,2.0418863827
2020-07-02 19:00:00,2.3496,1.0353,2.567579843,0.42960000000000004,0.1253,0.4475,1.92,0.91,2.1247352776,2.3596,0.3053,2.3792688478,0.42960000000000004,0.1253,0.4475,1.9300000000000002,0.18,1.9383756086
2020-07-02 19:30:00,2.29344,0.5289200000000001,2.3536404568,0.13344,0.03892,0.139,2.16,0.49,2.2148814867,2.33344,0.5389200000000001,2.3948647143,0.13344,0.03892,0.139,2.2,0.5,2.2561028345
2020-07-02 20:00:00,2.08384,0.37862,2.1179570935,0.06384000000000001,0.01862,0.0665,2.02,0.36,2.0518284529,2.11384,0.36862,2.1457400239,0.06384000000000001,0.01862,0.0665,2.05,0.35000000000000003,2.0796634343
2020-07-02 20:30:00,2.01176,0.31218,2.0358375795,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.97,0.30000000000000004,1.9927117202,2.03176,0.30218,2.0541084319,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.99,0.29,2.0110196419
2020-07-02 21:00:00,1.9532800000000001,0.33554,1.9818904738,0.05328,0.015540000000000002,0.0555,1.9,0.32,1.9267589367,1.97328,0.33554,2.0016046188,0.05328,0.015540000000000002,0.0555,1.92,0.32,1.9464840097
2020-07-02 21:30:00,1.77648,0.21064000000000002,1.7889243696000001,0.036480000000000005,0.01064,0.038,1.74,0.2,1.7514565367000001,1.79648,0.20064,1.8076495235999999,0.036480000000000005,0.01064,0.038,1.76,0.19,1.7702259743000002
2020-07-02 22:00:00,1.7064,0.1477,1.712780269,0.0264,0.0077,0.0275,1.6800000000000002,0.14,1.685823241,1.7264,0.1477,1.7327066255,0.0264,0.0077,0.0275,1.7000000000000002,0.14,1.7057549648
2020-07-02 22:30:00,1.66736,0.14798,1.673913812,0.027360000000000002,0.007980000000000001,0.0285,1.6400000000000001,0.14,1.6459647627,1.68736,0.14798,1.6938364295000001,0.027360000000000002,0.007980000000000001,0.0285,1.6600000000000001,0.14,1.6658931538
2020-07-02 23:00:00,1.57688,0.14784,1.5837951888,0.02688,0.007840000000000001,0.028,1.55,0.14,1.5563097378,1.59688,0.14784,1.6037089512,0.02688,0.007840000000000001,0.028,1.57,0.14,1.5762296786999999
2020-07-02 23:30:00,1.5083199999999999,0.14826,1.5155890769,0.02832,0.00826,0.029500000000000002,1.48,0.14,1.4866068747,1.5183200000000001,0.14826,1.5255414285,0.02832,0.00826,0.029500000000000002,1.49,0.14,1.4965627284
2020-07-03 00:00:00,1.46976,0.15868000000000002,1.4783009842000001,0.02976,0.00868,0.031,1.44,0.15,1.4477914214,1.48976,0.14868,1.4971608464,0.02976,0.00868,0.031,1.46,0.14,1.4666969694
2020-07-03 00:30:00,1.44312,0.15966000000000002,1.451925153,0.033120000000000004,0.00966,0.0345,1.4100000000000001,0.15,1.4179562758,1.45312,0.14966000000000002,1.4608065751,0.033120000000000004,0.00966,0.0345,1.42,0.14,1.4268847185
2020-07-03 01:00:00,1.4512,0.30910000000000004,1.483753433,0.031200000000000002,0.0091,0.0325,1.42,0.30000000000000004,1.4513442045,1.4412,-0.020900000000000002,1.4413515359,0.031200000000000002,0.0091,0.0325,1.4100000000000001,-0.03,1.4103191127999999
2020-07-03 01:30:00,1.52312,0.56966,1.6261632913000001,0.033120000000000004,0.00966,0.0345,1.49,0.56,1.5917600322,1.44312,-0.34034000000000003,1.4827092264,0.033120000000000004,0.00966,0.0345,1.4100000000000001,-0.35000000000000003,1.4527904185
2020-07-03 02:00:00,1.6012,0.5691,1.6993281760999999,0.031200000000000002,0.0091,0.0325,1.57,0.56,1.6668833193,1.5211999999999999,-0.34090000000000004,1.5589298413,0.031200000000000002,0.0091,0.0325,1.49,-0.35000000000000003,1.5305554547
2020-07-03 02:30:00,1.5478399999999999,0.5581200000000001,1.6453894980000001,0.027840000000000004,0.00812,0.029,1.52,0.55,1.6164467204,1.46784,-0.35188,1.5094283024,0.027840000000000004,0.00812,0.029,1.44,-0.36,1.4843180252
2020-07-03 03:00:00,1.46784,0.26812,1.4921268713,0.027840000000000004,0.00812,0.029,1.44,0.26,1.4632839779,1.46784,-0.061880000000000004,1.4691437642,0.027840000000000004,0.00812,0.029,1.44,-0.07,1.441700385
2020-07-03 03:30:00,1.48736,0.15798,1.4957263954,0.027360000000000002,0.007980000000000001,0.0285,1.46,0.15,1.4676852524,1.49736,0.14798,1.504654462,0.027360000000000002,0.007980000000000001,0.0285,1.47,0.14,1.4766516177
2020-07-03 04:00:00,1.49784,0.17812000000000003,1.5083936489,0.027840000000000004,0.00812,0.029,1.47,0.17,1.4797972834,1.51784,0.16812000000000002,1.5271223265,0.027840000000000004,0.00812,0.029,1.49,0.16,1.4985659812
2020-07-03 04:30:00,1.45736,0.14798,1.4648536616,0.027360000000000002,0.007980000000000001,0.0285,1.43,0.14,1.4368368035,1.46736,0.14798,1.4748028512,0.027360000000000002,0.007980000000000001,0.0285,1.44,0.14,1.4467895493
2020-07-03 05:00:00,1.42832,0.14826,1.4359940982000001,0.02832,0.00826,0.029500000000000002,1.4,0.14,1.406982587,1.44832,0.14826,1.4558886805,0.02832,0.00826,0.029500000000000002,1.42,0.14,1.4268847185
2020-07-03 05:30:00,1.42656,0.15358000000000002,1.4348032095,0.046560000000000004,0.013580000000000002,0.0485,1.38,0.14,1.3870832708,1.43656,0.15358000000000002,1.4447461542,0.046560000000000004,0.013580000000000002,0.0485,1.3900000000000001,0.14,1.3970325694
2020-07-03 06:00:00,1.4704000000000002,0.23220000000000002,1.4886211741,0.11040000000000001,0.0322,0.115,1.3599999999999999,0.2,1.3746272222,1.5004,0.17220000000000002,1.5102493172,0.11040000000000001,0.0322,0.115,1.3900000000000001,0.14,1.3970325694
2020-07-03 06:30:00,1.58072,0.24396,1.5994349627000002,0.15072000000000002,0.043960000000000006,0.157,1.43,0.2,1.4439182802000001,1.62072,0.25396,1.6404965712,0.15072000000000002,0.043960000000000006,0.157,1.47,0.21,1.4849242405
2020-07-03 07:00:00,1.74448,0.38964000000000004,1.787464629,0.20448000000000002,0.059640000000000006,0.213,1.54,0.33,1.574960317,1.78448,0.31964000000000004,1.8128812978000002,0.20448000000000002,0.059640000000000006,0.213,1.58,0.26,1.6012495120999999
2020-07-03 07:30:00,2.06224,0.61982,2.1533719256,0.34224000000000004,0.09982,0.35650000000000004,1.72,0.52,1.7968861956,2.14224,0.63982,2.2357463743,0.34224000000000004,0.09982,0.35650000000000004,1.8,0.54,1.8792551716
2020-07-03 08:00:00,2.28344,0.79642,2.4183430381,0.43344000000000005,0.12642,0.4515,1.85,0.67,1.9675873551,2.37344,0.81642,2.5099320808,0.43344000000000005,0.12642,0.4515,1.94,0.6900000000000001,2.0590531805
2020-07-03 08:30:00,2.47592,0.85006,2.6177818567999998,0.44592000000000004,0.13006,0.4645,2.03,0.72,2.1539034333,2.56592,0.8700600000000001,2.7094187292000003,0.44592000000000004,0.13006,0.4645,2.12,0.74,2.2454398233
2020-07-03 09:00:00,2.4304,0.7572,2.54562291,0.47040000000000004,0.13720000000000002,0.49,1.96,0.62,2.0557237168,2.6304,0.8772000000000001,2.7728115695,0.47040000000000004,0.13720000000000002,0.49,2.16,0.74,2.2832433072000002
2020-07-03 09:30:00,2.29376,0.70318,2.3991242256,0.5937600000000001,0.17318,0.6185,1.7000000000000002,0.53,1.7807021087,2.70376,1.03318,2.8944393326,0.5937600000000001,0.17318,0.6185,2.11,0.86,2.278530228
2020-07-03 10:00:00,2.42624,0.9693200000000001,2.6127039251,0.78624,0.22932000000000002,0.8190000000000001,1.6400000000000001,0.74,1.7992220541,2.63624,1.02932,2.8300637802,0.78624,0.22932000000000002,0.8190000000000001,1.85,0.8,2.0155644371
2020-07-03 10:30:00,2.34768,1.14974,2.6140970621,1.26768,0.36974,1.3205,1.08,0.78,1.3322161987,2.56768,1.21974,2.8426653426,1.26768,0.36974,1.3205,1.3,0.85,1.5532224567
2020-07-03 11:00:00,2.44184,0.9501200000000001,2.6201737729,0.8918400000000001,0.26012,0.929,1.55,0.6900000000000001,1.6966437457999999,2.56184,0.9901200000000001,2.746518123,0.8918400000000001,0.26012,0.929,1.67,0.73,1.8225805881000001
2020-07-03 11:30:00,2.43728,0.8875400000000001,2.5938506221,0.6772800000000001,0.19754000000000002,0.7055,1.76,0.6900000000000001,1.890423233,2.6072800000000003,0.92754,2.7673524261,0.6772800000000001,0.19754000000000002,0.7055,1.9300000000000002,0.73,2.0634437235
