Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-03 12:00:00,2.46528,0.80154,2.5923101377,0.48528000000000004,0.14154,0.5055000000000001,1.98,0.66,2.0871032557,2.58528,0.8315400000000001,2.7157193246,0.48528000000000004,0.14154,0.5055000000000001,2.1,0.6900000000000001,2.2104524424
2020-07-03 12:30:00,2.38088,0.8273400000000001,2.5205318982,0.7108800000000001,0.20734000000000002,0.7405,1.67,0.62,1.7813758727,2.52088,0.8673400000000001,2.6659172249000003,0.7108800000000001,0.20734000000000002,0.7405,1.81,0.66,1.9265772759000002
2020-07-03 13:00:00,2.2884,0.8912,2.455811882,0.7584000000000001,0.2212,0.79,1.53,0.67,1.6702694393000002,2.3584,0.6712,2.4520522017,0.7584000000000001,0.2212,0.79,1.6,0.45,1.6620770139
2020-07-03 13:30:00,2.18832,0.7457600000000001,2.3119044963,0.80832,0.23576000000000003,0.842,1.38,0.51,1.4712239802,2.37832,0.80576,2.5111063697000002,0.80832,0.23576000000000003,0.842,1.57,0.5700000000000001,1.6702694393000002
2020-07-03 14:00:00,2.364,0.7495,2.4799690018,0.444,0.1295,0.4625,1.92,0.62,2.0176223631,2.464,0.7695000000000001,2.5813613172,0.444,0.1295,0.4625,2.02,0.64,2.11896201
2020-07-03 14:30:00,2.49104,0.7957200000000001,2.6150431354,0.43104000000000003,0.12572,0.449,2.06,0.67,2.1662179022,2.57104,0.8157200000000001,2.697340505,0.43104000000000003,0.12572,0.449,2.14,0.6900000000000001,2.2484883811
2020-07-03 15:00:00,2.46336,0.8084800000000001,2.5926400444,0.5433600000000001,0.15848,0.5660000000000001,1.92,0.65,2.0270421801,2.54336,0.8284800000000001,2.6748942409,0.5433600000000001,0.15848,0.5660000000000001,2.0,0.67,2.1092415699
2020-07-03 15:30:00,2.4692,0.8056000000000001,2.5972947465000003,0.49920000000000003,0.1456,0.52,1.97,0.66,2.0776188293,2.5892,0.8456,2.7237833981,0.49920000000000003,0.1456,0.52,2.09,0.7000000000000001,2.2041097976
2020-07-03 16:00:00,2.42784,0.8781200000000001,2.5817633122,0.7478400000000001,0.21812,0.779,1.6800000000000002,0.66,1.8049930748,2.57784,0.9281200000000001,2.7398295202,0.7478400000000001,0.21812,0.779,1.83,0.71,1.9629060090000001
2020-07-03 16:30:00,2.50144,0.7829200000000001,2.6211001124999997,0.42144000000000004,0.12292000000000002,0.439,2.08,0.66,2.182200724,2.60144,0.73292,2.7027137843,0.42144000000000004,0.12292000000000002,0.439,2.18,0.61,2.2637358503
2020-07-03 17:00:00,2.54936,0.7289800000000001,2.65153696,0.33936000000000005,0.09898000000000001,0.35350000000000004,2.21,0.63,2.2980426454,2.65936,0.7589800000000001,2.7655462842,0.33936000000000005,0.09898000000000001,0.35350000000000004,2.32,0.66,2.4120530674
2020-07-03 17:30:00,2.55928,0.67854,2.6477029006,0.26928,0.07854000000000001,0.2805,2.29,0.6000000000000001,2.3672980378,2.62928,0.68854,2.7179405163,0.26928,0.07854000000000001,0.2805,2.36,0.61,2.4375602557000002
2020-07-03 18:00:00,2.49544,0.64492,2.5774294559,0.32544,0.09492,0.339,2.17,0.55,2.2386156437,2.58544,0.6649200000000001,2.6695727373,0.32544,0.09492,0.339,2.26,0.5700000000000001,2.3307724042
2020-07-03 18:30:00,2.32896,0.5242800000000001,2.3872419651,0.28896000000000005,0.08428000000000001,0.301,2.04,0.44,2.0869115937,2.41896,0.5442800000000001,2.4794370732,0.28896000000000005,0.08428000000000001,0.301,2.13,0.46,2.179105321
2020-07-03 19:00:00,2.20608,0.33844,2.2318894686,0.16608,0.048440000000000004,0.17300000000000001,2.04,0.29,2.0605096457,2.25608,0.34844,2.2828288153000003,0.16608,0.048440000000000004,0.17300000000000001,2.09,0.30000000000000004,2.1114213222
2020-07-03 19:30:00,2.10144,0.34542,2.1296396526,0.12144,0.03542,0.1265,1.98,0.31,2.0041207548,2.11144,0.13542,2.1157782138,0.12144,0.03542,0.1265,1.99,0.1,1.9925109786
2020-07-03 20:00:00,1.92992,0.20206000000000002,1.9404688738,0.10992,0.032060000000000005,0.1145,1.82,0.17,1.8279223178000001,1.95992,0.20206000000000002,1.9703082627000001,0.10992,0.032060000000000005,0.1145,1.85,0.17,1.8577943912000001
2020-07-03 20:30:00,1.80112,0.16366,1.8085402539,0.08112000000000001,0.02366,0.0845,1.72,0.14,1.7256882685,1.82112,0.16366,1.8284590917,0.08112000000000001,0.02366,0.0845,1.74,0.14,1.7456230979
2020-07-03 21:00:00,1.74816,0.17988,1.7573901673,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.6800000000000002,0.16,1.6876018488,1.7581600000000002,0.13988,1.76371568,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.69,0.12,1.6942549985
2020-07-03 21:30:00,1.72608,0.15344000000000002,1.7328866091,0.04608,0.01344,0.048,1.6800000000000002,0.14,1.685823241,1.73608,0.15344000000000002,1.742847555,0.04608,0.01344,0.048,1.69,0.14,1.695788902
2020-07-03 22:00:00,1.6736,0.14980000000000002,1.6802907487,0.033600000000000005,0.0098,0.035,1.6400000000000001,0.14,1.6459647627,1.6836,0.14980000000000002,1.6902511648,0.033600000000000005,0.0098,0.035,1.65,0.14,1.6559287424
2020-07-03 22:30:00,1.61456,0.15008000000000002,1.6215202743,0.03456,0.01008,0.036000000000000004,1.58,0.14,1.5861904047,1.62456,0.15008000000000002,1.6314776125,0.03456,0.01008,0.036000000000000004,1.5899999999999999,0.14,1.5961516219
2020-07-03 23:00:00,1.55552,0.15036000000000002,1.5627701686000002,0.03552,0.010360000000000001,0.037,1.52,0.14,1.5264337522,1.57552,0.15036000000000002,1.5826785523,0.03552,0.010360000000000001,0.037,1.54,0.14,1.5463505424
2020-07-03 23:30:00,1.50984,0.15162,1.5174338371,0.03984,0.01162,0.0415,1.47,0.14,1.4766516177,1.52984,0.15162,1.5373350481,0.03984,0.01162,0.0415,1.49,0.14,1.4965627284
2020-07-04 00:00:00,1.44936,0.15148,1.4572544733,0.039360000000000006,0.01148,0.041,1.4100000000000001,0.14,1.4169333082,1.45936,0.15148,1.4672006679,0.039360000000000006,0.01148,0.041,1.42,0.14,1.4268847185
2020-07-04 00:30:00,1.42984,0.15162,1.437856408,0.03984,0.01162,0.0415,1.3900000000000001,0.14,1.3970325694,1.43984,0.15162,1.4478010395,0.03984,0.01162,0.0415,1.4,0.14,1.406982587
2020-07-04 01:00:00,1.426,0.4505,1.4954685721,0.036000000000000004,0.0105,0.0375,1.3900000000000001,0.44,1.457978052,1.376,-0.34950000000000003,1.4196923082000001,0.036000000000000004,0.0105,0.0375,1.34,-0.36,1.3875157657
2020-07-04 01:30:00,1.46696,0.55078,1.5669493451,0.03696,0.010780000000000001,0.0385,1.43,0.54,1.5285614152,1.38696,-0.35922000000000004,1.4327236475,0.03696,0.010780000000000001,0.0385,1.35,-0.37,1.3997856979
2020-07-04 02:00:00,1.53552,0.5503600000000001,1.6311706839,0.03552,0.010360000000000001,0.037,1.5,0.54,1.5942396307000002,1.4655200000000002,-0.36964,1.5114174141999999,0.03552,0.010360000000000001,0.037,1.43,-0.38,1.4796283317
2020-07-04 02:30:00,1.5084,0.5312,1.5992010505,0.038400000000000004,0.0112,0.04,1.47,0.52,1.5592626463,1.4384000000000001,-0.3688,1.4849269342,0.038400000000000004,0.0112,0.04,1.4,-0.38,1.4506550245
2020-07-04 03:00:00,1.47552,0.15036000000000002,1.4831612859,0.03552,0.010360000000000001,0.037,1.44,0.14,1.4467895493,1.4855200000000002,0.15036000000000002,1.4931101098,0.03552,0.010360000000000001,0.037,1.45,0.14,1.4567429423
2020-07-04 03:30:00,1.4608,0.1519,1.4686763599,0.0408,0.0119,0.0425,1.42,0.14,1.4268847185,1.4708,0.1519,1.4786230926,0.0408,0.0119,0.0425,1.43,0.14,1.4368368035
2020-07-04 04:00:00,1.45744,0.15092,1.4652331555,0.03744,0.010920000000000001,0.039,1.42,0.14,1.4268847185,1.46744,0.15092,1.475180328,0.03744,0.010920000000000001,0.039,1.43,0.14,1.4368368035
2020-07-04 04:30:00,1.4608,0.1519,1.4686763599,0.0408,0.0119,0.0425,1.42,0.14,1.4268847185,1.4708,0.1519,1.4786230926,0.0408,0.0119,0.0425,1.43,0.14,1.4368368035
2020-07-04 05:00:00,1.4117600000000001,0.15218,1.4199383966,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.37,0.14,1.3771347066000001,1.4317600000000001,0.15218,1.4398247984,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.3900000000000001,0.14,1.3970325694
2020-07-04 05:30:00,1.32224,0.15232,1.3309845980000001,0.04224000000000001,0.012320000000000001,0.044,1.28,0.14,1.2876334882,1.33224,0.012320000000000001,1.3322969639,0.04224000000000001,0.012320000000000001,0.044,1.29,0.0,1.29
2020-07-04 06:00:00,1.36192,0.15806,1.371061286,0.06192,0.018060000000000003,0.0645,1.3,0.14,1.3075167303,1.38192,0.15806,1.3909298509,0.06192,0.018060000000000003,0.0645,1.32,0.14,1.3274034805000001
2020-07-04 06:30:00,1.42752,0.18136000000000002,1.4389943711,0.10752,0.031360000000000006,0.112,1.32,0.15,1.3284953895,1.44752,0.18136000000000002,1.4588370711,0.10752,0.031360000000000006,0.112,1.34,0.15,1.3483693856
2020-07-04 07:00:00,1.51784,0.19312,1.530076338,0.14784,0.043120000000000006,0.154,1.37,0.15,1.3781872151,1.5478399999999999,0.19312,1.5598410175000001,0.14784,0.043120000000000006,0.154,1.4,0.15,1.408012784
2020-07-04 07:30:00,1.64664,0.41652000000000006,1.6985029291,0.29664,0.08652000000000001,0.309,1.35,0.33,1.3897481786,1.6866400000000001,0.14652,1.6929922032,0.29664,0.08652000000000001,0.309,1.3900000000000001,0.06,1.3912943614
2020-07-04 08:00:00,1.69304,0.31422,1.7219519883,0.32304000000000005,0.09422000000000001,0.3365,1.37,0.22,1.3875518008,1.7630400000000002,0.32422,1.7926038743000001,0.32304000000000005,0.09422000000000001,0.3365,1.44,0.23,1.4582523787000001
2020-07-04 08:30:00,1.93192,0.6480600000000001,2.0377184914,0.30192,0.08806000000000001,0.3145,1.63,0.56,1.7235138526,1.91192,0.02806,1.9121258981,0.30192,0.08806000000000001,0.3145,1.6099999999999999,-0.06,1.6111176245
2020-07-04 09:00:00,1.97184,0.7351200000000001,2.1044130773,0.29184000000000004,0.08512,0.304,1.6800000000000002,0.65,1.8013605969,1.9318400000000002,-0.08488000000000001,1.9337038036,0.29184000000000004,0.08512,0.304,1.6400000000000001,-0.17,1.6487874331999999
2020-07-04 09:30:00,1.928,0.674,2.0424152369,0.28800000000000003,0.084,0.30000000000000004,1.6400000000000001,0.59,1.7428998824000002,1.8980000000000001,-0.126,1.9021776994000001,0.28800000000000003,0.084,0.30000000000000004,1.6099999999999999,-0.21,1.6236378907
2020-07-04 10:00:00,1.92888,0.38884,1.9676825455,0.33888,0.09884000000000001,0.353,1.5899999999999999,0.29,1.6162301816,1.9788800000000002,0.23884000000000002,1.9932412298000002,0.33888,0.09884000000000001,0.353,1.6400000000000001,0.14,1.6459647627
2020-07-04 10:30:00,1.86232,0.35776,1.8963723263,0.47232,0.13776000000000002,0.492,1.3900000000000001,0.22,1.407302384,2.00232,0.39776000000000006,2.0414451744,0.47232,0.13776000000000002,0.492,1.53,0.26,1.551934277
2020-07-04 11:00:00,1.87592,0.31506,1.9021931159,0.32592000000000004,0.09506,0.3395,1.55,0.22,1.5655350523,1.9759200000000001,0.34506000000000003,2.0058230854,0.32592000000000004,0.09506,0.3395,1.65,0.25,1.6688319268
2020-07-04 11:30:00,1.86392,0.40156000000000003,1.9066851339,0.5539200000000001,0.16156,0.577,1.31,0.24,1.3318032888,1.9839200000000001,0.43156000000000005,2.0303158868,0.5539200000000001,0.16156,0.577,1.43,0.27,1.4552662987
2020-07-04 12:00:00,1.8656000000000001,0.44580000000000003,1.9181243442,0.7056,0.2058,0.735,1.16,0.24,1.1845674316,1.9456,0.4758,2.0029340978,0.7056,0.2058,0.735,1.24,0.27,1.2690547664
2020-07-04 12:30:00,1.71872,0.6679600000000001,1.8439547174,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.8,0.4,0.894427191,1.83872,0.31796,1.8660090568,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.92,0.05,0.9213576938
2020-07-04 13:00:00,1.7664,0.8252,1.9496471476,0.8064,0.23520000000000002,0.84,0.96,0.59,1.1268096556,1.8064,0.0252,1.8065757665,0.8064,0.23520000000000002,0.84,1.0,-0.21,1.0218121158
2020-07-04 13:30:00,1.60696,0.49328000000000005,1.6809656748,0.9369600000000001,0.27328,0.976,0.67,0.22,0.7051950085,1.81696,0.47328000000000003,1.8775882403000002,0.9369600000000001,0.27328,0.976,0.88,0.2,0.9024411338
2020-07-04 14:00:00,1.6848800000000002,0.32184,1.7153429978,0.55488,0.16184,0.578,1.13,0.16,1.1412712211,1.81488,0.36184000000000005,1.8505992543,0.55488,0.16184,0.578,1.26,0.2,1.2757742747
2020-07-04 14:30:00,1.73888,0.26634,1.7591590746999999,0.39888,0.11634000000000001,0.41550000000000004,1.34,0.15,1.3483693856,1.81888,0.27634000000000003,1.8397522252,0.39888,0.11634000000000001,0.41550000000000004,1.42,0.16,1.4289856542
2020-07-04 15:00:00,1.81432,0.27126,1.8344860452,0.24432,0.07126,0.2545,1.57,0.2,1.5826875876000002,1.8843200000000002,0.28126,1.9051952787,0.24432,0.07126,0.2545,1.6400000000000001,0.21,1.653390456
2020-07-04 15:30:00,1.87568,0.29874,1.8993212077,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.6400000000000001,0.23,1.6560495162,1.93568,0.30874,1.9601473031,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.7000000000000002,0.24,1.7168575946
2020-07-04 16:00:00,1.86088,0.33484,1.8907649775,0.29088,0.08484000000000001,0.303,1.57,0.25,1.589779859,1.9308800000000002,0.34484000000000004,1.9614311612000002,0.29088,0.08484000000000001,0.303,1.6400000000000001,0.26,1.6604818578
2020-07-04 16:30:00,1.88456,0.37008,1.9205534619,0.27456,0.08008000000000001,0.28600000000000003,1.6099999999999999,0.29,1.635909533,1.96456,0.38008000000000003,2.0009889555,0.27456,0.08008000000000001,0.28600000000000003,1.69,0.30000000000000004,1.7164206944
2020-07-04 17:00:00,1.9601600000000001,0.34838,1.9908781604999999,0.20016,0.05838,0.20850000000000002,1.76,0.29,1.7837320427,2.02016,0.35838000000000003,2.0517023785,0.20016,0.05838,0.20850000000000002,1.82,0.30000000000000004,1.8445595680000002
2020-07-04 17:30:00,2.05184,0.33012,2.0782267922,0.17184000000000002,0.050120000000000005,0.179,1.88,0.28,1.9007366992999999,2.09184,0.33012,2.1177284528,0.17184000000000002,0.050120000000000005,0.179,1.92,0.28,1.9403092537000002
2020-07-04 18:00:00,2.02384,0.30362,2.0464880772,0.18384,0.05362,0.1915,1.8399999999999999,0.25,1.8569060289000001,2.07384,0.31362,2.0974198078,0.18384,0.05362,0.1915,1.8900000000000001,0.26,1.9077997799
2020-07-04 18:30:00,2.03776,0.30768,2.0608572973,0.19776000000000002,0.05768,0.20600000000000002,1.8399999999999999,0.25,1.8569060289000001,2.06776,0.29768,2.0890774998,0.19776000000000002,0.05768,0.20600000000000002,1.87,0.24,1.885338166
2020-07-04 19:00:00,1.95968,0.23074000000000003,1.9732173347000002,0.13968,0.040740000000000005,0.14550000000000002,1.82,0.19,1.8298907071000001,1.9996800000000001,0.23074000000000003,2.0129483476,0.13968,0.040740000000000005,0.14550000000000002,1.8599999999999999,0.19,1.8696791169
2020-07-04 19:30:00,1.95296,0.20878000000000002,1.9640880454,0.13296000000000002,0.03878,0.1385,1.82,0.17,1.8279223178000001,1.97296,0.20878000000000002,1.9839758693,0.13296000000000002,0.03878,0.1385,1.8399999999999999,0.17,1.8478365729
2020-07-04 20:00:00,1.8527200000000001,0.24996000000000002,1.8695056566,0.10272,0.029960000000000004,0.107,1.75,0.22,1.763774362,1.86272,0.12996000000000002,1.8672480821000002,0.10272,0.029960000000000004,0.107,1.76,0.1,1.7628386200000001
2020-07-04 20:30:00,1.784,0.1945,1.7945713276,0.084,0.0245,0.08750000000000001,1.7000000000000002,0.17,1.7084788556000001,1.804,0.1945,1.8144548079,0.084,0.0245,0.08750000000000001,1.72,0.17,1.7283807451
2020-07-04 21:00:00,1.7390400000000001,0.44722000000000006,1.7956240837,0.05904,0.017220000000000003,0.061500000000000006,1.6800000000000002,0.43,1.7341568557,1.68904,-0.14278000000000002,1.6950640843,0.05904,0.017220000000000003,0.061500000000000006,1.63,-0.16,1.6378339354
2020-07-04 21:30:00,1.7432,0.5026,1.8142086429000002,0.0432,0.0126,0.045,1.7000000000000002,0.49,1.7692088627,1.6732,-0.3274,1.7049307904000002,0.0432,0.0126,0.045,1.63,-0.34,1.6650825805
2020-07-04 22:00:00,1.7212800000000001,0.5420400000000001,1.8046086002,0.041280000000000004,0.01204,0.043000000000000003,1.6800000000000002,0.53,1.7616185738999999,1.64128,-0.29796,1.6681067712000002,0.041280000000000004,0.01204,0.043000000000000003,1.6,-0.31,1.6297545828
2020-07-04 22:30:00,1.7012800000000001,0.5220400000000001,1.7795728139,0.041280000000000004,0.01204,0.043000000000000003,1.6600000000000001,0.51,1.7365770930000002,1.62128,-0.31796,1.6521644591,0.041280000000000004,0.01204,0.043000000000000003,1.58,-0.33,1.6140941732
2020-07-04 23:00:00,1.57936,0.20148000000000002,1.5921596026,0.039360000000000006,0.01148,0.041,1.54,0.19,1.5516765127,1.57936,0.01148,1.5794017222,0.039360000000000006,0.01148,0.041,1.54,0.0,1.54
2020-07-04 23:30:00,1.49512,0.15316000000000002,1.5029443769,0.04512,0.013160000000000002,0.047,1.45,0.14,1.4567429423,1.50512,0.12316,1.5101505223,0.04512,0.013160000000000002,0.047,1.46,0.11,1.4641379716
2020-07-05 00:00:00,1.42656,0.15358000000000002,1.4348032095,0.046560000000000004,0.013580000000000002,0.0485,1.38,0.14,1.3870832708,1.43656,0.15358000000000002,1.4447461542,0.046560000000000004,0.013580000000000002,0.0485,1.3900000000000001,0.14,1.3970325694
2020-07-05 00:30:00,1.3828,0.1554,1.3915045814,0.0528,0.0154,0.055,1.33,0.14,1.3373481221999999,1.3928,0.1554,1.4014424712,0.0528,0.0154,0.055,1.34,0.14,1.3472935834
2020-07-05 01:00:00,1.38472,0.15596000000000002,1.3934751523,0.054720000000000005,0.015960000000000002,0.057,1.33,0.14,1.3373481221999999,1.39472,0.15596000000000002,1.4034127689,0.054720000000000005,0.015960000000000002,0.057,1.34,0.14,1.3472935834
2020-07-05 01:30:00,1.41616,0.15638000000000002,1.4247679987000001,0.05616,0.016380000000000002,0.0585,1.3599999999999999,0.14,1.3671868929,1.42616,0.15638000000000002,1.4347080017,0.05616,0.016380000000000002,0.0585,1.37,0.14,1.3771347066000001
2020-07-05 02:00:00,1.47472,0.15596000000000002,1.4829438964000001,0.054720000000000005,0.015960000000000002,0.057,1.42,0.14,1.4268847185,1.48472,0.15596000000000002,1.4928888103,0.054720000000000005,0.015960000000000002,0.057,1.43,0.14,1.4368368035
2020-07-05 02:30:00,1.46944,0.15442,1.4775315394000001,0.049440000000000005,0.01442,0.051500000000000004,1.42,0.14,1.4268847185,1.47944,0.15442,1.4874771427,0.049440000000000005,0.01442,0.051500000000000004,1.43,0.14,1.4368368035
2020-07-05 03:00:00,1.4404,0.1547,1.4486836266,0.0504,0.014700000000000001,0.052500000000000005,1.3900000000000001,0.14,1.3970325694,1.4604,0.1547,1.4685708189,0.0504,0.014700000000000001,0.052500000000000005,1.4100000000000001,0.14,1.4169333082
2020-07-05 03:30:00,1.4256,0.15330000000000002,1.4338187647,0.0456,0.013300000000000001,0.0475,1.38,0.14,1.3870832708,1.4356,0.15330000000000002,1.4437618398,0.0456,0.013300000000000001,0.0475,1.3900000000000001,0.14,1.3970325694
2020-07-05 04:00:00,1.4251200000000002,0.15316000000000002,1.4333265504,0.04512,0.013160000000000002,0.047,1.38,0.14,1.3870832708,1.43512,0.15316000000000002,1.4432696907,0.04512,0.013160000000000002,0.047,1.3900000000000001,0.14,1.3970325694
2020-07-05 04:30:00,1.44944,0.20442000000000002,1.4637840859,0.049440000000000005,0.01442,0.051500000000000004,1.4,0.19,1.4128340313,1.43944,0.11442000000000001,1.4439804188,0.049440000000000005,0.01442,0.051500000000000004,1.3900000000000001,0.1,1.3935924799000001
2020-07-05 05:00:00,1.42944,0.49442,1.5125309418000001,0.049440000000000005,0.01442,0.051500000000000004,1.38,0.48,1.4610954794,1.35944,-0.32558000000000004,1.3978839186,0.049440000000000005,0.01442,0.051500000000000004,1.31,-0.34,1.3534031181000001
2020-07-05 05:30:00,1.3638400000000002,0.15862,1.3730330841,0.06384000000000001,0.01862,0.0665,1.3,0.14,1.3075167303,1.37384,0.15862,1.3829666120000002,0.06384000000000001,0.01862,0.0665,1.31,0.14,1.3174596768
2020-07-05 06:00:00,1.3043200000000001,0.17626000000000003,1.3161756152000001,0.12432000000000001,0.03626,0.1295,1.18,0.14,1.1882760622,1.33432,0.17626000000000003,1.3459113827,0.12432000000000001,0.03626,0.1295,1.21,0.14,1.2180722474
2020-07-05 06:30:00,1.36432,0.40126,1.4221036003,0.24432,0.07126,0.2545,1.12,0.33,1.1676043851,1.38432,0.06126,1.3856747995,0.24432,0.07126,0.2545,1.1400000000000001,-0.01,1.1400438588
2020-07-05 07:00:00,1.40232,0.30026,1.4341051042,0.41232,0.12026,0.4295,0.99,0.18,1.0062305899,1.48232,0.32026000000000004,1.5165220242,0.41232,0.12026,0.4295,1.07,0.2,1.0885311204
2020-07-05 07:30:00,1.5144000000000002,0.4017,1.5667706437,0.5544,0.1617,0.5775,0.96,0.24,0.9895453501,1.5644,0.4117,1.6176662975,0.5544,0.1617,0.5775,1.01,0.25,1.0404806582
2020-07-05 08:00:00,1.63904,0.36222000000000004,1.6785873376,0.41904,0.12222000000000001,0.4365,1.22,0.24,1.2433824834,1.7390400000000001,0.38222,1.7805483004,0.41904,0.12222000000000001,0.4365,1.32,0.26,1.3453624047
2020-07-05 08:30:00,1.7868,0.3599,1.8226854501,0.3768,0.10990000000000001,0.3925,1.4100000000000001,0.25,1.4319916201,1.8368,0.3699,1.8736755989,0.3768,0.10990000000000001,0.3925,1.46,0.26,1.482969993
2020-07-05 09:00:00,1.5765600000000002,0.43358,1.6350942022,0.76656,0.22358000000000003,0.7985,0.81,0.21,0.8367795409000001,1.8065600000000002,0.50358,1.8754337765,0.76656,0.22358000000000003,0.7985,1.04,0.28,1.0770329614
2020-07-05 09:30:00,1.604,0.397,1.6523997700000002,0.744,0.217,0.775,0.86,0.18,0.8786353055,1.794,0.457,1.8512927915000001,0.744,0.217,0.775,1.05,0.24,1.0770793843
2020-07-05 10:00:00,1.6332,0.6651,1.7634342205,1.4232,0.4151,1.4825,0.21,0.25,0.3264965543,1.8032,0.7251000000000001,1.9435277847,1.4232,0.4151,1.4825,0.38,0.31,0.4904079934
2020-07-05 10:30:00,1.44008,1.08044,1.8003280257,2.4700800000000003,0.7204400000000001,2.573,-1.03,0.36,1.091100362,1.7900800000000001,1.22044,2.1665318368,2.4700800000000003,0.7204400000000001,2.573,-0.68,0.5,0.8440379138
2020-07-05 11:00:00,1.38536,1.09198,1.7639848781,2.4753600000000002,0.7219800000000001,2.5785,-1.09,0.37,1.1510864433,1.72536,1.25198,2.1317413187,2.4753600000000002,0.7219800000000001,2.5785,-0.75,0.53,0.9183681179000001
2020-07-05 11:30:00,1.50976,0.67618,1.6542655923,1.52976,0.44618,1.5935000000000001,-0.02,0.23,0.2308679276,1.71976,0.7361800000000001,1.8707045331,1.52976,0.44618,1.5935000000000001,0.19,0.29,0.3466987165
2020-07-05 12:00:00,1.45136,0.76248,1.6394577152,1.79136,0.52248,1.866,-0.34,0.24,0.4161730409,1.80136,0.87248,2.0015292154,1.79136,0.52248,1.866,0.01,0.35000000000000003,0.350142828
2020-07-05 12:30:00,1.55528,0.55154,1.6501794599,1.2052800000000001,0.35154,1.2555,0.35000000000000003,0.2,0.4031128874,1.86528,0.6315400000000001,1.9692923221,1.2052800000000001,0.35154,1.2555,0.66,0.28,0.7169379332
2020-07-05 13:00:00,1.6272,0.7021000000000001,1.7722088618,1.4472,0.42210000000000003,1.5075,0.18,0.28,0.3328663395,1.8472,0.7621,1.9982352839000002,1.4472,0.42210000000000003,1.5075,0.4,0.34,0.5249761899000001
2020-07-05 13:30:00,1.3772,0.8196,1.6026303379,1.7472,0.5096,1.82,-0.37,0.31,0.4827007354,1.7372,0.9196000000000001,1.9655859177,1.7472,0.5096,1.82,-0.01,0.41000000000000003,0.4101219331
2020-07-05 14:00:00,1.53072,0.6439600000000001,1.6606589656000001,1.35072,0.39396000000000003,1.407,0.18,0.25,0.30805843600000005,1.76072,0.71396,1.8999667892,1.35072,0.39396000000000003,1.407,0.41000000000000003,0.32,0.520096145
2020-07-05 14:30:00,1.28856,0.7320800000000001,1.4820013495,1.61856,0.47208000000000006,1.686,-0.33,0.26,0.4201190308,1.72856,0.82208,1.9140886082000002,1.61856,0.47208000000000006,1.686,0.11,0.35000000000000003,0.36687872660000004
2020-07-05 15:00:00,1.44144,1.12042,1.825675286,1.68144,0.49042,1.7515,-0.24,0.63,0.6741661516,1.66144,0.5104200000000001,1.7380769402,1.68144,0.49042,1.7515,-0.02,0.02,0.028284271200000002
2020-07-05 15:30:00,1.33072,1.3389600000000002,1.8877578234999999,1.95072,0.56896,2.032,-0.62,0.77,0.9885848471,1.6107200000000002,0.54896,1.7016979756000001,1.95072,0.56896,2.032,-0.34,-0.02,0.34058772730000003
2020-07-05 16:00:00,1.514,1.2445,1.9598408736000001,1.764,0.5145000000000001,1.8375,-0.25,0.73,0.7716216690000001,1.714,0.4445,1.7706993675,1.764,0.5145000000000001,1.8375,-0.05,-0.07,0.0860232527
2020-07-05 16:30:00,1.49464,1.12302,1.8695247123,1.9646400000000002,0.5730200000000001,2.0465,-0.47000000000000003,0.55,0.7234638899,1.83464,0.9430200000000001,2.0628113462,1.9646400000000002,0.5730200000000001,2.0465,-0.13,0.37,0.392173431
2020-07-05 17:00:00,1.80664,0.80652,1.9784899798,1.01664,0.29652,1.059,0.79,0.51,0.9403190948000001,1.89664,0.31652,1.9228697824,1.01664,0.29652,1.059,0.88,0.02,0.8802272434
2020-07-05 17:30:00,1.93512,1.02316,2.1889599814,1.24512,0.36316000000000004,1.297,0.6900000000000001,0.66,0.9548298278,2.07512,0.21316000000000002,2.0860393573,1.24512,0.36316000000000004,1.297,0.8300000000000001,-0.15,0.8434453154
2020-07-05 18:00:00,1.94456,0.75258,2.0851115678,0.6945600000000001,0.20258,0.7235,1.25,0.55,1.3656500284,2.01456,0.13258,2.0189178909,0.6945600000000001,0.20258,0.7235,1.32,-0.07,1.3218547575000001
2020-07-05 18:30:00,1.92576,0.46918000000000004,1.982090172,0.78576,0.22918000000000002,0.8185,1.1400000000000001,0.24,1.1649892703,2.07576,0.5091800000000001,2.1372982595,0.78576,0.22918000000000002,0.8185,1.29,0.28,1.3200378782
2020-07-05 19:00:00,1.82536,0.40698,1.8701796304,0.6753600000000001,0.19698000000000002,0.7035,1.15,0.21,1.1690166808,1.96536,0.44698000000000004,2.0155473326,0.6753600000000001,0.19698000000000002,0.7035,1.29,0.25,1.3140015220999999
2020-07-05 19:30:00,1.81968,0.31824,1.8472985682,0.43968,0.12824000000000002,0.458,1.38,0.19,1.3930183057,1.89968,0.33824000000000004,1.9295570476,0.43968,0.12824000000000002,0.458,1.46,0.21,1.4750254235
2020-07-05 20:00:00,1.76992,0.27456,1.7910890542,0.28992,0.08456000000000001,0.302,1.48,0.19,1.4921461054,1.8199200000000002,0.27456,1.8405140586000002,0.28992,0.08456000000000001,0.302,1.53,0.19,1.5417522499
2020-07-05 20:30:00,1.70744,0.21342000000000003,1.7207264309,0.21744000000000002,0.06342,0.2265,1.49,0.15,1.4975313018,1.74744,0.21342000000000003,1.7604245653000001,0.21744000000000002,0.06342,0.2265,1.53,0.15,1.537335357
2020-07-05 21:00:00,1.69088,0.18234,1.7006831128000002,0.11088,0.03234,0.1155,1.58,0.15,1.5871042814,1.71088,0.17234000000000002,1.7195381502,0.11088,0.03234,0.1155,1.6,0.14,1.606113321
2020-07-05 21:30:00,1.72904,0.49722000000000005,1.7991128508,0.05904,0.017220000000000003,0.061500000000000006,1.67,0.48,1.7376133057,1.65904,-0.29278000000000004,1.6846761854999999,0.05904,0.017220000000000003,0.061500000000000006,1.6,-0.31,1.6297545828
2020-07-05 22:00:00,1.6480000000000001,0.494,1.7204476162,0.048,0.014,0.05,1.6,0.48,1.6704490414,1.568,-0.326,1.6015305180000001,0.048,0.014,0.05,1.52,-0.34,1.5575621978
2020-07-05 22:30:00,1.64992,0.49456000000000006,1.7224475609,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.6,0.48,1.6704490414,1.57992,-0.29544000000000004,1.6073058203000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.53,-0.31,1.5610893632
2020-07-05 23:00:00,1.51848,0.15414,1.5262832796999999,0.04848,0.014140000000000002,0.0505,1.47,0.14,1.4766516177,1.52848,0.15414,1.5362324857,0.04848,0.014140000000000002,0.0505,1.48,0.14,1.4866068747
2020-07-05 23:30:00,1.45224,0.15232,1.4602062868,0.04224000000000001,0.012320000000000001,0.044,1.4100000000000001,0.14,1.4169333082,1.47224,0.15232,1.4800986454,0.04224000000000001,0.012320000000000001,0.044,1.43,0.14,1.4368368035
2020-07-06 00:00:00,1.38032,0.15176,1.3886376057,0.04032,0.011760000000000001,0.042,1.34,0.14,1.3472935834,1.39032,0.15176,1.3985781351,0.04032,0.011760000000000001,0.042,1.35,0.14,1.3572398462
2020-07-06 00:30:00,1.39552,0.15036000000000002,1.4035968794,0.03552,0.010360000000000001,0.037,1.3599999999999999,0.14,1.3671868929,1.40552,0.15036000000000002,1.4135397412000001,0.03552,0.010360000000000001,0.037,1.37,0.14,1.3771347066000001
2020-07-06 01:00:00,1.36032,0.15176,1.3687591461,0.04032,0.011760000000000001,0.042,1.32,0.14,1.3274034805000001,1.38032,0.15176,1.3886376057,0.04032,0.011760000000000001,0.042,1.34,0.14,1.3472935834
2020-07-06 01:30:00,1.42416,0.15288000000000002,1.4323421379,0.044160000000000005,0.01288,0.046,1.38,0.14,1.3870832708,1.43416,0.15288000000000002,1.4422854086,0.044160000000000005,0.01288,0.046,1.3900000000000001,0.14,1.3970325694
2020-07-06 02:00:00,1.458,0.154,1.4661105006000001,0.048,0.014,0.05,1.4100000000000001,0.14,1.4169333082,1.478,0.154,1.4860013459,0.048,0.014,0.05,1.43,0.14,1.4368368035
2020-07-06 02:30:00,1.47656,0.16358,1.4855934336,0.046560000000000004,0.013580000000000002,0.0485,1.43,0.15,1.4378456106,1.4965600000000001,0.15358000000000002,1.5044197054000001,0.046560000000000004,0.013580000000000002,0.0485,1.45,0.14,1.4567429423
2020-07-06 03:00:00,1.45512,0.16316,1.4642388466,0.04512,0.013160000000000002,0.047,1.4100000000000001,0.15,1.4179562758,1.46512,0.15316000000000002,1.4731037302,0.04512,0.013160000000000002,0.047,1.42,0.14,1.4268847185
2020-07-06 03:30:00,1.4708,0.40190000000000003,1.5247216959,0.0408,0.0119,0.0425,1.43,0.39,1.4822280526,1.4308,-0.1481,1.4384443854,0.0408,0.0119,0.0425,1.3900000000000001,-0.16,1.3991783303
2020-07-06 04:00:00,1.4679200000000001,0.55106,1.5679465073999999,0.03792,0.01106,0.0395,1.43,0.54,1.5285614152,1.37792,-0.35894000000000004,1.4239035958000001,0.03792,0.01106,0.0395,1.34,-0.37,1.3901438774
2020-07-06 04:30:00,1.49696,0.5807800000000001,1.6056757612,0.03696,0.010780000000000001,0.0385,1.46,0.5700000000000001,1.5673225577,1.41696,-0.33922,1.4569989190000001,0.03696,0.010780000000000001,0.0385,1.38,-0.35000000000000003,1.4236923825
2020-07-06 05:00:00,1.37744,0.16092,1.3868079175,0.03744,0.010920000000000001,0.039,1.34,0.15,1.3483693856,1.38744,0.06092,1.3887767999,0.03744,0.010920000000000001,0.039,1.35,0.05,1.3509256085999999
2020-07-06 05:30:00,1.3952,0.4061,1.4531002202,0.055200000000000006,0.0161,0.0575,1.34,0.39,1.3956002293,1.3552,-0.33390000000000003,1.3957278567,0.055200000000000006,0.0161,0.0575,1.3,-0.35000000000000003,1.3462912018
2020-07-06 06:00:00,1.37328,0.17304000000000003,1.3841390104,0.11328,0.03304,0.11800000000000001,1.26,0.14,1.2677539193,1.40328,0.17304000000000003,1.4139086251,0.11328,0.03304,0.11800000000000001,1.29,0.14,1.2975746607
2020-07-06 06:30:00,1.5292,0.2506,1.5495976897000001,0.13920000000000002,0.040600000000000004,0.145,1.3900000000000001,0.21,1.4057738083,1.5592000000000001,0.2306,1.5761602076,0.13920000000000002,0.040600000000000004,0.145,1.42,0.19,1.4326548782000001
2020-07-06 07:00:00,1.75384,0.45112,1.8109290433,0.24384000000000003,0.07112,0.254,1.51,0.38,1.5570806016,1.8138400000000001,0.46112000000000003,1.8715360536,0.24384000000000003,0.07112,0.254,1.57,0.39,1.6177144371
2020-07-06 07:30:00,2.056,0.773,2.1965120077,0.456,0.133,0.47500000000000003,1.6,0.64,1.7232527383,2.136,0.713,2.2518581215999998,0.456,0.133,0.47500000000000003,1.6800000000000002,0.58,1.777301325
2020-07-06 08:00:00,2.3404,0.9297000000000001,2.518295902,0.6504,0.1897,0.6775,1.69,0.74,1.844911922,2.4304,0.9497000000000001,2.6093628054,0.6504,0.1897,0.6775,1.78,0.76,1.9354586020000002
2020-07-06 08:30:00,2.47728,0.9025400000000001,2.6365687266,0.55728,0.16254000000000002,0.5805,1.92,0.74,2.0576685836,2.59728,0.92254,2.7562553311,0.55728,0.16254000000000002,0.5805,2.04,0.76,2.1769703719
2020-07-06 09:00:00,2.61296,1.17128,2.8634693643,0.7929600000000001,0.23128,0.8260000000000001,1.82,0.9400000000000001,2.0484140207,2.66296,0.87128,2.8018716602,0.7929600000000001,0.23128,0.8260000000000001,1.87,0.64,1.9764867821
2020-07-06 09:30:00,2.55096,1.13778,2.7931953476,1.02096,0.29778000000000004,1.0635,1.53,0.84,1.7454225849,2.72096,1.19778,2.9729278918,1.02096,0.29778000000000004,1.0635,1.7000000000000002,0.9,1.9235384062
2020-07-06 10:00:00,2.50496,1.2597800000000001,2.803902682,1.40496,0.40978000000000003,1.4635,1.1,0.85,1.3901438774,2.58496,1.2997800000000002,2.8933451661,1.40496,0.40978000000000003,1.4635,1.18,0.89,1.4780054127
2020-07-06 10:30:00,2.412,1.176,2.6834157337,1.392,0.406,1.45,1.02,0.77,1.2780062598,2.512,1.206,2.7864995963,1.392,0.406,1.45,1.12,0.8,1.3763720427
2020-07-06 11:00:00,2.35048,1.00264,2.5553949206,1.14048,0.33264000000000005,1.188,1.21,0.67,1.3831124322,2.45048,1.03264,2.6591723524,1.14048,0.33264000000000005,1.188,1.31,0.7000000000000001,1.4852945836
2020-07-06 11:30:00,2.20664,0.9365200000000001,2.3971503499,1.25664,0.36652,1.309,0.9500000000000001,0.5700000000000001,1.10788086,2.31664,0.9365200000000001,2.4987778213,1.25664,0.36652,1.309,1.06,0.5700000000000001,1.2035364556
2020-07-06 12:00:00,2.24576,1.19668,2.544696642,1.56576,0.45668000000000003,1.631,0.68,0.74,1.0049875621,2.46576,1.1366800000000001,2.7151452631,1.56576,0.45668000000000003,1.631,0.9,0.68,1.1280070922
2020-07-06 12:30:00,2.28568,1.3137400000000001,2.636331893,1.79568,0.5237400000000001,1.8705,0.49,0.79,0.9296235797,2.48568,1.38374,2.8448798657000003,1.79568,0.5237400000000001,1.8705,0.6900000000000001,0.86,1.102587865
2020-07-06 13:00:00,2.30592,1.41006,2.7028755521,1.40592,0.41006000000000004,1.4645000000000001,0.9,1.0,1.3453624047,2.41592,0.86006,2.5644439261,1.40592,0.41006000000000004,1.4645000000000001,1.01,0.45,1.10571244
2020-07-06 13:30:00,2.1896,1.2753,2.5339175697,1.1496,0.33530000000000004,1.1975,1.04,0.9400000000000001,1.4018559127,2.2996,0.5653,2.3680633965,1.1496,0.33530000000000004,1.1975,1.15,0.23,1.1727744881
2020-07-06 14:00:00,2.02608,1.25844,2.3850935831,1.8460800000000002,0.53844,1.923,0.18,0.72,0.7421590126000001,2.30608,1.03844,2.5291031217,1.8460800000000002,0.53844,1.923,0.46,0.5,0.6794115101
2020-07-06 14:30:00,1.8749600000000002,1.29228,2.2771610835000002,2.30496,0.6722800000000001,2.401,-0.43,0.62,0.7545197148,2.15496,1.39228,2.5655986046,2.30496,0.6722800000000001,2.401,-0.15,0.72,0.7354590403
2020-07-06 15:00:00,1.71368,1.3802400000000001,2.2004003272,2.50368,0.7302400000000001,2.608,-0.79,0.65,1.0230347013,2.10368,1.53024,2.6013657951,2.50368,0.7302400000000001,2.608,-0.4,0.8,0.894427191
2020-07-06 15:30:00,1.68032,1.40176,2.1882427653,2.44032,0.7117600000000001,2.542,-0.76,0.6900000000000001,1.026498904,2.09032,1.47176,2.5564653723,2.44032,0.7117600000000001,2.542,-0.35000000000000003,0.76,0.8367197858000001
2020-07-06 16:00:00,1.7128,1.3504,2.181115311,2.3328,0.6804,2.43,-0.62,0.67,0.9128526716,2.0728,1.4504000000000001,2.5298537507,2.3328,0.6804,2.43,-0.26,0.77,0.8127115109
2020-07-06 16:30:00,1.7337600000000002,1.3481800000000002,2.1962497695,2.39376,0.69818,2.4935,-0.66,0.65,0.9263368718,2.10376,1.35818,2.5040884669,2.39376,0.69818,2.4935,-0.29,0.66,0.7209022125
2020-07-06 17:00:00,1.67696,1.09578,2.003229555,2.07696,0.6057800000000001,2.1635,-0.4,0.49,0.6325345840000001,2.13696,1.24578,2.473573498,2.07696,0.6057800000000001,2.1635,0.06,0.64,0.6428063472000001
2020-07-06 17:30:00,1.76384,0.9086200000000001,1.9841173982,1.74384,0.5086200000000001,1.8165,0.02,0.4,0.4004996879,2.18384,1.03862,2.4182408172,1.74384,0.5086200000000001,1.8165,0.44,0.53,0.688839604
2020-07-06 18:00:00,1.8882400000000001,0.7303200000000001,2.0245536792,1.33824,0.39032000000000006,1.3940000000000001,0.55,0.34,0.6466065264,2.10824,0.81032,2.2586045249,1.33824,0.39032000000000006,1.3940000000000001,0.77,0.42,0.877097486
2020-07-06 18:30:00,1.8891200000000001,0.67266,2.0053044283,1.20912,0.35266000000000003,1.2595,0.68,0.32,0.7515317691000001,2.06912,0.7326600000000001,2.1950052961,1.20912,0.35266000000000003,1.2595,0.86,0.38,0.9402127419
2020-07-06 19:00:00,1.84616,0.46638,1.9041578322000001,0.7761600000000001,0.22638000000000003,0.8085,1.07,0.24,1.09658561,2.00616,0.5163800000000001,2.0715516527,0.7761600000000001,0.22638000000000003,0.8085,1.23,0.29,1.2637246536
2020-07-06 19:30:00,1.88288,0.33334,1.9121591592,0.42288000000000003,0.12334,0.4405,1.46,0.21,1.4750254235,1.95288,0.34334000000000003,1.9828319772,0.42288000000000003,0.12334,0.4405,1.53,0.22,1.5457360706
2020-07-06 20:00:00,1.84096,0.25028,1.8578949917,0.24096,0.07028000000000001,0.251,1.6,0.18,1.6100931649999999,1.8909600000000002,0.25028,1.9074511265,0.24096,0.07028000000000001,0.251,1.65,0.18,1.6597891432
2020-07-06 20:30:00,1.8514400000000002,0.21542000000000003,1.863930216,0.12144,0.03542,0.1265,1.73,0.18,1.7393389549,1.88144,0.21542000000000003,1.8937323597,0.12144,0.03542,0.1265,1.76,0.18,1.7691806013
2020-07-06 21:00:00,1.7920800000000001,0.18394000000000002,1.8014951152,0.08208,0.023940000000000003,0.0855,1.71,0.16,1.7174690681,1.8220800000000001,0.18394000000000002,1.8313408885,0.08208,0.023940000000000003,0.0855,1.74,0.16,1.7473408368
2020-07-06 21:30:00,1.7556,0.1633,1.763178451,0.0456,0.013300000000000001,0.0475,1.71,0.15,1.7165663401,1.7756,0.15330000000000002,1.7822054455,0.0456,0.013300000000000001,0.0475,1.73,0.14,1.7356554958000001
2020-07-06 22:00:00,1.69784,0.15812,1.7051869692000001,0.027840000000000004,0.00812,0.029,1.67,0.15,1.6767229944,1.71784,0.14812,1.7242139658000002,0.027840000000000004,0.00812,0.029,1.69,0.14,1.695788902
2020-07-06 22:30:00,1.6973600000000002,0.44798000000000004,1.7554819993000002,0.027360000000000002,0.007980000000000001,0.0285,1.67,0.44,1.7269916039000002,1.6373600000000001,-0.29202,1.6631967562,0.027360000000000002,0.007980000000000001,0.0285,1.6099999999999999,-0.30000000000000004,1.6377118184000001
2020-07-06 23:00:00,1.62688,0.5378400000000001,1.7134790340000001,0.02688,0.007840000000000001,0.028,1.6,0.53,1.6854969594,1.54688,-0.38216000000000006,1.5933875862,0.02688,0.007840000000000001,0.028,1.52,-0.39,1.5692354826
2020-07-06 23:30:00,1.52688,0.27784000000000003,1.5519528343,0.02688,0.007840000000000001,0.028,1.5,0.27,1.5241062955,1.50688,-0.13216,1.5126644043000002,0.02688,0.007840000000000001,0.028,1.48,-0.14,1.4866068747
2020-07-07 00:00:00,1.42832,0.14826,1.4359940982000001,0.02832,0.00826,0.029500000000000002,1.4,0.14,1.406982587,1.43832,0.14826,1.4459410258,0.02832,0.00826,0.029500000000000002,1.4100000000000001,0.14,1.4169333082
2020-07-07 00:30:00,1.40976,0.14868,1.4175785693,0.02976,0.00868,0.031,1.38,0.14,1.3870832708,1.4197600000000001,0.14868,1.4275238002,0.02976,0.00868,0.031,1.3900000000000001,0.14,1.3970325694
2020-07-07 01:00:00,1.41072,0.14896,1.4185626528,0.030720000000000004,0.008960000000000001,0.032,1.38,0.14,1.3870832708,1.42072,0.14896,1.4285077529,0.030720000000000004,0.008960000000000001,0.032,1.3900000000000001,0.14,1.3970325694
2020-07-07 01:30:00,1.44072,0.14896,1.4484002209,0.030720000000000004,0.008960000000000001,0.032,1.4100000000000001,0.14,1.4169333082,1.46072,0.008960000000000001,1.4607474799,0.030720000000000004,0.008960000000000001,0.032,1.43,0.0,1.43
2020-07-07 02:00:00,1.46976,0.14868,1.4772610467,0.02976,0.00868,0.031,1.44,0.14,1.4467895493,1.48976,0.14868,1.4971608464,0.02976,0.00868,0.031,1.46,0.14,1.4666969694
2020-07-07 02:30:00,1.46496,0.14728000000000002,1.4723447966,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.44,0.14,1.4467895493,1.48496,0.14728000000000002,1.4922458243,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.46,0.14,1.4666969694
2020-07-07 03:00:00,1.4364,0.1477,1.4439737705,0.0264,0.0077,0.0275,1.4100000000000001,0.14,1.4169333082,1.4464000000000001,0.1477,1.4539216795,0.0264,0.0077,0.0275,1.42,0.14,1.4268847185
2020-07-07 03:30:00,1.44976,0.14868,1.4573639902,0.02976,0.00868,0.031,1.42,0.14,1.4268847185,1.46976,0.14868,1.4772610467,0.02976,0.00868,0.031,1.44,0.14,1.4467895493
2020-07-07 04:00:00,1.44736,0.14798,1.4549051687,0.027360000000000002,0.007980000000000001,0.0285,1.42,0.14,1.4268847185,1.46736,0.14798,1.4748028512,0.027360000000000002,0.007980000000000001,0.0285,1.44,0.14,1.4467895493
2020-07-07 04:30:00,1.45688,0.14784,1.4643619771,0.02688,0.007840000000000001,0.028,1.43,0.14,1.4368368035,1.47688,0.14784,1.484261163,0.02688,0.007840000000000001,0.028,1.45,0.14,1.4567429423
2020-07-07 05:00:00,1.4088,0.1484,1.416594508,0.028800000000000003,0.008400000000000001,0.03,1.38,0.14,1.3870832708,1.4288,0.1484,1.4364859902,0.028800000000000003,0.008400000000000001,0.03,1.4,0.14,1.406982587
2020-07-07 05:30:00,1.4376,0.1568,1.446125859,0.057600000000000005,0.016800000000000002,0.06,1.38,0.14,1.3870832708,1.4576,0.1568,1.4660095498,0.057600000000000005,0.016800000000000002,0.06,1.4,0.14,1.406982587
2020-07-07 06:00:00,1.47688,0.16534000000000001,1.4861062714,0.08688000000000001,0.02534,0.09050000000000001,1.3900000000000001,0.14,1.3970325694,1.50688,0.16534000000000001,1.5159236953000002,0.08688000000000001,0.02534,0.09050000000000001,1.42,0.14,1.4268847185
2020-07-07 06:30:00,1.5690400000000002,0.26222,1.5908003803000001,0.17904,0.05222,0.1865,1.3900000000000001,0.21,1.4057738083,1.59904,0.25222,1.6188093927,0.17904,0.05222,0.1865,1.42,0.2,1.4340153415999999
2020-07-07 07:00:00,1.6746400000000001,0.36052,1.7130072387,0.34464,0.10052000000000001,0.359,1.33,0.26,1.3551752654,1.74464,0.38052,1.7856551179,0.34464,0.10052000000000001,0.359,1.4,0.28,1.4277254638
2020-07-07 07:30:00,2.04272,0.7349600000000001,2.1709148302,0.46272,0.13496000000000002,0.482,1.58,0.6000000000000001,1.6900887551000001,2.13272,0.67496,2.2369768886,0.46272,0.13496000000000002,0.482,1.67,0.54,1.7551353224000001
2020-07-07 08:00:00,2.32648,0.8231400000000001,2.467806445,0.45648000000000005,0.13314,0.47550000000000003,1.87,0.6900000000000001,1.9932385708,2.41648,0.8531400000000001,2.5626594487,0.45648000000000005,0.13314,0.47550000000000003,1.96,0.72,2.0880613018
2020-07-07 08:30:00,2.44,0.895,2.5989661406,0.6000000000000001,0.17500000000000002,0.625,1.8399999999999999,0.72,1.9758542456,2.56,0.925,2.7219891624,0.6000000000000001,0.17500000000000002,0.625,1.96,0.75,2.0985947679
2020-07-07 09:00:00,2.42088,1.06484,2.6447200608,1.01088,0.29484000000000005,1.053,1.4100000000000001,0.77,1.6065490967,2.60088,1.10484,2.825818147,1.01088,0.29484000000000005,1.053,1.5899999999999999,0.81,1.784432683
2020-07-07 09:30:00,2.5366400000000002,1.51902,2.9566812899,0.95664,0.27902000000000005,0.9965,1.58,1.24,2.0084820139,2.6166400000000003,0.6790200000000001,2.7033077979,0.95664,0.27902000000000005,0.9965,1.6600000000000001,0.4,1.7075128111
2020-07-07 10:00:00,2.53856,1.57708,2.9885562066,1.01856,0.29708,1.061,1.52,1.28,1.9871587757,2.6285600000000002,0.7370800000000001,2.7299477284,1.01856,0.29708,1.061,1.6099999999999999,0.44,1.6690416412
2020-07-07 10:30:00,2.5140000000000002,1.037,2.7194788104,0.744,0.217,0.775,1.77,0.8200000000000001,1.9507178166,2.664,1.047,2.8623600402,0.744,0.217,0.775,1.92,0.8300000000000001,2.0917217788
2020-07-07 11:00:00,2.52208,0.8514400000000001,2.6619236653,0.38208000000000003,0.11144000000000001,0.398,2.14,0.74,2.2643321311,2.60208,0.8714400000000001,2.7441260904,0.38208000000000003,0.11144000000000001,0.398,2.22,0.76,2.3464867355
2020-07-07 11:30:00,2.50936,0.8364800000000001,2.6451061226,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.11,0.72,2.2294618185,2.5793600000000003,0.8464800000000001,2.7147055826,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.18,0.73,2.2989780338
2020-07-07 12:00:00,2.39696,0.8732800000000001,2.5510851025,0.69696,0.20328000000000002,0.726,1.7000000000000002,0.67,1.8272657169,2.51696,0.9132800000000001,2.6775302052,0.69696,0.20328000000000002,0.726,1.82,0.71,1.9535864455
2020-07-07 12:30:00,2.56872,1.04546,2.7733209425,0.97872,0.28546000000000005,1.0195,1.5899999999999999,0.76,1.7622996340000001,2.73872,1.09546,2.9496813133,0.97872,0.28546000000000005,1.0195,1.76,0.81,1.9374467735
2020-07-07 13:00:00,2.6024000000000003,0.9732000000000001,2.7784175352,0.6624,0.1932,0.6900000000000001,1.94,0.78,2.0909328062,2.7324,0.9332,2.8873641959,0.6624,0.1932,0.6900000000000001,2.07,0.74,2.1982947937
2020-07-07 13:30:00,2.43776,0.7901800000000001,2.5626272164,0.6177600000000001,0.18018,0.6435000000000001,1.82,0.61,1.9195051446,2.55776,0.82018,2.6860438288,0.6177600000000001,0.18018,0.6435000000000001,1.94,0.64,2.0428411588
2020-07-07 14:00:00,2.38592,0.92256,2.5580717738,0.62592,0.18256000000000003,0.652,1.76,0.74,1.9092406868,2.45592,0.5925600000000001,2.5263947435,0.62592,0.18256000000000003,0.652,1.83,0.41000000000000003,1.8753666307999999
2020-07-07 14:30:00,2.43656,0.8335800000000001,2.5752048948,0.52656,0.15358000000000002,0.5485,1.9100000000000001,0.68,2.0274368054,2.51656,0.7035800000000001,2.6130631546,0.52656,0.15358000000000002,0.5485,1.99,0.55,2.0646065
2020-07-07 15:00:00,2.5068799999999998,0.84784,2.6463711002,0.50688,0.14784,0.528,2.0,0.7000000000000001,2.11896201,2.58688,0.8678400000000001,2.7285700284,0.50688,0.14784,0.528,2.08,0.72,2.2010906388
2020-07-07 15:30:00,2.63016,0.9133800000000001,2.7842422039,0.56016,0.16338000000000003,0.5835,2.07,0.75,2.2016811758,2.73016,0.9433800000000001,2.8885531759000003,0.56016,0.16338000000000003,0.5835,2.17,0.78,2.3059271454
2020-07-07 16:00:00,2.628,0.8965000000000001,2.7767060071,0.468,0.1365,0.48750000000000004,2.16,0.76,2.289803485,2.7279999999999998,0.9265,2.8810390921,0.468,0.1365,0.48750000000000004,2.26,0.79,2.394096907
2020-07-07 16:30:00,2.6792,0.8206,2.8020522836,0.37920000000000004,0.1106,0.395,2.3,0.71,2.4070936833,2.7592,0.8206,2.8786401303,0.37920000000000004,0.1106,0.395,2.38,0.71,2.4836465127
2020-07-07 17:00:00,2.6552800000000003,0.79654,2.7721810637,0.36528000000000005,0.10654000000000001,0.3805,2.29,0.6900000000000001,2.3916939604,2.74528,0.81654,2.8641403335,0.36528000000000005,0.10654000000000001,0.3805,2.38,0.71,2.4836465127
2020-07-07 17:30:00,2.5836,0.7423000000000001,2.6881216955,0.4536,0.1323,0.47250000000000003,2.13,0.61,2.2156263223,2.6736,0.7623000000000001,2.7801507603,0.4536,0.1323,0.47250000000000003,2.22,0.63,2.3076611536
2020-07-07 18:00:00,2.4892,0.6581,2.574725665,0.43920000000000003,0.12810000000000002,0.4575,2.05,0.53,2.117404071,2.5592,0.6781,2.6475128423000003,0.43920000000000003,0.12810000000000002,0.4575,2.12,0.55,2.1901826408
2020-07-07 18:30:00,2.386,0.578,2.4550112016,0.336,0.098,0.35000000000000003,2.05,0.48,2.1054453211,2.476,0.598,2.5471906093000003,0.336,0.098,0.35000000000000003,2.14,0.5,2.1976350925
2020-07-07 19:00:00,2.328,0.47650000000000003,2.3762651893,0.228,0.0665,0.23750000000000002,2.1,0.41000000000000003,2.139649504,2.368,0.48650000000000004,2.4174586346,0.228,0.0665,0.23750000000000002,2.14,0.42,2.1808255318
2020-07-07 19:30:00,2.25608,0.49594000000000005,2.3099466336,0.22608000000000003,0.06594,0.23550000000000001,2.03,0.43,2.0750421682,2.30608,0.49594000000000005,2.3588050894,0.22608000000000003,0.06594,0.23550000000000001,2.08,0.43,2.1239821092
2020-07-07 20:00:00,2.15696,0.41828000000000004,2.1971423714,0.09696,0.028280000000000003,0.101,2.06,0.39,2.0965924735,2.19696,0.41828000000000004,2.236423797,0.09696,0.028280000000000003,0.101,2.1,0.39,2.1359073014
2020-07-07 20:30:00,2.02576,0.30918,2.049218351,0.06576,0.019180000000000003,0.0685,1.96,0.29,1.9813379318000002,2.05576,0.29918,2.0774161475,0.06576,0.019180000000000003,0.0685,1.99,0.28,2.0096019506
2020-07-07 21:00:00,2.06696,0.39078,2.1035761574,0.03696,0.010780000000000001,0.0385,2.03,0.38,2.0652602742,2.08696,0.38078,2.12141355,0.03696,0.010780000000000001,0.0385,2.05,0.37,2.083122656
2020-07-07 21:30:00,1.9388,0.2584,1.955943762,0.028800000000000003,0.008400000000000001,0.03,1.9100000000000001,0.25,1.9262917744,1.9588,0.2484,1.9744872752,0.028800000000000003,0.008400000000000001,0.03,1.9300000000000002,0.24,1.9448650339
2020-07-07 22:00:00,1.81736,0.17798000000000003,1.8260542845,0.027360000000000002,0.007980000000000001,0.0285,1.79,0.17,1.7980545042,1.83736,0.17798000000000003,1.845960089,0.027360000000000002,0.007980000000000001,0.0285,1.81,0.17,1.8179658963
2020-07-07 22:30:00,1.7264,0.1477,1.7327066255,0.0264,0.0077,0.0275,1.7000000000000002,0.14,1.7057549648,1.7464,0.1477,1.7526346596,0.0264,0.0077,0.0275,1.72,0.14,1.7256882685
2020-07-07 23:00:00,1.6368800000000001,0.14784,1.6435427588,0.02688,0.007840000000000001,0.028,1.6099999999999999,0.14,1.6160754932999999,1.6568800000000001,0.14784,1.6634626536,0.02688,0.007840000000000001,0.028,1.63,0.14,1.6360012225
2020-07-07 23:30:00,1.59592,0.53756,1.6840223870000002,0.025920000000000002,0.007560000000000001,0.027,1.57,0.53,1.6570455636,1.5259200000000002,-0.31244000000000005,1.557578441,0.025920000000000002,0.007560000000000001,0.027,1.5,-0.32,1.5337535656
2020-07-08 00:00:00,1.44784,0.26812,1.4724567905,0.027840000000000004,0.00812,0.029,1.42,0.26,1.4436065946,1.44784,-0.061880000000000004,1.4491617577,0.027840000000000004,0.00812,0.029,1.42,-0.07,1.4217243052000001
2020-07-08 00:30:00,1.44832,0.14826,1.4558886805,0.02832,0.00826,0.029500000000000002,1.42,0.14,1.4268847185,1.46832,0.14826,1.4757861126,0.02832,0.00826,0.029500000000000002,1.44,0.14,1.4467895493
