Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-08 01:00:00,1.4688,0.1484,1.4762777516,0.028800000000000003,0.008400000000000001,0.03,1.44,0.14,1.4467895493,1.4888,0.1484,1.4961777969,0.028800000000000003,0.008400000000000001,0.03,1.46,0.14,1.4666969694
2020-07-08 01:30:00,1.48832,0.14826,1.4956862806,0.02832,0.00826,0.029500000000000002,1.46,0.14,1.4666969694,1.49832,0.14826,1.5056373566999999,0.02832,0.00826,0.029500000000000002,1.47,0.14,1.4766516177
2020-07-08 02:00:00,1.5488,0.1484,1.5558933125,0.028800000000000003,0.008400000000000001,0.03,1.52,0.14,1.5264337522,1.5688,0.1484,1.5758032872,0.028800000000000003,0.008400000000000001,0.03,1.54,0.14,1.5463505424
2020-07-08 02:30:00,1.55736,0.15798,1.5653523086,0.027360000000000002,0.007980000000000001,0.0285,1.53,0.15,1.537335357,1.57736,0.14798,1.5842861642,0.027360000000000002,0.007980000000000001,0.0285,1.55,0.14,1.5563097378
2020-07-08 03:00:00,1.52784,0.15812,1.5360003254999999,0.027840000000000004,0.00812,0.029,1.5,0.15,1.5074813432,1.53784,0.14812,1.5449567631,0.027840000000000004,0.00812,0.029,1.51,0.14,1.5164761785
2020-07-08 03:30:00,1.49832,0.14826,1.5056373566999999,0.02832,0.00826,0.029500000000000002,1.47,0.14,1.4766516177,1.5083199999999999,0.14826,1.5155890769,0.02832,0.00826,0.029500000000000002,1.48,0.14,1.4866068747
2020-07-08 04:00:00,1.51736,0.16798000000000002,1.526629834,0.027360000000000002,0.007980000000000001,0.0285,1.49,0.16,1.4985659812,1.52736,0.15798,1.5355084663,0.027360000000000002,0.007980000000000001,0.0285,1.5,0.15,1.5074813432
2020-07-08 04:30:00,1.49832,0.16826000000000002,1.5077381238,0.02832,0.00826,0.029500000000000002,1.47,0.16,1.4786818454000001,1.5083199999999999,0.15826,1.5165999637,0.02832,0.00826,0.029500000000000002,1.48,0.15,1.4875819305
2020-07-08 05:00:00,1.47784,0.14812,1.4852442897,0.027840000000000004,0.00812,0.029,1.45,0.14,1.4567429423,1.49784,0.14812,1.5051459065000001,0.027840000000000004,0.00812,0.029,1.47,0.14,1.4766516177
2020-07-08 05:30:00,1.4612,0.1491,1.46878734,0.031200000000000002,0.0091,0.0325,1.43,0.14,1.4368368035,1.4812,0.1491,1.48868541,0.031200000000000002,0.0091,0.0325,1.45,0.14,1.4567429423
2020-07-08 06:00:00,1.52032,0.15176,1.5278756493999999,0.04032,0.011760000000000001,0.042,1.48,0.14,1.4866068747,1.54032,0.15176,1.5477780203,0.04032,0.011760000000000001,0.042,1.5,0.14,1.5065191668
2020-07-08 06:30:00,1.63896,0.21428000000000003,1.6529082854000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.5899999999999999,0.2,1.6025292509,1.65896,0.19428,1.6702972789000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.6099999999999999,0.18,1.6200308639
2020-07-08 07:00:00,1.75264,0.21702000000000002,1.7660250989000001,0.09264000000000001,0.027020000000000002,0.0965,1.6600000000000001,0.19,1.670838113,1.77264,0.20702,1.7846876057,0.09264000000000001,0.027020000000000002,0.0965,1.6800000000000002,0.18,1.6896153408
2020-07-08 07:30:00,2.0736,0.5023,2.1335703058,0.2136,0.0623,0.2225,1.8599999999999999,0.44,1.9113346123000001,2.1136,0.5023,2.1724663979,0.2136,0.0623,0.2225,1.9,0.44,1.9502820309
2020-07-08 08:00:00,2.40168,0.8042400000000001,2.5327591279,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.01,0.6900000000000001,2.1251352898,2.47168,0.75424,2.5841981348000003,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.08,0.64,2.1762352814
2020-07-08 08:30:00,2.48792,0.80356,2.6144702331,0.45792000000000005,0.13356,0.47700000000000004,2.03,0.67,2.1377090541,2.57792,0.8235600000000001,2.7062746719,0.45792000000000005,0.13356,0.47700000000000004,2.12,0.6900000000000001,2.2294618185
2020-07-08 09:00:00,2.43744,0.80842,2.5680063571,0.5774400000000001,0.16842000000000001,0.6015,1.8599999999999999,0.64,1.9670282154,2.51744,0.83842,2.653385055,0.5774400000000001,0.16842000000000001,0.6015,1.94,0.67,2.0524375752
2020-07-08 09:30:00,2.48112,0.79866,2.6064946288,0.44112,0.12866000000000002,0.4595,2.04,0.67,2.1472074888,2.60112,0.8386600000000001,2.7329792992,0.44112,0.12866000000000002,0.4595,2.16,0.71,2.2736974293
2020-07-08 10:00:00,2.7644,0.9642000000000001,2.9277276171,0.4944,0.1442,0.515,2.27,0.8200000000000001,2.4135658267,2.8544,0.9842000000000001,3.0193126701,0.4944,0.1442,0.515,2.36,0.84,2.5050349299
2020-07-08 10:30:00,2.69992,0.9970600000000001,2.8781411797,0.7099200000000001,0.20706000000000002,0.7395,1.99,0.79,2.1410744966,2.85992,1.04706,3.0455667863,0.7099200000000001,0.20706000000000002,0.7395,2.15,0.84,2.3082677488
2020-07-08 11:00:00,2.75064,1.07352,2.9527047939,0.80064,0.23352,0.834,1.9500000000000002,0.84,2.1232286735,2.88064,1.10352,3.0847760373,0.80064,0.23352,0.834,2.08,0.87,2.2546174842
2020-07-08 11:30:00,2.686,1.093,2.8998698247,0.936,0.273,0.975,1.75,0.8200000000000001,1.9325889372,2.826,1.133,3.0446617218,0.936,0.273,0.975,1.8900000000000001,0.86,2.0764633394
2020-07-08 12:00:00,2.63624,1.4093200000000001,2.9893049694,1.02624,0.29932000000000003,1.069,1.6099999999999999,1.11,1.9555561869,2.75624,0.8593200000000001,2.887090196,1.02624,0.29932000000000003,1.069,1.73,0.56,1.8183783985000002
2020-07-08 12:30:00,2.70664,1.3365200000000002,3.0186397268,0.7766400000000001,0.22652000000000003,0.809,1.9300000000000002,1.11,2.2264321234,2.80664,0.72652,2.8991480473,0.7766400000000001,0.22652000000000003,0.809,2.03,0.5,2.0906697491
2020-07-08 13:00:00,2.54392,0.85906,2.6850536401,0.61392,0.17906000000000002,0.6395000000000001,1.9300000000000002,0.68,2.0462893246,2.74392,0.9090600000000001,2.8905859354,0.61392,0.17906000000000002,0.6395000000000001,2.13,0.73,2.2516216378
2020-07-08 13:30:00,2.4724,0.7582,2.5860450499,0.5424,0.1582,0.5650000000000001,1.9300000000000002,0.6000000000000001,2.0211135545,2.5824,0.7882,2.7000090741,0.5424,0.1582,0.5650000000000001,2.04,0.63,2.1350644018000002
2020-07-08 14:00:00,2.34944,0.6344200000000001,2.4335893347,0.52944,0.15442,0.5515,1.82,0.48,1.8822327167,2.4394400000000003,0.66442,2.528304066,0.52944,0.15442,0.5515,1.9100000000000001,0.51,1.9769167913999999
2020-07-08 14:30:00,2.4996,0.8903000000000001,2.6534193506,0.5496,0.1603,0.5725,1.9500000000000002,0.73,2.0821623376,2.5796,0.7303000000000001,2.6809838213,0.5496,0.1603,0.5725,2.03,0.5700000000000001,2.1085065805
2020-07-08 15:00:00,2.49776,0.8751800000000001,2.6466478893,0.49776000000000004,0.14518,0.5185000000000001,2.0,0.73,2.1290608258,2.56776,0.7951800000000001,2.6880667123,0.49776000000000004,0.14518,0.5185000000000001,2.07,0.65,2.1696543504
2020-07-08 15:30:00,2.5136000000000003,0.8498,2.6533648449,0.5136000000000001,0.14980000000000002,0.535,2.0,0.7000000000000001,2.11896201,2.6436,0.8798,2.7861566718,0.5136000000000001,0.14980000000000002,0.535,2.13,0.73,2.2516216378
2020-07-08 16:00:00,2.62272,0.78246,2.7369515615,0.28272,0.08246,0.29450000000000004,2.34,0.7000000000000001,2.4424577786,2.68272,0.78246,2.7945,0.28272,0.08246,0.29450000000000004,2.4,0.7000000000000001,2.5
2020-07-08 16:30:00,2.62336,0.74848,2.7280469204,0.30336,0.08848,0.316,2.32,0.66,2.4120530674,2.68336,0.75848,2.7884965125,0.30336,0.08848,0.316,2.38,0.67,2.4725088473
2020-07-08 17:00:00,2.64856,0.8295800000000001,2.775441055,0.47856000000000004,0.13958,0.4985,2.17,0.6900000000000001,2.2770595073,2.72856,0.8495800000000001,2.8577658844,0.47856000000000004,0.13958,0.4985,2.25,0.71,2.3593643212
2020-07-08 17:30:00,2.61064,0.7885200000000001,2.7271239429,0.44064000000000003,0.12852000000000002,0.459,2.17,0.66,2.2681490251,2.69064,0.80852,2.8094925164999998,0.44064000000000003,0.12852000000000002,0.459,2.25,0.68,2.3505105828
2020-07-08 18:00:00,2.56952,0.65986,2.6528943156,0.23952,0.06986,0.2495,2.33,0.59,2.4035390573,2.63952,0.67986,2.725669725,0.23952,0.06986,0.2495,2.4,0.61,2.4763077353
2020-07-08 18:30:00,2.54432,0.64876,2.625729194,0.30432000000000003,0.08876,0.317,2.24,0.56,2.3089391503,2.61432,0.65876,2.6960403929,0.30432000000000003,0.08876,0.317,2.31,0.5700000000000001,2.3792856071
2020-07-08 19:00:00,2.51968,0.6682400000000001,2.6067857603,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.32,0.61,2.398853893,2.54968,0.53824,2.6058722916,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.35,0.48,2.3985203772
2020-07-08 19:30:00,2.47648,0.9156400000000001,2.6403313807,0.15648,0.04564000000000001,0.163,2.32,0.87,2.4777610861,2.40648,0.18564000000000003,2.4136296733,0.15648,0.04564000000000001,0.163,2.25,0.14,2.2543513479
2020-07-08 20:00:00,2.34424,0.8833200000000001,2.5051378006,0.11424000000000001,0.03332,0.11900000000000001,2.23,0.85,2.3865037188000002,2.28424,0.17332,2.2908060154,0.11424000000000001,0.03332,0.11900000000000001,2.17,0.14,2.1745114394
2020-07-08 20:30:00,2.2024,0.7682,2.3325301713,0.062400000000000004,0.0182,0.065,2.14,0.75,2.2676198976,2.1224,-0.1218,2.1258920481,0.062400000000000004,0.0182,0.065,2.06,-0.14,2.0647518011
2020-07-08 21:00:00,2.07368,0.70274,2.1895187257,0.043680000000000004,0.012740000000000001,0.0455,2.03,0.6900000000000001,2.1440615663,2.00368,-0.15726,2.009841847,0.043680000000000004,0.012740000000000001,0.0455,1.96,-0.17,1.9673586353
2020-07-08 21:30:00,1.91216,0.5393800000000001,1.9867779569000001,0.03216,0.009380000000000001,0.0335,1.88,0.53,1.9532792939,1.84216,-0.31062,1.8681644066,0.03216,0.009380000000000001,0.0335,1.81,-0.32,1.8380696396
2020-07-08 22:00:00,1.8968800000000001,0.46784000000000003,1.9537215769,0.02688,0.007840000000000001,0.028,1.87,0.46,1.9257466085,1.83688,-0.24216000000000001,1.8527734886,0.02688,0.007840000000000001,0.028,1.81,-0.25,1.8271836251
2020-07-08 22:30:00,1.76784,0.14812,1.7740343289,0.027840000000000004,0.00812,0.029,1.74,0.14,1.7456230979,1.78784,0.14812,1.7939652728,0.027840000000000004,0.00812,0.029,1.76,0.14,1.7655594014
2020-07-08 23:00:00,1.6464,0.1477,1.6530118723,0.0264,0.0077,0.0275,1.62,0.14,1.6260381299,1.6564,0.1477,1.6629721134,0.0264,0.0077,0.0275,1.63,0.14,1.6360012225
2020-07-08 23:30:00,1.51736,0.16798000000000002,1.526629834,0.027360000000000002,0.007980000000000001,0.0285,1.49,0.16,1.4985659812,1.52736,0.03798,1.5278321406000002,0.027360000000000002,0.007980000000000001,0.0285,1.5,0.03,1.50029997
2020-07-09 00:00:00,1.45784,0.14812,1.4653453518,0.027840000000000004,0.00812,0.029,1.43,0.14,1.4368368035,1.47784,0.14812,1.4852442897,0.027840000000000004,0.00812,0.029,1.45,0.14,1.4567429423
2020-07-09 00:30:00,1.4788000000000001,0.1484,1.4862274389,0.028800000000000003,0.008400000000000001,0.03,1.45,0.14,1.4567429423,1.4988000000000001,0.1484,1.5061288126,0.028800000000000003,0.008400000000000001,0.03,1.47,0.14,1.4766516177
2020-07-09 01:00:00,1.43832,0.14826,1.4459410258,0.02832,0.00826,0.029500000000000002,1.4100000000000001,0.14,1.4169333082,1.44832,0.14826,1.4558886805,0.02832,0.00826,0.029500000000000002,1.42,0.14,1.4268847185
2020-07-09 01:30:00,1.4788000000000001,0.1484,1.4862274389,0.028800000000000003,0.008400000000000001,0.03,1.45,0.14,1.4567429423,1.4888,0.1484,1.4961777969,0.028800000000000003,0.008400000000000001,0.03,1.46,0.14,1.4666969694
2020-07-09 02:00:00,1.57024,0.14882,1.5772764659,0.030240000000000003,0.008820000000000001,0.0315,1.54,0.14,1.5463505424,1.59024,0.14882,1.5971883577,0.030240000000000003,0.008820000000000001,0.0315,1.56,0.14,1.5662694531999999
2020-07-09 02:30:00,1.56784,0.14812,1.5748211962,0.027840000000000004,0.00812,0.029,1.54,0.14,1.5463505424,1.58784,0.14812,1.5947336455,0.027840000000000004,0.00812,0.029,1.56,0.14,1.5662694531999999
2020-07-09 03:00:00,1.51024,0.14882,1.5175546942,0.030240000000000003,0.008820000000000001,0.0315,1.48,0.14,1.4866068747,1.53024,0.14882,1.5374595441999999,0.030240000000000003,0.008820000000000001,0.0315,1.5,0.14,1.5065191668
2020-07-09 03:30:00,1.53024,0.14882,1.5374595441999999,0.030240000000000003,0.008820000000000001,0.0315,1.5,0.14,1.5065191668,1.54024,0.14882,1.5474128892999999,0.030240000000000003,0.008820000000000001,0.0315,1.51,0.14,1.5164761785
2020-07-09 04:00:00,1.5312000000000001,0.1491,1.5384421503999999,0.031200000000000002,0.0091,0.0325,1.5,0.14,1.5065191668,1.5412,0.1491,1.5483953791,0.031200000000000002,0.0091,0.0325,1.51,0.14,1.5164761785
2020-07-09 04:30:00,1.5112,0.1491,1.5185375366,0.031200000000000002,0.0091,0.0325,1.48,0.14,1.4866068747,1.5312000000000001,0.1491,1.5384421503999999,0.031200000000000002,0.0091,0.0325,1.5,0.14,1.5065191668
2020-07-09 05:00:00,1.46216,0.14938,1.4697708155,0.03216,0.009380000000000001,0.0335,1.43,0.14,1.4368368035,1.48216,0.14938,1.4896686377,0.03216,0.009380000000000001,0.0335,1.45,0.14,1.4567429423
2020-07-09 05:30:00,1.5112,0.1491,1.5185375366,0.031200000000000002,0.0091,0.0325,1.48,0.14,1.4866068747,1.5312000000000001,0.1491,1.5384421503999999,0.031200000000000002,0.0091,0.0325,1.5,0.14,1.5065191668
2020-07-09 06:00:00,1.55456,0.15008000000000002,1.5617876936,0.03456,0.01008,0.036000000000000004,1.52,0.14,1.5264337522,1.5645600000000002,0.15008000000000002,1.5717417090999999,0.03456,0.01008,0.036000000000000004,1.53,0.14,1.5363918771
2020-07-09 06:30:00,1.66104,0.23072,1.6769870602,0.07104,0.020720000000000002,0.074,1.5899999999999999,0.21,1.6038079686,1.67104,0.18072000000000002,1.6807838647,0.07104,0.020720000000000002,0.074,1.6,0.16,1.6079800994
2020-07-09 07:00:00,1.77568,0.28374000000000005,1.7982068429,0.11568,0.033740000000000006,0.12050000000000001,1.6600000000000001,0.25,1.6787197503,1.8056800000000002,0.28374000000000005,1.8278371508,0.11568,0.033740000000000006,0.12050000000000001,1.69,0.25,1.7083910559
2020-07-09 07:30:00,2.206,0.5955,2.2849630741,0.156,0.0455,0.1625,2.05,0.55,2.1224985277,2.226,0.5355,2.2895056781,0.156,0.0455,0.1625,2.07,0.49,2.1272047386
2020-07-09 08:00:00,2.5336,0.7723,2.6486933099,0.2136,0.0623,0.2225,2.32,0.71,2.4262110378,2.5736,0.7623000000000001,2.6841233670999998,0.2136,0.0623,0.2225,2.36,0.7000000000000001,2.4616254792
2020-07-09 08:30:00,2.65688,0.89034,2.8020914778,0.44688000000000005,0.13034,0.4655,2.21,0.76,2.3370280272,2.74688,0.92034,2.8969596908,0.44688000000000005,0.13034,0.4655,2.3,0.79,2.4318922674
2020-07-09 09:00:00,2.78552,0.9853600000000001,2.9546668171,0.6355200000000001,0.18536000000000002,0.662,2.15,0.8,2.2940139494,2.88552,1.01536,3.058951062,0.6355200000000001,0.18536000000000002,0.662,2.25,0.8300000000000001,2.3982076641
2020-07-09 09:30:00,2.75704,0.9712200000000001,2.9231041463,0.58704,0.17122,0.6115,2.17,0.8,2.3127689033,2.8670400000000003,1.00122,3.0368338529,0.58704,0.17122,0.6115,2.2800000000000002,0.8300000000000001,2.4263758983
2020-07-09 10:00:00,2.72648,1.02314,2.91213129,0.6964800000000001,0.20314000000000002,0.7255,2.03,0.8200000000000001,2.1893606373,2.82648,1.06314,3.0198105653,0.6964800000000001,0.20314000000000002,0.7255,2.13,0.86,2.2970633426
2020-07-09 10:30:00,2.6445600000000002,1.02008,2.8344771652,0.75456,0.22008000000000003,0.786,1.8900000000000001,0.8,2.0523401278,2.79456,1.08008,2.9960204272,0.75456,0.22008000000000003,0.786,2.04,0.86,2.2138653979
2020-07-09 11:00:00,2.63336,0.9709800000000001,2.8066683185,0.7233600000000001,0.21098000000000003,0.7535000000000001,1.9100000000000001,0.76,2.0556507485,2.78336,1.01098,2.9612790227,0.7233600000000001,0.21098000000000003,0.7535000000000001,2.06,0.8,2.2098868749
2020-07-09 11:30:00,2.69096,0.9727800000000001,2.861392432,0.6609600000000001,0.19278,0.6885,2.03,0.78,2.174695381,2.80096,0.9927800000000001,2.9716980079,0.6609600000000001,0.19278,0.6885,2.14,0.8,2.2846443925
2020-07-09 12:00:00,2.63232,0.93776,2.7943697679,0.7123200000000001,0.20776000000000003,0.742,1.92,0.73,2.054093474,2.71232,0.9677600000000001,2.8797984652,0.7123200000000001,0.20776000000000003,0.742,2.0,0.76,2.1395326593
2020-07-09 12:30:00,2.66248,1.00364,2.8453634214,0.73248,0.21364000000000002,0.763,1.9300000000000002,0.79,2.085425616,2.78248,1.0336400000000001,2.9682665985,0.73248,0.21364000000000002,0.763,2.05,0.8200000000000001,2.2079175709
2020-07-09 13:00:00,2.64032,0.9792600000000001,2.8160681544,0.5803200000000001,0.16926000000000002,0.6045,2.06,0.81,2.213526598,2.73032,0.8392600000000001,2.856397145,0.5803200000000001,0.16926000000000002,0.6045,2.15,0.67,2.2519769093
2020-07-09 13:30:00,2.5295199999999998,1.11736,2.7653145933000003,0.53952,0.15736,0.562,1.99,0.96,2.2094569469,2.53952,0.41736,2.5735872241,0.53952,0.15736,0.562,2.0,0.26,2.0168291946
2020-07-09 14:00:00,2.40328,0.60804,2.4790053247,0.47328000000000003,0.13804000000000002,0.493,1.9300000000000002,0.47000000000000003,1.9864037857,2.50328,0.63804,2.5833129505,0.47328000000000003,0.13804000000000002,0.493,2.03,0.5,2.0906697491
2020-07-09 14:30:00,2.40192,0.57306,2.4693354268,0.42192,0.12306000000000002,0.4395,1.98,0.45,2.0304925511,2.48192,0.59306,2.5517929089,0.42192,0.12306000000000002,0.4395,2.06,0.47000000000000003,2.1129363455
2020-07-09 15:00:00,2.46528,0.7315400000000001,2.5715279991,0.48528000000000004,0.14154,0.5055000000000001,1.98,0.59,2.0660348497,2.56528,0.7615400000000001,2.6759306138000003,0.48528000000000004,0.14154,0.5055000000000001,2.08,0.62,2.1704377439
2020-07-09 15:30:00,2.63064,1.04352,2.8300531444,0.32064000000000004,0.09352,0.334,2.31,0.9500000000000001,2.4977189594,2.6406400000000003,0.5135200000000001,2.6901082506,0.32064000000000004,0.09352,0.334,2.32,0.42,2.3577107541
2020-07-09 16:00:00,2.598,1.1515,2.8417523203,0.34800000000000003,0.1015,0.36250000000000004,2.25,1.05,2.4829418036,2.578,0.3715,2.6046297722,0.34800000000000003,0.1015,0.36250000000000004,2.23,0.27,2.2462858233
2020-07-09 16:30:00,2.71448,1.20214,2.9687610631,0.38448000000000004,0.11214,0.4005,2.33,1.09,2.5723530084,2.68448,0.41214,2.7159330349,0.38448000000000004,0.11214,0.4005,2.3,0.30000000000000004,2.3194827009
2020-07-09 17:00:00,2.758,1.1565,2.9906615071,0.228,0.0665,0.23750000000000002,2.5300000000000002,1.09,2.7548139683,2.718,0.3665,2.7425984486,0.228,0.0665,0.23750000000000002,2.49,0.30000000000000004,2.508007177
2020-07-09 17:30:00,2.71576,1.07418,2.9204819893,0.18576,0.054180000000000006,0.1935,2.5300000000000002,1.02,2.7278746306,2.67576,0.29418,2.6918828819,0.18576,0.054180000000000006,0.1935,2.49,0.24,2.501539526
2020-07-09 18:00:00,2.6284,1.0812,2.8420907797,0.27840000000000004,0.08120000000000001,0.29,2.35,1.0,2.5539185578,2.5884,0.2912,2.6047287767,0.27840000000000004,0.08120000000000001,0.29,2.31,0.21,2.3195258136
2020-07-09 18:30:00,2.60944,1.06692,2.8191302559,0.22944,0.06692000000000001,0.23900000000000002,2.38,1.0,2.5815499219999998,2.56944,0.27692,2.5843193688,0.22944,0.06692000000000001,0.23900000000000002,2.34,0.21,2.3494041798
2020-07-09 19:00:00,2.5011200000000002,1.05616,2.7149724124,0.26112,0.07616,0.272,2.24,0.98,2.4449948875,2.47112,0.28616,2.4876337351,0.26112,0.07616,0.272,2.21,0.21,2.2199549545
2020-07-09 19:30:00,2.43392,0.9390600000000001,2.6087928722,0.13392,0.039060000000000004,0.1395,2.3,0.9,2.469817807,2.38392,0.17906000000000002,2.3906352817,0.13392,0.039060000000000004,0.1395,2.25,0.14,2.2543513479
2020-07-09 20:00:00,2.37176,0.87968,2.529640765,0.10176,0.02968,0.106,2.27,0.85,2.423922441,2.31176,0.16968000000000003,2.3179787747000002,0.10176,0.02968,0.106,2.21,0.14,2.2144299492
2020-07-09 20:30:00,2.20912,0.8001600000000001,2.3495674496,0.06912,0.02016,0.07200000000000001,2.14,0.78,2.2777181564,2.13912,-0.10984000000000001,2.1419381877,0.06912,0.02016,0.07200000000000001,2.07,-0.13,2.0740781085
2020-07-09 21:00:00,2.0132,0.5826,2.0958046188,0.0432,0.0126,0.045,1.97,0.5700000000000001,2.0508047201,1.9632,-0.07740000000000001,1.9647251716,0.0432,0.0126,0.045,1.92,-0.09,1.9221082176
2020-07-09 21:30:00,1.8997600000000001,0.21868,1.9123046305,0.02976,0.00868,0.031,1.87,0.21,1.8817545005,1.9197600000000001,0.20868,1.9310685643,0.02976,0.00868,0.031,1.8900000000000001,0.2,1.9005525512
2020-07-09 22:00:00,1.86688,0.21784,1.8795465411,0.02688,0.007840000000000001,0.028,1.8399999999999999,0.21,1.8519449236,1.87688,0.12784,1.8812287474,0.02688,0.007840000000000001,0.028,1.85,0.12,1.8538878067
2020-07-09 22:30:00,1.77736,0.44798000000000004,1.832946985,0.027360000000000002,0.007980000000000001,0.0285,1.75,0.44,1.8044666802,1.7173600000000002,-0.31202,1.7454746776,0.027360000000000002,0.007980000000000001,0.0285,1.69,-0.32,1.7200290695
2020-07-09 23:00:00,1.67832,0.50826,1.7535923842,0.02832,0.00826,0.029500000000000002,1.65,0.5,1.724093965,1.60832,-0.32174,1.6401859193,0.02832,0.00826,0.029500000000000002,1.58,-0.33,1.6140941732
2020-07-09 23:30:00,1.6188,0.5184,1.6997799858,0.028800000000000003,0.008400000000000001,0.03,1.5899999999999999,0.51,1.6697904060000002,1.5488,-0.3116,1.5798341685000001,0.028800000000000003,0.008400000000000001,0.03,1.52,-0.32,1.5533190271000001
2020-07-10 00:00:00,1.5588000000000002,0.5184,1.6427403934,0.028800000000000003,0.008400000000000001,0.03,1.53,0.51,1.6127616067,1.4888,-0.3116,1.5210588417,0.028800000000000003,0.008400000000000001,0.03,1.46,-0.32,1.4946571513
2020-07-10 00:30:00,1.5083199999999999,0.51826,1.5948738665,0.02832,0.00826,0.029500000000000002,1.48,0.51,1.5654072952,1.43832,-0.31174,1.4717154107,0.02832,0.00826,0.029500000000000002,1.4100000000000001,-0.32,1.4458561478
2020-07-10 01:00:00,1.5088,0.5184,1.5953733104999999,0.028800000000000003,0.008400000000000001,0.03,1.48,0.51,1.5654072952,1.4388,-0.3116,1.4721548832,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,-0.32,1.4458561478
2020-07-10 01:30:00,1.56832,0.5382600000000001,1.6581168385,0.02832,0.00826,0.029500000000000002,1.54,0.53,1.6286497475,1.49832,-0.29174,1.5264583355,0.02832,0.00826,0.029500000000000002,1.47,-0.30000000000000004,1.50029997
2020-07-10 02:00:00,1.6388,0.5384,1.7249753621,0.028800000000000003,0.008400000000000001,0.03,1.6099999999999999,0.53,1.6949926254,1.5688,-0.2916,1.5956703920000002,0.028800000000000003,0.008400000000000001,0.03,1.54,-0.30000000000000004,1.5689486926
2020-07-10 02:30:00,1.6249600000000002,0.5372800000000001,1.7114802948999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6,0.53,1.6854969594,1.55496,-0.29272000000000004,1.5822722901000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.53,-0.30000000000000004,1.5591343752
2020-07-10 03:00:00,1.57592,0.53756,1.665080959,0.025920000000000002,0.007560000000000001,0.027,1.55,0.53,1.6381086655,1.5059200000000001,-0.29244000000000003,1.5340522155,0.025920000000000002,0.007560000000000001,0.027,1.48,-0.30000000000000004,1.5100993345
2020-07-10 03:30:00,1.5764,0.5377000000000001,1.6655804544000001,0.0264,0.0077,0.0275,1.55,0.53,1.6381086655,1.5064000000000002,-0.2923,1.5344967416,0.0264,0.0077,0.0275,1.48,-0.30000000000000004,1.5100993345
2020-07-10 04:00:00,1.57736,0.55798,1.6731426269,0.027360000000000002,0.007980000000000001,0.0285,1.55,0.55,1.6446884203,1.50736,-0.26202000000000003,1.5299636106999999,0.027360000000000002,0.007980000000000001,0.0285,1.48,-0.27,1.5044268011000002
2020-07-10 04:30:00,1.54976,0.5586800000000001,1.6473856258000001,0.02976,0.00868,0.031,1.52,0.55,1.6164467204,1.47976,-0.26132,1.5026569136,0.02976,0.00868,0.031,1.45,-0.27,1.4749237268
2020-07-10 05:00:00,1.49832,0.5282600000000001,1.5887169194,0.02832,0.00826,0.029500000000000002,1.47,0.52,1.5592626463,1.42832,-0.30174,1.4598441869,0.02832,0.00826,0.029500000000000002,1.4,-0.31,1.4339107364
2020-07-10 05:30:00,1.52128,0.5520400000000001,1.6183451424,0.041280000000000004,0.01204,0.043000000000000003,1.48,0.54,1.5754364475,1.4512800000000001,-0.26796000000000003,1.4758103537,0.041280000000000004,0.01204,0.043000000000000003,1.4100000000000001,-0.28,1.4375326083
2020-07-10 06:00:00,1.59664,0.5940200000000001,1.7035606975,0.11664000000000001,0.03402,0.12150000000000001,1.48,0.56,1.5824032356000002,1.53664,-0.22598000000000001,1.5531675537,0.11664000000000001,0.03402,0.12150000000000001,1.42,-0.26,1.4436065946
2020-07-10 06:30:00,1.6649600000000002,0.5022800000000001,1.739073604,0.14496,0.042280000000000005,0.151,1.52,0.46,1.5880806025,1.6649600000000002,-0.017720000000000003,1.6650542933999999,0.14496,0.042280000000000005,0.151,1.52,-0.06,1.5211837496
2020-07-10 07:00:00,1.7348,0.3514,1.7700319206000001,0.24480000000000002,0.0714,0.255,1.49,0.28,1.5160804728000001,1.8048000000000002,0.3514,1.8386911105000001,0.24480000000000002,0.0714,0.255,1.56,0.28,1.5849290205000002
2020-07-10 07:30:00,1.97968,0.44324,2.0286928304,0.31968,0.09324,0.333,1.6600000000000001,0.35000000000000003,1.6964963896,2.02968,0.45324000000000003,2.0796700219,0.31968,0.09324,0.333,1.71,0.36,1.7474839055
2020-07-10 08:00:00,2.2068,0.8524,2.3657032781,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.4100000000000001,0.62,1.5402921801,2.3468,0.7824,2.4737865712,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.55,0.55,1.6446884203
2020-07-10 08:30:00,2.45128,1.32454,2.7862483468,0.9412800000000001,0.27454,0.9805,1.51,1.05,1.8391846019,2.60128,0.7745400000000001,2.7141425626,0.9412800000000001,0.27454,0.9805,1.6600000000000001,0.5,1.7336666346
2020-07-10 09:00:00,2.59416,1.05788,2.8015667402,0.8841600000000001,0.25788,0.921,1.71,0.8,1.8878824116000001,2.71416,1.09788,2.9277986611,0.8841600000000001,0.25788,0.921,1.83,0.84,2.0135789033
2020-07-10 09:30:00,2.47592,1.08506,2.7032452811,1.04592,0.30506,1.0895,1.43,0.78,1.6288953312,2.75592,1.17506,2.9959741404,1.04592,0.30506,1.0895,1.71,0.87,1.9185932346
2020-07-10 10:00:00,2.54712,1.04166,2.7518858715,0.89712,0.26166,0.9345,1.65,0.78,1.8250753409,2.71712,1.09166,2.9282183406,0.89712,0.26166,0.9345,1.82,0.8300000000000001,2.0003249736
2020-07-10 10:30:00,2.58736,0.99548,2.7722575999,0.8073600000000001,0.23548000000000002,0.841,1.78,0.76,1.9354586020000002,2.74736,1.04548,2.9395604093000003,0.8073600000000001,0.23548000000000002,0.841,1.94,0.81,2.1023082552
2020-07-10 11:00:00,2.51112,1.11116,2.7459789147,1.10112,0.32116,1.147,1.4100000000000001,0.79,1.6162301816,2.71112,1.18116,2.957247132,1.10112,0.32116,1.147,1.6099999999999999,0.86,1.8252944968
2020-07-10 11:30:00,2.5407200000000003,1.2989600000000001,2.853516287,1.47072,0.42896,1.532,1.07,0.87,1.3790576493,2.70072,1.37896,3.0323949611,1.47072,0.42896,1.532,1.23,0.9500000000000001,1.5541557194
2020-07-10 12:00:00,2.45088,1.16734,2.7146814638,1.4308800000000002,0.41734000000000004,1.4905,1.02,0.75,1.2660568708,2.5908800000000003,1.2473400000000001,2.8755027821,1.4308800000000002,0.41734000000000004,1.4905,1.16,0.8300000000000001,1.4263590011
2020-07-10 12:30:00,2.23944,1.26442,2.5717405487000002,1.24944,0.36442,1.3014999999999999,0.99,0.9,1.3379461873,2.45944,0.83442,2.5971333909,1.24944,0.36442,1.3014999999999999,1.21,0.47000000000000003,1.2980754986
2020-07-10 13:00:00,2.29248,1.26364,2.6176803854,0.9724800000000001,0.28364,1.013,1.32,0.98,1.6440194646,2.33248,0.5136400000000001,2.3883653406,0.9724800000000001,0.28364,1.013,1.3599999999999999,0.23,1.3793114224
2020-07-10 13:30:00,2.2512,1.2616,2.5806076804,1.4112,0.4116,1.47,0.84,0.85,1.1950313803000001,2.3512,0.9516,2.5364707765,1.4112,0.4116,1.47,0.9400000000000001,0.54,1.0840664186
2020-07-10 14:00:00,2.18024,1.22132,2.4990136054,1.6502400000000002,0.48132,1.7189999999999999,0.53,0.74,0.9102197537000001,2.4802400000000002,1.32132,2.8102450071,1.6502400000000002,0.48132,1.7189999999999999,0.8300000000000001,0.84,1.1808894953
2020-07-10 14:30:00,2.0984,1.4162,2.5315815215,2.0784,0.6062000000000001,2.165,0.02,0.81,0.810246876,2.5384,1.5462,2.9722397279,2.0784,0.6062000000000001,2.165,0.46,0.9400000000000001,1.0465180362
2020-07-10 15:00:00,1.9719200000000001,1.36806,2.4000118021,2.22192,0.6480600000000001,2.3145,-0.25,0.72,0.7621679605,2.29192,1.46806,2.7217820357,2.22192,0.6480600000000001,2.3145,0.07,0.8200000000000001,0.8229823813
2020-07-10 15:30:00,1.98136,1.16498,2.2984703283,1.9713600000000002,0.57498,2.0535,0.01,0.59,0.5900847397,2.31136,1.26498,2.6348737067,1.9713600000000002,0.57498,2.0535,0.34,0.6900000000000001,0.7692203845000001
2020-07-10 16:00:00,1.93768,0.76224,2.0822136298,0.9676800000000001,0.28224000000000005,1.008,0.97,0.48,1.082266141,2.12768,0.49224000000000007,2.1838778354,0.9676800000000001,0.28224000000000005,1.008,1.16,0.21,1.1788553771
2020-07-10 16:30:00,1.69448,1.19964,2.0761499464,1.88448,0.54964,1.963,-0.19,0.65,0.6772001181,2.05448,0.7896400000000001,2.2010041799,1.88448,0.54964,1.963,0.17,0.24,0.2941088234
2020-07-10 17:00:00,1.7524000000000002,1.1457,2.0936891484,2.0424,0.5957,2.1275,-0.29,0.55,0.6217716623,2.1224,1.0257,2.3572531154,2.0424,0.5957,2.1275,0.08,0.43,0.4373785546
2020-07-10 17:30:00,1.83536,0.9044800000000001,2.0461257048,1.69536,0.49448000000000003,1.766,0.14,0.41000000000000003,0.4332435804,2.10536,1.00448,2.332706754,1.69536,0.49448000000000003,1.766,0.41000000000000003,0.51,0.654369926
2020-07-10 18:00:00,1.85552,0.78036,2.0129372072,1.47552,0.43036,1.537,0.38,0.35000000000000003,0.5166236541,2.09552,0.88036,2.2729359428,1.47552,0.43036,1.537,0.62,0.45,0.766093989
2020-07-10 18:30:00,1.83952,0.62236,1.9419489695,1.13952,0.33236000000000004,1.187,0.7000000000000001,0.29,0.7576938696000001,2.02952,0.6823600000000001,2.1411601061,1.13952,0.33236000000000004,1.187,0.89,0.35000000000000003,0.9563472173
2020-07-10 19:00:00,1.8432,0.44260000000000005,1.8955951572,0.7632,0.22260000000000002,0.795,1.08,0.22,1.1021796587,2.0032,0.48260000000000003,2.0605128003,0.7632,0.22260000000000002,0.795,1.24,0.26,1.2669648772
2020-07-10 19:30:00,1.8519999999999999,0.326,1.8804733447,0.432,0.126,0.45,1.42,0.2,1.4340153415999999,1.9420000000000002,0.316,1.9675416132999999,0.432,0.126,0.45,1.51,0.19,1.5219066988
2020-07-10 20:00:00,1.862,0.306,1.8869764174,0.192,0.056,0.2,1.67,0.25,1.6886088949,1.9020000000000001,0.156,1.9083867533,0.192,0.056,0.2,1.71,0.1,1.712921481
2020-07-10 20:30:00,1.78232,0.34276,1.8149790632,0.11232,0.032760000000000004,0.117,1.67,0.31,1.6985287751,1.78232,0.022760000000000002,1.7824653152,0.11232,0.032760000000000004,0.117,1.67,-0.01,1.6700299399
2020-07-10 21:00:00,1.7439200000000001,0.17156000000000002,1.7523383806,0.07392,0.021560000000000003,0.077,1.67,0.15,1.6767229944,1.7639200000000002,0.16156,1.7713033055,0.07392,0.021560000000000003,0.077,1.69,0.14,1.695788902
2020-07-10 21:30:00,1.7417600000000002,0.19218000000000002,1.7523301772000002,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.7000000000000002,0.18,1.7095028517,1.7617600000000002,-0.07782,1.7634778846999999,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.72,-0.09,1.7223530416
2020-07-10 22:00:00,1.6888,0.1484,1.6953076417,0.028800000000000003,0.008400000000000001,0.03,1.6600000000000001,0.14,1.6658931538,1.6988,0.1484,1.7052694802000001,0.028800000000000003,0.008400000000000001,0.03,1.67,0.14,1.6758579892
2020-07-10 22:30:00,1.6697600000000001,0.14868,1.6763663681,0.02976,0.00868,0.031,1.6400000000000001,0.14,1.6459647627,1.6897600000000002,0.14868,1.6962884778,0.02976,0.00868,0.031,1.6600000000000001,0.14,1.6658931538
2020-07-10 23:00:00,1.62168,0.14924,1.6285326524000001,0.03168,0.00924,0.033,1.5899999999999999,0.14,1.5961516219,1.64168,0.14924,1.6484495139000002,0.03168,0.00924,0.033,1.6099999999999999,0.14,1.6160754932999999
2020-07-10 23:30:00,1.54264,0.18952000000000002,1.554238077,0.03264,0.00952,0.034,1.51,0.18,1.5206906326,1.54264,0.04952,1.5434346115,0.03264,0.00952,0.034,1.51,0.04,1.5105297084
2020-07-11 00:00:00,1.45312,0.14966000000000002,1.4608065751,0.033120000000000004,0.00966,0.0345,1.42,0.14,1.4268847185,1.47312,0.14966000000000002,1.4807027555,0.033120000000000004,0.00966,0.0345,1.44,0.14,1.4467895493
2020-07-11 00:30:00,1.44216,0.14938,1.449875805,0.03216,0.009380000000000001,0.0335,1.4100000000000001,0.14,1.4169333082,1.46216,0.14938,1.4697708155,0.03216,0.009380000000000001,0.0335,1.43,0.14,1.4368368035
2020-07-11 01:00:00,1.41456,0.19008000000000003,1.4272737649,0.03456,0.01008,0.036000000000000004,1.38,0.18,1.3916896206,1.41456,0.06008,1.4158353012,0.03456,0.01008,0.036000000000000004,1.38,0.05,1.3809055
2020-07-11 01:30:00,1.50216,0.5493800000000001,1.5994696151999999,0.03216,0.009380000000000001,0.0335,1.47,0.54,1.5660459762999999,1.43216,-0.36062000000000005,1.4768646011,0.03216,0.009380000000000001,0.0335,1.4,-0.37,1.4480676780000001
2020-07-11 02:00:00,1.50216,0.43938000000000005,1.56510046,0.03216,0.009380000000000001,0.0335,1.47,0.43,1.5316004700999999,1.50216,-0.36062000000000005,1.5448402668,0.03216,0.009380000000000001,0.0335,1.47,-0.37,1.5158495967999999
2020-07-11 02:30:00,1.50072,0.14896,1.508094692,0.030720000000000004,0.008960000000000001,0.032,1.47,0.14,1.4766516177,1.51072,0.19896000000000003,1.5237650738,0.030720000000000004,0.008960000000000001,0.032,1.48,0.19,1.4921461054
2020-07-11 03:00:00,1.46072,0.14896,1.4682956106,0.030720000000000004,0.008960000000000001,0.032,1.43,0.14,1.4368368035,1.48072,0.19896000000000003,1.4940270413,0.030720000000000004,0.008960000000000001,0.032,1.45,0.19,1.4623952954
2020-07-11 03:30:00,1.4597600000000002,0.14868,1.4673121686,0.02976,0.00868,0.031,1.43,0.14,1.4368368035,1.47976,0.16868000000000002,1.4893430095,0.02976,0.00868,0.031,1.45,0.16,1.4588008774
2020-07-11 04:00:00,1.4588,0.1484,1.466328749,0.028800000000000003,0.008400000000000001,0.03,1.43,0.14,1.4368368035,1.4788000000000001,0.1384,1.4852622664,0.028800000000000003,0.008400000000000001,0.03,1.45,0.13,1.4558159224
2020-07-11 04:30:00,1.47736,0.14798,1.4847527235,0.027360000000000002,0.007980000000000001,0.0285,1.45,0.14,1.4567429423,1.48736,0.13798000000000002,1.4937463807,0.027360000000000002,0.007980000000000001,0.0285,1.46,0.13,1.4657762449
2020-07-11 05:00:00,1.43736,0.14798,1.4449573869,0.027360000000000002,0.007980000000000001,0.0285,1.4100000000000001,0.14,1.4169333082,1.44736,0.13798000000000002,1.4539220921,0.027360000000000002,0.007980000000000001,0.0285,1.42,0.13,1.4259382876
2020-07-11 05:30:00,1.38368,0.15274000000000001,1.3920847137,0.043680000000000004,0.012740000000000001,0.0455,1.34,0.14,1.3472935834,1.40368,0.14274,1.4109189381,0.043680000000000004,0.012740000000000001,0.0455,1.3599999999999999,0.13,1.366199107
2020-07-11 06:00:00,1.40928,0.16604000000000002,1.4190276248,0.08928000000000001,0.02604,0.093,1.32,0.14,1.3274034805000001,1.42928,0.15604,1.4377725133,0.08928000000000001,0.02604,0.093,1.34,0.13,1.3462912018
2020-07-11 06:30:00,1.48312,0.26466,1.5065489869,0.15312,0.044660000000000005,0.1595,1.33,0.22,1.3480726983,1.51312,0.19466000000000003,1.5255899351000002,0.15312,0.044660000000000005,0.1595,1.3599999999999999,0.15,1.3682470537
2020-07-11 07:00:00,1.6253600000000001,0.6069800000000001,1.7349985158,0.19536,0.05698,0.20350000000000001,1.43,0.55,1.5321227105,1.61536,-0.04302,1.6159327492000002,0.19536,0.05698,0.20350000000000001,1.42,-0.1,1.4235167719000001
2020-07-11 07:30:00,1.6866400000000001,0.74402,1.843453349,0.35664,0.10402000000000002,0.3715,1.33,0.64,1.4759742545,1.69664,-0.05598,1.6975632683000001,0.35664,0.10402000000000002,0.3715,1.34,-0.16,1.3495184326
2020-07-11 08:00:00,1.75616,0.88138,1.9649245914,0.6561600000000001,0.19138000000000002,0.6835,1.1,0.6900000000000001,1.2984991336,1.79616,0.061380000000000004,1.7972084604,0.6561600000000001,0.19138000000000002,0.6835,1.1400000000000001,-0.13,1.1473883388
2020-07-11 08:30:00,1.78104,0.99572,2.0404807767,0.9110400000000001,0.26572,0.9490000000000001,0.87,0.73,1.1356936207000001,1.92104,0.41572000000000003,1.9655070084,0.9110400000000001,0.26572,0.9490000000000001,1.01,0.15,1.0210778619
2020-07-11 09:00:00,1.8124,0.8207,1.9895583053,0.9624,0.2807,1.0025,0.85,0.54,1.0070253224,1.9924,0.6407,2.0928818051,0.9624,0.2807,1.0025,1.03,0.36,1.091100362
2020-07-11 09:30:00,1.85416,0.72538,1.9910011175000002,1.18416,0.34538,1.2335,0.67,0.38,0.7702596965,2.10416,0.7953800000000001,2.2494707489,1.18416,0.34538,1.2335,0.92,0.45,1.0241581909
2020-07-11 10:00:00,1.8424800000000001,0.77614,1.9992813334,1.39248,0.40614000000000006,1.4505,0.45,0.37,0.5825804665000001,2.10248,0.8461400000000001,2.2663572203,1.39248,0.40614000000000006,1.4505,0.71,0.44,0.8352843827
2020-07-11 10:30:00,1.81224,0.6698200000000001,1.9320643493,1.06224,0.30982000000000004,1.1065,0.75,0.36,0.8319254774,2.01224,0.72982,2.1405015884,1.06224,0.30982000000000004,1.1065,0.9500000000000001,0.42,1.038701112
2020-07-11 11:00:00,1.86232,0.8977600000000001,2.0674159717,1.43232,0.41776,1.492,0.43,0.48,0.6444377394,2.03232,0.8377600000000001,2.1982189154,1.43232,0.41776,1.492,0.6000000000000001,0.42,0.7323933369000001
2020-07-11 11:30:00,1.83688,0.7153400000000001,1.9712532689,1.28688,0.37534,1.3405,0.55,0.34,0.6466065264,1.99688,0.77534,2.1421208766,1.28688,0.37534,1.3405,0.71,0.4,0.8149233093
2020-07-11 12:00:00,1.5260799999999999,0.9734400000000001,1.8101120407,1.96608,0.5734400000000001,2.048,-0.44,0.4,0.5946427499,1.8660800000000002,1.08344,2.1577990639,1.96608,0.5734400000000001,2.048,-0.1,0.51,0.5197114584
2020-07-11 12:30:00,1.6019999999999999,0.716,1.7547250497,1.392,0.406,1.45,0.21,0.31,0.3744329045,1.962,0.836,2.1326837553,1.392,0.406,1.45,0.5700000000000001,0.43,0.7140028011
2020-07-11 13:00:00,1.5659200000000002,0.91256,1.8124213638,1.82592,0.53256,1.9020000000000001,-0.26,0.38,0.46043457730000004,1.8359200000000002,1.00256,2.0918242756,1.82592,0.53256,1.9020000000000001,0.01,0.47000000000000003,0.4701063709
2020-07-11 13:30:00,1.40536,1.06198,1.7614875105999999,2.23536,0.65198,2.3285,-0.8300000000000001,0.41000000000000003,0.9257429449000001,1.78536,1.22198,2.1635030506,2.23536,0.65198,2.3285,-0.45,0.5700000000000001,0.7262231062000001
2020-07-11 14:00:00,1.4612,1.6416,2.1977160872,2.6112,0.7616,2.7199999999999998,-1.15,0.88,1.4480676780000001,1.7112,0.9816,1.9727503643,2.6112,0.7616,2.7199999999999998,-0.9,0.22,0.9264987858
2020-07-11 14:30:00,1.3608,1.4243999999999999,1.9699472074000002,2.3808,0.6944,2.48,-1.02,0.73,1.2543125607,1.6208,1.0344,1.9227521941,2.3808,0.6944,2.48,-0.76,0.34,0.8325863319
2020-07-11 15:00:00,1.30496,1.00728,1.6484943432999999,2.1849600000000002,0.6372800000000001,2.276,-0.88,0.37,0.9546203434,1.5849600000000001,1.14728,1.9566168761,2.1849600000000002,0.6372800000000001,2.276,-0.6000000000000001,0.51,0.7874642849
2020-07-11 15:30:00,1.3424800000000001,1.07364,1.7189983711,2.17248,0.6336400000000001,2.263,-0.8300000000000001,0.44,0.9394147114,1.6924800000000002,1.11364,2.0260016288,2.17248,0.6336400000000001,2.263,-0.48,0.48,0.6788225099
2020-07-11 16:00:00,1.37072,1.16146,1.7966253505,1.89072,0.5514600000000001,1.9695,-0.52,0.61,0.8015609771000001,1.6907200000000002,0.9614600000000001,1.9449780076,1.89072,0.5514600000000001,1.9695,-0.2,0.41000000000000003,0.4561797891
2020-07-11 16:30:00,1.41464,0.7980200000000001,1.6242051133,1.60464,0.46802000000000005,1.6715,-0.19,0.33,0.3807886553,1.87464,0.9480200000000001,2.1007182224,1.60464,0.46802000000000005,1.6715,0.27,0.48,0.5507267925
2020-07-11 17:00:00,1.4828000000000001,0.8379000000000001,1.7031653619,1.6728,0.4879,1.7425000000000002,-0.19,0.35000000000000003,0.39824615500000005,1.8728,0.9679000000000001,2.1081295620000002,1.6728,0.4879,1.7425000000000002,0.2,0.48,0.52
2020-07-11 17:30:00,1.734,0.9645,1.9841915860000001,1.524,0.4445,1.5875,0.21,0.52,0.5608029957,2.024,0.8045,2.1780257689,1.524,0.4445,1.5875,0.5,0.36,0.6161168720000001
2020-07-11 18:00:00,1.79288,0.66834,1.9133993441000001,1.26288,0.36834000000000006,1.3155000000000001,0.53,0.30000000000000004,0.6090155991,1.99288,0.7483400000000001,2.1287516177,1.26288,0.36834000000000006,1.3155000000000001,0.73,0.38,0.8229823813
2020-07-11 18:30:00,1.756,0.5680000000000001,1.8455785001,1.056,0.308,1.1,0.7000000000000001,0.26,0.7467261881,1.916,0.618,2.0132014306,1.056,0.308,1.1,0.86,0.31,0.9141662868
2020-07-11 19:00:00,1.7723200000000001,0.42776000000000003,1.8232105748,0.7123200000000001,0.20776000000000003,0.742,1.06,0.22,1.0825894882,1.91232,0.46776000000000006,1.9686968279000001,0.7123200000000001,0.20776000000000003,0.742,1.2,0.26,1.2278436383
2020-07-11 19:30:00,1.7880800000000001,0.31194000000000005,1.8150858520000002,0.41808,0.12194,0.4355,1.37,0.19,1.3831124322,1.8780800000000002,0.33194,1.9071886771000002,0.41808,0.12194,0.4355,1.46,0.21,1.4750254235
2020-07-11 20:00:00,1.8044,0.2167,1.8173657447,0.19440000000000002,0.0567,0.2025,1.6099999999999999,0.16,1.6179307773,1.8544,0.2267,1.8682056231000002,0.19440000000000002,0.0567,0.2025,1.6600000000000001,0.17,1.6686821147000002
2020-07-11 20:30:00,1.75752,0.28136,1.7798988735,0.10752,0.031360000000000006,0.112,1.65,0.25,1.6688319268,1.7675200000000002,0.14136,1.7731637262,0.10752,0.031360000000000006,0.112,1.6600000000000001,0.11,1.6636405862
2020-07-11 21:00:00,1.68344,0.24142000000000002,1.7006627679,0.07344,0.02142,0.0765,1.6099999999999999,0.22,1.624961538,1.68344,0.07142000000000001,1.6849543168999999,0.07344,0.02142,0.0765,1.6099999999999999,0.05,1.6107762104
2020-07-11 21:30:00,1.69176,0.15218,1.6985907836,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.65,0.14,1.6559287424,1.7017600000000002,0.15218,1.7085508040000001,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.6600000000000001,0.14,1.6658931538
2020-07-11 22:00:00,1.65832,0.14826,1.664934308,0.02832,0.00826,0.029500000000000002,1.63,0.14,1.6360012225,1.66832,0.14826,1.6748948176,0.02832,0.00826,0.029500000000000002,1.6400000000000001,0.14,1.6459647627
2020-07-11 22:30:00,1.6568800000000001,0.16784000000000002,1.6653593006,0.02688,0.007840000000000001,0.028,1.63,0.16,1.6378339354,1.66688,0.17784000000000003,1.6763400609999999,0.02688,0.007840000000000001,0.028,1.6400000000000001,0.17,1.6487874331999999
2020-07-11 23:00:00,1.6173600000000001,0.14798,1.6241155901000002,0.027360000000000002,0.007980000000000001,0.0285,1.5899999999999999,0.14,1.5961516219,1.62736,0.14798,1.6340742486000002,0.027360000000000002,0.007980000000000001,0.0285,1.6,0.14,1.606113321
2020-07-11 23:30:00,1.53688,0.14784,1.5439743521,0.02688,0.007840000000000001,0.028,1.51,0.14,1.5164761785,1.55688,0.14784,1.5638836274,0.02688,0.007840000000000001,0.028,1.53,0.14,1.5363918771
2020-07-12 00:00:00,1.43736,0.14798,1.4449573869,0.027360000000000002,0.007980000000000001,0.0285,1.4100000000000001,0.14,1.4169333082,1.45736,0.14798,1.4648536616,0.027360000000000002,0.007980000000000001,0.0285,1.43,0.14,1.4368368035
2020-07-12 00:30:00,1.43832,0.22826000000000002,1.4563196936,0.02832,0.00826,0.029500000000000002,1.4100000000000001,0.22,1.4270599146,1.43832,-0.06174,1.4396444874,0.02832,0.00826,0.029500000000000002,1.4100000000000001,-0.07,1.4117365193
2020-07-12 01:00:00,1.4388,0.5284,1.5327596028000001,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,0.52,1.5028306625,1.3688,-0.3916,1.4237148591,0.028800000000000003,0.008400000000000001,0.03,1.34,-0.4,1.3984276885
2020-07-12 01:30:00,1.4388,0.1484,1.4464328536,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,0.14,1.4169333082,1.4688,0.1484,1.4762777516,0.028800000000000003,0.008400000000000001,0.03,1.44,0.14,1.4467895493
2020-07-12 02:00:00,1.5083199999999999,0.14826,1.5155890769,0.02832,0.00826,0.029500000000000002,1.48,0.14,1.4866068747,1.5183200000000001,0.14826,1.5255414285,0.02832,0.00826,0.029500000000000002,1.49,0.14,1.4965627284
2020-07-12 02:30:00,1.5059200000000001,0.14756000000000002,1.5131321819,0.025920000000000002,0.007560000000000001,0.027,1.48,0.14,1.4866068747,1.51592,0.14756000000000002,1.5230848302000002,0.025920000000000002,0.007560000000000001,0.027,1.49,0.14,1.4965627284
2020-07-12 03:00:00,1.48544,0.14742000000000002,1.4927373011,0.02544,0.00742,0.026500000000000003,1.46,0.14,1.4666969694,1.49544,0.14742000000000002,1.5026887402,0.02544,0.00742,0.026500000000000003,1.47,0.14,1.4766516177
2020-07-12 03:30:00,1.47688,0.14784,1.484261163,0.02688,0.007840000000000001,0.028,1.45,0.14,1.4567429423,1.49688,0.14784,1.5041630231,0.02688,0.007840000000000001,0.028,1.47,0.14,1.4766516177
2020-07-12 04:00:00,1.47688,0.14784,1.484261163,0.02688,0.007840000000000001,0.028,1.45,0.14,1.4567429423,1.48688,0.14784,1.4942117654,0.02688,0.007840000000000001,0.028,1.46,0.14,1.4666969694
2020-07-12 04:30:00,1.46736,0.14798,1.4748028512,0.027360000000000002,0.007980000000000001,0.0285,1.44,0.14,1.4467895493,1.47736,0.14798,1.4847527235,0.027360000000000002,0.007980000000000001,0.0285,1.45,0.14,1.4567429423
2020-07-12 05:00:00,1.4268800000000001,0.14784,1.4345184558000001,0.02688,0.007840000000000001,0.028,1.4,0.14,1.406982587,1.43688,0.14784,1.4444655759,0.02688,0.007840000000000001,0.028,1.4100000000000001,0.14,1.4169333082
2020-07-12 05:30:00,1.44704,0.15372000000000002,1.4551819817,0.047040000000000005,0.013720000000000001,0.049,1.4,0.14,1.406982587,1.4570400000000001,0.15372000000000002,1.4651264109,0.047040000000000005,0.013720000000000001,0.049,1.4100000000000001,0.14,1.4169333082
2020-07-12 06:00:00,1.40592,0.16506,1.4155761548,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.32,0.14,1.3274034805000001,1.42592,0.16506,1.4354416219,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.34,0.14,1.3472935834
2020-07-12 06:30:00,1.42104,0.17822000000000002,1.432172144,0.13104000000000002,0.038220000000000004,0.1365,1.29,0.14,1.2975746607,1.45104,0.17822000000000002,1.4619437233,0.13104000000000002,0.038220000000000004,0.1365,1.32,0.14,1.3274034805000001
2020-07-12 07:00:00,1.47384,0.23112000000000002,1.4918514671,0.24384000000000003,0.07112,0.254,1.23,0.16,1.2403628501,1.52384,0.24112000000000003,1.5427984962,0.24384000000000003,0.07112,0.254,1.28,0.17,1.2912397144
2020-07-12 07:30:00,1.55368,0.7327400000000001,1.717797849,0.52368,0.15274000000000001,0.5455,1.03,0.58,1.1820744477,1.5836800000000002,-0.007260000000000001,1.5836966408,0.52368,0.15274000000000001,0.5455,1.06,-0.16,1.0720074627
2020-07-12 08:00:00,1.60616,0.7338800000000001,1.7658793277,0.83616,0.24388,0.871,0.77,0.49,0.9126883367,1.71616,0.31388000000000005,1.7446276967,0.83616,0.24388,0.871,0.88,0.07,0.8827797007
2020-07-12 08:30:00,1.7212800000000001,0.68954,1.8542573311,1.06128,0.30954000000000004,1.1055,0.66,0.38,0.7615773106,1.92128,0.7095400000000001,2.048112265,1.06128,0.30954000000000004,1.1055,0.86,0.4,0.9484724561000001
2020-07-12 09:00:00,1.79832,1.19826,2.160967804,1.46832,0.42826000000000003,1.5295,0.33,0.77,0.8377350416,1.89832,0.5682600000000001,1.9815494569,1.46832,0.42826000000000003,1.5295,0.43,0.14,0.4522167622
2020-07-12 09:30:00,1.7416,1.2488000000000001,2.1430520292,1.6416,0.4788,1.71,0.1,0.77,0.7764663547,2.0116,0.6188,2.1046253823,1.6416,0.4788,1.71,0.37,0.14,0.3956008089
2020-07-12 10:00:00,1.5885600000000002,1.35708,2.0893034725,1.97856,0.57708,2.061,-0.39,0.78,0.8720665112,1.8385600000000002,0.7270800000000001,1.9771060164,1.97856,0.57708,2.061,-0.14,0.15,0.2051828453
2020-07-12 10:30:00,1.5588000000000002,1.2934,2.0255224018,2.3088,0.6734,2.4050000000000002,-0.75,0.62,0.9730878686000001,1.9088,1.0834,2.1948286949,2.3088,0.6734,2.4050000000000002,-0.4,0.41000000000000003,0.5728001397
2020-07-12 11:00:00,1.5216,1.2188,1.9495486657,2.3616,0.6888000000000001,2.46,-0.84,0.53,0.9932270637,1.8616000000000001,1.2288000000000001,2.2305837801,2.3616,0.6888000000000001,2.46,-0.5,0.54,0.7359347797
2020-07-12 11:30:00,1.54248,1.68614,2.2852379854000002,2.59248,0.75614,2.7005,-1.05,0.93,1.4026403673,1.78248,0.9461400000000001,2.0180227576,2.59248,0.75614,2.7005,-0.81,0.19,0.8319855768000001
2020-07-12 12:00:00,1.5088,1.7284000000000002,2.294306867,2.6688,0.7784000000000001,2.7800000000000002,-1.16,0.9500000000000001,1.4993665328999999,1.7788,0.9984000000000001,2.0398362679,2.6688,0.7784000000000001,2.7800000000000002,-0.89,0.22,0.9167878708
2020-07-12 12:30:00,1.47632,1.67726,2.234439941,2.59632,0.75726,2.7045,-1.12,0.92,1.4494136746000001,1.80632,0.9772600000000001,2.0537353895,2.59632,0.75726,2.7045,-0.79,0.22,0.8200609733
2020-07-12 13:00:00,1.4272,1.6745999999999999,2.2002693017,2.5872,0.7546,2.6950000000000003,-1.16,0.92,1.4805404419000001,1.6772,0.9546,1.9298344488999999,2.5872,0.7546,2.6950000000000003,-0.91,0.2,0.9317188417000001
2020-07-12 13:30:00,1.43808,1.66944,2.2034300533,2.63808,0.76944,2.748,-1.2,0.9,1.5,1.65808,0.9494400000000001,1.910671505,2.63808,0.76944,2.748,-0.98,0.18,0.9963934966
