Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-12 14:00:00,1.28096,1.7052800000000001,2.1328006001,2.76096,0.8052800000000001,2.876,-1.48,0.9,1.7321662737999999,1.65096,1.00528,1.932939937,2.76096,0.8052800000000001,2.876,-1.11,0.2,1.1278741064
2020-07-12 14:30:00,1.35688,1.67534,2.1558959738,2.72688,0.79534,2.8405,-1.37,0.88,1.6282813025,1.6568800000000001,0.9653400000000001,1.9175851089,2.72688,0.79534,2.8405,-1.07,0.17,1.0834205093
2020-07-12 15:00:00,1.3460800000000002,1.42594,1.9609273954000002,2.62608,0.7659400000000001,2.7355,-1.28,0.66,1.4401388822,1.6360800000000002,1.23594,2.0504403064,2.62608,0.7659400000000001,2.7355,-0.99,0.47000000000000003,1.0959014554
2020-07-12 15:30:00,1.3544,1.2067,1.8139802232000002,2.5944000000000003,0.7567,2.7025,-1.24,0.45,1.3191285002,1.7044000000000001,1.3567,2.1784430794,2.5944000000000003,0.7567,2.7025,-0.89,0.6000000000000001,1.0733592129
2020-07-12 16:00:00,1.33152,1.12086,1.7404805802,2.47152,0.7208600000000001,2.5745,-1.1400000000000001,0.4,1.2081390648,1.70152,1.27086,2.1237362007,2.47152,0.7208600000000001,2.5745,-0.77,0.55,0.9462557794
2020-07-12 16:30:00,1.36624,0.8443200000000001,1.6060784539,1.8662400000000001,0.54432,1.944,-0.5,0.30000000000000004,0.5830951895,1.71624,0.9743200000000001,1.9735194957000002,1.8662400000000001,0.54432,1.944,-0.15,0.43,0.4554119015
2020-07-12 17:00:00,1.43864,0.8625200000000001,1.6773865983,1.9286400000000001,0.56252,2.009,-0.49,0.30000000000000004,0.5745432969000001,1.70864,0.9925200000000001,1.9759925607,1.9286400000000001,0.56252,2.009,-0.22,0.43,0.483011387
2020-07-12 17:30:00,1.50208,0.7739400000000001,1.6897418294,1.76208,0.5139400000000001,1.8355000000000001,-0.26,0.26,0.3676955262,1.99208,0.8939400000000001,2.1834631781000002,1.76208,0.5139400000000001,1.8355000000000001,0.23,0.38,0.44418464630000004
2020-07-12 18:00:00,1.818,0.654,1.9320558998,1.008,0.294,1.05,0.81,0.36,0.8863972022000001,1.908,0.524,1.9786460017,1.008,0.294,1.05,0.9,0.23,0.9289241088
2020-07-12 18:30:00,1.7416,0.6438,1.8567845862999999,1.2816,0.3738,1.335,0.46,0.27,0.5333854141000001,1.9316,0.7038,2.0558241656,1.2816,0.3738,1.335,0.65,0.33,0.7289718787
2020-07-12 19:00:00,1.74376,0.38818,1.7864441357,0.7137600000000001,0.20818,0.7435,1.03,0.18,1.0456098699,1.86376,0.41818000000000005,1.9100983875000002,0.7137600000000001,0.20818,0.7435,1.15,0.21,1.1690166808
2020-07-12 19:30:00,1.7312,0.2641,1.7512287829000002,0.3912,0.11410000000000001,0.40750000000000003,1.34,0.15,1.3483693856,1.8312,0.2841,1.8531071879,0.3912,0.11410000000000001,0.40750000000000003,1.44,0.17,1.45
2020-07-12 20:00:00,1.6784,0.2137,1.6919498367,0.2184,0.0637,0.2275,1.46,0.15,1.4676852524,1.7384,0.20370000000000002,1.7502937611,0.2184,0.0637,0.2275,1.52,0.14,1.5264337522
2020-07-12 20:30:00,1.64992,0.17206000000000002,1.6588672791999999,0.10992,0.032060000000000005,0.1145,1.54,0.14,1.5463505424,1.67992,0.17206000000000002,1.6887083378,0.10992,0.032060000000000005,0.1145,1.57,0.14,1.5762296786999999
2020-07-12 21:00:00,1.6320000000000001,0.161,1.6399222543,0.07200000000000001,0.021,0.075,1.56,0.14,1.5662694531999999,1.642,0.161,1.6498742376000002,0.07200000000000001,0.021,0.075,1.57,0.14,1.5762296786999999
2020-07-12 21:30:00,1.62888,0.15134,1.6358954276,0.038880000000000005,0.011340000000000001,0.0405,1.5899999999999999,0.14,1.5961516219,1.6488800000000001,0.15134,1.6558106927,0.038880000000000005,0.011340000000000001,0.0405,1.6099999999999999,0.14,1.6160754932999999
2020-07-12 22:00:00,1.63976,0.14868,1.6464867446,0.02976,0.00868,0.031,1.6099999999999999,0.14,1.6160754932999999,1.65976,0.14868,1.666406013,0.02976,0.00868,0.031,1.63,0.14,1.6360012225
2020-07-12 22:30:00,1.57928,0.17854,1.5893400674,0.029280000000000004,0.00854,0.030500000000000003,1.55,0.17,1.5592947124,1.58928,0.17854,1.5992771648000002,0.029280000000000004,0.00854,0.030500000000000003,1.56,0.17,1.5692354826
2020-07-12 23:00:00,1.48784,0.15812,1.4962185001,0.027840000000000004,0.00812,0.029,1.46,0.15,1.4676852524,1.50784,0.17812000000000003,1.5183241419,0.027840000000000004,0.00812,0.029,1.48,0.17,1.4897315194
2020-07-12 23:30:00,1.4188,0.1584,1.4276147940000001,0.028800000000000003,0.008400000000000001,0.03,1.3900000000000001,0.15,1.3980700984,1.4288,0.0184,1.4289184721,0.028800000000000003,0.008400000000000001,0.03,1.4,0.01,1.4000357138
2020-07-13 00:00:00,1.3602400000000001,0.42882000000000003,1.4262326073,0.030240000000000003,0.008820000000000001,0.0315,1.33,0.42,1.3947401192,1.34024,-0.41118000000000005,1.4018959483,0.030240000000000003,0.008820000000000001,0.0315,1.31,-0.42,1.3756816492000001
2020-07-13 00:30:00,1.32832,0.00826,1.3283456817000001,0.02832,0.00826,0.029500000000000002,1.3,0.0,1.3,1.34832,-0.031740000000000004,1.3486935345,0.02832,0.00826,0.029500000000000002,1.32,-0.04,1.3206059215
2020-07-13 01:00:00,1.3088,0.008400000000000001,1.3088269557,0.028800000000000003,0.008400000000000001,0.03,1.28,0.0,1.28,1.3188,0.008400000000000001,1.3188267513,0.028800000000000003,0.008400000000000001,0.03,1.29,0.0,1.29
2020-07-13 01:30:00,1.34832,0.18826,1.3613995188999999,0.02832,0.00826,0.029500000000000002,1.32,0.18,1.3322161987,1.35832,0.00826,1.3583451145,0.02832,0.00826,0.029500000000000002,1.33,0.0,1.33
2020-07-13 02:00:00,1.4088,0.008400000000000001,1.4088250424,0.028800000000000003,0.008400000000000001,0.03,1.38,0.0,1.38,1.4188,0.008400000000000001,1.4188248659,0.028800000000000003,0.008400000000000001,0.03,1.3900000000000001,0.0,1.3900000000000001
2020-07-13 02:30:00,1.4068800000000001,0.007840000000000001,1.4069018445,0.02688,0.007840000000000001,0.028,1.38,0.0,1.38,1.41688,0.007840000000000001,1.4169016903,0.02688,0.007840000000000001,0.028,1.3900000000000001,0.0,1.3900000000000001
2020-07-13 03:00:00,1.3564,0.0077,1.3564218555,0.0264,0.0077,0.0275,1.33,0.0,1.33,1.3664,0.0077,1.3664216955000001,0.0264,0.0077,0.0275,1.34,0.0,1.34
2020-07-13 03:30:00,1.39688,0.14784,1.4046816009,0.02688,0.007840000000000001,0.028,1.37,0.14,1.3771347066000001,1.41688,0.15784,1.425644556,0.02688,0.007840000000000001,0.028,1.3900000000000001,0.15,1.3980700984
2020-07-13 04:00:00,1.41832,0.14826,1.4260479129,0.02832,0.00826,0.029500000000000002,1.3900000000000001,0.14,1.3970325694,1.43832,0.15826,1.4470005701,0.02832,0.00826,0.029500000000000002,1.4100000000000001,0.15,1.4179562758
2020-07-13 04:30:00,1.4002400000000002,0.14882,1.4081262195,0.030240000000000003,0.008820000000000001,0.0315,1.37,0.14,1.3771347066000001,1.41024,0.14882,1.4180706083,0.030240000000000003,0.008820000000000001,0.0315,1.38,0.14,1.3870832708
2020-07-13 05:00:00,1.36928,0.14854,1.3773132723,0.029280000000000004,0.00854,0.030500000000000003,1.34,0.14,1.3472935834,1.37928,0.14854,1.3872553658,0.029280000000000004,0.00854,0.030500000000000003,1.35,0.14,1.3572398462
2020-07-13 05:30:00,1.38272,0.15246,1.3910997987,0.04272,0.01246,0.044500000000000005,1.34,0.14,1.3472935834,1.39272,0.15246,1.4010399887,0.04272,0.01246,0.044500000000000005,1.35,0.14,1.3572398462
2020-07-13 06:00:00,1.45408,0.33744,1.4927204695,0.09408000000000001,0.027440000000000003,0.098,1.3599999999999999,0.31,1.3948835077,1.45408,-0.04256,1.4547027188000001,0.09408000000000001,0.027440000000000003,0.098,1.3599999999999999,-0.07,1.3618002790000001
2020-07-13 06:30:00,1.57368,0.26024,1.5950528518,0.10368000000000001,0.030240000000000003,0.108,1.47,0.23,1.4878844041,1.59368,0.21024,1.6074877293,0.10368000000000001,0.030240000000000003,0.108,1.49,0.18,1.500833102
2020-07-13 07:00:00,1.72952,0.38986000000000004,1.7729157481,0.23952,0.06986,0.2495,1.49,0.32,1.5239750654000002,1.7595200000000002,0.24986000000000003,1.7771720935,0.23952,0.06986,0.2495,1.52,0.18,1.5306207890999999
2020-07-13 07:30:00,2.08144,0.7554200000000001,2.2142835975,0.36144000000000004,0.10542000000000001,0.3765,1.72,0.65,1.8387223825,2.13144,0.56542,2.2051612753,0.36144000000000004,0.10542000000000001,0.3765,1.77,0.46,1.8287974191
2020-07-13 08:00:00,2.24184,0.8801200000000001,2.4084139594,0.6518400000000001,0.19012,0.679,1.5899999999999999,0.6900000000000001,1.7332628191000001,2.35184,0.91012,2.5217989214000003,0.6518400000000001,0.19012,0.679,1.7000000000000002,0.72,1.8461852561
2020-07-13 08:30:00,2.38224,0.93232,2.5581806035,0.76224,0.22232000000000002,0.794,1.62,0.71,1.7687566254,2.5522400000000003,0.94232,2.7206425712,0.76224,0.22232000000000002,0.794,1.79,0.72,1.9293781382000001
2020-07-13 09:00:00,2.55472,0.8759600000000001,2.7007221627,0.5347200000000001,0.15596000000000002,0.557,2.02,0.72,2.1444812893,2.66472,0.8759600000000001,2.8050024242,0.5347200000000001,0.15596000000000002,0.557,2.13,0.72,2.2483994307
2020-07-13 09:30:00,2.5092,1.0431,2.7173778261,1.0392,0.30310000000000004,1.0825,1.47,0.74,1.6457521077,2.6492,1.0931,2.8658555878,1.0392,0.30310000000000004,1.0825,1.6099999999999999,0.79,1.7933767032999999
2020-07-13 10:00:00,2.23544,0.93242,2.4221063251,1.10544,0.32242000000000004,1.1515,1.13,0.61,1.2841339494000001,2.47544,1.01242,2.6744714338,1.10544,0.32242000000000004,1.1515,1.37,0.6900000000000001,1.5339491517
2020-07-13 10:30:00,2.39696,1.11328,2.6428790362,1.17696,0.34328000000000003,1.226,1.22,0.77,1.4426711337,2.58696,1.17328,2.8405893755,1.17696,0.34328000000000003,1.226,1.4100000000000001,0.8300000000000001,1.636154027
2020-07-13 11:00:00,2.39344,0.9789200000000001,2.5858923797999998,0.8534400000000001,0.24892000000000003,0.889,1.54,0.73,1.7042593699,2.58344,1.03892,2.7845137816000003,0.8534400000000001,0.24892000000000003,0.889,1.73,0.79,1.9018412131
2020-07-13 11:30:00,2.39192,1.07056,2.6205686406,0.9619200000000001,0.28056000000000003,1.002,1.43,0.79,1.6337074401,2.60192,1.14056,2.8409267502,0.9619200000000001,0.28056000000000003,1.002,1.6400000000000001,0.86,1.8518099255
2020-07-13 12:00:00,2.44496,1.01978,2.649109407,0.9249600000000001,0.26978,0.9635,1.52,0.75,1.6949631264,2.59496,1.06978,2.8068214496,0.9249600000000001,0.26978,0.9635,1.67,0.8,1.8517289218
2020-07-13 12:30:00,2.58176,1.44468,2.958476804,0.94176,0.27468000000000004,0.981,1.6400000000000001,1.17,2.0145719148,2.63176,0.7346800000000001,2.7323827331,0.94176,0.27468000000000004,0.981,1.69,0.46,1.7514850842
2020-07-13 13:00:00,2.47392,1.65656,2.977326183,1.39392,0.40656000000000003,1.452,1.08,1.25,1.6519382555000002,2.58392,0.8265600000000001,2.7129032419,1.39392,0.40656000000000003,1.452,1.19,0.42,1.2619429464
2020-07-13 13:30:00,2.3604,1.0997,2.6040023521,0.8904000000000001,0.2597,0.9275,1.47,0.84,1.6930741271,2.4604,0.8197,2.5933523189,0.8904000000000001,0.2597,0.9275,1.57,0.56,1.6668833193
2020-07-13 14:00:00,2.10208,1.07644,2.361665387,1.46208,0.42644000000000004,1.5230000000000001,0.64,0.65,0.9121951546,2.45208,1.17644,2.7196888425,1.46208,0.42644000000000004,1.5230000000000001,0.99,0.75,1.2420144927
2020-07-13 14:30:00,2.21064,0.80352,2.3521423426,1.04064,0.30352,1.084,1.17,0.5,1.2723600119,2.33064,0.8735200000000001,2.488959622,1.04064,0.30352,1.084,1.29,0.5700000000000001,1.4103191127999999
2020-07-13 15:00:00,2.15864,0.60002,2.2404800044,0.54864,0.16002000000000002,0.5715,1.6099999999999999,0.44,1.6690416412,2.30864,0.64002,2.3957137246,0.54864,0.16002000000000002,0.5715,1.76,0.48,1.8242806802
2020-07-13 15:30:00,2.38536,1.00448,2.5882276561,0.49536,0.14448000000000003,0.516,1.8900000000000001,0.86,2.0764633394,2.45536,0.6644800000000001,2.5436836281,0.49536,0.14448000000000003,0.516,1.96,0.52,2.0278066969
2020-07-13 16:00:00,2.44672,1.01446,2.6486917242,0.6667200000000001,0.19446000000000002,0.6945,1.78,0.8200000000000001,1.9597959077,2.56672,0.9544600000000001,2.7384385058,0.6667200000000001,0.19446000000000002,0.6945,1.9,0.76,2.0463626267
2020-07-13 16:30:00,2.50224,0.9348200000000001,2.6711595703,0.7022400000000001,0.20482000000000003,0.7315,1.8,0.73,1.9423954283,2.64224,0.98482,2.8198054277,0.7022400000000001,0.20482000000000003,0.7315,1.94,0.78,2.0909328062
2020-07-13 17:00:00,2.5972,0.8146,2.7219516895,0.4272,0.1246,0.445,2.17,0.6900000000000001,2.2770595073,2.7072000000000003,0.8446,2.8358915706000003,0.4272,0.1246,0.445,2.2800000000000002,0.72,2.3909830614
2020-07-13 17:30:00,2.6528,0.7579,2.7589418714000002,0.2328,0.0679,0.24250000000000002,2.42,0.6900000000000001,2.5164459064,2.7128,0.7779,2.8221290279,0.2328,0.0679,0.24250000000000002,2.48,0.71,2.5796317567
2020-07-13 18:00:00,2.60768,0.7597400000000001,2.7161001178,0.30768,0.08974000000000001,0.3205,2.3,0.67,2.3956001336,2.66768,0.7697400000000001,2.7765115253,0.30768,0.08974000000000001,0.3205,2.36,0.68,2.4560130293
2020-07-13 18:30:00,2.4596,0.9478000000000001,2.6358977598,0.6096,0.1778,0.635,1.85,0.77,2.0038463015,2.5396,0.7178,2.6390916998,0.6096,0.1778,0.635,1.9300000000000002,0.54,2.0041207548
2020-07-13 19:00:00,2.3476,1.1318,2.6061843757,0.6576000000000001,0.1918,0.685,1.69,0.9400000000000001,1.9338303959,2.3876,0.4918,2.4377245538,0.6576000000000001,0.1918,0.685,1.73,0.30000000000000004,1.7558188973000002
2020-07-13 19:30:00,2.18368,0.75524,2.3105942526,0.7036800000000001,0.20524,0.733,1.48,0.55,1.5788920166,2.33368,0.7952400000000001,2.4654551304,0.7036800000000001,0.20524,0.733,1.63,0.59,1.7334935823
2020-07-13 20:00:00,2.14264,0.5720200000000001,2.2176819091,0.21264000000000002,0.062020000000000006,0.2215,1.9300000000000002,0.51,1.9962464778000002,2.23264,0.5920200000000001,2.3097984869,0.21264000000000002,0.062020000000000006,0.2215,2.02,0.53,2.0883725721
2020-07-13 20:30:00,2.08648,0.44814000000000004,2.1340637877,0.09648000000000001,0.028140000000000002,0.1005,1.99,0.42,2.033838735,2.09648,0.41814,2.1377720763,0.09648000000000001,0.028140000000000002,0.1005,2.0,0.39,2.0376702383
2020-07-13 21:00:00,1.96856,0.31708000000000003,1.9939328474,0.05856000000000001,0.01708,0.061,1.9100000000000001,0.30000000000000004,1.9334166649000002,1.98856,0.30708,2.012130463,0.05856000000000001,0.01708,0.061,1.9300000000000002,0.29,1.9516659550000002
2020-07-13 21:30:00,1.8416800000000002,0.21924000000000002,1.8546836388,0.03168,0.00924,0.033,1.81,0.21,1.8221415971,1.8616800000000002,0.18924000000000002,1.8712734167,0.03168,0.00924,0.033,1.83,0.18,1.8388311505
2020-07-13 22:00:00,1.7864,0.19770000000000001,1.7973063873,0.0264,0.0077,0.0275,1.76,0.19,1.7702259743000002,1.7964,0.1877,1.8061794623,0.0264,0.0077,0.0275,1.77,0.18,1.7791290004
2020-07-13 22:30:00,1.70736,0.19798000000000002,1.7188002356,0.027360000000000002,0.007980000000000001,0.0285,1.6800000000000002,0.19,1.6907099101,1.7173600000000002,0.14798,1.7237237162999999,0.027360000000000002,0.007980000000000001,0.0285,1.69,0.14,1.695788902
2020-07-13 23:00:00,1.6364,0.5677,1.732076283,0.0264,0.0077,0.0275,1.6099999999999999,0.56,1.7046113927,1.5564,-0.3623,1.598011968,0.0264,0.0077,0.0275,1.53,-0.37,1.5741029191
2020-07-13 23:30:00,1.55736,0.56798,1.6577006515,0.027360000000000002,0.007980000000000001,0.0285,1.53,0.56,1.6292636374,1.46736,-0.36202,1.5113582798,0.027360000000000002,0.007980000000000001,0.0285,1.44,-0.37,1.4867750334
2020-07-14 00:00:00,1.49736,0.56798,1.601464408,0.027360000000000002,0.007980000000000001,0.0285,1.47,0.56,1.5730543538,1.41736,-0.36202,1.4628628951,0.027360000000000002,0.007980000000000001,0.0285,1.3900000000000001,-0.37,1.438401891
2020-07-14 00:30:00,1.39832,0.17826,1.4096366376,0.02832,0.00826,0.029500000000000002,1.37,0.17,1.3805071532,1.41832,0.10826000000000001,1.4224457283,0.02832,0.00826,0.029500000000000002,1.3900000000000001,0.1,1.3935924799000001
2020-07-14 01:00:00,1.39832,0.15826,1.4072473308,0.02832,0.00826,0.029500000000000002,1.37,0.15,1.3781872151,1.41832,0.14826,1.4260479129,0.02832,0.00826,0.029500000000000002,1.3900000000000001,0.14,1.3970325694
2020-07-14 01:30:00,1.43832,0.16826000000000002,1.4481283956,0.02832,0.00826,0.029500000000000002,1.4100000000000001,0.16,1.4190489773000001,1.44832,0.15826,1.4569409906000002,0.02832,0.00826,0.029500000000000002,1.42,0.15,1.4279005568
2020-07-14 02:00:00,1.47832,0.16826000000000002,1.4878647284,0.02832,0.00826,0.029500000000000002,1.45,0.16,1.4588008774,1.49832,0.15826,1.5066549207,0.02832,0.00826,0.029500000000000002,1.47,0.15,1.4776332427
2020-07-14 02:30:00,1.47496,0.14728000000000002,1.4822949774,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.45,0.14,1.4567429423,1.49496,0.14728000000000002,1.5021973239,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.47,0.14,1.4766516177
2020-07-14 03:00:00,1.44544,0.14742000000000002,1.4529382127,0.02544,0.00742,0.026500000000000003,1.42,0.14,1.4268847185,1.46544,0.14742000000000002,1.4728363962,0.02544,0.00742,0.026500000000000003,1.44,0.14,1.4467895493
2020-07-14 03:30:00,1.4664000000000001,0.1477,1.4738196124,0.0264,0.0077,0.0275,1.44,0.14,1.4467895493,1.4764,0.1477,1.4837696081,0.0264,0.0077,0.0275,1.45,0.14,1.4567429423
2020-07-14 04:00:00,1.4468800000000002,0.14784,1.4544134213,0.02688,0.007840000000000001,0.028,1.42,0.14,1.4268847185,1.46688,0.14784,1.474311229,0.02688,0.007840000000000001,0.028,1.44,0.14,1.4467895493
2020-07-14 04:30:00,1.4464000000000001,0.1577,1.4549715633,0.0264,0.0077,0.0275,1.42,0.15,1.4279005568,1.4664000000000001,0.1477,1.4738196124,0.0264,0.0077,0.0275,1.44,0.14,1.4467895493
2020-07-14 05:00:00,1.43736,0.15798,1.4460157157,0.027360000000000002,0.007980000000000001,0.0285,1.4100000000000001,0.15,1.4179562758,1.44736,0.14798,1.4549051687,0.027360000000000002,0.007980000000000001,0.0285,1.42,0.14,1.4268847185
2020-07-14 05:30:00,1.4163999999999999,0.1577,1.4251520094,0.0264,0.0077,0.0275,1.3900000000000001,0.15,1.3980700984,1.4264000000000001,0.1477,1.4340265862,0.0264,0.0077,0.0275,1.4,0.14,1.406982587
2020-07-14 06:00:00,1.41528,0.20904,1.4306345445,0.06528,0.01904,0.068,1.35,0.19,1.3633048082,1.4352800000000001,0.20904,1.4504228349,0.06528,0.01904,0.068,1.37,0.19,1.3831124322
2020-07-14 06:30:00,1.54624,0.35182,1.585760212,0.24624000000000001,0.07182000000000001,0.2565,1.3,0.28,1.3298120168,1.58624,0.35182,1.6247875707000001,0.24624000000000001,0.07182000000000001,0.2565,1.34,0.28,1.3689411967
2020-07-14 07:00:00,1.67608,0.47344,1.7416628836,0.52608,0.15344000000000002,0.548,1.15,0.32,1.1936917525,1.76608,0.49344000000000005,1.8337179718,0.52608,0.15344000000000002,0.548,1.24,0.34,1.2857682528
2020-07-14 07:30:00,1.9672800000000001,0.7000400000000001,2.0881203509,0.61728,0.18004,0.643,1.35,0.52,1.4466858678,2.09728,0.74004,2.224014973,0.61728,0.18004,0.643,1.48,0.56,1.5824032356000002
2020-07-14 08:00:00,2.29016,0.93588,2.4740056993,0.74016,0.21588000000000002,0.771,1.55,0.72,1.7090640714,2.45016,0.9858800000000001,2.6410686095,0.74016,0.21588000000000002,0.771,1.71,0.77,1.8753666307999999
2020-07-14 08:30:00,2.46344,0.89892,2.6223260285,0.6134400000000001,0.17892000000000002,0.639,1.85,0.72,1.9851700179,2.59344,0.9489200000000001,2.7615901579,0.6134400000000001,0.17892000000000002,0.639,1.98,0.77,2.1244528707
2020-07-14 09:00:00,2.48544,1.20992,2.7642934721,0.68544,0.19992000000000001,0.714,1.8,1.01,2.064000969,2.56544,0.6599200000000001,2.6489576818,0.68544,0.19992000000000001,0.714,1.88,0.46,1.9354586020000002
2020-07-14 09:30:00,2.36744,1.19342,2.6512305539,0.6974400000000001,0.20342000000000002,0.7265,1.67,0.99,1.9413912537,2.45744,0.46342000000000005,2.5007537764,0.6974400000000001,0.20342000000000002,0.7265,1.76,0.26,1.7791008965000001
2020-07-14 10:00:00,2.36,1.065,2.5891745789,0.6000000000000001,0.17500000000000002,0.625,1.76,0.89,1.9722322378000001,2.41,0.335,2.4331717983,0.6000000000000001,0.17500000000000002,0.625,1.81,0.16,1.8170580618
2020-07-14 10:30:00,2.27264,1.17202,2.5570536658,0.93264,0.27202000000000004,0.9715,1.34,0.9,1.6141871019,2.37264,0.46202000000000004,2.4172056284,0.93264,0.27202000000000004,0.9715,1.44,0.19,1.4524806367
2020-07-14 11:00:00,2.20304,1.18672,2.5023368277999998,0.9830400000000001,0.28672000000000003,1.024,1.22,0.9,1.5160474927,2.33304,0.48672000000000004,2.3832691833,0.9830400000000001,0.28672000000000003,1.024,1.35,0.2,1.3647344064
2020-07-14 11:30:00,2.24896,1.24178,2.5690151128,1.06896,0.31178,1.1135,1.18,0.93,1.5024313628,2.31896,0.51178,2.3747619354,1.06896,0.31178,1.1135,1.25,0.2,1.2658988901
2020-07-14 12:00:00,2.17712,1.2966600000000001,2.5340044692,1.25712,0.36666000000000004,1.3094999999999999,0.92,0.93,1.308166656,2.30712,0.5966600000000001,2.3830245173,1.25712,0.36666000000000004,1.3094999999999999,1.05,0.23,1.0748953437
2020-07-14 12:30:00,2.078,1.389,2.4994809461000003,1.608,0.46900000000000003,1.675,0.47000000000000003,0.92,1.0331021247,2.228,0.709,2.3380900325000002,1.608,0.46900000000000003,1.675,0.62,0.24,0.6648308055000001
2020-07-14 13:00:00,1.92344,1.63392,2.5237503839,2.17344,0.63392,2.2640000000000002,-0.25,1.0,1.0307764064,2.12344,0.9539200000000001,2.3278661474,2.17344,0.63392,2.2640000000000002,-0.05,0.32,0.32388269480000004
2020-07-14 13:30:00,1.73936,1.35648,2.2057677122,2.31936,0.6764800000000001,2.416,-0.58,0.68,0.8937561189000001,2.12936,1.35648,2.5247201825,2.31936,0.6764800000000001,2.416,-0.19,0.68,0.7060453243
2020-07-14 14:00:00,1.89792,0.91856,2.1085191012,1.5379200000000002,0.44856,1.6019999999999999,0.36,0.47000000000000003,0.5920304046,2.28792,1.01856,2.5044045999,1.5379200000000002,0.44856,1.6019999999999999,0.75,0.5700000000000001,0.9420191081
2020-07-14 14:30:00,1.87344,0.9814200000000001,2.1149379778,1.75344,0.5114200000000001,1.8265,0.12,0.47000000000000003,0.48507731340000004,2.20344,1.08142,2.4545095335,1.75344,0.5114200000000001,1.8265,0.45,0.5700000000000001,0.7262231062000001
2020-07-14 15:00:00,2.05128,0.9745400000000001,2.2710081132,1.42128,0.41454,1.4805000000000001,0.63,0.56,0.8429116205,2.26128,1.05454,2.4950835357,1.42128,0.41454,1.4805000000000001,0.84,0.64,1.0560303026
2020-07-14 15:30:00,2.24272,0.9924600000000001,2.4525027727,1.00272,0.29246,1.0445,1.24,0.7000000000000001,1.4239382009,2.40272,1.04246,2.6191193654,1.00272,0.29246,1.0445,1.4,0.75,1.5882380174000001
2020-07-14 16:00:00,2.15224,1.15982,2.4448557115,1.54224,0.44982000000000005,1.6065,0.61,0.71,0.9360555539000001,2.36224,1.2298200000000001,2.6632001521,1.54224,0.44982000000000005,1.6065,0.8200000000000001,0.78,1.1317243481
2020-07-14 16:30:00,2.2788,1.1509,2.5529395312,1.4088,0.41090000000000004,1.4675,0.87,0.74,1.1421471009,2.3888,1.2209,2.682715462,1.4088,0.41090000000000004,1.4675,0.98,0.81,1.2714165328
2020-07-14 17:00:00,2.26672,1.06446,2.5042153761,1.14672,0.33446000000000004,1.1945000000000001,1.12,0.73,1.3368993979,2.46672,1.14446,2.7192823042,1.14672,0.33446000000000004,1.1945000000000001,1.32,0.81,1.5487091399000001
2020-07-14 17:30:00,2.2439999999999998,0.917,2.4241338659,0.984,0.28700000000000003,1.025,1.26,0.63,1.4087228258,2.454,0.987,2.6450491489,0.984,0.28700000000000003,1.025,1.47,0.7000000000000001,1.6281584689000002
2020-07-14 18:00:00,2.26024,0.9663200000000001,2.4581414117,1.05024,0.30632000000000004,1.094,1.21,0.66,1.3782960495,2.40024,0.94632,2.5800530227,1.05024,0.30632000000000004,1.094,1.35,0.64,1.4940214189
2020-07-14 18:30:00,2.26104,0.8782200000000001,2.4256076043,0.85104,0.24822000000000002,0.8865000000000001,1.4100000000000001,0.63,1.5443445211,2.38104,0.8382200000000001,2.5242749949,0.85104,0.24822000000000002,0.8865000000000001,1.53,0.59,1.6398170630000002
2020-07-14 19:00:00,2.186,0.658,2.2828841407000002,0.5760000000000001,0.168,0.6000000000000001,1.6099999999999999,0.49,1.6829141392,2.296,0.6880000000000001,2.3968646186,0.5760000000000001,0.168,0.6000000000000001,1.72,0.52,1.7968861956
2020-07-14 19:30:00,2.22,0.56,2.2895414388,0.24,0.07,0.25,1.98,0.49,2.0397303743,2.27,0.5700000000000001,2.3404700383,0.24,0.07,0.25,2.03,0.5,2.0906697491
2020-07-14 20:00:00,2.14392,0.57406,2.2194453924,0.25392000000000003,0.07406,0.2645,1.8900000000000001,0.5,1.9550191815,2.20392,0.57406,2.2774565309,0.25392000000000003,0.07406,0.2645,1.9500000000000002,0.5,2.0130822139
2020-07-14 20:30:00,2.02144,0.46292000000000005,2.0737682127,0.18144000000000002,0.05292,0.189,1.8399999999999999,0.41000000000000003,1.8851259905000002,2.07144,0.47292000000000006,2.1247392781,0.18144000000000002,0.05292,0.189,1.8900000000000001,0.42,1.936104336
2020-07-14 21:00:00,1.8820800000000002,0.32394,1.9097544999,0.08208,0.023940000000000003,0.0855,1.8,0.30000000000000004,1.8248287590999999,1.91208,0.32394,1.9393264424,0.08208,0.023940000000000003,0.0855,1.83,0.30000000000000004,1.8544271353
2020-07-14 21:30:00,1.806,0.2205,1.8194109624,0.036000000000000004,0.0105,0.0375,1.77,0.21,1.7824140933,1.816,0.21050000000000002,1.8281592518,0.036000000000000004,0.0105,0.0375,1.78,0.2,1.7912007146
2020-07-14 22:00:00,1.7959200000000002,0.25756,1.8142948492,0.025920000000000002,0.007560000000000001,0.027,1.77,0.25,1.7875681805,1.78592,0.12756,1.7904697149,0.025920000000000002,0.007560000000000001,0.027,1.76,0.12,1.7640861657
2020-07-14 22:30:00,1.70688,0.20784000000000002,1.7194873655,0.02688,0.007840000000000001,0.028,1.6800000000000002,0.2,1.6918628786,1.70688,0.10784,1.7102832514,0.02688,0.007840000000000001,0.028,1.6800000000000002,0.1,1.6829735589
2020-07-14 23:00:00,1.59592,0.14756000000000002,1.6027272382,0.025920000000000002,0.007560000000000001,0.027,1.57,0.14,1.5762296786999999,1.60592,0.10756,1.6095180024,0.025920000000000002,0.007560000000000001,0.027,1.58,0.1,1.5831613942
2020-07-14 23:30:00,1.49736,0.14798,1.504654462,0.027360000000000002,0.007980000000000001,0.0285,1.47,0.14,1.4766516177,1.51736,0.14798,1.5245587722,0.027360000000000002,0.007980000000000001,0.0285,1.49,0.14,1.4965627284
2020-07-15 00:00:00,1.43736,0.15798,1.4460157157,0.027360000000000002,0.007980000000000001,0.0285,1.4100000000000001,0.15,1.4179562758,1.44736,0.14798,1.4549051687,0.027360000000000002,0.007980000000000001,0.0285,1.42,0.14,1.4268847185
2020-07-15 00:30:00,1.4488,0.1784,1.4597424430000001,0.028800000000000003,0.008400000000000001,0.03,1.42,0.17,1.4301398533,1.4688,0.1584,1.4773164860999999,0.028800000000000003,0.008400000000000001,0.03,1.44,0.15,1.4477914214
2020-07-15 01:00:00,1.44832,0.17826,1.4592489335,0.02832,0.00826,0.029500000000000002,1.42,0.17,1.4301398533,1.46832,0.16826000000000002,1.4779293116,0.02832,0.00826,0.029500000000000002,1.44,0.16,1.4488616221
2020-07-15 01:30:00,1.4888,0.27840000000000004,1.5146062195,0.028800000000000003,0.008400000000000001,0.03,1.46,0.27,1.4847558722,1.4788000000000001,0.0184,1.4789144668,0.028800000000000003,0.008400000000000001,0.03,1.45,0.01,1.4500344823
2020-07-15 02:00:00,1.5688,0.5384,1.6586162908,0.028800000000000003,0.008400000000000001,0.03,1.54,0.53,1.6286497475,1.4888,-0.2916,1.5170880001,0.028800000000000003,0.008400000000000001,0.03,1.46,-0.30000000000000004,1.4905032707
2020-07-15 02:30:00,1.5654400000000002,0.53742,1.6551201316,0.02544,0.00742,0.026500000000000003,1.54,0.53,1.6286497475,1.48544,-0.29258,1.5139798711,0.02544,0.00742,0.026500000000000003,1.46,-0.30000000000000004,1.4905032707
2020-07-15 03:00:00,1.5364,0.5377000000000001,1.6277734025,0.0264,0.0077,0.0275,1.51,0.53,1.6003124695,1.4564,-0.2923,1.4854427791,0.0264,0.0077,0.0275,1.43,-0.30000000000000004,1.4611296999
2020-07-15 03:30:00,1.53688,0.5378400000000001,1.6282727044,0.02688,0.007840000000000001,0.028,1.51,0.53,1.6003124695,1.45688,-0.29216000000000003,1.4858858637,0.02688,0.007840000000000001,0.028,1.43,-0.30000000000000004,1.4611296999
2020-07-15 04:00:00,1.50736,0.53798,1.6004863792,0.027360000000000002,0.007980000000000001,0.0285,1.48,0.53,1.5720368952000001,1.43736,-0.29202,1.4667240538000001,0.027360000000000002,0.007980000000000001,0.0285,1.4100000000000001,-0.30000000000000004,1.4415616532
2020-07-15 04:30:00,1.48688,0.5178400000000001,1.5744746425,0.02688,0.007840000000000001,0.028,1.46,0.51,1.5465122049,1.4068800000000001,-0.31216000000000005,1.4410951391,0.02688,0.007840000000000001,0.028,1.38,-0.32,1.4166156854
2020-07-15 05:00:00,1.48928,0.52854,1.5802877744,0.029280000000000004,0.00854,0.030500000000000003,1.46,0.52,1.5498387013000001,1.40928,-0.30146,1.4411621179,0.029280000000000004,0.00854,0.030500000000000003,1.38,-0.31,1.414390328
2020-07-15 05:30:00,1.48648,0.53064,1.5783540794,0.036480000000000005,0.01064,0.038,1.45,0.52,1.5404220201,1.40648,-0.29936,1.4379855354,0.036480000000000005,0.01064,0.038,1.37,-0.31,1.404635184
2020-07-15 06:00:00,1.50408,0.56744,1.6075586459,0.09408000000000001,0.027440000000000003,0.098,1.4100000000000001,0.54,1.5098675439,1.44408,-0.25256,1.4659991814,0.09408000000000001,0.027440000000000003,0.098,1.35,-0.28,1.3787313009
2020-07-15 06:30:00,1.61888,0.49884000000000006,1.6939934474,0.09888000000000001,0.02884,0.10300000000000001,1.52,0.47000000000000003,1.5910059711,1.59888,-0.00116,1.5988804208,0.09888000000000001,0.02884,0.10300000000000001,1.5,-0.03,1.50029997
2020-07-15 07:00:00,1.7628,0.3129,1.7903547833,0.11280000000000001,0.0329,0.11750000000000001,1.65,0.28,1.6735889579,1.7928000000000002,0.3129,1.8199006154,0.11280000000000001,0.0329,0.11750000000000001,1.6800000000000002,0.28,1.7031735085
2020-07-15 07:30:00,2.15632,0.80976,2.3033512976,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.02,0.77,2.1617816726,2.13632,0.28976,2.1558812583,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.0,0.25,2.0155644371
2020-07-15 08:00:00,2.56872,1.13046,2.8064679314000003,0.13872,0.04046,0.14450000000000002,2.43,1.09,2.6632686683999998,2.5087200000000003,0.34046000000000004,2.5317166212,0.13872,0.04046,0.14450000000000002,2.37,0.30000000000000004,2.3889118862
2020-07-15 08:30:00,2.68272,1.11496,2.9051888751,0.22272000000000003,0.06496,0.232,2.46,1.05,2.6747149381,2.65272,0.45496000000000003,2.6914516529,0.22272000000000003,0.06496,0.232,2.43,0.39,2.4610973162
2020-07-15 09:00:00,2.7048,0.9139,2.8550229859,0.4248,0.12390000000000001,0.4425,2.2800000000000002,0.79,2.4129857024,2.8048,0.9339000000000001,2.9561921876,0.4248,0.12390000000000001,0.4425,2.38,0.81,2.5140604607
2020-07-15 09:30:00,2.70208,0.8714400000000001,2.8391273307000002,0.38208000000000003,0.11144000000000001,0.398,2.32,0.76,2.4413111231,2.7920800000000003,0.90144,2.9339912747,0.38208000000000003,0.11144000000000001,0.398,2.41,0.79,2.5361782271999997
2020-07-15 10:00:00,2.63184,0.9451200000000001,2.7963965384,0.5318400000000001,0.15512,0.554,2.1,0.79,2.2436800128,2.7618400000000003,0.9851200000000001,2.9322724294,0.5318400000000001,0.15512,0.554,2.23,0.8300000000000001,2.3794537188
2020-07-15 10:30:00,2.57864,0.9650200000000001,2.7532976318999998,0.66864,0.19502000000000003,0.6965,1.9100000000000001,0.77,2.0593688353,2.68864,0.9950200000000001,2.8668536499,0.66864,0.19502000000000003,0.6965,2.02,0.8,2.1726481538
2020-07-15 11:00:00,2.51336,1.01348,2.7100037269,0.90336,0.26348000000000005,0.9410000000000001,1.6099999999999999,0.75,1.7761193654,2.68336,1.06348,2.8864182996,0.90336,0.26348000000000005,0.9410000000000001,1.78,0.8,1.9515122341
2020-07-15 11:30:00,2.49328,1.08304,2.7183489106,1.07328,0.31304000000000004,1.118,1.42,0.77,1.6153327831,2.70328,1.15304,2.9389154462000002,1.07328,0.31304000000000004,1.118,1.63,0.84,1.8337120821
2020-07-15 12:00:00,2.53016,0.9758800000000001,2.7118354301,0.74016,0.21588000000000002,0.771,1.79,0.76,1.9446593532,2.70016,1.02588,2.8884760342,0.74016,0.21588000000000002,0.771,1.96,0.81,2.1207781591
2020-07-15 12:30:00,2.47168,1.06424,2.691060906,1.11168,0.32424000000000003,1.158,1.3599999999999999,0.74,1.5482893786,2.6716800000000003,1.13424,2.9024772867,1.11168,0.32424000000000003,1.158,1.56,0.81,1.757754249
2020-07-15 13:00:00,2.4776,0.9593,2.6568323715,0.9576,0.2793,0.9975,1.52,0.68,1.6651726637,2.6476,1.0093,2.8334558846,0.9576,0.2793,0.9975,1.69,0.73,1.8409236812
2020-07-15 13:30:00,2.3392,0.8881,2.5021147556,0.9192,0.2681,0.9575,1.42,0.62,1.5494515159,2.4792,0.9281,2.6472253870999998,0.9192,0.2681,0.9575,1.56,0.66,1.6938713056
2020-07-15 14:00:00,2.2608,0.7744000000000001,2.3897514515,0.7008,0.2044,0.73,1.56,0.5700000000000001,1.6608732643000002,2.3808,0.8044,2.5130196975,0.7008,0.2044,0.73,1.6800000000000002,0.6000000000000001,1.7839282497000002
2020-07-15 14:30:00,2.30768,0.79224,2.4398834398,0.7276800000000001,0.21224,0.758,1.58,0.58,1.683092392,2.46768,0.8422400000000001,2.6074533169,0.7276800000000001,0.21224,0.758,1.74,0.63,1.8505404616
2020-07-15 15:00:00,2.35176,0.9121800000000001,2.5224685231,0.7617600000000001,0.22218000000000002,0.7935,1.5899999999999999,0.6900000000000001,1.7332628191000001,2.48176,0.95218,2.658153391,0.7617600000000001,0.22218000000000002,0.7935,1.72,0.73,1.8685020739
2020-07-15 15:30:00,2.3684,0.9762000000000001,2.5616957274,0.8784000000000001,0.25620000000000004,0.915,1.49,0.72,1.6548413820999999,2.4984,1.0262,2.700942243,0.8784000000000001,0.25620000000000004,0.915,1.62,0.77,1.7936833611
2020-07-15 16:00:00,2.37288,0.8833400000000001,2.531965452,0.66288,0.19334,0.6905,1.71,0.6900000000000001,1.8439631233,2.5428800000000003,0.9333400000000001,2.7087565874,0.66288,0.19334,0.6905,1.88,0.74,2.0203960008
2020-07-15 16:30:00,2.4496,0.9278000000000001,2.6194184469,0.6096,0.1778,0.635,1.8399999999999999,0.75,1.9869826371000001,2.5596,0.8378,2.6932250184,0.6096,0.1778,0.635,1.9500000000000002,0.66,2.0586646157
2020-07-15 17:00:00,2.47056,0.9605800000000001,2.650732097,0.79056,0.23058,0.8235,1.6800000000000002,0.73,1.8317477992,2.61056,1.00058,2.7957438813,0.79056,0.23058,0.8235,1.82,0.77,1.9761831899
2020-07-15 17:30:00,2.40128,0.8495400000000001,2.54712855,0.58128,0.16954000000000002,0.6055,1.82,0.68,1.9428844536,2.53128,0.8895400000000001,2.6830318392,0.58128,0.16954000000000002,0.6055,1.9500000000000002,0.72,2.0786774642
2020-07-15 18:00:00,2.49336,0.7734800000000001,2.6105775989,0.42336,0.12348,0.441,2.07,0.65,2.1696543504,2.57336,0.7934800000000001,2.6929151862,0.42336,0.12348,0.441,2.15,0.67,2.2519769093
2020-07-15 18:30:00,2.48256,0.7215800000000001,2.585301114,0.38256,0.11158000000000001,0.3985,2.1,0.61,2.186801317,2.55256,0.74158,2.6581014747,0.38256,0.11158000000000001,0.3985,2.17,0.63,2.2596017348
2020-07-15 19:00:00,2.426,0.6505000000000001,2.5116978819,0.276,0.0805,0.28750000000000003,2.15,0.5700000000000001,2.2242751628,2.496,0.6705,2.5844895531,0.276,0.0805,0.28750000000000003,2.22,0.59,2.2970633426
2020-07-15 19:30:00,2.38512,0.5856600000000001,2.4559713048000003,0.22512000000000001,0.06566000000000001,0.23450000000000001,2.16,0.52,2.2217110523,2.44512,0.5956600000000001,2.5166292238,0.22512000000000001,0.06566000000000001,0.23450000000000001,2.22,0.53,2.2823890992
2020-07-15 20:00:00,2.27592,0.51256,2.3329229734,0.14592000000000002,0.04256,0.152,2.13,0.47000000000000003,2.1812381805,2.31592,0.52256,2.3741428769,0.14592000000000002,0.04256,0.152,2.17,0.48,2.2224535991
2020-07-15 20:30:00,2.14728,0.43254000000000004,2.190411434,0.07728,0.02254,0.0805,2.07,0.41000000000000003,2.1102132594,2.16728,0.43254000000000004,2.2100211424,0.07728,0.02254,0.0805,2.09,0.41000000000000003,2.1298356744
2020-07-15 21:00:00,1.97896,0.31428,2.0037601154,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.9300000000000002,0.30000000000000004,1.9531768993,1.99896,0.31428,2.0235150111,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.9500000000000002,0.30000000000000004,1.9729419657
2020-07-15 21:30:00,1.8612000000000002,0.21910000000000002,1.8740518269000002,0.031200000000000002,0.0091,0.0325,1.83,0.21,1.842009772,1.8812000000000002,0.2091,1.8927853153,0.031200000000000002,0.0091,0.0325,1.85,0.2,1.8607794066
2020-07-15 22:00:00,1.79072,0.21896000000000002,1.8040569836,0.030720000000000004,0.008960000000000001,0.032,1.76,0.21,1.7724841325,1.81072,0.20896,1.8227372821999999,0.030720000000000004,0.008960000000000001,0.032,1.78,0.2,1.7912007146
2020-07-15 22:30:00,1.72408,0.24994000000000002,1.7421027094000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.69,0.24,1.7069563556,1.73408,0.11994,1.7382229575,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.7000000000000002,0.11,1.7035551062
2020-07-15 23:00:00,1.68744,0.59092,1.7879150427,0.03744,0.010920000000000001,0.039,1.65,0.58,1.7489711261,1.5974400000000002,-0.32908000000000004,1.6309838134999999,0.03744,0.010920000000000001,0.039,1.56,-0.34,1.5966214329000001
2020-07-15 23:30:00,1.616,0.6005,1.7239652694,0.036000000000000004,0.0105,0.0375,1.58,0.59,1.6865645555,1.536,-0.3295,1.5709443816,0.036000000000000004,0.0105,0.0375,1.5,-0.34,1.5380507144000002
2020-07-16 00:00:00,1.5436,0.6098,1.6596858136,0.033600000000000005,0.0098,0.035,1.51,0.6000000000000001,1.6248384535,1.4636,-0.31020000000000003,1.4961112927,0.033600000000000005,0.0098,0.035,1.43,-0.32,1.4653668483
2020-07-16 00:30:00,1.506,0.47050000000000003,1.5777852357,0.036000000000000004,0.0105,0.0375,1.47,0.46,1.5402921801,1.456,-0.1595,1.4647102956,0.036000000000000004,0.0105,0.0375,1.42,-0.17,1.4301398533
2020-07-16 01:00:00,1.4484,0.17120000000000002,1.4584827733,0.038400000000000004,0.0112,0.04,1.4100000000000001,0.16,1.4190489773000001,1.4684,0.1612,1.4772217166,0.038400000000000004,0.0112,0.04,1.43,0.15,1.4378456106
2020-07-16 01:30:00,1.5008,0.1719,1.5106125413,0.0408,0.0119,0.0425,1.46,0.16,1.4687409574,1.5108000000000001,0.16190000000000002,1.5194499826999999,0.0408,0.0119,0.0425,1.47,0.15,1.4776332427
2020-07-16 02:00:00,1.55456,0.17008,1.5638363086,0.03456,0.01008,0.036000000000000004,1.52,0.16,1.528397854,1.5645600000000002,0.17008,1.5737773667,0.03456,0.01008,0.036000000000000004,1.53,0.16,1.5383432647
2020-07-16 02:30:00,1.5488,0.1784,1.5590407307,0.028800000000000003,0.008400000000000001,0.03,1.52,0.17,1.5294770348,1.5588000000000002,0.16840000000000002,1.5678698926,0.028800000000000003,0.008400000000000001,0.03,1.53,0.16,1.5383432647
2020-07-16 03:00:00,1.52736,0.20798000000000003,1.5414552378000002,0.027360000000000002,0.007980000000000001,0.0285,1.5,0.2,1.513274595,1.54736,0.19798000000000002,1.5599740543,0.027360000000000002,0.007980000000000001,0.0285,1.52,0.19,1.5318289722
2020-07-16 03:30:00,1.51976,0.17868,1.5302277608,0.02976,0.00868,0.031,1.49,0.17,1.4996666296,1.52976,0.16868000000000002,1.5390317086,0.02976,0.00868,0.031,1.5,0.16,1.5085091979
2020-07-16 04:00:00,1.5192800000000002,0.17854,1.5297346992,0.029280000000000004,0.00854,0.030500000000000003,1.49,0.17,1.4996666296,1.52928,0.16854000000000002,1.5385392585000002,0.029280000000000004,0.00854,0.030500000000000003,1.5,0.16,1.5085091979
2020-07-16 04:30:00,1.46832,0.15826,1.4768242448,0.02832,0.00826,0.029500000000000002,1.44,0.15,1.4477914214,1.48832,0.14826,1.4956862806,0.02832,0.00826,0.029500000000000002,1.46,0.14,1.4666969694
2020-07-16 05:00:00,1.46168,0.15924000000000002,1.4703284667,0.03168,0.00924,0.033,1.43,0.15,1.4378456106,1.48168,0.14924,1.4891770210000002,0.03168,0.00924,0.033,1.45,0.14,1.4567429423
2020-07-16 05:30:00,1.47456,0.16008,1.4832237862,0.03456,0.01008,0.036000000000000004,1.44,0.15,1.4477914214,1.49456,0.17008,1.5042063688,0.03456,0.01008,0.036000000000000004,1.46,0.16,1.4687409574
2020-07-16 06:00:00,1.4952,0.21610000000000001,1.5107356652,0.055200000000000006,0.0161,0.0575,1.44,0.2,1.4538225476,1.5152,0.2061,1.5291527883,0.055200000000000006,0.0161,0.0575,1.46,0.19,1.4723111084
2020-07-16 06:30:00,1.5828,0.2529,1.6028768668,0.11280000000000001,0.0329,0.11750000000000001,1.47,0.22,1.4863714206,1.6128,0.2529,1.6325079632000001,0.11280000000000001,0.0329,0.11750000000000001,1.5,0.22,1.5160474927
2020-07-16 07:00:00,1.75624,0.7143200000000001,1.8959514762,0.18624000000000002,0.05432000000000001,0.194,1.57,0.66,1.7030854353,1.71624,-0.12568000000000001,1.720835611,0.18624000000000002,0.05432000000000001,0.194,1.53,-0.18,1.5405518491999999
2020-07-16 07:30:00,1.9770400000000001,0.5037200000000001,2.0402012156,0.28704,0.08372,0.299,1.69,0.42,1.7414074767,2.00704,0.41372000000000003,2.0492373703,0.28704,0.08372,0.299,1.72,0.33,1.7513708916000001
2020-07-16 08:00:00,2.32504,0.7202200000000001,2.4340353017,0.27504,0.08022,0.28650000000000003,2.05,0.64,2.1475800334,2.41504,0.7502200000000001,2.5288828067,0.27504,0.08022,0.28650000000000003,2.14,0.67,2.2424317158
2020-07-16 08:30:00,2.51352,0.84186,2.6507566939,0.38352,0.11186000000000001,0.3995,2.13,0.73,2.2516216378,2.66352,0.8818600000000001,2.8057112913,0.38352,0.11186000000000001,0.3995,2.2800000000000002,0.77,2.4065119987
2020-07-16 09:00:00,2.73864,1.13002,2.9626161159,0.7886400000000001,0.23002000000000003,0.8215,1.9500000000000002,0.9,2.1476731595,2.86864,1.13002,3.0831867686,0.7886400000000001,0.23002000000000003,0.8215,2.08,0.9,2.2663627247
2020-07-16 09:30:00,2.71128,1.46204,3.0803571546,1.00128,0.29204,1.043,1.71,1.17,2.071955598,2.76128,0.9320400000000001,2.9143379694,1.00128,0.29204,1.043,1.76,0.64,1.8727519857
2020-07-16 10:00:00,2.60328,1.41804,2.9644399471,1.43328,0.41804,1.4929999999999999,1.17,1.0,1.5391231269999999,2.75328,1.35804,3.0699875244,1.43328,0.41804,1.4929999999999999,1.32,0.9400000000000001,1.6204937519
2020-07-16 10:30:00,2.49472,1.51346,2.9179083347,1.0747200000000001,0.31346,1.1195,1.42,1.2,1.8591395859,2.66472,0.8134600000000001,2.7861173432,1.0747200000000001,0.31346,1.1195,1.5899999999999999,0.5,1.6667633305
2020-07-16 11:00:00,2.56752,1.4138600000000001,2.9310679027,0.7675200000000001,0.22386000000000003,0.7995,1.8,1.19,2.1577998054,2.75752,0.69386,2.8434764374,0.7675200000000001,0.22386000000000003,0.7995,1.99,0.47000000000000003,2.0447493734
2020-07-16 11:30:00,2.5448,1.5189,2.9636234999999997,1.0248,0.2989,1.0675,1.52,1.22,1.9490510512,2.7048,0.7989,2.8203163386,1.0248,0.2989,1.0675,1.6800000000000002,0.5,1.7528262892000002
2020-07-16 12:00:00,2.516,1.5430000000000001,2.9514581142000003,1.176,0.343,1.225,1.34,1.2,1.7987773625,2.596,0.793,2.7144179855,1.176,0.343,1.225,1.42,0.45,1.4895972610000001
2020-07-16 12:30:00,2.4672,1.4396,2.8564880535,1.0272000000000001,0.29960000000000003,1.07,1.44,1.1400000000000001,1.8366273438,2.6172,0.7196,2.7143249621,1.0272000000000001,0.29960000000000003,1.07,1.5899999999999999,0.42,1.6445364088
2020-07-16 13:00:00,2.44664,1.4415200000000001,2.8397230851,1.13664,0.33152000000000004,1.184,1.31,1.11,1.7170323235,2.5166399999999998,0.7615200000000001,2.6293325389,1.13664,0.33152000000000004,1.184,1.38,0.43,1.4454411091
2020-07-16 13:30:00,2.26384,0.95862,2.4584393118,1.02384,0.29862000000000005,1.0665,1.24,0.66,1.404706375,2.42384,1.00862,2.6253218184,1.02384,0.29862000000000005,1.0665,1.4,0.71,1.5697452023
2020-07-16 14:00:00,2.2364800000000002,0.88314,2.4045330212,0.9364800000000001,0.27314000000000005,0.9755,1.3,0.61,1.4360013928,2.37648,0.9331400000000001,2.5531172026,0.9364800000000001,0.27314000000000005,0.9755,1.44,0.66,1.5840454539
2020-07-16 14:30:00,2.308,0.884,2.4715015679,1.008,0.294,1.05,1.3,0.59,1.4276203977,2.408,0.924,2.5791936723999997,1.008,0.294,1.05,1.4,0.63,1.5352198540000002
2020-07-16 15:00:00,2.2888,1.2259,2.5964275938,1.5288,0.4459,1.5925,0.76,0.78,1.0890362712,2.4788,1.3159,2.806428736,1.5288,0.4459,1.5925,0.9500000000000001,0.87,1.2881770065
2020-07-16 15:30:00,2.3424,1.1757,2.620898367,1.3224,0.38570000000000004,1.3775,1.02,0.79,1.2901550294,2.4724,1.2257,2.759547472,1.3224,0.38570000000000004,1.3775,1.15,0.84,1.4241137595
2020-07-16 16:00:00,2.28648,1.20064,2.582542778,1.47648,0.43064,1.538,0.81,0.77,1.1175866857,2.4864800000000002,1.27064,2.7923303529,1.47648,0.43064,1.538,1.01,0.84,1.3136590121
2020-07-16 16:30:00,2.25976,1.17118,2.545226483,1.40976,0.41118000000000005,1.4685000000000001,0.85,0.76,1.1402192772,2.42976,1.23118,2.7238828628,1.40976,0.41118000000000005,1.4685000000000001,1.02,0.8200000000000001,1.3087398519
2020-07-16 17:00:00,2.24208,1.30894,2.5961984997,1.64208,0.47894000000000003,1.7105000000000001,0.6000000000000001,0.8300000000000001,1.0241581909,2.5020800000000003,1.39894,2.8666073066,1.64208,0.47894000000000003,1.7105000000000001,0.86,0.92,1.2593649193
2020-07-16 17:30:00,2.27232,1.28776,2.6118506849000003,1.67232,0.48776,1.742,0.6000000000000001,0.8,1.0,2.33232,1.31776,2.678844527,1.67232,0.48776,1.742,0.66,0.8300000000000001,1.0604244433
2020-07-16 18:00:00,2.25072,1.24146,2.5704014181,1.6507200000000002,0.48146000000000005,1.7195,0.6000000000000001,0.76,0.9682974750000001,2.37072,1.29146,2.6996633586,1.6507200000000002,0.48146000000000005,1.7195,0.72,0.81,1.0837435121
2020-07-16 18:30:00,2.21976,0.83618,2.3720310812,0.80976,0.23618000000000003,0.8435,1.4100000000000001,0.6000000000000001,1.5323511347,2.34976,0.8861800000000001,2.5113118186,0.80976,0.23618000000000003,0.8435,1.54,0.65,1.6715561612
2020-07-16 19:00:00,2.2448,0.6739,2.3437722266,0.4248,0.12390000000000001,0.4425,1.82,0.55,1.9012890364000001,2.3748,0.7139,2.4797839120000003,0.4248,0.12390000000000001,0.4425,1.9500000000000002,0.59,2.0373021376
2020-07-16 19:30:00,2.24968,0.6057400000000001,2.3298027921,0.25968,0.07574,0.2705,1.99,0.53,2.0593688353,2.31968,0.6257400000000001,2.4025956485,0.25968,0.07574,0.2705,2.06,0.55,2.1321585307
2020-07-16 20:00:00,2.1812,0.5491,2.2492541542,0.2712,0.0791,0.28250000000000003,1.9100000000000001,0.47000000000000003,1.9669773766,2.2412,0.5691,2.3123261556,0.2712,0.0791,0.28250000000000003,1.97,0.49,2.0300246304
2020-07-16 20:30:00,1.97152,0.41836,2.0154196089,0.13152,0.038360000000000005,0.137,1.8399999999999999,0.38,1.8788294228,2.01152,0.41836,2.0545651121,0.13152,0.038360000000000005,0.137,1.88,0.38,1.9180198122
2020-07-16 21:00:00,1.81928,0.30604000000000003,1.8448415108,0.08928000000000001,0.02604,0.093,1.73,0.28,1.7525124821,1.83928,0.30604000000000003,1.8645673493000001,0.08928000000000001,0.02604,0.093,1.75,0.28,1.7722584462
2020-07-16 21:30:00,1.7969600000000001,0.22078000000000003,1.8104720517000001,0.03696,0.010780000000000001,0.0385,1.76,0.21,1.7724841325,1.81696,0.21078000000000002,1.8291451145000002,0.03696,0.010780000000000001,0.0385,1.78,0.2,1.7912007146
2020-07-16 22:00:00,1.78688,0.21784,1.8001095522,0.02688,0.007840000000000001,0.028,1.76,0.21,1.7724841325,1.80688,0.20784000000000002,1.8187943259,0.02688,0.007840000000000001,0.028,1.78,0.2,1.7912007146
2020-07-16 22:30:00,1.7164000000000001,0.19770000000000001,1.7277483179000002,0.0264,0.0077,0.0275,1.69,0.19,1.7006469357,1.7364000000000002,0.1877,1.7465154594,0.0264,0.0077,0.0275,1.71,0.18,1.7194475857
2020-07-16 23:00:00,1.6364,0.19770000000000001,1.6482991992,0.0264,0.0077,0.0275,1.6099999999999999,0.19,1.6211724153,1.6564,0.1877,1.6670009748,0.0264,0.0077,0.0275,1.63,0.18,1.639908534
2020-07-16 23:30:00,1.5564,0.23770000000000002,1.5744466488,0.0264,0.0077,0.0275,1.53,0.23,1.5471910031,1.5664,0.13770000000000002,1.5724408574000002,0.0264,0.0077,0.0275,1.54,0.13,1.5454772726
2020-07-17 00:00:00,1.48928,0.18854,1.5011669627000002,0.029280000000000004,0.00854,0.030500000000000003,1.46,0.18,1.4710540439,1.4992800000000002,0.15854000000000001,1.5076390317000001,0.029280000000000004,0.00854,0.030500000000000003,1.47,0.15,1.4776332427
2020-07-17 00:30:00,1.4592800000000001,0.18854,1.4714093414,0.029280000000000004,0.00854,0.030500000000000003,1.43,0.18,1.4412841496,1.4792800000000002,0.17854,1.4900153858,0.029280000000000004,0.00854,0.030500000000000003,1.45,0.17,1.4599315052000001
2020-07-17 01:00:00,1.4597600000000002,0.22868000000000002,1.4775634673,0.02976,0.00868,0.031,1.43,0.22,1.4468241082,1.47976,0.11868000000000001,1.4845115695,0.02976,0.00868,0.031,1.45,0.11,1.4541664279
2020-07-17 01:30:00,1.48024,0.25882,1.5026969921000002,0.030240000000000003,0.008820000000000001,0.0315,1.45,0.25,1.471393897,1.48024,0.06882,1.481838942,0.030240000000000003,0.008820000000000001,0.0315,1.45,0.06,1.4512408484
2020-07-17 02:00:00,1.52168,0.19924000000000003,1.5346682378,0.03168,0.00924,0.033,1.49,0.19,1.5020652449,1.54168,0.19924000000000003,1.5545011417999999,0.03168,0.00924,0.033,1.51,0.19,1.5219066988
2020-07-17 02:30:00,1.54688,0.28784000000000004,1.5734324263000001,0.02688,0.007840000000000001,0.028,1.52,0.28,1.5455743269000002,1.53688,0.10784,1.5406588201,0.02688,0.007840000000000001,0.028,1.51,0.1,1.5133076356
2020-07-17 03:00:00,1.54736,0.6179800000000001,1.666199943,0.027360000000000002,0.007980000000000001,0.0285,1.52,0.61,1.6378339354,1.46736,-0.30202,1.4981193043,0.027360000000000002,0.007980000000000001,0.0285,1.44,-0.31,1.4729901561
