Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-17 03:30:00,1.5183200000000001,0.58826,1.6282952589000002,0.02832,0.00826,0.029500000000000002,1.49,0.58,1.5989058758999999,1.42832,-0.32174,1.4641088245,0.02832,0.00826,0.029500000000000002,1.4,-0.33,1.4383671298
2020-07-17 04:00:00,1.49976,0.5886800000000001,1.6111561687,0.02976,0.00868,0.031,1.47,0.58,1.5802847844999999,1.4197600000000001,-0.32132000000000005,1.455666514,0.02976,0.00868,0.031,1.3900000000000001,-0.33,1.4286357128
2020-07-17 04:30:00,1.49832,0.58826,1.6096622782,0.02832,0.00826,0.029500000000000002,1.47,0.58,1.5802847844999999,1.41832,-0.32174,1.4543549257000001,0.02832,0.00826,0.029500000000000002,1.3900000000000001,-0.33,1.4286357128
2020-07-17 05:00:00,1.42928,0.28854,1.458114073,0.029280000000000004,0.00854,0.030500000000000003,1.4,0.28,1.4277254638,1.41928,-0.011460000000000001,1.4193262662000001,0.029280000000000004,0.00854,0.030500000000000003,1.3900000000000001,-0.02,1.3901438774
2020-07-17 05:30:00,1.41456,0.17008,1.4247481181000001,0.03456,0.01008,0.036000000000000004,1.38,0.16,1.3892443989,1.42456,0.15008000000000002,1.432443786,0.03456,0.01008,0.036000000000000004,1.3900000000000001,0.14,1.3970325694
2020-07-17 06:00:00,1.49208,0.48394000000000004,1.5685983074,0.08208,0.023940000000000003,0.0855,1.4100000000000001,0.46,1.483138564,1.45208,-0.09606,1.4552538782,0.08208,0.023940000000000003,0.0855,1.37,-0.12,1.3752454326
2020-07-17 06:30:00,1.56688,0.30284,1.5958775016,0.14688,0.04284,0.153,1.42,0.26,1.4436065946,1.60688,0.30284,1.6351683094,0.14688,0.04284,0.153,1.46,0.26,1.482969993
2020-07-17 07:00:00,1.7035200000000001,0.37686000000000003,1.7447073823,0.26352000000000003,0.07686000000000001,0.2745,1.44,0.30000000000000004,1.4709180807,1.75352,0.38686000000000004,1.7956873475,0.26352000000000003,0.07686000000000001,0.2745,1.49,0.31,1.5219066988
2020-07-17 07:30:00,1.9072,0.5071,1.9734645297000002,0.3672,0.1071,0.3825,1.54,0.4,1.5911002483,1.9972,0.5271,2.0655852076,0.3672,0.1071,0.3825,1.63,0.42,1.6832409216
2020-07-17 08:00:00,2.29192,0.93056,2.4736287514,0.72192,0.21056000000000002,0.752,1.57,0.72,1.727223205,2.44192,0.9805600000000001,2.631438998,0.72192,0.21056000000000002,0.752,1.72,0.77,1.8844893207000002
2020-07-17 08:30:00,2.35752,1.16136,2.6280520543,1.06752,0.31136,1.112,1.29,0.85,1.5448624534,2.5575200000000002,1.12136,2.7925538133,1.06752,0.31136,1.112,1.49,0.81,1.6959363196
2020-07-17 09:00:00,2.44832,1.30076,2.7724082311,1.40832,0.41076,1.467,1.04,0.89,1.3688316186,2.70832,1.39076,3.0445378303,1.40832,0.41076,1.467,1.3,0.98,1.628004914
2020-07-17 09:30:00,2.3959200000000003,1.43006,2.7902516464,1.64592,0.48006000000000004,1.7145000000000001,0.75,0.9500000000000001,1.2103718437,2.70592,1.54006,3.1134848402,1.64592,0.48006000000000004,1.7145000000000001,1.06,1.06,1.4990663761
2020-07-17 10:00:00,2.31408,1.29244,2.6505409637,1.41408,0.41244000000000003,1.473,0.9,0.88,1.2587295182,2.62408,1.40244,2.9753375943,1.41408,0.41244000000000003,1.473,1.21,0.99,1.5633937444
2020-07-17 10:30:00,2.34048,1.47014,2.7639027208,1.92048,0.5601400000000001,2.0005,0.42,0.91,1.0022474744,2.65048,1.5901399999999999,3.0908881329,1.92048,0.5601400000000001,2.0005,0.73,1.03,1.2624579201000001
2020-07-17 11:00:00,2.22584,1.67712,2.7869508786,2.35584,0.6871200000000001,2.454,-0.13,0.99,0.9984988733000001,2.73584,1.85712,3.3066168813,2.35584,0.6871200000000001,2.454,0.38,1.17,1.2301625909
2020-07-17 11:30:00,2.1948,1.8439,2.8665509327,2.3448,0.6839000000000001,2.4425,-0.15,1.16,1.1696580697,2.7248,1.6439,3.1822856958,2.3448,0.6839000000000001,2.4425,0.38,0.96,1.0324727599
2020-07-17 12:00:00,2.2733600000000003,1.7934800000000002,2.8956408961999998,1.8633600000000001,0.5434800000000001,1.941,0.41000000000000003,1.25,1.3155227098,2.59336,1.17348,2.8465016072,1.8633600000000001,0.5434800000000001,1.941,0.73,0.63,0.9642613754
2020-07-17 12:30:00,1.95824,1.35032,2.3786693759,2.05824,0.6003200000000001,2.144,-0.1,0.75,0.7566372975,2.38824,1.49032,2.8150921832,2.05824,0.6003200000000001,2.144,0.33,0.89,0.9492101980000001
2020-07-17 13:00:00,1.77344,1.53892,2.3480554082,2.05344,0.59892,2.1390000000000002,-0.28,0.9400000000000001,0.9808159868,2.15344,1.11892,2.4267850749,2.05344,0.59892,2.1390000000000002,0.1,0.52,0.5295280918
2020-07-17 13:30:00,1.86896,1.23178,2.2383684795,1.78896,0.52178,1.8635000000000002,0.08,0.71,0.7144928271000001,2.34896,1.37178,2.7201826134,1.78896,0.52178,1.8635000000000002,0.56,0.85,1.0178899744
2020-07-17 14:00:00,2.06144,1.25792,2.4149322144,1.74144,0.50792,1.814,0.32,0.75,0.8154140053000001,2.36144,1.35792,2.7240311305000002,1.74144,0.50792,1.814,0.62,0.85,1.0520931518
2020-07-17 14:30:00,2.0368,1.3749,2.4574182082,1.9368,0.5649000000000001,2.0175,0.1,0.81,0.8161494961,2.4068,1.4749,2.8227674807,1.9368,0.5649000000000001,2.0175,0.47000000000000003,0.91,1.0242070103
2020-07-17 15:00:00,2.0468,1.6174,2.6087109844,2.3568,0.6874,2.455,-0.31,0.93,0.9803060747000001,2.2368,1.7174,2.8200597511,2.3568,0.6874,2.455,-0.12,1.03,1.0369667304
2020-07-17 15:30:00,1.9571200000000002,1.4641600000000001,2.444193773,2.03712,0.59416,2.122,-0.08,0.87,0.8736704184,2.42712,1.62416,2.9204121627,2.03712,0.59416,2.122,0.39,1.03,1.1013627922
2020-07-17 16:00:00,2.16976,1.26618,2.5121843583,1.52976,0.44618,1.5935000000000001,0.64,0.8200000000000001,1.0401922899,2.43976,1.38618,2.8060512914,1.52976,0.44618,1.5935000000000001,0.91,0.9400000000000001,1.3083195328000001
2020-07-17 16:30:00,2.15688,1.11534,2.4281916419,1.28688,0.37534,1.3405,0.87,0.74,1.1421471009,2.45688,1.21534,2.7410418913,1.28688,0.37534,1.3405,1.17,0.84,1.4403124661
2020-07-17 17:00:00,2.17024,1.10882,2.4370932379,1.47024,0.42882000000000003,1.5314999999999999,0.7000000000000001,0.68,0.9759098319,2.31024,1.15882,2.5845836512,1.47024,0.42882000000000003,1.5314999999999999,0.84,0.73,1.1128791489
2020-07-17 17:30:00,2.0368,1.1399,2.3340793153,1.5768,0.45990000000000003,1.6425,0.46,0.68,0.8209750301000001,2.1468,1.0599,2.3941884324,1.5768,0.45990000000000003,1.6425,0.5700000000000001,0.6000000000000001,0.8275868534
2020-07-17 18:00:00,1.8864800000000002,1.21564,2.2442342569,1.11648,0.32564000000000004,1.163,0.77,0.89,1.1768602296,2.03648,0.53564,2.1057447614,1.11648,0.32564000000000004,1.163,0.92,0.21,0.9436630755000001
2020-07-17 18:30:00,2.00344,0.95642,2.2200250111,0.67344,0.19642,0.7015,1.33,0.76,1.5318289722,2.01344,0.06642,2.0145352442,0.67344,0.19642,0.7015,1.34,-0.13,1.3462912018
2020-07-17 19:00:00,1.8828,0.7829,2.0390851503,0.5928,0.1729,0.6175,1.29,0.61,1.4269547996,1.9028,-0.027100000000000003,1.9029929716,0.5928,0.1729,0.6175,1.31,-0.2,1.3251792332
2020-07-17 19:30:00,1.90536,0.67198,2.0203845797,0.31536000000000003,0.09198,0.3285,1.5899999999999999,0.58,1.6924833825,1.8753600000000001,-0.13802,1.8804320381,0.31536000000000003,0.09198,0.3285,1.56,-0.23,1.5768639763999999
2020-07-17 20:00:00,1.8364,0.5902000000000001,1.9289118694,0.2064,0.060200000000000004,0.215,1.63,0.53,1.7140011669000002,1.7864,-0.1898,1.7964545639,0.2064,0.060200000000000004,0.215,1.58,-0.25,1.5996562131
2020-07-17 20:30:00,1.68824,0.18032,1.6978426310999999,0.13824,0.04032,0.14400000000000002,1.55,0.14,1.5563097378,1.7182400000000002,0.18032,1.7276758955,0.13824,0.04032,0.14400000000000002,1.58,0.14,1.5861904047
2020-07-17 21:00:00,1.64872,0.18296,1.6588405589000002,0.07872000000000001,0.02296,0.082,1.57,0.16,1.5781318069,1.6587200000000002,0.17296,1.6677131647999999,0.07872000000000001,0.02296,0.082,1.58,0.15,1.5871042814
2020-07-17 21:30:00,1.67456,0.19008000000000003,1.685313502,0.03456,0.01008,0.036000000000000004,1.6400000000000001,0.18,1.6498484779,1.68456,0.19008000000000003,1.6952500700000002,0.03456,0.01008,0.036000000000000004,1.65,0.18,1.6597891432
2020-07-17 22:00:00,1.64744,0.16092,1.6552805804,0.03744,0.010920000000000001,0.039,1.6099999999999999,0.15,1.6169724797,1.66744,0.15092,1.6742559541,0.03744,0.010920000000000001,0.039,1.63,0.14,1.6360012225
2020-07-17 22:30:00,1.62504,0.16022,1.632919303,0.03504,0.010220000000000002,0.036500000000000005,1.5899999999999999,0.15,1.5970597985000001,1.64504,0.15022000000000002,1.6518845753,0.03504,0.010220000000000002,0.036500000000000005,1.6099999999999999,0.14,1.6160754932999999
2020-07-17 23:00:00,1.5812,0.15910000000000002,1.589184146,0.031200000000000002,0.0091,0.0325,1.55,0.15,1.5572411501999999,1.5912000000000002,0.1491,1.5981702818999999,0.031200000000000002,0.0091,0.0325,1.56,0.14,1.5662694531999999
2020-07-17 23:30:00,1.48312,0.24966000000000002,1.5039863862,0.033120000000000004,0.00966,0.0345,1.45,0.24,1.469727866,1.47312,0.01966,1.4732511836,0.033120000000000004,0.00966,0.0345,1.44,0.01,1.4400347218
2020-07-18 00:00:00,1.41024,0.14882,1.4180706083,0.030240000000000003,0.008820000000000001,0.0315,1.38,0.14,1.3870832708,1.4202400000000002,0.14882,1.4280157736999999,0.030240000000000003,0.008820000000000001,0.0315,1.3900000000000001,0.14,1.3970325694
2020-07-18 00:30:00,1.3688,0.1484,1.376820976,0.028800000000000003,0.008400000000000001,0.03,1.34,0.14,1.3472935834,1.3788,0.1484,1.3867631377,0.028800000000000003,0.008400000000000001,0.03,1.35,0.14,1.3572398462
2020-07-18 01:00:00,1.3488,0.1484,1.3569392028,0.028800000000000003,0.008400000000000001,0.03,1.32,0.14,1.3274034805000001,1.3688,0.1484,1.376820976,0.028800000000000003,0.008400000000000001,0.03,1.34,0.14,1.3472935834
2020-07-18 01:30:00,1.38976,0.14868,1.3976904521,0.02976,0.00868,0.031,1.3599999999999999,0.14,1.3671868929,1.40976,0.14868,1.4175785693,0.02976,0.00868,0.031,1.38,0.14,1.3870832708
2020-07-18 02:00:00,1.4392800000000001,0.14854,1.4469246871,0.029280000000000004,0.00854,0.030500000000000003,1.4100000000000001,0.14,1.4169333082,1.44928,0.14854,1.4568722147,0.029280000000000004,0.00854,0.030500000000000003,1.42,0.14,1.4268847185
2020-07-18 02:30:00,1.4364,0.1477,1.4439737705,0.0264,0.0077,0.0275,1.4100000000000001,0.14,1.4169333082,1.4464000000000001,0.1477,1.4539216795,0.0264,0.0077,0.0275,1.42,0.14,1.4268847185
2020-07-18 03:00:00,1.3864,0.1477,1.3942454052,0.0264,0.0077,0.0275,1.3599999999999999,0.14,1.3671868929,1.3964,0.1477,1.4041895349,0.0264,0.0077,0.0275,1.37,0.14,1.3771347066000001
2020-07-18 03:30:00,1.3868800000000001,0.15784,1.3958329413000001,0.02688,0.007840000000000001,0.028,1.3599999999999999,0.15,1.3682470537,1.39688,0.14784,1.4046816009,0.02688,0.007840000000000001,0.028,1.37,0.14,1.3771347066000001
2020-07-18 04:00:00,1.38784,0.15812,1.3968184564000001,0.027840000000000004,0.00812,0.029,1.3599999999999999,0.15,1.3682470537,1.39784,0.14812,1.4056657497,0.027840000000000004,0.00812,0.029,1.37,0.14,1.3771347066000001
2020-07-18 04:30:00,1.38784,0.15812,1.3968184564000001,0.027840000000000004,0.00812,0.029,1.3599999999999999,0.15,1.3682470537,1.39784,0.15812,1.4067546338999999,0.027840000000000004,0.00812,0.029,1.37,0.15,1.3781872151
2020-07-18 05:00:00,1.3678400000000002,0.15812,1.3769488734,0.027840000000000004,0.00812,0.029,1.34,0.15,1.3483693856,1.38784,0.15812,1.3968184564000001,0.027840000000000004,0.00812,0.029,1.3599999999999999,0.15,1.3682470537
2020-07-18 05:30:00,1.37688,0.15784,1.3858975431,0.02688,0.007840000000000001,0.028,1.35,0.15,1.3583077707,1.39688,0.15784,1.4057692556,0.02688,0.007840000000000001,0.028,1.37,0.15,1.3781872151
2020-07-18 06:00:00,1.34984,0.19162,1.3633731146999999,0.03984,0.01162,0.0415,1.31,0.18,1.3223085873,1.36984,0.18162,1.3818275761,0.03984,0.01162,0.0415,1.33,0.17,1.3408206442
2020-07-18 06:30:00,1.40696,0.23828000000000002,1.4269946741,0.09696,0.028280000000000003,0.101,1.31,0.21,1.3267252918,1.42696,0.23828000000000002,1.4467177334,0.09696,0.028280000000000003,0.101,1.33,0.21,1.3464768843
2020-07-18 07:00:00,1.45744,0.25592000000000004,1.4797386256,0.15744000000000002,0.04592,0.164,1.3,0.21,1.3168523076,1.49744,0.27592,1.5226484821000001,0.15744000000000002,0.04592,0.164,1.34,0.23,1.3595955281
2020-07-18 07:30:00,1.59368,0.31524,1.6245590786,0.22368000000000002,0.06524,0.233,1.37,0.25,1.3926234236,1.65368,0.32524000000000003,1.6853600802000002,0.22368000000000002,0.06524,0.233,1.43,0.26,1.4534441854
2020-07-18 08:00:00,1.69136,0.40248000000000006,1.7385881628000002,0.35136,0.10248,0.366,1.34,0.30000000000000004,1.3731715115,1.75136,0.41248,1.7992780775,0.35136,0.10248,0.366,1.4,0.31,1.4339107364
2020-07-18 08:30:00,1.7750400000000002,0.38522,1.8163593945,0.39504000000000006,0.11522,0.41150000000000003,1.38,0.27,1.4061649974,1.85504,0.40522,1.8987829391000002,0.39504000000000006,0.11522,0.41150000000000003,1.46,0.29,1.4885227576
2020-07-18 09:00:00,1.7990400000000002,0.5922200000000001,1.8940088305,0.41904,0.12222000000000001,0.4365,1.38,0.47000000000000003,1.4578408692,1.87904,0.25222,1.8958919404999999,0.41904,0.12222000000000001,0.4365,1.46,0.13,1.4657762449
2020-07-18 09:30:00,1.88184,0.53512,1.9564445303,0.29184000000000004,0.08512,0.304,1.5899999999999999,0.45,1.6524527225,1.9118400000000002,0.16512000000000002,1.9189572168,0.29184000000000004,0.08512,0.304,1.62,0.08,1.6219741058000001
2020-07-18 10:00:00,1.88128,0.45454000000000006,1.9354123721,0.46128,0.13454000000000002,0.48050000000000004,1.42,0.32,1.4556098378,1.96128,0.42454000000000003,2.0067021329,0.46128,0.13454000000000002,0.48050000000000004,1.5,0.29,1.5277761616
2020-07-18 10:30:00,1.83864,0.51502,1.9094089792000002,0.66864,0.19502000000000003,0.6965,1.17,0.32,1.2129715578,1.9186400000000001,0.51502,1.9865611116,0.66864,0.19502000000000003,0.6965,1.25,0.32,1.2903100403
2020-07-18 11:00:00,1.8088000000000002,0.5459,1.8893819757,0.8088000000000001,0.2359,0.8425,1.0,0.31,1.0469479452,1.9588,0.5859,2.0445479329,0.8088000000000001,0.2359,0.8425,1.15,0.35000000000000003,1.202081528
2020-07-18 11:30:00,1.80992,0.60706,1.9090134232,0.9499200000000001,0.27706000000000003,0.9895,0.86,0.33,0.9211405973000001,1.90992,0.6370600000000001,2.0133653047,0.9499200000000001,0.27706000000000003,0.9895,0.96,0.36,1.0252804494
2020-07-18 12:00:00,1.8030400000000002,0.5742200000000001,1.8922689687,0.8030400000000001,0.23422,0.8365,1.0,0.34,1.0562196741,1.90304,0.6042200000000001,1.9966579702,0.8030400000000001,0.23422,0.8365,1.1,0.37,1.1605602096
2020-07-18 12:30:00,1.6489600000000002,0.7942800000000001,1.8302868080999999,1.48896,0.43428000000000005,1.5510000000000002,0.16,0.36,0.39395431210000004,1.8389600000000002,0.86428,2.0319335127,1.48896,0.43428000000000005,1.5510000000000002,0.35000000000000003,0.43,0.5544366510000001
2020-07-18 13:00:00,1.67808,0.43444000000000005,1.7334043383000002,0.5980800000000001,0.17444,0.623,1.08,0.26,1.1108555262,1.82808,0.47444000000000003,1.8886423166,0.5980800000000001,0.17444,0.623,1.23,0.30000000000000004,1.2660568708
2020-07-18 13:30:00,1.5979999999999999,0.799,1.786618314,0.888,0.259,0.925,0.71,0.54,0.8920201791000001,1.748,0.269,1.7685771117,0.888,0.259,0.925,0.86,0.01,0.8600581376
2020-07-18 14:00:00,1.66912,0.9576600000000001,1.9243373535,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.8200000000000001,0.71,1.0846658472,1.75912,0.08766,1.7613027707,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.91,-0.16,0.9239588735
2020-07-18 14:30:00,1.66216,0.91688,1.8982741635,1.29216,0.37688000000000005,1.346,0.37,0.54,0.654599114,1.85216,0.40688,1.8963248667000001,1.29216,0.37688000000000005,1.346,0.56,0.03,0.5608029957
2020-07-18 15:00:00,1.61688,0.48284000000000005,1.6874345617,0.8668800000000001,0.25284,0.903,0.75,0.23,0.7844743463,1.76688,0.5328400000000001,1.8454764696,0.8668800000000001,0.25284,0.903,0.9,0.28,0.9425497334
2020-07-18 15:30:00,1.60728,0.46254000000000006,1.6725107623,0.7972800000000001,0.23254000000000002,0.8305,0.81,0.23,0.8420213774,1.7772800000000002,0.51254,1.849708477,0.7972800000000001,0.23254000000000002,0.8305,0.98,0.28,1.0192153845
2020-07-18 16:00:00,1.68768,0.38974000000000003,1.7320972981,0.5476800000000001,0.15974000000000002,0.5705,1.1400000000000001,0.23,1.162970335,1.78768,0.42974,1.8386071494,0.5476800000000001,0.15974000000000002,0.5705,1.24,0.27,1.2690547664
2020-07-18 16:30:00,1.6972,0.5496,1.7839697307,0.7872,0.2296,0.8200000000000001,0.91,0.32,0.9646242792,1.8872,0.5996,1.9801626196000002,0.7872,0.2296,0.8200000000000001,1.1,0.37,1.1605602096
2020-07-18 17:00:00,1.82024,0.48632000000000003,1.8840861976,0.5702400000000001,0.16632000000000002,0.594,1.25,0.32,1.2903100403,1.91024,0.50632,1.9762026212000001,0.5702400000000001,0.16632000000000002,0.594,1.34,0.34,1.3824615727
2020-07-18 17:30:00,1.9100800000000002,0.42794000000000004,1.9574315441,0.37008,0.10794000000000001,0.3855,1.54,0.32,1.5728954193,1.97008,0.42794000000000004,2.0160227801,0.37008,0.10794000000000001,0.3855,1.6,0.32,1.6316862443
2020-07-18 18:00:00,1.92528,0.34904,1.9566634867000001,0.30528000000000005,0.08904000000000001,0.318,1.62,0.26,1.6407315442,1.98528,0.35904,2.0174851672,0.30528000000000005,0.08904000000000001,0.318,1.6800000000000002,0.27,1.7015581095
2020-07-18 18:30:00,1.92816,0.31988000000000005,1.9545138014,0.30816000000000004,0.08988,0.321,1.62,0.23,1.6362457028000001,1.9681600000000001,0.31988000000000005,1.9939852056,0.30816000000000004,0.08988,0.321,1.6600000000000001,0.23,1.6758579892
2020-07-18 19:00:00,1.8559999999999999,0.3805,1.8946018711,0.516,0.1505,0.5375,1.34,0.23,1.3595955281,1.936,0.3805,1.9730373159,0.516,0.1505,0.5375,1.42,0.23,1.4385061696
2020-07-18 19:30:00,1.7964,0.2477,1.8133968815000001,0.2664,0.0777,0.2775,1.53,0.17,1.5394154735,1.8364,0.2477,1.8530300186000002,0.2664,0.0777,0.2775,1.57,0.17,1.5791770008000001
2020-07-18 20:00:00,1.75296,0.20878000000000002,1.7653492147,0.13296000000000002,0.03878,0.1385,1.62,0.17,1.6288953312,1.78296,0.20878000000000002,1.7951421810000001,0.13296000000000002,0.03878,0.1385,1.65,0.17,1.6587344573
2020-07-18 20:30:00,1.70016,0.17338,1.7089776622000001,0.08016000000000001,0.02338,0.0835,1.62,0.15,1.6269296236000002,1.7101600000000001,0.17338,1.7189263655,0.08016000000000001,0.02338,0.0835,1.63,0.15,1.63688729
2020-07-18 21:00:00,1.69704,0.18372000000000002,1.7069557112,0.047040000000000005,0.013720000000000001,0.049,1.65,0.17,1.6587344573,1.7070400000000001,0.17372,1.7158566955999999,0.047040000000000005,0.013720000000000001,0.049,1.6600000000000001,0.16,1.6676930173
2020-07-18 21:30:00,1.6826400000000001,0.17952,1.6921893511000001,0.03264,0.00952,0.034,1.65,0.17,1.6587344573,1.69264,0.16952,1.7011076392,0.03264,0.00952,0.034,1.6600000000000001,0.16,1.6676930173
2020-07-18 22:00:00,1.6368800000000001,0.16784000000000002,1.6454623666,0.02688,0.007840000000000001,0.028,1.6099999999999999,0.16,1.6179307773,1.64688,0.15784,1.6544265472,0.02688,0.007840000000000001,0.028,1.62,0.15,1.6269296236000002
2020-07-18 22:30:00,1.60832,0.15826,1.6160876987,0.02832,0.00826,0.029500000000000002,1.58,0.15,1.5871042814,1.62832,0.14826,1.6350556718,0.02832,0.00826,0.029500000000000002,1.6,0.14,1.606113321
2020-07-18 23:00:00,1.54688,0.15784,1.5549119589,0.02688,0.007840000000000001,0.028,1.52,0.15,1.5273833834000001,1.56688,0.14784,1.5738391277,0.02688,0.007840000000000001,0.028,1.54,0.14,1.5463505424
2020-07-18 23:30:00,1.47736,0.15798,1.4857827062,0.027360000000000002,0.007980000000000001,0.0285,1.45,0.15,1.4577379737,1.48736,0.14798,1.4947032649,0.027360000000000002,0.007980000000000001,0.0285,1.46,0.14,1.4666969694
2020-07-19 00:00:00,1.41784,0.20812000000000003,1.4330332166,0.027840000000000004,0.00812,0.029,1.3900000000000001,0.2,1.4043147795,1.41784,0.10812000000000001,1.4219564691,0.027840000000000004,0.00812,0.029,1.3900000000000001,0.1,1.3935924799000001
2020-07-19 00:30:00,1.36832,0.15826,1.3774417774,0.02832,0.00826,0.029500000000000002,1.34,0.15,1.3483693856,1.37832,0.12826,1.384274774,0.02832,0.00826,0.029500000000000002,1.35,0.12,1.3553228398
2020-07-19 01:00:00,1.3588,0.1484,1.3668796582,0.028800000000000003,0.008400000000000001,0.03,1.33,0.14,1.3373481221999999,1.3788,0.1384,1.3857286892,0.028800000000000003,0.008400000000000001,0.03,1.35,0.13,1.3562448157
2020-07-19 01:30:00,1.37832,0.14826,1.3862709151,0.02832,0.00826,0.029500000000000002,1.35,0.14,1.3572398462,1.39832,0.13826000000000002,1.4051386586,0.02832,0.00826,0.029500000000000002,1.37,0.13,1.3761540611
2020-07-19 02:00:00,1.4288,0.1484,1.4364859902,0.028800000000000003,0.008400000000000001,0.03,1.4,0.14,1.406982587,1.4388,0.1384,1.4454411091,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,0.13,1.4159802259
2020-07-19 02:30:00,1.42496,0.14728000000000002,1.4325510113,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.4,0.14,1.406982587,1.43496,0.13728,1.4415117065,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.4100000000000001,0.13,1.4159802259
2020-07-19 03:00:00,1.39592,0.14756000000000002,1.4036974745,0.025920000000000002,0.007560000000000001,0.027,1.37,0.14,1.3771347066000001,1.41592,0.13756000000000002,1.4225864473,0.025920000000000002,0.007560000000000001,0.027,1.3900000000000001,0.13,1.396065901
2020-07-19 03:30:00,1.3964,0.1477,1.4041895349,0.0264,0.0077,0.0275,1.37,0.14,1.3771347066000001,1.4163999999999999,0.13770000000000002,1.4230777386,0.0264,0.0077,0.0275,1.3900000000000001,0.13,1.396065901
2020-07-19 04:00:00,1.3673600000000001,0.14798,1.3753441205999999,0.027360000000000002,0.007980000000000001,0.0285,1.34,0.14,1.3472935834,1.3873600000000001,0.13798000000000002,1.3942045223,0.027360000000000002,0.007980000000000001,0.0285,1.3599999999999999,0.13,1.366199107
2020-07-19 04:30:00,1.3864,0.1477,1.3942454052,0.0264,0.0077,0.0275,1.3599999999999999,0.14,1.3671868929,1.3964,0.13770000000000002,1.4031729223,0.0264,0.0077,0.0275,1.37,0.13,1.3761540611
2020-07-19 05:00:00,1.3873600000000001,0.14798,1.3952296764,0.027360000000000002,0.007980000000000001,0.0285,1.3599999999999999,0.14,1.3671868929,1.39736,0.13798000000000002,1.4041557784,0.027360000000000002,0.007980000000000001,0.0285,1.37,0.13,1.3761540611
2020-07-19 05:30:00,1.37072,0.16896000000000003,1.3810940591,0.030720000000000004,0.008960000000000001,0.032,1.34,0.16,1.3495184326,1.39072,0.15896000000000002,1.3997751248,0.030720000000000004,0.008960000000000001,0.032,1.3599999999999999,0.15,1.3682470537
2020-07-19 06:00:00,1.36776,0.18268,1.3799055765000001,0.07776000000000001,0.022680000000000002,0.081,1.29,0.16,1.2998846103,1.38776,0.18268,1.3997320458,0.07776000000000001,0.022680000000000002,0.081,1.31,0.16,1.3197348218
2020-07-19 06:30:00,1.3833600000000001,0.22598000000000001,1.4016960619,0.12336000000000001,0.035980000000000005,0.1285,1.26,0.19,1.2742448744,1.41336,0.22598000000000001,1.4313117934,0.12336000000000001,0.035980000000000005,0.1285,1.29,0.19,1.3039171753
2020-07-19 07:00:00,1.38064,0.24852000000000002,1.4028289275999999,0.20064,0.05852,0.209,1.18,0.19,1.1951987282,1.43064,0.24852000000000002,1.4520650812,0.20064,0.05852,0.209,1.23,0.19,1.2445882853
2020-07-19 07:30:00,1.46136,0.34998,1.5026839488000001,0.41136000000000006,0.11998,0.42850000000000005,1.05,0.23,1.0748953437,1.55136,0.37998000000000004,1.5972171580999999,0.41136000000000006,0.11998,0.42850000000000005,1.1400000000000001,0.26,1.1692732786
2020-07-19 08:00:00,1.4801600000000001,0.46588,1.5517466932000001,0.74016,0.21588000000000002,0.771,0.74,0.25,0.7810889834,1.63016,0.51588,1.7098402849,0.74016,0.21588000000000002,0.771,0.89,0.30000000000000004,0.9392017888
2020-07-19 08:30:00,1.54024,0.60382,1.6543693208999999,1.1102400000000001,0.32382000000000005,1.1565,0.43,0.28,0.5131276644,1.75024,0.6638200000000001,1.8718966451,1.1102400000000001,0.32382000000000005,1.1565,0.64,0.34,0.7247068373000001
2020-07-19 09:00:00,1.62456,0.7400800000000001,1.7851928746999999,1.47456,0.43008,1.536,0.15,0.31,0.3443835072,1.8145600000000002,0.83008,1.9954099328,1.47456,0.43008,1.536,0.34,0.4,0.5249761899000001
2020-07-19 09:30:00,1.55288,1.18584,1.9538814703,1.80288,0.5258400000000001,1.8780000000000001,-0.25,0.66,0.7057619995000001,1.7328800000000002,0.9258400000000001,1.9647017076000002,1.80288,0.5258400000000001,1.8780000000000001,-0.07,0.4,0.4060788101
2020-07-19 10:00:00,1.46288,1.2733400000000001,1.9394361681,2.10288,0.61334,2.1905,-0.64,0.66,0.9193475948000001,1.77288,0.91334,1.9943152835000002,2.10288,0.61334,2.1905,-0.33,0.30000000000000004,0.4459820624
2020-07-19 10:30:00,1.39584,1.01462,1.7256369983000002,2.17584,0.6346200000000001,2.2665,-0.78,0.38,0.8676404785,1.75584,1.16462,2.1069679281,2.17584,0.6346200000000001,2.2665,-0.42,0.53,0.6762396025
2020-07-19 11:00:00,1.39016,1.16338,1.8127321506,2.48016,0.72338,2.5835,-1.09,0.44,1.1754573578,1.7901600000000002,1.33338,2.2321682396,2.48016,0.72338,2.5835,-0.6900000000000001,0.61,0.9209777413
2020-07-19 11:30:00,1.36272,1.11496,1.7607218974,2.38272,0.69496,2.482,-1.02,0.42,1.1030865787,1.74272,1.26496,2.1534151481,2.38272,0.69496,2.482,-0.64,0.5700000000000001,0.8570297544000001
2020-07-19 12:00:00,1.3528,1.2079,1.8135849167,2.6328,0.7679,2.7425,-1.28,0.44,1.3535139453,1.6928,1.3578999999999999,2.1701300076,2.6328,0.7679,2.7425,-0.9400000000000001,0.59,1.1098198052
2020-07-19 12:30:00,1.25328,1.05054,1.6353424871,2.3332800000000002,0.68054,2.4305,-1.08,0.37,1.1416216536000001,1.62328,1.23054,2.0369748771,2.3332800000000002,0.68054,2.4305,-0.71,0.55,0.8981091248
2020-07-19 13:00:00,1.3204,1.2247,1.800929274,2.6904,0.7847000000000001,2.8025,-1.37,0.44,1.4389232084999999,1.6304,1.3647,2.1261726764,2.6904,0.7847000000000001,2.8025,-1.06,0.58,1.2083045974
2020-07-19 13:30:00,1.18176,1.17468,1.6662622243,2.62176,0.76468,2.731,-1.44,0.41000000000000003,1.4972307771,1.60176,1.35468,2.0978067118,2.62176,0.76468,2.731,-1.02,0.59,1.1783462988
2020-07-19 14:00:00,1.12632,0.9122600000000001,1.4494188663,1.99632,0.58226,2.0795,-0.87,0.33,0.9304837452,1.46632,1.03226,1.7932247628,1.99632,0.58226,2.0795,-0.53,0.45,0.6952697318000001
2020-07-19 14:30:00,1.27448,0.80464,1.5072308383,1.76448,0.5146400000000001,1.838,-0.49,0.29,0.5693856338000001,1.6444800000000002,0.95464,1.9014867867,1.76448,0.5146400000000001,1.838,-0.12,0.44,0.45607017
2020-07-19 15:00:00,1.2803200000000001,1.08676,1.6793649395,2.32032,0.67676,2.417,-1.04,0.41000000000000003,1.1178998166,1.60032,1.23676,2.0225230283,2.32032,0.67676,2.417,-0.72,0.56,0.9121403401
2020-07-19 15:30:00,1.16856,1.03958,1.5640521251,2.15856,0.62958,2.2485,-0.99,0.41000000000000003,1.0715409465,1.69856,1.18958,2.0736939625,2.15856,0.62958,2.2485,-0.46,0.56,0.7247068373000001
2020-07-19 16:00:00,1.39968,1.13074,1.7993546204,2.29968,0.67074,2.3955,-0.9,0.46,1.0107423015,1.68968,1.27074,2.114189833,2.29968,0.67074,2.3955,-0.61,0.6000000000000001,0.855628424
2020-07-19 16:30:00,1.4566400000000002,1.01652,1.7762637755,1.9766400000000002,0.57652,2.059,-0.52,0.44,0.6811754546000001,1.7666400000000002,1.15652,2.1115291615,1.9766400000000002,0.57652,2.059,-0.21,0.58,0.6168468205000001
2020-07-19 17:00:00,1.53088,0.9248400000000001,1.7885532142,1.73088,0.5048400000000001,1.803,-0.2,0.42,0.46518813400000003,1.9108800000000001,1.03484,2.1730982951,1.73088,0.5048400000000001,1.803,0.18,0.53,0.5597320788
2020-07-19 17:30:00,1.73536,0.8969800000000001,1.9534706166,1.63536,0.47698,1.7035,0.1,0.42,0.4317406629,1.98536,0.9769800000000001,2.2127232656,1.63536,0.47698,1.7035,0.35000000000000003,0.5,0.6103277808
2020-07-19 18:00:00,1.82096,0.76278,1.9742666107,1.38096,0.40278,1.4385,0.44,0.36,0.5685068161,1.97096,0.8427800000000001,2.1435861191,1.38096,0.40278,1.4385,0.59,0.44,0.7360027174
2020-07-19 18:30:00,1.81448,0.47714000000000006,1.8761663706,0.74448,0.21714000000000003,0.7755000000000001,1.07,0.26,1.1011357773000001,1.96448,0.51714,2.0314072585,0.74448,0.21714000000000003,0.7755000000000001,1.22,0.30000000000000004,1.256343902
2020-07-19 19:00:00,1.7866400000000002,0.38652000000000003,1.8279716081,0.53664,0.15652000000000002,0.559,1.25,0.23,1.2709838709,1.89664,0.41652000000000006,1.9418373258,0.53664,0.15652000000000002,0.559,1.3599999999999999,0.26,1.3846299145
2020-07-19 19:30:00,1.80016,0.32838,1.8298659650000002,0.44016000000000005,0.12838000000000002,0.4585,1.3599999999999999,0.2,1.3746272222,1.88016,0.34838,1.9121637613,0.44016000000000005,0.12838000000000002,0.4585,1.44,0.22,1.4567086188
2020-07-19 20:00:00,1.67888,0.28884000000000004,1.7035453031999999,0.33888,0.09884000000000001,0.353,1.34,0.19,1.3534031181000001,1.7488800000000002,0.29884000000000005,1.774228452,0.33888,0.09884000000000001,0.353,1.4100000000000001,0.2,1.4241137595
2020-07-19 20:30:00,1.6942400000000002,0.22332000000000002,1.708894672,0.11424000000000001,0.03332,0.11900000000000001,1.58,0.19,1.5913830463,1.72424,0.22332000000000002,1.7386418263,0.11424000000000001,0.03332,0.11900000000000001,1.6099999999999999,0.19,1.6211724153
2020-07-19 21:00:00,1.64816,0.18988000000000002,1.6590617228,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.58,0.17,1.5891192529,1.65816,0.17988,1.6678883056,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.5899999999999999,0.16,1.5980300373
2020-07-19 21:30:00,1.6360000000000001,0.18050000000000002,1.6459271703,0.036000000000000004,0.0105,0.0375,1.6,0.17,1.6090059043,1.6560000000000001,0.1705,1.6647541110000001,0.036000000000000004,0.0105,0.0375,1.62,0.16,1.6278820596
2020-07-19 22:00:00,1.64784,0.17812000000000003,1.6574388073000001,0.027840000000000004,0.00812,0.029,1.62,0.17,1.6288953312,1.64784,0.16812000000000002,1.6563939749,0.027840000000000004,0.00812,0.029,1.62,0.16,1.6278820596
2020-07-19 22:30:00,1.6183200000000002,0.17826,1.6281081813,0.02832,0.00826,0.029500000000000002,1.5899999999999999,0.17,1.5990622252,1.63832,0.15826,1.6459461261000001,0.02832,0.00826,0.029500000000000002,1.6099999999999999,0.15,1.6169724797
2020-07-19 23:00:00,1.5578400000000001,0.15812,1.5658439897,0.027840000000000004,0.00812,0.029,1.53,0.15,1.537335357,1.56784,0.14812,1.5748211962,0.027840000000000004,0.00812,0.029,1.54,0.14,1.5463505424
2020-07-19 23:30:00,1.43688,0.14784,1.4444655759,0.02688,0.007840000000000001,0.028,1.4100000000000001,0.14,1.4169333082,1.45688,0.14784,1.4643619771,0.02688,0.007840000000000001,0.028,1.43,0.14,1.4368368035
2020-07-20 00:00:00,1.38784,0.14812,1.3957218204,0.027840000000000004,0.00812,0.029,1.3599999999999999,0.14,1.3671868929,1.40784,0.14812,1.415610469,0.027840000000000004,0.00812,0.029,1.38,0.14,1.3870832708
2020-07-20 00:30:00,1.4088,0.1584,1.4176769731,0.028800000000000003,0.008400000000000001,0.03,1.38,0.15,1.3881282362,1.4088,0.1184,1.4137666003,0.028800000000000003,0.008400000000000001,0.03,1.38,0.11,1.3843771163
2020-07-20 01:00:00,1.4197600000000001,0.5486800000000001,1.5220933611,0.02976,0.00868,0.031,1.3900000000000001,0.54,1.4912075644,1.33976,-0.37132000000000004,1.3902645072,0.02976,0.00868,0.031,1.31,-0.38,1.3640014663
2020-07-20 01:30:00,1.4792800000000002,0.57854,1.5883884443,0.029280000000000004,0.00854,0.030500000000000003,1.45,0.5700000000000001,1.5580115532,1.38928,-0.34146000000000004,1.4306270828,0.029280000000000004,0.00854,0.030500000000000003,1.3599999999999999,-0.35000000000000003,1.4043147795
2020-07-20 02:00:00,1.4788000000000001,0.5584,1.5807150281,0.028800000000000003,0.008400000000000001,0.03,1.45,0.55,1.5508062419000002,1.4388,-0.3416,1.4787954558,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,-0.35000000000000003,1.4527904185
2020-07-20 02:30:00,1.43736,0.14798,1.4449573869,0.027360000000000002,0.007980000000000001,0.0285,1.4100000000000001,0.14,1.4169333082,1.45736,0.14798,1.4648536616,0.027360000000000002,0.007980000000000001,0.0285,1.43,0.14,1.4368368035
2020-07-20 03:00:00,1.4264000000000001,0.1477,1.4340265862,0.0264,0.0077,0.0275,1.4,0.14,1.406982587,1.4564,0.1477,1.4638702982,0.0264,0.0077,0.0275,1.43,0.14,1.4368368035
2020-07-20 03:30:00,1.4268800000000001,0.14784,1.4345184558000001,0.02688,0.007840000000000001,0.028,1.4,0.14,1.406982587,1.43688,0.14784,1.4444655759,0.02688,0.007840000000000001,0.028,1.4100000000000001,0.14,1.4169333082
2020-07-20 04:00:00,1.42784,0.14812,1.4355022118,0.027840000000000004,0.00812,0.029,1.4,0.14,1.406982587,1.44784,0.14812,1.4553969218,0.027840000000000004,0.00812,0.029,1.42,0.14,1.4268847185
2020-07-20 04:30:00,1.41736,0.15798,1.4261371077,0.027360000000000002,0.007980000000000001,0.0285,1.3900000000000001,0.15,1.3980700984,1.43736,0.14798,1.4449573869,0.027360000000000002,0.007980000000000001,0.0285,1.4100000000000001,0.14,1.4169333082
2020-07-20 05:00:00,1.39784,0.15812,1.4067546338999999,0.027840000000000004,0.00812,0.029,1.37,0.15,1.3781872151,1.40784,0.14812,1.415610469,0.027840000000000004,0.00812,0.029,1.38,0.14,1.3870832708
2020-07-20 05:30:00,1.40696,0.17078000000000002,1.4172869328,0.03696,0.010780000000000001,0.0385,1.37,0.16,1.3793114224,1.41696,0.17078000000000002,1.4272145774,0.03696,0.010780000000000001,0.0385,1.38,0.16,1.3892443989
2020-07-20 06:00:00,1.44248,0.18114000000000002,1.4538088767000001,0.07248,0.021140000000000003,0.0755,1.37,0.16,1.3793114224,1.45248,0.18114000000000002,1.4637314815,0.07248,0.021140000000000003,0.0755,1.38,0.16,1.3892443989
2020-07-20 06:30:00,1.57992,0.6520600000000001,1.7091897057,0.10992,0.032060000000000005,0.1145,1.47,0.62,1.5953996365,1.5299200000000002,-0.12794,1.5352601897,0.10992,0.032060000000000005,0.1145,1.42,-0.16,1.4289856542
2020-07-20 07:00:00,1.70208,0.71894,1.8476880283,0.20208,0.058940000000000006,0.21050000000000002,1.5,0.66,1.638780034,1.66208,-0.10106000000000001,1.6651495578,0.20208,0.058940000000000006,0.21050000000000002,1.46,-0.16,1.4687409574
2020-07-20 07:30:00,1.84312,0.5221600000000001,1.9156571718,0.45312,0.13216,0.47200000000000003,1.3900000000000001,0.39,1.4436758639,1.9531200000000002,0.5321600000000001,2.0243201328,0.45312,0.13216,0.47200000000000003,1.5,0.4,1.5524174696
2020-07-20 08:00:00,1.96272,0.61246,2.0560586203,0.7627200000000001,0.22246000000000002,0.7945,1.2,0.39,1.2617844507,2.14272,0.6724600000000001,2.2457629995,0.7627200000000001,0.22246000000000002,0.7945,1.38,0.45,1.4515164484
2020-07-20 08:30:00,1.98576,0.78668,2.1359092209,1.08576,0.31668,1.131,0.9,0.47000000000000003,1.0153324579,2.18576,0.74668,2.309778734,1.08576,0.31668,1.131,1.1,0.43,1.181058847
2020-07-20 09:00:00,2.05352,1.13686,2.3472100566,1.22352,0.35686,1.2745,0.8300000000000001,0.78,1.1389907813,2.25352,0.6068600000000001,2.3338019303,1.22352,0.35686,1.2745,1.03,0.25,1.0599056562
2020-07-20 09:30:00,2.0404,0.8622000000000001,2.2150893887,1.3104,0.38220000000000004,1.365,0.73,0.48,0.8736704184,2.3104,0.9622,2.5027538832,1.3104,0.38220000000000004,1.365,1.0,0.58,1.1560276812999999
2020-07-20 10:00:00,1.98488,1.08684,2.2629559872,1.87488,0.54684,1.953,0.11,0.54,0.5510898293000001,2.32488,1.2068400000000001,2.6194521946,1.87488,0.54684,1.953,0.45,0.66,0.7988116173
2020-07-20 10:30:00,2.16048,1.16514,2.454633384,1.32048,0.38514000000000004,1.3755,0.84,0.78,1.1462983905,2.2604800000000003,0.6851400000000001,2.3620301967,1.32048,0.38514000000000004,1.3755,0.9400000000000001,0.30000000000000004,0.9867117107000001
2020-07-20 11:00:00,1.968,1.0065,2.2104448082,1.428,0.41650000000000004,1.4875,0.54,0.59,0.7998124780000001,2.238,0.8365,2.3892208458,1.428,0.41650000000000004,1.4875,0.81,0.42,0.9124143795
2020-07-20 11:30:00,1.96976,0.7961800000000001,2.124583971,1.28976,0.37618,1.3435000000000001,0.68,0.42,0.7992496481,2.27976,0.8761800000000001,2.4423343444,1.28976,0.37618,1.3435000000000001,0.99,0.5,1.1090987332
2020-07-20 12:00:00,2.07816,0.74738,2.2084668551,1.08816,0.31738000000000005,1.1335,0.99,0.43,1.0793516572,2.20816,0.7873800000000001,2.3443416667,1.08816,0.31738000000000005,1.1335,1.12,0.47000000000000003,1.2146192819000001
2020-07-20 12:30:00,1.99376,0.9306800000000001,2.2002827546,1.61376,0.47068000000000004,1.681,0.38,0.46,0.5966573556,2.23376,1.02068,2.4559054135,1.61376,0.47068000000000004,1.681,0.62,0.55,0.8287943050000001
2020-07-20 13:00:00,1.96448,0.8271400000000001,2.1315117288,1.22448,0.35714,1.2755,0.74,0.47000000000000003,0.8766413178,2.21448,0.9071400000000001,2.3930784881,1.22448,0.35714,1.2755,0.99,0.55,1.1325193155
2020-07-20 13:30:00,2.03008,1.11044,2.3139364296,1.51008,0.44044000000000005,1.573,0.52,0.67,0.8481155582000001,2.15008,0.90044,2.3310161304,1.51008,0.44044000000000005,1.573,0.64,0.46,0.7881624198
2020-07-20 14:00:00,1.9668800000000002,0.8803400000000001,2.1549049747,1.4068800000000001,0.41034000000000004,1.4655,0.56,0.47000000000000003,0.7310950691,2.21688,0.9603400000000001,2.4159490578,1.4068800000000001,0.41034000000000004,1.4655,0.81,0.55,0.9790812019
2020-07-20 14:30:00,2.02224,0.9698200000000001,2.2427673642,1.54224,0.44982000000000005,1.6065,0.48,0.52,0.7076722405,2.21224,1.04982,2.4486992159,1.54224,0.44982000000000005,1.6065,0.67,0.6000000000000001,0.8993886813
2020-07-20 15:00:00,1.8465600000000002,1.06358,2.1309589977,1.72656,0.50358,1.7985,0.12,0.56,0.5727128425,2.16656,1.17358,2.4639951806,1.72656,0.50358,1.7985,0.44,0.67,0.8015609771000001
2020-07-20 15:30:00,2.00896,0.8742800000000001,2.1909554537,1.24896,0.36428000000000005,1.301,0.76,0.51,0.915259526,2.25896,0.97428,2.4601060546,1.24896,0.36428000000000005,1.301,1.01,0.61,1.1799152512
2020-07-20 16:00:00,2.07328,0.8280400000000001,2.2325188017,1.1932800000000001,0.34804,1.2429999999999999,0.88,0.48,1.0023971269,2.17328,0.87804,2.3439497008,1.1932800000000001,0.34804,1.2429999999999999,0.98,0.53,1.1141364369
2020-07-20 16:30:00,2.0604,0.7947000000000001,2.2083469496,1.0104,0.2947,1.0525,1.05,0.5,1.162970335,2.2604,0.8647,2.4201475678,1.0104,0.2947,1.0525,1.25,0.5700000000000001,1.3738267722
2020-07-20 17:00:00,2.04776,1.39768,2.4792802181,1.63776,0.47768000000000005,1.706,0.41000000000000003,0.92,1.0072239076,2.24776,0.7076800000000001,2.3565305005,1.63776,0.47768000000000005,1.706,0.61,0.23,0.6519202405
2020-07-20 17:30:00,2.08768,1.10474,2.3619606792,1.38768,0.40474000000000004,1.4455,0.7000000000000001,0.7000000000000001,0.9899494937000001,2.28768,0.95474,2.4789127153,1.38768,0.40474000000000004,1.4455,0.9,0.55,1.0547511555
2020-07-20 18:00:00,1.97424,0.8983200000000001,2.1690095435,1.19424,0.34832,1.244,0.78,0.55,0.9544108130000001,2.19424,0.9783200000000001,2.4024569091,1.19424,0.34832,1.244,1.0,0.63,1.1819052415
2020-07-20 18:30:00,2.10808,0.8244400000000001,2.2635597187,0.83808,0.24444000000000002,0.873,1.27,0.58,1.3961733417,2.23808,0.8544400000000001,2.3956355733,0.83808,0.24444000000000002,0.873,1.4,0.61,1.5271214752
2020-07-20 19:00:00,2.15896,0.7692800000000001,2.291920592,0.6489600000000001,0.18928,0.676,1.51,0.58,1.6175598907,2.26896,0.7992800000000001,2.4056242433,0.6489600000000001,0.18928,0.676,1.62,0.61,1.7310401497
2020-07-20 19:30:00,2.1756,0.6283000000000001,2.2645079488,0.4056,0.1183,0.42250000000000004,1.77,0.51,1.842009772,2.2756,0.6483,2.3661462867,0.4056,0.1183,0.42250000000000004,1.87,0.53,1.9436563482
2020-07-20 20:00:00,2.23,0.5825,2.3048223901,0.18,0.052500000000000005,0.1875,2.05,0.53,2.117404071,2.27,0.5525,2.3362697297,0.18,0.052500000000000005,0.1875,2.09,0.5,2.1489765006
2020-07-20 20:30:00,2.01416,0.46038,2.0661050917,0.10416,0.03038,0.1085,1.9100000000000001,0.43,1.9578048932,2.04416,0.46038,2.0953615082,0.10416,0.03038,0.1085,1.94,0.43,1.9870832896000001
2020-07-20 21:00:00,1.87528,0.38904000000000005,1.9152094402,0.06528,0.01904,0.068,1.81,0.37,1.8474306482,1.89528,0.29904000000000003,1.9187264526,0.06528,0.01904,0.068,1.83,0.28,1.8512968428
2020-07-20 21:30:00,1.7940800000000001,0.21994000000000002,1.8075111756000002,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.76,0.21,1.7724841325,1.8140800000000001,0.20994000000000002,1.8261875725,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.78,0.2,1.7912007146
2020-07-20 22:00:00,1.74784,0.19812000000000002,1.7590327456,0.027840000000000004,0.00812,0.029,1.72,0.19,1.730462366,1.76784,0.18812,1.7778209696,0.027840000000000004,0.00812,0.029,1.74,0.18,1.7492855685
2020-07-20 22:30:00,1.6973600000000002,0.16798000000000002,1.7056518549000002,0.027360000000000002,0.007980000000000001,0.0285,1.67,0.16,1.677647162,1.70736,0.15798,1.714653274,0.027360000000000002,0.007980000000000001,0.0285,1.6800000000000002,0.15,1.6866831356
2020-07-20 23:00:00,1.60832,0.15826,1.6160876987,0.02832,0.00826,0.029500000000000002,1.58,0.15,1.5871042814,1.6183200000000002,0.14826,1.6250971202,0.02832,0.00826,0.029500000000000002,1.5899999999999999,0.14,1.5961516219
2020-07-20 23:30:00,1.52736,0.17798000000000003,1.5376948494,0.027360000000000002,0.007980000000000001,0.0285,1.5,0.17,1.5096025967,1.54736,0.16798000000000002,1.5564511717,0.027360000000000002,0.007980000000000001,0.0285,1.52,0.16,1.528397854
2020-07-21 00:00:00,1.48832,0.33826,1.5262752864,0.02832,0.00826,0.029500000000000002,1.46,0.33,1.4968299837,1.45832,-0.021740000000000002,1.4584820362,0.02832,0.00826,0.029500000000000002,1.43,-0.03,1.4303146507
2020-07-21 00:30:00,1.40928,0.14854,1.4170865358,0.029280000000000004,0.00854,0.030500000000000003,1.38,0.14,1.3870832708,1.42928,0.14854,1.4369778878,0.029280000000000004,0.00854,0.030500000000000003,1.4,0.14,1.406982587
2020-07-21 01:00:00,1.41024,0.16882000000000003,1.4203087868,0.030240000000000003,0.008820000000000001,0.0315,1.38,0.16,1.3892443989,1.43024,0.14882,1.4379616998,0.030240000000000003,0.008820000000000001,0.0315,1.4,0.14,1.406982587
2020-07-21 01:30:00,1.44072,0.16896000000000003,1.4505935337,0.030720000000000004,0.008960000000000001,0.032,1.4100000000000001,0.16,1.4190489773000001,1.45072,0.14896,1.458347558,0.030720000000000004,0.008960000000000001,0.032,1.42,0.14,1.4268847185
2020-07-21 02:00:00,1.4912,0.1691,1.5007572255000001,0.031200000000000002,0.0091,0.0325,1.46,0.16,1.4687409574,1.5112,0.1491,1.5185375366,0.031200000000000002,0.0091,0.0325,1.48,0.14,1.4866068747
2020-07-21 02:30:00,1.50736,0.16798000000000002,1.516690954,0.027360000000000002,0.007980000000000001,0.0285,1.48,0.16,1.4886235253,1.52736,0.14798,1.5345118604999999,0.027360000000000002,0.007980000000000001,0.0285,1.5,0.14,1.5065191668
2020-07-21 03:00:00,1.4592800000000001,0.16854000000000002,1.4689805479,0.029280000000000004,0.00854,0.030500000000000003,1.43,0.16,1.4389232084999999,1.46928,0.15854000000000001,1.4778087325,0.029280000000000004,0.00854,0.030500000000000003,1.44,0.15,1.4477914214
2020-07-21 03:30:00,1.45736,0.16798000000000002,1.467009015,0.027360000000000002,0.007980000000000001,0.0285,1.43,0.16,1.4389232084999999,1.46736,0.15798,1.4758397779,0.027360000000000002,0.007980000000000001,0.0285,1.44,0.15,1.4477914214
2020-07-21 04:00:00,1.44832,0.14826,1.4558886805,0.02832,0.00826,0.029500000000000002,1.42,0.14,1.4268847185,1.45832,0.14826,1.4658370476,0.02832,0.00826,0.029500000000000002,1.43,0.14,1.4368368035
2020-07-21 04:30:00,1.44736,0.14798,1.4549051687,0.027360000000000002,0.007980000000000001,0.0285,1.42,0.14,1.4268847185,1.45736,0.14798,1.4648536616,0.027360000000000002,0.007980000000000001,0.0285,1.43,0.14,1.4368368035
2020-07-21 05:00:00,1.42784,0.14812,1.4355022118,0.027840000000000004,0.00812,0.029,1.4,0.14,1.406982587,1.43784,0.14812,1.4454492035,0.027840000000000004,0.00812,0.029,1.4100000000000001,0.14,1.4169333082
2020-07-21 05:30:00,1.43696,0.15078000000000003,1.444849006,0.03696,0.010780000000000001,0.0385,1.4,0.14,1.406982587,1.44696,0.15078000000000003,1.4547947793,0.03696,0.010780000000000001,0.0385,1.4100000000000001,0.14,1.4169333082
2020-07-21 06:00:00,1.4415200000000001,0.18086000000000002,1.4528214791,0.07152,0.02086,0.0745,1.37,0.16,1.3793114224,1.4615200000000002,0.17086,1.4714733603,0.07152,0.02086,0.0745,1.3900000000000001,0.15,1.3980700984
2020-07-21 06:30:00,1.5604,0.2822,1.5857127735,0.11040000000000001,0.0322,0.115,1.45,0.25,1.471393897,1.5904,0.2622,1.6118687912,0.11040000000000001,0.0322,0.115,1.48,0.23,1.4977650016
2020-07-21 07:00:00,1.73616,0.57138,1.82776548,0.17616,0.05138,0.1835,1.56,0.52,1.6443843833,1.7261600000000001,0.09138,1.7285770593,0.17616,0.05138,0.1835,1.55,0.04,1.5505160431
2020-07-21 07:30:00,1.94352,0.8718600000000001,2.1301196797,0.38352,0.11186000000000001,0.3995,1.56,0.76,1.7352809571,1.90352,-0.01814,1.9036064325000002,0.38352,0.11186000000000001,0.3995,1.52,-0.13,1.5255490815
2020-07-21 08:00:00,2.09632,1.03476,2.3377950723,0.7363200000000001,0.21476,0.767,1.3599999999999999,0.8200000000000001,1.5880806025,2.16632,0.35476,2.1951758472,0.7363200000000001,0.21476,0.767,1.43,0.14,1.4368368035
2020-07-21 08:30:00,2.096,1.1605,2.3958247536,0.996,0.29050000000000004,1.0375,1.1,0.87,1.4024621207,2.226,0.4605,2.273133575,0.996,0.29050000000000004,1.0375,1.23,0.17,1.2416923935
2020-07-21 09:00:00,2.09152,1.09086,2.3589047141,1.27152,0.37086,1.3245,0.8200000000000001,0.72,1.0912378293,2.27152,0.7808600000000001,2.4019878122,1.27152,0.37086,1.3245,1.0,0.41000000000000003,1.0807867505
2020-07-21 09:30:00,1.9690400000000001,0.99972,2.2082931418,1.67904,0.48972000000000004,1.749,0.29,0.51,0.5866856058000001,2.23904,1.11972,2.5034122713,1.67904,0.48972000000000004,1.749,0.56,0.63,0.8429116205
2020-07-21 10:00:00,1.86176,1.17218,2.2000355111,1.96176,0.57218,2.0435,-0.1,0.6000000000000001,0.608276253,2.38176,1.32218,2.7241403506,1.96176,0.57218,2.0435,0.42,0.75,0.8595929269
2020-07-21 10:30:00,1.84016,1.15588,2.1730732615,1.94016,0.56588,2.021,-0.1,0.59,0.598414572,2.31016,1.29588,2.648800521,1.94016,0.56588,2.021,0.37,0.73,0.8184130986
2020-07-21 11:00:00,1.84488,1.13684,2.1670227041,1.87488,0.54684,1.953,-0.03,0.59,0.5907622195000001,2.21488,1.25684,2.5466331106,1.87488,0.54684,1.953,0.34,0.71,0.7872102642000001
2020-07-21 11:30:00,1.7941600000000002,1.14538,2.1285923635,1.90416,0.5553800000000001,1.9835,-0.11,0.59,0.6001666435,2.34416,1.30538,2.683114431,1.90416,0.5553800000000001,1.9835,0.44,0.75,0.8695401083000001
2020-07-21 12:00:00,1.8656000000000001,1.2583,2.2502849264,2.0856,0.6083000000000001,2.1725,-0.22,0.65,0.6862215386,2.2856,1.3583,2.6587490009,2.0856,0.6083000000000001,2.1725,0.2,0.75,0.7762087348000001
2020-07-21 12:30:00,1.89872,1.11046,2.1996042940000002,1.8187200000000001,0.53046,1.8945,0.08,0.58,0.5854912467,2.24872,1.2404600000000001,2.5681671772,1.8187200000000001,0.53046,1.8945,0.43,0.71,0.8300602388
2020-07-21 13:00:00,1.9047200000000002,1.00346,2.1528795252,1.55472,0.45346000000000003,1.6195,0.35000000000000003,0.55,0.6519202405,2.14472,1.08346,2.402854438,1.55472,0.45346000000000003,1.6195,0.59,0.63,0.8631338251
2020-07-21 13:30:00,1.74864,1.52252,2.3185790907,1.9286400000000001,0.56252,2.009,-0.18,0.96,0.9767292358,2.11864,0.81252,2.2691020691,1.9286400000000001,0.56252,2.009,0.19,0.25,0.3140063694
2020-07-21 14:00:00,1.75656,1.20608,2.1307585504,1.66656,0.48608,1.736,0.09,0.72,0.7256031973,2.15656,0.8660800000000001,2.3239719448000002,1.66656,0.48608,1.736,0.49,0.38,0.6200806399000001
2020-07-21 14:30:00,1.77784,0.9781200000000001,2.0291460766,1.70784,0.49812000000000006,1.779,0.07,0.48,0.48507731340000004,2.20784,1.10812,2.4703213151,1.70784,0.49812000000000006,1.779,0.5,0.61,0.7887331615000001
2020-07-21 15:00:00,1.75792,0.9935600000000001,2.0192682338,1.65792,0.48356000000000005,1.7269999999999999,0.1,0.51,0.5197114584,2.20792,1.15356,2.491106461,1.65792,0.48356000000000005,1.7269999999999999,0.55,0.67,0.8668333173
2020-07-21 15:30:00,2.01392,0.9765600000000001,2.2382008846,1.39392,0.40656000000000003,1.452,0.62,0.5700000000000001,0.8421995013,2.21392,1.01656,2.4361518836,1.39392,0.40656000000000003,1.452,0.8200000000000001,0.61,1.0220078278
2020-07-21 16:00:00,1.97952,0.79986,2.135011815,1.19952,0.34986,1.2495,0.78,0.45,0.9004998612,2.17952,0.8898600000000001,2.3541788908,1.19952,0.34986,1.2495,0.98,0.54,1.1189280585
2020-07-21 16:30:00,2.00416,0.72538,2.1313923734999998,0.9441600000000001,0.27538,0.9835,1.06,0.45,1.1515641537,2.16416,0.7653800000000001,2.2955162927,0.9441600000000001,0.27538,0.9835,1.22,0.49,1.3147243057
2020-07-21 17:00:00,2.10336,0.45848000000000005,2.1527487545,0.30336,0.08848,0.316,1.8,0.37,1.8376343488,2.19336,0.47848,2.2449434737,0.30336,0.08848,0.316,1.8900000000000001,0.39,1.9298186443
2020-07-21 17:30:00,2.19088,0.45484,2.2375957186,0.29088,0.08484000000000001,0.303,1.9,0.37,1.9356910911,2.24088,0.45484,2.2865744248,0.29088,0.08484000000000001,0.303,1.9500000000000002,0.37,1.9847921806
