Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-21 18:00:00,2.27568,0.5512400000000001,2.3414920457,0.17568,0.05124,0.183,2.1,0.5,2.1587033145,2.31568,0.5512400000000001,2.3803863972,0.17568,0.05124,0.183,2.14,0.5,2.1976350925
2020-07-21 18:30:00,2.4044,0.6542,2.4918099847,0.2544,0.0742,0.265,2.15,0.58,2.2268587741,2.4544,0.6642,2.5426838183,0.2544,0.0742,0.265,2.2,0.59,2.2777401081
2020-07-21 19:00:00,2.39288,0.7333400000000001,2.5027309584,0.18288000000000001,0.053340000000000005,0.1905,2.21,0.68,2.3122499865,2.41288,0.51334,2.4668822124,0.18288000000000001,0.053340000000000005,0.1905,2.23,0.46,2.276949714
2020-07-21 19:30:00,2.36864,0.71752,2.4749324031,0.12864,0.037520000000000005,0.134,2.24,0.68,2.3409399821,2.35864,0.42752,2.3970723811,0.12864,0.037520000000000005,0.134,2.23,0.39,2.2638462845
2020-07-21 20:00:00,2.31024,0.52632,2.3694348693,0.09024,0.026320000000000003,0.094,2.22,0.5,2.2756098084,2.34024,0.52632,2.398694645,0.09024,0.026320000000000003,0.094,2.25,0.5,2.3048861143
2020-07-21 20:30:00,2.17096,0.47778000000000004,2.2229127401,0.06096000000000001,0.01778,0.0635,2.11,0.46,2.1595601404,2.19096,0.46778000000000003,2.2403401193,0.06096000000000001,0.01778,0.0635,2.13,0.45,2.1770163068
2020-07-21 21:00:00,1.9855200000000002,0.37036,2.0197663726,0.03552,0.010360000000000001,0.037,1.9500000000000002,0.36,1.9829523444000001,2.00552,0.36036,2.0376382898,0.03552,0.010360000000000001,0.037,1.97,0.35000000000000003,2.0008498195
2020-07-21 21:30:00,1.85976,0.26868000000000003,1.8790679072,0.02976,0.00868,0.031,1.83,0.26,1.848377667,1.87976,0.25868,1.897475428,0.02976,0.00868,0.031,1.85,0.25,1.8668154703000002
2020-07-21 22:00:00,1.80688,0.28784000000000004,1.8296631384,0.02688,0.007840000000000001,0.028,1.78,0.28,1.8018878988,1.81688,0.13784000000000002,1.8221012047,0.02688,0.007840000000000001,0.028,1.79,0.13,1.794714462
2020-07-21 22:30:00,1.70688,0.17784000000000003,1.7161195763000001,0.02688,0.007840000000000001,0.028,1.6800000000000002,0.17,1.6885792845,1.72688,0.16784000000000002,1.7350172333,0.02688,0.007840000000000001,0.028,1.7000000000000002,0.16,1.7075128111
2020-07-21 23:00:00,1.6164,0.1877,1.6272615800999999,0.0264,0.0077,0.0275,1.5899999999999999,0.18,1.6001562424,1.6364,0.1777,1.6460201244000001,0.0264,0.0077,0.0275,1.6099999999999999,0.17,1.6189502772000002
2020-07-21 23:30:00,1.70736,0.45798000000000005,1.7677171295,0.027360000000000002,0.007980000000000001,0.0285,1.6800000000000002,0.45,1.7392239648999999,1.72736,0.44798000000000004,1.7845051555,0.027360000000000002,0.007980000000000001,0.0285,1.7000000000000002,0.44,1.7560182230999999
2020-07-22 00:00:00,1.6973600000000002,0.43798000000000004,1.7529567736,0.027360000000000002,0.007980000000000001,0.0285,1.67,0.43,1.7244709334000001,1.7173600000000002,0.42798,1.7698848126,0.027360000000000002,0.007980000000000001,0.0285,1.69,0.42,1.7414074767
2020-07-22 00:30:00,1.5588000000000002,0.3684,1.6017415522,0.028800000000000003,0.008400000000000001,0.03,1.53,0.36,1.5717824277,1.5788,0.3584,1.6189688076,0.028800000000000003,0.008400000000000001,0.03,1.55,0.35000000000000003,1.5890248582000002
2020-07-22 01:00:00,1.69832,0.42826000000000003,1.7514843562,0.02832,0.00826,0.029500000000000002,1.67,0.42,1.7220046458,1.71832,0.41826,1.7684923099,0.02832,0.00826,0.029500000000000002,1.69,0.41000000000000003,1.7390227140999999
2020-07-22 01:30:00,1.70832,0.46826000000000007,1.7713341441,0.02832,0.00826,0.029500000000000002,1.6800000000000002,0.46,1.7418381096000002,1.71832,0.45826000000000006,1.7783773081,0.02832,0.00826,0.029500000000000002,1.69,0.45,1.7488853593
2020-07-22 02:00:00,1.69832,0.42826000000000003,1.7514843562,0.02832,0.00826,0.029500000000000002,1.67,0.42,1.7220046458,1.71832,0.41826,1.7684923099,0.02832,0.00826,0.029500000000000002,1.69,0.41000000000000003,1.7390227140999999
2020-07-22 02:30:00,1.6054400000000002,0.32742000000000004,1.6384875495,0.02544,0.00742,0.026500000000000003,1.58,0.32,1.6120794025,1.61544,0.30742,1.6444310414,0.02544,0.00742,0.026500000000000003,1.5899999999999999,0.30000000000000004,1.6180543872
2020-07-22 03:00:00,1.64592,0.41756000000000004,1.6980603641,0.025920000000000002,0.007560000000000001,0.027,1.62,0.41000000000000003,1.6710774967000002,1.66592,0.40756000000000003,1.7150494454,0.025920000000000002,0.007560000000000001,0.027,1.6400000000000001,0.4,1.6880758277
2020-07-22 03:30:00,1.5659200000000002,0.35756000000000004,1.606223708,0.025920000000000002,0.007560000000000001,0.027,1.54,0.35000000000000003,1.5792719842,1.57592,0.34756000000000004,1.6137911265,0.025920000000000002,0.007560000000000001,0.027,1.55,0.34,1.5868522299999999
2020-07-22 04:00:00,1.4764,0.20770000000000002,1.4909380436,0.0264,0.0077,0.0275,1.45,0.2,1.4637281168,1.4964,0.20770000000000002,1.5107455940999999,0.0264,0.0077,0.0275,1.47,0.2,1.4835430563
2020-07-22 04:30:00,1.4464000000000001,0.1777,1.4572749397,0.0264,0.0077,0.0275,1.42,0.17,1.4301398533,1.4664000000000001,0.16770000000000002,1.4759580787,0.0264,0.0077,0.0275,1.44,0.16,1.4488616221
2020-07-22 05:00:00,1.44736,0.17798000000000003,1.4582619278,0.027360000000000002,0.007980000000000001,0.0285,1.42,0.17,1.4301398533,1.46736,0.16798000000000002,1.4769436855,0.027360000000000002,0.007980000000000001,0.0285,1.44,0.16,1.4488616221
2020-07-22 05:30:00,1.44784,0.17812000000000003,1.4587554284,0.027840000000000004,0.00812,0.029,1.42,0.17,1.4301398533,1.46784,0.16812000000000002,1.4774364961,0.027840000000000004,0.00812,0.029,1.44,0.16,1.4488616221
2020-07-22 06:00:00,1.492,0.211,1.5068460439,0.07200000000000001,0.021,0.075,1.42,0.19,1.4326548782000001,1.512,0.201,1.5253016095,0.07200000000000001,0.021,0.075,1.44,0.18,1.4512063947
2020-07-22 06:30:00,1.5424,0.2957,1.5704891754,0.12240000000000001,0.0357,0.1275,1.42,0.26,1.4436065946,1.5724,0.2957,1.5999625777,0.12240000000000001,0.0357,0.1275,1.45,0.26,1.4731259281
2020-07-22 07:00:00,1.73264,0.64202,1.8477637971,0.21264000000000002,0.062020000000000006,0.2215,1.52,0.58,1.6268988905000001,1.7226400000000002,0.052020000000000004,1.7234252667,0.21264000000000002,0.062020000000000006,0.2215,1.51,-0.01,1.5100331122
2020-07-22 07:30:00,1.94048,0.5976400000000001,2.0304275904,0.30048,0.08764000000000001,0.313,1.6400000000000001,0.51,1.7174690681,1.9704800000000002,0.30764,1.9943504707000002,0.30048,0.08764000000000001,0.313,1.67,0.22,1.6844286865
2020-07-22 08:00:00,2.13272,0.53746,2.1993994294,0.40272,0.11746000000000001,0.41950000000000004,1.73,0.42,1.7802527910000001,2.21272,0.5574600000000001,2.2818614003,0.40272,0.11746000000000001,0.41950000000000004,1.81,0.44,1.8627130751
2020-07-22 08:30:00,2.26808,0.6719400000000001,2.3655211371,0.41808,0.12194,0.4355,1.85,0.55,1.9300259066,2.34808,0.56194,2.4143852737,0.41808,0.12194,0.4355,1.9300000000000002,0.44,1.9795201439
2020-07-22 09:00:00,2.33536,0.73448,2.4481354538,0.49536,0.14448000000000003,0.516,1.8399999999999999,0.59,1.9322784478,2.39536,0.58448,2.4656371185,0.49536,0.14448000000000003,0.516,1.9,0.44,1.9502820309
2020-07-22 09:30:00,2.32336,0.68598,2.4225132095,0.60336,0.17598000000000003,0.6285000000000001,1.72,0.51,1.7940178371000002,2.43336,0.7159800000000001,2.5365070964000003,0.60336,0.17598000000000003,0.6285000000000001,1.83,0.54,1.9080094339
2020-07-22 10:00:00,2.20984,0.8691200000000001,2.3746078413,1.05984,0.30912,1.104,1.15,0.56,1.279101247,2.40984,0.9391200000000001,2.5863633155,1.05984,0.30912,1.104,1.35,0.63,1.4897650822
2020-07-22 10:30:00,2.1244,0.8967,2.3058938072,1.1544,0.3367,1.2025000000000001,0.97,0.56,1.120044642,2.3444000000000003,0.9667,2.5358864821,1.1544,0.3367,1.2025000000000001,1.19,0.63,1.3464768843
2020-07-22 11:00:00,2.0168,0.9574,2.2325091265,1.3968,0.40740000000000004,1.455,0.62,0.55,0.8287943050000001,2.2668,1.0374,2.4929061354,1.3968,0.40740000000000004,1.455,0.87,0.63,1.0741508274
2020-07-22 11:30:00,2.07944,0.8944200000000001,2.2636381888,1.24944,0.36442,1.3014999999999999,0.8300000000000001,0.53,0.9847842403,2.28944,0.9744200000000001,2.4881780181,1.24944,0.36442,1.3014999999999999,1.04,0.61,1.2056948204
2020-07-22 12:00:00,2.04656,0.9110800000000001,2.2401952147,1.30656,0.38108000000000003,1.361,0.74,0.53,0.9102197537000001,2.28656,0.9910800000000001,2.4921067794000002,1.30656,0.38108000000000003,1.361,0.98,0.61,1.1543396381
2020-07-22 12:30:00,1.98976,1.04868,2.2491942113,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.28,0.55,0.617170965,2.2697599999999998,1.16868,2.5529636503,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.56,0.67,0.8732124598000001
2020-07-22 13:00:00,1.67936,1.5314800000000002,2.2728134547,2.43936,0.7114800000000001,2.541,-0.76,0.8200000000000001,1.1180339887,2.00936,1.30148,2.3940296155,2.43936,0.7114800000000001,2.541,-0.43,0.59,0.7300684899000001
2020-07-22 13:30:00,1.69016,1.41588,2.2048485209,2.6601600000000003,0.77588,2.771,-0.97,0.64,1.1621101497,2.04016,1.56588,2.5718151178,2.6601600000000003,0.77588,2.771,-0.62,0.79,1.0042410069
2020-07-22 14:00:00,1.72472,1.29096,2.1543529887,2.33472,0.68096,2.432,-0.61,0.61,0.8626702730000001,2.03472,1.42096,2.4817761382,2.33472,0.68096,2.432,-0.30000000000000004,0.74,0.7984985911
2020-07-22 14:30:00,1.9513600000000002,0.9674800000000001,2.1780320016,1.67136,0.48748,1.741,0.28,0.48,0.5556977596,2.18136,1.06748,2.4285479201,1.67136,0.48748,1.741,0.51,0.58,0.7723341246000001
2020-07-22 15:00:00,2.12736,1.20298,2.4439356477,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.54,0.74,0.9160785992,2.37736,1.30298,2.7110140999,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.79,0.84,1.1531261856
2020-07-22 15:30:00,2.16032,1.23676,2.4892886132,1.60032,0.46676000000000006,1.667,0.56,0.77,0.9521029356,2.40032,1.33676,2.7474467056,1.60032,0.46676000000000006,1.667,0.8,0.87,1.1819052415
2020-07-22 16:00:00,2.2439999999999998,1.2995,2.5931132351,1.6440000000000001,0.47950000000000004,1.7125,0.6000000000000001,0.8200000000000001,1.0160708637,2.564,1.3895,2.916300096,1.6440000000000001,0.47950000000000004,1.7125,0.92,0.91,1.2940247293
2020-07-22 16:30:00,2.39536,1.19198,2.6755496351,1.27536,0.37198000000000003,1.3285,1.12,0.8200000000000001,1.388092216,2.50536,1.24198,2.7963088259,1.27536,0.37198000000000003,1.3285,1.23,0.87,1.5065855435
2020-07-22 17:00:00,2.15872,0.97796,2.3699109266000002,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.24,0.71,1.4288806808,2.36872,0.9079600000000001,2.5367746845,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.45,0.64,1.5849605673
2020-07-22 17:30:00,2.23432,1.21876,2.5451054595000002,1.02432,0.29876,1.067,1.21,0.92,1.5200328944,2.41432,0.7087600000000001,2.5162038471,1.02432,0.29876,1.067,1.3900000000000001,0.41000000000000003,1.4492066795
2020-07-22 18:00:00,2.2532,0.8251000000000001,2.3995208376,0.7032,0.2051,0.7325,1.55,0.62,1.6694010902,2.4032,0.8651000000000001,2.5541668406999998,0.7032,0.2051,0.7325,1.7000000000000002,0.66,1.823622768
2020-07-22 18:30:00,2.2388,0.6884,2.3422467846,0.5088,0.1484,0.53,1.73,0.54,1.8123189565,2.3288,0.7184,2.4370900681,0.5088,0.1484,0.53,1.82,0.5700000000000001,1.9071706793
2020-07-22 19:00:00,2.25064,0.6235200000000001,2.3354137963,0.32064000000000004,0.09352,0.334,1.9300000000000002,0.53,2.0014494748,2.3106400000000002,0.6335200000000001,2.3959141888,0.32064000000000004,0.09352,0.334,1.99,0.54,2.0619650821
2020-07-22 19:30:00,2.2812,0.8816,2.4456271179,0.2112,0.0616,0.22,2.07,0.8200000000000001,2.2264994947,2.2512,0.30160000000000003,2.2713132765,0.2112,0.0616,0.22,2.04,0.24,2.0540691322
2020-07-22 20:00:00,2.23672,0.89446,2.4089364977,0.18672000000000002,0.05446,0.1945,2.05,0.84,2.2154232101,2.18672,0.19446000000000002,2.1953494141,0.18672000000000002,0.05446,0.1945,2.0,0.14,2.0048940122
2020-07-22 20:30:00,2.086,0.848,2.2517770759999998,0.096,0.028,0.1,1.99,0.8200000000000001,2.152324325,2.026,-0.032,2.0262526989,0.096,0.028,0.1,1.9300000000000002,-0.06,1.9309324173
2020-07-22 21:00:00,1.97376,0.7356800000000001,2.1064077478,0.05376,0.015680000000000003,0.056,1.92,0.72,2.0505608989,1.9037600000000001,-0.14432,1.9092224595,0.05376,0.015680000000000003,0.056,1.85,-0.16,1.8569060289000001
2020-07-22 21:30:00,1.8412000000000002,0.4691,1.9000190131,0.031200000000000002,0.0091,0.0325,1.81,0.46,1.8675384869,1.8012000000000001,-0.0709,1.8025948657000002,0.031200000000000002,0.0091,0.0325,1.77,-0.08,1.7718069872000002
2020-07-22 22:00:00,1.78688,0.20784000000000002,1.7989267912,0.02688,0.007840000000000001,0.028,1.76,0.2,1.7713271860000002,1.79688,0.19784000000000002,1.8077384767,0.02688,0.007840000000000001,0.028,1.77,0.19,1.7801685313000002
2020-07-22 22:30:00,1.7064,0.20770000000000002,1.7189939645,0.0264,0.0077,0.0275,1.6800000000000002,0.2,1.6918628786,1.7264,0.19770000000000001,1.7376830119000002,0.0264,0.0077,0.0275,1.7000000000000002,0.19,1.7105846954000001
2020-07-22 23:00:00,1.7464,0.7477,1.8997284674000001,0.0264,0.0077,0.0275,1.72,0.74,1.8724315742000002,1.6663999999999999,-0.24230000000000002,1.6839234692,0.0264,0.0077,0.0275,1.6400000000000001,-0.25,1.6589454482
2020-07-22 23:30:00,1.76736,0.8579800000000001,1.9646096432000002,0.027360000000000002,0.007980000000000001,0.0285,1.74,0.85,1.9365174928000002,1.68736,0.007980000000000001,1.6873788697,0.027360000000000002,0.007980000000000001,0.0285,1.6600000000000001,0.0,1.6600000000000001
2020-07-23 00:00:00,1.67832,0.84826,1.8805060622,0.02832,0.00826,0.029500000000000002,1.65,0.84,1.8515128949,1.60832,-0.15174,1.6154622403999999,0.02832,0.00826,0.029500000000000002,1.58,-0.16,1.5880806025
2020-07-23 00:30:00,1.67832,0.5382600000000001,1.7625214467,0.02832,0.00826,0.029500000000000002,1.65,0.53,1.7330320251,1.66832,0.32826000000000005,1.7003076927,0.02832,0.00826,0.029500000000000002,1.6400000000000001,0.32,1.6709278859
2020-07-23 01:00:00,1.6588,0.40840000000000004,1.7083348618,0.028800000000000003,0.008400000000000001,0.03,1.63,0.4,1.678362297,1.6688,0.3884,1.7134024629,0.028800000000000003,0.008400000000000001,0.03,1.6400000000000001,0.38,1.6834488409000001
2020-07-23 01:30:00,1.6688,0.3784,1.711163347,0.028800000000000003,0.008400000000000001,0.03,1.6400000000000001,0.37,1.6812197953,1.6788,0.3684,1.7187460545,0.028800000000000003,0.008400000000000001,0.03,1.65,0.36,1.6888161534
2020-07-23 02:00:00,1.7588,0.4284,1.8102220858,0.028800000000000003,0.008400000000000001,0.03,1.73,0.42,1.7802527910000001,1.7788,0.4184,1.8273445214000001,0.028800000000000003,0.008400000000000001,0.03,1.75,0.41000000000000003,1.7973869922999999
2020-07-23 02:30:00,1.74592,0.39756,1.7906117949,0.025920000000000002,0.007560000000000001,0.027,1.72,0.39,1.7636609652000002,1.7559200000000001,0.39756,1.8003635744,0.025920000000000002,0.007560000000000001,0.027,1.73,0.39,1.7734147851
2020-07-23 03:00:00,1.71544,0.41742,1.7654953554000001,0.02544,0.00742,0.026500000000000003,1.69,0.41000000000000003,1.7390227140999999,1.73544,0.40742000000000006,1.7826225203,0.02544,0.00742,0.026500000000000003,1.71,0.4,1.7561605849
2020-07-23 03:30:00,1.7464,0.4177,1.7956576093,0.0264,0.0077,0.0275,1.72,0.41000000000000003,1.7681911661,1.7664,0.4077,1.8128398302000002,0.0264,0.0077,0.0275,1.74,0.4,1.7853851125
2020-07-23 04:00:00,1.69544,0.36742,1.7347951608,0.02544,0.00742,0.026500000000000003,1.67,0.36,1.7083617884,1.71544,0.35742,1.7522795011,0.02544,0.00742,0.026500000000000003,1.69,0.35000000000000003,1.7258621034
2020-07-23 04:30:00,1.7464,0.6777000000000001,1.8732832808,0.0264,0.0077,0.0275,1.72,0.67,1.8458873205000002,1.6964000000000001,0.3477,1.7316663218000001,0.0264,0.0077,0.0275,1.67,0.34,1.7042593699
2020-07-23 05:00:00,1.6968800000000002,0.72784,1.8463891248,0.02688,0.007840000000000001,0.028,1.67,0.72,1.8185983614,1.62688,-0.13216,1.6322391982000002,0.02688,0.007840000000000001,0.028,1.6,-0.14,1.606113321
2020-07-23 05:30:00,1.5964,0.6777000000000001,1.734292435,0.0264,0.0077,0.0275,1.57,0.67,1.7069856473,1.5264,-0.15230000000000002,1.5339792209,0.0264,0.0077,0.0275,1.5,-0.16,1.5085091979
2020-07-23 06:00:00,1.5312800000000002,0.60204,1.6453785583,0.041280000000000004,0.01204,0.043000000000000003,1.49,0.59,1.6025604513,1.4512800000000001,-0.21796000000000001,1.4675558592,0.041280000000000004,0.01204,0.043000000000000003,1.4100000000000001,-0.23,1.4286357128
2020-07-23 06:30:00,1.59424,0.57332,1.6941950891,0.11424000000000001,0.03332,0.11900000000000001,1.48,0.54,1.5754364475,1.55424,-0.06668,1.5556696950000002,0.11424000000000001,0.03332,0.11900000000000001,1.44,-0.1,1.4434680461
2020-07-23 07:00:00,1.7256,0.7483000000000001,1.8808636979000002,0.1656,0.0483,0.17250000000000001,1.56,0.7000000000000001,1.7098537949,1.6756,-0.1617,1.6833841659000002,0.1656,0.0483,0.17250000000000001,1.51,-0.21,1.5245327153
2020-07-23 07:30:00,2.01424,0.6283200000000001,2.1099641703,0.23424000000000003,0.06832,0.244,1.78,0.56,1.8660117899,2.03424,0.38832000000000005,2.0709719457,0.23424000000000003,0.06832,0.244,1.8,0.32,1.8282231811
2020-07-23 08:00:00,2.29968,0.80574,2.4367488689,0.49968000000000007,0.14574,0.5205000000000001,1.8,0.66,1.917185437,2.39968,0.83574,2.5410481007,0.49968000000000007,0.14574,0.5205000000000001,1.9,0.6900000000000001,2.0214103987
2020-07-23 08:30:00,2.45696,1.05578,2.6741959259,0.8769600000000001,0.25578,0.9135000000000001,1.58,0.8,1.7709884246,2.61696,1.08578,2.8332662865,0.8769600000000001,0.25578,0.9135000000000001,1.74,0.8300000000000001,1.9278226058999999
2020-07-23 09:00:00,2.6176,1.2868,2.9167934449,0.7776000000000001,0.2268,0.81,1.8399999999999999,1.06,2.1234876972,2.7176,0.8668,2.8524887379,0.7776000000000001,0.2268,0.81,1.94,0.64,2.0428411588
2020-07-23 09:30:00,2.57016,1.64338,3.0506425962,1.04016,0.30338000000000004,1.0835,1.53,1.34,2.033838735,2.65016,0.7933800000000001,2.7663694348,1.04016,0.30338000000000004,1.0835,1.6099999999999999,0.49,1.6829141392
2020-07-23 10:00:00,2.5309600000000003,1.65528,3.0241875603,1.08096,0.31528,1.126,1.45,1.34,1.974360656,2.64096,0.8052800000000001,2.7610044549,1.08096,0.31528,1.126,1.56,0.49,1.6351452535000002
2020-07-23 10:30:00,2.45568,1.7062400000000002,2.990254036,1.7356800000000001,0.50624,1.808,0.72,1.2,1.3994284548,2.56568,1.24624,2.8523372872,1.7356800000000001,0.50624,1.808,0.8300000000000001,0.74,1.1119802157
2020-07-23 11:00:00,2.3144,1.3842,2.6967493395,1.6944,0.49420000000000003,1.7650000000000001,0.62,0.89,1.0846658472,2.6044,1.4942,3.0025877173,1.6944,0.49420000000000003,1.7650000000000001,0.91,1.0,1.3520724833
2020-07-23 11:30:00,2.36744,1.18092,2.6456273736,1.23744,0.36092,1.289,1.13,0.8200000000000001,1.3961733417,2.62744,1.27092,2.9186775430000003,1.23744,0.36092,1.289,1.3900000000000001,0.91,1.6613849644
2020-07-23 12:00:00,2.52776,1.22768,2.810119001,1.3977600000000001,0.40768000000000004,1.456,1.13,0.8200000000000001,1.3961733417,2.78776,1.31768,3.0834860791,1.3977600000000001,0.40768000000000004,1.456,1.3900000000000001,0.91,1.6613849644
2020-07-23 12:30:00,2.23032,1.2867600000000001,2.5748939007000002,1.60032,0.46676000000000006,1.667,0.63,0.8200000000000001,1.0340696302,2.47032,1.37676,2.8280645325,1.60032,0.46676000000000006,1.667,0.87,0.91,1.2589678312
2020-07-23 13:00:00,1.91704,1.58872,2.4897938871,2.32704,0.6787200000000001,2.424,-0.41000000000000003,0.91,0.9980981916,2.41704,1.74872,2.9833042084,2.32704,0.6787200000000001,2.424,0.09,1.07,1.0737783756
2020-07-23 13:30:00,2.09376,1.34068,2.4862127423000002,1.85376,0.54068,1.931,0.24,0.8,0.8352245207000001,2.54376,1.47068,2.938301312,1.85376,0.54068,1.931,0.6900000000000001,0.93,1.1580155439
2020-07-23 14:00:00,2.15984,0.9691200000000001,2.3672985448,1.05984,0.30912,1.104,1.1,0.66,1.2828094169,2.30984,1.01912,2.524671543,1.05984,0.30912,1.104,1.25,0.71,1.4375673897
2020-07-23 14:30:00,2.13416,1.01538,2.3633948993000002,1.18416,0.34538,1.2335,0.9500000000000001,0.67,1.1624973118,2.30416,1.07538,2.5427535174,1.18416,0.34538,1.2335,1.12,0.73,1.3368993979
2020-07-23 15:00:00,2.24616,0.9838800000000001,2.4521938341,0.83616,0.24388,0.871,1.4100000000000001,0.74,1.5923881436,2.36616,1.02388,2.5781860678,0.83616,0.24388,0.871,1.53,0.78,1.7173526138000001
2020-07-23 15:30:00,2.20376,1.19068,2.5048506942,1.37376,0.40068000000000004,1.431,0.8300000000000001,0.79,1.1458621209,2.44376,1.27068,2.7543766264,1.37376,0.40068000000000004,1.431,1.07,0.87,1.3790576493
2020-07-23 16:00:00,2.30248,1.04614,2.5289964512000003,0.9124800000000001,0.26614000000000004,0.9505,1.3900000000000001,0.78,1.5938946013000002,2.49248,1.10614,2.7269034178,0.9124800000000001,0.26614000000000004,0.9505,1.58,0.84,1.7894133117000002
2020-07-23 16:30:00,2.41256,0.9415800000000001,2.5897912368,0.62256,0.18158000000000002,0.6485000000000001,1.79,0.76,1.9446593532,2.57256,0.9915800000000001,2.7570447675,0.62256,0.18158000000000002,0.6485000000000001,1.9500000000000002,0.81,2.1115397226
2020-07-23 17:00:00,2.54624,0.8393200000000001,2.6810065647,0.30624,0.08932000000000001,0.319,2.24,0.75,2.3622235288,2.60624,0.8493200000000001,2.7411368809,0.30624,0.08932000000000001,0.319,2.3,0.76,2.4223129442999998
2020-07-23 17:30:00,2.526,0.7605000000000001,2.6379985311,0.276,0.0805,0.28750000000000003,2.25,0.68,2.3505105828,2.576,0.7305,2.6775746955,0.276,0.0805,0.28750000000000003,2.3,0.65,2.3900836805
2020-07-23 18:00:00,2.39672,0.7819600000000001,2.5210569609,0.48672000000000004,0.14196,0.507,1.9100000000000001,0.64,2.0143733517,2.49672,0.8019600000000001,2.6223559255,0.48672000000000004,0.14196,0.507,2.01,0.66,2.1155850255
2020-07-23 18:30:00,2.34152,0.66086,2.4329923654,0.31152,0.09086000000000001,0.3245,2.03,0.5700000000000001,2.1085065805,2.42152,0.68086,2.5154183449,0.31152,0.09086000000000001,0.3245,2.11,0.59,2.1909358731
2020-07-23 19:00:00,2.36384,0.6186200000000001,2.4434463878,0.30384,0.08862,0.3165,2.06,0.53,2.1270872102,2.41384,0.6286200000000001,2.4943509476,0.30384,0.08862,0.3165,2.11,0.54,2.1780036731
2020-07-23 19:30:00,2.2736,0.5523,2.3397205496,0.2136,0.0623,0.2225,2.06,0.49,2.1174749113,2.3236,0.5723,2.3930407957,0.2136,0.0623,0.2225,2.11,0.51,2.1707602355
2020-07-23 20:00:00,2.18576,0.50668,2.2437182087,0.12576,0.036680000000000004,0.131,2.06,0.47000000000000003,2.1129363455,2.23576,0.50668,2.2924544488,0.12576,0.036680000000000004,0.131,2.11,0.47000000000000003,2.1617122843
2020-07-23 20:30:00,2.11,0.465,2.160630695,0.12,0.035,0.125,1.99,0.43,2.0359273072,2.14,0.465,2.1899372137,0.12,0.035,0.125,2.02,0.43,2.0652602742
2020-07-23 21:00:00,1.9456,0.3533,1.9774175710000002,0.0456,0.013300000000000001,0.0475,1.9,0.34,1.9301813386000002,1.9756,0.3433,2.0052057874,0.0456,0.013300000000000001,0.0475,1.9300000000000002,0.33,1.958009193
2020-07-23 21:30:00,1.9464000000000001,0.3577,1.9789952628,0.0264,0.0077,0.0275,1.92,0.35000000000000003,1.9516403357,1.9664000000000001,0.3377,1.9951867707000002,0.0264,0.0077,0.0275,1.94,0.33,1.9678668654
2020-07-23 22:00:00,1.87592,0.37756,1.9135379275000002,0.025920000000000002,0.007560000000000001,0.027,1.85,0.37,1.88663722,1.88592,0.37756,1.9233423512,0.025920000000000002,0.007560000000000001,0.027,1.8599999999999999,0.37,1.8964440408
2020-07-23 22:30:00,1.83688,0.41784000000000004,1.8838042361,0.02688,0.007840000000000001,0.028,1.81,0.41000000000000003,1.8558555978,1.85688,0.40784000000000004,1.9011409206,0.02688,0.007840000000000001,0.028,1.83,0.4,1.8732058082
2020-07-23 23:00:00,1.7959200000000002,0.43756000000000006,1.8484554093,0.025920000000000002,0.007560000000000001,0.027,1.77,0.43,1.8214829124,1.8159200000000002,0.42756000000000005,1.8655757824,0.025920000000000002,0.007560000000000001,0.027,1.79,0.42,1.8386136081000002
2020-07-23 23:30:00,1.7164000000000001,0.43770000000000003,1.7713300793000002,0.0264,0.0077,0.0275,1.69,0.43,1.7438463235000001,1.7364000000000002,0.4277,1.7882987027000001,0.0264,0.0077,0.0275,1.71,0.42,1.7608236709
2020-07-24 00:00:00,1.7173600000000002,0.45798000000000005,1.7773775767000002,0.027360000000000002,0.007980000000000001,0.0285,1.69,0.45,1.7488853593,1.73736,0.44798000000000004,1.794186682,0.027360000000000002,0.007980000000000001,0.0285,1.71,0.44,1.7657009939
2020-07-24 00:30:00,1.66832,0.46826000000000007,1.7327893842000002,0.02832,0.00826,0.029500000000000002,1.6400000000000001,0.46,1.7032909323,1.68832,0.45826000000000006,1.749407514,0.02832,0.00826,0.029500000000000002,1.6600000000000001,0.45,1.7199127885
2020-07-24 01:00:00,1.6688,0.4484,1.7279918981,0.028800000000000003,0.008400000000000001,0.03,1.6400000000000001,0.44,1.6979988221,1.6888,0.4384,1.7447750571,0.028800000000000003,0.008400000000000001,0.03,1.6600000000000001,0.43,1.7147886167
2020-07-24 01:30:00,1.66832,0.40826,1.7175470445,0.02832,0.00826,0.029500000000000002,1.6400000000000001,0.4,1.6880758277,1.68832,0.39826000000000006,1.7346571563,0.02832,0.00826,0.029500000000000002,1.6600000000000001,0.39,1.7051979357
2020-07-24 02:00:00,1.54832,0.31826000000000004,1.5806910672,0.02832,0.00826,0.029500000000000002,1.52,0.31,1.551289786,1.5583200000000001,0.30826000000000003,1.5885167453,0.02832,0.00826,0.029500000000000002,1.53,0.30000000000000004,1.5591343752
2020-07-24 02:30:00,1.5649600000000001,0.33728,1.6008927509,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.54,0.33,1.574960317,1.5849600000000001,0.32728,1.618397479,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.56,0.32,1.592482339
2020-07-24 03:00:00,1.54448,0.29714,1.5728034365,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.52,0.29,1.5474172030000002,1.55448,0.28714,1.5807774827999999,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.53,0.28,1.5554099138000002
2020-07-24 03:30:00,1.4964,0.2477,1.5167624237,0.0264,0.0077,0.0275,1.47,0.24,1.4894629905,1.5064000000000002,0.23770000000000002,1.5250384421,0.0264,0.0077,0.0275,1.48,0.23,1.4977650016
2020-07-24 04:00:00,1.64592,0.37756,1.6886693578,0.025920000000000002,0.007560000000000001,0.027,1.62,0.37,1.6617159805,1.65592,0.37756,1.6984176754,0.025920000000000002,0.007560000000000001,0.027,1.63,0.37,1.671466422
2020-07-24 04:30:00,1.7464,0.44770000000000004,1.8028722223,0.0264,0.0077,0.0275,1.72,0.44,1.7753872817,1.7664,0.44770000000000004,1.8222525209,0.0264,0.0077,0.0275,1.74,0.44,1.7947701803
2020-07-24 05:00:00,1.6764000000000001,0.38770000000000004,1.7206476252,0.0264,0.0077,0.0275,1.65,0.38,1.6931922513000002,1.6964000000000001,0.37770000000000004,1.7379385057999999,0.0264,0.0077,0.0275,1.67,0.37,1.7104970038
2020-07-24 05:30:00,1.5983200000000002,0.33826,1.6337217174,0.02832,0.00826,0.029500000000000002,1.57,0.33,1.6043067038,1.6183200000000002,0.32826000000000005,1.6512765516,0.02832,0.00826,0.029500000000000002,1.5899999999999999,0.32,1.6218816233000002
2020-07-24 06:00:00,1.5152800000000002,0.24904,1.5356088044,0.06528,0.01904,0.068,1.45,0.23,1.4681280598,1.5352800000000002,0.24904,1.555347421,0.06528,0.01904,0.068,1.47,0.23,1.4878844041
2020-07-24 06:30:00,1.56664,0.32402000000000003,1.5997968152,0.11664000000000001,0.03402,0.12150000000000001,1.45,0.29,1.4787156589000001,1.58664,0.22402000000000002,1.6023768127,0.11664000000000001,0.03402,0.12150000000000001,1.47,0.19,1.4822280526
2020-07-24 07:00:00,1.85952,0.76236,2.0097281906,0.17952,0.052360000000000004,0.187,1.6800000000000002,0.71,1.8238695129,1.82952,0.13236,1.8343016655,0.17952,0.052360000000000004,0.187,1.65,0.08,1.6519382555000002
2020-07-24 07:30:00,2.1724,1.1082,2.438735123,0.3024,0.0882,0.315,1.87,1.02,2.1300938946,2.1324,0.3282,2.1575089803,0.3024,0.0882,0.315,1.83,0.24,1.8456706098
2020-07-24 08:00:00,2.39168,1.26174,2.7040933878,0.45168,0.13174000000000002,0.47050000000000003,1.94,1.13,2.2451057882,2.39168,0.5017400000000001,2.4437422634,0.45168,0.13174000000000002,0.47050000000000003,1.94,0.37,1.9749683542
2020-07-24 08:30:00,2.52616,1.12388,2.7648852779,0.59616,0.17388,0.621,1.9300000000000002,0.9500000000000001,2.1511392331,2.6361600000000003,0.8538800000000001,2.7710017322000002,0.59616,0.17388,0.621,2.04,0.68,2.1503488089
2020-07-24 09:00:00,2.49912,1.05516,2.7127409386,0.90912,0.26516,0.9470000000000001,1.5899999999999999,0.79,1.7754436065,2.78912,1.14516,3.0150591702,0.90912,0.26516,0.9470000000000001,1.88,0.88,2.0757649193
2020-07-24 09:30:00,2.6676,1.1043,2.8871384189000002,0.8376,0.24430000000000002,0.8725,1.83,0.86,2.0220039565,2.7276,1.1243,2.950229186,0.8376,0.24430000000000002,0.8725,1.8900000000000001,0.88,2.0848261318
2020-07-24 10:00:00,2.4288,1.5009000000000001,2.8551305137,1.8888,0.5509000000000001,1.9675,0.54,0.9500000000000001,1.0927488275,2.7688,1.6309,3.2134231358,1.8888,0.5509000000000001,1.9675,0.88,1.08,1.3931259813999999
2020-07-24 10:30:00,2.5256,1.5683,2.972914437,2.0856,0.6083000000000001,2.1725,0.44,0.96,1.0560303026,2.6756,1.6683,3.153103273,2.0856,0.6083000000000001,2.1725,0.59,1.06,1.2131364309000001
2020-07-24 11:00:00,2.49904,1.54472,2.937917766,2.03904,0.59472,2.124,0.46,0.9500000000000001,1.0555093557,2.6090400000000002,1.62472,3.0735654865,2.03904,0.59472,2.124,0.5700000000000001,1.03,1.177200068
2020-07-24 11:30:00,2.13184,1.61012,2.6715591328,2.33184,0.6801200000000001,2.429,-0.2,0.93,0.9512623192,2.8018400000000003,1.79012,3.3248815016,2.33184,0.6801200000000001,2.429,0.47000000000000003,1.11,1.2054044964
2020-07-24 12:00:00,2.19256,1.39908,2.6009121861,1.8825600000000002,0.54908,1.9609999999999999,0.31,0.85,0.9047651629000001,2.58256,1.5190800000000002,2.9962009612,1.8825600000000002,0.54908,1.9609999999999999,0.7000000000000001,0.97,1.196202324
2020-07-24 12:30:00,2.14576,1.60168,2.6776229757000003,2.40576,0.7016800000000001,2.5060000000000002,-0.26,0.9,0.9368030743,2.18576,1.64168,2.7336166520000003,2.40576,0.7016800000000001,2.5060000000000002,-0.22,0.9400000000000001,0.9654014709000001
2020-07-24 13:00:00,1.82152,1.65586,2.4616676157,2.35152,0.68586,2.4495,-0.53,0.97,1.1053506231,2.13152,1.5058600000000002,2.6097877021,2.35152,0.68586,2.4495,-0.22,0.8200000000000001,0.8489994111
2020-07-24 13:30:00,1.95512,1.97316,2.7777427167,2.44512,0.71316,2.547,-0.49,1.26,1.3519245541,2.06512,1.27316,2.4260373039,2.44512,0.71316,2.547,-0.38,0.56,0.6767569726
2020-07-24 14:00:00,1.93104,1.7332200000000002,2.5947961481,1.93104,0.56322,2.0115,0.0,1.17,1.17,2.20104,1.04322,2.4357514344,1.93104,0.56322,2.0115,0.27,0.48,0.5507267925
2020-07-24 14:30:00,2.10488,1.85434,2.8051910185,1.9348800000000002,0.5643400000000001,2.0155,0.17,1.29,1.3011533345,2.30488,1.15434,2.577784446,1.9348800000000002,0.5643400000000001,2.0155,0.37,0.59,0.6964194139000001
2020-07-24 15:00:00,2.14352,1.84186,2.8261504295,1.82352,0.53186,1.8995000000000002,0.32,1.31,1.3485177046999999,2.39352,1.16186,2.6606120818,1.82352,0.53186,1.8995000000000002,0.5700000000000001,0.63,0.8495881355
2020-07-24 15:30:00,2.29888,1.71134,2.8659263511,1.47888,0.43134000000000006,1.5405,0.8200000000000001,1.28,1.5201315733,2.46888,1.01134,2.6679912013,1.47888,0.43134000000000006,1.5405,0.99,0.58,1.1473883388
2020-07-24 16:00:00,2.23384,1.3386200000000001,2.6042167057,1.50384,0.43862,1.5665,0.73,0.9,1.1588356225,2.39384,1.30862,2.7281781925,1.50384,0.43862,1.5665,0.89,0.87,1.2445882853
2020-07-24 16:30:00,2.21512,1.07066,2.4602986506,1.06512,0.31066000000000005,1.1095,1.15,0.76,1.3784411484999999,2.41512,1.14066,2.6709380094,1.06512,0.31066000000000005,1.1095,1.35,0.8300000000000001,1.5847397263
2020-07-24 17:00:00,2.3136,1.0048,2.5223734854,0.8736,0.2548,0.91,1.44,0.75,1.6236070953000001,2.4336,1.0448,2.6483987615,0.8736,0.2548,0.91,1.56,0.79,1.7486280336000002
2020-07-24 17:30:00,2.25232,0.9152600000000001,2.4311820685,0.7723200000000001,0.22526000000000002,0.8045,1.48,0.6900000000000001,1.63294213,2.38232,0.9552600000000001,2.566704161,0.7723200000000001,0.22526000000000002,0.8045,1.6099999999999999,0.73,1.7677669530000002
2020-07-24 18:00:00,2.16648,0.8606400000000001,2.3311664033,0.75648,0.22064000000000003,0.788,1.4100000000000001,0.64,1.5484508387,2.29648,0.9006400000000001,2.4667737634,0.75648,0.22064000000000003,0.788,1.54,0.68,1.6834488409000001
2020-07-24 18:30:00,2.12688,0.8553400000000001,2.2924277633,0.80688,0.23534000000000002,0.8405,1.32,0.62,1.4583552379,2.19688,0.79534,2.3364176532,0.80688,0.23534000000000002,0.8405,1.3900000000000001,0.56,1.4985659812
2020-07-24 19:00:00,2.13736,0.8979800000000001,2.3183347148,0.26736000000000004,0.07798000000000001,0.2785,1.87,0.8200000000000001,2.0418863827,2.09736,-0.052020000000000004,2.0980050167,0.26736000000000004,0.07798000000000001,0.2785,1.83,-0.13,1.8346116755000001
2020-07-24 19:30:00,1.94544,0.34992,1.9766589994000001,0.20544,0.05992000000000001,0.214,1.74,0.29,1.7640011338,1.98544,0.27992,2.0050753602,0.20544,0.05992000000000001,0.214,1.78,0.22,1.7935439777000002
2020-07-24 20:00:00,1.8309600000000001,0.25278,1.8483268786,0.18096,0.05278000000000001,0.1885,1.65,0.2,1.6620770139,1.8709600000000002,0.25278,1.8879589641,0.18096,0.05278000000000001,0.1885,1.69,0.2,1.7017931719
2020-07-24 20:30:00,1.7186400000000002,0.21752000000000002,1.7323505419,0.12864,0.037520000000000005,0.134,1.5899999999999999,0.18,1.6001562424,1.74864,0.21752000000000002,1.7621171357,0.12864,0.037520000000000005,0.134,1.62,0.18,1.6299693249
2020-07-24 21:00:00,1.69568,0.19624000000000003,1.7069975981,0.05568000000000001,0.01624,0.058,1.6400000000000001,0.18,1.6498484779,1.71568,0.19624000000000003,1.7268665264,0.05568000000000001,0.01624,0.058,1.6600000000000001,0.18,1.6697305172
2020-07-24 21:30:00,1.68832,0.17826,1.6977046416000001,0.02832,0.00826,0.029500000000000002,1.6600000000000001,0.17,1.6686821147000002,1.70832,0.16826000000000002,1.7165863363,0.02832,0.00826,0.029500000000000002,1.6800000000000002,0.16,1.6876018488
2020-07-24 22:00:00,1.6764000000000001,0.16770000000000002,1.6847671204,0.0264,0.0077,0.0275,1.65,0.16,1.6577394246,1.6864,0.1577,1.6937574354,0.0264,0.0077,0.0275,1.6600000000000001,0.15,1.6667633305
2020-07-24 22:30:00,1.63928,0.16854000000000002,1.6479213118,0.029280000000000004,0.00854,0.030500000000000003,1.6099999999999999,0.16,1.6179307773,1.65928,0.15854000000000001,1.6668368396000002,0.029280000000000004,0.00854,0.030500000000000003,1.63,0.15,1.63688729
2020-07-24 23:00:00,1.5688,0.16840000000000002,1.5778124096,0.028800000000000003,0.008400000000000001,0.03,1.54,0.16,1.5482893786,1.5788,0.1584,1.5867261894,0.028800000000000003,0.008400000000000001,0.03,1.55,0.15,1.5572411501999999
2020-07-24 23:30:00,1.5192800000000002,0.19854000000000002,1.532197719,0.029280000000000004,0.00854,0.030500000000000003,1.49,0.19,1.5020652449,1.5192800000000002,0.10854000000000001,1.5231522084,0.029280000000000004,0.00854,0.030500000000000003,1.49,0.1,1.4933519344000001
2020-07-25 00:00:00,1.42928,0.14854,1.4369778878,0.029280000000000004,0.00854,0.030500000000000003,1.4,0.14,1.406982587,1.4392800000000001,0.14854,1.4469246871,0.029280000000000004,0.00854,0.030500000000000003,1.4100000000000001,0.14,1.4169333082
2020-07-25 00:30:00,1.39072,0.14896,1.3986748014,0.030720000000000004,0.008960000000000001,0.032,1.3599999999999999,0.14,1.3671868929,1.40072,0.14896,1.4086183301,0.030720000000000004,0.008960000000000001,0.032,1.37,0.14,1.3771347066000001
2020-07-25 01:00:00,1.3602400000000001,0.14882,1.3683567700000001,0.030240000000000003,0.008820000000000001,0.0315,1.33,0.14,1.3373481221999999,1.37024,0.14882,1.3782978814,0.030240000000000003,0.008820000000000001,0.0315,1.34,0.14,1.3472935834
2020-07-25 01:30:00,1.41024,0.15882000000000002,1.419154907,0.030240000000000003,0.008820000000000001,0.0315,1.38,0.15,1.3881282362,1.4202400000000002,0.14882,1.4280157736999999,0.030240000000000003,0.008820000000000001,0.0315,1.3900000000000001,0.14,1.3970325694
2020-07-25 02:00:00,1.46976,0.17868,1.4805813048,0.02976,0.00868,0.031,1.44,0.17,1.45,1.47976,0.16868000000000002,1.4893430095,0.02976,0.00868,0.031,1.45,0.16,1.4588008774
2020-07-25 02:30:00,1.46736,0.25798000000000004,1.4898654469000001,0.027360000000000002,0.007980000000000001,0.0285,1.44,0.25,1.4615402834,1.47736,0.06798,1.4789232063,0.027360000000000002,0.007980000000000001,0.0285,1.45,0.06,1.4512408484
2020-07-25 03:00:00,1.44832,0.46826000000000007,1.5221360813,0.02832,0.00826,0.029500000000000002,1.42,0.46,1.4926486526,1.39832,-0.23174000000000003,1.4173927649,0.02832,0.00826,0.029500000000000002,1.37,-0.24,1.3908630414
2020-07-25 03:30:00,1.40784,0.14812,1.415610469,0.027840000000000004,0.00812,0.029,1.38,0.14,1.3870832708,1.41784,0.14812,1.4255559617,0.027840000000000004,0.00812,0.029,1.3900000000000001,0.14,1.3970325694
2020-07-25 04:00:00,1.41784,0.14812,1.4255559617,0.027840000000000004,0.00812,0.029,1.3900000000000001,0.14,1.3970325694,1.41784,0.14812,1.4255559617,0.027840000000000004,0.00812,0.029,1.3900000000000001,0.14,1.3970325694
2020-07-25 04:30:00,1.38784,0.14812,1.3957218204,0.027840000000000004,0.00812,0.029,1.3599999999999999,0.14,1.3671868929,1.40784,0.14812,1.415610469,0.027840000000000004,0.00812,0.029,1.38,0.14,1.3870832708
2020-07-25 05:00:00,1.39264,0.14952000000000001,1.4006435664,0.03264,0.00952,0.034,1.3599999999999999,0.14,1.3671868929,1.39264,0.14952000000000001,1.4006435664,0.03264,0.00952,0.034,1.3599999999999999,0.14,1.3671868929
2020-07-25 05:30:00,1.3936,0.14980000000000002,1.401627982,0.033600000000000005,0.0098,0.035,1.3599999999999999,0.14,1.3671868929,1.3936,0.14980000000000002,1.401627982,0.033600000000000005,0.0098,0.035,1.3599999999999999,0.14,1.3671868929
2020-07-25 06:00:00,1.34856,0.17708000000000002,1.3601365373,0.05856000000000001,0.01708,0.061,1.29,0.16,1.2998846103,1.35856,0.16708,1.3687954559,0.05856000000000001,0.01708,0.061,1.3,0.15,1.3086252328
2020-07-25 06:30:00,1.34448,0.21214000000000002,1.3611134596,0.14448000000000003,0.042140000000000004,0.1505,1.2,0.17,1.211981848,1.3944800000000002,0.21214000000000002,1.4105239629000002,0.14448000000000003,0.042140000000000004,0.1505,1.25,0.17,1.2615070353
2020-07-25 07:00:00,1.4561600000000001,0.28138,1.4830969793,0.17616,0.05138,0.1835,1.28,0.23,1.3004999039,1.48616,0.20138,1.4997417944,0.17616,0.05138,0.1835,1.31,0.15,1.3185598204
2020-07-25 07:30:00,1.60768,0.29474,1.6344744262000002,0.18768,0.054740000000000004,0.1955,1.42,0.24,1.4401388822,1.64768,0.30474,1.6756240181000002,0.18768,0.054740000000000004,0.1955,1.46,0.25,1.4812494726
2020-07-25 08:00:00,1.62992,0.34206000000000003,1.6654261467,0.34992,0.10206000000000001,0.3645,1.28,0.24,1.3023056477,1.7199200000000001,0.37206000000000006,1.7597026595,0.34992,0.10206000000000001,0.3645,1.37,0.27,1.3963523911
2020-07-25 08:30:00,1.83392,0.44156000000000006,1.8863291865,0.31392000000000003,0.09156,0.327,1.52,0.35000000000000003,1.5597756248999999,1.87392,0.30156000000000005,1.8980291356999999,0.31392000000000003,0.09156,0.327,1.56,0.21,1.5740711547
2020-07-25 09:00:00,1.81168,0.46924000000000005,1.8714621556000002,0.51168,0.14924,0.533,1.3,0.32,1.3388054377,1.94168,0.48924000000000006,2.0023678483,0.51168,0.14924,0.533,1.43,0.34,1.4698639393000001
2020-07-25 09:30:00,1.82712,0.47666000000000003,1.8882722923,0.53712,0.15666000000000002,0.5595,1.29,0.32,1.3290974381,1.96712,0.52666,2.0364016917,0.53712,0.15666000000000002,0.5595,1.43,0.37,1.4770917372
2020-07-25 10:00:00,1.80592,0.61006,1.9061794905,0.6859200000000001,0.20006000000000002,0.7145,1.12,0.41000000000000003,1.1926860442,1.95592,0.48006000000000004,2.0139713628,0.6859200000000001,0.20006000000000002,0.7145,1.27,0.28,1.3004999039
2020-07-25 10:30:00,1.91384,0.96862,2.1449960956,0.7838400000000001,0.22862000000000002,0.8165,1.13,0.74,1.3507405376000001,1.89384,0.09862000000000001,1.8964060351,0.7838400000000001,0.22862000000000002,0.8165,1.11,-0.13,1.1175866857
2020-07-25 11:00:00,1.9550400000000001,0.9952200000000001,2.1937739742,0.87504,0.25522,0.9115000000000001,1.08,0.74,1.3091982279,1.93504,0.12522,1.9390873755,0.87504,0.25522,0.9115000000000001,1.06,-0.13,1.067941946
2020-07-25 11:30:00,2.96556,1.29208,3.234813262,1.8825600000000002,0.54908,1.9609999999999999,1.083,0.743,1.3133689504000001,2.94556,0.41608000000000006,2.9748018892,1.8825600000000002,0.54908,1.9609999999999999,1.063,-0.133,1.0712880098
2020-07-25 12:00:00,1.67344,0.7364200000000001,1.8283095608000002,1.39344,0.40642000000000006,1.4515,0.28,0.33,0.4327817002,1.8834400000000002,0.81642,2.0527756453,1.39344,0.40642000000000006,1.4515,0.49,0.41000000000000003,0.6389053138
2020-07-25 12:30:00,1.5889600000000002,0.8842800000000001,1.8184457648999999,1.72896,0.5042800000000001,1.8010000000000002,-0.14,0.38,0.4049691346,1.86896,0.96428,2.1030566802,1.72896,0.5042800000000001,1.8010000000000002,0.14,0.46,0.48083261120000004
2020-07-25 13:00:00,1.5738400000000001,0.73362,1.7364246744,1.38384,0.40362000000000003,1.4415,0.19,0.33,0.3807886553,1.76384,0.7936200000000001,1.9341572454,1.38384,0.40362000000000003,1.4415,0.38,0.39,0.5445181356000001
2020-07-25 13:30:00,1.60256,0.67408,1.738557563,1.2825600000000001,0.37408,1.336,0.32,0.30000000000000004,0.438634244,1.7825600000000001,0.7340800000000001,1.9277950098,1.2825600000000001,0.37408,1.336,0.5,0.36,0.6161168720000001
2020-07-25 14:00:00,1.57112,0.6186600000000001,1.6885373108000001,1.16112,0.33866,1.2095,0.41000000000000003,0.28,0.4964876635,1.78112,0.68866,1.9096180377,1.16112,0.33866,1.2095,0.62,0.35000000000000003,0.7119691005000001
2020-07-25 14:30:00,1.6649600000000002,0.6572800000000001,1.7900024581,1.22496,0.35728000000000004,1.276,0.44,0.30000000000000004,0.5325410782000001,1.8149600000000001,0.73728,1.9589950485,1.22496,0.35728000000000004,1.276,0.59,0.38,0.7017834424
2020-07-25 15:00:00,1.5929600000000002,0.59128,1.699156732,1.03296,0.30128000000000005,1.076,0.56,0.29,0.630634601,1.77296,0.6512800000000001,1.888796654,1.03296,0.30128000000000005,1.076,0.74,0.35000000000000003,0.8185963596
2020-07-25 15:30:00,1.67496,0.45978,1.7369192986000002,0.68496,0.19978,0.7135,0.99,0.26,1.0235721763,1.79496,0.49978000000000006,1.8632395042,0.68496,0.19978,0.7135,1.11,0.30000000000000004,1.1498260738
2020-07-25 16:00:00,1.7604000000000002,0.45220000000000005,1.8175513748,0.5904,0.17220000000000002,0.615,1.17,0.28,1.2030378215,1.8604,0.4822,1.9218753862,0.5904,0.17220000000000002,0.615,1.27,0.31,1.3072872676
2020-07-25 16:30:00,1.8756,0.3808,1.913866244,0.3456,0.1008,0.36,1.53,0.28,1.5554099138000002,1.9256000000000002,0.39080000000000004,1.9648562288,0.3456,0.1008,0.36,1.58,0.29,1.6063934761
2020-07-25 17:00:00,1.8678400000000002,0.44812,1.920842992,0.5078400000000001,0.14812,0.529,1.3599999999999999,0.30000000000000004,1.3926952287,1.95784,0.47812000000000004,2.0153749527,0.5078400000000001,0.14812,0.529,1.45,0.33,1.4870776711
2020-07-25 17:30:00,1.96136,0.36248,1.9945738392,0.35136,0.10248,0.366,1.6099999999999999,0.26,1.6308586695,2.04136,0.38248000000000004,2.076882664,0.35136,0.10248,0.366,1.69,0.28,1.7130382366
2020-07-25 18:00:00,1.96664,0.35402,1.9982499969,0.35664,0.10402000000000002,0.3715,1.6099999999999999,0.25,1.6292943258,2.02664,0.36402,2.0590726675,0.35664,0.10402000000000002,0.3715,1.67,0.26,1.6901183391
2020-07-25 18:30:00,2.00512,0.29816000000000004,2.02716689,0.16512000000000002,0.04816,0.17200000000000001,1.8399999999999999,0.25,1.8569060289000001,2.05512,0.30816000000000004,2.0780954742,0.16512000000000002,0.04816,0.17200000000000001,1.8900000000000001,0.26,1.9077997799
2020-07-25 19:00:00,2.01536,0.23198000000000002,2.0286672103,0.07536000000000001,0.021980000000000003,0.0785,1.94,0.21,1.9513328778,2.04536,0.23198000000000002,2.0584732813,0.07536000000000001,0.021980000000000003,0.0785,1.97,0.21,1.9811612755999999
2020-07-25 19:30:00,1.92088,0.24234000000000003,1.9361065699000002,0.11088,0.03234,0.1155,1.81,0.21,1.8221415971,1.96088,0.24234000000000003,1.9757983323000001,0.11088,0.03234,0.1155,1.85,0.21,1.8618807695
2020-07-25 20:00:00,1.8647200000000002,0.21596,1.8771839015,0.054720000000000005,0.015960000000000002,0.057,1.81,0.2,1.8210161998,1.9047200000000002,0.20596,1.9158230084999999,0.054720000000000005,0.015960000000000002,0.057,1.85,0.19,1.8597311634
2020-07-25 20:30:00,1.79568,0.19624000000000003,1.8063711689000002,0.05568000000000001,0.01624,0.058,1.74,0.18,1.7492855685,1.8056800000000002,0.18624000000000002,1.8152591,0.05568000000000001,0.01624,0.058,1.75,0.17,1.7582377541
2020-07-25 21:00:00,1.74456,0.19008000000000003,1.7548846116,0.03456,0.01008,0.036000000000000004,1.71,0.18,1.7194475857,1.76456,0.18008000000000002,1.7737251196,0.03456,0.01008,0.036000000000000004,1.73,0.17,1.7383325344
2020-07-25 21:30:00,1.7164000000000001,0.1877,1.7266326332,0.0264,0.0077,0.0275,1.69,0.18,1.6995587663,1.7264,0.1777,1.7355213194,0.0264,0.0077,0.0275,1.7000000000000002,0.17,1.7084788556000001
2020-07-25 22:00:00,1.67928,0.18854,1.6898309531,0.029280000000000004,0.00854,0.030500000000000003,1.65,0.18,1.6597891432,1.69928,0.17854,1.7086336793,0.029280000000000004,0.00854,0.030500000000000003,1.67,0.17,1.6786303941
2020-07-25 22:30:00,1.5873599999999999,0.16798000000000002,1.596223371,0.027360000000000002,0.007980000000000001,0.0285,1.56,0.16,1.5681836627,1.60736,0.15798,1.6151049037,0.027360000000000002,0.007980000000000001,0.0285,1.58,0.15,1.5871042814
2020-07-25 23:00:00,1.5564,0.16770000000000002,1.5654086527,0.0264,0.0077,0.0275,1.53,0.16,1.5383432647,1.5664,0.1577,1.5743183446,0.0264,0.0077,0.0275,1.54,0.15,1.5472879499
2020-07-25 23:30:00,1.4888,0.40840000000000004,1.5437992097,0.028800000000000003,0.008400000000000001,0.03,1.46,0.4,1.5138031576,1.4488,-0.1716,1.4589270030000001,0.028800000000000003,0.008400000000000001,0.03,1.42,-0.18,1.4313629868
2020-07-26 00:00:00,1.38264,0.14952000000000001,1.3907011181,0.03264,0.00952,0.034,1.35,0.14,1.3572398462,1.40264,0.14952000000000001,1.4105868282,0.03264,0.00952,0.034,1.37,0.14,1.3771347066000001
2020-07-26 00:30:00,1.366,0.1505,1.374265713,0.036000000000000004,0.0105,0.0375,1.33,0.14,1.3373481221999999,1.3860000000000001,0.1505,1.3941471407,0.036000000000000004,0.0105,0.0375,1.35,0.14,1.3572398462
2020-07-26 01:00:00,1.35552,0.15036000000000002,1.3638337875,0.03552,0.010360000000000001,0.037,1.32,0.14,1.3274034805000001,1.36552,0.15036000000000002,1.3737732710000001,0.03552,0.010360000000000001,0.037,1.33,0.14,1.3373481221999999
2020-07-26 01:30:00,1.3836,0.14980000000000002,1.3916856685,0.033600000000000005,0.0098,0.035,1.35,0.14,1.3572398462,1.3936,0.14980000000000002,1.401627982,0.033600000000000005,0.0098,0.035,1.3599999999999999,0.14,1.3671868929
2020-07-26 02:00:00,1.4326400000000001,0.14952000000000001,1.4404213273,0.03264,0.00952,0.034,1.4,0.14,1.406982587,1.4526400000000002,0.14952000000000001,1.4603147606,0.03264,0.00952,0.034,1.42,0.14,1.4268847185
2020-07-26 02:30:00,1.43216,0.15938000000000002,1.4410011276999999,0.03216,0.009380000000000001,0.0335,1.4,0.15,1.408012784,1.4521600000000001,0.14938,1.4598229516,0.03216,0.009380000000000001,0.0335,1.42,0.14,1.4268847185
2020-07-26 03:00:00,1.4002400000000002,0.14882,1.4081262195,0.030240000000000003,0.008820000000000001,0.0315,1.37,0.14,1.3771347066000001,1.41024,0.14882,1.4180706083,0.030240000000000003,0.008820000000000001,0.0315,1.38,0.14,1.3870832708
2020-07-26 03:30:00,1.39072,0.14896,1.3986748014,0.030720000000000004,0.008960000000000001,0.032,1.3599999999999999,0.14,1.3671868929,1.40072,0.14896,1.4086183301,0.030720000000000004,0.008960000000000001,0.032,1.37,0.14,1.3771347066000001
2020-07-26 04:00:00,1.37264,0.14952000000000001,1.3807595011,0.03264,0.00952,0.034,1.34,0.14,1.3472935834,1.38264,0.14952000000000001,1.3907011181,0.03264,0.00952,0.034,1.35,0.14,1.3572398462
2020-07-26 04:30:00,1.34976,0.15868000000000002,1.3590553337,0.02976,0.00868,0.031,1.32,0.15,1.3284953895,1.35976,0.17868,1.3714495251,0.02976,0.00868,0.031,1.33,0.17,1.3408206442
2020-07-26 05:00:00,1.34832,0.14826,1.3564467737,0.02832,0.00826,0.029500000000000002,1.32,0.14,1.3274034805000001,1.35832,0.17826,1.3699670981,0.02832,0.00826,0.029500000000000002,1.33,0.17,1.3408206442
2020-07-26 05:30:00,1.3488,0.1484,1.3569392028,0.028800000000000003,0.008400000000000001,0.03,1.32,0.14,1.3274034805000001,1.3588,0.1484,1.3668796582,0.028800000000000003,0.008400000000000001,0.03,1.33,0.14,1.3373481221999999
