Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-26 06:00:00,1.27584,0.16212000000000001,1.2860989853,0.07584,0.02212,0.079,1.2,0.14,1.2081390648,1.29584,0.02212,1.2960287805,0.07584,0.02212,0.079,1.22,0.0,1.22
2020-07-26 06:30:00,1.31616,0.49388000000000004,1.4057718876,0.11616000000000001,0.03388,0.121,1.2,0.46,1.2851459061,1.32616,-0.29612000000000005,1.3588183837,0.11616000000000001,0.03388,0.121,1.21,-0.33,1.2541929675999999
2020-07-26 07:00:00,1.37472,0.5109600000000001,1.4666066957,0.17472000000000001,0.050960000000000005,0.182,1.2,0.46,1.2851459061,1.3447200000000001,-0.22904000000000002,1.3640862142999999,0.17472000000000001,0.050960000000000005,0.182,1.17,-0.28,1.2030378215
2020-07-26 07:30:00,1.42056,0.32558000000000004,1.4573925518,0.43056000000000005,0.12558,0.4485,0.99,0.2,1.01,1.51056,0.34558000000000005,1.5495860899,0.43056000000000005,0.12558,0.4485,1.08,0.22,1.1021796587
2020-07-26 08:00:00,1.46848,0.41664,1.5264410896,0.7084800000000001,0.20664000000000002,0.738,0.76,0.21,0.7884795495,1.6084800000000001,0.45664000000000005,1.6720430616000002,0.7084800000000001,0.20664000000000002,0.738,0.9,0.25,0.9340770846
2020-07-26 08:30:00,1.58688,0.5228400000000001,1.6707931649,0.8668800000000001,0.25284,0.903,0.72,0.27,0.7689603371,1.74688,0.5028400000000001,1.8178112663000001,0.8668800000000001,0.25284,0.903,0.88,0.25,0.9148223871000001
2020-07-26 09:00:00,1.68256,1.00658,1.960666073,1.22256,0.35658,1.2735,0.46,0.65,0.7963039621,1.7825600000000001,0.21658000000000002,1.79566897,1.22256,0.35658,1.2735,0.56,-0.14,0.5772347876
2020-07-26 09:30:00,1.72384,0.9511200000000001,1.9688203575,0.96384,0.28112000000000004,1.004,0.76,0.67,1.0131633629,1.87384,0.12112,1.8777503561,0.96384,0.28112000000000004,1.004,0.91,-0.16,0.9239588735
2020-07-26 10:00:00,1.83696,1.06578,2.1237488199,1.11696,0.32578,1.1635,0.72,0.74,1.0324727599,1.95696,0.46578,2.0116270653,1.11696,0.32578,1.1635,0.84,0.14,0.8515867542000001
2020-07-26 10:30:00,1.80184,0.7051200000000001,1.9348957595,1.25184,0.36512000000000006,1.304,0.55,0.34,0.6466065264,2.04184,0.7451200000000001,2.1735488032,1.25184,0.36512000000000006,1.304,0.79,0.38,0.8766413178
2020-07-26 11:00:00,1.61264,0.89702,1.8453326665,1.77264,0.51702,1.8465,-0.16,0.38,0.41231056260000004,1.9326400000000001,0.9970200000000001,2.1746600309,1.77264,0.51702,1.8465,0.16,0.48,0.5059644256
2020-07-26 11:30:00,1.69392,0.8365600000000001,1.8892320133,1.63392,0.47656000000000004,1.702,0.06,0.36,0.3649657518,1.8239200000000002,0.8865600000000001,2.0279725836,1.63392,0.47656000000000004,1.702,0.19,0.41000000000000003,0.4518849411
2020-07-26 12:00:00,1.4172,0.9921000000000001,1.7299474703,2.1672000000000002,0.6321,2.2575,-0.75,0.36,0.8319254774,1.7372,1.1121,2.0626755077,2.1672000000000002,0.6321,2.2575,-0.43,0.48,0.6444377394
2020-07-26 12:30:00,1.3438400000000001,0.90112,1.6179997527999999,1.9238400000000002,0.5611200000000001,2.004,-0.58,0.34,0.6723094526000001,1.78384,1.04112,2.0654336106,1.9238400000000002,0.5611200000000001,2.004,-0.14,0.48,0.5
2020-07-26 13:00:00,1.34768,0.82974,1.5826275146,1.74768,0.5097400000000001,1.8205,-0.4,0.32,0.512249939,1.86768,0.9897400000000001,2.1137203812,1.74768,0.5097400000000001,1.8205,0.12,0.48,0.4947726751
2020-07-26 13:30:00,1.5010400000000002,0.7607200000000001,1.6828000475,1.51104,0.44072000000000006,1.574,-0.01,0.32,0.3201562119,1.74104,0.84072,1.9333986656,1.51104,0.44072000000000006,1.574,0.23,0.4,0.4614108798
2020-07-26 14:00:00,1.4332,1.0776,1.793121301,2.3232,0.6776,2.42,-0.89,0.4,0.9757561171,1.6832,1.1876,2.0599893204,2.3232,0.6776,2.42,-0.64,0.51,0.8183520025000001
2020-07-26 14:30:00,1.44912,0.55766,1.5527180845,1.08912,0.31766000000000005,1.1345,0.36,0.24,0.4326661531,1.9891200000000002,0.7176600000000001,2.1146239027,1.08912,0.31766000000000005,1.1345,0.9,0.4,0.9848857802000001
2020-07-26 15:00:00,1.73472,0.5934600000000001,1.833425278,1.0747200000000001,0.31346,1.1195,0.66,0.28,0.7169379332,1.85472,0.64346,1.9631676062,1.0747200000000001,0.31346,1.1195,0.78,0.33,0.8469356528
2020-07-26 15:30:00,1.5392800000000002,0.63604,1.6655118733,1.28928,0.37604000000000004,1.343,0.25,0.26,0.3606937759,1.86928,0.73604,2.0089705324,1.28928,0.37604000000000004,1.343,0.58,0.36,0.6826419266
2020-07-26 16:00:00,1.758,0.5215000000000001,1.8337192397000002,0.8280000000000001,0.24150000000000002,0.8625,0.93,0.28,0.9712363255,1.8679999999999999,0.5515,1.9477105149,0.8280000000000001,0.24150000000000002,0.8625,1.04,0.31,1.0852188719
2020-07-26 16:30:00,1.806,0.448,1.8607364134000002,0.5760000000000001,0.168,0.6000000000000001,1.23,0.28,1.2614673995,1.966,0.498,2.0280927001,0.5760000000000001,0.168,0.6000000000000001,1.3900000000000001,0.33,1.4286357128
2020-07-26 17:00:00,1.79296,0.5462800000000001,1.8743338550000002,0.9129600000000001,0.26628,0.9510000000000001,0.88,0.28,0.9234717104,1.97296,0.59628,2.061097038,0.9129600000000001,0.26628,0.9510000000000001,1.06,0.33,1.1101801656
2020-07-26 17:30:00,1.8513600000000001,0.5049800000000001,1.9189941766,0.77136,0.22498,0.8035,1.08,0.28,1.1157060545,1.98136,0.55498,2.0576176151,0.77136,0.22498,0.8035,1.21,0.33,1.2541929675999999
2020-07-26 18:00:00,1.87064,0.5510200000000001,1.950106933,0.8606400000000001,0.25102,0.8965000000000001,1.01,0.30000000000000004,1.0536128321,1.9606400000000002,0.5910200000000001,2.0477826667,0.8606400000000001,0.25102,0.8965000000000001,1.1,0.34,1.1513470372
2020-07-26 18:30:00,1.75184,0.53012,1.8302924903000002,0.8918400000000001,0.26012,0.929,0.86,0.27,0.9013878189000001,1.94184,0.5901200000000001,2.0295280732,0.8918400000000001,0.26012,0.929,1.05,0.33,1.1006361797
2020-07-26 19:00:00,1.8564,0.2777,1.8770557397,0.2664,0.0777,0.2775,1.5899999999999999,0.2,1.6025292509,1.9364,0.2877,1.9576558048,0.2664,0.0777,0.2775,1.67,0.21,1.6831518054
2020-07-26 19:30:00,1.7870400000000002,0.19872,1.7980549491,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.62,0.15,1.6269296236000002,1.83704,0.19872,1.8477569104,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.67,0.15,1.6767229944
2020-07-26 20:00:00,1.71408,0.19494,1.7251295169,0.15408000000000002,0.04494,0.1605,1.56,0.15,1.5671949464,1.75408,0.18494000000000002,1.7638025541,0.15408000000000002,0.04494,0.1605,1.6,0.14,1.606113321
2020-07-26 20:30:00,1.64872,0.18046,1.6585666854,0.13872,0.04046,0.14450000000000002,1.51,0.14,1.5164761785,1.68872,0.18046,1.6983347873999999,0.13872,0.04046,0.14450000000000002,1.55,0.14,1.5563097378
2020-07-26 21:00:00,1.61904,0.15722000000000003,1.6266556642,0.05904,0.017220000000000003,0.061500000000000006,1.56,0.14,1.5662694531999999,1.63904,0.15722000000000003,1.6465631631000002,0.05904,0.017220000000000003,0.061500000000000006,1.58,0.14,1.5861904047
2020-07-26 21:30:00,1.62168,0.14924,1.6285326524000001,0.03168,0.00924,0.033,1.5899999999999999,0.14,1.5961516219,1.64168,0.14924,1.6484495139000002,0.03168,0.00924,0.033,1.6099999999999999,0.14,1.6160754932999999
2020-07-26 22:00:00,1.5907200000000001,0.14896,1.5976793169999999,0.030720000000000004,0.008960000000000001,0.032,1.56,0.14,1.5662694531999999,1.6107200000000002,0.14896,1.617593274,0.030720000000000004,0.008960000000000001,0.032,1.58,0.14,1.5861904047
2020-07-26 22:30:00,1.5312000000000001,0.1491,1.5384421503999999,0.031200000000000002,0.0091,0.0325,1.5,0.14,1.5065191668,1.5412,0.1691,1.5504490479,0.031200000000000002,0.0091,0.0325,1.51,0.16,1.5184531603
2020-07-26 23:00:00,1.45696,0.15078000000000003,1.4647412912,0.03696,0.010780000000000001,0.0385,1.42,0.14,1.4268847185,1.46696,0.18078000000000002,1.4780571877,0.03696,0.010780000000000001,0.0385,1.43,0.17,1.4400694428
2020-07-26 23:30:00,1.37168,0.14924,1.3797748367,0.03168,0.00924,0.033,1.34,0.14,1.3472935834,1.39168,0.14924,1.3996591728,0.03168,0.00924,0.033,1.3599999999999999,0.14,1.3671868929
2020-07-27 00:00:00,1.30216,0.18938000000000002,1.315859206,0.03216,0.009380000000000001,0.0335,1.27,0.18,1.2826924807,1.31216,-0.42062000000000005,1.3779278102,0.03216,0.009380000000000001,0.0335,1.28,-0.43,1.3502962638
2020-07-27 00:30:00,1.32216,0.14938,1.3305718507,0.03216,0.009380000000000001,0.0335,1.29,0.14,1.2975746607,1.33216,0.13938,1.3394316145,0.03216,0.009380000000000001,0.0335,1.3,0.13,1.3064838307
2020-07-27 01:00:00,1.30216,0.14938,1.3107002136,0.03216,0.009380000000000001,0.0335,1.27,0.14,1.2776932339,1.31216,0.14938,1.3206355478,0.03216,0.009380000000000001,0.0335,1.28,0.14,1.2876334882
2020-07-27 01:30:00,1.3407200000000001,0.14896,1.3489696809,0.030720000000000004,0.008960000000000001,0.032,1.31,0.14,1.3174596768,1.3607200000000002,0.14896,1.3688491517,0.030720000000000004,0.008960000000000001,0.032,1.33,0.14,1.3373481221999999
2020-07-27 02:00:00,1.38928,0.14854,1.3971982859,0.029280000000000004,0.00854,0.030500000000000003,1.3599999999999999,0.14,1.3671868929,1.39928,0.16854000000000002,1.4093935753,0.029280000000000004,0.00854,0.030500000000000003,1.37,0.16,1.3793114224
2020-07-27 02:30:00,1.3873600000000001,0.14798,1.3952296764,0.027360000000000002,0.007980000000000001,0.0285,1.3599999999999999,0.14,1.3671868929,1.39736,0.20798000000000003,1.4127528623,0.027360000000000002,0.007980000000000001,0.0285,1.37,0.2,1.384521578
2020-07-27 03:00:00,1.3864,0.1477,1.3942454052,0.0264,0.0077,0.0275,1.3599999999999999,0.14,1.3671868929,1.3964,0.1477,1.4041895349,0.0264,0.0077,0.0275,1.37,0.14,1.3771347066000001
2020-07-27 03:30:00,1.3678400000000002,0.14812,1.3758364002,0.027840000000000004,0.00812,0.029,1.34,0.14,1.3472935834,1.37784,0.18812,1.3906229539,0.027840000000000004,0.00812,0.029,1.35,0.18,1.3619471355
2020-07-27 04:00:00,1.3664,0.1477,1.3743595781,0.0264,0.0077,0.0275,1.34,0.14,1.3472935834,1.3764,0.1877,1.3891393919000001,0.0264,0.0077,0.0275,1.35,0.18,1.3619471355
2020-07-27 04:30:00,1.3678400000000002,0.14812,1.3758364002,0.027840000000000004,0.00812,0.029,1.34,0.14,1.3472935834,1.37784,0.22812000000000002,1.3965965058,0.027840000000000004,0.00812,0.029,1.35,0.22,1.3678084661
2020-07-27 05:00:00,1.3388,0.1484,1.3469996288,0.028800000000000003,0.008400000000000001,0.03,1.31,0.14,1.3174596768,1.3488,0.2084,1.3648047479,0.028800000000000003,0.008400000000000001,0.03,1.32,0.2,1.3350655415000001
2020-07-27 05:30:00,1.3678400000000002,0.14812,1.3758364002,0.027840000000000004,0.00812,0.029,1.34,0.14,1.3472935834,1.38784,0.00812,1.3878637541,0.027840000000000004,0.00812,0.029,1.3599999999999999,0.0,1.3599999999999999
2020-07-27 06:00:00,1.3731200000000001,0.14966000000000002,1.3812518416000001,0.033120000000000004,0.00966,0.0345,1.34,0.14,1.3472935834,1.3931200000000001,0.14966000000000002,1.4011357714,0.033120000000000004,0.00966,0.0345,1.3599999999999999,0.14,1.3671868929
2020-07-27 06:30:00,1.5623200000000002,0.47276,1.6322823898,0.11232,0.032760000000000004,0.117,1.45,0.44,1.5152887514,1.5423200000000001,0.032760000000000004,1.5426678839,0.11232,0.032760000000000004,0.117,1.43,0.0,1.43
2020-07-27 07:00:00,1.6964000000000001,0.3327,1.7287169375,0.1464,0.0427,0.1525,1.55,0.29,1.5768956846000002,1.7264,0.3327,1.7581655923000001,0.1464,0.0427,0.1525,1.58,0.29,1.6063934761
2020-07-27 07:30:00,2.01728,0.41254,2.0590308036,0.07728,0.02254,0.0805,1.94,0.39,1.9788127754,2.03728,0.39254000000000006,2.0747523828,0.07728,0.02254,0.0805,1.96,0.37,1.9946177579
2020-07-27 08:00:00,2.39872,0.7304600000000001,2.5074747157,0.13872,0.04046,0.14450000000000002,2.26,0.6900000000000001,2.3629853999,2.43872,0.7304600000000001,2.5457664956,0.13872,0.04046,0.14450000000000002,2.3,0.6900000000000001,2.401270497
2020-07-27 08:30:00,2.55816,0.8648800000000001,2.7004073767,0.18816000000000002,0.054880000000000005,0.196,2.37,0.81,2.5045957758,2.60816,0.8748800000000001,2.7509841148,0.18816000000000002,0.054880000000000005,0.196,2.42,0.8200000000000001,2.5551516589
2020-07-27 09:00:00,2.60744,0.86092,2.7458926782,0.27744,0.08092,0.289,2.33,0.78,2.4570917769,2.6974400000000003,0.89092,2.8407606376,0.27744,0.08092,0.289,2.42,0.81,2.551960031
2020-07-27 09:30:00,2.68248,0.8536400000000001,2.8150311188,0.25248000000000004,0.07364000000000001,0.263,2.43,0.78,2.5521167685,2.74248,0.8836400000000001,2.8813219535,0.25248000000000004,0.07364000000000001,0.263,2.49,0.81,2.6184346469
2020-07-27 10:00:00,2.65816,0.8223800000000001,2.7824671516,0.24816000000000002,0.07238,0.2585,2.41,0.75,2.5240047544,2.72816,0.84238,2.8552514863000003,0.24816000000000002,0.07238,0.2585,2.48,0.77,2.5967864756
2020-07-27 10:30:00,2.73088,0.8573400000000001,2.8622958355,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.5,0.79,2.6218504915,2.8008800000000003,0.8673400000000001,2.9320994952,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.5700000000000003,0.8,2.6916351907
2020-07-27 11:00:00,2.60496,0.8822800000000001,2.7503153637,0.38496,0.11228,0.401,2.22,0.77,2.349744667,2.70496,0.8822800000000001,2.8452111696999998,0.38496,0.11228,0.401,2.32,0.77,2.4444426768
2020-07-27 11:30:00,2.46584,1.15712,2.7238380275000003,1.15584,0.33712000000000003,1.204,1.31,0.8200000000000001,1.5454772726,2.7458400000000003,1.24712,3.0157827508,1.15584,0.33712000000000003,1.204,1.5899999999999999,0.91,1.8319934498000001
2020-07-27 12:00:00,2.61944,1.06192,2.8265066779,0.8294400000000001,0.24192000000000002,0.864,1.79,0.8200000000000001,1.968882932,2.77944,1.11192,2.9936019776,0.8294400000000001,0.24192000000000002,0.864,1.9500000000000002,0.87,2.1352751578999998
2020-07-27 12:30:00,2.50256,1.1690800000000001,2.7621648394,1.16256,0.33908000000000005,1.211,1.34,0.8300000000000001,1.5762296786999999,2.75256,1.25908,3.0268579418,1.16256,0.33908000000000005,1.211,1.5899999999999999,0.92,1.8369812193000001
2020-07-27 13:00:00,2.31008,0.9329400000000001,2.4913543807,0.97008,0.28294,1.0105,1.34,0.65,1.4893287078,2.48008,0.99294,2.6714652627,0.97008,0.28294,1.0105,1.51,0.71,1.668592221
2020-07-27 13:30:00,2.276,0.9255,2.4569750202,0.876,0.2555,0.9125000000000001,1.4,0.67,1.552063143,2.436,0.9755,2.6240610225000003,0.876,0.2555,0.9125000000000001,1.56,0.72,1.7181385276
2020-07-27 14:00:00,2.36312,0.8546600000000001,2.5129225714,0.63312,0.18466000000000002,0.6595000000000001,1.73,0.67,1.8552088831,2.51312,0.90466,2.6709889273,0.63312,0.18466000000000002,0.6595000000000001,1.88,0.72,2.0131567251
2020-07-27 14:30:00,2.40024,1.06632,2.6264406333,1.05024,0.30632000000000004,1.094,1.35,0.76,1.549225613,2.4802400000000002,1.08632,2.7077078129,1.05024,0.30632000000000004,1.094,1.43,0.78,1.6288953312
2020-07-27 15:00:00,2.13544,1.44492,2.5783517603,2.00544,0.58492,2.089,0.13,0.86,0.8697700846,2.45544,1.55492,2.9063657375,2.00544,0.58492,2.089,0.45,0.97,1.0692988357
2020-07-27 15:30:00,2.38352,1.28436,2.7075354475999998,1.28352,0.37436,1.337,1.1,0.91,1.4276203977,2.50352,0.9943600000000001,2.6937639466,1.28352,0.37436,1.337,1.22,0.62,1.3685028316
2020-07-27 16:00:00,2.1892,1.3056,2.5489582186,1.2192,0.3556,1.27,0.97,0.9500000000000001,1.3577186748,2.3792,0.6056,2.4550649686,1.2192,0.3556,1.27,1.16,0.25,1.1866338947
2020-07-27 16:30:00,2.06552,1.47286,2.5368660686,1.65552,0.48286000000000007,1.7245,0.41000000000000003,0.99,1.0715409465,2.22552,0.7528600000000001,2.3494121499,1.65552,0.48286000000000007,1.7245,0.5700000000000001,0.27,0.6307138812
2020-07-27 17:00:00,2.05944,0.9419200000000001,2.2646205863,1.30944,0.38192000000000004,1.3639999999999999,0.75,0.56,0.9360021367,2.28944,0.90192,2.4606899845,1.30944,0.38192000000000004,1.3639999999999999,0.98,0.52,1.1094142599
2020-07-27 17:30:00,2.07312,0.8346600000000001,2.2348341885,1.35312,0.39466,1.4095,0.72,0.44,0.8438009244,2.2431200000000002,0.8946600000000001,2.4149542128,1.35312,0.39466,1.4095,0.89,0.5,1.0208329932
2020-07-27 18:00:00,2.29928,0.63104,2.3843028331,0.44928,0.13104000000000002,0.468,1.85,0.5,1.9163767897000001,2.37928,0.6510400000000001,2.4667440889,0.44928,0.13104000000000002,0.468,1.9300000000000002,0.52,1.9988246546
2020-07-27 18:30:00,2.38832,0.67076,2.4807239669,0.44832000000000005,0.13076000000000002,0.467,1.94,0.54,2.0137527157,2.43832,0.68076,2.5315684071,0.44832000000000005,0.13076000000000002,0.467,1.99,0.55,2.0646065
2020-07-27 19:00:00,2.34224,0.7048200000000001,2.4459884403,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.88,0.5700000000000001,1.9645101171000001,2.42224,0.72482,2.5283612578,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.96,0.59,2.0468756679
2020-07-27 19:30:00,2.24744,0.67342,2.3461630485000002,0.45744,0.13342,0.47650000000000003,1.79,0.54,1.8696791169,2.30744,0.68342,2.406520777,0.45744,0.13342,0.47650000000000003,1.85,0.55,1.9300259066
2020-07-27 20:00:00,2.14864,0.5550200000000001,2.2191667468,0.18864,0.055020000000000006,0.1965,1.96,0.5,2.0227703775,2.19864,0.5650200000000001,2.2700804942,0.18864,0.055020000000000006,0.1965,2.01,0.51,2.0736923591
2020-07-27 20:30:00,1.9912,0.3966,2.0303125375,0.0912,0.026600000000000002,0.095,1.9,0.37,1.9356910911,2.0212,0.3966,2.0597429451,0.0912,0.026600000000000002,0.095,1.9300000000000002,0.37,1.9651463050000002
2020-07-27 21:00:00,1.80952,0.28736,1.8321949678,0.05952,0.01736,0.062,1.75,0.27,1.7707060739,1.82952,0.28736,1.8519501073,0.05952,0.01736,0.062,1.77,0.27,1.7904747974
2020-07-27 21:30:00,1.73696,0.19078,1.7474058058000002,0.03696,0.010780000000000001,0.0385,1.7000000000000002,0.18,1.7095028517,1.75696,0.18078000000000002,1.7662360686,0.03696,0.010780000000000001,0.0385,1.72,0.17,1.7283807451
2020-07-27 22:00:00,1.75072,0.38896000000000003,1.7934074830000002,0.030720000000000004,0.008960000000000001,0.032,1.72,0.38,1.7614766533,1.72072,-0.05104,1.7214768079,0.030720000000000004,0.008960000000000001,0.032,1.69,-0.06,1.6910647533
2020-07-27 22:30:00,1.68552,0.19036000000000003,1.69623542,0.03552,0.010360000000000001,0.037,1.65,0.18,1.6597891432,1.6955200000000001,0.16036,1.7030864335,0.03552,0.010360000000000001,0.037,1.6600000000000001,0.15,1.6667633305
2020-07-27 23:00:00,1.58784,0.10812000000000001,1.5915168237000001,0.027840000000000004,0.00812,0.029,1.56,0.1,1.5632018424,1.6178400000000002,0.22812000000000002,1.6338436278000001,0.027840000000000004,0.00812,0.029,1.5899999999999999,0.22,1.6051479683
2020-07-27 23:30:00,1.4916800000000001,-0.11076000000000001,1.4957864152,0.03168,0.00924,0.033,1.46,-0.12,1.4649232062,1.56168,0.39924000000000004,1.6119047739,0.03168,0.00924,0.033,1.53,0.39,1.578923684
2020-07-28 00:00:00,1.49504,0.17022,1.5046991227,0.03504,0.010220000000000002,0.036500000000000005,1.46,0.16,1.4687409574,1.5050400000000002,0.16022,1.5135441355,0.03504,0.010220000000000002,0.036500000000000005,1.47,0.15,1.4776332427
2020-07-28 00:30:00,1.44312,0.16966,1.4530587910000001,0.033120000000000004,0.00966,0.0345,1.4100000000000001,0.16,1.4190489773000001,1.45312,0.16966,1.4629908578,0.033120000000000004,0.00966,0.0345,1.42,0.16,1.4289856542
2020-07-28 01:00:00,1.446,0.1705,1.4560172561,0.036000000000000004,0.0105,0.0375,1.4100000000000001,0.16,1.4190489773000001,1.456,0.1705,1.4659489248,0.036000000000000004,0.0105,0.0375,1.42,0.16,1.4289856542
2020-07-28 01:30:00,1.47552,0.19036000000000003,1.4877487019,0.03552,0.010360000000000001,0.037,1.44,0.18,1.4512063947,1.4855200000000002,0.18036000000000002,1.4964288824,0.03552,0.010360000000000001,0.037,1.45,0.17,1.4599315052000001
2020-07-28 02:00:00,1.5445600000000002,0.21008000000000002,1.5587813189,0.03456,0.01008,0.036000000000000004,1.51,0.2,1.5231874474,1.5645600000000002,0.18008000000000002,1.5748894564,0.03456,0.01008,0.036000000000000004,1.53,0.17,1.5394154735
2020-07-28 02:30:00,1.52264,0.17952,1.5331862248,0.03264,0.00952,0.034,1.49,0.17,1.4996666296,1.53264,0.16952,1.5419865110000002,0.03264,0.00952,0.034,1.5,0.16,1.5085091979
2020-07-28 03:00:00,1.49552,0.19036000000000003,1.5075864818,0.03552,0.010360000000000001,0.037,1.46,0.18,1.4710540439,1.51552,0.18036000000000002,1.5262144672,0.03552,0.010360000000000001,0.037,1.48,0.17,1.4897315194
2020-07-28 03:30:00,1.51552,0.19036000000000003,1.5274284926,0.03552,0.010360000000000001,0.037,1.48,0.18,1.490905765,1.5255200000000002,0.18036000000000002,1.5361448498999999,0.03552,0.010360000000000001,0.037,1.49,0.17,1.4996666296
2020-07-28 04:00:00,1.4836,0.17980000000000002,1.4944554192,0.033600000000000005,0.0098,0.035,1.45,0.17,1.4599315052000001,1.4936,0.1698,1.5032208753,0.033600000000000005,0.0098,0.035,1.46,0.16,1.4687409574
2020-07-28 04:30:00,1.45168,0.17924,1.4627035927,0.03168,0.00924,0.033,1.42,0.17,1.4301398533,1.47168,0.16924,1.4813791547,0.03168,0.00924,0.033,1.44,0.16,1.4488616221
2020-07-28 05:00:00,1.45744,0.18092000000000003,1.468626365,0.03744,0.010920000000000001,0.039,1.42,0.17,1.4301398533,1.46744,0.17092000000000002,1.4773604164,0.03744,0.010920000000000001,0.039,1.43,0.16,1.4389232084999999
2020-07-28 05:30:00,1.46032,0.18176,1.4715879858,0.04032,0.011760000000000001,0.042,1.42,0.17,1.4301398533,1.48032,0.16176000000000001,1.4891318276,0.04032,0.011760000000000001,0.042,1.44,0.15,1.4477914214
2020-07-28 06:00:00,1.49224,0.20232000000000003,1.5058929577,0.04224000000000001,0.012320000000000001,0.044,1.45,0.19,1.4623952954,1.51224,0.19232000000000002,1.5244201521,0.04224000000000001,0.012320000000000001,0.044,1.47,0.18,1.4809794057
2020-07-28 06:30:00,1.5640800000000001,0.27744,1.5884958923,0.09408000000000001,0.027440000000000003,0.098,1.47,0.25,1.4911069713,1.5840800000000002,0.26744,1.6064973078,0.09408000000000001,0.027440000000000003,0.098,1.49,0.24,1.5092050888
2020-07-28 07:00:00,1.7239200000000001,0.33656,1.7564659973999999,0.19392,0.056560000000000006,0.202,1.53,0.28,1.5554099138000002,1.77392,0.33656,1.8055649531,0.19392,0.056560000000000006,0.202,1.58,0.28,1.6046183347
2020-07-28 07:30:00,1.93784,0.45812,1.9912553327,0.26784,0.07812000000000001,0.279,1.67,0.38,1.7126879459,1.99784,0.44812,2.0474804517,0.26784,0.07812000000000001,0.279,1.73,0.37,1.7691240771
2020-07-28 08:00:00,2.31568,0.8312400000000001,2.4603523731,0.41568000000000005,0.12124000000000001,0.433,1.9,0.71,2.0283244316,2.41568,0.8512400000000001,2.5612730038000002,0.41568000000000005,0.12124000000000001,0.433,2.0,0.73,2.1290608258
2020-07-28 08:30:00,2.4784,1.0412,2.6882269249,0.7584000000000001,0.2212,0.79,1.72,0.8200000000000001,1.9054658223,2.6484,1.1012,2.8682161704,0.7584000000000001,0.2212,0.79,1.8900000000000001,0.88,2.0848261318
2020-07-28 09:00:00,2.488,1.1715,2.7500102272999998,1.068,0.3115,1.1125,1.42,0.86,1.6601204776,2.718,1.2515,2.9922861244,1.068,0.3115,1.1125,1.65,0.9400000000000001,1.8989734069000002
2020-07-28 09:30:00,2.2948,1.2889,2.6319897891,1.5048,0.4389,1.5675,0.79,0.85,1.1604309544,2.6648,1.4189,3.0190124627,1.5048,0.4389,1.5675,1.16,0.98,1.5185519418
2020-07-28 10:00:00,2.33392,1.5490599999999999,2.8012085695,2.05392,0.59906,2.1395,0.28,0.9500000000000001,0.990403958,2.63392,1.68906,3.1289707972,2.05392,0.59906,2.1395,0.58,1.09,1.2347064428
2020-07-28 10:30:00,2.2176,1.4218,2.6342484697,1.8576000000000001,0.5418000000000001,1.935,0.36,0.88,0.9507891459000001,2.6976,1.5518,3.1120939896,1.8576000000000001,0.5418000000000001,1.935,0.84,1.01,1.3136590121
2020-07-28 11:00:00,2.20344,1.42642,2.6248470146000003,1.87344,0.54642,1.9515,0.33,0.88,0.939840412,2.57344,1.5564200000000001,3.0074967415,1.87344,0.54642,1.9515,0.7000000000000001,1.01,1.2288612615
2020-07-28 11:30:00,2.33096,1.3502800000000001,2.6938133937,1.68096,0.49028000000000005,1.751,0.65,0.86,1.0780074211,2.72096,1.47028,3.0927894529,1.68096,0.49028000000000005,1.751,1.04,0.98,1.4289856542
2020-07-28 12:00:00,1.87072,1.63646,2.485476745,2.49072,0.7264600000000001,2.5945,-0.62,0.91,1.1011357773000001,2.33072,1.78646,2.9366128532999998,2.49072,0.7264600000000001,2.5945,-0.16,1.06,1.0720074627
2020-07-28 12:30:00,1.79392,1.48656,2.3298089192,2.35392,0.6865600000000001,2.452,-0.56,0.8,0.9765244493,2.24392,1.65656,2.7891518424,2.35392,0.6865600000000001,2.452,-0.11,0.97,0.9762171889000001
2020-07-28 13:00:00,1.87176,1.45968,2.3736367035,2.26176,0.65968,2.356,-0.39,0.8,0.89,2.26176,1.60968,2.7760814109,2.26176,0.65968,2.356,0.0,0.9500000000000001,0.9500000000000001
2020-07-28 13:30:00,1.9008,1.3394,2.325302776,2.0208,0.5894,2.105,-0.12,0.75,0.7595393341000001,2.4008000000000003,1.4994,2.8305548926,2.0208,0.5894,2.105,0.38,0.91,0.9861541462000001
2020-07-28 14:00:00,1.99744,1.4009200000000002,2.4397424864,1.23744,0.36092,1.289,0.76,1.04,1.288099375,2.20744,0.73092,2.325303292,1.23744,0.36092,1.289,0.97,0.37,1.0381714695
2020-07-28 14:30:00,2.10568,1.6462400000000001,2.672825172,1.7356800000000001,0.50624,1.808,0.37,1.1400000000000001,1.1985407794,2.27568,0.9262400000000001,2.4569574681,1.7356800000000001,0.50624,1.808,0.54,0.42,0.6841052551
2020-07-28 15:00:00,2.03368,1.86524,2.7595243431,2.14368,0.62524,2.233,-0.11,1.24,1.2448694711,2.31368,1.18524,2.5995978535,2.14368,0.62524,2.233,0.17,0.56,0.5852349955
2020-07-28 15:30:00,2.22392,1.21406,2.5337248963,1.21392,0.35406000000000004,1.2645,1.01,0.86,1.3265368446,2.57392,1.14406,2.8167245961000003,1.21392,0.35406000000000004,1.2645,1.3599999999999999,0.79,1.5728000509
2020-07-28 16:00:00,2.39992,1.08456,2.6336071081,1.00992,0.29456000000000004,1.052,1.3900000000000001,0.79,1.5988120590000001,2.58992,1.14456,2.8315549085000002,1.00992,0.29456000000000004,1.052,1.58,0.85,1.7941293153000002
2020-07-28 16:30:00,2.4488,1.2909,2.7682204121,0.9288000000000001,0.27090000000000003,0.9675,1.52,1.02,1.8305190521,2.5588,0.8709,2.7029473265,0.9288000000000001,0.27090000000000003,0.9675,1.63,0.6000000000000001,1.7369225659
2020-07-28 17:00:00,2.57408,1.50494,2.981733095,1.11408,0.32494,1.1605,1.46,1.18,1.8772320048000002,2.61408,0.7849400000000001,2.7293854711,1.11408,0.32494,1.1605,1.5,0.46,1.5689486926
2020-07-28 17:30:00,2.50944,1.26192,2.8088665329999998,0.5894400000000001,0.17192000000000002,0.614,1.92,1.09,2.207826986,2.49944,0.48192,2.5454758298,0.5894400000000001,0.17192000000000002,0.614,1.9100000000000001,0.31,1.93499354
2020-07-28 18:00:00,2.23736,0.8629800000000001,2.3980229878,0.62736,0.18298,0.6535000000000001,1.6099999999999999,0.68,1.7477127911,2.34736,0.68298,2.4447005236,0.62736,0.18298,0.6535000000000001,1.72,0.5,1.7912007146
2020-07-28 18:30:00,2.1508,0.5494,2.2198605812,0.3408,0.0994,0.355,1.81,0.45,1.8651005335000002,2.2208,0.5594,2.2901705177,0.3408,0.0994,0.355,1.88,0.46,1.9354586020000002
2020-07-28 19:00:00,2.06984,0.40912000000000004,2.1098854945,0.33984000000000003,0.09912000000000001,0.354,1.73,0.31,1.7575551200000001,2.15984,0.42912000000000006,2.2020564934,0.33984000000000003,0.09912000000000001,0.354,1.82,0.33,1.8496756472
2020-07-28 19:30:00,2.00504,0.35022000000000003,2.0353966321,0.27504,0.08022,0.28650000000000003,1.73,0.27,1.7509426033,2.06504,0.36022000000000004,2.0962224715,0.27504,0.08022,0.28650000000000003,1.79,0.28,1.8117670932
2020-07-28 20:00:00,1.9148,0.4439,1.965580385,0.18480000000000002,0.0539,0.1925,1.73,0.39,1.7734147851,1.9248,0.1139,1.92816707,0.18480000000000002,0.0539,0.1925,1.74,0.06,1.7410341754
2020-07-28 20:30:00,1.8332000000000002,0.2401,1.8488564709,0.1032,0.030100000000000002,0.1075,1.73,0.21,1.7426990561,1.8732000000000002,0.2401,1.8885248873,0.1032,0.030100000000000002,0.1075,1.77,0.21,1.7824140933
2020-07-28 21:00:00,1.78424,0.19582000000000002,1.7949534395,0.054240000000000003,0.01582,0.0565,1.73,0.18,1.7393389549,1.80424,0.18582,1.8137836282,0.054240000000000003,0.01582,0.0565,1.75,0.17,1.7582377541
2020-07-28 21:30:00,1.7788,0.3084,1.8053365337,0.028800000000000003,0.008400000000000001,0.03,1.75,0.30000000000000004,1.7755280905,1.7688000000000001,0.0184,1.7688957007,0.028800000000000003,0.008400000000000001,0.03,1.74,0.01,1.7400287354000001
2020-07-28 22:00:00,1.8283200000000002,0.6682600000000001,1.9466189792000002,0.02832,0.00826,0.029500000000000002,1.8,0.66,1.917185437,1.74832,-0.24174,1.7649535546,0.02832,0.00826,0.029500000000000002,1.72,-0.25,1.7380736463000002
2020-07-28 22:30:00,1.76784,0.30812,1.7944905127,0.027840000000000004,0.00812,0.029,1.74,0.30000000000000004,1.7656726763,1.77784,0.24812,1.7950706393,0.027840000000000004,0.00812,0.029,1.75,0.24,1.76638048
2020-07-28 23:00:00,1.67928,0.26854,1.7006160795,0.029280000000000004,0.00854,0.030500000000000003,1.65,0.26,1.6703592428,1.69928,0.24854,1.7173597905,0.029280000000000004,0.00854,0.030500000000000003,1.67,0.24,1.6871573726
2020-07-28 23:30:00,1.5316800000000002,0.21924000000000002,1.5472911167999999,0.03168,0.00924,0.033,1.5,0.21,1.5146286674,1.5516800000000002,0.20924,1.5657241775,0.03168,0.00924,0.033,1.52,0.2,1.5331014317
2020-07-29 00:00:00,1.4326400000000001,0.14952000000000001,1.4404213273,0.03264,0.00952,0.034,1.4,0.14,1.406982587,1.44264,0.14952000000000001,1.4503676775,0.03264,0.00952,0.034,1.4100000000000001,0.14,1.4169333082
2020-07-29 00:30:00,1.43216,0.17938,1.4433500788,0.03216,0.009380000000000001,0.0335,1.4,0.17,1.4102836594000001,1.44216,0.16938,1.4520726738,0.03216,0.009380000000000001,0.0335,1.4100000000000001,0.16,1.4190489773000001
2020-07-29 01:00:00,1.42264,0.17952,1.4339218947,0.03264,0.00952,0.034,1.3900000000000001,0.17,1.4003570973000001,1.4326400000000001,0.16952,1.4426345345,0.03264,0.00952,0.034,1.4,0.16,1.4091131963
2020-07-29 01:30:00,1.48168,0.18924000000000002,1.4937159703,0.03168,0.00924,0.033,1.45,0.18,1.4611296999,1.50168,0.17924,1.5123391815,0.03168,0.00924,0.033,1.47,0.17,1.4797972834
2020-07-29 02:00:00,1.50168,0.17924,1.5123391815,0.03168,0.00924,0.033,1.47,0.17,1.4797972834,1.5116800000000001,0.16924,1.5211241238,0.03168,0.00924,0.033,1.48,0.16,1.4886235253
2020-07-29 02:30:00,1.53736,0.17798000000000003,1.5476280722,0.027360000000000002,0.007980000000000001,0.0285,1.51,0.17,1.5195394039,1.54736,0.16798000000000002,1.5564511717,0.027360000000000002,0.007980000000000001,0.0285,1.52,0.16,1.528397854
2020-07-29 03:00:00,1.45736,0.17798000000000003,1.4681876753,0.027360000000000002,0.007980000000000001,0.0285,1.43,0.17,1.4400694428,1.47736,0.16798000000000002,1.4868792318000001,0.027360000000000002,0.007980000000000001,0.0285,1.45,0.16,1.4588008774
2020-07-29 03:30:00,1.54072,0.28896000000000005,1.5675828527,0.030720000000000004,0.008960000000000001,0.032,1.51,0.28,1.5357408636,1.55072,0.27896000000000004,1.5756113734000001,0.030720000000000004,0.008960000000000001,0.032,1.52,0.27,1.5437940277000002
2020-07-29 04:00:00,1.62976,0.35868000000000005,1.6687627153,0.02976,0.00868,0.031,1.6,0.35000000000000003,1.6378339354,1.6497600000000001,0.34868000000000005,1.6862045546000002,0.02976,0.00868,0.031,1.62,0.34,1.6552945357
2020-07-29 04:30:00,1.52832,0.24826,1.5483523662,0.02832,0.00826,0.029500000000000002,1.5,0.24,1.5190786681000001,1.5383200000000001,0.23826000000000003,1.5566618933,0.02832,0.00826,0.029500000000000002,1.51,0.23,1.5274161188000002
2020-07-29 05:00:00,1.44832,0.16826000000000002,1.4580611270000001,0.02832,0.00826,0.029500000000000002,1.42,0.16,1.4289856542,1.45832,0.15826,1.4668822209,0.02832,0.00826,0.029500000000000002,1.43,0.15,1.4378456106
2020-07-29 05:30:00,1.4521600000000001,0.17938,1.463197133,0.03216,0.009380000000000001,0.0335,1.42,0.17,1.4301398533,1.46216,0.15938000000000002,1.4708208083,0.03216,0.009380000000000001,0.0335,1.43,0.15,1.4378456106
2020-07-29 06:00:00,1.4896,0.2303,1.5072976647,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.42,0.21,1.4354441821,1.4996,0.22030000000000002,1.5156953025000002,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.43,0.2,1.4439182802000001
2020-07-29 06:30:00,1.568,0.28150000000000003,1.5930681875000001,0.108,0.0315,0.1125,1.46,0.25,1.4812494726,1.5979999999999999,0.28150000000000003,1.6226047732,0.108,0.0315,0.1125,1.49,0.25,1.5108275878000001
2020-07-29 07:00:00,1.70944,0.32942000000000005,1.7408913378,0.16944,0.049420000000000006,0.17650000000000002,1.54,0.28,1.5652475842,1.74944,0.32942000000000005,1.7801847796999999,0.16944,0.049420000000000006,0.17650000000000002,1.58,0.28,1.6046183347
2020-07-29 07:30:00,2.06376,0.8756800000000001,2.2418565521,0.29376,0.08568,0.306,1.77,0.79,1.9382982227,2.10376,0.36568,2.1353051304,0.29376,0.08568,0.306,1.81,0.28,1.8315294155
2020-07-29 08:00:00,2.3316,1.2038,2.6240222941,0.5616,0.1638,0.585,1.77,1.04,2.0529247429,2.3516,0.5538000000000001,2.4159298417,0.5616,0.1638,0.585,1.79,0.39,1.8319934498000001
2020-07-29 08:30:00,2.43136,0.9674800000000001,2.6167783628,0.7113600000000001,0.20748000000000003,0.741,1.72,0.76,1.8804254838,2.56136,1.00748,2.752377336,0.7113600000000001,0.20748000000000003,0.741,1.85,0.8,2.0155644371
2020-07-29 09:00:00,2.44264,1.01702,2.6459062436,0.81264,0.23702,0.8465,1.63,0.78,1.8070141117,2.62264,1.07702,2.8351741834,0.81264,0.23702,0.8465,1.81,0.84,1.9954197553
2020-07-29 09:30:00,2.35232,1.07526,2.5864248394000002,1.01232,0.29526,1.0545,1.34,0.78,1.5504837955,2.52232,1.13526,2.7660284615,1.01232,0.29526,1.0545,1.51,0.84,1.7279178221
2020-07-29 10:00:00,2.24544,1.20242,2.5471188920000003,1.34544,0.39242000000000005,1.4015,0.9,0.81,1.2108261642,2.47544,1.2824200000000001,2.7879031995,1.34544,0.39242000000000005,1.4015,1.13,0.89,1.438401891
2020-07-29 10:30:00,1.97532,1.12576,2.2735929011,1.07232,0.31276000000000004,1.117,0.903,0.8130000000000001,1.2150629613,2.20532,1.20576,2.5134226624,1.07232,0.31276000000000004,1.117,1.133,0.893,1.4426149868
2020-07-29 11:00:00,2.06216,0.97938,2.2829124052,1.23216,0.35938000000000003,1.2835,0.8300000000000001,0.62,1.0360019305,2.26216,0.9093800000000001,2.4381016898,1.23216,0.35938000000000003,1.2835,1.03,0.55,1.167647207
2020-07-29 11:30:00,1.9482400000000002,1.04782,2.2121405584,1.6382400000000001,0.47782,1.7065000000000001,0.31,0.5700000000000001,0.6488451279,2.40824,1.18782,2.6852441694999998,1.6382400000000001,0.47782,1.7065000000000001,0.77,0.71,1.0473776778
2020-07-29 12:00:00,2.07304,1.34922,2.473436769,1.88304,0.54922,1.9615,0.19,0.8,0.8222530024,2.30304,1.4392200000000002,2.7157590928,1.88304,0.54922,1.9615,0.42,0.89,0.9841239759
2020-07-29 12:30:00,1.9367200000000002,1.2644600000000001,2.3129512425,1.86672,0.54446,1.9445000000000001,0.07,0.72,0.7233947747,2.44672,1.43446,2.836214775,1.86672,0.54446,1.9445000000000001,0.58,0.89,1.0623088063
2020-07-29 13:00:00,1.74672,1.15196,2.0923772604,1.92672,0.56196,2.007,-0.18,0.59,0.6168468205000001,2.27672,1.31196,2.6276782528,1.92672,0.56196,2.007,0.35000000000000003,0.75,0.8276472679
2020-07-29 13:30:00,1.77352,1.09186,2.0826741104,1.82352,0.53186,1.8995000000000002,-0.05,0.56,0.5622277119,2.17352,1.21186,2.4885324691,1.82352,0.53186,1.8995000000000002,0.35000000000000003,0.68,0.7647875522
2020-07-29 14:00:00,1.8164,1.0752,2.110773318,1.7664,0.5152,1.8399999999999999,0.05,0.56,0.5622277119,2.2464,1.2152,2.5540211432,1.7664,0.5152,1.8399999999999999,0.48,0.7000000000000001,0.8487638070000001
2020-07-29 14:30:00,1.89336,1.15348,2.2170539461,1.8633600000000001,0.5434800000000001,1.941,0.03,0.61,0.6107372594,2.14336,1.24348,2.4779496766,1.8633600000000001,0.5434800000000001,1.941,0.28,0.7000000000000001,0.753923073
2020-07-29 15:00:00,1.69536,1.21948,2.0883910075,2.05536,0.59948,2.141,-0.36,0.62,0.7169379332,2.19536,1.35948,2.582206692,2.05536,0.59948,2.141,0.14,0.76,0.7727871635
2020-07-29 15:30:00,1.96032,0.9017600000000001,2.1577825655,1.24032,0.36176,1.292,0.72,0.54,0.9,2.1703200000000002,0.9717600000000001,2.3779416309,1.24032,0.36176,1.292,0.93,0.61,1.1122050171
2020-07-29 16:00:00,2.00424,0.80832,2.1611013859,0.9542400000000001,0.27832,0.994,1.05,0.53,1.1761802583,2.15424,0.8483200000000001,2.3152530747,0.9542400000000001,0.27832,0.994,1.2,0.5700000000000001,1.3284953895
2020-07-29 16:30:00,2.02864,0.68752,2.1419766572,0.8486400000000001,0.24752000000000002,0.884,1.18,0.44,1.2593649193,2.17864,0.7275200000000001,2.2969017393,0.8486400000000001,0.24752000000000002,0.884,1.33,0.48,1.4139660533
2020-07-29 17:00:00,2.04608,0.6509400000000001,2.1471297702,0.82608,0.24094000000000002,0.8605,1.22,0.41000000000000003,1.2870508925,2.20608,0.70094,2.3147582703,0.82608,0.24094000000000002,0.8605,1.38,0.46,1.4546477237
2020-07-29 17:30:00,2.00272,0.7374600000000001,2.1341824313,1.12272,0.32746000000000003,1.1695,0.88,0.41000000000000003,0.9708243919,2.17272,0.7974600000000001,2.3144447822,1.12272,0.32746000000000003,1.1695,1.05,0.47000000000000003,1.1503912378
2020-07-29 18:00:00,2.02352,0.5493600000000001,2.0967664629,0.68352,0.19936,0.712,1.34,0.35000000000000003,1.3849548729,2.14352,0.5793600000000001,2.2204359932,0.68352,0.19936,0.712,1.46,0.38,1.5086417733
2020-07-29 18:30:00,2.03152,0.5108600000000001,2.0947676363,0.55152,0.16086,0.5745,1.48,0.35000000000000003,1.5208221461,2.14152,0.54086,2.2087637832,0.55152,0.16086,0.5745,1.5899999999999999,0.38,1.6347782724000002
2020-07-29 19:00:00,2.01664,0.43402,2.062816097,0.35664,0.10402000000000002,0.3715,1.6600000000000001,0.33,1.6924833825,2.09664,0.44402,2.143140931,0.35664,0.10402000000000002,0.3715,1.74,0.34,1.7729072170000002
2020-07-29 19:30:00,1.9788800000000002,0.60884,2.0704231935,0.33888,0.09884000000000001,0.353,1.6400000000000001,0.51,1.7174690681,1.9988800000000002,0.26884,2.0168778347,0.33888,0.09884000000000001,0.353,1.6600000000000001,0.17,1.6686821147000002
2020-07-29 20:00:00,1.91872,0.36796,1.953683956,0.19872,0.057960000000000005,0.20700000000000002,1.72,0.31,1.7477127911,1.97872,0.37796,2.01449413,0.19872,0.057960000000000005,0.20700000000000002,1.78,0.32,1.8085353190000002
2020-07-29 20:30:00,1.8424,0.2482,1.8590430333999999,0.062400000000000004,0.0182,0.065,1.78,0.23,1.7947980388,1.8624,0.23820000000000002,1.8775710373,0.062400000000000004,0.0182,0.065,1.8,0.22,1.8133946068
2020-07-29 21:00:00,1.83312,0.21966000000000002,1.8462338557,0.033120000000000004,0.00966,0.0345,1.8,0.21,1.8122085973000002,1.85312,0.20966,1.8649426399,0.033120000000000004,0.00966,0.0345,1.82,0.2,1.8309560344
2020-07-29 21:30:00,1.8764,0.2177,1.8889865668999999,0.0264,0.0077,0.0275,1.85,0.21,1.8618807695,1.8964,0.20770000000000002,1.9077400897,0.0264,0.0077,0.0275,1.87,0.2,1.8806647761000002
2020-07-29 22:00:00,1.8159200000000002,0.21756000000000003,1.8289061758,0.025920000000000002,0.007560000000000001,0.027,1.79,0.21,1.8022763384,1.82592,0.20756000000000002,1.8376792430000002,0.025920000000000002,0.007560000000000001,0.027,1.8,0.2,1.8110770276000001
2020-07-29 22:30:00,1.7064,0.31770000000000004,1.7357229762,0.0264,0.0077,0.0275,1.6800000000000002,0.31,1.7083617884,1.7064,0.0877,1.7086521735,0.0264,0.0077,0.0275,1.6800000000000002,0.08,1.6819036833
2020-07-29 23:00:00,1.6663999999999999,0.6077,1.773749771,0.0264,0.0077,0.0275,1.6400000000000001,0.6000000000000001,1.7463103962000002,1.5864,-0.3023,1.6149458969000001,0.0264,0.0077,0.0275,1.56,-0.31,1.5905030651
2020-07-29 23:30:00,1.53592,0.16756000000000001,1.5450328799,0.025920000000000002,0.007560000000000001,0.027,1.51,0.16,1.5184531603,1.5459200000000002,0.15756,1.5539285054,0.025920000000000002,0.007560000000000001,0.027,1.52,0.15,1.5273833834000001
2020-07-30 00:00:00,1.45688,0.23784000000000002,1.4761663863,0.02688,0.007840000000000001,0.028,1.43,0.23,1.4483784036,1.45688,0.07784,1.4589579843,0.02688,0.007840000000000001,0.028,1.43,0.07,1.4317122616
2020-07-30 00:30:00,1.4088,0.19840000000000002,1.4227016553,0.028800000000000003,0.008400000000000001,0.03,1.38,0.19,1.3930183057,1.4188,0.12840000000000001,1.4245981890000001,0.028800000000000003,0.008400000000000001,0.03,1.3900000000000001,0.12,1.3951702405
2020-07-30 01:00:00,1.40832,0.17826,1.4195569203,0.02832,0.00826,0.029500000000000002,1.38,0.17,1.3904315877,1.41832,0.16826000000000002,1.4282657491,0.02832,0.00826,0.029500000000000002,1.3900000000000001,0.16,1.3991783303
2020-07-30 01:30:00,1.4788000000000001,0.2084,1.4934122002999999,0.028800000000000003,0.008400000000000001,0.03,1.45,0.2,1.4637281168,1.4888,0.19840000000000002,1.5019613843,0.028800000000000003,0.008400000000000001,0.03,1.46,0.19,1.4723111084
2020-07-30 02:00:00,1.52832,0.20826000000000003,1.5424442453,0.02832,0.00826,0.029500000000000002,1.5,0.2,1.513274595,1.54832,0.19826000000000002,1.5609618349,0.02832,0.00826,0.029500000000000002,1.52,0.19,1.5318289722
2020-07-30 02:30:00,1.51592,0.20756000000000002,1.5300635934,0.025920000000000002,0.007560000000000001,0.027,1.49,0.2,1.5033628970000001,1.53592,0.19756,1.5485736017,0.025920000000000002,0.007560000000000001,0.027,1.51,0.19,1.5219066988
2020-07-30 03:00:00,1.54496,0.24728000000000003,1.5646241721,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.52,0.24,1.5388307249,1.55496,0.23728000000000002,1.5729597579,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.53,0.23,1.5471910031
2020-07-30 03:30:00,1.49448,0.20714000000000002,1.508766864,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.47,0.2,1.4835430563,1.50448,0.19714,1.5173411779000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.48,0.19,1.4921461054
2020-07-30 04:00:00,1.49544,0.20742000000000002,1.509756222,0.02544,0.00742,0.026500000000000003,1.47,0.2,1.4835430563,1.5054400000000001,0.18742,1.5170615841,0.02544,0.00742,0.026500000000000003,1.48,0.18,1.490905765
2020-07-30 04:30:00,1.46544,0.20742000000000002,1.4800464351,0.02544,0.00742,0.026500000000000003,1.44,0.2,1.4538225476,1.48544,0.20742000000000002,1.499851676,0.02544,0.00742,0.026500000000000003,1.46,0.2,1.4736349616
2020-07-30 05:00:00,1.62544,0.39742000000000005,1.6733194106,0.02544,0.00742,0.026500000000000003,1.6,0.39,1.6468454694,1.64544,0.39742000000000005,1.6927538066999999,0.02544,0.00742,0.026500000000000003,1.62,0.39,1.6662832892
2020-07-30 05:30:00,1.69544,0.41742,1.7460687988,0.02544,0.00742,0.026500000000000003,1.67,0.41000000000000003,1.7195929750999999,1.71544,0.40742000000000006,1.7631578063000002,0.02544,0.00742,0.026500000000000003,1.69,0.4,1.7366922583000002
2020-07-30 06:00:00,1.58784,0.36812,1.6299534349,0.027840000000000004,0.00812,0.029,1.56,0.36,1.6009996877,1.5978400000000001,0.35812000000000005,1.6374805648000001,0.027840000000000004,0.00812,0.029,1.57,0.35000000000000003,1.6085397104
2020-07-30 06:30:00,1.65704,0.35372000000000003,1.6943728633,0.047040000000000005,0.013720000000000001,0.049,1.6099999999999999,0.34,1.6455090398,1.66704,0.35372000000000003,1.7041538076,0.047040000000000005,0.013720000000000001,0.049,1.62,0.34,1.6552945357
2020-07-30 07:00:00,1.75736,0.6229800000000001,1.8645155537,0.14736000000000002,0.042980000000000004,0.1535,1.6099999999999999,0.58,1.7112860661,1.70736,-0.00702,1.7073744317,0.14736000000000002,0.042980000000000004,0.1535,1.56,-0.05,1.5608010764
2020-07-30 07:30:00,1.97632,0.6572600000000001,2.0827461319,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.78,0.6000000000000001,1.8784035774999999,1.98632,0.49726000000000004,2.0476168221,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.79,0.44,1.8432851109000001
2020-07-30 08:00:00,2.34464,0.7655200000000001,2.4664463505,0.22464,0.06552000000000001,0.234,2.12,0.7000000000000001,2.2325769864,2.40464,0.7755200000000001,2.5266034117,0.22464,0.06552000000000001,0.234,2.18,0.71,2.292705825
2020-07-30 08:30:00,2.52112,0.9661600000000001,2.69990948,0.50112,0.14616,0.522,2.02,0.8200000000000001,2.1800917412,2.63112,0.99616,2.8133835856,0.50112,0.14616,0.522,2.13,0.85,2.2933381783
2020-07-30 09:00:00,2.60336,1.07098,2.8150455503,0.7233600000000001,0.21098000000000003,0.7535000000000001,1.88,0.86,2.0673654733,2.75336,1.12098,2.9728080076000003,0.7233600000000001,0.21098000000000003,0.7535000000000001,2.03,0.91,2.2246348015
2020-07-30 09:30:00,2.24824,1.01532,2.466872068,0.9782400000000001,0.28532,1.019,1.27,0.73,1.4648549416,2.47824,1.09532,2.7095016885,0.9782400000000001,0.28532,1.019,1.5,0.81,1.7047287174
2020-07-30 10:00:00,2.25568,1.24374,2.5758457737000002,1.5556800000000002,0.45374000000000003,1.6205,0.7000000000000001,0.79,1.0555093557,2.42568,1.34374,2.7730057068000002,1.5556800000000002,0.45374000000000003,1.6205,0.87,0.89,1.2445882853
2020-07-30 10:30:00,2.22504,1.18272,2.5198471382000003,1.41504,0.41272000000000003,1.474,0.81,0.77,1.1175866857,2.50504,1.28272,2.8143553436,1.41504,0.41272000000000003,1.474,1.09,0.87,1.3946325681
2020-07-30 11:00:00,2.37144,1.16792,2.6434380643,1.26144,0.36792,1.314,1.11,0.8,1.3682470537,2.60144,1.2479200000000001,2.8852719802,1.26144,0.36792,1.314,1.34,0.88,1.6031219542000001
2020-07-30 11:30:00,2.3496,1.2428,2.6580391269,1.4496,0.4228,1.51,0.9,0.8200000000000001,1.2175385004,2.5396,1.3328,2.8680871674,1.4496,0.4228,1.51,1.09,0.91,1.4199295757
2020-07-30 12:00:00,2.0356,1.6633,2.6287324417,2.4455999999999998,0.7133,2.5475,-0.41000000000000003,0.9500000000000001,1.0346980236,2.5156,1.8333,3.1127531624,2.4455999999999998,0.7133,2.5475,0.07,1.12,1.1221853679
2020-07-30 12:30:00,2.01936,1.6789800000000001,2.6261737661,2.4993600000000002,0.7289800000000001,2.6035,-0.48,0.9500000000000001,1.0643777525,2.44936,1.84898,3.0688909153,2.4993600000000002,0.7289800000000001,2.6035,-0.05,1.12,1.1211155159
2020-07-30 13:00:00,1.84512,1.47316,2.361073527,2.20512,0.6431600000000001,2.297,-0.36,0.8300000000000001,0.9047098983,2.32512,1.6331600000000002,2.8413719573,2.20512,0.6431600000000001,2.297,0.12,0.99,0.9972462083
2020-07-30 13:30:00,1.7752,1.3736000000000002,2.2445739017,2.0352,0.5936,2.12,-0.26,0.78,0.8221921916,2.2652,1.5535999999999999,2.7467806611,2.0352,0.5936,2.12,0.23,0.96,0.9871676656
2020-07-30 14:00:00,1.75224,1.38232,2.2318498157,2.20224,0.64232,2.294,-0.45,0.74,0.8660831369,2.17224,1.55232,2.6698921327000003,2.20224,0.64232,2.294,-0.03,0.91,0.9104943712
2020-07-30 14:30:00,1.6408800000000001,1.37984,2.143932275,2.33088,0.6798400000000001,2.428,-0.6900000000000001,0.7000000000000001,0.982903861,2.03088,1.53984,2.548642933,2.33088,0.6798400000000001,2.428,-0.30000000000000004,0.86,0.9108238029
2020-07-30 15:00:00,1.71072,1.41146,2.2178327822,2.13072,0.62146,2.2195,-0.42,0.79,0.8947066558000001,2.2107200000000002,1.55146,2.7007982246,2.13072,0.62146,2.2195,0.08,0.93,0.9334345183
2020-07-30 15:30:00,1.86928,1.60104,2.4612063709,2.36928,0.6910400000000001,2.468,-0.5,0.91,1.0383159442,2.26928,1.7710400000000002,2.8785785381,2.36928,0.6910400000000001,2.468,-0.1,1.08,1.084619749
2020-07-30 16:00:00,2.03104,1.33072,2.428155514,1.7510400000000002,0.5107200000000001,1.824,0.28,0.8200000000000001,0.8664871609,2.24104,1.43072,2.6588004814,1.7510400000000002,0.5107200000000001,1.824,0.49,0.92,1.0423531072
2020-07-30 16:30:00,2.02216,1.39188,2.4548851297,1.65216,0.48188000000000003,1.721,0.37,0.91,0.9823441352000001,2.27216,1.33188,2.6337455078,1.65216,0.48188000000000003,1.721,0.62,0.85,1.0520931518
2020-07-30 17:00:00,2.08312,1.59216,2.6219005321,1.4131200000000002,0.41216,1.472,0.67,1.18,1.3569450984,2.25312,0.88216,2.4196603067,1.4131200000000002,0.41216,1.472,0.84,0.47000000000000003,0.9625487001
2020-07-30 17:30:00,1.9137600000000001,1.1106800000000001,2.2127104194,1.37376,0.40068000000000004,1.431,0.54,0.71,0.8920201791000001,2.21376,1.18068,2.5089317647,1.37376,0.40068000000000004,1.431,0.84,0.78,1.1462983905
2020-07-30 18:00:00,1.96208,1.03394,2.2178344956,1.28208,0.37394000000000005,1.3355000000000001,0.68,0.66,0.9476286192000001,2.19208,1.12394,2.4634236034,1.28208,0.37394000000000005,1.3355000000000001,0.91,0.75,1.1792370415
2020-07-30 18:30:00,2.02584,1.1171200000000001,2.3134357134,0.9158400000000001,0.26712,0.9540000000000001,1.11,0.85,1.3980700984,2.15584,0.74712,2.2816297684,0.9158400000000001,0.26712,0.9540000000000001,1.24,0.48,1.3296616111000001
2020-07-30 19:00:00,2.0168,0.9024000000000001,2.2094813871,0.5568000000000001,0.16240000000000002,0.58,1.46,0.74,1.6368261972,2.0768,0.5224,2.141494805,0.5568000000000001,0.16240000000000002,0.58,1.52,0.36,1.5620499352000001
2020-07-30 19:30:00,1.8924,0.4082,1.9359248436,0.3024,0.0882,0.315,1.5899999999999999,0.32,1.6218816233000002,1.9624000000000001,0.4182,2.0064657984,0.3024,0.0882,0.315,1.6600000000000001,0.33,1.6924833825
2020-07-30 20:00:00,1.8496800000000002,0.30074,1.8739692233,0.13968,0.040740000000000005,0.14550000000000002,1.71,0.26,1.7296531444,1.88968,0.30074,1.9134615361,0.13968,0.040740000000000005,0.14550000000000002,1.75,0.26,1.7692088627
