Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-30 20:30:00,1.78624,0.23932000000000003,1.8022007102000002,0.06624000000000001,0.01932,0.069,1.72,0.22,1.7340126874,1.81624,0.23932000000000003,1.8319393549,0.06624000000000001,0.01932,0.069,1.75,0.22,1.763774362
2020-07-30 21:00:00,1.72408,0.29994000000000004,1.7499759570000002,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.69,0.29,1.7147011401,1.72408,0.05994000000000001,1.7251216334000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.69,0.05,1.6907394832
2020-07-30 21:30:00,1.77688,0.56784,1.8654074085999999,0.02688,0.007840000000000001,0.028,1.75,0.56,1.8374166648,1.68688,-0.35216000000000003,1.7232471674,0.02688,0.007840000000000001,0.028,1.6600000000000001,-0.36,1.6985876486
2020-07-30 22:00:00,1.74784,0.36812,1.7861850408,0.027840000000000004,0.00812,0.029,1.72,0.36,1.7572706109,1.71784,-0.08188000000000001,1.7197902779,0.027840000000000004,0.00812,0.029,1.69,-0.09,1.692394753
2020-07-30 22:30:00,1.65976,0.15868000000000002,1.6673279821,0.02976,0.00868,0.031,1.63,0.15,1.63688729,1.6697600000000001,0.14868,1.6763663681,0.02976,0.00868,0.031,1.6400000000000001,0.14,1.6459647627
2020-07-30 23:00:00,1.6288,0.2384,1.6461543063000001,0.028800000000000003,0.008400000000000001,0.03,1.6,0.23,1.6164467204,1.6288,0.12840000000000001,1.6338531146,0.028800000000000003,0.008400000000000001,0.03,1.6,0.12,1.6044936896
2020-07-30 23:30:00,1.62928,0.6285400000000001,1.7463149344,0.029280000000000004,0.00854,0.030500000000000003,1.6,0.62,1.7159254063,1.54928,-0.28146000000000004,1.5746390855999999,0.029280000000000004,0.00854,0.030500000000000003,1.52,-0.29,1.5474172030000002
2020-07-31 00:00:00,1.52976,0.62868,1.653905741,0.02976,0.00868,0.031,1.5,0.62,1.6230834852,1.44976,-0.30132000000000003,1.4807423138,0.02976,0.00868,0.031,1.42,-0.31,1.4534441854
2020-07-31 00:30:00,1.4721600000000001,0.57938,1.5820670814,0.03216,0.009380000000000001,0.0335,1.44,0.5700000000000001,1.5487091399000001,1.39216,-0.30062,1.424247819,0.03216,0.009380000000000001,0.0335,1.3599999999999999,-0.31,1.3948835077
2020-07-31 01:00:00,1.4512,0.18910000000000002,1.4634685682000002,0.031200000000000002,0.0091,0.0325,1.42,0.18,1.4313629868,1.4612,0.1791,1.4721352689,0.031200000000000002,0.0091,0.0325,1.43,0.17,1.4400694428
2020-07-31 01:30:00,1.50072,0.21896000000000002,1.5166093762,0.030720000000000004,0.008960000000000001,0.032,1.47,0.21,1.4849242405,1.52072,0.20896,1.5350093159,0.030720000000000004,0.008960000000000001,0.032,1.49,0.2,1.5033628970000001
2020-07-31 02:00:00,1.50072,0.21896000000000002,1.5166093762,0.030720000000000004,0.008960000000000001,0.032,1.47,0.21,1.4849242405,1.52072,0.20896,1.5350093159,0.030720000000000004,0.008960000000000001,0.032,1.49,0.2,1.5033628970000001
2020-07-31 02:30:00,1.6573600000000002,0.45798000000000005,1.7194731315,0.027360000000000002,0.007980000000000001,0.0285,1.63,0.45,1.6909760495000001,1.6773600000000002,0.44798000000000004,1.7361516783000002,0.027360000000000002,0.007980000000000001,0.0285,1.65,0.44,1.7076592166
2020-07-31 03:00:00,1.68544,0.46742000000000006,1.7490538728,0.02544,0.00742,0.026500000000000003,1.6600000000000001,0.46,1.7225562399999998,1.70544,0.46742000000000006,1.7683345413,0.02544,0.00742,0.026500000000000003,1.6800000000000002,0.46,1.7418381096000002
2020-07-31 03:30:00,1.7159200000000001,0.45756,1.77587798,0.025920000000000002,0.007560000000000001,0.027,1.69,0.45,1.7488853593,1.7359200000000001,0.44756,1.792687424,0.025920000000000002,0.007560000000000001,0.027,1.71,0.44,1.7657009939
2020-07-31 04:00:00,1.77688,0.46784000000000003,1.8374375636,0.02688,0.007840000000000001,0.028,1.75,0.46,1.8094474295,1.79688,0.45784,1.8542910235,0.02688,0.007840000000000001,0.028,1.77,0.45,1.8263077506
2020-07-31 04:30:00,1.7288000000000001,0.4484,1.7860044793,0.028800000000000003,0.008400000000000001,0.03,1.7000000000000002,0.44,1.7560182230999999,1.7488000000000001,0.4484,1.805370876,0.028800000000000003,0.008400000000000001,0.03,1.72,0.44,1.7753872817
2020-07-31 05:00:00,1.6588,0.40840000000000004,1.7083348618,0.028800000000000003,0.008400000000000001,0.03,1.63,0.4,1.678362297,1.6688,0.39840000000000003,1.7156969429000002,0.028800000000000003,0.008400000000000001,0.03,1.6400000000000001,0.39,1.6857342614
2020-07-31 05:30:00,1.60832,0.38826000000000005,1.6545207916,0.02832,0.00826,0.029500000000000002,1.58,0.38,1.6250538453,1.62832,0.37826000000000004,1.6716777949,0.02832,0.00826,0.029500000000000002,1.6,0.37,1.6422241016
2020-07-31 06:00:00,1.5223200000000001,0.34526,1.5609813099,0.052320000000000005,0.015260000000000001,0.0545,1.47,0.33,1.5065855435,1.53232,0.34526,1.5707351941,0.052320000000000005,0.015260000000000001,0.0545,1.48,0.33,1.5163442881
2020-07-31 06:30:00,1.56888,0.35884000000000005,1.6093944824,0.09888000000000001,0.02884,0.10300000000000001,1.47,0.33,1.5065855435,1.57888,0.27884000000000003,1.6033133817,0.09888000000000001,0.02884,0.10300000000000001,1.48,0.25,1.5009663554000001
2020-07-31 07:00:00,1.6675200000000001,0.35886,1.7056973501,0.16752,0.04886,0.17450000000000002,1.5,0.31,1.5316984037,1.7075200000000001,0.35886,1.7448223549000001,0.16752,0.04886,0.17450000000000002,1.54,0.31,1.5708914667
2020-07-31 07:30:00,1.9388800000000002,0.6788400000000001,2.054283184,0.33888,0.09884000000000001,0.353,1.6,0.58,1.701881312,2.01888,0.69884,2.1364114304,0.33888,0.09884000000000001,0.353,1.6800000000000002,0.6000000000000001,1.7839282497000002
2020-07-31 08:00:00,2.25864,0.8775200000000001,2.4231170009,0.6086400000000001,0.17752,0.634,1.65,0.7000000000000001,1.7923448329,2.38864,0.9175200000000001,2.5587973738,0.6086400000000001,0.17752,0.634,1.78,0.74,1.9276929216
2020-07-31 08:30:00,2.30696,1.00328,2.5156778808,0.9369600000000001,0.27328,0.976,1.37,0.73,1.5523530526,2.48696,1.06328,2.7047244592,0.9369600000000001,0.27328,0.976,1.55,0.79,1.7397126199000001
2020-07-31 09:00:00,2.39384,1.37862,2.7624378817,1.26384,0.36862,1.3165,1.13,1.01,1.5155856954,2.58384,1.06862,2.7961004721,1.26384,0.36862,1.3165,1.32,0.7000000000000001,1.4941218156
2020-07-31 09:30:00,2.36768,1.72724,2.9307450589,1.5676800000000002,0.45724000000000004,1.633,0.8,1.27,1.5009663554000001,2.55768,1.03724,2.7599988768,1.5676800000000002,0.45724000000000004,1.633,0.99,0.58,1.1473883388
2020-07-31 10:00:00,2.14464,1.46802,2.5989542993,1.84464,0.53802,1.9215,0.30000000000000004,0.93,0.9771898485,2.44464,1.46802,2.8515517618,1.84464,0.53802,1.9215,0.6000000000000001,0.93,1.1067520047
2020-07-31 10:30:00,2.25216,1.51438,2.7139586309,2.0721600000000002,0.60438,2.1585,0.18,0.91,0.9276313923,2.48216,1.6543800000000002,2.9829668872,2.0721600000000002,0.60438,2.1585,0.41000000000000003,1.05,1.1272089425
2020-07-31 11:00:00,2.02944,1.62192,2.5979321007,2.26944,0.6619200000000001,2.364,-0.24,0.96,0.9895453501,2.51944,1.78192,3.0859061554,2.26944,0.6619200000000001,2.364,0.25,1.12,1.1475626345
2020-07-31 11:30:00,2.0108,1.6819000000000002,2.6214698644,2.4408,0.7119000000000001,2.5425,-0.43,0.97,1.0610372284,2.3008,1.8519,2.9535088031,2.4408,0.7119000000000001,2.5425,-0.14,1.1400000000000001,1.1485643212
2020-07-31 12:00:00,1.9136000000000002,1.6948,2.5562104765,2.5536,0.7448,2.66,-0.64,0.9500000000000001,1.1454693361000001,2.3136,1.8748,2.9778549327,2.5536,0.7448,2.66,-0.24,1.13,1.1552056094
2020-07-31 12:30:00,1.8052800000000002,1.62404,2.4282795968,2.58528,0.75404,2.693,-0.78,0.87,1.1684605256,2.23528,1.80404,2.8724618361000003,2.58528,0.75404,2.693,-0.35000000000000003,1.05,1.1067971811
2020-07-31 13:00:00,1.7510400000000002,1.57572,2.3556388942,2.59104,0.7557200000000001,2.699,-0.84,0.8200000000000001,1.1738824473,2.17104,1.76572,2.7984248784,2.59104,0.7557200000000001,2.699,-0.42,1.01,1.0938464243000001
2020-07-31 13:30:00,1.68344,1.65642,2.3617149383,2.59344,0.7564200000000001,2.7015000000000002,-0.91,0.9,1.2798828071,2.09344,1.71642,2.7071366146,2.59344,0.7564200000000001,2.7015000000000002,-0.5,0.96,1.0824047302
2020-07-31 14:00:00,1.8518400000000002,1.9876200000000002,2.7166053541,2.39184,0.69762,2.4915000000000003,-0.54,1.29,1.3984634425,2.15184,1.33762,2.5337013735,2.39184,0.69762,2.4915000000000003,-0.24,0.64,0.6835202996
2020-07-31 14:30:00,1.91832,2.08326,2.8319470069,2.54832,0.74326,2.6545,-0.63,1.34,1.4807092895,2.24832,1.45326,2.6771080385,2.54832,0.74326,2.6545,-0.30000000000000004,0.71,0.7707788269
2020-07-31 15:00:00,1.9571200000000002,2.00166,2.7994573492,2.33712,0.68166,2.4345,-0.38,1.32,1.3736083867,2.31712,1.35166,2.6825416772,2.33712,0.68166,2.4345,-0.02,0.67,0.670298441
2020-07-31 15:30:00,2.06544,1.9799200000000001,2.8611406117,2.36544,0.6899200000000001,2.464,-0.30000000000000004,1.29,1.3244244033,2.34544,1.33992,2.7011986969,2.36544,0.6899200000000001,2.464,-0.02,0.65,0.6503076195
2020-07-31 16:00:00,1.9517600000000002,1.8646800000000001,2.6993329917,2.14176,0.62468,2.231,-0.19,1.24,1.2544720005,2.34176,1.20468,2.6334566258,2.14176,0.62468,2.231,0.2,0.58,0.613514466
2020-07-31 16:30:00,2.20328,1.70554,2.7862716038,1.7332800000000002,0.50554,1.8054999999999999,0.47000000000000003,1.2,1.2887590931,2.32328,1.02554,2.5395594598,1.7332800000000002,0.50554,1.8054999999999999,0.59,0.52,0.7864477096
2020-07-31 17:00:00,2.2084,1.4912,2.6647153694,1.2384,0.3612,1.29,0.97,1.13,1.4892279879,2.3784,0.7912,2.5065482242,1.2384,0.3612,1.29,1.1400000000000001,0.43,1.2184005909
2020-07-31 17:30:00,2.15832,1.26076,2.4995721634,0.68832,0.20076000000000002,0.717,1.47,1.06,1.8123189565,2.26832,0.54076,2.3318870041,0.68832,0.20076000000000002,0.717,1.58,0.34,1.6161683081
2020-07-31 18:00:00,2.13536,1.04948,2.3793214579,0.37536,0.10948000000000001,0.391,1.76,0.9400000000000001,1.9952944645000001,2.13536,0.28948,2.1548923407,0.37536,0.10948000000000001,0.391,1.76,0.18,1.7691806013
2020-07-31 18:30:00,2.03368,0.60024,2.1204109036,0.34368000000000004,0.10024000000000001,0.358,1.69,0.5,1.7624131184,2.06368,0.49024000000000006,2.1211106525,0.34368000000000004,0.10024000000000001,0.358,1.72,0.39,1.7636609652000002
2020-07-31 19:00:00,1.95744,0.39342000000000005,1.9965847465,0.21744000000000002,0.06342,0.2265,1.74,0.33,1.7710166572000001,2.00744,0.39342000000000005,2.0456281798,0.21744000000000002,0.06342,0.2265,1.79,0.33,1.8201648277
2020-07-31 19:30:00,1.9681600000000001,0.32988,1.9956138404,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.9,0.31,1.9251233727,1.9881600000000001,0.32988,2.0153414103,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.92,0.31,1.9448650339
2020-07-31 20:00:00,1.8749600000000002,0.30478000000000005,1.8995699118,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.79,0.28,1.8117670932,1.88496,0.30478000000000005,1.9094410308,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.8,0.28,1.8216476059
2020-07-31 20:30:00,1.76584,0.27212000000000003,1.7866841355,0.07584,0.02212,0.079,1.69,0.25,1.7083910559,1.78584,0.27212000000000003,1.8064533761,0.07584,0.02212,0.079,1.71,0.25,1.7281782315
2020-07-31 21:00:00,1.73224,0.25232000000000004,1.7505201513,0.04224000000000001,0.012320000000000001,0.044,1.69,0.24,1.7069563556,1.75224,0.24232,1.7689160523,0.04224000000000001,0.012320000000000001,0.044,1.71,0.23,1.7253985047
2020-07-31 21:30:00,1.7231200000000002,0.23966,1.7397067138,0.033120000000000004,0.00966,0.0345,1.69,0.23,1.7055790805000002,1.73312,0.22966000000000003,1.7482701879,0.033120000000000004,0.00966,0.0345,1.7000000000000002,0.22,1.714176187
2020-07-31 22:00:00,1.71312,0.24966000000000002,1.7312164076,0.033120000000000004,0.00966,0.0345,1.6800000000000002,0.24,1.6970562748,1.73312,0.24966000000000002,1.7510097230000001,0.033120000000000004,0.00966,0.0345,1.7000000000000002,0.24,1.7168575946
2020-07-31 22:30:00,1.6569600000000002,0.24078000000000002,1.6743629983,0.03696,0.010780000000000001,0.0385,1.62,0.23,1.6362457028000001,1.67696,0.23078,1.6927652672,0.03696,0.010780000000000001,0.0385,1.6400000000000001,0.22,1.6546903033
2020-07-31 23:00:00,1.63504,0.5802200000000001,1.7349383418,0.03504,0.010220000000000002,0.036500000000000005,1.6,0.5700000000000001,1.6984993377,1.5650400000000002,-0.17978000000000002,1.5753320444,0.03504,0.010220000000000002,0.036500000000000005,1.53,-0.19,1.5417522499
2020-07-31 23:30:00,1.5774400000000002,0.65092,1.7064623641,0.03744,0.010920000000000001,0.039,1.54,0.64,1.6676930173,1.49744,-0.25908000000000003,1.5196871389000002,0.03744,0.010920000000000001,0.039,1.46,-0.27,1.4847558722
2020-08-01 00:00:00,1.50936,0.64148,1.6400195731,0.039360000000000006,0.01148,0.041,1.47,0.63,1.5993123522000001,1.42936,-0.27852000000000005,1.4562429056,0.039360000000000006,0.01148,0.041,1.3900000000000001,-0.29,1.4199295757
2020-08-01 00:30:00,1.4412800000000001,0.38204000000000005,1.4910541908,0.041280000000000004,0.01204,0.043000000000000003,1.4,0.37,1.4480676780000001,1.42128,-0.027960000000000002,1.4215549937,0.041280000000000004,0.01204,0.043000000000000003,1.38,-0.04,1.3805795884
2020-08-01 01:00:00,1.4208,0.19190000000000002,1.4337008928000001,0.0408,0.0119,0.0425,1.38,0.18,1.3916896206,1.4308,0.1819,1.4423162795,0.0408,0.0119,0.0425,1.3900000000000001,0.17,1.4003570973000001
2020-08-01 01:30:00,1.41936,0.19148,1.4322176511,0.039360000000000006,0.01148,0.041,1.38,0.18,1.3916896206,1.42936,0.18148,1.4408348275,0.039360000000000006,0.01148,0.041,1.3900000000000001,0.17,1.4003570973000001
2020-08-01 02:00:00,1.5055200000000002,0.20036,1.5187937977,0.03552,0.010360000000000001,0.037,1.47,0.19,1.4822280526,1.51552,0.19036000000000003,1.5274284926,0.03552,0.010360000000000001,0.037,1.48,0.18,1.490905765
2020-08-01 02:30:00,1.49832,0.19826000000000002,1.5113801143,0.02832,0.00826,0.029500000000000002,1.47,0.19,1.4822280526,1.49832,0.18826,1.5101008741,0.02832,0.00826,0.029500000000000002,1.47,0.18,1.4809794057
2020-08-01 03:00:00,1.44928,0.19854000000000002,1.4628160000000001,0.029280000000000004,0.00854,0.030500000000000003,1.42,0.19,1.4326548782000001,1.46928,0.18854,1.4813274620999999,0.029280000000000004,0.00854,0.030500000000000003,1.44,0.18,1.4512063947
2020-08-01 03:30:00,1.44976,0.19868000000000002,1.4633105617,0.02976,0.00868,0.031,1.42,0.19,1.4326548782000001,1.46976,0.18868000000000001,1.4818213792,0.02976,0.00868,0.031,1.44,0.18,1.4512063947
2020-08-01 04:00:00,1.4288,0.4984,1.5132323021,0.028800000000000003,0.008400000000000001,0.03,1.4,0.49,1.483273407,1.3688,-0.1816,1.3807939745,0.028800000000000003,0.008400000000000001,0.03,1.34,-0.19,1.3534031181000001
2020-08-01 04:30:00,1.4712,0.6291,1.6000613269000001,0.031200000000000002,0.0091,0.0325,1.44,0.62,1.5678010078,1.3912,-0.2909,1.4212882361,0.031200000000000002,0.0091,0.0325,1.3599999999999999,-0.30000000000000004,1.3926952287
2020-08-01 05:00:00,1.4588,0.6284000000000001,1.5883903802,0.028800000000000003,0.008400000000000001,0.03,1.43,0.62,1.5586211855,1.3788,-0.30160000000000003,1.4114007227,0.028800000000000003,0.008400000000000001,0.03,1.35,-0.31,1.3851353724
2020-08-01 05:30:00,1.40928,0.39854,1.4645491627,0.029280000000000004,0.00854,0.030500000000000003,1.38,0.39,1.4340502083,1.37928,-0.10146000000000001,1.3830066703,0.029280000000000004,0.00854,0.030500000000000003,1.35,-0.11,1.3544740677
2020-08-01 06:00:00,1.3713600000000001,0.20498000000000002,1.3865947678000001,0.05136,0.014980000000000002,0.053500000000000006,1.32,0.19,1.3336041392,1.38136,0.19498000000000001,1.3950529201,0.05136,0.014980000000000002,0.053500000000000006,1.33,0.18,1.3421251805
2020-08-01 06:30:00,1.3888,0.2159,1.4054815011000001,0.0888,0.025900000000000003,0.0925,1.3,0.19,1.3138112498,1.4188,0.2159,1.4351328336,0.0888,0.025900000000000003,0.0925,1.33,0.19,1.3435028843
2020-08-01 07:00:00,1.4526400000000002,0.23452,1.4714491496,0.15264000000000003,0.044520000000000004,0.159,1.3,0.19,1.3138112498,1.48264,0.23452,1.5010732827000002,0.15264000000000003,0.044520000000000004,0.159,1.33,0.19,1.3435028843
2020-08-01 07:30:00,1.56704,0.55122,1.6611615966,0.34704,0.10122,0.36150000000000004,1.22,0.45,1.3003461078,1.59704,0.15122000000000002,1.6041833591999999,0.34704,0.10122,0.36150000000000004,1.25,0.05,1.2509996003000001
2020-08-01 08:00:00,1.55816,0.6148800000000001,1.6750940272000001,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.89,0.42,0.9841239759,1.66816,0.34488,1.7034377007,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.0,0.15,1.0111874208
2020-08-01 08:30:00,1.58416,0.6028800000000001,1.695000649,1.00416,0.29288000000000003,1.046,0.58,0.31,0.6576473219,1.74416,0.64288,1.8588676123,1.00416,0.29288000000000003,1.046,0.74,0.35000000000000003,0.8185963596
2020-08-01 09:00:00,1.65056,0.7380800000000001,1.8080681403,1.33056,0.38808000000000004,1.3860000000000001,0.32,0.35000000000000003,0.4742362281,1.8305600000000002,0.81808,2.0050448374,1.33056,0.38808000000000004,1.3860000000000001,0.5,0.43,0.6594694838
2020-08-01 09:30:00,1.6976,0.9143,1.9281572161,1.3176,0.38430000000000003,1.3725,0.38,0.53,0.6521502894,1.8976000000000002,0.8243,2.0689021847,1.3176,0.38430000000000003,1.3725,0.58,0.44,0.7280109889
2020-08-01 10:00:00,1.5779999999999998,1.229,2.0001312457,1.608,0.46900000000000003,1.675,-0.03,0.76,0.7605918748,1.8780000000000001,0.609,1.9742758166,1.608,0.46900000000000003,1.675,0.27,0.14,0.3041381265
2020-08-01 10:30:00,1.5076,1.2868,1.9820978785,1.7376,0.5068,1.81,-0.23,0.78,0.8132035416000001,1.8676,0.6768000000000001,1.9864511069000002,1.7376,0.5068,1.81,0.13,0.17,0.2140093456
2020-08-01 11:00:00,1.67096,1.21778,2.0676303949,1.50096,0.43778000000000006,1.5635,0.17,0.78,0.7983107165000001,1.8109600000000001,0.5877800000000001,1.903959414,1.50096,0.43778000000000006,1.5635,0.31,0.15,0.3443835072
2020-08-01 11:30:00,1.53976,1.19618,1.9497967715,1.52976,0.44618,1.5935000000000001,0.01,0.75,0.7500666637000001,1.87976,0.6261800000000001,1.9813124564,1.52976,0.44618,1.5935000000000001,0.35000000000000003,0.18,0.3935733731
2020-08-01 12:00:00,1.48448,1.02464,1.8037649514,1.76448,0.5146400000000001,1.838,-0.28,0.51,0.5818075283,1.7044800000000002,0.93464,1.9439146072,1.76448,0.5146400000000001,1.838,-0.06,0.42,0.4242640687
2020-08-01 12:30:00,1.448,0.9415,1.7271729068,1.788,0.5215000000000001,1.8625,-0.34,0.42,0.5403702434000001,1.888,1.0815,2.1758185241,1.788,0.5215000000000001,1.8625,0.1,0.56,0.5688585061
2020-08-01 13:00:00,1.36592,1.30506,1.8891582914,2.00592,0.58506,2.0895,-0.64,0.72,0.9633275663,1.67592,0.9550600000000001,1.9289498309000002,2.00592,0.58506,2.0895,-0.33,0.37,0.4957822102
2020-08-01 13:30:00,1.35128,0.9945400000000001,1.6778162742,1.66128,0.48454,1.7305000000000001,-0.31,0.51,0.5968249325,1.67128,0.91454,1.9051404804,1.66128,0.48454,1.7305000000000001,0.01,0.43,0.43011626340000003
2020-08-01 14:00:00,1.55336,0.38848000000000005,1.6012007994,0.5433600000000001,0.15848,0.5660000000000001,1.01,0.23,1.035857133,1.74336,0.43848000000000004,1.7976564744,0.5433600000000001,0.15848,0.5660000000000001,1.2,0.28,1.2322337441
2020-08-01 14:30:00,1.5976,0.8843000000000001,1.826009926,1.0776,0.3143,1.1225,0.52,0.5700000000000001,0.7715568676,1.6976,0.3043,1.7246577197000001,1.0776,0.3143,1.1225,0.62,-0.01,0.6200806399000001
2020-08-01 15:00:00,1.65896,0.9867800000000001,1.9302546594,0.94896,0.27678,0.9885,0.71,0.71,1.0040916293,1.6489600000000002,0.10678000000000001,1.6524137043,0.94896,0.27678,0.9885,0.7000000000000001,-0.17,0.7203471385
2020-08-01 15:30:00,1.62424,1.13582,1.9819794777,1.25424,0.36582000000000003,1.3065,0.37,0.77,0.8542833254000001,1.6542400000000002,0.26582,1.6754612052,1.25424,0.36582000000000003,1.3065,0.4,-0.1,0.41231056260000004
2020-08-01 16:00:00,1.45288,1.31084,1.9568244173,1.68288,0.49084000000000005,1.7530000000000001,-0.23,0.8200000000000001,0.8516454661,1.62288,0.59084,1.7270875484000001,1.68288,0.49084000000000005,1.7530000000000001,-0.06,0.1,0.1166190379
2020-08-01 16:30:00,1.5938400000000001,0.79112,1.779381016,0.96384,0.28112000000000004,1.004,0.63,0.51,0.8105553652,1.76384,0.5811200000000001,1.8571031205000001,0.96384,0.28112000000000004,1.004,0.8,0.30000000000000004,0.8544003745000001
2020-08-01 17:00:00,1.78504,0.57772,1.876200469,0.8150400000000001,0.23772000000000001,0.849,0.97,0.34,1.0278618584,1.91504,0.60772,2.0091544988,0.8150400000000001,0.23772000000000001,0.849,1.1,0.37,1.1605602096
2020-08-01 17:30:00,1.77688,0.6003400000000001,1.8755560909,0.92688,0.27034,0.9655,0.85,0.33,0.9118113840000001,1.9268800000000001,0.64034,2.0304930066,0.92688,0.27034,0.9655,1.0,0.37,1.0662551289
2020-08-01 18:00:00,1.72456,0.7450800000000001,1.8786301925000002,1.35456,0.39508000000000004,1.411,0.37,0.35000000000000003,0.5093132631,1.8745600000000002,0.80508,2.0401296527,1.35456,0.39508000000000004,1.411,0.52,0.41000000000000003,0.6621933252000001
2020-08-01 18:30:00,1.6933600000000002,0.56098,1.7838628451,0.9633600000000001,0.28098,1.0035,0.73,0.28,0.7818567644000001,1.8833600000000001,0.6209800000000001,1.9830938077,0.9633600000000001,0.28098,1.0035,0.92,0.34,0.9808159868
2020-08-01 19:00:00,1.78408,0.33494,1.8152482613,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.3900000000000001,0.22,1.407302384,1.84408,0.34494,1.8760636050000001,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.45,0.23,1.4681280598
2020-08-01 19:30:00,1.72048,0.25764000000000004,1.7396637031000002,0.30048,0.08764000000000001,0.313,1.42,0.17,1.4301398533,1.78048,0.25764000000000004,1.7990240132,0.30048,0.08764000000000001,0.313,1.48,0.17,1.4897315194
2020-08-01 20:00:00,1.65096,0.19278,1.6621772017,0.18096,0.05278000000000001,0.1885,1.47,0.14,1.4766516177,1.70096,0.20278000000000002,1.7130045680000001,0.18096,0.05278000000000001,0.1885,1.52,0.15,1.5273833834000001
2020-08-01 20:30:00,1.616,0.168,1.6247092048,0.096,0.028,0.1,1.52,0.14,1.5264337522,1.646,0.168,1.6545512987,0.096,0.028,0.1,1.55,0.14,1.5563097378
2020-08-01 21:00:00,1.59552,0.15036000000000002,1.6025892175,0.03552,0.010360000000000001,0.037,1.56,0.14,1.5662694531999999,1.61552,0.15036000000000002,1.6225020801,0.03552,0.010360000000000001,0.037,1.58,0.14,1.5861904047
2020-08-01 21:30:00,1.7064,0.1477,1.712780269,0.0264,0.0077,0.0275,1.6800000000000002,0.14,1.685823241,1.7264,0.1577,1.7335876817,0.0264,0.0077,0.0275,1.7000000000000002,0.15,1.7066048166
2020-08-01 22:00:00,1.6568800000000001,0.16784000000000002,1.6653593006,0.02688,0.007840000000000001,0.028,1.63,0.16,1.6378339354,1.6768800000000001,0.15784,1.6842921362,0.02688,0.007840000000000001,0.028,1.65,0.15,1.6568041526
2020-08-01 22:30:00,1.61592,0.17756000000000002,1.6256460254,0.025920000000000002,0.007560000000000001,0.027,1.5899999999999999,0.17,1.5990622252,1.62592,0.16756000000000001,1.6345311866,0.025920000000000002,0.007560000000000001,0.027,1.6,0.16,1.6079800994
2020-08-01 23:00:00,1.5388000000000002,0.1584,1.5469311555,0.028800000000000003,0.008400000000000001,0.03,1.51,0.15,1.5174320413,1.5488,0.1484,1.5558933125,0.028800000000000003,0.008400000000000001,0.03,1.52,0.14,1.5264337522
2020-08-01 23:30:00,1.46832,0.18826,1.4803396401,0.02832,0.00826,0.029500000000000002,1.44,0.18,1.4512063947,1.47832,0.17826,1.4890287606000001,0.02832,0.00826,0.029500000000000002,1.45,0.17,1.4599315052000001
2020-08-02 00:00:00,1.42928,0.22854000000000002,1.4474363026,0.029280000000000004,0.00854,0.030500000000000003,1.4,0.22,1.417180299,1.42928,0.11854,1.4341872437,0.029280000000000004,0.00854,0.030500000000000003,1.4,0.11,1.4043147795
2020-08-02 00:30:00,1.3807200000000002,0.14896,1.3887320836,0.030720000000000004,0.008960000000000001,0.032,1.35,0.14,1.3572398462,1.40072,0.14896,1.4086183301,0.030720000000000004,0.008960000000000001,0.032,1.37,0.14,1.3771347066000001
2020-08-02 01:00:00,1.36928,0.16854000000000002,1.3796135147,0.029280000000000004,0.00854,0.030500000000000003,1.34,0.16,1.3495184326,1.37928,0.14854,1.3872553658,0.029280000000000004,0.00854,0.030500000000000003,1.35,0.14,1.3572398462
2020-08-02 01:30:00,1.3788,0.1584,1.3878688699000001,0.028800000000000003,0.008400000000000001,0.03,1.35,0.15,1.3583077707,1.3988,0.1484,1.4066499209,0.028800000000000003,0.008400000000000001,0.03,1.37,0.14,1.3771347066000001
2020-08-02 02:00:00,1.44832,0.16826000000000002,1.4580611270000001,0.02832,0.00826,0.029500000000000002,1.42,0.16,1.4289856542,1.45832,0.14826,1.4658370476,0.02832,0.00826,0.029500000000000002,1.43,0.14,1.4368368035
2020-08-02 02:30:00,1.44544,0.16742,1.4551035187,0.02544,0.00742,0.026500000000000003,1.42,0.16,1.4289856542,1.45544,0.14742000000000002,1.4628869574,0.02544,0.00742,0.026500000000000003,1.43,0.14,1.4368368035
2020-08-02 03:00:00,1.41688,0.16784000000000002,1.426786319,0.02688,0.007840000000000001,0.028,1.3900000000000001,0.16,1.3991783303,1.4268800000000001,0.14784,1.4345184558000001,0.02688,0.007840000000000001,0.028,1.4,0.14,1.406982587
2020-08-02 03:30:00,1.3964,0.16770000000000002,1.4064338769,0.0264,0.0077,0.0275,1.37,0.16,1.3793114224,1.4064,0.1477,1.4141344526,0.0264,0.0077,0.0275,1.38,0.14,1.3870832708
2020-08-02 04:00:00,1.39784,0.14812,1.4056657497,0.027840000000000004,0.00812,0.029,1.37,0.14,1.3771347066000001,1.42784,0.14812,1.4355022118,0.027840000000000004,0.00812,0.029,1.4,0.14,1.406982587
2020-08-02 04:30:00,1.39784,0.14812,1.4056657497,0.027840000000000004,0.00812,0.029,1.37,0.14,1.3771347066000001,1.40784,0.14812,1.415610469,0.027840000000000004,0.00812,0.029,1.38,0.14,1.3870832708
2020-08-02 05:00:00,1.3988,0.1484,1.4066499209,0.028800000000000003,0.008400000000000001,0.03,1.37,0.14,1.3771347066000001,1.4088,0.1484,1.416594508,0.028800000000000003,0.008400000000000001,0.03,1.38,0.14,1.3870832708
2020-08-02 05:30:00,1.3788,0.1484,1.3867631377,0.028800000000000003,0.008400000000000001,0.03,1.35,0.14,1.3572398462,1.3888,0.1484,1.3967061251000001,0.028800000000000003,0.008400000000000001,0.03,1.3599999999999999,0.14,1.3671868929
2020-08-02 06:00:00,1.34664,0.17652,1.3581600053,0.05664,0.01652,0.059000000000000004,1.29,0.16,1.2998846103,1.35664,0.16652,1.3668214953,0.05664,0.01652,0.059000000000000004,1.3,0.15,1.3086252328
2020-08-02 06:30:00,1.3908,0.2094,1.4064753819,0.1008,0.029400000000000003,0.105,1.29,0.18,1.3024976008,1.4008,0.2094,1.4163647129,0.1008,0.029400000000000003,0.105,1.3,0.18,1.3124023773
2020-08-02 07:00:00,1.41408,0.24494000000000002,1.435136875,0.15408000000000002,0.04494,0.1605,1.26,0.2,1.2757742747,1.45408,0.25494,1.4762598179,0.15408000000000002,0.04494,0.1605,1.3,0.21,1.3168523076
2020-08-02 07:30:00,1.47992,0.6620600000000001,1.6212608211,0.34992,0.10206000000000001,0.3645,1.13,0.56,1.2611502686,1.4899200000000001,0.00206,1.4899214241,0.34992,0.10206000000000001,0.3645,1.1400000000000001,-0.1,1.1443775601
2020-08-02 08:00:00,1.58312,0.80966,1.7781502327,0.51312,0.14966000000000002,0.5345,1.07,0.66,1.2571793826,1.59312,-0.00034,1.5931200363,0.51312,0.14966000000000002,0.5345,1.08,-0.15,1.0903669107
2020-08-02 08:30:00,1.69136,0.85248,1.894048785,0.59136,0.17248000000000002,0.616,1.1,0.68,1.2932130528,1.73136,0.042480000000000004,1.7318810583,0.59136,0.17248000000000002,0.616,1.1400000000000001,-0.13,1.1473883388
2020-08-02 09:00:00,1.66168,1.05174,1.9665547157,1.17168,0.34174000000000004,1.2205,0.49,0.71,0.8626702730000001,1.8016800000000002,0.29174,1.825147405,1.17168,0.34174000000000004,1.2205,0.63,-0.05,0.6319810124
2020-08-02 09:30:00,1.66464,1.08802,1.9886713781,1.36464,0.39802000000000004,1.4215,0.30000000000000004,0.6900000000000001,0.7523961722,1.86464,0.46802000000000005,1.9224788815,1.36464,0.39802000000000004,1.4215,0.5,0.07,0.5048762225
2020-08-02 10:00:00,1.71808,0.6569400000000001,1.8393936637000001,1.01808,0.29694000000000004,1.0605,0.7000000000000001,0.36,0.7871467462,1.9180800000000002,0.62694,2.0179406954,1.01808,0.29694000000000004,1.0605,0.9,0.33,0.9585927185
2020-08-02 10:30:00,1.7308,0.4894,1.7986608908,0.8208000000000001,0.2394,0.855,0.91,0.25,0.9437160590000001,1.8908,0.5394,1.966234218,0.8208000000000001,0.2394,0.855,1.07,0.30000000000000004,1.1112605455
2020-08-02 11:00:00,1.7075200000000001,0.51886,1.7846120726999999,0.8875200000000001,0.25886000000000003,0.9245000000000001,0.8200000000000001,0.26,0.8602325267,1.81752,0.55886,1.9015003154999999,0.8875200000000001,0.25886000000000003,0.9245000000000001,0.93,0.30000000000000004,0.9771898485
2020-08-02 11:30:00,1.6888800000000002,0.77134,1.8566855011,1.47888,0.43134000000000006,1.5405,0.21,0.34,0.3996248241,1.84888,0.8113400000000001,2.0190665789,1.47888,0.43134000000000006,1.5405,0.37,0.38,0.5303772242
2020-08-02 12:00:00,1.41216,0.92188,1.6864336927,1.89216,0.55188,1.971,-0.48,0.37,0.6060528030000001,1.7021600000000001,1.0118800000000001,1.9802145843,1.89216,0.55188,1.971,-0.19,0.46,0.4976946855
2020-08-02 12:30:00,1.47936,0.80398,1.6837131139000001,1.65936,0.48398,1.7285,-0.18,0.32,0.36715119500000004,1.73936,0.8839800000000001,1.9511006765,1.65936,0.48398,1.7285,0.08,0.4,0.4079215611
2020-08-02 13:00:00,1.3148,0.9364,1.6141697555999999,2.0448,0.5964,2.13,-0.73,0.34,0.8052949770000001,1.6148,1.0664,1.9351454726,2.0448,0.5964,2.13,-0.43,0.47000000000000003,0.6370243323
2020-08-02 13:30:00,1.23776,0.7026800000000001,1.4233091723,1.51776,0.44268,1.581,-0.28,0.26,0.3820994635,1.6577600000000001,0.8126800000000001,1.846244025,1.51776,0.44268,1.581,0.14,0.37,0.3956008089
2020-08-02 14:00:00,1.3552,0.8911,1.6219205437,1.8552,0.5411,1.9325,-0.5,0.35000000000000003,0.6103277808,1.4852,0.9411,1.7582628501,1.8552,0.5411,1.9325,-0.37,0.4,0.544885309
2020-08-02 14:30:00,1.30712,0.8266600000000001,1.5465863862,1.73712,0.50666,1.8094999999999999,-0.43,0.32,0.5360037313,1.63712,0.92666,1.8811859690000001,1.73712,0.50666,1.8094999999999999,-0.1,0.42,0.4317406629
2020-08-02 15:00:00,1.29968,0.7957400000000001,1.5239324952,1.69968,0.49574,1.7705000000000002,-0.4,0.30000000000000004,0.5,1.70968,0.9357400000000001,1.9490036044,1.69968,0.49574,1.7705000000000002,0.01,0.44,0.4401136217
2020-08-02 15:30:00,1.4424000000000001,0.7757000000000001,1.6377509731000002,1.5624,0.45570000000000005,1.6275,-0.12,0.32,0.3417601498,1.7224,0.8657,1.9277184053,1.5624,0.45570000000000005,1.6275,0.16,0.41000000000000003,0.4401136217
2020-08-02 16:00:00,1.4810400000000001,0.7807200000000001,1.6742171902,1.51104,0.44072000000000006,1.574,-0.03,0.34,0.3413209633,1.7110400000000001,0.85072,1.9108590738000002,1.51104,0.44072000000000006,1.574,0.2,0.41000000000000003,0.4561797891
2020-08-02 16:30:00,1.41272,0.9624600000000001,1.7094171668,1.96272,0.5724600000000001,2.0445,-0.55,0.39,0.6742403132,1.71272,1.07246,2.0207870373,1.96272,0.5724600000000001,2.0445,-0.25,0.5,0.5590169944
2020-08-02 17:00:00,1.51088,0.9473400000000001,1.7833147367,1.9108800000000001,0.5573400000000001,1.9905,-0.4,0.39,0.5586591089,1.84088,1.05734,2.1229241743,1.9108800000000001,0.5573400000000001,1.9905,-0.07,0.5,0.5048762225
2020-08-02 17:30:00,1.76424,0.7858200000000001,1.9313352505,1.49424,0.43582000000000004,1.5565,0.27,0.35000000000000003,0.4420407221,1.9442400000000002,0.88582,2.136526679,1.49424,0.43582000000000004,1.5565,0.45,0.45,0.6363961031
2020-08-02 18:00:00,1.7196,0.6003000000000001,1.8213687847000002,1.0296,0.3003,1.0725,0.6900000000000001,0.30000000000000004,0.7523961722,1.9496,0.6703,2.0616115662,1.0296,0.3003,1.0725,0.92,0.37,0.9916148446
2020-08-02 18:30:00,1.79512,0.52066,1.8691020972999999,0.8251200000000001,0.24066,0.8595,0.97,0.28,1.0096038827,1.9251200000000002,0.55066,2.0023270088,0.8251200000000001,0.24066,0.8595,1.1,0.31,1.1428473214000001
2020-08-02 19:00:00,1.82328,0.45554000000000006,1.8793261159,0.5332800000000001,0.15554,0.5555,1.29,0.30000000000000004,1.3244244033,1.92328,0.45554000000000006,1.976492512,0.5332800000000001,0.15554,0.5555,1.3900000000000001,0.30000000000000004,1.4220056259
2020-08-02 19:30:00,1.8404,0.30720000000000003,1.8658628031000002,0.23040000000000002,0.06720000000000001,0.24,1.6099999999999999,0.24,1.6277899127,1.8904,0.31720000000000004,1.9168275874,0.23040000000000002,0.06720000000000001,0.24,1.6600000000000001,0.25,1.6787197503
2020-08-02 20:00:00,1.746,0.2555,1.7645952085,0.156,0.0455,0.1625,1.5899999999999999,0.21,1.6038079686,1.786,0.2555,1.8041829867999999,0.156,0.0455,0.1625,1.63,0.21,1.6434719347
2020-08-02 20:30:00,1.6812,0.21660000000000001,1.6950955725,0.0912,0.026600000000000002,0.095,1.5899999999999999,0.19,1.6013119621,1.7212,0.21660000000000001,1.7347752016,0.0912,0.026600000000000002,0.095,1.63,0.19,1.6410362580000002
2020-08-02 21:00:00,1.63896,0.19428,1.65043467,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.5899999999999999,0.18,1.6001562424,1.6489600000000002,0.18428000000000003,1.6592251806,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.6,0.17,1.6090059043
2020-08-02 21:30:00,1.70688,0.19784000000000002,1.7183073065999999,0.02688,0.007840000000000001,0.028,1.6800000000000002,0.19,1.6907099101,1.72688,0.17784000000000003,1.7360131336,0.02688,0.007840000000000001,0.028,1.7000000000000002,0.17,1.7084788556000001
2020-08-02 22:00:00,1.6573600000000002,0.17798000000000003,1.6668890335,0.027360000000000002,0.007980000000000001,0.0285,1.63,0.17,1.6388410539,1.6773600000000002,0.16798000000000002,1.6857502335999999,0.027360000000000002,0.007980000000000001,0.0285,1.65,0.16,1.6577394246
2020-08-02 22:30:00,1.58688,0.17784000000000003,1.5968140781,0.02688,0.007840000000000001,0.028,1.56,0.17,1.5692354826,1.59688,0.15784,1.6046617089000001,0.02688,0.007840000000000001,0.028,1.57,0.15,1.5771493270999999
2020-08-02 23:00:00,1.53688,0.15784,1.5449639478,0.02688,0.007840000000000001,0.028,1.51,0.15,1.5174320413,1.55688,0.15784,1.5648606327999999,0.02688,0.007840000000000001,0.028,1.53,0.15,1.537335357
2020-08-02 23:30:00,1.4464000000000001,0.1577,1.4549715633,0.0264,0.0077,0.0275,1.42,0.15,1.4279005568,1.4564,0.1577,1.464913052,0.0264,0.0077,0.0275,1.43,0.15,1.4378456106
2020-08-03 00:00:00,1.39688,0.15784,1.4057692556,0.02688,0.007840000000000001,0.028,1.37,0.15,1.3781872151,1.4068800000000001,0.16784000000000002,1.4168562383,0.02688,0.007840000000000001,0.028,1.38,0.16,1.3892443989
2020-08-03 00:30:00,1.3788,0.1584,1.3878688699000001,0.028800000000000003,0.008400000000000001,0.03,1.35,0.15,1.3583077707,1.3888,0.1584,1.397803992,0.028800000000000003,0.008400000000000001,0.03,1.3599999999999999,0.15,1.3682470537
2020-08-03 01:00:00,1.34832,0.14826,1.3564467737,0.02832,0.00826,0.029500000000000002,1.32,0.14,1.3274034805000001,1.35832,0.14826,1.3663872987,0.02832,0.00826,0.029500000000000002,1.33,0.14,1.3373481221999999
2020-08-03 01:30:00,1.3588,0.1484,1.3668796582,0.028800000000000003,0.008400000000000001,0.03,1.33,0.14,1.3373481221999999,1.3688,0.1484,1.376820976,0.028800000000000003,0.008400000000000001,0.03,1.34,0.14,1.3472935834
2020-08-03 02:00:00,1.41832,0.14826,1.4260479129,0.02832,0.00826,0.029500000000000002,1.3900000000000001,0.14,1.3970325694,1.43832,0.14826,1.4459410258,0.02832,0.00826,0.029500000000000002,1.4100000000000001,0.14,1.4169333082
2020-08-03 02:30:00,1.41496,0.14728000000000002,1.4226043723,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.3900000000000001,0.14,1.3970325694,1.43496,0.14728000000000002,1.4424983882,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.4100000000000001,0.14,1.4169333082
2020-08-03 03:00:00,1.39496,0.14728000000000002,1.4027133706,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.37,0.14,1.3771347066000001,1.40496,0.14728000000000002,1.4126584867,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.38,0.14,1.3870832708
2020-08-03 03:30:00,1.41592,0.15756,1.4246594681,0.025920000000000002,0.007560000000000001,0.027,1.3900000000000001,0.15,1.3980700984,1.43592,0.15756,1.4445384730000002,0.025920000000000002,0.007560000000000001,0.027,1.4100000000000001,0.15,1.4179562758
2020-08-03 04:00:00,1.4264000000000001,0.1777,1.437426259,0.0264,0.0077,0.0275,1.4,0.17,1.4102836594000001,1.4464000000000001,0.16770000000000002,1.4560893688,0.0264,0.0077,0.0275,1.42,0.16,1.4289856542
2020-08-03 04:30:00,1.43592,0.17756000000000002,1.4468565236,0.025920000000000002,0.007560000000000001,0.027,1.4100000000000001,0.17,1.4202112519,1.45592,0.16756000000000001,1.4655304159,0.025920000000000002,0.007560000000000001,0.027,1.43,0.16,1.4389232084999999
2020-08-03 05:00:00,1.42832,0.17826,1.4394007955,0.02832,0.00826,0.029500000000000002,1.4,0.17,1.4102836594000001,1.44832,0.16826000000000002,1.4580611270000001,0.02832,0.00826,0.029500000000000002,1.42,0.16,1.4289856542
2020-08-03 05:30:00,1.4464000000000001,0.1777,1.4572749397,0.0264,0.0077,0.0275,1.42,0.17,1.4301398533,1.4564,0.16770000000000002,1.4660232774,0.0264,0.0077,0.0275,1.43,0.16,1.4389232084999999
2020-08-03 06:00:00,1.4912800000000002,0.24204000000000003,1.5107942944000001,0.041280000000000004,0.01204,0.043000000000000003,1.45,0.23,1.4681280598,1.5112800000000002,0.23204000000000002,1.5289897972,0.041280000000000004,0.01204,0.043000000000000003,1.47,0.22,1.4863714206
2020-08-03 06:30:00,1.60216,0.31688000000000005,1.6331961303,0.09216,0.02688,0.096,1.51,0.29,1.5375955255,1.63216,0.31688000000000005,1.66263622,0.09216,0.02688,0.096,1.54,0.29,1.5670673247
2020-08-03 07:00:00,1.72656,0.41858,1.7765749773000001,0.16656,0.048580000000000005,0.17350000000000002,1.56,0.37,1.6032778923,1.7665600000000001,0.41858,1.8154733405,0.16656,0.048580000000000005,0.17350000000000002,1.6,0.37,1.6422241016
2020-08-03 07:30:00,1.87656,0.6110800000000001,1.973549138,0.34656000000000003,0.10108,0.361,1.53,0.51,1.6127616067,1.92656,0.5010800000000001,1.9906568263,0.34656000000000003,0.10108,0.361,1.58,0.4,1.6298466186
2020-08-03 08:00:00,1.99728,0.8200400000000001,2.1590722545,0.61728,0.18004,0.643,1.38,0.64,1.5211837496,2.08728,0.63004,2.1802954387,0.61728,0.18004,0.643,1.47,0.45,1.537335357
2020-08-03 08:30:00,2.10144,0.7879200000000001,2.2442967718,1.02144,0.29792,1.064,1.08,0.49,1.1859595271,2.29144,0.8479200000000001,2.4432899132,1.02144,0.29792,1.064,1.27,0.55,1.3839797686
2020-08-03 09:00:00,2.01144,0.76792,2.1530424984,1.02144,0.29792,1.064,0.99,0.47000000000000003,1.0959014554,2.23144,0.8379200000000001,2.383575969,1.02144,0.29792,1.064,1.21,0.54,1.3250283016
2020-08-03 09:30:00,2.02424,0.8583200000000001,2.1986952495,1.19424,0.34832,1.244,0.8300000000000001,0.51,0.9741663102,2.14424,0.91832,2.3326115836,1.19424,0.34832,1.244,0.9500000000000001,0.5700000000000001,1.10788086
2020-08-03 10:00:00,2.1024,0.7632,2.2366403376,0.9024000000000001,0.2632,0.9400000000000001,1.2,0.5,1.3,2.2224,0.8032,2.3630895032,0.9024000000000001,0.2632,0.9400000000000001,1.32,0.54,1.4261837189
2020-08-03 10:30:00,2.09728,0.8575400000000001,2.2658239671000002,1.15728,0.33754,1.2055,0.9400000000000001,0.52,1.0742439202,2.27728,0.92754,2.458929574,1.15728,0.33754,1.2055,1.12,0.59,1.2658988901
2020-08-03 11:00:00,2.09408,0.7949400000000001,2.2398885352,0.6340800000000001,0.18494000000000002,0.6605000000000001,1.46,0.61,1.5823084402,2.22408,0.6849400000000001,2.3271602115,0.6340800000000001,0.18494000000000002,0.6605000000000001,1.5899999999999999,0.5,1.6667633305
2020-08-03 11:30:00,2.18656,1.25858,2.5229086884000003,1.12656,0.32858000000000004,1.1735,1.06,0.93,1.4101418368,2.17656,0.51858,2.2374848938,1.12656,0.32858000000000004,1.1735,1.05,0.19,1.0670520137
2020-08-03 12:00:00,2.128,1.0915,2.3916011896000002,0.8280000000000001,0.24150000000000002,0.8625,1.3,0.85,1.5532224567,2.348,0.47150000000000003,2.3948729089,0.8280000000000001,0.24150000000000002,0.8625,1.52,0.23,1.5373028329
2020-08-03 12:30:00,2.19768,1.18724,2.4978663295,1.08768,0.31724,1.133,1.11,0.87,1.4103191127999999,2.23768,0.51724,2.2966821722,1.08768,0.31724,1.133,1.15,0.2,1.167261753
2020-08-03 13:00:00,2.16152,1.03586,2.3969093955,0.67152,0.19586,0.6995,1.49,0.84,1.7104677723,2.22152,0.33586000000000005,2.2467650189,0.67152,0.19586,0.6995,1.55,0.14,1.5563097378
2020-08-03 13:30:00,2.1556,0.9733,2.3651478284,0.5256000000000001,0.15330000000000002,0.5475,1.63,0.8200000000000001,1.8246369502,2.1656,0.2933,2.1853714215,0.5256000000000001,0.15330000000000002,0.5475,1.6400000000000001,0.14,1.6459647627
2020-08-03 14:00:00,2.00232,0.8727600000000001,2.1842608361,1.07232,0.31276000000000004,1.117,0.93,0.56,1.0855873986,2.15232,0.7327600000000001,2.2736355469,1.07232,0.31276000000000004,1.117,1.08,0.42,1.1587924749
2020-08-03 14:30:00,1.9313600000000002,0.9699800000000001,2.1612525651,1.61136,0.46998000000000006,1.6785,0.32,0.5,0.5936328832000001,2.19136,1.05998,2.4342588708,1.61136,0.46998000000000006,1.6785,0.58,0.59,0.8273451517
2020-08-03 15:00:00,1.6577600000000001,1.13018,2.0063586544,2.05776,0.60018,2.1435,-0.4,0.53,0.664003012,2.09776,1.28018,2.4575308442,2.05776,0.60018,2.1435,0.04,0.68,0.6811754546000001
2020-08-03 15:30:00,1.7332800000000002,0.8230400000000001,1.9187637686999999,1.55328,0.45304000000000005,1.6179999999999999,0.18,0.37,0.4114608122,2.00328,0.9430400000000001,2.2141488658,1.55328,0.45304000000000005,1.6179999999999999,0.45,0.49,0.6652818951
2020-08-03 16:00:00,1.65592,0.8900600000000001,1.879967513,1.64592,0.48006000000000004,1.7145000000000001,0.01,0.41000000000000003,0.4101219331,1.94592,1.00006,2.1878584621,1.64592,0.48006000000000004,1.7145000000000001,0.30000000000000004,0.52,0.6003332408000001
2020-08-03 16:30:00,1.8602400000000001,0.94132,2.0848444067,1.6502400000000002,0.48132,1.7189999999999999,0.21,0.46,0.5056678752,2.09024,1.01132,2.3220403528,1.6502400000000002,0.48132,1.7189999999999999,0.44,0.53,0.688839604
2020-08-03 17:00:00,2.14208,1.2914400000000001,2.5012644802,1.58208,0.46144,1.6480000000000001,0.56,0.8300000000000001,1.0012492197,2.20208,0.7514400000000001,2.3267613543,1.58208,0.46144,1.6480000000000001,0.62,0.29,0.6844705983
2020-08-03 17:30:00,1.8836,0.9948,2.1301586795,1.5936,0.46480000000000005,1.6600000000000001,0.29,0.53,0.6041522987,2.0136,0.9148000000000001,2.2116609143,1.5936,0.46480000000000005,1.6600000000000001,0.42,0.45,0.6155485359
2020-08-03 18:00:00,1.758,0.9115000000000001,1.9802515622999999,1.308,0.3815,1.3625,0.45,0.53,0.6952697318000001,1.928,0.7615000000000001,2.0729366247,1.308,0.3815,1.3625,0.62,0.38,0.7271863585
2020-08-03 18:30:00,1.8856000000000002,0.6233000000000001,1.9859481992,0.7656000000000001,0.2233,0.7975,1.12,0.4,1.1892854998,2.0356,0.5633,2.112101856,0.7656000000000001,0.2233,0.7975,1.27,0.34,1.3147243057
2020-08-03 19:00:00,1.8434400000000002,0.46892000000000006,1.9021453677,0.6134400000000001,0.17892000000000002,0.639,1.23,0.29,1.2637246536,1.96344,0.49892000000000003,2.0258375552,0.6134400000000001,0.17892000000000002,0.639,1.35,0.32,1.3874076546
2020-08-03 19:30:00,1.8709600000000002,0.32778,1.8994554614,0.30096,0.08778000000000001,0.3135,1.57,0.24,1.5882380174000001,1.94096,0.33778,1.9701322418,0.30096,0.08778000000000001,0.3135,1.6400000000000001,0.25,1.6589454482
2020-08-03 20:00:00,1.80912,0.24766000000000002,1.8259930586,0.12912,0.037660000000000006,0.1345,1.6800000000000002,0.21,1.6930741271,1.83912,0.24766000000000002,1.8557203049000002,0.12912,0.037660000000000006,0.1345,1.71,0.21,1.7228464818
2020-08-03 20:30:00,1.7621600000000002,0.20688,1.7742624383,0.09216,0.02688,0.096,1.67,0.18,1.6796725871,1.7821600000000002,0.20688,1.7941275317,0.09216,0.02688,0.096,1.69,0.18,1.6995587663
2020-08-03 21:00:00,1.7574400000000001,0.19092,1.7677799071,0.03744,0.010920000000000001,0.039,1.72,0.18,1.7293929571,1.77744,0.19092,1.7876642301999999,0.03744,0.010920000000000001,0.039,1.74,0.18,1.7492855685
2020-08-03 21:30:00,1.74688,0.19784000000000002,1.7580473259,0.02688,0.007840000000000001,0.028,1.72,0.19,1.730462366,1.76688,0.18784,1.7768367398,0.02688,0.007840000000000001,0.028,1.74,0.18,1.7492855685
2020-08-03 22:00:00,1.74688,0.19784000000000002,1.7580473259,0.02688,0.007840000000000001,0.028,1.72,0.19,1.730462366,1.76688,0.18784,1.7768367398,0.02688,0.007840000000000001,0.028,1.74,0.18,1.7492855685
2020-08-03 22:30:00,1.64688,0.16784000000000002,1.6554105231,0.02688,0.007840000000000001,0.028,1.62,0.16,1.6278820596,1.6568800000000001,0.16784000000000002,1.6653593006,0.02688,0.007840000000000001,0.028,1.63,0.16,1.6378339354
2020-08-03 23:00:00,1.58688,0.16784000000000002,1.5957313057,0.02688,0.007840000000000001,0.028,1.56,0.16,1.5681836627,1.59688,0.16784000000000002,1.6056761816,0.02688,0.007840000000000001,0.028,1.57,0.16,1.5781318069
2020-08-03 23:30:00,1.47688,0.18784,1.4887774851,0.02688,0.007840000000000001,0.028,1.45,0.18,1.4611296999,1.48688,0.17784000000000003,1.4974776125,0.02688,0.007840000000000001,0.028,1.46,0.17,1.4698639393000001
2020-08-04 00:00:00,1.43688,0.17784000000000003,1.4478436380000002,0.02688,0.007840000000000001,0.028,1.4100000000000001,0.17,1.4202112519,1.45688,0.17784000000000003,1.4676942461,0.02688,0.007840000000000001,0.028,1.43,0.17,1.4400694428
2020-08-04 00:30:00,1.41024,0.17882,1.4215320784,0.030240000000000003,0.008820000000000001,0.0315,1.38,0.17,1.3904315877,1.43024,0.17882,1.4413754022,0.030240000000000003,0.008820000000000001,0.0315,1.4,0.17,1.4102836594000001
2020-08-04 01:00:00,1.3888,0.1784,1.4002114126,0.028800000000000003,0.008400000000000001,0.03,1.3599999999999999,0.17,1.3705838172,1.4088,0.1784,1.4200507033,0.028800000000000003,0.008400000000000001,0.03,1.38,0.17,1.3904315877
2020-08-04 01:30:00,1.4388,0.1784,1.4498179196,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,0.17,1.4202112519,1.4488,0.16840000000000002,1.4585540785,0.028800000000000003,0.008400000000000001,0.03,1.42,0.16,1.4289856542
2020-08-04 02:00:00,1.4418,0.1814,1.4531666112,0.028800000000000003,0.008400000000000001,0.03,1.413,0.17300000000000001,1.4235511933,1.4518,0.1714,1.4618827586,0.028800000000000003,0.008400000000000001,0.03,1.423,0.163,1.4323051351
2020-08-04 02:30:00,1.5059200000000001,0.17756000000000002,1.5163517402,0.025920000000000002,0.007560000000000001,0.027,1.48,0.17,1.4897315194,1.51592,0.17756000000000002,1.5262833944,0.025920000000000002,0.007560000000000001,0.027,1.49,0.17,1.4996666296
2020-08-04 03:00:00,1.4464000000000001,0.1777,1.4572749397,0.0264,0.0077,0.0275,1.42,0.17,1.4301398533,1.4564,0.1777,1.4672008213,0.0264,0.0077,0.0275,1.43,0.17,1.4400694428
2020-08-04 03:30:00,1.44592,0.17756000000000002,1.4567814524,0.025920000000000002,0.007560000000000001,0.027,1.42,0.17,1.4301398533,1.45592,0.17756000000000002,1.4667074009,0.025920000000000002,0.007560000000000001,0.027,1.43,0.17,1.4400694428
2020-08-04 04:00:00,1.4468800000000002,0.17784000000000003,1.4577684315,0.02688,0.007840000000000001,0.028,1.42,0.17,1.4301398533,1.45688,0.16784000000000002,1.4665161438,0.02688,0.007840000000000001,0.028,1.43,0.16,1.4389232084999999
2020-08-04 04:30:00,1.4468800000000002,0.17784000000000003,1.4577684315,0.02688,0.007840000000000001,0.028,1.42,0.17,1.4301398533,1.45688,0.16784000000000002,1.4665161438,0.02688,0.007840000000000001,0.028,1.43,0.16,1.4389232084999999
2020-08-04 05:00:00,1.44592,0.17756000000000002,1.4567814524,0.025920000000000002,0.007560000000000001,0.027,1.42,0.17,1.4301398533,1.45592,0.17756000000000002,1.4667074009,0.025920000000000002,0.007560000000000001,0.027,1.43,0.17,1.4400694428
2020-08-04 05:30:00,1.44592,0.17756000000000002,1.4567814524,0.025920000000000002,0.007560000000000001,0.027,1.42,0.17,1.4301398533,1.45592,0.17756000000000002,1.4667074009,0.025920000000000002,0.007560000000000001,0.027,1.43,0.17,1.4400694428
2020-08-04 06:00:00,1.478,0.224,1.4948779214,0.048,0.014,0.05,1.43,0.21,1.4453373309,1.498,0.214,1.5132085117,0.048,0.014,0.05,1.45,0.2,1.4637281168
2020-08-04 06:30:00,1.5743200000000002,0.28626,1.6001338225000001,0.12432000000000001,0.03626,0.1295,1.45,0.25,1.471393897,1.60432,0.28626,1.6296586913,0.12432000000000001,0.03626,0.1295,1.48,0.25,1.5009663554000001
2020-08-04 07:00:00,1.70248,0.52364,1.7811897709000002,0.25248000000000004,0.07364000000000001,0.263,1.45,0.45,1.5182226451,1.73248,0.17364000000000002,1.7411599008,0.25248000000000004,0.07364000000000001,0.263,1.48,0.1,1.4833745313
2020-08-04 07:30:00,1.8367200000000001,0.63446,1.9432137942,0.42672000000000004,0.12446000000000002,0.4445,1.4100000000000001,0.51,1.49939988,1.8967200000000002,0.43446,1.9458422983,0.42672000000000004,0.12446000000000002,0.4445,1.47,0.31,1.5023315213
