Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-04 08:00:00,2.06408,0.55244,2.1367302591,0.45408000000000004,0.13244,0.47300000000000003,1.6099999999999999,0.42,1.6638810054,2.1640800000000002,0.5724400000000001,2.2385106209,0.45408000000000004,0.13244,0.47300000000000003,1.71,0.44,1.7657009939
2020-08-04 08:30:00,2.17192,0.58806,2.2501224522,0.5419200000000001,0.15806,0.5645,1.63,0.43,1.6857639218,2.29192,0.61806,2.3737934725,0.5419200000000001,0.15806,0.5645,1.75,0.46,1.8094474295
2020-08-04 09:00:00,2.18704,0.6012200000000001,2.2681731526,0.58704,0.17122,0.6115,1.6,0.43,1.6567739737,2.29704,0.63122,2.3821904731,0.58704,0.17122,0.6115,1.71,0.46,1.7707907837999999
2020-08-04 09:30:00,2.18872,0.56296,2.2599599996,0.55872,0.16296000000000002,0.582,1.63,0.4,1.678362297,2.31872,0.59296,2.3933374188,0.55872,0.16296000000000002,0.582,1.76,0.43,1.8117670932
2020-08-04 10:00:00,2.22808,0.5519400000000001,2.2954255052,0.41808,0.12194,0.4355,1.81,0.43,1.860376306,2.32808,0.57194,2.3973051224,0.41808,0.12194,0.4355,1.9100000000000001,0.45,1.9622945752
2020-08-04 10:30:00,2.25784,0.5256200000000001,2.3182143667,0.32784,0.09562000000000001,0.3415,1.9300000000000002,0.43,1.9773214205,2.32784,0.5256200000000001,2.3864441016,0.32784,0.09562000000000001,0.3415,2.0,0.43,2.0457028132
2020-08-04 11:00:00,2.248,0.5165000000000001,2.3065724029,0.468,0.1365,0.48750000000000004,1.78,0.38,1.8201098868,2.338,0.5365,2.398765568,0.468,0.1365,0.48750000000000004,1.87,0.4,1.9123022774
2020-08-04 11:30:00,2.31712,0.61916,2.3984170196,0.7171200000000001,0.20916,0.747,1.6,0.41000000000000003,1.651696098,2.43712,0.6491600000000001,2.5220948832,0.7171200000000001,0.20916,0.747,1.72,0.44,1.7753872817
2020-08-04 12:00:00,2.30696,0.63078,2.3916412461,0.7569600000000001,0.22078000000000003,0.7885000000000001,1.55,0.41000000000000003,1.6033090781000001,2.44696,0.66078,2.5346091316,0.7569600000000001,0.22078000000000003,0.7885000000000001,1.69,0.44,1.7463390278
2020-08-04 12:30:00,2.20608,0.6184400000000001,2.2911257058,0.6460800000000001,0.18844000000000002,0.673,1.56,0.43,1.6181779877,2.33608,0.64844,2.4244059479,0.6460800000000001,0.18844000000000002,0.673,1.69,0.46,1.7514850842
2020-08-04 13:00:00,2.1880800000000002,0.56694,2.2603351632,0.53808,0.15694000000000002,0.5605,1.65,0.41000000000000003,1.7001764614,2.29808,0.59694,2.3743439199,0.53808,0.15694000000000002,0.5605,1.76,0.44,1.8141664753
2020-08-04 13:30:00,1.9584800000000002,0.7866400000000001,2.1105559457,0.9484800000000001,0.27664,0.988,1.01,0.51,1.1314592347999999,2.08848,0.6366400000000001,2.1833596131,0.9484800000000001,0.27664,0.988,1.1400000000000001,0.36,1.1954915307
2020-08-04 14:00:00,1.8203200000000002,0.6942600000000001,1.9482201748999999,0.94032,0.27426,0.9795,0.88,0.42,0.9750897395,1.93032,0.5242600000000001,2.0002459474,0.94032,0.27426,0.9795,0.99,0.25,1.0210778619
2020-08-04 14:30:00,1.8049600000000001,0.6772800000000001,1.9278456370000001,1.22496,0.35728000000000004,1.276,0.58,0.32,0.6624198065,1.98496,0.73728,2.1174626325,1.22496,0.35728000000000004,1.276,0.76,0.38,0.8497058314
2020-08-04 15:00:00,1.9592800000000001,0.5885400000000001,2.0457657368,0.7492800000000001,0.21854,0.7805000000000001,1.21,0.37,1.265306287,2.09928,0.52854,2.1647935352,0.7492800000000001,0.21854,0.7805000000000001,1.35,0.31,1.3851353724
2020-08-04 15:30:00,1.73736,0.67798,1.8649602275000001,1.22736,0.35798,1.2785,0.51,0.32,0.6020797289,2.03736,0.7779800000000001,2.1808458565,1.22736,0.35798,1.2785,0.81,0.42,0.9124143795
2020-08-04 16:00:00,1.7031200000000002,0.7146600000000001,1.8469858283,1.35312,0.39466,1.4095,0.35000000000000003,0.32,0.4742362281,1.94312,0.81466,2.1069851091,1.35312,0.39466,1.4095,0.59,0.42,0.7242237223
2020-08-04 16:30:00,1.90968,0.67574,2.0257103075,0.9796800000000001,0.28574000000000005,1.0205,0.93,0.39,1.0084641788,2.05968,0.71574,2.1804966063,0.9796800000000001,0.28574000000000005,1.0205,1.08,0.43,1.1624543002
2020-08-04 17:00:00,1.9632,0.42510000000000003,2.0086971524,0.4632,0.1351,0.48250000000000004,1.5,0.29,1.5277761616,2.0932,0.4551,2.1421022968,0.4632,0.1351,0.48250000000000004,1.63,0.32,1.661114084
2020-08-04 17:30:00,2.07904,0.34972000000000003,2.1082484199,0.23904000000000003,0.06972,0.249,1.8399999999999999,0.28,1.8611824199,2.15904,0.36972000000000005,2.1904672104,0.23904000000000003,0.06972,0.249,1.92,0.30000000000000004,1.9432961689
2020-08-04 18:00:00,2.12568,0.38874000000000003,2.1609336524,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.8900000000000001,0.32,1.9168985367,2.19568,0.39874000000000004,2.2315923127,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.96,0.33,1.9875864761000002
2020-08-04 18:30:00,2.12176,0.33718000000000004,2.1483844744,0.16176000000000001,0.04718000000000001,0.1685,1.96,0.29,1.9813379318000002,2.18176,0.34718000000000004,2.2092104132,0.16176000000000001,0.04718000000000001,0.1685,2.02,0.30000000000000004,2.0421557237
2020-08-04 19:00:00,2.07808,0.35944000000000004,2.1089366041,0.23808,0.06944,0.248,1.8399999999999999,0.29,1.8627130751,2.10808,0.34944000000000003,2.1368457127,0.23808,0.06944,0.248,1.87,0.28,1.8908463712999999
2020-08-04 19:30:00,1.98808,0.30194000000000004,2.0108778804,0.17808000000000002,0.05194000000000001,0.1855,1.81,0.25,1.8271836251,2.01808,0.30194000000000004,2.0405427342,0.17808000000000002,0.05194000000000001,0.1855,1.8399999999999999,0.25,1.8569060289000001
2020-08-04 20:00:00,1.92104,0.26072,1.9386514901,0.07104,0.020720000000000002,0.074,1.85,0.24,1.8655026131999999,1.94104,0.25072,1.9571655014,0.07104,0.020720000000000002,0.074,1.87,0.23,1.8840912929
2020-08-04 20:30:00,1.87656,0.22358000000000003,1.8898321222,0.046560000000000004,0.013580000000000002,0.0485,1.83,0.21,1.842009772,1.89656,0.21358000000000002,1.9085482048,0.046560000000000004,0.013580000000000002,0.0485,1.85,0.2,1.8607794066
2020-08-04 21:00:00,1.7856,0.1933,1.7960323633000002,0.0456,0.013300000000000001,0.0475,1.74,0.18,1.7492855685,1.8056,0.18330000000000002,1.8148802302,0.0456,0.013300000000000001,0.0475,1.76,0.17,1.7681911661
2020-08-04 21:30:00,1.78464,0.21302000000000001,1.7973083903,0.044640000000000006,0.01302,0.0465,1.74,0.2,1.7514565367000001,1.80464,0.21302000000000001,1.8171689657,0.044640000000000006,0.01302,0.0465,1.76,0.2,1.7713271860000002
2020-08-04 22:00:00,1.7093600000000002,0.25148000000000004,1.7277597634,0.039360000000000006,0.01148,0.041,1.67,0.24,1.6871573726,1.71936,0.16148,1.7269263447,0.039360000000000006,0.01148,0.041,1.6800000000000002,0.15,1.6866831356
2020-08-04 22:30:00,1.6308,0.1519,1.6378590445999999,0.0408,0.0119,0.0425,1.5899999999999999,0.14,1.5961516219,1.6408,0.1519,1.6478162064,0.0408,0.0119,0.0425,1.6,0.14,1.606113321
2020-08-04 23:00:00,1.56272,0.18246,1.5733357715,0.04272,0.01246,0.044500000000000005,1.52,0.17,1.5294770348,1.57272,0.17246,1.5821474805,0.04272,0.01246,0.044500000000000005,1.53,0.16,1.5383432647
2020-08-04 23:30:00,1.4584000000000001,0.1812,1.4696135546,0.038400000000000004,0.0112,0.04,1.42,0.17,1.4301398533,1.4684,0.17120000000000002,1.4783463735,0.038400000000000004,0.0112,0.04,1.43,0.16,1.4389232084999999
2020-08-05 00:00:00,1.38032,0.18176,1.3922356122,0.04032,0.011760000000000001,0.042,1.34,0.17,1.3507405376000001,1.39032,0.17176000000000002,1.4008894318,0.04032,0.011760000000000001,0.042,1.35,0.16,1.3594484176
2020-08-05 00:30:00,1.36416,0.16288000000000002,1.3738494823,0.044160000000000005,0.01288,0.046,1.32,0.15,1.3284953895,1.37416,0.15288000000000002,1.3826380582,0.044160000000000005,0.01288,0.046,1.33,0.14,1.3373481221999999
2020-08-05 01:00:00,1.38128,0.18204,1.393223959,0.041280000000000004,0.01204,0.043000000000000003,1.34,0.17,1.3507405376000001,1.39128,0.16204000000000002,1.4006844755,0.041280000000000004,0.01204,0.043000000000000003,1.35,0.15,1.3583077707
2020-08-05 01:30:00,1.4008,0.1819,1.4125608836,0.0408,0.0119,0.0425,1.3599999999999999,0.17,1.3705838172,1.4208,0.16190000000000002,1.4299944930000001,0.0408,0.0119,0.0425,1.38,0.15,1.3881282362
2020-08-05 02:00:00,1.46272,0.19246000000000002,1.4753273027,0.04272,0.01246,0.044500000000000005,1.42,0.18,1.4313629868,1.48272,0.18246,1.4939043644,0.04272,0.01246,0.044500000000000005,1.44,0.17,1.45
2020-08-05 02:30:00,1.45648,0.19064,1.4689035367,0.036480000000000005,0.01064,0.038,1.42,0.18,1.4313629868,1.47648,0.18064000000000002,1.4874891596,0.036480000000000005,0.01064,0.038,1.44,0.17,1.45
2020-08-05 03:00:00,1.4188800000000001,0.19134,1.4317232449000001,0.038880000000000005,0.011340000000000001,0.0405,1.38,0.18,1.3916896206,1.4388800000000002,0.18134,1.4502619936,0.038880000000000005,0.011340000000000001,0.0405,1.4,0.17,1.4102836594000001
2020-08-05 03:30:00,1.39176,0.19218000000000002,1.4049658537,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.35,0.18,1.3619471355,1.4117600000000001,0.18218,1.4234661393999999,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.37,0.17,1.3805071532
2020-08-05 04:00:00,1.3922400000000001,0.19232000000000002,1.4054604939,0.04224000000000001,0.012320000000000001,0.044,1.35,0.18,1.3619471355,1.4122400000000002,0.18232,1.4239601118,0.04224000000000001,0.012320000000000001,0.044,1.37,0.17,1.3805071532
2020-08-05 04:30:00,1.41648,0.19064,1.4292512725,0.036480000000000005,0.01064,0.038,1.38,0.18,1.3916896206,1.42648,0.18064000000000002,1.4378720388000001,0.036480000000000005,0.01064,0.038,1.3900000000000001,0.17,1.4003570973000001
2020-08-05 05:00:00,1.41504,0.19022000000000003,1.4277681359,0.03504,0.010220000000000002,0.036500000000000005,1.38,0.18,1.3916896206,1.42504,0.18022000000000002,1.4363907024,0.03504,0.010220000000000002,0.036500000000000005,1.3900000000000001,0.17,1.4003570973000001
2020-08-05 05:30:00,1.44504,0.19022000000000003,1.4575061749,0.03504,0.010220000000000002,0.036500000000000005,1.4100000000000001,0.18,1.4214429289,1.4550400000000001,0.18022000000000002,1.4661584669,0.03504,0.010220000000000002,0.036500000000000005,1.42,0.17,1.4301398533
2020-08-05 06:00:00,1.47984,0.24162000000000003,1.4994354438,0.03984,0.01162,0.0415,1.44,0.23,1.4582523787000001,1.48984,0.23162000000000002,1.5077370626,0.03984,0.01162,0.0415,1.45,0.22,1.4665946952
2020-08-05 06:30:00,1.56488,0.30184,1.5937241919,0.07488,0.021840000000000002,0.078,1.49,0.28,1.5160804728000001,1.58488,0.29184000000000004,1.6115257367,0.07488,0.021840000000000002,0.078,1.51,0.27,1.5339491517
2020-08-05 07:00:00,1.70832,0.37326000000000004,1.7486223863,0.14832,0.04326000000000001,0.1545,1.56,0.33,1.5945218719,1.73832,0.37326000000000004,1.7779424766,0.14832,0.04326000000000001,0.1545,1.5899999999999999,0.33,1.6238842323
2020-08-05 07:30:00,1.8851200000000001,0.5756600000000001,1.9710560241000001,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.6600000000000001,0.51,1.7365770930000002,1.89512,0.45566000000000006,1.9491295108000002,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.67,0.39,1.7149344011
2020-08-05 08:00:00,2.02008,0.5529400000000001,2.0943891353,0.25008,0.07294,0.2605,1.77,0.48,1.8339302059,2.08008,0.47294,2.1331678438,0.25008,0.07294,0.2605,1.83,0.4,1.8732058082
2020-08-05 08:30:00,2.1676,0.5818,2.2443219466,0.4176,0.1218,0.435,1.75,0.46,1.8094474295,2.2476,0.6118,2.3293786725,0.4176,0.1218,0.435,1.83,0.49,1.8944656239
2020-08-05 09:00:00,2.14232,0.5827600000000001,2.2201676063,0.35232,0.10276,0.367,1.79,0.48,1.8532404053,2.24232,0.6127600000000001,2.3245373303,0.35232,0.10276,0.367,1.8900000000000001,0.51,1.9576005721
2020-08-05 09:30:00,2.02808,0.66944,2.13571028,0.71808,0.20944000000000002,0.748,1.31,0.46,1.3884163641,2.17808,0.7194400000000001,2.2938235329,0.71808,0.20944000000000002,0.748,1.46,0.51,1.5465122049
2020-08-05 10:00:00,1.9024,0.8357,2.0778643483,1.0824,0.31570000000000004,1.1275,0.8200000000000001,0.52,0.9709788875,2.1424,0.9157000000000001,2.3298893214,1.0824,0.31570000000000004,1.1275,1.06,0.6000000000000001,1.2180311983
2020-08-05 10:30:00,1.84816,0.93988,2.0734198321,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.34,0.5,0.6046486583,2.19816,1.09988,2.4579754677,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.6900000000000001,0.66,0.9548298278
2020-08-05 11:00:00,1.58064,1.10602,1.9291715968,1.9406400000000001,0.5660200000000001,2.0215,-0.36,0.54,0.6489992296,2.04064,1.25602,2.3962048848,1.9406400000000001,0.5660200000000001,2.0215,0.1,0.6900000000000001,0.6972087205
2020-08-05 11:30:00,1.66336,1.03598,1.9595971652,1.80336,0.52598,1.8785,-0.14,0.51,0.5288667129,2.11336,1.16598,2.4136693746,1.80336,0.52598,1.8785,0.31,0.64,0.7111258679
2020-08-05 12:00:00,1.7164000000000001,0.9052,1.9404679848000002,1.5264,0.44520000000000004,1.5899999999999999,0.19,0.46,0.4976946855,2.2164,1.0852,2.4678103655,1.5264,0.44520000000000004,1.5899999999999999,0.6900000000000001,0.64,0.9411163584000001
2020-08-05 12:30:00,1.89216,0.7643800000000001,2.0407219923,1.11216,0.32438,1.1585,0.78,0.44,0.8955445271,2.0721600000000002,0.8243800000000001,2.2301231917,1.11216,0.32438,1.1585,0.96,0.5,1.0824047302
2020-08-05 13:00:00,2.01424,0.57332,2.0942441596,0.5942400000000001,0.17332,0.619,1.42,0.4,1.4752626885,2.13424,0.6133200000000001,2.2206174367,0.5942400000000001,0.17332,0.619,1.54,0.44,1.6016241756
2020-08-05 13:30:00,1.9332,0.9226000000000001,2.1420674593,1.4832,0.43260000000000004,1.545,0.45,0.49,0.6652818951,2.1032,1.0026,2.3299478535,1.4832,0.43260000000000004,1.545,0.62,0.5700000000000001,0.8421995013
2020-08-05 14:00:00,1.8274400000000002,0.9209200000000001,2.0463701034,1.47744,0.43092,1.5390000000000001,0.35000000000000003,0.49,0.6021627687000001,2.09744,1.02092,2.3327091975,1.47744,0.43092,1.5390000000000001,0.62,0.59,0.8558621384
2020-08-05 14:30:00,1.7231200000000002,1.08216,2.034751287,1.8931200000000001,0.5521600000000001,1.972,-0.17,0.53,0.5565968020000001,1.9931200000000002,1.18216,2.3173324319,1.8931200000000001,0.5521600000000001,1.972,0.1,0.63,0.6378871374
2020-08-05 15:00:00,1.9247200000000002,0.8009600000000001,2.0847263609,1.13472,0.33096000000000003,1.182,0.79,0.47000000000000003,0.9192388155000001,2.15472,0.8909600000000001,2.3316577793,1.13472,0.33096000000000003,1.182,1.02,0.56,1.1636150566
2020-08-05 15:30:00,2.05,0.7675000000000001,2.1889623683,1.02,0.2975,1.0625,1.03,0.47000000000000003,1.1321660655999999,2.19,0.8275,2.3411228609,1.02,0.2975,1.0625,1.17,0.53,1.2844454056
2020-08-05 16:00:00,1.97184,0.64512,2.0746886031,0.7718400000000001,0.22512000000000001,0.804,1.2,0.42,1.271377206,2.12184,0.6951200000000001,2.232800215,0.7718400000000001,0.22512000000000001,0.804,1.35,0.47000000000000003,1.4294754283
2020-08-05 16:30:00,2.04888,0.6813400000000001,2.1591974088,0.7588800000000001,0.22134,0.7905000000000001,1.29,0.46,1.3695619738,2.17888,0.7213400000000001,2.2951796117,0.7588800000000001,0.22134,0.7905000000000001,1.42,0.5,1.5054567413000002
2020-08-05 17:00:00,2.09128,0.59204,2.1734680582,0.5212800000000001,0.15204,0.543,1.57,0.44,1.6304907237,2.22128,0.63204,2.3094500211,0.5212800000000001,0.15204,0.543,1.7000000000000002,0.48,1.7664653973000002
2020-08-05 17:30:00,2.10168,0.53424,2.1685182038,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.71,0.42,1.7608236709,2.20168,0.5542400000000001,2.2703693092,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.81,0.44,1.8627130751
2020-08-05 18:00:00,2.10024,0.49632000000000004,2.1580874866,0.33024000000000003,0.09632,0.34400000000000003,1.77,0.4,1.8146349495,2.17024,0.51632,2.2308133046,0.33024000000000003,0.09632,0.34400000000000003,1.8399999999999999,0.42,1.8873261508999999
2020-08-05 18:30:00,2.06968,0.48074000000000006,2.1247791062,0.37968,0.11074,0.3955,1.69,0.37,1.7300289014999999,2.14968,0.49074000000000007,2.2049829591,0.37968,0.11074,0.3955,1.77,0.38,1.8103314614000001
2020-08-05 19:00:00,2.06304,0.38172,2.0980572442,0.14304,0.04172,0.149,1.92,0.34,1.9498717907,2.0930400000000002,0.38172,2.1275635361,0.14304,0.04172,0.149,1.9500000000000002,0.34,1.9794191067
2020-08-05 19:30:00,1.98456,0.30508,2.0078725557,0.15456,0.04508,0.161,1.83,0.26,1.848377667,2.02456,0.30508,2.0474171534,0.15456,0.04508,0.161,1.87,0.26,1.8879883473999999
2020-08-05 20:00:00,1.88536,0.28198,1.9063302573,0.07536000000000001,0.021980000000000003,0.0785,1.81,0.26,1.828578683,1.9153600000000002,0.28198,1.9360053332,0.07536000000000001,0.021980000000000003,0.0785,1.8399999999999999,0.26,1.8582787735
2020-08-05 20:30:00,1.8732000000000002,0.2326,1.8875860245,0.0432,0.0126,0.045,1.83,0.22,1.8431766058,1.8832,0.22260000000000002,1.8963103649000002,0.0432,0.0126,0.045,1.8399999999999999,0.21,1.8519449236
2020-08-05 21:00:00,1.8212000000000002,0.24910000000000002,1.8381567534,0.031200000000000002,0.0091,0.0325,1.79,0.24,1.8060177186000002,1.8412000000000002,0.2391,1.8566599716,0.031200000000000002,0.0091,0.0325,1.81,0.23,1.8245547402
2020-08-05 21:30:00,1.80072,0.24896000000000001,1.8178486186,0.030720000000000004,0.008960000000000001,0.032,1.77,0.24,1.7861970776,1.8207200000000001,0.23896,1.8363341744000001,0.030720000000000004,0.008960000000000001,0.032,1.79,0.23,1.8047160441
2020-08-05 22:00:00,1.7492800000000002,0.24854,1.7668482249,0.029280000000000004,0.00854,0.030500000000000003,1.72,0.24,1.7366634677000001,1.75928,0.23854000000000003,1.7753781147,0.029280000000000004,0.00854,0.030500000000000003,1.73,0.23,1.7452220489
2020-08-05 22:30:00,1.65976,0.20868,1.6728271279,0.02976,0.00868,0.031,1.63,0.2,1.6422241016,1.67976,0.19868000000000002,1.6914690065,0.02976,0.00868,0.031,1.65,0.19,1.6609033687
2020-08-05 23:00:00,1.59976,0.24868,1.6189730696,0.02976,0.00868,0.031,1.57,0.24,1.5882380174000001,1.59976,0.14868,1.6066542254,0.02976,0.00868,0.031,1.57,0.14,1.5762296786999999
2020-08-05 23:30:00,1.53072,0.48896000000000006,1.606918044,0.030720000000000004,0.008960000000000001,0.032,1.5,0.48,1.5749285698,1.47072,-0.19104000000000002,1.4830757229,0.030720000000000004,0.008960000000000001,0.032,1.44,-0.2,1.4538225476
2020-08-06 00:00:00,1.42312,0.17966000000000001,1.4344156476,0.033120000000000004,0.00966,0.0345,1.3900000000000001,0.17,1.4003570973000001,1.44312,0.16966,1.4530587910000001,0.033120000000000004,0.00966,0.0345,1.4100000000000001,0.16,1.4190489773000001
2020-08-06 00:30:00,1.39072,0.17896,1.4021871487,0.030720000000000004,0.008960000000000001,0.032,1.3599999999999999,0.17,1.3705838172,1.40072,0.16896000000000003,1.4108734883,0.030720000000000004,0.008960000000000001,0.032,1.37,0.16,1.3793114224
2020-08-06 01:00:00,1.41072,0.19896000000000003,1.4246810169000002,0.030720000000000004,0.008960000000000001,0.032,1.38,0.19,1.3930183057,1.43072,0.18896000000000002,1.4431443448,0.030720000000000004,0.008960000000000001,0.032,1.4,0.18,1.4115239991
2020-08-06 01:30:00,1.4412,0.21910000000000002,1.4577593251,0.031200000000000002,0.0091,0.0325,1.4100000000000001,0.21,1.4255525245,1.4612,0.2091,1.4760854481,0.031200000000000002,0.0091,0.0325,1.43,0.2,1.4439182802000001
2020-08-06 02:00:00,1.4992800000000002,0.21854,1.5151238398,0.029280000000000004,0.00854,0.030500000000000003,1.47,0.21,1.4849242405,1.50928,0.20854000000000003,1.5236190633,0.029280000000000004,0.00854,0.030500000000000003,1.48,0.2,1.4934523762
2020-08-06 02:30:00,1.4659200000000001,0.18756,1.4778701566999999,0.025920000000000002,0.007560000000000001,0.027,1.44,0.18,1.4512063947,1.4859200000000001,0.17756000000000002,1.4964911627,0.025920000000000002,0.007560000000000001,0.027,1.46,0.17,1.4698639393000001
2020-08-06 03:00:00,1.44544,0.21742000000000003,1.4617004652,0.02544,0.00742,0.026500000000000003,1.42,0.21,1.4354441821,1.46544,0.20742000000000002,1.4800464351,0.02544,0.00742,0.026500000000000003,1.44,0.2,1.4538225476
2020-08-06 03:30:00,1.44496,0.21728000000000003,1.4612049822,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.42,0.21,1.4354441821,1.45496,0.20728000000000002,1.4696508429000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.43,0.2,1.4439182802000001
2020-08-06 04:00:00,1.44544,0.21742000000000003,1.4617004652,0.02544,0.00742,0.026500000000000003,1.42,0.21,1.4354441821,1.46544,0.20742000000000002,1.4800464351,0.02544,0.00742,0.026500000000000003,1.44,0.2,1.4538225476
2020-08-06 04:30:00,1.44496,0.22728,1.4627254014,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.42,0.22,1.4369411957,1.46496,0.20728000000000002,1.4795515537,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.44,0.2,1.4538225476
2020-08-06 05:00:00,1.42496,0.22728,1.442971656,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.4,0.22,1.417180299,1.44496,0.20728000000000002,1.4597514857,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.42,0.2,1.4340153415999999
2020-08-06 05:30:00,1.48544,0.22742,1.5027480993,0.02544,0.00742,0.026500000000000003,1.46,0.22,1.476482306,1.49544,0.21742000000000003,1.5111625492,0.02544,0.00742,0.026500000000000003,1.47,0.21,1.4849242405
2020-08-06 06:00:00,1.50688,0.25784,1.5287801672999999,0.02688,0.007840000000000001,0.028,1.48,0.25,1.5009663554000001,1.52688,0.24784000000000003,1.5468636656,0.02688,0.007840000000000001,0.028,1.5,0.24,1.5190786681000001
2020-08-06 06:30:00,1.5605600000000002,0.31058,1.5911654377,0.07056000000000001,0.02058,0.07350000000000001,1.49,0.29,1.5179591561999999,1.59056,0.30058,1.6187122814000001,0.07056000000000001,0.02058,0.07350000000000001,1.52,0.28,1.5455743269000002
2020-08-06 07:00:00,1.70096,0.5252800000000001,1.7802202111,0.12096000000000001,0.035280000000000006,0.126,1.58,0.49,1.6542369842,1.69096,0.22528,1.7059005833,0.12096000000000001,0.035280000000000006,0.126,1.57,0.19,1.5814550262
2020-08-06 07:30:00,1.87664,0.47152000000000005,1.9349699739,0.17664000000000002,0.05152,0.184,1.7000000000000002,0.42,1.7511139312,1.9166400000000001,0.44152,1.9668372581,0.17664000000000002,0.05152,0.184,1.74,0.39,1.7831713322
2020-08-06 08:00:00,1.99472,0.5159600000000001,2.06036953,0.29472000000000004,0.08596000000000001,0.307,1.7000000000000002,0.43,1.7535392780999999,2.09472,0.54596,2.1646995634,0.29472000000000004,0.08596000000000001,0.307,1.8,0.46,1.8578482177
2020-08-06 08:30:00,2.18088,0.5923400000000001,2.2598903181,0.35088,0.10234000000000001,0.3655,1.83,0.49,1.8944656239,2.25088,0.61234,2.3326853731,0.35088,0.10234000000000001,0.3655,1.9,0.51,1.9672569736
2020-08-06 09:00:00,2.2024,0.6307,2.2909273777,0.4824,0.14070000000000002,0.5025000000000001,1.72,0.49,1.7884350701,2.3124000000000002,0.6607000000000001,2.4049362258,0.4824,0.14070000000000002,0.5025000000000001,1.83,0.52,1.9024457942000002
2020-08-06 09:30:00,2.19192,0.7005600000000001,2.301151364,0.72192,0.21056000000000002,0.752,1.47,0.49,1.5495160535,2.35192,0.7505600000000001,2.4687786454,0.72192,0.21056000000000002,0.752,1.63,0.54,1.7171196813
2020-08-06 10:00:00,2.11448,0.7596400000000001,2.2467929589,0.9244800000000001,0.26964000000000005,0.963,1.19,0.49,1.2869343417999999,2.27448,0.80964,2.4142858571,0.9244800000000001,0.26964000000000005,0.963,1.35,0.54,1.4539944979000001
2020-08-06 10:30:00,2.09592,0.6650600000000001,2.1989055118,0.8059200000000001,0.23506000000000002,0.8395,1.29,0.43,1.3597793939,2.21592,0.70506,2.3253840651,0.8059200000000001,0.23506000000000002,0.8395,1.4100000000000001,0.47000000000000003,1.4862705003
2020-08-06 11:00:00,2.00336,0.65598,2.1080230193,0.8433600000000001,0.24598000000000003,0.8785000000000001,1.16,0.41000000000000003,1.2303251603,2.15336,0.69598,2.2630394274,0.8433600000000001,0.24598000000000003,0.8785000000000001,1.31,0.45,1.3851353724
2020-08-06 11:30:00,1.95824,0.82532,2.1250545875,1.21824,0.35532,1.2690000000000001,0.74,0.47000000000000003,0.8766413178,2.15824,0.8953200000000001,2.3365782247,1.21824,0.35532,1.2690000000000001,0.9400000000000001,0.54,1.0840664186
2020-08-06 12:00:00,1.91568,0.8162400000000001,2.0823250467,1.25568,0.36624,1.308,0.66,0.45,0.7988116173,2.08568,0.88624,2.2661602768,1.25568,0.36624,1.308,0.8300000000000001,0.52,0.9794386147
2020-08-06 12:30:00,1.85792,0.9360600000000001,2.0804026173,1.59792,0.46606000000000003,1.6644999999999999,0.26,0.47000000000000003,0.5371219601,2.15792,1.02606,2.3894388149,1.59792,0.46606000000000003,1.6644999999999999,0.56,0.56,0.7919595949
2020-08-06 13:00:00,1.83912,0.81766,2.012692289,1.32912,0.38766,1.3845,0.51,0.43,0.6670832032,2.15912,0.90766,2.3421455655,1.32912,0.38766,1.3845,0.8300000000000001,0.52,0.9794386147
2020-08-06 13:30:00,1.8069600000000001,0.8607800000000001,2.0015110917,1.47696,0.43078000000000005,1.5385,0.33,0.43,0.5420332093,2.10696,0.9807800000000001,2.3240503114,1.47696,0.43078000000000005,1.5385,0.63,0.55,0.8363013811000001
2020-08-06 14:00:00,1.8807200000000002,0.8064600000000001,2.0463346378,1.29072,0.37646,1.3445,0.59,0.43,0.7300684899000001,2.06072,0.8664600000000001,2.2354685974,1.29072,0.37646,1.3445,0.77,0.49,0.9126883367
2020-08-06 14:30:00,1.91744,0.9109200000000001,2.122816855,1.47744,0.43092,1.5390000000000001,0.44,0.48,0.6511528238000001,2.18744,1.00092,2.4055632604,1.47744,0.43092,1.5390000000000001,0.71,0.5700000000000001,0.9104943712
2020-08-06 15:00:00,1.98848,0.73914,2.1214100617,0.88848,0.25914000000000004,0.9255,1.1,0.48,1.2001666551,2.13848,0.76914,2.2725917033,0.88848,0.25914000000000004,0.9255,1.25,0.51,1.3500370365
2020-08-06 15:30:00,1.4054,0.5612,1.5133058514000002,0.3024,0.0882,0.315,1.103,0.47300000000000003,1.2001408251,1.5554000000000001,0.6012000000000001,1.6675462812,0.3024,0.0882,0.315,1.2530000000000001,0.513,1.3539490389
2020-08-06 16:00:00,2.07568,0.5862400000000001,2.1568784852,0.53568,0.15624000000000002,0.558,1.54,0.43,1.5989058758999999,2.15568,0.61624,2.242032114,0.53568,0.15624000000000002,0.558,1.62,0.46,1.6840427548
2020-08-06 16:30:00,2.09728,0.8300400000000001,2.2555597531,1.09728,0.32004000000000005,1.143,1.0,0.51,1.1225417587,2.17728,0.86004,2.3409863306,1.09728,0.32004000000000005,1.143,1.08,0.54,1.2074767078
2020-08-06 17:00:00,2.07144,0.7079200000000001,2.1890670159,0.78144,0.22792,0.8140000000000001,1.29,0.48,1.3764083696,2.22144,0.76792,2.3504248127,0.78144,0.22792,0.8140000000000001,1.44,0.54,1.5379206742
2020-08-06 17:30:00,2.01592,0.56506,2.0936155927,0.5659200000000001,0.16506,0.5895,1.45,0.4,1.5041608956,2.12592,0.59506,2.2076304605,0.5659200000000001,0.16506,0.5895,1.56,0.43,1.6181779877
2020-08-06 18:00:00,1.95776,0.5976800000000001,2.0469600875,0.67776,0.19768000000000002,0.706,1.28,0.4,1.3410443691,2.07776,0.62768,2.170499666,0.67776,0.19768000000000002,0.706,1.4,0.43,1.4645477118
2020-08-06 18:30:00,1.9269600000000002,0.51578,1.9947941874000001,0.6369600000000001,0.18578000000000003,0.6635,1.29,0.33,1.3315404613,2.07696,0.5657800000000001,2.1526425272,0.6369600000000001,0.18578000000000003,0.6635,1.44,0.38,1.4892951353
2020-08-06 19:00:00,1.94216,0.43438000000000004,1.9901435752,0.39216,0.11438000000000001,0.40850000000000003,1.55,0.32,1.5826875876000002,1.98216,0.44438000000000005,2.0313620677,0.39216,0.11438000000000001,0.40850000000000003,1.5899999999999999,0.33,1.6238842323
2020-08-06 19:30:00,1.88632,0.35476,1.9193899552,0.25632000000000005,0.07476000000000001,0.267,1.63,0.28,1.6538742395,1.94632,0.36476000000000003,1.9802048884,0.25632000000000005,0.07476000000000001,0.267,1.69,0.29,1.7147011401
2020-08-06 20:00:00,1.8114400000000002,0.33292000000000005,1.8417791941,0.18144000000000002,0.05292,0.189,1.63,0.28,1.6538742395,1.8514400000000002,0.34292,1.8829296854000002,0.18144000000000002,0.05292,0.189,1.67,0.29,1.6949926254
2020-08-06 20:30:00,1.84104,0.44072000000000006,1.8930563647,0.07104,0.020720000000000002,0.074,1.77,0.42,1.8191481523,1.82104,0.10072,1.823823237,0.07104,0.020720000000000002,0.074,1.75,0.08,1.7518276171
2020-08-06 21:00:00,1.82312,0.66966,1.9422180748,0.033120000000000004,0.00966,0.0345,1.79,0.66,1.9077997799,1.7431200000000002,-0.24034000000000003,1.7596109371000002,0.033120000000000004,0.00966,0.0345,1.71,-0.25,1.7281782315
2020-08-06 21:30:00,1.83784,0.65812,1.9521213589,0.027840000000000004,0.00812,0.029,1.81,0.65,1.9231744591000002,1.74784,-0.24188,1.7644972655000002,0.027840000000000004,0.00812,0.029,1.72,-0.25,1.7380736463000002
2020-08-06 22:00:00,1.75832,0.41826,1.8073822645000002,0.02832,0.00826,0.029500000000000002,1.73,0.41000000000000003,1.7779201331999999,1.72832,0.00826,1.728339738,0.02832,0.00826,0.029500000000000002,1.7000000000000002,0.0,1.7000000000000002
2020-08-06 22:30:00,1.6173600000000001,0.16798000000000002,1.6260598544,0.027360000000000002,0.007980000000000001,0.0285,1.5899999999999999,0.16,1.5980300373,1.62736,0.15798,1.6350101682,0.027360000000000002,0.007980000000000001,0.0285,1.6,0.15,1.607015868
2020-08-06 23:00:00,1.6178400000000002,0.50812,1.695757117,0.027840000000000004,0.00812,0.029,1.5899999999999999,0.5,1.6667633305,1.5478399999999999,-0.18188000000000001,1.5584893327,0.027840000000000004,0.00812,0.029,1.52,-0.19,1.5318289722
2020-08-06 23:30:00,1.50688,0.6178400000000001,1.6286232221999999,0.02688,0.007840000000000001,0.028,1.48,0.61,1.6007810594,1.4268800000000001,-0.30216000000000004,1.4585222659000001,0.02688,0.007840000000000001,0.028,1.4,-0.31,1.4339107364
2020-08-07 00:00:00,1.4664000000000001,0.6177,1.5911889423,0.0264,0.0077,0.0275,1.44,0.61,1.5638733964,1.3764,-0.2823,1.4050516894,0.0264,0.0077,0.0275,1.35,-0.29,1.3807968714
2020-08-07 00:30:00,1.35784,0.17812000000000003,1.3694729643,0.027840000000000004,0.00812,0.029,1.33,0.17,1.3408206442,1.37784,0.15812,1.3868831962,0.027840000000000004,0.00812,0.029,1.35,0.15,1.3583077707
2020-08-07 01:00:00,1.36832,0.17826,1.3798826943,0.02832,0.00826,0.029500000000000002,1.34,0.17,1.3507405376000001,1.37832,0.15826,1.3873760305,0.02832,0.00826,0.029500000000000002,1.35,0.15,1.3583077707
2020-08-07 01:30:00,1.38784,0.17812000000000003,1.3992235704,0.027840000000000004,0.00812,0.029,1.3599999999999999,0.17,1.3705838172,1.39784,0.15812,1.4067546338999999,0.027840000000000004,0.00812,0.029,1.37,0.15,1.3781872151
2020-08-07 02:00:00,1.43832,0.19826000000000002,1.4519199186,0.02832,0.00826,0.029500000000000002,1.4100000000000001,0.19,1.422743828,1.45832,0.18826,1.4704213852,0.02832,0.00826,0.029500000000000002,1.43,0.18,1.4412841496
2020-08-07 02:30:00,1.43544,0.19742,1.4489522594,0.02544,0.00742,0.026500000000000003,1.4100000000000001,0.19,1.422743828,1.45544,0.18742,1.4674576144,0.02544,0.00742,0.026500000000000003,1.43,0.18,1.4412841496
2020-08-07 03:00:00,1.39592,0.20756000000000002,1.411266736,0.025920000000000002,0.007560000000000001,0.027,1.37,0.2,1.384521578,1.41592,0.18756,1.4282885563,0.025920000000000002,0.007560000000000001,0.027,1.3900000000000001,0.18,1.4016062214
2020-08-07 03:30:00,1.39592,0.20756000000000002,1.411266736,0.025920000000000002,0.007560000000000001,0.027,1.37,0.2,1.384521578,1.41592,0.18756,1.4282885563,0.025920000000000002,0.007560000000000001,0.027,1.3900000000000001,0.18,1.4016062214
2020-08-07 04:00:00,1.40544,0.20742000000000002,1.4206634542,0.02544,0.00742,0.026500000000000003,1.38,0.2,1.3944174410999999,1.42544,0.20742000000000002,1.4404520992,0.02544,0.00742,0.026500000000000003,1.4,0.2,1.4142135624
2020-08-07 04:30:00,1.40592,0.20756000000000002,1.4211587526,0.025920000000000002,0.007560000000000001,0.027,1.38,0.2,1.3944174410999999,1.42592,0.20756000000000002,1.4409472579,0.025920000000000002,0.007560000000000001,0.027,1.4,0.2,1.4142135624
2020-08-07 05:00:00,1.42592,0.20756000000000002,1.4409472579,0.025920000000000002,0.007560000000000001,0.027,1.4,0.2,1.4142135624,1.42592,0.20756000000000002,1.4409472579,0.025920000000000002,0.007560000000000001,0.027,1.4,0.2,1.4142135624
2020-08-07 05:30:00,1.42592,0.20756000000000002,1.4409472579,0.025920000000000002,0.007560000000000001,0.027,1.4,0.2,1.4142135624,1.42592,0.18756,1.4382025588,0.025920000000000002,0.007560000000000001,0.027,1.4,0.18,1.4115239991
2020-08-07 06:00:00,1.44792,0.24106000000000002,1.4678495325,0.03792,0.01106,0.0395,1.4100000000000001,0.23,1.4286357128,1.45792,0.24106000000000002,1.4777146714,0.03792,0.01106,0.0395,1.42,0.23,1.4385061696
2020-08-07 06:30:00,1.52888,0.30884,1.5597615843,0.09888000000000001,0.02884,0.10300000000000001,1.43,0.28,1.4571547619,1.55888,0.29884000000000005,1.5872656362000002,0.09888000000000001,0.02884,0.10300000000000001,1.46,0.27,1.4847558722
2020-08-07 07:00:00,1.67792,0.36606000000000005,1.7173862262,0.15792,0.046060000000000004,0.1645,1.52,0.32,1.5533190271000001,1.70792,0.35606000000000004,1.7446402065000002,0.15792,0.046060000000000004,0.1645,1.55,0.31,1.5806960492000002
2020-08-07 07:30:00,1.8771200000000001,0.50666,1.9442952065,0.29712000000000005,0.08666,0.3095,1.58,0.42,1.6348700254000001,1.9371200000000002,0.51666,2.0048370133,0.29712000000000005,0.08666,0.3095,1.6400000000000001,0.43,1.6954350474000002
2020-08-07 08:00:00,2.02064,0.6335200000000001,2.1176245182,0.56064,0.16352000000000003,0.584,1.46,0.47000000000000003,1.533786165,2.14064,0.67352,2.2440964329,0.56064,0.16352000000000003,0.584,1.58,0.51,1.6602710622
2020-08-07 08:30:00,2.04904,0.77222,2.1897234186,0.8990400000000001,0.26222,0.9365,1.15,0.51,1.2580143083,2.21904,0.8322200000000001,2.3699638499,0.8990400000000001,0.26222,0.9365,1.32,0.5700000000000001,1.4378108360000001
2020-08-07 09:00:00,2.1156800000000002,0.90624,2.3016022245,1.25568,0.36624,1.308,0.86,0.54,1.015480182,2.60568,1.26624,2.8970557468,1.25568,0.36624,1.308,1.35,0.9,1.6224980740000001
2020-08-07 09:30:00,1.57584,0.45962000000000003,1.6415000000000002,1.57584,0.45962000000000003,1.6415000000000002,0.0,0.0,0.0,2.59584,1.6896200000000001,3.0972893068,1.57584,0.45962000000000003,1.6415000000000002,1.02,1.23,1.5979048783
2020-08-07 10:00:00,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,2.3632,1.9076,3.0370465917,1.8432,0.5376000000000001,1.92,0.52,1.37,1.4653668483
2020-08-07 10:30:00,2.05008,0.59794,2.1355,2.05008,0.59794,2.1355,0.0,0.0,0.0,2.08008,2.01794,2.8980708497,2.05008,0.59794,2.1355,0.03,1.42,1.4203168661
2020-08-07 11:00:00,2.28576,0.66668,2.3810000000000002,2.28576,0.66668,2.3810000000000002,0.0,0.0,0.0,1.63576,2.11668,2.6750785035,2.28576,0.66668,2.3810000000000002,-0.65,1.45,1.5890248582000002
2020-08-07 11:30:00,1.47992,2.15706,2.6159264229,2.38992,0.69706,2.4895,-0.91,1.46,1.7203778655000002,1.5499200000000002,2.2070600000000002,2.6969178426,2.38992,0.69706,2.4895,-0.84,1.51,1.7279178221
2020-08-07 12:00:00,1.81088,2.01984,2.7127550571,2.09088,0.60984,2.178,-0.28,1.4100000000000001,1.4375326083,2.09088,0.60984,2.178,2.09088,0.60984,2.178,0.0,0.0,0.0
2020-08-07 12:30:00,2.77808,1.57944,3.1956782066000002,1.43808,0.41944000000000004,1.498,1.34,1.16,1.7723430819,1.43808,0.41944000000000004,1.498,1.43808,0.41944000000000004,1.498,0.0,0.0,0.0
2020-08-07 13:00:00,2.44856,1.60208,2.9261077219000002,1.61856,0.47208000000000006,1.686,0.8300000000000001,1.13,1.4020698984,1.61856,0.47208000000000006,1.686,1.61856,0.47208000000000006,1.686,0.0,0.0,0.0
2020-08-07 13:30:00,1.86128,1.48204,2.3792447961,1.7212800000000001,0.50204,1.7930000000000001,0.14,0.98,0.9899494937000001,2.05128,0.72204,2.1746474197,1.7212800000000001,0.50204,1.7930000000000001,0.33,0.22,0.39661064030000004
2020-08-07 14:00:00,1.7706400000000002,1.17352,2.1242210808,1.76064,0.5135200000000001,1.834,0.01,0.66,0.6600757532,2.09064,1.06352,2.3456023533,1.76064,0.5135200000000001,1.834,0.33,0.55,0.6414047084000001
2020-08-07 14:30:00,1.64176,1.35968,2.1316907843,2.50176,0.7296800000000001,2.606,-0.86,0.63,1.0660675401,2.04176,1.5396800000000002,2.5572247457,2.50176,0.7296800000000001,2.606,-0.46,0.81,0.9315041599
2020-08-07 15:00:00,1.61944,1.36192,2.115989603,2.50944,0.73192,2.614,-0.89,0.63,1.0904127659,2.02944,1.5419200000000002,2.5487534208,2.50944,0.73192,2.614,-0.48,0.81,0.9415412896
2020-08-07 15:30:00,1.62952,1.30986,2.0907100827,2.39952,0.69986,2.4995,-0.77,0.61,0.9823441352000001,2.00952,1.4698600000000002,2.4897106358,2.39952,0.69986,2.4995,-0.39,0.77,0.8631338251
2020-08-07 16:00:00,1.1782,1.1821,1.668986414,1.9512,0.5691,2.0325,-0.773,0.613,0.9865586653,1.5582,1.3421,2.0565066618,1.9512,0.5691,2.0325,-0.393,0.773,0.8671666507
2020-08-07 16:30:00,1.73168,1.32924,2.1830241868,1.95168,0.5692400000000001,2.033,-0.22,0.76,0.7912016178,2.14168,1.05924,2.3893058825,1.95168,0.5692400000000001,2.033,0.19,0.49,0.5255473337000001
2020-08-07 17:00:00,1.87704,1.4537200000000001,2.3741484789,1.7270400000000001,0.5037200000000001,1.799,0.15,0.9500000000000001,0.9617692031,2.07704,0.70372,2.1930155038,1.7270400000000001,0.5037200000000001,1.799,0.35000000000000003,0.2,0.4031128874
2020-08-07 17:30:00,1.80008,1.2129400000000001,2.1706016332,1.21008,0.35294000000000003,1.2605,0.59,0.86,1.042928569,1.97008,0.49294000000000004,2.0308138886,1.21008,0.35294000000000003,1.2605,0.76,0.14,0.7727871635
2020-08-07 18:00:00,1.8904800000000002,1.00264,2.1399069139,0.6604800000000001,0.19264,0.6880000000000001,1.23,0.81,1.472752525,1.92048,0.20264000000000001,1.931141217,0.6604800000000001,0.19264,0.6880000000000001,1.26,0.01,1.2600396819
2020-08-07 18:30:00,1.5958800000000002,0.9188400000000001,1.841493937,0.36288000000000004,0.10584,0.378,1.233,0.8130000000000001,1.4769082571,1.62588,0.11884000000000002,1.6302173843,0.36288000000000004,0.10584,0.378,1.263,0.013000000000000001,1.2630669024
2020-08-07 19:00:00,1.93232,0.8452600000000001,2.1091052724,0.29232,0.08526,0.3045,1.6400000000000001,0.76,1.8075397644,1.8923200000000002,-0.06474,1.8934271177,0.29232,0.08526,0.3045,1.6,-0.15,1.607015868
2020-08-07 19:30:00,1.8466,0.45530000000000004,1.9019015879,0.2136,0.0623,0.2225,1.633,0.393,1.6796243628,1.8666,0.2553,1.8839781448,0.2136,0.0623,0.2225,1.653,0.193,1.6642289506
2020-08-07 20:00:00,1.77892,0.43556000000000006,1.8314663196,0.14592000000000002,0.04256,0.152,1.633,0.393,1.6796243628,1.79892,0.23556000000000002,1.8142771784,0.14592000000000002,0.04256,0.152,1.653,0.193,1.6642289506
2020-08-07 20:30:00,1.73284,0.42212000000000005,1.7835133193,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.633,0.393,1.6796243628,1.75284,0.22212,1.7668574815,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.653,0.193,1.6642289506
2020-08-07 21:00:00,1.68032,0.26176000000000005,1.7005862519,0.04032,0.011760000000000001,0.042,1.6400000000000001,0.25,1.6589454482,1.70032,0.25176000000000004,1.7188575275,0.04032,0.011760000000000001,0.042,1.6600000000000001,0.24,1.6772596698000002
2020-08-07 21:30:00,1.66844,0.26042000000000004,1.6886416464,0.02544,0.00742,0.026500000000000003,1.643,0.253,1.6623651824999999,1.68844,0.25042000000000003,1.7069094323,0.02544,0.00742,0.026500000000000003,1.663,0.243,1.6806599894
2020-08-07 22:00:00,1.66592,0.21756000000000003,1.6800660106,0.025920000000000002,0.007560000000000001,0.027,1.6400000000000001,0.21,1.653390456,1.68592,0.20756000000000002,1.6986486982,0.025920000000000002,0.007560000000000001,0.027,1.6600000000000001,0.2,1.6720047847
2020-08-07 22:30:00,1.61592,0.19756,1.6279519035,0.025920000000000002,0.007560000000000001,0.027,1.5899999999999999,0.19,1.6013119621,1.62592,0.18756,1.6367023553000002,0.025920000000000002,0.007560000000000001,0.027,1.6,0.18,1.6100931649999999
2020-08-07 23:00:00,1.61844,0.20042000000000001,1.6308023209,0.02544,0.00742,0.026500000000000003,1.593,0.193,1.6046488712,1.6284399999999999,0.19042,1.639535486,0.02544,0.00742,0.026500000000000003,1.603,0.183,1.6134119127000002
2020-08-07 23:30:00,1.49592,0.18756,1.5076323822000002,0.025920000000000002,0.007560000000000001,0.027,1.47,0.18,1.4809794057,1.5059200000000001,0.17756000000000002,1.5163517402,0.025920000000000002,0.007560000000000001,0.027,1.48,0.17,1.4897315194
2020-08-08 00:00:00,1.49988,0.19084,1.5119721955,0.02688,0.007840000000000001,0.028,1.473,0.183,1.4843240886,1.5098799999999999,0.18084000000000003,1.5206711413,0.02688,0.007840000000000001,0.028,1.483,0.17300000000000001,1.4930565964
2020-08-08 00:30:00,1.41784,0.20812000000000003,1.4330332166,0.027840000000000004,0.00812,0.029,1.3900000000000001,0.2,1.4043147795,1.42784,0.19812000000000002,1.4415195455,0.027840000000000004,0.00812,0.029,1.4,0.19,1.4128340313
2020-08-08 01:00:00,1.4197600000000001,0.42868000000000006,1.4830660808,0.02976,0.00868,0.031,1.3900000000000001,0.42,1.4520674915,1.37976,-0.07132000000000001,1.3816020411,0.02976,0.00868,0.031,1.35,-0.08,1.352368293
2020-08-08 01:30:00,1.44928,0.52854,1.5426493607,0.029280000000000004,0.00854,0.030500000000000003,1.42,0.52,1.5122169157,1.37928,-0.23146000000000003,1.3985660692000002,0.029280000000000004,0.00854,0.030500000000000003,1.35,-0.24,1.3711673858
2020-08-08 02:00:00,1.4488,0.1884,1.4609982888,0.028800000000000003,0.008400000000000001,0.03,1.42,0.18,1.4313629868,1.4588,0.1784,1.4696679897,0.028800000000000003,0.008400000000000001,0.03,1.43,0.17,1.4400694428
2020-08-08 02:30:00,1.44496,0.18728,1.4570460528,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.42,0.18,1.4313629868,1.45496,0.17728000000000002,1.4657205736,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.43,0.17,1.4400694428
2020-08-08 03:00:00,1.40544,0.19742,1.4192379117,0.02544,0.00742,0.026500000000000003,1.38,0.19,1.3930183057,1.41544,0.18742,1.4277943304,0.02544,0.00742,0.026500000000000003,1.3900000000000001,0.18,1.4016062214
2020-08-08 03:30:00,1.38592,0.19756,1.3999300697,0.025920000000000002,0.007560000000000001,0.027,1.3599999999999999,0.19,1.3732079231,1.38592,0.18756,1.3985538960000001,0.025920000000000002,0.007560000000000001,0.027,1.3599999999999999,0.18,1.3718600512
2020-08-08 04:00:00,1.4068800000000001,0.19784000000000002,1.4207223515,0.02688,0.007840000000000001,0.028,1.38,0.19,1.3930183057,1.41688,0.19784000000000002,1.4306255974,0.02688,0.007840000000000001,0.028,1.3900000000000001,0.19,1.4029255148
2020-08-08 04:30:00,1.38832,0.19826000000000002,1.4024048809,0.02832,0.00826,0.029500000000000002,1.3599999999999999,0.19,1.3732079231,1.39832,0.18826,1.41093609,0.02832,0.00826,0.029500000000000002,1.37,0.18,1.3817742218
2020-08-08 05:00:00,1.3868800000000001,0.21784,1.4038840408,0.02688,0.007840000000000001,0.028,1.3599999999999999,0.21,1.3761177275,1.39688,0.18784,1.4094529435,0.02688,0.007840000000000001,0.028,1.37,0.18,1.3817742218
2020-08-08 05:30:00,1.4163999999999999,0.4177,1.4767065551,0.0264,0.0077,0.0275,1.3900000000000001,0.41000000000000003,1.4492066795,1.3764,-0.0223,1.3765806369,0.0264,0.0077,0.0275,1.35,-0.03,1.3503332922
2020-08-08 06:00:00,1.29312,0.16966,1.3042023808,0.033120000000000004,0.00966,0.0345,1.26,0.16,1.2701181047,1.30312,0.06966,1.3049805554,0.033120000000000004,0.00966,0.0345,1.27,0.06,1.2714165328
2020-08-08 06:30:00,1.3464,0.2752,1.374237243,0.0864,0.0252,0.09,1.26,0.25,1.2845621822,1.3564,0.1052,1.360473447,0.0864,0.0252,0.09,1.27,0.08,1.2725171905
2020-08-08 07:00:00,1.39688,0.27284,1.4232762908,0.14688,0.04284,0.153,1.25,0.23,1.2709838709,1.41688,0.27284,1.4429104615,0.14688,0.04284,0.153,1.27,0.23,1.2906587465000001
2020-08-08 07:30:00,1.5176,0.3468,1.5567209127,0.29760000000000003,0.0868,0.31,1.22,0.26,1.2473972904,1.5876000000000001,0.3668,1.6294219833999999,0.29760000000000003,0.0868,0.31,1.29,0.28,1.3200378782
2020-08-08 08:00:00,1.5668000000000002,0.4424,1.6280601954,0.5568000000000001,0.16240000000000002,0.58,1.01,0.28,1.0480935073,1.6768,0.4824,1.7448117377,0.5568000000000001,0.16240000000000002,0.58,1.12,0.32,1.1648175823
2020-08-08 08:30:00,1.66944,0.70942,1.8139202436000001,0.8894400000000001,0.25942000000000004,0.9265,0.78,0.45,0.9004998612,1.80944,0.6494200000000001,1.9224514168,0.8894400000000001,0.25942000000000004,0.9265,0.92,0.39,0.9992497185
2020-08-08 09:00:00,1.69928,1.05854,2.0020138486,1.22928,0.35854,1.2805,0.47000000000000003,0.7000000000000001,0.8431488599,1.84928,0.80854,2.0183095526,1.22928,0.35854,1.2805,0.62,0.45,0.766093989
2020-08-08 09:30:00,1.81472,0.90346,2.0271775083,1.55472,0.45346000000000003,1.6195,0.26,0.45,0.5197114584,1.9447200000000002,0.9934600000000001,2.1837808155,1.55472,0.45346000000000003,1.6195,0.39,0.54,0.6661080993
2020-08-08 10:00:00,1.59392,1.27656,2.0421034254,1.87392,0.54656,1.952,-0.28,0.73,0.7818567644000001,1.85392,0.90656,2.0637030794,1.87392,0.54656,1.952,-0.02,0.36,0.3605551275
2020-08-08 10:30:00,1.5339200000000002,1.52656,2.1640924195,2.11392,0.61656,2.202,-0.58,0.91,1.0791200119,1.75392,0.8465600000000001,1.9475367006000002,2.11392,0.61656,2.202,-0.36,0.23,0.42720018730000003
2020-08-08 11:00:00,1.44512,1.5081600000000002,2.0887600149,2.08512,0.60816,2.172,-0.64,0.9,1.1043550154,1.6951200000000002,0.83816,1.8910166578,2.08512,0.60816,2.172,-0.39,0.23,0.45276925690000003
2020-08-08 11:30:00,1.3549600000000002,1.47228,2.0008810559,2.06496,0.60228,2.151,-0.71,0.87,1.1229425631,1.69496,0.83228,1.8882741856,2.06496,0.60228,2.151,-0.37,0.23,0.4356604182
2020-08-08 12:00:00,1.45888,1.60634,2.1699444809,2.31888,0.67634,2.4155,-0.86,0.93,1.2666885963,1.6888800000000002,0.9363400000000001,1.9310743771,2.31888,0.67634,2.4155,-0.63,0.26,0.6815423685
2020-08-08 12:30:00,1.33168,1.51924,2.0202628047,2.19168,0.63924,2.283,-0.86,0.88,1.2304470732000001,1.69168,0.88924,1.9111590724,2.19168,0.63924,2.283,-0.5,0.25,0.5590169944
2020-08-08 13:00:00,1.35296,1.20628,1.8126257748999999,2.11296,0.61628,2.201,-0.76,0.59,0.9621330469,1.52296,1.09628,1.8764959366,2.11296,0.61628,2.201,-0.59,0.48,0.7605918748
2020-08-08 13:30:00,1.27824,1.08782,1.6784665174,2.11824,0.61782,2.2065,-0.84,0.47000000000000003,0.9625487001,1.58824,1.22782,2.0074980075,2.11824,0.61782,2.2065,-0.53,0.61,0.808084154
2020-08-08 14:00:00,1.30056,1.12308,1.7183611378,2.17056,0.6330800000000001,2.261,-0.87,0.49,0.9984988733000001,1.6005600000000002,1.26308,2.0389123081,2.17056,0.6330800000000001,2.261,-0.5700000000000001,0.63,0.8495881355
2020-08-08 14:30:00,1.33216,1.05938,1.7020388509000002,1.9521600000000001,0.56938,2.0335,-0.62,0.49,0.790253124,1.61216,1.12938,1.9683899639,1.9521600000000001,0.56938,2.0335,-0.34,0.56,0.6551335742000001
2020-08-08 15:00:00,1.51296,0.82628,1.7238870613000001,1.39296,0.40628000000000003,1.451,0.12,0.42,0.4368065934,1.71296,0.9162800000000001,1.9426273446,1.39296,0.40628000000000003,1.451,0.32,0.51,0.6020797289
2020-08-08 15:30:00,1.53816,0.8898800000000001,1.7770263363,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.03,0.45,0.4509988914,1.6981600000000001,0.9498800000000001,1.9457696164,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.19,0.51,0.544242593
2020-08-08 16:00:00,1.52776,1.09768,1.8812102487,1.1577600000000001,0.33768000000000004,1.206,0.37,0.76,0.8452810184,1.74776,0.60768,1.8503891483000001,1.1577600000000001,0.33768000000000004,1.206,0.59,0.27,0.6488451279
2020-08-08 16:30:00,1.60288,1.20084,2.0028082784,1.20288,0.35084000000000004,1.2530000000000001,0.4,0.85,0.9394147114,1.79288,0.5008400000000001,1.8615207223999999,1.20288,0.35084000000000004,1.2530000000000001,0.59,0.15,0.6087692502000001
2020-08-08 17:00:00,1.57096,1.10028,1.9179497908,0.96096,0.28028000000000003,1.001,0.61,0.8200000000000001,1.0220078278,1.8009600000000001,0.43028000000000005,1.8516473206000001,0.96096,0.28028000000000003,1.001,0.84,0.15,0.8532877592
2020-08-08 17:30:00,1.66016,1.10588,1.9947686081,0.98016,0.28588,1.021,0.68,0.8200000000000001,1.0652699188,1.87016,0.43588000000000005,1.9202837811000002,0.98016,0.28588,1.021,0.89,0.15,0.9025519376000001
2020-08-08 18:00:00,1.73168,0.97174,1.9856974216,0.6916800000000001,0.20174,0.7205,1.04,0.77,1.2940247293,1.8216800000000002,0.07174000000000001,1.8230920575,0.6916800000000001,0.20174,0.7205,1.13,-0.13,1.1374532957
2020-08-08 18:30:00,1.75792,0.9460600000000001,1.9963246855,0.63792,0.18606,0.6645,1.12,0.76,1.3535139453,1.79792,0.056060000000000006,1.7987937764000002,0.63792,0.18606,0.6645,1.16,-0.13,1.167261753
2020-08-08 19:00:00,1.7963200000000001,0.82976,1.9787034139,0.37632000000000004,0.10976000000000001,0.392,1.42,0.72,1.5921055241,1.78632,-0.040240000000000005,1.7867731809,0.37632000000000004,0.10976000000000001,0.392,1.4100000000000001,-0.15,1.4179562758
