Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-08 19:30:00,1.82024,0.74382,1.9663524226,0.15024,0.043820000000000005,0.1565,1.67,0.7000000000000001,1.8107733155,1.76024,-0.14618,1.7662993659000001,0.15024,0.043820000000000005,0.1565,1.6099999999999999,-0.19,1.6211724153
2020-08-08 20:00:00,1.7675200000000002,0.7213600000000001,1.9090540066,0.10752,0.031360000000000006,0.112,1.6600000000000001,0.6900000000000001,1.797692966,1.6875200000000001,-0.18864,1.6980308596,0.10752,0.031360000000000006,0.112,1.58,-0.22,1.5952429282
2020-08-08 20:30:00,1.67544,0.6749200000000001,1.8062713528,0.08544,0.02492,0.089,1.5899999999999999,0.65,1.7177310615999999,1.59544,-0.22508000000000003,1.6112385919,0.08544,0.02492,0.089,1.51,-0.25,1.5305554547
2020-08-08 21:00:00,1.66512,0.6331600000000001,1.7814365551,0.04512,0.013160000000000002,0.047,1.62,0.62,1.7345892886,1.58512,-0.26684,1.607423093,0.04512,0.013160000000000002,0.047,1.54,-0.28,1.5652475842
2020-08-08 21:30:00,1.7021600000000001,0.33938,1.7356634034,0.03216,0.009380000000000001,0.0335,1.67,0.33,1.7022925718000002,1.69216,0.05938,1.6932015384999999,0.03216,0.009380000000000001,0.0335,1.6600000000000001,0.05,1.6607528413
2020-08-08 22:00:00,1.65168,0.21924000000000002,1.6661671585,0.03168,0.00924,0.033,1.62,0.21,1.6335544068,1.67168,0.20924,1.6847241317,0.03168,0.00924,0.033,1.6400000000000001,0.2,1.6521501142
2020-08-08 22:30:00,1.60168,0.21924000000000002,1.6166152913,0.03168,0.00924,0.033,1.57,0.21,1.5839823230999999,1.61168,0.20924,1.6252057716000001,0.03168,0.00924,0.033,1.58,0.2,1.5926079241000002
2020-08-08 23:00:00,1.5636,0.4398,1.6242749152,0.033600000000000005,0.0098,0.035,1.53,0.43,1.589276565,1.5236,-0.0102,1.5236341424000002,0.033600000000000005,0.0098,0.035,1.49,-0.02,1.4901342221
2020-08-08 23:30:00,1.46312,0.22966000000000003,1.4810347228,0.033120000000000004,0.00966,0.0345,1.43,0.22,1.4468241082,1.47312,0.14966000000000002,1.4807027555,0.033120000000000004,0.00966,0.0345,1.44,0.14,1.4467895493
2020-08-09 00:00:00,1.4036,0.1998,1.4177492726,0.033600000000000005,0.0098,0.035,1.37,0.19,1.3831124322,1.4136,0.1898,1.4262850346,0.033600000000000005,0.0098,0.035,1.38,0.18,1.3916896206
2020-08-09 00:30:00,1.38408,0.20994000000000002,1.3999115151,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.35,0.2,1.3647344064,1.39408,0.18994000000000003,1.4069599319,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.3599999999999999,0.18,1.3718600512
2020-08-09 01:00:00,1.366,0.21050000000000002,1.3821238186,0.036000000000000004,0.0105,0.0375,1.33,0.2,1.3449535308,1.3860000000000001,0.2005,1.4004271670000001,0.036000000000000004,0.0105,0.0375,1.35,0.19,1.3633048082
2020-08-09 01:30:00,1.40888,0.32134,1.4450613309,0.038880000000000005,0.011340000000000001,0.0405,1.37,0.31,1.404635184,1.3988800000000001,0.11134000000000001,1.4033039051,0.038880000000000005,0.011340000000000001,0.0405,1.3599999999999999,0.1,1.3636715147
2020-08-09 02:00:00,1.44984,0.6416200000000001,1.5854690946,0.03984,0.01162,0.0415,1.4100000000000001,0.63,1.5443445211,1.36984,-0.27838,1.3978401375,0.03984,0.01162,0.0415,1.33,-0.29,1.3612494261
2020-08-09 02:30:00,1.44504,0.6002200000000001,1.5647378854,0.03504,0.010220000000000002,0.036500000000000005,1.4100000000000001,0.59,1.5284632806,1.36504,-0.22978,1.3842445774,0.03504,0.010220000000000002,0.036500000000000005,1.33,-0.24,1.3514806695
2020-08-09 03:00:00,1.35168,0.16924,1.3622338272,0.03168,0.00924,0.033,1.32,0.16,1.3296616111000001,1.36168,0.16924,1.3721569152,0.03168,0.00924,0.033,1.33,0.16,1.3395894894
2020-08-09 03:30:00,1.35456,0.18008000000000002,1.3664778081,0.03456,0.01008,0.036000000000000004,1.32,0.17,1.3309019498,1.36456,0.18008000000000002,1.3763912235,0.03456,0.01008,0.036000000000000004,1.33,0.17,1.3408206442
2020-08-09 04:00:00,1.38504,0.18022000000000002,1.3967158086,0.03504,0.010220000000000002,0.036500000000000005,1.35,0.17,1.3606616038000001,1.40504,0.18022000000000002,1.4165509698,0.03504,0.010220000000000002,0.036500000000000005,1.37,0.17,1.3805071532
2020-08-09 04:30:00,1.38504,0.20022,1.3994369761,0.03504,0.010220000000000002,0.036500000000000005,1.35,0.19,1.3633048082,1.41504,0.18022000000000002,1.4264702766,0.03504,0.010220000000000002,0.036500000000000005,1.38,0.17,1.3904315877
2020-08-09 05:00:00,1.38408,0.19994,1.3984467991,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.35,0.19,1.3633048082,1.41408,0.17994000000000002,1.4254826025,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.38,0.17,1.3904315877
2020-08-09 05:30:00,1.37696,0.20078000000000001,1.3915212718,0.03696,0.010780000000000001,0.0385,1.34,0.19,1.3534031181000001,1.39696,0.18078000000000002,1.408608764,0.03696,0.010780000000000001,0.0385,1.3599999999999999,0.17,1.3705838172
2020-08-09 06:00:00,1.37456,0.20008,1.3890454276,0.03456,0.01008,0.036000000000000004,1.34,0.19,1.3534031181000001,1.39456,0.19008000000000003,1.4074544398,0.03456,0.01008,0.036000000000000004,1.3599999999999999,0.18,1.3718600512
2020-08-09 06:30:00,1.38224,0.24232,1.4033197782,0.04224000000000001,0.012320000000000001,0.044,1.34,0.23,1.3595955281,1.40224,0.23232000000000003,1.4213548465999999,0.04224000000000001,0.012320000000000001,0.044,1.3599999999999999,0.22,1.3776792079
2020-08-09 07:00:00,1.46096,0.35778000000000004,1.5041311944,0.06096000000000001,0.01778,0.0635,1.4,0.34,1.4406942771,1.46096,0.16778,1.4705625624,0.06096000000000001,0.01778,0.0635,1.4,0.15,1.408012784
2020-08-09 07:30:00,1.58416,0.71038,1.7361459184,0.10416,0.03038,0.1085,1.48,0.68,1.6287418457,1.51416,-0.10962000000000001,1.5181228705,0.10416,0.03038,0.1085,1.4100000000000001,-0.14,1.4169333082
2020-08-09 08:00:00,1.6268,0.7674000000000001,1.7987164868,0.1968,0.0574,0.20500000000000002,1.43,0.71,1.5965587994,1.5668000000000002,-0.0826,1.5689757806,0.1968,0.0574,0.20500000000000002,1.37,-0.14,1.3771347066000001
2020-08-09 08:30:00,1.722,0.486,1.7892680068,0.192,0.056,0.2,1.53,0.43,1.589276565,1.732,0.336,1.7642902256,0.192,0.056,0.2,1.54,0.28,1.5652475842
2020-08-09 09:00:00,1.76688,0.36034000000000005,1.8032498023999999,0.20688,0.060340000000000005,0.2155,1.56,0.30000000000000004,1.5885842754000001,1.80688,0.36034000000000005,1.8424603795,0.20688,0.060340000000000005,0.2155,1.6,0.30000000000000004,1.6278820596
2020-08-09 09:30:00,1.84176,0.73218,1.9819605067000001,0.28176,0.08218,0.29350000000000004,1.56,0.65,1.69,1.84176,0.25218,1.8589444989000001,0.28176,0.08218,0.29350000000000004,1.56,0.17,1.5692354826
2020-08-09 10:00:00,1.89928,0.8535400000000001,2.0822572007,0.38928,0.11354000000000002,0.4055,1.51,0.74,1.6815766411,1.86928,-0.016460000000000002,1.8693524681,0.38928,0.11354000000000002,0.4055,1.48,-0.13,1.4856984889
2020-08-09 10:30:00,1.82528,0.8415400000000001,2.009934489,0.48528000000000004,0.14154,0.5055000000000001,1.34,0.7000000000000001,1.5118200951,1.8052800000000002,0.011540000000000002,1.8053168835000002,0.48528000000000004,0.14154,0.5055000000000001,1.32,-0.13,1.3263860675
2020-08-09 11:00:00,1.83656,0.8610800000000001,2.0284011931,0.5865600000000001,0.17108,0.611,1.25,0.6900000000000001,1.4277955036,1.8465600000000002,0.041080000000000005,1.8470168922,0.5865600000000001,0.17108,0.611,1.26,-0.13,1.2666885963
2020-08-09 11:30:00,1.7430400000000001,0.8892200000000001,1.9567576881000002,0.6830400000000001,0.19922,0.7115,1.06,0.6900000000000001,1.2647924731,1.77304,0.06922,1.7743906701,0.6830400000000001,0.19922,0.7115,1.09,-0.13,1.09772492
2020-08-09 12:00:00,1.7497600000000002,0.90868,1.97163876,0.7497600000000001,0.21868,0.781,1.0,0.6900000000000001,1.2149485586,1.79976,0.08868000000000001,1.8019434508,0.7497600000000001,0.21868,0.781,1.05,-0.13,1.0580170131
2020-08-09 12:30:00,1.7296,0.9078,1.9533604378,0.8496,0.24780000000000002,0.885,0.88,0.66,1.1,1.7896,0.1178,1.7934728880000002,0.8496,0.24780000000000002,0.885,0.9400000000000001,-0.13,0.9489467846
2020-08-09 13:00:00,1.6302400000000001,1.00632,1.9158189894,1.05024,0.30632000000000004,1.094,0.58,0.7000000000000001,0.9090654542000001,1.70024,0.17632,1.7093580081000002,1.05024,0.30632000000000004,1.094,0.65,-0.13,0.6628725368
2020-08-09 13:30:00,1.5081600000000002,1.13238,1.8859562694,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.06,0.71,0.7125307011,1.66816,0.5523800000000001,1.7572368793000002,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.22,0.13,0.2555386468
2020-08-09 14:00:00,1.38488,1.15184,1.8012850968,1.51488,0.44184,1.5779999999999998,-0.13,0.71,0.7218032973,1.6848800000000002,0.42184000000000005,1.7368850279,1.51488,0.44184,1.5779999999999998,0.17,-0.02,0.17117242770000002
2020-08-09 14:30:00,1.44456,1.1650800000000001,1.8558461682,2.07456,0.6050800000000001,2.161,-0.63,0.56,0.8429116205,1.61456,1.04508,1.9232774631,2.07456,0.6050800000000001,2.161,-0.46,0.44,0.6365532185
2020-08-09 15:00:00,1.26976,0.9636800000000001,1.5940419066,2.06976,0.60368,2.156,-0.8,0.36,0.877268488,1.6497600000000001,1.09368,1.9793544402,2.06976,0.60368,2.156,-0.42,0.49,0.645368112
2020-08-09 15:30:00,1.1875200000000001,0.9038600000000001,1.492369475,1.96752,0.57386,2.0495,-0.78,0.33,0.8469356528,1.59752,1.02386,1.8974613170999999,1.96752,0.57386,2.0495,-0.37,0.45,0.5825804665000001
2020-08-09 16:00:00,1.3229600000000001,0.6762800000000001,1.4857919774,1.39296,0.40628000000000003,1.451,-0.07,0.27,0.27892651360000004,1.75296,0.8062800000000001,1.9294963592,1.39296,0.40628000000000003,1.451,0.36,0.4,0.5381449619
2020-08-09 16:30:00,1.40176,0.75968,1.5943791268,1.54176,0.44968,1.6059999999999999,-0.14,0.31,0.34014702700000005,1.78176,0.8696800000000001,1.9826779870000002,1.54176,0.44968,1.6059999999999999,0.24,0.42,0.4837354649
2020-08-09 17:00:00,1.61864,0.67752,1.7547161594,1.32864,0.38752000000000003,1.384,0.29,0.29,0.4101219331,1.81864,0.7575200000000001,1.9700984746999999,1.32864,0.38752000000000003,1.384,0.49,0.37,0.6140032573
2020-08-09 17:30:00,1.63448,0.64714,1.7579291937,1.22448,0.35714,1.2755,0.41000000000000003,0.29,0.5021951812000001,1.80448,0.7171400000000001,1.9417615327000002,1.22448,0.35714,1.2755,0.58,0.36,0.6826419266
2020-08-09 18:00:00,1.70296,0.6462800000000001,1.8214693519,0.9129600000000001,0.26628,0.9510000000000001,0.79,0.38,0.8766413178,1.83296,0.5462800000000001,1.9126327928,0.9129600000000001,0.26628,0.9510000000000001,0.92,0.28,0.9616652224000001
2020-08-09 18:30:00,1.77,0.7000000000000001,1.9033917096000001,0.72,0.21,0.75,1.05,0.49,1.158706175,1.85,0.4,1.8927493230999999,0.72,0.21,0.75,1.13,0.19,1.1458621209
2020-08-09 19:00:00,1.7608800000000002,0.38734,1.8029782722,0.47088,0.13734000000000002,0.49050000000000005,1.29,0.25,1.3140015220999999,1.86088,0.40734000000000004,1.9049410096,0.47088,0.13734000000000002,0.49050000000000005,1.3900000000000001,0.27,1.4159802259
2020-08-09 19:30:00,1.78696,0.29328000000000004,1.8108669747000001,0.21696000000000001,0.06328,0.226,1.57,0.23,1.5867577005,1.83696,0.30328000000000005,1.8618272745,0.21696000000000001,0.06328,0.226,1.62,0.24,1.6376812877
2020-08-09 20:00:00,1.77256,0.27158000000000004,1.7932441691,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.63,0.23,1.6461470165,1.8025600000000002,0.26158000000000003,1.821440817,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.6600000000000001,0.22,1.6745148551
2020-08-09 20:30:00,1.72344,0.25142000000000003,1.7416823620000002,0.07344,0.02142,0.0765,1.65,0.23,1.6659531805999999,1.73344,0.24142000000000002,1.750170806,0.07344,0.02142,0.0765,1.6600000000000001,0.22,1.6745148551
2020-08-09 21:00:00,1.6831200000000002,0.21966000000000002,1.6973931335999999,0.033120000000000004,0.00966,0.0345,1.65,0.21,1.6633099531000002,1.69312,0.20966,1.7060517724,0.033120000000000004,0.00966,0.0345,1.6600000000000001,0.2,1.6720047847
2020-08-09 21:30:00,1.71928,0.28854,1.7433241380000002,0.029280000000000004,0.00854,0.030500000000000003,1.69,0.28,1.7130382366,1.71928,0.14854,1.7256847482,0.029280000000000004,0.00854,0.030500000000000003,1.69,0.14,1.695788902
2020-08-09 22:00:00,1.64264,0.30952,1.6715468285,0.03264,0.00952,0.034,1.6099999999999999,0.30000000000000004,1.6377118184000001,1.63264,0.07952000000000001,1.6345754189,0.03264,0.00952,0.034,1.6,0.07,1.6015305180000001
2020-08-09 22:30:00,1.5640800000000001,0.19994,1.5768076135,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.53,0.19,1.5417522499,1.5840800000000002,0.18994000000000003,1.5954267924,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.55,0.18,1.560416611
2020-08-09 23:00:00,1.5036,0.1998,1.5168167325000002,0.033600000000000005,0.0098,0.035,1.47,0.19,1.4822280526,1.5236,0.1898,1.5353765011,0.033600000000000005,0.0098,0.035,1.49,0.18,1.500833102
2020-08-09 23:30:00,1.4002400000000002,0.17882,1.4116120749,0.030240000000000003,0.008820000000000001,0.0315,1.37,0.17,1.3805071532,1.4202400000000002,0.17882,1.4314531952,0.030240000000000003,0.008820000000000001,0.0315,1.3900000000000001,0.17,1.4003570973000001
2020-08-10 00:00:00,1.3412,0.15910000000000002,1.3506036613,0.031200000000000002,0.0091,0.0325,1.31,0.15,1.3185598204,1.3612,0.1491,1.3693415388,0.031200000000000002,0.0091,0.0325,1.33,0.14,1.3373481221999999
2020-08-10 00:30:00,1.37216,0.15938000000000002,1.3813851925,0.03216,0.009380000000000001,0.0335,1.34,0.15,1.3483693856,1.38216,0.14938,1.3902088512000002,0.03216,0.009380000000000001,0.0335,1.35,0.14,1.3572398462
2020-08-10 01:00:00,1.37216,0.15938000000000002,1.3813851925,0.03216,0.009380000000000001,0.0335,1.34,0.15,1.3483693856,1.38216,0.14938,1.3902088512000002,0.03216,0.009380000000000001,0.0335,1.35,0.14,1.3572398462
2020-08-10 01:30:00,1.3802400000000001,0.17882,1.3917755027,0.030240000000000003,0.008820000000000001,0.0315,1.35,0.17,1.3606616038000001,1.39024,0.15882000000000002,1.3992823339,0.030240000000000003,0.008820000000000001,0.0315,1.3599999999999999,0.15,1.3682470537
2020-08-10 02:00:00,1.4412,0.1991,1.4548877104,0.031200000000000002,0.0091,0.0325,1.4100000000000001,0.19,1.422743828,1.4512,0.1791,1.4622100567,0.031200000000000002,0.0091,0.0325,1.42,0.17,1.4301398533
2020-08-10 02:30:00,1.43688,0.19784000000000002,1.4504360724,0.02688,0.007840000000000001,0.028,1.4100000000000001,0.19,1.422743828,1.4468800000000002,0.17784000000000003,1.4577684315,0.02688,0.007840000000000001,0.028,1.42,0.17,1.4301398533
2020-08-10 03:00:00,1.40784,0.20812000000000003,1.4231399791000001,0.027840000000000004,0.00812,0.029,1.38,0.2,1.3944174410999999,1.41784,0.19812000000000002,1.4316151019,0.027840000000000004,0.00812,0.029,1.3900000000000001,0.19,1.4029255148
2020-08-10 03:30:00,1.4068800000000001,0.20784000000000002,1.4221493592,0.02688,0.007840000000000001,0.028,1.38,0.2,1.3944174410999999,1.41688,0.19784000000000002,1.4306255974,0.02688,0.007840000000000001,0.028,1.3900000000000001,0.19,1.4029255148
2020-08-10 04:00:00,1.40784,0.20812000000000003,1.4231399791000001,0.027840000000000004,0.00812,0.029,1.38,0.2,1.3944174410999999,1.41784,0.19812000000000002,1.4316151019,0.027840000000000004,0.00812,0.029,1.3900000000000001,0.19,1.4029255148
2020-08-10 04:30:00,1.4064,0.20770000000000002,1.4216540543,0.0264,0.0077,0.0275,1.38,0.2,1.3944174410999999,1.4163999999999999,0.19770000000000001,1.4301308507,0.0264,0.0077,0.0275,1.3900000000000001,0.19,1.4029255148
2020-08-10 05:00:00,1.4264000000000001,0.2177,1.4429172707,0.0264,0.0077,0.0275,1.4,0.21,1.4156623891,1.4364,0.20770000000000002,1.4513387785,0.0264,0.0077,0.0275,1.4100000000000001,0.2,1.4241137595
2020-08-10 05:30:00,1.40592,0.19756,1.4197327213,0.025920000000000002,0.007560000000000001,0.027,1.38,0.19,1.3930183057,1.42592,0.18756,1.4382025588,0.025920000000000002,0.007560000000000001,0.027,1.4,0.18,1.4115239991
2020-08-10 06:00:00,1.4131200000000002,0.21966000000000002,1.4300904342,0.033120000000000004,0.00966,0.0345,1.38,0.21,1.3958868148999999,1.4331200000000002,0.19966,1.446961316,0.033120000000000004,0.00966,0.0345,1.4,0.19,1.4128340313
2020-08-10 06:30:00,1.52928,0.28604,1.5558008227,0.08928000000000001,0.02604,0.093,1.44,0.26,1.4632839779,1.5392800000000002,0.27604,1.5638353494000001,0.08928000000000001,0.02604,0.093,1.45,0.25,1.471393897
2020-08-10 07:00:00,1.66768,0.35474000000000006,1.7049918035,0.18768,0.054740000000000004,0.1955,1.48,0.30000000000000004,1.5100993345,1.69768,0.35474000000000006,1.7343465196,0.18768,0.054740000000000004,0.1955,1.51,0.30000000000000004,1.53951291
2020-08-10 07:30:00,1.8310400000000002,0.55822,1.9142405936,0.37104000000000004,0.10822000000000001,0.3865,1.46,0.45,1.5277761616,1.86104,0.47822000000000003,1.9215005204,0.37104000000000004,0.10822000000000001,0.3865,1.49,0.37,1.5352524222000001
2020-08-10 08:00:00,2.06864,0.9825200000000001,2.2901128793,0.48864,0.14252,0.509,1.58,0.84,1.7894133117000002,2.06864,0.28252000000000005,2.0878431454,0.48864,0.14252,0.509,1.58,0.14,1.5861904047
2020-08-10 08:30:00,2.1156800000000002,1.10874,2.3885992234,0.7156800000000001,0.20874,0.7455,1.4,0.9,1.6643316977,2.19568,0.36874,2.2264275982,0.7156800000000001,0.20874,0.7455,1.48,0.16,1.4886235253
2020-08-10 09:00:00,2.17528,1.21404,2.4911315099999998,0.9052800000000001,0.26404,0.9430000000000001,1.27,0.9500000000000001,1.586001261,2.24528,0.46404000000000006,2.2927309916,0.9052800000000001,0.26404,0.9430000000000001,1.34,0.2,1.3548431644
2020-08-10 09:30:00,2.21136,1.28248,2.5563387882,1.07136,0.31248000000000004,1.116,1.1400000000000001,0.97,1.4968299837,2.29136,0.5424800000000001,2.3547006604,1.07136,0.31248000000000004,1.116,1.22,0.23,1.241491039
2020-08-10 10:00:00,2.12424,1.3908200000000002,2.5390501866,1.37424,0.40082,1.4315,0.75,0.99,1.2420144927,2.22424,0.6608200000000001,2.3203289960999998,1.37424,0.40082,1.4315,0.85,0.26,0.8888756943
2020-08-10 10:30:00,2.26856,1.5295800000000002,2.7360517996000002,1.67856,0.48958,1.7485,0.59,1.04,1.1957006314,2.43856,0.8095800000000001,2.5694346946,1.67856,0.48958,1.7485,0.76,0.32,0.8246211251000001
2020-08-10 11:00:00,2.19008,1.28544,2.5394500192000002,1.15008,0.33544,1.198,1.04,0.9500000000000001,1.4085808461,2.25008,0.54544,2.315246164,1.15008,0.33544,1.198,1.1,0.21,1.1198660634
2020-08-10 11:30:00,2.1365600000000002,1.26858,2.4847905042000002,1.12656,0.32858000000000004,1.1735,1.01,0.9400000000000001,1.3797463535,2.24656,0.5485800000000001,2.3125682368,1.12656,0.32858000000000004,1.1735,1.12,0.22,1.1414026459
2020-08-10 12:00:00,1.78576,1.79168,2.5296355469,2.40576,0.7016800000000001,2.5060000000000002,-0.62,1.09,1.2539936204,2.14576,1.17168,2.4448149214,2.40576,0.7016800000000001,2.5060000000000002,-0.26,0.47000000000000003,0.5371219601
2020-08-10 12:30:00,1.70256,1.7090800000000002,2.4123981844,2.36256,0.68908,2.461,-0.66,1.02,1.2149074039,2.08256,1.08908,2.3501385917,2.36256,0.68908,2.461,-0.28,0.4,0.4882622246
2020-08-10 13:00:00,1.69536,1.80698,2.4777857555000002,2.59536,0.7569800000000001,2.7035,-0.9,1.05,1.3829316686,2.02536,1.18698,2.3475529068,2.59536,0.7569800000000001,2.7035,-0.5700000000000001,0.43,0.7140028011
2020-08-10 13:30:00,1.76888,1.79634,2.5210660146,2.5588800000000003,0.7463400000000001,2.6654999999999998,-0.79,1.05,1.3140015220999999,2.03888,1.14634,2.3390440462,2.5588800000000003,0.7463400000000001,2.6654999999999998,-0.52,0.4,0.6560487787
2020-08-10 14:00:00,1.69712,1.6716600000000001,2.3821552111,2.33712,0.68166,2.4345,-0.64,0.99,1.1788553771,2.08712,1.03166,2.3281735867,2.33712,0.68166,2.4345,-0.25,0.35000000000000003,0.43011626340000003
2020-08-10 14:30:00,1.7912,1.7966000000000002,2.5369605831,2.4912,0.7266,2.5949999999999998,-0.7000000000000001,1.07,1.2786320816,2.1212,1.1666,2.4208355995,2.4912,0.7266,2.5949999999999998,-0.37,0.44,0.5748912941000001
2020-08-10 15:00:00,1.8184,1.7287,2.5089803208,2.2584,0.6587000000000001,2.3525,-0.44,1.07,1.1569356075,2.0184,1.0687,2.2838691403,2.2584,0.6587000000000001,2.3525,-0.24,0.41000000000000003,0.4750789408
2020-08-10 15:30:00,1.9420000000000002,1.566,2.4947384632,1.8719999999999999,0.546,1.9500000000000002,0.07,1.02,1.0223991393,2.212,0.876,2.3791427027,1.8719999999999999,0.546,1.9500000000000002,0.34,0.33,0.47381430960000004
2020-08-10 16:00:00,1.80632,1.62976,2.432880926,2.05632,0.5997600000000001,2.142,-0.25,1.03,1.0599056562,2.13632,0.9697600000000001,2.3461239524,2.05632,0.5997600000000001,2.142,0.08,0.37,0.3785498646
2020-08-10 16:30:00,1.82232,1.4477600000000002,2.3274147031,1.91232,0.55776,1.992,-0.09,0.89,0.8945389874,2.21232,0.9977600000000001,2.4269084861,1.91232,0.55776,1.992,0.30000000000000004,0.44,0.5325410782000001
2020-08-10 17:00:00,2.022,1.036,2.2719551052,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.39,0.56,0.6824221567000001,2.162,1.146,2.4469491208000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.53,0.67,0.8542833254000001
2020-08-10 17:30:00,1.93144,0.8329200000000001,2.1033820861,1.14144,0.33292000000000005,1.189,0.79,0.5,0.9349331527,2.13144,0.89292,2.3109181292,1.14144,0.33292000000000005,1.189,0.99,0.56,1.137409337
2020-08-10 18:00:00,1.9195200000000001,0.65736,2.0289601278,0.7795200000000001,0.22736,0.812,1.1400000000000001,0.43,1.2184005909,2.10952,0.7173600000000001,2.2281561884,0.7795200000000001,0.22736,0.812,1.33,0.49,1.4173919712
2020-08-10 18:30:00,1.9252,0.6086,2.0191059903,0.7152000000000001,0.2086,0.745,1.21,0.4,1.2744018205,2.0452,0.6386000000000001,2.1425809203,0.7152000000000001,0.2086,0.745,1.33,0.43,1.3977839604
2020-08-10 19:00:00,1.95648,0.46564000000000005,2.0111276936,0.39648000000000005,0.11564,0.41300000000000003,1.56,0.35000000000000003,1.5987807855,2.04648,0.48564,2.1033132434,0.39648000000000005,0.11564,0.41300000000000003,1.65,0.37,1.6909760495000001
2020-08-10 19:30:00,1.9180800000000002,0.38944,1.9572159819000001,0.23808,0.06944,0.248,1.6800000000000002,0.32,1.7102046661,1.97808,0.39944,2.0180071358,0.23808,0.06944,0.248,1.74,0.33,1.7710166572000001
2020-08-10 20:00:00,1.84752,0.34636,1.8797062004,0.22752000000000003,0.06636,0.23700000000000002,1.62,0.28,1.6440194646,1.90752,0.35636,1.940521837,0.22752000000000003,0.06636,0.23700000000000002,1.6800000000000002,0.29,1.7048460341
2020-08-10 20:30:00,1.7920800000000001,0.32894,1.8220187293,0.20208,0.058940000000000006,0.21050000000000002,1.5899999999999999,0.27,1.6127616067,1.83208,0.32894,1.8613754726,0.20208,0.058940000000000006,0.21050000000000002,1.63,0.27,1.6522106402999999
2020-08-10 21:00:00,1.79384,0.29862000000000005,1.8185257353000002,0.06384000000000001,0.01862,0.0665,1.73,0.28,1.7525124821,1.8138400000000001,0.28862000000000004,1.836659209,0.06384000000000001,0.01862,0.0665,1.75,0.27,1.7707060739
2020-08-10 21:30:00,1.81976,0.27868000000000004,1.8409750134,0.02976,0.00868,0.031,1.79,0.27,1.8102486017000001,1.83976,0.26868000000000003,1.8592756116,0.02976,0.00868,0.031,1.81,0.26,1.828578683
2020-08-10 22:00:00,1.7683200000000001,0.33826,1.8003820289,0.02832,0.00826,0.029500000000000002,1.74,0.33,1.7710166572000001,1.75832,0.07826000000000001,1.7600607518,0.02832,0.00826,0.029500000000000002,1.73,0.07,1.7314156058
2020-08-10 22:30:00,1.6907200000000002,0.47896000000000005,1.7572526284,0.030720000000000004,0.008960000000000001,0.032,1.6600000000000001,0.47000000000000003,1.7252536045,1.64072,-0.15104,1.6476574887000002,0.030720000000000004,0.008960000000000001,0.032,1.6099999999999999,-0.16,1.6179307773
2020-08-10 23:00:00,1.62168,0.5692400000000001,1.7186856024,0.03168,0.00924,0.033,1.5899999999999999,0.56,1.6857342614,1.54168,-0.25076000000000004,1.5619403958,0.03168,0.00924,0.033,1.51,-0.26,1.5322206107
2020-08-10 23:30:00,1.56168,0.5692400000000001,1.6621909036,0.03168,0.00924,0.033,1.53,0.56,1.6292636374,1.48168,-0.25076000000000004,1.5027495467,0.03168,0.00924,0.033,1.45,-0.26,1.4731259281
2020-08-11 00:00:00,1.49072,0.58896,1.6028474662,0.030720000000000004,0.008960000000000001,0.032,1.46,0.58,1.5709869509,1.41072,-0.23104000000000002,1.4295140433,0.030720000000000004,0.008960000000000001,0.032,1.38,-0.24,1.4007141036
2020-08-11 00:30:00,1.46024,0.58882,1.5744871704999999,0.030240000000000003,0.008820000000000001,0.0315,1.43,0.58,1.543146137,1.3802400000000001,-0.24118000000000003,1.4011531858000001,0.030240000000000003,0.008820000000000001,0.0315,1.35,-0.25,1.3729530218
2020-08-11 01:00:00,1.46168,0.5892400000000001,1.5759797588,0.03168,0.00924,0.033,1.43,0.58,1.543146137,1.39168,-0.24076000000000003,1.4123521516,0.03168,0.00924,0.033,1.3599999999999999,-0.25,1.3827870407
2020-08-11 01:30:00,1.49312,0.5896600000000001,1.6053368027000001,0.033120000000000004,0.00966,0.0345,1.46,0.58,1.5709869509,1.4131200000000002,-0.23034000000000002,1.4317697615,0.033120000000000004,0.00966,0.0345,1.38,-0.24,1.4007141036
2020-08-11 02:00:00,1.49264,0.58952,1.6048389326999999,0.03264,0.00952,0.034,1.46,0.58,1.5709869509,1.42264,-0.23048000000000002,1.4411889536,0.03264,0.00952,0.034,1.3900000000000001,-0.24,1.4105672618
2020-08-11 02:30:00,1.5059200000000001,0.5875600000000001,1.6164843952,0.025920000000000002,0.007560000000000001,0.027,1.48,0.58,1.5895911424,1.41592,-0.23244,1.43487205,0.025920000000000002,0.007560000000000001,0.027,1.3900000000000001,-0.24,1.4105672618
2020-08-11 03:00:00,1.4859200000000001,0.6075600000000001,1.6053309316000002,0.025920000000000002,0.007560000000000001,0.027,1.46,0.6000000000000001,1.5784802818,1.41592,-0.23244,1.43487205,0.025920000000000002,0.007560000000000001,0.027,1.3900000000000001,-0.24,1.4105672618
2020-08-11 03:30:00,1.4064,0.3577,1.4511754718,0.0264,0.0077,0.0275,1.38,0.35000000000000003,1.4236923825,1.3864,-0.0123,1.3864545611,0.0264,0.0077,0.0275,1.3599999999999999,-0.02,1.3601470509
2020-08-11 04:00:00,1.40592,0.20756000000000002,1.4211587526,0.025920000000000002,0.007560000000000001,0.027,1.38,0.2,1.3944174410999999,1.42592,0.19756,1.4395408296,0.025920000000000002,0.007560000000000001,0.027,1.4,0.19,1.4128340313
2020-08-11 04:30:00,1.4073600000000002,0.20798000000000003,1.4226446675,0.027360000000000002,0.007980000000000001,0.0285,1.38,0.2,1.3944174410999999,1.41736,0.19798000000000002,1.4311203478,0.027360000000000002,0.007980000000000001,0.0285,1.3900000000000001,0.19,1.4029255148
2020-08-11 05:00:00,1.40832,0.20826000000000003,1.4236352939,0.02832,0.00826,0.029500000000000002,1.38,0.2,1.3944174410999999,1.41832,0.19826000000000002,1.4321098596000001,0.02832,0.00826,0.029500000000000002,1.3900000000000001,0.19,1.4029255148
2020-08-11 05:30:00,1.42976,0.20868,1.4449086476000002,0.02976,0.00868,0.031,1.4,0.2,1.4142135624,1.4397600000000002,0.19868000000000002,1.453403798,0.02976,0.00868,0.031,1.4100000000000001,0.19,1.422743828
2020-08-11 06:00:00,1.43408,0.21994000000000002,1.4508477005,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.4,0.21,1.4156623891,1.44408,0.20994000000000002,1.4592607204,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.4100000000000001,0.2,1.4241137595
2020-08-11 06:30:00,1.5463200000000001,0.35226,1.5859358909,0.07632000000000001,0.022260000000000002,0.0795,1.47,0.33,1.5065855435,1.55632,0.28226,1.5817087753,0.07632000000000001,0.022260000000000002,0.0795,1.48,0.26,1.5026643005
2020-08-11 07:00:00,1.7124800000000002,0.40614000000000006,1.7599822299999999,0.19248,0.05614,0.2005,1.52,0.35000000000000003,1.5597756248999999,1.75248,0.40614000000000006,1.7989263048000002,0.19248,0.05614,0.2005,1.56,0.35000000000000003,1.5987807855
2020-08-11 07:30:00,1.92016,0.7833800000000001,2.073812588,0.32016,0.09338,0.3335,1.6,0.6900000000000001,1.7424408168,1.92016,0.47338,1.9776508918000002,0.32016,0.09338,0.3335,1.6,0.38,1.6445060049
2020-08-11 08:00:00,2.08192,1.03806,2.3263618485,0.5419200000000001,0.15806,0.5645,1.54,0.88,1.7736967046,2.07192,0.30806,2.0946965055,0.5419200000000001,0.15806,0.5645,1.53,0.15,1.537335357
2020-08-11 08:30:00,2.15776,1.22768,2.4825644805,0.91776,0.26768000000000003,0.9560000000000001,1.24,0.96,1.5681836627,2.16776,0.47768000000000005,2.2197661138,0.91776,0.26768000000000003,0.9560000000000001,1.25,0.21,1.2675172583
2020-08-11 09:00:00,2.26864,1.36752,2.6489315582,1.08864,0.31752,1.134,1.18,1.05,1.5795252451000001,2.28864,0.6075200000000001,2.3679006736,1.08864,0.31752,1.134,1.2,0.29,1.2345444504
2020-08-11 09:30:00,2.2028,1.2329,2.5243554128,0.8328,0.2429,0.8675,1.37,0.99,1.6902662512000002,2.3228,0.5029,2.3766169759,0.8328,0.2429,0.8675,1.49,0.26,1.5125144627
2020-08-11 10:00:00,2.14552,1.43286,2.5799891182,1.4155200000000001,0.41286000000000006,1.4745,0.73,1.02,1.2543125607,2.26552,0.70286,2.3720440658,1.4155200000000001,0.41286000000000006,1.4745,0.85,0.29,0.8981091248
2020-08-11 10:30:00,2.06008,1.6054400000000002,2.6117747223,1.8700800000000002,0.54544,1.948,0.19,1.06,1.0768936809,2.24008,0.92544,2.4237156599,1.8700800000000002,0.54544,1.948,0.37,0.38,0.5303772242
2020-08-11 11:00:00,1.9020000000000001,1.566,2.4637288811999998,1.8719999999999999,0.546,1.9500000000000002,0.03,1.02,1.0204410811,2.282,0.926,2.4627220712,1.8719999999999999,0.546,1.9500000000000002,0.41000000000000003,0.38,0.5590169944
2020-08-11 11:30:00,1.9811200000000002,1.44366,2.4513242646,1.52112,0.44366000000000005,1.5845,0.46,1.0,1.1007270325,2.21112,0.7536600000000001,2.336034043,1.52112,0.44366000000000005,1.5845,0.6900000000000001,0.31,0.756439026
2020-08-11 12:00:00,1.8403200000000002,1.73676,2.5304373140000003,2.32032,0.67676,2.417,-0.48,1.06,1.1636150566,2.23032,1.12676,2.4987827837,2.32032,0.67676,2.417,-0.09,0.45,0.4589117562
2020-08-11 12:30:00,1.9047200000000002,1.8634600000000001,2.6646653542000003,2.51472,0.7334600000000001,2.6195,-0.61,1.13,1.2841339494000001,2.10472,1.18346,2.4146270623,2.51472,0.7334600000000001,2.6195,-0.41000000000000003,0.45,0.6087692502000001
2020-08-11 13:00:00,1.7053600000000002,1.69448,2.4040622288,2.41536,0.7044800000000001,2.516,-0.71,0.99,1.2182774725,2.01536,1.08448,2.2886180983,2.41536,0.7044800000000001,2.516,-0.4,0.38,0.551724569
2020-08-11 13:30:00,1.67416,1.70288,2.3880142378,2.44416,0.7128800000000001,2.5460000000000003,-0.77,0.99,1.2541929675999999,2.09416,1.09288,2.3621796714,2.44416,0.7128800000000001,2.5460000000000003,-0.35000000000000003,0.38,0.5166236541
2020-08-11 14:00:00,1.66792,1.70106,2.3823438564,2.43792,0.71106,2.5395,-0.77,0.99,1.2541929675999999,2.08792,1.12106,2.3698492463,2.43792,0.71106,2.5395,-0.35000000000000003,0.41000000000000003,0.5390732789
2020-08-11 14:30:00,1.77888,1.73134,2.48232799,2.43888,0.7113400000000001,2.5404999999999998,-0.66,1.02,1.2149074039,2.18888,1.14134,2.4685729987,2.43888,0.7113400000000001,2.5404999999999998,-0.25,0.43,0.4973932046
2020-08-11 15:00:00,1.82816,1.73488,2.5203129964,2.34816,0.68488,2.446,-0.52,1.05,1.1717081548000001,2.11816,1.10488,2.3890084973,2.34816,0.68488,2.446,-0.23,0.42,0.4788527958
2020-08-11 15:30:00,1.8356,1.6433,2.4637090433,2.2056,0.6433,2.2975,-0.37,1.0,1.0662551289,2.0556,1.0033,2.2873789039,2.2056,0.6433,2.2975,-0.15,0.36,0.39
2020-08-11 16:00:00,1.81792,1.5685600000000002,2.401085921,2.01792,0.5885600000000001,2.102,-0.2,0.98,1.00019998,2.22792,0.9485600000000001,2.4214445275,2.01792,0.5885600000000001,2.102,0.21,0.36,0.41677331970000003
2020-08-11 16:30:00,1.84592,1.14006,2.1695984536,1.88592,0.55006,1.9645000000000001,-0.04,0.59,0.5913543777,2.16592,1.26006,2.5057854357,1.88592,0.55006,1.9645000000000001,0.28,0.71,0.7632168761
2020-08-11 17:00:00,1.9004,1.0397,2.1662170367,1.6104,0.4697,1.6775,0.29,0.5700000000000001,0.6395310782,2.1204,1.1197,2.397879115,1.6104,0.4697,1.6775,0.51,0.65,0.8261961026
2020-08-11 17:30:00,1.8548,0.8664000000000001,2.0471765923,1.3248,0.3864,1.38,0.53,0.48,0.7150524456,2.0748,0.9464,2.2804534637,1.3248,0.3864,1.38,0.75,0.56,0.9360021367
2020-08-11 18:00:00,1.85304,0.69672,1.9796908850000001,0.9830400000000001,0.28672000000000003,1.024,0.87,0.41000000000000003,0.9617692031,2.03304,0.7567200000000001,2.1693032983,0.9830400000000001,0.28672000000000003,1.024,1.05,0.47000000000000003,1.1503912378
2020-08-11 18:30:00,1.8731200000000001,0.58216,1.9615016696,0.6931200000000001,0.20216,0.722,1.18,0.38,1.2396773774,2.00312,0.61216,2.0945714598,0.6931200000000001,0.20216,0.722,1.31,0.41000000000000003,1.372661648
2020-08-11 19:00:00,1.89784,0.43312000000000006,1.9466354564000001,0.38784,0.11312000000000001,0.404,1.51,0.32,1.543534904,1.97784,0.45312,2.0290807771,0.38784,0.11312000000000001,0.404,1.5899999999999999,0.34,1.6259458786
2020-08-11 19:30:00,1.9544000000000001,0.3667,1.9885040231,0.19440000000000002,0.0567,0.2025,1.76,0.31,1.7870926109,2.0044,0.3667,2.0376673551,0.19440000000000002,0.0567,0.2025,1.81,0.31,1.8363550855000002
2020-08-11 20:00:00,1.8984,0.2912,1.9206040716000001,0.038400000000000004,0.0112,0.04,1.8599999999999999,0.28,1.8809572031,1.9184,0.2812,1.938899688,0.038400000000000004,0.0112,0.04,1.88,0.27,1.8992893408
2020-08-11 20:30:00,1.8496800000000002,0.28574000000000005,1.8716205411,0.019680000000000003,0.00574,0.0205,1.83,0.28,1.8512968428,1.8696800000000002,0.27574000000000004,1.8899036616,0.019680000000000003,0.00574,0.0205,1.85,0.27,1.8695988875
2020-08-11 21:00:00,1.8504800000000001,0.28014,1.8715647598,0.00048000000000000007,0.00014000000000000001,0.0005,1.85,0.28,1.8710692130000002,1.86048,0.27014000000000005,1.8799897473,0.00048000000000000007,0.00014000000000000001,0.0005,1.8599999999999999,0.27,1.8794946129
2020-08-11 21:30:00,1.88048,0.28014,1.9012320874,0.00048000000000000007,0.00014000000000000001,0.0005,1.88,0.28,1.9007366992999999,1.90048,0.27014000000000005,1.919583249,0.00048000000000000007,0.00014000000000000001,0.0005,1.9,0.27,1.9190883252000002
2020-08-11 22:00:00,1.81048,0.24014000000000002,1.8263365106,0.00048000000000000007,0.00014000000000000001,0.0005,1.81,0.24,1.8258422714,1.82048,0.23014,1.8349691687,0.00048000000000000007,0.00014000000000000001,0.0005,1.82,0.23,1.8344754019
2020-08-11 22:30:00,1.7324000000000002,0.24070000000000003,1.7490415232,0.0024000000000000002,0.0007,0.0025,1.73,0.24,1.7465680634,1.7424,0.23070000000000002,1.7576063979,0.0024000000000000002,0.0007,0.0025,1.74,0.23,1.7551353224000001
2020-08-11 23:00:00,1.62192,0.21056000000000002,1.635530495,0.0019200000000000003,0.0005600000000000001,0.002,1.62,0.21,1.6335544068,1.63192,0.21056000000000002,1.645447781,0.0019200000000000003,0.0005600000000000001,0.002,1.63,0.21,1.6434719347
2020-08-11 23:30:00,1.55144,0.21042000000000002,1.5656444838999999,0.00144,0.00042,0.0015,1.55,0.21,1.564161117,1.5614400000000002,0.21042000000000002,1.5755543310000002,0.00144,0.00042,0.0015,1.56,0.21,1.5740711547
2020-08-12 00:00:00,1.50144,0.37042,1.5464582277,0.00144,0.00042,0.0015,1.5,0.37,1.5449595463999999,1.48144,0.01042,1.4814766451,0.00144,0.00042,0.0015,1.48,0.01,1.4800337834000001
2020-08-12 00:30:00,1.51296,0.62378,1.6365052551,0.012960000000000001,0.0037800000000000004,0.0135,1.5,0.62,1.6230834852,1.42296,-0.28622000000000003,1.4514603164,0.012960000000000001,0.0037800000000000004,0.0135,1.4100000000000001,-0.29,1.4395138068
2020-08-12 01:00:00,1.47864,0.6025200000000001,1.5966861307,0.00864,0.00252,0.009000000000000001,1.47,0.6000000000000001,1.5877342347,1.39864,-0.30748000000000003,1.4320397341,0.00864,0.00252,0.009000000000000001,1.3900000000000001,-0.31,1.4241488686000001
2020-08-12 01:30:00,1.5076800000000001,0.61224,1.6272482294000001,0.007680000000000001,0.0022400000000000002,0.008,1.5,0.61,1.6192899679,1.42768,-0.28776,1.4563914309000001,0.007680000000000001,0.0022400000000000002,0.008,1.42,-0.29,1.4493101807
2020-08-12 02:00:00,1.50576,0.61168,1.6252586256,0.00576,0.00168,0.006,1.5,0.61,1.6192899679,1.4357600000000001,-0.28832,1.4644231629,0.00576,0.00168,0.006,1.43,-0.29,1.4591093174
2020-08-12 02:30:00,1.50576,0.63168,1.6328909333000001,0.00576,0.00168,0.006,1.5,0.63,1.6269296236000002,1.4357600000000001,-0.27832,1.4624871965000001,0.00576,0.00168,0.006,1.43,-0.28,1.4571547619
2020-08-12 03:00:00,1.47336,0.58098,1.5837700117,0.00336,0.0009800000000000002,0.0035,1.47,0.58,1.5802847844999999,1.4033600000000002,-0.23902,1.4235694047,0.00336,0.0009800000000000002,0.0035,1.4,-0.24,1.4204224724
2020-08-12 03:30:00,1.39336,0.17098000000000002,1.4038113299,0.00336,0.0009800000000000002,0.0035,1.3900000000000001,0.17,1.4003570973000001,1.4033600000000002,0.17098000000000002,1.4137374049,0.00336,0.0009800000000000002,0.0035,1.4,0.17,1.4102836594000001
2020-08-12 04:00:00,1.39288,0.17084000000000002,1.4033178542,0.00288,0.00084,0.003,1.3900000000000001,0.17,1.4003570973000001,1.41288,0.17084000000000002,1.4231711773,0.00288,0.00084,0.003,1.4100000000000001,0.17,1.4202112519
2020-08-12 04:30:00,1.3904800000000002,0.17014,1.4008505452,0.00048000000000000007,0.00014000000000000001,0.0005,1.3900000000000001,0.17,1.4003570973000001,1.41048,0.17014,1.4207045611,0.00048000000000000007,0.00014000000000000001,0.0005,1.4100000000000001,0.17,1.4202112519
2020-08-12 05:00:00,1.4100000000000001,0.17,1.4202112519,0.0,0.0,0.0,1.4100000000000001,0.17,1.4202112519,1.4100000000000001,0.17,1.4202112519,0.0,0.0,0.0,1.4100000000000001,0.17,1.4202112519
2020-08-12 05:30:00,1.44,0.17,1.45,0.0,0.0,0.0,1.44,0.17,1.45,1.45,0.17,1.4599315052000001,0.0,0.0,0.0,1.45,0.17,1.4599315052000001
2020-08-12 06:00:00,1.44336,0.20098000000000002,1.4572855074,0.00336,0.0009800000000000002,0.0035,1.44,0.2,1.4538225476,1.45336,0.19098,1.465854239,0.00336,0.0009800000000000002,0.0035,1.45,0.19,1.4623952954
2020-08-12 06:30:00,1.5441600000000002,0.29288000000000003,1.5716897912999999,0.044160000000000005,0.01288,0.046,1.5,0.28,1.5259095648,1.55416,0.28288,1.5796944008,0.044160000000000005,0.01288,0.046,1.51,0.27,1.5339491517
2020-08-12 07:00:00,1.72496,0.38478,1.7673547041000002,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.6400000000000001,0.36,1.6790473489000002,1.75496,0.38478,1.7966469464000001,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.67,0.36,1.7083617884
2020-08-12 07:30:00,1.9448,0.5214,2.0134808169,0.24480000000000002,0.0714,0.255,1.7000000000000002,0.45,1.7585505395,2.0048,0.5314,2.0740320634,0.24480000000000002,0.0714,0.255,1.76,0.46,1.8191206667
2020-08-12 08:00:00,2.0848,0.5939,2.1677426623000002,0.4248,0.12390000000000001,0.4425,1.6600000000000001,0.47000000000000003,1.7252536045,2.1848,0.6239,2.2721360545,0.4248,0.12390000000000001,0.4425,1.76,0.5,1.8296447743000002
2020-08-12 08:30:00,2.17008,0.7929400000000001,2.310411446,0.7300800000000001,0.21294000000000002,0.7605000000000001,1.44,0.58,1.5524174696,2.31008,0.84294,2.459068411,0.7300800000000001,0.21294000000000002,0.7605000000000001,1.58,0.63,1.7009703112999999
2020-08-12 09:00:00,2.126,0.888,2.3040008681,1.056,0.308,1.1,1.07,0.58,1.2170866855,2.316,0.9380000000000001,2.4987396823,1.056,0.308,1.1,1.26,0.63,1.4087228258
2020-08-12 09:30:00,2.02288,1.00334,2.2580377875,1.38288,0.40334000000000003,1.4405000000000001,0.64,0.6000000000000001,0.877268488,2.26288,1.09334,2.5131689657000003,1.38288,0.40334000000000003,1.4405000000000001,0.88,0.6900000000000001,1.1182575732
2020-08-12 10:00:00,1.95696,1.1507800000000001,2.2702394257,1.71696,0.50078,1.7885,0.24,0.65,0.6928924881,2.20696,1.26078,2.5416999528,1.71696,0.50078,1.7885,0.49,0.76,0.9042676595
2020-08-12 10:30:00,1.94184,1.33512,2.3565415337,1.97184,0.5751200000000001,2.054,-0.03,0.76,0.7605918748,2.30184,1.45512,2.7232042891,1.97184,0.5751200000000001,2.054,0.33,0.88,0.939840412
2020-08-12 11:00:00,1.88128,1.34454,2.3123585903,2.14128,0.6245400000000001,2.2305,-0.26,0.72,0.7655063684000001,2.32128,1.48454,2.7553946813,2.14128,0.6245400000000001,2.2305,0.18,0.86,0.8786353055
2020-08-12 11:30:00,1.82768,1.38724,2.294525877,2.28768,0.66724,2.383,-0.46,0.72,0.8544003745000001,2.10768,1.54724,2.6146255181,2.28768,0.66724,2.383,-0.18,0.88,0.8982204629
2020-08-12 12:00:00,1.78472,1.41846,2.2797487252,2.39472,0.6984600000000001,2.4945,-0.61,0.72,0.9436630755000001,2.15472,1.5784600000000002,2.6710211998,2.39472,0.6984600000000001,2.4945,-0.24,0.88,0.9121403401
2020-08-12 12:30:00,1.7468,1.4624000000000001,2.2781404698,2.4768,0.7224,2.58,-0.73,0.74,1.0394710193,2.1268,1.6024,2.6628864039,2.4768,0.7224,2.58,-0.35000000000000003,0.88,0.9470480452000001
2020-08-12 13:00:00,1.6532,1.5376,2.2577165455,2.0832,0.6076,2.17,-0.43,0.93,1.0245974819,1.9432,0.9976,2.1843149956,2.0832,0.6076,2.17,-0.14,0.39,0.41436698710000003
2020-08-12 13:30:00,1.7084800000000002,1.32664,2.1630713349,2.38848,0.69664,2.488,-0.68,0.63,0.926984358,1.9384800000000002,1.44664,2.4187748965,2.38848,0.69664,2.488,-0.45,0.75,0.8746427842000001
2020-08-12 14:00:00,1.6653600000000002,1.35198,2.1450580062,2.4753600000000002,0.7219800000000001,2.5785,-0.81,0.63,1.0261578826,2.05536,1.5119799999999999,2.5515854385,2.4753600000000002,0.7219800000000001,2.5785,-0.42,0.79,0.8947066558000001
2020-08-12 14:30:00,1.7830400000000002,1.71672,2.4751483188,2.42304,0.70672,2.524,-0.64,1.01,1.1957006314,2.0930400000000002,1.18672,2.4060591846,2.42304,0.70672,2.524,-0.33,0.48,0.5824946352
2020-08-12 15:00:00,1.7988,1.7434,2.5050199600000003,2.3088,0.6734,2.4050000000000002,-0.51,1.07,1.1853269591,2.0788,1.1134,2.3581918921,2.3088,0.6734,2.4050000000000002,-0.23,0.44,0.4964876635
2020-08-12 15:30:00,1.8319200000000002,1.70306,2.5012685282,2.10192,0.61306,2.1895,-0.27,1.09,1.1229425631,2.42192,1.05306,2.6409528299,2.10192,0.61306,2.1895,0.32,0.44,0.5440588203
2020-08-12 16:00:00,1.82688,1.60534,2.4319965152,2.00688,0.5853400000000001,2.0905,-0.18,1.02,1.0357605901,2.15688,0.9453400000000001,2.3549520271,2.00688,0.5853400000000001,2.0905,0.15,0.36,0.39
2020-08-12 16:30:00,2.0184,1.4262000000000001,2.4714337944,1.5984,0.4662,1.665,0.42,0.96,1.0478549518,2.1284,0.7362000000000001,2.2521272167,1.5984,0.4662,1.665,0.53,0.27,0.5948108943
2020-08-12 17:00:00,2.13704,0.9912200000000001,2.3557285603,0.58704,0.17122,0.6115,1.55,0.8200000000000001,1.7535392780999999,2.16704,0.40122,2.2038692906,0.58704,0.17122,0.6115,1.58,0.23,1.5966527487
2020-08-12 17:30:00,2.07512,0.5381600000000001,2.1437675247,0.40512000000000004,0.11816000000000002,0.422,1.67,0.42,1.7220046458,2.16512,0.56816,2.2384258755,0.40512000000000004,0.11816000000000002,0.422,1.76,0.45,1.8166177363
2020-08-12 18:00:00,1.9921600000000002,0.48438000000000003,2.0502013194,0.39216,0.11438000000000001,0.40850000000000003,1.6,0.37,1.6422241016,2.09216,0.50438,2.1520995911,0.39216,0.11438000000000001,0.40850000000000003,1.7000000000000002,0.39,1.7441616898
2020-08-12 18:30:00,2.04456,0.41258000000000006,2.0857727225,0.21456000000000003,0.06258000000000001,0.2235,1.83,0.35000000000000003,1.8631693428,2.08456,0.42258,2.1269612714,0.21456000000000003,0.06258000000000001,0.2235,1.87,0.36,1.904337155
2020-08-12 19:00:00,1.99048,0.42764,2.0358994572,0.30048,0.08764000000000001,0.313,1.69,0.34,1.7238619434,2.03048,0.42764,2.0750240962,0.30048,0.08764000000000001,0.313,1.73,0.34,1.7630938716
2020-08-12 19:30:00,1.89248,0.37364,1.9290120269000002,0.25248000000000004,0.07364000000000001,0.263,1.6400000000000001,0.30000000000000004,1.6672132437,1.93248,0.37364,1.9682697478,0.25248000000000004,0.07364000000000001,0.263,1.6800000000000002,0.30000000000000004,1.7065755184
2020-08-12 20:00:00,1.87208,0.31394000000000005,1.8982207063,0.08208,0.023940000000000003,0.0855,1.79,0.29,1.8133394608,1.9020800000000002,0.31394000000000005,1.9278139563,0.08208,0.023940000000000003,0.0855,1.82,0.29,1.8429595763000002
2020-08-12 20:30:00,1.8798400000000002,0.30162,1.9038836755,0.03984,0.01162,0.0415,1.8399999999999999,0.29,1.8627130751,1.8998400000000002,0.30162,1.9236337099,0.03984,0.01162,0.0415,1.8599999999999999,0.29,1.8824717792999999
2020-08-12 21:00:00,1.8964,0.2977,1.9196245076,0.0264,0.0077,0.0275,1.87,0.29,1.8923530326,1.9163999999999999,0.2977,1.9393850185,0.0264,0.0077,0.0275,1.8900000000000001,0.29,1.9121192431
2020-08-12 21:30:00,1.8474400000000002,0.30092,1.8717872208,0.03744,0.010920000000000001,0.039,1.81,0.29,1.8330848316,1.8674400000000002,0.28092,1.8884512702,0.03744,0.010920000000000001,0.039,1.83,0.27,1.8498108011
2020-08-12 22:00:00,1.7684000000000002,0.25120000000000003,1.7861522891,0.038400000000000004,0.0112,0.04,1.73,0.24,1.7465680634,1.7784,0.2412,1.7946821446,0.038400000000000004,0.0112,0.04,1.74,0.23,1.7551353224000001
2020-08-12 22:30:00,1.69784,0.24812,1.7158741795,0.027840000000000004,0.00812,0.029,1.67,0.24,1.6871573726,1.70784,0.22812000000000002,1.7230078932000001,0.027840000000000004,0.00812,0.029,1.6800000000000002,0.22,1.6943435306999999
2020-08-12 23:00:00,1.70132,0.25126000000000004,1.7197736275,0.02832,0.00826,0.029500000000000002,1.673,0.243,1.6905555300000001,1.7113200000000002,0.23126000000000002,1.7268750186,0.02832,0.00826,0.029500000000000002,1.683,0.223,1.6977096336000002
2020-08-12 23:30:00,1.52784,0.22812000000000002,1.5447762945,0.027840000000000004,0.00812,0.029,1.5,0.22,1.5160474927,1.53784,0.21812,1.5532315346,0.027840000000000004,0.00812,0.029,1.51,0.21,1.5245327153
2020-08-13 00:00:00,1.4888,0.22840000000000002,1.5062177797,0.028800000000000003,0.008400000000000001,0.03,1.46,0.22,1.476482306,1.4988000000000001,0.2184,1.5146286674,0.028800000000000003,0.008400000000000001,0.03,1.47,0.21,1.4849242405
2020-08-13 00:30:00,1.42264,0.20952,1.4379858136,0.03264,0.00952,0.034,1.3900000000000001,0.2,1.4043147795,1.44264,0.19952,1.4563716559,0.03264,0.00952,0.034,1.4100000000000001,0.19,1.422743828
2020-08-13 01:00:00,1.41024,0.20882,1.4256165859,0.030240000000000003,0.008820000000000001,0.0315,1.38,0.2,1.3944174410999999,1.4202400000000002,0.19882000000000002,1.4340889267999999,0.030240000000000003,0.008820000000000001,0.0315,1.3900000000000001,0.19,1.4029255148
2020-08-13 01:30:00,1.43688,0.20784000000000002,1.4518338748000001,0.02688,0.007840000000000001,0.028,1.4100000000000001,0.2,1.4241137595,1.4468800000000002,0.19784000000000002,1.4603432473,0.02688,0.007840000000000001,0.028,1.42,0.19,1.4326548782000001
2020-08-13 02:00:00,1.48688,0.23784000000000002,1.5057821888,0.02688,0.007840000000000001,0.028,1.46,0.23,1.4780054127,1.49688,0.22784000000000001,1.5141204708,0.02688,0.007840000000000001,0.028,1.47,0.22,1.4863714206
2020-08-13 02:30:00,1.46352,0.21686000000000002,1.4794995945,0.023520000000000003,0.006860000000000001,0.0245,1.44,0.21,1.4552319403,1.4735200000000002,0.20686000000000002,1.4879691697,0.023520000000000003,0.006860000000000001,0.0245,1.45,0.2,1.4637281168
2020-08-13 03:00:00,1.434,0.227,1.4518557091,0.024,0.007,0.025,1.4100000000000001,0.22,1.4270599146,1.444,0.217,1.4602140254,0.024,0.007,0.025,1.42,0.21,1.4354441821
2020-08-13 03:30:00,1.40352,0.22686,1.4217362097000001,0.023520000000000003,0.006860000000000001,0.0245,1.38,0.22,1.3974262056,1.41352,0.21686000000000002,1.4300584079,0.023520000000000003,0.006860000000000001,0.0245,1.3900000000000001,0.21,1.4057738083
2020-08-13 04:00:00,1.42304,0.24672000000000002,1.444269227,0.02304,0.00672,0.024,1.4,0.24,1.4204224724,1.43304,0.22672,1.4508637427,0.02304,0.00672,0.024,1.4100000000000001,0.22,1.4270599146
2020-08-13 04:30:00,1.42448,0.24714000000000003,1.4457598175,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.4,0.24,1.4204224724,1.43448,0.22714,1.4523516964,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.4100000000000001,0.22,1.4270599146
2020-08-13 05:00:00,1.41496,0.24728000000000003,1.4364049568000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.3900000000000001,0.24,1.4105672618,1.42496,0.22728,1.442971656,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.4,0.22,1.417180299
2020-08-13 05:30:00,1.43592,0.24756000000000003,1.4571040457,0.025920000000000002,0.007560000000000001,0.027,1.4100000000000001,0.24,1.4302796929000001,1.44592,0.19756,1.4593541722,0.025920000000000002,0.007560000000000001,0.027,1.42,0.19,1.4326548782000001
2020-08-13 06:00:00,1.39928,0.21854,1.4162430053000001,0.029280000000000004,0.00854,0.030500000000000003,1.37,0.21,1.386001443,1.40928,0.21854,1.4261240654,0.029280000000000004,0.00854,0.030500000000000003,1.38,0.21,1.3958868148999999
2020-08-13 06:30:00,1.52448,0.28464,1.5508253287,0.08448000000000001,0.024640000000000002,0.088,1.44,0.26,1.4632839779,1.54448,0.27464,1.5687082584,0.08448000000000001,0.024640000000000002,0.088,1.46,0.25,1.4812494726
