Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-13 07:00:00,1.69368,0.45774000000000004,1.7544451687,0.16368000000000002,0.047740000000000005,0.1705,1.53,0.41000000000000003,1.5839823230999999,1.72368,0.42774,1.7759600925,0.16368000000000002,0.047740000000000005,0.1705,1.56,0.38,1.6056151469
2020-08-13 07:30:00,1.9076,0.5568000000000001,1.9872000403,0.29760000000000003,0.0868,0.31,1.6099999999999999,0.47000000000000003,1.6772000477,1.9776,0.5768,2.06,0.29760000000000003,0.0868,0.31,1.6800000000000002,0.49,1.75
2020-08-13 08:00:00,2.0752,0.6786,2.1833352926,0.4752,0.1386,0.495,1.6,0.54,1.6886681142,2.1352,0.6986,2.246579845,0.4752,0.1386,0.495,1.6600000000000001,0.56,1.7519132399
2020-08-13 08:30:00,2.22376,0.67818,2.3248734697,0.47376,0.13818000000000003,0.49350000000000005,1.75,0.54,1.8314202139,2.28376,0.69818,2.3880986265,0.47376,0.13818000000000003,0.49350000000000005,1.81,0.56,1.8946503635
2020-08-13 09:00:00,2.30232,0.7727600000000001,2.4285459436,0.5923200000000001,0.17276000000000002,0.617,1.71,0.6000000000000001,1.8122085973000002,2.38232,0.79276,2.5107602434,0.5923200000000001,0.17276000000000002,0.617,1.79,0.62,1.8943336559000001
2020-08-13 09:30:00,2.43952,1.04736,2.6548485456,0.7795200000000001,0.22736,0.812,1.6600000000000001,0.8200000000000001,1.8514858898000002,2.53952,1.07736,2.7585986297,0.7795200000000001,0.22736,0.812,1.76,0.85,1.9545076106
2020-08-13 10:00:00,2.32016,0.9608800000000001,2.5112611971,0.86016,0.25088000000000005,0.896,1.46,0.71,1.6234839080999999,2.42016,0.9908800000000001,2.6151515443999998,0.86016,0.25088000000000005,0.896,1.56,0.74,1.7266151858
2020-08-13 10:30:00,2.30528,1.11904,2.5625312486,1.26528,0.36904000000000003,1.318,1.04,0.75,1.2822246293,2.33528,1.13904,2.5982580318,1.26528,0.36904000000000003,1.318,1.07,0.77,1.3182564241999999
2020-08-13 11:00:00,2.18904,1.37472,2.5849083543,2.03904,0.59472,2.124,0.15,0.78,0.7942921377000001,2.32904,1.41472,2.7250431189,2.03904,0.59472,2.124,0.29,0.8200000000000001,0.8697700846
2020-08-13 11:30:00,2.09648,1.50564,2.5811199506999998,2.31648,0.67564,2.4130000000000003,-0.22,0.8300000000000001,0.8586617495000001,2.17648,1.53564,2.6636920618,2.31648,0.67564,2.4130000000000003,-0.14,0.86,0.8713208364
2020-08-13 12:00:00,2.00296,1.33628,2.4077983720000002,2.11296,0.61628,2.201,-0.11,0.72,0.7283543094,2.27296,1.41628,2.6780956294,2.11296,0.61628,2.201,0.16,0.8,0.8158431222
2020-08-13 12:30:00,2.18624,0.8443200000000001,2.3436129373,0.90624,0.26432,0.9440000000000001,1.28,0.58,1.4052757736,2.29624,0.8743200000000001,2.4570619854,0.90624,0.26432,0.9440000000000001,1.3900000000000001,0.61,1.5179591561999999
2020-08-13 13:00:00,2.17792,0.7660600000000001,2.3087190063,0.63792,0.18606,0.6645,1.54,0.58,1.6456001945,2.26792,0.7860600000000001,2.4002815356,0.63792,0.18606,0.6645,1.63,0.6000000000000001,1.7369225659
2020-08-13 13:30:00,2.18304,0.7242200000000001,2.3000344019,0.5630400000000001,0.16422,0.5865,1.62,0.56,1.7140595089000001,2.28304,0.76422,2.4075514221,0.5630400000000001,0.16422,0.5865,1.72,0.6000000000000001,1.8216476059
2020-08-13 14:00:00,2.23048,0.68764,2.334071507,0.5404800000000001,0.15764,0.5630000000000001,1.69,0.53,1.7711578134,2.34048,0.7176400000000001,2.4480305962,0.5404800000000001,0.15764,0.5630000000000001,1.8,0.56,1.8850994669
2020-08-13 14:30:00,2.2472,0.7746000000000001,2.3769545641,0.6672,0.19460000000000002,0.6950000000000001,1.58,0.58,1.683092392,2.3672,0.8046000000000001,2.5002033917,0.6672,0.19460000000000002,0.6950000000000001,1.7000000000000002,0.61,1.8061284561000002
2020-08-13 15:00:00,2.24504,0.76522,2.3718697793,0.63504,0.18522000000000002,0.6615,1.6099999999999999,0.58,1.7112860661,2.3350400000000002,0.79522,2.4667360317,0.63504,0.18522000000000002,0.6615,1.7000000000000002,0.61,1.8061284561000002
2020-08-13 15:30:00,2.2012,0.7666000000000001,2.3308704383,0.5712,0.1666,0.595,1.63,0.6000000000000001,1.7369225659,2.3212,0.7166,2.4292972235,0.5712,0.1666,0.595,1.75,0.55,1.8343936328
2020-08-13 16:00:00,2.05904,0.7747200000000001,2.1999629088,0.8390400000000001,0.24472000000000002,0.874,1.22,0.53,1.3301503674,2.19904,0.8247200000000001,2.3486038406,0.8390400000000001,0.24472000000000002,0.874,1.3599999999999999,0.58,1.4785127663
2020-08-13 16:30:00,2.06192,0.71806,2.1833745098,0.7819200000000001,0.22806,0.8145,1.28,0.49,1.3705838172,2.21192,0.7680600000000001,2.3414752294,0.7819200000000001,0.22806,0.8145,1.43,0.54,1.5285614152
2020-08-13 17:00:00,2.05896,0.7492800000000001,2.1910583744,0.8889600000000001,0.25928,0.926,1.17,0.49,1.2684636376,2.18896,0.7992800000000001,2.3303206646,0.8889600000000001,0.25928,0.926,1.3,0.54,1.4076931484
2020-08-13 17:30:00,1.9988800000000002,0.67134,2.1086058546,0.7588800000000001,0.22134,0.7905000000000001,1.24,0.45,1.3191285002,2.14888,0.7213400000000001,2.2667193585,0.7588800000000001,0.22134,0.7905000000000001,1.3900000000000001,0.5,1.4771932846
2020-08-13 18:00:00,1.96584,0.55212,2.0419019075,0.55584,0.16212000000000001,0.579,1.4100000000000001,0.39,1.4629422408,2.05584,0.5721200000000001,2.1339633080000002,0.55584,0.16212000000000001,0.579,1.5,0.41000000000000003,1.5550241156
2020-08-13 18:30:00,1.9779200000000001,0.50356,2.0410145026,0.45792000000000005,0.13356,0.47700000000000004,1.52,0.37,1.5643848631,2.07792,0.52356,2.1428641113999998,0.45792000000000005,0.13356,0.47700000000000004,1.62,0.39,1.6662832892
2020-08-13 19:00:00,1.9492800000000001,0.42604000000000003,1.995295116,0.32928,0.09604000000000001,0.343,1.62,0.33,1.653269488,2.02928,0.44604000000000005,2.07772207,0.32928,0.09604000000000001,0.343,1.7000000000000002,0.35000000000000003,1.7356554958000001
2020-08-13 19:30:00,1.9472,0.3546,1.979224343,0.1872,0.0546,0.195,1.76,0.30000000000000004,1.7853851125,1.9872,0.36460000000000004,2.0203705106,0.1872,0.0546,0.195,1.8,0.31,1.8264993841
2020-08-13 20:00:00,1.9162400000000002,0.29932000000000003,1.9394762695,0.06624000000000001,0.01932,0.069,1.85,0.28,1.8710692130000002,1.9362400000000002,0.29932000000000003,1.959239087,0.06624000000000001,0.01932,0.069,1.87,0.28,1.8908463712999999
2020-08-13 20:30:00,1.88216,0.31938000000000005,1.909065177,0.03216,0.009380000000000001,0.0335,1.85,0.31,1.8757931656,1.90216,0.29938000000000003,1.9255755114,0.03216,0.009380000000000001,0.0335,1.87,0.29,1.8923530326
2020-08-13 21:00:00,1.84592,0.29756000000000005,1.8697493415,0.025920000000000002,0.007560000000000001,0.027,1.82,0.29,1.8429595763000002,1.86592,0.28756000000000004,1.8879481455,0.025920000000000002,0.007560000000000001,0.027,1.8399999999999999,0.28,1.8611824199
2020-08-13 21:30:00,1.8464,0.2677,1.8657052956,0.0264,0.0077,0.0275,1.82,0.26,1.8384776311,1.8664,0.2577,1.8841067512,0.0264,0.0077,0.0275,1.8399999999999999,0.25,1.8569060289000001
2020-08-13 22:00:00,1.7692800000000002,0.24854,1.7866515749,0.029280000000000004,0.00854,0.030500000000000003,1.74,0.24,1.7564737402000001,1.77928,0.23854000000000003,1.7951987773,0.029280000000000004,0.00854,0.030500000000000003,1.75,0.23,1.7650495743999999
2020-08-13 22:30:00,1.66688,0.23784000000000002,1.6837626911,0.02688,0.007840000000000001,0.028,1.6400000000000001,0.23,1.6560495162,1.6768800000000001,0.22784000000000001,1.6922876824,0.02688,0.007840000000000001,0.028,1.65,0.22,1.6646020545
2020-08-13 23:00:00,1.59688,0.34784000000000004,1.6343250595,0.02688,0.007840000000000001,0.028,1.57,0.34,1.6063934761,1.59688,0.11784000000000001,1.6012220333,0.02688,0.007840000000000001,0.028,1.57,0.11,1.5738487856
2020-08-13 23:30:00,1.49688,0.24784000000000003,1.5172588441000001,0.02688,0.007840000000000001,0.028,1.47,0.24,1.4894629905,1.49688,0.15784,1.5051787934,0.02688,0.007840000000000001,0.028,1.47,0.15,1.4776332427
2020-08-14 00:00:00,1.4212,0.2091,1.4365,0.031200000000000002,0.0091,0.0325,1.3900000000000001,0.2,1.4043147795,1.4412,0.18910000000000002,1.4535529746,0.031200000000000002,0.0091,0.0325,1.4100000000000001,0.18,1.4214429289
2020-08-14 00:30:00,1.39216,0.20938,1.4078172644,0.03216,0.009380000000000001,0.0335,1.3599999999999999,0.2,1.3746272222,1.40216,0.18938000000000002,1.4148913209,0.03216,0.009380000000000001,0.0335,1.37,0.18,1.3817742218
2020-08-14 01:00:00,1.3636,0.17980000000000002,1.3754028501,0.033600000000000005,0.0098,0.035,1.33,0.17,1.3408206442,1.3736000000000002,0.17980000000000002,1.3853176531,0.033600000000000005,0.0098,0.035,1.34,0.17,1.3507405376000001
2020-08-14 01:30:00,1.40216,0.16938,1.4123534437,0.03216,0.009380000000000001,0.0335,1.37,0.16,1.3793114224,1.41216,0.15938000000000002,1.4211255574,0.03216,0.009380000000000001,0.0335,1.38,0.15,1.3881282362
2020-08-14 02:00:00,1.4412,0.1991,1.4548877104,0.031200000000000002,0.0091,0.0325,1.4100000000000001,0.19,1.422743828,1.4512,0.18910000000000002,1.4634685682000002,0.031200000000000002,0.0091,0.0325,1.42,0.18,1.4313629868
2020-08-14 02:30:00,1.44072,0.19896000000000003,1.4543930693,0.030720000000000004,0.008960000000000001,0.032,1.4100000000000001,0.19,1.422743828,1.45072,0.18896000000000002,1.4629745042,0.030720000000000004,0.008960000000000001,0.032,1.42,0.18,1.4313629868
2020-08-14 03:00:00,1.4212,0.2091,1.4365,0.031200000000000002,0.0091,0.0325,1.3900000000000001,0.2,1.4043147795,1.4312,0.18910000000000002,1.4436385455,0.031200000000000002,0.0091,0.0325,1.4,0.18,1.4115239991
2020-08-14 03:30:00,1.39784,0.20812000000000003,1.4132482443,0.027840000000000004,0.00812,0.029,1.37,0.2,1.384521578,1.41784,0.19812000000000002,1.4316151019,0.027840000000000004,0.00812,0.029,1.3900000000000001,0.19,1.4029255148
2020-08-14 04:00:00,1.39592,0.18756,1.408464199,0.025920000000000002,0.007560000000000001,0.027,1.37,0.18,1.3817742218,1.41592,0.17756000000000002,1.4270098108,0.025920000000000002,0.007560000000000001,0.027,1.3900000000000001,0.17,1.4003570973000001
2020-08-14 04:30:00,1.41592,0.21756000000000003,1.4325368407,0.025920000000000002,0.007560000000000001,0.027,1.3900000000000001,0.21,1.4057738083,1.43592,0.20756000000000002,1.4508436856,0.025920000000000002,0.007560000000000001,0.027,1.4100000000000001,0.2,1.4241137595
2020-08-14 05:00:00,1.41736,0.21798,1.4340239363,0.027360000000000002,0.007980000000000001,0.0285,1.3900000000000001,0.21,1.4057738083,1.43736,0.20798000000000003,1.4523289744,0.027360000000000002,0.007980000000000001,0.0285,1.4100000000000001,0.2,1.4241137595
2020-08-14 05:30:00,1.4468800000000002,0.21784,1.4631869327,0.02688,0.007840000000000001,0.028,1.42,0.21,1.4354441821,1.46688,0.20784000000000002,1.4815310999,0.02688,0.007840000000000001,0.028,1.44,0.2,1.4538225476
2020-08-14 06:00:00,1.49592,0.50756,1.5796815502000001,0.025920000000000002,0.007560000000000001,0.027,1.47,0.5,1.5527073131,1.44592,-0.05244000000000001,1.4468706231000001,0.025920000000000002,0.007560000000000001,0.027,1.42,-0.06,1.4212670404
2020-08-14 06:30:00,1.63792,0.58106,1.7379334423000001,0.03792,0.01106,0.0395,1.6,0.5700000000000001,1.6984993377,1.60792,0.12106000000000001,1.6124708524,0.03792,0.01106,0.0395,1.57,0.11,1.5738487856
2020-08-14 07:00:00,1.74008,0.45044000000000006,1.7974355621,0.07008,0.020440000000000003,0.073,1.67,0.43,1.7244709334000001,1.77008,0.44044000000000005,1.8240533435000001,0.07008,0.020440000000000003,0.073,1.7000000000000002,0.42,1.7511139312
2020-08-14 07:30:00,2.08328,0.63304,2.1773367218,0.11328,0.03304,0.11800000000000001,1.97,0.6000000000000001,2.0593445559,2.12328,0.63304,2.2156393208,0.11328,0.03304,0.11800000000000001,2.01,0.6000000000000001,2.0976415328
2020-08-14 08:00:00,2.14328,0.57054,2.217919081,0.17328000000000002,0.05054,0.18050000000000002,1.97,0.52,2.0374739262,2.19328,0.5805400000000001,2.2688111094,0.17328000000000002,0.05054,0.18050000000000002,2.02,0.53,2.0883725721
2020-08-14 08:30:00,2.3272,0.7721,2.4519376521,0.2472,0.0721,0.2575,2.08,0.7000000000000001,2.1946298093,2.3872,0.7821,2.5120518008,0.2472,0.0721,0.2575,2.14,0.71,2.2547061893
2020-08-14 09:00:00,2.6463200000000002,0.93976,2.8082304749,0.37632000000000004,0.10976000000000001,0.392,2.27,0.8300000000000001,2.4169815887,2.71632,0.9597600000000001,2.8808911121,0.37632000000000004,0.10976000000000001,0.392,2.34,0.85,2.4895983612
2020-08-14 09:30:00,2.5087200000000003,0.9254600000000001,2.6739768604,0.49872000000000005,0.14546,0.5195000000000001,2.01,0.78,2.1560380331,2.62872,0.9554600000000001,2.7969756256,0.49872000000000005,0.14546,0.5195000000000001,2.13,0.81,2.2788154818
2020-08-14 10:00:00,2.37568,0.9037400000000001,2.5417713213,0.5956800000000001,0.17374,0.6205,1.78,0.73,1.9238762954,2.49568,0.9337400000000001,2.6646367576000003,0.5956800000000001,0.17374,0.6205,1.9,0.76,2.0463626267
2020-08-14 10:30:00,2.28032,0.9667600000000001,2.4767890907,0.8803200000000001,0.25676000000000004,0.917,1.4,0.71,1.5697452023,2.47032,1.01676,2.6713820019,0.8803200000000001,0.25676000000000004,0.917,1.5899999999999999,0.76,1.7622996340000001
2020-08-14 11:00:00,2.26216,1.10438,2.5173444441,1.11216,0.32438,1.1585,1.15,0.78,1.3895682783,2.50216,1.18438,2.7683136835,1.11216,0.32438,1.1585,1.3900000000000001,0.86,1.6345335726
2020-08-14 11:30:00,2.28992,1.22206,2.5956047946,1.30992,0.38206,1.3645,0.98,0.84,1.290736224,2.54992,1.31206,2.8676808487,1.30992,0.38206,1.3645,1.24,0.93,1.55
2020-08-14 12:00:00,2.36456,1.12758,2.6196527728,1.05456,0.30758,1.0985,1.31,0.8200000000000001,1.5454772726,2.59456,1.20758,2.8618160406,1.05456,0.30758,1.0985,1.54,0.9,1.7837040113
2020-08-14 12:30:00,2.3636,1.2673,2.681912424,1.5336,0.44730000000000003,1.5975000000000001,0.8300000000000001,0.8200000000000001,1.1667476162,2.4636,1.3373,2.8031582635000003,1.5336,0.44730000000000003,1.5975000000000001,0.93,0.89,1.2872451204
2020-08-14 13:00:00,2.03376,1.18818,2.3554089772,1.6737600000000001,0.48818000000000006,1.7435,0.36,0.7000000000000001,0.7871467462,2.25376,1.25818,2.5811724177,1.6737600000000001,0.48818000000000006,1.7435,0.58,0.77,0.9640020747
2020-08-14 13:30:00,1.9456,0.8783000000000001,2.1346592819,1.1256,0.32830000000000004,1.1725,0.8200000000000001,0.55,0.9873702446,2.1456,0.9383,2.3417955184,1.1256,0.32830000000000004,1.1725,1.02,0.61,1.1884864324
2020-08-14 14:00:00,1.94856,1.12208,2.2485438844,1.61856,0.47208000000000006,1.686,0.33,0.65,0.7289718787,2.14856,1.22208,2.4717988591,1.61856,0.47208000000000006,1.686,0.53,0.75,0.9183681179000001
2020-08-14 14:30:00,1.9556,1.3083,2.3528748904,1.8456000000000001,0.5383,1.9225,0.11,0.77,0.7778174593,2.2556,1.2583,2.5828376351999998,1.8456000000000001,0.5383,1.9225,0.41000000000000003,0.72,0.8285529555000001
2020-08-14 15:00:00,1.9047200000000002,1.18346,2.2424397093,1.55472,0.45346000000000003,1.6195,0.35000000000000003,0.73,0.8095677859,2.26472,1.13346,2.5325260611,1.55472,0.45346000000000003,1.6195,0.71,0.68,0.9831073187
2020-08-14 15:30:00,1.72536,1.30448,2.1629921868,2.17536,0.63448,2.266,-0.45,0.67,0.807093551,2.12536,1.46448,2.5810573027,2.17536,0.63448,2.266,-0.05,0.8300000000000001,0.8315046602
2020-08-14 16:00:00,1.65584,1.30212,2.1064953359,2.23584,0.65212,2.329,-0.58,0.65,0.871148667,1.98584,1.45212,2.4601245903,2.23584,0.65212,2.329,-0.25,0.8,0.8381527307000001
2020-08-14 16:30:00,1.7048800000000002,1.22934,2.1018783623,2.05488,0.5993400000000001,2.1405,-0.35000000000000003,0.63,0.7206941099,2.08488,1.27934,2.4461061813000002,2.05488,0.5993400000000001,2.1405,0.03,0.68,0.6806614430000001
2020-08-14 17:00:00,1.8159200000000002,1.18006,2.1656654982,1.64592,0.48006000000000004,1.7145000000000001,0.17,0.7000000000000001,0.7203471385,2.12592,0.9300600000000001,2.3204627663,1.64592,0.48006000000000004,1.7145000000000001,0.48,0.45,0.657951366
2020-08-14 17:30:00,1.77176,0.9121800000000001,1.9927884609,1.24176,0.36218,1.2935,0.53,0.55,0.7638062582,1.9917600000000002,0.7821800000000001,2.1398395851,1.24176,0.36218,1.2935,0.75,0.42,0.8595929269
2020-08-14 18:00:00,1.83872,0.67296,1.9580006129,0.7987200000000001,0.23296000000000003,0.8320000000000001,1.04,0.44,1.1292475371,1.99872,0.72296,2.1254535516,0.7987200000000001,0.23296000000000003,0.8320000000000001,1.2,0.49,1.2961867149000001
2020-08-14 18:30:00,1.9043200000000002,0.5612600000000001,1.985307898,0.48432000000000003,0.14126000000000002,0.5045000000000001,1.42,0.42,1.4808105888,2.01432,0.59126,2.0993030867,0.48432000000000003,0.14126000000000002,0.5045000000000001,1.53,0.45,1.5948040632
2020-08-14 19:00:00,1.8536800000000002,0.47024000000000005,1.9123951475,0.34368000000000004,0.10024000000000001,0.358,1.51,0.37,1.5546703831,1.97368,0.50024,2.0360876209,0.34368000000000004,0.10024000000000001,0.358,1.63,0.4,1.678362297
2020-08-14 19:30:00,1.86392,0.39656,1.9056383707000002,0.19392,0.056560000000000006,0.202,1.67,0.34,1.7042593699,1.92392,0.40656000000000003,1.9664076892,0.19392,0.056560000000000006,0.202,1.73,0.35000000000000003,1.7650495743999999
2020-08-14 20:00:00,1.8216,0.3638,1.8575728788,0.0816,0.0238,0.085,1.74,0.34,1.7729072170000002,1.8516,0.33380000000000004,1.8814475810000002,0.0816,0.0238,0.085,1.77,0.31,1.7969418466
2020-08-14 20:30:00,1.76824,0.46532,1.8284407018,0.018240000000000003,0.00532,0.019,1.75,0.46,1.8094474295,1.74824,0.09532,1.7508366571,0.018240000000000003,0.00532,0.019,1.73,0.09,1.7323394587
2020-08-14 21:00:00,1.7457600000000002,0.26168,1.7652632664999999,0.00576,0.00168,0.006,1.74,0.26,1.7593180497,1.7657600000000002,0.25168,1.7836062346000001,0.00576,0.00168,0.006,1.76,0.25,1.7776670104
2020-08-14 21:30:00,1.72432,0.25126000000000004,1.7425300715,0.00432,0.00126,0.0045000000000000005,1.72,0.25,1.7380736463000002,1.74432,0.24126000000000003,1.7609255095,0.00432,0.00126,0.0045000000000000005,1.74,0.24,1.7564737402000001
2020-08-14 22:00:00,1.65432,0.23126000000000002,1.6704058938,0.00432,0.00126,0.0045000000000000005,1.65,0.23,1.6659531805999999,1.66432,0.22126,1.6789630877000001,0.00432,0.00126,0.0045000000000000005,1.6600000000000001,0.22,1.6745148551
2020-08-14 22:30:00,1.62576,0.23168000000000002,1.6421848861,0.00576,0.00168,0.006,1.62,0.23,1.6362457028000001,1.63576,0.22168000000000002,1.6507128157,0.00576,0.00168,0.006,1.63,0.22,1.6447796205
2020-08-14 23:00:00,1.57624,0.25182000000000004,1.5962286334,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.57,0.25,1.589779859,1.57624,0.14182,1.5826071686,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.57,0.14,1.5762296786999999
2020-08-14 23:30:00,1.5296,0.6528,1.6630766669,0.009600000000000001,0.0028,0.01,1.52,0.65,1.6531485112,1.4496,-0.2672,1.4740203526,0.009600000000000001,0.0028,0.01,1.44,-0.27,1.4650938536
2020-08-15 00:00:00,1.4172,0.4121,1.4759004878,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.4100000000000001,0.41000000000000003,1.4684004903,1.3872,-0.0879,1.3899821042,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.38,-0.09,1.3829316686
2020-08-15 00:30:00,1.37192,0.19056,1.3850911883,0.0019200000000000003,0.0005600000000000001,0.002,1.37,0.19,1.3831124322,1.38192,0.18056000000000003,1.3936659571,0.0019200000000000003,0.0005600000000000001,0.002,1.38,0.18,1.3916896206
2020-08-15 01:00:00,1.37192,0.19056,1.3850911883,0.0019200000000000003,0.0005600000000000001,0.002,1.37,0.19,1.3831124322,1.38192,0.18056000000000003,1.3936659571,0.0019200000000000003,0.0005600000000000001,0.002,1.38,0.18,1.3916896206
2020-08-15 01:30:00,1.4024,0.2207,1.4196599065,0.0024000000000000002,0.0007,0.0025,1.4,0.22,1.417180299,1.4124,0.2107,1.428029499,0.0024000000000000002,0.0007,0.0025,1.4100000000000001,0.21,1.4255525245
2020-08-15 02:00:00,1.4124,0.2207,1.429539174,0.0024000000000000002,0.0007,0.0025,1.4100000000000001,0.22,1.4270599146,1.4224,0.2107,1.437920808,0.0024000000000000002,0.0007,0.0025,1.42,0.21,1.4354441821
2020-08-15 02:30:00,1.3833600000000001,0.19098,1.3964806658,0.00336,0.0009800000000000002,0.0035,1.38,0.19,1.3930183057,1.39336,0.18098,1.405064358,0.00336,0.0009800000000000002,0.0035,1.3900000000000001,0.18,1.4016062214
2020-08-15 03:00:00,1.39432,0.22126,1.4117663581,0.00432,0.00126,0.0045000000000000005,1.3900000000000001,0.22,1.407302384,1.41432,0.21126000000000003,1.4300111363,0.00432,0.00126,0.0045000000000000005,1.4100000000000001,0.21,1.4255525245
2020-08-15 03:30:00,1.39384,0.23112000000000002,1.4128716856,0.0038400000000000005,0.0011200000000000001,0.004,1.3900000000000001,0.23,1.4089002804000001,1.41384,0.22112,1.4310267643,0.0038400000000000005,0.0011200000000000001,0.004,1.4100000000000001,0.22,1.4270599146
2020-08-15 04:00:00,1.3948,0.23140000000000002,1.4138645621,0.0048000000000000004,0.0014,0.005,1.3900000000000001,0.23,1.4089002804000001,1.4148,0.2114,1.4305065536,0.0048000000000000004,0.0014,0.005,1.4100000000000001,0.21,1.4255525245
2020-08-15 04:30:00,1.39432,0.21126000000000003,1.4102336863,0.00432,0.00126,0.0045000000000000005,1.3900000000000001,0.21,1.4057738083,1.41432,0.19126,1.4271935573,0.00432,0.00126,0.0045000000000000005,1.4100000000000001,0.19,1.422743828
2020-08-15 05:00:00,1.39384,0.22112,1.4112703497,0.0038400000000000005,0.0011200000000000001,0.004,1.3900000000000001,0.22,1.407302384,1.41384,0.21112000000000003,1.4295157222000001,0.0038400000000000005,0.0011200000000000001,0.004,1.4100000000000001,0.21,1.4255525245
2020-08-15 05:30:00,1.4148,0.2214,1.4320185055,0.0048000000000000004,0.0014,0.005,1.4100000000000001,0.22,1.4270599146,1.4348,0.2214,1.4517813196,0.0048000000000000004,0.0014,0.005,1.43,0.22,1.4468241082
2020-08-15 06:00:00,1.3848,0.2214,1.4023868938000001,0.0048000000000000004,0.0014,0.005,1.38,0.22,1.3974262056,1.3948,0.2214,1.4122623694,0.0048000000000000004,0.0014,0.005,1.3900000000000001,0.22,1.407302384
2020-08-15 06:30:00,1.40592,0.24756000000000003,1.4275492986,0.025920000000000002,0.007560000000000001,0.027,1.38,0.24,1.4007141036,1.41592,0.24756000000000003,1.4373988312,0.025920000000000002,0.007560000000000001,0.027,1.3900000000000001,0.24,1.4105672618
2020-08-15 07:00:00,1.51904,0.31722,1.5518089605,0.05904,0.017220000000000003,0.061500000000000006,1.46,0.30000000000000004,1.4905032707,1.5290400000000002,0.31722,1.5615991323,0.05904,0.017220000000000003,0.061500000000000006,1.47,0.30000000000000004,1.50029997
2020-08-15 07:30:00,1.64864,0.35752,1.6869601062,0.12864,0.037520000000000005,0.134,1.52,0.32,1.5533190271000001,1.6986400000000001,0.35752,1.7358566761,0.12864,0.037520000000000005,0.134,1.57,0.32,1.602279626
2020-08-15 08:00:00,1.6902400000000002,0.49132000000000003,1.7602007272,0.21024,0.061320000000000006,0.219,1.48,0.43,1.5412008305,1.74024,0.42132000000000003,1.7905155124,0.21024,0.061320000000000006,0.219,1.53,0.36,1.5717824277
2020-08-15 08:30:00,1.75824,0.50782,1.8301062947000002,0.43824,0.12782000000000002,0.4565,1.32,0.38,1.3736083867,1.84824,0.5278200000000001,1.9221303416,0.43824,0.12782000000000002,0.4565,1.4100000000000001,0.4,1.4656397920000002
2020-08-15 09:00:00,1.87608,0.8734400000000001,2.0694379913,0.52608,0.15344000000000002,0.548,1.35,0.72,1.53,1.89608,0.5834400000000001,1.9838149107,0.52608,0.15344000000000002,0.548,1.37,0.43,1.4358969322
2020-08-15 09:30:00,1.82376,0.5281800000000001,1.8987034129,0.47376,0.13818000000000003,0.49350000000000005,1.35,0.39,1.4052046114,1.9237600000000001,0.54818,2.0003384339,0.47376,0.13818000000000003,0.49350000000000005,1.45,0.41000000000000003,1.5068510212000001
2020-08-15 10:00:00,1.79072,0.5089600000000001,1.8616440046,0.5107200000000001,0.14896,0.532,1.28,0.36,1.3296616111000001,1.91072,0.54896,1.9880160965,0.5107200000000001,0.14896,0.532,1.4,0.4,1.4560219779
2020-08-15 10:30:00,1.75424,0.5508200000000001,1.838684489,0.65424,0.19082000000000002,0.6815,1.1,0.36,1.1574109037,1.9042400000000002,0.60082,1.9967760641,0.65424,0.19082000000000002,0.6815,1.25,0.41000000000000003,1.3155227098
2020-08-15 11:00:00,1.68872,0.6579600000000001,1.8123704367,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.77,0.39,0.8631338251,1.9087200000000002,0.72796,2.0428259348,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.99,0.46,1.0916501271
2020-08-15 11:30:00,1.76064,0.7885200000000001,1.9291492944000002,1.16064,0.33852000000000004,1.209,0.6000000000000001,0.45,0.75,1.9106400000000001,0.82852,2.0825442612,1.16064,0.33852000000000004,1.209,0.75,0.49,0.8958794562
2020-08-15 12:00:00,1.48408,1.21244,1.9163778855,1.8940800000000002,0.55244,1.9729999999999999,-0.41000000000000003,0.66,0.7769813383,1.74408,1.04244,2.0318701238,1.8940800000000002,0.55244,1.9729999999999999,-0.15,0.49,0.512445119
2020-08-15 12:30:00,1.39984,1.59162,2.1196240822,2.19984,0.6416200000000001,2.2915,-0.8,0.9500000000000001,1.2419742348,1.6098400000000002,0.86162,1.8259172626,2.19984,0.6416200000000001,2.2915,-0.59,0.22,0.6296824597
2020-08-15 13:00:00,1.31704,1.12622,1.7329067632,2.14704,0.62622,2.2365,-0.8300000000000001,0.5,0.9689685237000001,1.68704,1.20622,2.0739022759,2.14704,0.62622,2.2365,-0.46,0.58,0.7402702209
2020-08-15 13:30:00,1.37552,1.02286,1.7141463910999999,1.89552,0.55286,1.9745,-0.52,0.47000000000000003,0.7009279564,1.58552,1.08286,1.9200154817000001,1.89552,0.55286,1.9745,-0.31,0.53,0.6140032573
2020-08-15 14:00:00,1.41016,1.11088,1.7951617197,1.82016,0.53088,1.896,-0.41000000000000003,0.58,0.7102816343,1.58016,1.03088,1.8866953119,1.82016,0.53088,1.896,-0.24,0.5,0.554616985
2020-08-15 14:30:00,1.30464,0.8130200000000001,1.5372335704,1.48464,0.43302,1.5465,-0.18,0.38,0.4204759208,1.72464,0.90302,1.9467481219,1.48464,0.43302,1.5465,0.24,0.47000000000000003,0.5277309921000001
2020-08-15 15:00:00,1.27952,0.88236,1.5542620757,1.61952,0.47236000000000006,1.687,-0.34,0.41000000000000003,0.5326349594,1.68952,0.9723600000000001,1.9493490708,1.61952,0.47236000000000006,1.687,0.07,0.5,0.5048762225
2020-08-15 15:30:00,1.28512,0.93066,1.5867140417,1.78512,0.52066,1.8595000000000002,-0.5,0.41000000000000003,0.6466065264,1.70512,1.06066,2.008092092,1.78512,0.52066,1.8595000000000002,-0.08,0.54,0.5458937626
2020-08-15 16:00:00,1.57464,0.7505200000000001,1.7443541498,1.30464,0.38052,1.359,0.27,0.37,0.4580392996,1.79464,0.81052,1.9691814035,1.30464,0.38052,1.359,0.49,0.43,0.6519202405
2020-08-15 16:30:00,1.6578400000000002,0.59562,1.7615892399000002,0.8078400000000001,0.23562000000000002,0.8415,0.85,0.36,0.9230926281,1.79784,0.6356200000000001,1.9068931407,0.8078400000000001,0.23562000000000002,0.8415,0.99,0.4,1.0677546535
2020-08-15 17:00:00,1.72456,0.62758,1.8352013105,0.8145600000000001,0.23758,0.8485,0.91,0.39,0.9900505038,1.8345600000000002,0.63758,1.9421942874,0.8145600000000001,0.23758,0.8485,1.02,0.4,1.095627674
2020-08-15 17:30:00,1.9668,0.8574,2.1455621641000002,0.4368,0.1274,0.455,1.53,0.73,1.6952285982,1.9368,-0.0026000000000000003,1.9368017451,0.4368,0.1274,0.455,1.5,-0.13,1.5056227947
2020-08-15 18:00:00,1.96968,0.80574,2.1281109581,0.25968,0.07574,0.2705,1.71,0.73,1.8593009439000001,1.91968,-0.08426,1.921528311,0.25968,0.07574,0.2705,1.6600000000000001,-0.16,1.6676930173
2020-08-15 18:30:00,1.9961600000000002,0.74138,2.1293893608,0.17616,0.05138,0.1835,1.82,0.6900000000000001,1.9464069461,1.9461600000000001,-0.08862,1.9481766475,0.17616,0.05138,0.1835,1.77,-0.14,1.7755280905
2020-08-15 19:00:00,1.972,0.7285,2.102259796,0.132,0.0385,0.1375,1.8399999999999999,0.6900000000000001,1.9651208614,1.9220000000000002,-0.1015,1.9246782199,0.132,0.0385,0.1375,1.79,-0.14,1.7954665132
2020-08-15 19:30:00,1.9833600000000002,0.6884800000000001,2.0994574537,0.06336,0.01848,0.066,1.92,0.67,2.033543705,1.91336,-0.14152,1.9185865631,0.06336,0.01848,0.066,1.85,-0.16,1.8569060289000001
2020-08-15 20:00:00,1.8963200000000002,0.65476,2.0061755158,0.01632,0.00476,0.017,1.88,0.65,1.9891958174000002,1.82632,-0.18524000000000002,1.8356902244,0.01632,0.00476,0.017,1.81,-0.19,1.8199450541000002
2020-08-15 20:30:00,1.81432,0.63126,1.9210013665,0.00432,0.00126,0.0045000000000000005,1.81,0.63,1.9165072397,1.74432,-0.20874,1.7567653940999999,0.00432,0.00126,0.0045000000000000005,1.74,-0.21,1.7526266003000002
2020-08-15 21:00:00,1.80288,0.6308400000000001,1.9100616220000002,0.00288,0.00084,0.003,1.8,0.63,1.9070658090000001,1.72288,-0.20916,1.7355297174,0.00288,0.00084,0.003,1.72,-0.21,1.7327723450999999
2020-08-15 21:30:00,1.80288,0.6208400000000001,1.9067822634,0.00288,0.00084,0.003,1.8,0.62,1.9037857022,1.72288,-0.21916000000000002,1.7367632539,0.00288,0.00084,0.003,1.72,-0.22,1.7340126874
2020-08-15 22:00:00,1.7252800000000001,0.6215400000000001,1.8338219788,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.72,0.62,1.8283325737,1.65528,-0.17846,1.6648723224,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.65,-0.18,1.6597891432
2020-08-15 22:30:00,1.57336,0.20098000000000002,1.5861445867000001,0.00336,0.0009800000000000002,0.0035,1.57,0.2,1.5826875876000002,1.59336,0.18098,1.6036052663,0.00336,0.0009800000000000002,0.0035,1.5899999999999999,0.18,1.6001562424
2020-08-15 23:00:00,1.52384,0.20112000000000002,1.5370548461,0.0038400000000000005,0.0011200000000000001,0.004,1.52,0.2,1.5331014317,1.53384,0.18112,1.5444965523,0.0038400000000000005,0.0011200000000000001,0.004,1.53,0.18,1.5405518491999999
2020-08-15 23:30:00,1.48576,0.20168000000000003,1.4993857409,0.00576,0.00168,0.006,1.48,0.2,1.4934523762,1.49576,0.18168,1.5067533308,0.00576,0.00168,0.006,1.49,0.18,1.500833102
2020-08-16 00:00:00,1.45432,0.35126,1.4961384461,0.00432,0.00126,0.0045000000000000005,1.45,0.35000000000000003,1.491643389,1.44432,0.041260000000000005,1.4449092185999999,0.00432,0.00126,0.0045000000000000005,1.44,0.04,1.4405554484
2020-08-16 00:30:00,1.41288,0.18084000000000003,1.4244061921,0.00288,0.00084,0.003,1.4100000000000001,0.18,1.4214429289,1.41288,0.17084000000000002,1.4231711773,0.00288,0.00084,0.003,1.4100000000000001,0.17,1.4202112519
2020-08-16 01:00:00,1.3848,0.1814,1.3966305882,0.0048000000000000004,0.0014,0.005,1.38,0.18,1.3916896206,1.3948,0.1714,1.4052917846000001,0.0048000000000000004,0.0014,0.005,1.3900000000000001,0.17,1.4003570973000001
2020-08-16 01:30:00,1.43624,0.21182,1.4517758264,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.43,0.21,1.4453373309,1.44624,0.20182000000000003,1.4602538992,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.44,0.2,1.4538225476
2020-08-16 02:00:00,1.43624,0.20182000000000003,1.4503505266,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.43,0.2,1.4439182802000001,1.45624,0.20182000000000003,1.4701585799,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.45,0.2,1.4637281168
2020-08-16 02:30:00,1.45624,0.20182000000000003,1.4701585799,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.45,0.2,1.4637281168,1.47624,0.20182000000000003,1.4899717615,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.47,0.2,1.4835430563
2020-08-16 03:00:00,1.3972,0.2021,1.4117408579,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.3900000000000001,0.2,1.4043147795,1.4172,0.1821,1.4288513744,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.4100000000000001,0.18,1.4214429289
2020-08-16 03:30:00,1.38152,0.20336,1.3964071040000001,0.01152,0.00336,0.012,1.37,0.2,1.384521578,1.40152,0.18336000000000002,1.4134635475000001,0.01152,0.00336,0.012,1.3900000000000001,0.18,1.4016062214
2020-08-16 04:00:00,1.37912,0.20266,1.393930791,0.009120000000000001,0.00266,0.0095,1.37,0.2,1.384521578,1.4091200000000002,0.19266000000000003,1.4222296052,0.009120000000000001,0.00266,0.0095,1.4,0.19,1.4128340313
2020-08-16 04:30:00,1.39768,0.19224000000000002,1.4108386159,0.007680000000000001,0.0022400000000000002,0.008,1.3900000000000001,0.19,1.4029255148,1.40768,0.19224000000000002,1.4207460012,0.007680000000000001,0.0022400000000000002,0.008,1.4,0.19,1.4128340313
2020-08-16 05:00:00,1.39528,0.20154000000000002,1.4097604938,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.3900000000000001,0.2,1.4043147795,1.40528,0.19154000000000002,1.4182734045,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.4,0.19,1.4128340313
2020-08-16 05:30:00,1.4196,0.2028,1.4340125522,0.009600000000000001,0.0028,0.01,1.4100000000000001,0.2,1.4241137595,1.4296,0.1928,1.4425422004000001,0.009600000000000001,0.0028,0.01,1.42,0.19,1.4326548782000001
2020-08-16 06:00:00,1.40576,0.20168000000000003,1.4201535128,0.00576,0.00168,0.006,1.4,0.2,1.4142135624,1.40576,0.19168000000000002,1.4187679162,0.00576,0.00168,0.006,1.4,0.19,1.4128340313
2020-08-16 06:30:00,1.41248,0.24364000000000002,1.4333388294,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.4,0.24,1.4204224724,1.41248,0.23364000000000001,1.4316729375000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.4,0.23,1.4187670704
2020-08-16 07:00:00,1.47984,0.28162000000000004,1.5063984367,0.03984,0.01162,0.0415,1.44,0.27,1.4650938536,1.48984,0.27162000000000003,1.5143977846,0.03984,0.01162,0.0415,1.45,0.26,1.4731259281
2020-08-16 07:30:00,1.58864,0.46002000000000004,1.6539030957,0.06864,0.020020000000000003,0.07150000000000001,1.52,0.44,1.5824032356000002,1.57864,0.34002000000000004,1.6148429800000001,0.06864,0.020020000000000003,0.07150000000000001,1.51,0.32,1.543534904
2020-08-16 08:00:00,1.66352,0.46186000000000005,1.726445322,0.14352,0.04186,0.1495,1.52,0.42,1.5769590990000002,1.67352,0.38186000000000003,1.7165332067999999,0.14352,0.04186,0.1495,1.53,0.34,1.5673225577
2020-08-16 08:30:00,1.8061600000000002,0.41888000000000003,1.8540966534,0.23616,0.06888000000000001,0.246,1.57,0.35000000000000003,1.6085397104,1.84616,0.42888000000000004,1.8953218196,0.23616,0.06888000000000001,0.246,1.6099999999999999,0.36,1.6497575579000001
2020-08-16 09:00:00,1.8625600000000002,0.38908000000000004,1.9027645677,0.20256000000000002,0.05908000000000001,0.211,1.6600000000000001,0.33,1.6924833825,1.90256,0.38908000000000004,1.9419366107,0.20256000000000002,0.05908000000000001,0.211,1.7000000000000002,0.33,1.7317332358000002
2020-08-16 09:30:00,1.8878400000000002,0.38312,1.9263231297,0.14784,0.043120000000000006,0.154,1.74,0.34,1.7729072170000002,1.9078400000000002,0.36312000000000005,1.9420889784000002,0.14784,0.043120000000000006,0.154,1.76,0.32,1.788854382
2020-08-16 10:00:00,2.06248,0.7686400000000001,2.2010522938,0.13248000000000001,0.03864,0.138,1.9300000000000002,0.73,2.0634437235,2.00248,-0.09136000000000001,2.0045629948,0.13248000000000001,0.03864,0.138,1.87,-0.13,1.8745132702
2020-08-16 10:30:00,2.02456,0.7900800000000001,2.1732624324,0.27456,0.08008000000000001,0.28600000000000003,1.75,0.71,1.888544413,1.98456,-0.049920000000000006,1.9851877493,0.27456,0.08008000000000001,0.28600000000000003,1.71,-0.13,1.7149344011
2020-08-16 11:00:00,1.974,0.857,2.1520048792,0.504,0.147,0.525,1.47,0.71,1.6324827717,1.924,0.017,1.9240751025,0.504,0.147,0.525,1.42,-0.13,1.4259382876
2020-08-16 11:30:00,1.9576,0.44930000000000003,2.0084990042,0.2376,0.0693,0.24750000000000003,1.72,0.38,1.7614766533,1.9876,0.3093,2.0115218741,0.2376,0.0693,0.24750000000000003,1.75,0.24,1.76638048
2020-08-16 12:00:00,1.95608,0.41094,1.9987797903,0.34608000000000005,0.10094,0.36050000000000004,1.6099999999999999,0.31,1.6395731152000002,2.01608,0.43094000000000005,2.0616226255,0.34608000000000005,0.10094,0.36050000000000004,1.67,0.33,1.7022925718000002
2020-08-16 12:30:00,1.92368,0.37024,1.9589850433,0.34368000000000004,0.10024000000000001,0.358,1.58,0.27,1.6029036153,1.98368,0.38024,2.0197942469,0.34368000000000004,0.10024000000000001,0.358,1.6400000000000001,0.28,1.6637307474
2020-08-16 13:00:00,1.8904800000000002,0.47514000000000006,1.9492749037000001,0.60048,0.17514000000000002,0.6255000000000001,1.29,0.30000000000000004,1.3244244033,1.96048,0.49514,2.0220399229,0.60048,0.17514000000000002,0.6255000000000001,1.3599999999999999,0.32,1.3971399357
2020-08-16 13:30:00,1.85168,0.38674000000000003,1.8916359719,0.33168000000000003,0.09674,0.34550000000000003,1.52,0.29,1.5474172030000002,1.92168,0.39674000000000004,1.9622070864,0.33168000000000003,0.09674,0.34550000000000003,1.5899999999999999,0.30000000000000004,1.6180543872
2020-08-16 14:00:00,1.86632,0.38976000000000005,1.9065841707,0.37632000000000004,0.10976000000000001,0.392,1.49,0.28,1.5160804728000001,1.92632,0.39976000000000006,1.967362905,0.37632000000000004,0.10976000000000001,0.392,1.55,0.29,1.5768956846000002
2020-08-16 14:30:00,1.92672,0.35196000000000005,1.9586030226000002,0.24672000000000002,0.07196000000000001,0.257,1.6800000000000002,0.28,1.7031735085,1.96672,0.35196000000000005,1.9979648145,0.24672000000000002,0.07196000000000001,0.257,1.72,0.28,1.7426416729
2020-08-16 15:00:00,1.8464,0.37520000000000003,1.8841358762,0.3264,0.0952,0.34,1.52,0.28,1.5455743269000002,1.8964,0.38520000000000004,1.9351258357,0.3264,0.0952,0.34,1.57,0.29,1.5965587994
2020-08-16 15:30:00,1.88536,0.42948000000000003,1.9336585531,0.37536,0.10948000000000001,0.391,1.51,0.32,1.543534904,1.96536,0.44948000000000005,2.0161032216,0.37536,0.10948000000000001,0.391,1.5899999999999999,0.34,1.6259458786
2020-08-16 16:00:00,1.8780800000000002,0.47944000000000003,1.9383103983,0.47808000000000006,0.13944,0.498,1.4,0.34,1.4406942771,1.94808,0.49944000000000005,2.0110832902,0.47808000000000006,0.13944,0.498,1.47,0.36,1.5134397907000001
2020-08-16 16:30:00,1.88416,0.47538,1.9432048399,0.46416,0.13538,0.48350000000000004,1.42,0.34,1.4601369799000001,1.9641600000000001,0.49538000000000004,2.0256667668,0.46416,0.13538,0.48350000000000004,1.5,0.36,1.5425952159
2020-08-16 17:00:00,1.9727999999999999,0.4979,2.0346607211,0.4728,0.1379,0.49250000000000005,1.5,0.36,1.5425952159,2.0528,0.5179,2.1171226346,0.4728,0.1379,0.49250000000000005,1.58,0.38,1.6250538453
2020-08-16 17:30:00,2.08048,0.41014000000000006,2.1205215986,0.24048000000000003,0.07014000000000001,0.2505,1.8399999999999999,0.34,1.8711493794,2.12048,0.42014,2.1617014248,0.24048000000000003,0.07014000000000001,0.2505,1.88,0.35000000000000003,1.9123022774
2020-08-16 18:00:00,2.05048,0.36264,2.0823006507,0.18048,0.052640000000000006,0.188,1.87,0.31,1.8955210365,2.08048,0.36264,2.1118486688,0.18048,0.052640000000000006,0.188,1.9,0.31,1.9251233727
2020-08-16 18:30:00,2.10384,0.29862000000000005,2.1249274458,0.06384000000000001,0.01862,0.0665,2.04,0.28,2.0591260282,2.12384,0.29862000000000005,2.1447308106,0.06384000000000001,0.01862,0.0665,2.06,0.28,2.0789420386
2020-08-16 19:00:00,2.07584,0.28462000000000004,2.0952613799,0.01584,0.00462,0.0165,2.06,0.28,2.0789420386,2.09584,0.28462000000000004,2.1150777409,0.01584,0.00462,0.0165,2.08,0.28,2.0987615396
2020-08-16 19:30:00,1.97864,0.27252000000000004,1.9973190531,0.00864,0.00252,0.009000000000000001,1.97,0.27,1.9884164554,1.99864,0.26252000000000003,2.0158071832,0.00864,0.00252,0.009000000000000001,1.99,0.26,2.0069130524
2020-08-16 20:00:00,1.92528,0.27154,1.9443346034000002,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.92,0.27,1.9388914358,1.9452800000000001,0.26154,1.9627830879000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.94,0.26,1.9573451407
2020-08-16 20:30:00,1.8367200000000001,0.24196,1.8525887293,0.00672,0.0019600000000000004,0.007,1.83,0.24,1.8456706098,1.8567200000000001,0.23196000000000003,1.8711532807,0.00672,0.0019600000000000004,0.007,1.85,0.23,1.8642424735
2020-08-16 21:00:00,1.7824,0.23070000000000002,1.7972679962,0.0024000000000000002,0.0007,0.0025,1.78,0.23,1.7947980388,1.8024,0.2207,1.8158618477,0.0024000000000000002,0.0007,0.0025,1.8,0.22,1.8133946068
2020-08-16 21:30:00,1.70192,0.19056,1.7125550502,0.0019200000000000003,0.0005600000000000001,0.002,1.7000000000000002,0.19,1.7105846954000001,1.71192,0.18056000000000003,1.7214156965,0.0019200000000000003,0.0005600000000000001,0.002,1.71,0.18,1.7194475857
2020-08-16 22:00:00,1.65192,0.23056000000000001,1.6679321328999999,0.0019200000000000003,0.0005600000000000001,0.002,1.65,0.23,1.6659531805999999,1.67192,0.22056,1.6864054080000002,0.0019200000000000003,0.0005600000000000001,0.002,1.67,0.22,1.6844286865
2020-08-16 22:30:00,1.5924,0.23070000000000002,1.6090246269000001,0.0024000000000000002,0.0007,0.0025,1.5899999999999999,0.23,1.6065490967,1.6124,0.2207,1.6274342537000002,0.0024000000000000002,0.0007,0.0025,1.6099999999999999,0.22,1.624961538
2020-08-16 23:00:00,1.5438399999999999,0.26112,1.5657667769999999,0.0038400000000000005,0.0011200000000000001,0.004,1.54,0.26,1.5617938404,1.5438399999999999,0.17112000000000002,1.5532945632000001,0.0038400000000000005,0.0011200000000000001,0.004,1.54,0.17,1.5493547044
2020-08-16 23:30:00,1.51384,0.5911200000000001,1.6251567309000001,0.0038400000000000005,0.0011200000000000001,0.004,1.51,0.59,1.6211724153,1.43384,-0.23888,1.4536026968,0.0038400000000000005,0.0011200000000000001,0.004,1.43,-0.24,1.45
2020-08-17 00:00:00,1.44144,0.55042,1.5429554270999999,0.00144,0.00042,0.0015,1.44,0.55,1.5414603466,1.37144,-0.20958000000000002,1.3873613264,0.00144,0.00042,0.0015,1.37,-0.21,1.386001443
2020-08-17 00:30:00,1.39096,0.18028000000000002,1.4025942393,0.0009600000000000001,0.00028000000000000003,0.001,1.3900000000000001,0.18,1.4016062214,1.40096,0.17028000000000001,1.4112704206,0.0009600000000000001,0.00028000000000000003,0.001,1.4,0.17,1.4102836594000001
2020-08-17 01:00:00,1.4,0.21,1.4156623891,0.0,0.0,0.0,1.4,0.21,1.4156623891,1.4100000000000001,0.2,1.4241137595,0.0,0.0,0.0,1.4100000000000001,0.2,1.4241137595
2020-08-17 01:30:00,1.42048,0.22014000000000003,1.4374369725,0.00048000000000000007,0.00014000000000000001,0.0005,1.42,0.22,1.4369411957,1.43048,0.21014000000000002,1.4458325802,0.00048000000000000007,0.00014000000000000001,0.0005,1.43,0.21,1.4453373309
2020-08-17 02:00:00,1.46384,0.21112000000000003,1.4789858688,0.0038400000000000005,0.0011200000000000001,0.004,1.46,0.21,1.4750254235,1.47384,0.20112000000000002,1.4874991092,0.0038400000000000005,0.0011200000000000001,0.004,1.47,0.2,1.4835430563
2020-08-17 02:30:00,1.46288,0.20084000000000002,1.4766023839,0.00288,0.00084,0.003,1.46,0.2,1.4736349616,1.48288,0.19084,1.495109695,0.00288,0.00084,0.003,1.48,0.19,1.4921461054
2020-08-17 03:00:00,1.39096,0.16028,1.4001640618,0.0009600000000000001,0.00028000000000000003,0.001,1.3900000000000001,0.16,1.3991783303,1.40096,0.14028000000000002,1.4079656956,0.0009600000000000001,0.00028000000000000003,0.001,1.4,0.14,1.406982587
2020-08-17 03:30:00,1.4,0.17,1.4102836594000001,0.0,0.0,0.0,1.4,0.17,1.4102836594000001,1.42,0.16,1.4289856542,0.0,0.0,0.0,1.42,0.16,1.4289856542
2020-08-17 04:00:00,1.44,0.22,1.4567086188,0.0,0.0,0.0,1.44,0.22,1.4567086188,1.46,0.21,1.4750254235,0.0,0.0,0.0,1.46,0.21,1.4750254235
2020-08-17 04:30:00,1.44,0.21,1.4552319403,0.0,0.0,0.0,1.44,0.21,1.4552319403,1.46,0.21,1.4750254235,0.0,0.0,0.0,1.46,0.21,1.4750254235
2020-08-17 05:00:00,1.4100000000000001,0.21,1.4255525245,0.0,0.0,0.0,1.4100000000000001,0.21,1.4255525245,1.43,0.21,1.4453373309,0.0,0.0,0.0,1.43,0.21,1.4453373309
2020-08-17 05:30:00,1.49048,0.24014000000000002,1.5097012453,0.00048000000000000007,0.00014000000000000001,0.0005,1.49,0.24,1.5092050888,1.50048,0.23014,1.5180265643,0.00048000000000000007,0.00014000000000000001,0.0005,1.5,0.23,1.5175308893000001
2020-08-17 06:00:00,1.53,0.23,1.5471910031,0.0,0.0,0.0,1.53,0.23,1.5471910031,1.54,0.22,1.5556349186,0.0,0.0,0.0,1.54,0.22,1.5556349186
2020-08-17 06:30:00,1.6400000000000001,0.34,1.6748731295,0.0,0.0,0.0,1.6400000000000001,0.34,1.6748731295,1.65,0.33,1.6826764395,0.0,0.0,0.0,1.65,0.33,1.6826764395
2020-08-17 07:00:00,1.88848,0.58414,1.9767590268,0.04848,0.014140000000000002,0.0505,1.8399999999999999,0.5700000000000001,1.9262658176,1.9184800000000002,0.58414,2.0054388672,0.04848,0.014140000000000002,0.0505,1.87,0.5700000000000001,1.9549424544
2020-08-17 07:30:00,2.144,0.6745,2.2475956598,0.084,0.0245,0.08750000000000001,2.06,0.65,2.1601157376,2.174,0.6745,2.2762307111,0.084,0.0245,0.08750000000000001,2.09,0.65,2.188743932
2020-08-17 08:00:00,2.43448,0.8271400000000001,2.5711579979,0.26448000000000005,0.07714,0.2755,2.17,0.75,2.2959529612000003,2.46448,0.8271400000000001,2.5995811682000003,0.26448000000000005,0.07714,0.2755,2.2,0.75,2.3243278598
2020-08-17 08:30:00,2.63424,1.11832,2.8617931442,0.23424000000000003,0.06832,0.244,2.4,1.05,2.6196373795,2.62424,0.5883200000000001,2.6893783667999998,0.23424000000000003,0.06832,0.244,2.39,0.52,2.4459149617
2020-08-17 09:00:00,2.75592,1.39506,3.0888974489,0.32592000000000004,0.09506,0.3395,2.43,1.3,2.755884613,2.72592,0.5150600000000001,2.7741533213,0.32592000000000004,0.09506,0.3395,2.4,0.42,2.4364728605
2020-08-17 09:30:00,2.79632,1.46476,3.1567273243,0.49632000000000004,0.14476,0.517,2.3,1.32,2.6518672667,2.73632,0.56476,2.7939937366,0.49632000000000004,0.14476,0.517,2.24,0.42,2.2790348835
2020-08-17 10:00:00,2.75712,1.4216600000000001,3.1020683181,0.41712000000000005,0.12166,0.4345,2.34,1.3,2.6768638367,2.71712,0.53166,2.7686465015,0.41712000000000005,0.12166,0.4345,2.3,0.41000000000000003,2.3362576913
2020-08-17 10:30:00,2.67472,1.50846,3.0707619006,0.71472,0.20846,0.7445,1.96,1.3,2.3519353733,2.71472,0.63846,2.7887875233,0.71472,0.20846,0.7445,2.0,0.43,2.0457028132
2020-08-17 11:00:00,2.62968,1.18824,2.885676905,0.6796800000000001,0.19824000000000003,0.708,1.9500000000000002,0.99,2.1869156362,2.70968,0.9582400000000001,2.8741241448,0.6796800000000001,0.19824000000000003,0.708,2.03,0.76,2.1676023621000002
2020-08-17 11:30:00,2.65544,1.11492,2.8800014236,0.56544,0.16492,0.589,2.09,0.9500000000000001,2.295778735,2.72544,0.9249200000000001,2.8781070515,0.56544,0.16492,0.589,2.16,0.76,2.289803485
2020-08-17 12:00:00,2.48848,0.90414,2.6476408083000003,0.5284800000000001,0.15414,0.5505,1.96,0.75,2.0985947679,2.57848,0.86414,2.719429545,0.5284800000000001,0.15414,0.5505,2.05,0.71,2.1694699814
2020-08-17 12:30:00,2.2862400000000003,1.04682,2.5145030225,1.08624,0.31682000000000005,1.1315,1.2,0.73,1.4045995870999999,2.48624,1.11682,2.7255598049,1.08624,0.31682000000000005,1.1315,1.4,0.8,1.6124515497
2020-08-17 13:00:00,2.10264,1.6170200000000001,2.6525174175,2.49264,0.7270200000000001,2.5965,-0.39,0.89,0.9716995420000001,2.29264,1.70702,2.8583413809,2.49264,0.7270200000000001,2.5965,-0.2,0.98,1.00019998
2020-08-17 13:30:00,2.23232,0.9402600000000001,2.4222595753,0.8923200000000001,0.26026000000000005,0.9295,1.34,0.68,1.5026643005,2.36232,0.9802600000000001,2.5576288726,0.8923200000000001,0.26026000000000005,0.9295,1.47,0.72,1.6368567439000001
2020-08-17 14:00:00,2.11288,1.17084,2.4156010018,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.67,0.75,1.0056838469,2.39288,1.27084,2.7094111906,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.9500000000000001,0.85,1.2747548784
2020-08-17 14:30:00,1.95912,1.55516,2.5013344039,2.34912,0.6851600000000001,2.447,-0.39,0.87,0.9534149149000001,2.35912,1.71516,2.9167140758,2.34912,0.6851600000000001,2.447,0.01,1.03,1.0300485425
2020-08-17 15:00:00,2.1836,1.1223,2.4551305973,1.1736,0.3423,1.2225,1.01,0.78,1.2761269529,2.4336,1.2123,2.7188380331,1.1736,0.3423,1.2225,1.26,0.87,1.5311760186
2020-08-17 15:30:00,2.2724,1.2582,2.5974735802,1.5024000000000002,0.43820000000000003,1.565,0.77,0.8200000000000001,1.1248555463,2.4924,1.3882,2.852920784,1.5024000000000002,0.43820000000000003,1.565,0.99,0.9500000000000001,1.3720787149
2020-08-17 16:00:00,2.13824,1.35782,2.5329321842,1.6382400000000001,0.47782,1.7065000000000001,0.5,0.88,1.0121264743,2.68824,1.5278200000000002,3.0920653696000002,1.6382400000000001,0.47782,1.7065000000000001,1.05,1.05,1.4849242405
2020-08-17 16:30:00,2.46768,0.9222400000000001,2.6343825083,0.48768000000000006,0.14224,0.508,1.98,0.78,2.1280977421,2.56768,0.90224,2.7215836566,0.48768000000000006,0.14224,0.508,2.08,0.76,2.2144976857
2020-08-17 17:00:00,2.71704,0.7937200000000001,2.8306002544,0.047040000000000005,0.013720000000000001,0.049,2.67,0.78,2.7816002588,2.75704,0.7737200000000001,2.8635488821,0.047040000000000005,0.013720000000000001,0.049,2.71,0.76,2.814551474
2020-08-17 17:30:00,2.68208,0.79144,2.7964138463,0.14208,0.041440000000000005,0.148,2.54,0.75,2.6484146201,2.72208,0.80144,2.8376091345,0.14208,0.041440000000000005,0.148,2.58,0.76,2.6896096371000002
