Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-17 18:00:00,2.43152,0.8458600000000001,2.5744453092,0.43152,0.12586,0.4495,2.0,0.72,2.1256528409,2.60152,0.8858600000000001,2.7482092806000002,0.43152,0.12586,0.4495,2.17,0.76,2.2992390045
2020-08-17 18:30:00,2.45808,1.18944,2.7307370434,0.71808,0.20944000000000002,0.748,1.74,0.98,1.9969977466,2.50808,0.67944,2.5984810948,0.71808,0.20944000000000002,0.748,1.79,0.47000000000000003,1.8506755523
2020-08-17 19:00:00,2.38184,1.09512,2.6215357331,0.29184000000000004,0.08512,0.304,2.09,1.01,2.3212496634,2.36184,0.31512,2.3827691453,0.29184000000000004,0.08512,0.304,2.07,0.23,2.0827385818
2020-08-17 19:30:00,2.3426400000000003,1.02452,2.5568737552,0.15264000000000003,0.044520000000000004,0.159,2.19,0.98,2.3992707225,2.29264,0.24452000000000002,2.305642687,0.15264000000000003,0.044520000000000004,0.159,2.14,0.2,2.1493254756
2020-08-17 20:00:00,2.2668,0.9999,2.4775355194,0.1368,0.039900000000000005,0.14250000000000002,2.13,0.96,2.3363432967,2.2068,0.2199,2.217729075,0.1368,0.039900000000000005,0.14250000000000002,2.07,0.18,2.0778113485
2020-08-17 20:30:00,2.1248,0.8989,2.3071186034,0.0648,0.0189,0.0675,2.06,0.88,2.2400892839,2.0548,0.1589,2.0609348,0.0648,0.0189,0.0675,1.99,0.14,1.9949185447
2020-08-17 21:00:00,2.01928,0.7385400000000001,2.1501007069,0.029280000000000004,0.00854,0.030500000000000003,1.99,0.73,2.1196697856,1.9392800000000001,-0.14146,1.9444325265,0.029280000000000004,0.00854,0.030500000000000003,1.9100000000000001,-0.15,1.9158809984
2020-08-17 21:30:00,1.93784,0.64812,2.0433510222,0.027840000000000004,0.00812,0.029,1.9100000000000001,0.64,2.0143733517,1.85784,-0.20188,1.8687763376,0.027840000000000004,0.00812,0.029,1.83,-0.21,1.842009772
2020-08-17 22:00:00,1.83784,0.61812,1.9390018566,0.027840000000000004,0.00812,0.029,1.81,0.61,1.9100261778,1.75784,-0.22188000000000002,1.7717878541,0.027840000000000004,0.00812,0.029,1.73,-0.23,1.7452220489
2020-08-17 22:30:00,1.6973600000000002,0.36798000000000003,1.7367902147,0.027360000000000002,0.007980000000000001,0.0285,1.67,0.36,1.7083617884,1.6773600000000002,0.04798,1.6780460810000002,0.027360000000000002,0.007980000000000001,0.0285,1.65,0.04,1.6504847773
2020-08-17 23:00:00,1.5988,0.19840000000000002,1.6110630031,0.028800000000000003,0.008400000000000001,0.03,1.57,0.19,1.5814550262,1.6088,0.1884,1.6197938139999999,0.028800000000000003,0.008400000000000001,0.03,1.58,0.18,1.5902201106
2020-08-17 23:30:00,1.48784,0.19812000000000002,1.5009728179000001,0.027840000000000004,0.00812,0.029,1.46,0.19,1.4723111084,1.50784,0.18812,1.5195297299,0.027840000000000004,0.00812,0.029,1.48,0.18,1.490905765
2020-08-18 00:00:00,1.4788000000000001,0.22840000000000002,1.4963341873,0.028800000000000003,0.008400000000000001,0.03,1.45,0.22,1.4665946952,1.4988000000000001,0.2084,1.5132190853,0.028800000000000003,0.008400000000000001,0.03,1.47,0.2,1.4835430563
2020-08-18 00:30:00,1.45024,0.23882000000000003,1.4697724484,0.030240000000000003,0.008820000000000001,0.0315,1.42,0.23,1.4385061696,1.46024,0.22882000000000002,1.4780593526999999,0.030240000000000003,0.008820000000000001,0.0315,1.43,0.22,1.4468241082
2020-08-18 01:00:00,1.47072,0.45896000000000003,1.5406692052,0.030720000000000004,0.008960000000000001,0.032,1.44,0.45,1.5086749152999999,1.43072,-0.04104,1.4313084923,0.030720000000000004,0.008960000000000001,0.032,1.4,-0.05,1.4008925726
2020-08-18 01:30:00,1.52024,0.6488200000000001,1.6529056386,0.030240000000000003,0.008820000000000001,0.0315,1.49,0.64,1.6216349774,1.44024,-0.25118,1.4619790183,0.030240000000000003,0.008820000000000001,0.0315,1.4100000000000001,-0.26,1.4337712509
2020-08-18 02:00:00,1.55024,0.5588200000000001,1.6478846592,0.030240000000000003,0.008820000000000001,0.0315,1.52,0.55,1.6164467204,1.49024,-0.16118000000000002,1.4989310358,0.030240000000000003,0.008820000000000001,0.0315,1.46,-0.17,1.4698639393000001
2020-08-18 02:30:00,1.50784,0.22812000000000002,1.5249984262,0.027840000000000004,0.00812,0.029,1.48,0.22,1.4962620091,1.51784,0.21812,1.5334322939,0.027840000000000004,0.00812,0.029,1.49,0.21,1.5047258887
2020-08-18 03:00:00,1.4364,0.2177,1.4528035827,0.0264,0.0077,0.0275,1.4100000000000001,0.21,1.4255525245,1.4564,0.20770000000000002,1.4711357007,0.0264,0.0077,0.0275,1.43,0.2,1.4439182802000001
2020-08-18 03:30:00,1.43688,0.21784,1.4532991433,0.02688,0.007840000000000001,0.028,1.4100000000000001,0.21,1.4255525245,1.45688,0.20784000000000002,1.4716306602,0.02688,0.007840000000000001,0.028,1.43,0.2,1.4439182802000001
2020-08-18 04:00:00,1.46736,0.22798000000000002,1.4849647302,0.027360000000000002,0.007980000000000001,0.0285,1.44,0.22,1.4567086188,1.47736,0.21798,1.4933545627,0.027360000000000002,0.007980000000000001,0.0285,1.45,0.21,1.4651279808
2020-08-18 04:30:00,1.4188,0.1584,1.4276147940000001,0.028800000000000003,0.008400000000000001,0.03,1.3900000000000001,0.15,1.3980700984,1.4288,0.1484,1.4364859902,0.028800000000000003,0.008400000000000001,0.03,1.4,0.14,1.406982587
2020-08-18 05:00:00,1.40072,0.15896000000000002,1.4097108923000001,0.030720000000000004,0.008960000000000001,0.032,1.37,0.15,1.3781872151,1.41072,0.15896000000000002,1.4196475619,0.030720000000000004,0.008960000000000001,0.032,1.38,0.15,1.3881282362
2020-08-18 05:30:00,1.50072,0.22896000000000002,1.5180853731,0.030720000000000004,0.008960000000000001,0.032,1.47,0.22,1.4863714206,1.51072,0.20896,1.5251030129,0.030720000000000004,0.008960000000000001,0.032,1.48,0.2,1.4934523762
2020-08-18 06:00:00,1.51072,0.22896000000000002,1.5279717275,0.030720000000000004,0.008960000000000001,0.032,1.48,0.22,1.4962620091,1.53072,0.20896,1.5449168262000001,0.030720000000000004,0.008960000000000001,0.032,1.5,0.2,1.513274595
2020-08-18 06:30:00,1.61272,0.38246,1.6574502858,0.04272,0.01246,0.044500000000000005,1.57,0.37,1.6130096094000002,1.6227200000000002,0.29246,1.6488641697,0.04272,0.01246,0.044500000000000005,1.58,0.28,1.6046183347
2020-08-18 07:00:00,1.85072,0.49646000000000007,1.916151625,0.09072000000000001,0.02646,0.0945,1.76,0.47000000000000003,1.8216750534,1.87072,0.49646000000000007,1.9354756134,0.09072000000000001,0.02646,0.0945,1.78,0.47000000000000003,1.8410051602
2020-08-18 07:30:00,2.19144,0.74292,2.3139445542,0.18144000000000002,0.05292,0.189,2.01,0.6900000000000001,2.1251352898,2.25144,0.75292,2.3739988627,0.18144000000000002,0.05292,0.189,2.07,0.7000000000000001,2.1851544568
2020-08-18 08:00:00,2.38784,0.76812,2.5083437164999998,0.26784,0.07812000000000001,0.279,2.12,0.6900000000000001,2.2294618185,2.4478400000000002,0.77812,2.5685387674999998,0.26784,0.07812000000000001,0.279,2.18,0.7000000000000001,2.2896287909
2020-08-18 08:30:00,2.28584,0.7271200000000001,2.3987013153,0.43584000000000006,0.12712,0.454,1.85,0.6000000000000001,1.9448650339,2.37584,0.75712,2.4935609878,0.43584000000000006,0.12712,0.454,1.94,0.63,2.0397303743
2020-08-18 09:00:00,2.37184,0.8076200000000001,2.5055688077,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.9,0.67,2.0146711891,2.4718400000000003,0.83762,2.6099042607,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.0,0.7000000000000001,2.11896201
2020-08-18 09:30:00,2.5028,1.3004,2.8204694645,0.6528,0.1904,0.68,1.85,1.11,2.1574522011,2.5728,0.6804,2.6612485791,0.6528,0.1904,0.68,1.92,0.49,1.9815398053000002
2020-08-18 10:00:00,2.6783200000000003,1.28076,2.9687950754,0.68832,0.20076000000000002,0.717,1.99,1.08,2.2641775549,2.80832,1.12076,3.0237004151,0.68832,0.20076000000000002,0.717,2.12,0.92,2.3110170921
2020-08-18 10:30:00,2.46544,1.37742,2.8241246874,1.22544,0.35742,1.2765,1.24,1.02,1.6056151469,2.75544,1.36742,3.0760830694,1.22544,0.35742,1.2765,1.53,1.01,1.8333030301000002
2020-08-18 11:00:00,2.40168,1.44174,2.8011927906,1.65168,0.48174000000000006,1.7205,0.75,0.96,1.2182364303,2.68168,1.5417399999999999,3.0932781721,1.65168,0.48174000000000006,1.7205,1.03,1.06,1.4780054127
2020-08-18 11:30:00,2.34648,1.40314,2.7340026061,1.6564800000000002,0.48314,1.7255,0.6900000000000001,0.92,1.15,2.72648,1.5431400000000002,3.1328859299,1.6564800000000002,0.48314,1.7255,1.07,1.06,1.5061540426
2020-08-18 12:00:00,2.26552,1.62036,2.7853451133,2.19552,0.64036,2.287,0.07,0.98,0.9824968193,2.76552,1.7903600000000002,3.2944635072,2.19552,0.64036,2.287,0.5700000000000001,1.15,1.2835108102000001
2020-08-18 12:30:00,2.28072,1.5239600000000002,2.7430161866000002,2.07072,0.60396,2.157,0.21,0.92,0.9436630755000001,2.7107200000000002,1.68396,3.1911947919,2.07072,0.60396,2.157,0.64,1.08,1.2553883861
2020-08-18 13:00:00,2.29104,1.43822,2.705058419,1.8110400000000002,0.52822,1.8865,0.48,0.91,1.0288342918,2.55104,1.5282200000000001,2.9737621711,1.8110400000000002,0.52822,1.8865,0.74,1.0,1.2440257232
2020-08-18 13:30:00,2.22544,1.25242,2.5536521004,1.5854400000000002,0.46242000000000005,1.6515,0.64,0.79,1.0167103816,2.46544,1.38242,2.8265667248,1.5854400000000002,0.46242000000000005,1.6515,0.88,0.92,1.273106437
2020-08-18 14:00:00,2.17528,1.10904,2.4416823708,1.26528,0.36904000000000003,1.318,0.91,0.74,1.172902383,2.45528,1.20904,2.7368188833,1.26528,0.36904000000000003,1.318,1.19,0.84,1.4566056433
2020-08-18 14:30:00,2.22248,1.44114,2.6488302796000003,1.99248,0.5811400000000001,2.0755,0.23,0.86,0.8902246907,2.51248,1.5711400000000002,2.9632813991,1.99248,0.5811400000000001,2.0755,0.52,0.99,1.1182575732
2020-08-18 15:00:00,2.28464,1.27552,2.6165877016,1.4246400000000001,0.41552000000000006,1.484,0.86,0.86,1.2162236636000001,2.51464,1.35552,2.8567199373000003,1.4246400000000001,0.41552000000000006,1.484,1.09,0.9400000000000001,1.4393401265999999
2020-08-18 15:30:00,2.3559200000000002,1.29256,2.6872049419,1.34592,0.39256,1.4020000000000001,1.01,0.9,1.3528118864,2.56592,1.36256,2.9052564775,1.34592,0.39256,1.4020000000000001,1.22,0.97,1.5586211855
2020-08-18 16:00:00,2.37264,1.07452,2.6046139445,0.8726400000000001,0.25452,0.909,1.5,0.8200000000000001,1.7095028517,2.50264,1.12452,2.7436749443,0.8726400000000001,0.25452,0.909,1.63,0.87,1.8476471525
2020-08-18 16:30:00,2.436,1.258,2.7416527862,0.8160000000000001,0.23800000000000002,0.85,1.62,1.02,1.914366736,2.526,0.868,2.6709736053,0.8160000000000001,0.23800000000000002,0.85,1.71,0.63,1.8223611058
2020-08-18 17:00:00,2.41896,1.46428,2.8276285824,1.00896,0.29428000000000004,1.051,1.4100000000000001,1.17,1.8322117782,2.49896,0.72428,2.6018037205,1.00896,0.29428000000000004,1.051,1.49,0.43,1.5508062419000002
2020-08-18 17:30:00,2.19744,1.0284200000000001,2.4261884201,0.5774400000000001,0.16842000000000001,0.6015,1.62,0.86,1.8341210429,2.22744,0.37842000000000003,2.2593562468,0.5774400000000001,0.16842000000000001,0.6015,1.65,0.21,1.6633099531000002
2020-08-18 18:00:00,2.15424,0.92332,2.3437725572,0.5942400000000001,0.17332,0.619,1.56,0.75,1.7309246084,2.18424,0.46332000000000007,2.2328389552,0.5942400000000001,0.17332,0.619,1.5899999999999999,0.29,1.6162301816
2020-08-18 18:30:00,2.12728,0.46254000000000006,2.1769849448,0.31728,0.09254000000000001,0.3305,1.81,0.37,1.8474306482,2.19728,0.48254,2.2496409158,0.31728,0.09254000000000001,0.3305,1.88,0.39,1.9200260415
2020-08-18 19:00:00,2.03896,0.44928,2.0878722183,0.40896000000000005,0.11928000000000001,0.426,1.63,0.33,1.6630694513000002,2.16896,0.48928000000000005,2.2234618054,0.40896000000000005,0.11928000000000001,0.426,1.76,0.37,1.7984715733
2020-08-18 19:30:00,2.02456,0.44008,2.0718382176,0.27456,0.08008000000000001,0.28600000000000003,1.75,0.36,1.7866449004,2.06456,0.33008000000000004,2.0907799502,0.27456,0.08008000000000001,0.28600000000000003,1.79,0.25,1.8073737854
2020-08-18 20:00:00,1.99256,0.70408,2.1132969503,0.08256000000000001,0.02408,0.08600000000000001,1.9100000000000001,0.68,2.0274368054,1.92256,-0.14592000000000002,1.9280896245,0.08256000000000001,0.02408,0.08600000000000001,1.8399999999999999,-0.17,1.8478365729
2020-08-18 20:30:00,1.9527200000000002,0.66246,2.0620302253,0.04272,0.01246,0.044500000000000005,1.9100000000000001,0.65,2.0175727992,1.8727200000000002,-0.18754,1.8820869932000002,0.04272,0.01246,0.044500000000000005,1.83,-0.2,1.8408965206999999
2020-08-18 21:00:00,1.9278400000000002,0.44812,1.9792368731,0.027840000000000004,0.00812,0.029,1.9,0.44,1.9502820309,1.9078400000000002,0.09812000000000001,1.9103614841,0.027840000000000004,0.00812,0.029,1.88,0.09,1.8821530225
2020-08-18 21:30:00,1.89832,0.27826,1.9186056004,0.02832,0.00826,0.029500000000000002,1.87,0.27,1.8893914364,1.91832,0.26826,1.9369860738,0.02832,0.00826,0.029500000000000002,1.8900000000000001,0.26,1.9077997799
2020-08-18 22:00:00,1.79832,0.26826,1.8182184275000002,0.02832,0.00826,0.029500000000000002,1.77,0.26,1.7889941308,1.8083200000000001,0.19826000000000002,1.8191559169,0.02832,0.00826,0.029500000000000002,1.78,0.19,1.7901117283999999
2020-08-18 22:30:00,1.73784,0.61812,1.8444945649000002,0.027840000000000004,0.00812,0.029,1.71,0.61,1.8155439956000001,1.6578400000000002,-0.22188000000000002,1.6726219537,0.027840000000000004,0.00812,0.029,1.63,-0.23,1.6461470165
2020-08-18 23:00:00,1.64832,0.45826000000000006,1.7108363598,0.02832,0.00826,0.029500000000000002,1.62,0.45,1.6813387523,1.60832,-0.031740000000000004,1.608633162,0.02832,0.00826,0.029500000000000002,1.58,-0.04,1.580506248
2020-08-18 23:30:00,1.53784,0.22812000000000002,1.5546673599,0.027840000000000004,0.00812,0.029,1.51,0.22,1.5259423318,1.5478399999999999,0.21812,1.5631330718,0.027840000000000004,0.00812,0.029,1.52,0.21,1.5344380079
2020-08-19 00:00:00,1.4688,0.22840000000000002,1.4864521519,0.028800000000000003,0.008400000000000001,0.03,1.44,0.22,1.4567086188,1.4788000000000001,0.2184,1.4948404597,0.028800000000000003,0.008400000000000001,0.03,1.45,0.21,1.4651279808
2020-08-19 00:30:00,1.46072,0.35896000000000006,1.5041792446,0.030720000000000004,0.008960000000000001,0.032,1.43,0.35000000000000003,1.4722092243,1.44072,0.06896000000000001,1.4423694395,0.030720000000000004,0.008960000000000001,0.032,1.4100000000000001,0.06,1.4112760184
2020-08-19 01:00:00,1.47072,0.48896000000000006,1.5498707043,0.030720000000000004,0.008960000000000001,0.032,1.44,0.48,1.5178932769,1.43072,-0.10104,1.4342833751000001,0.030720000000000004,0.008960000000000001,0.032,1.4,-0.11,1.4043147795
2020-08-19 01:30:00,1.5011999999999999,0.2291,1.5185809988,0.031200000000000002,0.0091,0.0325,1.47,0.22,1.4863714206,1.5112,0.21910000000000002,1.5270004093,0.031200000000000002,0.0091,0.0325,1.48,0.21,1.4948244044
2020-08-19 02:00:00,1.52216,0.22938000000000003,1.5393460462,0.03216,0.009380000000000001,0.0335,1.49,0.22,1.5061540426,1.5321600000000002,0.21938000000000002,1.5477861124999999,0.03216,0.009380000000000001,0.0335,1.5,0.21,1.5146286674
2020-08-19 02:30:00,1.54736,0.26798,1.5703936608,0.027360000000000002,0.007980000000000001,0.0285,1.52,0.26,1.5420765221,1.55736,0.25798000000000004,1.5785828613000001,0.027360000000000002,0.007980000000000001,0.0285,1.53,0.25,1.5502902954
2020-08-19 03:00:00,1.49736,0.22798000000000002,1.5146160735,0.027360000000000002,0.007980000000000001,0.0285,1.47,0.22,1.4863714206,1.50736,0.21798,1.5230395432,0.027360000000000002,0.007980000000000001,0.0285,1.48,0.21,1.4948244044
2020-08-19 03:30:00,1.47784,0.22812000000000002,1.4953427032,0.027840000000000004,0.00812,0.029,1.45,0.22,1.4665946952,1.48784,0.21812,1.5037433957,0.027840000000000004,0.00812,0.029,1.46,0.21,1.4750254235
2020-08-19 04:00:00,1.49736,0.22798000000000002,1.5146160735,0.027360000000000002,0.007980000000000001,0.0285,1.47,0.22,1.4863714206,1.50736,0.21798,1.5230395432,0.027360000000000002,0.007980000000000001,0.0285,1.48,0.21,1.4948244044
2020-08-19 04:30:00,1.46784,0.21812,1.4839577487,0.027840000000000004,0.00812,0.029,1.44,0.21,1.4552319403,1.47784,0.20812000000000003,1.4924225273,0.027840000000000004,0.00812,0.029,1.45,0.2,1.4637281168
2020-08-19 05:00:00,1.44784,0.21812,1.4641779263,0.027840000000000004,0.00812,0.029,1.42,0.21,1.4354441821,1.45784,0.20812000000000003,1.4726205893,0.027840000000000004,0.00812,0.029,1.43,0.2,1.4439182802000001
2020-08-19 05:30:00,1.5088,0.2484,1.5291108528000001,0.028800000000000003,0.008400000000000001,0.03,1.48,0.24,1.4993331851,1.5288,0.22840000000000002,1.5457671235000001,0.028800000000000003,0.008400000000000001,0.03,1.5,0.22,1.5160474927
2020-08-19 06:00:00,1.5478399999999999,0.25812,1.5692146443000001,0.027840000000000004,0.00812,0.029,1.52,0.25,1.5404220201,1.56784,0.24812,1.5873518199,0.027840000000000004,0.00812,0.029,1.54,0.24,1.5585891055999999
2020-08-19 06:30:00,1.63976,0.42868000000000006,1.6948685495,0.02976,0.00868,0.031,1.6099999999999999,0.42,1.6638810054,1.62976,0.16868000000000002,1.6384659288,0.02976,0.00868,0.031,1.6,0.16,1.6079800994
2020-08-19 07:00:00,1.7948,0.6589,1.9119247501,0.0648,0.0189,0.0675,1.73,0.64,1.8445866746,1.7548,0.2889,1.7784224048000001,0.0648,0.0189,0.0675,1.69,0.27,1.7114321488000002
2020-08-19 07:30:00,2.00616,0.97638,2.2311422747,0.29616000000000003,0.08638000000000001,0.3085,1.71,0.89,1.9277447964,1.98616,0.22638000000000003,1.9990196222,0.29616000000000003,0.08638000000000001,0.3085,1.69,0.14,1.695788902
2020-08-19 08:00:00,2.18784,0.7231200000000001,2.3042452994,0.38784,0.11312000000000001,0.404,1.8,0.61,1.9005525512,2.24784,0.7131200000000001,2.358246128,0.38784,0.11312000000000001,0.404,1.8599999999999999,0.6000000000000001,1.954379697
2020-08-19 08:30:00,2.5448,0.9214,2.7064709494,0.24480000000000002,0.0714,0.255,2.3,0.85,2.452039967,2.5848,0.7814,2.700329054,0.24480000000000002,0.0714,0.255,2.34,0.71,2.4453425118
2020-08-19 09:00:00,2.70568,0.9862400000000001,2.8798218,0.29568,0.08624000000000001,0.308,2.41,0.9,2.5725668116,2.77568,1.00624,2.9524427852,0.29568,0.08624000000000001,0.308,2.48,0.92,2.6451464988
2020-08-19 09:30:00,2.65864,0.9500200000000001,2.8232790599,0.30864,0.09002,0.3215,2.35,0.86,2.5024188299,2.75864,0.9800200000000001,2.9275474121,0.30864,0.09002,0.3215,2.45,0.89,2.6066453537000003
2020-08-19 10:00:00,2.71304,0.9367200000000001,2.8701969270000003,0.26304,0.07672000000000001,0.274,2.45,0.86,2.5965554105,2.78304,0.96672,2.9461600771,0.26304,0.07672000000000001,0.274,2.52,0.89,2.672545603
2020-08-19 10:30:00,2.69536,0.98948,2.8712429713,0.37536,0.10948000000000001,0.391,2.32,0.88,2.4812899871000003,2.78536,1.01948,2.9660697564,0.37536,0.10948000000000001,0.391,2.41,0.91,2.5760822968
2020-08-19 11:00:00,2.65024,1.01882,2.8393249638,0.51024,0.14882,0.5315,2.14,0.87,2.3100865785,2.7702400000000003,1.05882,2.9656920693,0.51024,0.14882,0.5315,2.26,0.91,2.436329206
2020-08-19 11:30:00,2.67456,0.9475800000000001,2.8374599645,0.33456,0.09758000000000001,0.34850000000000003,2.34,0.85,2.4895983612,2.77456,0.9775800000000001,2.9417419754000003,0.33456,0.09758000000000001,0.34850000000000003,2.44,0.88,2.5938388539
2020-08-19 12:00:00,2.69504,0.91022,2.8445985745,0.27504,0.08022,0.28650000000000003,2.42,0.8300000000000001,2.5583783927,2.77504,0.9402200000000001,2.929993285,0.27504,0.08022,0.28650000000000003,2.5,0.86,2.6437851653
2020-08-19 12:30:00,2.68968,0.8657400000000001,2.8255767995000003,0.25968,0.07574,0.2705,2.43,0.79,2.5551907952,2.75968,0.8857400000000001,2.8983390157,0.25968,0.07574,0.2705,2.5,0.81,2.627945966
2020-08-19 13:00:00,2.5436,0.7723,2.6582603804,0.2136,0.0623,0.2225,2.33,0.71,2.4357750307,2.6036,0.7823,2.7185890182,0.2136,0.0623,0.2225,2.39,0.72,2.4960969532
2020-08-19 13:30:00,2.37456,0.6200800000000001,2.4541871159,0.27456,0.08008000000000001,0.28600000000000003,2.1,0.54,2.16831732,2.44456,0.6400800000000001,2.5269697268,0.27456,0.08008000000000001,0.28600000000000003,2.17,0.56,2.2410934831000002
2020-08-19 14:00:00,2.3964,0.6777000000000001,2.4903835548,0.2664,0.0777,0.2775,2.13,0.6000000000000001,2.2128940327,2.4464,0.5377000000000001,2.504794253,0.2664,0.0777,0.2775,2.18,0.46,2.2280035907
2020-08-19 14:30:00,2.45056,0.6130800000000001,2.5260861822000003,0.25056,0.07308,0.261,2.2,0.54,2.2653035117,2.52056,0.6230800000000001,2.5964305113,0.25056,0.07308,0.261,2.27,0.55,2.3356797726
2020-08-19 15:00:00,2.59216,0.8293800000000001,2.721610672,0.27216,0.07938,0.28350000000000003,2.32,0.75,2.4382165613,2.66216,0.84938,2.7943768983,0.27216,0.07938,0.28350000000000003,2.39,0.77,2.5109759059
2020-08-19 15:30:00,2.68584,1.09462,2.9003326447,0.25584,0.07462,0.2665,2.43,1.02,2.6353937087,2.69584,0.6446200000000001,2.7718384242000003,0.25584,0.07462,0.2665,2.44,0.5700000000000001,2.5056935168
2020-08-19 16:00:00,2.69336,0.8709800000000001,2.8306879464,0.24336000000000002,0.07098,0.2535,2.45,0.8,2.5773047937999998,2.7733600000000003,0.8909800000000001,2.9129660228,0.24336000000000002,0.07098,0.2535,2.5300000000000002,0.8200000000000001,2.659567634
2020-08-19 16:30:00,2.75144,0.86292,2.883583361,0.18144000000000002,0.05292,0.189,2.5700000000000003,0.81,2.6946242781,2.82144,0.87292,2.953390086,0.18144000000000002,0.05292,0.189,2.64,0.8200000000000001,2.7644167558
2020-08-19 17:00:00,2.74752,0.9138600000000001,2.8955148506,0.28752,0.08386,0.2995,2.46,0.8300000000000001,2.5962472918,2.8075200000000002,0.84386,2.9315982416,0.28752,0.08386,0.2995,2.52,0.76,2.6321094202
2020-08-19 17:30:00,2.52184,0.75512,2.6324671318,0.29184000000000004,0.08512,0.304,2.23,0.67,2.3284758964,2.60184,0.77512,2.7148448205999998,0.29184000000000004,0.08512,0.304,2.31,0.6900000000000001,2.4108504723
2020-08-19 18:00:00,2.43304,0.66922,2.5233983138,0.20304000000000003,0.05922,0.21150000000000002,2.23,0.61,2.3119256043,2.51304,0.67922,2.6032114493,0.20304000000000003,0.05922,0.21150000000000002,2.31,0.62,2.3917566766
2020-08-19 18:30:00,2.36176,0.58718,2.4336578745,0.16176000000000001,0.04718000000000001,0.1685,2.2,0.54,2.2653035117,2.40176,0.58718,2.4724949848,0.16176000000000001,0.04718000000000001,0.1685,2.24,0.54,2.3041701326
2020-08-19 19:00:00,2.28824,0.54032,2.3511673696,0.13824,0.04032,0.14400000000000002,2.15,0.5,2.2073740055,2.32824,0.54032,2.3901144742,0.13824,0.04032,0.14400000000000002,2.19,0.5,2.2463525992
2020-08-19 19:30:00,2.22456,0.5675800000000001,2.2958253962,0.09456,0.027580000000000004,0.0985,2.13,0.54,2.1973848093,2.26456,0.5775800000000001,2.3370559792,0.09456,0.027580000000000004,0.0985,2.17,0.55,2.2386156437
2020-08-19 20:00:00,2.25136,0.69498,2.3561873970000002,0.05136,0.014980000000000002,0.053500000000000006,2.2,0.68,2.3026940743,2.25136,0.48498,2.3030040056,0.05136,0.014980000000000002,0.053500000000000006,2.2,0.47000000000000003,2.2496444163
2020-08-19 20:30:00,2.20264,0.8795200000000001,2.3717458549,0.03264,0.00952,0.034,2.17,0.87,2.3379050451,2.12264,0.13952,2.1272203459,0.03264,0.00952,0.034,2.09,0.13,2.0940391591
2020-08-19 21:00:00,2.12264,0.7795200000000001,2.2612500967,0.03264,0.00952,0.034,2.09,0.77,2.2273302404,2.04264,-0.14048000000000002,2.0474649692,0.03264,0.00952,0.034,2.01,-0.15,2.0155892439
2020-08-19 21:30:00,1.9207200000000002,0.6289600000000001,2.0210779302,0.030720000000000004,0.008960000000000001,0.032,1.8900000000000001,0.62,1.9890952717000001,1.85072,-0.19104000000000002,1.860553896,0.030720000000000004,0.008960000000000001,0.032,1.82,-0.2,1.8309560344
2020-08-19 22:00:00,1.79072,0.24896000000000001,1.8079433619,0.030720000000000004,0.008960000000000001,0.032,1.76,0.24,1.7762882649,1.81072,0.23896,1.8264196670000001,0.030720000000000004,0.008960000000000001,0.032,1.78,0.23,1.7947980388
2020-08-19 22:30:00,1.72168,0.23924,1.7382225979,0.03168,0.00924,0.033,1.69,0.23,1.7055790805000002,1.73168,0.22924000000000003,1.7467875085,0.03168,0.00924,0.033,1.7000000000000002,0.22,1.714176187
2020-08-19 23:00:00,1.6131199999999999,0.23966,1.6308258797000001,0.033120000000000004,0.00966,0.0345,1.58,0.23,1.5966527487,1.6231200000000001,0.22966000000000003,1.6392871164,0.033120000000000004,0.00966,0.0345,1.5899999999999999,0.22,1.6051479683
2020-08-19 23:30:00,1.6136,0.5598000000000001,1.7079464277,0.033600000000000005,0.0098,0.035,1.58,0.55,1.6729913329000001,1.5535999999999999,-0.10020000000000001,1.5568278646,0.033600000000000005,0.0098,0.035,1.52,-0.11,1.5239750654000002
2020-08-20 00:00:00,1.57504,0.63022,1.6964457698,0.03504,0.010220000000000002,0.036500000000000005,1.54,0.62,1.6601204776,1.49504,-0.18978,1.5070371760999999,0.03504,0.010220000000000002,0.036500000000000005,1.46,-0.2,1.4736349616
2020-08-20 00:30:00,1.44032,0.48176,1.5187542263,0.04032,0.011760000000000001,0.042,1.4,0.47000000000000003,1.476787053,1.39032,-0.14824,1.3982005579,0.04032,0.011760000000000001,0.042,1.35,-0.16,1.3594484176
2020-08-20 01:00:00,1.44936,0.22148,1.4661847769,0.039360000000000006,0.01148,0.041,1.4100000000000001,0.21,1.4255525245,1.46936,0.22148,1.4859583440000002,0.039360000000000006,0.01148,0.041,1.43,0.21,1.4453373309
2020-08-20 01:30:00,1.52224,0.25232000000000004,1.5430100453,0.04224000000000001,0.012320000000000001,0.044,1.48,0.24,1.4993331851,1.53224,0.23232000000000003,1.5497522383,0.04224000000000001,0.012320000000000001,0.044,1.49,0.22,1.5061540426
2020-08-20 02:00:00,1.5636800000000002,0.26274000000000003,1.5856000284,0.043680000000000004,0.012740000000000001,0.0455,1.52,0.25,1.5404220201,1.57368,0.25274,1.5938463696,0.043680000000000004,0.012740000000000001,0.0455,1.53,0.24,1.5487091399000001
2020-08-20 02:30:00,1.55416,0.26288,1.5762357692,0.044160000000000005,0.01288,0.046,1.51,0.25,1.5305554547,1.56416,0.25288,1.5844698797999999,0.044160000000000005,0.01288,0.046,1.52,0.24,1.5388307249
2020-08-20 03:00:00,1.51608,0.26344,1.5387979724,0.04608,0.01344,0.048,1.47,0.25,1.4911069713,1.5260799999999999,0.25344,1.5469815771,0.04608,0.01344,0.048,1.48,0.24,1.4993331851
2020-08-20 03:30:00,1.44752,0.22386000000000003,1.4647277733,0.04752000000000001,0.01386,0.0495,1.4,0.21,1.4156623891,1.46752,0.21386000000000002,1.4830209203,0.04752000000000001,0.01386,0.0495,1.42,0.2,1.4340153415999999
2020-08-20 04:00:00,1.42984,0.21162000000000003,1.4454153209,0.03984,0.01162,0.0415,1.3900000000000001,0.2,1.4043147795,1.43984,0.21162000000000003,1.4553083007,0.03984,0.01162,0.0415,1.4,0.2,1.4142135624
2020-08-20 04:30:00,1.44456,0.21008000000000002,1.45975587,0.03456,0.01008,0.036000000000000004,1.4100000000000001,0.2,1.4241137595,1.46456,0.21008000000000002,1.4795504723000001,0.03456,0.01008,0.036000000000000004,1.43,0.2,1.4439182802000001
2020-08-20 05:00:00,1.45696,0.31078,1.4897371077,0.03696,0.010780000000000001,0.0385,1.42,0.30000000000000004,1.4513442045,1.46696,0.14078000000000002,1.4736996471000001,0.03696,0.010780000000000001,0.0385,1.43,0.13,1.4358969322
2020-08-20 05:30:00,1.51552,0.29036,1.5430845084,0.03552,0.010360000000000001,0.037,1.48,0.28,1.5062536307,1.53552,0.27036000000000004,1.5591395704000002,0.03552,0.010360000000000001,0.037,1.5,0.26,1.5223665787
2020-08-20 06:00:00,1.55552,0.50036,1.6340142594,0.03552,0.010360000000000001,0.037,1.52,0.49,1.5970284907,1.51552,0.05036,1.5163564884,0.03552,0.010360000000000001,0.037,1.48,0.04,1.4805404419000001
2020-08-20 06:30:00,1.6437599999999999,0.75568,1.8091432226,0.05376,0.015680000000000003,0.056,1.5899999999999999,0.74,1.7537673734,1.57376,-0.12432000000000001,1.5786627252,0.05376,0.015680000000000003,0.056,1.52,-0.14,1.5264337522
2020-08-20 07:00:00,1.81952,0.83486,2.0019101503,0.11952000000000002,0.03486,0.1245,1.7000000000000002,0.8,1.8788294228,1.76952,-0.08514000000000001,1.7715670605,0.11952000000000002,0.03486,0.1245,1.65,-0.12,1.6543578815000002
2020-08-20 07:30:00,2.15536,1.14448,2.4403711193,0.25536000000000003,0.07448,0.266,1.9,1.07,2.1805733191,2.11536,0.36448,2.1465305961,0.25536000000000003,0.07448,0.266,1.8599999999999999,0.29,1.8824717792999999
2020-08-20 08:00:00,2.42416,1.34288,2.7712593527,0.5241600000000001,0.15288000000000002,0.546,1.9,1.19,2.2418965186,2.44416,0.5728800000000001,2.5104002868,0.5241600000000001,0.15288000000000002,0.546,1.92,0.42,1.9654007225
2020-08-20 08:30:00,2.48176,1.5171800000000002,2.9087742865,0.8817600000000001,0.25718,0.9185000000000001,1.6,1.26,2.0365657367,2.56176,0.7671800000000001,2.674168927,0.8817600000000001,0.25718,0.9185000000000001,1.6800000000000002,0.51,1.7557049866
2020-08-20 09:00:00,2.43216,1.29938,2.7574971713,1.23216,0.35938000000000003,1.2835,1.2,0.9400000000000001,1.524335921,2.6521600000000003,1.30938,2.957774273,1.23216,0.35938000000000003,1.2835,1.42,0.9500000000000001,1.7084788556000001
2020-08-20 09:30:00,2.33208,1.25144,2.6466392274,1.10208,0.32144,1.148,1.23,0.93,1.5420116731,2.62208,1.35144,2.9498633189000003,1.10208,0.32144,1.148,1.52,1.03,1.8361100184999999
2020-08-20 10:00:00,2.29192,1.35556,2.6627880501,1.32192,0.38556,1.377,0.97,0.97,1.3717871555,2.64192,1.48556,3.0309453641,1.32192,0.38556,1.377,1.32,1.1,1.7182549287
2020-08-20 10:30:00,2.1848,1.4289,2.6105758464,1.5048,0.4389,1.5675,0.68,0.99,1.2010412149,2.5548,1.5689000000000002,2.9980744237,1.5048,0.4389,1.5675,1.05,1.13,1.5425303887
2020-08-20 11:00:00,2.07224,1.42732,2.5162315076,1.60224,0.46732,1.669,0.47000000000000003,0.96,1.0688779163,2.48224,1.57732,2.9409953757,1.60224,0.46732,1.669,0.88,1.11,1.4165097952
2020-08-20 11:30:00,2.12632,1.46476,2.5820067002,1.69632,0.49476000000000003,1.767,0.43,0.97,1.0610372284,2.55632,1.63476,3.0343388407,1.69632,0.49476000000000003,1.767,0.86,1.1400000000000001,1.4280056022
2020-08-20 12:00:00,2.07856,1.51458,2.5718406346,1.7985600000000002,0.52458,1.8735,0.28,0.99,1.0288342918,2.45856,1.66458,2.9690644739,1.7985600000000002,0.52458,1.8735,0.66,1.1400000000000001,1.317269904
2020-08-20 12:30:00,2.16384,1.37612,2.5643536808,1.56384,0.45612,1.629,0.6000000000000001,0.92,1.0983624174,2.41384,1.5261200000000001,2.8558126339000003,1.56384,0.45612,1.629,0.85,1.07,1.3665284483
2020-08-20 13:00:00,2.18656,1.47608,2.6381540516,1.66656,0.48608,1.736,0.52,0.99,1.1182575732,2.31656,1.41608,2.7150935159,1.66656,0.48608,1.736,0.65,0.93,1.1346365057
2020-08-20 13:30:00,1.86808,1.8194400000000002,2.6076972217,1.9180800000000002,0.55944,1.998,-0.05,1.26,1.2609916732,2.30808,1.19944,2.6011323688,1.9180800000000002,0.55944,1.998,0.39,0.64,0.7494664769
2020-08-20 14:00:00,1.92032,1.8867600000000002,2.6921166765,2.08032,0.6067600000000001,2.167,-0.16,1.28,1.2899612397,2.32032,1.24676,2.6340644259,2.08032,0.6067600000000001,2.167,0.24,0.64,0.6835202996
2020-08-20 14:30:00,2.02432,2.01876,2.8588919882,2.46432,0.7187600000000001,2.567,-0.44,1.3,1.3724430771,2.19432,1.32876,2.5652764763,2.46432,0.7187600000000001,2.567,-0.27,0.61,0.6670832032
2020-08-20 15:00:00,1.8092800000000002,1.8535400000000002,2.5901939406,2.30928,0.67354,2.4055,-0.5,1.18,1.2815615475,2.12928,1.20354,2.4458826321,2.30928,0.67354,2.4055,-0.18,0.53,0.5597320788
2020-08-20 15:30:00,1.82648,1.61814,2.4401652096,2.49648,0.72814,2.6005000000000003,-0.67,0.89,1.1140017953,2.19648,1.59814,2.7163534104,2.49648,0.72814,2.6005000000000003,-0.30000000000000004,0.87,0.920271699
2020-08-20 16:00:00,1.9726400000000002,1.5545200000000001,2.5115415585000003,2.07264,0.6045200000000001,2.159,-0.1,0.9500000000000001,0.9552486587000001,2.41264,1.67452,2.9368093231,2.07264,0.6045200000000001,2.159,0.34,1.07,1.1227199116
2020-08-20 16:30:00,2.11256,1.47658,2.5774402515,1.94256,0.5665800000000001,2.0235,0.17,0.91,0.9257429449000001,2.39256,1.5965799999999999,2.8763537769000003,1.94256,0.5665800000000001,2.0235,0.45,1.03,1.1240106761
2020-08-20 17:00:00,2.15264,1.28702,2.5080429522000003,1.53264,0.44702000000000003,1.5965,0.62,0.84,1.0440306509,2.42264,1.3870200000000001,2.7915961474,1.53264,0.44702000000000003,1.5965,0.89,0.9400000000000001,1.2944883159
2020-08-20 17:30:00,2.22352,1.06686,2.4662180459,0.9835200000000001,0.28686,1.0245,1.24,0.78,1.4649232062,2.47352,1.14686,2.726460902,0.9835200000000001,0.28686,1.0245,1.49,0.86,1.7203778655000002
2020-08-20 18:00:00,2.2212,1.1566,2.5042869245,1.2912,0.3766,1.345,0.93,0.78,1.2137956994,2.3712,1.2066,2.6605399828,1.2912,0.3766,1.345,1.08,0.8300000000000001,1.3620939762
2020-08-20 18:30:00,2.18208,0.91144,2.3647824424,0.6220800000000001,0.18144000000000002,0.648,1.56,0.73,1.7223530416,2.31208,0.81144,2.4503364667,0.6220800000000001,0.18144000000000002,0.648,1.69,0.63,1.8036074961000002
2020-08-20 19:00:00,2.22664,0.6890200000000001,2.3308097842,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.99,0.62,2.0843464203,2.29664,0.6990200000000001,2.4006632938,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.06,0.63,2.1541819793
2020-08-20 19:30:00,2.24808,0.71194,2.3581183707,0.17808000000000002,0.05194000000000001,0.1855,2.07,0.66,2.172671167,2.28808,0.6819400000000001,2.3875410468,0.17808000000000002,0.05194000000000001,0.1855,2.11,0.63,2.2020445045
2020-08-20 20:00:00,2.19168,0.6367400000000001,2.2823012619,0.09168000000000001,0.026740000000000003,0.0955,2.1,0.61,2.186801317,2.22168,0.6367400000000001,2.3111252346,0.09168000000000001,0.026740000000000003,0.0955,2.13,0.61,2.2156263223
2020-08-20 20:30:00,2.07984,0.55162,2.1517479058,0.03984,0.01162,0.0415,2.04,0.54,2.1102606474,2.09984,0.54162,2.1685664043,0.03984,0.01162,0.0415,2.06,0.53,2.1270872102
2020-08-20 21:00:00,2.02312,0.42966000000000004,2.0682413423,0.033120000000000004,0.00966,0.0345,1.99,0.42,2.033838735,2.04312,0.42966000000000004,2.0878091508,0.033120000000000004,0.00966,0.0345,2.01,0.42,2.053411795
2020-08-20 21:30:00,1.8536000000000001,0.26980000000000004,1.8731324032,0.033600000000000005,0.0098,0.035,1.82,0.26,1.8384776311,1.8736000000000002,0.25980000000000003,1.8915266321000002,0.033600000000000005,0.0098,0.035,1.8399999999999999,0.25,1.8569060289000001
2020-08-20 22:00:00,1.7711999999999999,0.2691,1.7915256766,0.031200000000000002,0.0091,0.0325,1.74,0.26,1.7593180497,1.7912,0.2591,1.8098426037,0.031200000000000002,0.0091,0.0325,1.76,0.25,1.7776670104
2020-08-20 22:30:00,1.7097600000000002,0.26868000000000003,1.7307420952,0.02976,0.00868,0.031,1.6800000000000002,0.26,1.7000000000000002,1.71976,0.25868,1.7391060347,0.02976,0.00868,0.031,1.69,0.25,1.7083910559
2020-08-20 23:00:00,1.61216,0.26938,1.6345107678000002,0.03216,0.009380000000000001,0.0335,1.58,0.26,1.6012495120999999,1.62216,0.24938000000000002,1.6412170636,0.03216,0.009380000000000001,0.0335,1.5899999999999999,0.24,1.608011194
2020-08-20 23:30:00,1.49264,0.27952000000000005,1.5185867114,0.03264,0.00952,0.034,1.46,0.27,1.4847558722,1.50264,0.18952000000000002,1.5145444199,0.03264,0.00952,0.034,1.47,0.18,1.4809794057
2020-08-21 00:00:00,1.44312,0.21966000000000002,1.4597417066,0.033120000000000004,0.00966,0.0345,1.4100000000000001,0.21,1.4255525245,1.46312,0.20966,1.4780654417,0.033120000000000004,0.00966,0.0345,1.43,0.2,1.4439182802000001
2020-08-21 00:30:00,1.39552,0.21036000000000002,1.4112857259,0.03552,0.010360000000000001,0.037,1.3599999999999999,0.2,1.3746272222,1.4155200000000001,0.20036,1.4296296723,0.03552,0.010360000000000001,0.037,1.38,0.19,1.3930183057
2020-08-21 01:00:00,1.45552,0.23036,1.4736363866,0.03552,0.010360000000000001,0.037,1.42,0.22,1.4369411957,1.47552,0.22036000000000003,1.4918839767,0.03552,0.010360000000000001,0.037,1.44,0.21,1.4552319403
2020-08-21 01:30:00,1.5236,0.5798,1.6301917065,0.033600000000000005,0.0098,0.035,1.49,0.5700000000000001,1.5953056133999999,1.4736,-0.1102,1.4777147898,0.033600000000000005,0.0098,0.035,1.44,-0.12,1.4449913495
2020-08-21 02:00:00,1.57312,0.68966,1.7176546364,0.033120000000000004,0.00966,0.0345,1.54,0.68,1.6834488409000001,1.49312,-0.21034000000000003,1.5078628087000001,0.033120000000000004,0.00966,0.0345,1.46,-0.22,1.476482306
2020-08-21 02:30:00,1.5312000000000001,0.48910000000000003,1.6074178828,0.031200000000000002,0.0091,0.0325,1.5,0.48,1.5749285698,1.4912,-0.020900000000000002,1.4913464554,0.031200000000000002,0.0091,0.0325,1.46,-0.03,1.4603081867
2020-08-21 03:00:00,1.48216,0.25938,1.5046847677000001,0.03216,0.009380000000000001,0.0335,1.45,0.25,1.471393897,1.4921600000000002,0.24938000000000002,1.5128555285,0.03216,0.009380000000000001,0.0335,1.46,0.24,1.4795945391
2020-08-21 03:30:00,1.44224,0.44232000000000005,1.5085434034,0.04224000000000001,0.012320000000000001,0.044,1.4,0.43,1.4645477118,1.4122400000000002,0.012320000000000001,1.4122937372,0.04224000000000001,0.012320000000000001,0.044,1.37,0.0,1.37
2020-08-21 04:00:00,1.5570400000000002,0.70372,1.7086823577999999,0.047040000000000005,0.013720000000000001,0.049,1.51,0.6900000000000001,1.6601807131,1.4770400000000001,-0.20628000000000002,1.4913747349,0.047040000000000005,0.013720000000000001,0.049,1.43,-0.22,1.4468241082
2020-08-21 04:30:00,1.5489600000000001,0.70428,1.7015544070000002,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.5,0.6900000000000001,1.6510905487,1.45896,-0.21572000000000002,1.4748218197,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.4100000000000001,-0.23,1.4286357128
2020-08-21 05:00:00,1.5532,0.7026,1.7047219715000002,0.0432,0.0126,0.045,1.51,0.6900000000000001,1.6601807131,1.4732,-0.19740000000000002,1.4863663748,0.0432,0.0126,0.045,1.43,-0.21,1.4453373309
2020-08-21 05:30:00,1.5503200000000001,0.68176,1.6936023146,0.04032,0.011760000000000001,0.042,1.51,0.67,1.6519685227,1.47032,-0.22824000000000003,1.4879295682,0.04032,0.011760000000000001,0.042,1.43,-0.24,1.45
2020-08-21 06:00:00,1.51416,0.63288,1.6411025562,0.044160000000000005,0.01288,0.046,1.47,0.62,1.5953996365,1.43416,-0.26712,1.4588241841,0.044160000000000005,0.01288,0.046,1.3900000000000001,-0.28,1.4179210133
2020-08-21 06:30:00,1.51944,0.36442,1.5625299517,0.049440000000000005,0.01442,0.051500000000000004,1.47,0.35000000000000003,1.5110923201,1.5094400000000001,0.09442,1.512390244,0.049440000000000005,0.01442,0.051500000000000004,1.46,0.08,1.4621901381
2020-08-21 07:00:00,1.72384,0.42612000000000005,1.7757259361000002,0.12384,0.036120000000000006,0.129,1.6,0.39,1.6468454694,1.72384,0.22612000000000002,1.7386070861,0.12384,0.036120000000000006,0.129,1.6,0.19,1.6112417572000002
2020-08-21 07:30:00,2.09416,0.7678800000000001,2.2305034858,0.16416,0.047880000000000006,0.171,1.9300000000000002,0.72,2.0599271832,2.12416,0.55788,2.196198033,0.16416,0.047880000000000006,0.171,1.96,0.51,2.0252654147
2020-08-21 08:00:00,2.32888,1.06634,2.5613986511,0.39888,0.11634000000000001,0.41550000000000004,1.9300000000000002,0.9500000000000001,2.1511392331,2.42888,0.77634,2.5499336952,0.39888,0.11634000000000001,0.41550000000000004,2.03,0.66,2.1345959805
2020-08-21 08:30:00,2.4025600000000003,1.11158,2.647244728,0.62256,0.18158000000000002,0.6485000000000001,1.78,0.93,2.0083077453,2.60256,1.04158,2.8032494448,0.62256,0.18158000000000002,0.6485000000000001,1.98,0.86,2.1587033145
2020-08-21 09:00:00,2.59184,1.55512,3.0225871038,0.7718400000000001,0.22512000000000001,0.804,1.82,1.33,2.2541739063,2.69184,0.8251200000000001,2.8154618804,0.7718400000000001,0.22512000000000001,0.804,1.92,0.6000000000000001,2.0115665537
2020-08-21 09:30:00,2.51704,1.4312200000000002,2.8954932309,0.8270400000000001,0.24122000000000002,0.8615,1.69,1.19,2.0669300907,2.6170400000000003,1.01122,2.8056129901,0.8270400000000001,0.24122000000000002,0.8615,1.79,0.77,1.9485892333
2020-08-21 10:00:00,2.3484,1.4387,2.7540588683,1.5384,0.44870000000000004,1.6025,0.81,0.99,1.2791403363,2.5784000000000002,1.5387,3.0026228951,1.5384,0.44870000000000004,1.6025,1.04,1.09,1.5065523555
2020-08-21 10:30:00,2.29248,1.30864,2.6396975584,1.33248,0.38864000000000004,1.388,0.96,0.92,1.3296616111000001,2.53248,1.39864,2.8930345314,1.33248,0.38864000000000004,1.388,1.2,1.01,1.5684705926
2020-08-21 11:00:00,2.33648,1.31064,2.6789766703,1.47648,0.43064,1.538,0.86,0.88,1.2304470732000001,2.55648,1.40064,2.9150269982,1.47648,0.43064,1.538,1.08,0.97,1.4516542288
2020-08-21 11:30:00,2.34912,1.36766,2.7182455095,1.56912,0.45766,1.6345,0.78,0.91,1.1985407794,2.60912,1.45766,2.9886919965,1.56912,0.45766,1.6345,1.04,1.0,1.4427751037
2020-08-21 12:00:00,2.10016,1.43838,2.5455076213,1.88016,0.5483800000000001,1.9585,0.22,0.89,0.9167878708,2.54016,1.58838,2.9958911612,1.88016,0.5483800000000001,1.9585,0.66,1.04,1.2317467272
2020-08-21 12:30:00,1.93832,1.50826,2.455999318,2.18832,0.63826,2.2795,-0.25,0.87,0.9052071586,2.36832,1.64826,2.8854290236,2.18832,0.63826,2.2795,0.18,1.01,1.0259142264
2020-08-21 13:00:00,1.95464,1.23052,2.3097179481,1.78464,0.5205200000000001,1.859,0.17,0.71,0.7300684899000001,2.37464,1.38052,2.7467709406000003,1.78464,0.5205200000000001,1.859,0.59,0.86,1.042928569
2020-08-21 13:30:00,1.8807200000000002,1.48146,2.3941243598,2.13072,0.62146,2.2195,-0.25,0.86,0.8956003573,2.39072,1.64146,2.8999884569,2.13072,0.62146,2.2195,0.26,1.02,1.0526157894
2020-08-21 14:00:00,2.05816,1.2698800000000001,2.4183915729,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.55,0.8300000000000001,0.9956907150000001,2.41816,1.41988,2.8042034520000003,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.91,0.98,1.3373481221999999
2020-08-21 14:30:00,2.3670400000000003,1.27122,2.6867970988,1.30704,0.38122000000000006,1.3615,1.06,0.89,1.3840881475,2.47704,1.31122,2.8026817604,1.30704,0.38122000000000006,1.3615,1.17,0.93,1.4945902448
2020-08-21 15:00:00,2.29472,1.55346,2.7710968677,2.03472,0.5934600000000001,2.1195,0.26,0.96,0.9945853407,2.59472,1.6434600000000001,3.0714056473,2.03472,0.5934600000000001,2.1195,0.56,1.05,1.19
2020-08-21 15:30:00,2.41328,1.10804,2.6554986349,0.9532800000000001,0.27804,0.993,1.46,0.8300000000000001,1.6794344286,2.55328,1.15804,2.8036218361,0.9532800000000001,0.27804,0.993,1.6,0.88,1.8260339537
2020-08-21 16:00:00,2.38264,1.04702,2.6025418825,0.81264,0.23702,0.8465,1.57,0.81,1.7666352198,2.53264,1.09702,2.760021422,0.81264,0.23702,0.8465,1.72,0.86,1.9230184606
2020-08-21 16:30:00,2.2648,1.1364,2.5339147578,1.0848,0.3164,1.13,1.18,0.8200000000000001,1.4369411957,2.4548,1.2064,2.7352228428,1.0848,0.3164,1.13,1.37,0.89,1.6337074401
2020-08-21 17:00:00,2.2968,1.0924,2.5433497597,1.0368,0.3024,1.08,1.26,0.79,1.4871785367,2.5068,1.1624,2.7631901853,1.0368,0.3024,1.08,1.47,0.86,1.7030854353
2020-08-21 17:30:00,2.324,0.8545,2.4761151528,0.5640000000000001,0.1645,0.5875,1.76,0.6900000000000001,1.890423233,2.464,0.8945000000000001,2.6213405444999998,0.5640000000000001,0.1645,0.5875,1.9,0.73,2.0354115063
2020-08-21 18:00:00,2.27456,0.80008,2.4111721631,0.51456,0.15008000000000002,0.536,1.76,0.65,1.8761929538,2.3945600000000002,0.84008,2.5376469416000003,0.51456,0.15008000000000002,0.536,1.88,0.6900000000000001,2.0026232796
2020-08-21 18:30:00,2.1508,0.6944,2.2601176961,0.46080000000000004,0.13440000000000002,0.48,1.69,0.56,1.7803651311,2.2408,0.7244,2.3549819532000003,0.46080000000000004,0.13440000000000002,0.48,1.78,0.59,1.8752333187999999
2020-08-21 19:00:00,2.08264,0.5670200000000001,2.1584487601,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.75,0.47000000000000003,1.8120154525,2.14264,0.5770200000000001,2.2189768476,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.81,0.48,1.8725650857
2020-08-21 19:30:00,2.03032,0.36676000000000003,2.0631801182,0.16032000000000002,0.04676,0.167,1.87,0.32,1.8971821209000002,2.06032,0.36676000000000003,2.0927091054,0.16032000000000002,0.04676,0.167,1.9,0.32,1.9267589367
2020-08-21 20:00:00,1.94272,0.34996000000000005,1.9739891084,0.10272,0.029960000000000004,0.107,1.8399999999999999,0.32,1.8676188048,1.96272,0.34996000000000005,1.99367545,0.10272,0.029960000000000004,0.107,1.8599999999999999,0.32,1.8873261508999999
2020-08-21 20:30:00,1.83664,0.28652,1.8588545398,0.05664,0.01652,0.059000000000000004,1.78,0.27,1.8003610749,1.85664,0.24652000000000002,1.8729346492,0.05664,0.01652,0.059000000000000004,1.8,0.23,1.8146349495
2020-08-21 21:00:00,1.89128,0.30204000000000003,1.9152462505,0.041280000000000004,0.01204,0.043000000000000003,1.85,0.29,1.8725917868000002,1.90128,0.24204000000000003,1.9166243763000002,0.041280000000000004,0.01204,0.043000000000000003,1.8599999999999999,0.23,1.8741664814
2020-08-21 21:30:00,1.80464,0.41302000000000005,1.8512998271,0.044640000000000006,0.01302,0.0465,1.76,0.4,1.8048822676,1.7746400000000002,0.01302,1.7746877613,0.044640000000000006,0.01302,0.0465,1.73,0.0,1.73
2020-08-21 22:00:00,1.74512,0.41316,1.793361369,0.04512,0.013160000000000002,0.047,1.7000000000000002,0.4,1.7464249197,1.72512,0.07316,1.7266706112999999,0.04512,0.013160000000000002,0.047,1.6800000000000002,0.06,1.6810710870999999
2020-08-21 22:30:00,1.6689600000000002,0.24428000000000002,1.6867424818,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.62,0.23,1.6362457028000001,1.68896,0.23428000000000002,1.7051313732,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.6400000000000001,0.22,1.6546903033
2020-08-21 23:00:00,1.58416,0.22288000000000002,1.5997619823,0.044160000000000005,0.01288,0.046,1.54,0.21,1.5542522318,1.60416,0.22288000000000002,1.6195693255,0.044160000000000005,0.01288,0.046,1.56,0.21,1.5740711547
2020-08-21 23:30:00,1.5356,0.2233,1.5517507047999999,0.0456,0.013300000000000001,0.0475,1.49,0.21,1.5047258887,1.5455999999999999,0.2233,1.5616472873,0.0456,0.013300000000000001,0.0475,1.5,0.21,1.5146286674
2020-08-22 00:00:00,1.47416,0.24288,1.49403427,0.044160000000000005,0.01288,0.046,1.43,0.23,1.4483784036,1.49416,0.23288000000000003,1.5121994577,0.044160000000000005,0.01288,0.046,1.45,0.22,1.4665946952
2020-08-22 00:30:00,1.41128,0.21204,1.4271202472,0.041280000000000004,0.01204,0.043000000000000003,1.37,0.2,1.384521578,1.42128,0.21204,1.4370100208,0.041280000000000004,0.01204,0.043000000000000003,1.38,0.2,1.3944174410999999
2020-08-22 01:00:00,1.4004,0.2147,1.4167625948,0.0504,0.014700000000000001,0.052500000000000005,1.35,0.2,1.3647344064,1.4104,0.2147,1.4266479068,0.0504,0.014700000000000001,0.052500000000000005,1.3599999999999999,0.2,1.3746272222
2020-08-22 01:30:00,1.42656,0.23358,1.4455563116,0.046560000000000004,0.013580000000000002,0.0485,1.38,0.22,1.3974262056,1.43656,0.22358000000000003,1.4538544116,0.046560000000000004,0.013580000000000002,0.0485,1.3900000000000001,0.21,1.4057738083
2020-08-22 02:00:00,1.4575200000000001,0.23386,1.4761622709,0.04752000000000001,0.01386,0.0495,1.4100000000000001,0.22,1.4270599146,1.4775200000000002,0.22386000000000003,1.4943823641,0.04752000000000001,0.01386,0.0495,1.43,0.21,1.4453373309
2020-08-22 02:30:00,1.44896,0.23428000000000002,1.4677779805,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.4,0.22,1.417180299,1.45896,0.22428,1.4760981675,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.4100000000000001,0.21,1.4255525245
2020-08-22 03:00:00,1.44512,0.33316,1.4830264327,0.04512,0.013160000000000002,0.047,1.4,0.32,1.4361058457,1.43512,0.14316,1.4422427674,0.04512,0.013160000000000002,0.047,1.3900000000000001,0.13,1.396065901
2020-08-22 03:30:00,1.43744,0.5809200000000001,1.5503876289,0.03744,0.010920000000000001,0.039,1.4,0.5700000000000001,1.5115885684,1.35744,-0.18908000000000003,1.3705453659,0.03744,0.010920000000000001,0.039,1.32,-0.2,1.3350655415000001
2020-08-22 04:00:00,1.3988800000000001,0.19134,1.4119051845000001,0.038880000000000005,0.011340000000000001,0.0405,1.3599999999999999,0.18,1.3718600512,1.4188800000000001,0.18134,1.4304211443,0.038880000000000005,0.011340000000000001,0.0405,1.38,0.17,1.3904315877
2020-08-22 04:30:00,1.3993600000000002,0.19148,1.412399731,0.039360000000000006,0.01148,0.041,1.3599999999999999,0.18,1.3718600512,1.41936,0.18148,1.4309150219,0.039360000000000006,0.01148,0.041,1.38,0.17,1.3904315877
2020-08-22 05:00:00,1.3784,0.17120000000000002,1.3889910007,0.038400000000000004,0.0112,0.04,1.34,0.16,1.3495184326,1.3884,0.1612,1.3977267258000001,0.038400000000000004,0.0112,0.04,1.35,0.15,1.3583077707
2020-08-22 05:30:00,1.39032,0.17176000000000002,1.4008894318,0.04032,0.011760000000000001,0.042,1.35,0.16,1.3594484176,1.40032,0.15176,1.4085195064,0.04032,0.011760000000000001,0.042,1.3599999999999999,0.14,1.3671868929
2020-08-22 06:00:00,1.3784,0.1512,1.3866679487,0.038400000000000004,0.0112,0.04,1.34,0.14,1.3472935834,1.3884,0.1512,1.3966087498,0.038400000000000004,0.0112,0.04,1.35,0.14,1.3572398462
2020-08-22 06:30:00,1.40472,0.18596000000000001,1.4169754409,0.054720000000000005,0.015960000000000002,0.057,1.35,0.17,1.3606616038000001,1.42472,0.17596,1.4355448443,0.054720000000000005,0.015960000000000002,0.057,1.37,0.16,1.3793114224
