Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-22 07:00:00,1.52184,0.42262000000000005,1.5794317491,0.11184000000000001,0.03262,0.1165,1.4100000000000001,0.39,1.4629422408,1.52184,0.15262,1.5294737167,0.11184000000000001,0.03262,0.1165,1.4100000000000001,0.12,1.4150971698
2020-08-22 07:30:00,1.61216,0.39938,1.6608926064,0.27216,0.07938,0.28350000000000003,1.34,0.32,1.3776792079,1.68216,0.40938,1.7312579964,0.27216,0.07938,0.28350000000000003,1.4100000000000001,0.33,1.4481022063
2020-08-22 08:00:00,1.71984,0.51412,1.795040111,0.45984,0.13412000000000002,0.47900000000000004,1.26,0.38,1.3160547101,1.79984,0.53412,1.8774206242,0.45984,0.13412000000000002,0.47900000000000004,1.34,0.4,1.3984276885
2020-08-22 08:30:00,1.75432,0.6087600000000001,1.8569403329,0.78432,0.22876000000000002,0.8170000000000001,0.97,0.38,1.0417773275,1.89432,0.64876,2.0023330892,0.78432,0.22876000000000002,0.8170000000000001,1.11,0.42,1.1868024267
2020-08-22 09:00:00,1.802,0.7935,1.9689708606,0.732,0.21350000000000002,0.7625000000000001,1.07,0.58,1.2170866855,1.9220000000000002,0.6035,2.0145213451,0.732,0.21350000000000002,0.7625000000000001,1.19,0.39,1.2522779244
2020-08-22 09:30:00,1.8584800000000001,0.5441400000000001,1.9365010328,0.5284800000000001,0.15414,0.5505,1.33,0.39,1.386001443,1.9784800000000002,0.58414,2.0629112075,0.5284800000000001,0.15414,0.5505,1.45,0.43,1.5124152869
2020-08-22 10:00:00,1.7756,0.7208,1.9163266945,0.8256,0.24080000000000001,0.86,0.9500000000000001,0.48,1.0643777525,1.9556,0.7108,2.0807710109,0.8256,0.24080000000000001,0.86,1.13,0.47000000000000003,1.2238463956
2020-08-22 10:30:00,1.7888000000000002,0.7459,1.938084686,1.0488,0.3059,1.0925,0.74,0.44,0.8609297300000001,1.9488,0.8059000000000001,2.1088613634,1.0488,0.3059,1.0925,0.9,0.5,1.0295630141
2020-08-22 11:00:00,1.67888,0.59884,1.7824834922,0.81888,0.23884000000000002,0.853,0.86,0.36,0.9323089617,1.9388800000000002,0.6788400000000001,2.054283184,0.81888,0.23884000000000002,0.853,1.12,0.44,1.2033287165
2020-08-22 11:30:00,1.67368,0.53524,1.7571814363,0.7036800000000001,0.20524,0.733,0.97,0.33,1.0245974819,1.9936800000000001,0.63524,2.0924363312,0.7036800000000001,0.20524,0.733,1.29,0.43,1.3597793939
2020-08-22 12:00:00,1.69312,0.7046600000000001,1.8339032281,1.11312,0.32466,1.1595,0.58,0.38,0.6933974329,1.8931200000000001,0.79466,2.0531409718,1.11312,0.32466,1.1595,0.78,0.47000000000000003,0.9106591020000001
2020-08-22 12:30:00,1.6369600000000002,0.7157800000000001,1.7866110517,1.11696,0.32578,1.1635,0.52,0.39,0.65,1.8469600000000002,0.7457800000000001,1.9918456391000001,1.11696,0.32578,1.1635,0.73,0.42,0.8421995013
2020-08-22 13:00:00,1.6382400000000001,1.14032,1.9960360718,1.09824,0.32032000000000005,1.1440000000000001,0.54,0.8200000000000001,0.9818350167000001,1.82824,0.37032000000000004,1.8653681674,1.09824,0.32032000000000005,1.1440000000000001,0.73,0.05,0.7317103252
2020-08-22 13:30:00,1.49576,0.74668,1.6717742072,1.32576,0.38668,1.381,0.17,0.36,0.3981205847,1.81576,0.8466800000000001,2.0034598573,1.32576,0.38668,1.381,0.49,0.46,0.672086304
2020-08-22 14:00:00,1.51248,0.80364,1.7127267733,1.45248,0.42364,1.513,0.06,0.38,0.38470768120000004,1.81248,0.9036400000000001,2.0252528237,1.45248,0.42364,1.513,0.36,0.48,0.6000000000000001
2020-08-22 14:30:00,1.6179999999999999,0.9715,1.8872562757,1.788,0.5215000000000001,1.8625,-0.17,0.45,0.48104053880000003,1.728,1.0115,2.0022777654,1.788,0.5215000000000001,1.8625,-0.06,0.49,0.49365980190000003
2020-08-22 15:00:00,1.29968,0.8857400000000001,1.5728011476,1.69968,0.49574,1.7705000000000002,-0.4,0.39,0.5586591089,1.77968,1.04574,2.0641785412,1.69968,0.49574,1.7705000000000002,0.08,0.55,0.5557877293
2020-08-22 15:30:00,1.3722400000000001,0.93232,1.6589946353,1.7222400000000002,0.50232,1.794,-0.35000000000000003,0.43,0.5544366510000001,1.7022400000000002,1.04232,1.996009018,1.7222400000000002,0.50232,1.794,-0.02,0.54,0.5403702434000001
2020-08-22 16:00:00,1.47848,0.9816400000000001,1.7746887614,1.78848,0.52164,1.863,-0.31,0.46,0.5547071299,1.72848,1.07164,2.0337294314,1.78848,0.52164,1.863,-0.06,0.55,0.5532630477
2020-08-22 16:30:00,1.80488,0.7393400000000001,1.9504398094000002,1.09488,0.31934,1.1405,0.71,0.42,0.8249242389,1.82488,0.7393400000000001,1.9689618204000001,1.09488,0.31934,1.1405,0.73,0.42,0.8421995013
2020-08-22 17:00:00,1.63816,0.8898800000000001,1.8642571175,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.13,0.45,0.46840153710000004,1.9881600000000001,0.9898800000000001,2.220955335,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.48,0.55,0.73
2020-08-22 17:30:00,1.8185600000000002,0.52458,1.8927082844,0.5985600000000001,0.17458,0.6235,1.22,0.35000000000000003,1.2692123542,1.94856,0.5645800000000001,2.0287031942,0.5985600000000001,0.17458,0.6235,1.35,0.39,1.4052046114
2020-08-22 18:00:00,1.8848,0.47390000000000004,1.9434639822,0.4248,0.12390000000000001,0.4425,1.46,0.35000000000000003,1.5013660446000001,1.9448,0.4839,2.0040973654,0.4248,0.12390000000000001,0.4425,1.52,0.36,1.5620499352000001
2020-08-22 18:30:00,1.9148,0.4164,1.9595530103,0.3648,0.10640000000000001,0.38,1.55,0.31,1.5806960492000002,1.9748,0.4264,2.0203098772,0.3648,0.10640000000000001,0.38,1.6099999999999999,0.32,1.6414932225999999
2020-08-22 19:00:00,1.92328,0.34804,1.9545172806000002,0.23328000000000002,0.06804,0.243,1.69,0.28,1.7130382366,1.97328,0.34804,2.0037379569,0.23328000000000002,0.06804,0.243,1.74,0.28,1.7623847480000001
2020-08-22 19:30:00,1.85088,0.32984,1.8800402123,0.17088,0.04984,0.178,1.6800000000000002,0.28,1.7031735085,1.8908800000000001,0.31984,1.9177395026,0.17088,0.04984,0.178,1.72,0.27,1.7410628938000001
2020-08-22 20:00:00,1.85904,0.29722000000000004,1.8826495824,0.05904,0.017220000000000003,0.061500000000000006,1.8,0.28,1.8216476059,1.87904,0.28722000000000003,1.9008647111,0.05904,0.017220000000000003,0.061500000000000006,1.82,0.27,1.8399184765
2020-08-22 20:30:00,1.8136800000000002,0.26274000000000003,1.8326121930000001,0.043680000000000004,0.012740000000000001,0.0455,1.77,0.25,1.7875681805,1.8336800000000002,0.25274,1.8510158966999999,0.043680000000000004,0.012740000000000001,0.0455,1.79,0.24,1.8060177186000002
2020-08-22 21:00:00,1.8108,0.23190000000000002,1.8255887407,0.0408,0.0119,0.0425,1.77,0.22,1.7836199147,1.8308,0.22190000000000001,1.8441985387000002,0.0408,0.0119,0.0425,1.79,0.21,1.8022763384
2020-08-22 21:30:00,1.75752,0.20386,1.7693036625,0.04752000000000001,0.01386,0.0495,1.71,0.19,1.7205231762,1.77752,0.19386,1.788060136,0.04752000000000001,0.01386,0.0495,1.73,0.18,1.7393389549
2020-08-22 22:00:00,1.6827200000000002,0.22246000000000002,1.6973612020000002,0.04272,0.01246,0.044500000000000005,1.6400000000000001,0.21,1.653390456,1.69272,0.21246,1.7060012456,0.04272,0.01246,0.044500000000000005,1.65,0.2,1.6620770139
2020-08-22 22:30:00,1.61128,0.20204000000000003,1.6238975952999999,0.041280000000000004,0.01204,0.043000000000000003,1.57,0.19,1.5814550262,1.63128,0.19204000000000002,1.6425449157,0.041280000000000004,0.01204,0.043000000000000003,1.5899999999999999,0.18,1.6001562424
2020-08-22 23:00:00,1.5632000000000001,0.22260000000000002,1.5789696007,0.0432,0.0126,0.045,1.52,0.21,1.5344380079,1.5832000000000002,0.2126,1.5974107174,0.0432,0.0126,0.045,1.54,0.2,1.5529327094
2020-08-22 23:30:00,1.51368,0.33274000000000004,1.5498203283,0.043680000000000004,0.012740000000000001,0.0455,1.47,0.32,1.5044268011000002,1.51368,0.12274000000000002,1.5186481653000001,0.043680000000000004,0.012740000000000001,0.0455,1.47,0.11,1.4741099009
2020-08-23 00:00:00,1.43128,0.34204,1.4715820738,0.041280000000000004,0.01204,0.043000000000000003,1.3900000000000001,0.33,1.4286357128,1.41128,0.032040000000000006,1.4116436519,0.041280000000000004,0.01204,0.043000000000000003,1.37,0.02,1.3701459776
2020-08-23 00:30:00,1.35888,0.17134000000000002,1.3696394599000001,0.038880000000000005,0.011340000000000001,0.0405,1.32,0.16,1.3296616111000001,1.36888,0.15134,1.3772204798,0.038880000000000005,0.011340000000000001,0.0405,1.33,0.14,1.3373481221999999
2020-08-23 01:00:00,1.3708,0.1819,1.3828160579,0.0408,0.0119,0.0425,1.33,0.17,1.3408206442,1.3908,0.1719,1.4013829776,0.0408,0.0119,0.0425,1.35,0.16,1.3594484176
2020-08-23 01:30:00,1.40032,0.19176,1.4133888354,0.04032,0.011760000000000001,0.042,1.3599999999999999,0.18,1.3718600512,1.42032,0.17176000000000002,1.4306678161,0.04032,0.011760000000000001,0.042,1.38,0.16,1.3892443989
2020-08-23 02:00:00,1.4208,0.19190000000000002,1.4337008928000001,0.0408,0.0119,0.0425,1.38,0.18,1.3916896206,1.4308,0.1819,1.4423162795,0.0408,0.0119,0.0425,1.3900000000000001,0.17,1.4003570973000001
2020-08-23 02:30:00,1.43552,0.21036000000000002,1.4508511295,0.03552,0.010360000000000001,0.037,1.4,0.2,1.4142135624,1.4455200000000001,0.20036,1.4593396452,0.03552,0.010360000000000001,0.037,1.4100000000000001,0.19,1.422743828
2020-08-23 03:00:00,1.37696,0.18078000000000002,1.3887765299,0.03696,0.010780000000000001,0.0385,1.34,0.17,1.3507405376000001,1.39696,0.17078000000000002,1.4073603128,0.03696,0.010780000000000001,0.0385,1.3599999999999999,0.16,1.3693794215000001
2020-08-23 03:30:00,1.37888,0.18134,1.3907531233000001,0.038880000000000005,0.011340000000000001,0.0405,1.34,0.17,1.3507405376000001,1.3988800000000001,0.17134000000000002,1.4093341158000001,0.038880000000000005,0.011340000000000001,0.0405,1.3599999999999999,0.16,1.3693794215000001
2020-08-23 04:00:00,1.38368,0.20274,1.3984540929,0.043680000000000004,0.012740000000000001,0.0455,1.34,0.19,1.3534031181000001,1.40368,0.19274000000000002,1.4168508214,0.043680000000000004,0.012740000000000001,0.0455,1.3599999999999999,0.18,1.3718600512
2020-08-23 04:30:00,1.38224,0.19232000000000002,1.39555523,0.04224000000000001,0.012320000000000001,0.044,1.34,0.18,1.3520355025,1.40224,0.19232000000000002,1.4153670902,0.04224000000000001,0.012320000000000001,0.044,1.3599999999999999,0.18,1.3718600512
2020-08-23 05:00:00,1.37504,0.21022000000000002,1.3910166965,0.03504,0.010220000000000002,0.036500000000000005,1.34,0.2,1.3548431644,1.39504,0.19022000000000003,1.4079489514999999,0.03504,0.010220000000000002,0.036500000000000005,1.3599999999999999,0.18,1.3718600512
2020-08-23 05:30:00,1.39216,0.20938,1.4078172644,0.03216,0.009380000000000001,0.0335,1.3599999999999999,0.2,1.3746272222,1.40216,0.18938000000000002,1.4148913209,0.03216,0.009380000000000001,0.0335,1.37,0.18,1.3817742218
2020-08-23 06:00:00,1.4112,0.2091,1.4266072515000001,0.031200000000000002,0.0091,0.0325,1.38,0.2,1.3944174410999999,1.4212,0.18910000000000002,1.4337253049,0.031200000000000002,0.0091,0.0325,1.3900000000000001,0.18,1.4016062214
2020-08-23 06:30:00,1.428,0.254,1.4504137341,0.048,0.014,0.05,1.38,0.24,1.4007141036,1.438,0.254,1.4602602508,0.048,0.014,0.05,1.3900000000000001,0.24,1.4105672618
2020-08-23 07:00:00,1.55272,0.5299600000000001,1.6406696803,0.10272,0.029960000000000004,0.107,1.45,0.5,1.533786165,1.53272,0.16996000000000003,1.5421144574999999,0.10272,0.029960000000000004,0.107,1.43,0.14,1.4368368035
2020-08-23 07:30:00,1.59144,0.5004200000000001,1.6682630038,0.24144000000000002,0.07042000000000001,0.2515,1.35,0.43,1.4168274419,1.6214400000000002,0.41042,1.6725765304,0.24144000000000002,0.07042000000000001,0.2515,1.38,0.34,1.4212670404
2020-08-23 08:00:00,1.67712,0.39916,1.723966415,0.23712000000000003,0.06916,0.247,1.44,0.33,1.4773286703,1.71712,0.40916,1.7651948901,0.23712000000000003,0.06916,0.247,1.48,0.34,1.5185519418
2020-08-23 08:30:00,1.7144,0.4917,1.7835179422,0.5544,0.1617,0.5775,1.16,0.33,1.2060265337,1.8344,0.5317000000000001,1.9099026808000001,0.5544,0.1617,0.5775,1.28,0.37,1.3324038427
2020-08-23 09:00:00,1.62016,0.6983800000000001,1.7642712517999999,0.6801600000000001,0.19838000000000003,0.7085,0.9400000000000001,0.5,1.0647065323,1.86016,0.59838,1.9540352735000002,0.6801600000000001,0.19838000000000003,0.7085,1.18,0.4,1.2459534502
2020-08-23 09:30:00,1.67696,1.07578,1.9923597692000001,1.11696,0.32578,1.1635,0.56,0.75,0.9360021367,1.7969600000000001,0.46578,1.8563448629,1.11696,0.32578,1.1635,0.68,0.14,0.6942621983
2020-08-23 10:00:00,1.7048,1.0564,2.0055732348,1.0848,0.3164,1.13,0.62,0.74,0.9654014709000001,1.9048,0.46640000000000004,1.9610690962000001,1.0848,0.3164,1.13,0.8200000000000001,0.15,0.8336066219
2020-08-23 10:30:00,1.51136,1.38748,2.0516602545,1.9113600000000002,0.5574800000000001,1.991,-0.4,0.8300000000000001,0.9213576938,1.83136,0.74748,1.9780307884,1.9113600000000002,0.5574800000000001,1.991,-0.08,0.19,0.20615528130000002
2020-08-23 11:00:00,1.67984,0.95662,1.9331280997,1.11984,0.32662,1.1665,0.56,0.63,0.8429116205,1.88984,0.72662,2.0247152516,1.11984,0.32662,1.1665,0.77,0.4,0.8676981042
2020-08-23 11:30:00,1.81648,1.05564,2.1009463106,1.35648,0.39564000000000005,1.413,0.46,0.66,0.8044874144,1.9464800000000002,0.71564,2.0738671606,1.35648,0.39564000000000005,1.413,0.59,0.32,0.6711929678
2020-08-23 12:00:00,1.70144,1.2179200000000001,2.0924213725,1.50144,0.43792000000000003,1.564,0.2,0.78,0.8052328856000001,1.92144,0.5779200000000001,2.0064703337,1.50144,0.43792000000000003,1.564,0.42,0.14,0.4427188724
2020-08-23 12:30:00,1.65048,0.9176400000000001,1.8884245815,0.7804800000000001,0.22764,0.8130000000000001,0.87,0.6900000000000001,1.1104053314,1.74048,0.09764,1.7432166245,0.7804800000000001,0.22764,0.8130000000000001,0.96,-0.13,0.9687620967
2020-08-23 13:00:00,1.77888,0.91634,2.0010230009,0.63888,0.18634,0.6655,1.1400000000000001,0.73,1.3536986371,1.78888,0.05634,1.7897669820000002,0.63888,0.18634,0.6655,1.15,-0.13,1.1573245007
2020-08-23 13:30:00,1.7465600000000001,1.00608,2.0156063108,1.18656,0.34608000000000005,1.236,0.56,0.66,0.8655634003,1.8265600000000002,0.81608,2.0005769168,1.18656,0.34608000000000005,1.236,0.64,0.47000000000000003,0.7940403012
2020-08-23 14:00:00,1.74912,0.7226600000000001,1.8925269483,1.20912,0.35266000000000003,1.2595,0.54,0.37,0.654599114,1.8791200000000001,0.7626600000000001,2.0279897066,1.20912,0.35266000000000003,1.2595,0.67,0.41000000000000003,0.7854934755
2020-08-23 14:30:00,1.55576,1.02668,1.8639906116,2.04576,0.5966800000000001,2.1310000000000002,-0.49,0.43,0.6519202405,1.7057600000000002,1.09668,2.0278866339,2.04576,0.5966800000000001,2.1310000000000002,-0.34,0.5,0.6046486583
2020-08-23 15:00:00,1.45696,1.07578,1.8110867042,2.07696,0.6057800000000001,2.1635,-0.62,0.47000000000000003,0.7780102827,1.60696,1.15578,1.9794311936,2.07696,0.6057800000000001,2.1635,-0.47000000000000003,0.55,0.7234638899
2020-08-23 15:30:00,1.64592,0.9200600000000001,1.8856200704,1.64592,0.48006000000000004,1.7145000000000001,0.0,0.44,0.44,1.80592,0.97006,2.0499666949,1.64592,0.48006000000000004,1.7145000000000001,0.16,0.49,0.5154609588
2020-08-23 16:00:00,1.68944,0.79942,1.8690317948000001,1.36944,0.39942000000000005,1.4265,0.32,0.4,0.512249939,1.86944,0.8494200000000001,2.053368026,1.36944,0.39942000000000005,1.4265,0.5,0.45,0.6726812024000001
2020-08-23 16:30:00,1.84824,0.58282,1.9379551723000001,0.7982400000000001,0.23282000000000003,0.8315,1.05,0.35000000000000003,1.1067971811,1.91824,0.61282,2.0137509901,0.7982400000000001,0.23282000000000003,0.8315,1.12,0.38,1.1827087554
2020-08-23 17:00:00,1.7932800000000002,0.72804,1.9354315798,1.1932800000000001,0.34804,1.2429999999999999,0.6000000000000001,0.38,0.7102112362,2.10328,0.7980400000000001,2.2495898737,1.1932800000000001,0.34804,1.2429999999999999,0.91,0.45,1.0151847123
2020-08-23 17:30:00,1.90128,0.57204,1.9854710776000002,0.7612800000000001,0.22204000000000002,0.793,1.1400000000000001,0.35000000000000003,1.1925183437,2.01128,0.60204,2.0994521666,0.7612800000000001,0.22204000000000002,0.793,1.25,0.38,1.3064838307
2020-08-23 18:00:00,1.9456,0.46830000000000005,2.0011657228,0.4056,0.1183,0.42250000000000004,1.54,0.35000000000000003,1.5792719842,2.0056,0.4783,2.0618443806,0.4056,0.1183,0.42250000000000004,1.6,0.36,1.6400000000000001
2020-08-23 18:30:00,1.92656,0.41108000000000006,1.9699289835,0.34656000000000003,0.10108,0.361,1.58,0.31,1.6101242188,2.01656,0.43108,2.0621212864,0.34656000000000003,0.10108,0.361,1.67,0.33,1.7022925718000002
2020-08-23 19:00:00,1.87,0.365,1.905288692,0.36,0.105,0.375,1.51,0.26,1.5322206107,1.9300000000000002,0.385,1.9680256604,0.36,0.105,0.375,1.57,0.28,1.5947727111
2020-08-23 19:30:00,1.85344,0.32392000000000004,1.8815323542,0.25344,0.07392,0.264,1.6,0.25,1.6194134741,1.90344,0.32392000000000004,1.9308050135000001,0.25344,0.07392,0.264,1.65,0.25,1.6688319268
2020-08-23 20:00:00,1.76736,0.28548,1.7902681922,0.08736000000000001,0.025480000000000003,0.091,1.6800000000000002,0.26,1.7000000000000002,1.79736,0.27548,1.8183487564,0.08736000000000001,0.025480000000000003,0.091,1.71,0.25,1.7281782315
2020-08-23 20:30:00,1.76272,0.25246,1.7807071208,0.04272,0.01246,0.044500000000000005,1.72,0.24,1.7366634677000001,1.78272,0.24246,1.7991324159,0.04272,0.01246,0.044500000000000005,1.74,0.23,1.7551353224000001
2020-08-23 21:00:00,1.83312,0.21966000000000002,1.8462338557,0.033120000000000004,0.00966,0.0345,1.8,0.21,1.8122085973000002,1.85312,0.20966,1.8649426399,0.033120000000000004,0.00966,0.0345,1.82,0.2,1.8309560344
2020-08-23 21:30:00,1.76456,0.22008000000000003,1.7782314810000002,0.03456,0.01008,0.036000000000000004,1.73,0.21,1.7426990561,1.78456,0.21008000000000002,1.7968828565,0.03456,0.01008,0.036000000000000004,1.75,0.2,1.7613914954
2020-08-23 22:00:00,1.67696,0.23078,1.6927652672,0.03696,0.010780000000000001,0.0385,1.6400000000000001,0.22,1.6546903033,1.69696,0.21078000000000002,1.710000424,0.03696,0.010780000000000001,0.0385,1.6600000000000001,0.2,1.6720047847
2020-08-23 22:30:00,1.62648,0.23064,1.6427513506,0.036480000000000005,0.01064,0.038,1.5899999999999999,0.22,1.6051479683,1.64648,0.21064000000000002,1.6598992741,0.036480000000000005,0.01064,0.038,1.6099999999999999,0.2,1.6223748026
2020-08-23 23:00:00,1.53552,0.23036,1.5527032556,0.03552,0.010360000000000001,0.037,1.5,0.22,1.5160474927,1.54552,0.21036000000000002,1.5597703036000001,0.03552,0.010360000000000001,0.037,1.51,0.2,1.5231874474
2020-08-23 23:30:00,1.4684,0.3912,1.519617057,0.038400000000000004,0.0112,0.04,1.43,0.38,1.4796283317,1.4484,-0.0088,1.4484267327,0.038400000000000004,0.0112,0.04,1.4100000000000001,-0.02,1.4101418368
2020-08-24 00:00:00,1.3864800000000002,0.18064000000000002,1.3981979831,0.036480000000000005,0.01064,0.038,1.35,0.17,1.3606616038000001,1.40648,0.17064000000000001,1.4167935629000001,0.036480000000000005,0.01064,0.038,1.37,0.16,1.3793114224
2020-08-24 00:30:00,1.40984,0.20162000000000002,1.4241837838,0.03984,0.01162,0.0415,1.37,0.19,1.3831124322,1.41984,0.19162,1.4327120611,0.03984,0.01162,0.0415,1.38,0.18,1.3916896206
2020-08-24 01:00:00,1.40984,0.19162,1.4228025337,0.03984,0.01162,0.0415,1.37,0.18,1.3817742218,1.41984,0.18162,1.4314089038,0.03984,0.01162,0.0415,1.38,0.17,1.3904315877
2020-08-24 01:30:00,1.4650400000000001,0.22022000000000003,1.48149892,0.03504,0.010220000000000002,0.036500000000000005,1.43,0.21,1.4453373309,1.47504,0.21022000000000002,1.4899447809000002,0.03504,0.010220000000000002,0.036500000000000005,1.44,0.2,1.4538225476
2020-08-24 02:00:00,1.5136,0.2398,1.5324780586,0.033600000000000005,0.0098,0.035,1.48,0.23,1.4977650016,1.5236,0.2298,1.5408325672,0.033600000000000005,0.0098,0.035,1.49,0.22,1.5061540426
2020-08-24 02:30:00,1.4655200000000002,0.19036000000000003,1.4778314518,0.03552,0.010360000000000001,0.037,1.43,0.18,1.4412841496,1.47552,0.18036000000000002,1.4865022704,0.03552,0.010360000000000001,0.037,1.44,0.17,1.45
2020-08-24 03:00:00,1.41648,0.16064,1.4255598199000001,0.036480000000000005,0.01064,0.038,1.38,0.15,1.3881282362,1.43648,0.15064000000000002,1.4443570196,0.036480000000000005,0.01064,0.038,1.4,0.14,1.406982587
2020-08-24 03:30:00,1.38504,0.15022000000000002,1.3931625354000001,0.03504,0.010220000000000002,0.036500000000000005,1.35,0.14,1.3572398462,1.39504,0.15022000000000002,1.4031046468000001,0.03504,0.010220000000000002,0.036500000000000005,1.3599999999999999,0.14,1.3671868929
2020-08-24 04:00:00,1.42792,0.16106,1.4369745474,0.03792,0.01106,0.0395,1.3900000000000001,0.15,1.3980700984,1.44792,0.15106,1.4557786405,0.03792,0.01106,0.0395,1.4100000000000001,0.14,1.4169333082
2020-08-24 04:30:00,1.45696,0.16078,1.4658044378000001,0.03696,0.010780000000000001,0.0385,1.42,0.15,1.4279005568,1.47696,0.16078,1.4856853806,0.03696,0.010780000000000001,0.0385,1.44,0.15,1.4477914214
2020-08-24 05:00:00,1.4779200000000001,0.22106,1.4943610842,0.03792,0.01106,0.0395,1.44,0.21,1.4552319403,1.48792,0.21106000000000003,1.5028147757,0.03792,0.01106,0.0395,1.45,0.2,1.4637281168
2020-08-24 05:30:00,1.4850400000000001,0.22022000000000003,1.5012796708,0.03504,0.010220000000000002,0.036500000000000005,1.45,0.21,1.4651279808,1.49504,0.21022000000000002,1.5097473464,0.03504,0.010220000000000002,0.036500000000000005,1.46,0.2,1.4736349616
2020-08-24 06:00:00,1.54264,0.21952000000000002,1.5581807341,0.03264,0.00952,0.034,1.51,0.21,1.5245327153,1.56264,0.20952,1.5766237344,0.03264,0.00952,0.034,1.53,0.2,1.5430165262000002
2020-08-24 06:30:00,1.63416,0.33288,1.6677194009,0.044160000000000005,0.01288,0.046,1.5899999999999999,0.32,1.6218816233000002,1.64416,0.27288,1.6666510133,0.044160000000000005,0.01288,0.046,1.6,0.26,1.6209873533999999
2020-08-24 07:00:00,1.8828,0.5129,1.9514103233000002,0.11280000000000001,0.0329,0.11750000000000001,1.77,0.48,1.8339302059,1.9128,0.5129,1.9803712404,0.11280000000000001,0.0329,0.11750000000000001,1.8,0.48,1.8629009636
2020-08-24 07:30:00,2.15992,0.7820600000000001,2.2971443686,0.34992,0.10206000000000001,0.3645,1.81,0.68,1.9335201059,2.23992,0.7620600000000001,2.3660044484,0.34992,0.10206000000000001,0.3645,1.8900000000000001,0.66,2.0019240745
2020-08-24 08:00:00,2.38808,0.90944,2.5553878766,0.47808000000000006,0.13944,0.498,1.9100000000000001,0.77,2.0593688353,2.48808,0.93944,2.6595280784,0.47808000000000006,0.13944,0.498,2.01,0.8,2.1633538777
2020-08-24 08:30:00,2.5793600000000003,1.15648,2.8267550301,0.87936,0.25648000000000004,0.916,1.7000000000000002,0.9,1.9235384062,2.66936,1.18648,2.921167164,0.87936,0.25648000000000004,0.916,1.79,0.93,2.0171762442
2020-08-24 09:00:00,2.5128,1.2429000000000001,2.8033844278,1.0728,0.3129,1.1175,1.44,0.93,1.7142053553,2.6928,1.3029,2.9914411661,1.0728,0.3129,1.1175,1.62,0.99,1.8985520799
2020-08-24 09:30:00,2.44144,1.08292,2.6708322673,0.90144,0.26292000000000004,0.9390000000000001,1.54,0.8200000000000001,1.744706279,2.52144,1.12292,2.7601827838,0.90144,0.26292000000000004,0.9390000000000001,1.62,0.86,1.8341210429
2020-08-24 10:00:00,2.294,1.177,2.5783260073000003,1.464,0.427,1.525,0.8300000000000001,0.75,1.1186599126,2.474,1.267,2.7795620159,1.464,0.427,1.525,1.01,0.84,1.3136590121
2020-08-24 10:30:00,2.26688,1.20034,2.565065506,1.64688,0.48034000000000004,1.7155,0.62,0.72,0.9501578816,2.42688,1.28034,2.7439054375,1.64688,0.48034000000000004,1.7155,0.78,0.8,1.1173182179
2020-08-24 11:00:00,1.92768,1.35224,2.3546768780000003,2.16768,0.63224,2.258,-0.24,0.72,0.7589466384,2.34768,1.48224,2.7764431923,2.16768,0.63224,2.258,0.18,0.85,0.8688498144000001
2020-08-24 11:30:00,1.9197600000000001,1.46368,2.4140914647000002,2.30976,0.6736800000000001,2.406,-0.39,0.79,0.8810221337,2.38976,1.62368,2.8891676310000003,2.30976,0.6736800000000001,2.406,0.08,0.9500000000000001,0.9533624704
2020-08-24 12:00:00,2.1376,1.8618000000000001,2.8347192101000003,2.0976,0.6118,2.185,0.04,1.25,1.2506398362,2.4876,1.4318,2.8702273429,2.0976,0.6118,2.185,0.39,0.8200000000000001,0.9080198236
2020-08-24 12:30:00,2.19856,1.56208,2.6969909158,2.09856,0.6120800000000001,2.186,0.1,0.9500000000000001,0.9552486587000001,2.65856,1.70208,3.1567416112,2.09856,0.6120800000000001,2.186,0.56,1.09,1.225438697
2020-08-24 13:00:00,1.9526400000000002,1.87452,2.7067745011,2.5526400000000002,0.7445200000000001,2.659,-0.6000000000000001,1.13,1.2794139283,2.43264,1.68452,2.9589432235,2.5526400000000002,0.7445200000000001,2.659,-0.12,0.9400000000000001,0.9476286192000001
2020-08-24 13:30:00,1.91232,1.81026,2.6332506622,2.09232,0.61026,2.1795,-0.18,1.2,1.213424905,2.3923200000000002,1.19026,2.6720617227,2.09232,0.61026,2.1795,0.30000000000000004,0.58,0.6529931087
2020-08-24 14:00:00,1.99344,1.8464200000000002,2.7171804964,2.11344,0.6164200000000001,2.2015000000000002,-0.12,1.23,1.2358397954,2.28344,1.15642,2.5595713411,2.11344,0.6164200000000001,2.2015000000000002,0.17,0.54,0.5661271942
2020-08-24 14:30:00,1.95168,1.87424,2.7058880982,2.31168,0.6742400000000001,2.408,-0.36,1.2,1.2528367811,2.28168,1.4242400000000002,2.6897068985,2.31168,0.6742400000000001,2.408,-0.03,0.75,0.7505997602000001
2020-08-24 15:00:00,2.02448,1.40464,2.4640480515,1.76448,0.5146400000000001,1.838,0.26,0.89,0.9272000863000001,2.45448,1.56464,2.9107680086,1.76448,0.5146400000000001,1.838,0.6900000000000001,1.05,1.2564234955
2020-08-24 15:30:00,1.97056,1.52808,2.4936188963,2.05056,0.5980800000000001,2.136,-0.08,0.93,0.9334345183,2.51056,1.70808,3.0365191914,2.05056,0.5980800000000001,2.136,0.46,1.11,1.2015406776
2020-08-24 16:00:00,2.18352,1.33936,2.5615707681,1.64352,0.47936000000000006,1.712,0.54,0.86,1.015480182,2.54352,1.52936,2.9679009417,1.64352,0.47936000000000006,1.712,0.9,1.05,1.3829316686
2020-08-24 16:30:00,2.19384,1.35112,2.5765207547999998,1.68384,0.49112000000000006,1.754,0.51,0.86,0.9998499887000001,2.40384,1.46112,2.8130621038,1.68384,0.49112000000000006,1.754,0.72,0.97,1.2080149006
2020-08-24 17:00:00,2.34272,1.16496,2.6163846812,1.18272,0.34496000000000004,1.232,1.16,0.8200000000000001,1.4205632686,2.38272,1.18496,2.6611059355,1.18272,0.34496000000000004,1.232,1.2,0.84,1.4647866739
2020-08-24 17:30:00,2.26064,0.90602,2.4354394778,0.7406400000000001,0.21602000000000002,0.7715000000000001,1.52,0.6900000000000001,1.6692812825,2.36064,0.9360200000000001,2.53943983,0.7406400000000001,0.21602000000000002,0.7715000000000001,1.62,0.72,1.7727944043
2020-08-24 18:00:00,2.30544,0.80742,2.4427403976,0.50544,0.14742000000000002,0.5265000000000001,1.8,0.66,1.917185437,2.39544,0.82742,2.5343158150000002,0.50544,0.14742000000000002,0.5265000000000001,1.8900000000000001,0.68,2.0086064821
2020-08-24 18:30:00,2.29712,0.72416,2.4085613964,0.35712000000000005,0.10416,0.372,1.94,0.62,2.0366639389,2.37712,0.74416,2.4908780781,0.35712000000000005,0.10416,0.372,2.02,0.64,2.11896201
2020-08-24 19:00:00,2.25064,0.6485200000000001,2.3422123303,0.20064,0.05852,0.209,2.05,0.59,2.1332135383,2.30064,0.6585200000000001,2.3930300876,0.20064,0.05852,0.209,2.1,0.6000000000000001,2.1840329668
2020-08-24 19:30:00,2.21688,0.61284,2.3000282172,0.14688,0.04284,0.153,2.07,0.5700000000000001,2.1470444802,2.24688,0.59284,2.3237747309,0.14688,0.04284,0.153,2.1,0.55,2.1708293346
2020-08-24 20:00:00,2.13608,0.53344,2.2016802674,0.04608,0.01344,0.048,2.09,0.52,2.153717716,2.15608,0.52344,2.2187091743,0.04608,0.01344,0.048,2.11,0.51,2.1707602355
2020-08-24 20:30:00,2.16024,0.5288200000000001,2.2240250561,0.030240000000000003,0.008820000000000001,0.0315,2.13,0.52,2.1925555865,2.18024,0.5188200000000001,2.2411204006,0.030240000000000003,0.008820000000000001,0.0315,2.15,0.51,2.2096606074
2020-08-24 21:00:00,2.0688,0.5184,2.1327615901,0.028800000000000003,0.008400000000000001,0.03,2.04,0.51,2.1027838691,2.0688,0.40840000000000004,2.1087256815,0.028800000000000003,0.008400000000000001,0.03,2.04,0.4,2.0788458336
2020-08-24 21:30:00,1.8988,0.5184,1.9682936773000002,0.028800000000000003,0.008400000000000001,0.03,1.87,0.51,1.9382982227,1.8688,0.038400000000000004,1.8691944789,0.028800000000000003,0.008400000000000001,0.03,1.8399999999999999,0.03,1.840244549
2020-08-24 22:00:00,1.73352,0.29686,1.7587545167,0.023520000000000003,0.006860000000000001,0.0245,1.71,0.29,1.7344163283,1.73352,0.11686,1.7374544167,0.023520000000000003,0.006860000000000001,0.0245,1.71,0.11,1.7135343592
2020-08-24 22:30:00,1.6600000000000001,0.2,1.6720047847,0.0,0.0,0.0,1.6600000000000001,0.2,1.6720047847,1.67,0.19,1.6807736314000001,0.0,0.0,0.0,1.67,0.19,1.6807736314000001
2020-08-24 23:00:00,1.5899999999999999,0.2,1.6025292509,0.0,0.0,0.0,1.5899999999999999,0.2,1.6025292509,1.6099999999999999,0.19,1.6211724153,0.0,0.0,0.0,1.6099999999999999,0.19,1.6211724153
2020-08-24 23:30:00,1.53,0.22,1.5457360706,0.0,0.0,0.0,1.53,0.22,1.5457360706,1.55,0.21,1.564161117,0.0,0.0,0.0,1.55,0.21,1.564161117
2020-08-25 00:00:00,1.47,0.44,1.5344380079,0.0,0.0,0.0,1.47,0.44,1.5344380079,1.43,-0.07,1.4317122616,0.0,0.0,0.0,1.43,-0.07,1.4317122616
2020-08-26 00:30:00,1.41808,0.22694000000000003,1.4361241764,0.05808000000000001,0.01694,0.060500000000000005,1.3599999999999999,0.21,1.3761177275,1.42808,0.21694000000000002,1.444463724,0.05808000000000001,0.01694,0.060500000000000005,1.37,0.2,1.384521578
2020-08-26 01:00:00,1.4476,0.25680000000000003,1.4702013468000001,0.057600000000000005,0.016800000000000002,0.06,1.3900000000000001,0.24,1.4105672618,1.4576,0.24680000000000002,1.4783463735,0.057600000000000005,0.016800000000000002,0.06,1.4,0.23,1.4187670704
2020-08-26 01:30:00,1.4476,0.25680000000000003,1.4702013468000001,0.057600000000000005,0.016800000000000002,0.06,1.3900000000000001,0.24,1.4105672618,1.4576,0.1668,1.4671128109,0.057600000000000005,0.016800000000000002,0.06,1.4,0.15,1.408012784
2020-08-26 02:00:00,1.51808,0.23694,1.5364593877,0.05808000000000001,0.01694,0.060500000000000005,1.46,0.22,1.476482306,1.53808,0.22694000000000003,1.554732083,0.05808000000000001,0.01694,0.060500000000000005,1.48,0.21,1.4948244044
2020-08-26 02:30:00,1.51808,0.20694,1.5321197897,0.05808000000000001,0.01694,0.060500000000000005,1.46,0.19,1.4723111084,1.53808,0.19694,1.550637111,0.05808000000000001,0.01694,0.060500000000000005,1.48,0.18,1.490905765
2020-08-26 03:00:00,1.49712,0.21666000000000002,1.5127160507,0.057120000000000004,0.01666,0.059500000000000004,1.44,0.2,1.4538225476,1.50712,0.20666,1.5212228798,0.057120000000000004,0.01666,0.059500000000000004,1.45,0.19,1.4623952954
2020-08-26 03:30:00,1.4366400000000001,0.20652,1.4514079371,0.05664,0.01652,0.059000000000000004,1.38,0.19,1.3930183057,1.4566400000000002,0.19652000000000003,1.4698367937,0.05664,0.01652,0.059000000000000004,1.4,0.18,1.4115239991
2020-08-26 04:00:00,1.4352,0.18610000000000002,1.4472153433,0.055200000000000006,0.0161,0.0575,1.38,0.17,1.3904315877,1.4552,0.18610000000000002,1.4670515499,0.055200000000000006,0.0161,0.0575,1.4,0.17,1.4102836594000001
2020-08-26 04:30:00,1.4576,0.2068,1.4721969977,0.057600000000000005,0.016800000000000002,0.06,1.4,0.19,1.4128340313,1.4776,0.1968,1.4906481812,0.057600000000000005,0.016800000000000002,0.06,1.42,0.18,1.4313629868
2020-08-26 05:00:00,1.44712,0.20666,1.4618018505,0.057120000000000004,0.01666,0.059500000000000004,1.3900000000000001,0.19,1.4029255148,1.46712,0.19666000000000003,1.4802419566,0.057120000000000004,0.01666,0.059500000000000004,1.4100000000000001,0.18,1.4214429289
2020-08-26 05:30:00,1.47424,0.20582000000000003,1.4885380244,0.054240000000000003,0.01582,0.0565,1.42,0.19,1.4326548782000001,1.49424,0.19582000000000002,1.5070164730000002,0.054240000000000003,0.01582,0.0565,1.44,0.18,1.4512063947
2020-08-26 06:00:00,1.55328,0.28554,1.5793073957,0.05328,0.015540000000000002,0.0555,1.5,0.27,1.5241062955,1.55328,0.14554,1.5600835393999999,0.05328,0.015540000000000002,0.0555,1.5,0.13,1.5056227947
2020-08-26 06:30:00,1.7213600000000002,0.34498,1.7555886335,0.05136,0.014980000000000002,0.053500000000000006,1.67,0.33,1.7022925718000002,1.73136,0.33498,1.7634679044000001,0.05136,0.014980000000000002,0.053500000000000006,1.6800000000000002,0.32,1.7102046661
2020-08-26 07:00:00,1.88096,0.39778,1.9225606492,0.06096000000000001,0.01778,0.0635,1.82,0.38,1.8592471595000002,1.90096,0.38778,1.9401088243,0.06096000000000001,0.01778,0.0635,1.8399999999999999,0.37,1.8768324379
2020-08-26 07:30:00,2.06128,0.43954000000000004,2.1076220368,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.96,0.41000000000000003,2.0024235316,2.10128,0.44954000000000005,2.1488284832,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.0,0.42,2.0436242316
2020-08-26 08:00:00,2.27168,0.57174,2.3425235644,0.21168,0.06174,0.2205,2.06,0.51,2.1221922627,2.32168,0.54174,2.3840470317999998,0.21168,0.06174,0.2205,2.11,0.48,2.1639085008
2020-08-26 08:30:00,2.416,0.6605000000000001,2.5046589088999998,0.276,0.0805,0.28750000000000003,2.14,0.58,2.2172054483,2.476,0.6405000000000001,2.557501955,0.276,0.0805,0.28750000000000003,2.2,0.56,2.2701541798
2020-08-26 09:00:00,2.49496,0.84728,2.6349020475,0.26496000000000003,0.07728,0.276,2.23,0.77,2.3591947779,2.5149600000000003,0.43728000000000006,2.5526922259,0.26496000000000003,0.07728,0.276,2.25,0.36,2.2786180022
2020-08-26 09:30:00,2.37224,0.8423200000000001,2.5173449505,0.76224,0.22232000000000002,0.794,1.6099999999999999,0.62,1.7252536045,2.5122400000000003,0.80232,2.6372461394,0.76224,0.22232000000000002,0.794,1.75,0.58,1.8436105879
2020-08-26 10:00:00,2.21928,1.14354,2.4965751441,1.58928,0.46354000000000006,1.6555,0.63,0.68,0.926984358,2.51928,1.24354,2.8094774336,1.58928,0.46354000000000006,1.6555,0.93,0.78,1.2137956994
2020-08-26 10:30:00,2.27648,0.96564,2.4728165723,1.11648,0.32564000000000004,1.163,1.16,0.64,1.3248396129,2.45648,1.03564,2.6658665008,1.11648,0.32564000000000004,1.163,1.34,0.71,1.5164761785
2020-08-26 11:00:00,2.37976,1.01868,2.5886225295000003,1.22976,0.35868000000000005,1.2810000000000001,1.15,0.66,1.3259336333,2.50976,1.06868,2.7278145465,1.22976,0.35868000000000005,1.2810000000000001,1.28,0.71,1.4637281168
2020-08-26 11:30:00,2.18752,0.9463600000000001,2.3834514889,1.1875200000000001,0.34636,1.237,1.0,0.6000000000000001,1.166190379,2.31752,0.9963600000000001,2.5226240703,1.1875200000000001,0.34636,1.237,1.13,0.65,1.3036103712
2020-08-26 12:00:00,2.20368,0.9977400000000001,2.4190267981,1.36368,0.39774000000000004,1.4205,0.84,0.6000000000000001,1.032279032,2.43368,1.08774,2.6657037814,1.36368,0.39774000000000004,1.4205,1.07,0.6900000000000001,1.2731849826000001
2020-08-26 12:30:00,2.24728,0.8775400000000001,2.4125388805,1.15728,0.33754,1.2055,1.09,0.54,1.2164292006,2.41728,0.9675400000000001,2.6037235356,1.15728,0.33754,1.2055,1.26,0.63,1.4087228258
2020-08-26 13:00:00,2.1028000000000002,0.9329000000000001,2.3004500103,1.3128,0.3829,1.3675,0.79,0.55,0.9626006441,2.3228,1.0129,2.5340414855,1.3128,0.3829,1.3675,1.01,0.63,1.1903780912
2020-08-26 13:30:00,1.98576,1.11418,2.2769804237,1.38576,0.40418000000000004,1.4435,0.6000000000000001,0.71,0.9295697930000001,2.37576,0.9441800000000001,2.5565037551,1.38576,0.40418000000000004,1.4435,0.99,0.54,1.1276967678
2020-08-26 14:00:00,2.09832,1.31326,2.4753986851,1.34832,0.39326000000000005,1.4045,0.75,0.92,1.1869709348,2.25832,0.6632600000000001,2.3537041127,1.34832,0.39326000000000005,1.4045,0.91,0.27,0.9492101980000001
2020-08-26 14:30:00,2.14832,0.8982600000000001,2.3285510194,1.22832,0.35826,1.2795,0.92,0.54,1.0667708282,2.37832,0.9782600000000001,2.5716529023,1.22832,0.35826,1.2795,1.15,0.62,1.3064838307
2020-08-26 15:00:00,2.0721600000000002,1.35688,2.4768872401,2.01216,0.5868800000000001,2.096,0.06,0.77,0.7723341246000001,2.46216,1.47688,2.8711332954,2.01216,0.5868800000000001,2.096,0.45,0.89,0.9972963451
2020-08-26 15:30:00,2.04952,0.89736,2.2373616605,1.25952,0.36736,1.312,0.79,0.53,0.9513148795,2.36952,1.03736,2.5866466322,1.25952,0.36736,1.312,1.11,0.67,1.2965338407
2020-08-26 16:00:00,2.17648,0.8431400000000001,2.3340844565,0.9364800000000001,0.27314000000000005,0.9755,1.24,0.5700000000000001,1.3647344064,2.27648,0.87314,2.4381826531,0.9364800000000001,0.27314000000000005,0.9755,1.34,0.6000000000000001,1.4681961722
2020-08-26 16:30:00,2.1623200000000002,0.8002600000000001,2.3056547552,0.8923200000000001,0.26026000000000005,0.9295,1.27,0.54,1.3800362314,2.30232,0.8402600000000001,2.4508599001,0.8923200000000001,0.26026000000000005,0.9295,1.4100000000000001,0.58,1.5246311029
2020-08-26 17:00:00,2.2496,1.1128,2.5097856482000003,1.2096,0.3528,1.26,1.04,0.76,1.288099375,2.4996,1.2028,2.773937274,1.2096,0.3528,1.26,1.29,0.85,1.5448624534
2020-08-26 17:30:00,2.3912,0.9466,2.5717482381,0.8112,0.2366,0.845,1.58,0.71,1.7321951391,2.5012,0.9766,2.6850975774,0.8112,0.2366,0.845,1.69,0.74,1.844911922
2020-08-26 18:00:00,2.46408,0.8724400000000001,2.6139705048,0.21408000000000002,0.06244,0.223,2.25,0.81,2.391359446,2.50408,0.50244,2.5539895458,0.21408000000000002,0.06244,0.223,2.29,0.44,2.3318876474
2020-08-26 18:30:00,2.56656,0.68108,2.655390781,0.10656,0.031080000000000003,0.111,2.46,0.65,2.5444252789,2.59656,0.6010800000000001,2.6652243808,0.10656,0.031080000000000003,0.111,2.49,0.5700000000000001,2.5544079549000003
2020-08-26 19:00:00,2.4864800000000002,0.6256400000000001,2.5639828783,0.15648,0.04564000000000001,0.163,2.33,0.58,2.4011039128,2.54648,0.6356400000000001,2.6246139907,0.15648,0.04564000000000001,0.163,2.39,0.59,2.4617473469
2020-08-26 19:30:00,2.35704,0.60872,2.4343741701,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.19,0.56,2.260464554,2.40704,0.60872,2.4828172708,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.24,0.56,2.3089391503
2020-08-26 20:00:00,2.262,0.581,2.3354239444,0.07200000000000001,0.021,0.075,2.19,0.56,2.260464554,2.302,0.5710000000000001,2.3717598951,0.07200000000000001,0.021,0.075,2.23,0.55,2.296823894
2020-08-26 20:30:00,2.18072,0.46896000000000004,2.2305746345,0.030720000000000004,0.008960000000000001,0.032,2.15,0.46,2.198658682,2.20072,0.46896000000000004,2.2501315517,0.030720000000000004,0.008960000000000001,0.032,2.17,0.46,2.2182200071000002
2020-08-26 21:00:00,2.12976,0.40868000000000004,2.1686163792,0.02976,0.00868,0.031,2.1,0.4,2.1377558326,2.14976,0.39868000000000003,2.1864157427,0.02976,0.00868,0.031,2.12,0.39,2.1555741694
2020-08-26 21:30:00,1.9492800000000001,0.30854000000000004,1.9735474279,0.029280000000000004,0.00854,0.030500000000000003,1.92,0.30000000000000004,1.9432961689,1.9592800000000001,0.29854,1.9818941067,0.029280000000000004,0.00854,0.030500000000000003,1.9300000000000002,0.29,1.9516659550000002
2020-08-26 22:00:00,1.7988,0.22840000000000002,1.8132423997,0.028800000000000003,0.008400000000000001,0.03,1.77,0.22,1.7836199147,1.8188,0.2184,1.8318657156,0.028800000000000003,0.008400000000000001,0.03,1.79,0.21,1.8022763384
2020-08-26 22:30:00,1.69928,0.21854,1.7132752990000002,0.029280000000000004,0.00854,0.030500000000000003,1.67,0.21,1.6831518054,1.7092800000000001,0.16854000000000002,1.7175691688999999,0.029280000000000004,0.00854,0.030500000000000003,1.6800000000000002,0.16,1.6876018488
2020-08-26 23:00:00,1.6288,0.19840000000000002,1.6408388099,0.028800000000000003,0.008400000000000001,0.03,1.6,0.19,1.6112417572000002,1.6388,0.1884,1.6495938894000002,0.028800000000000003,0.008400000000000001,0.03,1.6099999999999999,0.18,1.6200308639
2020-08-26 23:30:00,1.5392800000000002,0.19854000000000002,1.5520312658000002,0.029280000000000004,0.00854,0.030500000000000003,1.51,0.19,1.5219066988,1.55928,0.18854,1.5706372751000002,0.029280000000000004,0.00854,0.030500000000000003,1.53,0.18,1.5405518491999999
2020-08-27 00:00:00,1.49976,0.21868,1.5156190155,0.02976,0.00868,0.031,1.47,0.21,1.4849242405,1.51976,0.20868,1.5340201433,0.02976,0.00868,0.031,1.49,0.2,1.5033628970000001
2020-08-27 00:30:00,1.42976,0.18868000000000001,1.4421559555,0.02976,0.00868,0.031,1.4,0.18,1.4115239991,1.4397600000000002,0.17868,1.4508050868,0.02976,0.00868,0.031,1.4100000000000001,0.17,1.4202112519
2020-08-27 01:00:00,1.43024,0.20882,1.4454038363000001,0.030240000000000003,0.008820000000000001,0.0315,1.4,0.2,1.4142135624,1.43024,0.18882000000000002,1.4426501482,0.030240000000000003,0.008820000000000001,0.0315,1.4,0.18,1.4115239991
2020-08-27 01:30:00,1.48976,0.21868,1.5057243439999999,0.02976,0.00868,0.031,1.46,0.21,1.4750254235,1.50976,0.21868,1.5255150606,0.02976,0.00868,0.031,1.48,0.21,1.4948244044
2020-08-27 02:00:00,1.52976,0.21868,1.5453111660999999,0.02976,0.00868,0.031,1.5,0.21,1.5146286674,1.54976,0.21868,1.565112456,0.02976,0.00868,0.031,1.52,0.21,1.5344380079
2020-08-27 02:30:00,1.54832,0.23826000000000003,1.5665448126000001,0.02832,0.00826,0.029500000000000002,1.52,0.23,1.5373028329,1.56832,0.23826000000000003,1.5863150538,0.02832,0.00826,0.029500000000000002,1.54,0.23,1.5570806016
2020-08-27 03:00:00,1.54832,0.5482600000000001,1.6425236224000002,0.02832,0.00826,0.029500000000000002,1.52,0.54,1.6130716041,1.49832,-0.16174000000000002,1.5070244358,0.02832,0.00826,0.029500000000000002,1.47,-0.17,1.4797972834
2020-08-27 03:30:00,1.5192800000000002,0.44854000000000005,1.5841085348,0.029280000000000004,0.00854,0.030500000000000003,1.49,0.44,1.5536087023,1.46928,-0.09146000000000001,1.4721238569000001,0.029280000000000004,0.00854,0.030500000000000003,1.44,-0.1,1.4434680461
2020-08-27 04:00:00,1.5288,0.19840000000000002,1.5416199272000002,0.028800000000000003,0.008400000000000001,0.03,1.5,0.19,1.5119854497,1.5488,0.1884,1.5602166516,0.028800000000000003,0.008400000000000001,0.03,1.52,0.18,1.5306207890999999
2020-08-27 04:30:00,1.48928,0.16854000000000002,1.4987863924,0.029280000000000004,0.00854,0.030500000000000003,1.46,0.16,1.4687409574,1.50928,0.15854000000000001,1.5175839515,0.029280000000000004,0.00854,0.030500000000000003,1.48,0.15,1.4875819305
2020-08-27 05:00:00,1.44976,0.15868000000000002,1.4584181156,0.02976,0.00868,0.031,1.42,0.15,1.4279005568,1.46976,0.14868,1.4772610467,0.02976,0.00868,0.031,1.44,0.14,1.4467895493
2020-08-27 05:30:00,1.4988000000000001,0.1784,1.5093800052000002,0.028800000000000003,0.008400000000000001,0.03,1.47,0.17,1.4797972834,1.5088,0.16840000000000002,1.5181686336,0.028800000000000003,0.008400000000000001,0.03,1.48,0.16,1.4886235253
2020-08-27 06:00:00,1.60928,0.39854,1.6578951264000001,0.029280000000000004,0.00854,0.030500000000000003,1.58,0.39,1.6274212731,1.57928,0.00854,1.57930309,0.029280000000000004,0.00854,0.030500000000000003,1.55,0.0,1.55
2020-08-27 06:30:00,1.69928,0.39854,1.745390114,0.029280000000000004,0.00854,0.030500000000000003,1.67,0.39,1.7149344011,1.69928,0.15854000000000001,1.7066597347,0.029280000000000004,0.00854,0.030500000000000003,1.67,0.15,1.6767229944
2020-08-27 07:00:00,1.96096,0.51778,2.0281667215,0.06096000000000001,0.01778,0.0635,1.9,0.5,1.9646882704,1.98096,0.51778,2.0475103541,0.06096000000000001,0.01778,0.0635,1.92,0.5,1.9840362900000001
2020-08-27 07:30:00,2.25536,0.73448,2.3719421578,0.25536000000000003,0.07448,0.266,2.0,0.66,2.106086418,2.31536,0.75448,2.4351862351999998,0.25536000000000003,0.07448,0.266,2.06,0.68,2.1693316943
2020-08-27 08:00:00,2.472,0.8210000000000001,2.6047696635,0.312,0.091,0.325,2.16,0.73,2.2800219297,2.552,0.841,2.6870029773,0.312,0.091,0.325,2.24,0.75,2.3622235288
2020-08-27 08:30:00,2.5708,0.8869,2.7194860268000003,0.40080000000000005,0.1169,0.41750000000000004,2.17,0.77,2.3025637885,2.6708,0.9069,2.8205744539,0.40080000000000005,0.1169,0.41750000000000004,2.27,0.79,2.4035390573
2020-08-27 09:00:00,2.714,0.972,2.8828076592,0.384,0.112,0.4,2.33,0.86,2.4836465127,2.8040000000000003,0.992,2.9743032798,0.384,0.112,0.4,2.42,0.88,2.5750339803999998
2020-08-27 09:30:00,2.68232,1.04276,2.8778792538999998,0.5923200000000001,0.17276000000000002,0.617,2.09,0.87,2.2638462845,2.81232,1.08276,3.0135548775,0.5923200000000001,0.17276000000000002,0.617,2.22,0.91,2.3992707225
2020-08-27 10:00:00,2.60184,1.10262,2.8258347882,0.83184,0.24262000000000003,0.8665,1.77,0.86,1.9678668654,2.75184,1.15262,2.9834805597000003,0.83184,0.24262000000000003,0.8665,1.92,0.91,2.1247352776
2020-08-27 10:30:00,2.64216,1.02438,2.8337896623,0.63216,0.18438000000000002,0.6585000000000001,2.01,0.84,2.1784627608,2.76216,1.06438,2.9601406470000002,0.63216,0.18438000000000002,0.6585000000000001,2.13,0.88,2.3046257831
2020-08-27 11:00:00,2.6696,0.9278000000000001,2.8262301746,0.36960000000000004,0.1078,0.385,2.3,0.8200000000000001,2.4418026128,2.7596,0.9478000000000001,2.9178274452,0.36960000000000004,0.1078,0.385,2.39,0.84,2.5333179824
2020-08-27 11:30:00,2.69208,0.9664400000000001,2.8602973622,0.5020800000000001,0.14644000000000001,0.523,2.19,0.8200000000000001,2.3384824139,2.80208,0.9964400000000001,2.9739779757,0.5020800000000001,0.14644000000000001,0.523,2.3,0.85,2.452039967
2020-08-27 12:00:00,2.71616,0.9588800000000001,2.8804471875,0.47616,0.13888,0.496,2.24,0.8200000000000001,2.3853720884,2.81616,0.9888800000000001,2.9847346281,0.47616,0.13888,0.496,2.34,0.85,2.4895983612
2020-08-27 12:30:00,2.7024,0.9432,2.8622704275,0.4224,0.1232,0.44,2.2800000000000002,0.8200000000000001,2.42297338,2.8024,0.9732000000000001,2.9665744555,0.4224,0.1232,0.44,2.38,0.85,2.527231687
2020-08-27 13:00:00,2.6219200000000003,0.8755600000000001,2.7642485055,0.36192,0.10556000000000001,0.377,2.26,0.77,2.3875719884,2.7019200000000003,0.89556,2.8464713946,0.36192,0.10556000000000001,0.377,2.34,0.79,2.4697570731000003
2020-08-27 13:30:00,2.60328,0.8080400000000001,2.7258017903000002,0.23328000000000002,0.06804,0.243,2.37,0.74,2.4828411145000002,2.65328,0.8180400000000001,2.7765237618,0.23328000000000002,0.06804,0.243,2.42,0.75,2.5335548149
2020-08-27 14:00:00,2.5688,0.7484000000000001,2.6756001196,0.26880000000000004,0.0784,0.28,2.3,0.67,2.3956001336,2.6388,0.7584000000000001,2.7456212412000003,0.26880000000000004,0.0784,0.28,2.37,0.68,2.4656236534
2020-08-27 14:30:00,2.5068799999999998,0.63034,2.5849131223,0.20688,0.060340000000000005,0.2155,2.3,0.5700000000000001,2.3695780215,2.5668800000000003,0.64034,2.6455449817,0.20688,0.060340000000000005,0.2155,2.36,0.58,2.4302263269
2020-08-27 15:00:00,2.5575200000000002,0.6388600000000001,2.6361052046999998,0.16752,0.04886,0.17450000000000002,2.39,0.59,2.4617473469,2.5975200000000003,0.6488600000000001,2.6773362602,0.16752,0.04886,0.17450000000000002,2.43,0.6000000000000001,2.502978226
2020-08-27 15:30:00,2.7413600000000002,0.8399800000000001,2.8671625434,0.17136,0.049980000000000004,0.17850000000000002,2.5700000000000003,0.79,2.6886799735,2.79136,0.8499800000000001,2.9179027828,0.17136,0.049980000000000004,0.17850000000000002,2.62,0.8,2.7394159962
2020-08-27 16:00:00,2.80424,1.10832,3.0153167661,0.23424000000000003,0.06832,0.244,2.5700000000000003,1.04,2.7724537868,2.7942400000000003,0.63832,2.8662221826,0.23424000000000003,0.06832,0.244,2.56,0.5700000000000001,2.6226894593
2020-08-27 16:30:00,2.80968,1.25574,3.0775289844,0.25968,0.07574,0.2705,2.55,1.18,2.8097864688,2.76968,0.45574000000000003,2.8069246962000003,0.25968,0.07574,0.2705,2.51,0.38,2.5386019775
2020-08-27 17:00:00,2.73944,0.85692,2.8703385515,0.22944,0.06692000000000001,0.23900000000000002,2.51,0.79,2.6313874667,2.77944,0.74692,2.878050764,0.22944,0.06692000000000001,0.23900000000000002,2.55,0.68,2.6391096984
2020-08-27 17:30:00,2.6615200000000003,0.7558600000000001,2.7667694248,0.19152000000000002,0.05586000000000001,0.1995,2.47,0.7000000000000001,2.5672748197,2.69152,0.6258600000000001,2.7633278217,0.19152000000000002,0.05586000000000001,0.1995,2.5,0.5700000000000001,2.5641567815
2020-08-27 18:00:00,2.67872,0.6704600000000001,2.7613506568,0.13872,0.04046,0.14450000000000002,2.54,0.63,2.6169638897,2.72872,0.6804600000000001,2.8122835294,0.13872,0.04046,0.14450000000000002,2.59,0.64,2.6679017973
2020-08-27 18:30:00,2.6845600000000003,0.65758,2.7639236332,0.09456,0.027580000000000004,0.0985,2.59,0.63,2.6655205871,2.71456,0.6675800000000001,2.7954425499,0.09456,0.027580000000000004,0.0985,2.62,0.64,2.6970354094999998
2020-08-27 19:00:00,2.64696,0.6382800000000001,2.7228291537000002,0.09696,0.028280000000000003,0.101,2.55,0.61,2.6219458423,2.6769600000000002,0.6382800000000001,2.7520022166,0.09696,0.028280000000000003,0.101,2.58,0.61,2.6511318338
2020-08-27 19:30:00,2.47432,0.57626,2.5405383386000002,0.12432000000000001,0.03626,0.1295,2.35,0.54,2.411244492,2.50432,0.57626,2.5697654076000003,0.12432000000000001,0.03626,0.1295,2.38,0.54,2.4404917537
2020-08-27 20:00:00,2.3701600000000003,0.5333800000000001,2.4294346359,0.08016000000000001,0.02338,0.0835,2.29,0.51,2.346103152,2.39016,0.5333800000000001,2.4489506018,0.08016000000000001,0.02338,0.0835,2.31,0.51,2.3656288804
