Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-27 20:30:00,2.29832,0.49826000000000004,2.351709559,0.02832,0.00826,0.029500000000000002,2.27,0.49,2.3222833591,2.31832,0.48826,2.3691782225,0.02832,0.00826,0.029500000000000002,2.29,0.48,2.3397649455
2020-08-27 21:00:00,2.19736,0.41798,2.23676066,0.027360000000000002,0.007980000000000001,0.0285,2.17,0.41000000000000003,2.208393081,2.21736,0.41798,2.2564114541,0.027360000000000002,0.007980000000000001,0.0285,2.19,0.41000000000000003,2.2280484734
2020-08-27 21:30:00,1.9873600000000002,0.31798000000000004,2.0126378338,0.027360000000000002,0.007980000000000001,0.0285,1.96,0.31,1.9843638779,2.00736,0.31798000000000004,2.0323890991,0.027360000000000002,0.007980000000000001,0.0285,1.98,0.31,2.0041207548
2020-08-27 22:00:00,1.81784,0.21812,1.8308791877,0.027840000000000004,0.00812,0.029,1.79,0.21,1.8022763384,1.83784,0.19812000000000002,1.8484878685,0.027840000000000004,0.00812,0.029,1.81,0.19,1.8199450541000002
2020-08-27 22:30:00,1.71784,0.24812,1.735666385,0.027840000000000004,0.00812,0.029,1.69,0.24,1.7069563556,1.71784,0.09812000000000001,1.7206399391,0.027840000000000004,0.00812,0.029,1.69,0.09,1.692394753
2020-08-27 23:00:00,1.6373600000000001,0.17798000000000003,1.6470047510999999,0.027360000000000002,0.007980000000000001,0.0285,1.6099999999999999,0.17,1.6189502772000002,1.6573600000000002,0.16798000000000002,1.6658509687,0.027360000000000002,0.007980000000000001,0.0285,1.63,0.16,1.6378339354
2020-08-27 23:30:00,1.56784,0.18812,1.5790856215,0.027840000000000004,0.00812,0.029,1.54,0.18,1.5504837955,1.58784,0.17812000000000003,1.597799299,0.027840000000000004,0.00812,0.029,1.56,0.17,1.5692354826
2020-08-28 00:00:00,1.46928,0.17854,1.4800879197,0.029280000000000004,0.00854,0.030500000000000003,1.44,0.17,1.45,1.48928,0.17854,1.4999438156,0.029280000000000004,0.00854,0.030500000000000003,1.46,0.17,1.4698639393000001
2020-08-28 00:30:00,1.4397600000000002,0.17868,1.4508050868,0.02976,0.00868,0.031,1.4100000000000001,0.17,1.4202112519,1.44976,0.17868,1.4607294753,0.02976,0.00868,0.031,1.42,0.17,1.4301398533
2020-08-28 01:00:00,1.4597600000000002,0.19868000000000002,1.4732185853,0.02976,0.00868,0.031,1.43,0.19,1.4425671561,1.46976,0.17868,1.4805813048,0.02976,0.00868,0.031,1.44,0.17,1.45
2020-08-28 01:30:00,1.50976,0.19868000000000002,1.5227767399999999,0.02976,0.00868,0.031,1.48,0.19,1.4921461054,1.51976,0.17868,1.5302277608,0.02976,0.00868,0.031,1.49,0.17,1.4996666296
2020-08-28 02:00:00,1.58976,0.19868000000000002,1.6021268988,0.02976,0.00868,0.031,1.56,0.19,1.5715279189,1.59976,0.17868,1.6097076131999999,0.02976,0.00868,0.031,1.57,0.17,1.5791770008000001
2020-08-28 02:30:00,1.55592,0.19756,1.5684122545,0.025920000000000002,0.007560000000000001,0.027,1.53,0.19,1.5417522499,1.57592,0.17756000000000002,1.5858913582,0.025920000000000002,0.007560000000000001,0.027,1.55,0.17,1.5592947124
2020-08-28 03:00:00,1.5164,0.20770000000000002,1.5305581498,0.0264,0.0077,0.0275,1.49,0.2,1.5033628970000001,1.5364,0.19770000000000001,1.5490675421,0.0264,0.0077,0.0275,1.51,0.19,1.5219066988
2020-08-28 03:30:00,1.51736,0.19798000000000002,1.5302213729,0.027360000000000002,0.007980000000000001,0.0285,1.49,0.19,1.5020652449,1.53736,0.18798,1.5488099464,0.027360000000000002,0.007980000000000001,0.0285,1.51,0.18,1.5206906326
2020-08-28 04:00:00,1.51736,0.19798000000000002,1.5302213729,0.027360000000000002,0.007980000000000001,0.0285,1.49,0.19,1.5020652449,1.53736,0.18798,1.5488099464,0.027360000000000002,0.007980000000000001,0.0285,1.51,0.18,1.5206906326
2020-08-28 04:30:00,1.51736,0.19798000000000002,1.5302213729,0.027360000000000002,0.007980000000000001,0.0285,1.49,0.19,1.5020652449,1.53736,0.18798,1.5488099464,0.027360000000000002,0.007980000000000001,0.0285,1.51,0.18,1.5206906326
2020-08-28 05:00:00,1.45784,0.16812000000000002,1.467501891,0.027840000000000004,0.00812,0.029,1.43,0.16,1.4389232084999999,1.46784,0.16812000000000002,1.4774364961,0.027840000000000004,0.00812,0.029,1.44,0.16,1.4488616221
2020-08-28 05:30:00,1.47784,0.17812000000000003,1.4885354547,0.027840000000000004,0.00812,0.029,1.45,0.17,1.4599315052000001,1.49784,0.16812000000000002,1.5072455008999999,0.027840000000000004,0.00812,0.029,1.47,0.16,1.4786818454000001
2020-08-28 06:00:00,1.50784,0.14812,1.5150976865999999,0.027840000000000004,0.00812,0.029,1.48,0.14,1.4866068747,1.52784,0.14812,1.535003127,0.027840000000000004,0.00812,0.029,1.5,0.14,1.5065191668
2020-08-28 06:30:00,1.6707200000000002,0.28896000000000005,1.6955244616,0.030720000000000004,0.008960000000000001,0.032,1.6400000000000001,0.28,1.6637307474,1.6907200000000002,0.26896000000000003,1.7119794391,0.030720000000000004,0.008960000000000001,0.032,1.6600000000000001,0.26,1.6802380784
2020-08-28 07:00:00,1.9176000000000002,0.46680000000000005,1.9735987434000002,0.057600000000000005,0.016800000000000002,0.06,1.8599999999999999,0.45,1.9136614121000002,1.9376000000000002,0.45680000000000004,1.9907184633,0.057600000000000005,0.016800000000000002,0.06,1.88,0.44,1.9308029418000001
2020-08-28 07:30:00,2.26952,0.7348600000000001,2.3855272478,0.11952000000000002,0.03486,0.1245,2.15,0.7000000000000001,2.2610838108999998,2.27952,0.58486,2.3533534902,0.11952000000000002,0.03486,0.1245,2.16,0.55,2.228923507
2020-08-28 08:00:00,2.6152,0.9236000000000001,2.7735010366,0.11520000000000001,0.033600000000000005,0.12,2.5,0.89,2.6536955364,2.6152,0.6236,2.6885215268,0.11520000000000001,0.033600000000000005,0.12,2.5,0.59,2.5686767021
2020-08-28 08:30:00,2.74208,1.00894,2.9218081131,0.20208,0.058940000000000006,0.21050000000000002,2.54,0.9500000000000001,2.7118443908,2.76208,0.7989400000000001,2.8753071226999998,0.20208,0.058940000000000006,0.21050000000000002,2.56,0.74,2.6648076854
2020-08-28 09:00:00,2.74248,0.9761400000000001,2.9110214444,0.43248000000000003,0.12614,0.4505,2.31,0.85,2.461422353,2.84248,1.00614,3.0152960468,0.43248000000000003,0.12614,0.4505,2.41,0.88,2.5656383221
2020-08-28 09:30:00,2.73216,0.94688,2.8915877991,0.33216,0.09688000000000001,0.34600000000000003,2.4,0.85,2.5460754113,2.81216,0.9668800000000001,2.9737351597,0.33216,0.09688000000000001,0.34600000000000003,2.48,0.87,2.6281742712
2020-08-28 10:00:00,2.64888,0.9813400000000001,2.8248174189,0.51888,0.15134,0.5405,2.13,0.8300000000000001,2.2860008749,2.75888,1.01134,2.9384055966,0.51888,0.15134,0.5405,2.24,0.86,2.3994165958
2020-08-28 10:30:00,2.5229600000000003,1.13378,2.7660051065999998,0.97296,0.28378000000000003,1.0135,1.55,0.85,1.7677669530000002,2.70296,1.19378,2.9548440653,0.97296,0.28378000000000003,1.0135,1.73,0.91,1.9547378341
2020-08-28 11:00:00,2.5604,1.0822,2.7797131147,0.8304,0.2422,0.865,1.73,0.84,1.9231484602000002,2.7204,1.1322,2.9466002443,0.8304,0.2422,0.865,1.8900000000000001,0.89,2.0890667773
2020-08-28 11:30:00,2.60288,1.05834,2.8098163374,0.78288,0.22834000000000002,0.8155,1.82,0.8300000000000001,2.0003249736,2.73288,1.09834,2.9453325534,0.78288,0.22834000000000002,0.8155,1.9500000000000002,0.87,2.1352751578999998
2020-08-28 12:00:00,2.67232,1.00276,2.8542637930000003,0.5923200000000001,0.17276000000000002,0.617,2.08,0.8300000000000001,2.2394865483,2.73232,1.01276,2.913975875,0.5923200000000001,0.17276000000000002,0.617,2.14,0.84,2.2989562849
2020-08-28 12:30:00,2.61264,0.90702,2.7656053677,0.57264,0.16702,0.5965,2.04,0.74,2.1700691233000002,2.71264,0.9370200000000001,2.8699167671,0.57264,0.16702,0.5965,2.14,0.77,2.2743130831
2020-08-28 13:00:00,2.41552,1.03286,2.6270775874,0.9355200000000001,0.27286000000000005,0.9745,1.48,0.76,1.6637307474,2.53552,1.01286,2.7303382666,0.9355200000000001,0.27286000000000005,0.9745,1.6,0.74,1.7628386200000001
2020-08-28 13:30:00,2.23256,1.09158,2.4851299865,1.34256,0.39158000000000004,1.3985,0.89,0.7000000000000001,1.1322985472,2.45256,1.17158,2.7180232247,1.34256,0.39158000000000004,1.3985,1.11,0.78,1.3566502866
2020-08-28 14:00:00,2.34008,0.9479400000000001,2.5247900210000003,0.8500800000000001,0.24794000000000002,0.8855000000000001,1.49,0.7000000000000001,1.6462381359,2.5100800000000003,0.99794,2.701182306,0.8500800000000001,0.24794000000000002,0.8855000000000001,1.6600000000000001,0.75,1.821565261
2020-08-28 14:30:00,2.55208,0.85894,2.6927477138,0.44208000000000003,0.12894,0.4605,2.11,0.73,2.2327113562,2.63208,0.85894,2.7686861595,0.44208000000000003,0.12894,0.4605,2.19,0.73,2.3084626919
2020-08-28 15:00:00,2.6525600000000003,1.22408,2.9213774833,0.32256,0.09408000000000001,0.336,2.33,1.13,2.5895559465,2.63256,0.44408000000000003,2.6697526477,0.32256,0.09408000000000001,0.336,2.31,0.35000000000000003,2.3363646976
2020-08-28 15:30:00,2.5766400000000003,1.31152,2.8912209186,0.65664,0.19152000000000002,0.684,1.92,1.12,2.2227910383,2.56664,0.54152,2.6231440677,0.65664,0.19152000000000002,0.684,1.9100000000000001,0.35000000000000003,1.9418032856
2020-08-28 16:00:00,2.60216,1.30688,2.9119017841,0.57216,0.16688,0.596,2.03,1.1400000000000001,2.3281967271,2.60216,0.53688,2.6569675948,0.57216,0.16688,0.596,2.03,0.37,2.0634437235
2020-08-28 16:30:00,2.59824,1.2378200000000001,2.8780287438,0.43824,0.12782000000000002,0.4565,2.16,1.11,2.4285180666,2.58824,0.45782000000000006,2.6284188118,0.43824,0.12782000000000002,0.4565,2.15,0.33,2.1751781536
2020-08-28 17:00:00,2.63288,0.8483400000000001,2.7661774798,0.30288000000000004,0.08834,0.3155,2.33,0.76,2.4508161906,2.68288,0.7483400000000001,2.7852931354,0.30288000000000004,0.08834,0.3155,2.38,0.66,2.469817807
2020-08-28 17:30:00,2.59648,0.7031400000000001,2.6900026487,0.21648,0.06314,0.2255,2.38,0.64,2.4645486402,2.65648,0.72314,2.7531468268,0.21648,0.06314,0.2255,2.44,0.66,2.5276866894
2020-08-28 18:00:00,2.5068,0.5974,2.5770007761000002,0.1968,0.0574,0.20500000000000002,2.31,0.54,2.3722773868,2.5568,0.5974,2.6256642969,0.1968,0.0574,0.20500000000000002,2.36,0.54,2.4209915324
2020-08-28 18:30:00,2.38712,0.53166,2.4456091777,0.17712000000000003,0.051660000000000005,0.1845,2.21,0.48,2.2615260335,2.43712,0.53166,2.4944370607,0.17712000000000003,0.051660000000000005,0.1845,2.26,0.48,2.3104112188
2020-08-28 19:00:00,2.29592,0.44506,2.338659242,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.21,0.42,2.2495555117,2.32592,0.44506,2.3681178708,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.24,0.42,2.2790348835
2020-08-28 19:30:00,2.13768,0.34974000000000005,2.166101071,0.06768,0.01974,0.07050000000000001,2.07,0.33,2.0961393083,2.15768,0.23974,2.1709579107,0.06768,0.01974,0.07050000000000001,2.09,0.22,2.1015470492
2020-08-28 20:00:00,2.06904,0.24722000000000002,2.0837572435,0.05904,0.017220000000000003,0.061500000000000006,2.01,0.23,2.0231164079,2.08904,0.23722000000000001,2.1024655645,0.05904,0.017220000000000003,0.061500000000000006,2.03,0.22,2.0418863827
2020-08-28 20:30:00,2.04456,0.24008000000000002,2.0586072962,0.03456,0.01008,0.036000000000000004,2.01,0.23,2.0231164079,2.06456,0.23008,2.0773408002,0.03456,0.01008,0.036000000000000004,2.03,0.22,2.0418863827
2020-08-28 21:00:00,2.0312,0.2391,2.0452242542,0.031200000000000002,0.0091,0.0325,2.0,0.23,2.0131815616,2.0512,0.21910000000000002,2.0628684519,0.031200000000000002,0.0091,0.0325,2.02,0.21,2.0308865059
2020-08-28 21:30:00,1.9002400000000002,0.19882000000000002,1.9106128466999999,0.030240000000000003,0.008820000000000001,0.0315,1.87,0.19,1.8796276227000002,1.9202400000000002,0.18882000000000002,1.9295011402000002,0.030240000000000003,0.008820000000000001,0.0315,1.8900000000000001,0.18,1.8985520799
2020-08-28 22:00:00,1.82024,0.21882000000000001,1.8333455348,0.030240000000000003,0.008820000000000001,0.0315,1.79,0.21,1.8022763384,1.84024,0.20882,1.8520499588,0.030240000000000003,0.008820000000000001,0.0315,1.81,0.2,1.8210161998
2020-08-28 22:30:00,1.7588,0.2684,1.7791616003000001,0.028800000000000003,0.008400000000000001,0.03,1.73,0.26,1.7494284781,1.7688000000000001,0.16840000000000002,1.776798244,0.028800000000000003,0.008400000000000001,0.03,1.74,0.16,1.7473408368
2020-08-28 23:00:00,1.7012,0.6091,1.8069544128000001,0.031200000000000002,0.0091,0.0325,1.67,0.6000000000000001,1.774514018,1.6212,-0.3009,1.6488875796,0.031200000000000002,0.0091,0.0325,1.5899999999999999,-0.31,1.6199382704
2020-08-28 23:30:00,1.5888,0.5884,1.6942549985,0.028800000000000003,0.008400000000000001,0.03,1.56,0.58,1.6643316977,1.5188000000000001,-0.2516,1.5394986197,0.028800000000000003,0.008400000000000001,0.03,1.49,-0.26,1.5125144627
2020-08-29 00:00:00,1.4726400000000002,0.17952,1.4835417082,0.03264,0.00952,0.034,1.44,0.17,1.45,1.48264,0.16952,1.4922997018,0.03264,0.00952,0.034,1.45,0.16,1.4588008774
2020-08-29 00:30:00,1.36312,0.14966000000000002,1.3713111427,0.033120000000000004,0.00966,0.0345,1.33,0.14,1.3373481221999999,1.3731200000000001,0.14966000000000002,1.3812518416000001,0.033120000000000004,0.00966,0.0345,1.34,0.14,1.3472935834
2020-08-29 01:00:00,1.38216,0.14938,1.3902088512000002,0.03216,0.009380000000000001,0.0335,1.35,0.14,1.3572398462,1.39216,0.14938,1.4001513668,0.03216,0.009380000000000001,0.0335,1.3599999999999999,0.14,1.3671868929
2020-08-29 01:30:00,1.4331200000000002,0.14966000000000002,1.4409132694,0.033120000000000004,0.00966,0.0345,1.4,0.14,1.406982587,1.45312,0.14966000000000002,1.4608065751,0.033120000000000004,0.00966,0.0345,1.42,0.14,1.4268847185
2020-08-29 02:00:00,1.50216,0.14938,1.5095691603999999,0.03216,0.009380000000000001,0.0335,1.47,0.14,1.4766516177,1.52216,0.14938,1.5294722783,0.03216,0.009380000000000001,0.0335,1.49,0.14,1.4965627284
2020-08-29 02:30:00,1.5788,0.1884,1.5900012579,0.028800000000000003,0.008400000000000001,0.03,1.55,0.18,1.560416611,1.5888,0.1784,1.5987845383,0.028800000000000003,0.008400000000000001,0.03,1.56,0.17,1.5692354826
2020-08-29 03:00:00,1.5588000000000002,0.2084,1.5726690688,0.028800000000000003,0.008400000000000001,0.03,1.53,0.2,1.5430165262000002,1.5688,0.19840000000000002,1.5812956713,0.028800000000000003,0.008400000000000001,0.03,1.54,0.19,1.5516765127
2020-08-29 03:30:00,1.49976,0.18868000000000001,1.5115820189,0.02976,0.00868,0.031,1.47,0.18,1.4809794057,1.51976,0.17868,1.5302277608,0.02976,0.00868,0.031,1.49,0.17,1.4996666296
2020-08-29 04:00:00,1.50168,0.18924000000000002,1.5135569365000001,0.03168,0.00924,0.033,1.47,0.18,1.4809794057,1.52168,0.17924,1.5322000521999999,0.03168,0.00924,0.033,1.49,0.17,1.4996666296
2020-08-29 04:30:00,1.52024,0.20882,1.5345147279,0.030240000000000003,0.008820000000000001,0.0315,1.49,0.2,1.5033628970000001,1.54024,0.19882000000000002,1.5530192046,0.030240000000000003,0.008820000000000001,0.0315,1.51,0.19,1.5219066988
2020-08-29 05:00:00,1.49976,0.20868,1.5142085061000001,0.02976,0.00868,0.031,1.47,0.2,1.4835430563,1.51976,0.19868000000000002,1.5326918151,0.02976,0.00868,0.031,1.49,0.19,1.5020652449
2020-08-29 05:30:00,1.5011999999999999,0.1791,1.5118459743,0.031200000000000002,0.0091,0.0325,1.47,0.17,1.4797972834,1.5211999999999999,0.1691,1.5305699102,0.031200000000000002,0.0091,0.0325,1.49,0.16,1.4985659812
2020-08-29 06:00:00,1.47072,0.15896000000000002,1.4792855032,0.030720000000000004,0.008960000000000001,0.032,1.44,0.15,1.4477914214,1.48072,0.15896000000000002,1.4892279879,0.030720000000000004,0.008960000000000001,0.032,1.45,0.15,1.4577379737
2020-08-29 06:30:00,1.5336,0.2298,1.5507214450000002,0.033600000000000005,0.0098,0.035,1.5,0.22,1.5160474927,1.5436,0.21980000000000002,1.5591706129,0.033600000000000005,0.0098,0.035,1.51,0.21,1.5245327153
2020-08-29 07:00:00,1.6868,0.2924,1.7119556069000001,0.07680000000000001,0.0224,0.08,1.6099999999999999,0.27,1.6324827717,1.7168,0.2924,1.7415223226,0.07680000000000001,0.0224,0.08,1.6400000000000001,0.27,1.6620770139
2020-08-29 07:30:00,1.75304,0.35922000000000004,1.7894659119,0.20304000000000003,0.05922,0.21150000000000002,1.55,0.30000000000000004,1.5787653404,1.79304,0.36922000000000005,1.8306599493,0.20304000000000003,0.05922,0.21150000000000002,1.5899999999999999,0.31,1.6199382704
2020-08-29 08:00:00,1.77656,0.46608000000000005,1.8366807017000002,0.46656000000000003,0.13608,0.486,1.31,0.33,1.3509256085999999,1.8665600000000002,0.49608,1.9313574501000002,0.46656000000000003,0.13608,0.486,1.4,0.36,1.44554488
2020-08-29 08:30:00,1.82848,0.6216400000000001,1.931262644,0.8284800000000001,0.24164000000000002,0.863,1.0,0.38,1.0697663296,1.9784800000000002,0.66164,2.0861808646,0.8284800000000001,0.24164000000000002,0.863,1.15,0.42,1.2242957159
2020-08-29 09:00:00,1.80176,0.7246800000000001,1.9420350666,1.18176,0.34468000000000004,1.231,0.62,0.38,0.7271863585,1.94176,0.76468,2.0869037831,1.18176,0.34468000000000004,1.231,0.76,0.42,0.8683317338000001
2020-08-29 09:30:00,1.78712,0.77666,1.9485888869,1.01712,0.29666000000000003,1.0595,0.77,0.48,0.9073588044,2.00712,0.66666,2.1149388289,1.01712,0.29666000000000003,1.0595,0.99,0.37,1.0568822072
2020-08-29 10:00:00,1.75784,0.6781200000000001,1.8841040842,1.22784,0.35812000000000005,1.279,0.53,0.32,0.6191122677,2.00784,0.75812,2.1461983599,1.22784,0.35812000000000005,1.279,0.78,0.4,0.87658428
2020-08-29 10:30:00,1.494,0.837,1.7124850364,1.704,0.497,1.775,-0.21,0.34,0.3996248241,2.014,0.987,2.2428475205,1.704,0.497,1.775,0.31,0.49,0.5798275606000001
2020-08-29 11:00:00,1.50936,0.8889800000000001,1.7517000457,1.77936,0.51898,1.8535,-0.27,0.37,0.4580392996,1.9993600000000002,1.00898,2.2395269701,1.77936,0.51898,1.8535,0.22,0.49,0.5371219601
2020-08-29 11:30:00,1.4792,1.0831,1.8333407348000001,2.2392,0.6531,2.3325,-0.76,0.43,0.8732124598000001,1.8692000000000002,1.2431,2.2448176429,2.2392,0.6531,2.3325,-0.37,0.59,0.6964194139000001
2020-08-29 12:00:00,1.42592,1.26006,1.9028922854,2.6059200000000002,0.7600600000000001,2.7145,-1.18,0.5,1.2815615475,1.84592,1.43006,2.3350572263,2.6059200000000002,0.7600600000000001,2.7145,-0.76,0.67,1.0131633629
2020-08-29 12:30:00,1.4252,1.1211,1.8133009265000002,2.3352,0.6811,2.4325,-0.91,0.44,1.0107917689,1.7852000000000001,1.2911000000000001,2.2031518899,2.3352,0.6811,2.4325,-0.55,0.61,0.8213403679
2020-08-29 13:00:00,1.44,1.145,1.8397350353,2.04,0.595,2.125,-0.6000000000000001,0.55,0.8139410298,1.71,1.025,1.9936712367,2.04,0.595,2.125,-0.33,0.43,0.5420332093
2020-08-29 13:30:00,1.47576,1.2941799999999999,1.9628472814000002,2.10576,0.6141800000000001,2.1935000000000002,-0.63,0.68,0.926984358,1.67576,0.9141800000000001,1.9088993295,2.10576,0.6141800000000001,2.1935000000000002,-0.43,0.30000000000000004,0.5243090692
2020-08-29 14:00:00,1.42136,1.00248,1.7393189472000001,2.03136,0.59248,2.116,-0.61,0.41000000000000003,0.734982993,1.7013600000000002,1.11248,2.0327905942,2.03136,0.59248,2.116,-0.33,0.52,0.6158733636
2020-08-29 14:30:00,1.74104,0.49072000000000005,1.8088743461,0.7910400000000001,0.23072,0.8240000000000001,0.9500000000000001,0.26,0.9849365462,1.85104,0.5307200000000001,1.9256201079,0.7910400000000001,0.23072,0.8240000000000001,1.06,0.30000000000000004,1.1016351483
2020-08-29 15:00:00,1.5416,0.7738,1.7249049249000001,1.5216,0.44380000000000003,1.585,0.02,0.33,0.33060550510000003,1.8016,0.8538,1.9936742461999999,1.5216,0.44380000000000003,1.585,0.28,0.41000000000000003,0.4964876635
2020-08-29 15:30:00,1.83168,0.38924000000000003,1.8725809462,0.51168,0.14924,0.533,1.32,0.24,1.3416407865,1.90168,0.40924000000000005,1.9452157207,0.51168,0.14924,0.533,1.3900000000000001,0.26,1.4141074923999999
2020-08-29 16:00:00,1.86792,0.35606000000000004,1.90155301,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.47,0.24,1.4894629905,1.92792,0.37606,1.9642547314,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.53,0.26,1.551934277
2020-08-29 16:30:00,2.04888,0.57884,2.1290760907,0.33888,0.09884000000000001,0.353,1.71,0.48,1.7760912139,2.05888,0.21884,2.0704776744,0.33888,0.09884000000000001,0.353,1.72,0.12,1.724180965
2020-08-29 17:00:00,2.02392,0.46656000000000003,2.077000337,0.43392000000000003,0.12656,0.452,1.5899999999999999,0.34,1.6259458786,2.08392,0.47656000000000004,2.1377165387,0.43392000000000003,0.12656,0.452,1.65,0.35000000000000003,1.6867127793
2020-08-29 17:30:00,2.06912,0.36516000000000004,2.1010948099,0.18912,0.05516000000000001,0.197,1.88,0.31,1.9053870998,2.09912,0.36516000000000004,2.1306446442,0.18912,0.05516000000000001,0.197,1.9100000000000001,0.31,1.93499354
2020-08-29 18:00:00,2.04264,0.33452000000000004,2.0698506709,0.15264000000000003,0.044520000000000004,0.159,1.8900000000000001,0.29,1.9121192431,2.08264,0.33452000000000004,2.1093347292,0.15264000000000003,0.044520000000000004,0.159,1.9300000000000002,0.29,1.9516659550000002
2020-08-29 18:30:00,2.1068,0.3099,2.1294704154,0.1368,0.039900000000000005,0.14250000000000002,1.97,0.27,1.9884164554,2.1368,0.3099,2.1591554483,0.1368,0.039900000000000005,0.14250000000000002,2.0,0.27,2.0181427105
2020-08-29 19:00:00,2.13688,0.32534,2.1615046264,0.08688000000000001,0.02534,0.09050000000000001,2.05,0.30000000000000004,2.0718349355,2.16688,0.32534,2.1911675084,0.08688000000000001,0.02534,0.09050000000000001,2.08,0.30000000000000004,2.1015232571
2020-08-29 19:30:00,2.088,0.274,2.1059012323,0.048,0.014,0.05,2.04,0.26,2.0565018843,2.108,0.264,2.124466992,0.048,0.014,0.05,2.06,0.25,2.0751144547
2020-08-29 20:00:00,2.02216,0.23938,2.0362794135,0.03216,0.009380000000000001,0.0335,1.99,0.23,2.0032473637,2.03216,0.22938000000000003,2.0450646567,0.03216,0.009380000000000001,0.0335,2.0,0.22,2.0120636173
2020-08-29 20:30:00,1.9788000000000001,0.2384,1.993109129,0.028800000000000003,0.008400000000000001,0.03,1.9500000000000002,0.23,1.9635172523,1.9988000000000001,0.22840000000000002,2.0118071478,0.028800000000000003,0.008400000000000001,0.03,1.97,0.22,1.9822462007000001
2020-08-29 21:00:00,1.9492800000000001,0.21854,1.9614923528000001,0.029280000000000004,0.00854,0.030500000000000003,1.92,0.21,1.9314502323,1.96928,0.20854000000000003,1.9802910518,0.029280000000000004,0.00854,0.030500000000000003,1.94,0.2,1.9502820309
2020-08-29 21:30:00,1.8388,0.16840000000000002,1.8464950582,0.028800000000000003,0.008400000000000001,0.03,1.81,0.16,1.8170580618,1.8588,0.1584,1.86553692,0.028800000000000003,0.008400000000000001,0.03,1.83,0.15,1.8361372498000001
2020-08-29 22:00:00,1.78024,0.16882000000000003,1.7882266775,0.030240000000000003,0.008820000000000001,0.0315,1.75,0.16,1.7572990639000001,1.80024,0.15882000000000002,1.8072320963,0.030240000000000003,0.008820000000000001,0.0315,1.77,0.15,1.7763445612000002
2020-08-29 22:30:00,1.73168,0.18924000000000002,1.7419894947999999,0.03168,0.00924,0.033,1.7000000000000002,0.18,1.7095028517,1.75168,0.17924,1.7608264537,0.03168,0.00924,0.033,1.72,0.17,1.7283807451
2020-08-29 23:00:00,1.62216,0.17938,1.63204787,0.03216,0.009380000000000001,0.0335,1.5899999999999999,0.17,1.5990622252,1.63216,0.16938,1.640925303,0.03216,0.009380000000000001,0.0335,1.6,0.16,1.6079800994
2020-08-29 23:30:00,1.56312,0.19966,1.575819866,0.033120000000000004,0.00966,0.0345,1.53,0.19,1.5417522499,1.58312,0.18966000000000002,1.5944402936,0.033120000000000004,0.00966,0.0345,1.55,0.18,1.560416611
2020-08-30 00:00:00,1.52744,0.23092000000000001,1.5447967504,0.03744,0.010920000000000001,0.039,1.49,0.22,1.5061540426,1.5374400000000001,0.22092,1.553231277,0.03744,0.010920000000000001,0.039,1.5,0.21,1.5146286674
2020-08-30 00:30:00,1.48216,0.44938000000000006,1.5487868317,0.03216,0.009380000000000001,0.0335,1.45,0.44,1.5152887514,1.44216,-0.10062000000000001,1.4456658846,0.03216,0.009380000000000001,0.0335,1.4100000000000001,-0.11,1.4142842713000001
2020-08-30 01:00:00,1.53072,0.59896,1.6437325817000001,0.030720000000000004,0.008960000000000001,0.032,1.5,0.59,1.6118622770000002,1.46072,-0.25104000000000004,1.4821349466,0.030720000000000004,0.008960000000000001,0.032,1.43,-0.26,1.4534441854
2020-08-30 01:30:00,1.5412,0.1991,1.5540071589000002,0.031200000000000002,0.0091,0.0325,1.51,0.19,1.5219066988,1.5612,0.18910000000000002,1.5726106479,0.031200000000000002,0.0091,0.0325,1.53,0.18,1.5405518491999999
2020-08-30 02:00:00,1.62264,0.19952,1.6348604833,0.03264,0.00952,0.034,1.5899999999999999,0.19,1.6013119621,1.63264,0.18952000000000002,1.6436031151,0.03264,0.00952,0.034,1.6,0.18,1.6100931649999999
2020-08-30 02:30:00,1.61928,0.17854,1.6290930759000002,0.029280000000000004,0.00854,0.030500000000000003,1.5899999999999999,0.17,1.5990622252,1.62928,0.18854,1.6401526301,0.029280000000000004,0.00854,0.030500000000000003,1.6,0.18,1.6100931649999999
2020-08-30 03:00:00,1.5888,0.2084,1.6024094358,0.028800000000000003,0.008400000000000001,0.03,1.56,0.2,1.5727682601000001,1.6088,0.1884,1.6197938139999999,0.028800000000000003,0.008400000000000001,0.03,1.58,0.18,1.5902201106
2020-08-30 03:30:00,1.4888,0.16840000000000002,1.4982936962,0.028800000000000003,0.008400000000000001,0.03,1.46,0.16,1.4687409574,1.5088,0.16840000000000002,1.5181686336,0.028800000000000003,0.008400000000000001,0.03,1.48,0.16,1.4886235253
2020-08-30 04:00:00,1.47832,0.14826,1.4857358615,0.02832,0.00826,0.029500000000000002,1.45,0.14,1.4567429423,1.48832,0.14826,1.4956862806,0.02832,0.00826,0.029500000000000002,1.46,0.14,1.4666969694
2020-08-30 04:30:00,1.4588,0.1484,1.466328749,0.028800000000000003,0.008400000000000001,0.03,1.43,0.14,1.4368368035,1.4788000000000001,0.1484,1.4862274389,0.028800000000000003,0.008400000000000001,0.03,1.45,0.14,1.4567429423
2020-08-30 05:00:00,1.43832,0.14826,1.4459410258,0.02832,0.00826,0.029500000000000002,1.4100000000000001,0.14,1.4169333082,1.45832,0.14826,1.4658370476,0.02832,0.00826,0.029500000000000002,1.43,0.14,1.4368368035
2020-08-30 05:30:00,1.46832,0.14826,1.4757861126,0.02832,0.00826,0.029500000000000002,1.44,0.14,1.4467895493,1.48832,0.14826,1.4956862806,0.02832,0.00826,0.029500000000000002,1.46,0.14,1.4666969694
2020-08-30 06:00:00,1.49784,0.14812,1.5051459065000001,0.027840000000000004,0.00812,0.029,1.47,0.14,1.4766516177,1.50784,0.14812,1.5150976865999999,0.027840000000000004,0.00812,0.029,1.48,0.14,1.4866068747
2020-08-30 06:30:00,1.5340799999999999,0.18994000000000003,1.5457938575,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.5,0.18,1.5107613974,1.5440800000000001,0.17994000000000002,1.5545293339000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.51,0.17,1.5195394039
2020-08-30 07:00:00,1.62248,0.25114000000000003,1.6418016476,0.07248,0.021140000000000003,0.0755,1.55,0.23,1.5669716015000001,1.64248,0.24114000000000002,1.660087061,0.07248,0.021140000000000003,0.0755,1.57,0.22,1.5853390804
2020-08-30 07:30:00,1.7088,0.3509,1.744456434,0.2088,0.0609,0.2175,1.5,0.29,1.5277761616,1.7488000000000001,0.3609,1.7856512117,0.2088,0.0609,0.2175,1.54,0.30000000000000004,1.5689486926
2020-08-30 08:00:00,1.72968,0.49824,1.80001,0.43968,0.12824000000000002,0.458,1.29,0.37,1.3420134127,1.79968,0.44824,1.8546609394,0.43968,0.12824000000000002,0.458,1.3599999999999999,0.32,1.3971399357
2020-08-30 08:30:00,1.7804,0.5722,1.8700901048,0.8304,0.2422,0.865,0.9500000000000001,0.33,1.0056838469,1.9203999999999999,0.6122000000000001,2.0156202519,0.8304,0.2422,0.865,1.09,0.37,1.1510864433
2020-08-30 09:00:00,1.7528800000000002,0.73084,1.8991354349,1.20288,0.35084000000000004,1.2530000000000001,0.55,0.38,0.6685057965,1.9628800000000002,0.8008400000000001,2.119962877,1.20288,0.35084000000000004,1.2530000000000001,0.76,0.45,0.8832326987
2020-08-30 09:30:00,1.81128,1.2070400000000001,2.1766214186,1.60128,0.46704,1.6680000000000001,0.21,0.74,0.7692203845000001,1.93128,0.73704,2.0671406338,1.60128,0.46704,1.6680000000000001,0.33,0.27,0.42638011210000004
2020-08-30 10:00:00,1.65056,1.38558,2.1550360206,1.8705600000000002,0.5455800000000001,1.9485000000000001,-0.22,0.84,0.8683317338000001,2.09056,0.7155800000000001,2.2096370403,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.22,0.17,0.2780287755
2020-08-30 10:30:00,1.59488,1.48684,2.1804438539,2.11488,0.61684,2.203,-0.52,0.87,1.0135580891,1.88488,0.8168400000000001,2.0542639071,2.11488,0.61684,2.203,-0.23,0.2,0.3047950131
2020-08-30 11:00:00,1.63712,1.39666,2.1519342578,1.9771200000000002,0.5766600000000001,2.0595,-0.34,0.8200000000000001,0.8876936408,1.92712,0.77666,2.0777372909,1.9771200000000002,0.5766600000000001,2.0595,-0.05,0.2,0.20615528130000002
2020-08-30 11:30:00,1.72104,0.97572,1.9783852507000002,1.63104,0.47572000000000003,1.699,0.09,0.5,0.5080354318,1.9610400000000001,0.87572,2.1476879196,1.63104,0.47572000000000003,1.699,0.33,0.4,0.5185556865000001
2020-08-30 12:00:00,1.75512,0.67566,1.8806814324,1.18512,0.34566,1.2345,0.5700000000000001,0.33,0.658634952,2.01512,0.76566,2.155677121,1.18512,0.34566,1.2345,0.8300000000000001,0.42,0.9302150289000001
2020-08-30 12:30:00,1.6991200000000002,0.8051600000000001,1.8802370595000002,1.3891200000000001,0.40516,1.447,0.31,0.4,0.5060632372,1.9091200000000002,0.8251600000000001,2.0798144629,1.3891200000000001,0.40516,1.447,0.52,0.42,0.6684309987
2020-08-30 13:00:00,1.6400000000000001,0.8425,1.8437478814000001,1.62,0.47250000000000003,1.6875,0.02,0.37,0.37054014630000004,1.83,0.9125000000000001,2.044885388,1.62,0.47250000000000003,1.6875,0.21,0.44,0.4875448697
2020-08-30 13:30:00,1.57408,0.7849400000000001,1.7589367953,1.11408,0.32494,1.1605,0.46,0.46,0.6505382387,1.78408,0.56494,1.8713894971,1.11408,0.32494,1.1605,0.67,0.24,0.7116881339000001
2020-08-30 14:00:00,1.7199200000000001,0.9895600000000001,1.984276644,1.12992,0.32956,1.177,0.59,0.66,0.8852683209000001,1.7999200000000002,0.21956,1.8132618675,1.12992,0.32956,1.177,0.67,-0.11,0.6789698079
2020-08-30 14:30:00,1.6382400000000001,0.8603200000000001,1.8504001729000001,1.33824,0.39032000000000006,1.3940000000000001,0.30000000000000004,0.47000000000000003,0.5575840744,2.05824,0.67032,2.1646433424,1.33824,0.39032000000000006,1.3940000000000001,0.72,0.28,0.7725283166
2020-08-30 15:00:00,1.76208,0.50394,1.8327251431,0.80208,0.23394,0.8355,0.96,0.27,0.9972462083,1.9020800000000002,0.5439400000000001,1.9783273364,0.80208,0.23394,0.8355,1.1,0.31,1.1428473214000001
2020-08-30 15:30:00,1.78848,0.5116400000000001,1.8602247714,0.8284800000000001,0.24164000000000002,0.863,0.96,0.27,0.9972462083,1.9384800000000002,0.55164,2.0154432267,0.8284800000000001,0.24164000000000002,0.863,1.11,0.31,1.1524755963
2020-08-30 16:00:00,1.8368,0.4499,1.8910960446,0.6168,0.1799,0.6425000000000001,1.22,0.27,1.2495199077999999,1.9868000000000001,0.4899,2.0463079558,0.6168,0.1799,0.6425000000000001,1.37,0.31,1.404635184
2020-08-30 16:30:00,1.85976,0.5161800000000001,1.9300645196000001,0.80976,0.23618000000000003,0.8435,1.05,0.28,1.0866922287,2.04976,0.57618,2.1292015992,0.80976,0.23618000000000003,0.8435,1.24,0.34,1.2857682528
2020-08-30 17:00:00,1.91432,0.8262600000000001,2.0850243764,0.8443200000000001,0.24626,0.8795000000000001,1.07,0.58,1.2170866855,2.02432,0.58626,2.107503796,0.8443200000000001,0.24626,0.8795000000000001,1.18,0.34,1.2280065146
2020-08-30 17:30:00,1.94984,0.8591200000000001,2.1307189397,0.81984,0.23912000000000003,0.854,1.13,0.62,1.2889142718,2.02984,0.5991200000000001,2.1164109242,0.81984,0.23912000000000003,0.854,1.21,0.36,1.2624183142
2020-08-30 18:00:00,2.0208,0.4269,2.0653997797,0.40080000000000005,0.1169,0.41750000000000004,1.62,0.31,1.649393828,2.0708,0.4269,2.1143453479,0.40080000000000005,0.1169,0.41750000000000004,1.67,0.31,1.6985287751
2020-08-30 18:30:00,2.06688,0.37034000000000006,2.0997963354,0.20688,0.060340000000000005,0.2155,1.8599999999999999,0.31,1.8856563844,2.09688,0.37034000000000006,2.1293326302,0.20688,0.060340000000000005,0.2155,1.8900000000000001,0.31,1.9152545523
2020-08-30 19:00:00,2.0596,0.3378,2.0871178692,0.1296,0.0378,0.135,1.9300000000000002,0.30000000000000004,1.9531768993,2.0896,0.3378,2.1167278994,0.1296,0.0378,0.135,1.96,0.30000000000000004,1.9828262657
2020-08-30 19:30:00,2.01584,0.43962,2.0632199713,0.13584000000000002,0.03962,0.14150000000000001,1.88,0.4,1.9220822043,2.02584,0.16962000000000002,2.0329285895,0.13584000000000002,0.03962,0.14150000000000001,1.8900000000000001,0.13,1.8944656239
2020-08-30 20:00:00,1.92944,0.26442000000000004,1.9474744286,0.049440000000000005,0.01442,0.051500000000000004,1.88,0.25,1.8965494984,1.95944,0.25442000000000004,1.9758883192,0.049440000000000005,0.01442,0.051500000000000004,1.9100000000000001,0.24,1.9250194804
2020-08-30 20:30:00,1.9602400000000002,0.21882000000000001,1.9724155368,0.030240000000000003,0.008820000000000001,0.0315,1.9300000000000002,0.21,1.9413912537,1.9802400000000002,0.19882000000000002,1.9901959326,0.030240000000000003,0.008820000000000001,0.0315,1.9500000000000002,0.19,1.9592345444
2020-08-30 21:00:00,1.9288,0.2184,1.9411254467,0.028800000000000003,0.008400000000000001,0.03,1.9,0.21,1.9115700353,1.9488,0.19840000000000002,1.9588731455000001,0.028800000000000003,0.008400000000000001,0.03,1.92,0.19,1.9293781382000001
2020-08-30 21:30:00,1.87832,0.19826000000000002,1.8887543647,0.02832,0.00826,0.029500000000000002,1.85,0.19,1.8597311634,1.8883200000000002,0.18826,1.8976812825,0.02832,0.00826,0.029500000000000002,1.8599999999999999,0.18,1.8686893803
2020-08-30 22:00:00,1.7988,0.2184,1.8120099337000002,0.028800000000000003,0.008400000000000001,0.03,1.77,0.21,1.7824140933,1.8188,0.2084,1.8307004124000001,0.028800000000000003,0.008400000000000001,0.03,1.79,0.2,1.8011385288000001
2020-08-30 22:30:00,1.74832,0.29826,1.7735788254,0.02832,0.00826,0.029500000000000002,1.72,0.29,1.7442763543000002,1.73832,0.09826000000000001,1.7410948998,0.02832,0.00826,0.029500000000000002,1.71,0.09,1.7123667831
2020-08-30 23:00:00,1.6183200000000002,0.18826,1.6292333933,0.02832,0.00826,0.029500000000000002,1.5899999999999999,0.18,1.6001562424,1.62832,0.17826,1.6380484272,0.02832,0.00826,0.029500000000000002,1.6,0.17,1.6090059043
2020-08-30 23:30:00,1.5488,0.1884,1.5602166516,0.028800000000000003,0.008400000000000001,0.03,1.52,0.18,1.5306207890999999,1.5588000000000002,0.1784,1.5689754619,0.028800000000000003,0.008400000000000001,0.03,1.53,0.17,1.5394154735
2020-08-31 00:00:00,1.4792800000000002,0.20854000000000003,1.493907042,0.029280000000000004,0.00854,0.030500000000000003,1.45,0.2,1.4637281168,1.48928,0.16854000000000002,1.4987863924,0.029280000000000004,0.00854,0.030500000000000003,1.46,0.16,1.4687409574
2020-08-31 00:30:00,1.51024,0.58882,1.6209669491,0.030240000000000003,0.008820000000000001,0.0315,1.48,0.58,1.5895911424,1.43024,-0.33118000000000003,1.4680826441,0.030240000000000003,0.008820000000000001,0.0315,1.4,-0.34,1.4406942771
2020-08-31 01:00:00,1.55976,0.60868,1.6743185479,0.02976,0.00868,0.031,1.53,0.6000000000000001,1.643441511,1.47976,-0.30132000000000003,1.5101269483,0.02976,0.00868,0.031,1.45,-0.31,1.4827676824
2020-08-31 01:30:00,1.6102400000000001,0.60882,1.7214919837,0.030240000000000003,0.008820000000000001,0.0315,1.58,0.6000000000000001,1.6900887551000001,1.53024,-0.29118000000000005,1.5576970983,0.030240000000000003,0.008820000000000001,0.0315,1.5,-0.30000000000000004,1.5297058541
2020-08-31 02:00:00,1.64024,0.62882,1.7566450552,0.030240000000000003,0.008820000000000001,0.0315,1.6099999999999999,0.62,1.7252536045,1.56024,-0.28118000000000004,1.5853741041,0.030240000000000003,0.008820000000000001,0.0315,1.53,-0.29,1.5572411501999999
2020-08-31 02:30:00,1.64688,0.6278400000000001,1.7624973191,0.02688,0.007840000000000001,0.028,1.62,0.62,1.7345892886,1.56688,-0.27216,1.590340844,0.02688,0.007840000000000001,0.028,1.54,-0.28,1.5652475842
2020-08-31 03:00:00,1.6183200000000002,0.62826,1.7359925835,0.02832,0.00826,0.029500000000000002,1.5899999999999999,0.62,1.7066048166,1.5383200000000001,-0.28174000000000005,1.5639072383000001,0.02832,0.00826,0.029500000000000002,1.51,-0.29,1.5375955255
2020-08-31 03:30:00,1.56736,0.6279800000000001,1.6884834172,0.027360000000000002,0.007980000000000001,0.0285,1.54,0.62,1.6601204776,1.48736,-0.28202000000000005,1.5138609745,0.027360000000000002,0.007980000000000001,0.0285,1.46,-0.29,1.4885227576
2020-08-31 04:00:00,1.5783200000000002,0.62826,1.6987656254,0.02832,0.00826,0.029500000000000002,1.55,0.62,1.6694010902,1.49832,-0.28174000000000005,1.5245787122999999,0.02832,0.00826,0.029500000000000002,1.47,-0.29,1.4983324064
2020-08-31 04:30:00,1.60784,0.62812,1.7261761787,0.027840000000000004,0.00812,0.029,1.58,0.62,1.6972919606999999,1.52784,-0.28188,1.5536252444,0.027840000000000004,0.00812,0.029,1.5,-0.29,1.5277761616
2020-08-31 05:00:00,1.60832,0.62826,1.7266742165000002,0.02832,0.00826,0.029500000000000002,1.58,0.62,1.6972919606999999,1.52832,-0.28174000000000005,1.5540718934000002,0.02832,0.00826,0.029500000000000002,1.5,-0.29,1.5277761616
2020-08-31 05:30:00,1.56832,0.58826,1.6750156566,0.02832,0.00826,0.029500000000000002,1.54,0.58,1.6456001945,1.49832,-0.32174,1.5324749427,0.02832,0.00826,0.029500000000000002,1.47,-0.33,1.5065855435
2020-08-31 06:00:00,1.6178400000000002,0.5981200000000001,1.7248634149000002,0.027840000000000004,0.00812,0.029,1.5899999999999999,0.59,1.6959363196,1.53784,-0.31188000000000005,1.5691465833,0.027840000000000004,0.00812,0.029,1.51,-0.32,1.543534904
2020-08-31 06:30:00,1.6812,0.6691,1.8094552357,0.031200000000000002,0.0091,0.0325,1.65,0.66,1.7771043864,1.6012,-0.2409,1.6192202599,0.031200000000000002,0.0091,0.0325,1.57,-0.25,1.589779859
2020-08-31 07:00:00,1.7915200000000002,0.7208600000000001,1.9311092797,0.07152,0.02086,0.0745,1.72,0.7000000000000001,1.8569868066000002,1.72152,-0.17914000000000002,1.730815487,0.07152,0.02086,0.0745,1.65,-0.2,1.6620770139
2020-08-31 07:30:00,1.8764,0.3927,1.9170524902000001,0.1464,0.0427,0.1525,1.73,0.35000000000000003,1.7650495743999999,1.9163999999999999,0.3427,1.9468005162000002,0.1464,0.0427,0.1525,1.77,0.30000000000000004,1.795243716
2020-08-31 08:00:00,1.96456,0.41008000000000006,2.0069034855,0.27456,0.08008000000000001,0.28600000000000003,1.69,0.33,1.7219175358,2.02456,0.42008,2.0676823741,0.27456,0.08008000000000001,0.28600000000000003,1.75,0.34,1.7827226369
2020-08-31 08:30:00,1.9896,0.5078,2.0533798967,0.36960000000000004,0.1078,0.385,1.62,0.4,1.6686521507,2.0596,0.44780000000000003,2.1077184347,0.36960000000000004,0.1078,0.385,1.69,0.34,1.7238619434
2020-08-31 09:00:00,1.99544,0.51742,2.0614325723,0.50544,0.14742000000000002,0.5265000000000001,1.49,0.37,1.5352524222000001,2.08544,0.5074200000000001,2.1462840096,0.50544,0.14742000000000002,0.5265000000000001,1.58,0.36,1.6204937519
2020-08-31 09:30:00,2.02752,0.5763600000000001,2.1078491882,0.70752,0.20636000000000002,0.737,1.32,0.37,1.3708756326,2.15752,0.61636,2.243834263,0.70752,0.20636000000000002,0.737,1.45,0.41000000000000003,1.5068510212000001
2020-08-31 10:00:00,2.02792,0.6085600000000001,2.1172635169,0.8179200000000001,0.23856000000000002,0.852,1.21,0.37,1.265306287,2.16792,0.64856,2.2628537734,0.8179200000000001,0.23856000000000002,0.852,1.35,0.41000000000000003,1.4108862463
2020-08-31 10:30:00,1.8634400000000002,0.67642,1.9824108177,1.15344,0.33642000000000005,1.2015,0.71,0.34,0.7872102642000001,2.07344,0.7464200000000001,2.2037005808,1.15344,0.33642000000000005,1.2015,0.92,0.41000000000000003,1.0072239076
2020-08-31 11:00:00,1.74328,0.78054,1.9100439393,1.37328,0.40054,1.4304999999999999,0.37,0.38,0.5303772242,2.00328,0.8705400000000001,2.1842551705,1.37328,0.40054,1.4304999999999999,0.63,0.47000000000000003,0.7860025445000001
2020-08-31 11:30:00,1.66032,0.9767600000000001,1.9263235969,1.8403200000000002,0.53676,1.917,-0.18,0.44,0.47539457300000004,1.98032,1.05676,2.2446400602,1.8403200000000002,0.53676,1.917,0.14,0.52,0.5385164807
2020-08-31 12:00:00,1.88864,0.7775200000000001,2.0424246375,1.32864,0.38752000000000003,1.384,0.56,0.39,0.6824221567000001,1.9286400000000001,0.7875200000000001,2.083228264,1.32864,0.38752000000000003,1.384,0.6000000000000001,0.4,0.7211102551
2020-08-31 12:30:00,1.75264,0.56452,1.8413119779,0.8726400000000001,0.25452,0.909,0.88,0.31,0.9330058949000001,2.03264,0.6545200000000001,2.1354207548,0.8726400000000001,0.25452,0.909,1.16,0.4,1.227028932
2020-08-31 13:00:00,1.6667200000000002,0.7369600000000001,1.8223791044,1.32672,0.38696,1.3820000000000001,0.34,0.35000000000000003,0.487954916,1.94672,0.82696,2.1150843009,1.32672,0.38696,1.3820000000000001,0.62,0.44,0.7602631123
2020-08-31 13:30:00,1.7096,0.7003,1.8474718536,1.2696,0.3703,1.3225,0.44,0.33,0.55,1.9196,0.7803,2.0721322955,1.2696,0.3703,1.3225,0.65,0.41000000000000003,0.7685050423
2020-08-31 14:00:00,1.7399200000000001,0.92456,1.9703128686,1.72992,0.50456,1.802,0.01,0.42,0.4201190308,1.89992,0.9645600000000001,2.1307444708,1.72992,0.50456,1.802,0.17,0.46,0.4904079934
2020-08-31 14:30:00,1.83208,0.8514400000000001,2.0202641411,1.58208,0.46144,1.6480000000000001,0.25,0.39,0.4632493929,1.99208,0.92144,2.1948654628,1.58208,0.46144,1.6480000000000001,0.41000000000000003,0.46,0.6161980201
2020-08-31 15:00:00,1.91368,0.64524,2.0195310842,1.18368,0.34524000000000005,1.233,0.73,0.30000000000000004,0.7892401409,2.07368,0.6952400000000001,2.1871230875,1.18368,0.34524000000000005,1.233,0.89,0.35000000000000003,0.9563472173
2020-08-31 15:30:00,2.07312,0.71216,2.1920306567,1.4131200000000002,0.41216,1.472,0.66,0.30000000000000004,0.7249827584,2.17312,0.75216,2.2996076187,1.4131200000000002,0.41216,1.472,0.76,0.34,0.8325863319
2020-08-31 16:00:00,1.9148800000000001,0.5793400000000001,2.0005999725,0.8548800000000001,0.24934000000000003,0.8905000000000001,1.06,0.33,1.1101801656,2.01488,0.6093400000000001,2.1050027672,0.8548800000000001,0.24934000000000003,0.8905000000000001,1.16,0.36,1.2145781161
2020-08-31 16:30:00,2.04512,0.5706600000000001,2.1232448399,0.8251200000000001,0.24066,0.8595,1.22,0.33,1.2638433447,2.18512,0.6006600000000001,2.2661733936,0.8251200000000001,0.24066,0.8595,1.3599999999999999,0.36,1.4068404316
2020-08-31 17:00:00,2.07824,0.51032,2.1399785046,0.61824,0.18032,0.644,1.46,0.33,1.4968299837,2.21824,0.54032,2.283097545,0.61824,0.18032,0.644,1.6,0.36,1.6400000000000001
2020-08-31 17:30:00,2.18488,0.52934,2.2480883991,0.6148800000000001,0.17934000000000003,0.6405000000000001,1.57,0.35000000000000003,1.6085397104,2.2848800000000002,0.5593400000000001,2.3523473064,0.6148800000000001,0.17934000000000003,0.6405000000000001,1.67,0.38,1.7126879459
2020-08-31 18:00:00,2.26816,0.43738000000000005,2.3099461141,0.60816,0.17738,0.6335000000000001,1.6600000000000001,0.26,1.6802380784,2.36816,0.46738,2.4138404773,0.60816,0.17738,0.6335000000000001,1.76,0.29,1.7837320427
2020-08-31 18:30:00,2.3276,0.3793,2.3583024085,0.4776,0.1393,0.4975,1.85,0.24,1.8655026131999999,2.4176,0.39930000000000004,2.4503530868,0.4776,0.1393,0.4975,1.94,0.26,1.9573451407
2020-08-31 19:00:00,2.28656,0.30608,2.3069550494,0.22656,0.06608,0.23600000000000002,2.06,0.24,2.0739334608,2.34656,0.30608,2.3664379983,0.22656,0.06608,0.23600000000000002,2.12,0.24,2.1335416565
2020-08-31 19:30:00,2.13296,0.23878000000000002,2.1462838233,0.13296000000000002,0.03878,0.1385,2.0,0.2,2.0099751242,2.17296,0.24878000000000003,2.1871549214,0.13296000000000002,0.03878,0.1385,2.04,0.21,2.0507803393
2020-08-31 20:00:00,1.9447200000000002,0.23596000000000003,1.9589826441,0.054720000000000005,0.015960000000000002,0.057,1.8900000000000001,0.22,1.9027611516,1.9647200000000002,0.22596000000000002,1.977671004,0.054720000000000005,0.015960000000000002,0.057,1.9100000000000001,0.21,1.921509823
2020-08-31 20:30:00,2.04976,0.30868,2.0728722585,0.02976,0.00868,0.031,2.02,0.30000000000000004,2.0421557237,2.05976,0.24868,2.0747175711,0.02976,0.00868,0.031,2.03,0.24,2.0441379601
2020-08-31 21:00:00,2.1988,0.2584,2.2139313449,0.028800000000000003,0.008400000000000001,0.03,2.17,0.25,2.1843534513,2.2188,0.2084,2.2285654579,0.028800000000000003,0.008400000000000001,0.03,2.19,0.2,2.1991134577
2020-08-31 21:30:00,2.0488,0.1484,2.0541674713,0.028800000000000003,0.008400000000000001,0.03,2.02,0.14,2.0248456731,2.0688,0.1484,2.0741157152,0.028800000000000003,0.008400000000000001,0.03,2.04,0.14,2.0447982786
2020-08-31 22:00:00,1.87832,0.17826,1.8867598284,0.02832,0.00826,0.029500000000000002,1.85,0.17,1.8577943912000001,1.89832,0.16826000000000002,1.9057623803000001,0.02832,0.00826,0.029500000000000002,1.87,0.16,1.8768324379
2020-08-31 22:30:00,1.82928,0.14854,1.8353009154,0.029280000000000004,0.00854,0.030500000000000003,1.8,0.14,1.8054362354,1.84928,0.14854,1.8552360092,0.029280000000000004,0.00854,0.030500000000000003,1.82,0.14,1.8253766735
2020-08-31 23:00:00,1.6788,0.1784,1.6882523508,0.028800000000000003,0.008400000000000001,0.03,1.65,0.17,1.6587344573,1.6888,0.16840000000000002,1.6971753003,0.028800000000000003,0.008400000000000001,0.03,1.6600000000000001,0.16,1.6676930173
2020-08-31 23:30:00,1.56832,0.22826000000000002,1.5848439198,0.02832,0.00826,0.029500000000000002,1.54,0.22,1.5556349186,1.5783200000000002,0.09826000000000001,1.5813756828,0.02832,0.00826,0.029500000000000002,1.55,0.09,1.5526107046000002
2020-09-01 00:00:00,1.50928,0.19854000000000002,1.5222825789,0.029280000000000004,0.00854,0.030500000000000003,1.48,0.19,1.4921461054,1.5192800000000002,0.16854000000000002,1.5285998332,0.029280000000000004,0.00854,0.030500000000000003,1.49,0.16,1.4985659812
2020-09-01 00:30:00,1.49024,0.15882000000000002,1.4986791017,0.030240000000000003,0.008820000000000001,0.0315,1.46,0.15,1.4676852524,1.50024,0.14882,1.5076032137,0.030240000000000003,0.008820000000000001,0.0315,1.47,0.14,1.4766516177
2020-09-01 01:00:00,1.53072,0.18896000000000002,1.5423390029,0.030720000000000004,0.008960000000000001,0.032,1.5,0.18,1.5107613974,1.55072,0.16896000000000003,1.5598974325000001,0.030720000000000004,0.008960000000000001,0.032,1.52,0.16,1.528397854
2020-09-01 01:30:00,1.59976,0.18868000000000001,1.6108482858,0.02976,0.00868,0.031,1.57,0.18,1.5802847844999999,1.61976,0.16868000000000002,1.6285193889,0.02976,0.00868,0.031,1.5899999999999999,0.16,1.5980300373
2020-09-01 02:00:00,1.6502400000000002,0.19882000000000002,1.6621737123,0.030240000000000003,0.008820000000000001,0.0315,1.62,0.19,1.6311039207,1.66024,0.17882,1.6698423429,0.030240000000000003,0.008820000000000001,0.0315,1.63,0.17,1.6388410539
2020-09-01 02:30:00,1.64736,0.19798000000000002,1.6592139856,0.027360000000000002,0.007980000000000001,0.0285,1.62,0.19,1.6311039207,1.6573600000000002,0.17798000000000003,1.6668890335,0.027360000000000002,0.007980000000000001,0.0285,1.63,0.17,1.6388410539
2020-09-01 03:00:00,1.66736,0.18798,1.6779230763,0.027360000000000002,0.007980000000000001,0.0285,1.6400000000000001,0.18,1.6498484779,1.6773600000000002,0.17798000000000003,1.6867760521,0.027360000000000002,0.007980000000000001,0.0285,1.65,0.17,1.6587344573
2020-09-01 03:30:00,1.60784,0.16812000000000002,1.6166056415,0.027840000000000004,0.00812,0.029,1.58,0.16,1.5880806025,1.62784,0.15812,1.6355014522,0.027840000000000004,0.00812,0.029,1.6,0.15,1.607015868
2020-09-01 04:00:00,1.6578400000000002,0.18812,1.6684791278,0.027840000000000004,0.00812,0.029,1.63,0.18,1.639908534,1.6778400000000002,0.17812000000000003,1.6872681470000002,0.027840000000000004,0.00812,0.029,1.65,0.17,1.6587344573
2020-09-01 04:30:00,1.6183200000000002,0.18826,1.6292333933,0.02832,0.00826,0.029500000000000002,1.5899999999999999,0.18,1.6001562424,1.63832,0.17826,1.6479893962,0.02832,0.00826,0.029500000000000002,1.6099999999999999,0.17,1.6189502772000002
2020-09-01 05:00:00,1.58832,0.18826,1.5994381045,0.02832,0.00826,0.029500000000000002,1.56,0.18,1.5703502794,1.5983200000000002,0.17826,1.608229912,0.02832,0.00826,0.029500000000000002,1.57,0.17,1.5791770008000001
2020-09-01 05:30:00,1.56832,0.20826000000000003,1.5820871815,0.02832,0.00826,0.029500000000000002,1.54,0.2,1.5529327094,1.5783200000000002,0.18826,1.5895080528,0.02832,0.00826,0.029500000000000002,1.55,0.18,1.560416611
2020-09-01 06:00:00,1.56832,0.17826,1.5784182747000002,0.02832,0.00826,0.029500000000000002,1.54,0.17,1.5493547044,1.5783200000000002,0.16826000000000002,1.5872635099,0.02832,0.00826,0.029500000000000002,1.55,0.16,1.5582361824
2020-09-01 06:30:00,1.70784,0.26812,1.7287584562,0.027840000000000004,0.00812,0.029,1.6800000000000002,0.26,1.7000000000000002,1.71784,0.21812,1.7316323513,0.027840000000000004,0.00812,0.029,1.69,0.21,1.7029973576000002
