Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-01 07:00:00,2.00232,0.5352600000000001,2.0726284399,0.052320000000000005,0.015260000000000001,0.0545,1.9500000000000002,0.52,2.0181427105,2.02232,0.5252600000000001,2.089420075,0.052320000000000005,0.015260000000000001,0.0545,1.97,0.51,2.0349447167
2020-09-01 07:30:00,2.22432,0.58626,2.3002826457,0.12432000000000001,0.03626,0.1295,2.1,0.55,2.1708293346,2.26432,0.59626,2.3415104206,0.12432000000000001,0.03626,0.1295,2.14,0.56,2.2120578654
2020-09-01 08:00:00,2.45864,0.6525200000000001,2.543755688,0.24864000000000003,0.07252,0.259,2.21,0.58,2.2848413512,2.52864,0.6625200000000001,2.613991775,0.24864000000000003,0.07252,0.259,2.2800000000000002,0.59,2.3551008471
2020-09-01 08:30:00,2.70968,0.83574,2.835635211,0.49968000000000007,0.14574,0.5205000000000001,2.21,0.6900000000000001,2.3152105736,2.77968,0.8557400000000001,2.9084208516,0.49968000000000007,0.14574,0.5205000000000001,2.2800000000000002,0.71,2.3879907873
2020-09-01 09:00:00,2.69752,1.06886,2.9015643798,1.12752,0.32886000000000004,1.1745,1.57,0.74,1.7356554958000001,2.89752,1.12886,3.1096538473,1.12752,0.32886000000000004,1.1745,1.77,0.8,1.9423954283
2020-09-01 09:30:00,2.6156,1.1433,2.8545574526,1.4856,0.4333,1.5474999999999999,1.13,0.71,1.3345411195999999,2.8656,1.2333,3.1197263101,1.4856,0.4333,1.5474999999999999,1.38,0.8,1.5951175505
2020-09-01 10:00:00,2.56464,1.27052,2.8620970284,1.78464,0.5205200000000001,1.859,0.78,0.75,1.0820813278,2.86464,1.38052,3.1799367604,1.78464,0.5205200000000001,1.859,1.08,0.86,1.3805795884
2020-09-01 10:30:00,2.5423999999999998,1.3957,2.9003062338000003,2.0424,0.5957,2.1275,0.5,0.8,0.9433981132,2.8824,1.5157,3.2566203724,2.0424,0.5957,2.1275,0.84,0.92,1.2457929202
2020-09-01 11:00:00,2.48072,1.45646,2.8766729828,2.25072,0.65646,2.3445,0.23,0.8,0.8324061509,2.84072,1.57646,3.2488330597,2.25072,0.65646,2.3445,0.59,0.92,1.0929318368
2020-09-01 11:30:00,2.47624,1.4293200000000001,2.8591467608,2.22624,0.64932,2.319,0.25,0.78,0.8190848552000001,2.85624,1.59932,3.2735197265,2.22624,0.64932,2.319,0.63,0.9500000000000001,1.1399122773
2020-09-01 12:00:00,2.35568,1.13624,2.6153909077,1.25568,0.36624,1.308,1.1,0.77,1.3427211177,2.58568,1.24624,2.870340607,1.25568,0.36624,1.308,1.33,0.88,1.5947727111
2020-09-01 12:30:00,2.55512,1.3431600000000001,2.8866445919,1.9651200000000002,0.57316,2.047,0.59,0.77,0.970051545,2.70512,1.39316,3.0427896739999998,1.9651200000000002,0.57316,2.047,0.74,0.8200000000000001,1.1045361017
2020-09-01 13:00:00,2.17936,0.8539800000000001,2.3407032811,0.6993600000000001,0.20398000000000002,0.7285,1.48,0.65,1.6164467204,2.29936,0.9039800000000001,2.4706752619,0.6993600000000001,0.20398000000000002,0.7285,1.6,0.7000000000000001,1.7464249197
2020-09-01 13:30:00,2.24536,0.82698,2.3928095307,0.6753600000000001,0.19698000000000002,0.7035,1.57,0.63,1.6916855499999999,2.32536,0.8569800000000001,2.4782481413,0.6753600000000001,0.19698000000000002,0.7035,1.65,0.66,1.7771043864
2020-09-01 14:00:00,2.378,0.9715,2.5687927612,1.548,0.4515,1.6125,0.8300000000000001,0.52,0.9794386147,2.518,1.0315,2.7210873286,1.548,0.4515,1.6125,0.97,0.58,1.1301769773
2020-09-01 14:30:00,2.13968,1.02324,2.3717610757,1.5196800000000001,0.44324,1.583,0.62,0.58,0.8489994111,2.36968,1.09324,2.6097043894,1.5196800000000001,0.44324,1.583,0.85,0.65,1.070046728
2020-09-01 15:00:00,2.10568,0.76624,2.2407614777,0.77568,0.22624000000000002,0.808,1.33,0.54,1.4354441821,2.20568,0.7962400000000001,2.3449994456,0.77568,0.22624000000000002,0.808,1.43,0.5700000000000001,1.5394154735
2020-09-01 15:30:00,2.49424,1.11332,2.7314308704,1.79424,0.52332,1.869,0.7000000000000001,0.59,0.9154780172,2.5442400000000003,1.11332,2.777163769,1.79424,0.52332,1.869,0.75,0.59,0.954253635
2020-09-01 16:00:00,2.3716,0.9813000000000001,2.5666001344,1.3416000000000001,0.39130000000000004,1.3975,1.03,0.59,1.1870130581,2.5316,1.0513,2.7412096326,1.3416000000000001,0.39130000000000004,1.3975,1.19,0.66,1.3607718398
2020-09-01 16:30:00,2.3904,0.7997000000000001,2.5206214016,0.6504,0.1897,0.6775,1.74,0.61,1.8438275407,2.7604,0.9097000000000001,2.9064346285,0.6504,0.1897,0.6775,2.11,0.72,2.2294618185
2020-09-01 17:00:00,2.5149600000000003,0.85228,2.6554481731,0.6249600000000001,0.18228000000000003,0.651,1.8900000000000001,0.67,2.0052431274,2.71496,0.9022800000000001,2.8609643479,0.6249600000000001,0.18228000000000003,0.651,2.09,0.72,2.2105429197
2020-09-01 17:30:00,2.5648,0.7464000000000001,2.6712004792,1.0848,0.3164,1.13,1.48,0.43,1.5412008305,2.6948,0.7864,2.8072000285,1.0848,0.3164,1.13,1.6099999999999999,0.47000000000000003,1.6772000477
2020-09-01 18:00:00,2.31048,0.45514000000000004,2.3548822157,0.36048,0.10514000000000001,0.3755,1.9500000000000002,0.35000000000000003,1.9811612755999999,2.49048,0.50514,2.541192053,0.36048,0.10514000000000001,0.3755,2.13,0.4,2.1672332593
2020-09-01 18:30:00,2.39976,0.43618,2.4390779098,0.32976000000000005,0.09618,0.3435,2.07,0.34,2.0977368758,2.45976,0.44618,2.499899168,0.32976000000000005,0.09618,0.3435,2.13,0.35000000000000003,2.1585643377
2020-09-01 19:00:00,2.28616,0.39138,2.3194192915,0.17616,0.05138,0.1835,2.11,0.34,2.1372178176,2.33616,0.40138,2.3703901472,0.17616,0.05138,0.1835,2.16,0.35000000000000003,2.1881727537
2020-09-01 19:30:00,2.43928,0.36604000000000003,2.4665912106,0.08928000000000001,0.02604,0.093,2.35,0.34,2.3744683615,2.46928,0.37604000000000004,2.4977489466,0.08928000000000001,0.02604,0.093,2.38,0.35000000000000003,2.4055976387999998
2020-09-01 20:00:00,2.38928,0.34854,2.4145680877,0.029280000000000004,0.00854,0.030500000000000003,2.36,0.34,2.3843657438,2.40928,0.33854,2.432948715,0.029280000000000004,0.00854,0.030500000000000003,2.38,0.33,2.4027692357
2020-09-01 20:30:00,2.36928,0.35854,2.3962551304,0.029280000000000004,0.00854,0.030500000000000003,2.34,0.35000000000000003,2.3660304309,2.38928,0.33854,2.4131448879,0.029280000000000004,0.00854,0.030500000000000003,2.36,0.33,2.3829603437999998
2020-09-01 21:00:00,2.14784,0.27812000000000003,2.1657717793,0.027840000000000004,0.00812,0.029,2.12,0.27,2.137124236,2.17784,0.26812,2.194282434,0.027840000000000004,0.00812,0.029,2.15,0.26,2.1656638705
2020-09-01 21:30:00,1.9288,0.2684,1.9473849132,0.028800000000000003,0.008400000000000001,0.03,1.9,0.26,1.9177069641000002,1.9488,0.2184,1.960999745,0.028800000000000003,0.008400000000000001,0.03,1.92,0.21,1.9314502323
2020-09-01 22:00:00,1.8288000000000002,0.6084,1.9273453245,0.028800000000000003,0.008400000000000001,0.03,1.8,0.6000000000000001,1.8973665961,1.7488000000000001,-0.22160000000000002,1.7627841615,0.028800000000000003,0.008400000000000001,0.03,1.72,-0.23,1.7353097706
2020-09-01 22:30:00,1.7088,0.6084,1.8138765118,0.028800000000000003,0.008400000000000001,0.03,1.6800000000000002,0.6000000000000001,1.7839282497000002,1.6288,-0.22160000000000002,1.6438053413,0.028800000000000003,0.008400000000000001,0.03,1.6,-0.23,1.6164467204
2020-09-01 23:00:00,1.59928,0.6285400000000001,1.7183594065,0.029280000000000004,0.00854,0.030500000000000003,1.57,0.62,1.6879869668,1.52928,-0.20146000000000003,1.5424926094,0.029280000000000004,0.00854,0.030500000000000003,1.5,-0.21,1.5146286674
2020-09-01 23:30:00,1.49832,0.35826,1.5405560847,0.02832,0.00826,0.029500000000000002,1.47,0.35000000000000003,1.5110923201,1.47832,0.048260000000000004,1.4791075181,0.02832,0.00826,0.029500000000000002,1.45,0.04,1.4505516192
2020-09-02 00:00:00,1.49976,0.64868,1.6340335982,0.02976,0.00868,0.031,1.47,0.64,1.6032778923,1.4197600000000001,-0.25132000000000004,1.4418322371,0.02976,0.00868,0.031,1.3900000000000001,-0.26,1.4141074923999999
2020-09-02 00:30:00,1.47072,0.6389600000000001,1.6035233706,0.030720000000000004,0.008960000000000001,0.032,1.44,0.63,1.5717824277,1.39072,-0.25104000000000004,1.413196094,0.030720000000000004,0.008960000000000001,0.032,1.3599999999999999,-0.26,1.3846299145
2020-09-02 01:00:00,1.51024,0.6488200000000001,1.6437129464,0.030240000000000003,0.008820000000000001,0.0315,1.48,0.64,1.6124515497,1.43024,-0.25118,1.4521287305000001,0.030240000000000003,0.008820000000000001,0.0315,1.4,-0.26,1.4239382009
2020-09-02 01:30:00,1.51072,0.67896,1.656279445,0.030720000000000004,0.008960000000000001,0.032,1.48,0.67,1.6245922565000002,1.43072,-0.22104000000000001,1.4476941666,0.030720000000000004,0.008960000000000001,0.032,1.4,-0.23,1.4187670704
2020-09-02 02:00:00,1.5907200000000001,0.71896,1.7456499076,0.030720000000000004,0.008960000000000001,0.032,1.56,0.71,1.7139719951,1.51072,-0.18104,1.5215289678000001,0.030720000000000004,0.008960000000000001,0.032,1.48,-0.19,1.4921461054
2020-09-02 02:30:00,1.60688,0.6778400000000001,1.7439983945000002,0.02688,0.007840000000000001,0.028,1.58,0.67,1.7161876354,1.52688,-0.23216,1.544428956,0.02688,0.007840000000000001,0.028,1.5,-0.24,1.5190786681000001
2020-09-02 03:00:00,1.62832,0.71826,1.7796975726,0.02832,0.00826,0.029500000000000002,1.6,0.71,1.7504570832000002,1.54832,-0.19174000000000002,1.5601471245,0.02832,0.00826,0.029500000000000002,1.52,-0.2,1.5331014317
2020-09-02 03:30:00,1.5578400000000001,0.46812000000000004,1.6266535587000002,0.027840000000000004,0.00812,0.029,1.53,0.46,1.5976545308999999,1.52784,-0.09188,1.5306002091000002,0.027840000000000004,0.00812,0.029,1.5,-0.1,1.5033296378
2020-09-02 04:00:00,1.47832,0.14826,1.4857358615,0.02832,0.00826,0.029500000000000002,1.45,0.14,1.4567429423,1.49832,0.14826,1.5056373566999999,0.02832,0.00826,0.029500000000000002,1.47,0.14,1.4766516177
2020-09-02 04:30:00,1.5044,0.5842,1.6138491255,0.014400000000000001,0.004200000000000001,0.015,1.49,0.58,1.5989058758999999,1.4444,-0.18580000000000002,1.4563011364,0.014400000000000001,0.004200000000000001,0.015,1.43,-0.19,1.4425671561
2020-09-02 05:00:00,1.47,0.31,1.5023315213,0.0,0.0,0.0,1.47,0.31,1.5023315213,1.47,0.18,1.4809794057,0.0,0.0,0.0,1.47,0.18,1.4809794057
2020-09-02 05:30:00,1.47,0.23,1.4878844041,0.0,0.0,0.0,1.47,0.23,1.4878844041,1.49,0.22,1.5061540426,0.0,0.0,0.0,1.49,0.22,1.5061540426
2020-09-02 06:00:00,1.57,0.28,1.5947727111,0.0,0.0,0.0,1.57,0.28,1.5947727111,1.58,0.27,1.6029036153,0.0,0.0,0.0,1.58,0.27,1.6029036153
2020-09-02 06:30:00,1.69536,0.34448,1.7300034682,0.015360000000000002,0.0044800000000000005,0.016,1.6800000000000002,0.34,1.7140595089000001,1.71536,0.33448000000000006,1.7476661008,0.015360000000000002,0.0044800000000000005,0.016,1.7000000000000002,0.33,1.7317332358000002
2020-09-02 07:00:00,1.8931200000000001,0.43716000000000005,1.9429390623,0.09312000000000001,0.027160000000000004,0.097,1.8,0.41000000000000003,1.8461040057,1.9331200000000002,0.43716000000000005,1.9819338536000002,0.09312000000000001,0.027160000000000004,0.097,1.8399999999999999,0.41000000000000003,1.8851259905000002
2020-09-02 07:30:00,2.23488,0.7568400000000001,2.359554068,0.19488000000000003,0.05684,0.203,2.04,0.7000000000000001,2.1567568245,2.2848800000000002,0.72684,2.3977016078,0.19488000000000003,0.05684,0.203,2.09,0.67,2.1947665024
2020-09-02 08:00:00,2.45184,0.9951200000000001,2.6460882827,0.5318400000000001,0.15512,0.554,1.92,0.84,2.0957099036,2.57184,1.02512,2.7686155384999998,0.5318400000000001,0.15512,0.554,2.04,0.87,2.2177691494
2020-09-02 08:30:00,2.5846400000000003,1.05302,2.7909165251,0.52464,0.15302000000000002,0.5465,2.06,0.9,2.2480213522,2.70464,1.09302,2.9171510503,0.52464,0.15302000000000002,0.5465,2.18,0.9400000000000001,2.3740261161
2020-09-02 09:00:00,2.66864,1.22002,2.9342951879,1.02864,0.30002,1.0715,1.6400000000000001,0.92,1.8804254838,2.8586400000000003,1.28002,3.1321356692,1.02864,0.30002,1.0715,1.83,0.98,2.0758853533
2020-09-02 09:30:00,2.5372,1.1996,2.8064967486,1.2671999999999999,0.36960000000000004,1.32,1.27,0.8300000000000001,1.5171684152,2.7772,1.2796,3.0578122899,1.2671999999999999,0.36960000000000004,1.32,1.51,0.91,1.7630087918
2020-09-02 10:00:00,2.48464,1.2580200000000001,2.7849686264,1.12464,0.32802000000000003,1.1715,1.3599999999999999,0.93,1.6475739741000002,2.74464,1.34802,3.057810761,1.12464,0.32802000000000003,1.1715,1.62,1.02,1.914366736
2020-09-02 10:30:00,2.5224,1.2132,2.7989919614,1.1424,0.3332,1.19,1.38,0.88,1.636704005,2.7124,1.2732,2.9963564541,1.1424,0.3332,1.19,1.57,0.9400000000000001,1.8298907071000001
2020-09-02 11:00:00,2.47296,1.27128,2.7805905847,1.51296,0.44128000000000006,1.576,0.96,0.8300000000000001,1.2690547664,2.7329600000000003,1.37128,3.0576918092,1.51296,0.44128000000000006,1.576,1.22,0.93,1.5340469354000001
2020-09-02 11:30:00,2.57032,1.27926,2.8710714115,1.54032,0.44926000000000005,1.6045,1.03,0.8300000000000001,1.3228000605,2.81032,1.35926,3.1217761371,1.54032,0.44926000000000005,1.6045,1.27,0.91,1.5623699946
2020-09-02 12:00:00,2.57464,1.23052,2.8535855691,1.30464,0.38052,1.359,1.27,0.85,1.5282015574,2.82464,1.3205200000000001,3.1180705893,1.30464,0.38052,1.359,1.52,0.9400000000000001,1.7871765442
2020-09-02 12:30:00,2.6636800000000003,1.21274,2.9267609144,1.48368,0.43274,1.5455,1.18,0.78,1.4144963768,2.88368,1.29274,3.1601878188,1.48368,0.43274,1.5455,1.4,0.86,1.6430459519
2020-09-02 13:00:00,2.5073600000000003,1.11548,2.744294044,1.28736,0.37548000000000004,1.341,1.22,0.74,1.4268847185,2.72736,1.19548,2.9778624884,1.28736,0.37548000000000004,1.341,1.44,0.8200000000000001,1.6571059109
2020-09-02 13:30:00,2.38488,0.80434,2.5168661963,0.49488000000000004,0.14434000000000002,0.5155000000000001,1.8900000000000001,0.66,2.0019240745,2.48488,0.8343400000000001,2.6212119048,0.49488000000000004,0.14434000000000002,0.5155000000000001,1.99,0.6900000000000001,2.1062288575
2020-09-02 14:00:00,2.3736,0.7173,2.4796161497,0.3336,0.09730000000000001,0.34750000000000003,2.04,0.62,2.1321350801,2.4536,0.7373000000000001,2.5619844359,0.3336,0.09730000000000001,0.34750000000000003,2.12,0.64,2.2144976857
2020-09-02 14:30:00,2.38352,0.58686,2.4547041064,0.26352000000000003,0.07686000000000001,0.2745,2.12,0.51,2.1804815982,2.44352,0.6068600000000001,2.5177507919,0.26352000000000003,0.07686000000000001,0.2745,2.18,0.53,2.2435017272
2020-09-02 15:00:00,2.32416,0.5828800000000001,2.3961362232,0.28416,0.08288000000000001,0.296,2.04,0.5,2.1003809178,2.38416,0.6128800000000001,2.4616743895,0.28416,0.08288000000000001,0.296,2.1,0.53,2.1658485635
2020-09-02 15:30:00,2.38936,0.59648,2.4626874751,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.99,0.48,2.0470710784,2.45936,0.61648,2.5354485205,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.06,0.5,2.1198113124
2020-09-02 16:00:00,2.39448,0.62714,2.4752452505,0.50448,0.14714000000000002,0.5255000000000001,1.8900000000000001,0.48,1.9500000000000002,2.4944800000000003,0.6671400000000001,2.582151477,0.50448,0.14714000000000002,0.5255000000000001,1.99,0.52,2.0568179307
2020-09-02 16:30:00,2.42352,0.58186,2.492390469,0.38352,0.11186000000000001,0.3995,2.04,0.47000000000000003,2.0934421415,2.50352,0.56186,2.5657940389,0.38352,0.11186000000000001,0.3995,2.12,0.45,2.1672332593
2020-09-02 17:00:00,2.51464,0.46052000000000004,2.5564610304,0.34464,0.10052000000000001,0.359,2.17,0.36,2.1996590645,2.5846400000000003,0.48052000000000006,2.6289281846,0.34464,0.10052000000000001,0.359,2.24,0.38,2.2720035211000003
2020-09-02 17:30:00,2.6006400000000003,0.34852000000000005,2.6238892126,0.20064,0.05852,0.209,2.4,0.29,2.4174573419,2.66064,0.35852,2.6846865366,0.20064,0.05852,0.209,2.46,0.30000000000000004,2.4782251714
2020-09-02 18:00:00,2.6832000000000003,0.30010000000000003,2.6999300454,0.1032,0.030100000000000002,0.1075,2.58,0.27,2.5940894356,2.7232000000000003,0.30010000000000003,2.739685794,0.1032,0.030100000000000002,0.1075,2.62,0.27,2.6338754716
2020-09-02 18:30:00,2.63584,0.16212000000000001,2.6408209708,0.07584,0.02212,0.079,2.56,0.14,2.5638252671,2.67584,0.16212000000000001,2.6807466497,0.07584,0.02212,0.079,2.6,0.14,2.6037665026
2020-09-02 19:00:00,2.56464,0.20302,2.5726631046,0.044640000000000006,0.01302,0.0465,2.52,0.19,2.5271525478,2.59464,-0.11698000000000001,2.5972756976999998,0.044640000000000006,0.01302,0.0465,2.55,-0.13,2.5533115752
2020-09-02 19:30:00,2.3656,0.24330000000000002,2.3780786888,0.0456,0.013300000000000001,0.0475,2.32,0.23,2.331372986,2.3756,0.0333,2.3758333801,0.0456,0.013300000000000001,0.0475,2.33,0.02,2.3300858353000002
2020-09-02 20:00:00,2.30072,0.14896,2.3055371608,0.030720000000000004,0.008960000000000001,0.032,2.27,0.14,2.2743130831,2.32072,0.14896,2.3254957321,0.030720000000000004,0.008960000000000001,0.032,2.29,0.14,2.2942754848
2020-09-02 20:30:00,2.2688,0.1484,2.2736481698,0.028800000000000003,0.008400000000000001,0.03,2.24,0.14,2.2443707359,2.2888,0.1484,2.2936058947,0.028800000000000003,0.008400000000000001,0.03,2.26,0.14,2.2643321311
2020-09-02 21:00:00,2.03928,0.17854,2.0470807141,0.029280000000000004,0.00854,0.030500000000000003,2.01,0.17,2.0171762442,2.05928,0.16854000000000002,2.0661654943,0.029280000000000004,0.00854,0.030500000000000003,2.03,0.16,2.0362956563
2020-09-02 21:30:00,1.98928,0.24854,2.0047461311,0.029280000000000004,0.00854,0.030500000000000003,1.96,0.24,1.9746392076000001,1.98928,0.11854,1.9928087339,0.029280000000000004,0.00854,0.030500000000000003,1.96,0.11,1.9630843079
2020-09-02 22:00:00,1.8488,0.1784,1.8573874125,0.028800000000000003,0.008400000000000001,0.03,1.82,0.17,1.8279223178000001,1.8688,0.1584,1.8755009997,0.028800000000000003,0.008400000000000001,0.03,1.8399999999999999,0.15,1.8461040057
2020-09-02 22:30:00,1.7092800000000001,0.15854000000000001,1.7166167452,0.029280000000000004,0.00854,0.030500000000000003,1.6800000000000002,0.15,1.6866831356,1.71928,0.15854000000000001,1.7265742526999999,0.029280000000000004,0.00854,0.030500000000000003,1.69,0.15,1.6966437457999999
2020-09-02 23:00:00,1.6388,0.16840000000000002,1.6474295129,0.028800000000000003,0.008400000000000001,0.03,1.6099999999999999,0.16,1.6179307773,1.6588,0.1584,1.6663457024000001,0.028800000000000003,0.008400000000000001,0.03,1.63,0.15,1.63688729
2020-09-02 23:30:00,1.4688,0.1584,1.4773164860999999,0.028800000000000003,0.008400000000000001,0.03,1.44,0.15,1.4477914214,1.4888,0.1484,1.4961777969,0.028800000000000003,0.008400000000000001,0.03,1.46,0.14,1.4666969694
2020-09-03 00:00:00,1.3988,0.16840000000000002,1.4089002804000001,0.028800000000000003,0.008400000000000001,0.03,1.37,0.16,1.3793114224,1.4188,0.1584,1.4276147940000001,0.028800000000000003,0.008400000000000001,0.03,1.3900000000000001,0.15,1.3980700984
2020-09-03 00:30:00,1.39928,0.19854000000000002,1.4132949621,0.029280000000000004,0.00854,0.030500000000000003,1.37,0.19,1.3831124322,1.41928,0.18854,1.4317482495,0.029280000000000004,0.00854,0.030500000000000003,1.3900000000000001,0.18,1.4016062214
2020-09-03 01:00:00,1.4688,0.2684,1.4931215624,0.028800000000000003,0.008400000000000001,0.03,1.44,0.26,1.4632839779,1.4888,0.2584,1.5110579076000001,0.028800000000000003,0.008400000000000001,0.03,1.46,0.25,1.4812494726
2020-09-03 01:30:00,1.5688,0.2684,1.5915941694,0.028800000000000003,0.008400000000000001,0.03,1.54,0.26,1.5617938404,1.5888,0.2584,1.6096757437,0.028800000000000003,0.008400000000000001,0.03,1.56,0.25,1.5799050604
2020-09-03 02:00:00,1.6588,0.3184,1.6890814072,0.028800000000000003,0.008400000000000001,0.03,1.63,0.31,1.6592166827,1.6788,0.3084,1.7068919122000001,0.028800000000000003,0.008400000000000001,0.03,1.65,0.30000000000000004,1.6770509831
2020-09-03 02:30:00,1.6840000000000002,0.317,1.7135766688,0.024,0.007,0.025,1.6600000000000001,0.31,1.6886977231,1.694,0.297,1.7198386552,0.024,0.007,0.025,1.67,0.29,1.6949926254
2020-09-03 03:00:00,1.6044800000000001,0.21714000000000003,1.6191064974,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.58,0.21,1.5938946013000002,1.6244800000000001,0.19714,1.6363983164,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.6,0.19,1.6112417572000002
2020-09-03 03:30:00,1.6249600000000002,0.21728000000000003,1.6394223373,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6,0.21,1.6137224049,1.6449600000000002,0.19728,1.6567476573,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.62,0.19,1.6311039207
2020-09-03 04:00:00,1.55448,0.21714000000000003,1.5695725055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.53,0.21,1.5443445211,1.57448,0.19714,1.5867739127,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.55,0.19,1.5616017418
2020-09-03 04:30:00,1.49496,0.16728,1.5042898657000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.47,0.16,1.4786818454000001,1.51496,0.15728,1.5231023603,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.49,0.15,1.4975313018
2020-09-03 05:00:00,1.47544,0.14742000000000002,1.4827865153,0.02544,0.00742,0.026500000000000003,1.45,0.14,1.4567429423,1.48544,0.14742000000000002,1.4927373011,0.02544,0.00742,0.026500000000000003,1.46,0.14,1.4666969694
2020-09-03 05:30:00,1.4764,0.1477,1.4837696081,0.0264,0.0077,0.0275,1.45,0.14,1.4567429423,1.4864,0.1477,1.4937202717,0.0264,0.0077,0.0275,1.46,0.14,1.4666969694
2020-09-03 06:00:00,1.6064,0.23770000000000002,1.6238910832,0.0264,0.0077,0.0275,1.58,0.23,1.5966527487,1.6164,0.1477,1.6231340826,0.0264,0.0077,0.0275,1.5899999999999999,0.14,1.5961516219
2020-09-03 06:30:00,1.8464,0.30770000000000003,1.8718633096000001,0.0264,0.0077,0.0275,1.82,0.30000000000000004,1.8445595680000002,1.8664,0.2977,1.8899931878,0.0264,0.0077,0.0275,1.8399999999999999,0.29,1.8627130751
2020-09-03 07:00:00,2.04792,0.37106000000000006,2.0812644834,0.03792,0.01106,0.0395,2.01,0.36,2.041984329,2.06792,0.36106000000000005,2.0992040039,0.03792,0.01106,0.0395,2.03,0.35000000000000003,2.0599514557
2020-09-03 07:30:00,2.26496,0.47228000000000003,2.313675042,0.14496,0.042280000000000005,0.151,2.12,0.43,2.1631689717,2.29496,0.46228,2.3410562146,0.14496,0.042280000000000005,0.151,2.15,0.42,2.1906391761
2020-09-03 08:00:00,2.56992,0.69706,2.6627770185,0.22992,0.06706000000000001,0.23950000000000002,2.34,0.63,2.4233241632,2.6299200000000003,0.71706,2.725922642,0.22992,0.06706000000000001,0.23950000000000002,2.4,0.65,2.4864633518
2020-09-03 08:30:00,2.70048,0.7826400000000001,2.8116040973,0.18048,0.052640000000000006,0.188,2.52,0.73,2.6236043908999997,2.75048,0.7726400000000001,2.8569411615,0.18048,0.052640000000000006,0.188,2.5700000000000003,0.72,2.6689511048
2020-09-03 09:00:00,2.90008,0.8829400000000001,3.0315090384,0.25008,0.07294,0.2605,2.65,0.81,2.7710286899,2.96008,0.8929400000000001,3.0918304368,0.25008,0.07294,0.2605,2.71,0.8200000000000001,2.8313424378
2020-09-03 09:30:00,3.01224,0.9073200000000001,3.1459210734,0.40224000000000004,0.11732000000000001,0.419,2.61,0.79,2.7269396766,3.08224,0.92732,3.2187149299,0.40224000000000004,0.11732000000000001,0.419,2.68,0.81,2.7997321299999998
2020-09-03 10:00:00,2.9856,0.9783000000000001,3.1417953864,0.6456000000000001,0.1883,0.6725,2.34,0.79,2.4697570731000003,3.1256,1.0183,3.2872952788,0.6456000000000001,0.1883,0.6725,2.48,0.8300000000000001,2.6152055369
2020-09-03 10:30:00,3.06808,1.29694,3.3309410457,1.73808,0.5069400000000001,1.8105,1.33,0.79,1.5469324484,3.29808,1.37694,3.5739747411,1.73808,0.5069400000000001,1.8105,1.56,0.87,1.7861970776
2020-09-03 11:00:00,2.90672,1.47446,3.2593026018,2.10672,0.61446,2.1945,0.8,0.86,1.1745637488,3.15672,1.56446,3.5231259203,2.10672,0.61446,2.1945,1.05,0.9500000000000001,1.4159802259
2020-09-03 11:30:00,2.8736,1.4648,3.2254016804,2.0736,0.6048,2.16,0.8,0.86,1.1745637488,3.1436,1.5548000000000002,3.5070819779,2.0736,0.6048,2.16,1.07,0.9500000000000001,1.4308738589
2020-09-03 12:00:00,2.84472,1.6209600000000002,3.2741324347,2.33472,0.68096,2.432,0.51,0.9400000000000001,1.0694391053,3.13472,1.43096,3.4458839214,2.33472,0.68096,2.432,0.8,0.75,1.09658561
2020-09-03 12:30:00,2.75672,1.39446,3.0893403584,2.10672,0.61446,2.1945,0.65,0.78,1.0153324579,3.02672,1.5144600000000001,3.3844679124,2.10672,0.61446,2.1945,0.92,0.9,1.2870120435
2020-09-03 13:00:00,2.68752,1.2463600000000001,2.9624613078,1.90752,0.5563600000000001,1.987,0.78,0.6900000000000001,1.0413932975,2.90752,1.35636,3.2083305628,1.90752,0.5563600000000001,1.987,1.0,0.8,1.2806248475
2020-09-03 13:30:00,2.6516,1.3988,2.9979366237000002,2.1216,0.6188,2.21,0.53,0.78,0.943027041,2.8916,1.1588,3.1151513607,2.1216,0.6188,2.21,0.77,0.54,0.9404786016000001
2020-09-03 14:00:00,2.41048,1.11264,2.6548788296,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.79,0.64,1.0167103816,2.61048,1.20264,2.8741866328,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.99,0.73,1.2300406497
2020-09-03 14:30:00,2.3296,1.1553,2.6003373338999998,1.3896,0.4053,1.4475,0.9400000000000001,0.75,1.2025389807,2.5196,1.2153,2.7973806051,1.3896,0.4053,1.4475,1.13,0.81,1.3903237033
2020-09-03 15:00:00,2.26544,1.20492,2.5659404903,1.28544,0.37492000000000003,1.339,0.98,0.8300000000000001,1.2842507543,2.50544,1.28492,2.8157146517,1.28544,0.37492000000000003,1.339,1.22,0.91,1.5220052562
2020-09-03 15:30:00,2.37824,1.30282,2.7117089538,1.51824,0.44282000000000005,1.5815000000000001,0.86,0.86,1.2162236636000001,2.62824,1.41282,2.9839078153000003,1.51824,0.44282000000000005,1.5815000000000001,1.11,0.97,1.4741099009
2020-09-03 16:00:00,2.3075200000000002,1.11886,2.5644680248,1.12752,0.32886000000000004,1.1745,1.18,0.79,1.4200352108,2.68752,1.24886,2.9635139699,1.12752,0.32886000000000004,1.1745,1.56,0.92,1.8110770276000001
2020-09-03 16:30:00,2.38568,0.9862400000000001,2.5814992543,1.25568,0.36624,1.308,1.13,0.62,1.2889142718,2.66568,1.04624,2.8636459278,1.25568,0.36624,1.308,1.4100000000000001,0.68,1.5654072952
2020-09-03 17:00:00,2.36064,0.9860200000000001,2.5582917445,1.22064,0.35602,1.2715,1.1400000000000001,0.63,1.3024976008,2.68064,0.9960200000000001,2.8597004476,1.22064,0.35602,1.2715,1.46,0.64,1.5941141741
2020-09-03 17:30:00,2.44824,0.77532,2.5680732466,0.49824,0.14532,0.519,1.9500000000000002,0.63,2.049243763,2.5282400000000003,0.7553200000000001,2.6386560594,0.49824,0.14532,0.519,2.03,0.61,2.1196697856
2020-09-03 18:00:00,2.38992,0.70706,2.4923184889,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.92,0.5700000000000001,2.0028230077,2.49992,0.72706,2.6035007682,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.03,0.59,2.1140009461
2020-09-03 18:30:00,2.4540800000000003,0.6699400000000001,2.5438805495,0.5140800000000001,0.14994000000000002,0.5355,1.94,0.52,2.0084820139,2.56408,0.69994,2.6578980887,0.5140800000000001,0.14994000000000002,0.5355,2.05,0.55,2.1224985277
2020-09-03 19:00:00,2.43832,0.57826,2.5059507278,0.26832,0.07826000000000001,0.2795,2.17,0.5,2.2268587741,2.50832,0.58826,2.5763771172,0.26832,0.07826000000000001,0.2795,2.24,0.51,2.2973245308
2020-09-03 19:30:00,2.35672,0.49696000000000007,2.4085469479,0.12672,0.03696,0.132,2.23,0.46,2.276949714,2.39672,0.49696000000000007,2.447700145,0.12672,0.03696,0.132,2.27,0.46,2.3161390286
2020-09-03 20:00:00,2.19864,0.41002000000000005,2.2365451594,0.06864,0.020020000000000003,0.07150000000000001,2.13,0.39,2.1654098919,2.22864,0.41002000000000005,2.266043391,0.06864,0.020020000000000003,0.07150000000000001,2.16,0.39,2.1949259669
2020-09-03 20:30:00,2.22072,0.34896000000000005,2.2479702845,0.030720000000000004,0.008960000000000001,0.032,2.19,0.34,2.216235547,2.24072,0.33896000000000004,2.2662126996,0.030720000000000004,0.008960000000000001,0.032,2.21,0.33,2.2345021817
2020-09-03 21:00:00,2.09976,0.22868000000000002,2.1121757976,0.02976,0.00868,0.031,2.07,0.22,2.081657993,2.11976,0.21868,2.1310099484,0.02976,0.00868,0.031,2.09,0.21,2.1005237442
2020-09-03 21:30:00,2.03024,0.25882,2.0466710166,0.030240000000000003,0.008820000000000001,0.0315,2.0,0.25,2.0155644371,2.05024,0.24882,2.0652833825,0.030240000000000003,0.008820000000000001,0.0315,2.02,0.24,2.0342074624
2020-09-03 22:00:00,1.81976,0.28868000000000005,1.8425152917,0.02976,0.00868,0.031,1.79,0.28,1.8117670932,1.83976,0.26868000000000003,1.8592756116,0.02976,0.00868,0.031,1.81,0.26,1.828578683
2020-09-03 22:30:00,1.6897600000000002,0.14868,1.6962884778,0.02976,0.00868,0.031,1.6600000000000001,0.14,1.6658931538,1.69976,0.14868,1.7062502161,0.02976,0.00868,0.031,1.67,0.14,1.6758579892
2020-09-03 23:00:00,1.6002399999999999,0.15882000000000002,1.6081019402,0.030240000000000003,0.008820000000000001,0.0315,1.57,0.15,1.5771493270999999,1.6102400000000001,0.14882,1.6171024241,0.030240000000000003,0.008820000000000001,0.0315,1.58,0.14,1.5861904047
2020-09-03 23:30:00,1.47976,0.17868,1.4905087050999999,0.02976,0.00868,0.031,1.45,0.17,1.4599315052000001,1.49976,0.16868000000000002,1.5092160216,0.02976,0.00868,0.031,1.47,0.16,1.4786818454000001
2020-09-04 00:00:00,1.4202400000000002,0.19882000000000002,1.4340889267999999,0.030240000000000003,0.008820000000000001,0.0315,1.3900000000000001,0.19,1.4029255148,1.43024,0.18882000000000002,1.4426501482,0.030240000000000003,0.008820000000000001,0.0315,1.4,0.18,1.4115239991
2020-09-04 00:30:00,1.4197600000000001,0.19868000000000002,1.4335941546,0.02976,0.00868,0.031,1.3900000000000001,0.19,1.4029255148,1.4197600000000001,0.18868000000000001,1.4322425074,0.02976,0.00868,0.031,1.3900000000000001,0.18,1.4016062214
2020-09-04 01:00:00,1.4197600000000001,0.22868000000000002,1.438058761,0.02976,0.00868,0.031,1.3900000000000001,0.22,1.407302384,1.42976,0.21868,1.4463867394,0.02976,0.00868,0.031,1.4,0.21,1.4156623891
2020-09-04 01:30:00,1.50024,0.22882000000000002,1.5175897502,0.030240000000000003,0.008820000000000001,0.0315,1.47,0.22,1.4863714206,1.52024,0.21882000000000001,1.5359075005,0.030240000000000003,0.008820000000000001,0.0315,1.49,0.21,1.5047258887
2020-09-04 02:00:00,1.49976,0.22868000000000002,1.5170941302,0.02976,0.00868,0.031,1.47,0.22,1.4863714206,1.51976,0.22868000000000002,1.5368685695000002,0.02976,0.00868,0.031,1.49,0.22,1.5061540426
2020-09-04 02:30:00,1.4664000000000001,0.2577,1.4888714686,0.0264,0.0077,0.0275,1.44,0.25,1.4615402834,1.4764,0.2477,1.4970344852,0.0264,0.0077,0.0275,1.45,0.24,1.469727866
2020-09-04 03:00:00,1.41688,0.23784000000000002,1.4367034489,0.02688,0.007840000000000001,0.028,1.3900000000000001,0.23,1.4089002804000001,1.4268800000000001,0.22784000000000001,1.4449559163,0.02688,0.007840000000000001,0.028,1.4,0.22,1.417180299
2020-09-04 03:30:00,1.4364,0.2577,1.4593334951,0.0264,0.0077,0.0275,1.4100000000000001,0.25,1.4319916201,1.4464000000000001,0.2477,1.4674563878,0.0264,0.0077,0.0275,1.42,0.24,1.4401388822
2020-09-04 04:00:00,1.38784,0.25812,1.4116394015,0.027840000000000004,0.00812,0.029,1.3599999999999999,0.25,1.3827870407,1.39784,0.24812,1.4196901775000001,0.027840000000000004,0.00812,0.029,1.37,0.24,1.3908630414
2020-09-04 04:30:00,1.3473600000000001,0.24798000000000003,1.3699901642,0.027360000000000002,0.007980000000000001,0.0285,1.32,0.24,1.3416407865,1.35736,0.23798000000000002,1.378064095,0.027360000000000002,0.007980000000000001,0.0285,1.33,0.23,1.3497407157999999
2020-09-04 05:00:00,1.3473600000000001,0.24798000000000003,1.3699901642,0.027360000000000002,0.007980000000000001,0.0285,1.32,0.24,1.3416407865,1.3673600000000001,0.22798000000000002,1.3862352795000001,0.027360000000000002,0.007980000000000001,0.0285,1.34,0.22,1.3579396156999999
2020-09-04 05:30:00,1.52736,0.66798,1.6670410463,0.027360000000000002,0.007980000000000001,0.0285,1.5,0.66,1.638780034,1.46736,-0.03202,1.4677093207,0.027360000000000002,0.007980000000000001,0.0285,1.44,-0.04,1.4405554484
2020-09-04 06:00:00,1.60736,0.68798,1.7484057452,0.027360000000000002,0.007980000000000001,0.0285,1.58,0.68,1.7201162751,1.54736,0.057980000000000004,1.5484458822,0.027360000000000002,0.007980000000000001,0.0285,1.52,0.05,1.5208221461
2020-09-04 06:30:00,1.6778400000000002,0.37812,1.7199191260000002,0.027840000000000004,0.00812,0.029,1.65,0.37,1.6909760495000001,1.69784,0.37812,1.7394353682,0.027840000000000004,0.00812,0.029,1.67,0.37,1.7104970038
2020-09-04 07:00:00,1.8385600000000002,0.42708,1.8875116423,0.05856000000000001,0.01708,0.061,1.78,0.41000000000000003,1.8266088799,1.8585600000000002,0.41708000000000006,1.9047837148000002,0.05856000000000001,0.01708,0.061,1.8,0.4,1.8439088915
2020-09-04 07:30:00,2.13856,0.7420800000000001,2.2636522701,0.17856000000000002,0.05208,0.186,1.96,0.6900000000000001,2.0779076014,2.16856,0.70208,2.2793790382,0.17856000000000002,0.05208,0.186,1.99,0.65,2.0934660255
2020-09-04 08:00:00,2.388,0.9540000000000001,2.5715092844000003,0.28800000000000003,0.084,0.30000000000000004,2.1,0.87,2.2730816087,2.438,0.794,2.5640358812,0.28800000000000003,0.084,0.30000000000000004,2.15,0.71,2.2641996378
2020-09-04 08:30:00,2.6539200000000003,1.06656,2.8602170547,0.43392000000000003,0.12656,0.452,2.22,0.9400000000000001,2.4108089928,2.73392,1.08656,2.9419264437,0.43392000000000003,0.12656,0.452,2.3,0.96,2.4923081671
2020-09-04 09:00:00,2.67864,1.16502,2.9210244521,0.66864,0.19502000000000003,0.6965,2.01,0.97,2.2318154046,2.8186400000000003,1.21502,3.0693655778,0.66864,0.19502000000000003,0.6965,2.15,1.02,2.3796848531
2020-09-04 09:30:00,2.66512,1.26316,2.9493114112,1.00512,0.29316000000000003,1.047,1.6600000000000001,0.97,1.9226284092,2.8551200000000003,1.33316,3.151035671,1.00512,0.29316000000000003,1.047,1.85,1.04,2.1222865028
2020-09-04 10:00:00,2.57912,1.3351600000000001,2.9042231664,1.3891200000000001,0.40516,1.447,1.19,0.93,1.5102979838000001,2.81912,1.41516,3.1543803512,1.3891200000000001,0.40516,1.447,1.43,1.01,1.75071414
2020-09-04 10:30:00,2.51328,1.43304,2.8931263367,1.55328,0.45304000000000005,1.6179999999999999,0.96,0.98,1.3718600512,2.8332800000000002,1.54304,3.2262126402,1.55328,0.45304000000000005,1.6179999999999999,1.28,1.09,1.6812197953
2020-09-04 11:00:00,2.49608,1.38344,2.853825783,1.48608,0.43344000000000005,1.548,1.01,0.9500000000000001,1.3865785228,2.82608,1.49344,3.1964184958,1.48608,0.43344000000000005,1.548,1.34,1.06,1.7085666507
2020-09-04 11:30:00,2.49752,1.44886,2.8873519789,1.60752,0.46886000000000005,1.6745,0.89,0.98,1.3238202295,2.77752,1.5288599999999999,3.1704936918,1.60752,0.46886000000000005,1.6745,1.17,1.06,1.5787653404
2020-09-04 12:00:00,2.3384,1.6212,2.8454180712,1.2384,0.3612,1.29,1.1,1.26,1.6726027622,2.5784000000000002,0.9312,2.7414011016,1.2384,0.3612,1.29,1.34,0.5700000000000001,1.4561936684
2020-09-04 12:30:00,2.11408,1.21994,2.4408170456000002,1.23408,0.35994000000000004,1.2855,0.88,0.86,1.2304470732000001,2.37408,1.25994,2.6876950441,1.23408,0.35994000000000004,1.2855,1.1400000000000001,0.9,1.4524462124
2020-09-04 13:00:00,2.18,1.07,2.4284357105,1.2,0.35000000000000003,1.25,0.98,0.72,1.2160592091,2.36,1.06,2.5871219531,1.2,0.35000000000000003,1.25,1.16,0.71,1.3600367642
2020-09-04 13:30:00,2.14104,0.8007200000000001,2.2858706875,1.03104,0.30072000000000004,1.074,1.11,0.5,1.2174152948,2.30104,0.85072,2.4532650896,1.03104,0.30072000000000004,1.074,1.27,0.55,1.3839797686
2020-09-04 14:00:00,2.13456,0.78258,2.2734946338,0.9345600000000001,0.27258000000000004,0.9735,1.2,0.51,1.3038788287,2.32456,0.8425800000000001,2.4725533867,0.9345600000000001,0.27258000000000004,0.9735,1.3900000000000001,0.5700000000000001,1.5023315213
2020-09-04 14:30:00,2.2328,0.8179000000000001,2.3778890323,0.9528000000000001,0.27790000000000004,0.9925,1.28,0.54,1.3892443989,2.3928000000000003,0.8579,2.5419449738,0.9528000000000001,0.27790000000000004,0.9925,1.44,0.58,1.5524174696
2020-09-04 15:00:00,2.12464,0.7455200000000001,2.2516427781,0.94464,0.27552000000000004,0.984,1.18,0.47000000000000003,1.2701574706,2.2946400000000002,0.7955200000000001,2.4286261137,0.94464,0.27552000000000004,0.984,1.35,0.52,1.4466858678
2020-09-04 15:30:00,2.08912,0.83516,2.2498699074,1.14912,0.33516,1.197,0.9400000000000001,0.5,1.0647065323,2.29912,0.9051600000000001,2.4708839309,1.14912,0.33516,1.197,1.15,0.5700000000000001,1.2835108102000001
2020-09-04 16:00:00,2.14704,0.8612200000000001,2.3133267495,0.8270400000000001,0.24122000000000002,0.8615,1.32,0.62,1.4583552379,2.29704,0.91122,2.4711767743,0.8270400000000001,0.24122000000000002,0.8615,1.47,0.67,1.6154875425
2020-09-04 16:30:00,2.19208,0.8139400000000001,2.338314147,0.80208,0.23394,0.8355,1.3900000000000001,0.58,1.5061540426,2.35208,0.85394,2.5022977141,0.80208,0.23394,0.8355,1.55,0.62,1.6694010902
2020-09-04 17:00:00,2.23288,0.7858400000000001,2.3671285559,0.8428800000000001,0.24584000000000003,0.878,1.3900000000000001,0.54,1.4912075644,2.39288,0.83584,2.5346603717000002,0.8428800000000001,0.24584000000000003,0.878,1.55,0.59,1.6584932921000002
2020-09-04 17:30:00,2.1144,0.4642,2.1647561064,0.4944,0.1442,0.515,1.62,0.32,1.6513025162,2.2144,0.4842,2.2667194357,0.4944,0.1442,0.515,1.72,0.34,1.7532826355000002
2020-09-04 18:00:00,2.07456,0.40258000000000005,2.1132604785,0.45456,0.13258,0.47350000000000003,1.62,0.27,1.6423458832,2.17456,0.42258,2.215239276,0.45456,0.13258,0.47350000000000003,1.72,0.29,1.7442763543000002
2020-09-04 18:30:00,2.15856,0.33708000000000005,2.1847206229,0.29856000000000005,0.08708,0.311,1.8599999999999999,0.25,1.8767258724,2.21856,0.34708000000000006,2.2455451454,0.29856000000000005,0.08708,0.311,1.92,0.26,1.9375241934
2020-09-04 19:00:00,2.06016,0.29838000000000003,2.0816555551,0.20016,0.05838,0.20850000000000002,1.8599999999999999,0.24,1.8754199530000002,2.10016,0.29838000000000003,2.1212502563,0.20016,0.05838,0.20850000000000002,1.9,0.24,1.9150979087
2020-09-04 19:30:00,2.10064,0.26102000000000003,2.1167947114,0.14064000000000002,0.04102,0.14650000000000002,1.96,0.22,1.9723082923000002,2.13064,0.26102000000000003,2.1465689483,0.14064000000000002,0.04102,0.14650000000000002,1.99,0.22,2.0021238723
2020-09-04 20:00:00,2.0372,0.2396,2.0512415752,0.06720000000000001,0.0196,0.07,1.97,0.22,1.9822462007000001,2.0572,0.2296,2.0699729467,0.06720000000000001,0.0196,0.07,1.99,0.21,2.0010497245
2020-09-04 20:30:00,2.02552,0.20036,2.0354054633,0.03552,0.010360000000000001,0.037,1.99,0.19,1.9990497743,2.04552,0.19036000000000003,2.0543585374,0.03552,0.010360000000000001,0.037,2.01,0.18,2.0180436071
2020-09-04 21:00:00,2.05312,0.16966,2.0601180185,0.033120000000000004,0.00966,0.0345,2.02,0.16,2.0263267259,2.07312,0.15966000000000002,2.0792589666,0.033120000000000004,0.00966,0.0345,2.04,0.15,2.045507272
2020-09-04 21:30:00,1.95552,0.43036,2.0023157094,0.03552,0.010360000000000001,0.037,1.92,0.42,1.9654007225,1.9155200000000001,-0.12964,1.9199019246,0.03552,0.010360000000000001,0.037,1.88,-0.14,1.8852055591
2020-09-04 22:00:00,1.8931200000000001,0.6096600000000001,1.988866172,0.033120000000000004,0.00966,0.0345,1.8599999999999999,0.6000000000000001,1.954379697,1.82312,-0.21034000000000003,1.8352137340999999,0.033120000000000004,0.00966,0.0345,1.79,-0.22,1.8034688797
2020-09-04 22:30:00,1.7536,0.6098,1.856601465,0.033600000000000005,0.0098,0.035,1.72,0.6000000000000001,1.8216476059,1.6836,-0.2102,1.6966711526,0.033600000000000005,0.0098,0.035,1.65,-0.22,1.6646020545
2020-09-04 23:00:00,1.67312,0.5896600000000001,1.7739868799,0.033120000000000004,0.00966,0.0345,1.6400000000000001,0.58,1.7395401691,1.60312,-0.23034000000000002,1.6195833569,0.033120000000000004,0.00966,0.0345,1.57,-0.24,1.5882380174000001
2020-09-04 23:30:00,1.52312,0.30966000000000005,1.5542792059,0.033120000000000004,0.00966,0.0345,1.49,0.30000000000000004,1.5199013126,1.51312,0.08966,1.5157740762,0.033120000000000004,0.00966,0.0345,1.48,0.08,1.4821605851
2020-09-05 00:00:00,1.4650400000000001,0.19022000000000003,1.4773374191,0.03504,0.010220000000000002,0.036500000000000005,1.43,0.18,1.4412841496,1.4850400000000001,0.12022000000000001,1.4898982012,0.03504,0.010220000000000002,0.036500000000000005,1.45,0.11,1.4541664279
2020-09-05 00:30:00,1.48456,0.30008,1.5145845635000001,0.03456,0.01008,0.036000000000000004,1.45,0.29,1.4787156589000001,1.48456,0.16008,1.4931657644,0.03456,0.01008,0.036000000000000004,1.45,0.15,1.4577379737
2020-09-05 01:00:00,1.4584000000000001,0.5212,1.5487349676000002,0.038400000000000004,0.0112,0.04,1.42,0.51,1.5088074760999999,1.4184,-0.1988,1.4322639422,0.038400000000000004,0.0112,0.04,1.38,-0.21,1.3958868148999999
2020-09-05 01:30:00,1.44936,0.19148,1.4619538296,0.039360000000000006,0.01148,0.041,1.4100000000000001,0.18,1.4214429289,1.46936,0.18148,1.4805248394000001,0.039360000000000006,0.01148,0.041,1.43,0.17,1.4400694428
2020-09-05 02:00:00,1.46648,0.16064,1.475252114,0.036480000000000005,0.01064,0.038,1.43,0.15,1.4378456106,1.47648,0.16064,1.4851930514,0.036480000000000005,0.01064,0.038,1.44,0.15,1.4477914214
2020-09-05 02:30:00,1.4792800000000002,0.14854,1.4867190219,0.029280000000000004,0.00854,0.030500000000000003,1.45,0.14,1.4567429423,1.48928,0.14854,1.4966693189,0.029280000000000004,0.00854,0.030500000000000003,1.46,0.14,1.4666969694
2020-09-05 03:00:00,1.4726400000000002,0.14952000000000001,1.480211066,0.03264,0.00952,0.034,1.44,0.14,1.4467895493,1.48264,0.14952000000000001,1.4901602598,0.03264,0.00952,0.034,1.45,0.14,1.4567429423
2020-09-05 03:30:00,1.43984,0.15162,1.4478010395,0.03984,0.01162,0.0415,1.4,0.14,1.406982587,1.44984,0.15162,1.4577464286000001,0.03984,0.01162,0.0415,1.4100000000000001,0.14,1.4169333082
2020-09-05 04:00:00,1.40656,0.27358000000000005,1.4329190661,0.046560000000000004,0.013580000000000002,0.0485,1.3599999999999999,0.26,1.3846299145,1.39656,-0.07642,1.3986492949,0.046560000000000004,0.013580000000000002,0.0485,1.35,-0.09,1.3529966741
2020-09-05 04:30:00,1.42696,0.39078,1.4795012166000001,0.03696,0.010780000000000001,0.0385,1.3900000000000001,0.38,1.4410065926,1.43696,-0.37922000000000006,1.486156738,0.03696,0.010780000000000001,0.0385,1.4,-0.39,1.4533065747
2020-09-05 05:00:00,1.426,0.1505,1.4339198897,0.036000000000000004,0.0105,0.0375,1.3900000000000001,0.14,1.3970325694,1.446,0.1505,1.4538109403,0.036000000000000004,0.0105,0.0375,1.4100000000000001,0.14,1.4169333082
2020-09-05 05:30:00,1.42312,0.14966000000000002,1.430967732,0.033120000000000004,0.00966,0.0345,1.3900000000000001,0.14,1.3970325694,1.44312,0.14966000000000002,1.4508595556000001,0.033120000000000004,0.00966,0.0345,1.4100000000000001,0.14,1.4169333082
2020-09-05 06:00:00,1.46024,0.24882,1.4812873624,0.030240000000000003,0.008820000000000001,0.0315,1.43,0.24,1.45,1.45024,0.09882,1.4536029203,0.030240000000000003,0.008820000000000001,0.0315,1.42,0.09,1.4228492541
2020-09-05 06:30:00,1.6131199999999999,0.66966,1.7465968768,0.033120000000000004,0.00966,0.0345,1.58,0.66,1.7123083834,1.53312,-0.16034,1.541481706,0.033120000000000004,0.00966,0.0345,1.5,-0.17,1.5096025967
2020-09-05 07:00:00,1.72432,0.5987600000000001,1.825319972,0.06432,0.018760000000000002,0.067,1.6600000000000001,0.58,1.7584083712,1.70432,0.20876000000000003,1.7170577742000002,0.06432,0.018760000000000002,0.067,1.6400000000000001,0.19,1.6509694122
2020-09-05 07:30:00,1.70952,0.34236000000000005,1.7434646541,0.17952,0.052360000000000004,0.187,1.53,0.29,1.5572411501999999,1.72952,0.22236000000000003,1.7437555448,0.17952,0.052360000000000004,0.187,1.55,0.17,1.5592947124
2020-09-05 08:00:00,1.77664,0.36902,1.8145592991,0.47664000000000006,0.13902,0.4965,1.3,0.23,1.3201893804,1.86664,0.38902000000000003,1.9067462993,0.47664000000000006,0.13902,0.4965,1.3900000000000001,0.25,1.4123030836
2020-09-05 08:30:00,1.8195999999999999,0.4253,1.8686423548,0.6696000000000001,0.1953,0.6975,1.15,0.23,1.1727744881,1.9796,0.46530000000000005,2.033548684,0.6696000000000001,0.1953,0.6975,1.31,0.27,1.3375350463
2020-09-05 09:00:00,2.02816,0.6298800000000001,2.1237188609,0.5481600000000001,0.15988000000000002,0.5710000000000001,1.48,0.47000000000000003,1.552836115,2.11816,0.49988000000000005,2.1763459743,0.5481600000000001,0.15988000000000002,0.5710000000000001,1.57,0.34,1.6063934761
2020-09-05 09:30:00,2.0536,0.6198,2.1450932381,0.5136000000000001,0.14980000000000002,0.535,1.54,0.47000000000000003,1.6101242188,2.1136,0.45980000000000004,2.1630351361,0.5136000000000001,0.14980000000000002,0.535,1.6,0.31,1.6297545828
2020-09-05 10:00:00,1.92192,0.35056000000000004,1.9536296476000001,0.48192,0.14056000000000002,0.502,1.44,0.21,1.4552319403,2.01192,0.37056000000000006,2.0457606898,0.48192,0.14056000000000002,0.502,1.53,0.23,1.5471910031
2020-09-05 10:30:00,1.92032,0.41426,1.9644949096,0.70032,0.20426000000000002,0.7295,1.22,0.21,1.2379418403,2.06032,0.45426000000000005,2.1098034624,0.70032,0.20426000000000002,0.7295,1.3599999999999999,0.25,1.3827870407
2020-09-05 11:00:00,2.0396,0.38280000000000003,2.0752117964,0.48960000000000004,0.1428,0.51,1.55,0.24,1.5684705926,2.1396,0.4128,2.1790575945,0.48960000000000004,0.1428,0.51,1.65,0.27,1.6719449752000002
2020-09-05 11:30:00,2.1294399999999998,0.54942,2.1991764481000002,1.12944,0.32942000000000005,1.1765,1.0,0.22,1.0239140589,2.33944,0.56942,2.4077414002,1.12944,0.32942000000000005,1.1765,1.21,0.24,1.233572049
2020-09-05 12:00:00,2.01976,0.8711800000000001,2.1996329353,2.36976,0.69118,2.4685,-0.35000000000000003,0.18,0.3935733731,2.31976,0.97118,2.5148512978,2.36976,0.69118,2.4685,-0.05,0.28,0.2844292531
2020-09-05 12:30:00,1.8272,0.6721,1.946889378,1.6872,0.49210000000000004,1.7575,0.14,0.18,0.22803508500000003,2.1672000000000002,0.7321000000000001,2.2875153005,1.6872,0.49210000000000004,1.7575,0.48,0.24,0.5366563146000001
2020-09-05 13:00:00,1.62488,0.45934,1.6885580387,1.09488,0.31934,1.1405,0.53,0.14,0.5481788029,1.86488,0.49934000000000006,1.930574487,1.09488,0.31934,1.1405,0.77,0.18,0.7907591289
2020-09-05 13:30:00,1.69448,0.39214000000000004,1.7392631342,0.86448,0.25214000000000003,0.9005000000000001,0.8300000000000001,0.14,0.8417244205000001,1.8544800000000001,0.43214,1.9041641342000002,0.86448,0.25214000000000003,0.9005000000000001,0.99,0.18,1.0062305899
2020-09-05 14:00:00,1.82896,0.41178000000000003,1.8747419689,0.82896,0.24178000000000002,0.8635,1.0,0.17,1.0143470806,1.95896,0.42178000000000004,2.0038519531,0.82896,0.24178000000000002,0.8635,1.13,0.18,1.1442464769
2020-09-05 14:30:00,1.86976,0.6561800000000001,1.9815586416,1.52976,0.44618,1.5935000000000001,0.34,0.21,0.3996248241,2.11976,0.72618,2.2406962869,1.52976,0.44618,1.5935000000000001,0.59,0.28,0.6530696747
2020-09-05 15:00:00,1.55272,0.7174600000000001,1.7104643375,1.6027200000000001,0.46746000000000004,1.6695,-0.05,0.25,0.2549509757,2.01272,0.8474600000000001,2.1838567375,1.6027200000000001,0.46746000000000004,1.6695,0.41000000000000003,0.38,0.5590169944
2020-09-05 15:30:00,1.7754400000000001,0.72492,1.9177320459,1.5254400000000001,0.44492000000000004,1.589,0.25,0.28,0.3753664876,2.04544,0.8049200000000001,2.1981176038,1.5254400000000001,0.44492000000000004,1.589,0.52,0.36,0.632455532
2020-09-05 16:00:00,1.8016,0.5588000000000001,1.8862714545,1.1616,0.3388,1.21,0.64,0.22,0.6767569726,1.9616,0.6088,2.053901653,1.1616,0.3388,1.21,0.8,0.27,0.8443340571
2020-09-05 16:30:00,1.83312,0.50466,1.9013181349,0.8731200000000001,0.25466,0.9095000000000001,0.96,0.25,0.9920181450000001,1.94312,0.54466,2.0180113602,0.8731200000000001,0.25466,0.9095000000000001,1.07,0.29,1.1086027242
2020-09-05 17:00:00,2.02128,0.5220400000000001,2.0876059494,1.00128,0.29204,1.043,1.02,0.23,1.0456098699,2.20128,0.57204,2.274392974,1.00128,0.29204,1.043,1.2,0.28,1.2322337441
2020-09-05 17:30:00,2.04568,0.33124000000000003,2.0723239612,0.41568000000000005,0.12124000000000001,0.433,1.63,0.21,1.6434719347,2.13568,0.32124,2.1597046557,0.41568000000000005,0.12124000000000001,0.433,1.72,0.2,1.7315888658
2020-09-05 18:00:00,2.24808,0.5319400000000001,2.3101566722,0.17808000000000002,0.05194000000000001,0.1855,2.07,0.48,2.124923528,2.21808,-0.018060000000000003,2.2181535226,0.17808000000000002,0.05194000000000001,0.1855,2.04,-0.07,2.0412006271
2020-09-05 18:30:00,2.3936,0.2823,2.410189671,0.2136,0.0623,0.2225,2.18,0.22,2.1910727966,2.4436,0.2823,2.4598524854,0.2136,0.0623,0.2225,2.23,0.22,2.2408257407
2020-09-05 19:00:00,2.25056,0.21558000000000002,2.2608615725,0.19056,0.055580000000000004,0.1985,2.06,0.16,2.0662042493,2.29056,0.21558000000000002,2.3006824748,0.19056,0.055580000000000004,0.1985,2.1,0.16,2.106086418
2020-09-05 19:30:00,2.15144,0.17542000000000002,2.1585796835,0.12144,0.03542,0.1265,2.03,0.14,2.0348218595,2.19144,0.17542000000000002,2.1984497834,0.12144,0.03542,0.1265,2.07,0.14,2.074728898
