Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-05 20:00:00,2.10504,0.15022000000000002,2.110393198,0.03504,0.010220000000000002,0.036500000000000005,2.07,0.14,2.074728898,2.12504,-0.10978,2.1278737392,0.03504,0.010220000000000002,0.036500000000000005,2.09,-0.12,2.0934421415
2020-09-05 20:30:00,2.10024,0.01882,2.1003243202,0.030240000000000003,0.008820000000000001,0.0315,2.07,0.01,2.0700241544,2.12024,-0.10118,2.1226528331,0.030240000000000003,0.008820000000000001,0.0315,2.09,-0.11,2.0928927349
2020-09-05 21:00:00,2.04168,-0.12076,2.0452482001,0.03168,0.00924,0.033,2.01,-0.13,2.0141995929,2.07168,-0.12076,2.0751966172,0.03168,0.00924,0.033,2.04,-0.13,2.0441379601
2020-09-05 21:30:00,2.03216,0.14938,2.0376429152,0.03216,0.009380000000000001,0.0335,2.0,0.14,2.0048940122,2.05216,0.14938,2.0575896214,0.03216,0.009380000000000001,0.0335,2.02,0.14,2.0248456731
2020-09-05 22:00:00,1.91216,-0.06062000000000001,1.9131206575,0.03216,0.009380000000000001,0.0335,1.88,-0.07,1.8813027401,1.93216,-0.18062,1.9405838941,0.03216,0.009380000000000001,0.0335,1.9,-0.19,1.909476368
2020-09-05 22:30:00,1.79168,-0.14076000000000002,1.7972007679000002,0.03168,0.00924,0.033,1.76,-0.15,1.76638048,1.81168,-0.16076000000000001,1.8187985595,0.03168,0.00924,0.033,1.78,-0.17,1.7880995498
2020-09-05 23:00:00,1.78408,-0.13006,1.7888144258,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.75,-0.14,1.7555910686,1.80408,-0.13006,1.8087620766999999,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.77,-0.14,1.7755280905
2020-09-05 23:30:00,1.7550400000000002,0.040220000000000006,1.7555007974999999,0.03504,0.010220000000000002,0.036500000000000005,1.72,0.03,1.720261608,1.7750400000000002,-0.15978,1.7822167797000001,0.03504,0.010220000000000002,0.036500000000000005,1.74,-0.17,1.7482848737999999
2020-09-06 00:00:00,1.7050400000000001,0.22022000000000003,1.7192027949000002,0.03504,0.010220000000000002,0.036500000000000005,1.67,0.21,1.6831518054,1.7150400000000001,0.08022,1.7169150969,0.03504,0.010220000000000002,0.036500000000000005,1.6800000000000002,0.07,1.6814577009
2020-09-06 00:30:00,1.7226400000000002,0.21952000000000002,1.7365706435,0.03264,0.00952,0.034,1.69,0.21,1.7029973576000002,1.7426400000000002,0.19952,1.7540246292,0.03264,0.00952,0.034,1.71,0.19,1.7205231762
2020-09-06 01:00:00,1.7412,0.2891,1.7650371809,0.031200000000000002,0.0091,0.0325,1.71,0.28,1.7327723450999999,1.7412,0.049100000000000005,1.7418921465000001,0.031200000000000002,0.0091,0.0325,1.71,0.04,1.7104677723
2020-09-06 01:30:00,1.79168,0.5892400000000001,1.8860861592,0.03168,0.00924,0.033,1.76,0.58,1.8531055016,1.71168,-0.32076000000000005,1.7414750643999999,0.03168,0.00924,0.033,1.6800000000000002,-0.33,1.7121039688000002
2020-09-06 02:00:00,1.85216,0.60938,1.9498309286,0.03216,0.009380000000000001,0.0335,1.82,0.6000000000000001,1.9163506986,1.77216,-0.32062,1.8009298293,0.03216,0.009380000000000001,0.0335,1.74,-0.33,1.7710166572000001
2020-09-06 02:30:00,1.8264,0.5577,1.9096508188999999,0.0264,0.0077,0.0275,1.8,0.55,1.8821530225,1.7464,-0.3523,1.7815802675999999,0.0264,0.0077,0.0275,1.72,-0.36,1.7572706109
2020-09-06 03:00:00,1.7388,0.3084,1.7659377111999999,0.028800000000000003,0.008400000000000001,0.03,1.71,0.30000000000000004,1.7361163555,1.7488000000000001,-0.37160000000000004,1.7878445123,0.028800000000000003,0.008400000000000001,0.03,1.72,-0.38,1.7614766533
2020-09-06 03:30:00,1.72024,0.14882,1.7266652975999999,0.030240000000000003,0.008820000000000001,0.0315,1.69,0.14,1.695788902,1.75024,0.16882000000000003,1.758362946,0.030240000000000003,0.008820000000000001,0.0315,1.72,0.16,1.7274258305
2020-09-06 04:00:00,1.72024,0.14882,1.7266652975999999,0.030240000000000003,0.008820000000000001,0.0315,1.69,0.14,1.695788902,1.75024,0.14882,1.7565555642000001,0.030240000000000003,0.008820000000000001,0.0315,1.72,0.14,1.7256882685
2020-09-06 04:30:00,1.7187999999999999,0.1484,1.7251944818,0.028800000000000003,0.008400000000000001,0.03,1.69,0.14,1.695788902,1.7288000000000001,0.1484,1.7351576297,0.028800000000000003,0.008400000000000001,0.03,1.7000000000000002,0.14,1.7057549648
2020-09-06 05:00:00,1.71784,0.14812,1.7242139658000002,0.027840000000000004,0.00812,0.029,1.69,0.14,1.695788902,1.72784,0.00812,1.7278590799,0.027840000000000004,0.00812,0.029,1.7000000000000002,0.0,1.7000000000000002
2020-09-06 05:30:00,1.69928,0.14854,1.7057598453,0.029280000000000004,0.00854,0.030500000000000003,1.67,0.14,1.6758579892,1.71928,0.14854,1.7256847482,0.029280000000000004,0.00854,0.030500000000000003,1.69,0.14,1.695788902
2020-09-06 06:00:00,1.69928,0.14854,1.7057598453,0.029280000000000004,0.00854,0.030500000000000003,1.67,0.14,1.6758579892,1.71928,0.14854,1.7256847482,0.029280000000000004,0.00854,0.030500000000000003,1.69,0.14,1.695788902
2020-09-06 06:30:00,1.6892800000000001,0.14854,1.6957980570000002,0.029280000000000004,0.00854,0.030500000000000003,1.6600000000000001,0.14,1.6658931538,1.7092800000000001,0.14854,1.7157220783,0.029280000000000004,0.00854,0.030500000000000003,1.6800000000000002,0.14,1.685823241
2020-09-06 07:00:00,1.7404000000000002,0.1647,1.748175692,0.0504,0.014700000000000001,0.052500000000000005,1.69,0.15,1.6966437457999999,1.7604000000000002,0.1547,1.7671842717000001,0.0504,0.014700000000000001,0.052500000000000005,1.71,0.14,1.7157214226000002
2020-09-06 07:30:00,1.85728,0.19004000000000001,1.8669772895999999,0.13728,0.040040000000000006,0.14300000000000002,1.72,0.15,1.7265283085,1.88728,0.19004000000000001,1.8968239244,0.13728,0.040040000000000006,0.14300000000000002,1.75,0.15,1.756416807
2020-09-06 08:00:00,1.9979200000000001,0.44606,2.0471086561,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.6,0.33,1.6336768346000001,2.03792,0.28606000000000004,2.0578989893,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.6400000000000001,0.17,1.6487874331999999
2020-09-06 08:30:00,2.07296,0.60628,2.1598005926,0.43296,0.12628,0.451,1.6400000000000001,0.48,1.7088007491,2.09296,0.09628,2.095173358,0.43296,0.12628,0.451,1.6600000000000001,-0.03,1.6602710622
2020-09-06 09:00:00,2.09016,0.7458800000000001,2.2192579390000002,0.50016,0.14588,0.521,1.5899999999999999,0.6000000000000001,1.6994410846,2.11016,-0.034120000000000004,2.1104358318,0.50016,0.14588,0.521,1.6099999999999999,-0.18,1.6200308639
2020-09-06 09:30:00,2.17184,0.7576200000000001,2.3001906551,0.71184,0.20762000000000003,0.7415,1.46,0.55,1.5601602481999999,2.23184,-0.01238,2.2318743356,0.71184,0.20762000000000003,0.7415,1.52,-0.22,1.5358385332
2020-09-06 10:00:00,2.05816,0.48238000000000003,2.113933076,0.72816,0.21238,0.7585000000000001,1.33,0.27,1.3571293232000001,2.18816,0.29238000000000003,2.2076073587,0.72816,0.21238,0.7585000000000001,1.46,0.08,1.4621901381
2020-09-06 10:30:00,2.11184,0.29512000000000005,2.1323611326,0.5318400000000001,0.15512,0.554,1.58,0.14,1.5861904047,2.22184,0.29512000000000005,2.2413542335,0.5318400000000001,0.15512,0.554,1.69,0.14,1.695788902
2020-09-06 11:00:00,2.18584,0.38962,2.2202928298,0.85584,0.24962,0.8915000000000001,1.33,0.14,1.3373481221999999,2.34584,0.38962,2.3779758304,0.85584,0.24962,0.8915000000000001,1.49,0.14,1.4965627284
2020-09-06 11:30:00,2.10608,0.50344,2.1654156183,1.24608,0.36344000000000004,1.298,0.86,0.14,0.8713208364,2.41608,0.52344,2.4721310645,1.24608,0.36344000000000004,1.298,1.17,0.16,1.1808894953
2020-09-06 12:00:00,2.07072,0.52646,2.136595762,1.29072,0.37646,1.3445,0.78,0.15,0.7942921377000001,2.34072,0.5964600000000001,2.4155195404,1.29072,0.37646,1.3445,1.05,0.22,1.0728000746
2020-09-06 12:30:00,2.148,0.5415,2.2152034331,1.308,0.3815,1.3625,0.84,0.16,0.8551023331000001,2.368,0.5915,2.4407573108,1.308,0.3815,1.3625,1.06,0.21,1.0806016842
2020-09-06 13:00:00,2.12384,0.6736200000000001,2.2281068758,1.38384,0.40362000000000003,1.4415,0.74,0.27,0.7877182237,2.35384,0.49362000000000006,2.4050412574,1.38384,0.40362000000000003,1.4415,0.97,0.09,0.9741663102
2020-09-06 13:30:00,2.09016,1.00588,2.3196041473,1.70016,0.49588000000000004,1.771,0.39,0.51,0.6420280368,2.27016,0.19588000000000003,2.2785950496,1.70016,0.49588000000000004,1.771,0.5700000000000001,-0.30000000000000004,0.6441273166
2020-09-06 14:00:00,1.90064,0.7010200000000001,2.0257989658,1.58064,0.46102000000000004,1.6465,0.32,0.24,0.4,2.24064,0.60102,2.3198475489,1.58064,0.46102000000000004,1.6465,0.66,0.14,0.6746851117
2020-09-06 14:30:00,1.99072,0.28646000000000005,2.0112248631,1.05072,0.30646,1.0945,0.9400000000000001,-0.02,0.9402127419,2.14072,0.42646000000000006,2.1827849757,1.05072,0.30646,1.0945,1.09,0.12,1.09658561
2020-09-06 15:00:00,2.11776,0.66268,2.2190205497,1.7577600000000002,0.51268,1.831,0.36,0.15,0.39,2.2977600000000002,0.6726800000000001,2.3942012029,1.7577600000000002,0.51268,1.831,0.54,0.16,0.5632051136
2020-09-06 15:30:00,1.82328,0.39304000000000006,1.8651622986,0.83328,0.24304,0.868,0.99,0.15,1.0012991561,1.9832800000000002,0.42304,2.0278960526,0.83328,0.24304,0.868,1.15,0.18,1.1640017182
2020-09-06 16:00:00,2.03576,0.22918000000000002,2.0486195962,0.30576000000000003,0.08918000000000001,0.3185,1.73,0.14,1.7356554958000001,2.09576,0.22918000000000002,2.1082536494,0.30576000000000003,0.08918000000000001,0.3185,1.79,0.14,1.7954665132
2020-09-06 16:30:00,2.41448,0.10464000000000001,2.4167464079,0.8044800000000001,0.23464000000000002,0.838,1.6099999999999999,-0.13,1.6152399203,2.52448,0.10464000000000001,2.5266477396,0.8044800000000001,0.23464000000000002,0.838,1.72,-0.13,1.7249057945000001
2020-09-06 17:00:00,2.42536,0.13698000000000002,2.4292251131,0.9153600000000001,0.26698,0.9535,1.51,-0.13,1.5155856954,2.63536,0.40698,2.6665999044,0.9153600000000001,0.26698,0.9535,1.72,0.14,1.7256882685
2020-09-06 17:30:00,2.49208,0.033940000000000005,2.4923111062,0.56208,0.16394,0.5855,1.9300000000000002,-0.13,1.9343732835,2.63208,0.033940000000000005,2.6322988147,0.56208,0.16394,0.5855,2.07,-0.13,2.0740781085
2020-09-06 18:00:00,2.53552,0.00286,2.5355216130000002,0.45552000000000004,0.13286,0.47450000000000003,2.08,-0.13,2.0840585404,2.62552,0.00286,2.6255215577,0.45552000000000004,0.13286,0.47450000000000003,2.17,-0.13,2.1738905216
2020-09-06 18:30:00,2.518,-0.0635,2.5188005578,0.228,0.0665,0.23750000000000002,2.29,-0.13,2.2936869882,2.578,-0.0635,2.5787819315,0.228,0.0665,0.23750000000000002,2.35,-0.13,2.353592998
2020-09-06 19:00:00,2.48104,-0.10428000000000001,2.4832305169,0.19104000000000002,0.055720000000000006,0.199,2.29,-0.16,2.2955827147,2.52104,-0.10428000000000001,2.5231957911,0.19104000000000002,0.055720000000000006,0.199,2.33,-0.16,2.3354871012
2020-09-06 19:30:00,2.29312,0.05716,2.2938322955,0.09312000000000001,0.027160000000000004,0.097,2.2,0.03,2.2002045359,2.29312,-0.25284,2.3070169917,0.09312000000000001,0.027160000000000004,0.097,2.2,-0.28,2.2177466041000002
2020-09-06 20:00:00,2.2136,0.4398,2.2568670763,0.033600000000000005,0.0098,0.035,2.18,0.43,2.2220036004,2.2336,-0.37020000000000003,2.2640708911,0.033600000000000005,0.0098,0.035,2.2,-0.38,2.2325769864
2020-09-06 20:30:00,2.27976,0.31868,2.3019258459,0.02976,0.00868,0.031,2.25,0.31,2.2712551596,2.2897600000000002,-0.38132000000000005,2.3212939926000002,0.02976,0.00868,0.031,2.26,-0.39,2.2934035842
2020-09-06 21:00:00,2.20072,0.14896,2.2057555622000002,0.030720000000000004,0.008960000000000001,0.032,2.17,0.14,2.1745114394,2.22072,0.14896,2.2257103136,0.030720000000000004,0.008960000000000001,0.032,2.19,0.14,2.1944703233
2020-09-06 21:30:00,2.10024,0.16882000000000003,2.1070140602,0.030240000000000003,0.008820000000000001,0.0315,2.07,0.16,2.0761743665,2.12024,0.09882,2.1225416486,0.030240000000000003,0.008820000000000001,0.0315,2.09,0.09,2.0919369015
2020-09-06 22:00:00,1.9397600000000002,0.14868,1.9454497166,0.02976,0.00868,0.031,1.9100000000000001,0.14,1.9151240169000001,1.9597600000000002,0.00868,1.9597792223,0.02976,0.00868,0.031,1.9300000000000002,0.0,1.9300000000000002
2020-09-06 22:30:00,1.83024,0.008820000000000001,1.8302612518,0.030240000000000003,0.008820000000000001,0.0315,1.8,0.0,1.8,1.85024,0.008820000000000001,1.8502610221,0.030240000000000003,0.008820000000000001,0.0315,1.82,0.0,1.82
2020-09-06 23:00:00,1.7297600000000002,0.32868,1.7607101408,0.02976,0.00868,0.031,1.7000000000000002,0.32,1.7298554852999999,1.73976,-0.39132000000000006,1.7832263457000002,0.02976,0.00868,0.031,1.71,-0.4,1.7561605849
2020-09-06 23:30:00,1.6102400000000001,0.14882,1.6171024241,0.030240000000000003,0.008820000000000001,0.0315,1.58,0.14,1.5861904047,1.62024,0.17882,1.6300779889,0.030240000000000003,0.008820000000000001,0.0315,1.5899999999999999,0.17,1.5990622252
2020-09-07 00:00:00,1.57976,0.21868,1.5948236893,0.02976,0.00868,0.031,1.55,0.21,1.564161117,1.58976,0.20868,1.6033977048999999,0.02976,0.00868,0.031,1.56,0.2,1.5727682601000001
2020-09-07 00:30:00,1.54976,0.44868,1.6134031734,0.02976,0.00868,0.031,1.52,0.44,1.5824032356000002,1.49976,-0.18132,1.5106809722999999,0.02976,0.00868,0.031,1.47,-0.19,1.4822280526
2020-09-07 01:00:00,1.52024,0.49882000000000004,1.5999847031,0.030240000000000003,0.008820000000000001,0.0315,1.49,0.49,1.5685024705,1.44024,-0.40118000000000004,1.4950707843,0.030240000000000003,0.008820000000000001,0.0315,1.4100000000000001,-0.41000000000000003,1.4684004903
2020-09-07 01:30:00,1.51976,0.45868000000000003,1.5874689918,0.02976,0.00868,0.031,1.49,0.45,1.5564703659,1.51976,-0.40132,1.5718550188,0.02976,0.00868,0.031,1.49,-0.41000000000000003,1.5453802121
2020-09-07 02:00:00,1.55024,0.14882,1.5573668322,0.030240000000000003,0.008820000000000001,0.0315,1.52,0.14,1.5264337522,1.57024,0.14882,1.5772764659,0.030240000000000003,0.008820000000000001,0.0315,1.54,0.14,1.5463505424
2020-09-07 02:30:00,1.66592,0.51756,1.7444649036,0.025920000000000002,0.007560000000000001,0.027,1.6400000000000001,0.51,1.7174690681,1.60592,-0.31244000000000005,1.6360311122,0.025920000000000002,0.007560000000000001,0.027,1.58,-0.32,1.6120794025
2020-09-07 03:00:00,1.66688,0.45784,1.7286140113,0.02688,0.007840000000000001,0.028,1.6400000000000001,0.45,1.7006175349000001,1.60688,-0.22216000000000002,1.6221647264999999,0.02688,0.007840000000000001,0.028,1.58,-0.23,1.5966527487
2020-09-07 03:30:00,1.56688,0.16784000000000002,1.5758436471000001,0.02688,0.007840000000000001,0.028,1.54,0.16,1.5482893786,1.58688,0.17784000000000003,1.5968140781,0.02688,0.007840000000000001,0.028,1.56,0.17,1.5692354826
2020-09-07 04:00:00,1.53736,0.32798000000000005,1.571956313,0.027360000000000002,0.007980000000000001,0.0285,1.51,0.32,1.543534904,1.50736,-0.09202,1.5101661664,0.027360000000000002,0.007980000000000001,0.0285,1.48,-0.1,1.4833745313
2020-09-07 04:30:00,1.53784,0.52812,1.6259958795,0.027840000000000004,0.00812,0.029,1.51,0.52,1.5970284907,1.44784,-0.38188000000000005,1.4973553352,0.027840000000000004,0.00812,0.029,1.42,-0.39,1.4725827651
2020-09-07 05:00:00,1.50736,0.45798000000000005,1.5753983147000001,0.027360000000000002,0.007980000000000001,0.0285,1.48,0.45,1.5469001261000002,1.43736,-0.44202,1.5037903611,0.027360000000000002,0.007980000000000001,0.0285,1.4100000000000001,-0.45,1.480067566
2020-09-07 05:30:00,1.46784,0.17812000000000003,1.4786077911,0.027840000000000004,0.00812,0.029,1.44,0.17,1.45,1.46784,0.03812,1.4683349073,0.027840000000000004,0.00812,0.029,1.44,0.03,1.4403124661
2020-09-07 06:00:00,1.5778400000000001,0.19812000000000002,1.5902297318,0.027840000000000004,0.00812,0.029,1.55,0.19,1.5616017418,1.58784,0.11812,1.5922274335000002,0.027840000000000004,0.00812,0.029,1.56,0.11,1.5638733964
2020-09-07 06:30:00,1.68784,0.22812000000000002,1.7031860145,0.027840000000000004,0.00812,0.029,1.6600000000000001,0.22,1.6745148551,1.70784,0.21812,1.7217124615000001,0.027840000000000004,0.00812,0.029,1.6800000000000002,0.21,1.6930741271
2020-09-07 07:00:00,2.06272,0.54246,2.1328564532,0.04272,0.01246,0.044500000000000005,2.02,0.53,2.0883725721,2.05272,0.41246000000000005,2.0937484687,0.04272,0.01246,0.044500000000000005,2.01,0.4,2.0494145505
2020-09-07 07:30:00,2.59816,0.5898800000000001,2.6642811038,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.5300000000000002,0.5700000000000001,2.5934147374,2.6281600000000003,0.5798800000000001,2.6913724752,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.56,0.56,2.6205342967
2020-09-07 08:00:00,2.83832,1.01576,3.014602594,0.08832000000000001,0.02576,0.092,2.75,0.99,2.9227726562000003,2.77832,0.22576000000000002,2.7874772824000003,0.08832000000000001,0.02576,0.092,2.69,0.2,2.6974246977
2020-09-07 08:30:00,2.78168,0.9342400000000001,2.9343735277,0.15168,0.04424,0.158,2.63,0.89,2.7765085989,2.81168,0.8242400000000001,2.9300027304,0.15168,0.04424,0.158,2.66,0.78,2.772002886
2020-09-07 09:00:00,2.86296,0.9562800000000001,3.0184451958,0.19296000000000002,0.056280000000000004,0.201,2.67,0.9,2.8176053663,2.9229600000000002,0.97628,3.0816907372,0.19296000000000002,0.056280000000000004,0.201,2.73,0.92,2.8808505688
2020-09-07 09:30:00,2.85232,0.9852600000000001,3.0176922723,0.29232,0.08526,0.3045,2.56,0.9,2.7135954009,2.92232,1.00526,3.0903886244,0.29232,0.08526,0.3045,2.63,0.92,2.786269908
2020-09-07 10:00:00,2.71424,1.00832,2.8954806164,0.47424000000000005,0.13832,0.494,2.24,0.87,2.4030189346,2.8342400000000003,1.03832,3.0184474155,0.47424000000000005,0.13832,0.494,2.36,0.9,2.5257870061
2020-09-07 10:30:00,2.66744,1.03592,2.861532177,0.39744,0.11592000000000001,0.41400000000000003,2.27,0.92,2.4493468517,2.75744,1.03592,2.945607849,0.39744,0.11592000000000001,0.41400000000000003,2.36,0.92,2.5329824318
2020-09-07 11:00:00,2.81416,1.25538,3.0814729351,0.70416,0.20538,0.7335,2.11,1.05,2.3568198913,2.92416,1.29538,3.1982371785,0.70416,0.20538,0.7335,2.22,1.09,2.4731558786
2020-09-07 11:30:00,2.76832,1.44576,3.1231102446,1.04832,0.30576000000000003,1.092,1.72,1.1400000000000001,2.0634921856,2.95832,1.33576,3.2459069611,1.04832,0.30576000000000003,1.092,1.9100000000000001,1.03,2.1700230414
2020-09-07 12:00:00,2.73456,1.17258,2.97535918,0.6945600000000001,0.20258,0.7235,2.04,0.97,2.2588713996,2.86456,1.11258,3.0730340463,0.6945600000000001,0.20258,0.7235,2.17,0.91,2.353083084
2020-09-07 12:30:00,2.7245600000000003,1.1025800000000001,2.9392022472,0.6945600000000001,0.20258,0.7235,2.03,0.9,2.2205629917,2.86456,1.14258,3.0840222194,0.6945600000000001,0.20258,0.7235,2.17,0.9400000000000001,2.3648467181
2020-09-07 13:00:00,2.6572,0.9621000000000001,2.8260127831,0.7272000000000001,0.2121,0.7575000000000001,1.9300000000000002,0.75,2.0706037767,2.8272,1.0121,3.0028996403,0.7272000000000001,0.2121,0.7575000000000001,2.1,0.8,2.2472205054
2020-09-07 13:30:00,2.5492,1.1606,2.8009664404,0.6192000000000001,0.1806,0.645,1.9300000000000002,0.98,2.1645553816,2.5992,0.5306000000000001,2.6528054961,0.6192000000000001,0.1806,0.645,1.98,0.35000000000000003,2.0106963968
2020-09-07 14:00:00,2.43896,0.8892800000000001,2.5960248073,0.6489600000000001,0.18928,0.676,1.79,0.7000000000000001,1.9220041623,2.54896,0.72928,2.6512348821,0.6489600000000001,0.18928,0.676,1.9,0.54,1.9752468200000002
2020-09-07 14:30:00,2.43264,0.84952,2.5767075115,0.5126400000000001,0.14952000000000001,0.534,1.92,0.7000000000000001,2.0436242316,2.5526400000000002,0.82952,2.6840406852000003,0.5126400000000001,0.14952000000000001,0.534,2.04,0.68,2.1503488089
2020-09-07 15:00:00,2.64528,1.33904,2.964883539,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.1,1.18,2.4088171371,2.71528,1.09904,2.9292719915000003,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.17,0.9400000000000001,2.3648467181
2020-09-07 15:30:00,2.60336,1.15598,2.8484685447,0.36336,0.10598,0.3785,2.24,1.05,2.4738835866,2.69336,1.18598,2.9429129532,0.36336,0.10598,0.3785,2.33,1.08,2.5681316166
2020-09-07 16:00:00,2.6414400000000002,1.20292,2.9024509987,0.42144000000000004,0.12292000000000002,0.439,2.22,1.08,2.4687648734,2.73144,1.18292,2.9765859974,0.42144000000000004,0.12292000000000002,0.439,2.31,1.06,2.541593988
2020-09-07 16:30:00,2.68176,0.9071800000000001,2.8310443744000002,0.40176,0.11718,0.41850000000000004,2.2800000000000002,0.79,2.4129857024,2.74176,0.8871800000000001,2.8817245271000003,0.40176,0.11718,0.41850000000000004,2.34,0.77,2.4634325645
2020-09-07 17:00:00,2.7792,0.8856,2.9168887534,0.49920000000000003,0.1456,0.52,2.2800000000000002,0.74,2.3970815589,2.8492,0.9156000000000001,2.9927017894,0.49920000000000003,0.1456,0.52,2.35,0.77,2.4729334807
2020-09-07 17:30:00,2.74672,0.76446,2.8511172985,0.42672000000000004,0.12446000000000002,0.4445,2.32,0.64,2.406657433,2.81672,0.78446,2.9239167310000003,0.42672000000000004,0.12446000000000002,0.4445,2.39,0.66,2.4794555854
2020-09-07 18:00:00,2.73928,0.67854,2.8220686473,0.26928,0.07854000000000001,0.2805,2.47,0.6000000000000001,2.5418300494,2.79928,0.68854,2.8827167481,0.26928,0.07854000000000001,0.2805,2.5300000000000002,0.61,2.6024987992
2020-09-07 18:30:00,2.7036800000000003,0.6627400000000001,2.7837223012,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.42,0.58,2.4885337048,2.75368,0.67274,2.8346662326,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.47,0.59,2.5394881374000002
2020-09-07 19:00:00,2.60784,0.6506200000000001,2.6877752603,0.20784000000000002,0.06062000000000001,0.2165,2.4,0.59,2.4714570601,2.65784,0.6606200000000001,2.7387099609,0.20784000000000002,0.06062000000000001,0.2165,2.45,0.6000000000000001,2.5223996510999998
2020-09-07 19:30:00,2.49952,0.6148600000000001,2.5740343918,0.11952000000000002,0.03486,0.1245,2.38,0.58,2.4496530367,2.53952,0.6148600000000001,2.6128939225,0.11952000000000002,0.03486,0.1245,2.42,0.58,2.4885337048
2020-09-07 20:00:00,2.49656,0.52358,2.5508719784,0.046560000000000004,0.013580000000000002,0.0485,2.45,0.51,2.5025187312,2.52656,0.52358,2.5802405799,0.046560000000000004,0.013580000000000002,0.0485,2.48,0.51,2.5318965224000003
2020-09-07 20:30:00,2.35176,0.56218,2.4180201509,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.31,0.55,2.3745736459,2.37176,0.54218,2.4329415632,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.33,0.53,2.38951878
2020-09-07 21:00:00,2.14696,0.40078,2.1840471263,0.03696,0.010780000000000001,0.0385,2.11,0.39,2.1457399656,2.16696,0.39078,2.2019138607,0.03696,0.010780000000000001,0.0385,2.13,0.38,2.163631207
2020-09-07 21:30:00,1.956,0.3005,1.9789482687,0.036000000000000004,0.0105,0.0375,1.92,0.29,1.9417775362,1.966,0.29050000000000004,1.987346535,0.036000000000000004,0.0105,0.0375,1.9300000000000002,0.28,1.9502051174
2020-09-07 22:00:00,1.8274400000000002,0.30092,1.8520501613,0.03744,0.010920000000000001,0.039,1.79,0.29,1.8133394608,1.83744,0.29092,1.8603279818,0.03744,0.010920000000000001,0.039,1.8,0.28,1.8216476059
2020-09-07 22:30:00,1.71648,0.29064,1.7409121747,0.036480000000000005,0.01064,0.038,1.6800000000000002,0.28,1.7031735085,1.72648,0.25064000000000003,1.7445783445,0.036480000000000005,0.01064,0.038,1.69,0.24,1.7069563556
2020-09-07 23:00:00,1.5574400000000002,0.19092,1.5690984035,0.03744,0.010920000000000001,0.039,1.52,0.18,1.5306207890999999,1.56744,0.18092000000000003,1.5778466972,0.03744,0.010920000000000001,0.039,1.53,0.17,1.5394154735
2020-09-07 23:30:00,1.43552,0.22036000000000003,1.452334741,0.03552,0.010360000000000001,0.037,1.4,0.21,1.4156623891,1.4455200000000001,0.21036000000000002,1.4607461792,0.03552,0.010360000000000001,0.037,1.4100000000000001,0.2,1.4241137595
2020-09-08 00:00:00,1.37552,0.24036000000000002,1.3963624888,0.03552,0.010360000000000001,0.037,1.34,0.23,1.3595955281,1.38552,0.22036000000000003,1.4029341396000001,0.03552,0.010360000000000001,0.037,1.35,0.21,1.3662357044
2020-09-08 00:30:00,1.37408,0.21994000000000002,1.391570857,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.34,0.21,1.3563554107,1.38408,0.20994000000000002,1.3999115151,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.35,0.2,1.3647344064
2020-09-08 01:00:00,1.37408,0.16994,1.3845488254,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.34,0.16,1.3495184326,1.38408,0.16994,1.3944737538,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.35,0.16,1.3594484176
2020-09-08 01:30:00,1.54264,0.24952000000000002,1.5626894765000001,0.03264,0.00952,0.034,1.51,0.24,1.5289538907,1.55264,0.23952,1.5710063017,0.03264,0.00952,0.034,1.52,0.23,1.5373028329
2020-09-08 02:00:00,1.64216,0.34938,1.6789150812,0.03216,0.009380000000000001,0.0335,1.6099999999999999,0.34,1.6455090398,1.65216,0.33938,1.6866568857000002,0.03216,0.009380000000000001,0.0335,1.62,0.33,1.653269488
2020-09-08 02:30:00,1.67832,0.34826,1.7140720667,0.02832,0.00826,0.029500000000000002,1.65,0.34,1.684666139,1.68832,0.33826,1.7218723094000001,0.02832,0.00826,0.029500000000000002,1.6600000000000001,0.33,1.6924833825
2020-09-08 03:00:00,1.6502400000000002,0.36882000000000004,1.6909524683,0.030240000000000003,0.008820000000000001,0.0315,1.62,0.36,1.6595180023,1.66024,0.35882000000000003,1.698572533,0.030240000000000003,0.008820000000000001,0.0315,1.63,0.35000000000000003,1.6671532623
2020-09-08 03:30:00,1.58976,0.34868000000000005,1.6275486475,0.02976,0.00868,0.031,1.56,0.34,1.5966214329000001,1.59976,0.33868000000000004,1.6352174779,0.02976,0.00868,0.031,1.57,0.33,1.6043067038
2020-09-08 04:00:00,1.5888,0.3684,1.6309518693,0.028800000000000003,0.008400000000000001,0.03,1.56,0.36,1.6009996877,1.5988,0.3584,1.6384785626,0.028800000000000003,0.008400000000000001,0.03,1.57,0.35000000000000003,1.6085397104
2020-09-08 04:30:00,1.55024,0.38882000000000005,1.5982568786,0.030240000000000003,0.008820000000000001,0.0315,1.52,0.38,1.5667801377,1.56024,0.37882000000000005,1.6055695096,0.030240000000000003,0.008820000000000001,0.0315,1.53,0.37,1.5741029191
2020-09-08 05:00:00,1.54976,0.37868,1.5953540673000002,0.02976,0.00868,0.031,1.52,0.37,1.5643848631,1.55976,0.35868000000000005,1.6004694936,0.02976,0.00868,0.031,1.53,0.35000000000000003,1.5695222203
2020-09-08 05:30:00,1.61928,0.37854000000000004,1.6629372357,0.029280000000000004,0.00854,0.030500000000000003,1.5899999999999999,0.37,1.6324827717,1.62928,0.35854,1.668263843,0.029280000000000004,0.00854,0.030500000000000003,1.6,0.35000000000000003,1.6378339354
2020-09-08 06:00:00,1.7236,0.38980000000000004,1.7671278958,0.033600000000000005,0.0098,0.035,1.69,0.38,1.7321951391,1.7336,0.3798,1.7747160336,0.033600000000000005,0.0098,0.035,1.7000000000000002,0.37,1.7397988389
2020-09-08 06:30:00,1.7812000000000001,0.3891,1.8232038421,0.031200000000000002,0.0091,0.0325,1.75,0.38,1.7907819521000001,1.7912,0.36910000000000004,1.8288335764,0.031200000000000002,0.0091,0.0325,1.76,0.36,1.7964409258
2020-09-08 07:00:00,1.93072,0.38896000000000003,1.9695099898000001,0.030720000000000004,0.008960000000000001,0.032,1.9,0.38,1.9376274152000001,1.95072,0.36896,1.9853060218,0.030720000000000004,0.008960000000000001,0.032,1.92,0.36,1.9534584715
2020-09-08 07:30:00,2.2,0.4575,2.2470661428,0.06,0.0175,0.0625,2.14,0.44,2.1847654336,2.21,0.41750000000000004,2.2490900938,0.06,0.0175,0.0625,2.15,0.4,2.1868927729
2020-09-08 08:00:00,2.37704,0.57872,2.4464741977,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.21,0.53,2.2726636355,2.42704,0.58872,2.4974215503,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.26,0.54,2.3236178688
2020-09-08 08:30:00,2.45,0.7075,2.5501090663,0.30000000000000004,0.08750000000000001,0.3125,2.15,0.62,2.2376103325,2.54,0.7275,2.6421310055,0.30000000000000004,0.08750000000000001,0.3125,2.24,0.64,2.3296351646
2020-09-08 09:00:00,2.62936,0.88648,2.7747758108,0.87936,0.25648000000000004,0.916,1.75,0.63,1.8599462358,2.75936,0.9264800000000001,2.9107443721,0.87936,0.25648000000000004,0.916,1.88,0.67,1.9958206332000001
2020-09-08 09:30:00,2.5068,0.9824,2.6924256721,1.0368,0.3024,1.08,1.47,0.68,1.6196604582,2.7768,1.0724,2.9766860768,1.0368,0.3024,1.08,1.74,0.77,1.9027611516
2020-09-08 10:00:00,2.438,0.904,2.6002038382,0.768,0.224,0.8,1.67,0.68,1.8031361568,2.608,0.9540000000000001,2.7770091826,0.768,0.224,0.8,1.8399999999999999,0.73,1.9795201439
2020-09-08 10:30:00,2.52872,1.03546,2.7325084172,1.21872,0.35546000000000005,1.2695,1.31,0.68,1.4759742545,2.62872,1.08546,2.8440098892,1.21872,0.35546000000000005,1.2695,1.4100000000000001,0.73,1.5877657258
2020-09-08 11:00:00,2.47096,1.13778,2.7203284085,1.74096,0.50778,1.8135,0.73,0.63,0.9642613754,2.71096,1.21778,2.9719172684,1.74096,0.50778,1.8135,0.97,0.71,1.202081528
2020-09-08 11:30:00,2.44936,0.99648,2.6443027058,1.3593600000000001,0.39648000000000005,1.416,1.09,0.6000000000000001,1.2442266675,2.75936,1.10648,2.9729388827000003,1.3593600000000001,0.39648000000000005,1.416,1.4,0.71,1.5697452023
2020-09-08 12:00:00,2.30872,1.07296,2.545865511,1.99872,0.58296,2.082,0.31,0.49,0.5798275606000001,2.76872,1.25296,3.0390326092,1.99872,0.58296,2.082,0.77,0.67,1.0206860438
2020-09-08 12:30:00,2.3688000000000002,1.0284,2.582405855,1.9488,0.5684,2.03,0.42,0.46,0.6228964601,2.7488,1.1684,2.9868143565,1.9488,0.5684,2.03,0.8,0.6000000000000001,1.0
2020-09-08 13:00:00,2.36992,1.5445600000000002,2.8288136029,2.44992,0.7145600000000001,2.552,-0.08,0.8300000000000001,0.8338465087,2.79992,1.08456,3.0026359087,2.44992,0.7145600000000001,2.552,0.35000000000000003,0.37,0.5093132631
2020-09-08 13:30:00,2.39712,1.6091600000000001,2.8871404884,2.39712,0.69916,2.497,0.0,0.91,0.91,2.79712,0.9091600000000001,2.9411651093,2.39712,0.69916,2.497,0.4,0.21,0.4517742799
2020-09-08 14:00:00,2.22976,1.17118,2.5186290418,1.88976,0.55118,1.9685000000000001,0.34,0.62,0.7071067812,2.65976,1.15118,2.8981957577,1.88976,0.55118,1.9685000000000001,0.77,0.6000000000000001,0.9761659695
2020-09-08 14:30:00,2.30064,1.36102,2.6730731097,2.54064,0.74102,2.6465,-0.24,0.62,0.6648308055000001,2.74064,1.51102,3.1295828875,2.54064,0.74102,2.6465,0.2,0.77,0.7955501241
2020-09-08 15:00:00,2.2888,1.0609,2.5227196138,1.6488,0.48090000000000005,1.7175,0.64,0.58,0.8637129153,2.6188000000000002,1.2209,2.8894134785,1.6488,0.48090000000000005,1.7175,0.97,0.74,1.2200409829
2020-09-08 15:30:00,2.27632,1.07226,2.5162222179000002,1.51632,0.44226000000000004,1.5795,0.76,0.63,0.9871676656,2.58632,1.2122600000000001,2.8563307669,1.51632,0.44226000000000004,1.5795,1.07,0.77,1.3182564241999999
2020-09-08 16:00:00,2.4384,1.1262,2.6859115771,1.8384,0.5362,1.915,0.6000000000000001,0.59,0.8414867795000001,2.7584,1.2462,3.026844066,1.8384,0.5362,1.915,0.92,0.71,1.1621101497
2020-09-08 16:30:00,2.4380800000000002,0.90944,2.6021750902000003,1.67808,0.48944000000000004,1.748,0.76,0.42,0.8683317338000001,2.69808,0.8994400000000001,2.8440513357,1.67808,0.48944000000000004,1.748,1.02,0.41000000000000003,1.0993179704
2020-09-08 17:00:00,2.43744,1.09342,2.6714567281,0.93744,0.27342,0.9765,1.5,0.8200000000000001,1.7095028517,2.56744,0.47342000000000006,2.6107230129,0.93744,0.27342,0.9765,1.63,0.2,1.6422241016
2020-09-08 17:30:00,2.5004,0.9797,2.6854817538,0.6504,0.1897,0.6775,1.85,0.79,2.0116162656,2.4604,0.3397,2.4837399723,0.6504,0.1897,0.6775,1.81,0.15,1.8162048343000001
2020-09-08 18:00:00,2.47768,0.68974,2.5718941366,0.30768,0.08974000000000001,0.3205,2.17,0.6000000000000001,2.251421773,2.43768,0.17974,2.4442974962,0.30768,0.08974000000000001,0.3205,2.13,0.09,2.1319005605
2020-09-08 18:30:00,2.39728,0.35754,2.423795835,0.19728,0.05754000000000001,0.20550000000000002,2.2,0.30000000000000004,2.2203603311,2.42728,0.34754,2.4520343085,0.19728,0.05754000000000001,0.20550000000000002,2.23,0.29,2.2487774456
2020-09-08 19:00:00,2.48568,0.5137400000000001,2.5382146974,0.11568,0.033740000000000006,0.12050000000000001,2.37,0.48,2.4181191038,2.51568,0.5137400000000001,2.5676009523000003,0.11568,0.033740000000000006,0.12050000000000001,2.4,0.48,2.4475293665
2020-09-08 19:30:00,2.4896000000000003,0.5803,2.55633649,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.42,0.56,2.4839484697,2.5196,0.5803,2.5855622696,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.45,0.56,2.5131852299
2020-09-08 20:00:00,2.48416,0.52288,2.5385929961,0.044160000000000005,0.01288,0.046,2.44,0.51,2.4927294278,2.50416,0.52288,2.5581674691,0.044160000000000005,0.01288,0.046,2.46,0.51,2.5123096943
2020-09-08 20:30:00,2.34224,0.44232000000000005,2.3836390666,0.04224000000000001,0.012320000000000001,0.044,2.3,0.43,2.3398504226,2.36224,0.43232000000000004,2.4014742139,0.04224000000000001,0.012320000000000001,0.044,2.32,0.42,2.3577107541
2020-09-08 21:00:00,2.14408,0.34994000000000003,2.1724495506,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.11,0.34,2.1372178176,2.1640800000000002,0.33994,2.1906166826,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.13,0.33,2.1554117936
2020-09-08 21:30:00,1.91648,0.26064000000000004,1.9341222299,0.036480000000000005,0.01064,0.038,1.88,0.25,1.8965494984,1.93648,0.24064000000000002,1.9513744899,0.036480000000000005,0.01064,0.038,1.9,0.23,1.9138704240000002
2020-09-08 22:00:00,1.8012800000000002,0.26204,1.8202402589000002,0.041280000000000004,0.01204,0.043000000000000003,1.76,0.25,1.7776670104,1.8212800000000002,0.24204000000000003,1.8372926278000001,0.041280000000000004,0.01204,0.043000000000000003,1.78,0.23,1.7947980388
2020-09-08 22:30:00,1.7217600000000002,0.26218,1.7416072605,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.6800000000000002,0.25,1.6984993377,1.7417600000000002,0.24218,1.7585161501000002,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.7000000000000002,0.23,1.7154882687000002
2020-09-08 23:00:00,1.6108,0.2419,1.6288622563000001,0.0408,0.0119,0.0425,1.57,0.23,1.5867577005,1.6308,0.23190000000000002,1.6472055883,0.0408,0.0119,0.0425,1.5899999999999999,0.22,1.6051479683
2020-09-08 23:30:00,1.55368,0.23274000000000003,1.5710154200000002,0.043680000000000004,0.012740000000000001,0.0455,1.51,0.22,1.5259423318,1.5636800000000002,0.22274000000000002,1.5794645453,0.043680000000000004,0.012740000000000001,0.0455,1.52,0.21,1.5344380079
2020-09-09 00:00:00,1.51176,0.25218,1.5326490303,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.47,0.24,1.4894629905,1.52176,0.24218,1.5409103316000001,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.48,0.23,1.4977650016
2020-09-09 00:30:00,1.5112800000000002,0.26204,1.5338292604000001,0.041280000000000004,0.01204,0.043000000000000003,1.47,0.25,1.4911069713,1.52128,0.24204000000000003,1.5404142949000001,0.041280000000000004,0.01204,0.043000000000000003,1.48,0.23,1.4977650016
2020-09-09 01:00:00,1.4188800000000001,0.17134000000000002,1.4291878288,0.038880000000000005,0.011340000000000001,0.0405,1.38,0.16,1.3892443989,1.42888,0.16134,1.4379598917,0.038880000000000005,0.011340000000000001,0.0405,1.3900000000000001,0.15,1.3980700984
2020-09-09 01:30:00,1.5735999999999999,0.2998,1.6019041794,0.033600000000000005,0.0098,0.035,1.54,0.29,1.5670673247,1.5836000000000001,0.24980000000000002,1.6031809006,0.033600000000000005,0.0098,0.035,1.55,0.24,1.5684705926
2020-09-09 02:00:00,1.6836,0.4698,1.7479190485,0.033600000000000005,0.0098,0.035,1.65,0.46,1.712921481,1.6736,0.32980000000000004,1.7057857427,0.033600000000000005,0.0098,0.035,1.6400000000000001,0.32,1.6709278859
2020-09-09 02:30:00,1.6364800000000002,0.27064000000000005,1.658708172,0.036480000000000005,0.01064,0.038,1.6,0.26,1.6209873533999999,1.6564800000000002,0.25064000000000003,1.6753347128,0.036480000000000005,0.01064,0.038,1.62,0.24,1.6376812877
2020-09-09 03:00:00,1.60792,0.23106000000000002,1.624436964,0.03792,0.01106,0.0395,1.57,0.22,1.5853390804,1.61792,0.22106,1.6329521273,0.03792,0.01106,0.0395,1.58,0.21,1.5938946013000002
2020-09-09 03:30:00,1.59408,0.25994,1.6151346228999999,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.56,0.25,1.5799050604,1.6040800000000002,0.25994,1.6250050615,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.57,0.25,1.589779859
2020-09-09 04:00:00,1.536,0.3005,1.5651186057,0.036000000000000004,0.0105,0.0375,1.5,0.29,1.5277761616,1.546,0.29050000000000004,1.5730563404,0.036000000000000004,0.0105,0.0375,1.51,0.28,1.5357408636
2020-09-09 04:30:00,1.5379200000000002,0.30106000000000005,1.5671104141,0.03792,0.01106,0.0395,1.5,0.29,1.5277761616,1.54792,0.29106000000000004,1.5750467452999999,0.03792,0.01106,0.0395,1.51,0.28,1.5357408636
2020-09-09 05:00:00,1.5374400000000001,0.25092000000000003,1.5577813069,0.03744,0.010920000000000001,0.039,1.5,0.24,1.5190786681000001,1.54744,0.24092000000000002,1.566082054,0.03744,0.010920000000000001,0.039,1.51,0.23,1.5274161188000002
2020-09-09 05:30:00,1.536,0.2505,1.5562924693,0.036000000000000004,0.0105,0.0375,1.5,0.24,1.5190786681000001,1.546,0.24050000000000002,1.5645945961,0.036000000000000004,0.0105,0.0375,1.51,0.23,1.5274161188000002
2020-09-09 06:00:00,1.63504,0.29022000000000003,1.6605973172000001,0.03504,0.010220000000000002,0.036500000000000005,1.6,0.28,1.6243152403,1.64504,0.27022,1.6670859156,0.03504,0.010220000000000002,0.036500000000000005,1.6099999999999999,0.26,1.6308586695
2020-09-09 06:30:00,1.8745600000000002,0.37008,1.9107418455,0.03456,0.01008,0.036000000000000004,1.8399999999999999,0.36,1.8748866632,1.89456,0.36008,1.9284748378,0.03456,0.01008,0.036000000000000004,1.8599999999999999,0.35000000000000003,1.8926436537
2020-09-09 07:00:00,2.06032,0.44176000000000004,2.1071474557,0.04032,0.011760000000000001,0.042,2.02,0.43,2.0652602742,2.08032,0.43176000000000003,2.1246524422,0.04032,0.011760000000000001,0.042,2.04,0.42,2.0827865949
2020-09-09 07:30:00,2.38352,0.74436,2.4970461349,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.3,0.72,2.4100622399000002,2.41352,0.73436,2.5227689946,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.33,0.71,2.4357750307
2020-09-09 08:00:00,2.6463200000000002,1.00976,2.8324238383,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.51,0.97,2.6909106265,2.67632,0.9997600000000001,2.8569579626,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.54,0.96,2.7153636957
2020-09-09 08:30:00,2.86152,1.3408600000000002,3.1600952913,0.31152,0.09086000000000001,0.3245,2.55,1.25,2.8398943642,2.85152,0.7608600000000001,2.951283492,0.31152,0.09086000000000001,0.3245,2.54,0.67,2.626880279
2020-09-09 09:00:00,2.89848,1.36664,3.2045110704,0.22848000000000002,0.06664,0.23800000000000002,2.67,1.3,2.9696632806,2.8484800000000003,0.57664,2.9062608279,0.22848000000000002,0.06664,0.23800000000000002,2.62,0.51,2.6691759028
2020-09-09 09:30:00,2.8697600000000003,1.46868,3.2237467953,0.50976,0.14868,0.531,2.36,1.32,2.7040710050000003,2.84976,0.6886800000000001,2.931793342,0.50976,0.14868,0.531,2.34,0.54,2.4014995315
2020-09-09 10:00:00,2.8004,1.5472000000000001,3.199385566,0.7104,0.20720000000000002,0.74,2.09,1.34,2.4826800035,2.8404,0.7872,2.9474660303,0.7104,0.20720000000000002,0.74,2.13,0.58,2.2075552088
2020-09-09 10:30:00,2.79032,1.61426,3.2236192471,0.94032,0.27426,0.9795,1.85,1.34,2.2843160902,2.82032,0.85426,2.9468568084999998,0.94032,0.27426,0.9795,1.88,0.58,1.9674348782000002
2020-09-09 11:00:00,2.78816,1.87488,3.3599123798,1.86816,0.54488,1.9460000000000002,0.92,1.33,1.6171889191000002,2.75816,1.10488,2.9712297791,1.86816,0.54488,1.9460000000000002,0.89,0.56,1.0515227054
2020-09-09 11:30:00,2.85576,2.01668,3.496049685,2.28576,0.66668,2.3810000000000002,0.5700000000000001,1.35,1.465400969,2.81576,1.28668,3.0958116545,2.28576,0.66668,2.3810000000000002,0.53,0.62,0.8156592426
2020-09-09 12:00:00,2.78128,2.20454,3.5490160679000002,2.62128,0.7645400000000001,2.7305,0.16,1.44,1.4488616221,2.80128,1.4545400000000002,3.1563992539,2.62128,0.7645400000000001,2.7305,0.18,0.6900000000000001,0.7130918594
2020-09-09 12:30:00,2.66712,2.23666,3.480829937,2.69712,0.78666,2.8095,-0.03,1.45,1.4503103116,2.82712,1.47666,3.1895348015,2.69712,0.78666,2.8095,0.13,0.6900000000000001,0.7021395873
2020-09-09 13:00:00,2.5124,2.0982,3.2733159029,2.7024,0.7882,2.815,-0.19,1.31,1.3237069162,2.5724,1.5682,3.0127218591,2.7024,0.7882,2.815,-0.13,0.78,0.7907591289
2020-09-09 13:30:00,2.50952,1.76736,3.0694058057,2.69952,0.7873600000000001,2.8120000000000003,-0.19,0.98,0.9982484661000001,2.53952,1.80736,3.1170036894,2.69952,0.7873600000000001,2.8120000000000003,-0.16,1.02,1.0324727599
2020-09-09 14:00:00,2.52168,1.8192400000000002,3.1094218434,2.6716800000000003,0.77924,2.783,-0.15,1.04,1.0507616285,2.6716800000000003,1.8592400000000002,3.2549419964,2.6716800000000003,0.77924,2.783,0.0,1.08,1.08
2020-09-09 14:30:00,2.566,1.6505,3.0509844723,1.956,0.5705,2.0375,0.61,1.08,1.2403628501,2.566,1.6505,3.0509844723,1.956,0.5705,2.0375,0.61,1.08,1.2403628501
2020-09-09 15:00:00,2.48552,1.80536,3.0719919271,2.55552,0.74536,2.662,-0.07,1.06,1.0623088063,2.70552,1.83536,3.2693095295,2.55552,0.74536,2.662,0.15,1.09,1.1002726935
2020-09-09 15:30:00,2.47024,1.7338200000000001,3.0179823475,2.31024,0.6738200000000001,2.4065,0.16,1.06,1.0720074627,2.53024,1.74382,3.0729501542,2.31024,0.6738200000000001,2.4065,0.22,1.07,1.0923827168
2020-09-09 16:00:00,2.49112,1.61116,2.9667348045,2.06112,0.60116,2.147,0.43,1.01,1.09772492,2.56112,1.65116,3.0472389142,2.06112,0.60116,2.147,0.5,1.05,1.162970335
2020-09-09 16:30:00,2.49352,1.38936,2.8544637325,1.88352,0.5493600000000001,1.962,0.61,0.84,1.0381233067,2.50352,1.3993600000000002,2.8680691763,1.88352,0.5493600000000001,1.962,0.62,0.85,1.0520931518
2020-09-09 17:00:00,2.61024,1.2038200000000001,2.8744626367,1.59024,0.46382000000000007,1.6565,1.02,0.74,1.2601587202,2.66024,1.22382,2.928243885,1.59024,0.46382000000000007,1.6565,1.07,0.76,1.3124404748
2020-09-09 17:30:00,2.62384,1.02862,2.8182610685,1.26384,0.36862,1.3165,1.3599999999999999,0.66,1.5116877985000001,2.69384,1.04862,2.8907400176999998,1.26384,0.36862,1.3165,1.43,0.68,1.5834456101
2020-09-09 18:00:00,2.56984,0.8116200000000001,2.6949591184,0.7598400000000001,0.22162,0.7915000000000001,1.81,0.59,1.9037331746000001,2.56984,0.8116200000000001,2.6949591184,0.7598400000000001,0.22162,0.7915000000000001,1.81,0.59,1.9037331746000001
2020-09-09 18:30:00,2.61448,0.67964,2.7013730213000002,0.44448000000000004,0.12964,0.463,2.17,0.55,2.2386156437,2.64448,0.67964,2.7304184661,0.44448000000000004,0.12964,0.463,2.2,0.55,2.2677080941
2020-09-09 19:00:00,2.70144,0.5329200000000001,2.75350355,0.18144000000000002,0.05292,0.189,2.52,0.48,2.5653069992,2.73144,0.52292,2.7810447318,0.18144000000000002,0.05292,0.189,2.55,0.47000000000000003,2.5929519857
2020-09-09 19:30:00,2.67728,0.47254,2.7186618491,0.07728,0.02254,0.0805,2.6,0.45,2.6386549604000002,2.70728,0.46254000000000006,2.7465083743000003,0.07728,0.02254,0.0805,2.63,0.44,2.6665520809
2020-09-09 20:00:00,2.6326400000000003,0.45952000000000004,2.672443077,0.03264,0.00952,0.034,2.6,0.45,2.6386549604000002,2.66264,0.44952000000000003,2.7003184997,0.03264,0.00952,0.034,2.63,0.44,2.6665520809
2020-09-09 20:30:00,2.5312,0.3991,2.5624703413,0.031200000000000002,0.0091,0.0325,2.5,0.39,2.530237143,2.5612,0.3891,2.5905876264,0.031200000000000002,0.0091,0.0325,2.5300000000000002,0.38,2.5583783927
2020-09-09 21:00:00,2.3212,0.3191,2.3430309964,0.031200000000000002,0.0091,0.0325,2.29,0.31,2.3108872755,2.3412,0.30910000000000004,2.3615165149,0.031200000000000002,0.0091,0.0325,2.31,0.30000000000000004,2.3293990641
2020-09-09 21:30:00,2.07024,0.20882,2.0807449267,0.030240000000000003,0.008820000000000001,0.0315,2.04,0.2,2.0497804761,2.09024,0.19882000000000002,2.0996744152,0.030240000000000003,0.008820000000000001,0.0315,2.06,0.19,2.0687435801
2020-09-09 22:00:00,1.92976,0.19868000000000002,1.9399606697,0.02976,0.00868,0.031,1.9,0.19,1.909476368,1.94976,0.18868000000000001,1.9588680915,0.02976,0.00868,0.031,1.92,0.18,1.9284190416
2020-09-09 22:30:00,1.82928,0.19854000000000002,1.8400226765,0.029280000000000004,0.00854,0.030500000000000003,1.8,0.19,1.81,1.83928,0.18854,1.8489181296,0.029280000000000004,0.00854,0.030500000000000003,1.81,0.18,1.8189282559
2020-09-09 23:00:00,1.66928,0.20854000000000003,1.6822558218,0.029280000000000004,0.00854,0.030500000000000003,1.6400000000000001,0.2,1.6521501142,1.67928,0.19854000000000002,1.6909758869,0.029280000000000004,0.00854,0.030500000000000003,1.65,0.19,1.6609033687
2020-09-09 23:30:00,1.56976,0.20868,1.5835699542000001,0.02976,0.00868,0.031,1.54,0.2,1.5529327094,1.57976,0.19868000000000002,1.5922045723,0.02976,0.00868,0.031,1.55,0.19,1.5616017418
2020-09-10 00:00:00,1.4992800000000002,0.24854,1.5197409812,0.029280000000000004,0.00854,0.030500000000000003,1.47,0.24,1.4894629905,1.50928,0.17854,1.5198034906,0.029280000000000004,0.00854,0.030500000000000003,1.48,0.17,1.4897315194
2020-09-10 00:30:00,1.46928,0.36854000000000003,1.5147955143,0.029280000000000004,0.00854,0.030500000000000003,1.44,0.36,1.4843180252,1.41928,-0.31146,1.45305301,0.029280000000000004,0.00854,0.030500000000000003,1.3900000000000001,-0.32,1.4263590011
2020-09-10 01:00:00,1.52928,0.18854,1.5408584134,0.029280000000000004,0.00854,0.030500000000000003,1.5,0.18,1.5107613974,1.5392800000000002,0.17854,1.5495997709,0.029280000000000004,0.00854,0.030500000000000003,1.51,0.17,1.5195394039
2020-09-10 01:30:00,1.60928,0.22854000000000002,1.6254269132,0.029280000000000004,0.00854,0.030500000000000003,1.58,0.22,1.5952429282,1.61928,0.21854,1.6339606635,0.029280000000000004,0.00854,0.030500000000000003,1.5899999999999999,0.21,1.6038079686
2020-09-10 02:00:00,1.6497600000000001,0.23868000000000003,1.6669361715000002,0.02976,0.00868,0.031,1.62,0.23,1.6362457028000001,1.65976,0.22868000000000002,1.6754395841,0.02976,0.00868,0.031,1.63,0.22,1.6447796205
2020-09-10 02:30:00,1.69496,0.28728000000000004,1.71913327,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.67,0.28,1.6933103673,1.71496,0.27728,1.7372311303,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.69,0.27,1.7114321488000002
2020-09-10 03:00:00,1.62592,0.26756,1.6477876684,0.025920000000000002,0.007560000000000001,0.027,1.6,0.26,1.6209873533999999,1.64592,0.25756,1.6659501193000001,0.025920000000000002,0.007560000000000001,0.027,1.62,0.25,1.6391766226
2020-09-10 03:30:00,1.6164,0.2477,1.6352688617000002,0.0264,0.0077,0.0275,1.5899999999999999,0.24,1.608011194,1.6364,0.23770000000000002,1.6535737812,0.0264,0.0077,0.0275,1.6099999999999999,0.23,1.6263455967
2020-09-10 04:00:00,1.61688,0.26784,1.6389140307,0.02688,0.007840000000000001,0.028,1.5899999999999999,0.26,1.6111176245,1.6368800000000001,0.25784,1.6570629439,0.02688,0.007840000000000001,0.028,1.6099999999999999,0.25,1.6292943258
2020-09-10 04:30:00,1.6164,0.30770000000000003,1.6454264645,0.0264,0.0077,0.0275,1.5899999999999999,0.30000000000000004,1.6180543872,1.6364,0.2977,1.6632589245,0.0264,0.0077,0.0275,1.6099999999999999,0.29,1.635909533
2020-09-10 05:00:00,1.60688,0.25784,1.6274350371000001,0.02688,0.007840000000000001,0.028,1.58,0.25,1.5996562131,1.61688,0.24784000000000003,1.6357645307,0.02688,0.007840000000000001,0.028,1.5899999999999999,0.24,1.608011194
2020-09-10 05:30:00,1.46736,0.17798000000000003,1.4781144239000001,0.027360000000000002,0.007980000000000001,0.0285,1.44,0.17,1.45,1.47736,0.11798000000000002,1.4820633758000001,0.027360000000000002,0.007980000000000001,0.0285,1.45,0.11,1.4541664279
2020-09-10 06:00:00,1.60688,0.15784,1.6146135141,0.02688,0.007840000000000001,0.028,1.58,0.15,1.5871042814,1.61688,0.15784,1.6245659113,0.02688,0.007840000000000001,0.028,1.5899999999999999,0.15,1.5970597985000001
2020-09-10 06:30:00,1.78736,0.20798000000000003,1.7994197537,0.027360000000000002,0.007980000000000001,0.0285,1.76,0.2,1.7713271860000002,1.80736,0.19798000000000002,1.8181711278,0.027360000000000002,0.007980000000000001,0.0285,1.78,0.19,1.7901117283999999
2020-09-10 07:00:00,2.00408,0.36994000000000005,2.0379382351,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.97,0.36,2.0026232796,2.00408,0.15994000000000003,2.0104520512,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.97,0.15,1.9757024067
2020-09-10 07:30:00,2.48624,0.6293200000000001,2.5646506585,0.06624000000000001,0.01932,0.069,2.42,0.61,2.4956962956,2.48624,0.44932000000000005,2.5265149515000003,0.06624000000000001,0.01932,0.069,2.42,0.43,2.4579056125
