Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-10 08:00:00,2.78456,0.72758,2.8780456998,0.09456,0.027580000000000004,0.0985,2.69,0.7000000000000001,2.7795863002,2.80456,0.6875800000000001,2.8876154609,0.09456,0.027580000000000004,0.0985,2.71,0.66,2.7892113581
2020-09-10 08:30:00,2.96768,0.81474,3.0774869374,0.18768,0.054740000000000004,0.1955,2.7800000000000002,0.76,2.8820131853,2.99768,0.81474,3.106426669,0.18768,0.054740000000000004,0.1955,2.81,0.76,2.9109620403000003
2020-09-10 09:00:00,3.16072,0.8589600000000001,3.2753569576,0.27072,0.07896,0.28200000000000003,2.89,0.78,2.9934094274,3.1907200000000002,0.8589600000000001,3.3043163287,0.27072,0.07896,0.28200000000000003,2.92,0.78,3.0223831656
2020-09-10 09:30:00,3.03696,0.9332800000000001,3.1771272559,0.45696000000000003,0.13328,0.47600000000000003,2.58,0.8,2.7011849251999998,3.06696,0.9432800000000001,3.2087413109,0.45696000000000003,0.13328,0.47600000000000003,2.61,0.81,2.7328007611
2020-09-10 10:00:00,3.01032,1.2442600000000001,3.2573316457,0.46032000000000006,0.13426000000000002,0.47950000000000004,2.55,1.11,2.7811148844,2.99032,0.8042600000000001,3.0965864835,0.46032000000000006,0.13426000000000002,0.47950000000000004,2.5300000000000002,0.67,2.6172122573000003
2020-09-10 10:30:00,2.94632,1.21976,3.1888267435,0.6163200000000001,0.17976,0.642,2.33,1.04,2.5515681453,2.91632,0.6397600000000001,2.9856683004,0.6163200000000001,0.17976,0.642,2.3,0.46,2.3455489763
2020-09-10 11:00:00,2.7955200000000002,0.9828600000000001,2.9632660782,0.9355200000000001,0.27286000000000005,0.9745,1.8599999999999999,0.71,1.9909043171,2.83552,0.9928600000000001,3.0043209965,0.9355200000000001,0.27286000000000005,0.9745,1.9,0.72,2.0318464509
2020-09-10 11:30:00,2.70048,1.05514,2.8992951988,1.08048,0.31514000000000003,1.1255,1.62,0.74,1.7810109489000001,2.75048,1.06514,2.9495191896,1.08048,0.31514000000000003,1.1255,1.67,0.75,1.8306829327
2020-09-10 12:00:00,2.70032,1.06426,2.9024778121,1.18032,0.34426,1.2295,1.52,0.72,1.6819036833,2.74032,1.07426,2.9433634247000002,1.18032,0.34426,1.2295,1.56,0.73,1.7223530416
2020-09-10 12:30:00,2.59936,1.04648,2.8021050658,1.11936,0.32648000000000005,1.166,1.48,0.72,1.6458432488999999,2.67936,1.05648,2.8801249973000003,1.11936,0.32648000000000005,1.166,1.56,0.73,1.7223530416
2020-09-10 13:00:00,2.4523200000000003,1.09276,2.6847714614,1.55232,0.45276000000000005,1.617,0.9,0.64,1.1043550154,2.50232,1.11276,2.7385836120000002,1.55232,0.45276000000000005,1.617,0.9500000000000001,0.66,1.1567627242
2020-09-10 13:30:00,2.18992,0.9170600000000001,2.3741837861,0.9499200000000001,0.27706000000000003,0.9895,1.24,0.64,1.3954210834,2.26992,0.9370600000000001,2.4557317138,0.9499200000000001,0.27706000000000003,0.9895,1.32,0.66,1.4758048651
2020-09-10 14:00:00,2.3208,0.9194,2.4962790309000003,0.8208000000000001,0.2394,0.855,1.5,0.68,1.6469365501,2.3508,0.9294,2.5278538328,0.8208000000000001,0.2394,0.855,1.53,0.6900000000000001,1.6783920877
2020-09-10 14:30:00,2.4084,1.0087,2.6111044119,0.8184,0.23870000000000002,0.8525,1.5899999999999999,0.77,1.7666352198,2.4284,1.0187,2.6334153205,0.8184,0.23870000000000002,0.8525,1.6099999999999999,0.78,1.7889941308
2020-09-10 15:00:00,2.36184,0.9926200000000001,2.5619489944,0.59184,0.17262000000000002,0.6165,1.77,0.8200000000000001,1.9507178166,2.42184,1.00262,2.6211745173,0.59184,0.17262000000000002,0.6165,1.83,0.8300000000000001,2.0094277792
2020-09-10 15:30:00,2.54656,0.9235800000000001,2.7088683707,0.28656000000000004,0.08358,0.2985,2.26,0.84,2.4110578591,2.57656,0.9335800000000001,2.7404804415,0.28656000000000004,0.08358,0.2985,2.29,0.85,2.4426624818000002
2020-09-10 16:00:00,2.75448,0.9146400000000001,2.9023656558,0.32448000000000005,0.09464,0.338,2.43,0.8200000000000001,2.5646247289,2.7844800000000003,0.9146400000000001,2.9308522992,0.32448000000000005,0.09464,0.338,2.46,0.8200000000000001,2.5930676813
2020-09-10 16:30:00,2.8373600000000003,0.9504800000000001,2.9923275222,0.44736000000000004,0.13048,0.466,2.39,0.8200000000000001,2.5267568146,2.84736,0.86048,2.9745394265,0.44736000000000004,0.13048,0.466,2.4,0.73,2.508565327
2020-09-10 17:00:00,2.8688000000000002,1.3259,3.1603835606,0.5688,0.16590000000000002,0.5925,2.3,1.16,2.5759658383,2.8088,0.5159,2.8557853999000002,0.5688,0.16590000000000002,0.5925,2.24,0.35000000000000003,2.2671788637
2020-09-10 17:30:00,2.77488,0.78934,2.8849638906,0.37488000000000005,0.10934,0.3905,2.4,0.68,2.4944738924,2.79488,0.74934,2.8935902699,0.37488000000000005,0.10934,0.3905,2.42,0.64,2.5031979546
2020-09-10 18:00:00,2.5632,0.5451,2.6205206067,0.2232,0.0651,0.2325,2.34,0.48,2.3887235085,2.5832,0.5351,2.63803985,0.2232,0.0651,0.2325,2.36,0.47000000000000003,2.4063457773
2020-09-10 18:30:00,2.4398400000000002,0.47412000000000004,2.4854796318,0.21984,0.06412000000000001,0.229,2.22,0.41000000000000003,2.2575429121,2.46984,0.46412000000000003,2.513069239,0.21984,0.06412000000000001,0.229,2.25,0.4,2.2852789764
2020-09-10 19:00:00,2.39288,0.42584000000000005,2.4304761673,0.12288000000000002,0.035840000000000004,0.128,2.27,0.39,2.3032585613,2.42288,0.41584000000000004,2.4583064089,0.12288000000000002,0.035840000000000004,0.128,2.3,0.38,2.3311799587
2020-09-10 19:30:00,2.18944,0.42442,2.2301972671,0.049440000000000005,0.01442,0.051500000000000004,2.14,0.41000000000000003,2.1789217517,2.20944,0.41442,2.2479699842,0.049440000000000005,0.01442,0.051500000000000004,2.16,0.4,2.1967248348
2020-09-10 20:00:00,2.29928,0.57854,2.3709485549,0.029280000000000004,0.00854,0.030500000000000003,2.27,0.5700000000000001,2.3404700383,2.29928,0.47854,2.3485504146,0.029280000000000004,0.00854,0.030500000000000003,2.27,0.47000000000000003,2.3181458108
2020-09-10 20:30:00,2.3188,0.6184000000000001,2.3998441616,0.028800000000000003,0.008400000000000001,0.03,2.29,0.61,2.3698523161000002,2.2788,0.2884,2.296977144,0.028800000000000003,0.008400000000000001,0.03,2.25,0.28,2.2673552876
2020-09-10 21:00:00,2.02928,0.23854000000000003,2.0432519791,0.029280000000000004,0.00854,0.030500000000000003,2.0,0.23,2.0131815616,2.04928,0.22854000000000002,2.0619842507,0.029280000000000004,0.00854,0.030500000000000003,2.02,0.22,2.0319448811
2020-09-10 21:30:00,1.89928,0.17854,1.9076532835000002,0.029280000000000004,0.00854,0.030500000000000003,1.87,0.17,1.8777113729,1.91928,0.16854000000000002,1.9266658896000002,0.029280000000000004,0.00854,0.030500000000000003,1.8900000000000001,0.16,1.896760396
2020-09-10 22:00:00,1.7288000000000001,0.2184,1.7425406738,0.028800000000000003,0.008400000000000001,0.03,1.7000000000000002,0.21,1.712921481,1.7488000000000001,0.19840000000000002,1.7600181817,0.028800000000000003,0.008400000000000001,0.03,1.72,0.19,1.730462366
2020-09-10 22:30:00,1.6892800000000001,0.21854,1.7033574640000002,0.029280000000000004,0.00854,0.030500000000000003,1.6600000000000001,0.21,1.6732304085,1.69928,0.19854000000000002,1.7108391654,0.029280000000000004,0.00854,0.030500000000000003,1.67,0.19,1.6807736314000001
2020-09-10 23:00:00,1.5392800000000002,0.28854,1.5660901155,0.029280000000000004,0.00854,0.030500000000000003,1.51,0.28,1.5357408636,1.5392800000000002,0.16854000000000002,1.5484794639000001,0.029280000000000004,0.00854,0.030500000000000003,1.51,0.16,1.5184531603
2020-09-10 23:30:00,1.3888,0.2884,1.4184287081,0.028800000000000003,0.008400000000000001,0.03,1.3599999999999999,0.28,1.3885243966,1.3788,0.0884,1.3816309203000001,0.028800000000000003,0.008400000000000001,0.03,1.35,0.08,1.352368293
2020-09-11 00:00:00,1.34928,0.22854000000000002,1.3684981001,0.029280000000000004,0.00854,0.030500000000000003,1.32,0.22,1.3382077567000001,1.35928,0.21854,1.3767359405000001,0.029280000000000004,0.00854,0.030500000000000003,1.33,0.21,1.3464768843
2020-09-11 00:30:00,1.3488,0.2184,1.3663674469,0.028800000000000003,0.008400000000000001,0.03,1.32,0.21,1.3366001646,1.3588,0.19840000000000002,1.3732079231,0.028800000000000003,0.008400000000000001,0.03,1.33,0.19,1.3435028843
2020-09-11 01:00:00,1.3988,0.22840000000000002,1.4173242395,0.028800000000000003,0.008400000000000001,0.03,1.37,0.22,1.3875518008,1.4088,0.2184,1.4256282825,0.028800000000000003,0.008400000000000001,0.03,1.38,0.21,1.3958868148999999
2020-09-11 01:30:00,1.44976,0.5586800000000001,1.5536818851,0.02976,0.00868,0.031,1.42,0.55,1.5227934857,1.38976,-0.18132,1.4015383691,0.02976,0.00868,0.031,1.3599999999999999,-0.19,1.3732079231
2020-09-11 02:00:00,1.5188000000000001,0.4184,1.5753767803,0.028800000000000003,0.008400000000000001,0.03,1.49,0.41000000000000003,1.5453802121,1.5088,0.2884,1.5361158810000002,0.028800000000000003,0.008400000000000001,0.03,1.48,0.28,1.5062536307
2020-09-11 02:30:00,1.51544,0.28742,1.5424553964,0.02544,0.00742,0.026500000000000003,1.49,0.28,1.5160804728000001,1.51544,0.28742,1.5424553964,0.02544,0.00742,0.026500000000000003,1.49,0.28,1.5160804728000001
2020-09-11 03:00:00,1.47784,0.28812000000000004,1.5056640396,0.027840000000000004,0.00812,0.029,1.45,0.28,1.476787053,1.48784,0.28812000000000004,1.5154804519,0.027840000000000004,0.00812,0.029,1.46,0.28,1.4866068747
2020-09-11 03:30:00,1.4864,0.30770000000000003,1.5179144409,0.0264,0.0077,0.0275,1.46,0.30000000000000004,1.4905032707,1.5064000000000002,0.2977,1.5355345161,0.0264,0.0077,0.0275,1.48,0.29,1.5081445554
2020-09-11 04:00:00,1.4764,0.30770000000000003,1.50812342,0.0264,0.0077,0.0275,1.45,0.30000000000000004,1.4807092895,1.4864,0.2977,1.5159189457,0.0264,0.0077,0.0275,1.46,0.29,1.4885227576
2020-09-11 04:30:00,1.4468800000000002,0.26784,1.4714618582,0.02688,0.007840000000000001,0.028,1.42,0.26,1.4436065946,1.45688,0.25784,1.4795204629,0.02688,0.007840000000000001,0.028,1.43,0.25,1.4516886719
2020-09-11 05:00:00,1.48832,0.29826,1.5179115422,0.02832,0.00826,0.029500000000000002,1.46,0.29,1.4885227576,1.5083199999999999,0.28826,1.5356181329,0.02832,0.00826,0.029500000000000002,1.48,0.28,1.5062536307
2020-09-11 05:30:00,1.56784,0.31812,1.5997882985,0.027840000000000004,0.00812,0.029,1.54,0.31,1.5708914667,1.5778400000000001,0.30812,1.6076433062,0.027840000000000004,0.00812,0.029,1.55,0.30000000000000004,1.5787653404
2020-09-11 06:00:00,1.64736,0.33798,1.6816734077,0.027360000000000002,0.007980000000000001,0.0285,1.62,0.33,1.653269488,1.66736,0.32798000000000005,1.6993116989,0.027360000000000002,0.007980000000000001,0.0285,1.6400000000000001,0.32,1.6709278859
2020-09-11 06:30:00,1.7888000000000002,0.3084,1.8151903481,0.028800000000000003,0.008400000000000001,0.03,1.76,0.30000000000000004,1.7853851125,1.8088000000000002,0.2984,1.8332484829,0.028800000000000003,0.008400000000000001,0.03,1.78,0.29,1.8034688797
2020-09-11 07:00:00,1.9797600000000002,0.38868,2.0175534194,0.02976,0.00868,0.031,1.9500000000000002,0.38,1.9866806487000002,1.98976,0.34868000000000005,2.0200798499,0.02976,0.00868,0.031,1.96,0.34,1.9892712233
2020-09-11 07:30:00,2.40232,0.6952600000000001,2.500905406,0.052320000000000005,0.015260000000000001,0.0545,2.35,0.68,2.4464055265,2.42232,0.6852600000000001,2.5173826586,0.052320000000000005,0.015260000000000001,0.0545,2.37,0.67,2.4628844878000002
2020-09-11 08:00:00,2.58992,0.72206,2.688690434,0.10992,0.032060000000000005,0.1145,2.48,0.6900000000000001,2.5741989045,2.61992,0.6820600000000001,2.7072470611,0.10992,0.032060000000000005,0.1145,2.51,0.65,2.5927977168
2020-09-11 08:30:00,2.70176,0.8346800000000001,2.8277549045,0.22176,0.06468,0.231,2.48,0.77,2.5967864756,2.74176,0.8346800000000001,2.8659969644,0.22176,0.06468,0.231,2.52,0.77,2.6350142315
2020-09-11 09:00:00,2.74416,0.9203800000000001,2.8943934511,0.34416,0.10038000000000001,0.35850000000000004,2.4,0.8200000000000001,2.5362176563,2.78416,0.9303800000000001,2.9354989099,0.34416,0.10038000000000001,0.35850000000000004,2.44,0.8300000000000001,2.5773047937999998
2020-09-11 09:30:00,2.84624,0.9793200000000001,3.0100082724,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.3,0.8200000000000001,2.4418026128,2.87624,0.9793200000000001,3.0383917127,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.33,0.8200000000000001,2.4700809703
2020-09-11 10:00:00,2.91576,0.9616800000000001,3.0702580999,0.7257600000000001,0.21168,0.756,2.19,0.75,2.3148650069,2.93576,0.9716800000000001,3.0923856163,0.7257600000000001,0.21168,0.756,2.21,0.76,2.3370280272
2020-09-11 10:30:00,2.7333600000000002,0.9684800000000001,2.8998638589,0.5433600000000001,0.15848,0.5660000000000001,2.19,0.81,2.3349946467000002,2.7733600000000003,0.9784800000000001,2.9409095192,0.5433600000000001,0.15848,0.5660000000000001,2.23,0.8200000000000001,2.3759840067
2020-09-11 11:00:00,2.6664,0.9027000000000001,2.815058836,0.3864,0.11270000000000001,0.4025,2.2800000000000002,0.79,2.4129857024,2.6964,0.9027000000000001,2.8434908563,0.3864,0.11270000000000001,0.4025,2.31,0.79,2.4413520844
2020-09-11 11:30:00,2.7359999999999998,0.9755,2.9047024374,0.636,0.1855,0.6625,2.1,0.79,2.2436800128,2.766,0.9855,2.9363184858,0.636,0.1855,0.6625,2.13,0.8,2.2752802025
2020-09-11 12:00:00,2.58656,1.11858,2.8180691705000003,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.7000000000000002,0.86,1.9051509127,2.64656,1.12858,2.877146616,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.76,0.87,1.9632880583
2020-09-11 12:30:00,2.5987999999999998,1.4309,2.9666877574,1.1688,0.34090000000000004,1.2175,1.43,1.09,1.7980545042,2.6188000000000002,0.9209,2.7759989643000003,1.1688,0.34090000000000004,1.2175,1.45,0.58,1.5616977941
2020-09-11 13:00:00,2.50224,1.34232,2.839547147,1.48224,0.43232000000000004,1.544,1.02,0.91,1.3669308688,2.5522400000000003,1.08232,2.772245588,1.48224,0.43232000000000004,1.544,1.07,0.65,1.2519584658
2020-09-11 13:30:00,2.45264,1.14952,2.7086600377,1.4726400000000002,0.42952,1.534,0.98,0.72,1.2160592091,2.49264,1.15952,2.7491345547,1.4726400000000002,0.42952,1.534,1.02,0.73,1.2543125607
2020-09-11 14:00:00,2.51024,1.07882,2.7322440319,1.23024,0.35882000000000003,1.2815,1.28,0.72,1.4686047801,2.5602400000000003,1.0888200000000001,2.7821498612,1.23024,0.35882000000000003,1.2815,1.33,0.73,1.5171684152
2020-09-11 14:30:00,2.51864,1.02252,2.7182889103,0.9686400000000001,0.28252000000000005,1.009,1.55,0.74,1.7175855146,2.62864,1.05252,2.8315272557,0.9686400000000001,0.28252000000000005,1.009,1.6600000000000001,0.77,1.8298907071000001
2020-09-11 15:00:00,2.68512,1.18566,2.9352442914,1.4251200000000002,0.41566000000000003,1.4845000000000002,1.26,0.77,1.4766516177,2.66512,1.18566,2.9169597615000002,1.4251200000000002,0.41566000000000003,1.4845000000000002,1.24,0.77,1.4596232391
2020-09-11 15:30:00,2.6904,1.3497,3.0099737956,1.8504,0.5397000000000001,1.9275,0.84,0.81,1.1669190203,2.7704,1.3797000000000001,3.0949455973,1.8504,0.5397000000000001,1.9275,0.92,0.84,1.2457929202
2020-09-11 16:00:00,2.5736,1.3823,2.9213302193,1.8936000000000002,0.5523,1.9725000000000001,0.68,0.8300000000000001,1.0729864864,2.6436,1.4123,2.9972007357,1.8936000000000002,0.5523,1.9725000000000001,0.75,0.86,1.1410959644
2020-09-11 16:30:00,2.5604,1.2822,2.8635092107,1.5504,0.45220000000000005,1.615,1.01,0.8300000000000001,1.3072872676,2.5504,1.2722,2.8500935072,1.5504,0.45220000000000005,1.615,1.0,0.8200000000000001,1.2932130528
2020-09-11 17:00:00,2.63152,1.14336,2.8691757701,1.21152,0.35336,1.262,1.42,0.79,1.624961538,2.67152,1.15336,2.9098553916,1.21152,0.35336,1.262,1.46,0.8,1.6648123017
2020-09-11 17:30:00,2.36904,0.80222,2.5011812109,0.41904,0.12222000000000001,0.4365,1.9500000000000002,0.68,2.0651634318,2.45904,0.8222200000000001,2.5928600907,0.41904,0.12222000000000001,0.4365,2.04,0.7000000000000001,2.1567568245
2020-09-11 18:00:00,2.33864,0.67252,2.4334173912,0.24864000000000003,0.07252,0.259,2.09,0.6000000000000001,2.1744194628,2.37864,0.67252,2.4718841801,0.24864000000000003,0.07252,0.259,2.13,0.6000000000000001,2.2128940327
2020-09-11 18:30:00,2.37552,0.52536,2.4329197274,0.15552000000000002,0.045360000000000004,0.162,2.22,0.48,2.2712991877,2.39552,0.52536,2.4524516713,0.15552000000000002,0.045360000000000004,0.162,2.24,0.48,2.2908513701
2020-09-11 19:00:00,2.34896,0.41178000000000003,2.3847800423,0.10896000000000002,0.03178,0.1135,2.24,0.38,2.2720035211000003,2.37896,0.40178,2.4126495498000002,0.10896000000000002,0.03178,0.1135,2.27,0.37,2.2999565213
2020-09-11 19:30:00,2.27936,0.29148,2.2979213651,0.039360000000000006,0.01148,0.041,2.24,0.28,2.2574321695,2.28936,0.28148,2.3065992717,0.039360000000000006,0.01148,0.041,2.25,0.27,2.2661420962
2020-09-11 20:00:00,2.26072,0.26896000000000003,2.2766629966,0.030720000000000004,0.008960000000000001,0.032,2.23,0.26,2.2451057882,2.28072,0.25896,2.2953744793,0.030720000000000004,0.008960000000000001,0.032,2.25,0.25,2.2638462845
2020-09-11 20:30:00,2.16168,0.22924000000000003,2.1738011409,0.03168,0.00924,0.033,2.13,0.22,2.1413313616,2.17168,0.17924,2.1790642487,0.03168,0.00924,0.033,2.14,0.17,2.1467417171
2020-09-11 21:00:00,2.0636,0.14980000000000002,2.069029966,0.033600000000000005,0.0098,0.035,2.03,0.14,2.0348218595,2.0836,0.14980000000000002,2.0889779798,0.033600000000000005,0.0098,0.035,2.05,0.14,2.0547749268
2020-09-11 21:30:00,1.92216,0.14938,1.9279557697,0.03216,0.009380000000000001,0.0335,1.8900000000000001,0.14,1.8951780919,1.93216,0.14938,1.9379258629,0.03216,0.009380000000000001,0.0335,1.9,0.14,1.9051509127
2020-09-11 22:00:00,1.81264,0.15952000000000002,1.8196456798,0.03264,0.00952,0.034,1.78,0.15,1.7863090438,1.83264,0.14952000000000001,1.8387293438999999,0.03264,0.00952,0.034,1.8,0.14,1.8054362354
2020-09-11 22:30:00,1.70408,-6.000000000000001e-05,1.7040800011,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.67,-0.01,1.6700299399,1.71408,-0.15006,1.7206360016,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.6800000000000002,-0.16,1.6876018488
2020-09-11 23:00:00,1.626,-0.11950000000000001,1.6303853072,0.036000000000000004,0.0105,0.0375,1.5899999999999999,-0.13,1.5953056133999999,1.6360000000000001,-0.11950000000000001,1.6403585736,0.036000000000000004,0.0105,0.0375,1.6,-0.13,1.6052725625000002
2020-09-11 23:30:00,1.54792,-0.11894,1.5524828663,0.03792,0.01106,0.0395,1.51,-0.13,1.5155856954,1.5579200000000002,-0.11894,1.5624536633,0.03792,0.01106,0.0395,1.52,-0.13,1.5255490815
2020-09-12 00:00:00,1.4684,0.0112,1.4684427125,0.038400000000000004,0.0112,0.04,1.43,0.0,1.43,1.4784000000000002,-0.1188,1.4831655336,0.038400000000000004,0.0112,0.04,1.44,-0.13,1.4458561478
2020-09-12 00:30:00,1.46696,0.010780000000000001,1.466999608,0.03696,0.010780000000000001,0.0385,1.43,0.0,1.43,1.47696,-0.11922,1.4817638982,0.03696,0.010780000000000001,0.0385,1.44,-0.13,1.4458561478
2020-09-12 01:00:00,1.4684,-0.1188,1.4731978822,0.038400000000000004,0.0112,0.04,1.43,-0.13,1.4358969322,1.4784000000000002,-0.1188,1.4831655336,0.038400000000000004,0.0112,0.04,1.44,-0.13,1.4458561478
2020-09-12 01:30:00,1.47936,-0.11852000000000001,1.4841000640000002,0.039360000000000006,0.01148,0.041,1.44,-0.13,1.4458561478,1.48936,-0.11852000000000001,1.4940683385,0.039360000000000006,0.01148,0.041,1.45,-0.13,1.4558159224
2020-09-12 02:00:00,1.53936,0.19148,1.5512233237,0.039360000000000006,0.01148,0.041,1.5,0.18,1.5107613974,1.55936,0.18148,1.5698849002,0.039360000000000006,0.01148,0.041,1.52,0.17,1.5294770348
2020-09-12 02:30:00,1.5845600000000002,0.15008000000000002,1.5916514694,0.03456,0.01008,0.036000000000000004,1.55,0.14,1.5563097378,1.6045600000000002,0.15008000000000002,1.6115634645,0.03456,0.01008,0.036000000000000004,1.57,0.14,1.5762296786999999
2020-09-12 03:00:00,1.58744,0.15092,1.5945979431000001,0.03744,0.010920000000000001,0.039,1.55,0.14,1.5563097378,1.60744,0.15092,1.6145092753,0.03744,0.010920000000000001,0.039,1.57,0.14,1.5762296786999999
2020-09-12 03:30:00,1.5236,0.14980000000000002,1.5309464393,0.033600000000000005,0.0098,0.035,1.49,0.14,1.4965627284,1.5336,0.14980000000000002,1.5408987637,0.033600000000000005,0.0098,0.035,1.5,0.14,1.5065191668
2020-09-12 04:00:00,1.56024,0.14882,1.5673213614,0.030240000000000003,0.008820000000000001,0.0315,1.53,0.14,1.5363918771,1.57024,0.14882,1.5772764659,0.030240000000000003,0.008820000000000001,0.0315,1.54,0.14,1.5463505424
2020-09-12 04:30:00,1.55976,0.14868,1.5668302397,0.02976,0.00868,0.031,1.53,0.14,1.5363918771,1.56976,0.14868,1.5767854007,0.02976,0.00868,0.031,1.54,0.14,1.5463505424
2020-09-12 05:00:00,1.51024,0.14882,1.5175546942,0.030240000000000003,0.008820000000000001,0.0315,1.48,0.14,1.4866068747,1.53024,0.14882,1.5374595441999999,0.030240000000000003,0.008820000000000001,0.0315,1.5,0.14,1.5065191668
2020-09-12 05:30:00,1.54072,0.14896,1.5479041314000002,0.030720000000000004,0.008960000000000001,0.032,1.51,0.14,1.5164761785,1.5607199999999999,0.14896,1.5678124888,0.030720000000000004,0.008960000000000001,0.032,1.53,0.14,1.5363918771
2020-09-12 06:00:00,1.53072,0.16896000000000003,1.5400166233,0.030720000000000004,0.008960000000000001,0.032,1.5,0.16,1.5085091979,1.55072,0.15896000000000002,1.5588459834,0.030720000000000004,0.008960000000000001,0.032,1.52,0.15,1.5273833834000001
2020-09-12 06:30:00,1.54832,0.16826000000000002,1.5574357932,0.02832,0.00826,0.029500000000000002,1.52,0.16,1.528397854,1.56832,0.17826,1.5784182747000002,0.02832,0.00826,0.029500000000000002,1.54,0.17,1.5493547044
2020-09-12 07:00:00,1.62512,0.22316000000000003,1.6403705069,0.04512,0.013160000000000002,0.047,1.58,0.21,1.5938946013000002,1.6351200000000001,0.21316000000000002,1.6489556089000001,0.04512,0.013160000000000002,0.047,1.5899999999999999,0.2,1.6025292509
2020-09-12 07:30:00,1.73384,0.27612000000000003,1.7556888677,0.12384,0.036120000000000006,0.129,1.6099999999999999,0.24,1.6277899127,1.75384,0.26612,1.7739150487000002,0.12384,0.036120000000000006,0.129,1.63,0.23,1.6461470165
2020-09-12 08:00:00,1.84216,0.43688000000000005,1.89325582,0.33216,0.09688000000000001,0.34600000000000003,1.51,0.34,1.5478048973,1.85216,0.28688,1.8742456616,0.33216,0.09688000000000001,0.34600000000000003,1.52,0.19,1.5318289722
2020-09-12 08:30:00,1.94744,0.5609200000000001,2.0266114082,0.51744,0.15092,0.539,1.43,0.41000000000000003,1.4876155417,1.96744,0.52092,2.0352340897,0.51744,0.15092,0.539,1.45,0.37,1.4964624954
2020-09-12 09:00:00,2.01904,0.6122200000000001,2.109818914,0.8990400000000001,0.26222,0.9365,1.12,0.35000000000000003,1.173413823,2.04904,0.6122200000000001,2.138545826,0.8990400000000001,0.26222,0.9365,1.15,0.35000000000000003,1.202081528
2020-09-12 09:30:00,2.1092,0.7431,2.2362741894,1.2792,0.37310000000000004,1.3325,0.8300000000000001,0.37,0.9087353850000001,2.1492,0.7531,2.2773274358,1.2792,0.37310000000000004,1.3325,0.87,0.38,0.949368211
2020-09-12 10:00:00,2.09816,0.7248800000000001,2.2198482831,1.38816,0.40488,1.446,0.71,0.32,0.7787810989,2.13816,0.7348800000000001,2.260923882,1.38816,0.40488,1.446,0.75,0.33,0.819390017
2020-09-12 10:30:00,2.2092,0.8906000000000001,2.3819599073,1.8192,0.5306000000000001,1.895,0.39,0.36,0.5307541804,2.2592,0.9006000000000001,2.4320906644,1.8192,0.5306000000000001,1.895,0.44,0.37,0.5748912941000001
2020-09-12 11:00:00,2.17376,1.00068,2.3930300876,2.09376,0.61068,2.181,0.08,0.39,0.3981205847,2.32376,1.02068,2.5380402282,2.09376,0.61068,2.181,0.23,0.41000000000000003,0.4701063709
2020-09-12 11:30:00,2.10048,0.8401400000000001,2.262266883,1.6804800000000002,0.49014,1.7505000000000002,0.42,0.35000000000000003,0.5467174773,2.15048,0.86014,2.3161185311,1.6804800000000002,0.49014,1.7505000000000002,0.47000000000000003,0.37,0.5981638571
2020-09-12 12:00:00,2.05512,0.97816,2.2760305798,2.08512,0.60816,2.172,-0.03,0.37,0.37121422390000003,2.04512,0.97816,2.2670052492,2.08512,0.60816,2.172,-0.04,0.37,0.3721558813
2020-09-12 12:30:00,1.95984,1.12912,2.2618321777,2.49984,0.7291200000000001,2.604,-0.54,0.4,0.6720119047,2.01984,1.15912,2.3288007214,2.49984,0.7291200000000001,2.604,-0.48,0.43,0.6444377394
2020-09-12 13:00:00,1.8554400000000002,1.03992,2.1269911142,2.36544,0.6899200000000001,2.464,-0.51,0.35000000000000003,0.6185466838,1.93544,1.05992,2.2066622759,2.36544,0.6899200000000001,2.464,-0.43,0.37,0.5672741841
2020-09-12 13:30:00,1.8101600000000002,0.85838,2.0033710216,2.12016,0.61838,2.2085,-0.31,0.24,0.3920459157,1.88016,0.87838,2.0752236145,2.12016,0.61838,2.2085,-0.24,0.26,0.3538361203
2020-09-12 14:00:00,1.71808,0.85194,1.9177071335,2.09808,0.61194,2.1855,-0.38,0.24,0.4494441011,1.86808,0.9019400000000001,2.0744200756,2.09808,0.61194,2.1855,-0.23,0.29,0.37013511050000003
2020-09-12 14:30:00,1.62864,0.8050200000000001,1.8167348320999999,2.10864,0.61502,2.1965,-0.48,0.19,0.51623638,1.68864,0.8250200000000001,1.8794049723000001,2.10864,0.61502,2.1965,-0.42,0.21,0.4695742753
2020-09-12 15:00:00,1.8124,0.9007000000000001,2.0238711051,2.4024,0.7007,2.5025,-0.59,0.2,0.6229767251,1.8024,0.9007000000000001,2.0149209042,2.4024,0.7007,2.5025,-0.6000000000000001,0.2,0.632455532
2020-09-12 15:30:00,1.7586400000000002,0.80252,1.9330941519,2.16864,0.6325200000000001,2.259,-0.41000000000000003,0.17,0.4438468204,1.7186400000000002,0.80252,1.8967766869,2.16864,0.6325200000000001,2.259,-0.45,0.17,0.48104053880000003
2020-09-12 16:00:00,1.698,0.7915000000000001,1.873412995,2.028,0.5915,2.1125,-0.33,0.2,0.3858756276,1.658,0.7915000000000001,1.8372360355000001,2.028,0.5915,2.1125,-0.37,0.2,0.4205948169
2020-09-12 16:30:00,1.9647999999999999,0.7814,2.1144798415,1.6848,0.4914,1.755,0.28,0.29,0.4031128874,1.9748,0.7914,2.1274747942,1.6848,0.4914,1.755,0.29,0.30000000000000004,0.4172529209
2020-09-12 17:00:00,1.9128,0.6604,2.0235938328,1.3728,0.40040000000000003,1.43,0.54,0.26,0.5993329626,1.9628,0.6704,2.0741311434,1.3728,0.40040000000000003,1.43,0.59,0.27,0.6488451279
2020-09-12 17:30:00,2.00472,0.51346,2.0694307067,1.0747200000000001,0.31346,1.1195,0.93,0.2,0.9512623192,2.04472,0.52346,2.1106610931,1.0747200000000001,0.31346,1.1195,0.97,0.21,0.9924716621
2020-09-12 18:00:00,2.0568,0.3574,2.0876208947,0.6768000000000001,0.19740000000000002,0.705,1.38,0.16,1.3892443989,2.0868,0.3574,2.1171842149,0.6768000000000001,0.19740000000000002,0.705,1.4100000000000001,0.16,1.4190489773000001
2020-09-12 18:30:00,2.09976,0.39868000000000003,2.13727345,0.26976,0.07868,0.281,1.83,0.32,1.8577674774,2.12976,0.37868,2.1631634705,0.26976,0.07868,0.281,1.8599999999999999,0.30000000000000004,1.8840382162
2020-09-12 19:00:00,2.06384,0.35612000000000005,2.0943392753,0.12384,0.036120000000000006,0.129,1.94,0.32,1.9662146373,2.08384,0.33612000000000003,2.1107737444,0.12384,0.036120000000000006,0.129,1.96,0.30000000000000004,1.9828262657
2020-09-12 19:30:00,2.028,0.234,2.0414553632,0.048,0.014,0.05,1.98,0.22,1.9921847304,2.038,0.124,2.041768841,0.048,0.014,0.05,1.99,0.11,1.9930378821999999
2020-09-12 20:00:00,2.01216,0.14938,2.0176972642,0.03216,0.009380000000000001,0.0335,1.98,0.14,1.9849433241,2.04216,0.14938,2.0476161383,0.03216,0.009380000000000001,0.0335,2.01,0.14,2.0148697228
2020-09-12 20:30:00,2.03456,0.18008000000000002,2.0425139412,0.03456,0.01008,0.036000000000000004,2.0,0.17,2.0072119968,2.04456,0.06008,2.0454425438,0.03456,0.01008,0.036000000000000004,2.01,0.05,2.0106217944
2020-09-12 21:00:00,1.9140800000000002,0.48994000000000004,1.9757893233,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.88,0.48,1.9403092537000002,1.88408,-0.41006000000000004,1.9281874001000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.85,-0.42,1.8970766985
2020-09-12 21:30:00,1.8484,0.44120000000000004,1.9003262878,0.038400000000000004,0.0112,0.04,1.81,0.43,1.860376306,1.7784,-0.32880000000000004,1.8085397424,0.038400000000000004,0.0112,0.04,1.74,-0.34,1.7729072170000002
2020-09-12 22:00:00,1.7555200000000002,0.15036000000000002,1.7619473884999999,0.03552,0.010360000000000001,0.037,1.72,0.14,1.7256882685,1.7755200000000002,0.15036000000000002,1.7818752482,0.03552,0.010360000000000001,0.037,1.74,0.14,1.7456230979
2020-09-12 22:30:00,1.686,0.1605,1.6936222277000001,0.036000000000000004,0.0105,0.0375,1.65,0.15,1.6568041526,1.706,0.1505,1.7126255428000001,0.036000000000000004,0.0105,0.0375,1.67,0.14,1.6758579892
2020-09-12 23:00:00,1.63888,0.16134,1.646802432,0.038880000000000005,0.011340000000000001,0.0405,1.6,0.15,1.607015868,1.65888,0.16134,1.6667073678,0.038880000000000005,0.011340000000000001,0.0405,1.62,0.15,1.6269296236000002
2020-09-12 23:30:00,1.50936,0.15148,1.5169422533999999,0.039360000000000006,0.01148,0.041,1.47,0.14,1.4766516177,1.51936,0.16148,1.5279170789,0.039360000000000006,0.01148,0.041,1.48,0.15,1.4875819305
2020-09-13 00:00:00,1.51032,0.15176,1.5179254264000002,0.04032,0.011760000000000001,0.042,1.47,0.14,1.4766516177,1.52032,0.16176000000000001,1.5289013049,0.04032,0.011760000000000001,0.042,1.48,0.15,1.4875819305
2020-09-13 00:30:00,1.49224,0.29232,1.5206022491,0.04224000000000001,0.012320000000000001,0.044,1.45,0.28,1.476787053,1.48224,0.14232,1.4890568827,0.04224000000000001,0.012320000000000001,0.044,1.44,0.13,1.4458561478
2020-09-13 01:00:00,1.4884,0.25120000000000003,1.5094489061,0.038400000000000004,0.0112,0.04,1.45,0.24,1.469727866,1.4784000000000002,0.14120000000000002,1.4851276039,0.038400000000000004,0.0112,0.04,1.44,0.13,1.4458561478
2020-09-13 01:30:00,1.39792,0.30106000000000005,1.4299711361,0.03792,0.01106,0.0395,1.3599999999999999,0.29,1.3905754205,1.39792,-0.18894000000000002,1.4106305859,0.03792,0.01106,0.0395,1.3599999999999999,-0.2,1.3746272222
2020-09-13 02:00:00,1.34888,0.011340000000000001,1.3489276667,0.038880000000000005,0.011340000000000001,0.0405,1.31,0.0,1.31,1.35888,-0.11866000000000002,1.3640509705000001,0.038880000000000005,0.011340000000000001,0.0405,1.32,-0.13,1.3263860675
2020-09-13 02:30:00,1.4112,0.3191,1.4468276504,0.031200000000000002,0.0091,0.0325,1.38,0.31,1.414390328,1.4112,-0.3809,1.4617011493,0.031200000000000002,0.0091,0.0325,1.38,-0.39,1.4340502083
2020-09-13 03:00:00,1.3988,0.1484,1.4066499209,0.028800000000000003,0.008400000000000001,0.03,1.37,0.14,1.3771347066000001,1.4088,0.16840000000000002,1.4188290947,0.028800000000000003,0.008400000000000001,0.03,1.38,0.16,1.3892443989
2020-09-13 03:30:00,1.44024,0.14882,1.4479083707,0.030240000000000003,0.008820000000000001,0.0315,1.4100000000000001,0.14,1.4169333082,1.46024,0.14882,1.4678038868,0.030240000000000003,0.008820000000000001,0.0315,1.43,0.14,1.4368368035
2020-09-13 04:00:00,1.4388,0.1484,1.4464328536,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,0.14,1.4169333082,1.4588,0.1484,1.466328749,0.028800000000000003,0.008400000000000001,0.03,1.43,0.14,1.4368368035
2020-09-13 04:30:00,1.4202400000000002,0.14882,1.4280157736999999,0.030240000000000003,0.008820000000000001,0.0315,1.3900000000000001,0.14,1.3970325694,1.44024,0.14882,1.4479083707,0.030240000000000003,0.008820000000000001,0.0315,1.4100000000000001,0.14,1.4169333082
2020-09-13 05:00:00,1.4397600000000002,0.14868,1.4474165261,0.02976,0.00868,0.031,1.4100000000000001,0.14,1.4169333082,1.4597600000000002,0.18868000000000001,1.4719033256,0.02976,0.00868,0.031,1.43,0.18,1.4412841496
2020-09-13 05:30:00,1.47688,0.14784,1.484261163,0.02688,0.007840000000000001,0.028,1.45,0.14,1.4567429423,1.48688,0.15784,1.495234296,0.02688,0.007840000000000001,0.028,1.46,0.15,1.4676852524
2020-09-13 06:00:00,1.49736,0.14798,1.504654462,0.027360000000000002,0.007980000000000001,0.0285,1.47,0.14,1.4766516177,1.50736,0.14798,1.514606302,0.027360000000000002,0.007980000000000001,0.0285,1.48,0.14,1.4866068747
2020-09-13 06:30:00,1.54688,0.15784,1.5549119589,0.02688,0.007840000000000001,0.028,1.52,0.15,1.5273833834000001,1.55688,0.15784,1.5648606327999999,0.02688,0.007840000000000001,0.028,1.53,0.15,1.537335357
2020-09-13 07:00:00,1.6369600000000002,0.36078000000000005,1.6762458799000002,0.03696,0.010780000000000001,0.0385,1.6,0.35000000000000003,1.6378339354,1.6369600000000002,0.18078000000000002,1.6469120954,0.03696,0.010780000000000001,0.0385,1.6,0.17,1.6090059043
2020-09-13 07:30:00,1.74288,0.34584000000000004,1.7768612776000001,0.12288000000000002,0.035840000000000004,0.128,1.62,0.31,1.649393828,1.76288,0.33584,1.7945847431000002,0.12288000000000002,0.035840000000000004,0.128,1.6400000000000001,0.30000000000000004,1.6672132437
2020-09-13 08:00:00,1.7319200000000001,0.32056,1.7613363109,0.24192000000000002,0.07056000000000001,0.252,1.49,0.25,1.5108275878000001,1.7519200000000001,0.32056,1.7810060079,0.24192000000000002,0.07056000000000001,0.252,1.51,0.25,1.5305554547
2020-09-13 08:30:00,1.8896000000000002,0.3703,1.9255415472,0.30960000000000004,0.0903,0.3225,1.58,0.28,1.6046183347,1.9096000000000002,0.3603,1.9432931457,0.30960000000000004,0.0903,0.3225,1.6,0.27,1.622621336
2020-09-13 09:00:00,2.02832,0.41076,2.0694940928,0.44832000000000005,0.13076000000000002,0.467,1.58,0.28,1.6046183347,2.04832,0.40076,2.0871567742,0.44832000000000005,0.13076000000000002,0.467,1.6,0.27,1.622621336
2020-09-13 09:30:00,2.07456,0.59008,2.1568480707,0.9945600000000001,0.29008,1.036,1.08,0.30000000000000004,1.1208925015,2.10456,0.6000800000000001,2.1884398095,0.9945600000000001,0.29008,1.036,1.11,0.31,1.1524755963
2020-09-13 10:00:00,2.09832,0.7107600000000001,2.2154292135,1.40832,0.41076,1.467,0.6900000000000001,0.30000000000000004,0.7523961722,2.13832,0.7307600000000001,2.2597394983,1.40832,0.41076,1.467,0.73,0.32,0.797057087
2020-09-13 10:30:00,2.07048,0.7901400000000001,2.2161246919,1.6804800000000002,0.49014,1.7505000000000002,0.39,0.30000000000000004,0.49203658400000005,2.12048,0.8001400000000001,2.2664199633,1.6804800000000002,0.49014,1.7505000000000002,0.44,0.31,0.5382378656
2020-09-13 11:00:00,2.05656,0.9060800000000001,2.2473139523,1.90656,0.55608,1.986,0.15,0.35000000000000003,0.3807886553,2.11656,0.9260800000000001,2.3102922759,1.90656,0.55608,1.986,0.21,0.37,0.4254409477
2020-09-13 11:30:00,2.04456,1.05758,2.3018907554,2.25456,0.65758,2.3485,-0.21,0.4,0.4517742799,2.13456,1.07758,2.3911346783000003,2.25456,0.65758,2.3485,-0.12,0.42,0.4368065934
2020-09-13 12:00:00,2.118,1.2015,2.4350618575,2.508,0.7315,2.6125,-0.39,0.47000000000000003,0.6107372594,2.178,1.2315,2.5020544059,2.508,0.7315,2.6125,-0.33,0.5,0.599082632
2020-09-13 12:30:00,2.13576,1.22418,2.461724487,2.58576,0.7541800000000001,2.6935000000000002,-0.45,0.47000000000000003,0.6506919394,2.19576,1.25418,2.5287011389,2.58576,0.7541800000000001,2.6935000000000002,-0.39,0.5,0.6341135545000001
2020-09-13 13:00:00,2.0652,1.1736,2.3753711289,2.5152,0.7336,2.62,-0.45,0.44,0.6293647591,2.1452,1.2036,2.4597837303,2.5152,0.7336,2.62,-0.37,0.47000000000000003,0.5981638571
2020-09-13 13:30:00,2.0072,1.1271,2.3020004887,2.5272,0.7371000000000001,2.6325000000000003,-0.52,0.39,0.65,2.0672,1.1471,2.3641392197,2.5272,0.7371000000000001,2.6325000000000003,-0.46,0.41000000000000003,0.6161980201
2020-09-13 14:00:00,1.98664,1.08652,2.2643463074,2.45664,0.71652,2.559,-0.47000000000000003,0.37,0.5981638571,2.05664,1.10652,2.3354131540000003,2.45664,0.71652,2.559,-0.4,0.39,0.5586591089
2020-09-13 14:30:00,1.99208,1.05894,2.2560444699,2.36208,0.6889400000000001,2.4605,-0.37,0.37,0.5232590181,2.06208,1.07894,2.3272914407,2.36208,0.6889400000000001,2.4605,-0.30000000000000004,0.39,0.49203658400000005
2020-09-13 15:00:00,1.99344,1.00142,2.2308395393,2.23344,0.65142,2.3265000000000002,-0.24,0.35000000000000003,0.4243819035,2.03344,1.03142,2.2800669837,2.23344,0.65142,2.3265000000000002,-0.2,0.38,0.4294182111
2020-09-13 15:30:00,1.9432,0.9676,2.1707777408,2.0832,0.6076,2.17,-0.14,0.36,0.3862641583,2.2032,0.9876,2.4144241549,2.0832,0.6076,2.17,0.12,0.38,0.3984971769
2020-09-13 16:00:00,2.04232,0.85026,2.2122416346,1.8523200000000002,0.5402600000000001,1.9295,0.19,0.31,0.3635931793,2.06232,0.6502600000000001,2.1624064951,1.8523200000000002,0.5402600000000001,1.9295,0.21,0.11,0.2370653918
2020-09-13 16:30:00,2.07368,0.6177400000000001,2.1637355314,1.60368,0.46774000000000004,1.6705,0.47000000000000003,0.15,0.49335585530000003,2.11368,0.6277400000000001,2.20492645,1.60368,0.46774000000000004,1.6705,0.51,0.16,0.5345091206
2020-09-13 17:00:00,2.1,0.5650000000000001,2.1746781371,1.32,0.385,1.375,0.78,0.18,0.8004998438,2.13,0.515,2.191375139,1.32,0.385,1.375,0.81,0.13,0.8203657721000001
2020-09-13 17:30:00,2.20504,0.47022,2.2546193138,0.99504,0.29022000000000003,1.0365,1.21,0.18,1.2233151679,2.23504,0.47022,2.2839681806,0.99504,0.29022000000000003,1.0365,1.24,0.18,1.2529964086
2020-09-13 18:00:00,2.27136,0.35998,2.2997090794,0.65136,0.18998,0.6785,1.62,0.17,1.6288953312,2.29136,0.34998,2.3179337027,0.65136,0.18998,0.6785,1.6400000000000001,0.16,1.6477863939000001
2020-09-13 18:30:00,2.14984,0.26912,2.1666189328,0.33984000000000003,0.09912000000000001,0.354,1.81,0.17,1.8179658963,2.17984,0.25912,2.1951869169,0.33984000000000003,0.09912000000000001,0.354,1.8399999999999999,0.16,1.8469434209000002
2020-09-13 19:00:00,2.10056,0.20808000000000001,2.1108409699,0.13056,0.03808,0.136,1.97,0.17,1.9773214205,2.1205600000000002,0.19808,2.1297911635,0.13056,0.03808,0.136,1.99,0.16,1.9964217991000002
2020-09-13 19:30:00,2.1704,0.1547,2.1759063054,0.0504,0.014700000000000001,0.052500000000000005,2.12,0.14,2.1246176127,2.1904,0.1547,2.1958561542,0.0504,0.014700000000000001,0.052500000000000005,2.14,0.14,2.1445745499
2020-09-13 20:00:00,2.18928,0.14854,2.1943133436,0.029280000000000004,0.00854,0.030500000000000003,2.16,0.14,2.164532282,2.20928,0.14854,2.2142678813,0.029280000000000004,0.00854,0.030500000000000003,2.18,0.14,2.1844907873
2020-09-13 20:30:00,2.16928,0.17854,2.1766148603,0.029280000000000004,0.00854,0.030500000000000003,2.14,0.17,2.1467417171,2.18928,0.18854,2.1973835009,0.029280000000000004,0.00854,0.030500000000000003,2.16,0.18,2.1674870242
2020-09-13 21:00:00,2.00024,0.21882000000000001,2.0121735139,0.030240000000000003,0.008820000000000001,0.0315,1.97,0.21,1.9811612755999999,2.00024,-0.04118,2.0006638523,0.030240000000000003,0.008820000000000001,0.0315,1.97,-0.05,1.9706344156000002
2020-09-13 21:30:00,1.9402400000000002,0.14882,1.945939015,0.030240000000000003,0.008820000000000001,0.0315,1.9100000000000001,0.14,1.9151240169000001,1.95024,-0.07118000000000001,1.9515385341,0.030240000000000003,0.008820000000000001,0.0315,1.92,-0.08,1.9216659439
2020-09-13 22:00:00,1.8212000000000002,0.1491,1.8272931483,0.031200000000000002,0.0091,0.0325,1.79,0.14,1.7954665132,1.8312,0.1491,1.8372599843000001,0.031200000000000002,0.0091,0.0325,1.8,0.14,1.8054362354
2020-09-13 22:30:00,1.6688,0.1484,1.6753853288,0.028800000000000003,0.008400000000000001,0.03,1.6400000000000001,0.14,1.6459647627,1.6888,0.1484,1.6953076417,0.028800000000000003,0.008400000000000001,0.03,1.6600000000000001,0.14,1.6658931538
2020-09-13 23:00:00,1.62928,0.14854,1.6360371175,0.029280000000000004,0.00854,0.030500000000000003,1.6,0.14,1.606113321,1.63928,0.14854,1.6459960662,0.029280000000000004,0.00854,0.030500000000000003,1.6099999999999999,0.14,1.6160754932999999
2020-09-13 23:30:00,1.4592800000000001,-0.12146000000000001,1.4643260054,0.029280000000000004,0.00854,0.030500000000000003,1.43,-0.13,1.4358969322,1.46928,-0.12146000000000001,1.4742917791,0.029280000000000004,0.00854,0.030500000000000003,1.44,-0.13,1.4458561478
2020-09-14 00:00:00,1.39928,0.00854,1.3993060602,0.029280000000000004,0.00854,0.030500000000000003,1.37,0.0,1.37,1.40928,0.00854,1.4093058752,0.029280000000000004,0.00854,0.030500000000000003,1.38,0.0,1.38
2020-09-14 00:30:00,1.44928,0.14854,1.4568722147,0.029280000000000004,0.00854,0.030500000000000003,1.42,0.14,1.4268847185,1.4592800000000001,0.17854,1.4701614367,0.029280000000000004,0.00854,0.030500000000000003,1.43,0.17,1.4400694428
2020-09-14 01:00:00,1.44928,0.14854,1.4568722147,0.029280000000000004,0.00854,0.030500000000000003,1.42,0.14,1.4268847185,1.4592800000000001,0.20854000000000003,1.4741055084,0.029280000000000004,0.00854,0.030500000000000003,1.43,0.2,1.4439182802000001
2020-09-14 01:30:00,1.47976,0.00868,1.4797854574,0.02976,0.00868,0.031,1.45,0.0,1.45,1.48976,0.00868,1.4897852865,0.02976,0.00868,0.031,1.46,0.0,1.46
2020-09-14 02:00:00,1.48928,0.00854,1.4893044853,0.029280000000000004,0.00854,0.030500000000000003,1.46,0.0,1.46,1.4992800000000002,0.00854,1.499304322,0.029280000000000004,0.00854,0.030500000000000003,1.47,0.0,1.47
2020-09-14 02:30:00,1.53544,0.00742,1.5354579284,0.02544,0.00742,0.026500000000000003,1.51,0.0,1.51,1.5454400000000001,0.00742,1.5454578124,0.02544,0.00742,0.026500000000000003,1.52,0.0,1.52
2020-09-14 03:00:00,1.5059200000000001,0.007560000000000001,1.5059389762,0.025920000000000002,0.007560000000000001,0.027,1.48,0.0,1.48,1.51592,-0.15244000000000002,1.523565358,0.025920000000000002,0.007560000000000001,0.027,1.49,-0.16,1.4985659812
2020-09-14 03:30:00,1.5964,0.1577,1.6041702683999999,0.0264,0.0077,0.0275,1.57,0.15,1.5771493270999999,1.6064,0.1477,1.6131758274,0.0264,0.0077,0.0275,1.58,0.14,1.5861904047
2020-09-14 04:00:00,1.56736,0.15798,1.5753015743,0.027360000000000002,0.007980000000000001,0.0285,1.54,0.15,1.5472879499,1.5873599999999999,0.14798,1.5942427199,0.027360000000000002,0.007980000000000001,0.0285,1.56,0.14,1.5662694531999999
2020-09-14 04:30:00,1.52688,0.15784,1.5350166123,0.02688,0.007840000000000001,0.028,1.5,0.15,1.5074813432,1.53688,0.14784,1.5439743521,0.02688,0.007840000000000001,0.028,1.51,0.14,1.5164761785
2020-09-14 05:00:00,1.52688,0.15784,1.5350166123,0.02688,0.007840000000000001,0.028,1.5,0.15,1.5074813432,1.53688,0.14784,1.5439743521,0.02688,0.007840000000000001,0.028,1.51,0.14,1.5164761785
2020-09-14 05:30:00,1.52688,0.31784,1.5596104642,0.02688,0.007840000000000001,0.028,1.5,0.31,1.5316984037,1.53688,0.19784000000000002,1.5495614864,0.02688,0.007840000000000001,0.028,1.51,0.19,1.5219066988
2020-09-14 06:00:00,1.59688,0.24784000000000003,1.6159982673000002,0.02688,0.007840000000000001,0.028,1.57,0.24,1.5882380174000001,1.61688,0.24784000000000003,1.6357645307,0.02688,0.007840000000000001,0.028,1.5899999999999999,0.24,1.608011194
2020-09-14 06:30:00,1.68784,0.24812,1.7059798944,0.027840000000000004,0.00812,0.029,1.6600000000000001,0.24,1.6772596698000002,1.69784,0.24812,1.7158741795,0.027840000000000004,0.00812,0.029,1.67,0.24,1.6871573726
2020-09-14 07:00:00,1.97552,0.5803600000000001,2.0590038854,0.03552,0.010360000000000001,0.037,1.94,0.5700000000000001,2.0220039565,1.9655200000000002,0.34036000000000005,1.994771616,0.03552,0.010360000000000001,0.037,1.9300000000000002,0.33,1.958009193
2020-09-14 07:30:00,2.26136,0.73248,2.3770309211000002,0.11136000000000001,0.03248,0.116,2.15,0.7000000000000001,2.2610838108999998,2.26136,0.5324800000000001,2.3232055441,0.11136000000000001,0.03248,0.116,2.15,0.5,2.2073740055
2020-09-14 08:00:00,2.56672,0.7419600000000001,2.6718076652000002,0.24672000000000002,0.07196000000000001,0.257,2.32,0.67,2.414808481,2.59672,0.7419600000000001,2.7006405536,0.24672000000000002,0.07196000000000001,0.257,2.35,0.67,2.4436448187
2020-09-14 08:30:00,2.7132,0.8651000000000001,2.847780232,0.4632,0.1351,0.48250000000000004,2.25,0.73,2.3654597862,2.7432,0.8651000000000001,2.8763769311000003,0.4632,0.1351,0.48250000000000004,2.2800000000000002,0.73,2.3940133667
2020-09-14 09:00:00,2.79128,1.00954,2.9682343320999998,0.8212800000000001,0.23954000000000003,0.8555,1.97,0.77,2.1151359294,2.8212800000000002,1.0195400000000001,2.9998471044,0.8212800000000001,0.23954000000000003,0.8555,2.0,0.78,2.1467184259
2020-09-14 09:30:00,2.73136,1.09748,2.9436015016,1.19136,0.34748,1.241,1.54,0.75,1.712921481,2.79136,1.12748,3.0104653793,1.19136,0.34748,1.241,1.6,0.78,1.78
2020-09-14 10:00:00,2.85848,1.30914,3.1440030932,1.6084800000000001,0.46914000000000006,1.6755,1.25,0.84,1.5060212482000002,2.91848,1.32914,3.2068892482,1.6084800000000001,0.46914000000000006,1.6755,1.31,0.86,1.5670673247
2020-09-14 10:30:00,2.9083200000000002,1.38076,3.2194445794,1.8883200000000002,0.55076,1.967,1.02,0.8300000000000001,1.3150285168,2.9683200000000003,1.41076,3.2865129545,1.8883200000000002,0.55076,1.967,1.08,0.86,1.3805795884
2020-09-14 11:00:00,2.90912,1.45516,3.2527634098,2.10912,0.61516,2.197,0.8,0.84,1.16,2.97912,1.47516,3.3243424914,2.10912,0.61516,2.197,0.87,0.86,1.2233151679
2020-09-14 11:30:00,2.8808,1.5194,3.256928768,2.2608,0.6594,2.355,0.62,0.86,1.0601886625,2.9608,1.5394,3.3370779134,2.2608,0.6594,2.355,0.7000000000000001,0.88,1.1244554237
2020-09-14 12:00:00,2.84168,1.4267400000000001,3.1797377643,2.01168,0.58674,2.0955,0.8300000000000001,0.84,1.1808894953,2.9216800000000003,1.45674,3.2647060281,2.01168,0.58674,2.0955,0.91,0.87,1.2589678312
2020-09-14 12:30:00,2.67464,1.5505200000000001,3.0915710246,2.26464,0.6605200000000001,2.359,0.41000000000000003,0.89,0.9798979539,2.75464,1.58052,3.1758597261,2.26464,0.6605200000000001,2.359,0.49,0.92,1.0423531072
2020-09-14 13:00:00,2.53224,1.4998200000000002,2.9430765281,2.2622400000000003,0.6598200000000001,2.3565,0.27,0.84,0.8823264702,2.61224,1.52982,3.0272342245,2.2622400000000003,0.6598200000000001,2.3565,0.35000000000000003,0.87,0.9377632964
2020-09-14 13:30:00,2.9824,1.4807000000000001,3.3297420696,2.4024,0.7007,2.5025,0.58,0.78,0.9720082304000001,2.6424000000000003,1.5107,3.0437628439,2.4024,0.7007,2.5025,0.24,0.81,0.8448076704
2020-09-14 14:00:00,2.54328,1.41804,2.9118912411,2.39328,0.6980400000000001,2.493,0.15,0.72,0.7354590403,2.53328,1.44804,2.9179320417,2.39328,0.6980400000000001,2.493,0.14,0.75,0.7629547824
2020-09-14 14:30:00,2.46928,1.42354,2.850229789,2.30928,0.67354,2.4055,0.16,0.75,0.7668767828,2.48928,1.45354,2.8825845087,2.30928,0.67354,2.4055,0.18,0.78,0.8004998438
2020-09-14 15:00:00,2.39344,1.38392,2.7647404218,2.17344,0.63392,2.2640000000000002,0.22,0.75,0.7816009212,2.46344,1.41392,2.8403708209,2.17344,0.63392,2.2640000000000002,0.29,0.78,0.8321658489
2020-09-14 15:30:00,2.61256,1.48408,3.0046569189,2.00256,0.58408,2.086,0.61,0.9,1.0872442228,2.67256,1.47408,3.0521285687,2.00256,0.58408,2.086,0.67,0.89,1.1140017953
2020-09-14 16:00:00,2.6148,1.7064,3.1223356642,1.8048000000000002,0.5264,1.88,0.81,1.18,1.4312581877000001,2.5848,0.9264,2.7457982446,1.8048000000000002,0.5264,1.88,0.78,0.4,0.87658428
2020-09-14 16:30:00,2.60472,1.08346,2.8210728190000003,1.55472,0.45346000000000003,1.6195,1.05,0.63,1.2244998979,2.64472,1.04346,2.8431237486,1.55472,0.45346000000000003,1.6195,1.09,0.59,1.2394353553
2020-09-14 17:00:00,2.64984,0.9516200000000001,2.8155341678,1.23984,0.36162000000000005,1.2915,1.4100000000000001,0.59,1.5284632806,2.6898400000000002,0.96162,2.8565630135,1.23984,0.36162000000000005,1.2915,1.45,0.6000000000000001,1.5692354826
2020-09-14 17:30:00,2.8016,0.7488,2.8999420684,0.9216000000000001,0.26880000000000004,0.96,1.88,0.48,1.9403092537000002,2.8416,0.7488,2.9386037501,0.9216000000000001,0.26880000000000004,0.96,1.92,0.48,1.9790907003
2020-09-14 18:00:00,2.70624,0.5468200000000001,2.7609322791,0.60624,0.17682,0.6315000000000001,2.1,0.37,2.1323461257,2.73624,0.5468200000000001,2.7903443246,0.60624,0.17682,0.6315000000000001,2.13,0.37,2.1618973149
2020-09-14 18:30:00,2.73544,0.46492000000000006,2.7746680162,0.32544,0.09492,0.339,2.41,0.37,2.438237068,2.76544,0.46492000000000006,2.8042483841,0.32544,0.09492,0.339,2.44,0.37,2.4678938389000002
2020-09-14 19:00:00,2.74248,0.48864,2.785671481,0.13248000000000001,0.03864,0.138,2.61,0.45,2.6485090145,2.77248,0.47864000000000007,2.8134927759,0.13248000000000001,0.03864,0.138,2.64,0.44,2.6764155133000003
2020-09-14 19:30:00,2.75608,0.40344,2.785451633,0.04608,0.01344,0.048,2.71,0.39,2.7379189177,2.7760800000000003,0.39344,2.803821535,0.04608,0.01344,0.048,2.73,0.38,2.7563200104
2020-09-14 20:00:00,2.69928,0.32854000000000005,2.7192004431,0.029280000000000004,0.00854,0.030500000000000003,2.67,0.32,2.6891076587000002,2.71928,0.29854,2.7356187326,0.029280000000000004,0.00854,0.030500000000000003,2.69,0.29,2.7055868125
2020-09-14 20:30:00,2.59976,0.24868,2.6116266579,0.02976,0.00868,0.031,2.5700000000000003,0.24,2.5811818998,2.6197600000000003,0.23868000000000003,2.6306103094,0.02976,0.00868,0.031,2.59,0.23,2.6001923006
2020-09-14 21:00:00,2.3492800000000003,0.37854000000000004,2.3795816964,0.029280000000000004,0.00854,0.030500000000000003,2.32,0.37,2.3493190503,2.32928,-0.03146,2.3294924447,0.029280000000000004,0.00854,0.030500000000000003,2.3,-0.04,2.3003477998
