Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-14 21:30:00,1.94976,0.14868,1.9554206197,0.02976,0.00868,0.031,1.92,0.14,1.9250974001,1.96976,0.14868,1.9753633084,0.02976,0.00868,0.031,1.94,0.14,1.9450449866000001
2020-09-14 22:00:00,1.8602400000000001,0.14882,1.8661833377,0.030240000000000003,0.008820000000000001,0.0315,1.83,0.14,1.8353473786,1.8702400000000001,0.18882000000000002,1.8797474963,0.030240000000000003,0.008820000000000001,0.0315,1.8399999999999999,0.18,1.8487833837
2020-09-14 22:30:00,1.7112,0.1491,1.7176833963,0.031200000000000002,0.0091,0.0325,1.6800000000000002,0.14,1.685823241,1.7212,0.1691,1.7294867013,0.031200000000000002,0.0091,0.0325,1.69,0.16,1.6975570683
2020-09-14 23:00:00,1.70168,0.17924,1.7110937438,0.03168,0.00924,0.033,1.67,0.17,1.6786303941,1.71168,0.16924,1.7200263370000002,0.03168,0.00924,0.033,1.6800000000000002,0.16,1.6876018488
2020-09-14 23:30:00,1.6702400000000002,0.27882,1.6933523703,0.030240000000000003,0.008820000000000001,0.0315,1.6400000000000001,0.27,1.6620770139,1.6902400000000002,0.26882,1.7114834063000002,0.030240000000000003,0.008820000000000001,0.0315,1.6600000000000001,0.26,1.6802380784
2020-09-15 00:00:00,1.59976,0.42868000000000006,1.6562000483000001,0.02976,0.00868,0.031,1.57,0.42,1.625207679,1.57976,-0.18132,1.5901316298000001,0.02976,0.00868,0.031,1.55,-0.19,1.5616017418
2020-09-15 00:30:00,1.45072,0.14896,1.458347558,0.030720000000000004,0.008960000000000001,0.032,1.42,0.14,1.4268847185,1.46072,0.13896,1.4673148265,0.030720000000000004,0.008960000000000001,0.032,1.43,0.13,1.4358969322
2020-09-15 01:00:00,1.47024,0.14882,1.4777527026000001,0.030240000000000003,0.008820000000000001,0.0315,1.44,0.14,1.4467895493,1.49024,0.14882,1.4976523796,0.030240000000000003,0.008820000000000001,0.0315,1.46,0.14,1.4666969694
2020-09-15 01:30:00,1.54976,0.39868000000000003,1.6002192975,0.02976,0.00868,0.031,1.52,0.39,1.5692354826,1.50976,-0.18132,1.5206091543,0.02976,0.00868,0.031,1.48,-0.19,1.4921461054
2020-09-15 02:00:00,1.58976,0.5586800000000001,1.6850697908,0.02976,0.00868,0.031,1.56,0.55,1.6541160782,1.50976,-0.26132,1.5322086673,0.02976,0.00868,0.031,1.48,-0.27,1.5044268011000002
2020-09-15 02:30:00,1.60592,0.5575600000000001,1.6999565289,0.025920000000000002,0.007560000000000001,0.027,1.58,0.55,1.6729913329000001,1.5259200000000002,-0.26244,1.5483238033,0.025920000000000002,0.007560000000000001,0.027,1.5,-0.27,1.5241062955
2020-09-15 03:00:00,1.5764,0.5577,1.6721442073000001,0.0264,0.0077,0.0275,1.55,0.55,1.6446884203,1.5064000000000002,-0.2723,1.5308129376,0.0264,0.0077,0.0275,1.48,-0.28,1.5062536307
2020-09-15 03:30:00,1.57688,0.55784,1.6726434169000002,0.02688,0.007840000000000001,0.028,1.55,0.55,1.6446884203,1.51688,-0.27216,1.541102203,0.02688,0.007840000000000001,0.028,1.49,-0.28,1.5160804728000001
2020-09-15 04:00:00,1.55736,0.54798,1.6509549509,0.027360000000000002,0.007980000000000001,0.0285,1.53,0.54,1.6224980740000001,1.47736,-0.27202000000000004,1.5021942118,0.027360000000000002,0.007980000000000001,0.0285,1.45,-0.28,1.476787053
2020-09-15 04:30:00,1.55736,0.54798,1.6509549509,0.027360000000000002,0.007980000000000001,0.0285,1.53,0.54,1.6224980740000001,1.46736,-0.27202000000000004,1.49236063,0.027360000000000002,0.007980000000000001,0.0285,1.44,-0.28,1.4669696657
2020-09-15 05:00:00,1.5588000000000002,0.5584,1.6557982969,0.028800000000000003,0.008400000000000001,0.03,1.53,0.55,1.6258536219000002,1.4888,-0.2716,1.5133710715,0.028800000000000003,0.008400000000000001,0.03,1.46,-0.28,1.4866068747
2020-09-15 05:30:00,1.58072,0.5089600000000001,1.6606372271,0.030720000000000004,0.008960000000000001,0.032,1.55,0.5,1.6286497475,1.51072,-0.31104000000000004,1.5424074689,0.030720000000000004,0.008960000000000001,0.032,1.48,-0.32,1.5141994585
2020-09-15 06:00:00,1.6588,0.5284,1.7409261903000002,0.028800000000000003,0.008400000000000001,0.03,1.63,0.52,1.7109354167,1.5888,-0.2916,1.6153377356,0.028800000000000003,0.008400000000000001,0.03,1.56,-0.30000000000000004,1.5885842754000001
2020-09-15 06:30:00,1.9388,0.4284,1.9855659143,0.028800000000000003,0.008400000000000001,0.03,1.9100000000000001,0.42,1.9556328899,1.9488,0.4184,1.9932084688,0.028800000000000003,0.008400000000000001,0.03,1.92,0.41000000000000003,1.9632880583
2020-09-15 07:00:00,2.2484,0.6212,2.3326362768,0.038400000000000004,0.0112,0.04,2.21,0.61,2.2926403992,2.2784,0.6112000000000001,2.3589557012,0.038400000000000004,0.0112,0.04,2.24,0.6000000000000001,2.3189652865
2020-09-15 07:30:00,2.58184,0.6426200000000001,2.6606123825,0.11184000000000001,0.03262,0.1165,2.47,0.61,2.5442091109,2.60184,0.6326200000000001,2.6776443844999998,0.11184000000000001,0.03262,0.1165,2.49,0.6000000000000001,2.5612692166
2020-09-15 08:00:00,2.76584,0.62712,2.8360448515,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.5700000000000003,0.5700000000000001,2.6324513291000002,2.79584,0.62712,2.8653098960000003,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.6,0.5700000000000001,2.6617475463
2020-09-15 08:30:00,2.86128,0.72204,2.9509769569,0.5212800000000001,0.15204,0.543,2.34,0.5700000000000001,2.4084227204,2.90128,0.73204,2.9922079139,0.5212800000000001,0.15204,0.543,2.38,0.58,2.4496530367
2020-09-15 09:00:00,2.9368,0.8924000000000001,3.0693927738,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.14,0.66,2.2394642216,2.9868,0.9024000000000001,3.1201442274,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.19,0.67,2.2901964981000003
2020-09-15 09:30:00,2.8954400000000002,0.99992,3.0632356749,1.16544,0.33992000000000006,1.214,1.73,0.66,1.8516209115,2.94544,1.01992,3.1170264035,1.16544,0.33992000000000006,1.214,1.78,0.68,1.9054658223
2020-09-15 10:00:00,2.4604,0.9172,2.6257996877,1.1904,0.3472,1.24,1.27,0.5700000000000001,1.3920488497,2.5204,0.9372,2.6890072518,1.1904,0.3472,1.24,1.33,0.59,1.4549914089
2020-09-15 10:30:00,2.52664,0.9240200000000001,2.6903015909,1.31664,0.38402000000000003,1.3715,1.21,0.54,1.3250283016,2.5766400000000003,0.9340200000000001,2.7407055752,1.31664,0.38402000000000003,1.3715,1.26,0.55,1.3748090777
2020-09-15 11:00:00,2.55616,0.9938800000000001,2.7425811565,1.5561600000000002,0.45388000000000006,1.621,1.0,0.54,1.1364858116,2.61616,1.02388,2.8093813198,1.5561600000000002,0.45388000000000006,1.621,1.06,0.5700000000000001,1.2035364556
2020-09-15 11:30:00,2.54064,0.9810200000000001,2.7234632089,1.58064,0.46102000000000004,1.6465,0.96,0.52,1.0917875251,2.61064,1.00102,2.7959760818,1.58064,0.46102000000000004,1.6465,1.03,0.54,1.162970335
2020-09-15 12:00:00,2.69512,1.2606600000000001,2.9753882856000002,2.26512,0.66066,2.3595,0.43,0.6000000000000001,0.7381734214,2.7751200000000003,1.29066,3.0605709026,2.26512,0.66066,2.3595,0.51,0.63,0.8105553652
2020-09-15 12:30:00,2.57328,1.21054,2.8437962392,2.09328,0.6105400000000001,2.1805,0.48,0.6000000000000001,0.7683749085,2.67328,1.24054,2.9470944081,2.09328,0.6105400000000001,2.1805,0.58,0.63,0.8563293759
2020-09-15 13:00:00,2.65336,1.08598,2.8669970091,2.28336,0.66598,2.3785,0.37,0.42,0.5597320788,2.63336,1.10598,2.8561821808000003,2.28336,0.66598,2.3785,0.35000000000000003,0.44,0.5622277119
2020-09-15 13:30:00,2.47056,1.03808,2.6797904396,2.29056,0.66808,2.386,0.18,0.37,0.4114608122,2.50056,1.05808,2.7152041544000003,2.29056,0.66808,2.386,0.21,0.39,0.4429446918
2020-09-15 14:00:00,2.44536,0.99448,2.6398439348,2.17536,0.63448,2.266,0.27,0.36,0.45,2.50536,1.01448,2.702961043,2.17536,0.63448,2.266,0.33,0.38,0.5032891813
2020-09-15 14:30:00,2.48432,1.04626,2.6956457204,2.28432,0.6662600000000001,2.3795,0.2,0.38,0.4294182111,2.49432,1.06626,2.7126633868,2.28432,0.6662600000000001,2.3795,0.21,0.4,0.4517742799
2020-09-15 15:00:00,2.46672,0.8394600000000001,2.6056478369000002,1.50672,0.43946,1.5695000000000001,0.96,0.4,1.04,2.49672,0.8594600000000001,2.640507953,1.50672,0.43946,1.5695000000000001,0.99,0.42,1.0754068997
2020-09-15 15:30:00,2.5944000000000003,0.8417,2.7275208982,1.2744,0.37170000000000003,1.3275000000000001,1.32,0.47000000000000003,1.4011780758,2.6544,0.8517,2.7876929978,1.2744,0.37170000000000003,1.3275000000000001,1.38,0.48,1.4610954794
2020-09-15 16:00:00,2.68872,1.02296,2.8767451051,1.51872,0.44296,1.5819999999999999,1.17,0.58,1.3058713566,2.73872,1.03296,2.9270451995,1.51872,0.44296,1.5819999999999999,1.22,0.59,1.3551752654
2020-09-15 16:30:00,2.94168,0.9692400000000001,3.0972419021,1.23168,0.35924,1.283,1.71,0.61,1.8155439956000001,2.99168,0.9892400000000001,3.1509911139,1.23168,0.35924,1.283,1.76,0.63,1.8693581786000002
2020-09-15 17:00:00,2.90272,0.7349600000000001,2.9943195554,0.46272,0.13496000000000002,0.482,2.44,0.6000000000000001,2.5126878039,2.94272,0.7349600000000001,3.0331118014,0.46272,0.13496000000000002,0.482,2.48,0.6000000000000001,2.5515485494
2020-09-15 17:30:00,2.8959200000000003,0.64256,2.9663506199,0.38592000000000004,0.11256000000000001,0.402,2.51,0.53,2.5653459806,2.9359200000000003,0.65256,3.0075672561,0.38592000000000004,0.11256000000000001,0.402,2.55,0.54,2.6065494432
2020-09-15 18:00:00,2.84528,0.5865400000000001,2.9051071323,0.36528000000000005,0.10654000000000001,0.3805,2.48,0.48,2.5260245446000003,2.87528,0.57654,2.9325131628000003,0.36528000000000005,0.10654000000000001,0.3805,2.51,0.47000000000000003,2.5536248746
2020-09-15 18:30:00,2.78944,0.5094200000000001,2.8355747654,0.16944,0.049420000000000006,0.17650000000000002,2.62,0.46,2.6600751869,2.81944,0.49942000000000003,2.8633306218000003,0.16944,0.049420000000000006,0.17650000000000002,2.65,0.45,2.6879360111
2020-09-15 19:00:00,2.8052,0.4561,2.8420369896,0.055200000000000006,0.0161,0.0575,2.75,0.44,2.7849775583,2.8252,0.4461,2.8602028337,0.055200000000000006,0.0161,0.0575,2.77,0.43,2.8031767693000003
2020-09-15 19:30:00,2.7136,0.3498,2.7360528137999998,0.033600000000000005,0.0098,0.035,2.68,0.34,2.7014810753000003,2.7336,0.3398,2.7546384518,0.033600000000000005,0.0098,0.035,2.7,0.33,2.7200919102
2020-09-15 20:00:00,2.5512,0.1991,2.5589572583,0.031200000000000002,0.0091,0.0325,2.52,0.19,2.5271525478,2.5812,0.18910000000000002,2.5881175109,0.031200000000000002,0.0091,0.0325,2.55,0.18,2.5563450470999998
2020-09-15 20:30:00,2.6512000000000002,0.24910000000000002,2.662876687,0.031200000000000002,0.0091,0.0325,2.62,0.24,2.6309694031,2.6712,0.2391,2.6818796114,0.031200000000000002,0.0091,0.0325,2.64,0.23,2.65
2020-09-15 21:00:00,2.65516,0.25238,2.6671277229,0.03216,0.009380000000000001,0.0335,2.623,0.243,2.6342319564,2.67516,0.24238,2.6861178474000003,0.03216,0.009380000000000001,0.0335,2.643,0.233,2.6532504593
2020-09-15 21:30:00,2.3412,0.1791,2.3480405129,0.031200000000000002,0.0091,0.0325,2.31,0.17,2.3162469644,2.3612,0.18910000000000002,2.3687600659,0.031200000000000002,0.0091,0.0325,2.33,0.18,2.3369424469
2020-09-15 22:00:00,2.34612,0.18266000000000002,2.3532198644,0.033120000000000004,0.00966,0.0345,2.313,0.17300000000000001,2.3194607132,2.36612,0.19266000000000003,2.3739506587,0.033120000000000004,0.00966,0.0345,2.333,0.183,2.3401662334
2020-09-15 22:30:00,1.8616800000000002,0.28924,1.884014915,0.03168,0.00924,0.033,1.83,0.28,1.8512968428,1.8616800000000002,0.16924,1.8693567343000002,0.03168,0.00924,0.033,1.83,0.16,1.8369812193000001
2020-09-15 23:00:00,1.76312,0.19966,1.7743889793,0.033120000000000004,0.00966,0.0345,1.73,0.19,1.7404022524,1.78312,0.18966000000000002,1.7931781423,0.033120000000000004,0.00966,0.0345,1.75,0.18,1.7592327873
2020-09-15 23:30:00,1.68552,0.23036,1.7011888196,0.03552,0.010360000000000001,0.037,1.65,0.22,1.6646020545,1.6955200000000001,0.22036000000000003,1.7097796934,0.03552,0.010360000000000001,0.037,1.6600000000000001,0.21,1.6732304085
2020-09-16 00:00:00,1.61552,0.41036000000000006,1.666823386,0.03552,0.010360000000000001,0.037,1.58,0.4,1.6298466186,1.58552,-0.01964,1.5856416367000001,0.03552,0.010360000000000001,0.037,1.55,-0.03,1.5502902954
2020-09-16 00:30:00,1.5569600000000001,0.53078,1.6449473700000001,0.03696,0.010780000000000001,0.0385,1.52,0.52,1.6064868502,1.47696,-0.36922000000000005,1.5224106706,0.03696,0.010780000000000001,0.0385,1.44,-0.38,1.4892951353
2020-09-16 01:00:00,1.55552,0.51036,1.6371040895,0.03552,0.010360000000000001,0.037,1.52,0.5,1.6001249951,1.5255200000000002,-0.33964000000000005,1.5628712678999999,0.03552,0.010360000000000001,0.037,1.49,-0.35000000000000003,1.5305554547
2020-09-16 01:30:00,1.55552,0.19036000000000003,1.5671245643,0.03552,0.010360000000000001,0.037,1.52,0.18,1.5306207890999999,1.57552,0.19036000000000003,1.5869783237,0.03552,0.010360000000000001,0.037,1.54,0.18,1.5504837955
2020-09-16 02:00:00,1.536,0.1505,1.5433555164000001,0.036000000000000004,0.0105,0.0375,1.5,0.14,1.5065191668,1.546,0.1405,1.5523711702,0.036000000000000004,0.0105,0.0375,1.51,0.13,1.5155856954
2020-09-16 02:30:00,1.52928,0.20854000000000003,1.5434332671000002,0.029280000000000004,0.00854,0.030500000000000003,1.5,0.2,1.513274595,1.5392800000000002,0.17854,1.5495997709,0.029280000000000004,0.00854,0.030500000000000003,1.51,0.17,1.5195394039
2020-09-16 03:00:00,1.48024,0.16882000000000003,1.4898357795,0.030240000000000003,0.008820000000000001,0.0315,1.45,0.16,1.4588008774,1.50024,0.17882,1.5108595731999999,0.030240000000000003,0.008820000000000001,0.0315,1.47,0.17,1.4797972834
2020-09-16 03:30:00,1.44216,0.18938000000000002,1.4545412507,0.03216,0.009380000000000001,0.0335,1.4100000000000001,0.18,1.4214429289,1.4521600000000001,0.17938,1.463197133,0.03216,0.009380000000000001,0.0335,1.42,0.17,1.4301398533
2020-09-16 04:00:00,1.44264,0.18952000000000002,1.4550353947999999,0.03264,0.00952,0.034,1.4100000000000001,0.18,1.4214429289,1.4526400000000002,0.17952,1.4636906777,0.03264,0.00952,0.034,1.42,0.17,1.4301398533
2020-09-16 04:30:00,1.41168,0.17924,1.4230134926,0.03168,0.00924,0.033,1.38,0.17,1.3904315877,1.43168,0.17924,1.4428564031,0.03168,0.00924,0.033,1.4,0.17,1.4102836594000001
2020-09-16 05:00:00,1.41216,0.20938,1.4275979301000001,0.03216,0.009380000000000001,0.0335,1.38,0.2,1.3944174410999999,1.43216,-0.09062,1.4350241287,0.03216,0.009380000000000001,0.0335,1.4,-0.1,1.4035668848
2020-09-16 05:30:00,1.47312,-0.17034000000000002,1.4829356864,0.033120000000000004,0.00966,0.0345,1.44,-0.18,1.4512063947,1.48312,-0.15034,1.4907203125000001,0.033120000000000004,0.00966,0.0345,1.45,-0.16,1.4588008774
2020-09-16 06:00:00,1.61216,0.40938,1.6633255394000002,0.03216,0.009380000000000001,0.0335,1.58,0.4,1.6298466186,1.60216,-0.15062,1.6092243629,0.03216,0.009380000000000001,0.0335,1.57,-0.16,1.5781318069
2020-09-16 06:30:00,1.8831200000000001,0.35966000000000004,1.917158379,0.033120000000000004,0.00966,0.0345,1.85,0.35000000000000003,1.8828170384,1.90312,0.34966,1.9349748965,0.033120000000000004,0.00966,0.0345,1.87,0.34,1.9006577809
2020-09-16 07:00:00,2.11744,0.45092000000000004,2.1649205528,0.03744,0.010920000000000001,0.039,2.08,0.44,2.1260291625,2.13744,0.44092000000000003,2.1824436304,0.03744,0.010920000000000001,0.039,2.1,0.43,2.1435717856
2020-09-16 07:30:00,2.54704,0.51122,2.5978373024,0.10704000000000001,0.03122,0.1115,2.44,0.48,2.4867649668,2.57704,0.50122,2.6253298174,0.10704000000000001,0.03122,0.1115,2.47,0.47000000000000003,2.5143189933
2020-09-16 08:00:00,2.71768,0.59474,2.7819957315,0.18768,0.054740000000000004,0.1955,2.5300000000000002,0.54,2.5869866641,2.74768,0.58474,2.8092109657,0.18768,0.054740000000000004,0.1955,2.56,0.53,2.6142876659
2020-09-16 08:30:00,2.76624,0.75182,2.8665863060000003,0.48624000000000006,0.14182,0.5065000000000001,2.2800000000000002,0.61,2.3601906703,2.79624,0.75182,2.8955468309,0.48624000000000006,0.14182,0.5065000000000001,2.31,0.61,2.3891839611
2020-09-16 09:00:00,2.90008,0.8229400000000001,3.0145802776,0.7300800000000001,0.21294000000000002,0.7605000000000001,2.17,0.61,2.2541073621,2.9300800000000002,0.8229400000000001,3.0434518314,0.7300800000000001,0.21294000000000002,0.7605000000000001,2.2,0.61,2.2830024091
2020-09-16 09:30:00,2.722,0.8785000000000001,2.8602528297000003,0.612,0.17850000000000002,0.6375000000000001,2.11,0.7000000000000001,2.2230834442,2.732,0.7185,2.8249011045,0.612,0.17850000000000002,0.6375000000000001,2.12,0.54,2.1876928486000002
2020-09-16 10:00:00,2.59512,0.7731600000000001,2.7078449365,0.76512,0.22316000000000003,0.797,1.83,0.55,1.9108636791,2.61512,0.7731600000000001,2.7270183351,0.76512,0.22316000000000003,0.797,1.85,0.55,1.9300259066
2020-09-16 10:30:00,2.4584,0.7837000000000001,2.5802938302,0.6984,0.20370000000000002,0.7275,1.76,0.58,1.8531055016,2.4884,0.7837000000000001,2.6088925332,0.6984,0.20370000000000002,0.7275,1.79,0.58,1.8816216410000002
2020-09-16 11:00:00,2.6756,1.0683,2.8809894568,1.1256,0.32830000000000004,1.1725,1.55,0.74,1.7175855146,2.7256,1.0783,2.9311475995,1.1256,0.32830000000000004,1.1725,1.6,0.75,1.7670597047
2020-09-16 11:30:00,2.55768,0.9672400000000001,2.7344615923,0.8476800000000001,0.24724000000000002,0.883,1.71,0.72,1.8553975315,2.61768,0.9772400000000001,2.7941450571,0.8476800000000001,0.24724000000000002,0.883,1.77,0.73,1.9146279012
2020-09-16 12:00:00,2.77536,1.03198,2.9610143279,0.7953600000000001,0.23198000000000002,0.8285,1.98,0.8,2.1355093069,2.82536,1.04198,3.0113753419,0.7953600000000001,0.23198000000000002,0.8285,2.03,0.81,2.1856349192
2020-09-16 12:30:00,2.74424,0.93332,2.8986099082,0.5942400000000001,0.17332,0.619,2.15,0.76,2.2803727765,2.77424,0.93332,2.9270281516,0.5942400000000001,0.17332,0.619,2.18,0.76,2.3086792761
2020-09-16 13:00:00,2.64872,0.8354600000000001,2.777356846,0.49872000000000005,0.14546,0.5195000000000001,2.15,0.6900000000000001,2.2580079716,2.67872,0.8354600000000001,2.8059818692,0.49872000000000005,0.14546,0.5195000000000001,2.18,0.6900000000000001,2.2865913496
2020-09-16 13:30:00,2.52216,0.7893800000000001,2.6428037858,0.5121600000000001,0.14938,0.5335,2.01,0.64,2.109431203,2.54216,0.7893800000000001,2.6618974905,0.5121600000000001,0.14938,0.5335,2.03,0.64,2.1284971223999998
2020-09-16 14:00:00,2.48232,0.69776,2.5785231432,0.47232,0.13776000000000002,0.492,2.01,0.56,2.08655218,2.50232,0.69776,2.5977825929,0.47232,0.13776000000000002,0.492,2.03,0.56,2.1058252539
2020-09-16 14:30:00,2.53496,0.6522800000000001,2.6175353675,0.38496,0.11228,0.401,2.15,0.54,2.2167769396,2.56496,0.6522800000000001,2.6465995164000002,0.38496,0.11228,0.401,2.18,0.54,2.2458851262
2020-09-16 15:00:00,2.6552800000000003,0.84904,2.7877196416,0.30528000000000005,0.08904000000000001,0.318,2.35,0.76,2.4698380514,2.68528,0.84904,2.816309216,0.30528000000000005,0.08904000000000001,0.318,2.38,0.76,2.4983994877
2020-09-16 15:30:00,2.79752,0.9238600000000001,2.9461221037,0.28752,0.08386,0.2995,2.51,0.84,2.6468282906000002,2.81752,0.9138600000000001,2.9620194209,0.28752,0.08386,0.2995,2.5300000000000002,0.8300000000000001,2.6626678351
2020-09-16 16:00:00,2.76376,0.9081800000000001,2.9091511219,0.23376000000000002,0.06818,0.24350000000000002,2.5300000000000002,0.84,2.6658019431,2.78376,0.8981800000000001,2.9250721444,0.23376000000000002,0.06818,0.24350000000000002,2.55,0.8300000000000001,2.6816785788
2020-09-16 16:30:00,2.8512,0.8741,2.982179111,0.3912,0.11410000000000001,0.40750000000000003,2.46,0.76,2.5747232861000002,2.8612,0.8441000000000001,2.9831141866,0.3912,0.11410000000000001,0.40750000000000003,2.47,0.73,2.5756164311000003
2020-09-16 17:00:00,2.88912,0.7526600000000001,2.9855504434,0.24912,0.07266,0.2595,2.64,0.68,2.7261694738,2.91912,0.7526600000000001,3.014590959,0.24912,0.07266,0.2595,2.67,0.68,2.7552313877
2020-09-16 17:30:00,2.85368,0.68774,2.9353834247,0.16368000000000002,0.047740000000000005,0.1705,2.69,0.64,2.7650858938000002,2.88368,0.67774,2.9622528336,0.16368000000000002,0.047740000000000005,0.1705,2.7199999999999998,0.63,2.792006447
2020-09-16 18:00:00,2.75976,0.61368,2.8271679115,0.14976,0.043680000000000004,0.156,2.61,0.5700000000000001,2.6715164233,2.7897600000000002,0.60368,2.8543283623,0.14976,0.043680000000000004,0.156,2.64,0.56,2.6987404469
2020-09-16 18:30:00,2.6170400000000003,0.47122,2.6591251663,0.10704000000000001,0.03122,0.1115,2.51,0.44,2.5482739256,2.63704,0.47122,2.6788109769,0.10704000000000001,0.03122,0.1115,2.5300000000000002,0.44,2.5679758566
2020-09-16 19:00:00,2.61192,0.45806,2.6517814861,0.06192,0.018060000000000003,0.0645,2.55,0.44,2.5876823607,2.64192,0.45806,2.6813355348,0.06192,0.018060000000000003,0.0645,2.58,0.44,2.6172504656999998
2020-09-16 19:30:00,2.67512,0.49316000000000004,2.7201973825,0.04512,0.013160000000000002,0.047,2.63,0.48,2.6734434724,2.69512,0.47316,2.7363391968,0.04512,0.013160000000000002,0.047,2.65,0.46,2.6896282271
2020-09-16 20:00:00,2.61888,0.49134000000000005,2.664572658,0.038880000000000005,0.011340000000000001,0.0405,2.58,0.48,2.6242713274,2.64888,0.47134000000000004,2.6904881806,0.038880000000000005,0.011340000000000001,0.0405,2.61,0.46,2.6502264053999998
2020-09-16 20:30:00,2.48696,0.39078,2.5174747367,0.03696,0.010780000000000001,0.0385,2.45,0.38,2.4792942544,2.5069600000000003,0.38078,2.5357132823,0.03696,0.010780000000000001,0.0385,2.47,0.37,2.4975588081
2020-09-16 21:00:00,2.31032,0.47176,2.3579940628,0.04032,0.011760000000000001,0.042,2.27,0.46,2.3161390286,2.27032,-0.03824,2.2706420237,0.04032,0.011760000000000001,0.042,2.23,-0.05,2.2305604677
2020-09-16 21:30:00,2.12696,0.49078000000000005,2.182847647,0.03696,0.010780000000000001,0.0385,2.09,0.48,2.1444113411,2.04696,-0.33922,2.0748772132,0.03696,0.010780000000000001,0.0385,2.01,-0.35000000000000003,2.0402450833
2020-09-16 22:00:00,2.00552,0.52036,2.0719278462,0.03552,0.010360000000000001,0.037,1.97,0.51,2.0349447167,1.9355200000000001,-0.29964,1.9585764728,0.03552,0.010360000000000001,0.037,1.9,-0.31,1.9251233727
2020-09-16 22:30:00,1.8669600000000002,0.34078,1.8978068,0.03696,0.010780000000000001,0.0385,1.83,0.33,1.8595160661,1.8469600000000002,-0.23922000000000002,1.8623875671,0.03696,0.010780000000000001,0.0385,1.81,-0.25,1.8271836251
2020-09-16 23:00:00,1.806,0.2005,1.8170955533000002,0.036000000000000004,0.0105,0.0375,1.77,0.19,1.7801685313000002,1.816,0.2005,1.8270348245,0.036000000000000004,0.0105,0.0375,1.78,0.19,1.7901117283999999
2020-09-16 23:30:00,1.806,0.2705,1.8261451886,0.036000000000000004,0.0105,0.0375,1.77,0.26,1.7889941308,1.816,0.2705,1.8360354708000002,0.036000000000000004,0.0105,0.0375,1.78,0.26,1.7988885457000001
2020-09-17 00:00:00,1.72648,0.28064,1.7491403603,0.036480000000000005,0.01064,0.038,1.69,0.27,1.7114321488000002,1.73648,0.23064,1.7517298879,0.036480000000000005,0.01064,0.038,1.7000000000000002,0.22,1.714176187
2020-09-17 00:30:00,1.5569600000000001,0.13078,1.562442911,0.03696,0.010780000000000001,0.0385,1.52,0.12,1.5247294841999999,1.56696,0.12078000000000001,1.5716079187,0.03696,0.010780000000000001,0.0385,1.53,0.11,1.5339491517
2020-09-17 01:00:00,1.5964800000000001,0.15064000000000002,1.6035712644,0.036480000000000005,0.01064,0.038,1.56,0.14,1.5662694531999999,1.6164800000000001,0.18064000000000002,1.6265418531,0.036480000000000005,0.01064,0.038,1.58,0.17,1.5891192529
2020-09-17 01:30:00,1.5984,0.1512,1.6055354247,0.038400000000000004,0.0112,0.04,1.56,0.14,1.5662694531999999,1.6184,0.1912,1.6296551783000002,0.038400000000000004,0.0112,0.04,1.58,0.18,1.5902201106
2020-09-17 02:00:00,1.616,0.18050000000000002,1.6260492765999999,0.036000000000000004,0.0105,0.0375,1.58,0.17,1.5891192529,1.626,0.1705,1.6349147531,0.036000000000000004,0.0105,0.0375,1.5899999999999999,0.16,1.5980300373
2020-09-17 02:30:00,1.5516800000000002,0.17924,1.5619980154,0.03168,0.00924,0.033,1.52,0.17,1.5294770348,1.5716800000000002,0.16924,1.5807657005,0.03168,0.00924,0.033,1.54,0.16,1.5482893786
2020-09-17 03:00:00,1.50216,0.16938,1.5116792815,0.03216,0.009380000000000001,0.0335,1.47,0.16,1.4786818454000001,1.52216,0.16938,1.5315549778,0.03216,0.009380000000000001,0.0335,1.49,0.16,1.4985659812
2020-09-17 03:30:00,1.4526400000000002,0.18952000000000002,1.4649507842,0.03264,0.00952,0.034,1.42,0.18,1.4313629868,1.46264,0.18952000000000002,1.4748673161,0.03264,0.00952,0.034,1.43,0.18,1.4412841496
2020-09-17 04:00:00,1.48264,0.14952000000000001,1.4901602598,0.03264,0.00952,0.034,1.45,0.14,1.4567429423,1.50264,0.16952,1.5121719479,0.03264,0.00952,0.034,1.47,0.16,1.4786818454000001
2020-09-17 04:30:00,1.4736,0.14980000000000002,1.4811944504,0.033600000000000005,0.0098,0.035,1.44,0.14,1.4467895493,1.4836,0.1598,1.4921812893,0.033600000000000005,0.0098,0.035,1.45,0.15,1.4577379737
2020-09-17 05:00:00,1.4736,0.14980000000000002,1.4811944504,0.033600000000000005,0.0098,0.035,1.44,0.14,1.4467895493,1.4836,0.14980000000000002,1.4911435209000001,0.033600000000000005,0.0098,0.035,1.45,0.14,1.4567429423
2020-09-17 05:30:00,1.53312,0.27966,1.5584179959000002,0.033120000000000004,0.00966,0.0345,1.5,0.27,1.5241062955,1.54312,0.23966,1.5616197521,0.033120000000000004,0.00966,0.0345,1.51,0.23,1.5274161188000002
2020-09-17 06:00:00,1.70456,0.39008000000000004,1.7486243736,0.03456,0.01008,0.036000000000000004,1.67,0.38,1.7126879459,1.72456,0.39008000000000004,1.7681260135999999,0.03456,0.01008,0.036000000000000004,1.69,0.38,1.7321951391
2020-09-17 06:30:00,1.8831200000000001,0.42966000000000004,1.9315145999999999,0.033120000000000004,0.00966,0.0345,1.85,0.42,1.8970766985,1.90312,0.41966000000000003,1.9488407452,0.033120000000000004,0.00966,0.0345,1.87,0.41000000000000003,1.9144189719
2020-09-17 07:00:00,2.0136,0.4298,2.0589592031,0.033600000000000005,0.0098,0.035,1.98,0.42,2.0240553352,2.0336,0.4198,2.0764780278,0.033600000000000005,0.0098,0.035,2.0,0.41000000000000003,2.0415925157
2020-09-17 07:30:00,2.1703200000000002,0.50926,2.2292677385,0.10032,0.02926,0.10450000000000001,2.07,0.48,2.124923528,2.19032,0.49926000000000004,2.2465,0.10032,0.02926,0.10450000000000001,2.09,0.47000000000000003,2.1421951358
2020-09-17 08:00:00,2.34296,0.53378,2.4029945173,0.25296,0.07378000000000001,0.2635,2.09,0.46,2.1400233644,2.36296,0.53378,2.4224989267,0.25296,0.07378000000000001,0.2635,2.11,0.46,2.1595601404
2020-09-17 08:30:00,2.64888,1.06134,2.8535956003000003,0.51888,0.15134,0.5405,2.13,0.91,2.3162469644,2.62888,0.67134,2.7132466622,0.51888,0.15134,0.5405,2.11,0.52,2.1731313812
2020-09-17 09:00:00,2.77864,1.30752,3.0709035804,0.8486400000000001,0.24752000000000002,0.884,1.9300000000000002,1.06,2.2019309708,2.75864,0.83752,2.8829731875,0.8486400000000001,0.24752000000000002,0.884,1.9100000000000001,0.59,1.9990497743
2020-09-17 09:30:00,2.7813600000000003,1.24748,3.0483060542000002,1.19136,0.34748,1.241,1.5899999999999999,0.9,1.8270467974,2.83136,1.2574800000000002,3.0980405743,1.19136,0.34748,1.241,1.6400000000000001,0.91,1.8755532517
2020-09-17 10:00:00,2.8022400000000003,1.29732,3.0879747732,1.36224,0.39732,1.419,1.44,0.9,1.6981166038,2.85224,1.30732,3.1375720868,1.36224,0.39732,1.419,1.49,0.91,1.7459095051
2020-09-17 10:30:00,2.80832,1.22326,3.0631725792,1.10832,0.32326000000000005,1.1545,1.7000000000000002,0.9,1.9235384062,2.81832,1.21326,3.0683753763,1.10832,0.32326000000000005,1.1545,1.71,0.89,1.9277447964
2020-09-17 11:00:00,2.70672,1.33196,3.0166953111,1.44672,0.42196000000000006,1.5070000000000001,1.26,0.91,1.5542522318,2.79672,1.36196,3.1107198202,1.44672,0.42196000000000006,1.5070000000000001,1.35,0.9400000000000001,1.6450227962000001
2020-09-17 11:30:00,2.78912,1.47016,3.1528654903,1.9891200000000002,0.58016,2.072,0.8,0.89,1.1967038063,2.82912,1.49016,3.1975767074,1.9891200000000002,0.58016,2.072,0.84,0.91,1.2384264209
2020-09-17 12:00:00,2.6619200000000003,1.5380600000000002,3.0743205184,1.9819200000000001,0.57806,2.0645,0.68,0.96,1.1764352936,2.71192,1.56806,3.1326222642,1.9819200000000001,0.57806,2.0645,0.73,0.99,1.2300406497
2020-09-17 12:30:00,2.67088,1.65734,3.1433065154,2.39088,0.6973400000000001,2.4905,0.28,0.96,1.0,2.71088,1.68734,3.1931155084,2.39088,0.6973400000000001,2.4905,0.32,0.99,1.0404326023
2020-09-17 13:00:00,2.62792,1.6710600000000002,3.1142262362,2.43792,0.71106,2.5395,0.19,0.96,0.9786214794,2.66792,1.70106,3.1640800006,2.43792,0.71106,2.5395,0.23,0.99,1.0163660758
2020-09-17 13:30:00,2.33,1.6375000000000002,2.8478599421,2.46,0.7175,2.5625,-0.13,0.92,0.9291393867000001,2.62,1.3775,2.960051731,2.46,0.7175,2.5625,0.16,0.66,0.6791170739
2020-09-17 14:00:00,2.2988,1.3784,2.6803857931,2.4288,0.7084,2.5300000000000002,-0.13,0.67,0.6824954212000001,2.5688,1.4084,2.9295603766,2.4288,0.7084,2.5300000000000002,0.14,0.7000000000000001,0.7138627319
2020-09-17 14:30:00,2.2516,1.2888,2.5943608076,2.3616,0.6888000000000001,2.46,-0.11,0.6000000000000001,0.61,2.5016,1.3088,2.8232888623,2.3616,0.6888000000000001,2.46,0.14,0.62,0.6356099433
2020-09-17 15:00:00,2.39048,1.24764,2.696479223,2.2204800000000002,0.6476400000000001,2.313,0.17,0.6000000000000001,0.6236184731000001,2.42048,1.26764,2.7323313489,2.2204800000000002,0.6476400000000001,2.313,0.2,0.62,0.651459899
2020-09-17 15:30:00,2.42992,1.26206,2.7381210072,2.02992,0.59206,2.1145,0.4,0.67,0.780320447,2.48992,1.28206,2.8006034081999998,2.02992,0.59206,2.1145,0.46,0.6900000000000001,0.8292767934
2020-09-17 16:00:00,2.48488,1.32934,2.8181152301,1.81488,0.52934,1.8905,0.67,0.8,1.0435037135,2.54488,1.34934,2.8804743793,1.81488,0.52934,1.8905,0.73,0.8200000000000001,1.0978615578
2020-09-17 16:30:00,2.60536,1.18948,2.8640466826,1.57536,0.45948000000000006,1.641,1.03,0.73,1.2624579201000001,2.65536,1.20948,2.917838001,1.57536,0.45948000000000006,1.641,1.08,0.75,1.31487642
2020-09-17 17:00:00,2.67808,1.01694,2.8646604424,1.25808,0.36694000000000004,1.3105,1.42,0.65,1.5616977941,2.71808,1.02694,2.9056091702,1.25808,0.36694000000000004,1.3105,1.46,0.66,1.6022484202
2020-09-17 17:30:00,2.734,0.9195000000000001,2.8844819726,0.924,0.2695,0.9625,1.81,0.65,1.9231744591000002,2.774,0.9295,2.9255847706,0.924,0.2695,0.9625,1.85,0.66,1.9642046737
2020-09-17 18:00:00,2.75168,0.7767400000000001,2.8592075563,0.5716800000000001,0.16674000000000003,0.5955,2.18,0.61,2.2637358503,2.78168,0.7767400000000001,2.8880908313,0.5716800000000001,0.16674000000000003,0.5955,2.21,0.61,2.2926403992
2020-09-17 18:30:00,2.76368,0.6527400000000001,2.839717706,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.48,0.5700000000000001,2.5446610776,2.78368,0.6527400000000001,2.8591858719000003,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.5,0.5700000000000001,2.5641567815
2020-09-17 19:00:00,2.67856,0.59458,2.7437581982,0.11856000000000001,0.03458,0.12350000000000001,2.56,0.56,2.6205342967,2.7085600000000003,0.5845800000000001,2.7709260275,0.11856000000000001,0.03458,0.12350000000000001,2.59,0.55,2.647753765
2020-09-17 19:30:00,2.60272,0.5724600000000001,2.6649318659,0.04272,0.01246,0.044500000000000005,2.56,0.56,2.6205342967,2.63272,0.5624600000000001,2.6921322126,0.04272,0.01246,0.044500000000000005,2.59,0.55,2.647753765
2020-09-17 20:00:00,2.69504,0.54022,2.7486502596999998,0.03504,0.010220000000000002,0.036500000000000005,2.66,0.53,2.712286858,2.71504,0.54022,2.7682629662,0.03504,0.010220000000000002,0.036500000000000005,2.68,0.53,2.7319040979
2020-09-17 20:30:00,2.5884,0.44120000000000004,2.6257326597,0.038400000000000004,0.0112,0.04,2.55,0.43,2.5860007734,2.6084,0.44120000000000004,2.6454504342,0.038400000000000004,0.0112,0.04,2.5700000000000003,0.43,2.6057244674
2020-09-17 21:00:00,2.416,0.4005,2.4489704469,0.036000000000000004,0.0105,0.0375,2.38,0.39,2.4117421089,2.446,0.3905,2.4769752219,0.036000000000000004,0.0105,0.0375,2.41,0.38,2.4397745798
2020-09-17 21:30:00,2.28456,0.31008,2.3055073194,0.03456,0.01008,0.036000000000000004,2.25,0.30000000000000004,2.2699118926,2.29456,0.24008000000000002,2.3070856074,0.03456,0.01008,0.036000000000000004,2.26,0.23,2.271673392
2020-09-17 22:00:00,2.06504,0.17022,2.0720436892,0.03504,0.010220000000000002,0.036500000000000005,2.03,0.16,2.0362956563,2.07504,0.18022000000000002,2.0828514709,0.03504,0.010220000000000002,0.036500000000000005,2.04,0.17,2.0470710784
2020-09-17 22:30:00,1.87552,0.15036000000000002,1.8815375096,0.03552,0.010360000000000001,0.037,1.8399999999999999,0.14,1.8453184007,1.89552,0.15036000000000002,1.9014742175000001,0.03552,0.010360000000000001,0.037,1.8599999999999999,0.14,1.8652613758
2020-09-17 23:00:00,1.78456,0.15008000000000002,1.7908596818,0.03456,0.01008,0.036000000000000004,1.75,0.14,1.7555910686,1.7945600000000002,0.20008,1.8056792628,0.03456,0.01008,0.036000000000000004,1.76,0.19,1.7702259743000002
2020-09-17 23:30:00,1.63552,0.04036,1.6360179094,0.03552,0.010360000000000001,0.037,1.6,0.03,1.6002812253,1.64552,-0.14964000000000002,1.6523099588,0.03552,0.010360000000000001,0.037,1.6099999999999999,-0.16,1.6179307773
2020-09-18 00:00:00,1.58552,0.13036,1.5908700135,0.03552,0.010360000000000001,0.037,1.55,0.12,1.5546382215999999,1.59552,-0.06964000000000001,1.5970390728,0.03552,0.010360000000000001,0.037,1.56,-0.08,1.5620499352000001
2020-09-18 00:30:00,1.58696,0.16078,1.5950837752,0.03696,0.010780000000000001,0.0385,1.55,0.15,1.5572411501999999,1.5969600000000002,0.11078,1.6007977542,0.03696,0.010780000000000001,0.0385,1.56,0.1,1.5632018424
2020-09-18 01:00:00,1.62552,0.16036,1.6334107261000002,0.03552,0.010360000000000001,0.037,1.5899999999999999,0.15,1.5970597985000001,1.64552,0.16036,1.6533152754,0.03552,0.010360000000000001,0.037,1.6099999999999999,0.15,1.6169724797
2020-09-18 01:30:00,1.706,0.1605,1.7135332649000001,0.036000000000000004,0.0105,0.0375,1.67,0.15,1.6767229944,1.716,0.1605,1.7234895561,0.036000000000000004,0.0105,0.0375,1.6800000000000002,0.15,1.6866831356
2020-09-18 02:00:00,1.70552,0.19036000000000003,1.7161105442,0.03552,0.010360000000000001,0.037,1.67,0.18,1.6796725871,1.7155200000000002,0.18036000000000002,1.7249749563,0.03552,0.010360000000000001,0.037,1.6800000000000002,0.17,1.6885792845
2020-09-18 02:30:00,1.70168,0.16924,1.7100751445,0.03168,0.00924,0.033,1.67,0.16,1.677647162,1.71168,0.15924000000000002,1.7190712027,0.03168,0.00924,0.033,1.6800000000000002,0.15,1.6866831356
2020-09-18 03:00:00,1.65216,0.16938,1.6608197524000001,0.03216,0.009380000000000001,0.0335,1.62,0.16,1.6278820596,1.66216,0.15938000000000002,1.6697837734,0.03216,0.009380000000000001,0.0335,1.63,0.15,1.63688729
2020-09-18 03:30:00,1.63264,0.25952000000000003,1.6531376228,0.03264,0.00952,0.034,1.6,0.25,1.6194134741,1.63264,0.04952,1.6333908289,0.03264,0.00952,0.034,1.6,0.04,1.6004999219
2020-09-18 04:00:00,1.60312,0.14966000000000002,1.6100906341,0.033120000000000004,0.00966,0.0345,1.57,0.14,1.5762296786999999,1.6131199999999999,0.15966000000000002,1.6210019895,0.033120000000000004,0.00966,0.0345,1.58,0.15,1.5871042814
2020-09-18 04:30:00,1.60264,0.17952,1.612663139,0.03264,0.00952,0.034,1.57,0.17,1.5791770008000001,1.61264,0.17952,1.6226013682,0.03264,0.00952,0.034,1.58,0.17,1.5891192529
2020-09-18 05:00:00,1.62216,0.17938,1.63204787,0.03216,0.009380000000000001,0.0335,1.5899999999999999,0.17,1.5990622252,1.63216,0.17938,1.6419876522,0.03216,0.009380000000000001,0.0335,1.6,0.17,1.6090059043
2020-09-18 05:30:00,1.63504,0.15022000000000002,1.6419262620000001,0.03504,0.010220000000000002,0.036500000000000005,1.6,0.14,1.606113321,1.65504,0.20022,1.6671069102,0.03504,0.010220000000000002,0.036500000000000005,1.62,0.19,1.6311039207
2020-09-18 06:00:00,1.74408,0.17994000000000002,1.7533378026,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.71,0.17,1.7184295156,1.75408,-0.07006000000000001,1.7554785815,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.72,-0.08,1.7218594600000001
2020-09-18 06:30:00,2.02504,0.33022,2.0517875743,0.03504,0.010220000000000002,0.036500000000000005,1.99,0.32,2.0155644371,2.04504,0.32022,2.0699588039,0.03504,0.010220000000000002,0.036500000000000005,2.01,0.31,2.0337649815
2020-09-18 07:00:00,2.07984,0.27162000000000003,2.0975013349,0.03984,0.01162,0.0415,2.04,0.26,2.0565018843,2.09984,0.27162000000000003,2.1173345154,0.03984,0.01162,0.0415,2.06,0.26,2.0763429389
2020-09-18 07:30:00,2.45496,0.55478,2.5168650043,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.37,0.53,2.4285386552,2.4749600000000003,0.55478,2.536376914,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.39,0.53,2.4480604568
2020-09-18 08:00:00,2.77328,0.70054,2.8603912757,0.17328000000000002,0.05054,0.18050000000000002,2.6,0.65,2.6800186567,2.79328,0.69054,2.8773700926,0.17328000000000002,0.05054,0.18050000000000002,2.62,0.64,2.6970354094999998
2020-09-18 08:30:00,2.93512,0.9081600000000001,3.0724068741,0.40512000000000004,0.11816000000000002,0.422,2.5300000000000002,0.79,2.6504716561,2.95512,0.87816,3.0828394704,0.40512000000000004,0.11816000000000002,0.422,2.55,0.76,2.6608457302
2020-09-18 09:00:00,2.9847200000000003,1.15846,3.2016531745,0.71472,0.20846,0.7445,2.27,0.9500000000000001,2.4607722365,3.02472,1.14846,3.2354120989,0.71472,0.20846,0.7445,2.31,0.9400000000000001,2.4939326374
2020-09-18 09:30:00,2.9581600000000003,1.2273800000000001,3.2026820401,0.84816,0.24738000000000002,0.8835000000000001,2.11,0.98,2.3264780248,3.00816,1.23738,3.2527120761,0.84816,0.24738000000000002,0.8835000000000001,2.16,0.99,2.3760681808
2020-09-18 10:00:00,2.9664800000000002,1.3356400000000002,3.2532964513,1.11648,0.32564000000000004,1.163,1.85,1.01,2.107747613,3.00648,1.34564,3.2938835741,1.11648,0.32564000000000004,1.163,1.8900000000000001,1.02,2.1476731595
2020-09-18 10:30:00,2.9146400000000003,1.26552,3.1775253264,0.94464,0.27552000000000004,0.984,1.97,0.99,2.2047675614,2.98464,1.28552,3.2497134643,0.94464,0.27552000000000004,0.984,2.04,1.01,2.2763347733
2020-09-18 11:00:00,2.8708,1.4519,3.2170648501,1.4808,0.4319,1.5425,1.3900000000000001,1.02,1.724093965,2.9308,1.4819,3.284146198,1.4808,0.4319,1.5425,1.45,1.05,1.790251379
2020-09-18 11:30:00,2.90576,1.63918,3.3362182558,2.22576,0.6491800000000001,2.3185000000000002,0.68,0.99,1.2010412149,3.02576,1.65918,3.4508117668000002,2.22576,0.6491800000000001,2.3185000000000002,0.8,1.01,1.2884486796
2020-09-18 12:00:00,2.80784,1.36062,3.1201365755,1.8878400000000002,0.55062,1.9665,0.92,0.81,1.2257650672,2.87784,1.39062,3.1962144875,1.8878400000000002,0.55062,1.9665,0.99,0.84,1.2983451005
2020-09-18 12:30:00,2.6948,1.3264,3.0035452385,2.2848,0.6664,2.38,0.41000000000000003,0.66,0.7769813383,2.7248,1.3364,3.0348805578,2.2848,0.6664,2.38,0.44,0.67,0.8015609771000001
2020-09-18 13:00:00,2.41712,1.35416,2.7705989243999998,2.5171200000000002,0.73416,2.622,-0.1,0.62,0.6280127387000001,2.56712,1.37416,2.9117727933,2.5171200000000002,0.73416,2.622,0.05,0.64,0.6419501538
2020-09-18 13:30:00,2.40112,1.38866,2.7737616787,2.60112,0.7586600000000001,2.7095000000000002,-0.2,0.63,0.6609841148000001,2.45112,1.41866,2.8320638146,2.60112,0.7586600000000001,2.7095000000000002,-0.15,0.66,0.6768308504
2020-09-18 14:00:00,2.40488,1.5593400000000002,2.8661802194,2.5348800000000002,0.7393400000000001,2.6405000000000003,-0.13,0.8200000000000001,0.8302409289,2.60488,1.58934,3.0514589052,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.07,0.85,0.8528774824
2020-09-18 14:30:00,2.61888,1.5513400000000002,3.0438771739,2.43888,0.7113400000000001,2.5404999999999998,0.18,0.84,0.8590692638,2.66888,1.58134,3.1021857859,2.43888,0.7113400000000001,2.5404999999999998,0.23,0.87,0.8998888820000001
2020-09-18 15:00:00,2.5804,1.5322,3.0010166611,2.2704,0.6622,2.365,0.31,0.87,0.9235799911,2.6504,1.5622,3.0765384769,2.2704,0.6622,2.365,0.38,0.9,0.9769339793
2020-09-18 15:30:00,2.57416,1.49538,2.9769885875,2.14416,0.62538,2.2335,0.43,0.87,0.9704638066000001,2.6441600000000003,1.5253800000000002,3.0525999165,2.14416,0.62538,2.2335,0.5,0.9,1.0295630141
2020-09-18 16:00:00,2.58896,1.36678,2.9275931155,1.90896,0.55678,1.9885000000000002,0.68,0.81,1.0575916036,2.64896,1.3967800000000001,2.9946591542,1.90896,0.55678,1.9885000000000002,0.74,0.84,1.1194641575
2020-09-18 16:30:00,2.68736,1.24298,2.96089565,1.5873599999999999,0.46298000000000006,1.6535000000000002,1.1,0.78,1.3484806265,2.73736,1.25298,3.0104980734,1.5873599999999999,0.46298000000000006,1.6535000000000002,1.15,0.79,1.395206078
2020-09-18 17:00:00,2.71376,1.11568,2.9341498258,1.25376,0.36568,1.306,1.46,0.75,1.6413713778,2.75376,1.12568,2.9749537139,1.25376,0.36568,1.306,1.5,0.76,1.6815469069
2020-09-18 17:30:00,2.68368,0.91524,2.8354545667,0.9436800000000001,0.27524000000000004,0.983,1.74,0.64,1.853968716,2.71368,0.9252400000000001,2.8670765947,0.9436800000000001,0.27524000000000004,0.983,1.77,0.65,1.8855768348000002
2020-09-18 18:00:00,2.60816,0.71738,2.7050198983,0.60816,0.17738,0.6335000000000001,2.0,0.54,2.0716177254,2.63816,0.72738,2.7365982259,0.60816,0.17738,0.6335000000000001,2.03,0.55,2.1031880563
2020-09-18 18:30:00,2.55424,0.5358200000000001,2.6098362113,0.29424,0.08582000000000001,0.3065,2.26,0.45,2.3043654224,2.57424,0.5358200000000001,2.6294133661,0.29424,0.08582000000000001,0.3065,2.2800000000000002,0.45,2.3239836488
2020-09-18 19:00:00,2.46808,0.39444,2.4994002881,0.11808,0.034440000000000005,0.123,2.35,0.36,2.3774145621000002,2.48808,0.38444,2.517605251,0.11808,0.034440000000000005,0.123,2.37,0.35000000000000003,2.3957044893
2020-09-18 19:30:00,2.31992,0.20456000000000002,2.3289211236,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.27,0.19,2.2779376638,2.33992,0.20456000000000002,2.3488444819,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.29,0.19,2.2978685776
2020-09-18 20:00:00,2.29272,0.15246,2.2977835081,0.04272,0.01246,0.044500000000000005,2.25,0.14,2.2543513479,2.31272,0.15246,2.317739815,0.04272,0.01246,0.044500000000000005,2.27,0.14,2.2743130831
2020-09-18 20:30:00,2.2946400000000002,0.17302,2.301153765,0.044640000000000006,0.01302,0.0465,2.25,0.16,2.2556817151,2.31464,0.17302,2.321097639,0.044640000000000006,0.01302,0.0465,2.27,0.16,2.2756317804
2020-09-18 21:00:00,2.1732,0.1726,2.1800433482,0.0432,0.0126,0.045,2.13,0.16,2.1360009363,2.1932,0.1726,2.1999811363,0.0432,0.0126,0.045,2.15,0.16,2.1559452683
2020-09-18 21:30:00,2.04888,-0.11866000000000002,2.0523131949,0.038880000000000005,0.011340000000000001,0.0405,2.01,-0.13,2.0141995929,2.06888,-0.11866000000000002,2.0722800607,0.038880000000000005,0.011340000000000001,0.0405,2.03,-0.13,2.0341583026
2020-09-18 22:00:00,1.9188800000000001,-0.11866000000000002,1.9225453571000002,0.038880000000000005,0.011340000000000001,0.0405,1.88,-0.13,1.8844893207000002,1.9388800000000002,-0.12866000000000002,1.9431441146,0.038880000000000005,0.011340000000000001,0.0405,1.9,-0.14,1.9051509127
2020-09-18 22:30:00,1.7488800000000002,-0.11866000000000002,1.7529008671000001,0.038880000000000005,0.011340000000000001,0.0405,1.71,-0.13,1.7149344011,1.76888,-0.11866000000000002,1.7728555074,0.038880000000000005,0.011340000000000001,0.0405,1.73,-0.13,1.7348775173000002
2020-09-18 23:00:00,1.71888,0.18134,1.7284191187,0.038880000000000005,0.011340000000000001,0.0405,1.6800000000000002,0.17,1.6885792845,1.73888,0.16134,1.746348834,0.038880000000000005,0.011340000000000001,0.0405,1.7000000000000002,0.15,1.7066048166
2020-09-18 23:30:00,1.71936,0.21148000000000003,1.7323171188000002,0.039360000000000006,0.01148,0.041,1.6800000000000002,0.2,1.6918628786,1.73936,0.20148000000000002,1.7509904055,0.039360000000000006,0.01148,0.041,1.7000000000000002,0.19,1.7105846954000001
2020-09-19 00:00:00,1.69032,0.32176000000000005,1.7206717293,0.04032,0.011760000000000001,0.042,1.65,0.31,1.6788686667000001,1.67032,-0.018240000000000003,1.6704195880000001,0.04032,0.011760000000000001,0.042,1.63,-0.03,1.6302760502
2020-09-19 00:30:00,1.60224,0.15232,1.6094640102,0.04224000000000001,0.012320000000000001,0.044,1.56,0.14,1.5662694531999999,1.6222400000000001,0.15232,1.6293753404,0.04224000000000001,0.012320000000000001,0.044,1.58,0.14,1.5861904047
2020-09-19 01:00:00,1.5908,0.1519,1.5980357474,0.0408,0.0119,0.0425,1.55,0.14,1.5563097378,1.6108,0.1519,1.6179463063,0.0408,0.0119,0.0425,1.57,0.14,1.5762296786999999
2020-09-19 01:30:00,1.6184,0.1812,1.6285122044,0.038400000000000004,0.0112,0.04,1.58,0.17,1.5891192529,1.6384,0.1812,1.6483895171,0.038400000000000004,0.0112,0.04,1.6,0.17,1.6090059043
2020-09-19 02:00:00,1.69176,0.18218,1.7015409046,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.65,0.17,1.6587344573,1.71176,0.18218,1.7214272712,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.67,0.17,1.6786303941
2020-09-19 02:30:00,1.6698400000000002,0.18162,1.6796879026,0.03984,0.01162,0.0415,1.63,0.17,1.6388410539,1.68984,0.18162,1.6995720197000002,0.03984,0.01162,0.0415,1.65,0.17,1.6587344573
2020-09-19 03:00:00,1.6493600000000002,0.15148,1.6563014822,0.039360000000000006,0.01148,0.041,1.6099999999999999,0.14,1.6160754932999999,1.65936,0.20148000000000002,1.6715471277,0.039360000000000006,0.01148,0.041,1.62,0.19,1.6311039207
2020-09-19 03:30:00,1.66464,0.15302000000000002,1.6716582934000002,0.044640000000000006,0.01302,0.0465,1.62,0.14,1.6260381299,1.68464,0.15302000000000002,1.6915753161,0.044640000000000006,0.01302,0.0465,1.6400000000000001,0.14,1.6459647627
2020-09-19 04:00:00,1.54936,-0.14852,1.5564622064,0.039360000000000006,0.01148,0.041,1.51,-0.16,1.5184531603,1.56936,-0.13852,1.5754613927,0.039360000000000006,0.01148,0.041,1.53,-0.15,1.537335357
2020-09-19 04:30:00,1.5840800000000002,0.38994,1.6313683367,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.55,0.38,1.5959009994,1.51408,-0.42006000000000004,1.5712697572,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.48,-0.43,1.5412008305
2020-09-19 05:00:00,1.53504,0.35022000000000003,1.5744846300000002,0.03504,0.010220000000000002,0.036500000000000005,1.5,0.34,1.5380507144000002,1.4650400000000001,-0.45978,1.5354933572,0.03504,0.010220000000000002,0.036500000000000005,1.43,-0.47000000000000003,1.5052574531
2020-09-19 05:30:00,1.61408,0.42994000000000004,1.670360036,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.58,0.42,1.6348700254000001,1.5440800000000001,-0.39006,1.5925859004,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.51,-0.4,1.5620819441
2020-09-19 06:00:00,1.66792,0.57106,1.7629709725,0.03792,0.01106,0.0395,1.63,0.56,1.7235138526,1.59792,-0.24894000000000002,1.6171949326,0.03792,0.01106,0.0395,1.56,-0.26,1.5815182579
2020-09-19 06:30:00,1.78888,0.55134,1.8719154494999999,0.038880000000000005,0.011340000000000001,0.0405,1.75,0.54,1.8314202139,1.7288800000000002,-0.19866,1.7402562599,0.038880000000000005,0.011340000000000001,0.0405,1.69,-0.21,1.7029973576000002
2020-09-19 07:00:00,1.89696,0.30078000000000005,1.9206576607999999,0.03696,0.010780000000000001,0.0385,1.8599999999999999,0.29,1.8824717792999999,1.91696,0.28078000000000003,1.937414011,0.03696,0.010780000000000001,0.0385,1.88,0.27,1.8992893408
2020-09-19 07:30:00,1.9042400000000002,0.22582000000000002,1.9175830230000002,0.054240000000000003,0.01582,0.0565,1.85,0.21,1.8618807695,1.91424,0.22582000000000002,1.9275138002,0.054240000000000003,0.01582,0.0565,1.8599999999999999,0.21,1.8718172988
2020-09-19 08:00:00,2.05712,0.24416000000000002,2.0715590264,0.11712000000000002,0.03416,0.122,1.94,0.21,1.9513328778,2.07712,0.24416000000000002,2.0914209524,0.11712000000000002,0.03416,0.122,1.96,0.21,1.9712178975999999
2020-09-19 08:30:00,2.1932,0.3151,2.215719804,0.2232,0.0651,0.2325,1.97,0.25,1.9857995871,2.2232,0.3151,2.2454189475,0.2232,0.0651,0.2325,2.0,0.25,2.0155644371
2020-09-19 09:00:00,2.20408,0.34744,2.2312963048,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.87,0.25,1.88663722,2.22408,0.34744,2.2510545084,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.8900000000000001,0.25,1.9064626931
2020-09-19 09:30:00,2.20712,0.30416000000000004,2.2279793536,0.35712000000000005,0.10416,0.372,1.85,0.2,1.8607794066,2.22712,0.29416000000000003,2.2464624635,0.35712000000000005,0.10416,0.372,1.87,0.19,1.8796276227000002
2020-09-19 10:00:00,2.30632,0.35976,2.334210616,0.6163200000000001,0.17976,0.642,1.69,0.18,1.6995587663,2.30632,0.34976,2.3326902923,0.6163200000000001,0.17976,0.642,1.69,0.17,1.6985287751
2020-09-19 10:30:00,2.35744,0.43592000000000003,2.3974047635,0.8774400000000001,0.25592000000000004,0.914,1.48,0.18,1.490905765,2.32744,0.42592,2.3660906153,0.8774400000000001,0.25592000000000004,0.914,1.45,0.17,1.4599315052000001
