Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-19 11:00:00,2.0764,0.5452,2.1467836407,1.0464,0.3052,1.09,1.03,0.24,1.0575916036,2.1164,0.5552,2.188011883,1.0464,0.3052,1.09,1.07,0.25,1.0988175463
2020-09-19 11:30:00,2.15312,0.7146600000000001,2.2686261592,1.59312,0.46466,1.6595,0.56,0.25,0.6132699243,2.18312,0.7246600000000001,2.3002489104,1.59312,0.46466,1.6595,0.59,0.26,0.6447480128
2020-09-19 12:00:00,2.15352,0.81186,2.3014701932,1.82352,0.53186,1.8995000000000002,0.33,0.28,0.4327817002,2.20352,0.83186,2.3553113276,1.82352,0.53186,1.8995000000000002,0.38,0.30000000000000004,0.48414873750000004
2020-09-19 12:30:00,2.04688,0.9428400000000001,2.2535893592000003,2.30688,0.6728400000000001,2.403,-0.26,0.27,0.3748332963,2.12688,0.97284,2.3388108517,2.30688,0.6728400000000001,2.403,-0.18,0.30000000000000004,0.3498571137
2020-09-19 13:00:00,2.05728,1.00754,2.2907504993,2.3572800000000003,0.68754,2.4555,-0.30000000000000004,0.32,0.438634244,2.02728,1.00754,2.2638465164,2.3572800000000003,0.68754,2.4555,-0.33,0.32,0.45967379740000003
2020-09-19 13:30:00,2.05824,1.04282,2.3073416414,2.47824,0.72282,2.5815,-0.42,0.32,0.5280151513,2.04824,1.05282,2.3029800368,2.47824,0.72282,2.5815,-0.43,0.33,0.5420332093
2020-09-19 14:00:00,1.94896,0.9292800000000001,2.1591679879,2.32896,0.6792800000000001,2.426,-0.38,0.25,0.4548626166,1.99896,0.9392800000000001,2.2086394002,2.32896,0.6792800000000001,2.426,-0.33,0.26,0.4201190308
2020-09-19 14:30:00,1.88896,0.77178,2.0405426362,2.02896,0.5917800000000001,2.1135,-0.14,0.18,0.22803508500000003,1.95896,0.78178,2.1091951664,2.02896,0.5917800000000001,2.1135,-0.07,0.19,0.2024845673
2020-09-19 15:00:00,1.95744,0.7684200000000001,2.1028648673,2.01744,0.58842,2.1015,-0.06,0.18,0.1897366596,2.03744,0.7784200000000001,2.1810775892,2.01744,0.58842,2.1015,0.02,0.19,0.1910497317
2020-09-19 15:30:00,1.92136,0.75248,2.063455936,2.03136,0.59248,2.116,-0.11,0.16,0.19416487840000002,2.05136,0.76248,2.188482031,2.03136,0.59248,2.116,0.02,0.17,0.17117242770000002
2020-09-19 16:00:00,2.04848,0.68164,2.1589125503,1.78848,0.52164,1.863,0.26,0.16,0.30528675040000003,2.05848,0.69164,2.1715675905,1.78848,0.52164,1.863,0.27,0.17,0.31906112270000003
2020-09-19 16:30:00,2.054,0.6445000000000001,2.152741566,1.524,0.4445,1.5875,0.53,0.2,0.5664803615,2.084,0.5645,2.1591007966,1.524,0.4445,1.5875,0.56,0.12,0.5727128425
2020-09-19 17:00:00,2.2336,0.5898,2.3101586526,1.2336,0.3598,1.2850000000000001,1.0,0.23,1.026109156,2.2736,0.5698,2.343913181,1.2336,0.3598,1.2850000000000001,1.04,0.21,1.0609901036
2020-09-19 17:30:00,2.29344,0.42642,2.332745389,0.91344,0.26642000000000005,0.9515,1.38,0.16,1.3892443989,2.32344,0.42642,2.3622462721,0.91344,0.26642000000000005,0.9515,1.4100000000000001,0.16,1.4190489773000001
2020-09-19 18:00:00,2.27448,0.28464,2.2922214553,0.5644800000000001,0.16464,0.588,1.71,0.12,1.7142053553,2.29448,0.22464,2.3054504115,0.5644800000000001,0.16464,0.588,1.73,0.06,1.7310401497
2020-09-19 18:30:00,2.28024,-0.05118,2.2808142954,0.27024000000000004,0.07882,0.28150000000000003,2.01,-0.13,2.0141995929,2.30024,-0.05118,2.3008093033,0.27024000000000004,0.07882,0.28150000000000003,2.03,-0.13,2.0341583026
2020-09-19 19:00:00,2.32416,0.20038,2.332781998,0.10416,0.03038,0.1085,2.22,0.17,2.2264994947,2.34416,0.03038,2.3443568520999998,0.10416,0.03038,0.1085,2.24,0.0,2.24
2020-09-19 19:30:00,2.32656,0.013580000000000002,2.3265996325,0.046560000000000004,0.013580000000000002,0.0485,2.2800000000000002,0.0,2.2800000000000002,2.34656,0.013580000000000002,2.3465992947,0.046560000000000004,0.013580000000000002,0.0485,2.3,0.0,2.3
2020-09-19 20:00:00,2.3479200000000002,-0.11894,2.3509306774,0.03792,0.01106,0.0395,2.31,-0.13,2.3136551169,2.36792,-0.11894,2.3709052807,0.03792,0.01106,0.0395,2.33,-0.13,2.3336237914
2020-09-19 20:30:00,2.35888,-0.12866000000000002,2.3623861348,0.038880000000000005,0.011340000000000001,0.0405,2.32,-0.14,2.3242202994,2.37888,-0.13866,2.3829176759,0.038880000000000005,0.011340000000000001,0.0405,2.34,-0.15,2.3448027636
2020-09-19 21:00:00,2.19984,-0.12838000000000002,2.2035828666,0.03984,0.01162,0.0415,2.16,-0.14,2.164532282,2.21984,-0.13838,2.2241489721,0.03984,0.01162,0.0415,2.18,-0.15,2.1851544568
2020-09-19 21:30:00,2.2032,-0.1274,2.2068803774,0.0432,0.0126,0.045,2.16,-0.14,2.164532282,2.2232,-0.1374,2.2274418062,0.0432,0.0126,0.045,2.18,-0.15,2.1851544568
2020-09-19 22:00:00,2.06368,-0.12726,2.0676001185,0.043680000000000004,0.012740000000000001,0.0455,2.02,-0.14,2.0248456731,2.08368,-0.11726,2.0869768207,0.043680000000000004,0.012740000000000001,0.0455,2.04,-0.13,2.0441379601
2020-09-19 22:30:00,1.9912800000000002,-0.12796000000000002,1.9953871304000002,0.041280000000000004,0.01204,0.043000000000000003,1.9500000000000002,-0.14,1.9550191815,2.01128,-0.11796000000000001,2.0147361614,0.041280000000000004,0.01204,0.043000000000000003,1.97,-0.13,1.9742846806
2020-09-19 23:00:00,1.9684,-0.07880000000000001,1.9699766496,0.038400000000000004,0.0112,0.04,1.9300000000000002,-0.09,1.9320973060000002,1.9884,-0.1188,1.9919457824000002,0.038400000000000004,0.0112,0.04,1.9500000000000002,-0.13,1.9543285292
2020-09-19 23:30:00,1.88792,0.23106000000000002,1.9020070058,0.03792,0.01106,0.0395,1.85,0.22,1.8630351580000002,1.8479200000000002,-0.36894000000000005,1.8843898349,0.03792,0.01106,0.0395,1.81,-0.38,1.8494593805
2020-09-20 00:00:00,1.83936,0.18148,1.8482911567,0.039360000000000006,0.01148,0.041,1.8,0.17,1.8080099557,1.8493600000000001,0.19148,1.8592463527,0.039360000000000006,0.01148,0.041,1.81,0.18,1.8189282559
2020-09-20 00:30:00,1.85792,0.21106000000000003,1.8698697949,0.03792,0.01106,0.0395,1.82,0.2,1.8309560344,1.87792,0.19106,1.8876142217,0.03792,0.01106,0.0395,1.8399999999999999,0.18,1.8487833837
2020-09-20 01:00:00,1.90936,0.28148,1.9299965285,0.039360000000000006,0.01148,0.041,1.87,0.27,1.8893914364,1.9193600000000002,0.13148,1.9238580509,0.039360000000000006,0.01148,0.041,1.88,0.12,1.8838258943000001
2020-09-20 01:30:00,1.8479200000000002,0.15106,1.8540839922,0.03792,0.01106,0.0395,1.81,0.14,1.8154062906,1.86792,0.15106,1.8740182096,0.03792,0.01106,0.0395,1.83,0.14,1.8353473786
2020-09-20 02:00:00,1.88936,0.15148,1.8954227497,0.039360000000000006,0.01148,0.041,1.85,0.14,1.8552897348,1.8993600000000002,0.15148,1.905390931,0.039360000000000006,0.01148,0.041,1.8599999999999999,0.14,1.8652613758
2020-09-20 02:30:00,1.8864800000000002,0.15064000000000002,1.8924849273,0.036480000000000005,0.01064,0.038,1.85,0.14,1.8552897348,1.89648,0.15064000000000002,1.9024533634,0.036480000000000005,0.01064,0.038,1.8599999999999999,0.14,1.8652613758
2020-09-20 03:00:00,1.82552,0.15036000000000002,1.8317017770000001,0.03552,0.010360000000000001,0.037,1.79,0.14,1.7954665132,1.84552,0.15036000000000002,1.8516350072,0.03552,0.010360000000000001,0.037,1.81,0.14,1.8154062906
2020-09-20 03:30:00,1.72504,0.010220000000000002,1.7250702739000001,0.03504,0.010220000000000002,0.036500000000000005,1.69,0.0,1.69,1.74504,0.18022000000000002,1.7543214785,0.03504,0.010220000000000002,0.036500000000000005,1.71,0.17,1.7184295156
2020-09-20 04:00:00,1.79312,0.15966000000000002,1.8002140567,0.033120000000000004,0.00966,0.0345,1.76,0.15,1.76638048,1.81312,0.15966000000000002,1.8201361075,0.033120000000000004,0.00966,0.0345,1.78,0.15,1.7863090438
2020-09-20 04:30:00,1.7426400000000002,0.15952000000000002,1.7499259413,0.03264,0.00952,0.034,1.71,0.15,1.7165663401,1.7626400000000002,0.15952000000000002,1.7698436089,0.03264,0.00952,0.034,1.73,0.15,1.7364907140999999
2020-09-20 05:00:00,1.7026400000000002,-0.07048,1.7040981192,0.03264,0.00952,0.034,1.67,-0.08,1.6719150696,1.7226400000000002,-0.030480000000000004,1.722909632,0.03264,0.00952,0.034,1.69,-0.04,1.6904733065
2020-09-20 05:30:00,1.7336,0.17980000000000002,1.7428990217,0.033600000000000005,0.0098,0.035,1.7000000000000002,0.17,1.7084788556000001,1.7536,0.0098,1.7536273835,0.033600000000000005,0.0098,0.035,1.72,0.0,1.72
2020-09-20 06:00:00,1.73312,0.17966000000000001,1.7424071424,0.033120000000000004,0.00966,0.0345,1.7000000000000002,0.17,1.7084788556000001,1.75312,0.18966000000000002,1.7633492706,0.033120000000000004,0.00966,0.0345,1.72,0.18,1.7293929571
2020-09-20 06:30:00,1.80264,0.15952000000000002,1.8096843924,0.03264,0.00952,0.034,1.77,0.15,1.7763445612000002,1.82264,0.14952000000000001,1.8287626418,0.03264,0.00952,0.034,1.79,0.14,1.7954665132
2020-09-20 07:00:00,1.83312,0.14966000000000002,1.8392191414,0.033120000000000004,0.00966,0.0345,1.8,0.14,1.8054362354,1.84312,0.14966000000000002,1.8491861588,0.033120000000000004,0.00966,0.0345,1.81,0.14,1.8154062906
2020-09-20 07:30:00,1.8928800000000001,0.15834,1.8994910503,0.06288,0.018340000000000002,0.0655,1.83,0.14,1.8353473786,1.91288,0.15834,1.9194221657,0.06288,0.018340000000000002,0.0655,1.85,0.14,1.8552897348
2020-09-20 08:00:00,1.99864,0.17752,2.0065082108,0.12864,0.037520000000000005,0.134,1.87,0.14,1.8752333187999999,2.02864,0.17752,2.0363923001,0.12864,0.037520000000000005,0.134,1.9,0.14,1.9051509127
2020-09-20 08:30:00,2.12472,0.42846,2.1674900346,0.23472,0.06846000000000001,0.24450000000000002,1.8900000000000001,0.36,1.9239802494,2.13472,-0.0015400000000000001,2.1347205555,0.23472,0.06846000000000001,0.24450000000000002,1.9,-0.07,1.9012890364000001
2020-09-20 09:00:00,2.25384,0.39362,2.2879535507,0.42384000000000005,0.12362000000000001,0.4415,1.83,0.27,1.8498108011,2.27384,0.39362,2.3076579144,0.42384000000000005,0.12362000000000001,0.4415,1.85,0.27,1.8695988875
2020-09-20 09:30:00,2.23776,0.37768,2.2694078523,0.67776,0.19768000000000002,0.706,1.56,0.18,1.5703502794,2.26776,0.37768,2.2989949108,0.67776,0.19768000000000002,0.706,1.5899999999999999,0.18,1.6001562424
2020-09-20 10:00:00,2.24008,0.5279400000000001,2.3014515094,1.09008,0.31794,1.1355,1.15,0.21,1.1690166808,2.27008,0.5379400000000001,2.3329472025999998,1.09008,0.31794,1.1355,1.18,0.22,1.200333287
2020-09-20 10:30:00,2.31712,0.5191600000000001,2.3745677923,0.9571200000000001,0.27916,0.997,1.3599999999999999,0.24,1.3810141201000001,2.33712,0.5191600000000001,2.3940879265,0.9571200000000001,0.27916,0.997,1.38,0.24,1.4007141036
2020-09-20 11:00:00,2.30984,0.40162000000000003,2.3444955641,0.7598400000000001,0.22162,0.7915000000000001,1.55,0.18,1.560416611,2.35984,0.41162000000000004,2.39546986,0.7598400000000001,0.22162,0.7915000000000001,1.6,0.19,1.6112417572000002
2020-09-20 11:30:00,2.4204,0.4922,2.4699386631999998,1.0704,0.31220000000000003,1.115,1.35,0.18,1.3619471355,2.4004,0.4822,2.4483539368000002,1.0704,0.31220000000000003,1.115,1.33,0.17,1.3408206442
2020-09-20 12:00:00,2.27,0.6950000000000001,2.3740103201,1.56,0.455,1.625,0.71,0.24,0.7494664769,2.41,0.725,2.5166892935,1.56,0.455,1.625,0.85,0.27,0.8918520057
2020-09-20 12:30:00,2.31184,0.9651200000000001,2.505206738,1.97184,0.5751200000000001,2.054,0.34,0.39,0.5173973328,2.42184,0.7151200000000001,2.5252139711,1.97184,0.5751200000000001,2.054,0.45,0.14,0.4712748667
2020-09-20 13:00:00,2.18856,1.20458,2.4981608935,2.03856,0.59458,2.1235,0.15,0.61,0.628171951,2.32856,0.41458000000000006,2.3651782702,2.03856,0.59458,2.1235,0.29,-0.18,0.3413209633
2020-09-20 13:30:00,2.04368,1.17524,2.35750228,2.14368,0.62524,2.233,-0.1,0.55,0.5590169944,2.06368,0.53524,2.1319608345,2.14368,0.62524,2.233,-0.08,-0.09,0.12041594580000001
2020-09-20 14:00:00,1.94744,0.9259200000000001,2.1563511773,2.31744,0.6759200000000001,2.414,-0.37,0.25,0.4465422712,2.01744,0.9459200000000001,2.228189579,2.31744,0.6759200000000001,2.414,-0.30000000000000004,0.27,0.40360872140000004
2020-09-20 14:30:00,1.98048,0.9151400000000001,2.1816925196,2.28048,0.6651400000000001,2.3755,-0.30000000000000004,0.25,0.39051248380000003,2.04048,0.9351400000000001,2.244559077,2.28048,0.6651400000000001,2.3755,-0.24,0.27,0.3612478374
2020-09-20 15:00:00,1.9588800000000002,0.8513400000000001,2.1358817032,2.19888,0.64134,2.2905,-0.24,0.21,0.3189043744,2.00888,0.8713400000000001,2.1897105402,2.19888,0.64134,2.2905,-0.19,0.23,0.2983286778
2020-09-20 15:30:00,2.0144,0.7692,2.1562643623,2.0544000000000002,0.5992000000000001,2.14,-0.04,0.17,0.174642492,2.2044,0.7892,2.3414132484,2.0544000000000002,0.5992000000000001,2.14,0.15,0.19,0.24207436870000001
2020-09-20 16:00:00,2.04376,0.72318,2.1679354811,1.79376,0.5231800000000001,1.8685,0.25,0.2,0.3201562119,2.09376,0.72318,2.2151343639,1.79376,0.5231800000000001,1.8685,0.30000000000000004,0.2,0.3605551275
2020-09-20 16:30:00,2.1464,0.6052000000000001,2.2300896843,1.5264,0.44520000000000004,1.5899999999999999,0.62,0.16,0.6403124237000001,2.1864,0.6152000000000001,2.2713027099,1.5264,0.44520000000000004,1.5899999999999999,0.66,0.17,0.6815423685
2020-09-20 17:00:00,2.36336,0.6109800000000001,2.4410585921,1.20336,0.35098,1.2535,1.16,0.26,1.1887808881,2.38336,0.40098000000000006,2.4168553639,1.20336,0.35098,1.2535,1.18,0.05,1.181058847
2020-09-20 17:30:00,2.55056,0.8880800000000001,2.7007484888,0.8505600000000001,0.24808000000000002,0.886,1.7000000000000002,0.64,1.8164801126999999,2.49056,0.06808,2.4914903171000002,0.8505600000000001,0.24808000000000002,0.886,1.6400000000000001,-0.18,1.6498484779
2020-09-20 18:00:00,2.58544,0.5074200000000001,2.6347628072,0.50544,0.14742000000000002,0.5265000000000001,2.08,0.36,2.1109239683,2.58544,0.07742,2.5865988962,0.50544,0.14742000000000002,0.5265000000000001,2.08,-0.07,2.0811775513
2020-09-20 18:30:00,2.60192,0.21056000000000002,2.6104258656,0.24192000000000002,0.07056000000000001,0.252,2.36,0.14,2.3641488955,2.63192,0.21056000000000002,2.6403292219,0.24192000000000002,0.07056000000000001,0.252,2.39,0.14,2.394096907
2020-09-20 19:00:00,2.5512,0.1666,2.5566339198,0.0912,0.026600000000000002,0.095,2.46,0.14,2.4639805194,2.5712,0.1966,2.5787052953,0.0912,0.026600000000000002,0.095,2.48,0.17,2.4858197843
2020-09-20 19:30:00,2.54744,-0.06908,2.5483764636,0.03744,0.010920000000000001,0.039,2.51,-0.08,2.5112745768,2.56744,-0.10908000000000001,2.5697561363,0.03744,0.010920000000000001,0.039,2.5300000000000002,-0.12,2.532844251
2020-09-20 20:00:00,2.47408,-0.13006,2.4774962058,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.44,-0.14,2.4440130933,2.49408,-0.13006,2.4974688487,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.46,-0.14,2.4639805194
2020-09-20 20:30:00,2.4345600000000003,-0.12992,2.438024118,0.03456,0.01008,0.036000000000000004,2.4,-0.14,2.4040798656,2.45456,-0.12992,2.4579959316,0.03456,0.01008,0.036000000000000004,2.42,-0.14,2.4240462042
2020-09-20 21:00:00,2.28456,-0.12992,2.28825121,0.03456,0.01008,0.036000000000000004,2.25,-0.14,2.2543513479,2.31456,-0.13992000000000002,2.3187853716999998,0.03456,0.01008,0.036000000000000004,2.2800000000000002,-0.15,2.2849288829
2020-09-20 21:30:00,2.15504,-0.12978,2.1589442443,0.03504,0.010220000000000002,0.036500000000000005,2.12,-0.14,2.1246176127,2.17504,-0.11978000000000001,2.1783356605,0.03504,0.010220000000000002,0.036500000000000005,2.14,-0.13,2.143944962
2020-09-20 22:00:00,2.02456,0.01008,2.0245850933,0.03456,0.01008,0.036000000000000004,1.99,0.0,1.99,2.04456,-0.11992000000000001,2.0480738268,0.03456,0.01008,0.036000000000000004,2.01,-0.13,2.0141995929
2020-09-20 22:30:00,1.92456,0.20008,1.9349323502,0.03456,0.01008,0.036000000000000004,1.8900000000000001,0.19,1.8995262567000002,1.93456,-0.39992000000000005,1.9754640974000002,0.03456,0.01008,0.036000000000000004,1.9,-0.41000000000000003,1.9437335208
2020-09-20 23:00:00,1.7350400000000001,-0.16978000000000001,1.743327006,0.03504,0.010220000000000002,0.036500000000000005,1.7000000000000002,-0.18,1.7095028517,1.74504,-0.17978000000000002,1.7542763323,0.03504,0.010220000000000002,0.036500000000000005,1.71,-0.19,1.7205231762
2020-09-20 23:30:00,1.70456,0.31008,1.7325340978,0.03456,0.01008,0.036000000000000004,1.67,0.30000000000000004,1.6967321533000002,1.63456,-0.51992,1.7152560159,0.03456,0.01008,0.036000000000000004,1.6,-0.53,1.6854969594
2020-09-21 00:00:00,1.63456,0.25008,1.6535798741,0.03456,0.01008,0.036000000000000004,1.6,0.24,1.6178998733,1.5845600000000002,-0.40992,1.6367238008,0.03456,0.01008,0.036000000000000004,1.55,-0.42,1.6058953889
2020-09-21 00:30:00,1.57504,-0.12978,1.5803777555,0.03504,0.010220000000000002,0.036500000000000005,1.54,-0.14,1.5463505424,1.59504,-0.12978,1.6003110479,0.03504,0.010220000000000002,0.036500000000000005,1.56,-0.14,1.5662694531999999
2020-09-21 01:00:00,1.57612,-0.13334000000000001,1.5817502363,0.033120000000000004,0.00966,0.0345,1.5430000000000001,-0.14300000000000002,1.5496122096,1.59612,-0.13334000000000001,1.6016799337,0.033120000000000004,0.00966,0.0345,1.5630000000000002,-0.14300000000000002,1.5695279545
2020-09-21 01:30:00,1.5766,-0.1332,1.5822167361,0.033600000000000005,0.0098,0.035,1.5430000000000001,-0.14300000000000002,1.5496122096,1.5966,-0.1332,1.6021466225,0.033600000000000005,0.0098,0.035,1.5630000000000002,-0.14300000000000002,1.5695279545
2020-09-21 02:00:00,1.57564,-0.13348000000000002,1.581283757,0.03264,0.00952,0.034,1.5430000000000001,-0.14300000000000002,1.5496122096,1.59564,-0.13348000000000002,1.6012132650000002,0.03264,0.00952,0.034,1.5630000000000002,-0.14300000000000002,1.5695279545
2020-09-21 02:30:00,1.5718,-0.1346,1.5775526616,0.028800000000000003,0.008400000000000001,0.03,1.5430000000000001,-0.14300000000000002,1.5496122096,1.5918,-0.1346,1.5974806415,0.028800000000000003,0.008400000000000001,0.03,1.5630000000000002,-0.14300000000000002,1.5695279545
2020-09-21 03:00:00,1.5732400000000002,-0.13418000000000002,1.5789516680000002,0.030240000000000003,0.008820000000000001,0.0315,1.5430000000000001,-0.14300000000000002,1.5496122096,1.5932400000000002,-0.13418000000000002,1.5988802238000002,0.030240000000000003,0.008820000000000001,0.0315,1.5630000000000002,-0.14300000000000002,1.5695279545
2020-09-21 03:30:00,1.5727600000000002,-0.13432000000000002,1.5784853119000002,0.02976,0.00868,0.031,1.5430000000000001,-0.14300000000000002,1.5496122096,1.5927600000000002,-0.13432000000000002,1.5984136761,0.02976,0.00868,0.031,1.5630000000000002,-0.14300000000000002,1.5695279545
2020-09-21 04:00:00,1.5732400000000002,-0.13418000000000002,1.5789516680000002,0.030240000000000003,0.008820000000000001,0.0315,1.5430000000000001,-0.14300000000000002,1.5496122096,1.5932400000000002,-0.13418000000000002,1.5988802238000002,0.030240000000000003,0.008820000000000001,0.0315,1.5630000000000002,-0.14300000000000002,1.5695279545
2020-09-21 04:30:00,1.5722800000000001,-0.13446000000000002,1.5780189764,0.029280000000000004,0.00854,0.030500000000000003,1.5430000000000001,-0.14300000000000002,1.5496122096,1.5922800000000001,-0.13446000000000002,1.5979471486999999,0.029280000000000004,0.00854,0.030500000000000003,1.5630000000000002,-0.14300000000000002,1.5695279545
2020-09-21 05:00:00,1.5727600000000002,-0.13432000000000002,1.5784853119000002,0.02976,0.00868,0.031,1.5430000000000001,-0.14300000000000002,1.5496122096,1.5927600000000002,-0.13432000000000002,1.5984136761,0.02976,0.00868,0.031,1.5630000000000002,-0.14300000000000002,1.5695279545
2020-09-21 05:30:00,1.57372,-0.13404000000000002,1.5794180447000001,0.030720000000000004,0.008960000000000001,0.032,1.5430000000000001,-0.14300000000000002,1.5496122096,1.59372,-0.13404000000000002,1.5993467917,0.030720000000000004,0.008960000000000001,0.032,1.5630000000000002,-0.14300000000000002,1.5695279545
2020-09-21 06:00:00,1.5727600000000002,-0.13432000000000002,1.5784853119000002,0.02976,0.00868,0.031,1.5430000000000001,-0.14300000000000002,1.5496122096,1.5927600000000002,-0.13432000000000002,1.5984136761,0.02976,0.00868,0.031,1.5630000000000002,-0.14300000000000002,1.5695279545
2020-09-21 06:30:00,1.57372,-0.13404000000000002,1.5794180447000001,0.030720000000000004,0.008960000000000001,0.032,1.5430000000000001,-0.14300000000000002,1.5496122096,1.59372,-0.13404000000000002,1.5993467917,0.030720000000000004,0.008960000000000001,0.032,1.5630000000000002,-0.14300000000000002,1.5695279545
2020-09-21 07:00:00,1.5732400000000002,-0.13418000000000002,1.5789516680000002,0.030240000000000003,0.008820000000000001,0.0315,1.5430000000000001,-0.14300000000000002,1.5496122096,1.5932400000000002,-0.13418000000000002,1.5988802238000002,0.030240000000000003,0.008820000000000001,0.0315,1.5630000000000002,-0.14300000000000002,1.5695279545
2020-09-21 07:30:00,1.60444,-0.12508,1.6093081495,0.06144000000000001,0.017920000000000002,0.064,1.5430000000000001,-0.14300000000000002,1.5496122096,1.62444,-0.12508,1.6292483911,0.06144000000000001,0.017920000000000002,0.064,1.5630000000000002,-0.14300000000000002,1.5695279545
2020-09-21 08:00:00,1.66684,-0.10688,1.670263129,0.12384,0.036120000000000006,0.129,1.5430000000000001,-0.14300000000000002,1.5496122096,1.6868400000000001,-0.10688,1.6902226244,0.12384,0.036120000000000006,0.129,1.5630000000000002,-0.14300000000000002,1.5695279545
2020-09-21 08:30:00,1.7374,-0.0863,1.7395420231,0.19440000000000002,0.0567,0.2025,1.5430000000000001,-0.14300000000000002,1.5496122096,1.7574,-0.0863,1.7595176754000001,0.19440000000000002,0.0567,0.2025,1.5630000000000002,-0.14300000000000002,1.5695279545
2020-09-21 09:00:00,1.86076,-0.050320000000000004,1.8614402703000001,0.31776000000000004,0.09268000000000001,0.331,1.5430000000000001,-0.14300000000000002,1.5496122096,1.88076,-0.050320000000000004,1.8814330389,0.31776000000000004,0.09268000000000001,0.331,1.5630000000000002,-0.14300000000000002,1.5695279545
2020-09-21 09:30:00,1.96876,-0.01882,1.9688499511000002,0.42576,0.12418000000000001,0.4435,1.5430000000000001,-0.14300000000000002,1.5496122096,1.98876,-0.01882,1.9888490466,0.42576,0.12418000000000001,0.4435,1.5630000000000002,-0.14300000000000002,1.5695279545
2020-09-21 10:00:00,2.86048,1.29014,3.1379622448,0.48048,0.14014000000000001,0.5005000000000001,2.38,1.15,2.6432744844,2.8004800000000003,0.49014,2.843048619,0.48048,0.14014000000000001,0.5005000000000001,2.32,0.35000000000000003,2.3462523308
2020-09-21 10:30:00,2.7888,1.2684,3.0636977658,0.5088,0.1484,0.53,2.2800000000000002,1.12,2.5402362095,2.7288,0.46840000000000004,2.7687087243,0.5088,0.1484,0.53,2.22,0.32,2.2429444933
2020-09-21 11:00:00,2.71096,1.29778,3.0055843109,0.54096,0.15778,0.5635,2.17,1.1400000000000001,2.451224184,2.66096,0.48778000000000005,2.7052980335,0.54096,0.15778,0.5635,2.12,0.33,2.1455302375
2020-09-21 11:30:00,2.60936,1.42148,2.9714247424,0.75936,0.22148,0.791,1.85,1.2,2.2051077071,2.56936,0.63148,2.6458227076,0.75936,0.22148,0.791,1.81,0.41000000000000003,1.8558555978
2020-09-21 12:00:00,2.65896,1.58928,3.0977216143,1.36896,0.39928,1.426,1.29,1.19,1.7550498568,2.67896,0.9592800000000001,2.8455306711,1.36896,0.39928,1.426,1.31,0.56,1.4246754016
2020-09-21 12:30:00,2.59632,1.41726,2.9579559581,2.11632,0.61726,2.2045,0.48,0.8,0.9329523032,2.65632,1.44726,3.0249954463,2.11632,0.61726,2.2045,0.54,0.8300000000000001,0.9902019996
2020-09-21 13:00:00,2.49648,1.34314,2.8348610989000003,2.13648,0.62314,2.2255,0.36,0.72,0.8049844719,2.5664800000000003,1.37314,2.9107272373,2.13648,0.62314,2.2255,0.43,0.75,0.8645229899
2020-09-21 13:30:00,2.4292,1.4181,2.8128313583,2.1192,0.6181,2.2075,0.31,0.8,0.8579627032,2.4992,1.4381,2.8834237028,2.1192,0.6181,2.2075,0.38,0.8200000000000001,0.9037698822
2020-09-21 14:00:00,2.358,1.319,2.7018373378,2.088,0.609,2.175,0.27,0.71,0.7596051606,2.418,1.349,2.7688490389,2.088,0.609,2.175,0.33,0.74,0.810246876
2020-09-21 14:30:00,2.35424,1.28332,2.6812974844,2.03424,0.5933200000000001,2.119,0.32,0.6900000000000001,0.7605918748,2.41424,1.31332,2.7483384435,2.03424,0.5933200000000001,2.119,0.38,0.72,0.8141252975000001
2020-09-21 15:00:00,2.3188,1.3984,2.7078323434,1.9488,0.5684,2.03,0.37,0.8300000000000001,0.9087353850000001,2.3588,1.1284,2.6148085972,1.9488,0.5684,2.03,0.41000000000000003,0.56,0.694046108
2020-09-21 15:30:00,2.24664,1.08402,2.4944920625,1.79664,0.52402,1.8715000000000002,0.45,0.56,0.7184010022,2.30664,1.10402,2.5572344926,1.79664,0.52402,1.8715000000000002,0.51,0.58,0.7723341246000001
2020-09-21 16:00:00,2.30408,0.9649400000000001,2.4979779523,1.59408,0.46494,1.6605,0.71,0.5,0.8683893136,2.35408,0.98494,2.5518227701000002,1.59408,0.46494,1.6605,0.76,0.52,0.9208691547000001
2020-09-21 16:30:00,2.3968,0.7899,2.523606992,1.3368,0.3899,1.3925,1.06,0.4,1.1329607231,2.4468,0.7999,2.5742319728,1.3368,0.3899,1.3925,1.11,0.41000000000000003,1.183300469
2020-09-21 17:00:00,2.46408,0.7074400000000001,2.5636227492,1.05408,0.30744000000000005,1.098,1.4100000000000001,0.4,1.4656397920000002,2.50408,0.7174400000000001,2.6048295146,1.05408,0.30744000000000005,1.098,1.45,0.41000000000000003,1.5068510212000001
2020-09-21 17:30:00,2.53344,0.61392,2.6067635106,0.7334400000000001,0.21392000000000003,0.764,1.8,0.4,1.8439088915,2.56344,0.61392,2.6359291341,0.7334400000000001,0.21392000000000003,0.764,1.83,0.4,1.8732058082
2020-09-21 18:00:00,2.6476800000000003,0.6347400000000001,2.7227016454,0.42768000000000006,0.12474,0.4455,2.22,0.51,2.2778279127,2.67768,0.6347400000000001,2.7518839093,0.42768000000000006,0.12474,0.4455,2.25,0.51,2.3070760716
2020-09-21 18:30:00,2.72728,0.56754,2.7857059877,0.19728,0.05754000000000001,0.20550000000000002,2.5300000000000002,0.51,2.5808913189,2.75728,0.56754,2.8150834179,0.19728,0.05754000000000001,0.20550000000000002,2.56,0.51,2.6103064954
2020-09-21 19:00:00,2.7168,0.4924,2.7610613901,0.07680000000000001,0.0224,0.08,2.64,0.47000000000000003,2.6815107682,2.7368,0.4924,2.7807430662,0.07680000000000001,0.0224,0.08,2.66,0.47000000000000003,2.7012034355
2020-09-21 19:30:00,2.61456,0.45008000000000004,2.6530163965,0.03456,0.01008,0.036000000000000004,2.58,0.44,2.6172504656999998,2.6445600000000002,0.44008,2.6809267055,0.03456,0.01008,0.036000000000000004,2.61,0.43,2.6451843036
2020-09-21 20:00:00,2.60312,0.34966,2.6264987816,0.033120000000000004,0.00966,0.0345,2.5700000000000003,0.34,2.5923927172,2.62312,0.33966,2.6450193667,0.033120000000000004,0.00966,0.0345,2.59,0.33,2.6109385286
2020-09-21 20:30:00,2.43264,0.24952000000000002,2.4454033614,0.03264,0.00952,0.034,2.4,0.24,2.4119701491,2.45264,0.23952,2.464307773,0.03264,0.00952,0.034,2.42,0.23,2.4309051812
2020-09-21 21:00:00,2.20264,0.14952000000000001,2.2077090388,0.03264,0.00952,0.034,2.17,0.14,2.1745114394,2.22264,0.14952000000000001,2.2276635294,0.03264,0.00952,0.034,2.19,0.14,2.1944703233
2020-09-21 21:30:00,2.07264,0.14952000000000001,2.0780261789,0.03264,0.00952,0.034,2.04,0.14,2.0447982786,2.09264,0.14952000000000001,2.097974833,0.03264,0.00952,0.034,2.06,0.14,2.0647518011
2020-09-21 22:00:00,1.9226400000000001,0.14952000000000001,1.9284451768,0.03264,0.00952,0.034,1.8900000000000001,0.14,1.8951780919,1.94264,0.14952000000000001,1.9483855881,0.03264,0.00952,0.034,1.9100000000000001,0.14,1.9151240169000001
2020-09-21 22:30:00,1.84312,0.14966000000000002,1.8491861588,0.033120000000000004,0.00966,0.0345,1.81,0.14,1.8154062906,1.86312,0.14966000000000002,1.8691212507000001,0.033120000000000004,0.00966,0.0345,1.83,0.14,1.8353473786
2020-09-21 23:00:00,1.7626400000000002,0.18952000000000002,1.7727993682,0.03264,0.00952,0.034,1.73,0.18,1.7393389549,1.7826400000000002,0.08952,1.7848863269000002,0.03264,0.00952,0.034,1.75,0.08,1.7518276171
2020-09-21 23:30:00,1.64264,0.16952,1.6513640422,0.03264,0.00952,0.034,1.6099999999999999,0.16,1.6179307773,1.6626400000000001,0.16952,1.6712596447,0.03264,0.00952,0.034,1.63,0.16,1.6378339354
2020-09-22 00:00:00,1.57312,0.16966,1.5822424119,0.033120000000000004,0.00966,0.0345,1.54,0.16,1.5482893786,1.59312,0.16966,1.6021285373,0.033120000000000004,0.00966,0.0345,1.56,0.16,1.5681836627
2020-09-22 00:30:00,1.52264,0.14952000000000001,1.5299636597,0.03264,0.00952,0.034,1.49,0.14,1.4965627284,1.54264,0.14952000000000001,1.5498691558000002,0.03264,0.00952,0.034,1.51,0.14,1.5164761785
2020-09-22 01:00:00,1.48264,0.17952,1.4934687141,0.03264,0.00952,0.034,1.45,0.17,1.4599315052000001,1.50264,0.00952,1.5026701568,0.03264,0.00952,0.034,1.47,0.0,1.47
2020-09-22 01:30:00,1.55264,0.17952,1.5629838131,0.03264,0.00952,0.034,1.52,0.17,1.5294770348,1.56264,0.15952000000000002,1.5707610894,0.03264,0.00952,0.034,1.53,0.15,1.537335357
2020-09-22 02:00:00,1.63264,0.5195200000000001,1.7133051099999999,0.03264,0.00952,0.034,1.6,0.51,1.6793153367,1.63264,-0.35048,1.6698352014000002,0.03264,0.00952,0.034,1.6,-0.36,1.6400000000000001
2020-09-22 02:30:00,1.8088000000000002,0.4184,1.8565602603,0.028800000000000003,0.008400000000000001,0.03,1.78,0.41000000000000003,1.8266088799,1.7988,0.1184,1.8026924308,0.028800000000000003,0.008400000000000001,0.03,1.77,0.11,1.7734147851
2020-09-22 03:00:00,1.75832,0.49826000000000004,1.8275536244000001,0.02832,0.00826,0.029500000000000002,1.73,0.49,1.7980545042,1.71832,-0.031740000000000004,1.7186131182,0.02832,0.00826,0.029500000000000002,1.69,-0.04,1.6904733065
2020-09-22 03:30:00,1.66928,0.21854,1.6835247102,0.029280000000000004,0.00854,0.030500000000000003,1.6400000000000001,0.21,1.653390456,1.6892800000000001,0.20854000000000003,1.7021033606,0.029280000000000004,0.00854,0.030500000000000003,1.6600000000000001,0.2,1.6720047847
2020-09-22 04:00:00,1.60928,0.22854000000000002,1.6254269132,0.029280000000000004,0.00854,0.030500000000000003,1.58,0.22,1.5952429282,1.61928,0.21854,1.6339606635,0.029280000000000004,0.00854,0.030500000000000003,1.5899999999999999,0.21,1.6038079686
2020-09-22 04:30:00,1.5688,0.22840000000000002,1.5853390804,0.028800000000000003,0.008400000000000001,0.03,1.54,0.22,1.5556349186,1.5788,0.2184,1.5938343703,0.028800000000000003,0.008400000000000001,0.03,1.55,0.21,1.564161117
2020-09-22 05:00:00,1.56976,0.22868000000000002,1.5863294109,0.02976,0.00868,0.031,1.54,0.22,1.5556349186,1.57976,0.21868,1.5948236893,0.02976,0.00868,0.031,1.55,0.21,1.564161117
2020-09-22 05:30:00,1.64072,0.38896000000000003,1.6861945321,0.030720000000000004,0.008960000000000001,0.032,1.6099999999999999,0.38,1.6542369842,1.64072,0.27896000000000004,1.6642658441,0.030720000000000004,0.008960000000000001,0.032,1.6099999999999999,0.27,1.6324827717
2020-09-22 06:00:00,1.6907200000000002,0.29896,1.7169482229000002,0.030720000000000004,0.008960000000000001,0.032,1.6600000000000001,0.29,1.6851409437,1.71072,0.27896000000000004,1.733315205,0.030720000000000004,0.008960000000000001,0.032,1.6800000000000002,0.27,1.7015581095
2020-09-22 06:30:00,1.83024,0.31882000000000005,1.8578010254000001,0.030240000000000003,0.008820000000000001,0.0315,1.8,0.31,1.8264993841,1.85024,0.30882000000000004,1.8758352406,0.030240000000000003,0.008820000000000001,0.0315,1.82,0.30000000000000004,1.8445595680000002
2020-09-22 07:00:00,2.13216,0.30938000000000004,2.1544888605,0.03216,0.009380000000000001,0.0335,2.1,0.30000000000000004,2.1213203436,2.15216,0.29938000000000003,2.1728831192999998,0.03216,0.009380000000000001,0.0335,2.12,0.29,2.1397429752
2020-09-22 07:30:00,2.38776,0.49268000000000006,2.438058941,0.07776000000000001,0.022680000000000002,0.081,2.31,0.47000000000000003,2.357328997,2.40776,0.45268,2.4499443667,0.07776000000000001,0.022680000000000002,0.081,2.33,0.43,2.3693459013
2020-09-22 08:00:00,2.73488,0.7468400000000001,2.8350200352,0.19488000000000003,0.05684,0.203,2.54,0.6900000000000001,2.6320524311,2.75488,0.7468400000000001,2.8543184475,0.19488000000000003,0.05684,0.203,2.56,0.6900000000000001,2.6513581425
2020-09-22 08:30:00,2.8487999999999998,1.0634,3.0408026901,0.38880000000000003,0.1134,0.405,2.46,0.9500000000000001,2.63706276,2.8788,1.0334,3.0586606546,0.38880000000000003,0.1134,0.405,2.49,0.92,2.6545244395000003
2020-09-22 09:00:00,2.912,1.196,3.1480406605,0.672,0.196,0.7000000000000001,2.24,1.0,2.453079697,2.952,1.206,3.1888461863,0.672,0.196,0.7000000000000001,2.2800000000000002,1.01,2.4936920419
2020-09-22 09:30:00,2.82432,1.47126,3.1845548276,0.9643200000000001,0.28126,1.0045,1.8599999999999999,1.19,2.2080987297,2.83432,1.14126,3.0554613809,0.9643200000000001,0.28126,1.0045,1.87,0.86,2.0582759776
2020-09-22 10:00:00,2.70944,1.74442,3.2224317293,1.24944,0.36442,1.3014999999999999,1.46,1.38,2.0089798406,2.66944,0.95442,2.8349298845,1.24944,0.36442,1.3014999999999999,1.42,0.59,1.5376930773000002
2020-09-22 10:30:00,2.6624,1.7732,3.1988454167,1.3824,0.4032,1.44,1.28,1.37,1.8749133313000002,2.6224,0.9732000000000001,2.7971592733,1.3824,0.4032,1.44,1.24,0.5700000000000001,1.3647344064
2020-09-22 11:00:00,2.5428800000000003,1.8683400000000001,3.1554608301,1.74288,0.50834,1.8155000000000001,0.8,1.3599999999999999,1.5778466339000001,2.56288,1.07834,2.7804983456,1.74288,0.50834,1.8155000000000001,0.8200000000000001,0.5700000000000001,0.9986490875
2020-09-22 11:30:00,2.54616,1.92888,3.1942931612,1.91616,0.55888,1.996,0.63,1.37,1.5079124643,2.51616,1.1488800000000001,2.7660416483,1.91616,0.55888,1.996,0.6000000000000001,0.59,0.8414867795000001
2020-09-22 12:00:00,2.58408,1.98744,3.2599673618000002,2.01408,0.5874400000000001,2.098,0.5700000000000001,1.4,1.5115885684,2.56408,1.20744,2.8341520072,2.01408,0.5874400000000001,2.098,0.55,0.62,0.8287943050000001
2020-09-22 12:30:00,2.56352,1.9618600000000002,3.2280844862,2.06352,0.6018600000000001,2.1495,0.5,1.3599999999999999,1.4489996549,2.55352,1.18186,2.8137621524,2.06352,0.6018600000000001,2.1495,0.49,0.58,0.7592759709
2020-09-22 13:00:00,2.44616,1.82138,3.0497743933,2.09616,0.61138,2.1835,0.35000000000000003,1.21,1.2596031121,2.45616,1.2513800000000002,2.7565692173,2.09616,0.61138,2.1835,0.36,0.64,0.73430239
2020-09-22 13:30:00,2.32624,1.48432,2.7594561783,2.10624,0.6143200000000001,2.194,0.22,0.87,0.8973850901,2.38624,1.51432,2.8261823013000003,2.10624,0.6143200000000001,2.194,0.28,0.9,0.9425497334
2020-09-22 14:00:00,2.27768,1.48474,2.7188745925,2.10768,0.6147400000000001,2.1955,0.17,0.87,0.8864536085,2.33768,1.5147400000000002,2.7855313766,2.10768,0.6147400000000001,2.1955,0.23,0.9,0.9289241088
2020-09-22 14:30:00,2.3144,1.4692,2.7413493027999998,2.0544000000000002,0.5992000000000001,2.14,0.26,0.87,0.9080198236,2.3844,1.4992,2.8165517925,2.0544000000000002,0.5992000000000001,2.14,0.33,0.9,0.9585927185
2020-09-22 15:00:00,2.32704,1.26372,2.6480376508,1.9670400000000001,0.57372,2.049,0.36,0.6900000000000001,0.7782673063000001,2.38704,1.28372,2.7103315295,1.9670400000000001,0.57372,2.049,0.42,0.71,0.8249242389
2020-09-22 15:30:00,2.2956,0.8708,2.455213229,1.0656,0.3108,1.11,1.23,0.56,1.3514806695,2.3156,0.8808,2.4774607969,1.0656,0.3108,1.11,1.25,0.5700000000000001,1.3738267722
2020-09-22 16:00:00,2.37936,0.8539800000000001,2.527970698,1.17936,0.34398,1.2285,1.2,0.51,1.3038788287,2.44936,0.8739800000000001,2.6006163596,1.17936,0.34398,1.2285,1.27,0.53,1.3761540611
2020-09-22 16:30:00,2.39224,0.8323200000000001,2.5328973134,1.24224,0.36232000000000003,1.294,1.15,0.47000000000000003,1.2423365084,2.43224,0.8423200000000001,2.5739647239,1.24224,0.36232000000000003,1.294,1.19,0.48,1.2831601615000001
2020-09-22 17:00:00,2.38408,0.57494,2.4524260335,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.99,0.46,2.04247399,2.4140800000000002,0.57494,2.4815999375,0.39408000000000004,0.11494000000000001,0.41050000000000003,2.02,0.46,2.071714266
2020-09-22 17:30:00,2.44768,0.45724000000000004,2.4900212449,0.12768000000000002,0.03724,0.133,2.32,0.42,2.3577107541,2.47768,0.44724,2.5177215493,0.12768000000000002,0.03724,0.133,2.35,0.41000000000000003,2.3854978516
2020-09-22 18:00:00,2.57712,0.31666000000000005,2.5965016946,0.057120000000000004,0.01666,0.059500000000000004,2.52,0.30000000000000004,2.5377943179,2.5971200000000003,0.30666000000000004,2.6151620695,0.057120000000000004,0.01666,0.059500000000000004,2.54,0.29,2.5565015157
2020-09-22 18:30:00,2.7232000000000003,0.2926,2.7388744038,0.0432,0.0126,0.045,2.68,0.28,2.6945871669,2.7532,0.2826,2.7676656229,0.0432,0.0126,0.045,2.71,0.27,2.7234169714
2020-09-22 19:00:00,2.67176,0.27218000000000003,2.6855881013,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.63,0.26,2.6428204631,2.69176,0.26218,2.7044981512,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.65,0.25,2.6617663308
2020-09-22 19:30:00,2.4931200000000002,0.28966000000000003,2.5098904857,0.033120000000000004,0.00966,0.0345,2.46,0.28,2.4758836806,2.51312,0.27966,2.5286324071,0.033120000000000004,0.00966,0.0345,2.48,0.27,2.4946542847
2020-09-22 20:00:00,2.29504,0.24022000000000002,2.3075775718,0.03504,0.010220000000000002,0.036500000000000005,2.26,0.23,2.271673392,2.31504,0.23022,2.3264589938,0.03504,0.010220000000000002,0.036500000000000005,2.2800000000000002,0.22,2.2905894438
2020-09-22 20:30:00,2.1736,0.2398,2.1867878269,0.033600000000000005,0.0098,0.035,2.14,0.23,2.152324325,2.1936,0.21980000000000002,2.2045845414,0.033600000000000005,0.0098,0.035,2.16,0.21,2.170184324
2020-09-22 21:00:00,2.1036,0.17980000000000002,2.1112699969,0.033600000000000005,0.0098,0.035,2.07,0.17,2.0769689454,2.1236,0.17980000000000002,2.1311980199000002,0.033600000000000005,0.0098,0.035,2.09,0.17,2.0969024775
2020-09-22 21:30:00,2.0536,0.25980000000000003,2.0699683572,0.033600000000000005,0.0098,0.035,2.02,0.25,2.0354115063,2.0736,0.20980000000000001,2.084186412,0.033600000000000005,0.0098,0.035,2.04,0.2,2.0497804761
2020-09-22 22:00:00,1.91456,0.23008,1.9283352406,0.03456,0.01008,0.036000000000000004,1.88,0.22,1.8928285712,1.92456,0.22008000000000003,1.9371025786,0.03456,0.01008,0.036000000000000004,1.8900000000000001,0.21,1.901630879
2020-09-22 22:30:00,1.78456,0.31008,1.8112989814,0.03456,0.01008,0.036000000000000004,1.75,0.30000000000000004,1.7755280905,1.78456,0.13008,1.7892946096,0.03456,0.01008,0.036000000000000004,1.75,0.12,1.7541094607
2020-09-22 23:00:00,1.70552,0.64036,1.8217736962000002,0.03552,0.010360000000000001,0.037,1.67,0.63,1.7848809484000001,1.63552,-0.26964000000000005,1.6575980816,0.03552,0.010360000000000001,0.037,1.6,-0.28,1.6243152403
2020-09-22 23:30:00,1.5859999999999999,0.2705,1.6089021878,0.036000000000000004,0.0105,0.0375,1.55,0.26,1.5716551785,1.596,0.2605,1.6171197389,0.036000000000000004,0.0105,0.0375,1.56,0.25,1.5799050604
2020-09-23 00:00:00,1.55456,0.25008,1.5745465378999999,0.03456,0.01008,0.036000000000000004,1.52,0.24,1.5388307249,1.57456,0.24008000000000002,1.5927578598,0.03456,0.01008,0.036000000000000004,1.54,0.23,1.5570806016
2020-09-23 00:30:00,1.51456,0.39008000000000004,1.5639867007000001,0.03456,0.01008,0.036000000000000004,1.48,0.38,1.5280052356,1.49456,8e-05,1.4945600021,0.03456,0.01008,0.036000000000000004,1.46,-0.01,1.4600342462
2020-09-23 01:00:00,1.47552,0.17036,1.4853221199,0.03552,0.010360000000000001,0.037,1.44,0.16,1.4488616221,1.49552,0.17036,1.5051918815,0.03552,0.010360000000000001,0.037,1.46,0.16,1.4687409574
2020-09-23 01:30:00,1.57456,0.19008000000000003,1.5859916772,0.03456,0.01008,0.036000000000000004,1.54,0.18,1.5504837955,1.5845600000000002,0.17008,1.5936616956,0.03456,0.01008,0.036000000000000004,1.55,0.16,1.5582361824
2020-09-23 02:00:00,1.63456,0.29008,1.6601002379,0.03456,0.01008,0.036000000000000004,1.6,0.28,1.6243152403,1.61456,-0.12992,1.6197787503,0.03456,0.01008,0.036000000000000004,1.58,-0.14,1.5861904047
2020-09-23 02:30:00,1.6712,0.43910000000000005,1.7279231030000002,0.031200000000000002,0.0091,0.0325,1.6400000000000001,0.43,1.6954350474000002,1.6112000000000002,-0.3909,1.657940967,0.031200000000000002,0.0091,0.0325,1.58,-0.4,1.6298466186
2020-09-23 03:00:00,1.67264,0.43952,1.7294225626,0.03264,0.00952,0.034,1.6400000000000001,0.43,1.6954350474000002,1.60264,-0.39048000000000005,1.6495240526,0.03264,0.00952,0.034,1.57,-0.4,1.6201543136
2020-09-23 03:30:00,1.6836,0.5098,1.7590920954,0.033600000000000005,0.0098,0.035,1.65,0.5,1.724093965,1.6136,-0.31020000000000003,1.6431460678,0.033600000000000005,0.0098,0.035,1.58,-0.32,1.6120794025
2020-09-23 04:00:00,1.66072,0.5189600000000001,1.7399167796000001,0.030720000000000004,0.008960000000000001,0.032,1.63,0.51,1.7079227149,1.5907200000000001,-0.30104000000000003,1.6189549716,0.030720000000000004,0.008960000000000001,0.032,1.56,-0.31,1.5905030651
2020-09-23 04:30:00,1.68072,0.54896,1.7680997709000001,0.030720000000000004,0.008960000000000001,0.032,1.65,0.54,1.7361163555,1.6107200000000002,-0.27104,1.6333651153000002,0.030720000000000004,0.008960000000000001,0.032,1.58,-0.28,1.6046183347
2020-09-23 05:00:00,1.68072,0.54896,1.7680997709000001,0.030720000000000004,0.008960000000000001,0.032,1.65,0.54,1.7361163555,1.6107200000000002,-0.27104,1.6333651153000002,0.030720000000000004,0.008960000000000001,0.032,1.58,-0.28,1.6046183347
2020-09-23 05:30:00,1.68024,0.38882000000000005,1.7246412526000001,0.030240000000000003,0.008820000000000001,0.0315,1.65,0.38,1.6931922513000002,1.68024,0.01882,1.6803453959999999,0.030240000000000003,0.008820000000000001,0.0315,1.65,0.01,1.6500303028
2020-09-23 06:00:00,1.72024,0.14882,1.7266652975999999,0.030240000000000003,0.008820000000000001,0.0315,1.69,0.14,1.695788902,1.7302400000000002,0.14882,1.7366282993,0.030240000000000003,0.008820000000000001,0.0315,1.7000000000000002,0.14,1.7057549648
2020-09-23 06:30:00,1.88928,0.28854,1.9111866078,0.029280000000000004,0.00854,0.030500000000000003,1.8599999999999999,0.28,1.8809572031,1.89928,0.21854,1.9118117716,0.029280000000000004,0.00854,0.030500000000000003,1.87,0.21,1.8817545005
2020-09-23 07:00:00,2.10976,0.24868,2.1243655523,0.02976,0.00868,0.031,2.08,0.24,2.0938003725,2.12976,0.23868000000000003,2.1430925785,0.02976,0.00868,0.031,2.1,0.23,2.1125576915
2020-09-23 07:30:00,2.2831200000000003,0.40966,2.3195814816,0.033120000000000004,0.00966,0.0345,2.25,0.4,2.2852789764,2.29312,0.36966000000000004,2.3227242303,0.033120000000000004,0.00966,0.0345,2.26,0.36,2.2884929539
2020-09-23 08:00:00,2.8344,1.2717,3.1066129868,0.07440000000000001,0.0217,0.0775,2.76,1.25,3.0298679839,2.7444,0.3617,2.7681326287,0.07440000000000001,0.0217,0.0775,2.67,0.34,2.6915608854
2020-09-23 08:30:00,3.00672,1.35696,3.2987430333,0.12672,0.03696,0.132,2.88,1.32,3.1680909078,2.91672,0.45696000000000003,2.9522987654,0.12672,0.03696,0.132,2.79,0.42,2.8214358047
2020-09-23 09:00:00,3.03712,1.47916,3.3781669882,0.23712000000000003,0.06916,0.247,2.8,1.4100000000000001,3.1349800637,2.94712,0.56916,3.0015761526,0.23712000000000003,0.06916,0.247,2.71,0.5,2.7557394652
2020-09-23 09:30:00,3.00192,1.03306,3.1747026081,0.18192000000000003,0.05306,0.1895,2.8200000000000003,0.98,2.9854312921,3.01192,0.9230600000000001,3.1501907641,0.18192000000000003,0.05306,0.1895,2.83,0.87,2.9607093745
2020-09-23 10:00:00,3.05744,0.9909200000000001,3.2140102364,0.27744,0.08092,0.289,2.7800000000000002,0.91,2.9251495688,3.09744,1.00092,3.2551459875,0.27744,0.08092,0.289,2.8200000000000003,0.92,2.966277128
2020-09-23 10:30:00,3.11096,0.9877800000000001,3.2640130897,0.30096,0.08778000000000001,0.3135,2.81,0.9,2.9506101064,3.15096,0.9977800000000001,3.3051647236,0.30096,0.08778000000000001,0.3135,2.85,0.91,2.9917553376
2020-09-23 11:00:00,3.10304,0.9367200000000001,3.2413425613,0.26304,0.07672000000000001,0.274,2.84,0.86,2.9673557252,3.13304,0.9467200000000001,3.2729525508,0.26304,0.07672000000000001,0.274,2.87,0.87,2.9989664886
2020-09-23 11:30:00,3.11552,0.9103600000000001,3.2458003944,0.27552000000000004,0.08036,0.28700000000000003,2.84,0.8300000000000001,2.9588004326,3.14552,0.9103600000000001,3.2746070604,0.27552000000000004,0.08036,0.28700000000000003,2.87,0.8300000000000001,2.9876077386
2020-09-23 12:00:00,3.13312,0.8696600000000001,3.2515764561,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.86,0.79,2.9671029642,3.14312,0.8696600000000001,3.2612132482,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.87,0.79,2.9767431868000003
2020-09-23 12:30:00,3.00624,0.8068200000000001,3.1126254914,0.36624,0.10682000000000001,0.3815,2.64,0.7000000000000001,2.7312268306,3.04624,0.7868200000000001,3.1462142092,0.36624,0.10682000000000001,0.3815,2.68,0.68,2.7649231454
2020-09-23 13:00:00,2.87072,0.50646,2.9150531813000002,0.33072,0.09646,0.34450000000000003,2.54,0.41000000000000003,2.5728777662,2.90072,0.50646,2.9446015435,0.33072,0.09646,0.34450000000000003,2.5700000000000003,0.41000000000000003,2.6024987992
2020-09-23 13:30:00,2.7009600000000002,0.63278,2.7740936268,0.9009600000000001,0.26278,0.9385,1.8,0.37,1.8376343488,2.77096,0.64278,2.8445360694,0.9009600000000001,0.26278,0.9385,1.87,0.38,1.908219065
2020-09-23 14:00:00,2.63544,0.5699200000000001,2.6963591749,0.68544,0.19992000000000001,0.714,1.9500000000000002,0.37,1.9847921806,2.68544,0.5799200000000001,2.7473432985,0.68544,0.19992000000000001,0.714,2.0,0.38,2.0357799488
2020-09-23 14:30:00,2.67008,0.6829400000000001,2.7560359667,0.97008,0.28294,1.0105,1.7000000000000002,0.4,1.7464249197,2.69008,0.6829400000000001,2.7754166264,0.97008,0.28294,1.0105,1.72,0.4,1.7658992044000001
2020-09-23 15:00:00,2.57672,0.5644600000000001,2.6378212695,0.42672000000000004,0.12446000000000002,0.4445,2.15,0.44,2.1945614596,2.60672,0.5644600000000001,2.6671340892,0.42672000000000004,0.12446000000000002,0.4445,2.18,0.44,2.2239604313
2020-09-23 15:30:00,2.58968,0.49074000000000007,2.6357671085,0.61968,0.18074,0.6455000000000001,1.97,0.31,1.9942417104999999,2.60968,0.49074000000000007,2.6554200139,0.61968,0.18074,0.6455000000000001,1.99,0.31,2.014000993
2020-09-23 16:00:00,2.56576,0.36668,2.5918291996000002,0.36576000000000003,0.10668000000000001,0.381,2.2,0.26,2.215310362,2.60576,0.36668,2.6314329556000002,0.36576000000000003,0.10668000000000001,0.381,2.24,0.26,2.2550388023
2020-09-23 16:30:00,2.83728,0.37754000000000004,2.8622882891,0.19728,0.05754000000000001,0.20550000000000002,2.64,0.32,2.6593232222000003,2.86728,0.37754000000000004,2.8920288813,0.19728,0.05754000000000001,0.20550000000000002,2.67,0.32,2.6891076587000002
2020-09-23 17:00:00,2.9352,0.5136000000000001,2.9797959662,0.3552,0.10360000000000001,0.37,2.58,0.41000000000000003,2.6123743989,2.9652000000000003,0.5036,3.0076608851,0.3552,0.10360000000000001,0.37,2.61,0.4,2.6404734424000003
2020-09-23 17:30:00,2.86128,0.43204000000000004,2.8937141877,0.28128000000000003,0.08204,0.293,2.58,0.35000000000000003,2.6036320785,2.89128,0.43204000000000004,2.9233813641,0.28128000000000003,0.08204,0.293,2.61,0.35000000000000003,2.633362869
2020-09-23 18:00:00,2.72464,0.30302,2.7414383542,0.28464,0.08302000000000001,0.29650000000000004,2.44,0.22,2.4498979571,2.75464,0.29302,2.7701809056,0.28464,0.08302000000000001,0.29650000000000004,2.47,0.21,2.4789110512
2020-09-23 18:30:00,2.79512,0.28816,2.8099345188,0.16512000000000002,0.04816,0.17200000000000001,2.63,0.24,2.6409278672000003,2.82512,0.25816,2.8368908333,0.16512000000000002,0.04816,0.17200000000000001,2.66,0.21,2.6682765974000002
2020-09-23 19:00:00,2.79368,0.22274000000000002,2.802545459,0.043680000000000004,0.012740000000000001,0.0455,2.75,0.21,2.7580065265,2.81368,0.21274,2.8217110855,0.043680000000000004,0.012740000000000001,0.0455,2.77,0.2,2.777210831
2020-09-23 19:30:00,2.78552,0.19036000000000003,2.7920169412,0.03552,0.010360000000000001,0.037,2.75,0.18,2.755884613,2.80552,0.18036000000000002,2.8113114733,0.03552,0.010360000000000001,0.037,2.77,0.17,2.7752117036
2020-09-23 20:00:00,2.50408,0.21994000000000002,2.5137204001,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.47,0.21,2.4789110512,2.52408,0.20994000000000002,2.5327958169,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.49,0.2,2.4980192153000003
2020-09-23 20:30:00,2.38504,0.16022,2.3904154974000003,0.03504,0.010220000000000002,0.036500000000000005,2.35,0.15,2.3547823679,2.40504,0.15022000000000002,2.4097268414,0.03504,0.010220000000000002,0.036500000000000005,2.37,0.14,2.3741314201
2020-09-23 21:00:00,2.29744,0.16092,2.3030687788,0.03744,0.010920000000000001,0.039,2.26,0.15,2.264972406,2.31744,0.17092000000000002,2.3237344513,0.03744,0.010920000000000001,0.039,2.2800000000000002,0.16,2.2856071403
2020-09-23 21:30:00,2.16032,0.19176,2.1688140538,0.04032,0.011760000000000001,0.042,2.12,0.18,2.127627787,2.18032,0.18176,2.187882995,0.04032,0.011760000000000001,0.042,2.14,0.17,2.1467417171
2020-09-23 22:00:00,1.9932,0.19260000000000002,2.0024837078,0.0432,0.0126,0.045,1.9500000000000002,0.18,1.9582900704,2.0132,0.1726,2.0205853112,0.0432,0.0126,0.045,1.97,0.16,1.9764867821
