Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-23 22:30:00,1.9917600000000002,0.25218,2.0076609898,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.9500000000000002,0.24,1.9647137196000002,2.01176,0.25218,2.027504143,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.97,0.24,1.9845654436000002
2020-09-23 23:00:00,1.86416,0.18288000000000001,1.8731090732000002,0.044160000000000005,0.01288,0.046,1.82,0.17,1.8279223178000001,1.87416,0.14288,1.8795984678000002,0.044160000000000005,0.01288,0.046,1.83,0.13,1.8346116755000001
2020-09-23 23:30:00,1.7684000000000002,0.1812,1.7776591349,0.038400000000000004,0.0112,0.04,1.73,0.17,1.7383325344,1.7884,0.1812,1.7975561187,0.038400000000000004,0.0112,0.04,1.75,0.17,1.7582377541
2020-09-24 00:00:00,1.6884000000000001,0.3312,1.7205778099,0.038400000000000004,0.0112,0.04,1.65,0.32,1.6807438828999999,1.6984,-0.1988,1.7099953216000001,0.038400000000000004,0.0112,0.04,1.6600000000000001,-0.21,1.6732304085
2020-09-24 00:30:00,1.62648,-0.11936000000000001,1.6308537641,0.036480000000000005,0.01064,0.038,1.5899999999999999,-0.13,1.5953056133999999,1.64648,-0.12936,1.6515539349,0.036480000000000005,0.01064,0.038,1.6099999999999999,-0.14,1.6160754932999999
2020-09-24 01:00:00,1.56744,-0.13908,1.5735982333,0.03744,0.010920000000000001,0.039,1.53,-0.15,1.537335357,1.5774400000000002,-0.14908000000000002,1.5844689331000001,0.03744,0.010920000000000001,0.039,1.54,-0.16,1.5482893786
2020-09-24 01:30:00,1.67792,-0.11894,1.6821302714000002,0.03792,0.01106,0.0395,1.6400000000000001,-0.13,1.6451443706000002,1.68792,-0.11894,1.6921053897,0.03792,0.01106,0.0395,1.65,-0.13,1.6551132892
2020-09-24 02:00:00,1.74696,0.17078000000000002,1.7552877399,0.03696,0.010780000000000001,0.0385,1.71,0.16,1.7174690681,1.76696,0.17078000000000002,1.775193919,0.03696,0.010780000000000001,0.0385,1.73,0.16,1.7373830896
2020-09-24 02:30:00,1.8388,0.1584,1.8456099262999999,0.028800000000000003,0.008400000000000001,0.03,1.81,0.15,1.8162048343000001,1.8588,0.1484,1.8647144554000001,0.028800000000000003,0.008400000000000001,0.03,1.83,0.14,1.8353473786
2020-09-24 03:00:00,1.82928,0.15854000000000001,1.8361373178,0.029280000000000004,0.00854,0.030500000000000003,1.8,0.15,1.8062391868,1.84928,0.14854,1.8552360092,0.029280000000000004,0.00854,0.030500000000000003,1.82,0.14,1.8253766735
2020-09-24 03:30:00,1.78024,0.15882000000000002,1.7873103396,0.030240000000000003,0.008820000000000001,0.0315,1.75,0.15,1.756416807,1.79024,0.14882,1.7964149436999999,0.030240000000000003,0.008820000000000001,0.0315,1.76,0.14,1.7655594014
2020-09-24 04:00:00,1.74024,0.15882000000000002,1.7474721886,0.030240000000000003,0.008820000000000001,0.0315,1.71,0.15,1.7165663401,1.76024,0.14882,1.7665198131,0.030240000000000003,0.008820000000000001,0.0315,1.73,0.14,1.7356554958000001
2020-09-24 04:30:00,1.73168,0.15924000000000002,1.7389861989000002,0.03168,0.00924,0.033,1.7000000000000002,0.15,1.7066048166,1.75168,0.15924000000000002,1.7589031241000002,0.03168,0.00924,0.033,1.72,0.15,1.7265283085
2020-09-24 05:00:00,1.7292800000000002,0.15854000000000001,1.7365322485,0.029280000000000004,0.00854,0.030500000000000003,1.7000000000000002,0.15,1.7066048166,1.7492800000000002,0.15854000000000001,1.7564496719,0.029280000000000004,0.00854,0.030500000000000003,1.72,0.15,1.7265283085
2020-09-24 05:30:00,1.69976,0.14868,1.7062502161,0.02976,0.00868,0.031,1.67,0.14,1.6758579892,1.7097600000000002,0.14868,1.7162123994,0.02976,0.00868,0.031,1.6800000000000002,0.14,1.685823241
2020-09-24 06:00:00,1.80072,0.14896,1.806870665,0.030720000000000004,0.008960000000000001,0.032,1.77,0.14,1.7755280905,1.8207200000000001,0.14896,1.8268033282,0.030720000000000004,0.008960000000000001,0.032,1.79,0.14,1.7954665132
2020-09-24 06:30:00,2.01072,0.21896000000000002,2.0226068328,0.030720000000000004,0.008960000000000001,0.032,1.98,0.21,1.9911052207000002,2.02072,0.16896000000000003,2.0277713875,0.030720000000000004,0.008960000000000001,0.032,1.99,0.16,1.9964217991000002
2020-09-24 07:00:00,2.3512,0.18910000000000002,2.3587921167,0.031200000000000002,0.0091,0.0325,2.32,0.18,2.3269722817,2.3712,0.1791,2.3779542153,0.031200000000000002,0.0091,0.0325,2.34,0.17,2.346167087
2020-09-24 07:30:00,2.72032,0.41176,2.7513064533,0.04032,0.011760000000000001,0.042,2.68,0.4,2.7096863287,2.7503200000000003,0.40176,2.7795091653,0.04032,0.011760000000000001,0.042,2.71,0.39,2.7379189177
2020-09-24 08:00:00,3.1205600000000002,0.51058,3.162054182,0.07056000000000001,0.02058,0.07350000000000001,3.05,0.49,3.0891099042,3.15056,0.51058,3.1916641819000002,0.07056000000000001,0.02058,0.07350000000000001,3.08,0.49,3.1187337174
2020-09-24 08:30:00,3.27096,0.7127800000000001,3.3477208142,0.18096,0.05278000000000001,0.1885,3.09,0.66,3.1596993528,3.31096,0.68278,3.3806278485,0.18096,0.05278000000000001,0.1885,3.13,0.63,3.1927730893
2020-09-24 09:00:00,3.18024,0.9688200000000001,3.3245358548,0.75024,0.21882000000000001,0.7815000000000001,2.43,0.75,2.5431083343000003,3.21024,0.73882,3.2941608719,0.75024,0.21882000000000001,0.7815000000000001,2.46,0.52,2.5143587652
2020-09-24 09:30:00,3.1288,0.8759,3.2490906805,1.2888,0.3759,1.3425,1.8399999999999999,0.5,1.9067249408,3.1788,0.8959,3.3026362576,1.2888,0.3759,1.3425,1.8900000000000001,0.52,1.9602295784
2020-09-24 10:00:00,3.07976,0.97618,3.230766016,1.52976,0.44618,1.5935000000000001,1.55,0.53,1.6381086655,3.11976,0.9861800000000001,3.2719189247,1.52976,0.44618,1.5935000000000001,1.5899999999999999,0.54,1.6791962363000001
2020-09-24 10:30:00,2.91792,1.12606,3.1276617864,1.83792,0.5360600000000001,1.9145,1.08,0.59,1.2306502346000001,2.97792,1.14606,3.1908401793,1.83792,0.5360600000000001,1.9145,1.1400000000000001,0.61,1.2929423808
2020-09-24 11:00:00,2.90688,1.03034,3.0840803897,1.4068800000000001,0.41034000000000004,1.4655,1.5,0.62,1.6230834852,2.95688,1.04034,3.1345568507,1.4068800000000001,0.41034000000000004,1.4655,1.55,0.63,1.6731407592
2020-09-24 11:30:00,3.10008,0.7829400000000001,3.197419436,0.7300800000000001,0.21294000000000002,0.7605000000000001,2.37,0.5700000000000001,2.4375807679,3.14008,0.7929400000000001,3.2386503748,0.7300800000000001,0.21294000000000002,0.7605000000000001,2.41,0.58,2.4788101985
2020-09-24 12:00:00,2.96848,1.1866400000000001,3.1968715958000002,1.6684800000000002,0.48664,1.738,1.3,0.7000000000000001,1.476482306,2.9784800000000002,1.20664,3.213615285,1.6684800000000002,0.48664,1.738,1.31,0.72,1.4948244044
2020-09-24 12:30:00,2.9864800000000002,1.06814,3.1717480748,1.53648,0.44814000000000004,1.6005,1.45,0.62,1.5769908053,3.04648,1.08814,3.2349789876,1.53648,0.44814000000000004,1.6005,1.51,0.64,1.6400304875
2020-09-24 13:00:00,3.25328,1.29554,3.5017502267,2.21328,0.64554,2.3055,1.04,0.65,1.2264175472,3.19328,1.20554,3.413262933,2.21328,0.64554,2.3055,0.98,0.56,1.1287160848
2020-09-24 13:30:00,2.92104,0.98572,3.0828750542,1.15104,0.33572,1.199,1.77,0.65,1.8855768348000002,2.86104,0.6657200000000001,2.9374705105,1.15104,0.33572,1.199,1.71,0.33,1.7415510328
2020-09-24 14:00:00,2.66288,0.84084,2.7924795075,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.22,0.42,1.2902712893000001,2.70288,0.85084,2.8336352976,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.26,0.43,1.3313526956000001
2020-09-24 14:30:00,2.58784,0.7806200000000001,2.7030137717000002,1.40784,0.41062000000000004,1.4665,1.18,0.37,1.2366486971,2.6978400000000002,0.8106200000000001,2.8169922701,1.40784,0.41062000000000004,1.4665,1.29,0.4,1.3505924625999999
2020-09-24 15:00:00,2.61784,0.8031200000000001,2.7382636834,1.10784,0.32312,1.154,1.51,0.48,1.5844557424999999,2.6978400000000002,0.8231200000000001,2.8206146847999998,1.10784,0.32312,1.154,1.5899999999999999,0.5,1.6667633305
2020-09-24 15:30:00,2.9083200000000002,1.05326,3.0931669612,1.58832,0.46326000000000006,1.6545,1.32,0.59,1.4458561478,2.94832,1.06326,3.1341845271,1.58832,0.46326000000000006,1.6545,1.3599999999999999,0.6000000000000001,1.4864723341000001
2020-09-24 16:00:00,2.9916,1.0663,3.1759512355,1.7016,0.4963,1.7725,1.29,0.5700000000000001,1.4103191127999999,2.9816000000000003,1.0663,3.1665334753,1.7016,0.4963,1.7725,1.28,0.5700000000000001,1.4011780758
2020-09-24 16:30:00,2.6556,0.8158000000000001,2.7780822522,0.7056,0.2058,0.735,1.9500000000000002,0.61,2.0431837901,2.8256,0.8658,2.9552707152,0.7056,0.2058,0.735,2.12,0.66,2.2203603311
2020-09-24 17:00:00,3.00328,0.7780400000000001,3.1024243746,0.9532800000000001,0.27804,0.993,2.05,0.5,2.1100947846,3.05328,0.7880400000000001,3.1533356624,0.9532800000000001,0.27804,0.993,2.1,0.51,2.1610414156
2020-09-24 17:30:00,3.07936,0.70398,3.158804497,0.9393600000000001,0.27398,0.9785,2.14,0.43,2.1827734651,3.12936,0.7139800000000001,3.209775919,0.9393600000000001,0.27398,0.9785,2.19,0.44,2.2337636401
2020-09-24 18:00:00,2.92712,0.5916600000000001,2.9863176405000003,0.65712,0.19166000000000002,0.6845,2.27,0.4,2.3049728849,2.96712,0.5916600000000001,3.0255351014,0.65712,0.19166000000000002,0.6845,2.31,0.4,2.3443762497
2020-09-24 18:30:00,2.9648,0.39640000000000003,2.9911823749,0.12480000000000001,0.0364,0.13,2.84,0.36,2.8627259736,2.9948,0.39640000000000003,3.0209203896,0.12480000000000001,0.0364,0.13,2.87,0.36,2.8924902766000002
2020-09-24 19:00:00,2.98704,0.34372,3.0067509707,0.047040000000000005,0.013720000000000001,0.049,2.94,0.33,2.9584624385,3.01704,0.33372,3.0354405611,0.047040000000000005,0.013720000000000001,0.049,2.9699999999999998,0.32,2.9871893144
2020-09-24 19:30:00,3.02312,0.33966,3.0421412607,0.033120000000000004,0.00966,0.0345,2.99,0.33,3.0081555811,3.05312,0.32966,3.0708659121,0.033120000000000004,0.00966,0.0345,3.02,0.32,3.0369063206
2020-09-24 20:00:00,2.85312,0.23966,2.8631679395000003,0.033120000000000004,0.00966,0.0345,2.8200000000000003,0.23,2.8293638861,2.87312,0.11966000000000002,2.8756107264,0.033120000000000004,0.00966,0.0345,2.84,0.11,2.8421294833
2020-09-24 20:30:00,2.67264,-0.13048,2.6758231631,0.03264,0.00952,0.034,2.64,-0.14,2.6437095151000003,2.69264,-0.13048,2.6957995474,0.03264,0.00952,0.034,2.66,-0.14,2.6636816627
2020-09-24 21:00:00,2.39312,0.15966000000000002,2.3984400451,0.033120000000000004,0.00966,0.0345,2.36,0.15,2.3647621445,2.41312,0.14966000000000002,2.4177564497,0.033120000000000004,0.00966,0.0345,2.38,0.14,2.3841140912
2020-09-24 21:30:00,2.20264,0.15952000000000002,2.208408839,0.03264,0.00952,0.034,2.17,0.15,2.1751781536,2.23264,0.16952,2.2390664126,0.03264,0.00952,0.034,2.2,0.16,2.2058105086
2020-09-24 22:00:00,2.1036,0.25980000000000003,2.1195822702,0.033600000000000005,0.0098,0.035,2.07,0.25,2.085041966,2.1036,-0.38020000000000004,2.137682156,0.033600000000000005,0.0098,0.035,2.07,-0.39,2.1064187618
2020-09-24 22:30:00,1.99408,0.41994000000000004,2.0378186009,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.96,0.41000000000000003,2.0024235316,1.96408,-0.40006,2.0044097011,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.9300000000000002,-0.41000000000000003,1.9730686759
2020-09-24 23:00:00,1.8936000000000002,0.4398,1.9440023148,0.033600000000000005,0.0098,0.035,1.8599999999999999,0.43,1.9090573590000002,1.8235999999999999,-0.3902,1.8648788164,0.033600000000000005,0.0098,0.035,1.79,-0.4,1.8341483037000001
2020-09-24 23:30:00,1.73408,0.45994,1.7940396456,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.7000000000000002,0.45,1.7585505395,1.66408,-0.36006000000000005,1.7025878685,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.63,-0.37,1.671466422
2020-09-25 00:00:00,1.6636000000000002,0.4898,1.7342055818,0.033600000000000005,0.0098,0.035,1.63,0.48,1.6992056968,1.5836000000000001,-0.3302,1.6176591112,0.033600000000000005,0.0098,0.035,1.55,-0.34,1.5868522299999999
2020-09-25 00:30:00,1.51504,0.11022000000000001,1.5190439921,0.03504,0.010220000000000002,0.036500000000000005,1.48,0.1,1.4833745313,1.5250400000000002,-0.16978000000000001,1.5344615505,0.03504,0.010220000000000002,0.036500000000000005,1.49,-0.18,1.500833102
2020-09-25 01:00:00,1.4936,-0.1202,1.4984288438,0.033600000000000005,0.0098,0.035,1.46,-0.13,1.4657762449,1.5036,-0.1202,1.5083968311,0.033600000000000005,0.0098,0.035,1.47,-0.13,1.475737104
2020-09-25 01:30:00,1.58312,0.12966,1.5884208038,0.033120000000000004,0.00966,0.0345,1.55,0.12,1.5546382215999999,1.58312,-0.18034000000000003,1.5933585441,0.033120000000000004,0.00966,0.0345,1.55,-0.19,1.5616017418
2020-09-25 02:00:00,1.7736,0.5398000000000001,1.8539258345,0.033600000000000005,0.0098,0.035,1.74,0.53,1.8189282559,1.7136,-0.2902,1.7379991369,0.033600000000000005,0.0098,0.035,1.6800000000000002,-0.30000000000000004,1.7065755184
2020-09-25 02:30:00,1.7692800000000002,0.14854,1.7755043931,0.029280000000000004,0.00854,0.030500000000000003,1.74,0.14,1.7456230979,1.7892800000000002,0.14854,1.7954350586999999,0.029280000000000004,0.00854,0.030500000000000003,1.76,0.14,1.7655594014
2020-09-25 03:00:00,1.71928,0.14854,1.7256847482,0.029280000000000004,0.00854,0.030500000000000003,1.69,0.14,1.695788902,1.7292800000000002,0.14854,1.7356478473,0.029280000000000004,0.00854,0.030500000000000003,1.7000000000000002,0.14,1.7057549648
2020-09-25 03:30:00,1.69216,0.14938,1.6987406659,0.03216,0.009380000000000001,0.0335,1.6600000000000001,0.14,1.6658931538,1.7021600000000001,0.16938,1.7105666459000002,0.03216,0.009380000000000001,0.0335,1.67,0.16,1.677647162
2020-09-25 04:00:00,1.7021600000000001,0.14938,1.7087021537,0.03216,0.009380000000000001,0.0335,1.67,0.14,1.6758579892,1.7221600000000001,0.14938,1.7286264634,0.03216,0.009380000000000001,0.0335,1.69,0.14,1.695788902
2020-09-25 04:30:00,1.7021600000000001,0.14938,1.7087021537,0.03216,0.009380000000000001,0.0335,1.67,0.14,1.6758579892,1.73216,0.14938,1.7385892700999999,0.03216,0.009380000000000001,0.0335,1.7000000000000002,0.14,1.7057549648
2020-09-25 05:00:00,1.69264,0.14952000000000001,1.6992311202,0.03264,0.00952,0.034,1.6600000000000001,0.14,1.6658931538,1.7026400000000002,0.16952,1.7110581521000001,0.03264,0.00952,0.034,1.67,0.16,1.677647162
2020-09-25 05:30:00,1.65312,0.00966,1.6531482238000001,0.033120000000000004,0.00966,0.0345,1.62,0.0,1.62,1.67312,0.00966,1.6731478865,0.033120000000000004,0.00966,0.0345,1.6400000000000001,0.0,1.6400000000000001
2020-09-25 06:00:00,1.80456,0.16008,1.8116463231000002,0.03456,0.01008,0.036000000000000004,1.77,0.15,1.7763445612000002,1.82456,0.16008,1.8315689448999999,0.03456,0.01008,0.036000000000000004,1.79,0.15,1.7962739212
2020-09-25 06:30:00,2.04696,0.22078000000000003,2.0588319625000002,0.03696,0.010780000000000001,0.0385,2.01,0.21,2.0209403752,2.06696,0.21078000000000002,2.0776794387,0.03696,0.010780000000000001,0.0385,2.03,0.2,2.0398284242
2020-09-25 07:00:00,2.21888,0.24134000000000003,2.2319662744,0.038880000000000005,0.011340000000000001,0.0405,2.18,0.23,2.1920994503,2.23888,0.24134000000000003,2.2518500505,0.038880000000000005,0.011340000000000001,0.0405,2.2,0.23,2.2119900542
2020-09-25 07:30:00,2.43376,0.38568,2.464130029,0.05376,0.015680000000000003,0.056,2.38,0.37,2.4085887984,2.45376,0.36568,2.4808587223,0.05376,0.015680000000000003,0.056,2.4,0.35000000000000003,2.4253865671
2020-09-25 08:00:00,2.68872,0.44046,2.7245587257,0.13872,0.04046,0.14450000000000002,2.55,0.4,2.5811818998,2.70872,0.43046,2.742710311,0.13872,0.04046,0.14450000000000002,2.5700000000000003,0.39,2.5994230129
2020-09-25 08:30:00,2.91216,0.52188,2.9585527881,0.45216000000000006,0.13188,0.47100000000000003,2.46,0.39,2.4907227867,2.9421600000000003,0.52188,2.9880870469,0.45216000000000006,0.13188,0.47100000000000003,2.49,0.39,2.5203571176
2020-09-25 09:00:00,3.05024,0.87382,3.1729364081,0.8702400000000001,0.25382000000000005,0.9065000000000001,2.18,0.62,2.2664509701,3.10024,0.88382,3.2237595832,0.8702400000000001,0.25382000000000005,0.9065000000000001,2.23,0.63,2.3172828917
2020-09-25 09:30:00,2.9699999999999998,1.03,3.1435330442,1.2,0.35000000000000003,1.25,1.77,0.68,1.8961276328,3.03,1.04,3.2035136959,1.2,0.35000000000000003,1.25,1.83,0.6900000000000001,1.9557607216
2020-09-25 10:00:00,2.89048,1.13764,3.1062999533,1.50048,0.43764000000000003,1.5630000000000002,1.3900000000000001,0.7000000000000001,1.5563097378,2.89048,0.9776400000000001,3.0513365268,1.50048,0.43764000000000003,1.5630000000000002,1.3900000000000001,0.54,1.4912075644
2020-09-25 10:30:00,2.83536,1.57198,3.2419727713,1.51536,0.44198000000000004,1.5785,1.32,1.13,1.7376133057,2.79536,0.79198,2.9053863511999998,1.51536,0.44198000000000004,1.5785,1.28,0.35000000000000003,1.3269890731
2020-09-25 11:00:00,2.7907200000000003,1.77146,3.3054785811,2.13072,0.62146,2.2195,0.66,1.15,1.3259336333,2.81072,1.00146,2.9838011076,2.13072,0.62146,2.2195,0.68,0.38,0.7789736838
2020-09-25 11:30:00,2.75472,1.5159600000000002,3.144299127,2.21472,0.6459600000000001,2.307,0.54,0.87,1.02396289,2.78472,1.38596,3.1105547094,2.21472,0.6459600000000001,2.307,0.5700000000000001,0.74,0.9340770846
2020-09-25 12:00:00,2.75624,1.4293200000000001,3.1048050824,2.46624,0.7193200000000001,2.569,0.29,0.71,0.7669419796,2.88624,1.50932,3.2570582126,2.46624,0.7193200000000001,2.569,0.42,0.79,0.8947066558000001
2020-09-25 12:30:00,2.62904,1.19722,2.8888037403,1.9790400000000001,0.5772200000000001,2.0615,0.65,0.62,0.8982761268,2.82904,1.29722,3.1122736143,1.9790400000000001,0.5772200000000001,2.0615,0.85,0.72,1.1139569112
2020-09-25 13:00:00,2.3932,1.3526,2.7489876318,2.4432,0.7126,2.545,-0.05,0.64,0.6419501538,2.8332,1.2426,3.0937157271,2.4432,0.7126,2.545,0.39,0.53,0.6580273551
2020-09-25 13:30:00,2.53248,1.37614,2.8822241845,2.11248,0.61614,2.2005,0.42,0.76,0.8683317338000001,2.70248,0.9661400000000001,2.8699868728,2.11248,0.61614,2.2005,0.59,0.35000000000000003,0.6860029154
2020-09-25 14:00:00,2.53536,1.38198,2.8875455061,2.4753600000000002,0.7219800000000001,2.5785,0.06,0.66,0.6627216610000001,2.91536,1.36198,3.2178119041,2.4753600000000002,0.7219800000000001,2.5785,0.44,0.64,0.7766595136000001
2020-09-25 14:30:00,2.80816,1.36238,3.1211923763,2.16816,0.63238,2.2585,0.64,0.73,0.9708243919,2.92816,1.43238,3.2597290455,2.16816,0.63238,2.2585,0.76,0.8,1.1034491379
2020-09-25 15:00:00,2.64752,1.49136,3.0386702355,2.26752,0.6613600000000001,2.362,0.38,0.8300000000000001,0.9128526716,2.82752,1.5913599999999999,3.2445794797,2.26752,0.6613600000000001,2.362,0.56,0.93,1.0855873986
2020-09-25 15:30:00,2.5091200000000002,1.59266,2.9719100003000003,2.16912,0.63266,2.2595,0.34,0.96,1.0184301645,2.69912,1.18266,2.9468514469000002,2.16912,0.63266,2.2595,0.53,0.55,0.7638062582
2020-09-25 16:00:00,2.474,1.187,2.7440198614,1.944,0.5670000000000001,2.025,0.53,0.62,0.8156592426,2.674,1.2570000000000001,2.9547123379,1.944,0.5670000000000001,2.025,0.73,0.6900000000000001,1.0044899203
2020-09-25 16:30:00,2.49424,1.06082,2.7104560963,1.6142400000000001,0.47082,1.6815,0.88,0.59,1.059481005,2.67424,1.12082,2.8996201562,1.6142400000000001,0.47082,1.6815,1.06,0.65,1.2434226956
2020-09-25 17:00:00,2.59736,0.9554800000000001,2.767529765,1.28736,0.37548000000000004,1.341,1.31,0.58,1.4326548782000001,2.74736,0.99548,2.9221511597000003,1.28736,0.37548000000000004,1.341,1.46,0.62,1.5861904047
2020-09-25 17:30:00,2.67632,0.8472600000000001,2.8072296397,0.91632,0.26726,0.9545,1.76,0.58,1.8531055016,2.78632,0.87726,2.9211580324,0.91632,0.26726,0.9545,1.87,0.61,1.9669773766
2020-09-25 18:00:00,2.6488,0.5884,2.7133661751,0.5088,0.1484,0.53,2.14,0.44,2.1847654336,2.7188,0.5984,2.7838742788,0.5088,0.1484,0.53,2.21,0.45,2.2553491969
2020-09-25 18:30:00,2.7009600000000002,0.37028000000000005,2.726223065,0.24096,0.07028000000000001,0.251,2.46,0.30000000000000004,2.4782251714,2.7409600000000003,0.37028000000000005,2.7658577331,0.24096,0.07028000000000001,0.251,2.5,0.30000000000000004,2.5179356624
2020-09-25 19:00:00,2.64912,0.22016000000000002,2.6582526592,0.06912,0.02016,0.07200000000000001,2.58,0.2,2.587740327,2.67912,0.22016000000000002,2.6881507398,0.06912,0.02016,0.07200000000000001,2.61,0.2,2.6176516193
2020-09-25 19:30:00,2.7364800000000002,0.15064000000000002,2.7406231408,0.036480000000000005,0.01064,0.038,2.7,0.14,2.7036271932,2.75648,0.15064000000000002,2.7605931247,0.036480000000000005,0.01064,0.038,2.7199999999999998,0.14,2.7236005581000002
2020-09-25 20:00:00,2.66552,0.45036000000000004,2.7032981708,0.03552,0.010360000000000001,0.037,2.63,0.44,2.6665520809,2.63552,-0.44964000000000004,2.6736009051,0.03552,0.010360000000000001,0.037,2.6,-0.46,2.6403787607
2020-09-25 20:30:00,2.46456,0.45008000000000004,2.5053199396,0.03456,0.01008,0.036000000000000004,2.43,0.44,2.4695141223,2.4345600000000003,-0.44992000000000004,2.4757848049,0.03456,0.01008,0.036000000000000004,2.4,-0.46,2.4436857408
2020-09-25 21:00:00,2.366,-0.1495,2.3707185092,0.036000000000000004,0.0105,0.0375,2.33,-0.16,2.3354871012,2.386,-0.1295,2.3895117179,0.036000000000000004,0.0105,0.0375,2.35,-0.14,2.3541665192
2020-09-25 21:30:00,2.19408,-0.13006,2.197931448,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.16,-0.14,2.164532282,2.21408,-0.13006,2.2178967176,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.18,-0.14,2.1844907873
2020-09-25 22:00:00,2.01456,0.09008000000000001,2.0165729345,0.03456,0.01008,0.036000000000000004,1.98,0.08,1.9816155026,2.01456,-0.32992000000000005,2.0413963848,0.03456,0.01008,0.036000000000000004,1.98,-0.34,2.0089798406
2020-09-25 22:30:00,1.90408,-0.15006,1.9099839397,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.87,-0.16,1.8768324379,1.92408,-0.17006000000000002,1.9315807646,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8900000000000001,-0.18,1.8985520799
2020-09-25 23:00:00,1.8336000000000001,-0.14020000000000002,1.8389521473000001,0.033600000000000005,0.0098,0.035,1.8,-0.15,1.8062391868,1.8436,-0.1502,1.8497083554,0.033600000000000005,0.0098,0.035,1.81,-0.16,1.8170580618
2020-09-25 23:30:00,1.70552,0.010360000000000001,1.7055514651,0.03552,0.010360000000000001,0.037,1.67,0.0,1.67,1.72552,-0.11964000000000001,1.7296626839,0.03552,0.010360000000000001,0.037,1.69,-0.13,1.6949926254
2020-09-26 00:00:00,1.6369600000000002,0.010780000000000001,1.6369954948,0.03696,0.010780000000000001,0.0385,1.6,0.0,1.6,1.6569600000000002,-0.11922,1.661243465,0.03696,0.010780000000000001,0.0385,1.62,-0.13,1.625207679
2020-09-26 00:30:00,1.626,-0.0795,1.6279423362,0.036000000000000004,0.0105,0.0375,1.5899999999999999,-0.09,1.5925451328,1.6360000000000001,-0.1595,1.643756749,0.036000000000000004,0.0105,0.0375,1.6,-0.17,1.6090059043
2020-09-26 01:00:00,1.60504,0.21022000000000002,1.6187482355,0.03504,0.010220000000000002,0.036500000000000005,1.57,0.2,1.5826875876000002,1.62504,0.010220000000000002,1.6250721369,0.03504,0.010220000000000002,0.036500000000000005,1.5899999999999999,0.0,1.5899999999999999
2020-09-26 01:30:00,1.6440800000000002,0.20994000000000002,1.6574298929,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.6099999999999999,0.2,1.6223748026,1.66408,0.15994000000000003,1.6717485008000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.63,0.15,1.63688729
2020-09-26 02:00:00,1.68504,0.18022000000000002,1.6946501261,0.03504,0.010220000000000002,0.036500000000000005,1.65,0.17,1.6587344573,1.7050400000000001,0.18022000000000002,1.7145380282,0.03504,0.010220000000000002,0.036500000000000005,1.67,0.17,1.6786303941
2020-09-26 02:30:00,1.6907200000000002,0.15896000000000002,1.6981761982,0.030720000000000004,0.008960000000000001,0.032,1.6600000000000001,0.15,1.6667633305,1.71072,0.15896000000000002,1.718089404,0.030720000000000004,0.008960000000000001,0.032,1.6800000000000002,0.15,1.6866831356
2020-09-26 03:00:00,1.67312,0.17966000000000001,1.6827383189,0.033120000000000004,0.00966,0.0345,1.6400000000000001,0.17,1.6487874331999999,1.69312,0.14966000000000002,1.6997215801,0.033120000000000004,0.00966,0.0345,1.6600000000000001,0.14,1.6658931538
2020-09-26 03:30:00,1.63456,0.18008000000000002,1.6444498168,0.03456,0.01008,0.036000000000000004,1.6,0.17,1.6090059043,1.64456,-0.18992,1.6554900181,0.03456,0.01008,0.036000000000000004,1.6099999999999999,-0.2,1.6223748026
2020-09-26 04:00:00,1.63312,0.17966000000000001,1.6429725042999999,0.033120000000000004,0.00966,0.0345,1.6,0.17,1.6090059043,1.6431200000000001,-0.07034,1.6446248963999999,0.033120000000000004,0.00966,0.0345,1.6099999999999999,-0.08,1.6119863523
2020-09-26 04:30:00,1.6131199999999999,0.00966,1.6131489237,0.033120000000000004,0.00966,0.0345,1.58,0.0,1.58,1.63312,0.15966000000000002,1.6409059236,0.033120000000000004,0.00966,0.0345,1.6,0.15,1.607015868
2020-09-26 05:00:00,1.6440800000000002,0.17994000000000002,1.653897654,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.6099999999999999,0.17,1.6189502772000002,1.65408,0.17994000000000002,1.6638386490000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.62,0.17,1.6288953312
2020-09-26 05:30:00,1.5840800000000002,0.009940000000000001,1.5841111861,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.55,0.0,1.55,1.59408,0.009940000000000001,1.5941109905,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.56,0.0,1.56
2020-09-26 06:00:00,1.70552,0.62036,1.8148402134000001,0.03552,0.010360000000000001,0.037,1.67,0.61,1.7779201331999999,1.68552,-0.20964000000000002,1.6985071681,0.03552,0.010360000000000001,0.037,1.65,-0.22,1.6646020545
2020-09-26 06:30:00,1.88264,0.6295200000000001,1.9851017102,0.03264,0.00952,0.034,1.85,0.62,1.9511278789,1.81264,-0.21048000000000003,1.8248193335,0.03264,0.00952,0.034,1.78,-0.22,1.7935439777000002
2020-09-26 07:00:00,1.88264,0.33952000000000004,1.9130099843,0.03264,0.00952,0.034,1.85,0.33,1.8792019583,1.87264,-0.02048,1.8727519857,0.03264,0.00952,0.034,1.8399999999999999,-0.03,1.840244549
2020-09-26 07:30:00,2.12432,0.31876000000000004,2.1481022788,0.06432,0.018760000000000002,0.067,2.06,0.30000000000000004,2.0817300497,2.14432,0.31876000000000004,2.1678828843,0.06432,0.018760000000000002,0.067,2.08,0.30000000000000004,2.1015232571
2020-09-26 08:00:00,2.15512,0.36566000000000004,2.1859207328,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.9300000000000002,0.30000000000000004,1.9531768993,2.19512,0.36566000000000004,2.225367172,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.97,0.30000000000000004,1.9927117202
2020-09-26 08:30:00,2.26608,0.43344000000000005,2.3071603325,0.52608,0.15344000000000002,0.548,1.74,0.28,1.7623847480000001,2.33608,0.45344,2.3796801466,0.52608,0.15344000000000002,0.548,1.81,0.30000000000000004,1.8346934349000001
2020-09-26 09:00:00,2.3181599999999998,0.53488,2.3790675484,0.9081600000000001,0.26488,0.9460000000000001,1.4100000000000001,0.27,1.4356183337,2.42816,0.56488,2.4930002808,0.9081600000000001,0.26488,0.9460000000000001,1.52,0.30000000000000004,1.5493224325
2020-09-26 09:30:00,2.28368,0.63024,2.3690497673,1.30368,0.38024,1.358,0.98,0.25,1.0113851887,2.43368,0.6802400000000001,2.526959596,1.30368,0.38024,1.358,1.13,0.30000000000000004,1.1691449867
2020-09-26 10:00:00,2.28056,0.7730800000000001,2.4080296095,1.69056,0.49308,1.7610000000000001,0.59,0.28,0.6530696747,2.47056,0.83308,2.6072378104,1.69056,0.49308,1.7610000000000001,0.78,0.34,0.8508818954
2020-09-26 10:30:00,2.2,0.8425,2.3558026764,1.8599999999999999,0.5425,1.9375,0.34,0.30000000000000004,0.453431362,2.4,0.9225000000000001,2.5711877119,1.8599999999999999,0.5425,1.9375,0.54,0.38,0.6603029608000001
2020-09-26 11:00:00,1.99728,0.9550400000000001,2.2138719023,2.17728,0.63504,2.268,-0.18,0.32,0.36715119500000004,2.40728,1.04504,2.6243295525,2.17728,0.63504,2.268,0.23,0.41000000000000003,0.4701063709
2020-09-26 11:30:00,2.05928,1.03104,2.3029714718,2.36928,0.6910400000000001,2.468,-0.31,0.34,0.4601086828,2.21928,1.13104,2.4908743846,2.36928,0.6910400000000001,2.468,-0.15,0.44,0.464865572
2020-09-26 12:00:00,1.9988000000000001,1.0484,2.2570653513,2.4288,0.7084,2.5300000000000002,-0.43,0.34,0.5481788029,2.2688,1.1584,2.5474190861,2.4288,0.7084,2.5300000000000002,-0.16,0.45,0.4775981575
2020-09-26 12:30:00,2.26144,0.8654200000000001,2.4213761893,2.04144,0.5954200000000001,2.1265,0.22,0.27,0.3482814953,2.47144,0.93542,2.6425416269,2.04144,0.5954200000000001,2.1265,0.43,0.34,0.5481788029
2020-09-26 13:00:00,2.10304,0.93922,2.3032393384,2.12304,0.6192200000000001,2.2115,-0.02,0.32,0.3206243908,2.39304,0.92922,2.5671171086999998,2.12304,0.6192200000000001,2.2115,0.27,0.31,0.4110960958
2020-09-26 13:30:00,2.2364,1.0127,2.4550043279000002,1.8264,0.5327000000000001,1.9025,0.41000000000000003,0.48,0.6312685641,2.2964,0.3927,2.3297352317,1.8264,0.5327000000000001,1.9025,0.47000000000000003,-0.14,0.4904079934
2020-09-26 14:00:00,2.07184,0.40012000000000003,2.1101225083,0.8918400000000001,0.26012,0.929,1.18,0.14,1.1882760622,2.1818400000000002,0.40012000000000003,2.218224921,0.8918400000000001,0.26012,0.929,1.29,0.14,1.2975746607
2020-09-26 14:30:00,2.1676,0.21930000000000002,2.1786652451,1.1976,0.3493,1.2475,0.97,-0.13,0.9786725704,2.2476,0.21930000000000002,2.2582732895,1.1976,0.3493,1.2475,1.05,-0.13,1.0580170131
2020-09-26 15:00:00,2.04072,0.07146000000000001,2.041970776,0.6907200000000001,0.20146000000000003,0.7195,1.35,-0.13,1.3562448157,2.13072,0.07146000000000001,2.1319179745,0.6907200000000001,0.20146000000000003,0.7195,1.44,-0.13,1.4458561478
2020-09-26 15:30:00,2.20136,0.19998000000000002,2.2104248121,0.89136,0.25998000000000004,0.9285,1.31,-0.06,1.3113733259,2.25136,0.03998,2.2517149575,0.89136,0.25998000000000004,0.9285,1.3599999999999999,-0.22,1.3776792079
2020-09-26 16:00:00,2.23992,0.33706,2.2651381967,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.77,0.2,1.7812635964,2.29992,0.28706000000000004,2.3177651844,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.83,0.15,1.8361372498000001
2020-09-26 16:30:00,2.39824,0.39532,2.430603423,0.49824,0.14532,0.519,1.9,0.25,1.9163767897000001,2.44824,0.36532000000000003,2.475345996,0.49824,0.14532,0.519,1.9500000000000002,0.22,1.9623710149
2020-09-26 17:00:00,2.55728,0.35504,2.5818083585,0.25728,0.07504000000000001,0.268,2.3,0.28,2.3169807941,2.59728,0.35504,2.6214341113,0.25728,0.07504000000000001,0.268,2.34,0.28,2.3566925977
2020-09-26 17:30:00,2.49328,0.20054000000000002,2.5013319352,0.17328000000000002,0.05054,0.18050000000000002,2.32,0.15,2.3248440808,2.53328,0.20054000000000002,2.5412051964,0.17328000000000002,0.05054,0.18050000000000002,2.36,0.15,2.3647621445
2020-09-26 18:00:00,2.57856,0.20958000000000002,2.5870630935,0.23856000000000002,0.06958,0.2485,2.34,0.14,2.3441842931,2.60856,0.20958000000000002,2.6169656188,0.23856000000000002,0.06958,0.2485,2.37,0.14,2.3741314201
2020-09-26 18:30:00,2.64424,0.37332000000000004,2.6704630685,0.11424000000000001,0.03332,0.11900000000000001,2.5300000000000002,0.34,2.5527436221,2.5842400000000003,-0.44668,2.6225597038,0.11424000000000001,0.03332,0.11900000000000001,2.47,-0.48,2.5162074636
2020-09-26 19:00:00,2.67368,0.12274000000000002,2.6764958154,0.043680000000000004,0.012740000000000001,0.0455,2.63,0.11,2.6322993751,2.64368,-0.38726000000000005,2.671893383,0.043680000000000004,0.012740000000000001,0.0455,2.6,-0.4,2.6305892876
2020-09-26 19:30:00,2.66456,-0.16992000000000002,2.6699724343,0.03456,0.01008,0.036000000000000004,2.63,-0.18,2.6361524994,2.6845600000000003,-0.18992,2.6912695889,0.03456,0.01008,0.036000000000000004,2.65,-0.2,2.6575364532
2020-09-26 20:00:00,2.62456,-0.19992000000000001,2.6321632168,0.03456,0.01008,0.036000000000000004,2.59,-0.21,2.5984995671,2.65456,-0.21992,2.6636541818,0.03456,0.01008,0.036000000000000004,2.62,-0.23,2.6300760445
2020-09-26 20:30:00,2.41456,-0.14992000000000003,2.4192097883,0.03456,0.01008,0.036000000000000004,2.38,-0.16,2.3853720884,2.4345600000000003,-0.15992,2.4398067137,0.03456,0.01008,0.036000000000000004,2.4,-0.17,2.4060133
2020-09-26 21:00:00,2.306,-0.1295,2.3096333583,0.036000000000000004,0.0105,0.0375,2.27,-0.14,2.2743130831,2.336,-0.1295,2.3395867691,0.036000000000000004,0.0105,0.0375,2.3,-0.14,2.3042569301
2020-09-26 21:30:00,2.29224,-0.12768000000000002,2.2957931963,0.04224000000000001,0.012320000000000001,0.044,2.25,-0.14,2.2543513479,2.31224,-0.12768000000000002,2.3157625094,0.04224000000000001,0.012320000000000001,0.044,2.27,-0.14,2.2743130831
2020-09-26 22:00:00,2.20984,-0.038380000000000004,2.2101732624,0.03984,0.01162,0.0415,2.17,-0.05,2.1705759604,2.21984,-0.32838,2.2439971145,0.03984,0.01162,0.0415,2.18,-0.34,2.2063544593
2020-09-26 22:30:00,2.1732,0.1526,2.178551124,0.0432,0.0126,0.045,2.13,0.14,2.1345959805,2.1332,-0.4474,2.1796121215,0.0432,0.0126,0.045,2.09,-0.46,2.1400233644
2020-09-26 23:00:00,2.04888,-0.12866000000000002,2.0529156461,0.038880000000000005,0.011340000000000001,0.0405,2.01,-0.14,2.0148697228,2.06888,-0.13866,2.073521413,0.038880000000000005,0.011340000000000001,0.0405,2.03,-0.15,2.0355343279
2020-09-26 23:30:00,1.87128,-0.12796000000000002,1.875649914,0.041280000000000004,0.01204,0.043000000000000003,1.83,-0.14,1.8353473786,1.89128,-0.13796,1.8963050915,0.041280000000000004,0.01204,0.043000000000000003,1.85,-0.15,1.8560711193000001
2020-09-27 00:00:00,1.75936,-0.018520000000000002,1.7594574732,0.039360000000000006,0.01148,0.041,1.72,-0.03,1.720261608,1.77936,-0.08852,1.7815604957,0.039360000000000006,0.01148,0.041,1.74,-0.1,1.7428711943000001
2020-09-27 00:30:00,1.79792,-0.018940000000000002,1.7980197580000001,0.03792,0.01106,0.0395,1.76,-0.03,1.7602556632000002,1.8079200000000002,-0.08894,1.8101063643000002,0.03792,0.01106,0.0395,1.77,-0.1,1.7728226082
2020-09-27 01:00:00,1.7803200000000001,0.011760000000000001,1.7803588402,0.04032,0.011760000000000001,0.042,1.74,0.0,1.74,1.8003200000000001,-0.11824000000000001,1.8041986587,0.04032,0.011760000000000001,0.042,1.76,-0.13,1.7647946056000001
2020-09-27 01:30:00,1.85792,-0.11894,1.8617232474,0.03792,0.01106,0.0395,1.82,-0.13,1.8246369502,1.87792,-0.11894,1.881682824,0.03792,0.01106,0.0395,1.8399999999999999,-0.13,1.8445866746
2020-09-27 02:00:00,1.8079200000000002,-0.17894000000000002,1.816753767,0.03792,0.01106,0.0395,1.77,-0.19,1.7801685313000002,1.8279200000000002,-0.18894000000000002,1.8376587959,0.03792,0.01106,0.0395,1.79,-0.2,1.8011385288000001
2020-09-27 02:30:00,1.8416800000000002,-0.18076,1.8505294918000001,0.03168,0.00924,0.033,1.81,-0.19,1.8199450541000002,1.8616800000000002,-0.19076,1.8714277437,0.03168,0.00924,0.033,1.83,-0.2,1.8408965206999999
2020-09-27 03:00:00,1.8407200000000001,-0.13104000000000002,1.8453784436,0.030720000000000004,0.008960000000000001,0.032,1.81,-0.14,1.8154062906,1.8607200000000002,-0.14104,1.8660576626,0.030720000000000004,0.008960000000000001,0.032,1.83,-0.15,1.8361372498000001
2020-09-27 03:30:00,1.78024,-0.14118,1.7858292892,0.030240000000000003,0.008820000000000001,0.0315,1.75,-0.15,1.756416807,1.79024,-0.15118,1.7966119920999999,0.030240000000000003,0.008820000000000001,0.0315,1.76,-0.16,1.7672577627
2020-09-27 04:00:00,1.7816800000000002,-0.13076000000000002,1.7864718861000002,0.03168,0.00924,0.033,1.75,-0.14,1.7555910686,1.79168,-0.13076000000000002,1.7964452121,0.03168,0.00924,0.033,1.76,-0.14,1.7655594014
2020-09-27 04:30:00,1.7621600000000002,-0.13062,1.766994468,0.03216,0.009380000000000001,0.0335,1.73,-0.14,1.7356554958000001,1.7821600000000002,-0.13062,1.7869403599,0.03216,0.009380000000000001,0.0335,1.75,-0.14,1.7555910686
2020-09-27 05:00:00,1.7626400000000002,-0.13048,1.7674628143,0.03264,0.00952,0.034,1.73,-0.14,1.7356554958000001,1.7826400000000002,-0.13048,1.7874088508,0.03264,0.00952,0.034,1.75,-0.14,1.7555910686
2020-09-27 05:30:00,1.7031200000000002,-0.17034000000000002,1.7116172030999999,0.033120000000000004,0.00966,0.0345,1.67,-0.18,1.6796725871,1.7231200000000002,-0.18034000000000003,1.7325313994,0.033120000000000004,0.00966,0.0345,1.69,-0.19,1.7006469357
2020-09-27 06:00:00,1.75168,-0.17076000000000002,1.7599834658,0.03168,0.00924,0.033,1.72,-0.18,1.7293929571,1.77168,-0.18076,1.780877368,0.03168,0.00924,0.033,1.74,-0.19,1.7503428236
2020-09-27 06:30:00,1.91168,0.35924,1.9451410746,0.03168,0.00924,0.033,1.88,0.35000000000000003,1.9123022774,1.89168,-0.31076000000000004,1.9170354718,0.03168,0.00924,0.033,1.8599999999999999,-0.32,1.8873261508999999
2020-09-27 07:00:00,2.14264,0.24952000000000002,2.1571199318,0.03264,0.00952,0.034,2.11,0.24,2.1236054247,2.16264,0.23952,2.1758634148000002,0.03264,0.00952,0.034,2.13,0.23,2.1423818521
2020-09-27 07:30:00,2.25944,0.6144200000000001,2.3414912022,0.049440000000000005,0.01442,0.051500000000000004,2.21,0.6000000000000001,2.29,2.17944,-0.19558,2.1881979458,0.049440000000000005,0.01442,0.051500000000000004,2.13,-0.21,2.1403270778
2020-09-27 08:00:00,2.33992,0.66956,2.4338315883,0.16992000000000002,0.04956000000000001,0.177,2.17,0.62,2.2568340657,2.28992,-0.16044,2.2955336199,0.16992000000000002,0.04956000000000001,0.177,2.12,-0.21,2.1303755537
2020-09-27 08:30:00,2.43592,0.71006,2.5373000315,0.44592000000000004,0.13006,0.4645,1.99,0.58,2.0728000386,2.41592,-0.07994000000000001,2.4172421993,0.44592000000000004,0.13006,0.4645,1.97,-0.21,1.9811612755999999
2020-09-27 09:00:00,2.47144,0.7604200000000001,2.5857792346,0.7214400000000001,0.21042000000000002,0.7515000000000001,1.75,0.55,1.8343936328,2.44144,-0.039580000000000004,2.4417608093,0.7214400000000001,0.21042000000000002,0.7515000000000001,1.72,-0.25,1.7380736463000002
2020-09-27 09:30:00,2.41776,0.7751800000000001,2.5389894545000002,0.9777600000000001,0.28518000000000004,1.0185,1.44,0.49,1.5210851390000002,2.48776,-0.0048200000000000005,2.4877646693,0.9777600000000001,0.28518000000000004,1.0185,1.51,-0.29,1.5375955255
2020-09-27 10:00:00,2.5504,1.0147,2.7448417532000002,1.4904,0.43470000000000003,1.5525,1.06,0.58,1.2083045974,2.5804,0.2247,2.5901649079,1.4904,0.43470000000000003,1.5525,1.09,-0.21,1.1100450441
2020-09-27 10:30:00,2.474,1.1445,2.7259046663,1.764,0.5145000000000001,1.8375,0.71,0.63,0.9492101980000001,2.5140000000000002,0.34450000000000003,2.5374940887,1.764,0.5145000000000001,1.8375,0.75,-0.17,0.7690253572
2020-09-27 11:00:00,2.49456,1.02758,2.6979159086,2.01456,0.5875800000000001,2.0985,0.48,0.44,0.6511528238000001,2.50456,0.6875800000000001,2.5972267999,2.01456,0.5875800000000001,2.0985,0.49,0.1,0.50009999
2020-09-27 11:30:00,2.51896,0.98928,2.7062583764,2.08896,0.60928,2.176,0.43,0.38,0.5738466694000001,2.57896,0.7792800000000001,2.6941254611,2.08896,0.60928,2.176,0.49,0.17,0.5186520992
2020-09-27 12:00:00,2.27424,0.9008200000000001,2.446148861,2.33424,0.6808200000000001,2.4314999999999998,-0.06,0.22,0.22803508500000003,2.4842400000000002,0.9608200000000001,2.6635734362,2.33424,0.6808200000000001,2.4314999999999998,0.15,0.28,0.3176476035
2020-09-27 12:30:00,2.10256,0.7940800000000001,2.2475145383,2.00256,0.58408,2.086,0.1,0.21,0.23259406700000002,2.4025600000000003,0.81408,2.5367342786,2.00256,0.58408,2.086,0.4,0.23,0.4614108798
2020-09-27 13:00:00,2.11864,0.7900200000000001,2.2611428637,2.22864,0.65002,2.3215,-0.11,0.14,0.1780449381,2.34864,0.8200200000000001,2.4876781645,2.22864,0.65002,2.3215,0.12,0.17,0.2080865205
2020-09-27 13:30:00,1.97768,0.82474,2.1427585608,2.34768,0.68474,2.4455,-0.37,0.14,0.3956008089,2.16768,0.85474,2.3301109523,2.34768,0.68474,2.4455,-0.18,0.17,0.2475883681
2020-09-27 14:00:00,2.01816,0.8973800000000001,2.208678485,2.52816,0.73738,2.6335,-0.51,0.16,0.5345091206,2.26816,0.87738,2.4319427316,2.52816,0.73738,2.6335,-0.26,0.14,0.2952964612
2020-09-27 14:30:00,2.0816,0.6963,2.1949697606,2.4216,0.7063,2.5225,-0.34,-0.01,0.34014702700000005,2.2516,0.8463,2.4053952378,2.4216,0.7063,2.5225,-0.17,0.14,0.22022715550000002
2020-09-27 15:00:00,2.04904,0.7547200000000001,2.1836133357,2.27904,0.6647200000000001,2.374,-0.23,0.09,0.24698178070000001,2.41904,0.8247200000000001,2.5557616477,2.27904,0.6647200000000001,2.374,0.14,0.16,0.2126029163
2020-09-27 15:30:00,2.21088,0.7498400000000001,2.3345771352,2.09088,0.60984,2.178,0.12,0.14,0.1843908891,2.33088,0.7698400000000001,2.4547210025,2.09088,0.60984,2.178,0.24,0.16,0.28844410200000004
2020-09-27 16:00:00,2.19912,0.6501600000000001,2.2932153846,1.74912,0.5101600000000001,1.822,0.45,0.14,0.4712748667,2.38912,0.6901600000000001,2.4868082355,1.74912,0.5101600000000001,1.822,0.64,0.18,0.6648308055000001
2020-09-27 16:30:00,2.27904,0.54222,2.3426535915,1.37904,0.40222,1.4365,0.9,0.14,0.9108238029,2.44904,0.5722200000000001,2.5150015209000003,1.37904,0.40222,1.4365,1.07,0.17,1.0834205093
2020-09-27 17:00:00,2.39472,0.49846,2.4460470662000002,1.19472,0.34846000000000005,1.2445,1.2,0.15,1.2093386622,2.53472,0.52846,2.5892229433000002,1.19472,0.34846000000000005,1.2445,1.34,0.18,1.3520355025
2020-09-27 17:30:00,2.47112,0.37366000000000005,2.4992110455,0.80112,0.23366,0.8345,1.67,0.14,1.6758579892,2.57112,0.37366000000000005,2.598130068,0.80112,0.23366,0.8345,1.77,0.14,1.7755280905
2020-09-27 18:00:00,2.6196,0.24780000000000002,2.6312941683,0.36960000000000004,0.1078,0.385,2.25,0.14,2.2543513479,2.6696,0.25780000000000003,2.6820188292,0.36960000000000004,0.1078,0.385,2.3,0.15,2.3048861143
2020-09-27 18:30:00,2.62672,-0.09304000000000001,2.6283672498,0.12672,0.03696,0.132,2.5,-0.13,2.5033777182,2.65672,-0.09304000000000001,2.6583486604,0.12672,0.03696,0.132,2.5300000000000002,-0.13,2.5333377193
2020-09-27 19:00:00,2.61944,-0.11558000000000002,2.6219886823,0.049440000000000005,0.01442,0.051500000000000004,2.5700000000000003,-0.13,2.5732858372000003,2.6494400000000002,-0.11558000000000002,2.6519598508,0.049440000000000005,0.01442,0.051500000000000004,2.6,-0.13,2.6032479713
2020-09-27 19:30:00,2.67312,-0.17034000000000002,2.6785418141,0.033120000000000004,0.00966,0.0345,2.64,-0.18,2.6461292485,2.69312,-0.17034000000000002,2.6985016305,0.033120000000000004,0.00966,0.0345,2.66,-0.18,2.6660832695
2020-09-27 20:00:00,2.5936,-0.14020000000000002,2.5973865712,0.033600000000000005,0.0098,0.035,2.56,-0.15,2.5643907659,2.6236,-0.1502,2.6278959264,0.033600000000000005,0.0098,0.035,2.59,-0.16,2.5949373788
2020-09-27 20:30:00,2.47264,-0.16048,2.4778422872,0.03264,0.00952,0.034,2.44,-0.17,2.4459149617,2.49264,-0.17048000000000002,2.4984630476,0.03264,0.00952,0.034,2.46,-0.18,2.4665765749
2020-09-27 21:00:00,2.34312,0.17966000000000001,2.3499976702,0.033120000000000004,0.00966,0.0345,2.31,0.17,2.3162469644,2.37312,0.00966,2.3731396609,0.033120000000000004,0.00966,0.0345,2.34,0.0,2.34
2020-09-27 21:30:00,2.40264,0.00952,2.4026588605,0.03264,0.00952,0.034,2.37,0.0,2.37,2.42264,0.00952,2.4226587048,0.03264,0.00952,0.034,2.39,0.0,2.39
2020-09-27 22:00:00,2.20312,-0.10034000000000001,2.2054037839,0.033120000000000004,0.00966,0.0345,2.17,-0.11,2.1727862297,2.22312,-0.13034,2.2269375945,0.033120000000000004,0.00966,0.0345,2.19,-0.14,2.1944703233
2020-09-27 22:30:00,2.01264,0.12952000000000002,2.016803213,0.03264,0.00952,0.034,1.98,0.12,1.9836330306,1.9926400000000002,-0.31048000000000003,2.0166834159,0.03264,0.00952,0.034,1.96,-0.32,1.985950654
2020-09-27 23:00:00,1.82264,-0.17048000000000002,1.8305955315,0.03264,0.00952,0.034,1.79,-0.18,1.7990275151000001,1.84264,-0.18048,1.8514575880000002,0.03264,0.00952,0.034,1.81,-0.19,1.8199450541000002
2020-09-27 23:30:00,1.75264,-0.16048,1.759971818,0.03264,0.00952,0.034,1.72,-0.17,1.7283807451,1.7626400000000002,-0.16048,1.7699303941000002,0.03264,0.00952,0.034,1.73,-0.17,1.7383325344
2020-09-28 00:00:00,1.75312,-0.00034,1.753120033,0.033120000000000004,0.00966,0.0345,1.72,-0.01,1.7200290695,1.76312,-0.13034,1.767931178,0.033120000000000004,0.00966,0.0345,1.73,-0.14,1.7356554958000001
2020-09-28 00:30:00,1.6826400000000001,-0.12048,1.6869477763,0.03264,0.00952,0.034,1.65,-0.13,1.6551132892,1.7026400000000002,-0.13048,1.7076322789,0.03264,0.00952,0.034,1.67,-0.14,1.6758579892
2020-09-28 01:00:00,1.73456,0.01008,1.7345892886,0.03456,0.01008,0.036000000000000004,1.7000000000000002,0.0,1.7000000000000002,1.7545600000000001,-0.12992,1.7593635213,0.03456,0.01008,0.036000000000000004,1.72,-0.14,1.7256882685
2020-09-28 01:30:00,1.8150400000000002,0.010220000000000002,1.8150687728000001,0.03504,0.010220000000000002,0.036500000000000005,1.78,0.0,1.78,1.8350400000000002,0.010220000000000002,1.8350684592,0.03504,0.010220000000000002,0.036500000000000005,1.8,0.0,1.8
2020-09-28 02:00:00,1.86552,0.010360000000000001,1.8655487664,0.03552,0.010360000000000001,0.037,1.83,0.0,1.83,1.88552,-0.11964000000000001,1.8893118853000002,0.03552,0.010360000000000001,0.037,1.85,-0.13,1.8545619429
2020-09-28 02:30:00,1.91072,0.008960000000000001,1.9107410081,0.030720000000000004,0.008960000000000001,0.032,1.88,0.0,1.88,1.93072,-0.12104000000000001,1.9345103773,0.030720000000000004,0.008960000000000001,0.032,1.9,-0.13,1.9044421755
2020-09-28 03:00:00,1.88976,-0.13132000000000002,1.8943172385,0.02976,0.00868,0.031,1.8599999999999999,-0.14,1.8652613758,1.9197600000000001,-0.12132000000000001,1.9235896131999999,0.02976,0.00868,0.031,1.8900000000000001,-0.13,1.8944656239
2020-09-28 03:30:00,1.84216,-0.13062,1.8467850579,0.03216,0.009380000000000001,0.0335,1.81,-0.14,1.8154062906,1.86216,-0.12062,1.8660624453999999,0.03216,0.009380000000000001,0.0335,1.83,-0.13,1.8346116755000001
2020-09-28 04:00:00,1.79264,0.00952,1.7926652782999999,0.03264,0.00952,0.034,1.76,0.0,1.76,1.81264,0.00952,1.8126649994,0.03264,0.00952,0.034,1.78,0.0,1.78
2020-09-28 04:30:00,1.79312,0.00966,1.7931460203,0.033120000000000004,0.00966,0.0345,1.76,0.0,1.76,1.81312,0.00966,1.8131457332,0.033120000000000004,0.00966,0.0345,1.78,0.0,1.78
2020-09-28 05:00:00,1.79312,0.00966,1.7931460203,0.033120000000000004,0.00966,0.0345,1.76,0.0,1.76,1.81312,0.00966,1.8131457332,0.033120000000000004,0.00966,0.0345,1.78,0.0,1.78
2020-09-28 05:30:00,1.7940800000000001,0.12994,1.7987794334,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.76,0.12,1.7640861657,1.80408,0.14994000000000002,1.8103001547000002,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.77,0.14,1.7755280905
2020-09-28 06:00:00,1.8831200000000001,0.00966,1.8831447767,0.033120000000000004,0.00966,0.0345,1.85,0.0,1.85,1.90312,0.00966,1.9031445163,0.033120000000000004,0.00966,0.0345,1.87,0.0,1.87
2020-09-28 06:30:00,2.11264,0.15952000000000002,2.1186539123,0.03264,0.00952,0.034,2.08,0.15,2.08540164,2.13264,0.14952000000000001,2.1378750197,0.03264,0.00952,0.034,2.1,0.14,2.104661493
2020-09-28 07:00:00,2.35312,0.19966,2.3615752899,0.033120000000000004,0.00966,0.0345,2.32,0.19,2.3277671705,2.37312,0.17966000000000001,2.3799109752,0.033120000000000004,0.00966,0.0345,2.34,0.17,2.346167087
2020-09-28 07:30:00,2.7444800000000003,0.6246400000000001,2.8146661614,0.08448000000000001,0.024640000000000002,0.088,2.66,0.6000000000000001,2.726829661,2.69448,-0.06536,2.6952726022,0.08448000000000001,0.024640000000000002,0.088,2.61,-0.09,2.6115512631
2020-09-28 08:00:00,2.8808,0.47440000000000004,2.9195999726,0.22080000000000002,0.0644,0.23,2.66,0.41000000000000003,2.6914122687,2.9108,0.3544,2.9322953467,0.22080000000000002,0.0644,0.23,2.69,0.29,2.7055868125
2020-09-28 08:30:00,3.16696,0.55828,3.2157910691,0.33696000000000004,0.09828,0.35100000000000003,2.83,0.46,2.8671414336,3.22696,0.56828,3.2766160898,0.33696000000000004,0.09828,0.35100000000000003,2.89,0.47000000000000003,2.9279685791
2020-09-28 09:00:00,3.21368,0.7727400000000001,3.3052785435,0.52368,0.15274000000000001,0.5455,2.69,0.62,2.7605253123,3.30368,0.7527400000000001,3.388350491,0.52368,0.15274000000000001,0.5455,2.7800000000000002,0.6000000000000001,2.8440112517
2020-09-28 09:30:00,3.44648,0.96564,3.5792017266,0.63648,0.18564000000000003,0.663,2.81,0.78,2.9162475889,3.53648,0.9056400000000001,3.6505992111000003,0.63648,0.18564000000000003,0.663,2.9,0.72,2.9880428377
2020-09-28 10:00:00,3.3316,1.0338,3.4883091893,0.8016000000000001,0.2338,0.835,2.5300000000000002,0.8,2.653469427,3.4616,1.0638,3.6213733583,0.8016000000000001,0.2338,0.835,2.66,0.8300000000000001,2.7864852413000003
2020-09-28 10:30:00,3.12336,1.36348,3.4079987383,1.62336,0.47348,1.691,1.5,0.89,1.7441616898,3.31336,1.26348,3.5460874496,1.62336,0.47348,1.691,1.69,0.79,1.8655294155000002
