Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-28 11:00:00,3.13944,1.02192,3.3015759873,1.30944,0.38192000000000004,1.3639999999999999,1.83,0.64,1.9386851214,3.27944,1.06192,3.4470858417,1.30944,0.38192000000000004,1.3639999999999999,1.97,0.68,2.0840585404
2020-09-28 11:30:00,3.08576,0.85918,3.2031398736,0.78576,0.22918000000000002,0.8185,2.3,0.63,2.384722206,3.25576,0.9091800000000001,3.3803226843,0.78576,0.22918000000000002,0.8185,2.47,0.68,2.5618938307
2020-09-28 12:00:00,3.26032,0.9642600000000001,3.3999240947000002,0.70032,0.20426000000000002,0.7295,2.56,0.76,2.6704306769,3.36032,0.9042600000000001,3.4798615849,0.70032,0.20426000000000002,0.7295,2.66,0.7000000000000001,2.7505635786
2020-09-28 12:30:00,3.214,0.932,3.3464040402,0.864,0.252,0.9,2.35,0.68,2.4464055265,3.344,0.972,3.4824014703,0.864,0.252,0.9,2.48,0.72,2.5824019827
2020-09-28 13:00:00,3.21128,0.85704,3.3236782034,0.8812800000000001,0.25704000000000005,0.918,2.33,0.6000000000000001,2.4060133,3.32128,0.8070400000000001,3.4179254527,0.8812800000000001,0.25704000000000005,0.918,2.44,0.55,2.5012197025000003
2020-09-28 13:30:00,2.99504,0.9627200000000001,3.1459647805,0.9350400000000001,0.27272,0.974,2.06,0.6900000000000001,2.172487054,3.07504,0.57272,3.1279193084,0.9350400000000001,0.27272,0.974,2.14,0.30000000000000004,2.1609257276
2020-09-28 14:00:00,2.88136,0.67498,2.9593636901,1.01136,0.29498,1.0535,1.87,0.38,1.908219065,3.01136,0.7149800000000001,3.0950743852000002,1.01136,0.29498,1.0535,2.0,0.42,2.0436242316
2020-09-28 14:30:00,2.88216,0.8293800000000001,2.9991194458,1.4721600000000001,0.42938000000000004,1.5335,1.4100000000000001,0.4,1.4656397920000002,3.01216,0.86938,3.1351123505,1.4721600000000001,0.42938000000000004,1.5335,1.54,0.44,1.6016241756
2020-09-28 15:00:00,2.65976,0.8136800000000001,2.7814381891,1.34976,0.39368000000000003,1.4060000000000001,1.31,0.42,1.3756816492000001,2.84976,0.8736800000000001,2.9806792514,1.34976,0.39368000000000003,1.4060000000000001,1.5,0.48,1.5749285698
2020-09-28 15:30:00,2.76752,0.9463600000000001,2.924852851,1.42752,0.41636,1.487,1.34,0.53,1.4410065926,2.89752,0.9663600000000001,3.0544187336,1.42752,0.41636,1.487,1.47,0.55,1.5695222203
2020-09-28 16:00:00,2.7911200000000003,1.06366,2.9869254175,1.52112,0.44366000000000005,1.5845,1.27,0.62,1.4132586458,2.98112,1.13366,3.1893982896,1.52112,0.44366000000000005,1.5845,1.46,0.6900000000000001,1.6148374531
2020-09-28 16:30:00,2.9308,0.9794,3.09011537,1.0608,0.3094,1.105,1.87,0.67,1.9864037857,3.0408,1.0194,3.2071234775,1.0608,0.3094,1.105,1.98,0.71,2.1034495478
2020-09-28 17:00:00,2.96784,0.8056200000000001,3.0752394785,0.56784,0.16562000000000002,0.5915,2.4,0.64,2.4838679514,3.04784,0.82562,3.1576853944,0.56784,0.16562000000000002,0.5915,2.48,0.66,2.5663203230000002
2020-09-28 17:30:00,3.04064,0.6635200000000001,3.1121938243,0.56064,0.16352000000000003,0.584,2.48,0.5,2.5299011838,3.13064,0.68352,3.2043886156,0.56064,0.16352000000000003,0.584,2.5700000000000003,0.52,2.6220793276
2020-09-28 18:00:00,3.0264,0.5102,3.0691042667,0.2064,0.060200000000000004,0.215,2.8200000000000003,0.45,2.8556785532999998,3.1064,0.5202,3.149655378,0.2064,0.060200000000000004,0.215,2.9,0.46,2.9362561196
2020-09-28 18:30:00,3.11864,0.40002000000000004,3.1441901103,0.06864,0.020020000000000003,0.07150000000000001,3.05,0.38,3.0735809734,3.15864,0.40002000000000004,3.183869132,0.06864,0.020020000000000003,0.07150000000000001,3.09,0.38,3.1132780152
2020-09-28 19:00:00,3.08456,0.37008,3.1066814449,0.03456,0.01008,0.036000000000000004,3.05,0.36,3.0711724146,3.12456,0.37008,3.1464002288,0.03456,0.01008,0.036000000000000004,3.09,0.36,3.1109001913
2020-09-28 19:30:00,3.06312,0.26966,3.0749667722,0.033120000000000004,0.00966,0.0345,3.03,0.26,3.0411346567,3.09312,0.25966,3.1039997825,0.033120000000000004,0.00966,0.0345,3.06,0.25,3.0701954335
2020-09-28 20:00:00,2.91264,0.21952000000000002,2.920900683,0.03264,0.00952,0.034,2.88,0.21,2.8876461002,2.93264,0.09952000000000001,2.9343281343000003,0.03264,0.00952,0.034,2.9,0.09,2.9013962156
2020-09-28 20:30:00,2.63312,-0.12034000000000002,2.6358684812,0.033120000000000004,0.00966,0.0345,2.6,-0.13,2.6032479713,2.66312,-0.12034000000000002,2.6658375513,0.033120000000000004,0.00966,0.0345,2.63,-0.13,2.6332109676
2020-09-28 21:00:00,2.51264,-0.12048,2.5155268236,0.03264,0.00952,0.034,2.48,-0.13,2.4834049207,2.53264,-0.12048,2.5355040525,0.03264,0.00952,0.034,2.5,-0.13,2.5033777182
2020-09-28 21:30:00,2.38312,0.07966000000000001,2.3844510165,0.033120000000000004,0.00966,0.0345,2.35,0.07,2.351042322,2.38312,-0.37034000000000006,2.4117239995,0.033120000000000004,0.00966,0.0345,2.35,-0.38,2.3805251521
2020-09-28 22:00:00,2.23264,-0.13048,2.2364495076,0.03264,0.00952,0.034,2.2,-0.14,2.2044500448,2.26264,-0.13048,2.2663990822,0.03264,0.00952,0.034,2.23,-0.14,2.2343902972
2020-09-28 22:30:00,2.03312,-0.01034,2.0331462933,0.033120000000000004,0.00966,0.0345,2.0,-0.02,2.0000999975,2.05312,-0.18034000000000003,2.0610250484,0.033120000000000004,0.00966,0.0345,2.02,-0.19,2.0289159667
2020-09-28 23:00:00,1.9126400000000001,0.40952000000000005,1.9559903885,0.03264,0.00952,0.034,1.88,0.4,1.9220822043,1.9226400000000001,-0.41048,1.9659700913,0.03264,0.00952,0.034,1.8900000000000001,-0.42,1.936104336
2020-09-28 23:30:00,1.8136,0.4298,1.8638328788,0.033600000000000005,0.0098,0.035,1.78,0.42,1.8288794383,1.7536,-0.4102,1.8009378113,0.033600000000000005,0.0098,0.035,1.72,-0.42,1.7705366418000001
2020-09-29 00:00:00,1.67264,0.00952,1.6726670918000002,0.03264,0.00952,0.034,1.6400000000000001,0.0,1.6400000000000001,1.6826400000000001,0.00952,1.6826669308,0.03264,0.00952,0.034,1.65,0.0,1.65
2020-09-29 00:30:00,1.67312,0.15966000000000002,1.6807206341,0.033120000000000004,0.00966,0.0345,1.6400000000000001,0.15,1.6468454694,1.6831200000000002,0.14966000000000002,1.6897606487,0.033120000000000004,0.00966,0.0345,1.65,0.14,1.6559287424
2020-09-29 01:00:00,1.67264,0.17952,1.6822461175,0.03264,0.00952,0.034,1.6400000000000001,0.17,1.6487874331999999,1.6826400000000001,0.15952000000000002,1.6901846053,0.03264,0.00952,0.034,1.65,0.15,1.6568041526
2020-09-29 01:30:00,1.7936,0.17980000000000002,1.8025895262,0.033600000000000005,0.0098,0.035,1.76,0.17,1.7681911661,1.8136,0.1698,1.8215314985000002,0.033600000000000005,0.0098,0.035,1.78,0.16,1.7871765442
2020-09-29 02:00:00,1.88264,0.15952000000000002,1.8893861437,0.03264,0.00952,0.034,1.85,0.15,1.8560711193000001,1.89264,0.16952,1.9002166192,0.03264,0.00952,0.034,1.8599999999999999,0.16,1.8668690366
2020-09-29 02:30:00,1.9188,0.1584,1.9253269852,0.028800000000000003,0.008400000000000001,0.03,1.8900000000000001,0.15,1.8959430371,1.9388,0.16840000000000002,1.9460996891,0.028800000000000003,0.008400000000000001,0.03,1.9100000000000001,0.16,1.9166898549
2020-09-29 03:00:00,1.84976,0.17868,1.8583698771,0.02976,0.00868,0.031,1.82,0.17,1.8279223178000001,1.86976,0.15868000000000002,1.8764812283,0.02976,0.00868,0.031,1.8399999999999999,0.15,1.8461040057
2020-09-29 03:30:00,1.8088000000000002,0.008400000000000001,1.8088195045000002,0.028800000000000003,0.008400000000000001,0.03,1.78,0.0,1.78,1.8288000000000002,0.1484,1.8348111619,0.028800000000000003,0.008400000000000001,0.03,1.8,0.14,1.8054362354
2020-09-29 04:00:00,1.7697600000000002,0.17868,1.7787571504000002,0.02976,0.00868,0.031,1.74,0.17,1.7482848737999999,1.78976,0.14868,1.7959249984,0.02976,0.00868,0.031,1.76,0.14,1.7655594014
2020-09-29 04:30:00,1.7297600000000002,0.00868,1.7297817781,0.02976,0.00868,0.031,1.7000000000000002,0.0,1.7000000000000002,1.7497600000000002,0.00868,1.7497815292,0.02976,0.00868,0.031,1.72,0.0,1.72
2020-09-29 05:00:00,1.72072,0.15896000000000002,1.7280467586000001,0.030720000000000004,0.008960000000000001,0.032,1.69,0.15,1.6966437457999999,1.73072,0.15896000000000002,1.738004603,0.030720000000000004,0.008960000000000001,0.032,1.7000000000000002,0.15,1.7066048166
2020-09-29 05:30:00,1.7297600000000002,0.14868,1.7361380705,0.02976,0.00868,0.031,1.7000000000000002,0.14,1.7057549648,1.7497600000000002,0.14868,1.7560654316000002,0.02976,0.00868,0.031,1.72,0.14,1.7256882685
2020-09-29 06:00:00,1.9012,0.2791,1.9215770216,0.031200000000000002,0.0091,0.0325,1.87,0.27,1.8893914364,1.9112,0.1791,1.9195734552000001,0.031200000000000002,0.0091,0.0325,1.88,0.17,1.8876705221
2020-09-29 06:30:00,2.20072,0.29896,2.2209334974,0.030720000000000004,0.008960000000000001,0.032,2.17,0.29,2.189292123,2.22072,0.28896000000000005,2.2394408231,0.030720000000000004,0.008960000000000001,0.032,2.19,0.28,2.207826986
2020-09-29 07:00:00,2.45072,0.21896000000000002,2.4604820666,0.030720000000000004,0.008960000000000001,0.032,2.42,0.21,2.4290944815,2.47072,0.21896000000000002,2.4804033543,0.030720000000000004,0.008960000000000001,0.032,2.44,0.21,2.4490202121999998
2020-09-29 07:30:00,2.93848,0.38414000000000004,2.9634824531,0.04848,0.014140000000000002,0.0505,2.89,0.37,2.9135888523,2.96848,0.38414000000000004,2.9932318737,0.04848,0.014140000000000002,0.0505,2.92,0.37,2.9433484333
2020-09-29 08:00:00,3.15904,0.47222000000000003,3.1941392346,0.17904,0.05222,0.1865,2.98,0.42,3.0094517773,3.20904,0.47222000000000003,3.2435982257,0.17904,0.05222,0.1865,3.03,0.42,3.058970415
2020-09-29 08:30:00,3.41968,0.74824,3.5005820088,0.43968,0.12824000000000002,0.458,2.98,0.62,3.0438133977,3.46968,0.75824,3.5515640498,0.43968,0.12824000000000002,0.458,3.03,0.63,3.0948020938
2020-09-29 09:00:00,3.3496,0.9603,3.4845367339,0.7896000000000001,0.2303,0.8225,2.56,0.73,2.6620480837000002,3.4196,0.9803000000000001,3.5573378038,0.7896000000000001,0.2303,0.8225,2.63,0.75,2.7348491731999998
2020-09-29 09:30:00,3.30592,1.00256,3.4545960111,1.10592,0.32256,1.152,2.2,0.68,2.3026940743,3.38592,1.01256,3.5340814931,1.10592,0.32256,1.152,2.2800000000000002,0.6900000000000001,2.3821209037
2020-09-29 10:00:00,3.1004,0.9747,3.2500031154,1.4904,0.43470000000000003,1.5525,1.6099999999999999,0.54,1.6981460479,3.1404,0.9847,3.2911618389,1.4904,0.43470000000000003,1.5525,1.65,0.55,1.7392527131
2020-09-29 10:30:00,2.91184,0.9026200000000001,3.0485299818,1.79184,0.5226200000000001,1.8665,1.12,0.38,1.1827087554,2.91184,0.9126200000000001,3.0515057676,1.79184,0.5226200000000001,1.8665,1.12,0.39,1.1859595271
2020-09-29 11:00:00,2.73928,0.9060400000000001,2.8852319491,2.00928,0.58604,2.093,0.73,0.32,0.797057087,2.75928,0.9160400000000001,2.9073622753,2.00928,0.58604,2.093,0.75,0.33,0.819390017
2020-09-29 11:30:00,2.67264,0.9220200000000001,2.8272116033,2.13264,0.62202,2.2215,0.54,0.30000000000000004,0.6177378085,2.8026400000000002,0.9720200000000001,2.9664143086,2.13264,0.62202,2.2215,0.67,0.35000000000000003,0.7559100476
2020-09-29 12:00:00,2.55776,1.00768,2.7491007983999998,2.11776,0.61768,2.206,0.44,0.39,0.5879625838,2.70776,1.07768,2.9143366997999998,2.11776,0.61768,2.206,0.59,0.46,0.7481310046
2020-09-29 12:30:00,2.57672,1.04196,2.7794183924,2.16672,0.6319600000000001,2.257,0.41000000000000003,0.41000000000000003,0.5798275606000001,2.60672,1.11196,2.8339802752,2.16672,0.6319600000000001,2.257,0.44,0.48,0.6511528238000001
2020-09-29 13:00:00,2.51488,1.11184,2.7496926374,2.47488,0.72184,2.578,0.04,0.39,0.3920459157,2.77488,1.20184,3.0239673279,2.47488,0.72184,2.578,0.30000000000000004,0.48,0.5660388679
2020-09-29 13:30:00,2.3750400000000003,0.6777200000000001,2.4698419788,1.29504,0.37772000000000006,1.349,1.08,0.30000000000000004,1.1208925015,2.60504,0.74772,2.7102248246,1.29504,0.37772000000000006,1.349,1.31,0.37,1.3612494261
2020-09-29 14:00:00,2.6252,0.8961,2.7739268646,1.7352,0.5061,1.8075,0.89,0.39,0.9716995420000001,2.6752000000000002,0.8961,2.8212923013999998,1.7352,0.5061,1.8075,0.9400000000000001,0.39,1.0176934705
2020-09-29 14:30:00,2.43424,0.67832,2.526982865,1.19424,0.34832,1.244,1.24,0.33,1.2831601615000001,2.53424,0.7183200000000001,2.634075929,1.19424,0.34832,1.244,1.34,0.37,1.3901438774
2020-09-29 15:00:00,2.53248,0.9111400000000001,2.6913994594,1.75248,0.51114,1.8255,0.78,0.4,0.87658428,2.5424800000000003,0.9111400000000001,2.7008111096,1.75248,0.51114,1.8255,0.79,0.4,0.8854942123
2020-09-29 15:30:00,2.44992,0.89956,2.6098498424,1.84992,0.53956,1.927,0.6000000000000001,0.36,0.6997142274,2.55992,0.9395600000000001,2.7268962943,1.84992,0.53956,1.927,0.71,0.4,0.8149233093
2020-09-29 16:00:00,2.32584,0.76712,2.4490824404,1.39584,0.40712000000000004,1.454,0.93,0.36,0.9972462083,2.44584,0.8071200000000001,2.5755729460000003,1.39584,0.40712000000000004,1.454,1.05,0.4,1.1236102527
2020-09-29 16:30:00,2.5144,0.6567000000000001,2.5987424363000002,1.3944,0.4067,1.4525000000000001,1.12,0.25,1.1475626345,2.6144,0.6867000000000001,2.7030805112,1.3944,0.4067,1.4525000000000001,1.22,0.28,1.2517188183
2020-09-29 17:00:00,2.46592,0.45006,2.5066542342,0.9259200000000001,0.27006,0.9645,1.54,0.18,1.5504837955,2.56592,0.47006000000000003,2.6086206796,0.9259200000000001,0.27006,0.9645,1.6400000000000001,0.2,1.6521501142
2020-09-29 17:30:00,2.55272,0.30996,2.5714693465,0.34272,0.09996000000000001,0.357,2.21,0.21,2.2199549545,2.64272,0.27996000000000004,2.6575075917,0.34272,0.09996000000000001,0.357,2.3,0.18,2.3070327263
2020-09-29 18:00:00,2.55416,0.22788000000000003,2.564305481,0.16416,0.047880000000000006,0.171,2.39,0.18,2.396768658,2.6041600000000003,0.22788000000000003,2.614111436,0.16416,0.047880000000000006,0.171,2.44,0.18,2.4466303358
2020-09-29 18:30:00,2.6525600000000003,0.21408000000000002,2.6611848489,0.08256000000000001,0.02408,0.08600000000000001,2.5700000000000003,0.19,2.5770137757000002,2.68256,0.20408,2.6903116548,0.08256000000000001,0.02408,0.08600000000000001,2.6,0.18,2.6062233212
2020-09-29 19:00:00,2.70888,0.20134000000000002,2.7163520851,0.038880000000000005,0.011340000000000001,0.0405,2.67,0.19,2.6767517629,2.73888,0.20134000000000002,2.7462704619,0.038880000000000005,0.011340000000000001,0.0405,2.7,0.19,2.7066769294
2020-09-29 19:30:00,2.75264,0.16952,2.7578549636,0.03264,0.00952,0.034,2.7199999999999998,0.16,2.7247018185,2.7826400000000002,0.15952000000000002,2.7872086395,0.03264,0.00952,0.034,2.75,0.15,2.7540878708000003
2020-09-29 20:00:00,2.60264,0.14952000000000001,2.6069313762,0.03264,0.00952,0.034,2.5700000000000003,0.14,2.5738104048,2.6326400000000003,0.14952000000000001,2.6368825533,0.03264,0.00952,0.034,2.6,0.14,2.6037665026
2020-09-29 20:30:00,2.42264,0.18952000000000002,2.4300416457000003,0.03264,0.00952,0.034,2.39,0.18,2.396768658,2.44264,0.17952,2.44922796,0.03264,0.00952,0.034,2.41,0.17,2.4159884106
2020-09-29 21:00:00,2.28216,0.15938000000000002,2.2877185688,0.03216,0.009380000000000001,0.0335,2.25,0.15,2.2549944568,2.30216,0.14938,2.3070013112,0.03216,0.009380000000000001,0.0335,2.27,0.14,2.2743130831
2020-09-29 21:30:00,2.22264,0.17952,2.2298780236,0.03264,0.00952,0.034,2.19,0.17,2.1965882636,2.24264,0.16952,2.2490378387,0.03264,0.00952,0.034,2.21,0.16,2.2157842855
2020-09-29 22:00:00,2.05216,0.17938,2.059984915,0.03216,0.009380000000000001,0.0335,2.02,0.17,2.0271408437,2.0721600000000002,0.16938,2.0790711027,0.03216,0.009380000000000001,0.0335,2.04,0.16,2.04626489
2020-09-29 22:30:00,1.89264,0.17952,1.9011348190000001,0.03264,0.00952,0.034,1.8599999999999999,0.17,1.8677526602999999,1.90264,0.16952,1.9101769552,0.03264,0.00952,0.034,1.87,0.16,1.8768324379
2020-09-29 23:00:00,1.6431200000000001,0.47966000000000003,1.7117000466999999,0.033120000000000004,0.00966,0.0345,1.6099999999999999,0.47000000000000003,1.6772000477,1.6431200000000001,-0.21034000000000003,1.6565283728,0.033120000000000004,0.00966,0.0345,1.6099999999999999,-0.22,1.624961538
2020-09-29 23:30:00,1.62264,0.16952,1.6314709927000002,0.03264,0.00952,0.034,1.5899999999999999,0.16,1.5980300373,1.64264,0.16952,1.6513640422,0.03264,0.00952,0.034,1.6099999999999999,0.16,1.6179307773
2020-09-30 00:00:00,1.52216,0.14938,1.5294722783,0.03216,0.009380000000000001,0.0335,1.49,0.14,1.4965627284,1.5321600000000002,0.14938,1.5394247789,0.03216,0.009380000000000001,0.0335,1.5,0.14,1.5065191668
2020-09-30 00:30:00,1.48264,0.17952,1.4934687141,0.03264,0.00952,0.034,1.45,0.17,1.4599315052000001,1.50264,0.14952000000000001,1.510060661,0.03264,0.00952,0.034,1.47,0.14,1.4766516177
2020-09-30 01:00:00,1.50264,0.00952,1.5026701568,0.03264,0.00952,0.034,1.47,0.0,1.47,1.52264,0.16952,1.5320475188,0.03264,0.00952,0.034,1.49,0.16,1.4985659812
2020-09-30 01:30:00,1.64264,0.52952,1.7258787906,0.03264,0.00952,0.034,1.6099999999999999,0.52,1.6918924316,1.57264,-0.29048,1.5992420705,0.03264,0.00952,0.034,1.54,-0.30000000000000004,1.5689486926
2020-09-30 02:00:00,1.73216,0.33938,1.7650940626,0.03216,0.009380000000000001,0.0335,1.7000000000000002,0.33,1.7317332358000002,1.73216,0.17938,1.7414233977,0.03216,0.009380000000000001,0.0335,1.7000000000000002,0.17,1.7084788556000001
2020-09-30 02:30:00,1.7288000000000001,0.2384,1.7451601646000001,0.028800000000000003,0.008400000000000001,0.03,1.7000000000000002,0.23,1.7154882687000002,1.7488000000000001,0.22840000000000002,1.7636518931,0.028800000000000003,0.008400000000000001,0.03,1.72,0.22,1.7340126874
2020-09-30 03:00:00,1.69976,0.24868,1.7178549997,0.02976,0.00868,0.031,1.67,0.24,1.6871573726,1.71976,0.23868000000000003,1.7362438193,0.02976,0.00868,0.031,1.69,0.23,1.7055790805000002
2020-09-30 03:30:00,1.64168,0.23924,1.6590204941,0.03168,0.00924,0.033,1.6099999999999999,0.23,1.6263455967,1.66168,0.22924000000000003,1.6774180754999999,0.03168,0.00924,0.033,1.63,0.22,1.6447796205
2020-09-30 04:00:00,1.58216,0.25938,1.6032804652000001,0.03216,0.009380000000000001,0.0335,1.55,0.25,1.5700318468,1.60216,0.24938000000000002,1.6214521424,0.03216,0.009380000000000001,0.0335,1.57,0.24,1.5882380174000001
2020-09-30 04:30:00,1.5521600000000002,0.23938,1.5705105698000001,0.03216,0.009380000000000001,0.0335,1.52,0.23,1.5373028329,1.56216,0.22938000000000003,1.5789107163,0.03216,0.009380000000000001,0.0335,1.53,0.22,1.5457360706
2020-09-30 05:00:00,1.53456,0.24008000000000002,1.5532265772,0.03456,0.01008,0.036000000000000004,1.5,0.23,1.5175308893000001,1.5445600000000002,0.23008,1.5616025102000002,0.03456,0.01008,0.036000000000000004,1.51,0.22,1.5259423318
2020-09-30 05:30:00,1.546,0.4505,1.6103000497000002,0.036000000000000004,0.0105,0.0375,1.51,0.44,1.5728000509,1.516,-0.0395,1.5165145070000001,0.036000000000000004,0.0105,0.0375,1.48,-0.05,1.4808443537
2020-09-30 06:00:00,1.6436000000000002,0.44980000000000003,1.704036678,0.033600000000000005,0.0098,0.035,1.6099999999999999,0.44,1.6690416412,1.6236000000000002,-0.0902,1.6261036252,0.033600000000000005,0.0098,0.035,1.5899999999999999,-0.1,1.5931415505
2020-09-30 06:30:00,1.8988800000000001,0.27134,1.9181685666,0.038880000000000005,0.011340000000000001,0.0405,1.8599999999999999,0.26,1.8780841302,1.9188800000000001,0.26134,1.9365947046,0.038880000000000005,0.011340000000000001,0.0405,1.88,0.25,1.8965494984
2020-09-30 07:00:00,2.20696,0.30078000000000005,2.2273619037,0.03696,0.010780000000000001,0.0385,2.17,0.29,2.189292123,2.22696,0.29078000000000004,2.2458637203,0.03696,0.010780000000000001,0.0385,2.19,0.28,2.207826986
2020-09-30 07:30:00,2.57848,0.32414000000000004,2.5987739128,0.04848,0.014140000000000002,0.0505,2.5300000000000002,0.31,2.5489213404999997,2.59848,0.31414000000000003,2.6173999026,0.04848,0.014140000000000002,0.0505,2.55,0.30000000000000004,2.5675864153
2020-09-30 08:00:00,3.00048,0.68764,3.0782672074,0.060480000000000006,0.017640000000000003,0.063,2.94,0.67,3.0153772567,3.03048,0.68764,3.1075163395,0.060480000000000006,0.017640000000000003,0.063,2.9699999999999998,0.67,3.044634625
2020-09-30 08:30:00,3.15552,0.7678600000000001,3.2476014919,0.09552000000000001,0.027860000000000003,0.0995,3.06,0.74,3.1482058383,3.18552,0.7678600000000001,3.2767585584,0.09552000000000001,0.027860000000000003,0.0995,3.09,0.74,3.1773731289000002
2020-09-30 09:00:00,3.24304,0.87172,3.3581548803,0.14304,0.04172,0.149,3.1,0.8300000000000001,3.2091899289,3.29304,0.87172,3.4064656464,0.14304,0.04172,0.149,3.15,0.8300000000000001,3.2575143898
2020-09-30 09:30:00,3.2296,1.1928,3.4428313929,0.24960000000000002,0.0728,0.26,2.98,1.12,3.1835200643,3.2196,0.6528,3.2851136967,0.24960000000000002,0.0728,0.26,2.9699999999999998,0.58,3.0261031047
2020-09-30 10:00:00,3.3924,1.2307000000000001,3.6087394267,0.2424,0.0707,0.2525,3.15,1.16,3.3567990705,3.4024,0.7407,3.4820916487,0.2424,0.0707,0.2525,3.16,0.67,3.2302476685
2020-09-30 10:30:00,3.41616,1.0863800000000001,3.5847413645,0.29616000000000003,0.08638000000000001,0.3085,3.12,1.0,3.2763394208,3.47616,1.10638,3.6479809553,0.29616000000000003,0.08638000000000001,0.3085,3.18,1.02,3.339580812
2020-09-30 11:00:00,3.44,1.135,3.6224059684,0.36,0.105,0.375,3.08,1.03,3.2476606966,3.52,1.155,3.7046491061999998,0.36,0.105,0.375,3.16,1.05,3.3298798777
2020-09-30 11:30:00,3.41296,1.00128,3.5568044085,0.31296,0.09128000000000001,0.326,3.1,0.91,3.2308048533,3.49296,0.98128,3.6281786064,0.31296,0.09128000000000001,0.326,3.18,0.89,3.3021962389
2020-09-30 12:00:00,3.0904,1.0047,3.2496144771,0.5304,0.1547,0.5525,2.56,0.85,2.6974246977,3.2404,1.0447,3.4046424555,0.5304,0.1547,0.5525,2.71,0.89,2.8524024961
2020-09-30 12:30:00,2.95312,1.03466,3.1291275222,0.63312,0.18466000000000002,0.6595000000000001,2.32,0.85,2.4708095839,3.13312,1.08466,3.3155585125,0.63312,0.18466000000000002,0.6595000000000001,2.5,0.9,2.6570660511
2020-09-30 13:00:00,2.93864,0.7975200000000001,3.0449373064,0.36864,0.10752,0.384,2.5700000000000003,0.6900000000000001,2.661014844,3.06864,0.82752,3.1782606564,0.36864,0.10752,0.384,2.7,0.72,2.7943514453000002
2020-09-30 13:30:00,2.96736,0.7679800000000001,3.0651294671000002,0.26736000000000004,0.07798000000000001,0.2785,2.7,0.6900000000000001,2.7867723265,3.03736,0.79798,3.140434341,0.26736000000000004,0.07798000000000001,0.2785,2.77,0.72,2.8620447236
2020-09-30 14:00:00,3.00904,0.7222200000000001,3.0944989013,0.17904,0.05222,0.1865,2.83,0.67,2.9082297021,3.05904,0.7322200000000001,3.1454525668,0.17904,0.05222,0.1865,2.88,0.68,2.9591890781
2020-09-30 14:30:00,2.98416,0.75038,3.0770572062,0.34416,0.10038000000000001,0.35850000000000004,2.64,0.65,2.7188416651000002,3.07416,0.7803800000000001,3.1716640191,0.34416,0.10038000000000001,0.35850000000000004,2.73,0.68,2.8134142958
2020-09-30 15:00:00,2.93064,0.71352,3.0162495918,0.32064000000000004,0.09352,0.334,2.61,0.62,2.6826293072,3.01064,0.7335200000000001,3.0987101833,0.32064000000000004,0.09352,0.334,2.69,0.64,2.7650858938000002
2020-09-30 15:30:00,2.87808,0.61194,2.9424165324000002,0.17808000000000002,0.05194000000000001,0.1855,2.7,0.56,2.7574626017,2.92808,0.62194,2.9934030551,0.17808000000000002,0.05194000000000001,0.1855,2.75,0.5700000000000001,2.8084515306
2020-09-30 16:00:00,2.88648,0.46564000000000005,2.923796744,0.15648,0.04564000000000001,0.163,2.73,0.42,2.762118752,2.93648,0.47564000000000006,2.974751788,0.15648,0.04564000000000001,0.163,2.7800000000000002,0.43,2.8130588334
2020-09-30 16:30:00,2.99968,0.37074,3.0225036394,0.13968,0.040740000000000005,0.14550000000000002,2.86,0.33,2.8789755122000003,3.04968,0.38074,3.0733550153,0.13968,0.040740000000000005,0.14550000000000002,2.91,0.34,2.9297952147
2020-09-30 17:00:00,3.06656,0.36108,3.08774497,0.10656,0.031080000000000003,0.111,2.96,0.33,2.978338463,3.11656,0.37108,3.1385739756,0.10656,0.031080000000000003,0.111,3.01,0.34,3.0291417927
2020-09-30 17:30:00,3.02128,0.25954000000000005,3.0324072698,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.92,0.23,2.9290442127,3.06128,0.25954000000000005,3.0722623993,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.96,0.23,2.9689223634
2020-09-30 18:00:00,3.04232,0.24276000000000003,3.0519900721,0.11232,0.032760000000000004,0.117,2.93,0.21,2.9375159574,3.07232,0.24276000000000003,3.0818959424,0.11232,0.032760000000000004,0.117,2.96,0.21,2.9674399741
2020-09-30 18:30:00,3.01336,0.19848000000000002,3.0198895344,0.06336,0.01848,0.066,2.95,0.18,2.9554864236,3.03336,0.18848,3.0392100289,0.06336,0.01848,0.066,2.9699999999999998,0.17,2.9748613413
2020-09-30 19:00:00,2.91472,0.19596000000000002,2.9212998819,0.054720000000000005,0.015960000000000002,0.057,2.86,0.18,2.8656587375,2.93472,0.17596,2.9399903741,0.054720000000000005,0.015960000000000002,0.057,2.88,0.16,2.8844410204
2020-09-30 19:30:00,2.89792,0.17106000000000002,2.9029643212,0.03792,0.01106,0.0395,2.86,0.16,2.8644720281,2.91792,0.17106000000000002,2.9229298059,0.03792,0.01106,0.0395,2.88,0.16,2.8844410204
2020-09-30 20:00:00,2.77552,0.20036,2.7827424243000003,0.03552,0.010360000000000001,0.037,2.74,0.19,2.7465796912,2.7955200000000002,0.09036000000000001,2.7969799785,0.03552,0.010360000000000001,0.037,2.76,0.08,2.7611591769
2020-09-30 20:30:00,2.4836,0.5498000000000001,2.5437273832000002,0.033600000000000005,0.0098,0.035,2.45,0.54,2.5088044962,2.4836,-0.2602,2.4971930242,0.033600000000000005,0.0098,0.035,2.45,-0.27,2.4648326515
2020-09-30 21:00:00,2.36264,0.14952000000000001,2.3673664693,0.03264,0.00952,0.034,2.33,0.14,2.3342022192,2.39264,0.14952000000000001,2.3973073228,0.03264,0.00952,0.034,2.36,0.14,2.3641488955
2020-09-30 21:30:00,2.26264,0.14952000000000001,2.2675749161,0.03264,0.00952,0.034,2.23,0.14,2.2343902972,2.28264,0.14952000000000001,2.2875317703,0.03264,0.00952,0.034,2.25,0.14,2.2543513479
2020-09-30 22:00:00,2.14408,0.14994000000000002,2.1493164146,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.11,0.14,2.1146394492,2.1640800000000002,0.14994000000000002,2.169268137,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.13,0.14,2.1345959805
2020-09-30 22:30:00,1.98312,0.15966000000000002,1.9895366923000002,0.033120000000000004,0.00966,0.0345,1.9500000000000002,0.15,1.9557607216,2.00312,0.00966,2.0031432924,0.033120000000000004,0.00966,0.0345,1.97,0.0,1.97
2020-09-30 23:00:00,1.88408,0.14994000000000002,1.8900368912,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.85,0.14,1.8552897348,1.90408,0.14994000000000002,1.9099745155,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.87,0.14,1.8752333187999999
2020-09-30 23:30:00,1.8136,0.14980000000000002,1.8197760851,0.033600000000000005,0.0098,0.035,1.78,0.14,1.7854971297,1.8235999999999999,0.14980000000000002,1.8297423315999999,0.033600000000000005,0.0098,0.035,1.79,0.14,1.7954665132
2020-10-01 00:00:00,1.71312,0.33966,1.7464675920000001,0.033120000000000004,0.00966,0.0345,1.6800000000000002,0.33,1.7121039688000002,1.69312,-0.22034,1.7073971565,0.033120000000000004,0.00966,0.0345,1.6600000000000001,-0.23,1.6758579892
2020-10-01 00:30:00,1.6431200000000001,0.38966,1.6886912832,0.033120000000000004,0.00966,0.0345,1.6099999999999999,0.38,1.6542369842,1.59312,-0.32034,1.6250073999999999,0.033120000000000004,0.00966,0.0345,1.56,-0.33,1.5945218719
2020-10-01 01:00:00,1.61408,-0.14006000000000002,1.6201453793,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.58,-0.15,1.5871042814,1.63408,-0.14006000000000002,1.6400714161,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.6,-0.15,1.607015868
2020-10-01 01:30:00,1.726,-0.11950000000000001,1.7301318591000001,0.036000000000000004,0.0105,0.0375,1.69,-0.13,1.6949926254,1.746,-0.1295,1.7507958904,0.036000000000000004,0.0105,0.0375,1.71,-0.14,1.7157214226000002
2020-10-01 02:00:00,1.786,-0.11950000000000001,1.7899933659,0.036000000000000004,0.0105,0.0375,1.75,-0.13,1.7548219283000002,1.796,-0.1295,1.8006627252,0.036000000000000004,0.0105,0.0375,1.76,-0.14,1.7655594014
2020-10-01 02:30:00,1.85072,0.29896,1.8747110711000001,0.030720000000000004,0.008960000000000001,0.032,1.82,0.29,1.8429595763000002,1.80072,-0.40104,1.8448375538000001,0.030720000000000004,0.008960000000000001,0.032,1.77,-0.41000000000000003,1.8168654326
2020-10-01 03:00:00,1.8288000000000002,0.39840000000000003,1.8716922824000002,0.028800000000000003,0.008400000000000001,0.03,1.8,0.39,1.8417654574000002,1.7488000000000001,-0.49160000000000004,1.8165825057,0.028800000000000003,0.008400000000000001,0.03,1.72,-0.5,1.7912007146
2020-10-01 03:30:00,1.8283200000000002,0.39826000000000006,1.8711934828,0.02832,0.00826,0.029500000000000002,1.8,0.39,1.8417654574000002,1.74832,-0.49174000000000007,1.8161583218000001,0.02832,0.00826,0.029500000000000002,1.72,-0.5,1.7912007146
2020-10-01 04:00:00,1.8288000000000002,0.47840000000000005,1.890337536,0.028800000000000003,0.008400000000000001,0.03,1.8,0.47000000000000003,1.8603494295,1.8188,-0.4016,1.8626099968,0.028800000000000003,0.008400000000000001,0.03,1.79,-0.41000000000000003,1.8363550855000002
2020-10-01 04:30:00,1.81072,0.14896,1.8168368116,0.030720000000000004,0.008960000000000001,0.032,1.78,0.14,1.7854971297,1.83072,0.14896,1.8367702088,0.030720000000000004,0.008960000000000001,0.032,1.8,0.14,1.8054362354
2020-10-01 05:00:00,1.75976,0.14868,1.7660297279,0.02976,0.00868,0.031,1.73,0.14,1.7356554958000001,1.77976,0.15868000000000002,1.7868198007,0.02976,0.00868,0.031,1.75,0.15,1.756416807
2020-10-01 05:30:00,1.76024,0.15882000000000002,1.7673903502,0.030240000000000003,0.008820000000000001,0.0315,1.73,0.15,1.7364907140999999,1.78024,0.17882,1.7891984378,0.030240000000000003,0.008820000000000001,0.0315,1.75,0.17,1.7582377541
2020-10-01 06:00:00,1.9202400000000002,0.008820000000000001,1.9202602558000001,0.030240000000000003,0.008820000000000001,0.0315,1.8900000000000001,0.0,1.8900000000000001,1.9402400000000002,0.17882,1.9484629455,0.030240000000000003,0.008820000000000001,0.0315,1.9100000000000001,0.17,1.9175505207999999
2020-10-01 06:30:00,2.16024,0.22882000000000002,2.1723248951,0.030240000000000003,0.008820000000000001,0.0315,2.13,0.22,2.1413313616,2.18024,0.16882000000000003,2.1867662541,0.030240000000000003,0.008820000000000001,0.0315,2.15,0.16,2.1559452683
2020-10-01 07:00:00,2.3212,0.1491,2.3259837166,0.031200000000000002,0.0091,0.0325,2.29,0.14,2.2942754848,2.3412,0.1491,2.3459429341,0.031200000000000002,0.0091,0.0325,2.31,0.14,2.3142385357
2020-10-01 07:30:00,2.50888,0.16134,2.5140623401,0.038880000000000005,0.011340000000000001,0.0405,2.47,0.15,2.4745504642,2.53888,0.15134,2.5433866104,0.038880000000000005,0.011340000000000001,0.0405,2.5,0.14,2.5039169315
2020-10-01 08:00:00,2.76344,0.17142000000000002,2.7687516050000003,0.07344,0.02142,0.0765,2.69,0.15,2.6941789101999998,2.80344,0.17142000000000002,2.8086759603,0.07344,0.02142,0.0765,2.73,0.15,2.7341177736
2020-10-01 08:30:00,3.05576,0.53668,3.1025303544,0.12576,0.036680000000000004,0.131,2.93,0.5,2.9723559679,3.07576,0.36668,3.0975399594,0.12576,0.036680000000000004,0.131,2.95,0.33,2.9684002426
2020-10-01 09:00:00,3.04416,0.79288,3.1457223018000002,0.28416,0.08288000000000001,0.296,2.76,0.71,2.8498596457,3.07416,0.5728800000000001,3.1270834974,0.28416,0.08288000000000001,0.296,2.79,0.49,2.8327018904
2020-10-01 09:30:00,3.01248,0.87614,3.137300918,0.43248000000000003,0.12614,0.4505,2.58,0.75,2.6868010719,3.13248,0.9061400000000001,3.2609079487,0.43248000000000003,0.12614,0.4505,2.7,0.78,2.8104092229
2020-10-01 10:00:00,3.16176,1.23218,3.393374994,0.7617600000000001,0.22218000000000002,0.7935,2.4,1.01,2.6038625156,3.30176,0.72218,3.3798170143,0.7617600000000001,0.22218000000000002,0.7935,2.54,0.5,2.5887448696
2020-10-01 10:30:00,3.1536,0.8498,3.2660913949,0.7536,0.21980000000000002,0.785,2.4,0.63,2.4813101378,3.2136,0.7998000000000001,3.3116317730000002,0.7536,0.21980000000000002,0.785,2.46,0.58,2.5274493071
2020-10-01 11:00:00,3.1512000000000002,0.8191,3.2559155778,0.5112,0.1491,0.5325,2.64,0.67,2.7236923468,3.2412,0.8391000000000001,3.348054099,0.5112,0.1491,0.5325,2.73,0.6900000000000001,2.8158480073
2020-10-01 11:30:00,2.99728,0.8625400000000001,3.1189201096,0.55728,0.16254000000000002,0.5805,2.44,0.7000000000000001,2.5384247084,3.17728,0.9125400000000001,3.3057279758,0.55728,0.16254000000000002,0.5805,2.62,0.75,2.7252339349
2020-10-01 12:00:00,3.02144,1.04542,3.1971866774,1.08144,0.31542000000000003,1.1265,1.94,0.73,2.0728000386,3.11144,0.7454200000000001,3.1994858728,1.08144,0.31542000000000003,1.1265,2.03,0.43,2.0750421682
2020-10-01 12:30:00,2.91768,1.30474,3.1961231281,1.14768,0.33474000000000004,1.1955,1.77,0.97,2.0183656755,3.12768,0.59474,3.1837238966,1.14768,0.33474000000000004,1.1955,1.98,0.26,1.9969977466
2020-10-01 13:00:00,2.95696,1.27828,3.2214301482,1.05696,0.30828,1.101,1.9,0.97,2.1332838536,3.05696,0.5282800000000001,3.1022708135,1.05696,0.30828,1.101,2.0,0.22,2.0120636173
2020-10-01 13:30:00,2.95152,1.14086,3.1643375057,1.51152,0.44086000000000003,1.5745,1.44,0.7000000000000001,1.6011246048,3.14152,0.81086,3.2444786715,1.51152,0.44086000000000003,1.5745,1.63,0.37,1.671466422
2020-10-01 14:00:00,2.72176,1.10468,2.9373960237,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.8200000000000001,0.55,0.9873702446,2.89176,1.22468,3.1404007706,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.99,0.67,1.1954078801999999
2020-10-01 14:30:00,2.78392,1.2040600000000001,3.0331454054,1.93392,0.56406,2.0145,0.85,0.64,1.0640018797,2.78392,1.21406,3.0371289485,1.93392,0.56406,2.0145,0.85,0.65,1.070046728
2020-10-01 15:00:00,2.88872,1.24296,3.1447818366,1.99872,0.58296,2.082,0.89,0.66,1.1080162454,2.98872,1.26296,3.2446132589,1.99872,0.58296,2.082,0.99,0.68,1.2010412149
2020-10-01 15:30:00,2.7732,1.2626,3.0470964868,1.9632,0.5726,2.045,0.81,0.6900000000000001,1.0640488711,3.1032,1.3726,3.3932110161,1.9632,0.5726,2.045,1.1400000000000001,0.8,1.3926952287
2020-10-01 16:00:00,2.82024,0.9613200000000001,2.9795787957,1.17024,0.34132,1.219,1.65,0.62,1.7626400654,2.97024,1.01132,3.1376892453,1.17024,0.34132,1.219,1.8,0.67,1.9206509313
2020-10-01 16:30:00,2.7588,0.7559,2.8604828701000002,0.5688,0.16590000000000002,0.5925,2.19,0.59,2.2680828909,2.8988,0.7959,3.0060768869,0.5688,0.16590000000000002,0.5925,2.33,0.63,2.4136694057
2020-10-01 17:00:00,2.9016,0.8913000000000001,3.0354074273,1.1016,0.32130000000000003,1.1475,1.8,0.5700000000000001,1.8880942773,3.0716,0.9513,3.2155401179,1.1016,0.32130000000000003,1.1475,1.97,0.63,2.0682843131
2020-10-01 17:30:00,2.98344,0.65642,3.0547997398,0.67344,0.19642,0.7015,2.31,0.46,2.3553555995,3.10344,0.69642,3.1806195387,0.67344,0.19642,0.7015,2.43,0.5,2.4809070922
2020-10-01 18:00:00,3.01832,0.50576,3.0604001046000002,0.32832,0.09576000000000001,0.342,2.69,0.41000000000000003,2.7210659676,3.08832,0.51576,3.1310906726,0.32832,0.09576000000000001,0.342,2.76,0.42,2.7917736297999998
2020-10-01 18:30:00,3.01464,0.40052000000000004,3.0411298229,0.10464000000000001,0.030520000000000002,0.109,2.91,0.37,2.9334280288,3.05464,0.39052000000000003,3.0795018104,0.10464000000000001,0.030520000000000002,0.109,2.95,0.36,2.9718849237000002
2020-10-01 19:00:00,3.03792,0.35106000000000004,3.0581368593,0.03792,0.01106,0.0395,3.0,0.34,3.0192051934,3.05792,0.35106000000000004,3.0780054987,0.03792,0.01106,0.0395,3.02,0.34,3.0390788078
2020-10-01 19:30:00,3.09264,0.33952000000000004,3.1112209822,0.03264,0.00952,0.034,3.06,0.33,3.0777426793,3.12264,0.32952000000000004,3.1399783439,0.03264,0.00952,0.034,3.09,0.32,3.1065253902
2020-10-01 20:00:00,2.93312,0.34966,2.9538881242,0.033120000000000004,0.00966,0.0345,2.9,0.34,2.9198630105000003,2.96312,0.33966,2.9825239396,0.033120000000000004,0.00966,0.0345,2.93,0.33,2.948525055
2020-10-01 20:30:00,2.7431200000000002,0.28966000000000003,2.7583709413,0.033120000000000004,0.00966,0.0345,2.71,0.28,2.7244265452,2.77312,0.27966,2.7871857222000003,0.033120000000000004,0.00966,0.0345,2.74,0.27,2.7532707822
2020-10-01 21:00:00,2.5731200000000003,0.22966000000000003,2.5833486505,0.033120000000000004,0.00966,0.0345,2.54,0.22,2.5495097568,2.60312,0.21966000000000002,2.6123713844000003,0.033120000000000004,0.00966,0.0345,2.5700000000000003,0.21,2.5785654927
2020-10-01 21:30:00,2.39264,0.19952,2.4009444808,0.03264,0.00952,0.034,2.36,0.19,2.3676359517,2.42264,0.15952000000000002,2.4278861588,0.03264,0.00952,0.034,2.39,0.15,2.3947024867
2020-10-01 22:00:00,2.25264,0.17952,2.2597819364,0.03264,0.00952,0.034,2.22,0.17,2.2264994947,2.27264,0.00952,2.2726599394,0.03264,0.00952,0.034,2.24,0.0,2.24
2020-10-01 22:30:00,2.10456,0.18008000000000002,2.1122503639,0.03456,0.01008,0.036000000000000004,2.07,0.17,2.0769689454,2.11456,0.18008000000000002,2.1222141268,0.03456,0.01008,0.036000000000000004,2.08,0.17,2.0869355524
2020-10-01 23:00:00,1.94504,0.010220000000000002,1.9450668497999999,0.03504,0.010220000000000002,0.036500000000000005,1.9100000000000001,0.0,1.9100000000000001,1.9650400000000001,0.010220000000000002,1.9650665765,0.03504,0.010220000000000002,0.036500000000000005,1.9300000000000002,0.0,1.9300000000000002
2020-10-01 23:30:00,1.7555200000000002,-0.13964000000000001,1.7610649619,0.03552,0.010360000000000001,0.037,1.72,-0.15,1.7265283085,1.7755200000000002,-0.16964,1.7836056178000002,0.03552,0.010360000000000001,0.037,1.74,-0.18,1.7492855685
2020-10-02 00:00:00,1.71744,-0.11908,1.7215633012,0.03744,0.010920000000000001,0.039,1.6800000000000002,-0.13,1.685022255,1.72744,-0.16908,1.7356949617000001,0.03744,0.010920000000000001,0.039,1.69,-0.18,1.6995587663
2020-10-02 00:30:00,1.8084,-0.0988,1.8110969051999999,0.038400000000000004,0.0112,0.04,1.77,-0.11,1.7734147851,1.8184,-0.1188,1.8222765981,0.038400000000000004,0.0112,0.04,1.78,-0.13,1.7847408776
2020-10-02 01:00:00,1.79792,0.15106,1.8042548185,0.03792,0.01106,0.0395,1.76,0.14,1.7655594014,1.81792,0.16106,1.8250406708,0.03792,0.01106,0.0395,1.78,0.15,1.7863090438
2020-10-02 01:30:00,1.81648,0.15064000000000002,1.8227155565,0.036480000000000005,0.01064,0.038,1.78,0.14,1.7854971297,1.8364800000000001,0.01064,1.8365108222000002,0.036480000000000005,0.01064,0.038,1.8,0.0,1.8
2020-10-02 02:00:00,1.8869600000000002,0.010780000000000001,1.8869907922,0.03696,0.010780000000000001,0.0385,1.85,0.0,1.85,1.9069600000000002,0.010780000000000001,1.9069904693000002,0.03696,0.010780000000000001,0.0385,1.87,0.0,1.87
2020-10-02 02:30:00,1.88408,-0.12006000000000001,1.8879014407999999,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.85,-0.13,1.8545619429,1.90408,-0.12006000000000001,1.9078613812,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.87,-0.13,1.8745132702
2020-10-02 03:00:00,1.88264,-0.12048,1.8864911344,0.03264,0.00952,0.034,1.85,-0.13,1.8545619429,1.90264,-0.14048000000000002,1.907819069,0.03264,0.00952,0.034,1.87,-0.15,1.8760063966
2020-10-02 03:30:00,1.88456,-0.11992000000000001,1.8883715736000002,0.03456,0.01008,0.036000000000000004,1.85,-0.13,1.8545619429,1.90456,-0.11992000000000001,1.9083316274,0.03456,0.01008,0.036000000000000004,1.87,-0.13,1.8745132702
2020-10-02 04:00:00,1.8384,0.0112,1.8384341163,0.038400000000000004,0.0112,0.04,1.8,0.0,1.8,1.8584,0.0112,1.8584337492,0.038400000000000004,0.0112,0.04,1.82,0.0,1.82
2020-10-02 04:30:00,1.79984,0.01162,1.7998775097,0.03984,0.01162,0.0415,1.76,0.0,1.76,1.8198400000000001,0.01162,1.8198770975,0.03984,0.01162,0.0415,1.78,0.0,1.78
2020-10-02 05:00:00,1.75936,-0.11852000000000001,1.7633475551000002,0.039360000000000006,0.01148,0.041,1.72,-0.13,1.7249057945000001,1.77936,-0.12852000000000002,1.7839953474999999,0.039360000000000006,0.01148,0.041,1.74,-0.14,1.7456230979
2020-10-02 05:30:00,1.92984,0.22162,1.9425235777,0.03984,0.01162,0.0415,1.8900000000000001,0.21,1.901630879,1.9398400000000002,0.14162000000000002,1.9450026864,0.03984,0.01162,0.0415,1.9,0.13,1.9044421755
2020-10-02 06:00:00,2.1132,0.2426,2.1270799233,0.0432,0.0126,0.045,2.07,0.23,2.0827385818,2.1232,-0.22740000000000002,2.1353428296,0.0432,0.0126,0.045,2.08,-0.24,2.0938003725
2020-10-02 06:30:00,2.2232,0.1726,2.2298899076,0.0432,0.0126,0.045,2.18,0.16,2.1858636737,2.2332,0.022600000000000002,2.2333143532,0.0432,0.0126,0.045,2.19,0.01,2.1900228309
2020-10-02 07:00:00,2.32512,0.24316000000000002,2.3378002052999998,0.04512,0.013160000000000002,0.047,2.2800000000000002,0.23,2.2915715132,2.34512,-0.26684,2.3602524018,0.04512,0.013160000000000002,0.047,2.3,-0.28,2.3169807941
2020-10-02 07:30:00,2.61416,0.24288,2.6254186714000003,0.044160000000000005,0.01288,0.046,2.5700000000000003,0.23,2.5802713036,2.63416,0.21288,2.6427479637999998,0.044160000000000005,0.01288,0.046,2.59,0.2,2.5977105304
2020-10-02 08:00:00,2.92576,0.46918000000000004,2.9631404709,0.06576,0.019180000000000003,0.0685,2.86,0.45,2.895185659,2.95576,0.46918000000000004,2.992765786,0.06576,0.019180000000000003,0.0685,2.89,0.45,2.9248247811
2020-10-02 08:30:00,3.2333600000000002,0.7359800000000001,3.316064452,0.12336000000000001,0.035980000000000005,0.1285,3.11,0.7000000000000001,3.1878048874,3.26336,0.6259800000000001,3.3228556168,0.12336000000000001,0.035980000000000005,0.1285,3.14,0.59,3.1949491389
2020-10-02 09:00:00,3.34976,0.8436800000000001,3.4543723019,0.14976,0.043680000000000004,0.156,3.2,0.8,3.2984845005,3.39976,0.8536800000000001,3.5053013565,0.14976,0.043680000000000004,0.156,3.25,0.81,3.3494178599
2020-10-02 09:30:00,3.4229600000000002,0.96628,3.5567333608,0.19296000000000002,0.056280000000000004,0.201,3.23,0.91,3.3557413488,3.45296,0.7862800000000001,3.5413512958,0.19296000000000002,0.056280000000000004,0.201,3.26,0.73,3.3407334524
2020-10-02 10:00:00,3.3404,0.8272,3.4412980109,0.23040000000000002,0.06720000000000001,0.24,3.11,0.76,3.2015152662,3.4004,0.8372,3.5019457449,0.23040000000000002,0.06720000000000001,0.24,3.17,0.77,3.2621771871
2020-10-02 10:30:00,3.4432,0.8026000000000001,3.5355046316000003,0.2832,0.0826,0.295,3.16,0.72,3.2409875038,3.5232,0.8126,3.6156959219,0.2832,0.0826,0.295,3.24,0.73,3.3212196555
2020-10-02 11:00:00,3.3556,0.8508,3.4617787335,0.3456,0.1008,0.36,3.01,0.75,3.1020315924,3.4356,0.8608,3.5417967192,0.3456,0.1008,0.36,3.09,0.76,3.1820905078
2020-10-02 11:30:00,3.37896,0.86928,3.4889852966,0.40896000000000005,0.11928000000000001,0.426,2.9699999999999998,0.75,3.0632335856,3.47896,0.8992800000000001,3.5933086703,0.40896000000000005,0.11928000000000001,0.426,3.07,0.78,3.1675384765
2020-10-02 12:00:00,3.2512,0.8641000000000001,3.3640704883,0.6312,0.1841,0.6575000000000001,2.62,0.68,2.7068062361000003,3.3712,0.9041,3.4903275276,0.6312,0.1841,0.6575000000000001,2.74,0.72,2.8330195905
2020-10-02 12:30:00,3.14672,0.78946,3.2442401036,0.5467200000000001,0.15946000000000002,0.5695,2.6,0.63,2.6752383071,3.24672,0.8094600000000001,3.3461046382,0.5467200000000001,0.15946000000000002,0.5695,2.7,0.65,2.7771388154
2020-10-02 13:00:00,2.91184,0.66012,2.9857278175,0.6518400000000001,0.19012,0.679,2.26,0.47000000000000003,2.3083543922,3.03184,0.63012,3.0966280048,0.6518400000000001,0.19012,0.679,2.38,0.44,2.4203305559
2020-10-02 13:30:00,2.74816,0.44488000000000005,2.7839363498000003,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.08,0.25,2.0949701669,2.85816,0.43488000000000004,2.8910550323,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.19,0.24,2.2031114361
2020-10-02 14:00:00,2.86256,0.6340800000000001,2.9319459749,0.5625600000000001,0.16408,0.586,2.3,0.47000000000000003,2.3475306175,2.99256,0.66408,3.0653576627,0.5625600000000001,0.16408,0.586,2.43,0.5,2.4809070922
2020-10-02 14:30:00,2.92424,0.6333200000000001,2.99203506,0.35424000000000005,0.10332000000000001,0.369,2.5700000000000003,0.53,2.6240807914,3.01424,0.65332,3.0842292068,0.35424000000000005,0.10332000000000001,0.369,2.66,0.55,2.7162658191
2020-10-02 15:00:00,3.02088,0.69984,3.1008856799,0.41088,0.11984000000000002,0.428,2.61,0.58,2.6736678926,3.07088,0.70984,3.1518529153,0.41088,0.11984000000000002,0.428,2.66,0.59,2.7246467661000002
2020-10-02 15:30:00,3.03936,0.7589800000000001,3.132692109,0.33936000000000005,0.09898000000000001,0.35350000000000004,2.7,0.66,2.7794963573,3.10936,0.7689800000000001,3.2030375973,0.33936000000000005,0.09898000000000001,0.35350000000000004,2.77,0.67,2.8498771903
2020-10-02 16:00:00,3.03376,0.6756800000000001,3.1080931775,0.29376,0.08568,0.306,2.74,0.59,2.8028021693,3.09376,0.6956800000000001,3.1710127089,0.29376,0.08568,0.306,2.8,0.61,2.8656761855
2020-10-02 16:30:00,3.06256,0.6440800000000001,3.1295547287,0.32256,0.09408000000000001,0.336,2.74,0.55,2.7946556138,3.12256,0.6540800000000001,3.1903293874,0.32256,0.09408000000000001,0.336,2.8,0.56,2.8554509276
2020-10-02 17:00:00,3.09888,0.61384,3.1590911351,0.21888000000000002,0.06384000000000001,0.228,2.88,0.55,2.9320470665,3.14888,0.61384,3.2081528642,0.21888000000000002,0.06384000000000001,0.228,2.93,0.55,2.9811742653
2020-10-02 17:30:00,3.03296,0.55628,3.08355214,0.19296000000000002,0.056280000000000004,0.201,2.84,0.5,2.8836782067,3.09296,0.55628,3.1425863552,0.19296000000000002,0.056280000000000004,0.201,2.9,0.5,2.9427877939
2020-10-02 18:00:00,3.05088,0.47234000000000004,3.0872275345,0.11088,0.03234,0.1155,2.94,0.44,2.9727428412,3.09088,0.47234000000000004,3.1267625829,0.11088,0.03234,0.1155,2.98,0.44,3.0123080852
2020-10-02 18:30:00,2.93752,0.32386000000000004,2.955318773,0.04752000000000001,0.01386,0.0495,2.89,0.31,2.9065787448,2.96752,0.32386000000000004,2.9851399046,0.04752000000000001,0.01386,0.0495,2.92,0.31,2.936409372
2020-10-02 19:00:00,2.8108,0.2119,2.8187760198,0.0408,0.0119,0.0425,2.77,0.2,2.777210831,2.8308,0.2019,2.8379908825999998,0.0408,0.0119,0.0425,2.79,0.19,2.7964620505
2020-10-02 19:30:00,2.70128,0.15204,2.7055553589,0.041280000000000004,0.01204,0.043000000000000003,2.66,0.14,2.6636816627,2.72128,0.15204,2.7255239863,0.041280000000000004,0.01204,0.043000000000000003,2.68,0.14,2.6836542251
2020-10-02 20:00:00,2.60176,-0.11782000000000001,2.6044263572,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.56,-0.13,2.563298656,2.62176,-0.22782000000000002,2.6316396885,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.58,-0.24,2.5911387458
2020-10-02 20:30:00,2.46272,-0.11754,2.4655233623,0.04272,0.01246,0.044500000000000005,2.42,-0.13,2.4234892201,2.48272,-0.16754000000000002,2.4883665827,0.04272,0.01246,0.044500000000000005,2.44,-0.18,2.4466303358
2020-10-02 21:00:00,2.48128,0.15204,2.4859337481,0.041280000000000004,0.01204,0.043000000000000003,2.44,0.14,2.4440130933,2.50128,-0.10796000000000001,2.5036087953,0.041280000000000004,0.01204,0.043000000000000003,2.46,-0.12,2.4629250902
2020-10-02 21:30:00,2.36368,0.27274000000000004,2.3793634128,0.043680000000000004,0.012740000000000001,0.0455,2.32,0.26,2.334523506,2.38368,-0.38726000000000005,2.4149328459,0.043680000000000004,0.012740000000000001,0.0455,2.34,-0.4,2.3739418695
2020-10-02 22:00:00,2.2808,-0.11810000000000001,2.2838555668,0.0408,0.0119,0.0425,2.24,-0.13,2.2437691503,2.3008,-0.11810000000000001,2.303829041,0.0408,0.0119,0.0425,2.26,-0.13,2.2637358503
2020-10-02 22:30:00,2.19032,-0.13824,2.1946781085,0.04032,0.011760000000000001,0.042,2.15,-0.15,2.1552262062,2.21032,-0.14824,2.2152854444,0.04032,0.011760000000000001,0.042,2.17,-0.16,2.1758906223
2020-10-02 23:00:00,2.06176,-0.02782,2.0619476836,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.02,-0.04,2.0203960008,2.05176,-0.34782,2.0810328806,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.01,-0.36,2.041984329
2020-10-02 23:30:00,1.8732000000000002,-0.1874,1.8825506633,0.0432,0.0126,0.045,1.83,-0.2,1.8408965206999999,1.8932,-0.19740000000000002,1.9034634223,0.0432,0.0126,0.045,1.85,-0.21,1.8618807695
2020-10-03 00:00:00,1.73128,-0.21796000000000001,1.744946131,0.041280000000000004,0.01204,0.043000000000000003,1.69,-0.23,1.7055790805000002,1.75128,-0.23796000000000003,1.767372796,0.041280000000000004,0.01204,0.043000000000000003,1.71,-0.25,1.7281782315
2020-10-03 00:30:00,1.7684000000000002,0.0112,1.7684354667000002,0.038400000000000004,0.0112,0.04,1.73,0.0,1.73,1.7484000000000002,-0.3388,1.7809233560000002,0.038400000000000004,0.0112,0.04,1.71,-0.35000000000000003,1.7454512311000001
2020-10-03 01:00:00,1.8284,0.38120000000000004,1.8677151817,0.038400000000000004,0.0112,0.04,1.79,0.37,1.8278402556,1.8184,-0.44880000000000003,1.8729655630000002,0.038400000000000004,0.0112,0.04,1.78,-0.46,1.8384776311
2020-10-03 01:30:00,1.8784,0.1812,1.8871194981000001,0.038400000000000004,0.0112,0.04,1.8399999999999999,0.17,1.8478365729,1.8984,0.0112,1.8984330381,0.038400000000000004,0.0112,0.04,1.8599999999999999,0.0,1.8599999999999999
