Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-03 02:00:00,1.95984,0.16162,1.9664927790000002,0.03984,0.01162,0.0415,1.92,0.15,1.9258504615,1.97984,0.15162,1.9856371899,0.03984,0.01162,0.0415,1.94,0.14,1.9450449866000001
2020-10-03 02:30:00,2.02032,0.18176,2.0284796277,0.04032,0.011760000000000001,0.042,1.98,0.17,1.9872845795,2.04032,0.011760000000000001,2.0403538909,0.04032,0.011760000000000001,0.042,2.0,0.0,2.0
2020-10-03 03:00:00,1.9879200000000001,0.19106,1.9970803314,0.03792,0.01106,0.0395,1.9500000000000002,0.18,1.9582900704,2.01792,0.01106,2.0179503091,0.03792,0.01106,0.0395,1.98,0.0,1.98
2020-10-03 03:30:00,1.9584000000000001,0.1812,1.9667648563000002,0.038400000000000004,0.0112,0.04,1.92,0.17,1.9275113489,1.9784000000000002,0.0112,1.9784317021,0.038400000000000004,0.0112,0.04,1.94,0.0,1.94
2020-10-03 04:00:00,1.9284,0.2112,1.9399309266,0.038400000000000004,0.0112,0.04,1.8900000000000001,0.2,1.9005525512,1.9484,0.1512,1.9542579154,0.038400000000000004,0.0112,0.04,1.9100000000000001,0.14,1.9151240169000001
2020-10-03 04:30:00,1.9308,0.1819,1.9393494399,0.0408,0.0119,0.0425,1.8900000000000001,0.17,1.8976301009,1.9508,0.1819,1.9592621698000001,0.0408,0.0119,0.0425,1.9100000000000001,0.17,1.9175505207999999
2020-10-03 05:00:00,1.87792,0.16106,1.8848140093999999,0.03792,0.01106,0.0395,1.8399999999999999,0.15,1.8461040057,1.88792,0.15106,1.8939538141,0.03792,0.01106,0.0395,1.85,0.14,1.8552897348
2020-10-03 05:30:00,1.82888,0.011340000000000001,1.8289151566,0.038880000000000005,0.011340000000000001,0.0405,1.79,0.0,1.79,1.84888,0.011340000000000001,1.8489147763,0.038880000000000005,0.011340000000000001,0.0405,1.81,0.0,1.81
2020-10-03 06:00:00,1.82888,0.18134,1.8378482663,0.038880000000000005,0.011340000000000001,0.0405,1.79,0.17,1.7980545042,1.84888,0.16134,1.8559062071999999,0.038880000000000005,0.011340000000000001,0.0405,1.81,0.15,1.8162048343000001
2020-10-03 06:30:00,1.9393600000000002,0.20148000000000002,1.9497977844,0.039360000000000006,0.01148,0.041,1.9,0.19,1.909476368,1.9593600000000002,0.08148000000000001,1.9610534414,0.039360000000000006,0.01148,0.041,1.92,0.07,1.9212756179000001
2020-10-03 07:00:00,2.12888,0.25134,2.1436655173,0.038880000000000005,0.011340000000000001,0.0405,2.09,0.24,2.1037347742,2.14888,0.24134000000000003,2.1623899394,0.038880000000000005,0.011340000000000001,0.0405,2.11,0.23,2.1224985277
2020-10-03 07:30:00,2.28936,0.27148,2.3054003123,0.039360000000000006,0.01148,0.041,2.25,0.26,2.264972406,2.30936,0.24148000000000003,2.3219509469,0.039360000000000006,0.01148,0.041,2.27,0.23,2.2816222299
2020-10-03 08:00:00,2.37936,0.29148,2.3971471795,0.039360000000000006,0.01148,0.041,2.34,0.28,2.3566925977,2.40936,0.28148,2.4257466067,0.039360000000000006,0.01148,0.041,2.37,0.27,2.3853301658
2020-10-03 08:30:00,2.46856,0.23708,2.4799184261000002,0.05856000000000001,0.01708,0.061,2.41,0.22,2.4200206611,2.48856,0.22708000000000003,2.4988989976,0.05856000000000001,0.01708,0.061,2.43,0.21,2.4390571949
2020-10-03 09:00:00,2.41896,0.19178,2.4265504425,0.10896000000000002,0.03178,0.1135,2.31,0.16,2.3155344955,2.4589600000000003,0.19178,2.4664273454,0.10896000000000002,0.03178,0.1135,2.35,0.16,2.3554405108
2020-10-03 09:30:00,2.43776,0.19768000000000002,2.4457618854,0.19776000000000002,0.05768,0.20600000000000002,2.24,0.14,2.2443707359,2.47776,0.19768000000000002,2.4856331185,0.19776000000000002,0.05768,0.20600000000000002,2.2800000000000002,0.14,2.2842942017
2020-10-03 10:00:00,2.50544,0.19992000000000001,2.5134035888,0.20544,0.05992000000000001,0.214,2.3,0.14,2.3042569301,2.54544,0.19992000000000001,2.5532788332000003,0.20544,0.05992000000000001,0.214,2.34,0.14,2.3441842931
2020-10-03 10:30:00,2.5092,0.1806,2.5156909588,0.13920000000000002,0.040600000000000004,0.145,2.37,0.14,2.3741314201,2.5392,0.19060000000000002,2.5463434568,0.13920000000000002,0.040600000000000004,0.145,2.4,0.15,2.4046829313
2020-10-03 11:00:00,2.58624,0.17682,2.5922775025,0.12624000000000002,0.036820000000000006,0.1315,2.46,0.14,2.4639805194,2.62624,0.17682,2.6321857552,0.12624000000000002,0.036820000000000006,0.1315,2.5,0.14,2.5039169315
2020-10-03 11:30:00,2.4684,0.16870000000000002,2.4741580891,0.0984,0.0287,0.10250000000000001,2.37,0.14,2.3741314201,2.4984,0.16870000000000002,2.5040891058,0.0984,0.0287,0.10250000000000001,2.4,0.14,2.4040798656
2020-10-03 12:00:00,2.58336,0.19348,2.5905951826,0.18336000000000002,0.05348000000000001,0.191,2.4,0.14,2.4040798656,2.62336,0.19348,2.6304851644,0.18336000000000002,0.05348000000000001,0.191,2.44,0.14,2.4440130933
2020-10-03 12:30:00,2.57128,0.16954000000000002,2.5768633355,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.47,0.14,2.4739644298,2.60128,0.16954000000000002,2.6067990812,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.5,0.14,2.5039169315
2020-10-03 13:00:00,2.50288,0.41584000000000004,2.5371896263,0.12288000000000002,0.035840000000000004,0.128,2.38,0.38,2.4101452238,2.53288,-0.30416000000000004,2.5510771059,0.12288000000000002,0.035840000000000004,0.128,2.41,-0.34,2.4338652387
2020-10-03 13:30:00,2.47664,0.34402000000000005,2.5004190549,0.11664000000000001,0.03402,0.12150000000000001,2.36,0.31,2.3802730936,2.47664,-0.33598,2.499325559,0.11664000000000001,0.03402,0.12150000000000001,2.36,-0.37,2.3888281646
2020-10-03 14:00:00,2.43552,-0.10214000000000001,2.4376608152,0.09552000000000001,0.027860000000000003,0.0995,2.34,-0.13,2.3436083291,2.45552,-0.10214000000000001,2.4576433936,0.09552000000000001,0.027860000000000003,0.0995,2.36,-0.13,2.3635777965
2020-10-03 14:30:00,2.40992,0.23206000000000002,2.4210671717,0.10992,0.032060000000000005,0.1145,2.3,0.2,2.3086792761,2.43992,0.20206000000000002,2.4482724215,0.10992,0.032060000000000005,0.1145,2.33,0.17,2.3361934851
2020-10-03 15:00:00,2.4105600000000003,0.17808000000000002,2.4171288753,0.13056,0.03808,0.136,2.2800000000000002,0.14,2.2842942017,2.44056,0.17808000000000002,2.4470483444,0.13056,0.03808,0.136,2.31,0.14,2.3142385357
2020-10-03 15:30:00,2.44208,0.18144000000000002,2.4488109768,0.14208,0.041440000000000005,0.148,2.3,0.14,2.3042569301,2.47208,0.18144000000000002,2.4787295133000002,0.14208,0.041440000000000005,0.148,2.33,0.14,2.3342022192
2020-10-03 16:00:00,2.35296,0.20878000000000002,2.3622044471,0.13296000000000002,0.03878,0.1385,2.22,0.17,2.2264994947,2.39296,0.18878,2.4003948529,0.13296000000000002,0.03878,0.1385,2.26,0.15,2.264972406
2020-10-03 16:30:00,2.37408,0.18494000000000002,2.3812724855000003,0.15408000000000002,0.04494,0.1605,2.22,0.14,2.2244100341,2.4140800000000002,0.18494000000000002,2.421153661,0.15408000000000002,0.04494,0.1605,2.26,0.14,2.2643321311
2020-10-03 17:00:00,2.46496,0.33478,2.4875902898,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.38,0.31,2.4001041644,2.46496,-0.005220000000000001,2.4649655271,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.38,-0.03,2.3801890681
2020-10-03 17:30:00,2.54592,0.20506000000000002,2.5541648831,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.46,0.18,2.4665765749,2.5859199999999998,0.20506000000000002,2.5940377503,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.5,0.18,2.5064716236
2020-10-03 18:00:00,2.58576,0.18918000000000001,2.5926711805,0.06576,0.019180000000000003,0.0685,2.52,0.17,2.5257276179,2.61576,0.17918,2.6218897479,0.06576,0.019180000000000003,0.0685,2.55,0.16,2.5550146771
2020-10-03 18:30:00,2.6170400000000003,0.18372000000000002,2.6234807794,0.047040000000000005,0.013720000000000001,0.049,2.5700000000000003,0.17,2.5756164311000003,2.64704,0.16372,2.6520982259,0.047040000000000005,0.013720000000000001,0.049,2.6,0.15,2.6043233286
2020-10-03 19:00:00,2.68032,0.16176000000000001,2.6851967526,0.04032,0.011760000000000001,0.042,2.64,0.15,2.6442579299,2.7103200000000003,0.16176000000000001,2.7151428692,0.04032,0.011760000000000001,0.042,2.67,0.15,2.6742101637999998
2020-10-03 19:30:00,2.58936,0.21148000000000003,2.5979817166,0.039360000000000006,0.01148,0.041,2.55,0.2,2.5578311125,2.59936,0.04148,2.5996909432,0.039360000000000006,0.01148,0.041,2.56,0.03,2.5601757752000003
2020-10-03 20:00:00,2.40416,-0.11712000000000002,2.4070110926,0.044160000000000005,0.01288,0.046,2.36,-0.13,2.3635777965,2.42416,-0.12712,2.4274907209,0.044160000000000005,0.01288,0.046,2.38,-0.14,2.3841140912
2020-10-03 20:30:00,2.2532,-0.1174,2.2562564127,0.0432,0.0126,0.045,2.21,-0.13,2.2138202276,2.2732,-0.1274,2.2767672257,0.0432,0.0126,0.045,2.23,-0.14,2.2343902972
2020-10-03 21:00:00,2.09464,0.01302,2.0946804649,0.044640000000000006,0.01302,0.0465,2.05,0.0,2.05,2.11464,0.01302,2.1146800822,0.044640000000000006,0.01302,0.0465,2.07,0.0,2.07
2020-10-03 21:30:00,2.11464,0.01302,2.1146800822,0.044640000000000006,0.01302,0.0465,2.07,0.0,2.07,2.13464,0.01302,2.1346797067,0.044640000000000006,0.01302,0.0465,2.09,0.0,2.09
2020-10-03 22:00:00,2.0732,0.0126,2.0732382883,0.0432,0.0126,0.045,2.03,0.0,2.03,2.0932,0.1626,2.0995058943,0.0432,0.0126,0.045,2.05,0.15,2.0554804791
2020-10-03 22:30:00,1.9532,0.0126,1.9532406406,0.0432,0.0126,0.045,1.9100000000000001,0.0,1.9100000000000001,1.9632,0.0126,1.9632404336,0.0432,0.0126,0.045,1.92,0.0,1.92
2020-10-03 23:00:00,1.89416,0.47288,1.9522954694,0.044160000000000005,0.01288,0.046,1.85,0.46,1.9063315556,1.89416,-0.42712000000000006,1.9417192382000001,0.044160000000000005,0.01288,0.046,1.85,-0.44,1.9016045856
2020-10-03 23:30:00,1.83464,0.45302000000000003,1.8897436466,0.044640000000000006,0.01302,0.0465,1.79,0.44,1.8432851109000001,1.7546400000000002,-0.44698000000000004,1.8106774009,0.044640000000000006,0.01302,0.0465,1.71,-0.46,1.7707907837999999
2020-10-04 00:00:00,1.7217600000000002,0.35218000000000005,1.7574095283000002,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.6800000000000002,0.34,1.7140595089000001,1.69176,-0.38782000000000005,1.7356428924,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.65,-0.4,1.6977926846
2020-10-04 00:30:00,1.6084,-0.1288,1.6135488837,0.038400000000000004,0.0112,0.04,1.57,-0.14,1.5762296786999999,1.6184,-0.1388,1.6243410971999999,0.038400000000000004,0.0112,0.04,1.58,-0.15,1.5871042814
2020-10-04 01:00:00,1.60888,-0.12866000000000002,1.6140161864,0.038880000000000005,0.011340000000000001,0.0405,1.57,-0.14,1.5762296786999999,1.61888,-0.13866,1.6248073886,0.038880000000000005,0.011340000000000001,0.0405,1.58,-0.15,1.5871042814
2020-10-04 01:30:00,1.6484,0.0112,1.6484380486,0.038400000000000004,0.0112,0.04,1.6099999999999999,0.0,1.6099999999999999,1.6583999999999999,-0.1188,1.6626496925,0.038400000000000004,0.0112,0.04,1.62,-0.13,1.625207679
2020-10-04 02:00:00,1.7384,0.0112,1.7384360788,0.038400000000000004,0.0112,0.04,1.7000000000000002,0.0,1.7000000000000002,1.7584,-0.1188,1.7624085792000002,0.038400000000000004,0.0112,0.04,1.72,-0.13,1.7249057945000001
2020-10-04 02:30:00,1.7816800000000002,-0.11076000000000001,1.7851194358,0.03168,0.00924,0.033,1.75,-0.12,1.7541094607,1.8016800000000002,-0.12076,1.8057225147,0.03168,0.00924,0.033,1.77,-0.13,1.7747675904
2020-10-04 03:00:00,1.7212,-0.12090000000000001,1.7254408856999999,0.031200000000000002,0.0091,0.0325,1.69,-0.13,1.6949926254,1.7412,-0.12090000000000001,1.7453922911,0.031200000000000002,0.0091,0.0325,1.71,-0.13,1.7149344011
2020-10-04 03:30:00,1.71976,-0.01132,1.7197972555,0.02976,0.00868,0.031,1.69,-0.02,1.6901183391,1.73976,-0.18132,1.7491831808,0.02976,0.00868,0.031,1.71,-0.19,1.7205231762
2020-10-04 04:00:00,1.6988,0.1584,1.7061688076000001,0.028800000000000003,0.008400000000000001,0.03,1.67,0.15,1.6767229944,1.7187999999999999,0.008400000000000001,1.7188205258,0.028800000000000003,0.008400000000000001,0.03,1.69,0.0,1.69
2020-10-04 04:30:00,1.69976,0.14868,1.7062502161,0.02976,0.00868,0.031,1.67,0.14,1.6758579892,1.71976,0.15868000000000002,1.7270650827,0.02976,0.00868,0.031,1.69,0.15,1.6966437457999999
2020-10-04 05:00:00,1.6702400000000002,0.14882,1.6768568960999999,0.030240000000000003,0.008820000000000001,0.0315,1.6400000000000001,0.14,1.6459647627,1.68024,0.14882,1.6868176695,0.030240000000000003,0.008820000000000001,0.0315,1.65,0.14,1.6559287424
2020-10-04 05:30:00,1.71832,0.15826,1.7255926084,0.02832,0.00826,0.029500000000000002,1.69,0.15,1.6966437457999999,1.72832,0.14826,1.7346674176999999,0.02832,0.00826,0.029500000000000002,1.7000000000000002,0.14,1.7057549648
2020-10-04 06:00:00,1.7292800000000002,0.15854000000000001,1.7365322485,0.029280000000000004,0.00854,0.030500000000000003,1.7000000000000002,0.15,1.7066048166,1.7492800000000002,0.14854,1.7555753046,0.029280000000000004,0.00854,0.030500000000000003,1.72,0.14,1.7256882685
2020-10-04 06:30:00,1.7692800000000002,0.15854000000000001,1.776368951,0.029280000000000004,0.00854,0.030500000000000003,1.74,0.15,1.7464535493,1.7892800000000002,0.15854000000000001,1.7962900239000001,0.029280000000000004,0.00854,0.030500000000000003,1.76,0.15,1.76638048
2020-10-04 07:00:00,1.8802400000000001,0.20882,1.8918002669,0.030240000000000003,0.008820000000000001,0.0315,1.85,0.2,1.8607794066,1.89024,0.17882,1.8986795017,0.030240000000000003,0.008820000000000001,0.0315,1.8599999999999999,0.17,1.8677526602999999
2020-10-04 07:30:00,2.1012,0.4691,2.1529273676,0.031200000000000002,0.0091,0.0325,2.07,0.46,2.1204952252,2.1212,0.41910000000000003,2.162205876,0.031200000000000002,0.0091,0.0325,2.09,0.41000000000000003,2.1298356744
2020-10-04 08:00:00,2.1456,0.4333,2.1889148567,0.0456,0.013300000000000001,0.0475,2.1,0.42,2.1415881957,2.1656,0.4233,2.206582482,0.0456,0.013300000000000001,0.0475,2.12,0.41000000000000003,2.1592822882
2020-10-04 08:30:00,2.25368,0.65024,2.3456098567,0.10368000000000001,0.030240000000000003,0.108,2.15,0.62,2.2376103325,2.19368,-0.12976000000000001,2.1975144141,0.10368000000000001,0.030240000000000003,0.108,2.09,-0.16,2.0961154548
2020-10-04 09:00:00,2.23456,0.6050800000000001,2.3150335203,0.15456,0.04508,0.161,2.08,0.56,2.1540659229,2.17456,-0.20492000000000002,2.1841939932,0.15456,0.04508,0.161,2.02,-0.25,2.0354115063
2020-10-04 09:30:00,2.32016,0.39588,2.3536914411,0.26016,0.07588,0.271,2.06,0.32,2.0847062143,2.36016,0.07588,2.3613794697,0.26016,0.07588,0.271,2.1,0.0,2.1
2020-10-04 10:00:00,2.3756,0.2808,2.3921379559,0.3456,0.1008,0.36,2.03,0.18,2.0379646709,2.4356,0.2808,2.4517332644,0.3456,0.1008,0.36,2.09,0.18,2.0977368758
2020-10-04 10:30:00,2.43624,0.26932,2.4510811084,0.30624,0.08932000000000001,0.319,2.13,0.18,2.1375921033,2.48624,0.26932,2.5007843969,0.30624,0.08932000000000001,0.319,2.18,0.18,2.1874185699
2020-10-04 11:00:00,2.48616,0.26638,2.5003899395999998,0.29616000000000003,0.08638000000000001,0.3085,2.19,0.18,2.1973848093,2.56616,0.26638,2.5799487301,0.29616000000000003,0.08638000000000001,0.3085,2.27,0.18,2.2771253808
2020-10-04 11:30:00,2.58168,0.40924000000000005,2.6139144975,0.51168,0.14924,0.533,2.07,0.26,2.0862646045,2.6316800000000002,0.22924000000000003,2.6416454342,0.51168,0.14924,0.533,2.12,0.08,2.121508897
2020-10-04 12:00:00,2.4444,0.1592,2.4495787393,0.8544,0.2492,0.89,1.5899999999999999,-0.09,1.5925451328,2.5744,0.0492,2.5748700938,0.8544,0.2492,0.89,1.72,-0.2,1.7315888658
2020-10-04 12:30:00,2.41664,0.24652000000000002,2.4291811377,1.25664,0.36652,1.309,1.16,-0.12,1.166190379,2.45664,0.27652000000000004,2.4721535956,1.25664,0.36652,1.309,1.2,-0.09,1.2033702672
2020-10-04 13:00:00,2.29176,0.62468,2.3753713394,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.63,0.14,0.645368112,2.5317600000000002,0.6746800000000001,2.6201148448,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.87,0.19,0.8905054744
2020-10-04 13:30:00,2.0892,0.5656,2.1644075402,1.4592,0.42560000000000003,1.52,0.63,0.14,0.645368112,2.5392,0.6156,2.6127571644,1.4592,0.42560000000000003,1.52,1.08,0.19,1.09658561
2020-10-04 14:00:00,2.0424,0.38070000000000004,2.0775779769,1.2024,0.3507,1.2525,0.84,0.03,0.8405355436,2.4324,0.5207,2.4875084422000002,1.2024,0.3507,1.2525,1.23,0.17,1.2416923935
2020-10-04 14:30:00,2.31032,0.13676000000000002,2.3143642324,0.8803200000000001,0.25676000000000004,0.917,1.43,-0.12,1.4350261322,2.48032,0.39676000000000006,2.511853061,0.8803200000000001,0.25676000000000004,0.917,1.6,0.14,1.606113321
2020-10-04 15:00:00,2.33008,0.26544,2.3451505709,1.39008,0.40544,1.448,0.9400000000000001,-0.14,0.9503683496,2.57008,0.54544,2.6273210691,1.39008,0.40544,1.448,1.18,0.14,1.1882760622
2020-10-04 15:30:00,2.18048,0.09264000000000001,2.1824470669,0.6604800000000001,0.19264,0.6880000000000001,1.52,-0.1,1.5232859219,2.43048,0.34264000000000006,2.4545132308,0.6604800000000001,0.19264,0.6880000000000001,1.77,0.15,1.7763445612000002
2020-10-04 16:00:00,2.24784,0.21312,2.2579204592,0.14784,0.043120000000000006,0.154,2.1,0.17,2.106869716,2.32784,0.19312,2.3358369806,0.14784,0.043120000000000006,0.154,2.18,0.15,2.1851544568
2020-10-04 16:30:00,2.43136,0.25248000000000004,2.444434004,0.35136,0.10248,0.366,2.08,0.15,2.08540164,2.51136,0.25248000000000004,2.5240196513,0.35136,0.10248,0.366,2.16,0.15,2.1652020691000002
2020-10-04 17:00:00,2.45728,0.26004000000000005,2.4710009713,0.37728,0.11004000000000001,0.393,2.08,0.15,2.08540164,2.6072800000000003,0.25004000000000004,2.6192420659,0.37728,0.11004000000000001,0.393,2.23,0.14,2.2343902972
2020-10-04 17:30:00,2.58544,0.46242000000000005,2.6264676373,0.14544,0.042420000000000006,0.1515,2.44,0.42,2.4758836806,2.61544,-0.29758,2.6323146184,0.14544,0.042420000000000006,0.1515,2.47,-0.34,2.4932909979
2020-10-04 18:00:00,2.67776,0.29018000000000005,2.6934370329,0.13776000000000002,0.04018,0.14350000000000002,2.54,0.25,2.5522734962999998,2.71776,-0.14982,2.7218863771,0.13776000000000002,0.04018,0.14350000000000002,2.58,-0.19,2.5869866641
2020-10-04 18:30:00,2.53768,0.01974,2.5377567752,0.06768,0.01974,0.07050000000000001,2.47,0.0,2.47,2.56768,0.01974,2.5677558782,0.06768,0.01974,0.07050000000000001,2.5,0.0,2.5
2020-10-04 19:00:00,2.6536,-0.1302,2.6567922388,0.033600000000000005,0.0098,0.035,2.62,-0.14,2.6237377918,2.6736,-0.1302,2.6767683874,0.033600000000000005,0.0098,0.035,2.64,-0.14,2.6437095151000003
2020-10-04 19:30:00,2.67264,-0.14048000000000002,2.6763294267,0.03264,0.00952,0.034,2.64,-0.15,2.6442579299,2.70264,-0.15048,2.706826038,0.03264,0.00952,0.034,2.67,-0.16,2.6747897114
2020-10-04 20:00:00,2.56312,-0.15034,2.5675253163000002,0.033120000000000004,0.00966,0.0345,2.5300000000000002,-0.16,2.5350542401,2.59312,-0.16034,2.5980724105,0.033120000000000004,0.00966,0.0345,2.56,-0.17,2.5656383221
2020-10-04 20:30:00,2.42264,-0.13048,2.4261511907,0.03264,0.00952,0.034,2.39,-0.14,2.394096907,2.44264,-0.14048000000000002,2.4466762761,0.03264,0.00952,0.034,2.41,-0.15,2.4146635376
2020-10-04 21:00:00,2.30312,-0.13034,2.3068052042,0.033120000000000004,0.00966,0.0345,2.27,-0.14,2.2743130831,2.33312,-0.14034000000000002,2.3373369997,0.033120000000000004,0.00966,0.0345,2.3,-0.15,2.3048861143
2020-10-04 21:30:00,2.24264,-0.13048,2.2464325496,0.03264,0.00952,0.034,2.21,-0.14,2.2144299492,2.26264,-0.14048000000000002,2.2669967799,0.03264,0.00952,0.034,2.23,-0.15,2.2350391495
2020-10-04 22:00:00,2.1336,-0.1302,2.1375689463,0.033600000000000005,0.0098,0.035,2.1,-0.14,2.104661493,2.1536,-0.14020000000000002,2.1581587059,0.033600000000000005,0.0098,0.035,2.12,-0.15,2.1252999788
2020-10-04 22:30:00,2.03456,0.030080000000000003,2.0347823471,0.03456,0.01008,0.036000000000000004,2.0,0.02,2.0000999975,2.03456,-0.22992,2.0475100977,0.03456,0.01008,0.036000000000000004,2.0,-0.24,2.0143485299
2020-10-04 23:00:00,1.8536000000000001,-0.1802,1.8623385836000002,0.033600000000000005,0.0098,0.035,1.82,-0.19,1.8298907071000001,1.8736000000000002,-0.20020000000000002,1.8842656394000001,0.033600000000000005,0.0098,0.035,1.8399999999999999,-0.21,1.8519449236
2020-10-04 23:30:00,1.71264,-0.15048,1.7192382034,0.03264,0.00952,0.034,1.6800000000000002,-0.16,1.6876018488,1.73264,-0.16048,1.740056091,0.03264,0.00952,0.034,1.7000000000000002,-0.17,1.7084788556000001
2020-10-05 00:00:00,1.6231200000000001,-0.15034,1.6300676826,0.033120000000000004,0.00966,0.0345,1.5899999999999999,-0.16,1.5980300373,1.6431200000000001,-0.16034,1.6509246651,0.033120000000000004,0.00966,0.0345,1.6099999999999999,-0.17,1.6189502772000002
2020-10-05 00:30:00,1.68408,0.009940000000000001,1.6841093343,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.65,0.0,1.65,1.70408,-0.12006000000000001,1.7083041445,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.67,-0.13,1.6750522380000001
2020-10-05 01:00:00,1.7150400000000001,0.010220000000000002,1.7150704504,0.03504,0.010220000000000002,0.036500000000000005,1.6800000000000002,0.0,1.6800000000000002,1.72504,0.010220000000000002,1.7250702739000001,0.03504,0.010220000000000002,0.036500000000000005,1.69,0.0,1.69
2020-10-05 01:30:00,1.78552,0.010360000000000001,1.7855500552999999,0.03552,0.010360000000000001,0.037,1.75,0.0,1.75,1.80552,0.18036000000000002,1.8145060485000002,0.03552,0.010360000000000001,0.037,1.77,0.17,1.7781451009
2020-10-05 02:00:00,1.85696,0.010780000000000001,1.8569912897,0.03696,0.010780000000000001,0.0385,1.82,0.0,1.82,1.87696,0.18078000000000002,1.8856458443,0.03696,0.010780000000000001,0.0385,1.8399999999999999,0.17,1.8478365729
2020-10-05 02:30:00,1.85216,0.16938,1.8598887736,0.03216,0.009380000000000001,0.0335,1.82,0.16,1.8270194307,1.87216,0.15938000000000002,1.8789318907,0.03216,0.009380000000000001,0.0335,1.8399999999999999,0.15,1.8461040057
2020-10-05 03:00:00,1.82552,0.010360000000000001,1.8255493968,0.03552,0.010360000000000001,0.037,1.79,0.0,1.79,1.83552,0.17036,1.8434088532000001,0.03552,0.010360000000000001,0.037,1.8,0.16,1.8070971196999999
2020-10-05 03:30:00,1.8235999999999999,0.1898,1.833450572,0.033600000000000005,0.0098,0.035,1.79,0.18,1.7990275151000001,1.8336000000000001,0.14980000000000002,1.8397089443999999,0.033600000000000005,0.0098,0.035,1.8,0.14,1.8054362354
2020-10-05 04:00:00,1.73408,0.009940000000000001,1.7341084885,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.7000000000000002,0.0,1.7000000000000002,1.75408,0.17994000000000002,1.7632853002000002,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.72,0.17,1.7283807451
2020-10-05 04:30:00,1.70408,0.009940000000000001,1.7041089901,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.67,0.0,1.67,1.71408,0.009940000000000001,1.7141088209,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.6800000000000002,0.0,1.6800000000000002
2020-10-05 05:00:00,1.7226400000000002,0.00952,1.7226663055,0.03264,0.00952,0.034,1.69,0.0,1.69,1.73264,-0.12048,1.7368237677,0.03264,0.00952,0.034,1.7000000000000002,-0.13,1.7049633427000002
2020-10-05 05:30:00,1.8136,0.1998,1.8245725527,0.033600000000000005,0.0098,0.035,1.78,0.19,1.7901117283999999,1.8235999999999999,0.1398,1.8289507921000001,0.033600000000000005,0.0098,0.035,1.79,0.13,1.794714462
2020-10-05 06:00:00,1.93408,0.19994,1.9443871657,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.9,0.19,1.909476368,1.95408,0.17994000000000002,1.9623473316000002,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.92,0.17,1.9275113489
2020-10-05 06:30:00,2.13408,0.19994,2.1434256344,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.1,0.19,2.1085777197,2.15408,0.19994,2.163339236,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.12,0.19,2.1284971223999998
2020-10-05 07:00:00,2.4936,0.45980000000000004,2.5356373952,0.033600000000000005,0.0098,0.035,2.46,0.45,2.5008198656,2.5136000000000003,0.44980000000000003,2.5535279517,0.033600000000000005,0.0098,0.035,2.48,0.44,2.5187298386
2020-10-05 07:30:00,2.77456,0.6300800000000001,2.8452036834000003,0.03456,0.01008,0.036000000000000004,2.74,0.62,2.8092703679,2.80456,0.6200800000000001,2.8722910716000003,0.03456,0.01008,0.036000000000000004,2.77,0.61,2.8363709207000003
2020-10-05 08:00:00,2.93624,0.7393200000000001,3.027886953,0.06624000000000001,0.01932,0.069,2.87,0.72,2.9589356194,2.97624,0.7393200000000001,3.0666918006,0.06624000000000001,0.01932,0.069,2.91,0.72,2.9977491556
2020-10-05 08:30:00,3.09736,0.7754800000000001,3.1929622923,0.08736000000000001,0.025480000000000003,0.091,3.01,0.75,3.1020315924,3.13736,0.7854800000000001,3.2341933461,0.08736000000000001,0.025480000000000003,0.091,3.05,0.76,3.1432626362000002
2020-10-05 09:00:00,3.18456,0.7975800000000001,3.2829188612999998,0.09456,0.027580000000000004,0.0985,3.09,0.77,3.1844936803,3.22456,0.8075800000000001,3.3241499139,0.09456,0.027580000000000004,0.0985,3.13,0.78,3.2257247248
2020-10-05 09:30:00,3.2352,0.7211000000000001,3.3145896051,0.1752,0.0511,0.1825,3.06,0.67,3.1324910215,3.2852,0.7211000000000001,3.3634096167,0.1752,0.0511,0.1825,3.11,0.67,3.1813519139
2020-10-05 10:00:00,3.14376,0.6681800000000001,3.2139837352,0.23376000000000002,0.06818,0.24350000000000002,2.91,0.6000000000000001,2.971211874,3.20376,0.67818,3.2747528533,0.23376000000000002,0.06818,0.24350000000000002,2.9699999999999998,0.61,3.0319960422
2020-10-05 10:30:00,3.15824,0.7453200000000001,3.2449933436,0.49824,0.14532,0.519,2.66,0.6000000000000001,2.726829661,3.2382400000000002,0.7553200000000001,3.3251626426,0.49824,0.14532,0.519,2.74,0.61,2.8070803337
2020-10-05 11:00:00,3.13112,0.84616,3.243439409,0.9811200000000001,0.28616,1.022,2.15,0.56,2.2217335574,3.22112,0.87616,3.3381537412,0.9811200000000001,0.28616,1.022,2.24,0.59,2.316398066
2020-10-05 11:30:00,3.14048,0.76514,3.232344946,1.08048,0.31514000000000003,1.1255,2.06,0.45,2.1085777197,3.27048,0.7951400000000001,3.3657520779,1.08048,0.31514000000000003,1.1255,2.19,0.48,2.241985727
2020-10-05 12:00:00,3.0964,0.9677,3.2440925156000002,1.2264,0.3577,1.2775,1.87,0.61,1.9669773766,3.2464,0.8377,3.3527383211,1.2264,0.3577,1.2775,2.02,0.48,2.0762466135
2020-10-05 12:30:00,2.8708,0.8319000000000001,2.9889045234,1.2408000000000001,0.3619,1.2925,1.63,0.47000000000000003,1.6964079698,3.0508,0.7219,3.135047089,1.2408000000000001,0.3619,1.2925,1.81,0.36,1.8454538737
2020-10-05 13:00:00,2.7938400000000003,0.5611200000000001,2.849631134,0.96384,0.28112000000000004,1.004,1.83,0.28,1.8512968428,2.9638400000000003,0.61112,3.0261882294,0.96384,0.28112000000000004,1.004,2.0,0.33,2.0270421801
2020-10-05 13:30:00,2.834,0.497,2.8772495547,0.744,0.217,0.775,2.09,0.28,2.1086725682,2.984,0.547,3.0337213122,0.744,0.217,0.775,2.24,0.33,2.2641775549
2020-10-05 14:00:00,2.91584,0.57962,2.9728912274,0.61584,0.17962,0.6415000000000001,2.3,0.4,2.334523506,3.04584,0.60962,3.1062481952,0.61584,0.17962,0.6415000000000001,2.43,0.43,2.4677520135
2020-10-05 14:30:00,2.94576,0.50668,2.9890176647,0.36576000000000003,0.10668000000000001,0.381,2.58,0.4,2.6108236248,3.03576,0.52668,3.0811086641,0.36576000000000003,0.10668000000000001,0.381,2.67,0.42,2.7028318483
2020-10-05 15:00:00,3.0228,0.5154,3.066424139,0.2928,0.0854,0.305,2.73,0.43,2.7636569975,3.1028000000000002,0.5354,3.1486538393,0.2928,0.0854,0.305,2.81,0.45,2.8458039286
2020-10-05 15:30:00,3.02688,0.49784000000000006,3.0675474242,0.26688,0.07784,0.278,2.76,0.42,2.7917736297999998,3.08688,0.5078400000000001,3.1283749136,0.26688,0.07784,0.278,2.8200000000000003,0.43,2.8525953095
2020-10-05 16:00:00,2.98176,0.51968,3.0267077824,0.34176,0.09968,0.356,2.64,0.42,2.6732003292,3.06176,0.52968,3.1072391604,0.34176,0.09968,0.356,2.7199999999999998,0.43,2.7537792214
2020-10-05 16:30:00,3.11712,0.50416,3.1576279705,0.35712000000000005,0.10416,0.372,2.76,0.4,2.7888348821999998,3.20712,0.5141600000000001,3.2480731519,0.35712000000000005,0.10416,0.372,2.85,0.41000000000000003,2.8793402022
2020-10-05 17:00:00,3.22912,0.6501600000000001,3.293922282,0.30912,0.09016,0.322,2.92,0.56,2.9732137495,3.29912,0.6701600000000001,3.3664977647,0.30912,0.09016,0.322,2.99,0.58,3.0457347225
2020-10-05 17:30:00,3.09368,0.45024000000000003,3.1262712614,0.10368000000000001,0.030240000000000003,0.108,2.99,0.42,3.0193542356,3.13368,0.45024000000000003,3.1658595041,0.10368000000000001,0.030240000000000003,0.108,3.03,0.42,3.058970415
2020-10-05 18:00:00,2.9452800000000003,0.23904000000000003,2.9549643653,0.06528,0.01904,0.068,2.88,0.22,2.8883905553,2.97528,0.22904000000000002,2.9840828407,0.06528,0.01904,0.068,2.91,0.21,2.9175674798999998
2020-10-05 18:30:00,2.97464,0.21302000000000001,2.9822576431,0.044640000000000006,0.01302,0.0465,2.93,0.2,2.9368180059,3.00464,0.20302,3.0114911008,0.044640000000000006,0.01302,0.0465,2.96,0.19,2.9660917046
2020-10-05 19:00:00,2.97704,0.19372,2.9833361527,0.047040000000000005,0.013720000000000001,0.049,2.93,0.18,2.9355238033,3.00704,0.20372,3.0139328791,0.047040000000000005,0.013720000000000001,0.049,2.96,0.19,2.9660917046
2020-10-05 19:30:00,3.03224,0.32232000000000005,3.0493228101,0.04224000000000001,0.012320000000000001,0.044,2.99,0.31,3.0060272787,3.06224,0.31232000000000004,3.0781256635,0.04224000000000001,0.012320000000000001,0.044,3.02,0.30000000000000004,3.0348640826
2020-10-05 20:00:00,2.91224,0.35232,2.9334742542,0.04224000000000001,0.012320000000000001,0.044,2.87,0.34,2.8900692033,2.93224,0.35232,2.953330459,0.04224000000000001,0.012320000000000001,0.044,2.89,0.34,2.9099312707
2020-10-05 20:30:00,2.63464,0.25302,2.6467616156,0.044640000000000006,0.01302,0.0465,2.59,0.24,2.6010959229,2.65464,-0.08698,2.6560645794,0.044640000000000006,0.01302,0.0465,2.61,-0.1,2.6119150063000003
2020-10-05 21:00:00,2.46512,0.12316,2.4681946844000002,0.04512,0.013160000000000002,0.047,2.42,0.11,2.42249871,2.44512,-0.28684000000000004,2.4618872842,0.04512,0.013160000000000002,0.047,2.4,-0.30000000000000004,2.4186773245
2020-10-05 21:30:00,2.3132,-0.1474,2.3178914988,0.0432,0.0126,0.045,2.27,-0.16,2.2756317804,2.3332,-0.1274,2.3366756300000002,0.0432,0.0126,0.045,2.29,-0.14,2.2942754848
2020-10-05 22:00:00,2.1756,-0.1267,2.179286179,0.0456,0.013300000000000001,0.0475,2.13,-0.14,2.1345959805,2.1955999999999998,-0.1267,2.1992526572,0.0456,0.013300000000000001,0.0475,2.15,-0.14,2.154553318
2020-10-05 22:30:00,2.04176,-0.12782000000000002,2.0457570359,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.0,-0.14,2.0048940122,2.06176,-0.12782000000000002,2.0657183375,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.02,-0.14,2.0248456731
2020-10-05 23:00:00,1.9327200000000002,-0.12754000000000001,1.9369236046,0.04272,0.01246,0.044500000000000005,1.8900000000000001,-0.14,1.8951780919,1.94272,-0.12754000000000001,1.9469020135,0.04272,0.01246,0.044500000000000005,1.9,-0.14,1.9051509127
2020-10-05 23:30:00,1.79888,0.02134,1.7990065731,0.038880000000000005,0.011340000000000001,0.0405,1.76,0.01,1.7600284089,1.81888,-0.03866,1.8192908096,0.038880000000000005,0.011340000000000001,0.0405,1.78,-0.05,1.7807021087
2020-10-06 00:00:00,1.72984,-0.11838000000000001,1.7338858815,0.03984,0.01162,0.0415,1.69,-0.13,1.6949926254,1.74984,-0.13838,1.755303122,0.03984,0.01162,0.0415,1.71,-0.15,1.7165663401
2020-10-06 00:30:00,1.7950400000000002,0.17022,1.8030927458,0.03504,0.010220000000000002,0.036500000000000005,1.76,0.16,1.7672577627,1.8150400000000002,0.18022000000000002,1.8239653094000001,0.03504,0.010220000000000002,0.036500000000000005,1.78,0.17,1.7880995498
2020-10-06 01:00:00,1.8540800000000002,0.15994000000000003,1.8609657305,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.82,0.15,1.8261708573000002,1.8740800000000002,0.15994000000000003,1.8808925142000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8399999999999999,0.15,1.8461040057
2020-10-06 01:30:00,1.91456,0.17008,1.9220996852,0.03456,0.01008,0.036000000000000004,1.88,0.16,1.8867962264,1.93456,0.18008000000000002,1.9429233644,0.03456,0.01008,0.036000000000000004,1.9,0.17,1.9075901027
2020-10-06 02:00:00,2.02216,0.24938000000000002,2.0374791901,0.03216,0.009380000000000001,0.0335,1.99,0.24,2.0044201156,2.04216,0.24938000000000002,2.0573302725,0.03216,0.009380000000000001,0.0335,2.01,0.24,2.0242776489
2020-10-06 02:30:00,2.0388,0.19840000000000002,2.0484306188,0.028800000000000003,0.008400000000000001,0.03,2.01,0.19,2.0189601284,2.0588,0.1784,2.0665149407,0.028800000000000003,0.008400000000000001,0.03,2.03,0.17,2.0371057901
2020-10-06 03:00:00,2.00072,0.15896000000000002,2.0070248628,0.030720000000000004,0.008960000000000001,0.032,1.97,0.15,1.9757024067,2.02072,0.14896,2.0262029513,0.030720000000000004,0.008960000000000001,0.032,1.99,0.14,1.9949185447
2020-10-06 03:30:00,1.9916800000000001,0.15924000000000002,1.9980356854,0.03168,0.00924,0.033,1.96,0.15,1.9657314160000001,2.01168,0.16924,2.0187864176,0.03168,0.00924,0.033,1.98,0.16,1.9864541273
2020-10-06 04:00:00,1.9526400000000002,0.27952000000000005,1.9725451579,0.03264,0.00952,0.034,1.92,0.27,1.9388914358,1.9726400000000002,0.26952000000000004,1.9909670012,0.03264,0.00952,0.034,1.94,0.26,1.9573451407
2020-10-06 04:30:00,2.0912,0.3391,2.118515105,0.031200000000000002,0.0091,0.0325,2.06,0.33,2.0862646045,2.1112,0.3291,2.1366965742,0.031200000000000002,0.0091,0.0325,2.08,0.32,2.1044714301
2020-10-06 05:00:00,2.00072,0.30896,2.0244349335,0.030720000000000004,0.008960000000000001,0.032,1.97,0.30000000000000004,1.9927117202,2.02072,0.30896,2.0442029253,0.030720000000000004,0.008960000000000001,0.032,1.99,0.30000000000000004,2.0124860248
2020-10-06 05:30:00,1.91216,0.16938,1.9196472202,0.03216,0.009380000000000001,0.0335,1.88,0.16,1.8867962264,1.93216,0.16938,1.9395700168,0.03216,0.009380000000000001,0.0335,1.9,0.16,1.9067249408
2020-10-06 06:00:00,2.0336,0.1598,2.0398688683,0.033600000000000005,0.0098,0.035,2.0,0.15,2.005617112,2.0536,0.1598,2.0598080008,0.033600000000000005,0.0098,0.035,2.02,0.15,2.0255616505
2020-10-06 06:30:00,2.22456,0.17008,2.2310523078,0.03456,0.01008,0.036000000000000004,2.19,0.16,2.1958369703,2.25456,0.17008,2.2609661652,0.03456,0.01008,0.036000000000000004,2.22,0.16,2.2257582977
2020-10-06 07:00:00,2.4859999999999998,0.4605,2.5282911719,0.036000000000000004,0.0105,0.0375,2.45,0.45,2.4909837414,2.466,-0.1295,2.4693979529,0.036000000000000004,0.0105,0.0375,2.43,-0.14,2.4340295808
2020-10-06 07:30:00,2.80936,0.36148,2.8325203265,0.039360000000000006,0.01148,0.041,2.77,0.35000000000000003,2.7920243552,2.80936,0.14148000000000002,2.8129202264,0.039360000000000006,0.01148,0.041,2.77,0.13,2.7730488636
2020-10-06 08:00:00,3.04272,0.38996000000000003,3.0676071782,0.10272,0.029960000000000004,0.107,2.94,0.36,2.9619588113,3.08272,0.38996000000000003,3.1072868229,0.10272,0.029960000000000004,0.107,2.98,0.36,3.001666204
2020-10-06 08:30:00,3.15008,0.44294000000000006,3.1810689791,0.25008,0.07294,0.2605,2.9,0.37,2.9235081666,3.21008,0.45294000000000006,3.2418772725,0.25008,0.07294,0.2605,2.96,0.38,2.9842922109
2020-10-06 09:00:00,3.11928,0.55354,3.168014244,0.6292800000000001,0.18354,0.6555000000000001,2.49,0.37,2.5173398658,3.23928,0.5935400000000001,3.2932088683,0.6292800000000001,0.18354,0.6555000000000001,2.61,0.41000000000000003,2.642006813
2020-10-06 09:30:00,3.0,0.6275000000000001,3.0649235309,1.02,0.2975,1.0625,1.98,0.33,2.007311635,3.15,0.5775,3.2025,1.02,0.2975,1.0625,2.13,0.28,2.1483249289
2020-10-06 10:00:00,3.05104,0.55822,3.1016857755,1.09104,0.31822,1.1365,1.96,0.24,1.9746392076000001,3.26104,0.6082200000000001,3.3172750037,1.09104,0.31822,1.1365,2.17,0.29,2.189292123
2020-10-06 10:30:00,3.0724,0.6632,3.1431633747,1.3824,0.4032,1.44,1.69,0.26,1.7098830369,3.3224,0.7232000000000001,3.4001999941,1.3824,0.4032,1.44,1.94,0.32,1.9662146373
2020-10-06 11:00:00,3.09032,0.9067600000000001,3.220604198,1.60032,0.46676000000000006,1.667,1.49,0.44,1.5536087023,3.34032,0.9867600000000001,3.4830206718,1.60032,0.46676000000000006,1.667,1.74,0.52,1.8160396471
2020-10-06 11:30:00,3.07928,1.04104,3.2504968236,1.88928,0.5510400000000001,1.968,1.19,0.49,1.2869343417999999,3.45928,1.17104,3.6521162084,1.88928,0.5510400000000001,1.968,1.57,0.62,1.6879869668
2020-10-06 12:00:00,3.2288,0.7234,3.3088452669,0.8688,0.2534,0.905,2.36,0.47000000000000003,2.4063457773,3.3888,0.7734000000000001,3.4759333998,0.8688,0.2534,0.905,2.52,0.52,2.5730915258
2020-10-06 12:30:00,3.2224,0.5082,3.2622276132,0.3024,0.0882,0.315,2.92,0.42,2.950050847,3.2824,0.5182,3.3230529638,0.3024,0.0882,0.315,2.98,0.43,3.0108636635
2020-10-06 13:00:00,3.21224,0.63982,3.275340509,0.8222400000000001,0.23982000000000003,0.8565,2.39,0.4,2.4232416305,3.41224,0.6898200000000001,3.4812689425,0.8222400000000001,0.23982000000000003,0.8565,2.59,0.45,2.6288020085
2020-10-06 13:30:00,3.14984,0.6716200000000001,3.2206467441,0.5198400000000001,0.15162,0.5415,2.63,0.52,2.6809140232,3.27984,0.70162,3.3540454752,0.5198400000000001,0.15162,0.5415,2.76,0.55,2.8142672226
2020-10-06 14:00:00,3.2976,0.6418,3.3594751078,0.4176,0.1218,0.435,2.88,0.52,2.9265679558,3.3676,0.6518,3.4300981036,0.4176,0.1218,0.435,2.95,0.53,2.9972320564
2020-10-06 14:30:00,3.0392,1.0481,3.2148484023,1.8792,0.5481,1.9575,1.16,0.5,1.263170614,3.3892,1.1581000000000001,3.5816019112,1.8792,0.5481,1.9575,1.51,0.61,1.6285576441
2020-10-06 15:00:00,2.79048,0.6326400000000001,2.8612955107999998,0.42048,0.12264000000000001,0.438,2.37,0.51,2.4242524621,2.95048,0.5926400000000001,3.0094109723,0.42048,0.12264000000000001,0.438,2.5300000000000002,0.47000000000000003,2.5732858372000003
2020-10-06 15:30:00,3.05384,1.00362,3.2145282469,0.18384,0.05362,0.1915,2.87,0.9500000000000001,3.0231440588,3.00384,0.21362,3.0114262817,0.18384,0.05362,0.1915,2.8200000000000003,0.16,2.82453536
2020-10-06 16:00:00,3.144,1.237,3.3785951222,0.984,0.28700000000000003,1.025,2.16,0.9500000000000001,2.3596821820000002,3.234,0.497,3.2719665341,0.984,0.28700000000000003,1.025,2.25,0.21,2.2597787502
2020-10-06 16:30:00,3.18688,1.17034,3.3949815684,0.68688,0.20034000000000002,0.7155,2.5,0.97,2.681585352,3.22688,0.41034000000000004,3.2528654214,0.68688,0.20034000000000002,0.7155,2.54,0.21,2.5486663179
2020-10-06 17:00:00,3.36144,1.00792,3.5092993033,0.30144000000000004,0.08792000000000001,0.314,3.06,0.92,3.1953090617,3.31144,0.24792000000000003,3.3207076354,0.30144000000000004,0.08792000000000001,0.314,3.01,0.16,3.014249492
2020-10-06 17:30:00,3.33744,0.9509200000000001,3.4702672231,0.27744,0.08092,0.289,3.06,0.87,3.18127333,3.28744,0.22092,3.2948546857,0.27744,0.08092,0.289,3.01,0.14,3.013254055
2020-10-06 18:00:00,3.2524800000000003,0.74614,3.3369673433,0.19248,0.05614,0.2005,3.06,0.6900000000000001,3.1368296097,3.2524800000000003,0.5661400000000001,3.3013846565,0.19248,0.05614,0.2005,3.06,0.51,3.1022088905
2020-10-06 18:30:00,3.24952,0.34736,3.2680329252,0.05952,0.01736,0.062,3.19,0.33,3.2070235422,3.28952,0.34736,3.3078090634,0.05952,0.01736,0.062,3.23,0.33,3.2468138228
2020-10-06 19:00:00,3.34552,0.34036000000000005,3.3627888723,0.03552,0.010360000000000001,0.037,3.31,0.33,3.3264094757000002,3.38552,0.34036000000000005,3.4025858696,0.03552,0.010360000000000001,0.037,3.35,0.33,3.3662144911
2020-10-06 19:30:00,3.34744,0.39092000000000005,3.3701888671,0.03744,0.010920000000000001,0.039,3.31,0.38,3.3317412865,3.38744,0.38092000000000004,3.4087900786,0.03744,0.010920000000000001,0.039,3.35,0.37,3.3703708995
2020-10-06 20:00:00,3.13888,0.35134000000000004,3.1584818268,0.038880000000000005,0.011340000000000001,0.0405,3.1,0.34,3.1185894247,3.16888,0.34134000000000003,3.1872109202,0.038880000000000005,0.011340000000000001,0.0405,3.13,0.33,3.1473480901
2020-10-06 20:30:00,2.8617600000000003,0.29218000000000005,2.8766368297,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.8200000000000003,0.28,2.8338666165,2.89176,0.27218000000000003,2.9045409018,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.85,0.26,2.8618350756
2020-10-06 21:00:00,2.56128,0.27204,2.5756865104,0.041280000000000004,0.01204,0.043000000000000003,2.52,0.26,2.5333771926,2.57128,-0.06796,2.5721779487000003,0.041280000000000004,0.01204,0.043000000000000003,2.5300000000000002,-0.08,2.5312645061
2020-10-06 21:30:00,2.3484,-0.1288,2.3519294207,0.038400000000000004,0.0112,0.04,2.31,-0.14,2.3142385357,2.3684,-0.1388,2.3724636984,0.038400000000000004,0.0112,0.04,2.33,-0.15,2.3348233338
2020-10-06 22:00:00,2.21888,-0.11866000000000002,2.2220505507,0.038880000000000005,0.011340000000000001,0.0405,2.18,-0.13,2.1838727069,2.23888,-0.13866,2.2431696882,0.038880000000000005,0.011340000000000001,0.0405,2.2,-0.15,2.2051077071
2020-10-06 22:30:00,2.08416,-0.13712000000000002,2.0886657942,0.044160000000000005,0.01288,0.046,2.04,-0.15,2.045507272,2.10416,-0.13712000000000002,2.1086230578,0.044160000000000005,0.01288,0.046,2.06,-0.15,2.0654539453
2020-10-06 23:00:00,1.9717600000000002,0.45218,2.0229444505,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.9300000000000002,0.44,1.9795201439,1.9117600000000001,-0.44782000000000005,1.9635093710000002,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.87,-0.46,1.9257466085
2020-10-06 23:30:00,1.89176,0.45218,1.9450508091,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.85,0.44,1.9016045856,1.81176,-0.44782000000000005,1.8662842897,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.77,-0.46,1.8287974191
2020-10-07 00:00:00,1.82416,0.30288000000000004,1.8491338513,0.044160000000000005,0.01288,0.046,1.78,0.29,1.8034688797,1.8141600000000002,-0.16712000000000002,1.8218412663999999,0.044160000000000005,0.01288,0.046,1.77,-0.18,1.7791290004
2020-10-07 00:30:00,1.7656,0.15330000000000002,1.7722427176000002,0.0456,0.013300000000000001,0.0475,1.72,0.14,1.7256882685,1.7856,0.15330000000000002,1.7921685886,0.0456,0.013300000000000001,0.0475,1.74,0.14,1.7456230979
2020-10-07 01:00:00,1.8060800000000001,0.15344000000000002,1.8125862186,0.04608,0.01344,0.048,1.76,0.14,1.7655594014,1.8260800000000001,0.15344000000000002,1.8325152114,0.04608,0.01344,0.048,1.78,0.14,1.7854971297
2020-10-07 01:30:00,1.9308800000000002,0.16484000000000001,1.9379034548,0.05088,0.01484,0.053,1.88,0.15,1.8859745491000002,1.94088,0.15484,1.9470466353,0.05088,0.01484,0.053,1.8900000000000001,0.14,1.8951780919
2020-10-07 02:00:00,1.9908800000000002,0.16484000000000001,1.9976925189,0.05088,0.01484,0.053,1.94,0.15,1.9457903279000002,2.00088,0.15484,2.0068622773,0.05088,0.01484,0.053,1.9500000000000002,0.14,1.9550191815
2020-10-07 02:30:00,2.00464,0.15302000000000002,2.0104717481,0.044640000000000006,0.01302,0.0465,1.96,0.14,1.9649936387,2.02464,0.15302000000000002,2.030414305,0.044640000000000006,0.01302,0.0465,1.98,0.14,1.9849433241
2020-10-07 03:00:00,1.93416,0.15288000000000002,1.9401925678,0.044160000000000005,0.01288,0.046,1.8900000000000001,0.14,1.8951780919,1.94416,0.15288000000000002,1.9501616343000001,0.044160000000000005,0.01288,0.046,1.9,0.14,1.9051509127
2020-10-07 03:30:00,1.91128,0.15204,1.9173177619000001,0.041280000000000004,0.01204,0.043000000000000003,1.87,0.14,1.8752333187999999,1.93128,0.15204,1.9372554297,0.041280000000000004,0.01204,0.043000000000000003,1.8900000000000001,0.14,1.8951780919
2020-10-07 04:00:00,1.83128,0.15204,1.8375806377,0.041280000000000004,0.01204,0.043000000000000003,1.79,0.14,1.7954665132,1.85128,0.15204,1.8575127994,0.041280000000000004,0.01204,0.043000000000000003,1.81,0.14,1.8154062906
2020-10-07 04:30:00,1.80936,0.22148,1.8228650526,0.039360000000000006,0.01148,0.041,1.77,0.21,1.7824140933,1.80936,0.09148,1.811671107,0.039360000000000006,0.01148,0.041,1.77,0.08,1.7718069872000002
2020-10-07 05:00:00,1.8079200000000002,0.18106000000000003,1.8169637999,0.03792,0.01106,0.0395,1.77,0.17,1.7781451009,1.8279200000000002,0.17106000000000002,1.8359066017,0.03792,0.01106,0.0395,1.79,0.16,1.7971366114
2020-10-07 05:30:00,1.87744,0.18092000000000003,1.8861370576,0.03744,0.010920000000000001,0.039,1.8399999999999999,0.17,1.8478365729,1.89744,0.17092000000000002,1.9051226207,0.03744,0.010920000000000001,0.039,1.8599999999999999,0.16,1.8668690366
2020-10-07 06:00:00,2.00648,0.21064000000000002,2.0175061834,0.036480000000000005,0.01064,0.038,1.97,0.2,1.9801262586,2.02648,0.20064,2.0363883716,0.036480000000000005,0.01064,0.038,1.99,0.19,1.9990497743
2020-10-07 06:30:00,2.276,0.41050000000000003,2.312722692,0.036000000000000004,0.0105,0.0375,2.24,0.4,2.2754340245,2.236,-0.08950000000000001,2.2377904839,0.036000000000000004,0.0105,0.0375,2.2,-0.1,2.2022715546000002
2020-10-07 07:00:00,2.466,0.2005,2.474137476,0.036000000000000004,0.0105,0.0375,2.43,0.19,2.4374166651999998,2.4859999999999998,0.2005,2.4940722223,0.036000000000000004,0.0105,0.0375,2.45,0.19,2.457356303
2020-10-07 07:30:00,2.86648,0.48064,2.9064965852,0.036480000000000005,0.01064,0.038,2.83,0.47000000000000003,2.8687627995,2.88648,0.46064000000000005,2.9230046185000003,0.036480000000000005,0.01064,0.038,2.85,0.45,2.8853076093
2020-10-07 08:00:00,3.20144,0.99792,3.3533658315,0.06144000000000001,0.017920000000000002,0.064,3.14,0.98,3.2893768407,3.16144,0.39792000000000005,3.1863840321,0.06144000000000001,0.017920000000000002,0.064,3.1,0.38,3.1232034836
2020-10-07 08:30:00,3.26904,0.78222,3.361322753,0.17904,0.05222,0.1865,3.09,0.73,3.1750590546,3.32904,0.78222,3.4197040003,0.17904,0.05222,0.1865,3.15,0.73,3.2334810963
2020-10-07 09:00:00,3.3128,0.8654000000000001,3.4239686038,0.2928,0.0854,0.305,3.02,0.78,3.119102435,3.3928000000000003,0.8754000000000001,3.5039145252,0.2928,0.0854,0.305,3.1,0.79,3.1990779922
2020-10-07 09:30:00,3.27792,0.91356,3.4028446042000002,0.45792000000000005,0.13356,0.47700000000000004,2.8200000000000003,0.78,2.9258844817,3.3879200000000003,0.92356,3.5115473797,0.45792000000000005,0.13356,0.47700000000000004,2.93,0.79,3.034633421
2020-10-07 10:00:00,3.2568799999999998,1.03284,3.4167273523,0.8668800000000001,0.25284,0.903,2.39,0.78,2.5140604607,3.41688,1.04284,3.5724759201,0.8668800000000001,0.25284,0.903,2.55,0.79,2.6695692535999997
2020-10-07 10:30:00,3.19536,1.39198,3.4853886225,1.27536,0.37198000000000003,1.3285,1.92,1.02,2.1741205118,3.33536,0.7619800000000001,3.4212921316,1.27536,0.37198000000000003,1.3285,2.06,0.39,2.0965924735
2020-10-07 11:00:00,3.04968,1.54324,3.417914247,1.5196800000000001,0.44324,1.583,1.53,1.1,1.8843831882000002,3.20968,0.8232400000000001,3.3135735694,1.5196800000000001,0.44324,1.583,1.69,0.38,1.7321951391
2020-10-07 11:30:00,2.9564,1.8002,3.4613611485,2.1264,0.6202000000000001,2.215,0.8300000000000001,1.18,1.4426711337,3.2264,1.1202,3.4153338051,2.1264,0.6202000000000001,2.215,1.1,0.5,1.2083045974
2020-10-07 12:00:00,2.91128,1.5095399999999999,3.2793691848,1.30128,0.37954000000000004,1.3555000000000001,1.6099999999999999,1.13,1.9669773766,3.10128,0.79954,3.2026866612,1.30128,0.37954000000000004,1.3555000000000001,1.8,0.42,1.8483506161
2020-10-07 12:30:00,3.09816,1.70988,3.5386840775,1.9881600000000001,0.5798800000000001,2.071,1.11,1.13,1.5839823230999999,3.32816,1.00988,3.478003249,1.9881600000000001,0.5798800000000001,2.071,1.34,0.43,1.407302384
2020-10-07 13:00:00,3.04448,1.39214,3.3476726617,1.34448,0.39214000000000004,1.4005,1.7000000000000002,1.0,1.9723082923000002,3.10448,0.6721400000000001,3.1764080736,1.34448,0.39214000000000004,1.4005,1.76,0.28,1.7821335528
2020-10-07 13:30:00,2.872,0.8735,3.0018971085,1.212,0.35350000000000004,1.2625,1.6600000000000001,0.52,1.7395401691,2.902,0.8835000000000001,3.0335089006000002,1.212,0.35350000000000004,1.2625,1.69,0.53,1.7711578134
2020-10-07 14:00:00,2.69336,0.71348,2.7862594639,0.90336,0.26348000000000005,0.9410000000000001,1.79,0.45,1.8456977001000001,2.8133600000000003,0.73348,2.9074021738,0.90336,0.26348000000000005,0.9410000000000001,1.9100000000000001,0.47000000000000003,1.9669773766
2020-10-07 14:30:00,2.61888,0.6813400000000001,2.7060592473,0.9988800000000001,0.29134000000000004,1.0405,1.62,0.39,1.6662832892,2.71888,0.7113400000000001,2.8103937536,0.9988800000000001,0.29134000000000004,1.0405,1.72,0.42,1.7705366418000001
2020-10-07 15:00:00,2.5452,0.6986,2.6393341963,0.9552,0.2786,0.995,1.5899999999999999,0.42,1.6445364088,2.7152000000000003,0.7486,2.8165072341,0.9552,0.2786,0.995,1.76,0.47000000000000003,1.8216750534
