Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-07 15:30:00,2.68968,0.5482400000000001,2.7449855373,0.6796800000000001,0.19824000000000003,0.708,2.01,0.35000000000000003,2.0402450833,2.82968,0.5882400000000001,2.8901756348000003,0.6796800000000001,0.19824000000000003,0.708,2.15,0.39,2.1850858107
2020-10-07 16:00:00,2.81208,0.63644,2.883201311,0.7420800000000001,0.21644000000000002,0.773,2.07,0.42,2.1121789697,2.9620800000000003,0.67644,3.0383365515,0.7420800000000001,0.21644000000000002,0.773,2.22,0.46,2.2671568098
2020-10-07 16:30:00,2.95968,0.62324,3.0245882034,0.5596800000000001,0.16324000000000002,0.583,2.4,0.46,2.4436857408,3.07968,0.65324,3.1481981196,0.5596800000000001,0.16324000000000002,0.583,2.52,0.49,2.5671969149000002
2020-10-07 17:00:00,3.05368,0.5127400000000001,3.0964275948,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.77,0.43,2.8031767693000003,3.1236800000000002,0.5227400000000001,3.1671175933,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.84,0.44,2.8738823915
2020-10-07 17:30:00,3.05088,0.37734,3.0741265833,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.8200000000000003,0.31,2.8369878392,3.10088,0.38734,3.1249782479,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.87,0.32,2.887784618
2020-10-07 18:00:00,2.99904,0.63222,3.0649540045,0.17904,0.05222,0.1865,2.8200000000000003,0.58,2.8790276136,2.9790400000000004,-0.0077800000000000005,2.979050159,0.17904,0.05222,0.1865,2.8,-0.06,2.8006427834
2020-10-07 18:30:00,2.9784800000000002,0.59414,3.0371607547,0.04848,0.014140000000000002,0.0505,2.93,0.58,2.9868545328,2.90848,-0.23586000000000001,2.9180277329,0.04848,0.014140000000000002,0.0505,2.86,-0.25,2.8709057804
2020-10-07 19:00:00,3.0721600000000002,0.5293800000000001,3.1174364869,0.03216,0.009380000000000001,0.0335,3.04,0.52,3.0841530442,2.99216,-0.29062000000000004,3.0062404179,0.03216,0.009380000000000001,0.0335,2.96,-0.30000000000000004,2.975163861
2020-10-07 19:30:00,3.04264,0.46952000000000005,3.0786534719,0.03264,0.00952,0.034,3.01,0.46,3.0449466334,2.99264,-0.35048,3.0130931615,0.03264,0.00952,0.034,2.96,-0.36,2.9818115299
2020-10-07 20:00:00,2.8426400000000003,0.14952000000000001,2.8465695846,0.03264,0.00952,0.034,2.81,0.14,2.8134853829,2.86264,0.00952,2.8626558298,0.03264,0.00952,0.034,2.83,0.0,2.83
2020-10-07 20:30:00,2.61312,0.00966,2.6131378551,0.033120000000000004,0.00966,0.0345,2.58,0.0,2.58,2.63312,0.00966,2.6331377195,0.033120000000000004,0.00966,0.0345,2.6,0.0,2.6
2020-10-07 21:00:00,2.50504,0.010220000000000002,2.5050608476000003,0.03504,0.010220000000000002,0.036500000000000005,2.47,0.0,2.47,2.52504,0.010220000000000002,2.5250606824,0.03504,0.010220000000000002,0.036500000000000005,2.49,0.0,2.49
2020-10-07 21:30:00,2.44408,0.14994000000000002,2.448674958,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.41,0.14,2.4140629652,2.47408,0.009940000000000001,2.4740999677,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.44,0.0,2.44
2020-10-07 22:00:00,2.38312,0.37966000000000005,2.4131727352,0.033120000000000004,0.00966,0.0345,2.35,0.37,2.3789493479,2.36312,-0.53034,2.4218993889,0.033120000000000004,0.00966,0.0345,2.33,-0.54,2.3917566766
2020-10-07 22:30:00,2.10312,0.00966,2.1031421849,0.033120000000000004,0.00966,0.0345,2.07,0.0,2.07,2.08312,-0.36034000000000005,2.1140562552,0.033120000000000004,0.00966,0.0345,2.05,-0.37,2.083122656
2020-10-07 23:00:00,1.94216,-0.14062000000000002,1.9472440653,0.03216,0.009380000000000001,0.0335,1.9100000000000001,-0.15,1.9158809984,1.9621600000000001,-0.14062000000000002,1.9671923775,0.03216,0.009380000000000001,0.0335,1.9300000000000002,-0.15,1.9358202396
2020-10-07 23:30:00,1.8340800000000002,-0.12006000000000001,1.8380053999000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8,-0.13,1.8046883387000001,1.84408,-0.12006000000000001,1.8479841585,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.81,-0.13,1.8146625031
2020-10-08 00:00:00,1.77408,0.15994000000000003,1.7812750068,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.74,0.15,1.7464535493,1.7940800000000001,0.15994000000000003,1.8011951171,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.76,0.15,1.76638048
2020-10-08 00:30:00,1.7945600000000002,0.15008000000000002,1.8008247,0.03456,0.01008,0.036000000000000004,1.76,0.14,1.7655594014,1.80456,0.16008,1.8116463231000002,0.03456,0.01008,0.036000000000000004,1.77,0.15,1.7763445612000002
2020-10-08 01:00:00,1.8150400000000002,0.15022000000000002,1.8212457962,0.03504,0.010220000000000002,0.036500000000000005,1.78,0.14,1.7854971297,1.82504,0.16022,1.8320593467,0.03504,0.010220000000000002,0.036500000000000005,1.79,0.15,1.7962739212
2020-10-08 01:30:00,1.88552,0.16036,1.8923268745000001,0.03552,0.010360000000000001,0.037,1.85,0.15,1.8560711193000001,1.89552,0.16036,1.9022910923,0.03552,0.010360000000000001,0.037,1.8599999999999999,0.15,1.8660385848
2020-10-08 02:00:00,1.9455200000000001,0.17036,1.952964567,0.03552,0.010360000000000001,0.037,1.9100000000000001,0.16,1.9166898549,1.9655200000000002,0.16036,1.9720507600000001,0.03552,0.010360000000000001,0.037,1.9300000000000002,0.15,1.9358202396
2020-10-08 02:30:00,1.9464800000000002,0.16064,1.9530974374,0.036480000000000005,0.01064,0.038,1.9100000000000001,0.15,1.9158809984,1.9664800000000002,0.15064000000000002,1.9722413644999999,0.036480000000000005,0.01064,0.038,1.9300000000000002,0.14,1.9350710581000001
2020-10-08 03:00:00,1.93456,0.16008,1.941171811,0.03456,0.01008,0.036000000000000004,1.9,0.15,1.9059118553,1.94456,0.15008000000000002,1.9503429442,0.03456,0.01008,0.036000000000000004,1.9100000000000001,0.14,1.9151240169000001
2020-10-08 03:30:00,1.9384000000000001,0.1812,1.9468507904,0.038400000000000004,0.0112,0.04,1.9,0.17,1.9075901027,1.9484,0.1812,1.9568076042,0.038400000000000004,0.0112,0.04,1.9100000000000001,0.17,1.9175505207999999
2020-10-08 04:00:00,1.916,0.1505,1.9219017274999999,0.036000000000000004,0.0105,0.0375,1.88,0.14,1.8852055591,1.936,0.1505,1.9418409435,0.036000000000000004,0.0105,0.0375,1.9,0.14,1.9051509127
2020-10-08 04:30:00,1.9284,0.1612,1.9351258357,0.038400000000000004,0.0112,0.04,1.8900000000000001,0.15,1.8959430371,1.9484,0.1512,1.9542579154,0.038400000000000004,0.0112,0.04,1.9100000000000001,0.14,1.9151240169000001
2020-10-08 05:00:00,1.97368,0.23274000000000003,1.9873551897000001,0.043680000000000004,0.012740000000000001,0.0455,1.9300000000000002,0.22,1.9424983912,1.9936800000000001,0.23274000000000003,2.0072189342,0.043680000000000004,0.012740000000000001,0.0455,1.9500000000000002,0.22,1.9623710149
2020-10-08 05:30:00,1.88704,0.15372000000000002,1.8932907331000002,0.047040000000000005,0.013720000000000001,0.049,1.8399999999999999,0.14,1.8453184007,1.90704,0.21372000000000002,1.9189783219,0.047040000000000005,0.013720000000000001,0.049,1.8599999999999999,0.2,1.8707217858
2020-10-08 06:00:00,2.01752,0.19386,2.0268124358,0.04752000000000001,0.01386,0.0495,1.97,0.18,1.9782062582000002,2.03752,0.13386,2.0419124002,0.04752000000000001,0.01386,0.0495,1.99,0.12,1.9936148073000002
2020-10-08 06:30:00,2.2756,0.26330000000000003,2.2907820171,0.0456,0.013300000000000001,0.0475,2.23,0.25,2.2439696968,2.2856,0.2033,2.2946237709,0.0456,0.013300000000000001,0.0475,2.24,0.19,2.2480435939
2020-10-08 07:00:00,2.58704,0.39372,2.6168285003,0.047040000000000005,0.013720000000000001,0.049,2.54,0.38,2.5682678988000003,2.58704,0.23372,2.5975759854,0.047040000000000005,0.013720000000000001,0.049,2.54,0.22,2.5495097568
2020-10-08 07:30:00,3.0132,0.6826,3.0895496436,0.0432,0.0126,0.045,2.9699999999999998,0.67,3.044634625,2.9932,0.5226000000000001,3.0384793894,0.0432,0.0126,0.045,2.95,0.51,2.9937601774
2020-10-08 08:00:00,3.38272,0.6824600000000001,3.4508761569,0.04272,0.01246,0.044500000000000005,3.34,0.67,3.4065378319,3.41272,0.6924600000000001,3.4822634378,0.04272,0.01246,0.044500000000000005,3.37,0.68,3.4379208833
2020-10-08 08:30:00,3.44576,0.68918,3.5140049872,0.06576,0.019180000000000003,0.0685,3.38,0.67,3.4457655173,3.47576,0.67918,3.5414958775,0.06576,0.019180000000000003,0.0685,3.41,0.66,3.4732837488
2020-10-08 09:00:00,3.56568,0.70374,3.634463351,0.11568,0.033740000000000006,0.12050000000000001,3.45,0.67,3.5144558612,3.6156800000000002,0.71374,3.6854533846,0.11568,0.033740000000000006,0.12050000000000001,3.5,0.68,3.5654452737
2020-10-08 09:30:00,3.5197599999999998,1.04618,3.6719481274,0.32976000000000005,0.09618,0.3435,3.19,0.9500000000000001,3.3284530942,3.49976,0.41618000000000005,3.5244185123,0.32976000000000005,0.09618,0.3435,3.17,0.32,3.1861104814
2020-10-08 10:00:00,3.31768,1.03474,3.4752967427,0.42768000000000006,0.12474,0.4455,2.89,0.91,3.0298844862,3.37768,0.36474,3.3973162128,0.42768000000000006,0.12474,0.4455,2.95,0.24,2.9597466108
2020-10-08 10:30:00,3.22488,0.46434000000000003,3.2581379114,0.25488,0.07434,0.2655,2.9699999999999998,0.39,2.9954966199,3.27488,0.44434,3.3048868438,0.25488,0.07434,0.2655,3.02,0.37,3.0425811411
2020-10-08 11:00:00,3.33096,0.9777800000000001,3.4715051851,0.54096,0.15778,0.5635,2.79,0.8200000000000001,2.9080061898,3.29096,0.16778,3.2952341116,0.54096,0.15778,0.5635,2.75,0.01,2.7500181818
2020-10-08 11:30:00,3.27968,0.9532400000000001,3.4154014991,0.31968,0.09324,0.333,2.96,0.86,3.082401661,3.34968,0.51324,3.3887713703,0.31968,0.09324,0.333,3.03,0.42,3.058970415
2020-10-08 12:00:00,3.02368,1.03274,3.1951827256,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.74,0.9500000000000001,2.9000172413,3.1236800000000002,0.70274,3.2017526841,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.84,0.62,2.9068883707
2020-10-08 12:30:00,3.09544,1.37742,3.3880724092,0.26544,0.07742,0.2765,2.83,1.3,3.1143057011,3.05544,0.49742000000000003,3.0956647509,0.26544,0.07742,0.2765,2.79,0.42,2.8214358047
2020-10-08 13:00:00,3.29264,1.35702,3.5613173756,0.57264,0.16702,0.5965,2.7199999999999998,1.19,2.9689223634,3.26264,0.5870200000000001,3.3150282427,0.57264,0.16702,0.5965,2.69,0.42,2.722590678
2020-10-08 13:30:00,2.91664,0.89902,3.0520527273,0.47664000000000006,0.13902,0.4965,2.44,0.76,2.5556212552,3.01664,0.9290200000000001,3.1564529222,0.47664000000000006,0.13902,0.4965,2.54,0.79,2.6600187969
2020-10-08 14:00:00,2.7333600000000002,0.88348,2.8725935668,0.42336,0.12348,0.441,2.31,0.76,2.4318100255,2.80336,0.76348,2.9054653672,0.42336,0.12348,0.441,2.38,0.64,2.4645486402
2020-10-08 14:30:00,2.95432,0.5312600000000001,3.0017068228,0.48432000000000003,0.14126000000000002,0.5045000000000001,2.47,0.39,2.500599928,3.08432,0.5212600000000001,3.1280572006,0.48432000000000003,0.14126000000000002,0.5045000000000001,2.6,0.38,2.6276224995
2020-10-08 15:00:00,3.01872,0.55296,3.0689469204,0.55872,0.16296000000000002,0.582,2.46,0.39,2.4907227867,3.08872,0.56296,3.1396043063,0.55872,0.16296000000000002,0.582,2.5300000000000002,0.4,2.5614253844
2020-10-08 15:30:00,3.07832,0.8357600000000001,3.1897568559,1.04832,0.30576000000000003,1.092,2.03,0.53,2.0980467106,3.18832,0.8657600000000001,3.3037743264,1.04832,0.30576000000000003,1.092,2.14,0.56,2.2120578654
2020-10-08 16:00:00,3.16544,0.8249200000000001,3.2711623928,0.56544,0.16492,0.589,2.6,0.66,2.6824615561,3.20544,0.5549200000000001,3.2531187805,0.56544,0.16492,0.589,2.64,0.39,2.6686513447999998
2020-10-08 16:30:00,3.296,0.6930000000000001,3.3680654685,0.6960000000000001,0.203,0.725,2.6,0.49,2.6457702092,3.356,0.713,3.4309043997,0.6960000000000001,0.203,0.725,2.66,0.51,2.7084497411
2020-10-08 17:00:00,3.35184,0.7526200000000001,3.4352974034,0.83184,0.24262000000000003,0.8665,2.52,0.51,2.5710892633,3.38184,0.7626200000000001,3.4667608873,0.83184,0.24262000000000003,0.8665,2.55,0.52,2.6024795869
2020-10-08 17:30:00,3.28944,0.6669200000000001,3.3563667559,0.46944,0.13692000000000001,0.489,2.8200000000000003,0.53,2.8693727538,3.34944,0.6869200000000001,3.4191530238,0.46944,0.13692000000000001,0.489,2.88,0.55,2.9320470665
2020-10-08 18:00:00,3.28776,0.53768,3.3314359667,0.19776000000000002,0.05768,0.20600000000000002,3.09,0.48,3.1270593215,3.33776,0.53768,3.3807900852,0.19776000000000002,0.05768,0.20600000000000002,3.14,0.48,3.1764760349
2020-10-08 18:30:00,3.28088,0.44484,3.3108996058,0.05088,0.01484,0.053,3.23,0.43,3.2584965859,3.31088,0.44484,3.3406300304,0.05088,0.01484,0.053,3.26,0.43,3.2882366095
2020-10-08 19:00:00,3.3221600000000002,0.38938000000000006,3.3449011719,0.03216,0.009380000000000001,0.0335,3.29,0.38,3.3118725821,3.35216,0.38938000000000006,3.3746990162,0.03216,0.009380000000000001,0.0335,3.32,0.38,3.3416762261
2020-10-08 19:30:00,3.28264,0.29952,3.2962763234,0.03264,0.00952,0.034,3.25,0.29,3.2629128091,3.31264,0.28952,3.3252677486,0.03264,0.00952,0.034,3.2800000000000002,0.28,3.2919295254
2020-10-08 20:00:00,3.28264,0.42952,3.3106212106,0.03264,0.00952,0.034,3.25,0.42,3.2770260908,3.29264,0.28952,3.3053441576,0.03264,0.00952,0.034,3.26,0.28,3.272002445
2020-10-08 20:30:00,2.99216,0.32938,3.0102346503,0.03216,0.009380000000000001,0.0335,2.96,0.32,2.9772470505,2.99216,0.10938,2.9941585546000002,0.03216,0.009380000000000001,0.0335,2.96,0.1,2.9616887075
2020-10-08 21:00:00,2.71264,0.06952000000000001,2.713530689,0.03264,0.00952,0.034,2.68,0.06,2.6806715577,2.73264,-0.04048,2.7329398091,0.03264,0.00952,0.034,2.7,-0.05,2.7004629233
2020-10-08 21:30:00,2.51264,-0.19048,2.5198496781,0.03264,0.00952,0.034,2.48,-0.2,2.4880514464,2.54264,-0.20048000000000002,2.5505313956,0.03264,0.00952,0.034,2.51,-0.21,2.5187695409
2020-10-08 22:00:00,2.2831200000000003,-0.14034000000000002,2.2874291792,0.033120000000000004,0.00966,0.0345,2.25,-0.15,2.2549944568,2.30312,-0.16034,2.308694577,0.033120000000000004,0.00966,0.0345,2.27,-0.17,2.2763567383
2020-10-08 22:30:00,2.06264,-0.13048,2.0667628795,0.03264,0.00952,0.034,2.03,-0.14,2.0348218595,2.08264,-0.14048000000000002,2.0873725111,0.03264,0.00952,0.034,2.05,-0.15,2.0554804791
2020-10-08 23:00:00,1.90312,-0.15034,1.9090489386,0.033120000000000004,0.00966,0.0345,1.87,-0.16,1.8768324379,1.92312,-0.14034000000000002,1.9282338681,0.033120000000000004,0.00966,0.0345,1.8900000000000001,-0.15,1.8959430371
2020-10-08 23:30:00,1.74408,-0.13006,1.7489227113,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.71,-0.14,1.7157214226000002,1.75408,-0.14006000000000002,1.7596628796,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.72,-0.15,1.7265283085
2020-10-09 00:00:00,1.64456,-0.12992,1.6496838485,0.03456,0.01008,0.036000000000000004,1.6099999999999999,-0.14,1.6160754932999999,1.65456,-0.12992,1.6596529758,0.03456,0.01008,0.036000000000000004,1.62,-0.14,1.6260381299
2020-10-09 00:30:00,1.6164800000000001,0.18064000000000002,1.6265418531,0.036480000000000005,0.01064,0.038,1.58,0.17,1.5891192529,1.6364800000000002,0.17064000000000001,1.645352485,0.036480000000000005,0.01064,0.038,1.6,0.16,1.6079800994
2020-10-09 01:00:00,1.70648,0.18064000000000002,1.7160142191,0.036480000000000005,0.01064,0.038,1.67,0.17,1.6786303941,1.71648,0.17064000000000001,1.7249410425,0.036480000000000005,0.01064,0.038,1.6800000000000002,0.16,1.6876018488
2020-10-09 01:30:00,1.82456,0.16008,1.8315689448999999,0.03456,0.01008,0.036000000000000004,1.79,0.15,1.7962739212,1.84456,0.16008,1.8514932352,0.03456,0.01008,0.036000000000000004,1.81,0.15,1.8162048343000001
2020-10-09 02:00:00,1.88552,0.16036,1.8923268745000001,0.03552,0.010360000000000001,0.037,1.85,0.15,1.8560711193000001,1.90552,0.16036,1.9122556837,0.03552,0.010360000000000001,0.037,1.87,0.15,1.8760063966
2020-10-09 02:30:00,1.87928,0.14854,1.8851412281000002,0.029280000000000004,0.00854,0.030500000000000003,1.85,0.14,1.8552897348,1.89928,0.14854,1.9050796965,0.029280000000000004,0.00854,0.030500000000000003,1.87,0.14,1.8752333187999999
2020-10-09 03:00:00,1.8812000000000002,0.1491,1.8870994277,0.031200000000000002,0.0091,0.0325,1.85,0.14,1.8552897348,1.9012,0.1491,1.9070375586,0.031200000000000002,0.0091,0.0325,1.87,0.14,1.8752333187999999
2020-10-09 03:30:00,1.86216,0.14938,1.8681419245000002,0.03216,0.009380000000000001,0.0335,1.83,0.14,1.8353473786,1.88216,0.14938,1.8880785602999999,0.03216,0.009380000000000001,0.0335,1.85,0.14,1.8552897348
2020-10-09 04:00:00,1.84216,0.14938,1.8482066578,0.03216,0.009380000000000001,0.0335,1.81,0.14,1.8154062906,1.86216,0.14938,1.8681419245000002,0.03216,0.009380000000000001,0.0335,1.83,0.14,1.8353473786
2020-10-09 04:30:00,1.81216,0.14938,1.8183064236000002,0.03216,0.009380000000000001,0.0335,1.78,0.14,1.7854971297,1.83216,0.14938,1.8382395519,0.03216,0.009380000000000001,0.0335,1.8,0.14,1.8054362354
2020-10-09 05:00:00,1.77168,0.14924,1.7779546113,0.03168,0.00924,0.033,1.74,0.14,1.7456230979,1.79168,0.14924,1.7978848128,0.03168,0.00924,0.033,1.76,0.14,1.7655594014
2020-10-09 05:30:00,1.8150400000000002,0.16022,1.8220978706,0.03504,0.010220000000000002,0.036500000000000005,1.78,0.15,1.7863090438,1.8350400000000002,0.15022000000000002,1.8411783863000002,0.03504,0.010220000000000002,0.036500000000000005,1.8,0.14,1.8054362354
2020-10-09 06:00:00,1.9750400000000001,0.17022,1.982361685,0.03504,0.010220000000000002,0.036500000000000005,1.94,0.16,1.9465867564,1.99504,0.16022,2.0014632272,0.03504,0.010220000000000002,0.036500000000000005,1.96,0.15,1.9657314160000001
2020-10-09 06:30:00,2.16312,0.16966,2.1697632705,0.033120000000000004,0.00966,0.0345,2.13,0.16,2.1360009363,2.19312,0.15966000000000002,2.1989239755,0.033120000000000004,0.00966,0.0345,2.16,0.15,2.1652020691000002
2020-10-09 07:00:00,2.43504,0.17022,2.4409823125,0.03504,0.010220000000000002,0.036500000000000005,2.4,0.16,2.4053274205,2.46504,0.18022000000000002,2.471619196,0.03504,0.010220000000000002,0.036500000000000005,2.43,0.17,2.4359392439
2020-10-09 07:30:00,2.86744,0.48092,2.9074896732,0.03744,0.010920000000000001,0.039,2.83,0.47000000000000003,2.8687627995,2.8874400000000002,0.45092000000000004,2.9224370994,0.03744,0.010920000000000001,0.039,2.85,0.44,2.8837649003
2020-10-09 08:00:00,3.1574400000000002,0.7384200000000001,3.2426364967,0.09744000000000001,0.02842,0.1015,3.06,0.71,3.1412895441,3.20744,0.7384200000000001,3.2913424996,0.09744000000000001,0.02842,0.1015,3.11,0.71,3.1900156739
2020-10-09 08:30:00,3.23616,0.7188800000000001,3.3150444944,0.23616,0.06888000000000001,0.246,3.0,0.65,3.0696090956,3.30616,0.68888,3.3771659124,0.23616,0.06888000000000001,0.246,3.07,0.62,3.1319802043
2020-10-09 09:00:00,3.32072,0.83396,3.4238385768,0.39072,0.11396,0.40700000000000003,2.93,0.72,3.0171675459,3.39072,0.69396,3.4610060098,0.39072,0.11396,0.40700000000000003,3.0,0.58,3.0555523232
2020-10-09 09:30:00,3.32152,0.86836,3.4331536814,0.85152,0.24836000000000003,0.887,2.47,0.62,2.5466252178,3.51152,0.9283600000000001,3.6321653321,0.85152,0.24836000000000003,0.887,2.66,0.68,2.7455418409
2020-10-09 10:00:00,3.28368,0.7952400000000001,3.3786034097,0.7036800000000001,0.20524,0.733,2.58,0.59,2.6466015945,3.46368,0.8452400000000001,3.5653204344000002,0.7036800000000001,0.20524,0.733,2.76,0.64,2.8332313707
2020-10-09 10:30:00,3.24176,0.75968,3.3295827967,0.58176,0.16968000000000003,0.606,2.66,0.59,2.7246467661000002,3.38176,0.7996800000000001,3.4750235683,0.58176,0.16968000000000003,0.606,2.8,0.63,2.87
2020-10-09 11:00:00,3.16152,0.80586,3.2626092396,0.67152,0.19586,0.6995,2.49,0.61,2.5636302385,3.3315200000000003,0.8458600000000001,3.4372233925,0.67152,0.19586,0.6995,2.66,0.65,2.7382658746
2020-10-09 11:30:00,3.21264,1.14452,3.4104225251,1.59264,0.46452000000000004,1.659,1.62,0.68,1.7569291392,3.48264,1.23452,3.694972395,1.59264,0.46452000000000004,1.659,1.8900000000000001,0.77,2.0408331632
2020-10-09 12:00:00,2.95848,1.2291400000000001,3.2036524546,1.8484800000000001,0.5391400000000001,1.9255,1.11,0.6900000000000001,1.3069812546000001,3.35848,1.36914,3.6268350183,1.8484800000000001,0.5391400000000001,1.9255,1.51,0.8300000000000001,1.7230786401
2020-10-09 12:30:00,2.80136,0.9799800000000001,2.9678238913,1.3713600000000001,0.39998000000000006,1.4285,1.43,0.58,1.543146137,3.09136,1.06998,3.2712939107,1.3713600000000001,0.39998000000000006,1.4285,1.72,0.67,1.8458873205000002
2020-10-09 13:00:00,2.68896,1.10428,2.9068780847999998,1.48896,0.43428000000000005,1.5510000000000002,1.2,0.67,1.3743725841,3.04896,0.96428,3.1978106573,1.48896,0.43428000000000005,1.5510000000000002,1.56,0.53,1.6475739741000002
2020-10-09 13:30:00,2.79104,1.06322,2.9866940001,0.9710400000000001,0.28322,1.0115,1.82,0.78,1.9801010075,2.90104,0.42322000000000004,2.9317483265,0.9710400000000001,0.28322,1.0115,1.9300000000000002,0.14,1.9350710581000001
2020-10-09 14:00:00,2.9349600000000002,1.02978,3.1103757088,0.68496,0.19978,0.7135,2.25,0.8300000000000001,2.3982076641,2.98496,0.39978,3.0116125664,0.68496,0.19978,0.7135,2.3,0.2,2.3086792761
2020-10-09 14:30:00,2.8432,0.6926,2.9263425979,1.0032,0.2926,1.045,1.8399999999999999,0.4,1.8829763674,3.0232,0.7426,3.1130681008,1.0032,0.2926,1.045,2.02,0.45,2.0695168518
2020-10-09 15:00:00,2.78024,0.5488200000000001,2.8338909383,0.51024,0.14882,0.5315,2.27,0.4,2.3049728849,2.89024,0.56882,2.9456821706,0.51024,0.14882,0.5315,2.38,0.42,2.4167747102
2020-10-09 15:30:00,2.80952,0.73236,2.9034038300000002,1.13952,0.33236000000000004,1.187,1.67,0.4,1.7172361514999999,2.98952,0.75236,3.0827382957,1.13952,0.33236000000000004,1.187,1.85,0.42,1.8970766985
2020-10-09 16:00:00,2.8662400000000003,0.53932,2.9165386677000003,0.30624,0.08932000000000001,0.319,2.56,0.45,2.5992498918,2.92624,0.54932,2.9773533549,0.30624,0.08932000000000001,0.319,2.62,0.46,2.6600751869
2020-10-09 16:30:00,2.82656,0.7860800000000001,2.9338308063,0.9465600000000001,0.27608000000000005,0.986,1.88,0.51,1.9479476379,2.98656,0.82608,3.0987011473,0.9465600000000001,0.27608000000000005,0.986,2.04,0.55,2.1128416883
2020-10-09 17:00:00,2.93176,0.6371800000000001,3.0002025015,0.64176,0.18718,0.6685,2.29,0.45,2.3337951924,3.04176,0.6671800000000001,3.1140701742,0.64176,0.18718,0.6685,2.4,0.48,2.4475293665
2020-10-09 17:30:00,2.94272,0.53246,2.9905040796,0.28272,0.08246,0.29450000000000004,2.66,0.45,2.6977953962,3.02272,0.53246,3.0692588438,0.28272,0.08246,0.29450000000000004,2.74,0.45,2.7767066824
2020-10-09 18:00:00,2.80728,0.46754,2.8459470568,0.19728,0.05754000000000001,0.20550000000000002,2.61,0.41000000000000003,2.642006813,2.84728,0.47754,2.8870482937,0.19728,0.05754000000000001,0.20550000000000002,2.65,0.42,2.6830765923
2020-10-09 18:30:00,2.86184,0.23512000000000002,2.871482126,0.051840000000000004,0.015120000000000001,0.054,2.81,0.22,2.8185989427,2.89184,0.23512000000000002,2.9013824291,0.051840000000000004,0.015120000000000001,0.054,2.84,0.22,2.8485083816000003
2020-10-09 19:00:00,2.8879200000000003,0.16106,2.8924076908,0.03792,0.01106,0.0395,2.85,0.15,2.8539446386,2.90792,0.14106000000000002,2.9113393224,0.03792,0.01106,0.0395,2.87,0.13,2.8729427422000002
2020-10-09 19:30:00,2.89696,0.16078,2.9014181791,0.03696,0.010780000000000001,0.0385,2.86,0.15,2.8639308651,2.9269600000000002,0.14078000000000002,2.9303436403000003,0.03696,0.010780000000000001,0.0385,2.89,0.13,2.8929223979
2020-10-09 20:00:00,2.70888,0.061340000000000006,2.7095744039,0.038880000000000005,0.011340000000000001,0.0405,2.67,0.05,2.6704681238,2.72888,-0.17866,2.7347221888,0.038880000000000005,0.011340000000000001,0.0405,2.69,-0.19,2.6967016891
2020-10-09 20:30:00,2.56696,-0.12922,2.5702103901999998,0.03696,0.010780000000000001,0.0385,2.5300000000000002,-0.14,2.5338705571,2.59696,-0.13922,2.6006890337,0.03696,0.010780000000000001,0.0385,2.56,-0.15,2.5643907659
2020-10-09 21:00:00,2.4793600000000002,-0.018520000000000002,2.4794291682000003,0.039360000000000006,0.01148,0.041,2.44,-0.03,2.4401844193,2.48936,-0.19852000000000003,2.497263182,0.039360000000000006,0.01148,0.041,2.45,-0.21,2.4589835298000002
2020-10-09 21:30:00,2.34552,-0.14964000000000002,2.3502885355,0.03552,0.010360000000000001,0.037,2.31,-0.16,2.3155344955,2.37552,-0.16964,2.3815694405,0.03552,0.010360000000000001,0.037,2.34,-0.18,2.3469128659000003
2020-10-09 22:00:00,2.23504,-0.12978,2.2388047369,0.03504,0.010220000000000002,0.036500000000000005,2.2,-0.14,2.2044500448,2.25504,-0.13978000000000002,2.25936802,0.03504,0.010220000000000002,0.036500000000000005,2.22,-0.15,2.2250617969
2020-10-09 22:30:00,2.07552,-0.12964,2.0795648102,0.03552,0.010360000000000001,0.037,2.04,-0.14,2.0447982786,2.09552,-0.12964,2.0995262799,0.03552,0.010360000000000001,0.037,2.06,-0.14,2.0647518011
2020-10-09 23:00:00,1.99032,-0.11824000000000001,1.9938290799,0.04032,0.011760000000000001,0.042,1.9500000000000002,-0.13,1.9543285292,2.01032,-0.15824000000000002,2.0165382218,0.04032,0.011760000000000001,0.042,1.97,-0.17,1.9773214205
2020-10-09 23:30:00,1.86272,0.01246,1.8627616729,0.04272,0.01246,0.044500000000000005,1.82,0.0,1.82,1.88272,0.01246,1.8827612302,0.04272,0.01246,0.044500000000000005,1.8399999999999999,0.0,1.8399999999999999
2020-10-10 00:00:00,1.8584,0.2212,1.8715181003999999,0.038400000000000004,0.0112,0.04,1.82,0.21,1.832075326,1.8784,0.0112,1.8784333898,0.038400000000000004,0.0112,0.04,1.8399999999999999,0.0,1.8399999999999999
2020-10-10 00:30:00,1.81648,0.01064,1.8165111615,0.036480000000000005,0.01064,0.038,1.78,0.0,1.78,1.8364800000000001,-0.11936000000000001,1.8403547484,0.036480000000000005,0.01064,0.038,1.8,-0.13,1.8046883387000001
2020-10-10 01:00:00,1.84552,0.010360000000000001,1.8455490782,0.03552,0.010360000000000001,0.037,1.81,0.0,1.81,1.86552,-0.11964000000000001,1.8693524547,0.03552,0.010360000000000001,0.037,1.83,-0.13,1.8346116755000001
2020-10-10 01:30:00,1.9593600000000002,0.01148,1.9593936307000002,0.039360000000000006,0.01148,0.041,1.92,0.0,1.92,1.9793600000000002,-0.11852000000000001,1.9829051919,0.039360000000000006,0.01148,0.041,1.94,-0.13,1.9443507914
2020-10-10 02:00:00,2.03744,0.010920000000000001,2.0374692636,0.03744,0.010920000000000001,0.039,2.0,0.0,2.0,2.05744,-0.11908,2.0608831602,0.03744,0.010920000000000001,0.039,2.02,-0.13,2.0241788459
2020-10-10 02:30:00,2.0484,0.0112,2.0484306188,0.038400000000000004,0.0112,0.04,2.01,0.0,2.01,2.0684,0.0112,2.0684303227,0.038400000000000004,0.0112,0.04,2.03,0.0,2.03
2020-10-10 03:00:00,1.9784000000000002,0.0112,1.9784317021,0.038400000000000004,0.0112,0.04,1.94,0.0,1.94,1.9984000000000002,-0.1188,2.0019280706,0.038400000000000004,0.0112,0.04,1.96,-0.13,1.9643064934
2020-10-10 03:30:00,1.9679200000000001,0.01106,1.9679510792000001,0.03792,0.01106,0.0395,1.9300000000000002,0.0,1.9300000000000002,1.9879200000000001,0.01106,1.9879507665,0.03792,0.01106,0.0395,1.9500000000000002,0.0,1.9500000000000002
2020-10-10 04:00:00,1.95696,0.010780000000000001,1.9569896908,0.03696,0.010780000000000001,0.0385,1.92,0.0,1.92,1.97696,0.010780000000000001,1.9769893905,0.03696,0.010780000000000001,0.0385,1.94,0.0,1.94
2020-10-10 04:30:00,1.93648,0.01064,1.9365092305,0.036480000000000005,0.01064,0.038,1.9,0.0,1.9,1.95648,0.01064,1.9565089317000002,0.036480000000000005,0.01064,0.038,1.92,0.0,1.92
2020-10-10 05:00:00,1.93648,0.16064,1.9431314932000001,0.036480000000000005,0.01064,0.038,1.9,0.15,1.9059118553,1.95648,0.01064,1.9565089317000002,0.036480000000000005,0.01064,0.038,1.92,0.0,1.92
2020-10-10 05:30:00,1.87696,0.18078000000000002,1.8856458443,0.03696,0.010780000000000001,0.0385,1.8399999999999999,0.17,1.8478365729,1.89696,0.18078000000000002,1.905554683,0.03696,0.010780000000000001,0.0385,1.8599999999999999,0.17,1.8677526602999999
2020-10-10 06:00:00,1.93792,0.26106,1.955424826,0.03792,0.01106,0.0395,1.9,0.25,1.9163767897000001,1.94792,0.08106000000000001,1.9496058704,0.03792,0.01106,0.0395,1.9100000000000001,0.07,1.9112822921000001
2020-10-10 06:30:00,2.05936,0.21148000000000003,2.0701901845,0.039360000000000006,0.01148,0.041,2.02,0.2,2.0298768436,2.07936,0.20148000000000002,2.089098418,0.039360000000000006,0.01148,0.041,2.04,0.19,2.0488289338
2020-10-10 07:00:00,1.916,0.0105,1.9160287707,0.036000000000000004,0.0105,0.0375,1.88,0.0,1.88,1.936,-0.11950000000000001,1.9396845749,0.036000000000000004,0.0105,0.0375,1.9,-0.13,1.9044421755
2020-10-10 07:30:00,2.076,0.1505,2.0814481137,0.036000000000000004,0.0105,0.0375,2.04,0.14,2.0447982786,2.096,0.1705,2.102923263,0.036000000000000004,0.0105,0.0375,2.06,0.16,2.0662042493
2020-10-10 08:00:00,2.1724,0.2882,2.1914335491,0.062400000000000004,0.0182,0.065,2.11,0.27,2.1272047386,2.1924,0.1182,2.195583977,0.062400000000000004,0.0182,0.065,2.13,0.1,2.1323461257
2020-10-10 08:30:00,2.35552,0.23786000000000002,2.3674990707,0.09552000000000001,0.027860000000000003,0.0995,2.26,0.21,2.2697356674,2.38552,0.20786000000000002,2.3945587172,0.09552000000000001,0.027860000000000003,0.0995,2.29,0.18,2.2970633426
2020-10-10 09:00:00,2.38936,0.25648000000000004,2.4030861824,0.15936,0.04648,0.166,2.23,0.21,2.2398660674,2.42936,0.26648,2.4439315866,0.15936,0.04648,0.166,2.27,0.22,2.2806358762
2020-10-10 09:30:00,2.44368,0.34524000000000005,2.4679470416,0.46368000000000004,0.13524,0.483,1.98,0.21,1.9911052207000002,2.51368,0.36524,2.5400762587,0.46368000000000004,0.13524,0.483,2.05,0.23,2.0628620894
2020-10-10 10:00:00,2.42096,0.37528000000000006,2.4498739559000002,0.60096,0.17528000000000002,0.626,1.82,0.2,1.8309560344,2.52096,0.39528,2.5517612741,0.60096,0.17528000000000002,0.626,1.92,0.22,1.9325630649
2020-10-10 10:30:00,2.48608,0.23594,2.4972507784,0.22608000000000003,0.06594,0.23550000000000001,2.26,0.17,2.2663847864,2.53608,0.23594,2.5470314976,0.22608000000000003,0.06594,0.23550000000000001,2.31,0.17,2.3162469644
2020-10-10 11:00:00,2.5352,0.2911,2.5518578036,0.4152,0.1211,0.4325,2.12,0.17,2.1268051157,2.6152,0.2911,2.6313514113,0.4152,0.1211,0.4325,2.2,0.17,2.2065584062
2020-10-10 11:30:00,2.56152,0.34586,2.5847637900000002,0.67152,0.19586,0.6995,1.8900000000000001,0.15,1.8959430371,2.6615200000000003,0.35586,2.6852048432,0.67152,0.19586,0.6995,1.99,0.16,1.9964217991000002
2020-10-10 12:00:00,2.45648,0.33814000000000005,2.4796436538,0.57648,0.16814,0.6005,1.88,0.17,1.8876705221,2.5664800000000003,0.35814,2.5913478829,0.57648,0.16814,0.6005,1.99,0.19,1.9990497743
2020-10-10 12:30:00,2.4829600000000003,0.48378000000000004,2.5296508554,0.97296,0.28378000000000003,1.0135,1.51,0.2,1.5231874474,2.63296,0.43378000000000005,2.6684533816,0.97296,0.28378000000000003,1.0135,1.6600000000000001,0.15,1.6667633305
2020-10-10 13:00:00,2.43968,0.7232400000000001,2.5446246482,0.5596800000000001,0.16324000000000002,0.583,1.88,0.56,1.9616319736,2.41968,-0.14676,2.4241266056,0.5596800000000001,0.16324000000000002,0.583,1.8599999999999999,-0.31,1.8856563844
2020-10-10 13:30:00,2.20464,0.44302,2.2487116867,1.00464,0.29302,1.0465,1.2,0.15,1.2093386622,2.31464,0.46302000000000004,2.3604969498,1.00464,0.29302,1.0465,1.31,0.17,1.3209844814
2020-10-10 14:00:00,2.22688,0.41284000000000004,2.2648248056,1.10688,0.32284,1.153,1.12,0.09,1.1236102527,2.39688,0.49284000000000006,2.4470237024,1.10688,0.32284,1.153,1.29,0.17,1.3011533345
2020-10-10 14:30:00,2.43712,0.5341600000000001,2.494971102,1.31712,0.38416000000000006,1.3719999999999999,1.12,0.15,1.13,2.57712,0.57416,2.6403043764,1.31712,0.38416000000000006,1.3719999999999999,1.26,0.19,1.2742448744
2020-10-10 15:00:00,2.45488,0.5893400000000001,2.524630161,1.33488,0.38934,1.3905,1.12,0.2,1.1377170123,2.52488,0.6093400000000001,2.5973667916,1.33488,0.38934,1.3905,1.19,0.22,1.210165278
2020-10-10 15:30:00,2.39328,0.49804000000000004,2.4445516971,1.1932800000000001,0.34804,1.2429999999999999,1.2,0.15,1.2093386622,2.61328,0.5280400000000001,2.6660942594,1.1932800000000001,0.34804,1.2429999999999999,1.42,0.18,1.4313629868
2020-10-10 16:00:00,2.43048,0.37764000000000003,2.4596432668,0.7804800000000001,0.22764,0.8130000000000001,1.65,0.15,1.6568041526,2.56048,0.39764000000000005,2.5911725917,0.7804800000000001,0.22764,0.8130000000000001,1.78,0.17,1.7880995498
2020-10-10 16:30:00,2.46864,0.24002,2.480280841,0.30864,0.09002,0.3215,2.16,0.15,2.1652020691000002,2.51864,0.26002000000000003,2.5320264315000003,0.30864,0.09002,0.3215,2.21,0.17,2.2165288178
2020-10-10 17:00:00,2.48288,0.22834000000000002,2.4933576258,0.30288000000000004,0.08834,0.3155,2.18,0.14,2.1844907873,2.5428800000000003,0.22834000000000002,2.5531114057,0.30288000000000004,0.08834,0.3155,2.24,0.14,2.2443707359
2020-10-10 17:30:00,2.62184,0.26012,2.6347120146,0.17184000000000002,0.050120000000000005,0.179,2.45,0.21,2.4589835298000002,2.66184,0.14012000000000002,2.6655254266,0.17184000000000002,0.050120000000000005,0.179,2.49,0.09,2.4916259751
2020-10-10 18:00:00,2.6656,0.33080000000000004,2.6860476541000002,0.1056,0.0308,0.11,2.56,0.30000000000000004,2.5775181862,2.6856,0.050800000000000005,2.6860804158000002,0.1056,0.0308,0.11,2.58,0.02,2.5800775182
2020-10-10 18:30:00,2.68432,0.21876,2.6932192261,0.06432,0.018760000000000002,0.067,2.62,0.2,2.6276224995,2.71432,0.018760000000000002,2.714384829,0.06432,0.018760000000000002,0.067,2.65,0.0,2.65
2020-10-10 19:00:00,2.69456,0.19008000000000003,2.7012560042000002,0.03456,0.01008,0.036000000000000004,2.66,0.18,2.6660832695,2.7245600000000003,0.18008000000000002,2.7305047152,0.03456,0.01008,0.036000000000000004,2.69,0.17,2.6953663944
2020-10-10 19:30:00,2.63504,0.19022000000000003,2.6418969415999998,0.03504,0.010220000000000002,0.036500000000000005,2.6,0.18,2.6062233212,2.6650400000000003,0.020220000000000002,2.6651167048,0.03504,0.010220000000000002,0.036500000000000005,2.63,0.01,2.6300190113
2020-10-10 20:00:00,2.496,-0.0495,2.4964907871,0.036000000000000004,0.0105,0.0375,2.46,-0.06,2.4607315985,2.5060000000000002,-0.2295,2.5164868865,0.036000000000000004,0.0105,0.0375,2.47,-0.24,2.4816325272
2020-10-10 20:30:00,2.4074400000000002,-0.11908,2.4103832475,0.03744,0.010920000000000001,0.039,2.37,-0.13,2.373562723,2.42744,-0.11908,2.430359027,0.03744,0.010920000000000001,0.039,2.39,-0.13,2.3935329536
2020-10-10 21:00:00,2.34504,0.010220000000000002,2.34506227,0.03504,0.010220000000000002,0.036500000000000005,2.31,0.0,2.31,2.36504,0.010220000000000002,2.3650620816,0.03504,0.010220000000000002,0.036500000000000005,2.33,0.0,2.33
2020-10-10 21:30:00,2.27456,0.01008,2.2745823353,0.03456,0.01008,0.036000000000000004,2.24,0.0,2.24,2.29456,0.01008,2.2945821406,0.03456,0.01008,0.036000000000000004,2.26,0.0,2.26
2020-10-10 22:00:00,2.22408,0.17994000000000002,2.2313471828,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.19,0.17,2.1965882636,2.25408,0.009940000000000001,2.2541019165,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.22,0.0,2.22
2020-10-10 22:30:00,2.1236,0.0098,2.1236226124,0.033600000000000005,0.0098,0.035,2.09,0.0,2.09,2.1436,0.14980000000000002,2.14882782,0.033600000000000005,0.0098,0.035,2.11,0.14,2.1146394492
2020-10-10 23:00:00,1.9521600000000001,0.14938,1.9578669643,0.03216,0.009380000000000001,0.0335,1.92,0.14,1.9250974001,1.9721600000000001,-0.010620000000000001,1.9721885939,0.03216,0.009380000000000001,0.0335,1.94,-0.02,1.94010309
2020-10-10 23:30:00,1.81312,0.00966,1.8131457332,0.033120000000000004,0.00966,0.0345,1.78,0.0,1.78,1.83312,0.00966,1.8331454525000002,0.033120000000000004,0.00966,0.0345,1.8,0.0,1.8
2020-10-11 00:00:00,1.7350400000000001,0.010220000000000002,1.7350700994000001,0.03504,0.010220000000000002,0.036500000000000005,1.7000000000000002,0.0,1.7000000000000002,1.7550400000000002,-0.11978000000000001,1.7591226933000002,0.03504,0.010220000000000002,0.036500000000000005,1.72,-0.13,1.7249057945000001
2020-10-11 00:30:00,1.69504,0.010220000000000002,1.6950708097,0.03504,0.010220000000000002,0.036500000000000005,1.6600000000000001,0.0,1.6600000000000001,1.7150400000000001,0.010220000000000002,1.7150704504,0.03504,0.010220000000000002,0.036500000000000005,1.6800000000000002,0.0,1.6800000000000002
2020-10-11 01:00:00,1.76456,0.01008,1.7645887906,0.03456,0.01008,0.036000000000000004,1.73,0.0,1.73,1.78456,-0.11992000000000001,1.7885846919000001,0.03456,0.01008,0.036000000000000004,1.75,-0.13,1.7548219283000002
2020-10-11 01:30:00,1.8731200000000001,0.00966,1.873144909,0.033120000000000004,0.00966,0.0345,1.8399999999999999,0.0,1.8399999999999999,1.8931200000000001,0.00966,1.8931446458,0.033120000000000004,0.00966,0.0345,1.8599999999999999,0.0,1.8599999999999999
2020-10-11 02:00:00,2.0036,0.0098,2.0036239667,0.033600000000000005,0.0098,0.035,1.97,0.0,1.97,2.0236,0.0098,2.0236237298,0.033600000000000005,0.0098,0.035,1.99,0.0,1.99
2020-10-11 02:30:00,2.08072,0.008960000000000001,2.0807392917,0.030720000000000004,0.008960000000000001,0.032,2.05,0.0,2.05,2.09072,0.008960000000000001,2.0907391994,0.030720000000000004,0.008960000000000001,0.032,2.06,0.0,2.06
2020-10-11 03:00:00,2.04976,0.00868,2.0497783783,0.02976,0.00868,0.031,2.02,0.0,2.02,2.06976,-0.30132000000000003,2.0915783992,0.02976,0.00868,0.031,2.04,-0.31,2.063419492
2020-10-11 03:30:00,2.10928,0.14854,2.1145037834,0.029280000000000004,0.00854,0.030500000000000003,2.08,0.14,2.0847062143,2.12928,0.14854,2.1344548367,0.029280000000000004,0.00854,0.030500000000000003,2.1,0.14,2.104661493
2020-10-11 04:00:00,2.07168,0.44924000000000003,2.1198289082,0.03168,0.00924,0.033,2.04,0.44,2.0869115937,2.02168,-0.37076000000000003,2.0553960689,0.03168,0.00924,0.033,1.99,-0.38,2.0259565642
2020-10-11 04:30:00,2.0721600000000002,0.46938,2.1246563604,0.03216,0.009380000000000001,0.0335,2.04,0.46,2.0912197398,1.9921600000000002,-0.36062000000000005,2.0245365519,0.03216,0.009380000000000001,0.0335,1.96,-0.37,1.9946177579
2020-10-11 05:00:00,1.93216,0.009380000000000001,1.9321827683000001,0.03216,0.009380000000000001,0.0335,1.9,0.0,1.9,1.9521600000000001,0.009380000000000001,1.952182535,0.03216,0.009380000000000001,0.0335,1.92,0.0,1.92
2020-10-11 05:30:00,1.90264,0.00952,1.9026638169,0.03264,0.00952,0.034,1.87,0.0,1.87,1.9226400000000001,-0.12048,1.9264111711,0.03264,0.00952,0.034,1.8900000000000001,-0.13,1.8944656239
2020-10-11 06:00:00,1.94264,0.00952,1.9426633265,0.03264,0.00952,0.034,1.9100000000000001,0.0,1.9100000000000001,1.96264,0.00952,1.9626630888,0.03264,0.00952,0.034,1.9300000000000002,0.0,1.9300000000000002
2020-10-11 06:30:00,2.02312,0.15966000000000002,2.0294102222,0.033120000000000004,0.00966,0.0345,1.99,0.15,1.9956452591,2.04312,0.14966000000000002,2.0485940179,0.033120000000000004,0.00966,0.0345,2.01,0.14,2.0148697228
2020-10-11 07:00:00,2.15264,0.19952,2.1618666009,0.03264,0.00952,0.034,2.12,0.19,2.1284971223999998,2.17264,0.18952000000000002,2.1808902769,0.03264,0.00952,0.034,2.14,0.18,2.1475567513
2020-10-11 07:30:00,2.29312,0.19966,2.3017957012,0.033120000000000004,0.00966,0.0345,2.26,0.19,2.267972663,2.31312,0.18966000000000002,2.3208823861,0.033120000000000004,0.00966,0.0345,2.2800000000000002,0.18,2.2870942263
2020-10-11 08:00:00,2.33536,0.21198000000000003,2.3449609485,0.07536000000000001,0.021980000000000003,0.0785,2.26,0.19,2.267972663,2.35536,0.21198000000000003,2.3648797538,0.07536000000000001,0.021980000000000003,0.0785,2.2800000000000002,0.19,2.28790297
2020-10-11 08:30:00,2.48224,0.30232000000000003,2.5005824921,0.28224000000000005,0.08232,0.294,2.2,0.22,2.2109726366,2.53224,0.22232000000000002,2.5419806450999998,0.28224000000000005,0.08232,0.294,2.25,0.14,2.2543513479
2020-10-11 09:00:00,2.51736,0.45298000000000005,2.5577905016,0.62736,0.18298,0.6535000000000001,1.8900000000000001,0.27,1.9091883092000002,2.61736,0.25298000000000004,2.6295574246999998,0.62736,0.18298,0.6535000000000001,1.99,0.07,1.9912307752
2020-10-11 09:30:00,2.52152,0.7833600000000001,2.6404007272000003,0.97152,0.28336,1.012,1.55,0.5,1.6286497475,2.6615200000000003,-0.02664,2.6616533208,0.97152,0.28336,1.012,1.69,-0.31,1.7181967291
2020-10-11 10:00:00,2.4888,0.28340000000000004,2.5048834304,1.3488,0.3934,1.405,1.1400000000000001,-0.11,1.1452947219,2.7088,0.5334,2.7608174514,1.3488,0.3934,1.405,1.3599999999999999,0.14,1.3671868929
2020-10-11 10:30:00,2.4802400000000002,0.80132,2.606473518,1.6502400000000002,0.48132,1.7189999999999999,0.8300000000000001,0.32,0.8895504483000001,2.67024,0.061320000000000006,2.6709439904,1.6502400000000002,0.48132,1.7189999999999999,1.02,-0.42,1.1030865787
2020-10-11 11:00:00,2.42432,0.8937600000000001,2.5838216657,1.8643200000000002,0.54376,1.9420000000000002,0.56,0.35000000000000003,0.6603786792,2.70432,0.36376000000000003,2.7286751364,1.8643200000000002,0.54376,1.9420000000000002,0.84,-0.18,0.8590692638
2020-10-11 11:30:00,2.48808,0.48194000000000004,2.5343259952,2.09808,0.61194,2.1855,0.39,-0.13,0.4110960958,2.75808,0.75194,2.8587443135,2.09808,0.61194,2.1855,0.66,0.14,0.6746851117
2020-10-11 12:00:00,2.70704,0.38622,2.7344526783000003,1.90704,0.55622,1.9865,0.8,-0.17,0.8178630692000001,2.82704,0.41622000000000003,2.8575153980000003,1.90704,0.55622,1.9865,0.92,-0.14,0.9305912099
2020-10-11 12:30:00,2.47096,0.33778,2.4939403862000002,1.74096,0.50778,1.8135,0.73,-0.17,0.7495331881,2.84096,0.48778000000000005,2.8825306677,1.74096,0.50778,1.8135,1.1,-0.02,1.1001818032
2020-10-11 13:00:00,2.456,0.368,2.4834170008,1.776,0.518,1.85,0.68,-0.15,0.6963476143,2.696,0.508,2.7434430922,1.776,0.518,1.85,0.92,-0.01,0.9200543462
2020-10-11 13:30:00,2.6236800000000002,0.56274,2.6833510859,2.44368,0.71274,2.5455,0.18,-0.15,0.2343074903,2.84368,0.85274,2.9687845072,2.44368,0.71274,2.5455,0.4,0.14,0.423792402
2020-10-11 14:00:00,2.43,0.30000000000000004,2.4484484883,1.6800000000000002,0.49,1.75,0.75,-0.19,0.7736924454,2.71,0.36,2.7338068696,1.6800000000000002,0.49,1.75,1.03,-0.13,1.0381714695
2020-10-11 14:30:00,2.63136,0.44748000000000004,2.6691372763,2.15136,0.62748,2.241,0.48,-0.18,0.5126402247,2.8613600000000003,0.49748000000000003,2.904284318,2.15136,0.62748,2.241,0.71,-0.13,0.7218032973
2020-10-11 15:00:00,2.50008,0.27794,2.5154821904,1.57008,0.45794,1.6355,0.93,-0.18,0.9472592042,2.75008,0.32794,2.7695639819,1.57008,0.45794,1.6355,1.18,-0.13,1.1871394189
2020-10-11 15:30:00,2.38808,0.01694,2.3881400817,0.53808,0.15694000000000002,0.5605,1.85,-0.14,1.8552897348,2.45808,0.026940000000000002,2.4582276237,0.53808,0.15694000000000002,0.5605,1.92,-0.13,1.9243960091
2020-10-11 16:00:00,2.25664,0.27902000000000005,2.2738241467,0.47664000000000006,0.13902,0.4965,1.78,0.14,1.7854971297,2.5366400000000002,0.27902000000000005,2.5519393900000003,0.47664000000000006,0.13902,0.4965,2.06,0.14,2.0647518011
2020-10-11 16:30:00,2.40552,0.09036000000000001,2.4072165254,0.7555200000000001,0.22036000000000003,0.787,1.65,-0.13,1.6551132892,2.6455200000000003,0.36036,2.669950449,0.7555200000000001,0.22036000000000003,0.787,1.8900000000000001,0.14,1.8951780919
2020-10-11 17:00:00,2.77424,0.31082000000000004,2.7915975085999998,0.41424000000000005,0.12082000000000001,0.4315,2.36,0.19,2.3676359517,2.85424,0.050820000000000004,2.8546923915,0.41424000000000005,0.12082000000000001,0.4315,2.44,-0.07,2.4410038918
2020-10-11 17:30:00,2.7583200000000003,-0.026740000000000003,2.7584496098,0.14832,0.04326000000000001,0.1545,2.61,-0.07,2.6109385286,2.79832,0.013260000000000001,2.7983514165,0.14832,0.04326000000000001,0.1545,2.65,-0.03,2.6501698059
2020-10-11 18:00:00,2.75616,-0.09612000000000001,2.7578355644,0.11616000000000001,0.03388,0.121,2.64,-0.13,2.6431988196000002,2.79616,-0.09612000000000001,2.7978116091,0.11616000000000001,0.03388,0.121,2.68,-0.13,2.6831511325
2020-10-11 18:30:00,2.8108,0.2119,2.8187760198,0.0408,0.0119,0.0425,2.77,0.2,2.777210831,2.8008,-0.30810000000000004,2.8176952018,0.0408,0.0119,0.0425,2.76,-0.32,2.7784887979
2020-10-11 19:00:00,2.87264,0.37952,2.8976017670000003,0.03264,0.00952,0.034,2.84,0.37,2.8640006983,2.8426400000000003,-0.51048,2.8881121862,0.03264,0.00952,0.034,2.81,-0.52,2.8577088725
2020-10-11 19:30:00,2.80216,0.009380000000000001,2.8021756993,0.03216,0.009380000000000001,0.0335,2.77,0.0,2.77,2.83216,-0.12062,2.8347274031,0.03216,0.009380000000000001,0.0335,2.8,-0.13,2.8030162326
2020-10-11 20:00:00,2.74264,-0.13048,2.7457420126,0.03264,0.00952,0.034,2.71,-0.14,2.7136138266,2.76264,-0.12048,2.7652658462,0.03264,0.00952,0.034,2.73,-0.13,2.7330934854
2020-10-11 20:30:00,2.5926400000000003,-0.13048,2.5959212623,0.03264,0.00952,0.034,2.56,-0.14,2.5638252671,2.62264,-0.12048,2.6254058734,0.03264,0.00952,0.034,2.59,-0.13,2.593260496
2020-10-11 21:00:00,2.44216,-0.17062000000000002,2.4481128753,0.03216,0.009380000000000001,0.0335,2.41,-0.18,2.4167126432,2.46216,-0.26062,2.4759149117,0.03216,0.009380000000000001,0.0335,2.43,-0.27,2.4449539873
2020-10-11 21:30:00,2.36264,-0.22048,2.3729052236,0.03264,0.00952,0.034,2.33,-0.23,2.3413244115,2.38264,-0.24048000000000003,2.3947450804,0.03264,0.00952,0.034,2.35,-0.25,2.3632604596
2020-10-11 22:00:00,2.25264,-0.21048000000000003,2.2624519442,0.03264,0.00952,0.034,2.22,-0.22,2.2308742681,2.27264,-0.22048,2.2833098782,0.03264,0.00952,0.034,2.24,-0.23,2.2517770759999998
2020-10-11 22:30:00,2.14216,-0.19062,2.1506244326,0.03216,0.009380000000000001,0.0335,2.11,-0.2,2.1194574778,2.16216,-0.20062000000000002,2.1714475011,0.03216,0.009380000000000001,0.0335,2.13,-0.21,2.1403270778
2020-10-11 23:00:00,1.96264,-0.19048,1.9718616584,0.03264,0.00952,0.034,1.9300000000000002,-0.2,1.9403350226,1.98264,-0.20048000000000002,1.9927502603,0.03264,0.00952,0.034,1.9500000000000002,-0.21,1.9612750954
2020-10-11 23:30:00,1.83264,-0.14048000000000002,1.838016322,0.03264,0.00952,0.034,1.8,-0.15,1.8062391868,1.84264,-0.15048,1.8487742967,0.03264,0.00952,0.034,1.81,-0.16,1.8170580618
2020-10-12 00:00:00,1.71216,-0.14062000000000002,1.7179248674,0.03216,0.009380000000000001,0.0335,1.6800000000000002,-0.15,1.6866831356,1.7221600000000001,-0.15062,1.7287340599,0.03216,0.009380000000000001,0.0335,1.69,-0.16,1.6975570683
2020-10-12 00:30:00,1.81264,0.06952000000000001,1.8139726568999999,0.03264,0.00952,0.034,1.78,0.06,1.7810109489000001,1.82264,-0.07048,1.824002193,0.03264,0.00952,0.034,1.79,-0.08,1.7917868177
2020-10-12 01:00:00,1.88264,0.5095200000000001,1.9503702213,0.03264,0.00952,0.034,1.85,0.5,1.9163767897000001,1.83264,-0.33048000000000005,1.8621993449,0.03264,0.00952,0.034,1.8,-0.34,1.8318296863999999
2020-10-12 01:30:00,1.91216,0.14938,1.917985988,0.03216,0.009380000000000001,0.0335,1.88,0.14,1.8852055591,1.93216,0.17938,1.9404688738,0.03216,0.009380000000000001,0.0335,1.9,0.17,1.9075901027
2020-10-12 02:00:00,2.03264,0.14952000000000001,2.0381318897,0.03264,0.00952,0.034,2.0,0.14,2.0048940122,2.05264,0.14952000000000001,2.0580785213,0.03264,0.00952,0.034,2.02,0.14,2.0248456731
2020-10-12 02:30:00,2.06832,0.14826,2.0736269312,0.02832,0.00826,0.029500000000000002,2.04,0.14,2.0447982786,2.08832,0.14826,2.0935762346,0.02832,0.00826,0.029500000000000002,2.06,0.14,2.0647518011
2020-10-12 03:00:00,2.0288,0.1484,2.0342202437,0.028800000000000003,0.008400000000000001,0.03,2.0,0.14,2.0048940122,2.0488,0.1784,2.056552455,0.028800000000000003,0.008400000000000001,0.03,2.02,0.17,2.0271408437
2020-10-12 03:30:00,2.01024,0.14882,2.0157411168,0.030240000000000003,0.008820000000000001,0.0315,1.98,0.14,1.9849433241,2.03024,0.008820000000000001,2.0302591583,0.030240000000000003,0.008820000000000001,0.0315,2.0,0.0,2.0
2020-10-12 04:00:00,1.98072,0.16896000000000003,1.9879132778000002,0.030720000000000004,0.008960000000000001,0.032,1.9500000000000002,0.16,1.9565530915,1.99072,0.008960000000000001,1.9907401639,0.030720000000000004,0.008960000000000001,0.032,1.96,0.0,1.96
2020-10-12 04:30:00,1.9402400000000002,0.16882000000000003,1.9475706534000001,0.030240000000000003,0.008820000000000001,0.0315,1.9100000000000001,0.16,1.9166898549,1.9602400000000002,0.17882,1.9683793969,0.030240000000000003,0.008820000000000001,0.0315,1.9300000000000002,0.17,1.9374725805000002
2020-10-12 05:00:00,1.9207200000000002,0.14896,1.9264875811,0.030720000000000004,0.008960000000000001,0.032,1.8900000000000001,0.14,1.8951780919,1.9407200000000002,0.17896,1.9489537706000002,0.030720000000000004,0.008960000000000001,0.032,1.9100000000000001,0.17,1.9175505207999999
2020-10-12 05:30:00,1.8712,0.1491,1.8771308559,0.031200000000000002,0.0091,0.0325,1.8399999999999999,0.14,1.8453184007,1.8912,0.0091,1.8912218934,0.031200000000000002,0.0091,0.0325,1.8599999999999999,0.0,1.8599999999999999
