Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-12 06:00:00,1.9612,0.2391,1.9757211974,0.031200000000000002,0.0091,0.0325,1.9300000000000002,0.23,1.9436563482,1.9812,-0.0509,1.9818537408,0.031200000000000002,0.0091,0.0325,1.9500000000000002,-0.06,1.9509228585
2020-10-12 06:30:00,2.14168,0.23924,2.1550009281,0.03168,0.00924,0.033,2.11,0.23,2.1224985277,2.15168,0.16924,2.1583255084,0.03168,0.00924,0.033,2.12,0.16,2.1260291625
2020-10-12 07:00:00,2.36312,0.21966000000000002,2.3733071124,0.033120000000000004,0.00966,0.0345,2.33,0.21,2.3394443785,2.37312,0.14966000000000002,2.3778344455,0.033120000000000004,0.00966,0.0345,2.34,0.14,2.3441842931
2020-10-12 07:30:00,2.73456,0.33008000000000004,2.7544094104,0.03456,0.01008,0.036000000000000004,2.7,0.32,2.7188968351,2.75456,0.32008000000000003,2.7730943006,0.03456,0.01008,0.036000000000000004,2.7199999999999998,0.31,2.7376084453000002
2020-10-12 08:00:00,2.9745600000000003,0.5100800000000001,3.017977601,0.03456,0.01008,0.036000000000000004,2.94,0.5,2.9822139427,3.00456,0.48008000000000006,3.0426727724,0.03456,0.01008,0.036000000000000004,2.9699999999999998,0.47000000000000003,3.0069585963
2020-10-12 08:30:00,3.10056,0.59058,3.1563043342,0.07056000000000001,0.02058,0.07350000000000001,3.03,0.5700000000000001,3.0831477422,3.13056,0.59058,3.1857794415,0.07056000000000001,0.02058,0.07350000000000001,3.06,0.5700000000000001,3.1126355392
2020-10-12 09:00:00,3.21224,0.7073200000000001,3.2891925149,0.16224000000000002,0.04732,0.169,3.05,0.66,3.1205928924,3.2622400000000003,0.7173200000000001,3.3401733189,0.16224000000000002,0.04732,0.169,3.1,0.67,3.1715768949
2020-10-12 09:30:00,3.25568,0.7112400000000001,3.3324637432,0.17568,0.05124,0.183,3.08,0.66,3.1499206339,3.31568,0.7212400000000001,3.3932169102,0.17568,0.05124,0.183,3.14,0.67,3.2106852851
2020-10-12 10:00:00,3.1648,0.7064,3.2426779057,0.3648,0.10640000000000001,0.38,2.8,0.6000000000000001,2.8635642127,3.2548,0.7264,3.3348733109,0.3648,0.10640000000000001,0.38,2.89,0.62,2.9557570942
2020-10-12 10:30:00,3.06912,0.87516,3.1914577547,0.42912000000000006,0.12516000000000002,0.447,2.64,0.75,2.7444671614000002,3.15912,0.8851600000000001,3.2807845708,0.42912000000000006,0.12516000000000002,0.447,2.73,0.76,2.8338136848
2020-10-12 11:00:00,3.26896,0.86928,3.3825651805,0.40896000000000005,0.11928000000000001,0.426,2.86,0.75,2.9567042463,3.36896,0.8992800000000001,3.4869178367,0.40896000000000005,0.11928000000000001,0.426,2.96,0.78,3.061045573
2020-10-12 11:30:00,3.2622400000000003,0.8673200000000001,3.375567182,0.40224000000000004,0.11732000000000001,0.419,2.86,0.75,2.9567042463,3.35224,0.8973200000000001,3.4702588088,0.40224000000000004,0.11732000000000001,0.419,2.95,0.78,3.0513767385
2020-10-12 12:00:00,3.24808,0.91944,3.3757063853,0.47808000000000006,0.13944,0.498,2.77,0.78,2.8777247957,3.35808,0.9494400000000001,3.4897188425,0.47808000000000006,0.13944,0.498,2.88,0.81,2.9917386249
2020-10-12 12:30:00,3.18648,0.87314,3.3039413206,0.45648000000000005,0.13314,0.47550000000000003,2.73,0.74,2.8285155117,3.29648,0.90314,3.4179587841,0.45648000000000005,0.13314,0.47550000000000003,2.84,0.77,2.9425329225
2020-10-12 13:00:00,3.2388,0.8684000000000001,3.3531990695,0.5088,0.1484,0.53,2.73,0.72,2.8233490751,3.3188,0.8984000000000001,3.438248973,0.5088,0.1484,0.53,2.81,0.75,2.9083672395
2020-10-12 13:30:00,3.15864,0.7575200000000001,3.2482061511,0.36864,0.10752,0.384,2.79,0.65,2.8647163908,3.23864,0.7675200000000001,3.3283443331,0.36864,0.10752,0.384,2.87,0.66,2.9449108645
2020-10-12 14:00:00,3.18544,0.81242,3.2874084398,0.38544,0.11242,0.4015,2.8,0.7000000000000001,2.8861739378999998,3.28544,0.83242,3.389253465,0.38544,0.11242,0.4015,2.9,0.72,2.9880428377
2020-10-12 14:30:00,3.1608,0.7794000000000001,3.2554755413,0.3408,0.0994,0.355,2.8200000000000003,0.68,2.9008274682,3.2408,0.7394000000000001,3.3240783685,0.3408,0.0994,0.355,2.9,0.64,2.9697811367
2020-10-12 15:00:00,3.08464,0.6605200000000001,3.1545666263,0.34464,0.10052000000000001,0.359,2.74,0.56,2.7966408422,3.16464,0.67052,3.2348946505,0.34464,0.10052000000000001,0.359,2.8200000000000003,0.5700000000000001,2.8770297183
2020-10-12 15:30:00,2.9604,0.4872,3.0002219918,0.23040000000000002,0.06720000000000001,0.24,2.73,0.42,2.762118752,3.0204,0.4872,3.0594411254,0.23040000000000002,0.06720000000000001,0.24,2.79,0.42,2.8214358047
2020-10-12 16:00:00,3.08952,0.7123600000000001,3.1705820601,0.17952,0.052360000000000004,0.187,2.91,0.66,2.983906835,3.08952,0.45236000000000004,3.1224611126,0.17952,0.052360000000000004,0.187,2.91,0.4,2.9373627628000003
2020-10-12 16:30:00,3.04776,0.40518000000000004,3.0745750682,0.25776000000000004,0.07518000000000001,0.2685,2.79,0.33,2.8094483444,3.10776,0.32518,3.124726268,0.25776000000000004,0.07518000000000001,0.2685,2.85,0.25,2.8609439002
2020-10-12 17:00:00,3.08848,0.29914,3.1029330399,0.16848000000000002,0.04914,0.17550000000000002,2.92,0.25,2.9306825144,3.14848,0.29914,3.1626588577,0.16848000000000002,0.04914,0.17550000000000002,2.98,0.25,2.9904681908
2020-10-12 17:30:00,3.00352,0.17436000000000001,3.0085767067,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.92,0.15,2.9238502014,3.04352,0.16436,3.0479547569,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.96,0.14,2.9633089613
2020-10-12 18:00:00,3.02232,0.16526000000000002,3.0268348237,0.052320000000000005,0.015260000000000001,0.0545,2.9699999999999998,0.15,2.9737854664,3.05232,0.15526,3.0562661942,0.052320000000000005,0.015260000000000001,0.0545,3.0,0.14,3.0032648901
2020-10-12 18:30:00,3.00648,0.16064,3.0107685398,0.036480000000000005,0.01064,0.038,2.9699999999999998,0.15,2.9737854664,3.03648,0.15064000000000002,3.0402143345,0.036480000000000005,0.01064,0.038,3.0,0.14,3.0032648901
2020-10-12 19:00:00,2.9745600000000003,0.15008000000000002,2.9783437008,0.03456,0.01008,0.036000000000000004,2.94,0.14,2.9433314458,3.00456,0.15008000000000002,3.0083059685,0.03456,0.01008,0.036000000000000004,2.9699999999999998,0.14,2.9732978324
2020-10-12 19:30:00,2.87408,0.14994000000000002,2.8779885076,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.84,0.14,2.8434486104000003,2.90408,0.16994,2.9090479972,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.87,0.16,2.8744564704
2020-10-12 20:00:00,2.67408,0.17994000000000002,2.6801272824,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.64,0.17,2.6454678225,2.7040800000000003,0.009940000000000001,2.7040982693,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.67,0.0,2.67
2020-10-12 20:30:00,2.53264,0.00952,2.5326578924,0.03264,0.00952,0.034,2.5,0.0,2.5,2.5526400000000002,0.00952,2.5526577522,0.03264,0.00952,0.034,2.52,0.0,2.52
2020-10-12 21:00:00,2.4636,0.14980000000000002,2.468150117,0.033600000000000005,0.0098,0.035,2.43,0.14,2.4340295808,2.4836,0.14980000000000002,2.4881135424,0.033600000000000005,0.0098,0.035,2.45,0.14,2.45399674
2020-10-12 21:30:00,2.34696,0.21078000000000002,2.3564060452,0.03696,0.010780000000000001,0.0385,2.31,0.2,2.3186418438,2.36696,0.18078000000000002,2.3738536286,0.03696,0.010780000000000001,0.0385,2.33,0.17,2.3361934851
2020-10-12 22:00:00,2.23552,0.15036000000000002,2.2405708648,0.03552,0.010360000000000001,0.037,2.2,0.14,2.2044500448,2.25552,0.15036000000000002,2.2605261777,0.03552,0.010360000000000001,0.037,2.22,0.14,2.2244100341
2020-10-12 22:30:00,2.03504,0.16022,2.041337368,0.03504,0.010220000000000002,0.036500000000000005,2.0,0.15,2.005617112,2.05504,-0.02978,2.0552557627,0.03504,0.010220000000000002,0.036500000000000005,2.02,-0.04,2.0203960008
2020-10-12 23:00:00,1.88504,0.15022000000000002,1.8910160892999999,0.03504,0.010220000000000002,0.036500000000000005,1.85,0.14,1.8552897348,1.90504,0.15022000000000002,1.9109535447,0.03504,0.010220000000000002,0.036500000000000005,1.87,0.14,1.8752333187999999
2020-10-12 23:30:00,1.806,0.1505,1.8122599841,0.036000000000000004,0.0105,0.0375,1.77,0.14,1.7755280905,1.826,0.18050000000000002,1.8348995204,0.036000000000000004,0.0105,0.0375,1.79,0.17,1.7980545042
2020-10-13 00:00:00,1.736,0.1505,1.7425114777,0.036000000000000004,0.0105,0.0375,1.7000000000000002,0.14,1.7057549648,1.756,0.1505,1.7624375875,0.036000000000000004,0.0105,0.0375,1.72,0.14,1.7256882685
2020-10-13 00:30:00,1.736,0.1505,1.7425114777,0.036000000000000004,0.0105,0.0375,1.7000000000000002,0.14,1.7057549648,1.756,0.1505,1.7624375875,0.036000000000000004,0.0105,0.0375,1.72,0.14,1.7256882685
2020-10-13 01:00:00,1.78504,0.15022000000000002,1.7913497286000002,0.03504,0.010220000000000002,0.036500000000000005,1.75,0.14,1.7555910686,1.80504,0.15022000000000002,1.8112800584,0.03504,0.010220000000000002,0.036500000000000005,1.77,0.14,1.7755280905
2020-10-13 01:30:00,1.866,0.1505,1.8720593607,0.036000000000000004,0.0105,0.0375,1.83,0.14,1.8353473786,1.8860000000000001,0.1505,1.8919953092,0.036000000000000004,0.0105,0.0375,1.85,0.14,1.8552897348
2020-10-13 02:00:00,1.94456,0.17008,1.9519838113999999,0.03456,0.01008,0.036000000000000004,1.9100000000000001,0.16,1.9166898549,1.96456,0.15008000000000002,1.9702842435,0.03456,0.01008,0.036000000000000004,1.9300000000000002,0.14,1.9350710581000001
2020-10-13 02:30:00,1.9488,0.16840000000000002,1.9560623712,0.028800000000000003,0.008400000000000001,0.03,1.92,0.16,1.9266551326,1.9687999999999999,0.1584,1.9751617655,0.028800000000000003,0.008400000000000001,0.03,1.94,0.15,1.9457903279000002
2020-10-13 03:00:00,1.91832,0.17826,1.9265846075000002,0.02832,0.00826,0.029500000000000002,1.8900000000000001,0.17,1.8976301009,1.93832,0.16826000000000002,1.9456093775,0.02832,0.00826,0.029500000000000002,1.9100000000000001,0.16,1.9166898549
2020-10-13 03:30:00,1.9388,0.2484,1.9546477944,0.028800000000000003,0.008400000000000001,0.03,1.9100000000000001,0.24,1.9250194804,1.9388,0.008400000000000001,1.9388181967,0.028800000000000003,0.008400000000000001,0.03,1.9100000000000001,0.0,1.9100000000000001
2020-10-13 04:00:00,1.9007200000000002,0.54896,1.9784068338,0.030720000000000004,0.008960000000000001,0.032,1.87,0.54,1.9464069461,1.8207200000000001,-0.35104,1.8542519786,0.030720000000000004,0.008960000000000001,0.032,1.79,-0.36,1.8258422714
2020-10-13 04:30:00,1.88216,0.5493800000000001,1.9607000408,0.03216,0.009380000000000001,0.0335,1.85,0.54,1.9272000415,1.8021600000000002,-0.35062000000000004,1.8359507210000001,0.03216,0.009380000000000001,0.0335,1.77,-0.36,1.8062391868
2020-10-13 05:00:00,1.8802400000000001,0.5388200000000001,1.955921637,0.030240000000000003,0.008820000000000001,0.0315,1.85,0.53,1.9244219911,1.80024,-0.36118000000000006,1.8361141168000001,0.030240000000000003,0.008820000000000001,0.0315,1.77,-0.37,1.808258831
2020-10-13 05:30:00,1.8997600000000001,0.48868000000000006,1.9616055159,0.02976,0.00868,0.031,1.87,0.48,1.9306216615,1.81976,-0.41132,1.8656662617,0.02976,0.00868,0.031,1.79,-0.42,1.8386136081000002
2020-10-13 06:00:00,2.06072,0.41896000000000005,2.1028776474,0.030720000000000004,0.008960000000000001,0.032,2.03,0.41000000000000003,2.0709901014,2.01072,-0.27104,2.0289055178,0.030720000000000004,0.008960000000000001,0.032,1.98,-0.28,1.9996999775000002
2020-10-13 06:30:00,2.3012,0.1691,2.3074046568,0.031200000000000002,0.0091,0.0325,2.27,0.16,2.2756317804,2.3212,0.15910000000000002,2.3266461377,0.031200000000000002,0.0091,0.0325,2.29,0.15,2.2949074055
2020-10-13 07:00:00,2.5602400000000003,0.23882000000000003,2.5713544777,0.030240000000000003,0.008820000000000001,0.0315,2.5300000000000002,0.23,2.540433034,2.59024,0.23882000000000003,2.6012262973,0.030240000000000003,0.008820000000000001,0.0315,2.56,0.23,2.5703112652
2020-10-13 07:30:00,2.83072,0.29896,2.846463209,0.030720000000000004,0.008960000000000001,0.032,2.8,0.29,2.8149777974,2.86072,0.28896000000000005,2.8752768215,0.030720000000000004,0.008960000000000001,0.032,2.83,0.28,2.8438178563000003
2020-10-13 08:00:00,2.99768,0.32974000000000003,3.0157609073,0.06768,0.01974,0.07050000000000001,2.93,0.31,2.9463536787,3.02768,0.32974000000000003,3.0455828096,0.06768,0.01974,0.07050000000000001,2.96,0.31,2.9761888381
2020-10-13 08:30:00,3.22096,0.57028,3.2710552731,0.24096,0.07028000000000001,0.251,2.98,0.5,3.0216551756,3.27096,0.5202800000000001,3.3120794978,0.24096,0.07028000000000001,0.251,3.03,0.45,3.0632335856
2020-10-13 09:00:00,3.17312,0.5471600000000001,3.2199494717,0.5731200000000001,0.16716,0.597,2.6,0.38,2.6276224995,3.2831200000000003,0.57716,3.3334652541,0.5731200000000001,0.16716,0.597,2.71,0.41000000000000003,2.7408392875
2020-10-13 09:30:00,3.05896,0.65678,3.1286732412,0.94896,0.27678,0.9885,2.11,0.38,2.143944962,3.22896,0.7067800000000001,3.3054077888,0.94896,0.27678,0.9885,2.2800000000000002,0.43,2.3201939574
2020-10-13 10:00:00,3.03456,0.68508,3.1109305682,1.11456,0.32508000000000004,1.161,1.92,0.36,1.9534584715,3.23456,0.7550800000000001,3.321524379,1.11456,0.32508000000000004,1.161,2.12,0.43,2.1631689717
2020-10-13 10:30:00,2.864,1.0795,3.0606888522,1.6440000000000001,0.47950000000000004,1.7125,1.22,0.6000000000000001,1.3595587519,3.084,0.8695,3.2042294315,1.6440000000000001,0.47950000000000004,1.7125,1.44,0.39,1.4918780111
2020-10-13 11:00:00,2.7392000000000003,1.2781,3.0227067754,1.8792,0.5481,1.9575,0.86,0.73,1.1280514173,2.9492000000000003,0.4081,2.9773018406,1.8792,0.5481,1.9575,1.07,-0.14,1.0791200119
2020-10-13 11:30:00,2.66384,1.31362,2.9701247533,1.8638400000000002,0.54362,1.9415,0.8,0.77,1.1103603019,2.90384,0.69362,2.9855310164,1.8638400000000002,0.54362,1.9415,1.04,0.15,1.0507616285
2020-10-13 12:00:00,2.62736,1.37298,2.9644720694,2.06736,0.6029800000000001,2.1535,0.56,0.77,0.9521029356,2.87736,0.6229800000000001,2.9440286429,2.06736,0.6029800000000001,2.1535,0.81,0.02,0.810246876
2020-10-13 12:30:00,2.57208,0.8189400000000001,2.6993069944,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.6900000000000001,0.27,0.7409453421000001,2.97208,0.9289400000000001,3.1138704292,1.8820800000000002,0.5489400000000001,1.9605000000000001,1.09,0.38,1.1543396381
2020-10-13 13:00:00,2.6570400000000003,0.35372000000000003,2.6804811881,0.5270400000000001,0.15372000000000002,0.549,2.13,0.2,2.1393690659,2.74704,0.36372000000000004,2.7710144352,0.5270400000000001,0.15372000000000002,0.549,2.22,0.21,2.2299103121
2020-10-13 13:30:00,2.67976,0.29368,2.6958044439,0.38976000000000005,0.11368,0.406,2.29,0.18,2.2970633426,2.76976,0.31368,2.7874658025,0.38976000000000005,0.11368,0.406,2.38,0.2,2.3883885781
2020-10-13 14:00:00,2.79728,0.46254000000000006,2.8352634181000003,0.31728,0.09254000000000001,0.3305,2.48,0.37,2.5074489028,2.8572800000000003,0.29254,2.8722166788,0.31728,0.09254000000000001,0.3305,2.54,0.2,2.5478618487
2020-10-13 14:30:00,2.83064,0.39602000000000004,2.8582082937,0.26064000000000004,0.07602,0.2715,2.5700000000000003,0.32,2.5898455552,2.91064,0.41602000000000006,2.9402207145,0.26064000000000004,0.07602,0.2715,2.65,0.34,2.671722291
2020-10-13 15:00:00,2.84992,0.40956000000000004,2.8791983954,0.16992000000000002,0.04956000000000001,0.177,2.68,0.36,2.7040710050000003,2.9199200000000003,0.41956000000000004,2.9499090494,0.16992000000000002,0.04956000000000001,0.177,2.75,0.37,2.7747792705
2020-10-13 15:30:00,2.8324,0.43320000000000003,2.8653362804,0.1824,0.053200000000000004,0.19,2.65,0.38,2.6771066471,2.8924000000000003,0.43320000000000003,2.9246606641,0.1824,0.053200000000000004,0.19,2.71,0.38,2.7365123789
2020-10-13 16:00:00,2.94592,0.41006000000000004,2.9743224186,0.20592000000000002,0.06006,0.21450000000000002,2.74,0.35000000000000003,2.7622635645,2.99592,0.41006000000000004,3.0238528155,0.20592000000000002,0.06006,0.21450000000000002,2.79,0.35000000000000003,2.8118677067
2020-10-13 16:30:00,3.03472,0.39346000000000003,3.0601202999,0.11472,0.033460000000000004,0.11950000000000001,2.92,0.36,2.9421080877,3.07472,0.38346,3.0985391155,0.11472,0.033460000000000004,0.11950000000000001,2.96,0.35000000000000003,2.9806207407
2020-10-13 17:00:00,3.02968,0.34324000000000005,3.0490612654,0.07968,0.02324,0.083,2.95,0.32,2.9673051747,3.06968,0.34324000000000005,3.0888102888,0.07968,0.02324,0.083,2.99,0.32,3.0070749908
2020-10-13 17:30:00,2.9438400000000002,0.24862,2.9543198625000002,0.06384000000000001,0.01862,0.0665,2.88,0.23,2.8891694308,2.97384,0.23862000000000003,2.9833980374999998,0.06384000000000001,0.01862,0.0665,2.91,0.22,2.9183043022
2020-10-13 18:00:00,2.9208,0.19190000000000002,2.9270972396,0.0408,0.0119,0.0425,2.88,0.18,2.8856195175,2.9408000000000003,0.1819,2.9464202433,0.0408,0.0119,0.0425,2.9,0.17,2.9049784853
2020-10-13 18:30:00,2.87408,0.14994000000000002,2.8779885076,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.84,0.14,2.8434486104000003,2.89408,0.14994000000000002,2.8979615336,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.86,0.14,2.8634245232
2020-10-13 19:00:00,2.96456,0.15008000000000002,2.9683564476,0.03456,0.01008,0.036000000000000004,2.93,0.14,2.933342803,2.99456,0.18008000000000002,2.9999697332,0.03456,0.01008,0.036000000000000004,2.96,0.17,2.9648777378
2020-10-13 19:30:00,2.88696,0.15078000000000003,2.8908947836000003,0.03696,0.010780000000000001,0.0385,2.85,0.14,2.8534365246,2.90696,0.15078000000000003,2.9108677486000003,0.03696,0.010780000000000001,0.0385,2.87,0.14,2.8734126052
2020-10-13 20:00:00,2.67552,0.15036000000000002,2.6797416667,0.03552,0.010360000000000001,0.037,2.64,0.14,2.6437095151000003,2.69552,0.15036000000000002,2.6997103919,0.03552,0.010360000000000001,0.037,2.66,0.14,2.6636816627
2020-10-13 20:30:00,2.51504,0.18022000000000002,2.5214887368000003,0.03504,0.010220000000000002,0.036500000000000005,2.48,0.17,2.4858197843,2.53504,-0.10978,2.5374159001,0.03504,0.010220000000000002,0.036500000000000005,2.5,-0.12,2.502878343
2020-10-13 21:00:00,2.3945600000000002,0.01008,2.394581216,0.03456,0.01008,0.036000000000000004,2.36,0.0,2.36,2.42456,0.01008,2.4245809535,0.03456,0.01008,0.036000000000000004,2.39,0.0,2.39
2020-10-13 21:30:00,2.27456,0.16008,2.2801861328,0.03456,0.01008,0.036000000000000004,2.24,0.15,2.2450167037,2.29456,-0.08992000000000001,2.2963212319,0.03456,0.01008,0.036000000000000004,2.26,-0.1,2.2622113075
2020-10-13 22:00:00,2.1736,0.14980000000000002,2.1787558376,0.033600000000000005,0.0098,0.035,2.14,0.14,2.1445745499,2.1936,0.0098,2.1936218908,0.033600000000000005,0.0098,0.035,2.16,0.0,2.16
2020-10-13 22:30:00,1.976,-0.11950000000000001,1.9796101258,0.036000000000000004,0.0105,0.0375,1.94,-0.13,1.9443507914,1.996,-0.11950000000000001,1.9995740171,0.036000000000000004,0.0105,0.0375,1.96,-0.13,1.9643064934
2020-10-13 23:00:00,1.8269600000000001,0.15078000000000003,1.8331714186,0.03696,0.010780000000000001,0.0385,1.79,0.14,1.7954665132,1.8469600000000002,0.15078000000000003,1.8531043818000001,0.03696,0.010780000000000001,0.0385,1.81,0.14,1.8154062906
2020-10-13 23:30:00,1.74744,0.15092,1.7539450961,0.03744,0.010920000000000001,0.039,1.71,0.14,1.7157214226000002,1.7674400000000001,0.15092,1.7738717541,0.03744,0.010920000000000001,0.039,1.73,0.14,1.7356554958000001
2020-10-14 00:00:00,1.7155200000000002,0.15036000000000002,1.7220966872,0.03552,0.010360000000000001,0.037,1.6800000000000002,0.14,1.685823241,1.72552,0.15036000000000002,1.7320587172000002,0.03552,0.010360000000000001,0.037,1.69,0.14,1.695788902
2020-10-14 00:30:00,1.7426400000000002,0.14952000000000001,1.7490427096,0.03264,0.00952,0.034,1.71,0.14,1.7157214226000002,1.75264,0.14952000000000001,1.7590063104,0.03264,0.00952,0.034,1.72,0.14,1.7256882685
2020-10-14 01:00:00,1.80264,0.14952000000000001,1.8088303403000001,0.03264,0.00952,0.034,1.77,0.14,1.7755280905,1.82264,0.15952000000000002,1.8296073896,0.03264,0.00952,0.034,1.79,0.15,1.7962739212
2020-10-14 01:30:00,1.9521600000000001,0.14938,1.9578669643,0.03216,0.009380000000000001,0.0335,1.92,0.14,1.9250974001,1.9721600000000001,0.14938,1.9778092552,0.03216,0.009380000000000001,0.0335,1.94,0.14,1.9450449866000001
2020-10-14 02:00:00,2.08264,0.14952000000000001,2.0880003831,0.03264,0.00952,0.034,2.05,0.14,2.0547749268,2.10264,0.14952000000000001,2.107949525,0.03264,0.00952,0.034,2.07,0.14,2.074728898
2020-10-14 02:30:00,2.0788,0.1484,2.0840902092,0.028800000000000003,0.008400000000000001,0.03,2.05,0.14,2.0547749268,2.0987999999999998,0.1484,2.1040399236,0.028800000000000003,0.008400000000000001,0.03,2.07,0.14,2.074728898
2020-10-14 03:00:00,2.0488,0.1484,2.0541674713,0.028800000000000003,0.008400000000000001,0.03,2.02,0.14,2.0248456731,2.0688,0.1484,2.0741157152,0.028800000000000003,0.008400000000000001,0.03,2.04,0.14,2.0447982786
2020-10-14 03:30:00,2.03928,0.14854,2.0446826282,0.029280000000000004,0.00854,0.030500000000000003,2.01,0.14,2.0148697228,2.05928,0.14854,2.0646302938,0.029280000000000004,0.00854,0.030500000000000003,2.03,0.14,2.0348218595
2020-10-14 04:00:00,2.01976,0.14868,2.0252249752,0.02976,0.00868,0.031,1.99,0.14,1.9949185447,2.03976,0.14868,2.0451715331,0.02976,0.00868,0.031,2.01,0.14,2.0148697228
2020-10-14 04:30:00,1.99024,0.14882,1.9957962446000002,0.030240000000000003,0.008820000000000001,0.0315,1.96,0.14,1.9649936387,2.01024,0.14882,2.0157411168,0.030240000000000003,0.008820000000000001,0.0315,1.98,0.14,1.9849433241
2020-10-14 05:00:00,1.97072,0.14896,1.9763416709000001,0.030720000000000004,0.008960000000000001,0.032,1.94,0.14,1.9450449866000001,1.99072,0.14896,1.9962853503,0.030720000000000004,0.008960000000000001,0.032,1.96,0.14,1.9649936387
2020-10-14 05:30:00,2.03072,0.15896000000000002,2.0369320067,0.030720000000000004,0.008960000000000001,0.032,2.0,0.15,2.005617112,2.05072,0.14896,2.0561229535,0.030720000000000004,0.008960000000000001,0.032,2.02,0.14,2.0248456731
2020-10-14 06:00:00,2.12072,0.16896000000000003,2.1274399639,0.030720000000000004,0.008960000000000001,0.032,2.09,0.16,2.0961154548,2.14072,0.15896000000000002,2.1466137054,0.030720000000000004,0.008960000000000001,0.032,2.11,0.15,2.1153250341
2020-10-14 06:30:00,2.37072,0.22896000000000002,2.3817506166999998,0.030720000000000004,0.008960000000000001,0.032,2.34,0.22,2.3503191273,2.40072,0.21896000000000002,2.4106845501,0.030720000000000004,0.008960000000000001,0.032,2.37,0.21,2.3792856071
2020-10-14 07:00:00,2.6311999999999998,0.2291,2.6411550977,0.031200000000000002,0.0091,0.0325,2.6,0.22,2.6092910915000003,2.6512000000000002,0.21910000000000002,2.6602380063,0.031200000000000002,0.0091,0.0325,2.62,0.21,2.6284025567000002
2020-10-14 07:30:00,3.08024,0.5188200000000001,3.1236281229,0.030240000000000003,0.008820000000000001,0.0315,3.05,0.51,3.0923453882,3.11024,0.50882,3.1515854185,0.030240000000000003,0.008820000000000001,0.0315,3.08,0.5,3.1203204964
2020-10-14 08:00:00,3.31568,0.63624,3.3761716781,0.05568000000000001,0.01624,0.058,3.26,0.62,3.3184333652999998,3.34568,0.5962400000000001,3.3983932674,0.05568000000000001,0.01624,0.058,3.29,0.58,3.3407334524
2020-10-14 08:30:00,3.5602400000000003,0.7213200000000001,3.6325764135,0.21024,0.061320000000000006,0.219,3.35,0.66,3.4143959934,3.62024,0.7213200000000001,3.6914008452,0.21024,0.061320000000000006,0.219,3.41,0.66,3.4732837488
2020-10-14 09:00:00,3.47344,0.6739200000000001,3.5382133344,0.49344000000000005,0.14392000000000002,0.514,2.98,0.53,3.0267639485,3.57344,0.7039200000000001,3.6421115853,0.49344000000000005,0.14392000000000002,0.514,3.08,0.56,3.1304951685
2020-10-14 09:30:00,3.22768,0.7447400000000001,3.3124848452,0.66768,0.19474000000000002,0.6955,2.56,0.55,2.6184155514,3.37768,0.7847400000000001,3.467641713,0.66768,0.19474000000000002,0.6955,2.71,0.59,2.7734815666
2020-10-14 10:00:00,3.25744,0.6659200000000001,3.3248104908,0.39744,0.11592000000000001,0.41400000000000003,2.86,0.55,2.9124045049,3.33744,0.6959200000000001,3.4092243106,0.39744,0.11592000000000001,0.41400000000000003,2.94,0.58,2.9966648128
2020-10-14 10:30:00,3.334,0.837,3.4374590907,0.984,0.28700000000000003,1.025,2.35,0.55,2.4135036772,3.484,0.887,3.5951390794,0.984,0.28700000000000003,1.025,2.5,0.6000000000000001,2.5709920264
2020-10-14 11:00:00,3.09288,0.97084,3.2416719452000002,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.65,0.55,1.7392527131,3.42288,1.08084,3.5894738612,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.98,0.66,2.0871032557
2020-10-14 11:30:00,3.18096,0.9602800000000001,3.3227464845,1.44096,0.42028000000000004,1.501,1.74,0.54,1.8218671740999999,3.46096,1.05028,3.6168124364,1.44096,0.42028000000000004,1.501,2.02,0.63,2.1159631377
2020-10-14 12:00:00,3.20392,1.14406,3.4020547688000002,1.93392,0.56406,2.0145,1.27,0.58,1.3961733417,3.50392,1.25406,3.721575184,1.93392,0.56406,2.0145,1.57,0.6900000000000001,1.7149344011
2020-10-14 12:30:00,3.05568,1.16124,3.2688925648,1.85568,0.54124,1.933,1.2,0.62,1.3507035204,3.23568,1.2312400000000001,3.4620192085,1.85568,0.54124,1.933,1.38,0.6900000000000001,1.5428869045
2020-10-14 13:00:00,3.23808,1.17944,3.4461922175,1.43808,0.41944000000000004,1.498,1.8,0.76,1.9538679587,3.33808,0.77944,3.4278717596,1.43808,0.41944000000000004,1.498,1.9,0.36,1.9338045403000002
2020-10-14 13:30:00,3.12328,1.05054,3.2952256751,0.6532800000000001,0.19054000000000001,0.6805,2.47,0.86,2.6154349543,3.15328,0.37054000000000004,3.1749763227,0.6532800000000001,0.19054000000000001,0.6805,2.5,0.18,2.5064716236
2020-10-14 14:00:00,3.08608,1.26594,3.3356399461,1.18608,0.34594,1.2355,1.9,0.92,2.1110187114,3.22608,0.5459400000000001,3.2719478373,1.18608,0.34594,1.2355,2.04,0.2,2.0497804761
2020-10-14 14:30:00,3.1932,0.8151,3.2955901217,0.7032,0.2051,0.7325,2.49,0.61,2.5636302385,3.3532,0.7551,3.4371683476,0.7032,0.2051,0.7325,2.65,0.55,2.7064737205
2020-10-14 15:00:00,3.2892,0.7906000000000001,3.3828811685,0.6192000000000001,0.1806,0.645,2.67,0.61,2.7387953555999998,3.3892,0.8206,3.4871279013,0.6192000000000001,0.1806,0.645,2.77,0.64,2.8429737952
2020-10-14 15:30:00,3.08608,0.70594,3.1657923258,0.46608000000000005,0.13594,0.48550000000000004,2.62,0.5700000000000001,2.6812870044,3.20608,0.73594,3.2894614529,0.46608000000000005,0.13594,0.48550000000000004,2.74,0.6000000000000001,2.8049242414
2020-10-14 16:00:00,2.9952,0.6236,3.0594280511,0.5952000000000001,0.1736,0.62,2.4,0.45,2.4418230894,3.1452,0.6636000000000001,3.2144436533,0.5952000000000001,0.1736,0.62,2.55,0.49,2.5966516902
2020-10-14 16:30:00,3.2512,0.3941,3.2749986641,0.3912,0.11410000000000001,0.40750000000000003,2.86,0.28,2.8736736071,3.3412,0.4141,3.3667634681,0.3912,0.11410000000000001,0.40750000000000003,2.95,0.30000000000000004,2.9652150005999998
2020-10-14 17:00:00,3.26456,0.35758,3.284085177,0.33456,0.09758000000000001,0.34850000000000003,2.93,0.26,2.941513216,3.34456,0.36758,3.3646985972,0.33456,0.09758000000000001,0.34850000000000003,3.01,0.27,3.0220853727
2020-10-14 17:30:00,3.27656,0.26608000000000004,3.2873460420000002,0.22656,0.06608,0.23600000000000002,3.05,0.2,3.0565503431,3.33656,0.27608000000000005,3.3479624849,0.22656,0.06608,0.23600000000000002,3.11,0.21,3.1170819688
2020-10-14 18:00:00,3.332,0.161,3.3358874381,0.07200000000000001,0.021,0.075,3.26,0.14,3.2630047502,3.362,0.161,3.3658527894,0.07200000000000001,0.021,0.075,3.29,0.14,3.2929773762
2020-10-14 18:30:00,3.43312,0.14966000000000002,3.4363805159,0.033120000000000004,0.00966,0.0345,3.4,0.14,3.4028811322,3.46312,0.14966000000000002,3.4663522974,0.033120000000000004,0.00966,0.0345,3.43,0.14,3.4328559539
2020-10-14 19:00:00,3.36264,0.14952000000000001,3.3659625666,0.03264,0.00952,0.034,3.33,0.14,3.3329416437,3.39264,0.20952,3.3991035289,0.03264,0.00952,0.034,3.36,0.2,3.3659471178
2020-10-14 19:30:00,3.12264,-0.04048,3.122902368,0.03264,0.00952,0.034,3.09,-0.05,3.0904045043,3.16264,-0.12048,3.1649339962,0.03264,0.00952,0.034,3.13,-0.13,3.1326985173
2020-10-14 20:00:00,2.95264,-0.15048,2.9564720868,0.03264,0.00952,0.034,2.92,-0.16,2.9243802762,2.98264,-0.14048000000000002,2.9859464161,0.03264,0.00952,0.034,2.95,-0.15,2.9538110975
2020-10-14 20:30:00,2.7826400000000002,-0.12048,2.7852469908,0.03264,0.00952,0.034,2.75,-0.13,2.7530710125,2.81264,-0.12048,2.8152192099,0.03264,0.00952,0.034,2.7800000000000002,-0.13,2.7830379085
2020-10-14 21:00:00,2.71264,-0.12048,2.7153141991,0.03264,0.00952,0.034,2.68,-0.13,2.6831511325,2.73264,-0.12048,2.7352946459,0.03264,0.00952,0.034,2.7,-0.13,2.7031278179
2020-10-14 21:30:00,2.6326400000000003,0.00952,2.6326572128,0.03264,0.00952,0.034,2.6,0.0,2.6,2.66264,-0.010480000000000001,2.6626606243,0.03264,0.00952,0.034,2.63,-0.02,2.6300760445
2020-10-14 22:00:00,2.50264,-0.12048,2.5055383452999997,0.03264,0.00952,0.034,2.47,-0.13,2.4734186868,2.52264,-0.12048,2.5255153929,0.03264,0.00952,0.034,2.49,-0.13,2.4933912649
2020-10-14 22:30:00,2.29216,-0.10062000000000001,2.2943674183000002,0.03216,0.009380000000000001,0.0335,2.26,-0.11,2.2626754076,2.31216,-0.19062,2.320004278,0.03216,0.009380000000000001,0.0335,2.2800000000000002,-0.2,2.2887551201
2020-10-14 23:00:00,2.11264,-0.16048,2.1187264099,0.03264,0.00952,0.034,2.08,-0.17,2.0869355524,2.13264,-0.18048,2.1402631614,0.03264,0.00952,0.034,2.1,-0.19,2.1085777197
2020-10-14 23:30:00,1.98264,-0.13048,1.9869288864999999,0.03264,0.00952,0.034,1.9500000000000002,-0.14,1.9550191815,2.00264,-0.13048,2.0068861453,0.03264,0.00952,0.034,1.97,-0.14,1.9749683542
2020-10-15 00:00:00,1.98216,0.32938,2.009340551,0.03216,0.009380000000000001,0.0335,1.9500000000000002,0.32,1.9760819821000002,1.9921600000000002,-0.40062000000000003,2.0320427776,0.03216,0.009380000000000001,0.0335,1.96,-0.41000000000000003,2.0024235316
2020-10-16 00:30:00,1.87552,0.43036,1.9242621963,0.03552,0.010360000000000001,0.037,1.8399999999999999,0.42,1.8873261508999999,1.83552,-0.45964000000000005,1.8921951801999999,0.03552,0.010360000000000001,0.037,1.8,-0.47000000000000003,1.8603494295
2020-10-16 01:00:00,1.83312,0.06966,1.8344430899000002,0.033120000000000004,0.00966,0.0345,1.8,0.06,1.8009997224,1.83312,-0.25034,1.8501348735,0.033120000000000004,0.00966,0.0345,1.8,-0.26,1.8186808406
2020-10-16 01:30:00,1.8731200000000001,-0.13034,1.8776493416000002,0.033120000000000004,0.00966,0.0345,1.8399999999999999,-0.14,1.8453184007,1.8931200000000001,-0.13034,1.8976016047000002,0.033120000000000004,0.00966,0.0345,1.8599999999999999,-0.14,1.8652613758
2020-10-16 02:00:00,1.9855200000000002,0.010360000000000001,1.9855470279,0.03552,0.010360000000000001,0.037,1.9500000000000002,0.0,1.9500000000000002,2.00552,-0.12964,2.0097056998,0.03552,0.010360000000000001,0.037,1.97,-0.14,1.9749683542
2020-10-16 02:30:00,1.98072,-0.14104,1.9857351284,0.030720000000000004,0.008960000000000001,0.032,1.9500000000000002,-0.15,1.9557607216,2.00072,-0.15104,2.006413118,0.030720000000000004,0.008960000000000001,0.032,1.97,-0.16,1.9764867821
2020-10-16 03:00:00,1.98168,-0.14076000000000002,1.9866728466999999,0.03168,0.00924,0.033,1.9500000000000002,-0.15,1.9557607216,2.00168,-0.13076000000000002,2.0059464101,0.03168,0.00924,0.033,1.97,-0.14,1.9749683542
2020-10-16 03:30:00,1.96264,-0.12048,1.9663344578,0.03264,0.00952,0.034,1.9300000000000002,-0.13,1.9343732835,1.98264,-0.13048,1.9869288864999999,0.03264,0.00952,0.034,1.9500000000000002,-0.14,1.9550191815
2020-10-16 04:00:00,1.9131200000000002,-0.12034000000000002,1.916901106,0.033120000000000004,0.00966,0.0345,1.88,-0.13,1.8844893207000002,1.92312,-0.13034,1.9275318545000002,0.033120000000000004,0.00966,0.0345,1.8900000000000001,-0.14,1.8951780919
2020-10-16 04:30:00,2.00264,0.14952000000000001,2.0082139328,0.03264,0.00952,0.034,1.97,0.14,1.9749683542,2.02264,0.14952000000000001,2.0281589681,0.03264,0.00952,0.034,1.99,0.14,1.9949185447
2020-10-16 05:00:00,1.9726400000000002,0.00952,1.9726629717000002,0.03264,0.00952,0.034,1.94,0.0,1.94,1.9926400000000002,0.14952000000000001,1.9982418272,0.03264,0.00952,0.034,1.96,0.14,1.9649936387
2020-10-16 05:30:00,2.0536,0.0098,2.0536233832,0.033600000000000005,0.0098,0.035,2.02,0.0,2.02,2.0736,0.0098,2.0736231577,0.033600000000000005,0.0098,0.035,2.04,0.0,2.04
2020-10-16 06:00:00,2.2236000000000002,0.0098,2.2236215955,0.033600000000000005,0.0098,0.035,2.19,0.0,2.19,2.2436,0.17980000000000002,2.2507929714,0.033600000000000005,0.0098,0.035,2.21,0.17,2.2165288178
2020-10-16 06:30:00,2.52264,0.40952000000000005,2.5556641407000003,0.03264,0.00952,0.034,2.49,0.4,2.5219238688,2.50264,0.00952,2.5026581069000002,0.03264,0.00952,0.034,2.47,0.0,2.47
2020-10-16 07:00:00,2.74264,0.58952,2.8052821605,0.03264,0.00952,0.034,2.71,0.58,2.7713715016,2.66264,-0.23048000000000002,2.67259664,0.03264,0.00952,0.034,2.63,-0.24,2.6409278672000003
2020-10-16 07:30:00,3.07312,0.44966000000000006,3.1058429854,0.033120000000000004,0.00966,0.0345,3.04,0.44,3.0716770664,3.09312,0.39966,3.118833027,0.033120000000000004,0.00966,0.0345,3.06,0.39,3.0847528264
2020-10-16 08:00:00,3.24416,0.55288,3.2909345785,0.044160000000000005,0.01288,0.046,3.2,0.54,3.245242672,3.28416,0.55288,3.330372832,0.044160000000000005,0.01288,0.046,3.24,0.54,3.2846917664
2020-10-16 08:30:00,3.3812,0.5866,3.4317070096,0.0912,0.026600000000000002,0.095,3.29,0.56,3.3373192835,3.4212,0.5866,3.4711250338,0.0912,0.026600000000000002,0.095,3.33,0.56,3.3767588010000003
2020-10-16 09:00:00,3.44984,0.6466200000000001,3.5099164449,0.15984,0.04662,0.1665,3.29,0.6000000000000001,3.3442637456,3.50984,0.6566200000000001,3.5707319487999998,0.15984,0.04662,0.1665,3.35,0.61,3.4050844336
2020-10-16 09:30:00,3.45968,0.6057400000000001,3.5123078809,0.25968,0.07574,0.2705,3.2,0.53,3.243593686,3.52968,0.6157400000000001,3.5829843218,0.25968,0.07574,0.2705,3.27,0.54,3.3142872537
2020-10-16 10:00:00,3.42808,0.40444,3.4518551824,0.35808,0.10444,0.373,3.07,0.30000000000000004,3.0846231536,3.5180800000000003,0.42444000000000004,3.5435908624,0.35808,0.10444,0.373,3.16,0.32,3.176161205
2020-10-16 10:30:00,3.35688,0.43534000000000006,3.3849910266,0.32688,0.09534000000000001,0.3405,3.03,0.34,3.0490162348,3.43688,0.44534,3.4656127669,0.32688,0.09534000000000001,0.3405,3.11,0.35000000000000003,3.1296325663
2020-10-16 11:00:00,3.23912,0.46766,3.2727059523,0.36912,0.10766,0.3845,2.87,0.36,2.8924902766000002,3.32912,0.48766000000000004,3.3646474184,0.36912,0.10766,0.3845,2.96,0.38,2.9842922109
2020-10-16 11:30:00,3.28784,0.65312,3.3520825765,0.6278400000000001,0.18312,0.654,2.66,0.47000000000000003,2.7012034355,3.41784,0.61312,3.4723977883,0.6278400000000001,0.18312,0.654,2.79,0.43,2.8229417281
2020-10-16 12:00:00,3.22768,0.9097400000000001,3.3534377958,0.5476800000000001,0.15974000000000002,0.5705,2.68,0.75,2.7829660436,3.24768,0.029740000000000003,3.2478161663,0.5476800000000001,0.15974000000000002,0.5705,2.7,-0.13,2.7031278179
2020-10-16 12:30:00,3.25352,0.57686,3.3042638893,0.5035200000000001,0.14686000000000002,0.5245000000000001,2.75,0.43,2.7834151685,3.35352,0.58686,3.4044824937,0.5035200000000001,0.14686000000000002,0.5245000000000001,2.85,0.44,2.8837649003
2020-10-16 13:00:00,3.35632,0.58226,3.406451328,0.31632000000000005,0.09226000000000001,0.3295,3.04,0.49,3.0792369185,3.44632,0.60226,3.4985480774,0.31632000000000005,0.09226000000000001,0.3295,3.13,0.51,3.1712773452
2020-10-16 13:30:00,3.2744,0.5717,3.3239338516,0.5544,0.1617,0.5775,2.7199999999999998,0.41000000000000003,2.7507271766,3.4344,0.6117,3.4884495482,0.5544,0.1617,0.5775,2.88,0.45,2.9149442533
2020-10-16 14:00:00,2.93616,0.57638,2.9921980967,1.01616,0.29638000000000003,1.0585,1.92,0.28,1.9403092537000002,3.11616,0.62638,3.178491002,1.01616,0.29638000000000003,1.0585,2.1,0.33,2.1257704486
2020-10-16 14:30:00,3.02976,0.36368,3.0515092659,0.6297600000000001,0.18368,0.656,2.4,0.18,2.4067405344,3.11976,0.38368,3.1432646723,0.6297600000000001,0.18368,0.656,2.49,0.2,2.4980192153000003
2020-10-16 15:00:00,2.92736,0.43548000000000003,2.9595741923,0.5673600000000001,0.16548000000000002,0.591,2.36,0.27,2.375394704,3.05736,0.46548000000000006,3.0925914376,0.5673600000000001,0.16548000000000002,0.591,2.49,0.30000000000000004,2.508007177
2020-10-16 15:30:00,2.8264,0.5552,2.8804138592,0.5664,0.1652,0.59,2.26,0.39,2.2934035842,2.9164,0.5852,2.9745332407,0.5664,0.1652,0.59,2.35,0.42,2.3872368965
2020-10-16 16:00:00,3.0732,0.44260000000000005,3.1049078891,0.2832,0.0826,0.295,2.79,0.36,2.8131299295,3.1432,0.4526,3.1756185224,0.2832,0.0826,0.295,2.86,0.37,2.8838342532
2020-10-16 16:30:00,3.25152,0.5158600000000001,3.2921867884,0.19152000000000002,0.05586000000000001,0.1995,3.06,0.46,3.0943820062,3.30152,0.52586,3.3431367082,0.19152000000000002,0.05586000000000001,0.1995,3.11,0.47000000000000003,3.1453139748
2020-10-16 17:00:00,3.14192,0.39556,3.1667221223,0.12192000000000001,0.03556,0.127,3.02,0.36,3.0413812651,3.18192,0.39556,3.2064127308,0.12192000000000001,0.03556,0.127,3.06,0.36,3.0811036984
2020-10-16 17:30:00,3.11408,0.20744,3.1209815123,0.09408000000000001,0.027440000000000003,0.098,3.02,0.18,3.0253594828,3.15408,0.20744,3.1608941773,0.09408000000000001,0.027440000000000003,0.098,3.06,0.18,3.0652895459
2020-10-16 18:00:00,3.09944,0.15442,3.103284365,0.049440000000000005,0.01442,0.051500000000000004,3.05,0.14,3.0532114241,3.1294399999999998,0.15442,3.1332475565,0.049440000000000005,0.01442,0.051500000000000004,3.08,0.14,3.0831801764
2020-10-16 18:30:00,3.09408,0.19994,3.1005333493,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.06,0.19,3.0658930184,3.12408,0.22994,3.1325306463,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.09,0.22,3.0978218154
2020-10-16 19:00:00,3.16456,0.31008,3.1797153332,0.03456,0.01008,0.036000000000000004,3.13,0.30000000000000004,3.1443441287000002,3.16456,0.050080000000000006,3.1649562398,0.03456,0.01008,0.036000000000000004,3.13,0.04,3.1302555806
2020-10-16 19:30:00,3.16552,0.07036,3.1663018492,0.03552,0.010360000000000001,0.037,3.13,0.06,3.1305750271,3.20552,-0.10964000000000002,3.2073944877000002,0.03552,0.010360000000000001,0.037,3.17,-0.12,3.1722704803
2020-10-16 20:00:00,2.90408,0.009940000000000001,2.9040970111,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.87,0.0,2.87,2.93408,0.009940000000000001,2.9340968372000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.9,0.0,2.9
2020-10-16 20:30:00,2.74696,0.010780000000000001,2.7469811521,0.03696,0.010780000000000001,0.0385,2.71,0.0,2.71,2.77696,0.010780000000000001,2.7769809236,0.03696,0.010780000000000001,0.0385,2.74,0.0,2.74
2020-10-16 21:00:00,2.54648,0.01064,2.5465022285,0.036480000000000005,0.01064,0.038,2.51,0.0,2.51,2.57648,0.01064,2.5765019697,0.036480000000000005,0.01064,0.038,2.54,0.0,2.54
2020-10-16 21:30:00,2.45744,0.010920000000000001,2.4574642622000002,0.03744,0.010920000000000001,0.039,2.42,0.0,2.42,2.47744,-0.11908,2.4803001834,0.03744,0.010920000000000001,0.039,2.44,-0.13,2.4434606606
2020-10-16 22:00:00,2.30744,-0.11908,2.3105106362,0.03744,0.010920000000000001,0.039,2.27,-0.13,2.2737194198,2.32744,-0.11908,2.3304842843999998,0.03744,0.010920000000000001,0.039,2.29,-0.13,2.2936869882
2020-10-16 22:30:00,2.15696,-0.13922,2.161448276,0.03696,0.010780000000000001,0.0385,2.12,-0.15,2.1252999788,2.1769600000000002,-0.13922,2.1814071261,0.03696,0.010780000000000001,0.0385,2.14,-0.15,2.1452505681
2020-10-16 23:00:00,2.03552,-0.13964000000000001,2.040304144,0.03552,0.010360000000000001,0.037,2.0,-0.15,2.005617112,2.05552,-0.13964000000000001,2.0602577023,0.03552,0.010360000000000001,0.037,2.02,-0.15,2.0255616505
2020-10-16 23:30:00,1.9255200000000001,-0.13964000000000001,1.9305767532,0.03552,0.010360000000000001,0.037,1.8900000000000001,-0.15,1.8959430371,1.9355200000000001,-0.13964000000000001,1.9405506950000002,0.03552,0.010360000000000001,0.037,1.9,-0.15,1.9059118553
2020-10-17 00:00:00,1.8345600000000002,-0.11992000000000001,1.8384752378,0.03456,0.01008,0.036000000000000004,1.8,-0.13,1.8046883387000001,1.8545600000000002,-0.11992000000000001,1.8584331035,0.03456,0.01008,0.036000000000000004,1.82,-0.13,1.8246369502
2020-10-17 00:30:00,1.8545600000000002,0.11008000000000001,1.8578241036,0.03456,0.01008,0.036000000000000004,1.82,0.1,1.8227451824,1.8545600000000002,-0.21992,1.8675539082000001,0.03456,0.01008,0.036000000000000004,1.82,-0.23,1.8344754019
2020-10-17 01:00:00,1.85504,-0.11978000000000001,1.8589030771,0.03504,0.010220000000000002,0.036500000000000005,1.82,-0.13,1.8246369502,1.87504,-0.11978000000000001,1.8788619561000002,0.03504,0.010220000000000002,0.036500000000000005,1.8399999999999999,-0.13,1.8445866746
2020-10-17 01:30:00,1.956,-0.11950000000000001,1.9596469708000002,0.036000000000000004,0.0105,0.0375,1.92,-0.13,1.9243960091,1.976,-0.1395,1.9809180321,0.036000000000000004,0.0105,0.0375,1.94,-0.15,1.9457903279000002
2020-10-17 02:00:00,2.07456,0.01008,2.0745844885,0.03456,0.01008,0.036000000000000004,2.04,0.0,2.04,2.09456,0.01008,2.0945842547,0.03456,0.01008,0.036000000000000004,2.06,0.0,2.06
2020-10-17 02:30:00,2.1012,-0.12090000000000001,2.1046753313,0.031200000000000002,0.0091,0.0325,2.07,-0.13,2.0740781085,2.1212,-0.12090000000000001,2.124642617,0.031200000000000002,0.0091,0.0325,2.09,-0.13,2.0940391591
2020-10-17 03:00:00,2.1012,0.0091,2.1012197053,0.031200000000000002,0.0091,0.0325,2.07,0.0,2.07,2.1212,0.0091,2.1212195195,0.031200000000000002,0.0091,0.0325,2.09,0.0,2.09
2020-10-17 03:30:00,2.06168,0.00924,2.0617007057,0.03168,0.00924,0.033,2.03,0.0,2.03,2.08168,-0.12076,2.0851797524,0.03168,0.00924,0.033,2.05,-0.13,2.0541178155
2020-10-17 04:00:00,1.9921600000000002,-0.13062,1.9964375898000002,0.03216,0.009380000000000001,0.0335,1.96,-0.14,1.9649936387,2.00216,-0.12062,2.0057900812,0.03216,0.009380000000000001,0.0335,1.97,-0.13,1.9742846806
2020-10-17 04:30:00,1.96264,-0.13048,1.966972496,0.03264,0.00952,0.034,1.9300000000000002,-0.14,1.9350710581000001,1.98264,-0.12048,1.9862972587,0.03264,0.00952,0.034,1.9500000000000002,-0.13,1.9543285292
2020-10-17 05:00:00,1.93216,-0.14062000000000002,1.937270309,0.03216,0.009380000000000001,0.0335,1.9,-0.15,1.9059118553,1.9521600000000001,-0.14062000000000002,1.9572180895,0.03216,0.009380000000000001,0.0335,1.92,-0.15,1.9258504615
2020-10-17 05:30:00,1.91216,-0.13062,1.9166161457,0.03216,0.009380000000000001,0.0335,1.88,-0.14,1.8852055591,1.93216,-0.14062000000000002,1.937270309,0.03216,0.009380000000000001,0.0335,1.9,-0.15,1.9059118553
2020-10-17 06:00:00,1.9621600000000001,-0.13062,1.9665028477000002,0.03216,0.009380000000000001,0.0335,1.9300000000000002,-0.14,1.9350710581000001,1.98216,-0.14062000000000002,1.9871417287000002,0.03216,0.009380000000000001,0.0335,1.9500000000000002,-0.15,1.9557607216
2020-10-17 06:30:00,2.16024,0.29882000000000003,2.1808095401,0.030240000000000003,0.008820000000000001,0.0315,2.13,0.29,2.1496511345,2.18024,0.22882000000000002,2.1922146451,0.030240000000000003,0.008820000000000001,0.0315,2.15,0.22,2.1612265036
2020-10-17 07:00:00,2.38024,0.29882000000000003,2.3989238942,0.030240000000000003,0.008820000000000001,0.0315,2.35,0.29,2.3678260071,2.40024,0.27882,2.4163800715,0.030240000000000003,0.008820000000000001,0.0315,2.37,0.27,2.3853301658
2020-10-17 07:30:00,2.43072,0.16896000000000003,2.4365851514,0.030720000000000004,0.008960000000000001,0.032,2.4,0.16,2.4053274205,2.4607200000000002,0.16896000000000003,2.4665138151,0.030720000000000004,0.008960000000000001,0.032,2.43,0.16,2.4352617929
2020-10-17 08:00:00,2.4798400000000003,0.17162000000000002,2.4857714798,0.03984,0.01162,0.0415,2.44,0.16,2.4452402745,2.50984,0.16162,2.5150383397000002,0.03984,0.01162,0.0415,2.47,0.15,2.4745504642
2020-10-17 08:30:00,2.0524,-0.0718,2.0536555213,0.062400000000000004,0.0182,0.065,1.99,-0.09,1.9920341363,2.0824,-0.0918,2.084422462,0.062400000000000004,0.0182,0.065,2.02,-0.11,2.0229928324
2020-10-17 09:00:00,1.99456,0.16758,2.0015875324,0.09456,0.027580000000000004,0.0985,1.9,0.14,1.9051509127,2.03456,0.16758,2.0414498402,0.09456,0.027580000000000004,0.0985,1.94,0.14,1.9450449866000001
2020-10-17 09:30:00,2.06912,0.24516000000000002,2.0835932904,0.18912,0.05516000000000001,0.197,1.88,0.19,1.8895766722,2.12912,0.22516000000000003,2.1409925268,0.18912,0.05516000000000001,0.197,1.94,0.17,1.9474342094
2020-10-17 10:00:00,2.2292,0.2856,2.2474207439000002,0.49920000000000003,0.1456,0.52,1.73,0.14,1.7356554958000001,2.2892,0.2856,2.3069469001,0.49920000000000003,0.1456,0.52,1.79,0.14,1.7954665132
2020-10-17 10:30:00,2.1828,0.3129,2.2051127522,0.5928,0.1729,0.6175,1.5899999999999999,0.14,1.5961516219,2.2928,0.3129,2.3140523438000002,0.5928,0.1729,0.6175,1.7000000000000002,0.14,1.7057549648
2020-10-17 11:00:00,2.09064,0.42102000000000006,2.1326118845,0.8606400000000001,0.25102,0.8965000000000001,1.23,0.17,1.2416923935,2.25064,0.47102000000000005,2.2993999761,0.8606400000000001,0.25102,0.8965000000000001,1.3900000000000001,0.22,1.407302384
2020-10-17 11:30:00,1.9832,0.4801,2.0404848076,1.0632,0.31010000000000004,1.1075,0.92,0.17,0.9355746897,2.1532,0.5201,2.2151239807,1.0632,0.31010000000000004,1.1075,1.09,0.21,1.1100450441
2020-10-17 12:00:00,1.99344,0.40142000000000005,2.0334554458,0.55344,0.16142,0.5765,1.44,0.24,1.4598630073,2.07344,0.41142,2.1138637255,0.55344,0.16142,0.5765,1.52,0.25,1.5404220201
2020-10-17 12:30:00,2.05008,0.5904400000000001,2.1334121496,0.55008,0.16044,0.5730000000000001,1.5,0.43,1.560416611,2.14008,0.010440000000000001,2.1401054647,0.55008,0.16044,0.5730000000000001,1.5899999999999999,-0.15,1.5970597985000001
2020-10-17 13:00:00,1.9064800000000002,0.42064,1.9523329634,0.75648,0.22064000000000003,0.788,1.15,0.2,1.167261753,2.03648,0.44064000000000003,2.0836061048,0.75648,0.22064000000000003,0.788,1.28,0.22,1.2987686476
2020-10-17 13:30:00,1.89424,0.31332000000000004,1.9199777603000001,0.5942400000000001,0.17332,0.619,1.3,0.14,1.3075167303,1.97424,0.31332000000000004,1.9989479733,0.5942400000000001,0.17332,0.619,1.38,0.14,1.3870832708
2020-10-17 14:00:00,1.89856,0.30958,1.9236345417,0.47856000000000004,0.13958,0.4985,1.42,0.17,1.4301398533,1.98856,0.30958,2.0125135155,0.47856000000000004,0.13958,0.4985,1.51,0.17,1.5195394039
2020-10-17 14:30:00,1.9092,0.2431,1.9246148316,0.31920000000000004,0.0931,0.3325,1.5899999999999999,0.15,1.5970597985000001,1.9792,0.2531,1.9953175812000001,0.31920000000000004,0.0931,0.3325,1.6600000000000001,0.16,1.6676930173
2020-10-17 15:00:00,2.02352,0.29686,2.0451794665,0.26352000000000003,0.07686000000000001,0.2745,1.76,0.22,1.7736967046,2.08352,0.30686,2.1059958808,0.26352000000000003,0.07686000000000001,0.2745,1.82,0.23,1.8344754019
2020-10-17 15:30:00,2.05384,0.34612000000000004,2.0828004705,0.36384000000000005,0.10612,0.379,1.69,0.24,1.7069563556,2.10384,0.35612000000000005,2.1337676068,0.36384000000000005,0.10612,0.379,1.74,0.25,1.7578680269
2020-10-17 16:00:00,2.02448,0.33964000000000005,2.052772418,0.20448000000000002,0.059640000000000006,0.213,1.82,0.28,1.8414125013,2.09448,0.33964000000000005,2.1218392493,0.20448000000000002,0.059640000000000006,0.213,1.8900000000000001,0.28,1.9106281690000002
2020-10-17 16:30:00,2.4808,0.2644,2.4948498953,0.22080000000000002,0.0644,0.23,2.26,0.2,2.2688322988,2.5408,0.27440000000000003,2.5555742994,0.22080000000000002,0.0644,0.23,2.32,0.21,2.3294849216
2020-10-17 17:00:00,2.5891200000000003,0.20516,2.5972356458,0.18912,0.05516000000000001,0.197,2.4,0.15,2.4046829313,2.63912,0.20516,2.6470823561,0.18912,0.05516000000000001,0.197,2.45,0.15,2.4545875417
2020-10-17 17:30:00,2.6776,-0.1557,2.6821230863,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.56,-0.19,2.5670410982,2.7176,-0.1557,2.7220566214,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.6,-0.19,2.606933064
2020-10-17 18:00:00,2.8652,-0.19390000000000002,2.8717535148,0.055200000000000006,0.0161,0.0575,2.81,-0.21,2.8178360492000003,2.8952,-0.19390000000000002,2.90168576,0.055200000000000006,0.0161,0.0575,2.84,-0.21,2.8477535006
2020-10-17 18:30:00,3.08264,-0.17048000000000002,3.0873504498,0.03264,0.00952,0.034,3.05,-0.18,3.0553068586,3.11264,-0.17048000000000002,3.1173051182,0.03264,0.00952,0.034,3.08,-0.18,3.0852552569
2020-10-17 19:00:00,3.10168,-0.24076000000000003,3.1110101575,0.03168,0.00924,0.033,3.07,-0.25,3.0801623334,3.12168,-0.30076,3.136134978,0.03168,0.00924,0.033,3.09,-0.31,3.1055112301
