Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-17 19:30:00,2.8512,-0.2509,2.8622180647,0.031200000000000002,0.0091,0.0325,2.8200000000000003,-0.26,2.8319604517,2.8812,-0.27090000000000003,2.8939074363,0.031200000000000002,0.0091,0.0325,2.85,-0.28,2.8637213552
2020-10-17 20:00:00,2.68168,-0.25076000000000004,2.6933785846,0.03168,0.00924,0.033,2.65,-0.26,2.662724169,2.7116800000000003,-0.27076,2.7251641052,0.03168,0.00924,0.033,2.68,-0.28,2.6945871669
2020-10-17 20:30:00,2.59168,-0.25076000000000004,2.6037829787,0.03168,0.00924,0.033,2.56,-0.26,2.5731692521,2.62168,-0.27076,2.6356245939000003,0.03168,0.00924,0.033,2.59,-0.28,2.6050911692
2020-10-17 21:00:00,2.5112,-0.12090000000000001,2.5141086393,0.031200000000000002,0.0091,0.0325,2.48,-0.13,2.4834049207,2.5012,-0.4409,2.5397626365,0.031200000000000002,0.0091,0.0325,2.47,-0.45,2.5106572845
2020-10-17 21:30:00,2.44168,0.07924,2.4429654521,0.03168,0.00924,0.033,2.41,0.07,2.4110163832,2.3816800000000002,-0.6307600000000001,2.4637893173,0.03168,0.00924,0.033,2.35,-0.64,2.4355902775000002
2020-10-17 22:00:00,2.34168,-0.23076000000000002,2.3530226093,0.03168,0.00924,0.033,2.31,-0.24,2.322434068,2.3616800000000002,-0.25076000000000004,2.374955368,0.03168,0.00924,0.033,2.33,-0.26,2.3444615587
2020-10-17 22:30:00,2.1912,-0.23090000000000002,2.2033320789,0.031200000000000002,0.0091,0.0325,2.16,-0.24,2.1732924332,2.2112,-0.2509,2.2253890109,0.031200000000000002,0.0091,0.0325,2.18,-0.26,2.19544984
2020-10-17 23:00:00,2.08168,-0.21076000000000003,2.0923220115,0.03168,0.00924,0.033,2.05,-0.22,2.0617710833,2.10168,-0.22076,2.1132424849,0.03168,0.00924,0.033,2.07,-0.23,2.0827385818
2020-10-17 23:30:00,1.98168,-0.22076,1.9939384644,0.03168,0.00924,0.033,1.9500000000000002,-0.23,1.9635172523,2.00168,-0.23076000000000002,2.014937468,0.03168,0.00924,0.033,1.97,-0.24,1.9845654436000002
2020-10-18 00:00:00,1.9212,-0.1709,1.9287862116,0.031200000000000002,0.0091,0.0325,1.8900000000000001,-0.18,1.8985520799,1.9512,-0.1809,1.9595678733000002,0.031200000000000002,0.0091,0.0325,1.92,-0.19,1.9293781382000001
2020-10-18 00:30:00,1.9212,-0.1709,1.9287862116,0.031200000000000002,0.0091,0.0325,1.8900000000000001,-0.18,1.8985520799,1.9512,-0.1809,1.9595678733000002,0.031200000000000002,0.0091,0.0325,1.92,-0.19,1.9293781382000001
2020-10-18 01:00:00,1.9512,-0.1709,1.9586700207,0.031200000000000002,0.0091,0.0325,1.92,-0.18,1.9284190416,1.9712,-0.1709,1.9785945138,0.031200000000000002,0.0091,0.0325,1.94,-0.18,1.9483326205
2020-10-18 01:30:00,2.02072,-0.14104,2.0256360976,0.030720000000000004,0.008960000000000001,0.032,1.99,-0.15,1.9956452591,2.04072,-0.17104000000000003,2.0478751915,0.030720000000000004,0.008960000000000001,0.032,2.01,-0.18,2.0180436071
2020-10-18 02:00:00,2.1312,-0.1409,2.1358525815,0.031200000000000002,0.0091,0.0325,2.1,-0.15,2.1053503271,2.1512000000000002,-0.16090000000000002,2.1572089027,0.031200000000000002,0.0091,0.0325,2.12,-0.17,2.1268051157
2020-10-18 02:30:00,2.22688,-0.14216,2.2314130053,0.02688,0.007840000000000001,0.028,2.2,-0.15,2.2051077071,2.24688,-0.16216000000000003,2.2527240399,0.02688,0.007840000000000001,0.028,2.22,-0.17,2.2264994947
2020-10-18 03:00:00,2.17736,-0.14202,2.1819867667,0.027360000000000002,0.007980000000000001,0.0285,2.15,-0.15,2.1552262062,2.19736,-0.16202000000000003,2.2033250895,0.027360000000000002,0.007980000000000001,0.0285,2.17,-0.17,2.1766488003
2020-10-18 03:30:00,2.16784,-0.14188,2.172477894,0.027840000000000004,0.00812,0.029,2.14,-0.15,2.1452505681,2.18784,-0.16188000000000002,2.1938206399,0.027840000000000004,0.00812,0.029,2.16,-0.17,2.1666794871
2020-10-18 04:00:00,2.14832,-0.12174000000000001,2.1517665882,0.02832,0.00826,0.029500000000000002,2.12,-0.13,2.1239821092,2.16832,-0.13174000000000002,2.1723183583,0.02832,0.00826,0.029500000000000002,2.14,-0.14,2.1445745499
2020-10-18 04:30:00,2.0588,-0.16160000000000002,2.0651324413,0.028800000000000003,0.008400000000000001,0.03,2.03,-0.17,2.0371057901,2.0788,-0.1716,2.0858705617,0.028800000000000003,0.008400000000000001,0.03,2.05,-0.18,2.0578872661
2020-10-18 05:00:00,2.00832,-0.16174000000000002,2.0148223371,0.02832,0.00826,0.029500000000000002,1.98,-0.17,1.9872845795,2.03832,-0.19174000000000002,2.0473184046,0.02832,0.00826,0.029500000000000002,2.01,-0.2,2.0199257412
2020-10-18 05:30:00,1.98928,-0.16146000000000002,1.9958216979,0.029280000000000004,0.00854,0.030500000000000003,1.96,-0.17,1.9673586353,2.00928,-0.19146000000000002,2.0183812945,0.029280000000000004,0.00854,0.030500000000000003,1.98,-0.2,1.9900753755
2020-10-18 06:00:00,2.0288,-0.1416,2.0337354794,0.028800000000000003,0.008400000000000001,0.03,2.0,-0.15,2.005617112,2.0488,-0.16160000000000002,2.0551632539,0.028800000000000003,0.008400000000000001,0.03,2.02,-0.17,2.0271408437
2020-10-18 06:30:00,2.1388,-0.1316,2.1428448381,0.028800000000000003,0.008400000000000001,0.03,2.11,-0.14,2.1146394492,2.1588,-0.1416,2.1634389291,0.028800000000000003,0.008400000000000001,0.03,2.13,-0.15,2.1352751578999998
2020-10-18 07:00:00,2.2388,-0.1316,2.2426644867,0.028800000000000003,0.008400000000000001,0.03,2.21,-0.14,2.2144299492,2.2588,-0.1316,2.2626303277,0.028800000000000003,0.008400000000000001,0.03,2.23,-0.14,2.2343902972
2020-10-18 07:30:00,2.3988,0.2084,2.4078355426,0.028800000000000003,0.008400000000000001,0.03,2.37,0.2,2.3784238478,2.4088,-0.1316,2.4123921738,0.028800000000000003,0.008400000000000001,0.03,2.38,-0.14,2.3841140912
2020-10-18 08:00:00,2.48072,0.14896,2.4851882826000002,0.030720000000000004,0.008960000000000001,0.032,2.45,0.14,2.45399674,2.5007200000000003,0.14896,2.5051526101,0.030720000000000004,0.008960000000000001,0.032,2.47,0.14,2.4739644298
2020-10-18 08:30:00,2.6285600000000002,0.18708000000000002,2.635209024,0.05856000000000001,0.01708,0.061,2.5700000000000003,0.17,2.5756164311000003,2.65856,0.17708000000000002,2.6644509003,0.05856000000000001,0.01708,0.061,2.6,0.16,2.6049184248
2020-10-18 09:00:00,2.6332,0.1701,2.6386883579,0.1032,0.030100000000000002,0.1075,2.5300000000000002,0.14,2.5338705571,2.6732,0.030100000000000002,2.6733694563,0.1032,0.030100000000000002,0.1075,2.5700000000000003,0.0,2.5700000000000003
2020-10-18 09:30:00,2.6978400000000002,-0.09688000000000001,2.6995789301,0.14784,0.043120000000000006,0.154,2.55,-0.14,2.5538402456,2.7378400000000003,-0.09688000000000001,2.7395535403,0.14784,0.043120000000000006,0.154,2.59,-0.14,2.5937810239
2020-10-18 10:00:00,2.73712,-0.08834,2.7385452069,0.17712000000000003,0.051660000000000005,0.1845,2.56,-0.14,2.5638252671,2.78712,-0.08834,2.7885196521,0.17712000000000003,0.051660000000000005,0.1845,2.61,-0.14,2.6137520923
2020-10-18 10:30:00,2.74112,-0.08134000000000001,2.7423265761,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.54,-0.14,2.5438553418,2.81112,-0.08134000000000001,2.8122965438,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.61,-0.14,2.6137520923
2020-10-18 11:00:00,2.73696,-0.05922,2.7376006009,0.27696000000000004,0.08078,0.28850000000000003,2.46,-0.14,2.4639805194,2.7969600000000003,-0.05922,2.7975868619,0.27696000000000004,0.08078,0.28850000000000003,2.52,-0.14,2.5238858928
2020-10-18 11:30:00,2.8301600000000002,-0.029120000000000004,2.8303098064,0.38016000000000005,0.11088,0.396,2.45,-0.14,2.45399674,2.90016,-0.029120000000000004,2.9003061907000003,0.38016000000000005,0.11088,0.396,2.52,-0.14,2.5238858928
2020-10-18 12:00:00,2.79624,-0.028180000000000004,2.7963819929,0.48624000000000006,0.14182,0.5065000000000001,2.31,-0.17,2.3162469644,2.89624,-0.01818,2.8962970583,0.48624000000000006,0.14182,0.5065000000000001,2.41,-0.16,2.4153053637
2020-10-18 12:30:00,2.8368,-0.0601,2.8374365632,0.3768,0.10990000000000001,0.3925,2.46,-0.17,2.4658669875,2.9468,-0.050100000000000006,2.9472258566000002,0.3768,0.10990000000000001,0.3925,2.5700000000000003,-0.16,2.574975728
2020-10-18 13:00:00,2.8200000000000003,-0.065,2.820749014,0.36,0.105,0.375,2.46,-0.17,2.4658669875,2.93,-0.035,2.9302090369,0.36,0.105,0.375,2.5700000000000003,-0.14,2.5738104048
2020-10-18 13:30:00,2.82952,-0.010140000000000001,2.829538169,0.47952000000000006,0.13986,0.4995,2.35,-0.15,2.3547823679,2.93952,-0.00014000000000000001,2.9395200033,0.47952000000000006,0.13986,0.4995,2.46,-0.14,2.4639805194
2020-10-18 14:00:00,2.79376,0.00568,2.793765774,0.53376,0.15568,0.556,2.26,-0.15,2.264972406,2.8937600000000003,0.015680000000000003,2.8938024812,0.53376,0.15568,0.556,2.36,-0.14,2.3641488955
2020-10-18 14:30:00,2.68296,-0.006220000000000001,2.68296721,0.49296000000000006,0.14378000000000002,0.5135000000000001,2.19,-0.15,2.1951309756,2.79296,0.0037800000000000004,2.7929625579,0.49296000000000006,0.14378000000000002,0.5135000000000001,2.3,-0.14,2.3042569301
2020-10-18 15:00:00,2.68912,-0.0048400000000000006,2.6891243556,0.42912000000000006,0.12516000000000002,0.447,2.26,-0.13,2.2637358503,2.77912,-0.01484,2.7791596212,0.42912000000000006,0.12516000000000002,0.447,2.35,-0.14,2.3541665192
2020-10-18 15:30:00,2.66768,-0.022760000000000002,2.6677770896,0.36768,0.10724,0.383,2.3,-0.13,2.3036709835,2.74768,-0.032760000000000004,2.7478752883,0.36768,0.10724,0.383,2.38,-0.14,2.3841140912
2020-10-18 16:00:00,2.7424,-0.059300000000000005,2.7430410588000003,0.2424,0.0707,0.2525,2.5,-0.13,2.5033777182,2.7824,-0.0693,2.7832628783,0.2424,0.0707,0.2525,2.54,-0.14,2.5438553418
2020-10-18 16:30:00,2.7889600000000003,0.06678,2.7897593893,0.22896000000000002,0.06678,0.23850000000000002,2.56,0.0,2.56,2.83896,0.06678,2.8397453143,0.22896000000000002,0.06678,0.23850000000000002,2.61,0.0,2.61
2020-10-18 17:00:00,2.83888,0.046340000000000006,2.8392581866,0.15888000000000002,0.046340000000000006,0.1655,2.68,0.0,2.68,2.8888800000000003,0.18634,2.8948834605,0.15888000000000002,0.046340000000000006,0.1655,2.73,0.14,2.7335873866
2020-10-18 17:30:00,2.85168,-0.10326,2.853548922,0.09168000000000001,0.026740000000000003,0.0955,2.76,-0.13,2.763059898,2.8816800000000002,-0.10326,2.8835294779,0.09168000000000001,0.026740000000000003,0.0955,2.79,-0.13,2.7930270317
2020-10-18 18:00:00,3.08648,-0.13936,3.0896245727,0.036480000000000005,0.01064,0.038,3.05,-0.15,3.0536862969,3.11648,-0.14936000000000002,3.1200570508,0.036480000000000005,0.01064,0.038,3.08,-0.16,3.0841530442
2020-10-18 18:30:00,3.2012,-0.19090000000000001,3.206887003,0.031200000000000002,0.0091,0.0325,3.17,-0.2,3.1763028823,3.2312,-0.20090000000000002,3.2374394589,0.031200000000000002,0.0091,0.0325,3.2,-0.21,3.2068832221
2020-10-18 19:00:00,3.1612,-0.19090000000000001,3.166958833,0.031200000000000002,0.0091,0.0325,3.13,-0.2,3.1363832674,3.1912,-0.20090000000000002,3.1975175136,0.031200000000000002,0.0091,0.0325,3.16,-0.21,3.1669701609
2020-10-18 19:30:00,2.7907200000000003,-0.13104000000000002,2.7937948386,0.030720000000000004,0.008960000000000001,0.032,2.76,-0.14,2.7635484436,2.82072,-0.13104000000000002,2.8237621713000003,0.030720000000000004,0.008960000000000001,0.032,2.79,-0.14,2.7935103365
2020-10-18 20:00:00,2.6412,-0.13090000000000002,2.6444417653,0.031200000000000002,0.0091,0.0325,2.61,-0.14,2.6137520923,2.6712,-0.13090000000000002,2.6744054012,0.031200000000000002,0.0091,0.0325,2.64,-0.14,2.6437095151000003
2020-10-18 20:30:00,2.5412,-0.1509,2.5456763836,0.031200000000000002,0.0091,0.0325,2.51,-0.16,2.5150944316,2.5712,-0.16090000000000002,2.5762294638,0.031200000000000002,0.0091,0.0325,2.54,-0.17,2.5456826197
2020-10-18 21:00:00,2.49072,-0.05104,2.4912429026,0.030720000000000004,0.008960000000000001,0.032,2.46,-0.06,2.4607315985,2.5007200000000003,-0.22104000000000001,2.5104699162,0.030720000000000004,0.008960000000000001,0.032,2.47,-0.23,2.4806853892
2020-10-18 21:30:00,2.4612,0.3391,2.4844504926,0.031200000000000002,0.0091,0.0325,2.43,0.33,2.4523050381,2.3812,-0.4909,2.4312746143,0.031200000000000002,0.0091,0.0325,2.35,-0.5,2.4026027553000002
2020-10-18 22:00:00,2.2712,-0.1009,2.2734401796,0.031200000000000002,0.0091,0.0325,2.24,-0.11,2.2426992665,2.2912,-0.16090000000000002,2.2968426698,0.031200000000000002,0.0091,0.0325,2.26,-0.17,2.2663847864
2020-10-18 22:30:00,2.11072,-0.12104000000000001,2.1141876927,0.030720000000000004,0.008960000000000001,0.032,2.08,-0.13,2.0840585404,2.13072,-0.13104000000000002,2.1347456991,0.030720000000000004,0.008960000000000001,0.032,2.1,-0.14,2.104661493
2020-10-18 23:00:00,1.9012,-0.1509,1.9071791342000002,0.031200000000000002,0.0091,0.0325,1.87,-0.16,1.8768324379,1.9112,-0.2109,1.9228011468,0.031200000000000002,0.0091,0.0325,1.88,-0.22,1.8928285712
2020-10-18 23:30:00,1.7412,-0.19090000000000001,1.7516335947,0.031200000000000002,0.0091,0.0325,1.71,-0.2,1.7216561794,1.7512,-0.19090000000000001,1.7615743669000001,0.031200000000000002,0.0091,0.0325,1.72,-0.2,1.7315888658
2020-10-19 00:00:00,1.74072,-0.12104000000000001,1.7449231502,0.030720000000000004,0.008960000000000001,0.032,1.71,-0.13,1.7149344011,1.75072,-0.12104000000000001,1.7548991994,0.030720000000000004,0.008960000000000001,0.032,1.72,-0.13,1.7249057945000001
2020-10-19 00:30:00,1.6912,-0.1709,1.6998130044000002,0.031200000000000002,0.0091,0.0325,1.6600000000000001,-0.18,1.6697305172,1.7012,-0.16090000000000002,1.7087920441,0.031200000000000002,0.0091,0.0325,1.67,-0.17,1.6786303941
2020-10-19 01:00:00,1.75072,0.10896000000000002,1.7541074083,0.030720000000000004,0.008960000000000001,0.032,1.72,0.1,1.7229045243,1.77072,-0.39104000000000005,1.8133840189,0.030720000000000004,0.008960000000000001,0.032,1.74,-0.4,1.7853851125
2020-10-19 01:30:00,1.8407200000000001,0.008960000000000001,1.8407418070000001,0.030720000000000004,0.008960000000000001,0.032,1.81,0.0,1.81,1.8607200000000002,0.008960000000000001,1.8607415726,0.030720000000000004,0.008960000000000001,0.032,1.83,0.0,1.83
2020-10-19 02:00:00,1.9612,0.0091,1.961221112,0.031200000000000002,0.0091,0.0325,1.9300000000000002,0.0,1.9300000000000002,1.9812,-0.12090000000000001,1.9848854501000002,0.031200000000000002,0.0091,0.0325,1.9500000000000002,-0.13,1.9543285292
2020-10-19 02:30:00,1.9964,-0.1223,2.0001425574,0.0264,0.0077,0.0275,1.97,-0.13,1.9742846806,2.0164,-0.1223,2.0201055047,0.0264,0.0077,0.0275,1.99,-0.13,1.9942417104999999
2020-10-19 03:00:00,1.9873600000000002,-0.12202,1.9911023705000002,0.027360000000000002,0.007980000000000001,0.0285,1.96,-0.13,1.9643064934,2.00736,-0.12202,2.0110651531,0.027360000000000002,0.007980000000000001,0.0285,1.98,-0.13,1.9842630874
2020-10-19 03:30:00,1.93784,-0.12188000000000002,1.9416690242999999,0.027840000000000004,0.00812,0.029,1.9100000000000001,-0.13,1.9144189719,1.95784,-0.12188000000000002,1.9616299855000001,0.027840000000000004,0.00812,0.029,1.9300000000000002,-0.13,1.9343732835
2020-10-19 04:00:00,1.9273600000000002,-0.12202,1.9312186438,0.027360000000000002,0.007980000000000001,0.0285,1.9,-0.13,1.9044421755,1.93736,-0.12202,1.9411987661999999,0.027360000000000002,0.007980000000000001,0.0285,1.9100000000000001,-0.13,1.9144189719
2020-10-19 04:30:00,1.85784,-0.12188000000000002,1.8618335585999999,0.027840000000000004,0.00812,0.029,1.83,-0.13,1.8346116755000001,1.87784,-0.12188000000000002,1.8817911149,0.027840000000000004,0.00812,0.029,1.85,-0.13,1.8545619429
2020-10-19 05:00:00,1.83784,0.00812,1.8378579379,0.027840000000000004,0.00812,0.029,1.81,0.0,1.81,1.85784,-0.12188000000000002,1.8618335585999999,0.027840000000000004,0.00812,0.029,1.83,-0.13,1.8346116755000001
2020-10-19 05:30:00,1.8488,0.008400000000000001,1.8488190825,0.028800000000000003,0.008400000000000001,0.03,1.82,0.0,1.82,1.8688,0.008400000000000001,1.8688188783,0.028800000000000003,0.008400000000000001,0.03,1.8399999999999999,0.0,1.8399999999999999
2020-10-19 06:00:00,2.00928,0.55854,2.085467106,0.029280000000000004,0.00854,0.030500000000000003,1.98,0.55,2.0549695861,1.9992800000000002,-0.25146,2.0150316747,0.029280000000000004,0.00854,0.030500000000000003,1.97,-0.26,1.9870832896000001
2020-10-19 06:30:00,2.2188,0.47840000000000005,2.2697885364,0.028800000000000003,0.008400000000000001,0.03,2.19,0.47000000000000003,2.2398660674,2.1388,-0.3316,2.1643530211,0.028800000000000003,0.008400000000000001,0.03,2.11,-0.34,2.1372178176
2020-10-19 07:00:00,2.44928,0.29854,2.4674072728,0.029280000000000004,0.00854,0.030500000000000003,2.42,0.29,2.4373140955,2.44928,0.09854,2.4512614406,0.029280000000000004,0.00854,0.030500000000000003,2.42,0.09,2.4216729754
2020-10-19 07:30:00,2.9788,0.5984,3.0383107149,0.028800000000000003,0.008400000000000001,0.03,2.95,0.59,3.008421513,3.0088,0.5884,3.0657938613,0.028800000000000003,0.008400000000000001,0.03,2.98,0.58,3.0359183125
2020-10-19 08:00:00,3.20504,0.67022,3.2743665418,0.03504,0.010220000000000002,0.036500000000000005,3.17,0.66,3.237977764,3.23504,0.66022,3.3017229214,0.03504,0.010220000000000002,0.036500000000000005,3.2,0.65,3.2653483735
2020-10-19 08:30:00,3.398,0.8215,3.4958927687,0.108,0.0315,0.1125,3.29,0.79,3.3835188783,3.448,0.8215,3.5445121315,0.108,0.0315,0.1125,3.34,0.79,3.4321567563
2020-10-19 09:00:00,3.4812,0.8816,3.5910962115,0.2112,0.0616,0.22,3.27,0.8200000000000001,3.3712460604,3.5512,0.9016000000000001,3.6638646263,0.2112,0.0616,0.22,3.34,0.84,3.4440092915
2020-10-19 09:30:00,3.4265600000000003,0.73358,3.5042050525,0.28656000000000004,0.08358,0.2985,3.14,0.65,3.2065713777,3.50656,0.74358,3.5845326404,0.28656000000000004,0.08358,0.2985,3.22,0.66,3.2869438693
2020-10-19 10:00:00,3.3748,0.7739,3.4623974714,0.4248,0.12390000000000001,0.4425,2.95,0.65,3.0207614934,3.4748,0.8039000000000001,3.566579629,0.4248,0.12390000000000001,0.4425,3.05,0.68,3.1248839978
2020-10-19 10:30:00,3.29168,0.84174,3.3975996601,0.6916800000000001,0.20174,0.7205,2.6,0.64,2.6776108754,3.43168,0.8817400000000001,3.5431473368,0.6916800000000001,0.20174,0.7205,2.74,0.68,2.8231188427
2020-10-19 11:00:00,3.25368,0.8452400000000001,3.3616758023,0.7036800000000001,0.20524,0.733,2.55,0.64,2.6290872941,3.39368,0.88524,3.5072373458,0.7036800000000001,0.20524,0.733,2.69,0.68,2.7746170907
2020-10-19 11:30:00,3.17336,0.7659800000000001,3.2644967529,0.60336,0.17598000000000003,0.6285000000000001,2.5700000000000003,0.59,2.6368541863,3.30336,0.79598,3.3979069218999998,0.60336,0.17598000000000003,0.6285000000000001,2.7,0.62,2.7702707449
2020-10-19 12:00:00,3.04008,0.68544,3.1163944551,0.43008,0.12544000000000002,0.448,2.61,0.56,2.6694006818,3.16008,0.7154400000000001,3.2400555551,0.43008,0.12544000000000002,0.448,2.73,0.59,2.7930270317
2020-10-19 12:30:00,3.10392,0.64656,3.1705455682,0.43392000000000003,0.12656,0.452,2.67,0.52,2.7201654361000003,3.21392,0.67656,3.2843591765,0.43392000000000003,0.12656,0.452,2.7800000000000002,0.55,2.8338842602
2020-10-19 13:00:00,3.10936,0.8064800000000001,3.2122468149,0.63936,0.18648,0.666,2.47,0.62,2.5466252178,3.2493600000000002,0.8064800000000001,3.3479471919,0.63936,0.18648,0.666,2.61,0.62,2.6826293072
2020-10-19 13:30:00,3.11328,1.10804,3.3045824245,0.9532800000000001,0.27804,0.993,2.16,0.8300000000000001,2.3139792566,3.25328,0.6780400000000001,3.3231865732,0.9532800000000001,0.27804,0.993,2.3,0.4,2.334523506
2020-10-19 14:00:00,2.95872,0.9229600000000001,3.0993352836,1.03872,0.30296,1.082,1.92,0.62,2.0176223631,3.19872,0.9929600000000001,3.3492953289000003,1.03872,0.30296,1.082,2.16,0.6900000000000001,2.2675316977
2020-10-19 14:30:00,3.0568,0.8924000000000001,3.1844001005,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.26,0.66,2.3544001359,3.2168,0.9424,3.3520023866,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.42,0.71,2.5220031721
2020-10-19 15:00:00,3.1136,0.7798,3.2097652562,0.5136000000000001,0.14980000000000002,0.535,2.6,0.63,2.6752383071,3.2236000000000002,0.8098000000000001,3.3237588661,0.5136000000000001,0.14980000000000002,0.535,2.71,0.66,2.7892113581
2020-10-19 15:30:00,3.05288,0.68584,3.1289699263,0.36288000000000004,0.10584,0.378,2.69,0.58,2.7518175812,3.13288,0.70584,3.211408912,0.36288000000000004,0.10584,0.378,2.77,0.6000000000000001,2.8342371108
2020-10-19 16:00:00,2.92232,0.50526,2.9656773004,0.29232,0.08526,0.3045,2.63,0.42,2.6633249896,2.9923200000000003,0.51526,3.0363583204,0.29232,0.08526,0.3045,2.7,0.43,2.7340263349000002
2020-10-19 16:30:00,2.92224,0.31482000000000004,2.9391492392,0.22224000000000002,0.06482,0.2315,2.7,0.25,2.7115493726,2.98224,0.32482000000000005,2.9998772392,0.22224000000000002,0.06482,0.2315,2.76,0.26,2.7722193275
2020-10-19 17:00:00,2.984,0.3095,3.0000077083,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.7800000000000002,0.25,2.791218372,3.044,0.3095,3.0596938164,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.84,0.25,2.8509822869
2020-10-19 17:30:00,2.96752,0.20136,2.9743437596,0.10752,0.031360000000000006,0.112,2.86,0.17,2.8650479926,3.00752,0.19136,3.013601699,0.10752,0.031360000000000006,0.112,2.9,0.16,2.9044104393
2020-10-19 18:00:00,2.9275200000000003,0.15386000000000002,2.931560378,0.04752000000000001,0.01386,0.0495,2.88,0.14,2.8834007699,2.94752,0.15386000000000002,2.951533,0.04752000000000001,0.01386,0.0495,2.9,0.14,2.9033773437
2020-10-19 18:30:00,3.06792,0.01106,3.0679399359,0.03792,0.01106,0.0395,3.03,0.0,3.03,3.0979200000000002,0.01106,3.0979397428,0.03792,0.01106,0.0395,3.06,0.0,3.06
2020-10-19 19:00:00,3.0736,-0.1202,3.0759494469,0.033600000000000005,0.0098,0.035,3.04,-0.13,3.0427783357,3.1036,-0.1202,3.1059267538,0.033600000000000005,0.0098,0.035,3.07,-0.13,3.0727512102
2020-10-19 19:30:00,2.87552,0.15036000000000002,2.8794484541000003,0.03552,0.010360000000000001,0.037,2.84,0.14,2.8434486104000003,2.90552,0.15036000000000002,2.9094079466,0.03552,0.010360000000000001,0.037,2.87,0.14,2.8734126052
2020-10-19 20:00:00,2.726,0.1505,2.7301513236,0.036000000000000004,0.0105,0.0375,2.69,0.14,2.693640659,2.746,0.1505,2.7501211337,0.036000000000000004,0.0105,0.0375,2.71,0.14,2.7136138266
2020-10-19 20:30:00,2.5936,0.14980000000000002,2.5979224392,0.033600000000000005,0.0098,0.035,2.56,0.14,2.5638252671,2.6136,-0.08020000000000001,2.6148302048,0.033600000000000005,0.0098,0.035,2.58,-0.09,2.5815692902
2020-10-19 21:00:00,2.49456,0.43008,2.531362953,0.03456,0.01008,0.036000000000000004,2.46,0.42,2.4955961212,2.47456,-0.44992000000000004,2.5151292611000002,0.03456,0.01008,0.036000000000000004,2.44,-0.46,2.4829820781
2020-10-19 21:30:00,2.436,0.47050000000000003,2.4810212111,0.036000000000000004,0.0105,0.0375,2.4,0.46,2.4436857408,2.356,-0.4295,2.3948290649,0.036000000000000004,0.0105,0.0375,2.32,-0.44,2.3613555429
2020-10-19 22:00:00,2.22888,0.24134000000000003,2.241907904,0.038880000000000005,0.011340000000000001,0.0405,2.19,0.23,2.2020445045,2.18888,-0.31866,2.2119538535,0.038880000000000005,0.011340000000000001,0.0405,2.15,-0.33,2.1751781536
2020-10-19 22:30:00,1.98696,-0.09922,1.9894357617,0.03696,0.010780000000000001,0.0385,1.9500000000000002,-0.11,1.9531000997999999,2.00696,-0.16922,2.0140813911,0.03696,0.010780000000000001,0.0385,1.97,-0.18,1.9782062582000002
2020-10-19 23:00:00,1.8993600000000002,0.15148,1.905390931,0.039360000000000006,0.01148,0.041,1.8599999999999999,0.14,1.8652613758,1.9193600000000002,0.16148,1.9261408567,0.039360000000000006,0.01148,0.041,1.88,0.15,1.8859745491000002
2020-10-19 23:30:00,1.79648,-0.11936000000000001,1.8004408349,0.036480000000000005,0.01064,0.038,1.76,-0.13,1.7647946056000001,1.81648,-0.11936000000000001,1.8203973193,0.036480000000000005,0.01064,0.038,1.78,-0.13,1.7847408776
2020-10-20 00:00:00,1.7355200000000002,-0.11964000000000001,1.7396388705999999,0.03552,0.010360000000000001,0.037,1.7000000000000002,-0.13,1.7049633427000002,1.74552,-0.11964000000000001,1.7496153292,0.03552,0.010360000000000001,0.037,1.71,-0.13,1.7149344011
2020-10-20 00:30:00,1.706,-0.1495,1.7125379558,0.036000000000000004,0.0105,0.0375,1.67,-0.16,1.677647162,1.716,-0.1395,1.7216608987000002,0.036000000000000004,0.0105,0.0375,1.6800000000000002,-0.15,1.6866831356
2020-10-20 01:00:00,1.7150400000000001,-0.12978,1.7199433276,0.03504,0.010220000000000002,0.036500000000000005,1.6800000000000002,-0.14,1.685823241,1.7350400000000001,-0.11978000000000001,1.7391696438,0.03504,0.010220000000000002,0.036500000000000005,1.7000000000000002,-0.13,1.7049633427000002
2020-10-20 01:30:00,1.8479200000000002,-0.12894,1.8524129804,0.03792,0.01106,0.0395,1.81,-0.14,1.8154062906,1.86792,-0.11894,1.8717029278,0.03792,0.01106,0.0395,1.83,-0.13,1.8346116755000001
2020-10-20 02:00:00,2.00456,0.38008000000000003,2.0402748834,0.03456,0.01008,0.036000000000000004,1.97,0.37,2.0044450604,1.98456,-0.25992000000000004,2.001508631,0.03456,0.01008,0.036000000000000004,1.9500000000000002,-0.27,1.968603566
2020-10-20 02:30:00,2.06216,0.14938,2.0675633606,0.03216,0.009380000000000001,0.0335,2.03,0.14,2.0348218595,2.08216,0.14938,2.0875115928,0.03216,0.009380000000000001,0.0335,2.05,0.14,2.0547749268
2020-10-20 03:00:00,2.0412,0.1491,2.0466382802,0.031200000000000002,0.0091,0.0325,2.01,0.14,2.0148697228,2.0612,0.1491,2.0665856503,0.031200000000000002,0.0091,0.0325,2.03,0.14,2.0348218595
2020-10-20 03:30:00,2.00264,0.14952000000000001,2.0082139328,0.03264,0.00952,0.034,1.97,0.14,1.9749683542,2.02264,0.14952000000000001,2.0281589681,0.03264,0.00952,0.034,1.99,0.14,1.9949185447
2020-10-20 04:00:00,1.98408,0.14994000000000002,1.9897375329,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.9500000000000002,0.14,1.9550191815,2.00408,0.14994000000000002,2.0096812309,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.97,0.14,1.9749683542
2020-10-20 04:30:00,1.93792,0.15106,1.9437986135,0.03792,0.01106,0.0395,1.9,0.14,1.9051509127,1.95792,0.15106,1.9637387428,0.03792,0.01106,0.0395,1.92,0.14,1.9250974001
2020-10-20 05:00:00,1.89032,0.16176000000000001,1.8972285050000002,0.04032,0.011760000000000001,0.042,1.85,0.15,1.8560711193000001,1.91032,0.15176,1.9163385922,0.04032,0.011760000000000001,0.042,1.87,0.14,1.8752333187999999
2020-10-20 05:30:00,1.94032,0.15176,1.9462458221,0.04032,0.011760000000000001,0.042,1.9,0.14,1.9051509127,1.95032,0.15176,1.9562155300000001,0.04032,0.011760000000000001,0.042,1.9100000000000001,0.14,1.9151240169000001
2020-10-20 06:00:00,2.06128,0.16204000000000002,2.0676392819,0.041280000000000004,0.01204,0.043000000000000003,2.02,0.15,2.0255616505,2.08128,0.15204,2.086825963,0.041280000000000004,0.01204,0.043000000000000003,2.04,0.14,2.0447982786
2020-10-20 06:30:00,2.296,0.1705,2.3023219258,0.036000000000000004,0.0105,0.0375,2.26,0.16,2.2656566377000003,2.316,0.1505,2.320884799,0.036000000000000004,0.0105,0.0375,2.2800000000000002,0.14,2.2842942017
2020-10-20 07:00:00,2.54312,0.21966000000000002,2.5525888525,0.033120000000000004,0.00966,0.0345,2.51,0.21,2.5187695409,2.56312,0.20966,2.5716806664,0.033120000000000004,0.00966,0.0345,2.5300000000000002,0.2,2.5378928267000003
2020-10-20 07:30:00,3.0412,0.5391,3.0886123502,0.031200000000000002,0.0091,0.0325,3.01,0.53,3.0563049586,3.0712,0.5391,3.118156226,0.031200000000000002,0.0091,0.0325,3.04,0.53,3.0858548248
2020-10-20 08:00:00,3.34312,0.62966,3.4018999176999998,0.033120000000000004,0.00966,0.0345,3.31,0.62,3.3675658865,3.37312,0.62966,3.4313860538,0.033120000000000004,0.00966,0.0345,3.34,0.62,3.3970575503
2020-10-20 08:30:00,3.42248,0.6911400000000001,3.4915675348,0.07248,0.021140000000000003,0.0755,3.35,0.67,3.4163430741,3.45248,0.6911400000000001,3.5209789335,0.07248,0.021140000000000003,0.0755,3.38,0.67,3.4457655173
2020-10-20 09:00:00,3.4768,0.7974,3.5670695255,0.1968,0.0574,0.20500000000000002,3.2800000000000002,0.74,3.3624395905,3.5368,0.8074,3.6277884448,0.1968,0.0574,0.20500000000000002,3.34,0.75,3.4231710445
2020-10-20 09:30:00,3.3461600000000002,0.8313800000000001,3.4478949302,0.41616000000000003,0.12138000000000002,0.4335,2.93,0.71,3.0147968422,3.48616,0.87138,3.5934126746,0.41616000000000003,0.12138000000000002,0.4335,3.07,0.75,3.1602847973
2020-10-20 10:00:00,3.22984,1.01412,3.385307342,0.9398400000000001,0.27412000000000003,0.979,2.29,0.74,2.4065951051,3.40984,1.07412,3.5750164475,0.9398400000000001,0.27412000000000003,0.979,2.47,0.8,2.5963243249
2020-10-20 10:30:00,3.18264,0.84452,3.2927817116,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.79,0.73,2.8839209421,3.31264,0.8745200000000001,3.4261303244,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.92,0.76,3.0172835465
2020-10-20 11:00:00,3.32384,0.9186200000000001,3.4484453091000002,0.7838400000000001,0.22862000000000002,0.8165,2.54,0.6900000000000001,2.6320524311,3.42384,0.9486200000000001,3.5528242639,0.7838400000000001,0.22862000000000002,0.8165,2.64,0.72,2.7364210202
2020-10-20 11:30:00,3.29312,0.90966,3.4164485434,0.75312,0.21966000000000002,0.7845000000000001,2.54,0.6900000000000001,2.6320524311,3.41312,0.93966,3.5401057964,0.75312,0.21966000000000002,0.7845000000000001,2.66,0.72,2.7557213212000002
2020-10-20 12:00:00,3.13272,0.9899600000000001,3.2854155597,0.8227200000000001,0.23996,0.857,2.31,0.75,2.4287033578,3.32272,1.04996,3.4846641445,0.8227200000000001,0.23996,0.857,2.5,0.81,2.627945966
2020-10-20 12:30:00,3.2716,1.0638,3.4402088599000002,1.2816,0.3738,1.335,1.99,0.6900000000000001,2.1062288575,3.3816,1.0438,3.539030517,1.2816,0.3738,1.335,2.1,0.67,2.2042912693
2020-10-20 13:00:00,3.0248,0.7414000000000001,3.1143360448,0.7248,0.2114,0.755,2.3,0.53,2.3602754077,3.1648,0.7814,3.2598381862,0.7248,0.2114,0.755,2.44,0.5700000000000001,2.5056935168
2020-10-20 13:30:00,2.9199200000000003,0.7095600000000001,3.0048973693,0.88992,0.25956,0.927,2.03,0.45,2.0792787211,3.07992,0.7495600000000001,3.1698181967,0.88992,0.25956,0.927,2.19,0.49,2.2441479452
2020-10-20 14:00:00,2.7968,0.7349,2.8917413871,0.7368,0.2149,0.7675000000000001,2.06,0.52,2.1246176127,2.9768,0.7849,3.0785396294,0.7368,0.2149,0.7675000000000001,2.24,0.5700000000000001,2.3113848663
2020-10-20 14:30:00,2.87784,0.6881200000000001,2.9589647176,0.5078400000000001,0.14812,0.529,2.37,0.54,2.4307406279,2.9878400000000003,0.7181200000000001,3.0729276269,0.5078400000000001,0.14812,0.529,2.48,0.5700000000000001,2.5446610776
2020-10-20 15:00:00,2.8844000000000003,0.8642000000000001,3.0110803709,0.9744,0.2842,1.015,1.9100000000000001,0.58,1.9961212388,3.0844,0.9342,3.2227710127,0.9744,0.2842,1.015,2.11,0.65,2.2078496326
2020-10-20 15:30:00,2.88624,0.6768200000000001,2.9645348117,0.36624,0.10682000000000001,0.3815,2.52,0.5700000000000001,2.5836601944,2.97624,0.6968200000000001,3.0567241698,0.36624,0.10682000000000001,0.3815,2.61,0.59,2.6758550035
2020-10-20 16:00:00,2.94376,0.9706800000000001,3.0996681435,0.41376,0.12068000000000001,0.431,2.5300000000000002,0.85,2.6689698387,2.98376,0.40068000000000004,3.0105428414,0.41376,0.12068000000000001,0.431,2.5700000000000003,0.28,2.585207922
2020-10-20 16:30:00,3.1156,1.0483,3.2872323085,0.4056,0.1183,0.42250000000000004,2.71,0.93,2.8651352499,3.1156,0.2783,3.1280048354,0.4056,0.1183,0.42250000000000004,2.71,0.16,2.7147191383
2020-10-20 17:00:00,3.18672,0.9919600000000001,3.3375393631,0.24672000000000002,0.07196000000000001,0.257,2.94,0.92,3.0805843601,3.14672,0.22196000000000002,3.1545384765,0.24672000000000002,0.07196000000000001,0.257,2.9,0.15,2.9038767191
2020-10-20 17:30:00,3.22016,0.8808800000000001,3.3384697093,0.14016,0.04088000000000001,0.146,3.08,0.84,3.1924911903,3.15016,0.18088,3.1553487287,0.14016,0.04088000000000001,0.146,3.01,0.14,3.013254055
2020-10-20 18:00:00,3.22632,0.8222600000000001,3.3294522447,0.07632000000000001,0.022260000000000002,0.0795,3.15,0.8,3.25,3.15632,0.19226000000000001,3.1621701172,0.07632000000000001,0.022260000000000002,0.0795,3.08,0.17,3.0846879907
2020-10-20 18:30:00,3.37888,0.79134,3.4703096476,0.038880000000000005,0.011340000000000001,0.0405,3.34,0.78,3.4298688022,3.29888,0.011340000000000001,3.2988994907,0.038880000000000005,0.011340000000000001,0.0405,3.26,0.0,3.26
2020-10-20 19:00:00,3.3508,0.7919,3.443104159,0.0408,0.0119,0.0425,3.31,0.78,3.4006617003,3.2708,-0.11810000000000001,3.272931446,0.0408,0.0119,0.0425,3.23,-0.13,3.2326150405
2020-10-20 19:30:00,3.11792,0.70106,3.1957644234,0.03792,0.01106,0.0395,3.08,0.6900000000000001,3.1563428204,3.04792,-0.13894,3.0510851594,0.03792,0.01106,0.0395,3.01,-0.15,3.0137352239
2020-10-20 20:00:00,2.92648,0.52064,2.9724318663,0.036480000000000005,0.01064,0.038,2.89,0.51,2.9346550053,2.87648,-0.10936000000000001,2.8785581113000003,0.036480000000000005,0.01064,0.038,2.84,-0.12,2.8425340807
2020-10-20 20:30:00,2.61552,-0.11964000000000001,2.6182548768,0.03552,0.010360000000000001,0.037,2.58,-0.13,2.5832731176,2.6455200000000003,-0.12964,2.6486945086,0.03552,0.010360000000000001,0.037,2.61,-0.14,2.6137520923
2020-10-20 21:00:00,2.47312,-0.12034000000000002,2.4760460921,0.033120000000000004,0.00966,0.0345,2.44,-0.13,2.4434606606,2.50312,-0.13034,2.5065111709,0.033120000000000004,0.00966,0.0345,2.47,-0.14,2.4739644298
2020-10-20 21:30:00,2.34696,-0.11922,2.3499860957,0.03696,0.010780000000000001,0.0385,2.31,-0.13,2.3136551169,2.36696,-0.12922,2.3704846445,0.03696,0.010780000000000001,0.0385,2.33,-0.14,2.3342022192
2020-10-20 22:00:00,2.22032,0.011760000000000001,2.2203511434,0.04032,0.011760000000000001,0.042,2.18,0.0,2.18,2.24032,-0.12824000000000002,2.243987344,0.04032,0.011760000000000001,0.042,2.2,-0.14,2.2044500448
2020-10-20 22:30:00,2.07792,-0.11894,2.0813212751,0.03792,0.01106,0.0395,2.04,-0.13,2.0441379601,2.0979200000000002,-0.12894,2.1018786478,0.03792,0.01106,0.0395,2.06,-0.14,2.0647518011
2020-10-20 23:00:00,1.9331200000000002,-0.12034000000000002,1.9368620627,0.033120000000000004,0.00966,0.0345,1.9,-0.13,1.9044421755,1.94312,-0.13034,1.9474865468,0.033120000000000004,0.00966,0.0345,1.9100000000000001,-0.14,1.9151240169000001
2020-10-20 23:30:00,1.8021600000000002,-0.12062,1.8061920856,0.03216,0.009380000000000001,0.0335,1.77,-0.13,1.7747675904,1.81216,-0.13062,1.8168614284,0.03216,0.009380000000000001,0.0335,1.78,-0.14,1.7854971297
2020-10-21 00:00:00,1.76312,-0.12034000000000002,1.7672220715,0.033120000000000004,0.00966,0.0345,1.73,-0.13,1.7348775173000002,1.78312,-0.13034,1.7878773587999999,0.033120000000000004,0.00966,0.0345,1.75,-0.14,1.7555910686
2020-10-21 00:30:00,1.72552,-0.15964,1.7328889751,0.03552,0.010360000000000001,0.037,1.69,-0.17,1.6985287751,1.74552,-0.15964,1.7528048950000001,0.03552,0.010360000000000001,0.037,1.71,-0.17,1.7184295156
2020-10-21 01:00:00,1.7745600000000001,0.01008,1.7745886284,0.03456,0.01008,0.036000000000000004,1.74,0.0,1.74,1.7945600000000002,0.01008,1.7945883093,0.03456,0.01008,0.036000000000000004,1.76,0.0,1.76
2020-10-21 01:30:00,1.87552,0.010360000000000001,1.8755486130999999,0.03552,0.010360000000000001,0.037,1.8399999999999999,0.0,1.8399999999999999,1.89552,0.010360000000000001,1.8955483112,0.03552,0.010360000000000001,0.037,1.8599999999999999,0.0,1.8599999999999999
2020-10-21 02:00:00,2.02456,0.01008,2.0245850933,0.03456,0.01008,0.036000000000000004,1.99,0.0,1.99,2.04456,0.15008000000000002,2.0500608771,0.03456,0.01008,0.036000000000000004,2.01,0.14,2.0148697228
2020-10-21 02:30:00,2.04024,0.008820000000000001,2.0402590644,0.030240000000000003,0.008820000000000001,0.0315,2.01,0.0,2.01,2.06024,0.008820000000000001,2.0602588794,0.030240000000000003,0.008820000000000001,0.0315,2.03,0.0,2.03
2020-10-21 03:00:00,2.01072,0.14896,2.0162301456,0.030720000000000004,0.008960000000000001,0.032,1.98,0.14,1.9849433241,2.03072,0.15896000000000002,2.0369320067,0.030720000000000004,0.008960000000000001,0.032,2.0,0.15,2.005617112
2020-10-21 03:30:00,2.01264,0.14952000000000001,2.0181863145,0.03264,0.00952,0.034,1.98,0.14,1.9849433241,2.03264,0.15952000000000002,2.038889894,0.03264,0.00952,0.034,2.0,0.15,2.005617112
2020-10-21 04:00:00,1.9531200000000002,0.14966000000000002,1.9588455401,0.033120000000000004,0.00966,0.0345,1.92,0.14,1.9250974001,1.9731200000000002,0.15966000000000002,1.9795691072000001,0.033120000000000004,0.00966,0.0345,1.94,0.15,1.9457903279000002
2020-10-21 04:30:00,1.90928,0.14854,1.9150494119,0.029280000000000004,0.00854,0.030500000000000003,1.88,0.14,1.8852055591,1.92928,0.15854000000000001,1.9357831103,0.029280000000000004,0.00854,0.030500000000000003,1.9,0.15,1.9059118553
2020-10-21 05:00:00,1.8883200000000002,0.14826,1.894131318,0.02832,0.00826,0.029500000000000002,1.8599999999999999,0.14,1.8652613758,1.89832,0.16826000000000002,1.9057623803000001,0.02832,0.00826,0.029500000000000002,1.87,0.16,1.8768324379
2020-10-21 05:30:00,1.92976,0.14868,1.9354791138,0.02976,0.00868,0.031,1.9,0.14,1.9051509127,1.94976,0.14868,1.9554206197,0.02976,0.00868,0.031,1.92,0.14,1.9250974001
2020-10-21 06:00:00,2.01928,0.14854,2.0247359951,0.029280000000000004,0.00854,0.030500000000000003,1.99,0.14,1.9949185447,2.03928,0.14854,2.0446826282,0.029280000000000004,0.00854,0.030500000000000003,2.01,0.14,2.0148697228
2020-10-21 06:30:00,2.17024,0.14882,2.1753365372,0.030240000000000003,0.008820000000000001,0.0315,2.14,0.14,2.1445745499,2.19024,0.14882,2.1952901061,0.030240000000000003,0.008820000000000001,0.0315,2.16,0.14,2.164532282
2020-10-21 07:00:00,2.3188,0.1484,2.3235438451,0.028800000000000003,0.008400000000000001,0.03,2.29,0.14,2.2942754848,2.3388,0.1484,2.3435033604,0.028800000000000003,0.008400000000000001,0.03,2.31,0.14,2.3142385357
2020-10-21 07:30:00,2.66832,0.34826,2.6909508821,0.02832,0.00826,0.029500000000000002,2.64,0.34,2.6618038996,2.66832,0.14826,2.6724357147999998,0.02832,0.00826,0.029500000000000002,2.64,0.14,2.6437095151000003
2020-10-21 08:00:00,3.02928,0.53854,3.0767779657,0.029280000000000004,0.00854,0.030500000000000003,3.0,0.53,3.0464569585,3.04928,0.45854000000000006,3.0835640824,0.029280000000000004,0.00854,0.030500000000000003,3.02,0.45,3.0533424308
2020-10-21 08:30:00,3.25928,0.9785400000000001,3.4030055319,0.029280000000000004,0.00854,0.030500000000000003,3.23,0.97,3.3725064863,3.17928,0.17854,3.1842892221,0.029280000000000004,0.00854,0.030500000000000003,3.15,0.17,3.1545839662
2020-10-21 09:00:00,3.31312,0.9496600000000001,3.4465371389,0.033120000000000004,0.00966,0.0345,3.2800000000000002,0.9400000000000001,3.4120375144,3.27312,0.39966,3.2974297035999998,0.033120000000000004,0.00966,0.0345,3.24,0.39,3.2633878102000002
2020-10-21 09:30:00,3.23576,0.6391800000000001,3.2982865021,0.06576,0.019180000000000003,0.0685,3.17,0.62,3.2300619189,3.26576,0.6391800000000001,3.3277228626,0.06576,0.019180000000000003,0.0685,3.2,0.62,3.2595091655
2020-10-21 10:00:00,3.15232,0.55276,3.2004163792,0.11232,0.032760000000000004,0.117,3.04,0.52,3.0841530442,3.19232,0.55276,3.2398226186,0.11232,0.032760000000000004,0.117,3.08,0.52,3.1235876809
2020-10-21 10:30:00,3.07728,0.48004,3.1144968454,0.13728,0.040040000000000006,0.14300000000000002,2.94,0.44,2.9727428412,3.12728,0.49004000000000003,3.1654414226,0.13728,0.040040000000000006,0.14300000000000002,2.99,0.45,3.0236732628
2020-10-21 11:00:00,3.24856,0.7420800000000001,3.3322402074,0.17856000000000002,0.05208,0.186,3.07,0.6900000000000001,3.1465854509,3.29856,0.7520800000000001,3.3832118468,0.17856000000000002,0.05208,0.186,3.12,0.7000000000000001,3.1975615709
2020-10-21 11:30:00,3.23728,0.78754,3.3316964222,0.19728,0.05754000000000001,0.20550000000000002,3.04,0.73,3.1264196775,3.29728,0.79754,3.3923628123,0.19728,0.05754000000000001,0.20550000000000002,3.1,0.74,3.1870989944
2020-10-21 12:00:00,3.25072,0.7889600000000001,3.3450916878,0.27072,0.07896,0.28200000000000003,2.98,0.71,3.0634131292,3.32072,0.7989600000000001,3.4154821622,0.27072,0.07896,0.28200000000000003,3.05,0.72,3.1338315207
2020-10-21 12:30:00,3.2697599999999998,0.7386800000000001,3.3521602885,0.26976,0.07868,0.281,3.0,0.66,3.0717421767,3.34976,0.75868,3.4346014907,0.26976,0.07868,0.281,3.08,0.68,3.1541718406
2020-10-21 13:00:00,3.2572,0.7496,3.3423422925,0.30720000000000003,0.0896,0.32,2.95,0.66,3.0229290432,3.3472,0.7696000000000001,3.4345351942,0.30720000000000003,0.0896,0.32,3.04,0.68,3.1151243956
2020-10-21 13:30:00,3.25712,0.75416,3.3432899964000002,0.35712000000000005,0.10416,0.372,2.9,0.65,2.9719522203,3.33712,0.73416,3.4169227091,0.35712000000000005,0.10416,0.372,2.98,0.63,3.0458660509
2020-10-21 14:00:00,3.13632,0.71726,3.2172915706,0.43632000000000004,0.12726,0.4545,2.7,0.59,2.7637112729,3.24632,0.74726,3.3312146508,0.43632000000000004,0.12726,0.4545,2.81,0.62,2.8775857937
2020-10-21 14:30:00,3.168,0.624,3.2288697713,0.28800000000000003,0.084,0.30000000000000004,2.88,0.54,2.9301877073,3.238,0.634,3.2994848083,0.28800000000000003,0.084,0.30000000000000004,2.95,0.55,3.0008332176
2020-10-21 15:00:00,3.07632,0.5522600000000001,3.1254976964,0.31632000000000005,0.09226000000000001,0.3295,2.76,0.46,2.7980707639,3.1463200000000002,0.5622600000000001,3.1961642401,0.31632000000000005,0.09226000000000001,0.3295,2.83,0.47000000000000003,2.8687627995
2020-10-21 15:30:00,3.04288,0.8108400000000001,3.149060209,0.24288,0.07084,0.253,2.8,0.74,2.8961353560000003,3.05288,0.40084000000000003,3.0790824932,0.24288,0.07084,0.253,2.81,0.33,2.8293108702
2020-10-21 16:00:00,2.9376800000000003,0.51224,2.9820049631,0.24768,0.07224000000000001,0.258,2.69,0.44,2.7257476039,3.00768,0.52224,3.0526830166,0.24768,0.07224000000000001,0.258,2.76,0.45,2.7964441707
2020-10-21 16:30:00,2.9284,0.3662,2.9512080577,0.1584,0.046200000000000005,0.165,2.77,0.32,2.7884224931,2.9784,0.3662,3.0008280524,0.1584,0.046200000000000005,0.165,2.8200000000000003,0.32,2.8380979546000003
2020-10-21 17:00:00,2.95344,0.28892,2.9675381379,0.13344,0.03892,0.139,2.8200000000000003,0.25,2.8310598722,2.99344,0.28892,3.007350628,0.13344,0.03892,0.139,2.86,0.25,2.8709057804
2020-10-21 17:30:00,2.93208,0.21394000000000002,2.9398747337,0.08208,0.023940000000000003,0.0855,2.85,0.19,2.8563263119,2.9620800000000003,0.20394,2.9690923613,0.08208,0.023940000000000003,0.0855,2.88,0.18,2.8856195175
2020-10-21 18:00:00,2.97696,0.16078,2.981298551,0.03696,0.010780000000000001,0.0385,2.94,0.15,2.9438240437000003,3.00696,0.15078000000000003,3.0107379577,0.03696,0.010780000000000001,0.0385,2.9699999999999998,0.14,2.9732978324
2020-10-21 18:30:00,3.05792,0.15106,3.0616488776,0.03792,0.01106,0.0395,3.02,0.14,3.0232432916,3.08792,0.15106,3.091612694,0.03792,0.01106,0.0395,3.05,0.14,3.0532114241
2020-10-21 19:00:00,2.99216,0.14938,2.9958864882,0.03216,0.009380000000000001,0.0335,2.96,0.14,2.9633089613,3.02216,0.14938,3.0258495419,0.03216,0.009380000000000001,0.0335,2.99,0.14,2.9932757975
2020-10-21 19:30:00,2.85312,0.14966000000000002,2.8570425006,0.033120000000000004,0.00966,0.0345,2.8200000000000003,0.14,2.8234730387,2.88312,0.14966000000000002,2.8870017406,0.033120000000000004,0.00966,0.0345,2.85,0.14,2.8534365246
2020-10-21 20:00:00,2.77456,0.17008,2.7797680479,0.03456,0.01008,0.036000000000000004,2.74,0.16,2.7446675573,2.80456,0.17008,2.8097124408000003,0.03456,0.01008,0.036000000000000004,2.77,0.16,2.7746170907
2020-10-21 20:30:00,2.72216,0.20938,2.7302005512000003,0.03216,0.009380000000000001,0.0335,2.69,0.2,2.6974246977,2.75216,0.17938,2.7579996102,0.03216,0.009380000000000001,0.0335,2.7199999999999998,0.17,2.7253073221
2020-10-21 21:00:00,2.60216,0.009380000000000001,2.602176906,0.03216,0.009380000000000001,0.0335,2.5700000000000003,0.0,2.5700000000000003,2.63216,-0.12062,2.6349222854,0.03216,0.009380000000000001,0.0335,2.6,-0.13,2.6032479713
2020-10-21 21:30:00,2.48312,0.14966000000000002,2.4876259868,0.033120000000000004,0.00966,0.0345,2.45,0.14,2.45399674,2.50312,0.14966000000000002,2.5075900482,0.033120000000000004,0.00966,0.0345,2.47,0.14,2.4739644298
2020-10-21 22:00:00,2.35504,0.21022000000000002,2.3644039101,0.03504,0.010220000000000002,0.036500000000000005,2.32,0.2,2.3286047325,2.3750400000000003,-0.26978,2.3903130025,0.03504,0.010220000000000002,0.036500000000000005,2.34,-0.28,2.3566925977
2020-10-21 22:30:00,2.1336,0.0098,2.1336225064,0.033600000000000005,0.0098,0.035,2.1,0.0,2.1,2.1536,-0.1202,2.1569517843,0.033600000000000005,0.0098,0.035,2.12,-0.13,2.1239821092
2020-10-21 23:00:00,1.96168,-0.12076,1.9653934466,0.03168,0.00924,0.033,1.9300000000000002,-0.13,1.9343732835,1.98168,-0.12076,1.9853560386,0.03168,0.00924,0.033,1.9500000000000002,-0.13,1.9543285292
2020-10-21 23:30:00,1.87072,-0.12104000000000001,1.8746316972,0.030720000000000004,0.008960000000000001,0.032,1.8399999999999999,-0.13,1.8445866746,1.89072,-0.12104000000000001,1.8945904043000001,0.030720000000000004,0.008960000000000001,0.032,1.8599999999999999,-0.13,1.8645374762
2020-10-22 00:00:00,1.81216,0.009380000000000001,1.8121842759,0.03216,0.009380000000000001,0.0335,1.78,0.0,1.78,1.83216,0.029380000000000003,1.8323955495000002,0.03216,0.009380000000000001,0.0335,1.8,0.02,1.8001111077
2020-10-22 00:30:00,1.81312,0.00966,1.8131457332,0.033120000000000004,0.00966,0.0345,1.78,0.0,1.78,1.83312,0.00966,1.8331454525000002,0.033120000000000004,0.00966,0.0345,1.8,0.0,1.8
2020-10-22 01:00:00,1.84264,0.16952,1.8504213574000001,0.03264,0.00952,0.034,1.81,0.16,1.8170580618,1.86264,0.18952000000000002,1.87225682,0.03264,0.00952,0.034,1.83,0.18,1.8388311505
2020-10-22 01:30:00,1.97408,0.14994000000000002,1.9797661099,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.94,0.14,1.9450449866000001,1.99408,0.15994000000000003,2.000483904,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.96,0.15,1.9657314160000001
2020-10-22 02:00:00,2.11696,0.15078000000000003,2.122322843,0.03696,0.010780000000000001,0.0385,2.08,0.14,2.0847062143,2.13696,0.16078,2.142999825,0.03696,0.010780000000000001,0.0385,2.1,0.15,2.1053503271
2020-10-22 02:30:00,2.09552,0.15036000000000002,2.1009074706,0.03552,0.010360000000000001,0.037,2.06,0.14,2.0647518011,2.11552,0.16036,2.1215890743,0.03552,0.010360000000000001,0.037,2.08,0.15,2.08540164
2020-10-22 03:00:00,2.05744,0.15092,2.0629678136,0.03744,0.010920000000000001,0.039,2.02,0.14,2.0248456731,2.07744,0.16092,2.0836631686000002,0.03744,0.010920000000000001,0.039,2.04,0.15,2.045507272
2020-10-22 03:30:00,1.99648,0.15064000000000002,2.002155039,0.036480000000000005,0.01064,0.038,1.96,0.14,1.9649936387,2.01648,0.15064000000000002,2.0220989095,0.036480000000000005,0.01064,0.038,1.98,0.14,1.9849433241
2020-10-22 04:00:00,1.9388800000000002,0.15134,1.9447774808,0.038880000000000005,0.011340000000000001,0.0405,1.9,0.14,1.9051509127,1.9588800000000002,0.15134,1.9647174479,0.038880000000000005,0.011340000000000001,0.0405,1.92,0.14,1.9250974001
2020-10-22 04:30:00,1.9398400000000002,0.15162,1.9457563696,0.03984,0.01162,0.0415,1.9,0.14,1.9051509127,1.95984,0.15162,1.9656961744,0.03984,0.01162,0.0415,1.92,0.14,1.9250974001
2020-10-22 05:00:00,1.93032,0.15176,1.9362764265,0.04032,0.011760000000000001,0.042,1.8900000000000001,0.14,1.8951780919,1.95032,0.15176,1.9562155300000001,0.04032,0.011760000000000001,0.042,1.9100000000000001,0.14,1.9151240169000001
2020-10-22 05:30:00,1.94752,0.17386000000000001,1.9552650588,0.04752000000000001,0.01386,0.0495,1.9,0.16,1.9067249408,1.96752,0.16386,1.9743315451,0.04752000000000001,0.01386,0.0495,1.92,0.15,1.9258504615
2020-10-22 06:00:00,2.02848,0.18414000000000003,2.0368207211,0.04848,0.014140000000000002,0.0505,1.98,0.17,1.9872845795,2.04848,0.18414000000000003,2.0567396165,0.04848,0.014140000000000002,0.0505,2.0,0.17,2.0072119968
2020-10-22 06:30:00,2.24464,0.22302000000000002,2.2556920557,0.044640000000000006,0.01302,0.0465,2.2,0.21,2.21,2.26464,0.21302000000000001,2.2746366413,0.044640000000000006,0.01302,0.0465,2.22,0.2,2.228990803
2020-10-22 07:00:00,2.53032,0.25176000000000004,2.5428138744,0.04032,0.011760000000000001,0.042,2.49,0.24,2.501539526,2.55032,0.24176000000000003,2.5617533058,0.04032,0.011760000000000001,0.042,2.51,0.23,2.5205158202
2020-10-22 07:30:00,2.76312,0.38966,2.7904600069,0.033120000000000004,0.00966,0.0345,2.73,0.38,2.7563200104,2.7831200000000003,0.29966000000000004,2.7992057891,0.033120000000000004,0.00966,0.0345,2.75,0.29,2.7652486326
2020-10-22 08:00:00,3.17984,0.7416200000000001,3.265177277,0.03984,0.01162,0.0415,3.14,0.73,3.2237400640000002,3.19984,0.69162,3.2737309373,0.03984,0.01162,0.0415,3.16,0.68,3.2323366161
2020-10-22 08:30:00,3.3676,0.7943,3.4600061055,0.11760000000000001,0.034300000000000004,0.12250000000000001,3.25,0.76,3.3376788342,3.4076,0.7943,3.4989498782,0.11760000000000001,0.034300000000000004,0.12250000000000001,3.29,0.76,3.3766403421
