Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-22 09:00:00,3.29104,0.8682200000000001,3.4036377965,0.37104000000000004,0.10822000000000001,0.3865,2.92,0.76,3.0172835465,3.37104,0.8882200000000001,3.4860931499,0.37104000000000004,0.10822000000000001,0.3865,3.0,0.78,3.0997419247
2020-10-22 09:30:00,3.17552,0.9153600000000001,3.304816364,0.6355200000000001,0.18536000000000002,0.662,2.54,0.73,2.6428204631,3.27552,0.9453600000000001,3.4092135163,0.6355200000000001,0.18536000000000002,0.662,2.64,0.76,2.7472167734
2020-10-22 10:00:00,3.13336,1.11348,3.3253244352999998,1.14336,0.33348000000000005,1.191,1.99,0.78,2.1374049686,3.28336,0.9634800000000001,3.4218045824,1.14336,0.33348000000000005,1.191,2.14,0.63,2.2308070289
2020-10-22 10:30:00,2.99456,1.02258,3.1643418668,1.41456,0.41258000000000006,1.4735,1.58,0.61,1.6936646657,3.22456,1.09258,3.4046318817,1.41456,0.41258000000000006,1.4735,1.81,0.68,1.9335201059
2020-10-22 11:00:00,2.9112,1.0866,3.1073759026,1.5312000000000001,0.4466,1.595,1.38,0.64,1.5211837496,3.2012,1.1866,3.4140446687,1.5312000000000001,0.4466,1.595,1.67,0.74,1.8266088799
2020-10-22 11:30:00,2.89448,1.03214,3.0729997478,1.34448,0.39214000000000004,1.4005,1.55,0.64,1.6769317219,3.27448,1.15214,3.4712599802,1.34448,0.39214000000000004,1.4005,1.9300000000000002,0.76,2.0742468513
2020-10-22 12:00:00,3.0888,1.0884,3.2749503813,1.4688,0.4284,1.53,1.62,0.66,1.7492855685,3.3588,1.1884000000000001,3.5628404399,1.4688,0.4284,1.53,1.8900000000000001,0.76,2.0370812453
2020-10-22 12:30:00,3.08096,1.03528,3.2502490981,1.32096,0.38528,1.376,1.76,0.65,1.8761929538,3.34096,1.11528,3.5221957924,1.32096,0.38528,1.376,2.02,0.73,2.1478593995
2020-10-22 13:00:00,3.01864,0.73502,3.1068379182,0.66864,0.19502000000000003,0.6965,2.35,0.54,2.411244492,3.09864,0.75502,3.1892985201,0.66864,0.19502000000000003,0.6965,2.43,0.56,2.4936920419
2020-10-22 13:30:00,3.07312,0.60216,3.1315592282,0.45312,0.13216,0.47200000000000003,2.62,0.47000000000000003,2.6618226838,3.16312,0.62216,3.2237262911,0.45312,0.13216,0.47200000000000003,2.71,0.49,2.7539426283
2020-10-22 14:00:00,3.00248,0.8436400000000001,3.1187520902,1.21248,0.35364,1.263,1.79,0.49,1.8558555978,3.30248,0.93364,3.4319175107,1.21248,0.35364,1.263,2.09,0.58,2.1689859382
2020-10-22 14:30:00,3.03384,1.01612,3.1994819893,0.84384,0.24612000000000003,0.879,2.19,0.77,2.321421978,3.18384,0.7361200000000001,3.2678295243,0.84384,0.24612000000000003,0.879,2.34,0.49,2.3907530194
2020-10-22 15:00:00,3.08776,1.20268,3.3137140794,0.55776,0.16268000000000002,0.581,2.5300000000000002,1.04,2.7354158733,3.08776,0.42268000000000006,3.1165558233,0.55776,0.16268000000000002,0.581,2.5300000000000002,0.26,2.5433245959
2020-10-22 15:30:00,3.11968,1.1182400000000001,3.3140404343,0.43968,0.12824000000000002,0.458,2.68,0.99,2.8570089254,3.10968,0.33824000000000004,3.1280210997,0.43968,0.12824000000000002,0.458,2.67,0.21,2.6782456945
2020-10-22 16:00:00,2.98096,1.11028,3.1810130776,0.72096,0.21028000000000002,0.751,2.26,0.9,2.4326117652,3.09096,0.38028,3.1142650176,0.72096,0.21028000000000002,0.751,2.37,0.17,2.3760892239
2020-10-22 16:30:00,3.04288,0.9958400000000001,3.201689554,0.8428800000000001,0.24584000000000003,0.878,2.2,0.75,2.3243278598,3.01288,0.09584000000000001,3.0144039543,0.8428800000000001,0.24584000000000003,0.878,2.17,-0.15,2.1751781536
2020-10-22 17:00:00,2.90624,0.74182,2.9994212525,0.48624000000000006,0.14182,0.5065000000000001,2.42,0.6000000000000001,2.493270944,2.88624,-0.05818,2.8868263283,0.48624000000000006,0.14182,0.5065000000000001,2.4,-0.2,2.4083189158
2020-10-22 17:30:00,2.92664,0.55152,2.978153119,0.17664000000000002,0.05152,0.184,2.75,0.5,2.7950849719,2.8666400000000003,-0.25848000000000004,2.878269758,0.17664000000000002,0.05152,0.184,2.69,-0.31,2.7078035379000003
2020-10-22 18:00:00,2.9647200000000002,0.47596000000000005,3.0026825673,0.054720000000000005,0.015960000000000002,0.057,2.91,0.46,2.9461330588,2.89472,-0.34404,2.9150930345,0.054720000000000005,0.015960000000000002,0.057,2.84,-0.36,2.8627259736
2020-10-22 18:30:00,3.15504,0.34022,3.1733305926,0.03504,0.010220000000000002,0.036500000000000005,3.12,0.33,3.137403385,3.07504,-0.46978000000000003,3.1107176423,0.03504,0.010220000000000002,0.036500000000000005,3.04,-0.48,3.0776614499
2020-10-22 19:00:00,3.32504,0.30022000000000004,3.3385660169999998,0.03504,0.010220000000000002,0.036500000000000005,3.29,0.29,3.3027564246,3.25504,-0.51978,3.296279213,0.03504,0.010220000000000002,0.036500000000000005,3.22,-0.53,3.2633265237
2020-10-22 19:30:00,2.97408,0.36994000000000005,2.9969997414,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.94,0.36,2.9619588113,2.89408,-0.45006,2.9288654885,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.86,-0.46,2.8967568072
2020-10-22 20:00:00,2.8555200000000003,0.40036000000000005,2.8834497741,0.03552,0.010360000000000001,0.037,2.8200000000000003,0.39,2.8468403538000002,2.77552,-0.41964,2.8070641247,0.03552,0.010360000000000001,0.037,2.74,-0.43,2.7735356497
2020-10-22 20:30:00,2.73456,0.35008,2.7568776542,0.03456,0.01008,0.036000000000000004,2.7,0.34,2.7213232076000002,2.66456,-0.47992,2.7074348006999998,0.03456,0.01008,0.036000000000000004,2.63,-0.49,2.675256997
2020-10-22 21:00:00,2.60504,0.31022000000000005,2.6234461782,0.03504,0.010220000000000002,0.036500000000000005,2.5700000000000003,0.30000000000000004,2.5874504826,2.54504,-0.44978,2.5844787966,0.03504,0.010220000000000002,0.036500000000000005,2.51,-0.46,2.551803284
2020-10-22 21:30:00,2.48312,-0.12034000000000002,2.486034322,0.033120000000000004,0.00966,0.0345,2.45,-0.13,2.4534465554000002,2.50312,-0.13034,2.5065111709,0.033120000000000004,0.00966,0.0345,2.47,-0.14,2.4739644298
2020-10-22 22:00:00,2.34312,0.14966000000000002,2.3478946846,0.033120000000000004,0.00966,0.0345,2.31,0.14,2.3142385357,2.36312,-0.13034,2.3667117801,0.033120000000000004,0.00966,0.0345,2.33,-0.14,2.3342022192
2020-10-22 22:30:00,2.18312,0.00966,2.183141372,0.033120000000000004,0.00966,0.0345,2.15,0.0,2.15,2.20312,-0.13034,2.2069721906,0.033120000000000004,0.00966,0.0345,2.17,-0.14,2.1745114394
2020-10-22 23:00:00,2.02264,0.17952,2.030591047,0.03264,0.00952,0.034,1.99,0.17,1.9972481068,2.04264,0.14952000000000001,2.0481050754,0.03264,0.00952,0.034,2.01,0.14,2.0148697228
2020-10-22 23:30:00,1.92312,0.40966,1.9662685091,0.033120000000000004,0.00966,0.0345,1.8900000000000001,0.4,1.9318643845,1.94312,-0.49034000000000005,2.004033096,0.033120000000000004,0.00966,0.0345,1.9100000000000001,-0.5,1.974360656
2020-10-23 00:00:00,1.77312,-0.02034,1.7732366593000002,0.033120000000000004,0.00966,0.0345,1.74,-0.03,1.7402586015,1.77312,-0.26034,1.7921304222,0.033120000000000004,0.00966,0.0345,1.74,-0.27,1.7608236709
2020-10-23 00:30:00,1.7826400000000002,-0.12048,1.7867066911,0.03264,0.00952,0.034,1.75,-0.13,1.7548219283000002,1.80264,-0.12048,1.8066616728,0.03264,0.00952,0.034,1.77,-0.13,1.7747675904
2020-10-23 01:00:00,1.83312,0.00966,1.8331454525000002,0.033120000000000004,0.00966,0.0345,1.8,0.0,1.8,1.85312,0.00966,1.8531451778,0.033120000000000004,0.00966,0.0345,1.82,0.0,1.82
2020-10-23 01:30:00,1.9131200000000002,0.14966000000000002,1.9189648902,0.033120000000000004,0.00966,0.0345,1.88,0.14,1.8852055591,1.9331200000000002,0.00966,1.9331441359000001,0.033120000000000004,0.00966,0.0345,1.9,0.0,1.9
2020-10-23 02:00:00,2.03264,0.17952,2.0405520822,0.03264,0.00952,0.034,2.0,0.17,2.0072119968,2.05264,0.00952,2.0526620764,0.03264,0.00952,0.034,2.02,0.0,2.02
2020-10-23 02:30:00,2.08928,0.00854,2.0892974537,0.029280000000000004,0.00854,0.030500000000000003,2.06,0.0,2.06,2.10928,0.00854,2.1092972882,0.029280000000000004,0.00854,0.030500000000000003,2.08,0.0,2.08
2020-10-23 03:00:00,2.04976,0.00868,2.0497783783,0.02976,0.00868,0.031,2.02,0.0,2.02,2.06976,0.00868,2.0697782007,0.02976,0.00868,0.031,2.04,0.0,2.04
2020-10-23 03:30:00,2.02024,0.17882,2.0281386171,0.030240000000000003,0.008820000000000001,0.0315,1.99,0.17,1.9972481068,2.04024,0.008820000000000001,2.0402590644,0.030240000000000003,0.008820000000000001,0.0315,2.01,0.0,2.01
2020-10-23 04:00:00,1.9212,0.1791,1.9295300594,0.031200000000000002,0.0091,0.0325,1.8900000000000001,0.17,1.8976301009,1.9412,0.0091,1.9412213295,0.031200000000000002,0.0091,0.0325,1.9100000000000001,0.0,1.9100000000000001
2020-10-23 04:30:00,1.8616800000000002,0.00924,1.8617029300999999,0.03168,0.00924,0.033,1.83,0.0,1.83,1.87168,-0.12076,1.8755716462,0.03168,0.00924,0.033,1.8399999999999999,-0.13,1.8445866746
2020-10-23 05:00:00,1.8607200000000002,0.008960000000000001,1.8607415726,0.030720000000000004,0.008960000000000001,0.032,1.83,0.0,1.83,1.87072,0.008960000000000001,1.8707414573,0.030720000000000004,0.008960000000000001,0.032,1.8399999999999999,0.0,1.8399999999999999
2020-10-23 05:30:00,1.89168,0.17924,1.9001526781,0.03168,0.00924,0.033,1.8599999999999999,0.17,1.8677526602999999,1.91168,0.15924000000000002,1.9183007585,0.03168,0.00924,0.033,1.88,0.15,1.8859745491000002
2020-10-23 06:00:00,2.0412,0.3191,2.065991832,0.031200000000000002,0.0091,0.0325,2.01,0.31,2.0337649815,2.0512,0.0891,2.0531342504,0.031200000000000002,0.0091,0.0325,2.02,0.08,2.0215835377
2020-10-23 06:30:00,2.2412,0.18910000000000002,2.2491634556,0.031200000000000002,0.0091,0.0325,2.21,0.18,2.2173182,2.2612,0.15910000000000002,2.2667902969,0.031200000000000002,0.0091,0.0325,2.23,0.15,2.2350391495
2020-10-23 07:00:00,2.4312,0.18910000000000002,2.4385430589,0.031200000000000002,0.0091,0.0325,2.4,0.18,2.4067405344,2.4612,0.18910000000000002,2.4684538177,0.031200000000000002,0.0091,0.0325,2.43,0.18,2.4366575467000002
2020-10-23 07:30:00,2.7912,0.3791,2.8168269826000003,0.031200000000000002,0.0091,0.0325,2.76,0.37,2.784690288,2.8112,0.36910000000000004,2.8353271857,0.031200000000000002,0.0091,0.0325,2.7800000000000002,0.36,2.8032124429
2020-10-23 08:00:00,3.12552,0.6603600000000001,3.194518837,0.03552,0.010360000000000001,0.037,3.09,0.65,3.1576256903,3.15552,0.65036,3.2218433544,0.03552,0.010360000000000001,0.037,3.12,0.64,3.184964678
2020-10-23 08:30:00,3.30864,0.7200200000000001,3.3860784766,0.06864,0.020020000000000003,0.07150000000000001,3.24,0.7000000000000001,3.3147548929,3.33864,0.7200200000000001,3.4153983442999998,0.06864,0.020020000000000003,0.07150000000000001,3.27,0.7000000000000001,3.3440843291
2020-10-23 09:00:00,3.44504,0.78522,3.5333937015,0.15504,0.04522,0.1615,3.29,0.74,3.3721951307999998,3.49504,0.79522,3.584365976,0.15504,0.04522,0.1615,3.34,0.75,3.4231710445
2020-10-23 09:30:00,3.40232,0.7327600000000001,3.4803331162,0.11232,0.032760000000000004,0.117,3.29,0.7000000000000001,3.3636438575,3.4523200000000003,0.7427600000000001,3.5313178560000003,0.11232,0.032760000000000004,0.117,3.34,0.71,3.4146302875
2020-10-23 10:00:00,3.40136,0.71748,3.4762087682000002,0.23136,0.06748000000000001,0.241,3.17,0.65,3.2359542642,3.50136,0.73748,3.5781837013,0.23136,0.06748000000000001,0.241,3.27,0.67,3.3379334924
2020-10-23 10:30:00,3.37384,0.6336200000000001,3.4328225486,0.18384,0.05362,0.1915,3.19,0.58,3.2422985673999998,3.45384,0.6536200000000001,3.5151429345,0.18384,0.05362,0.1915,3.27,0.6000000000000001,3.3245902003
2020-10-23 11:00:00,3.44408,0.63244,3.5016663747,0.21408000000000002,0.06244,0.223,3.23,0.5700000000000001,3.2799085353,3.52408,0.65244,3.5839667688,0.21408000000000002,0.06244,0.223,3.31,0.59,3.3621719171
2020-10-23 11:30:00,3.45032,0.6217600000000001,3.5058941228,0.28032,0.08176000000000001,0.292,3.17,0.54,3.2156647835,3.56032,0.64176,3.6176973892,0.28032,0.08176000000000001,0.292,3.2800000000000002,0.56,3.3274614949
2020-10-23 12:00:00,3.51592,0.61756,3.5697442205,0.26592000000000005,0.07756,0.277,3.25,0.54,3.2945561158,3.61592,0.63756,3.6716971825,0.26592000000000005,0.07756,0.277,3.35,0.56,3.3964834756
2020-10-23 12:30:00,3.55832,0.54576,3.5999298882,0.32832,0.09576000000000001,0.342,3.23,0.45,3.2611960996000002,3.6783200000000003,0.57576,3.7231085936,0.32832,0.09576000000000001,0.342,3.35,0.48,3.3842133502
2020-10-23 13:00:00,3.4564,0.6502,3.5170244526000003,0.6864,0.20020000000000002,0.715,2.77,0.45,2.8063143088,3.6564,0.6002000000000001,3.705334128,0.6864,0.20020000000000002,0.715,2.9699999999999998,0.4,2.9968149759
2020-10-23 13:30:00,3.182,1.001,3.3357345518,0.552,0.161,0.5750000000000001,2.63,0.84,2.7608875385,3.312,0.451,3.3425656314,0.552,0.161,0.5750000000000001,2.76,0.29,2.7751936869
2020-10-23 14:00:00,3.11464,0.7980200000000001,3.2152477743,0.40464000000000006,0.11802000000000001,0.42150000000000004,2.71,0.68,2.7940114531,3.2746399999999998,0.6980200000000001,3.3482083343,0.40464000000000006,0.11802000000000001,0.42150000000000004,2.87,0.58,2.9280198087000002
2020-10-23 14:30:00,3.1328,0.7054,3.2112341864,0.2928,0.0854,0.305,2.84,0.62,2.9068883707,3.2428,0.7354,3.3251413504,0.2928,0.0854,0.305,2.95,0.65,3.0207614934
2020-10-23 15:00:00,3.1108000000000002,0.7719,3.2051374776,0.5208,0.1519,0.5425,2.59,0.62,2.6631747971,3.2108,0.8019000000000001,3.3094229482,0.5208,0.1519,0.5425,2.69,0.65,2.7674175688
2020-10-23 15:30:00,2.822,0.886,2.9578167624000002,1.152,0.336,1.2,1.67,0.55,1.7582377541,3.032,0.856,3.1505174178,1.152,0.336,1.2,1.88,0.52,1.9505896543999999
2020-10-23 16:00:00,2.61208,0.6339400000000001,2.6879065925,1.04208,0.30394000000000004,1.0855,1.57,0.33,1.6043067038,2.7520800000000003,0.6739400000000001,2.8333971571000003,1.04208,0.30394000000000004,1.0855,1.71,0.37,1.7495713761
2020-10-23 16:30:00,2.7336,0.4198,2.765646579,0.5136000000000001,0.14980000000000002,0.535,2.22,0.27,2.2363586474,2.8136,0.4298,2.8462383948000003,0.5136000000000001,0.14980000000000002,0.535,2.3,0.28,2.3169807941
2020-10-23 17:00:00,2.7728,0.3704,2.7974302494,0.4128,0.12040000000000001,0.43,2.36,0.25,2.3732045845,2.8327999999999998,0.3804,2.858226723,0.4128,0.12040000000000001,0.43,2.42,0.26,2.4339268683
2020-10-23 17:30:00,2.7004,0.4072,2.7309287797,0.23040000000000002,0.06720000000000001,0.24,2.47,0.34,2.4932909979,2.7004,-0.0028,2.7004014516,0.23040000000000002,0.06720000000000001,0.24,2.47,-0.07,2.4709917037
2020-10-23 18:00:00,2.7144,0.31170000000000003,2.7322379563,0.07440000000000001,0.0217,0.0775,2.64,0.29,2.6558802684,2.7144,-0.0183,2.714461687,0.07440000000000001,0.0217,0.0775,2.64,-0.04,2.6403030129
2020-10-23 18:30:00,2.85136,0.15498,2.8555687087,0.05136,0.014980000000000002,0.053500000000000006,2.8,0.14,2.8034978152,2.88136,0.15498,2.8855249522,0.05136,0.014980000000000002,0.053500000000000006,2.83,0.14,2.8334607814
2020-10-23 19:00:00,2.88136,0.15498,2.8855249522,0.05136,0.014980000000000002,0.053500000000000006,2.83,0.14,2.8334607814,2.91136,0.15498,2.9154820956,0.05136,0.014980000000000002,0.053500000000000006,2.86,0.14,2.8634245232
2020-10-23 19:30:00,2.86088,0.15484,2.8650671545,0.05088,0.01484,0.053,2.81,0.14,2.8134853829,2.89088,0.16484000000000001,2.8955758322,0.05088,0.01484,0.053,2.84,0.15,2.8439585088
2020-10-23 20:00:00,2.80136,0.42498,2.8334124038,0.05136,0.014980000000000002,0.053500000000000006,2.75,0.41000000000000003,2.7803956553,2.75136,-0.19502000000000003,2.7582629769,0.05136,0.014980000000000002,0.053500000000000006,2.7,-0.21,2.7081543531000003
2020-10-23 20:30:00,2.61232,0.42526,2.6467077379,0.052320000000000005,0.015260000000000001,0.0545,2.56,0.41000000000000003,2.5926241532,2.61232,-0.23474000000000003,2.6228455254,0.052320000000000005,0.015260000000000001,0.0545,2.56,-0.25,2.5721780654
2020-10-23 21:00:00,2.5028,0.1554,2.5076197878,0.0528,0.0154,0.055,2.45,0.14,2.45399674,2.5228,0.1554,2.5275816505,0.0528,0.0154,0.055,2.47,0.14,2.4739644298
2020-10-23 21:30:00,2.4123200000000002,0.10526,2.4146153835,0.052320000000000005,0.015260000000000001,0.0545,2.36,0.09,2.3617154782,2.43232,-0.06474,2.4331814256,0.052320000000000005,0.015260000000000001,0.0545,2.38,-0.08,2.3813441582
2020-10-23 22:00:00,2.24184,-0.004880000000000001,2.2418453113,0.051840000000000004,0.015120000000000001,0.054,2.19,-0.02,2.1900913223,2.26184,-0.20488,2.2711001739,0.051840000000000004,0.015120000000000001,0.054,2.21,-0.22,2.2209232315
2020-10-23 22:30:00,2.0028,-0.11460000000000001,2.0060760205,0.0528,0.0154,0.055,1.9500000000000002,-0.13,1.9543285292,2.0228,-0.11460000000000001,2.0260436817,0.0528,0.0154,0.055,1.97,-0.13,1.9742846806
2020-10-23 23:00:00,1.8518400000000002,-0.11488000000000001,1.855399903,0.051840000000000004,0.015120000000000001,0.054,1.8,-0.13,1.8046883387000001,1.8718400000000002,-0.11488000000000001,1.8753619384,0.051840000000000004,0.015120000000000001,0.054,1.82,-0.13,1.8246369502
2020-10-23 23:30:00,1.74184,0.015120000000000001,1.7419056232,0.051840000000000004,0.015120000000000001,0.054,1.69,0.0,1.69,1.75184,0.015120000000000001,1.7519052486,0.051840000000000004,0.015120000000000001,0.054,1.7000000000000002,0.0,1.7000000000000002
2020-10-24 00:00:00,1.6428,0.0154,1.6428721801,0.0528,0.0154,0.055,1.5899999999999999,0.0,1.5899999999999999,1.6628,0.0154,1.6628713119,0.0528,0.0154,0.055,1.6099999999999999,0.0,1.6099999999999999
2020-10-24 00:30:00,1.6328,0.1554,1.6401783440000002,0.0528,0.0154,0.055,1.58,0.14,1.5861904047,1.6428,0.1554,1.650133631,0.0528,0.0154,0.055,1.5899999999999999,0.14,1.5961516219
2020-10-24 01:00:00,1.7337600000000002,0.15568,1.7407354767,0.05376,0.015680000000000003,0.056,1.6800000000000002,0.14,1.685823241,1.7537600000000002,0.15568,1.7606562413,0.05376,0.015680000000000003,0.056,1.7000000000000002,0.14,1.7057549648
2020-10-24 01:30:00,1.85424,0.16582000000000002,1.8616396671,0.054240000000000003,0.01582,0.0565,1.8,0.15,1.8062391868,1.87424,0.15582000000000001,1.8807061041000002,0.054240000000000003,0.01582,0.0565,1.82,0.14,1.8253766735
2020-10-24 02:00:00,1.99376,0.16568000000000002,2.0006321001,0.05376,0.015680000000000003,0.056,1.94,0.15,1.9457903279000002,2.01376,0.15568,2.0197686996,0.05376,0.015680000000000003,0.056,1.96,0.14,1.9649936387
2020-10-24 02:30:00,1.96088,0.15484,1.9669839349,0.05088,0.01484,0.053,1.9100000000000001,0.14,1.9151240169000001,1.98088,0.15484,1.9869224947,0.05088,0.01484,0.053,1.9300000000000002,0.14,1.9350710581000001
2020-10-24 03:00:00,1.92088,0.15484,1.9271106351,0.05088,0.01484,0.053,1.87,0.14,1.8752333187999999,1.94088,0.15484,1.9470466353,0.05088,0.01484,0.053,1.8900000000000001,0.14,1.8951780919
2020-10-24 03:30:00,1.87472,0.15596000000000002,1.8811960557,0.054720000000000005,0.015960000000000002,0.057,1.82,0.14,1.8253766735,1.8847200000000002,0.15596000000000002,1.8911618122,0.054720000000000005,0.015960000000000002,0.057,1.83,0.14,1.8353473786
2020-10-24 04:00:00,1.82664,0.15652000000000002,1.8333336303,0.05664,0.01652,0.059000000000000004,1.77,0.14,1.7755280905,1.84664,0.15652000000000002,1.8532613955000001,0.05664,0.01652,0.059000000000000004,1.79,0.14,1.7954665132
2020-10-24 04:30:00,1.78472,0.15596000000000002,1.7915214205,0.054720000000000005,0.015960000000000002,0.057,1.73,0.14,1.7356554958000001,1.80472,0.15596000000000002,1.8114463282000002,0.054720000000000005,0.015960000000000002,0.057,1.75,0.14,1.7555910686
2020-10-24 05:00:00,1.78184,0.15512,1.7885793245000001,0.051840000000000004,0.015120000000000001,0.054,1.73,0.14,1.7356554958000001,1.80184,0.15512,1.8085047967999999,0.051840000000000004,0.015120000000000001,0.054,1.75,0.14,1.7555910686
2020-10-24 05:30:00,1.78472,0.15596000000000002,1.7915214205,0.054720000000000005,0.015960000000000002,0.057,1.73,0.14,1.7356554958000001,1.79472,0.15596000000000002,1.8014836663,0.054720000000000005,0.015960000000000002,0.057,1.74,0.14,1.7456230979
2020-10-24 06:00:00,1.7856800000000002,0.16624000000000003,1.7934014609000002,0.05568000000000001,0.01624,0.058,1.73,0.15,1.7364907140999999,1.79568,0.16624000000000003,1.8033586443,0.05568000000000001,0.01624,0.058,1.74,0.15,1.7464535493
2020-10-24 06:30:00,1.8909600000000002,0.19778,1.9012750064000001,0.06096000000000001,0.01778,0.0635,1.83,0.18,1.8388311505,1.9109600000000002,0.18778,1.9201639123,0.06096000000000001,0.01778,0.0635,1.85,0.17,1.8577943912000001
2020-10-24 07:00:00,2.0996,0.21030000000000001,2.1101057438,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.03,0.19,2.0388722373,2.1096,0.15030000000000002,2.1149473398,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.04,0.13,2.0441379601
2020-10-24 07:30:00,2.26008,0.33044,2.2841086226,0.07008,0.020440000000000003,0.073,2.19,0.31,2.21183182,2.28008,0.32044,2.3024870467,0.07008,0.020440000000000003,0.073,2.21,0.30000000000000004,2.2302690421
2020-10-24 08:00:00,2.3672,0.41960000000000003,2.4041006634,0.06720000000000001,0.0196,0.07,2.3,0.4,2.334523506,2.3872,0.41960000000000003,2.4237961961,0.06720000000000001,0.0196,0.07,2.32,0.4,2.3542302351
2020-10-24 08:30:00,2.4372,0.35960000000000003,2.4635860042,0.06720000000000001,0.0196,0.07,2.37,0.34,2.3942639788,2.4572,0.3296,2.4792071313,0.06720000000000001,0.0196,0.07,2.39,0.31,2.4100207468
2020-10-24 09:00:00,2.3076,0.2343,2.3194642161,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.19,0.2,2.1991134577,2.3376,0.2343,2.3493127186000002,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.22,0.2,2.228990803
2020-10-24 09:30:00,2.3068,0.2174,2.3170215795,0.1968,0.0574,0.20500000000000002,2.11,0.16,2.1160576552,2.3468,0.2174,2.3568481071000003,0.1968,0.0574,0.20500000000000002,2.15,0.16,2.1559452683
2020-10-24 10:00:00,2.42,0.2275,2.4306699179,0.30000000000000004,0.08750000000000001,0.3125,2.12,0.14,2.1246176127,2.48,0.2275,2.4904128674,0.30000000000000004,0.08750000000000001,0.3125,2.18,0.14,2.1844907873
2020-10-24 10:30:00,2.4536,0.2023,2.4619257198,0.2136,0.0623,0.2225,2.24,0.14,2.2443707359,2.5136000000000003,0.2023,2.521727632,0.2136,0.0623,0.2225,2.3,0.14,2.3042569301
2020-10-24 11:00:00,2.45392,0.19656,2.4617796814,0.19392,0.056560000000000006,0.202,2.26,0.14,2.2643321311,2.50392,0.19656,2.5116232202,0.19392,0.056560000000000006,0.202,2.31,0.14,2.3142385357
2020-10-24 11:30:00,2.5348,0.23140000000000002,2.5453402523,0.24480000000000002,0.0714,0.255,2.29,0.16,2.2955827147,2.5848,0.23140000000000002,2.5951371833,0.24480000000000002,0.0714,0.255,2.34,0.16,2.3454637068
2020-10-24 12:00:00,2.47288,0.23084000000000002,2.4836309307,0.24288,0.07084,0.253,2.23,0.16,2.2357325421,2.52288,0.23084000000000002,2.5334187572999998,0.24288,0.07084,0.253,2.2800000000000002,0.16,2.2856071403
2020-10-24 12:30:00,2.42928,0.20104000000000002,2.4375845421,0.20928000000000002,0.061040000000000004,0.218,2.22,0.14,2.2244100341,2.48928,0.20104000000000002,2.4973850324,0.20928000000000002,0.061040000000000004,0.218,2.2800000000000002,0.14,2.2842942017
2020-10-24 13:00:00,2.40528,0.19404000000000002,2.4130941548,0.18528000000000003,0.054040000000000005,0.193,2.22,0.14,2.2244100341,2.44528,0.19404000000000002,2.4529667344,0.18528000000000003,0.054040000000000005,0.193,2.26,0.14,2.2643321311
2020-10-24 13:30:00,2.39312,0.20216,2.4016436039,0.21312,0.06216000000000001,0.222,2.18,0.14,2.1844907873,2.44312,0.20216,2.4514697632,0.21312,0.06216000000000001,0.222,2.23,0.14,2.2343902972
2020-10-24 14:00:00,2.38136,0.49498000000000003,2.4322583436,0.29136,0.08498000000000001,0.3035,2.09,0.41000000000000003,2.1298356744,2.38136,-0.29502,2.3995650127,0.29136,0.08498000000000001,0.3035,2.09,-0.38,2.1242645786
2020-10-24 14:30:00,2.30616,0.43888000000000005,2.3475497013,0.23616,0.06888000000000001,0.246,2.07,0.37,2.1028076469,2.3461600000000002,-0.43112000000000006,2.3854415105,0.23616,0.06888000000000001,0.246,2.11,-0.5,2.1684326137
2020-10-24 15:00:00,2.39848,0.22414,2.4089302709,0.28848,0.08414,0.3005,2.11,0.14,2.1146394492,2.45848,0.22414,2.4686762951,0.28848,0.08414,0.3005,2.17,0.14,2.1745114394
2020-10-24 15:30:00,2.4104,0.1897,2.4178532317,0.1704,0.0497,0.17750000000000002,2.24,0.14,2.2443707359,2.4504,0.2097,2.4593564707,0.1704,0.0497,0.17750000000000002,2.2800000000000002,0.16,2.2856071403
2020-10-24 16:00:00,2.5042400000000002,0.17332,2.5102306269,0.11424000000000001,0.03332,0.11900000000000001,2.39,0.14,2.394096907,2.53424,0.17332,2.5401598769,0.11424000000000001,0.03332,0.11900000000000001,2.42,0.14,2.4240462042
2020-10-24 16:30:00,2.616,0.168,2.6213889448,0.096,0.028,0.1,2.52,0.14,2.5238858928,2.646,0.168,2.6513279692,0.096,0.028,0.1,2.55,0.14,2.5538402456
2020-10-24 17:00:00,2.6988000000000003,0.2059,2.7066429853000002,0.0888,0.025900000000000003,0.0925,2.61,0.18,2.6161995337,2.7288,0.1859,2.7351249057,0.0888,0.025900000000000003,0.0925,2.64,0.16,2.6448440408
2020-10-24 17:30:00,2.78344,0.20142000000000002,2.7907182319,0.07344,0.02142,0.0765,2.71,0.18,2.7159712811,2.81344,0.18142000000000003,2.8192832156,0.07344,0.02142,0.0765,2.74,0.16,2.7446675573
2020-10-24 18:00:00,2.85624,0.15932000000000002,2.8606799541,0.06624000000000001,0.01932,0.069,2.79,0.14,2.7935103365,2.88624,0.11932000000000001,2.8887053502,0.06624000000000001,0.01932,0.069,2.8200000000000003,0.1,2.8217724926
2020-10-24 18:30:00,2.8533600000000003,0.15848,2.8577577224,0.06336,0.01848,0.066,2.79,0.14,2.7935103365,2.88336,0.15848,2.8877120355,0.06336,0.01848,0.066,2.8200000000000003,0.14,2.8234730387
2020-10-24 19:00:00,2.82672,0.01946,2.8267869835,0.06672,0.01946,0.0695,2.76,0.0,2.76,2.85672,0.16946000000000003,2.8617417511000003,0.06672,0.01946,0.0695,2.79,0.15,2.7940293485
2020-10-24 19:30:00,2.80096,0.37778,2.8263217527,0.06096000000000001,0.01778,0.0635,2.74,0.36,2.7635484436,2.79096,-0.45222,2.8273593068,0.06096000000000001,0.01778,0.0635,2.73,-0.47000000000000003,2.7701624501
2020-10-24 20:00:00,2.5076,0.4168,2.5420031471,0.057600000000000005,0.016800000000000002,0.06,2.45,0.4,2.4824383174999998,2.4276,-0.4132,2.4625141624,0.057600000000000005,0.016800000000000002,0.06,2.37,-0.43,2.4086925914
2020-10-24 20:30:00,2.39616,0.49638000000000004,2.4470340925,0.05616,0.016380000000000002,0.0585,2.34,0.48,2.3887235085,2.32616,-0.33362,2.3499622657,0.05616,0.016380000000000002,0.0585,2.27,-0.35000000000000003,2.296823894
2020-10-24 21:00:00,2.30568,0.52624,2.3649712049,0.05568000000000001,0.01624,0.058,2.25,0.51,2.3070760716,2.23568,-0.30376000000000003,2.256221443,0.05568000000000001,0.01624,0.058,2.18,-0.32,2.2033610689
2020-10-24 21:30:00,2.27328,0.52554,2.3332368611,0.05328,0.015540000000000002,0.0555,2.22,0.51,2.2778279127,2.21328,-0.30446,2.2341227025,0.05328,0.015540000000000002,0.0555,2.16,-0.32,2.1835750502
2020-10-24 22:00:00,2.19232,0.15526,2.1978108768,0.052320000000000005,0.015260000000000001,0.0545,2.14,0.14,2.1445745499,2.21232,0.15526,2.21776136,0.052320000000000005,0.015260000000000001,0.0545,2.16,0.14,2.164532282
2020-10-24 22:30:00,1.9328,0.0654,1.9339061508,0.0528,0.0154,0.055,1.88,0.05,1.8806647761000002,1.9328,-0.2746,1.9522092613000002,0.0528,0.0154,0.055,1.88,-0.29,1.9022355270000002
2020-10-24 23:00:00,1.75184,-0.22488000000000002,1.7662147095,0.051840000000000004,0.015120000000000001,0.054,1.7000000000000002,-0.24,1.7168575946,1.77184,-0.23488,1.7873403705,0.051840000000000004,0.015120000000000001,0.054,1.72,-0.25,1.7380736463000002
2020-10-24 23:30:00,1.73136,0.014980000000000002,1.7314248034,0.05136,0.014980000000000002,0.053500000000000006,1.6800000000000002,0.0,1.6800000000000002,1.75136,0.014980000000000002,1.7514240634,0.05136,0.014980000000000002,0.053500000000000006,1.7000000000000002,0.0,1.7000000000000002
2020-10-25 00:00:00,1.7013600000000002,0.15498,1.7084041237,0.05136,0.014980000000000002,0.053500000000000006,1.65,0.14,1.6559287424,1.71136,-0.11502000000000001,1.715220875,0.05136,0.014980000000000002,0.053500000000000006,1.6600000000000001,-0.13,1.6650825805
2020-10-25 00:30:00,1.73184,0.015120000000000001,1.7319060021000001,0.051840000000000004,0.015120000000000001,0.054,1.6800000000000002,0.0,1.6800000000000002,1.75184,0.18512,1.7615938238000002,0.051840000000000004,0.015120000000000001,0.054,1.7000000000000002,0.17,1.7084788556000001
2020-10-25 01:00:00,1.73136,0.18498,1.7412136716000002,0.05136,0.014980000000000002,0.053500000000000006,1.6800000000000002,0.17,1.6885792845,1.75136,0.014980000000000002,1.7514240634,0.05136,0.014980000000000002,0.053500000000000006,1.7000000000000002,0.0,1.7000000000000002
2020-10-25 01:30:00,1.98136,0.15498,1.9874119477,0.05136,0.014980000000000002,0.053500000000000006,1.9300000000000002,0.14,1.9350710581000001,2.00136,0.15498,2.0073516508,0.05136,0.014980000000000002,0.053500000000000006,1.9500000000000002,0.14,1.9550191815
2020-10-25 02:00:00,1.98232,0.15526,1.9883908694999999,0.052320000000000005,0.015260000000000001,0.0545,1.9300000000000002,0.14,1.9350710581000001,2.00232,0.15526,2.0083304136,0.052320000000000005,0.015260000000000001,0.0545,1.9500000000000002,0.14,1.9550191815
2020-10-25 02:30:00,1.93376,0.15568,1.9400164948,0.05376,0.015680000000000003,0.056,1.88,0.14,1.8852055591,1.95376,0.15568,1.9599526525000002,0.05376,0.015680000000000003,0.056,1.9,0.14,1.9051509127
2020-10-25 03:00:00,1.8842400000000001,0.15582000000000001,1.8906719044,0.054240000000000003,0.01582,0.0565,1.83,0.14,1.8353473786,1.9042400000000002,0.15582000000000001,1.9106045771,0.054240000000000003,0.01582,0.0565,1.85,0.14,1.8552897348
2020-10-25 03:30:00,1.82136,0.15498,1.8279417524000001,0.05136,0.014980000000000002,0.053500000000000006,1.77,0.14,1.7755280905,1.83136,0.15498,1.8379059415999999,0.05136,0.014980000000000002,0.053500000000000006,1.78,0.14,1.7854971297
2020-10-25 04:00:00,1.7604000000000002,0.1547,1.7671842717000001,0.0504,0.014700000000000001,0.052500000000000005,1.71,0.14,1.7157214226000002,1.7704,0.1547,1.7771460970000001,0.0504,0.014700000000000001,0.052500000000000005,1.72,0.14,1.7256882685
2020-10-25 04:30:00,1.7628,0.1854,1.7725227784,0.0528,0.0154,0.055,1.71,0.17,1.7184295156,1.7728000000000002,0.1854,1.7824682325,0.0528,0.0154,0.055,1.72,0.17,1.7283807451
2020-10-25 05:00:00,1.80424,0.01582,1.8043093554,0.054240000000000003,0.01582,0.0565,1.75,0.0,1.75,1.82424,0.18582,1.8336795385,0.054240000000000003,0.01582,0.0565,1.77,0.17,1.7781451009
2020-10-25 05:30:00,1.8852000000000002,0.0161,1.8852687474,0.055200000000000006,0.0161,0.0575,1.83,0.0,1.83,1.8952,0.0161,1.8952683847,0.055200000000000006,0.0161,0.0575,1.8399999999999999,0.0,1.8399999999999999
2020-10-25 06:00:00,1.95568,-0.14376,1.9609567053,0.05568000000000001,0.01624,0.058,1.9,-0.16,1.9067249408,1.97568,-0.14376,1.9809034303000002,0.05568000000000001,0.01624,0.058,1.92,-0.16,1.9266551326
2020-10-25 06:30:00,2.11472,0.15596000000000002,2.1204632041,0.054720000000000005,0.015960000000000002,0.057,2.06,0.14,2.0647518011,2.13472,0.15596000000000002,2.1404095403,0.054720000000000005,0.015960000000000002,0.057,2.08,0.14,2.0847062143
2020-10-25 07:00:00,2.21856,0.15708000000000003,2.224113891,0.05856000000000001,0.01708,0.061,2.16,0.14,2.164532282,2.23856,0.15708000000000003,2.244064393,0.05856000000000001,0.01708,0.061,2.18,0.14,2.1844907873
2020-10-25 07:30:00,2.16,0.17750000000000002,2.1672808424,0.06,0.0175,0.0625,2.1,0.16,2.106086418,2.2,0.17750000000000002,2.2071488962,0.06,0.0175,0.0625,2.14,0.16,2.1459729728
2020-10-25 08:00:00,1.9581600000000001,0.22988000000000003,1.9716073137999999,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.8900000000000001,0.21,1.901630879,2.03816,0.23988,2.0522277164,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.97,0.22,1.9822462007000001
2020-10-25 08:30:00,2.39568,0.38874000000000003,2.4270149258,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.16,0.32,2.1835750502,2.44568,0.38874000000000003,2.4763823311,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.21,0.32,2.2330472454
2020-10-25 09:00:00,2.438,0.399,2.4704341724,0.40800000000000003,0.11900000000000001,0.425,2.03,0.28,2.0492193636,2.498,0.389,2.5281069993000003,0.40800000000000003,0.11900000000000001,0.425,2.09,0.27,2.1073680267
2020-10-25 09:30:00,1.87072,0.23146000000000003,1.8849846286,0.21072000000000002,0.06146000000000001,0.2195,1.6600000000000001,0.17,1.6686821147000002,1.99072,0.25146,2.0065388733,0.21072000000000002,0.06146000000000001,0.2195,1.78,0.19,1.7901117283999999
2020-10-25 10:00:00,1.23864,0.28002000000000005,1.2698977321,0.30864,0.09002,0.3215,0.93,0.19,0.9492101980000001,1.49864,0.35002000000000005,1.5389723357,0.30864,0.09002,0.3215,1.19,0.26,1.2180722474
2020-10-25 10:30:00,1.04576,0.6641800000000001,1.23884989,0.66576,0.19418000000000002,0.6935,0.38,0.47000000000000003,0.6044005295,1.19576,0.23418000000000003,1.2184753793,0.66576,0.19418000000000002,0.6935,0.53,0.04,0.5315072906
2020-10-25 11:00:00,1.93024,0.9738200000000001,2.1619786886,1.35024,0.39382000000000006,1.4065,0.58,0.58,0.8202438662,2.04024,0.18382,2.0485041006,1.35024,0.39382000000000006,1.4065,0.6900000000000001,-0.21,0.7212489168
2020-10-25 11:30:00,2.7640000000000002,1.1844999999999999,3.0071142729,2.004,0.5845,2.0875,0.76,0.6000000000000001,0.9682974750000001,2.904,0.35450000000000004,2.9255574255,2.004,0.5845,2.0875,0.9,-0.23,0.9289241088
2020-10-25 12:00:00,2.60056,1.00808,2.7891105392,1.57056,0.45808000000000004,1.6360000000000001,1.03,0.55,1.167647207,2.69056,0.15808000000000003,2.6951998812999998,1.57056,0.45808000000000004,1.6360000000000001,1.12,-0.30000000000000004,1.1594826433
2020-10-25 12:30:00,3.03864,0.90502,3.1705510956,1.38864,0.40502000000000005,1.4465,1.65,0.5,1.724093965,3.06864,0.045020000000000004,3.0689702263,1.38864,0.40502000000000005,1.4465,1.6800000000000002,-0.36,1.7181385276
2020-10-25 13:00:00,2.7405600000000003,0.8055800000000001,2.8565063014,1.15056,0.33558000000000004,1.1985000000000001,1.5899999999999999,0.47000000000000003,1.6580108564,2.75056,-0.06442,2.7513142769,1.15056,0.33558000000000004,1.1985000000000001,1.6,-0.4,1.6492422502
2020-10-25 13:30:00,1.07352,0.32186000000000003,1.1207314799,0.6235200000000001,0.18186000000000002,0.6495000000000001,0.45,0.14,0.4712748667,1.25352,0.34186000000000005,1.2993000616,0.6235200000000001,0.18186000000000002,0.6495000000000001,0.63,0.16,0.65
2020-10-25 14:00:00,1.9233600000000002,0.09848000000000001,1.9258795392999999,0.7833600000000001,0.22848000000000002,0.8160000000000001,1.1400000000000001,-0.13,1.1473883388,2.05336,0.16848000000000002,2.0602603719,0.7833600000000001,0.22848000000000002,0.8160000000000001,1.27,-0.06,1.2714165328
2020-10-25 14:30:00,2.92,0.3775,2.9443006385,1.74,0.5075000000000001,1.8125,1.18,-0.13,1.1871394189,3.12,0.6475000000000001,3.186480229,1.74,0.5075000000000001,1.8125,1.38,0.14,1.3870832708
2020-10-25 15:00:00,2.91496,0.46228,2.9513885884,1.10496,0.32228,1.151,1.81,0.14,1.8154062906,2.9749600000000003,0.46228,3.0106626845,1.10496,0.32228,1.151,1.87,0.14,1.8752333187999999
2020-10-25 15:30:00,2.79096,0.46528,2.8294775489,1.08096,0.31528,1.126,1.71,0.15,1.7165663401,2.89096,0.45528,2.9265900977,1.08096,0.31528,1.126,1.81,0.14,1.8154062906
2020-10-25 16:00:00,2.5358400000000003,0.26712,2.5498701143,0.43584000000000006,0.12712,0.454,2.1,0.14,2.104661493,2.58584,0.26712,2.599600277,0.43584000000000006,0.12712,0.454,2.15,0.14,2.154553318
2020-10-25 16:30:00,2.86712,0.30666000000000004,2.8834731575,0.53712,0.15666000000000002,0.5595,2.33,0.15,2.3348233338,2.90712,0.29666000000000003,2.9222172832,0.53712,0.15666000000000002,0.5595,2.37,0.14,2.3741314201
2020-10-25 17:00:00,2.7866400000000002,0.25902000000000003,2.7986521488,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.55,0.19,2.5570686342,2.80664,0.16902,2.8117247109,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.5700000000000003,0.1,2.5719447895
2020-10-25 17:30:00,3.0428,0.1729,3.0477083604,0.11280000000000001,0.0329,0.11750000000000001,2.93,0.14,2.933342803,3.0728,0.2029,3.0794915571,0.11280000000000001,0.0329,0.11750000000000001,2.96,0.17,2.9648777378
2020-10-25 18:00:00,3.02712,0.15666000000000002,3.0311710361,0.057120000000000004,0.01666,0.059500000000000004,2.9699999999999998,0.14,2.9732978324,3.05712,0.15666000000000002,3.061131335,0.057120000000000004,0.01666,0.059500000000000004,3.0,0.14,3.0032648901
2020-10-25 18:30:00,2.89328,0.15554,2.8974578254,0.05328,0.015540000000000002,0.0555,2.84,0.14,2.8434486104000003,2.92328,0.15554,2.9274150116,0.05328,0.015540000000000002,0.0555,2.87,0.14,2.8734126052
2020-10-25 19:00:00,2.57232,0.15526,2.5770013291,0.052320000000000005,0.015260000000000001,0.0545,2.52,0.14,2.5238858928,2.59232,0.15526,2.596965277,0.052320000000000005,0.015260000000000001,0.0545,2.54,0.14,2.5438553418
2020-10-25 19:30:00,2.4628,0.1554,2.4676979151,0.0528,0.0154,0.055,2.41,0.14,2.4140629652,2.4928,0.1554,2.4976390852,0.0528,0.0154,0.055,2.44,0.14,2.4440130933
2020-10-25 20:00:00,2.36184,0.15512,2.3669284738,0.051840000000000004,0.015120000000000001,0.054,2.31,0.14,2.3142385357,2.39184,0.15512,2.3968647855,0.051840000000000004,0.015120000000000001,0.054,2.34,0.14,2.3441842931
2020-10-25 20:30:00,2.32136,0.15498,2.3265276809,0.05136,0.014980000000000002,0.053500000000000006,2.27,0.14,2.2743130831,2.34136,0.15498,2.3464836351000002,0.05136,0.014980000000000002,0.053500000000000006,2.29,0.14,2.2942754848
2020-10-25 21:00:00,2.23328,0.15554,2.2386898512,0.05328,0.015540000000000002,0.0555,2.18,0.14,2.1844907873,2.25328,0.20554000000000003,2.2626350678,0.05328,0.015540000000000002,0.0555,2.2,0.19,2.2081893035
2020-10-25 21:30:00,2.11328,0.15554,2.1189962364,0.05328,0.015540000000000002,0.0555,2.06,0.14,2.0647518011,2.14328,0.15554,2.1489164363,0.05328,0.015540000000000002,0.0555,2.09,0.14,2.094683747
2020-10-25 22:00:00,2.0428,0.1554,2.0487022722,0.0528,0.0154,0.055,1.99,0.14,1.9949185447,2.0628,0.1554,2.0686452088,0.0528,0.0154,0.055,2.01,0.14,2.0148697228
2020-10-25 22:30:00,1.8918400000000002,0.24512000000000003,1.9076536373000001,0.051840000000000004,0.015120000000000001,0.054,1.8399999999999999,0.23,1.8543192821,1.90184,-0.24488000000000001,1.917540508,0.051840000000000004,0.015120000000000001,0.054,1.85,-0.26,1.8681809334000001
2020-10-25 23:00:00,1.7537600000000002,-0.15432,1.7605365091,0.05376,0.015680000000000003,0.056,1.7000000000000002,-0.17,1.7084788556000001,1.76376,-0.20432000000000003,1.7755551245,0.05376,0.015680000000000003,0.056,1.71,-0.22,1.724093965
2020-10-25 23:30:00,1.78328,0.27554,1.8044417004,0.05328,0.015540000000000002,0.0555,1.73,0.26,1.7494284781,1.80328,-0.40446000000000004,1.848081884,0.05328,0.015540000000000002,0.0555,1.75,-0.42,1.7996944185000001
2020-10-26 00:00:00,1.70376,0.15568,1.7108577965,0.05376,0.015680000000000003,0.056,1.65,0.14,1.6559287424,1.7137600000000002,0.18568,1.7237895463,0.05376,0.015680000000000003,0.056,1.6600000000000001,0.17,1.6686821147000002
2020-10-26 00:30:00,1.78424,0.15582000000000001,1.7910310578000002,0.054240000000000003,0.01582,0.0565,1.73,0.14,1.7356554958000001,1.79424,0.15582000000000001,1.8009933509,0.054240000000000003,0.01582,0.0565,1.74,0.14,1.7456230979
2020-10-26 01:00:00,1.97568,0.15624000000000002,1.9818482283,0.05568000000000001,0.01624,0.058,1.92,0.14,1.9250974001,1.9956800000000001,0.15624000000000002,2.001786602,0.05568000000000001,0.01624,0.058,1.94,0.14,1.9450449866000001
2020-10-26 01:30:00,1.9952,0.0161,1.9952649573,0.055200000000000006,0.0161,0.0575,1.94,0.0,1.94,2.0152,0.0161,2.0152643127,0.055200000000000006,0.0161,0.0575,1.96,0.0,1.96
2020-10-26 02:00:00,1.95376,0.18568,1.9625634257,0.05376,0.015680000000000003,0.056,1.9,0.17,1.9075901027,1.97376,0.18568,1.9824746152000001,0.05376,0.015680000000000003,0.056,1.92,0.17,1.9275113489
2020-10-26 02:30:00,1.85088,-0.14516,1.8565635459,0.05088,0.01484,0.053,1.8,-0.16,1.8070971196999999,1.87088,-0.15516000000000002,1.8773030123,0.05088,0.01484,0.053,1.82,-0.17,1.8279223178000001
2020-10-26 03:00:00,1.8323200000000002,0.015260000000000001,1.8323835434,0.052320000000000005,0.015260000000000001,0.0545,1.78,0.0,1.78,1.8523200000000002,-0.11474000000000001,1.8558703214,0.052320000000000005,0.015260000000000001,0.0545,1.8,-0.13,1.8046883387000001
2020-10-26 03:30:00,1.86088,-0.11516000000000001,1.8644399159,0.05088,0.01484,0.053,1.81,-0.13,1.8146625031,1.88088,-0.11516000000000001,1.8844021333,0.05088,0.01484,0.053,1.83,-0.13,1.8346116755000001
2020-10-26 04:00:00,1.89992,-0.11544000000000001,1.9034238624,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.85,-0.13,1.8545619429,1.91992,-0.11544000000000001,1.9233874284999999,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.87,-0.13,1.8745132702
2020-10-26 04:30:00,1.7804,0.014700000000000001,1.7804606848,0.0504,0.014700000000000001,0.052500000000000005,1.73,0.0,1.73,1.7904,0.014700000000000001,1.7904603458000001,0.0504,0.014700000000000001,0.052500000000000005,1.74,0.0,1.74
2020-10-26 05:00:00,1.82328,0.15554,1.8299023608,0.05328,0.015540000000000002,0.0555,1.77,0.14,1.7755280905,1.84328,0.15554,1.8498307625,0.05328,0.015540000000000002,0.0555,1.79,0.14,1.7954665132
2020-10-26 05:30:00,1.8676,0.1568,1.87417075,0.057600000000000005,0.016800000000000002,0.06,1.81,0.14,1.8154062906,1.8876,0.1568,1.89410137,0.057600000000000005,0.016800000000000002,0.06,1.83,0.14,1.8353473786
2020-10-26 06:00:00,2.0176,0.2068,2.0281706043,0.057600000000000005,0.016800000000000002,0.06,1.96,0.19,1.9691876498,2.0376,0.1968,2.0470818254,0.057600000000000005,0.016800000000000002,0.06,1.98,0.18,1.9881649831
2020-10-26 06:30:00,2.18664,0.24652000000000002,2.200492354,0.05664,0.01652,0.059000000000000004,2.13,0.23,2.1423818521,2.20664,0.23652,2.2192795678,0.05664,0.01652,0.059000000000000004,2.15,0.22,2.1612265036
2020-10-26 07:00:00,2.39664,0.46652000000000005,2.4416232715,0.05664,0.01652,0.059000000000000004,2.34,0.45,2.3828764131,2.40664,0.38652000000000003,2.4374810358,0.05664,0.01652,0.059000000000000004,2.35,0.37,2.3789493479
2020-10-26 07:30:00,2.68536,0.95198,2.8491093784,0.07536000000000001,0.021980000000000003,0.0785,2.61,0.93,2.7707399734,2.63536,0.32198000000000004,2.6549563932,0.07536000000000001,0.021980000000000003,0.0785,2.56,0.30000000000000004,2.5775181862
2020-10-26 08:00:00,2.83608,0.9159400000000001,2.9803180787,0.22608000000000003,0.06594,0.23550000000000001,2.61,0.85,2.7449225854,2.85608,0.6459400000000001,2.9282130131,0.22608000000000003,0.06594,0.23550000000000001,2.63,0.58,2.6931951285
2020-10-26 08:30:00,2.85464,0.8130200000000001,2.9681595392,0.52464,0.15302000000000002,0.5465,2.33,0.66,2.4216729754,2.92464,0.8230200000000001,3.0382365033,0.52464,0.15302000000000002,0.5465,2.4,0.67,2.4917664417
2020-10-26 09:00:00,2.9300800000000002,0.6829400000000001,3.0086169331,0.25008,0.07294,0.2605,2.68,0.61,2.7485450697,3.03008,0.70294,3.1105480948,0.25008,0.07294,0.2605,2.7800000000000002,0.63,2.8504911857
2020-10-26 09:30:00,3.17128,0.8970400000000001,3.2957089677,0.40128,0.11704,0.418,2.77,0.78,2.8777247957,3.26128,0.9170400000000001,3.3877587872,0.40128,0.11704,0.418,2.86,0.8,2.9697811367
2020-10-26 10:00:00,3.17392,0.95906,3.3156544225999998,0.61392,0.17906000000000002,0.6395000000000001,2.56,0.78,2.6761913235,3.26392,0.97906,3.4075991915,0.61392,0.17906000000000002,0.6395000000000001,2.65,0.8,2.7681221071
2020-10-26 10:30:00,2.95864,1.62752,3.3767398478,1.80864,0.52752,1.884,1.15,1.1,1.5913830463,3.18864,1.06752,3.3625918575,1.80864,0.52752,1.884,1.38,0.54,1.4818906842000001
2020-10-26 11:00:00,2.778,1.5865,3.1991039761,1.188,0.34650000000000003,1.2375,1.5899999999999999,1.24,2.0163581031,2.988,0.8765000000000001,3.1139036995,1.188,0.34650000000000003,1.2375,1.8,0.53,1.8764061394
2020-10-26 11:30:00,2.93776,1.29018,3.2085819687,0.37776000000000004,0.11018000000000001,0.3935,2.56,1.18,2.8188650198,3.01776,0.55018,3.0675028036,0.37776000000000004,0.11018000000000001,0.3935,2.64,0.44,2.6764155133000003
2020-10-26 12:00:00,2.85816,1.25738,3.1225122978,0.36816000000000004,0.10738,0.3835,2.49,1.15,2.7427358604,2.98816,0.5273800000000001,3.034341749,0.36816000000000004,0.10738,0.3835,2.62,0.42,2.6534505836999998
2020-10-26 12:30:00,2.79232,1.31526,3.0865773682,0.53232,0.15526,0.5545,2.26,1.16,2.5403149411,3.02232,0.62526,3.0863195314,0.53232,0.15526,0.5545,2.49,0.47000000000000003,2.5339692184000002
2020-10-26 13:00:00,2.79792,1.25106,3.0648829423,0.27792,0.08106000000000001,0.28950000000000004,2.52,1.17,2.7783628273,2.94792,0.5210600000000001,2.9936158488,0.27792,0.08106000000000001,0.28950000000000004,2.67,0.44,2.7060118255
2020-10-26 13:30:00,2.83456,1.27008,3.1060961994,0.27456,0.08008000000000001,0.28600000000000003,2.56,1.19,2.8230657095,2.94456,0.5200800000000001,2.9901365855,0.27456,0.08008000000000001,0.28600000000000003,2.67,0.44,2.7060118255
2020-10-26 14:00:00,2.97464,1.61802,3.3862179271,1.36464,0.39802000000000004,1.4215,1.6099999999999999,1.22,2.0200247523,3.13464,0.89802,3.2607373169000002,1.36464,0.39802000000000004,1.4215,1.77,0.5,1.839266158
2020-10-26 14:30:00,2.71192,1.40806,3.0556739109,0.5419200000000001,0.15806,0.5645,2.17,1.25,2.5042763426,2.79192,0.6580600000000001,2.8684246983,0.5419200000000001,0.15806,0.5645,2.25,0.5,2.3048861143
2020-10-26 15:00:00,3.0744,1.4567,3.40204501,0.6744,0.1967,0.7025,2.4,1.26,2.7106456795,3.0544000000000002,0.6767000000000001,3.128463241,0.6744,0.1967,0.7025,2.38,0.48,2.4279209213
2020-10-26 15:30:00,3.06448,1.25214,3.3104217632,0.38448000000000004,0.11214,0.4005,2.68,1.1400000000000001,2.9123873369,3.00448,0.46214000000000005,3.0398147065,0.38448000000000004,0.11214,0.4005,2.62,0.35000000000000003,2.6432744844
2020-10-26 16:00:00,2.97488,1.09684,3.1706417332,0.19488000000000003,0.05684,0.203,2.7800000000000002,1.04,2.9681644159,2.91488,0.30684,2.9309855339,0.19488000000000003,0.05684,0.203,2.7199999999999998,0.25,2.7314648085
2020-10-26 16:30:00,2.92736,0.46298000000000006,2.9637454428,0.14736000000000002,0.042980000000000004,0.1535,2.7800000000000002,0.42,2.8115476165,2.94736,0.40298000000000006,2.9747813113,0.14736000000000002,0.042980000000000004,0.1535,2.8,0.36,2.8230479982
2020-10-26 17:00:00,3.02336,0.40848,3.0508296577,0.06336,0.01848,0.066,2.96,0.39,2.9855820203,3.04336,0.37848000000000004,3.0668040694,0.06336,0.01848,0.066,2.98,0.36,3.001666204
2020-10-26 17:30:00,3.3785600000000002,0.24708000000000002,3.3875826484,0.05856000000000001,0.01708,0.061,3.32,0.23,3.3279573315,3.40856,0.23708,3.4167950187000002,0.05856000000000001,0.01708,0.061,3.35,0.22,3.3572161086
2020-10-26 18:00:00,3.41712,0.16666,3.4211817622,0.057120000000000004,0.01666,0.059500000000000004,3.36,0.15,3.3633465477,3.44712,0.15666000000000002,3.4506779986,0.057120000000000004,0.01666,0.059500000000000004,3.39,0.14,3.3928896239
2020-10-26 18:30:00,3.27424,0.04582000000000001,3.2745605888,0.054240000000000003,0.01582,0.0565,3.22,0.03,3.2201397485,3.29424,-0.20418000000000003,3.3005615659,0.054240000000000003,0.01582,0.0565,3.24,-0.22,3.2474605463
2020-10-26 19:00:00,2.8261600000000002,0.016380000000000002,2.8262074676,0.05616,0.016380000000000002,0.0585,2.77,0.0,2.77,2.85616,-0.11362000000000001,2.8584190473,0.05616,0.016380000000000002,0.0585,2.8,-0.13,2.8030162326
2020-10-26 19:30:00,2.6452,0.0161,2.6452489958000003,0.055200000000000006,0.0161,0.0575,2.59,0.0,2.59,2.6752000000000002,-0.1139,2.6776236199,0.055200000000000006,0.0161,0.0575,2.62,-0.13,2.6232232081999998
2020-10-26 20:00:00,2.52424,-0.12418000000000001,2.527292672,0.054240000000000003,0.01582,0.0565,2.47,-0.14,2.4739644298,2.55424,-0.11418,2.5567907717000002,0.054240000000000003,0.01582,0.0565,2.5,-0.13,2.5033777182
2020-10-26 20:30:00,2.40856,-0.12292000000000002,2.4116945495,0.05856000000000001,0.01708,0.061,2.35,-0.14,2.3541665192,2.42856,-0.11292,2.4311837857,0.05856000000000001,0.01708,0.061,2.37,-0.13,2.373562723
2020-10-26 21:00:00,2.32952,-0.12264000000000001,2.3327460213,0.05952,0.01736,0.062,2.27,-0.14,2.2743130831,2.34952,-0.11264,2.3522185273,0.05952,0.01736,0.062,2.29,-0.13,2.2936869882
2020-10-26 21:30:00,2.21376,0.15568,2.2192272529,0.05376,0.015680000000000003,0.056,2.16,0.14,2.164532282,2.23376,0.18568,2.2414639859,0.05376,0.015680000000000003,0.056,2.18,0.17,2.1866183938
2020-10-26 22:00:00,2.18376,0.15568,2.1893021719,0.05376,0.015680000000000003,0.056,2.13,0.14,2.1345959805,2.20376,0.15568,2.2092520001000002,0.05376,0.015680000000000003,0.056,2.15,0.14,2.154553318
