Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-26 22:30:00,1.95472,0.15596000000000002,1.9609318703,0.054720000000000005,0.015960000000000002,0.057,1.9,0.14,1.9051509127,1.97472,0.15596000000000002,1.9808691527,0.054720000000000005,0.015960000000000002,0.057,1.92,0.14,1.9250974001
2020-10-26 23:00:00,1.89472,0.15596000000000002,1.9011279284,0.054720000000000005,0.015960000000000002,0.057,1.8399999999999999,0.14,1.8453184007,1.9047200000000002,-0.29404,1.9272824910000002,0.054720000000000005,0.015960000000000002,0.057,1.85,-0.31,1.8757931656
2020-10-26 23:30:00,1.7532800000000002,0.005540000000000001,1.7532887526,0.05328,0.015540000000000002,0.0555,1.7000000000000002,-0.01,1.7000294115,1.76328,-0.16446000000000002,1.7709329321,0.05328,0.015540000000000002,0.0555,1.71,-0.18,1.7194475857
2020-10-27 00:00:00,1.71184,-0.11488000000000001,1.715690415,0.051840000000000004,0.015120000000000001,0.054,1.6600000000000001,-0.13,1.6650825805,1.73184,-0.12488,1.7363366033,0.051840000000000004,0.015120000000000001,0.054,1.6800000000000002,-0.14,1.685823241
2020-10-27 00:30:00,1.8252000000000002,0.0161,1.8252710073,0.055200000000000006,0.0161,0.0575,1.77,0.0,1.77,1.8452000000000002,-0.12390000000000001,1.8493550903,0.055200000000000006,0.0161,0.0575,1.79,-0.14,1.7954665132
2020-10-27 01:00:00,2.0352,0.0161,2.0352636807,0.055200000000000006,0.0161,0.0575,1.98,0.0,1.98,2.0552,0.0161,2.055263061,0.055200000000000006,0.0161,0.0575,2.0,0.0,2.0
2020-10-27 01:30:00,2.07424,0.15582000000000001,2.0800844815,0.054240000000000003,0.01582,0.0565,2.02,0.14,2.0248456731,2.09424,0.11582,2.0974402137,0.054240000000000003,0.01582,0.0565,2.04,0.1,2.0424495098
2020-10-27 02:00:00,2.12232,0.23526000000000002,2.1353195194,0.052320000000000005,0.015260000000000001,0.0545,2.07,0.22,2.081657993,2.14232,0.20526000000000003,2.1521307233,0.052320000000000005,0.015260000000000001,0.0545,2.09,0.19,2.0986185933
2020-10-27 02:30:00,2.09944,0.38442000000000004,2.1343446418,0.049440000000000005,0.01442,0.051500000000000004,2.05,0.37,2.083122656,2.07944,-0.015580000000000002,2.079498365,0.049440000000000005,0.01442,0.051500000000000004,2.03,-0.03,2.0302216628
2020-10-27 03:00:00,2.00088,0.15484,2.0068622773,0.05088,0.01484,0.053,1.9500000000000002,0.14,1.9550191815,2.02088,0.15484,2.0268032465,0.05088,0.01484,0.053,1.97,0.14,1.9749683542
2020-10-27 03:30:00,2.0404,0.1947,2.0496683268,0.0504,0.014700000000000001,0.052500000000000005,1.99,0.18,1.9981241203,2.0604,0.1947,2.0695787615,0.0504,0.014700000000000001,0.052500000000000005,2.01,0.18,2.0180436071
2020-10-27 04:00:00,2.0404,0.2247,2.0527353093,0.0504,0.014700000000000001,0.052500000000000005,1.99,0.21,2.0010497245,2.0604,0.2147,2.0715559973,0.0504,0.014700000000000001,0.052500000000000005,2.01,0.2,2.0199257412
2020-10-27 04:30:00,2.0304,0.2447,2.0450922351,0.0504,0.014700000000000001,0.052500000000000005,1.98,0.23,1.9933138237999999,2.0504,0.23470000000000002,2.0637888094,0.0504,0.014700000000000001,0.052500000000000005,2.0,0.22,2.0120636173
2020-10-27 05:00:00,1.9804,0.20470000000000002,1.9909510918,0.0504,0.014700000000000001,0.052500000000000005,1.9300000000000002,0.19,1.9393297811,2.0004,0.1947,2.0098527931,0.0504,0.014700000000000001,0.052500000000000005,1.9500000000000002,0.18,1.9582900704
2020-10-27 05:30:00,1.98088,0.17484000000000002,1.9885810519,0.05088,0.01484,0.053,1.9300000000000002,0.16,1.9366207682,2.0108800000000002,0.16484000000000001,2.0176249899,0.05088,0.01484,0.053,1.96,0.15,1.9657314160000001
2020-10-27 06:00:00,2.0304,0.20470000000000002,2.0406925908,0.0504,0.014700000000000001,0.052500000000000005,1.98,0.19,1.9890952717000001,2.0504,0.1947,2.0596233272,0.0504,0.014700000000000001,0.052500000000000005,2.0,0.18,2.0080836636
2020-10-27 06:30:00,2.26136,0.27498,2.2780173507,0.05136,0.014980000000000002,0.053500000000000006,2.21,0.26,2.2252415599,2.28136,0.16498000000000002,2.2873176102,0.05136,0.014980000000000002,0.053500000000000006,2.23,0.15,2.2350391495
2020-10-27 07:00:00,2.43328,0.19554000000000002,2.4411242185,0.05328,0.015540000000000002,0.0555,2.38,0.18,2.3867970169,2.45328,0.16554000000000002,2.4588587292,0.05328,0.015540000000000002,0.0555,2.4,0.15,2.4046829313
2020-10-27 07:30:00,2.62296,0.58128,2.6865974019000003,0.07296000000000001,0.02128,0.076,2.55,0.56,2.6107661711,2.63296,0.46128,2.6730614658,0.07296000000000001,0.02128,0.076,2.56,0.44,2.5975372952
2020-10-27 08:00:00,2.7436,0.5673,2.8016370661,0.0936,0.0273,0.0975,2.65,0.54,2.7044592805,2.7736,0.5573,2.8290352154000002,0.0936,0.0273,0.0975,2.68,0.53,2.7319040979
2020-10-27 08:30:00,2.98216,0.7368800000000001,3.0718512985,0.09216,0.02688,0.096,2.89,0.71,2.9759368273,3.03216,0.7468800000000001,3.1227910593,0.09216,0.02688,0.096,2.94,0.72,3.0268795814
2020-10-27 09:00:00,3.29976,1.2536800000000001,3.5298908765,0.14976,0.043680000000000004,0.156,3.15,1.21,3.374403651,3.24976,0.37368,3.271173612,0.14976,0.043680000000000004,0.156,3.1,0.33,3.1175150361
2020-10-27 09:30:00,3.39088,1.09984,3.5647882406,0.17088,0.04984,0.178,3.22,1.05,3.386871713,3.41088,0.69984,3.4819360132,0.17088,0.04984,0.178,3.24,0.65,3.304557459
2020-10-27 10:00:00,3.45152,1.3633600000000001,3.7110296145,0.25152,0.07336000000000001,0.262,3.2,1.29,3.4502318763,3.41152,0.46336000000000005,3.442843476,0.25152,0.07336000000000001,0.262,3.16,0.39,3.1839755024
2020-10-27 10:30:00,3.37976,1.29368,3.6188928693999998,0.14976,0.043680000000000004,0.156,3.23,1.25,3.4634375987,3.3297600000000003,0.39368000000000003,3.3529517742,0.14976,0.043680000000000004,0.156,3.18,0.35000000000000003,3.1992030258
2020-10-27 11:00:00,3.27496,1.25478,3.507112181,0.08496000000000001,0.024780000000000003,0.08850000000000001,3.19,1.23,3.4189179575,3.24496,0.36478000000000005,3.2653988807,0.08496000000000001,0.024780000000000003,0.08850000000000001,3.16,0.34,3.1782385058
2020-10-27 11:30:00,3.17544,1.13492,3.372159931,0.08544,0.02492,0.089,3.09,1.11,3.283321489,3.20544,0.6549200000000001,3.2716610154,0.08544,0.02492,0.089,3.12,0.63,3.1829703109
2020-10-27 12:00:00,3.2464,1.0252,3.4044306426,0.0864,0.0252,0.09,3.16,1.0,3.3144531977,3.3364000000000003,1.0452,3.4962848854,0.0864,0.0252,0.09,3.25,1.02,3.4063029812
2020-10-27 12:30:00,3.21688,0.9653400000000001,3.3586006387,0.08688000000000001,0.02534,0.09050000000000001,3.13,0.9400000000000001,3.2681034255,3.28688,0.9453400000000001,3.4201239524,0.08688000000000001,0.02534,0.09050000000000001,3.2,0.92,3.3296246035
2020-10-27 13:00:00,3.12472,0.77346,3.2190239903,0.11472,0.033460000000000004,0.11950000000000001,3.01,0.74,3.0996290101,3.1947200000000002,0.78346,3.2893837492999998,0.11472,0.033460000000000004,0.11950000000000001,3.08,0.75,3.17
2020-10-27 13:30:00,3.03072,0.74146,3.1201004231,0.21072000000000002,0.06146000000000001,0.2195,2.8200000000000003,0.68,2.9008274682,3.10072,0.7014600000000001,3.1790738667,0.21072000000000002,0.06146000000000001,0.2195,2.89,0.64,2.9600168918
2020-10-27 14:00:00,2.8795200000000003,0.42236,2.9103304623,0.17952,0.052360000000000004,0.187,2.7,0.37,2.7252339349,2.93952,0.42236,2.9697080328,0.17952,0.052360000000000004,0.187,2.76,0.37,2.784690288
2020-10-27 14:30:00,2.65192,0.42056000000000004,2.6850605952,0.24192000000000002,0.07056000000000001,0.252,2.41,0.35000000000000003,2.4352823245,2.74192,0.44056000000000006,2.7770881152999998,0.24192000000000002,0.07056000000000001,0.252,2.5,0.37,2.527231687
2020-10-27 15:00:00,2.67104,0.5732200000000001,2.731855752,0.25104000000000004,0.07322000000000001,0.2615,2.42,0.5,2.4711131095,2.72104,0.43322000000000005,2.7553109171,0.25104000000000004,0.07322000000000001,0.2615,2.47,0.36,2.4960969532
2020-10-27 15:30:00,2.72912,0.7626600000000001,2.8336806895,0.24912,0.07266,0.2595,2.48,0.6900000000000001,2.5741989045,2.74912,0.54266,2.8021671346,0.24912,0.07266,0.2595,2.5,0.47000000000000003,2.5437963755
2020-10-27 16:00:00,2.63888,0.50634,2.6870183941,0.15888000000000002,0.046340000000000006,0.1655,2.48,0.46,2.5223005372,2.69888,0.51634,2.7478282788,0.15888000000000002,0.046340000000000006,0.1655,2.54,0.47000000000000003,2.5831182706
2020-10-27 16:30:00,2.72904,0.42472000000000004,2.7618918154000003,0.11904,0.03472,0.124,2.61,0.39,2.6389770745,2.75904,0.42472000000000004,2.7915387871,0.11904,0.03472,0.124,2.64,0.39,2.6686513447999998
2020-10-27 17:00:00,2.85056,0.43058,2.8828963648,0.07056000000000001,0.02058,0.07350000000000001,2.7800000000000002,0.41000000000000003,2.8100711735,2.88056,0.41058000000000006,2.9096738391,0.07056000000000001,0.02058,0.07350000000000001,2.81,0.39,2.8369349658000003
2020-10-27 17:30:00,3.05288,0.34834000000000004,3.0726888957,0.06288,0.018340000000000002,0.0655,2.99,0.33,3.0081555811,3.08288,0.31834,3.0992724065,0.06288,0.018340000000000002,0.0655,3.02,0.30000000000000004,3.0348640826
2020-10-27 18:00:00,3.08712,0.31666000000000005,3.1033181355,0.057120000000000004,0.01666,0.059500000000000004,3.03,0.30000000000000004,3.0448152653,3.11712,0.31666000000000005,3.1331630424,0.057120000000000004,0.01666,0.059500000000000004,3.06,0.30000000000000004,3.0746707141
2020-10-27 18:30:00,2.95288,0.20834000000000003,2.9602205746,0.06288,0.018340000000000002,0.0655,2.89,0.19,2.8962389404,2.98288,0.20834000000000003,2.9901469278,0.06288,0.018340000000000002,0.0655,2.92,0.19,2.9261749777
2020-10-27 19:00:00,2.76856,0.24708000000000002,2.7795634549,0.05856000000000001,0.01708,0.061,2.71,0.23,2.7197426349000002,2.78856,0.15708000000000003,2.7929806659,0.05856000000000001,0.01708,0.061,2.73,0.14,2.7335873866
2020-10-27 19:30:00,2.67808,0.26694,2.6913508597,0.05808000000000001,0.01694,0.060500000000000005,2.62,0.25,2.631900454,2.70808,0.25694,2.7202417999,0.05808000000000001,0.01694,0.060500000000000005,2.65,0.24,2.6608457302
2020-10-27 20:00:00,2.5828800000000003,0.26834,2.5967817485999998,0.06288,0.018340000000000002,0.0655,2.52,0.25,2.532370431,2.61288,0.25834,2.6256202029,0.06288,0.018340000000000002,0.0655,2.55,0.24,2.5612692166
2020-10-27 20:30:00,2.47856,0.22708000000000003,2.4889405377,0.05856000000000001,0.01708,0.061,2.42,0.21,2.4290944815,2.50856,0.21708000000000002,2.5179350667,0.05856000000000001,0.01708,0.061,2.45,0.2,2.4581497107
2020-10-27 21:00:00,2.35472,0.23596000000000003,2.3665129199,0.054720000000000005,0.015960000000000002,0.057,2.3,0.22,2.3104977819,2.38472,0.21596,2.3944786907,0.054720000000000005,0.015960000000000002,0.057,2.33,0.2,2.3385679379
2020-10-27 21:30:00,2.16568,0.18624000000000002,2.1736732045,0.05568000000000001,0.01624,0.058,2.11,0.17,2.1168372635,2.18568,0.18624000000000002,2.1936003282,0.05568000000000001,0.01624,0.058,2.13,0.17,2.1367732683
2020-10-27 22:00:00,2.03808,0.28694000000000003,2.0581799363,0.05808000000000001,0.01694,0.060500000000000005,1.98,0.27,1.998324298,2.03808,0.07694000000000001,2.0395317722,0.05808000000000001,0.01694,0.060500000000000005,1.98,0.06,1.9809088823
2020-10-27 22:30:00,1.91616,0.57638,2.000970527,0.05616,0.016380000000000002,0.0585,1.8599999999999999,0.56,1.942472651,1.83616,-0.31362,1.8627509360999999,0.05616,0.016380000000000002,0.0585,1.78,-0.33,1.8103314614000001
2020-10-27 23:00:00,1.8380800000000002,0.59694,1.9325825856,0.05808000000000001,0.01694,0.060500000000000005,1.78,0.58,1.8721111078,1.75808,-0.30306000000000005,1.7840097113,0.05808000000000001,0.01694,0.060500000000000005,1.7000000000000002,-0.32,1.7298554852999999
2020-10-27 23:30:00,1.7537600000000002,0.61568,1.8586920132,0.05376,0.015680000000000003,0.056,1.7000000000000002,0.6000000000000001,1.8027756377,1.70376,-0.27432,1.7257026395000001,0.05376,0.015680000000000003,0.056,1.65,-0.29,1.6752910195
2020-10-28 00:00:00,1.6347200000000002,0.04596,1.6353659529,0.054720000000000005,0.015960000000000002,0.057,1.58,0.03,1.5802847844999999,1.64472,0.015960000000000002,1.6447974343,0.054720000000000005,0.015960000000000002,0.057,1.5899999999999999,0.0,1.5899999999999999
2020-10-28 00:30:00,1.75424,0.15582000000000001,1.7611467429,0.054240000000000003,0.01582,0.0565,1.7000000000000002,0.14,1.7057549648,1.77424,0.15582000000000001,1.7810691873,0.054240000000000003,0.01582,0.0565,1.72,0.14,1.7256882685
2020-10-28 01:00:00,1.9890400000000001,0.17722000000000002,1.99691939,0.05904,0.017220000000000003,0.061500000000000006,1.9300000000000002,0.16,1.9366207682,1.99904,0.16722,2.006021797,0.05904,0.017220000000000003,0.061500000000000006,1.94,0.15,1.9457903279000002
2020-10-28 01:30:00,2.05192,0.17806000000000002,2.0596312898,0.06192,0.018060000000000003,0.0645,1.99,0.16,1.9964217991000002,2.07192,0.16806000000000001,2.0787247653,0.06192,0.018060000000000003,0.0645,2.01,0.15,2.0155892439
2020-10-28 02:00:00,1.9752800000000001,0.17904,1.9833775233000002,0.06528,0.01904,0.068,1.9100000000000001,0.16,1.9166898549,1.9952800000000002,0.16904000000000002,2.0024277265,0.06528,0.01904,0.068,1.9300000000000002,0.15,1.9358202396
2020-10-28 02:30:00,1.9566400000000002,0.18652000000000002,1.965510061,0.05664,0.01652,0.059000000000000004,1.9,0.17,1.9075901027,1.9766400000000002,0.17652,1.9845062358,0.05664,0.01652,0.059000000000000004,1.92,0.16,1.9266551326
2020-10-28 03:00:00,1.88,0.1875,1.8893269304,0.06,0.0175,0.0625,1.82,0.17,1.8279223178000001,1.9,0.17750000000000002,1.9082731068,0.06,0.0175,0.0625,1.8399999999999999,0.16,1.8469434209000002
2020-10-28 03:30:00,1.80904,0.18722000000000003,1.8187020234,0.05904,0.017220000000000003,0.061500000000000006,1.75,0.17,1.7582377541,1.8190400000000002,0.017220000000000003,1.819121505,0.05904,0.017220000000000003,0.061500000000000006,1.76,0.0,1.76
2020-10-28 04:00:00,1.7576,0.1768,1.7664699262,0.057600000000000005,0.016800000000000002,0.06,1.7000000000000002,0.16,1.7075128111,1.7776,0.016800000000000002,1.7776793862,0.057600000000000005,0.016800000000000002,0.06,1.72,0.0,1.72
2020-10-28 04:30:00,1.7000000000000002,0.1875,1.7103088171,0.06,0.0175,0.0625,1.6400000000000001,0.17,1.6487874331999999,1.72,0.1575,1.7271960659,0.06,0.0175,0.0625,1.6600000000000001,0.14,1.6658931538
2020-10-28 05:00:00,1.82048,0.54764,1.9010673318,0.060480000000000006,0.017640000000000003,0.063,1.76,0.53,1.8380696396,1.76048,-0.16236,1.7679509609,0.060480000000000006,0.017640000000000003,0.063,1.7000000000000002,-0.18,1.7095028517
2020-10-28 05:30:00,1.8785600000000002,0.24708000000000002,1.8947390848999999,0.05856000000000001,0.01708,0.061,1.82,0.23,1.8344754019,1.89856,0.23708,1.9133052553,0.05856000000000001,0.01708,0.061,1.8399999999999999,0.22,1.8531055016
2020-10-28 06:00:00,1.9676,0.32680000000000003,1.9945545869,0.057600000000000005,0.016800000000000002,0.06,1.9100000000000001,0.31,1.93499354,1.9676,0.1968,1.9774175078,0.057600000000000005,0.016800000000000002,0.06,1.9100000000000001,0.18,1.9184629264000002
2020-10-28 06:30:00,2.1156800000000002,0.37624,2.1488737515,0.05568000000000001,0.01624,0.058,2.06,0.36,2.0912197398,2.12568,0.31624,2.1490749638,0.05568000000000001,0.01624,0.058,2.07,0.30000000000000004,2.0916261616
2020-10-28 07:00:00,2.27424,0.32582000000000005,2.2974608267,0.054240000000000003,0.01582,0.0565,2.22,0.31,2.2415396494,2.30424,0.31582000000000005,2.3257825027,0.054240000000000003,0.01582,0.0565,2.25,0.30000000000000004,2.2699118926
2020-10-28 07:30:00,2.60264,0.6770200000000001,2.6892547388,0.09264000000000001,0.027020000000000002,0.0965,2.51,0.65,2.5927977168,2.6326400000000003,0.6770200000000001,2.7182989994,0.09264000000000001,0.027020000000000002,0.0965,2.54,0.65,2.6218504915
2020-10-28 08:00:00,2.75,0.8125,2.8675174367,0.18,0.052500000000000005,0.1875,2.5700000000000003,0.76,2.6800186567,2.79,0.7425,2.8871103633,0.18,0.052500000000000005,0.1875,2.61,0.6900000000000001,2.6996666461
2020-10-28 08:30:00,3.00424,1.04582,3.1810686019,0.29424,0.08582000000000001,0.3065,2.71,0.96,2.8750130434,3.08424,1.06582,3.2632052724,0.29424,0.08582000000000001,0.3065,2.79,0.98,2.9571100757
2020-10-28 09:00:00,3.07856,1.13708,3.2818413429,0.53856,0.15708000000000003,0.561,2.54,0.98,2.7224988522,3.18856,1.16708,3.3954367319,0.53856,0.15708000000000003,0.561,2.65,1.01,2.8359478133
2020-10-28 09:30:00,3.01672,1.26196,3.2700370946,0.96672,0.28196000000000004,1.007,2.05,0.98,2.2722015756,3.22672,1.33196,3.4908221668,0.96672,0.28196000000000004,1.007,2.26,1.05,2.4920072231
2020-10-28 10:00:00,3.0348,1.0114,3.1988968411,0.7248,0.2114,0.755,2.31,0.8,2.4446063078,3.2048,1.0614,3.3759906694,0.7248,0.2114,0.755,2.48,0.85,2.6216216356
2020-10-28 10:30:00,2.9372800000000003,1.13004,3.1471581149,0.85728,0.25004000000000004,0.893,2.08,0.88,2.2584950742,3.0672800000000002,1.00004,3.2261876262999998,0.85728,0.25004000000000004,0.893,2.21,0.75,2.3337951924
2020-10-28 11:00:00,2.86712,1.12416,3.0796286789,0.8371200000000001,0.24416000000000002,0.872,2.03,0.88,2.2125324856,3.02712,1.13416,3.2326110808,0.8371200000000001,0.24416000000000002,0.872,2.19,0.89,2.3639373934
2020-10-28 11:30:00,2.9035200000000003,1.06436,3.092457049,0.80352,0.23436,0.837,2.1,0.8300000000000001,2.2580744009,3.04352,1.10436,3.2376882185,0.80352,0.23436,0.837,2.24,0.87,2.4030189346
2020-10-28 12:00:00,2.94512,0.9656600000000001,3.0993920452,0.46512000000000003,0.13566,0.48450000000000004,2.48,0.8300000000000001,2.6152055369,3.04512,0.9856600000000001,3.2006689067,0.46512000000000003,0.13566,0.48450000000000004,2.58,0.85,2.7164130761000003
2020-10-28 12:30:00,2.91704,0.99372,3.0816556913,0.5270400000000001,0.15372000000000002,0.549,2.39,0.84,2.5333179824,3.05704,1.03372,3.2270839159,0.5270400000000001,0.15372000000000002,0.549,2.5300000000000002,0.88,2.6786750456
2020-10-28 13:00:00,3.082,0.8985000000000001,3.2103000249,0.372,0.1085,0.3875,2.71,0.79,2.8228000283,3.172,0.9285,3.3051015491,0.372,0.1085,0.3875,2.8,0.8200000000000001,2.9176017549
2020-10-28 13:30:00,2.9922400000000002,0.9623200000000001,3.143176737,0.52224,0.15232,0.544,2.47,0.81,2.5994230129,3.12224,1.00232,3.2791809953,0.52224,0.15232,0.544,2.6,0.85,2.7354158733
2020-10-28 14:00:00,2.95912,0.9651600000000001,3.1125431724,0.42912000000000006,0.12516000000000002,0.447,2.5300000000000002,0.84,2.6658019431,3.06912,0.99516,3.2264285208,0.42912000000000006,0.12516000000000002,0.447,2.64,0.87,2.7796582524
2020-10-28 14:30:00,3.05456,0.9375800000000001,3.1952140852,0.33456,0.09758000000000001,0.34850000000000003,2.7199999999999998,0.84,2.8467525358,3.13456,0.9675800000000001,3.2804995732,0.33456,0.09758000000000001,0.34850000000000003,2.8,0.87,2.9320470665
2020-10-28 15:00:00,3.05608,0.9434400000000001,3.1983908454,0.28608,0.08344,0.298,2.77,0.86,2.9004310025,3.13608,0.9634400000000001,3.2807338204,0.28608,0.08344,0.298,2.85,0.88,2.9827671716
2020-10-28 15:30:00,2.96568,0.91124,3.1025177195,0.17568,0.05124,0.183,2.79,0.86,2.9195376346,3.02568,0.9212400000000001,3.1628187744,0.17568,0.05124,0.183,2.85,0.87,2.97983221
2020-10-28 16:00:00,2.87616,0.81888,2.9904616366,0.23616,0.06888000000000001,0.246,2.64,0.75,2.7444671614000002,2.93616,0.79888,3.0429007214,0.23616,0.06888000000000001,0.246,2.7,0.73,2.7969447617
2020-10-28 16:30:00,2.79136,0.43248000000000003,2.8246645111,0.11136000000000001,0.03248,0.116,2.68,0.4,2.7096863287,2.8213600000000003,0.43248000000000003,2.8543144886,0.11136000000000001,0.03248,0.116,2.71,0.4,2.7393612394
2020-10-28 17:00:00,3.0024,0.2982,3.0171723517,0.062400000000000004,0.0182,0.065,2.94,0.28,2.9533032354,3.0324,0.2582,3.0433726357,0.062400000000000004,0.0182,0.065,2.9699999999999998,0.24,2.979681191
2020-10-28 17:30:00,3.19096,0.31778,3.2067444317,0.06096000000000001,0.01778,0.0635,3.13,0.30000000000000004,3.1443441287000002,3.22096,0.27778,3.2329158743,0.06096000000000001,0.01778,0.0635,3.16,0.26,3.1706781609
2020-10-28 18:00:00,3.13192,0.21806000000000003,3.1395020385,0.06192,0.018060000000000003,0.0645,3.07,0.2,3.0765077604,3.16192,0.20806000000000002,3.1687579665,0.06192,0.018060000000000003,0.0645,3.1,0.19,3.1058171228
2020-10-28 18:30:00,3.08616,0.18638000000000002,3.0917828271,0.05616,0.016380000000000002,0.0585,3.03,0.17,3.0347652298,3.11616,0.18638000000000002,3.1217287919,0.05616,0.016380000000000002,0.0585,3.06,0.17,3.0647185841
2020-10-28 19:00:00,2.95808,0.15694000000000002,2.9622402755,0.05808000000000001,0.01694,0.060500000000000005,2.9,0.14,2.9033773437,2.98808,0.15694000000000002,2.9921985645999998,0.05808000000000001,0.01694,0.060500000000000005,2.93,0.14,2.933342803
2020-10-28 19:30:00,2.73096,0.15778,2.7355140376,0.06096000000000001,0.01778,0.0635,2.67,0.14,2.6736678926,2.75096,0.15778,2.7554809834,0.06096000000000001,0.01778,0.0635,2.69,0.14,2.693640659
2020-10-28 20:00:00,2.5557600000000003,0.15918000000000002,2.5607122935,0.06576,0.019180000000000003,0.0685,2.49,0.14,2.4939326374,2.58576,0.15918000000000002,2.5906549461,0.06576,0.019180000000000003,0.0685,2.52,0.14,2.5238858928
2020-10-28 20:30:00,2.48856,0.15708000000000003,2.4935125827,0.05856000000000001,0.01708,0.061,2.43,0.14,2.4340295808,2.50856,0.15708000000000003,2.5134731747,0.05856000000000001,0.01708,0.061,2.45,0.14,2.45399674
2020-10-28 21:00:00,2.38808,0.15694000000000002,2.3932313407,0.05808000000000001,0.01694,0.060500000000000005,2.33,0.14,2.3342022192,2.40808,0.15694000000000002,2.4131886478,0.05808000000000001,0.01694,0.060500000000000005,2.35,0.14,2.3541665192
2020-10-28 21:30:00,2.25664,0.15652000000000002,2.2620615818,0.05664,0.01652,0.059000000000000004,2.2,0.14,2.2044500448,2.2866400000000002,0.15652000000000002,2.2919906195,0.05664,0.01652,0.059000000000000004,2.23,0.14,2.2343902972
2020-10-28 22:00:00,2.17616,0.28638,2.1949227435,0.05616,0.016380000000000002,0.0585,2.12,0.27,2.137124236,2.17616,0.08638000000000001,2.1778736993,0.05616,0.016380000000000002,0.0585,2.12,0.07,2.1211553456
2020-10-28 22:30:00,2.0452,0.1761,2.0527674613,0.055200000000000006,0.0161,0.0575,1.99,0.16,1.9964217991000002,2.0652,0.1661,2.071868782,0.055200000000000006,0.0161,0.0575,2.01,0.15,2.0155892439
2020-10-28 23:00:00,1.90616,0.15638000000000002,1.9125638944,0.05616,0.016380000000000002,0.0585,1.85,0.14,1.8552897348,1.92616,0.15638000000000002,1.9324976197,0.05616,0.016380000000000002,0.0585,1.87,0.14,1.8752333187999999
2020-10-28 23:30:00,1.7880800000000001,0.19694,1.7988928401000002,0.05808000000000001,0.01694,0.060500000000000005,1.73,0.18,1.7393389549,1.80808,0.18694000000000002,1.8177183088,0.05808000000000001,0.01694,0.060500000000000005,1.75,0.17,1.7582377541
2020-10-29 00:00:00,1.7071200000000002,0.17666,1.7162364202,0.057120000000000004,0.01666,0.059500000000000004,1.65,0.16,1.6577394246,1.7271200000000002,0.16666,1.7351423717,0.057120000000000004,0.01666,0.059500000000000004,1.67,0.15,1.6767229944
2020-10-29 00:30:00,1.83616,0.20638,1.8477219082,0.05616,0.016380000000000002,0.0585,1.78,0.19,1.7901117283999999,1.85616,0.18638000000000002,1.8654938890000001,0.05616,0.016380000000000002,0.0585,1.8,0.17,1.8080099557
2020-10-29 01:00:00,2.01568,0.21624000000000002,2.0272458164,0.05568000000000001,0.01624,0.058,1.96,0.2,1.970177657,2.03568,0.20624,2.0461006818,0.05568000000000001,0.01624,0.058,1.98,0.19,1.9890952717000001
2020-10-29 01:30:00,2.06616,0.21638000000000002,2.0774593739,0.05616,0.016380000000000002,0.0585,2.01,0.2,2.0199257412,2.08616,0.20638,2.0963435429,0.05616,0.016380000000000002,0.0585,2.03,0.19,2.0388722373
2020-10-29 02:00:00,1.98712,0.19666000000000003,1.9968277467000002,0.057120000000000004,0.01666,0.059500000000000004,1.9300000000000002,0.18,1.9383756086,2.00712,0.19666000000000003,2.0167314769,0.057120000000000004,0.01666,0.059500000000000004,1.9500000000000002,0.18,1.9582900704
2020-10-29 02:30:00,2.03184,0.37512,2.0661773399,0.051840000000000004,0.015120000000000001,0.054,1.98,0.36,2.0124611797,2.02184,0.09512000000000001,2.0240762831,0.051840000000000004,0.015120000000000001,0.054,1.97,0.08,1.9716236963
2020-10-29 03:00:00,2.0004,0.5547000000000001,2.0758834866,0.0504,0.014700000000000001,0.052500000000000005,1.9500000000000002,0.54,2.0233882475,1.9504000000000001,-0.09530000000000001,1.9527268754,0.0504,0.014700000000000001,0.052500000000000005,1.9,-0.11,1.9031815468
2020-10-29 03:30:00,1.90136,0.18498,1.9103369991,0.05136,0.014980000000000002,0.053500000000000006,1.85,0.17,1.8577943912000001,1.92136,0.18498,1.9302439872,0.05136,0.014980000000000002,0.053500000000000006,1.87,0.17,1.8777113729
2020-10-29 04:00:00,1.8718400000000002,0.18512,1.8809716638,0.051840000000000004,0.015120000000000001,0.054,1.82,0.17,1.8279223178000001,1.8918400000000002,0.18512,1.9008755876999999,0.051840000000000004,0.015120000000000001,0.054,1.8399999999999999,0.17,1.8478365729
2020-10-29 04:30:00,1.8028,0.1854,1.8123081967,0.0528,0.0154,0.055,1.75,0.17,1.7582377541,1.8128000000000002,0.1854,1.8222560193000001,0.0528,0.0154,0.055,1.76,0.17,1.7681911661
2020-10-29 05:00:00,1.7528000000000001,0.1854,1.7625779415,0.0528,0.0154,0.055,1.7000000000000002,0.17,1.7084788556000001,1.7728000000000002,0.1854,1.7824682325,0.0528,0.0154,0.055,1.72,0.17,1.7283807451
2020-10-29 05:30:00,1.86232,0.18526,1.8715119690000002,0.052320000000000005,0.015260000000000001,0.0545,1.81,0.17,1.8179658963,1.88232,0.18526,1.8914147747,0.052320000000000005,0.015260000000000001,0.0545,1.83,0.17,1.8378792125999999
2020-10-29 06:00:00,1.9799200000000001,0.17456000000000002,1.987600161,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.9300000000000002,0.16,1.9366207682,1.99992,0.16456,2.0066788482,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.9500000000000002,0.15,1.9557607216
2020-10-29 06:30:00,2.15992,0.26456,2.1760621315,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.11,0.25,2.1247588098,2.17992,0.22456,2.1914557719,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.13,0.21,2.1403270778
2020-10-29 07:00:00,2.40136,0.34498,2.4260134068,0.05136,0.014980000000000002,0.053500000000000006,2.35,0.33,2.3730571,2.42136,0.34498,2.4458118182,0.05136,0.014980000000000002,0.053500000000000006,2.37,0.33,2.3928643923
2020-10-29 07:30:00,2.6685600000000003,0.5170800000000001,2.7181950261,0.05856000000000001,0.01708,0.061,2.61,0.5,2.6574611944,2.69856,0.49708,2.7439596571,0.05856000000000001,0.01708,0.061,2.64,0.48,2.683281573
2020-10-29 08:00:00,2.99928,1.00604,3.1635102339,0.08928000000000001,0.02604,0.093,2.91,0.98,3.0705862632,3.02928,0.9560400000000001,3.1765625761,0.08928000000000001,0.02604,0.093,2.94,0.93,3.0835855753
2020-10-29 08:30:00,3.15232,1.01026,3.3102487293,0.17232,0.050260000000000006,0.17950000000000002,2.98,0.96,3.1308145905,3.21232,1.02026,3.370449562,0.17232,0.050260000000000006,0.17950000000000002,3.04,0.97,3.1910029771
2020-10-29 09:00:00,3.22552,1.05536,3.3937831398,0.15552000000000002,0.045360000000000004,0.162,3.07,1.01,3.2318725222,3.27552,1.06536,3.4444191383,0.15552000000000002,0.045360000000000004,0.162,3.12,1.02,3.282499048
2020-10-29 09:30:00,3.16616,0.9113800000000001,3.2947204206,0.17616,0.05138,0.1835,2.99,0.86,3.111221625,3.22616,0.9213800000000001,3.3551526716,0.17616,0.05138,0.1835,3.05,0.87,3.171655719
2020-10-29 10:00:00,3.20152,0.9158600000000001,3.3299444215,0.19152000000000002,0.05586000000000001,0.1995,3.01,0.86,3.1304472523999998,3.26152,0.9258600000000001,3.3903878023000003,0.19152000000000002,0.05586000000000001,0.1995,3.07,0.87,3.1908932919
2020-10-29 10:30:00,3.19952,0.87236,3.3163142493,0.17952,0.052360000000000004,0.187,3.02,0.8200000000000001,3.1293449794,3.24952,0.88236,3.3671856795,0.17952,0.052360000000000004,0.187,3.07,0.8300000000000001,3.1802201182
2020-10-29 11:00:00,3.1728,0.8679,3.2893631982000002,0.2328,0.0679,0.24250000000000002,2.94,0.8,3.046900064,3.2528,0.8979,3.3744528816,0.2328,0.0679,0.24250000000000002,3.02,0.8300000000000001,3.1319802043
2020-10-29 11:30:00,3.2304,0.9047000000000001,3.3546931678,0.2904,0.0847,0.3025,2.94,0.8200000000000001,3.0522123124,3.3104,0.9147000000000001,3.4344467167,0.2904,0.0847,0.3025,3.02,0.8300000000000001,3.1319802043
2020-10-29 12:00:00,3.19312,0.9171600000000001,3.3222278369,0.33312,0.09716000000000001,0.34700000000000003,2.86,0.8200000000000001,2.9752310834999998,3.27312,0.9271600000000001,3.4019024383,0.33312,0.09716000000000001,0.34700000000000003,2.94,0.8300000000000001,3.0549140741
2020-10-29 12:30:00,3.11376,0.79568,3.2138151783,0.29376,0.08568,0.306,2.8200000000000003,0.71,2.9080061898,3.18376,0.8056800000000001,3.2841205824,0.29376,0.08568,0.306,2.89,0.72,2.978338463
2020-10-29 13:00:00,3.07584,0.7021200000000001,3.1549586685,0.31584,0.09212000000000001,0.329,2.76,0.61,2.8266057383,3.15584,0.7221200000000001,3.2374038055,0.31584,0.09212000000000001,0.329,2.84,0.63,2.9090376416
2020-10-29 13:30:00,3.08952,0.79986,3.1913805555,0.23952,0.06986,0.2495,2.85,0.73,2.9420061183,3.13952,0.6198600000000001,3.2001269115,0.23952,0.06986,0.2495,2.9,0.55,2.9516944286
2020-10-29 14:00:00,3.05592,0.6800600000000001,3.1306754303,0.20592000000000002,0.06006,0.21450000000000002,2.85,0.62,2.9166590476,3.11592,0.6300600000000001,3.1789830213,0.20592000000000002,0.06006,0.21450000000000002,2.91,0.5700000000000001,2.9652993104
2020-10-29 14:30:00,3.15696,0.7357800000000001,3.2415688563,0.15696000000000002,0.04578,0.1635,3.0,0.6900000000000001,3.078327468,3.20696,0.7457800000000001,3.2925340165,0.15696000000000002,0.04578,0.1635,3.05,0.7000000000000001,3.1292970457
2020-10-29 15:00:00,2.8812800000000003,0.58704,2.9404745195,0.16128,0.047040000000000005,0.168,2.7199999999999998,0.54,2.7730849248,2.9212800000000003,0.5270400000000001,2.9684420156,0.16128,0.047040000000000005,0.168,2.76,0.48,2.8014282072
2020-10-29 15:30:00,2.8795200000000003,0.57486,2.9363411672,0.11952000000000002,0.03486,0.1245,2.76,0.54,2.8123299949,2.92952,0.58486,2.9873313593,0.11952000000000002,0.03486,0.1245,2.81,0.55,2.8633197516
2020-10-29 16:00:00,2.84312,0.50716,2.8879997576000003,0.09312000000000001,0.027160000000000004,0.097,2.75,0.48,2.7915766155,2.87312,0.50716,2.9175383117,0.09312000000000001,0.027160000000000004,0.097,2.7800000000000002,0.48,2.8211345236
2020-10-29 16:30:00,2.84104,0.48072000000000004,2.8814232594,0.07104,0.020720000000000002,0.074,2.77,0.46,2.8079351844,2.87104,0.48072000000000004,2.9110071109,0.07104,0.020720000000000002,0.074,2.8,0.46,2.8375341408
2020-10-29 17:00:00,2.96144,0.43792000000000003,2.9936433989,0.06144000000000001,0.017920000000000002,0.064,2.9,0.42,2.9302559615,2.99144,0.42792,3.021891593,0.06144000000000001,0.017920000000000002,0.064,2.93,0.41000000000000003,2.9585469406
2020-10-29 17:30:00,3.0272,0.3496,3.0473201342,0.06720000000000001,0.0196,0.07,2.96,0.33,2.978338463,3.0572,0.3396,3.0760039012,0.06720000000000001,0.0196,0.07,2.99,0.32,3.0070749908
2020-10-29 18:00:00,3.0176,0.2968,3.0321609456,0.057600000000000005,0.016800000000000002,0.06,2.96,0.28,2.9732137495,3.0476,0.2968,3.0620182886,0.057600000000000005,0.016800000000000002,0.06,2.99,0.28,3.0030817505
2020-10-29 18:30:00,3.06144,0.46792000000000006,3.0969927349,0.06144000000000001,0.017920000000000002,0.064,3.0,0.45,3.0335622624,3.09144,0.45792000000000005,3.1251707153,0.06144000000000001,0.017920000000000002,0.064,3.03,0.44,3.0617805277
2020-10-29 19:00:00,3.12816,0.5798800000000001,3.18145341,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.06,0.56,3.1108198276,3.15816,0.5798800000000001,3.2109555276,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.09,0.56,3.1403343771
2020-10-29 19:30:00,2.86768,0.46974000000000005,2.905898183,0.06768,0.01974,0.07050000000000001,2.8,0.45,2.8359301825000003,2.8976800000000003,0.45974000000000004,2.9339240362,0.06768,0.01974,0.07050000000000001,2.83,0.44,2.8640006983
2020-10-29 20:00:00,2.68864,0.35002000000000005,2.7113279127,0.06864,0.020020000000000003,0.07150000000000001,2.62,0.33,2.6407006645999997,2.70864,0.31002,2.7263240912,0.06864,0.020020000000000003,0.07150000000000001,2.64,0.29,2.6558802684
2020-10-29 20:30:00,2.54864,0.23002000000000003,2.5589988374,0.06864,0.020020000000000003,0.07150000000000001,2.48,0.21,2.4888752480000003,2.57864,0.23002000000000003,2.5888788017,0.06864,0.020020000000000003,0.07150000000000001,2.51,0.21,2.5187695409
2020-10-29 21:00:00,2.46816,0.22988000000000003,2.4788421894,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.4,0.21,2.4091699815,2.49816,0.22988000000000003,2.5087144517,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.43,0.21,2.4390571949
2020-10-29 21:30:00,2.32192,0.28806000000000004,2.3397202931,0.06192,0.018060000000000003,0.0645,2.26,0.27,2.2760711764,2.33192,0.22806,2.3430455075,0.06192,0.018060000000000003,0.0645,2.27,0.21,2.2796929618
2020-10-29 22:00:00,2.09288,0.5883400000000001,2.1740033694,0.06288,0.018340000000000002,0.0655,2.03,0.5700000000000001,2.1085065805,2.09288,-0.19166000000000002,2.1016375163,0.06288,0.018340000000000002,0.0655,2.03,-0.21,2.0408331632
2020-10-29 22:30:00,1.9481600000000001,0.15988000000000002,1.9547094413,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.88,0.14,1.8852055591,1.9681600000000001,-0.10012000000000001,1.9707048993,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.9,-0.12,1.9037857022
2020-10-29 23:00:00,1.8524,0.38820000000000005,1.892639691,0.062400000000000004,0.0182,0.065,1.79,0.37,1.8278402556,1.8324,-0.2718,1.8524483798,0.062400000000000004,0.0182,0.065,1.77,-0.29,1.7935997324000001
2020-10-29 23:30:00,1.82,0.1575,1.8268021924000002,0.06,0.0175,0.0625,1.76,0.14,1.7655594014,1.83,0.1575,1.8367651592,0.06,0.0175,0.0625,1.77,0.14,1.7755280905
2020-10-30 00:00:00,1.7515200000000002,0.02086,1.7516442133,0.07152,0.02086,0.0745,1.6800000000000002,0.0,1.6800000000000002,1.7715200000000002,0.02086,1.7716428111,0.07152,0.02086,0.0745,1.7000000000000002,0.0,1.7000000000000002
2020-10-30 00:30:00,1.7724000000000002,0.028200000000000003,1.7726243257,0.062400000000000004,0.0182,0.065,1.71,0.01,1.7100292395,1.7924,-0.11180000000000001,1.7958833481,0.062400000000000004,0.0182,0.065,1.73,-0.13,1.7348775173000002
2020-10-30 01:00:00,1.9824800000000002,0.16114,1.9890181120000001,0.07248,0.021140000000000003,0.0755,1.9100000000000001,0.14,1.9151240169000001,2.00248,0.16114,2.0089530233,0.07248,0.021140000000000003,0.0755,1.9300000000000002,0.14,1.9350710581000001
2020-10-30 01:30:00,1.9886400000000002,0.16002000000000002,1.9950677808,0.06864,0.020020000000000003,0.07150000000000001,1.92,0.14,1.9250974001,1.99864,0.16002000000000002,2.0050357229,0.06864,0.020020000000000003,0.07150000000000001,1.9300000000000002,0.14,1.9350710581000001
2020-10-30 02:00:00,1.9672,0.2396,1.9817376214,0.06720000000000001,0.0196,0.07,1.9,0.22,1.9126944346,1.9872,0.35960000000000003,2.019474189,0.06720000000000001,0.0196,0.07,1.92,0.34,1.9498717907
2020-10-30 02:30:00,2.00528,0.19904000000000002,2.015133941,0.06528,0.01904,0.068,1.94,0.18,1.9483326205,2.02528,0.18904,2.0340833808,0.06528,0.01904,0.068,1.96,0.17,1.9673586353
2020-10-30 03:00:00,2.04288,0.22834000000000002,2.0556015786,0.06288,0.018340000000000002,0.0655,1.98,0.21,1.9911052207000002,2.06288,0.22834000000000002,2.0754789929,0.06288,0.018340000000000002,0.0655,2.0,0.21,2.0109947787
2020-10-30 03:30:00,1.99384,0.24862,2.0092809286,0.06384000000000001,0.01862,0.0665,1.9300000000000002,0.23,1.9436563482,2.01384,0.23862000000000003,2.0279277724,0.06384000000000001,0.01862,0.0665,1.9500000000000002,0.22,1.9623710149
2020-10-30 04:00:00,1.96672,0.24946000000000002,1.9824777048,0.06672,0.01946,0.0695,1.9,0.23,1.9138704240000002,1.98672,0.23946,2.0010990605,0.06672,0.01946,0.0695,1.92,0.22,1.9325630649
2020-10-30 04:30:00,1.9352800000000001,0.24904,1.951237966,0.06528,0.01904,0.068,1.87,0.23,1.8840912929,1.9552800000000001,0.23904000000000003,1.9698375568,0.06528,0.01904,0.068,1.8900000000000001,0.22,1.9027611516
2020-10-30 05:00:00,1.9548,0.2089,1.9659303777,0.0648,0.0189,0.0675,1.8900000000000001,0.19,1.8995262567000002,1.9748,0.19890000000000002,1.9847912359,0.0648,0.0189,0.0675,1.9100000000000001,0.18,1.9184629264000002
2020-10-30 05:30:00,1.9819200000000001,0.20806000000000002,1.9928110422,0.06192,0.018060000000000003,0.0645,1.92,0.19,1.9293781382000001,2.00192,0.19806,2.011693677,0.06192,0.018060000000000003,0.0645,1.94,0.18,1.9483326205
2020-10-30 06:00:00,2.00288,0.18834,2.0117157478,0.06288,0.018340000000000002,0.0655,1.94,0.17,1.9474342094,2.02288,0.18834,2.0316287678,0.06288,0.018340000000000002,0.0655,1.96,0.17,1.9673586353
2020-10-30 06:30:00,2.12384,0.27862000000000003,2.1420376864,0.06384000000000001,0.01862,0.0665,2.06,0.26,2.0763429389,2.13384,0.25862,2.1494551519,0.06384000000000001,0.01862,0.0665,2.07,0.24,2.0838665984
2020-10-30 07:00:00,2.37672,0.31946,2.3980935449,0.06672,0.01946,0.0695,2.31,0.30000000000000004,2.3293990641,2.39672,0.31946,2.4179167583,0.06672,0.01946,0.0695,2.33,0.30000000000000004,2.3492339177
2020-10-30 07:30:00,2.59816,0.52988,2.6516425476,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.5300000000000002,0.51,2.5808913189,2.61816,0.51988,2.6692764937,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.55,0.5,2.598557292
2020-10-30 08:00:00,2.94352,0.9743600000000001,3.1005946849,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.86,0.9500000000000001,3.0136522693,2.95352,0.8243600000000001,3.0664066593,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.87,0.8,2.9794126938
2020-10-30 08:30:00,3.10032,0.94676,3.2416567678,0.16032000000000002,0.04676,0.167,2.94,0.9,3.0746707141,3.16032,0.9667600000000001,3.304882358,0.16032000000000002,0.04676,0.167,3.0,0.92,3.1378973852
2020-10-30 09:00:00,3.13512,1.07816,3.3153290033,0.40512000000000004,0.11816000000000002,0.422,2.73,0.96,2.8938728376,3.18512,0.9181600000000001,3.3148163147,0.40512000000000004,0.11816000000000002,0.422,2.7800000000000002,0.8,2.8928186946
2020-10-30 09:30:00,2.9292,0.8581000000000001,3.052302123,0.43920000000000003,0.12810000000000002,0.4575,2.49,0.73,2.5948024973,3.0292,0.7581,3.1226220152,0.43920000000000003,0.12810000000000002,0.4575,2.59,0.63,2.6655205871
2020-10-30 10:00:00,2.90472,0.8084600000000001,3.0151294914,0.47472000000000003,0.13846,0.49450000000000005,2.43,0.67,2.5206745129,3.06472,0.8584600000000001,3.182681613,0.47472000000000003,0.13846,0.49450000000000005,2.59,0.72,2.6882150212
2020-10-30 10:30:00,2.93464,0.73302,3.0248025142,0.28464,0.08302000000000001,0.29650000000000004,2.65,0.65,2.7285527299,3.03464,0.76302,3.1290956281,0.28464,0.08302000000000001,0.29650000000000004,2.75,0.68,2.8328254447
2020-10-30 11:00:00,3.0172,0.7571,3.1107388592,0.3672,0.1071,0.3825,2.65,0.65,2.7285527299,3.1172,0.7871,3.2150368971,0.3672,0.1071,0.3825,2.75,0.68,2.8328254447
2020-10-30 11:30:00,2.98672,0.8244600000000001,3.0984238977,0.42672000000000004,0.12446000000000002,0.4445,2.56,0.7000000000000001,2.6539781461,3.09672,0.8544600000000001,3.2124409177,0.42672000000000004,0.12446000000000002,0.4445,2.67,0.73,2.7679956647
2020-10-30 12:00:00,3.08584,0.8096200000000001,3.1902810299,0.37584,0.10962000000000001,0.3915,2.71,0.7000000000000001,2.7989462303,3.13584,0.81962,3.241183341,0.37584,0.10962000000000001,0.3915,2.76,0.71,2.8498596457
2020-10-30 12:30:00,3.02184,0.70262,3.1024493308,0.35184000000000004,0.10262,0.3665,2.67,0.6000000000000001,2.7365854637,3.08184,0.72262,3.165425319,0.35184000000000004,0.10262,0.3665,2.73,0.62,2.7995178156
2020-10-30 13:00:00,2.91128,0.66954,2.9872788705,0.34128000000000003,0.09954,0.35550000000000004,2.5700000000000003,0.5700000000000001,2.6324513291000002,2.98128,0.64954,3.0512182239,0.34128000000000003,0.09954,0.35550000000000004,2.64,0.55,2.6966831479
2020-10-30 13:30:00,2.78168,0.48924000000000006,2.8243759311,0.27168000000000003,0.07924,0.28300000000000003,2.51,0.41000000000000003,2.5432656173,2.81168,0.40924000000000005,2.8413063545,0.27168000000000003,0.07924,0.28300000000000003,2.54,0.33,2.5613473017
2020-10-30 14:00:00,2.8096,0.4878,2.8516312875,0.6096,0.1778,0.635,2.2,0.31,2.2217335574,2.9296,0.5178,2.9750080672,0.6096,0.1778,0.635,2.32,0.34,2.3447814397
2020-10-30 14:30:00,2.74416,0.6028800000000001,2.8096046697,0.28416,0.08288000000000001,0.296,2.46,0.52,2.5143587652,2.79416,0.47288,2.8338923056,0.28416,0.08288000000000001,0.296,2.51,0.39,2.5401181075
2020-10-30 15:00:00,2.85224,0.9048200000000001,2.9923188751,0.22224000000000002,0.06482,0.2315,2.63,0.84,2.7608875385,2.81224,0.22482000000000002,2.8212121242,0.22224000000000002,0.06482,0.2315,2.59,0.16,2.5949373788
2020-10-30 15:30:00,2.81384,0.8936200000000001,2.9523299697,0.18384,0.05362,0.1915,2.63,0.84,2.7608875385,2.76384,0.21362,2.7720831607000003,0.18384,0.05362,0.1915,2.58,0.16,2.5849564793
2020-10-30 16:00:00,2.77632,0.6572600000000001,2.8530586131,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.58,0.6000000000000001,2.6488488066,2.79632,0.47726,2.8367556557,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.6,0.42,2.6337046152
2020-10-30 16:30:00,2.91336,0.37848000000000004,2.9378416567,0.06336,0.01848,0.066,2.85,0.36,2.8726468631,2.94336,0.37848000000000004,2.9675941771,0.06336,0.01848,0.066,2.88,0.36,2.9024127894
2020-10-30 17:00:00,3.21944,0.34442,3.2378108422,0.049440000000000005,0.01442,0.051500000000000004,3.17,0.33,3.1871303707,3.24944,0.34442,3.2676421851,0.049440000000000005,0.01442,0.051500000000000004,3.2,0.33,3.2169706247
2020-10-30 17:30:00,3.3004,0.20470000000000002,3.3067419388,0.0504,0.014700000000000001,0.052500000000000005,3.25,0.19,3.2555491088,3.3304,0.1947,3.3360863673,0.0504,0.014700000000000001,0.052500000000000005,3.2800000000000002,0.18,3.2849353114
2020-10-30 18:00:00,3.2504,0.1547,3.2540793245,0.0504,0.014700000000000001,0.052500000000000005,3.2,0.14,3.2030610359000002,3.2804,0.1547,3.2840457138,0.0504,0.014700000000000001,0.052500000000000005,3.23,0.14,3.2330326321
2020-10-30 18:30:00,3.1004,0.1647,3.1047715294,0.0504,0.014700000000000001,0.052500000000000005,3.05,0.15,3.0536862969,3.1304,0.1547,3.1342201981,0.0504,0.014700000000000001,0.052500000000000005,3.08,0.14,3.0831801764
2020-10-30 19:00:00,3.0204,0.1547,3.024359147,0.0504,0.014700000000000001,0.052500000000000005,2.9699999999999998,0.14,2.9732978324,3.0504,0.1547,3.0543202599,0.0504,0.014700000000000001,0.052500000000000005,3.0,0.14,3.0032648901
2020-10-30 19:30:00,2.82992,0.16456,2.8347005486,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.7800000000000002,0.15,2.7840438215,2.85992,0.16456,2.8646504848000003,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.81,0.15,2.8140007107000002
2020-10-30 20:00:00,2.6904,0.1947,2.6974358658,0.0504,0.014700000000000001,0.052500000000000005,2.64,0.18,2.6461292485,2.7004,0.06470000000000001,2.7011749758,0.0504,0.014700000000000001,0.052500000000000005,2.65,0.05,2.6504716561
2020-10-30 20:30:00,2.5004,-0.1153,2.5030569810000003,0.0504,0.014700000000000001,0.052500000000000005,2.45,-0.13,2.4534465554000002,2.5204,-0.1153,2.5230359193,0.0504,0.014700000000000001,0.052500000000000005,2.47,-0.13,2.4734186868
2020-10-30 21:00:00,2.4404,0.1547,2.4452983969,0.0504,0.014700000000000001,0.052500000000000005,2.39,0.14,2.394096907,2.4604,0.1647,2.4659063749,0.0504,0.014700000000000001,0.052500000000000005,2.41,0.15,2.4146635376
2020-10-30 21:30:00,2.3004,0.1547,2.3055958557,0.0504,0.014700000000000001,0.052500000000000005,2.25,0.14,2.2543513479,2.3204000000000002,0.1847,2.3277393003,0.0504,0.014700000000000001,0.052500000000000005,2.27,0.17,2.2763567383
2020-10-30 22:00:00,2.2104,0.1547,2.2158069072,0.0504,0.014700000000000001,0.052500000000000005,2.16,0.14,2.164532282,2.2304,0.1647,2.2364727251,0.0504,0.014700000000000001,0.052500000000000005,2.18,0.15,2.1851544568
2020-10-30 22:30:00,2.0004,0.1547,2.006372909,0.0504,0.014700000000000001,0.052500000000000005,1.9500000000000002,0.14,1.9550191815,2.0204,0.1547,2.0263139564,0.0504,0.014700000000000001,0.052500000000000005,1.97,0.14,1.9749683542
2020-10-30 23:00:00,1.8908800000000001,0.15484,1.8972091608000001,0.05088,0.01484,0.053,1.8399999999999999,0.14,1.8453184007,1.9108800000000001,0.20484000000000002,1.9218277237999999,0.05088,0.01484,0.053,1.8599999999999999,0.19,1.8696791169
2020-10-30 23:30:00,1.7608800000000002,0.15484,1.7676746873,0.05088,0.01484,0.053,1.71,0.14,1.7157214226000002,1.78088,-0.11516000000000001,1.7845995069,0.05088,0.01484,0.053,1.73,-0.13,1.7348775173000002
2020-10-31 00:00:00,1.76136,0.15498,1.7681651082,0.05136,0.014980000000000002,0.053500000000000006,1.71,0.14,1.7157214226000002,1.78136,0.15498,1.7880889939,0.05136,0.014980000000000002,0.053500000000000006,1.73,0.14,1.7356554958000001
2020-10-31 00:30:00,1.82376,0.15568,1.8303925262,0.05376,0.015680000000000003,0.056,1.77,0.14,1.7755280905,1.83376,0.15568,1.8403564872,0.05376,0.015680000000000003,0.056,1.78,0.14,1.7854971297
2020-10-31 01:00:00,1.84328,0.15554,1.8498307625,0.05328,0.015540000000000002,0.0555,1.79,0.14,1.7954665132,1.86328,0.15554,1.8697606932,0.05328,0.015540000000000002,0.0555,1.81,0.14,1.8154062906
2020-10-31 01:30:00,1.86376,0.015680000000000003,1.8638259575,0.05376,0.015680000000000003,0.056,1.81,0.0,1.81,1.88376,-0.11432,1.8872256887,0.05376,0.015680000000000003,0.056,1.83,-0.13,1.8346116755000001
2020-10-31 02:00:00,1.8771200000000001,0.16666,1.8845039268,0.057120000000000004,0.01666,0.059500000000000004,1.82,0.15,1.8261708573000002,1.8971200000000001,0.16666,1.9044263835000002,0.057120000000000004,0.01666,0.059500000000000004,1.8399999999999999,0.15,1.8461040057
2020-10-31 02:30:00,1.8447200000000001,0.15596000000000002,1.851301002,0.054720000000000005,0.015960000000000002,0.057,1.79,0.14,1.7954665132,1.8647200000000002,0.15596000000000002,1.8712306646,0.054720000000000005,0.015960000000000002,0.057,1.81,0.14,1.8154062906
2020-10-31 03:00:00,1.93616,0.17638,1.9441773196,0.05616,0.016380000000000002,0.0585,1.88,0.16,1.8867962264,1.9561600000000001,0.15638000000000002,1.9624007363,0.05616,0.016380000000000002,0.0585,1.9,0.14,1.9051509127
2020-10-31 03:30:00,1.8380800000000002,0.17694000000000001,1.8465767923,0.05808000000000001,0.01694,0.060500000000000005,1.78,0.16,1.7871765442,1.8580800000000002,0.15694000000000002,1.8646960744,0.05808000000000001,0.01694,0.060500000000000005,1.8,0.14,1.8054362354
2020-10-31 04:00:00,1.82336,0.17848000000000003,1.8320744526000001,0.06336,0.01848,0.066,1.76,0.16,1.7672577627,1.84336,0.15848,1.8501599931000001,0.06336,0.01848,0.066,1.78,0.14,1.7854971297
2020-10-31 04:30:00,1.84912,0.16016000000000002,1.8560431029000002,0.06912,0.02016,0.07200000000000001,1.78,0.14,1.7854971297,1.8691200000000001,0.16016000000000002,1.8759692961,0.06912,0.02016,0.07200000000000001,1.8,0.14,1.8054362354
2020-10-31 05:00:00,1.79576,0.15918000000000002,1.8028012231,0.06576,0.019180000000000003,0.0685,1.73,0.14,1.7356554958000001,1.81576,0.15918000000000002,1.8227239643000002,0.06576,0.019180000000000003,0.0685,1.75,0.14,1.7555910686
2020-10-31 05:30:00,1.7576800000000001,0.15974000000000002,1.7649237519,0.06768,0.01974,0.07050000000000001,1.69,0.14,1.695788902,1.7776800000000001,0.15974000000000002,1.7848425841000002,0.06768,0.01974,0.07050000000000001,1.71,0.14,1.7157214226000002
2020-10-31 06:00:00,1.6986400000000001,0.16002000000000002,1.7061606753,0.06864,0.020020000000000003,0.07150000000000001,1.63,0.14,1.6360012225,1.7186400000000002,0.16002000000000002,1.7260735354999999,0.06864,0.020020000000000003,0.07150000000000001,1.65,0.14,1.6559287424
2020-10-31 06:30:00,1.9248,0.3689,1.9598321994,0.0648,0.0189,0.0675,1.8599999999999999,0.35000000000000003,1.8926436537,1.9048,0.038900000000000004,1.9051971683,0.0648,0.0189,0.0675,1.8399999999999999,0.02,1.8401086924
2020-10-31 07:00:00,2.0548,0.2589,2.0710461728,0.0648,0.0189,0.0675,1.99,0.24,2.0044201156,2.0748,0.2489,2.0896761113,0.0648,0.0189,0.0675,2.01,0.23,2.0231164079
2020-10-31 07:30:00,2.18672,0.27946000000000004,2.2045049898,0.06672,0.01946,0.0695,2.12,0.26,2.135883892,2.20672,0.26946000000000003,2.2231108497,0.06672,0.01946,0.0695,2.14,0.25,2.154553318
2020-10-31 08:00:00,2.12624,0.29932000000000003,2.1472049273,0.06624000000000001,0.01932,0.069,2.06,0.28,2.0789420386,2.15624,0.28932,2.1755636051,0.06624000000000001,0.01932,0.069,2.09,0.27,2.1073680267
