Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-31 08:30:00,2.27128,0.30954000000000004,2.2922756924,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.17,0.28,2.1879899451,2.28128,0.23954000000000003,2.2938216692,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.18,0.21,2.1900913223
2020-10-31 09:00:00,2.35136,0.42998000000000003,2.3903507379,0.17136,0.049980000000000004,0.17850000000000002,2.18,0.38,2.2128714377,2.38136,0.34998,2.4069402672,0.17136,0.049980000000000004,0.17850000000000002,2.21,0.30000000000000004,2.2302690421
2020-10-31 09:30:00,2.48832,0.39076000000000005,2.5188151579999998,0.20832,0.06076,0.217,2.2800000000000002,0.33,2.3037577998,2.53832,0.39076000000000005,2.5682215247,0.20832,0.06076,0.217,2.33,0.33,2.3532530676
2020-10-31 10:00:00,2.49216,0.39188,2.5227824718000003,0.21216000000000002,0.061880000000000004,0.221,2.2800000000000002,0.33,2.3037577998,2.55216,0.39188,2.5820709905,0.21216000000000002,0.061880000000000004,0.221,2.34,0.33,2.3631546712000002
2020-10-31 10:30:00,2.5122400000000003,0.34732,2.5361350516,0.16224000000000002,0.04732,0.169,2.35,0.30000000000000004,2.3690715481,2.56224,0.34732,2.5856730265,0.16224000000000002,0.04732,0.169,2.4,0.30000000000000004,2.4186773245
2020-10-31 11:00:00,2.59632,0.30976000000000004,2.6147330265,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.46,0.27,2.4747727168,2.62632,0.30976000000000004,2.6445241538,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.49,0.27,2.5045957758
2020-10-31 11:30:00,2.6028000000000002,0.3504,2.6262802592,0.1728,0.0504,0.18,2.43,0.30000000000000004,2.4484484883,2.6528,0.3504,2.6758415499,0.1728,0.0504,0.18,2.48,0.30000000000000004,2.4980792622
2020-10-31 12:00:00,2.51744,0.39592000000000005,2.5483831737,0.15744000000000002,0.04592,0.164,2.36,0.35000000000000003,2.3858122307,2.55744,0.39592000000000005,2.5879049442,0.15744000000000002,0.04592,0.164,2.4,0.35000000000000003,2.4253865671
2020-10-31 12:30:00,2.4804,0.3997,2.5123981074,0.1704,0.0497,0.17750000000000002,2.31,0.35000000000000003,2.3363646976,2.5204,0.36970000000000003,2.5473700654,0.1704,0.0497,0.17750000000000002,2.35,0.32,2.3716871632
2020-10-31 13:00:00,2.39256,0.35158,2.4182538845,0.38256,0.11158000000000001,0.3985,2.01,0.24,2.0242776489,2.47256,0.26158000000000003,2.4863581902,0.38256,0.11158000000000001,0.3985,2.09,0.15,2.0953758613
2020-10-31 13:30:00,2.07512,0.8856600000000001,2.2562173322,0.9451200000000001,0.27566,0.9845,1.13,0.61,1.2841339494000001,2.28512,0.05566,2.285797771,0.9451200000000001,0.27566,0.9845,1.34,-0.22,1.3579396156999999
2020-10-31 14:00:00,1.93824,0.79032,2.0931746224,0.8582400000000001,0.25032000000000004,0.894,1.08,0.54,1.2074767078,2.17824,0.21032,2.1883701698,0.8582400000000001,0.25032000000000004,0.894,1.32,-0.04,1.3206059215
2020-10-31 14:30:00,1.97944,0.26192000000000004,1.9966934667,0.34944000000000003,0.10192000000000001,0.364,1.63,0.16,1.6378339354,2.06944,0.22192,2.0813049752,0.34944000000000003,0.10192000000000001,0.364,1.72,0.12,1.724180965
2020-10-31 15:00:00,2.14976,0.32368,2.1739909843,0.6297600000000001,0.18368,0.656,1.52,0.14,1.5264337522,2.19976,0.32368,2.2234461541,0.6297600000000001,0.18368,0.656,1.57,0.14,1.5762296786999999
2020-10-31 15:30:00,2.0632,0.2576,2.0792190842,0.4032,0.11760000000000001,0.42,1.6600000000000001,0.14,1.6658931538,2.1432,0.2576,2.1586254886,0.4032,0.11760000000000001,0.42,1.74,0.14,1.7456230979
2020-10-31 16:00:00,2.13416,0.18788000000000002,2.1424140123,0.16416,0.047880000000000006,0.171,1.97,0.14,1.9749683542,2.17416,0.18788000000000002,2.1822627248,0.16416,0.047880000000000006,0.171,2.01,0.14,2.0148697228
2020-10-31 16:30:00,2.30688,0.30534,2.3269997529,0.08688000000000001,0.02534,0.09050000000000001,2.22,0.28,2.2375879871,2.32688,0.12534,2.3302533446,0.08688000000000001,0.02534,0.09050000000000001,2.24,0.1,2.2422310318
2020-10-31 17:00:00,2.5824,0.3382,2.6044517657,0.062400000000000004,0.0182,0.065,2.52,0.32,2.5402362095,2.6024000000000003,0.3282,2.6230137247,0.062400000000000004,0.0182,0.065,2.54,0.31,2.5588473968
2020-10-31 17:30:00,2.78048,0.33764000000000005,2.8009051751,0.060480000000000006,0.017640000000000003,0.063,2.7199999999999998,0.32,2.7387588430000003,2.81048,0.32764000000000004,2.8295133504,0.060480000000000006,0.017640000000000003,0.063,2.75,0.31,2.7674175688
2020-10-31 18:00:00,2.94008,0.30044000000000004,2.9553907694,0.07008,0.020440000000000003,0.073,2.87,0.28,2.8836261894,2.9700800000000003,0.29044000000000003,2.9842470742,0.07008,0.020440000000000003,0.073,2.9,0.27,2.9125418452
2020-10-31 18:30:00,2.76576,0.06918,2.7666250649,0.06576,0.019180000000000003,0.0685,2.7,0.05,2.7004629233,2.79576,0.04918,2.7961925273,0.06576,0.019180000000000003,0.0685,2.73,0.03,2.7301648302
2020-10-31 19:00:00,2.6410400000000003,-0.019280000000000002,2.6411103726,0.07104,0.020720000000000002,0.074,2.5700000000000003,-0.04,2.5703112652,2.66104,-0.29928000000000005,2.6778167226000003,0.07104,0.020720000000000002,0.074,2.59,-0.32,2.6096934686
2020-10-31 19:30:00,2.48288,-0.04166,2.4832294799,0.06288,0.018340000000000002,0.0655,2.42,-0.06,2.4207436874,2.50288,-0.21166000000000001,2.5118137370999998,0.06288,0.018340000000000002,0.0655,2.44,-0.23,2.4508161906
2020-10-31 20:00:00,2.53056,0.37058,2.557550283,0.07056000000000001,0.02058,0.07350000000000001,2.46,0.35000000000000003,2.4847736315,2.55056,-0.41942,2.5848151675,0.07056000000000001,0.02058,0.07350000000000001,2.48,-0.44,2.5187298386
2020-10-31 20:30:00,2.44384,0.45862,2.4865008043,0.06384000000000001,0.01862,0.0665,2.38,0.44,2.4203305559,2.37384,-0.38138000000000005,2.404280984,0.06384000000000001,0.01862,0.0665,2.31,-0.4,2.3443762497
2020-10-31 21:00:00,2.28096,0.01778,2.2810292962,0.06096000000000001,0.01778,0.0635,2.22,0.0,2.22,2.30096,0.01778,2.3010286939,0.06096000000000001,0.01778,0.0635,2.24,0.0,2.24
2020-10-31 21:30:00,2.23,0.0175,2.2300686649,0.06,0.0175,0.0625,2.17,0.0,2.17,2.25,0.1875,2.2577989835,0.06,0.0175,0.0625,2.19,0.17,2.1965882636
2020-10-31 22:00:00,2.08288,-0.13166,2.0870370025,0.06288,0.018340000000000002,0.0655,2.02,-0.15,2.0255616505,2.10288,-0.12166,2.1063963184,0.06288,0.018340000000000002,0.0655,2.04,-0.14,2.0447982786
2020-10-31 22:30:00,2.01904,-0.12278000000000001,2.0227697472,0.05904,0.017220000000000003,0.061500000000000006,1.96,-0.14,1.9649936387,2.03904,-0.12278000000000001,2.0427332303,0.05904,0.017220000000000003,0.061500000000000006,1.98,-0.14,1.9849433241
2020-10-31 23:00:00,1.8585600000000002,-0.12292000000000002,1.8626203585,0.05856000000000001,0.01708,0.061,1.8,-0.14,1.8054362354,1.8785600000000002,-0.11292,1.8819507432,0.05856000000000001,0.01708,0.061,1.82,-0.13,1.8246369502
2020-10-31 23:30:00,1.82664,0.27652000000000004,1.8474514879,0.05664,0.01652,0.059000000000000004,1.77,0.26,1.7889941308,1.7866400000000002,-0.33348000000000005,1.8174959147,0.05664,0.01652,0.059000000000000004,1.73,-0.35000000000000003,1.7650495743999999
2020-11-01 00:00:00,1.82856,0.48708,1.8923209559,0.05856000000000001,0.01708,0.061,1.77,0.47000000000000003,1.8313383085,1.78856,-0.33292000000000005,1.819280792,0.05856000000000001,0.01708,0.061,1.73,-0.35000000000000003,1.7650495743999999
2020-11-01 00:30:00,1.8043200000000001,0.41876,1.8522771391,0.06432,0.018760000000000002,0.067,1.74,0.4,1.7853851125,1.8243200000000002,-0.44124,1.8769220016000001,0.06432,0.018760000000000002,0.067,1.76,-0.46,1.8191206667
2020-11-01 01:00:00,1.94,0.17750000000000002,1.9481032442,0.06,0.0175,0.0625,1.88,0.16,1.8867962264,1.96,0.1575,1.9663179422,0.06,0.0175,0.0625,1.9,0.14,1.9051509127
2020-11-01 01:30:00,2.01904,0.17722000000000002,2.0268027654,0.05904,0.017220000000000003,0.061500000000000006,1.96,0.16,1.9665197685,2.03904,0.017220000000000003,2.0391127115,0.05904,0.017220000000000003,0.061500000000000006,1.98,0.0,1.98
2020-11-01 02:00:00,1.96,0.1675,1.9671441864,0.06,0.0175,0.0625,1.9,0.15,1.9059118553,1.97,0.1575,1.9762859737,0.06,0.0175,0.0625,1.9100000000000001,0.14,1.9151240169000001
2020-11-01 02:30:00,1.9371200000000002,0.15666000000000002,1.9434444294,0.057120000000000004,0.01666,0.059500000000000004,1.88,0.14,1.8852055591,1.9571200000000002,0.15666000000000002,1.9633800065,0.057120000000000004,0.01666,0.059500000000000004,1.9,0.14,1.9051509127
2020-11-01 03:00:00,1.89376,0.015680000000000003,1.8938249127,0.05376,0.015680000000000003,0.056,1.8399999999999999,0.0,1.8399999999999999,1.9137600000000001,0.18568,1.9227465772,0.05376,0.015680000000000003,0.056,1.8599999999999999,0.17,1.8677526602999999
2020-11-01 03:30:00,1.89616,0.016380000000000002,1.8962307481,0.05616,0.016380000000000002,0.0585,1.8399999999999999,0.0,1.8399999999999999,1.91616,0.18638000000000002,1.9252030153000002,0.05616,0.016380000000000002,0.0585,1.8599999999999999,0.17,1.8677526602999999
2020-11-01 04:00:00,1.7524000000000002,0.1582,1.7595263567,0.062400000000000004,0.0182,0.065,1.69,0.14,1.695788902,1.7724000000000002,0.1882,1.7823638798,0.062400000000000004,0.0182,0.065,1.71,0.17,1.7184295156
2020-11-01 04:30:00,1.70384,0.17862,1.7131771216,0.06384000000000001,0.01862,0.0665,1.6400000000000001,0.16,1.6477863939000001,1.72384,0.01862,1.7239405587,0.06384000000000001,0.01862,0.0665,1.6600000000000001,0.0,1.6600000000000001
2020-11-01 05:00:00,1.7052800000000001,0.18904,1.7157260854,0.06528,0.01904,0.068,1.6400000000000001,0.17,1.6487874331999999,1.71528,0.15904000000000001,1.7226372804999999,0.06528,0.01904,0.068,1.65,0.14,1.6559287424
2020-11-01 05:30:00,1.7115200000000002,0.19086,1.7221289876,0.07152,0.02086,0.0745,1.6400000000000001,0.17,1.6487874331999999,1.72152,0.02086,1.7216463777,0.07152,0.02086,0.0745,1.65,0.0,1.65
2020-11-01 06:00:00,1.7248800000000002,0.021840000000000002,1.7250182608,0.07488,0.021840000000000002,0.078,1.65,0.0,1.65,1.7448800000000002,0.16184,1.7523693675,0.07488,0.021840000000000002,0.078,1.67,0.14,1.6758579892
2020-11-01 06:30:00,1.82008,0.16044,1.8271377068999999,0.07008,0.020440000000000003,0.073,1.75,0.14,1.7555910686,1.84008,0.16044,1.8470612875999999,0.07008,0.020440000000000003,0.073,1.77,0.14,1.7755280905
2020-11-01 07:00:00,2.0324,0.43820000000000003,2.0791029316,0.062400000000000004,0.0182,0.065,1.97,0.42,2.0142740628,2.0124,0.0682,2.0135553134,0.062400000000000004,0.0182,0.065,1.9500000000000002,0.05,1.9506409203000001
2020-11-01 07:30:00,2.15008,0.37044000000000005,2.1817584193,0.07008,0.020440000000000003,0.073,2.08,0.35000000000000003,2.1092415699,2.17008,0.36044000000000004,2.1998100373,0.07008,0.020440000000000003,0.073,2.1,0.34,2.1273457641
2020-11-01 08:00:00,2.17792,0.40856000000000003,2.215909926,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.08,0.38,2.1144266362,2.19792,0.40856000000000003,2.2355700839,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.1,0.38,2.1341040275
2020-11-01 08:30:00,2.11816,0.37738000000000005,2.1515151522,0.12816000000000002,0.037380000000000004,0.1335,1.99,0.34,2.0188362985,2.17816,0.38738000000000006,2.2123390902,0.12816000000000002,0.037380000000000004,0.1335,2.05,0.35000000000000003,2.0796634343
2020-11-01 09:00:00,2.14024,0.46882,2.1909859539,0.27024000000000004,0.07882,0.28150000000000003,1.87,0.39,1.9102355876,2.18024,0.38882000000000005,2.2146393499,0.27024000000000004,0.07882,0.28150000000000003,1.9100000000000001,0.31,1.93499354
2020-11-01 09:30:00,2.13152,0.23586000000000001,2.1445296571,0.19152000000000002,0.05586000000000001,0.1995,1.94,0.18,1.9483326205,2.17152,0.24586000000000002,2.1853938432,0.19152000000000002,0.05586000000000001,0.1995,1.98,0.19,1.9890952717000001
2020-11-01 10:00:00,2.3404,0.17220000000000002,2.3467264434,0.11040000000000001,0.0322,0.115,2.23,0.14,2.2343902972,2.3604,0.17220000000000002,2.3666729812,0.11040000000000001,0.0322,0.115,2.25,0.14,2.2543513479
2020-11-01 10:30:00,2.28984,0.23912000000000003,2.3022913803,0.33984000000000003,0.09912000000000001,0.354,1.9500000000000002,0.14,1.9550191815,2.35984,0.25912,2.3740235888,0.33984000000000003,0.09912000000000001,0.354,2.02,0.16,2.0263267259
2020-11-01 11:00:00,2.28656,0.24358000000000002,2.2994973038,0.28656000000000004,0.08358,0.2985,2.0,0.16,2.0063897926,2.36656,0.24358000000000002,2.3790623048,0.28656000000000004,0.08358,0.2985,2.08,0.16,2.0861447697
2020-11-01 11:30:00,2.18272,0.28746000000000005,2.2015675892,0.40272,0.11746000000000001,0.41950000000000004,1.78,0.17,1.7880995498,2.30272,0.30746,2.3231554081,0.40272,0.11746000000000001,0.41950000000000004,1.9,0.19,1.909476368
2020-11-01 12:00:00,2.1572,0.3471,2.1849462808,0.6072000000000001,0.1771,0.6325000000000001,1.55,0.17,1.5592947124,2.3172,0.36710000000000004,2.3460985167,0.6072000000000001,0.1771,0.6325000000000001,1.71,0.19,1.7205231762
2020-11-01 12:30:00,2.2056,0.5133,2.2645415099,1.2456,0.3633,1.2974999999999999,0.96,0.15,0.9716480844000001,2.4455999999999998,0.5533,2.5074090711,1.2456,0.3633,1.2974999999999999,1.2,0.19,1.2149485586
2020-11-01 13:00:00,2.18456,0.44008,2.2284462749,0.9945600000000001,0.29008,1.036,1.19,0.15,1.1994165248,2.32456,0.46008000000000004,2.369652464,0.9945600000000001,0.29008,1.036,1.33,0.17,1.3408206442
2020-11-01 13:30:00,2.39872,0.23296000000000003,2.4100058091,0.31872,0.09296,0.332,2.08,0.14,2.0847062143,2.4487200000000002,0.23296000000000003,2.4597764126,0.31872,0.09296,0.332,2.13,0.14,2.1345959805
2020-11-01 14:00:00,2.4776,0.2093,2.4864247927,0.2376,0.0693,0.24750000000000003,2.24,0.14,2.2443707359,2.5376000000000003,0.2093,2.5462168505,0.2376,0.0693,0.24750000000000003,2.3,0.14,2.3042569301
2020-11-01 14:30:00,2.508,0.3765,2.5361025709,0.228,0.0665,0.23750000000000002,2.2800000000000002,0.31,2.3009780529,2.558,-0.1535,2.5626014614,0.228,0.0665,0.23750000000000002,2.33,-0.22,2.3403632197
2020-11-01 15:00:00,2.5183999999999997,0.4862,2.564903312,0.1584,0.046200000000000005,0.165,2.36,0.44,2.4006665741,2.4484,-0.4038,2.4814747631,0.1584,0.046200000000000005,0.165,2.29,-0.45,2.3337951924
2020-11-01 15:30:00,2.3412800000000002,0.47954,2.3898850705,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.24,0.45,2.2847538161,2.30128,-0.39046000000000003,2.3341697989,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.2,-0.42,2.2397321268
2020-11-01 16:00:00,2.43312,0.27716,2.4488549569,0.09312000000000001,0.027160000000000004,0.097,2.34,0.25,2.3533168083,2.46312,0.25716,2.4765079043,0.09312000000000001,0.027160000000000004,0.097,2.37,0.23,2.3811341835
2020-11-01 16:30:00,2.6334400000000002,0.32142000000000004,2.6529826705,0.07344,0.02142,0.0765,2.56,0.30000000000000004,2.5775181862,2.65344,0.31142000000000003,2.6716523445,0.07344,0.02142,0.0765,2.58,0.29,2.5962472918
2020-11-01 17:00:00,2.89056,0.30058,2.9061461508,0.07056000000000001,0.02058,0.07350000000000001,2.8200000000000003,0.28,2.8338666165,2.9105600000000003,0.30058,2.9260396187,0.07056000000000001,0.02058,0.07350000000000001,2.84,0.28,2.8537694371
2020-11-01 17:30:00,3.0296,0.32030000000000003,3.0464845724,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.96,0.30000000000000004,2.975163861,3.0596,0.3103,3.0752948233,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.99,0.29,3.0040306257
2020-11-01 18:00:00,2.8996,0.32030000000000003,2.9172370918,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.83,0.30000000000000004,2.8458566373,2.9196,0.3103,2.9360432984,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.85,0.29,2.8647163908
2020-11-01 18:30:00,2.80864,0.28002000000000005,2.8225644102,0.06864,0.020020000000000003,0.07150000000000001,2.74,0.26,2.7523081223,2.83864,0.27002000000000004,2.8514536381,0.06864,0.020020000000000003,0.07150000000000001,2.77,0.25,2.7812587079
2020-11-01 19:00:00,2.63816,0.27988,2.6529645682,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.5700000000000003,0.26,2.5831182706,2.6681600000000003,0.26988,2.6817742261,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.6,0.25,2.6119915773
2020-11-01 19:30:00,2.482,0.271,2.4967508887,0.07200000000000001,0.021,0.075,2.41,0.25,2.422932108,2.492,0.131,2.4954408428,0.07200000000000001,0.021,0.075,2.42,0.11,2.42249871
2020-11-01 20:00:00,2.4043200000000002,0.15876,2.4095558512,0.06432,0.018760000000000002,0.067,2.34,0.14,2.3441842931,2.43432,0.15876,2.4394914634,0.06432,0.018760000000000002,0.067,2.37,0.14,2.3741314201
2020-11-01 20:30:00,2.33384,0.15862,2.3392241128,0.06384000000000001,0.01862,0.0665,2.27,0.14,2.2743130831,2.35384,0.15862,2.3591784693,0.06384000000000001,0.01862,0.0665,2.29,0.14,2.2942754848
2020-11-01 21:00:00,2.2248,0.1589,2.2304672717,0.0648,0.0189,0.0675,2.16,0.14,2.164532282,2.2448,0.1589,2.2504169058,0.0648,0.0189,0.0675,2.18,0.14,2.1844907873
2020-11-01 21:30:00,2.142,0.161,2.1480421318,0.07200000000000001,0.021,0.075,2.07,0.14,2.074728898,2.162,0.161,2.1679863929,0.07200000000000001,0.021,0.075,2.09,0.14,2.094683747
2020-11-01 22:00:00,1.92536,0.051980000000000005,1.9260615385,0.07536000000000001,0.021980000000000003,0.0785,1.85,0.03,1.8502432273,1.94536,-0.01802,1.9454434584,0.07536000000000001,0.021980000000000003,0.0785,1.87,-0.04,1.8704277586
2020-11-01 22:30:00,1.75488,-0.13816,1.7603101999000001,0.07488,0.021840000000000002,0.078,1.6800000000000002,-0.16,1.6876018488,1.77488,-0.13816,1.7802491960000002,0.07488,0.021840000000000002,0.078,1.7000000000000002,-0.16,1.7075128111
2020-11-01 23:00:00,1.65904,-0.16278,1.6670066137,0.05904,0.017220000000000003,0.061500000000000006,1.6,-0.18,1.6100931649999999,1.66904,-0.17278000000000002,1.6779593112,0.05904,0.017220000000000003,0.061500000000000006,1.6099999999999999,-0.19,1.6211724153
2020-11-01 23:30:00,1.5844,-0.1683,1.5933136069,0.07440000000000001,0.0217,0.0775,1.51,-0.19,1.5219066988,1.5944,-0.17830000000000001,1.6043385709,0.07440000000000001,0.0217,0.0775,1.52,-0.2,1.5331014317
2020-11-02 00:00:00,1.56296,-0.13872,1.5691039481,0.07296000000000001,0.02128,0.076,1.49,-0.16,1.4985659812,1.58296,-0.15872,1.5908973568,0.07296000000000001,0.02128,0.076,1.51,-0.18,1.5206906326
2020-11-02 00:30:00,1.6529600000000002,-0.13872,1.6587706291000002,0.07296000000000001,0.02128,0.076,1.58,-0.16,1.5880806025,1.66296,-0.15872,1.6705172851999999,0.07296000000000001,0.02128,0.076,1.5899999999999999,-0.18,1.6001562424
2020-11-02 01:00:00,1.91632,0.26226000000000005,1.9341826827,0.07632000000000001,0.022260000000000002,0.0795,1.8399999999999999,0.24,1.8555861608000002,1.92632,-0.41774000000000006,1.9710949876,0.07632000000000001,0.022260000000000002,0.0795,1.85,-0.44,1.9016045856
2020-11-02 01:30:00,1.95424,0.01582,1.9543040321,0.054240000000000003,0.01582,0.0565,1.9,0.0,1.9,1.97424,0.01582,1.9743033835000001,0.054240000000000003,0.01582,0.0565,1.92,0.0,1.92
2020-11-02 02:00:00,1.95632,0.022260000000000002,1.9564466387000001,0.07632000000000001,0.022260000000000002,0.0795,1.88,0.0,1.88,1.97632,0.022260000000000002,1.9764453572,0.07632000000000001,0.022260000000000002,0.0795,1.9,0.0,1.9
2020-11-02 02:30:00,1.85864,0.020020000000000003,1.8587478177999999,0.06864,0.020020000000000003,0.07150000000000001,1.79,0.0,1.79,1.86864,0.020020000000000003,1.8687472407999999,0.06864,0.020020000000000003,0.07150000000000001,1.8,0.0,1.8
2020-11-02 03:00:00,1.82576,0.019180000000000003,1.8258607422000002,0.06576,0.019180000000000003,0.0685,1.76,0.0,1.76,1.83576,0.019180000000000003,1.8358601935,0.06576,0.019180000000000003,0.0685,1.77,0.0,1.77
2020-11-02 03:30:00,1.77344,0.02142,1.773569353,0.07344,0.02142,0.0765,1.7000000000000002,0.0,1.7000000000000002,1.79344,0.02142,1.7935679106,0.07344,0.02142,0.0765,1.72,0.0,1.72
2020-11-02 04:00:00,1.71344,0.02142,1.7135738823,0.07344,0.02142,0.0765,1.6400000000000001,0.0,1.6400000000000001,1.72344,0.02142,1.7235731054999999,0.07344,0.02142,0.0765,1.65,0.0,1.65
2020-11-02 04:30:00,1.67,0.0175,1.6700916891,0.06,0.0175,0.0625,1.6099999999999999,0.0,1.6099999999999999,1.69,0.0175,1.6900906041,0.06,0.0175,0.0625,1.63,0.0,1.63
2020-11-02 05:00:00,1.66384,0.01862,1.6639441848,0.06384000000000001,0.01862,0.0665,1.6,0.0,1.6,1.6738400000000002,0.01862,1.6739435623999999,0.06384000000000001,0.01862,0.0665,1.6099999999999999,0.0,1.6099999999999999
2020-11-02 05:30:00,1.65488,0.19184,1.6659623045,0.07488,0.021840000000000002,0.078,1.58,0.17,1.5891192529,1.67488,0.19184,1.6858308336999999,0.07488,0.021840000000000002,0.078,1.6,0.17,1.6090059043
2020-11-02 06:00:00,1.83248,0.35114,1.865819458,0.07248,0.021140000000000003,0.0755,1.76,0.33,1.7906702656,1.83248,0.13114,1.8371664731,0.07248,0.021140000000000003,0.0755,1.76,0.11,1.7634341496000001
2020-11-02 06:30:00,1.98848,0.27414,2.0072880835,0.04848,0.014140000000000002,0.0505,1.94,0.26,1.9573451407,2.00848,0.26414000000000004,2.0257743828,0.04848,0.014140000000000002,0.0505,1.96,0.25,1.975879551
2020-11-02 07:00:00,2.21584,0.34212000000000004,2.2420956715,0.07584,0.02212,0.079,2.14,0.32,2.1637929661,2.23584,0.33212,2.2603725799,0.07584,0.02212,0.079,2.16,0.31,2.182131985
2020-11-02 07:30:00,2.41048,0.42764,2.4481196458,0.060480000000000006,0.017640000000000003,0.063,2.35,0.41000000000000003,2.3854978516,2.43048,0.41764,2.4661014172,0.060480000000000006,0.017640000000000003,0.063,2.37,0.4,2.4035182546
2020-11-02 08:00:00,2.77216,0.7368800000000001,2.8684252126,0.09216,0.02688,0.096,2.68,0.71,2.7724537868,2.81216,0.7368800000000001,2.9071009614000003,0.09216,0.02688,0.096,2.7199999999999998,0.71,2.8111385594
2020-11-02 08:30:00,2.94768,0.90724,3.0841371241,0.12768000000000002,0.03724,0.133,2.8200000000000003,0.87,2.9511523173,2.98768,0.90724,3.1223895016,0.12768000000000002,0.03724,0.133,2.86,0.87,2.9893979327
2020-11-02 09:00:00,3.01928,1.08854,3.2095125876,0.5092800000000001,0.14854,0.5305,2.51,0.9400000000000001,2.6802425263,3.10928,1.11854,3.3043537719,0.5092800000000001,0.14854,0.5305,2.6,0.97,2.7750495491000002
2020-11-02 09:30:00,2.73968,1.32074,3.0414142516,1.33968,0.39074000000000003,1.3955,1.4,0.93,1.6807438828999999,2.93968,1.39074,3.2520572335,1.33968,0.39074000000000003,1.3955,1.6,1.0,1.8867962264
2020-11-02 10:00:00,2.80256,1.61658,3.2353784091,1.22256,0.35658,1.2735,1.58,1.26,2.0208908927,2.93256,1.04658,3.1137176895,1.22256,0.35658,1.2735,1.71,0.6900000000000001,1.8439631233
2020-11-02 10:30:00,2.76504,1.66772,3.2290457104,1.05504,0.30772000000000005,1.099,1.71,1.3599999999999999,2.1848798594,2.8750400000000003,0.9277200000000001,3.0210129758,1.05504,0.30772000000000005,1.099,1.82,0.62,1.9227064258
2020-11-02 11:00:00,2.69464,1.77302,3.2256293417,1.24464,0.36302,1.2965,1.45,1.4100000000000001,2.0225231766,2.88464,1.06302,3.0742738086,1.24464,0.36302,1.2965,1.6400000000000001,0.7000000000000001,1.7831432921
2020-11-02 11:30:00,2.9116,1.4813,3.2667513297,0.3816,0.11130000000000001,0.3975,2.5300000000000002,1.37,2.8771166122,2.9016,0.7013,2.9851472744,0.3816,0.11130000000000001,0.3975,2.52,0.59,2.5881460546
2020-11-02 12:00:00,2.93472,1.5184600000000001,3.3042854371,0.47472000000000003,0.13846,0.49450000000000005,2.46,1.38,2.8206382257,2.99472,0.75846,3.0892732883,0.47472000000000003,0.13846,0.49450000000000005,2.52,0.62,2.5951493213
2020-11-02 12:30:00,3.018,1.0615,3.1992352602,0.34800000000000003,0.1015,0.36250000000000004,2.67,0.96,2.8373403039,3.098,1.0315,3.2652099856,0.34800000000000003,0.1015,0.36250000000000004,2.75,0.93,2.9029984499
2020-11-02 13:00:00,3.03832,1.11576,3.2367126533,0.56832,0.16576000000000002,0.592,2.47,0.9500000000000001,2.6463937726999998,3.06832,1.11576,3.2648901972,0.56832,0.16576000000000002,0.592,2.5,0.9500000000000001,2.6744158241
2020-11-02 13:30:00,2.9464,1.0977000000000001,3.1442357179,0.5064000000000001,0.1477,0.5275000000000001,2.44,0.9500000000000001,2.6184155514,3.0264,1.1177,3.2261974909,0.5064000000000001,0.1477,0.5275000000000001,2.52,0.97,2.70024073
2020-11-02 14:00:00,2.9749600000000003,1.11978,3.1787252555,0.44496,0.12978,0.4635,2.5300000000000002,0.99,2.7167995877999997,3.07496,1.13978,3.2794019958,0.44496,0.12978,0.4635,2.63,1.01,2.8172681803
2020-11-02 14:30:00,2.88008,1.10794,3.0858373013,0.37008,0.10794000000000001,0.3855,2.51,1.0,2.701869723,3.01008,1.14794,3.2215443269,0.37008,0.10794000000000001,0.3855,2.64,1.04,2.8374636562
2020-11-02 15:00:00,2.9728,1.0854,3.1647484892,0.2928,0.0854,0.305,2.68,1.0,2.8604894686,3.0328,1.0954,3.2245584194,0.2928,0.0854,0.305,2.74,1.01,2.9202225943
2020-11-02 15:30:00,2.9344,0.9467000000000001,3.0833333018,0.19440000000000002,0.0567,0.2025,2.74,0.89,2.8809199919,2.9844,0.9567,3.1339939773,0.19440000000000002,0.0567,0.2025,2.79,0.9,2.9315695455
2020-11-02 16:00:00,2.87144,0.74292,2.9659901888,0.18144000000000002,0.05292,0.189,2.69,0.6900000000000001,2.7770848025,2.91144,0.75292,3.0072198789,0.18144000000000002,0.05292,0.189,2.73,0.7000000000000001,2.8183150995
2020-11-02 16:30:00,2.91792,0.5885600000000001,2.9766860768,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.8200000000000003,0.56,2.8750652167,2.94792,0.5885600000000001,3.0060996657,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.85,0.56,2.904496514
2020-11-02 17:00:00,3.19008,0.42044000000000004,3.2176668877,0.07008,0.020440000000000003,0.073,3.12,0.4,3.1455365202,3.21008,0.41044,3.2362130029,0.07008,0.020440000000000003,0.073,3.14,0.39,3.1641270518
2020-11-02 17:30:00,3.2044,0.2217,3.2120601255,0.07440000000000001,0.0217,0.0775,3.13,0.2,3.1363832674,3.2144,0.20170000000000002,3.2207220076,0.07440000000000001,0.0217,0.0775,3.14,0.18,3.1451550041
2020-11-02 18:00:00,3.12296,0.16128,3.1271217437,0.07296000000000001,0.02128,0.076,3.05,0.14,3.0532114241,3.15296,0.16128,3.1570821972,0.07296000000000001,0.02128,0.076,3.08,0.14,3.0831801764
2020-11-02 18:30:00,3.03536,0.16198,3.0396789057,0.07536000000000001,0.021980000000000003,0.0785,2.96,0.14,2.9633089613,3.06536,0.16198,3.0696366967,0.07536000000000001,0.021980000000000003,0.0785,2.99,0.14,2.9932757975
2020-11-02 19:00:00,2.87824,0.19282000000000002,2.8846914999999997,0.07824,0.022820000000000003,0.0815,2.8,0.17,2.8051559671,2.90824,0.19282000000000002,2.914625096,0.07824,0.022820000000000003,0.0815,2.83,0.17,2.8351014091
2020-11-02 19:30:00,2.7292,0.1631,2.7340691743,0.0792,0.023100000000000002,0.0825,2.65,0.14,2.6536955364,2.7592,0.1631,2.7640163259,0.0792,0.023100000000000002,0.0825,2.68,0.14,2.6836542251
2020-11-02 20:00:00,2.63472,0.15596000000000002,2.6393319230000003,0.054720000000000005,0.015960000000000002,0.057,2.58,0.14,2.5837956576,2.66472,0.15596000000000002,2.6692800902,0.054720000000000005,0.015960000000000002,0.057,2.61,0.14,2.6137520923
2020-11-02 20:30:00,2.57584,0.43212000000000006,2.6118344894,0.07584,0.02212,0.079,2.5,0.41000000000000003,2.5333969290000002,2.54584,-0.25788,2.5588676011,0.07584,0.02212,0.079,2.47,-0.28,2.4858197843
2020-11-02 21:00:00,2.50104,0.19072000000000003,2.5083012578,0.07104,0.020720000000000002,0.074,2.43,0.17,2.4359392439,2.53104,0.19072000000000003,2.5382154360999998,0.07104,0.020720000000000002,0.074,2.46,0.17,2.4658669875
2020-11-02 21:30:00,2.35912,0.20016,2.3675960804000002,0.06912,0.02016,0.07200000000000001,2.29,0.18,2.2970633426,2.37912,0.09016,2.3808277552,0.06912,0.02016,0.07200000000000001,2.31,0.07,2.3110603627
2020-11-02 22:00:00,2.14432,0.15876,2.1501890615,0.06432,0.018760000000000002,0.067,2.08,0.14,2.0847062143,2.16432,0.15876,2.1701349728,0.06432,0.018760000000000002,0.067,2.1,0.14,2.104661493
2020-11-02 22:30:00,1.9448,0.1589,1.9512806692,0.0648,0.0189,0.0675,1.88,0.14,1.8852055591,1.9647999999999999,0.0989,1.9672875362000002,0.0648,0.0189,0.0675,1.9,0.08,1.9016834647
2020-11-02 23:00:00,1.8190400000000002,0.15722000000000003,1.825821637,0.05904,0.017220000000000003,0.061500000000000006,1.76,0.14,1.7655594014,1.8390400000000002,0.16722,1.8466268302,0.05904,0.017220000000000003,0.061500000000000006,1.78,0.15,1.7863090438
2020-11-02 23:30:00,1.76472,0.16596000000000002,1.7725065303,0.054720000000000005,0.015960000000000002,0.057,1.71,0.15,1.7165663401,1.78472,0.16596000000000002,1.7924196495,0.054720000000000005,0.015960000000000002,0.057,1.73,0.15,1.7364907140999999
2020-11-03 00:00:00,1.6428,-0.1346,1.6483048868,0.0528,0.0154,0.055,1.5899999999999999,-0.15,1.5970597985000001,1.6628,-0.1446,1.6690754926,0.0528,0.0154,0.055,1.6099999999999999,-0.16,1.6179307773
2020-11-03 00:30:00,1.76232,-0.12474,1.7667291388000002,0.052320000000000005,0.015260000000000001,0.0545,1.71,-0.14,1.7157214226000002,1.78232,-0.13474,1.7874057877,0.052320000000000005,0.015260000000000001,0.0545,1.73,-0.15,1.7364907140999999
2020-11-03 01:00:00,1.98232,0.015260000000000001,1.9823787353000002,0.052320000000000005,0.015260000000000001,0.0545,1.9300000000000002,0.0,1.9300000000000002,2.00232,0.015260000000000001,2.0023781486,0.052320000000000005,0.015260000000000001,0.0545,1.9500000000000002,0.0,1.9500000000000002
2020-11-03 01:30:00,2.02184,0.015120000000000001,2.0218965354,0.051840000000000004,0.015120000000000001,0.054,1.97,0.0,1.97,2.04184,0.15512,2.0477238095,0.051840000000000004,0.015120000000000001,0.054,1.99,0.14,1.9949185447
2020-11-03 02:00:00,1.9628,0.0154,1.9628604128,0.0528,0.0154,0.055,1.9100000000000001,0.0,1.9100000000000001,1.9828000000000001,0.0154,1.9828598034,0.0528,0.0154,0.055,1.9300000000000002,0.0,1.9300000000000002
2020-11-03 02:30:00,1.9404,0.014700000000000001,1.940455681,0.0504,0.014700000000000001,0.052500000000000005,1.8900000000000001,0.0,1.8900000000000001,1.9604,0.014700000000000001,1.960455113,0.0504,0.014700000000000001,0.052500000000000005,1.9100000000000001,0.0,1.9100000000000001
2020-11-03 03:00:00,1.8718400000000002,-0.11488000000000001,1.8753619384,0.051840000000000004,0.015120000000000001,0.054,1.82,-0.13,1.8246369502,1.8918400000000002,-0.13488,1.8966420854,0.051840000000000004,0.015120000000000001,0.054,1.8399999999999999,-0.15,1.8461040057
2020-11-03 03:30:00,1.87992,0.15456,1.8862629721,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.83,0.14,1.8353473786,1.88992,0.17456000000000002,1.8979643832000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.8399999999999999,0.16,1.8469434209000002
2020-11-03 04:00:00,1.84944,0.15442,1.8558754942000002,0.049440000000000005,0.01442,0.051500000000000004,1.8,0.14,1.8054362354,1.86944,0.16442,1.8766565615,0.049440000000000005,0.01442,0.051500000000000004,1.82,0.15,1.8261708573000002
2020-11-03 04:30:00,1.90944,0.19442,1.919312442,0.049440000000000005,0.01442,0.051500000000000004,1.8599999999999999,0.18,1.8686893803,1.91944,0.19442,1.9292612705,0.049440000000000005,0.01442,0.051500000000000004,1.87,0.18,1.8786431274000002
2020-11-03 05:00:00,1.8594400000000002,0.15442,1.8658410034,0.049440000000000005,0.01442,0.051500000000000004,1.81,0.14,1.8154062906,1.8794400000000002,0.17442000000000002,1.8875161059,0.049440000000000005,0.01442,0.051500000000000004,1.83,0.16,1.8369812193000001
2020-11-03 05:30:00,1.82896,0.15428,1.8354555292999999,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.78,0.14,1.7854971297,1.8389600000000002,0.18428000000000003,1.8481701761,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.79,0.17,1.7980545042
2020-11-03 06:00:00,2.0204,0.3347,2.0479356069,0.0504,0.014700000000000001,0.052500000000000005,1.97,0.32,1.9958206332000001,2.0404,0.2947,2.0615722762,0.0504,0.014700000000000001,0.052500000000000005,1.99,0.28,2.0096019506
2020-11-03 06:30:00,2.28896,0.6742800000000001,2.3862085827,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.24,0.66,2.3352087701,2.24896,0.33428,2.2736675659,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.2,0.32,2.2231509171
2020-11-03 07:00:00,2.51944,0.31442000000000003,2.5389836254,0.049440000000000005,0.01442,0.051500000000000004,2.47,0.30000000000000004,2.4881519246,2.54944,0.30442,2.5675505545,0.049440000000000005,0.01442,0.051500000000000004,2.5,0.29,2.516763795
2020-11-03 07:30:00,2.67232,0.44526000000000004,2.7091605065,0.052320000000000005,0.015260000000000001,0.0545,2.62,0.43,2.6550517886,2.69232,0.42526,2.7256986352,0.052320000000000005,0.015260000000000001,0.0545,2.64,0.41000000000000003,2.6716474318
2020-11-03 08:00:00,3.02264,0.64702,3.0911142732,0.09264000000000001,0.027020000000000002,0.0965,2.93,0.62,2.9948789625,3.05264,0.62702,3.1163704931,0.09264000000000001,0.027020000000000002,0.0965,2.96,0.6000000000000001,3.020198669
2020-11-03 08:30:00,3.2616,0.9288000000000001,3.3912687891,0.2016,0.058800000000000005,0.21,3.06,0.87,3.18127333,3.3016,0.7888000000000001,3.3945202901,0.2016,0.058800000000000005,0.21,3.1,0.73,3.1847919869
2020-11-03 09:00:00,3.3196,0.9078,3.4414887767,0.36960000000000004,0.1078,0.385,2.95,0.8,3.0565503431,3.3896,0.9278000000000001,3.5142852758,0.36960000000000004,0.1078,0.385,3.02,0.8200000000000001,3.1293449794
2020-11-03 09:30:00,3.32368,1.20774,3.5363094674999997,1.12368,0.32774000000000003,1.1705,2.2,0.88,2.3694725151,3.47368,1.25774,3.6943690463000003,1.12368,0.32774000000000003,1.1705,2.35,0.93,2.5273306076
2020-11-03 10:00:00,3.35952,1.15486,3.5524746656,0.83952,0.24486000000000002,0.8745,2.52,0.91,2.6792722893,3.51952,1.20486,3.7200414850000003,0.83952,0.24486000000000002,0.8745,2.68,0.96,2.8467525358
2020-11-03 10:30:00,3.29168,1.37174,3.5660661589,0.9316800000000001,0.27174000000000004,0.9705,2.36,1.1,2.6037665026,3.41168,1.01174,3.55853597,0.9316800000000001,0.27174000000000004,0.9705,2.48,0.74,2.5880494586
2020-11-03 11:00:00,3.2392,1.3856,3.5231099898,0.9792000000000001,0.2856,1.02,2.26,1.1,2.5134836383,3.3492,0.8956000000000001,3.4668775577,0.9792000000000001,0.2856,1.02,2.37,0.61,2.4472433471
2020-11-03 11:30:00,3.24904,1.10722,3.4325205098,1.01904,0.29722000000000004,1.0615,2.23,0.81,2.3725513693,3.42904,1.1572200000000001,3.6190431677,1.01904,0.29722000000000004,1.0615,2.41,0.86,2.5588473968
2020-11-03 12:00:00,3.16744,1.08342,3.347607362,0.93744,0.27342,0.9765,2.23,0.81,2.3725513693,3.32744,1.13342,3.5151810551000002,0.93744,0.27342,0.9765,2.39,0.86,2.540019685
2020-11-03 12:30:00,3.48688,1.21534,3.6926120091,0.32688,0.09534000000000001,0.3405,3.16,1.12,3.3526109228,3.5068799999999998,0.89534,3.619370256,0.32688,0.09534000000000001,0.3405,3.18,0.8,3.2790852383
2020-11-03 13:00:00,3.25376,0.9256800000000001,3.3828741626,1.01376,0.29568,1.056,2.24,0.63,2.3269078194,3.41376,0.9656800000000001,3.5477168996,1.01376,0.29568,1.056,2.4,0.67,2.4917664417
2020-11-03 13:30:00,3.17632,0.8272600000000001,3.2822808914,0.67632,0.19726000000000002,0.7045,2.5,0.63,2.5781582574,3.29632,0.8472600000000001,3.4034651533,0.67632,0.19726000000000002,0.7045,2.62,0.65,2.6994258649000002
2020-11-03 14:00:00,3.1064,0.7552,3.19688098,0.5664,0.1652,0.59,2.54,0.59,2.6076234391,3.2364,0.7852,3.3302888764,0.5664,0.1652,0.59,2.67,0.62,2.7410399486
2020-11-03 14:30:00,3.27728,0.9000400000000001,3.3986226916,0.85728,0.25004000000000004,0.893,2.42,0.65,2.5057733337,3.3572800000000003,0.9200400000000001,3.4810634295,0.85728,0.25004000000000004,0.893,2.5,0.67,2.5882233288
2020-11-03 15:00:00,3.2204,0.9447000000000001,3.3561040285,1.0104,0.2947,1.0525,2.21,0.65,2.3036058691,3.3604,0.9847,3.5017027644,1.0104,0.2947,1.0525,2.35,0.6900000000000001,2.4492039523
2020-11-03 15:30:00,3.17896,0.64178,3.2430954735,0.34896000000000005,0.10178000000000001,0.3635,2.83,0.54,2.8810588331,3.26896,0.66178,3.3352739393,0.34896000000000005,0.10178000000000001,0.3635,2.92,0.56,2.9732137495
2020-11-03 16:00:00,3.13408,0.43244000000000005,3.1637733484,0.21408000000000002,0.06244,0.223,2.92,0.37,2.9433484333,3.17408,0.43244000000000005,3.2034025972,0.21408000000000002,0.06244,0.223,2.96,0.37,2.9830353669000003
2020-11-03 16:30:00,3.0496,0.3178,3.0661143162,0.1296,0.0378,0.135,2.92,0.28,2.9333939388,3.0896,0.3178,3.1059016404,0.1296,0.0378,0.135,2.96,0.28,2.9732137495
2020-11-03 17:00:00,3.20992,0.29456000000000004,3.2234068933,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.16,0.28,3.1723808094,3.23992,0.27456,3.2515326848,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.19,0.26,3.2005780728
2020-11-03 17:30:00,3.52184,0.27512000000000003,3.532569603,0.051840000000000004,0.015120000000000001,0.054,3.47,0.26,3.4797270008,3.55184,0.27512000000000003,3.5624792491,0.051840000000000004,0.015120000000000001,0.054,3.5,0.26,3.5096438566
2020-11-03 18:00:00,3.51424,0.17582,3.5186354528,0.054240000000000003,0.01582,0.0565,3.46,0.16,3.4636974464,3.53424,0.10582000000000001,3.5358238432,0.054240000000000003,0.01582,0.0565,3.48,0.09,3.4811635986000002
2020-11-03 18:30:00,3.35232,0.07526000000000001,3.3531646918,0.052320000000000005,0.015260000000000001,0.0545,3.3,0.06,3.3005454095,3.38232,-0.04474,3.3826158886,0.052320000000000005,0.015260000000000001,0.0545,3.33,-0.06,3.3305404967
2020-11-03 19:00:00,3.14088,-0.11516000000000001,3.142990455,0.05088,0.01484,0.053,3.09,-0.13,3.0927334188,3.17088,-0.11516000000000001,3.172970501,0.05088,0.01484,0.053,3.12,-0.13,3.1227071589
2020-11-03 19:30:00,2.90184,-0.12488,2.9045258477,0.051840000000000004,0.015120000000000001,0.054,2.85,-0.14,2.8534365246,2.9318400000000002,-0.11488000000000001,2.9340898418,0.051840000000000004,0.015120000000000001,0.054,2.88,-0.13,2.8829325348
2020-11-03 20:00:00,2.8018400000000003,-0.15488000000000002,2.8061174601000003,0.051840000000000004,0.015120000000000001,0.054,2.75,-0.17,2.755249535,2.83184,-0.16488000000000003,2.8366358949,0.051840000000000004,0.015120000000000001,0.054,2.7800000000000002,-0.18,2.7858212434
2020-11-03 20:30:00,2.78232,-0.09474,2.7839325153,0.052320000000000005,0.015260000000000001,0.0545,2.73,-0.11,2.7322152185,2.81232,-0.11474000000000001,2.8146596686,0.052320000000000005,0.015260000000000001,0.0545,2.76,-0.13,2.763059898
2020-11-03 21:00:00,2.67232,0.15526,2.6768264512,0.052320000000000005,0.015260000000000001,0.0545,2.62,0.14,2.6237377918,2.7023200000000003,0.015260000000000001,2.7023630863,0.052320000000000005,0.015260000000000001,0.0545,2.65,0.0,2.65
2020-11-03 21:30:00,2.62088,0.15484,2.6254499424,0.05088,0.01484,0.053,2.5700000000000003,0.14,2.5738104048,2.65088,-0.10516,2.6529650205,0.05088,0.01484,0.053,2.6,-0.12,2.6027677576
2020-11-03 22:00:00,2.5628,0.22540000000000002,2.5726929471,0.0528,0.0154,0.055,2.51,0.21,2.5187695409,2.5728,-0.18460000000000001,2.5794140808,0.0528,0.0154,0.055,2.52,-0.2,2.5279240495
2020-11-03 22:30:00,2.35424,0.16582000000000002,2.3600725095,0.054240000000000003,0.01582,0.0565,2.3,0.15,2.3048861143,2.38424,0.15582000000000001,2.3893263172,0.054240000000000003,0.01582,0.0565,2.33,0.14,2.3342022192
2020-11-03 23:00:00,2.20424,0.22582000000000002,2.2157772113,0.054240000000000003,0.01582,0.0565,2.15,0.21,2.1602314691,2.22424,0.10582000000000001,2.2267558128,0.054240000000000003,0.01582,0.0565,2.17,0.09,2.1718655575
2020-11-03 23:30:00,2.05328,0.15554,2.0591628032,0.05328,0.015540000000000002,0.0555,2.0,0.14,2.0048940122,2.07328,0.15554,2.0791062142,0.05328,0.015540000000000002,0.0555,2.02,0.14,2.0248456731
2020-11-04 00:00:00,1.9842400000000002,0.15582000000000001,1.990348776,0.054240000000000003,0.01582,0.0565,1.9300000000000002,0.14,1.9350710581000001,2.01424,0.15582000000000001,2.0202580652,0.054240000000000003,0.01582,0.0565,1.96,0.14,1.9649936387
2020-11-04 00:30:00,2.06568,0.15624000000000002,2.0715802664,0.05568000000000001,0.01624,0.058,2.01,0.14,2.0148697228,2.08568,0.15624000000000002,2.0915238464,0.05568000000000001,0.01624,0.058,2.03,0.14,2.0348218595
2020-11-04 01:00:00,2.28424,0.16582000000000002,2.2902507832,0.054240000000000003,0.01582,0.0565,2.23,0.15,2.2350391495,2.30424,0.15582000000000001,2.3095025114,0.054240000000000003,0.01582,0.0565,2.25,0.14,2.2543513479
2020-11-04 01:30:00,2.34376,0.16568000000000002,2.3496086483,0.05376,0.015680000000000003,0.056,2.29,0.15,2.2949074055,2.37376,0.15568,2.3788595587,0.05376,0.015680000000000003,0.056,2.32,0.14,2.3242202994
2020-11-04 02:00:00,2.31136,0.16498000000000002,2.3172404817,0.05136,0.014980000000000002,0.053500000000000006,2.26,0.15,2.264972406,2.33136,0.15498,2.3365055639,0.05136,0.014980000000000002,0.053500000000000006,2.2800000000000002,0.14,2.2842942017
2020-11-04 02:30:00,2.21896,0.15428,2.2243169289,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.17,0.14,2.1745114394,2.23896,0.15428,2.2442691906,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.19,0.14,2.1944703233
2020-11-04 03:00:00,2.16944,0.15442,2.1749288379,0.049440000000000005,0.01442,0.051500000000000004,2.12,0.14,2.1246176127,2.18944,0.15442,2.1948788235,0.049440000000000005,0.01442,0.051500000000000004,2.14,0.14,2.1445745499
2020-11-04 03:30:00,2.1028000000000002,0.0154,2.1028563907,0.0528,0.0154,0.055,2.05,0.0,2.05,2.1328,0.0154,2.1328555975,0.0528,0.0154,0.055,2.08,0.0,2.08
2020-11-04 04:00:00,2.0328,0.0154,2.0328583325,0.0528,0.0154,0.055,1.98,0.0,1.98,2.0528,-0.11460000000000001,2.0559963521,0.0528,0.0154,0.055,2.0,-0.13,2.0042205467
2020-11-04 04:30:00,2.01232,-0.12474,2.0161824942,0.052320000000000005,0.015260000000000001,0.0545,1.96,-0.14,1.9649936387,2.03232,-0.13474,2.0367816402,0.052320000000000005,0.015260000000000001,0.0545,1.98,-0.15,1.9856736892
2020-11-04 05:00:00,1.98136,-0.13502,1.985955148,0.05136,0.014980000000000002,0.053500000000000006,1.9300000000000002,-0.15,1.9358202396,2.00136,-0.12502000000000002,2.0052610429,0.05136,0.014980000000000002,0.053500000000000006,1.9500000000000002,-0.14,1.9550191815
2020-11-04 05:30:00,2.0528,0.27540000000000003,2.0711912031,0.0528,0.0154,0.055,2.0,0.26,2.0168291946,2.0628,-0.1046,2.0654503141,0.0528,0.0154,0.055,2.01,-0.12,2.0135789033
2020-11-04 06:00:00,2.2104,0.2447,2.2239033814,0.0504,0.014700000000000001,0.052500000000000005,2.16,0.23,2.1722108553,2.2304,0.2447,2.243783022,0.0504,0.014700000000000001,0.052500000000000005,2.18,0.23,2.1920994503
2020-11-04 06:30:00,2.4728,0.3154,2.4928331272,0.0528,0.0154,0.055,2.42,0.30000000000000004,2.4385241438,2.5028,0.3054,2.5213641149,0.0528,0.0154,0.055,2.45,0.29,2.4671035649
2020-11-04 07:00:00,2.72232,0.31526000000000004,2.7405136471000002,0.052320000000000005,0.015260000000000001,0.0545,2.67,0.30000000000000004,2.6868010719,2.75232,0.30526000000000003,2.7691964629,0.052320000000000005,0.015260000000000001,0.0545,2.7,0.29,2.7155294143
2020-11-04 07:30:00,2.81912,0.35016,2.8407832723,0.06912,0.02016,0.07200000000000001,2.75,0.33,2.7697292286,2.84912,0.35016,2.8705568798,0.06912,0.02016,0.07200000000000001,2.7800000000000002,0.33,2.7995178156
2020-11-04 08:00:00,2.99768,0.38474,3.0222690565,0.18768,0.054740000000000004,0.1955,2.81,0.33,2.8293108702,3.03768,0.35474000000000006,3.0583231108,0.18768,0.054740000000000004,0.1955,2.85,0.30000000000000004,2.8657459762
2020-11-04 08:30:00,3.19544,0.6024200000000001,3.2517297935,0.38544,0.11242,0.4015,2.81,0.49,2.8524024961,3.27544,0.6224200000000001,3.3340536663,0.38544,0.11242,0.4015,2.89,0.51,2.9346550053
2020-11-04 09:00:00,3.38016,0.87838,3.4924250958,0.6801600000000001,0.19838000000000003,0.7085,2.7,0.68,2.7843132007999998,3.50016,0.9083800000000001,3.6161131412,0.6801600000000001,0.19838000000000003,0.7085,2.8200000000000003,0.71,2.9080061898
2020-11-04 09:30:00,3.48896,1.00178,3.6299318244,1.06896,0.31178,1.1135,2.42,0.6900000000000001,2.5164459064,3.62896,1.04178,3.7755339026,1.06896,0.31178,1.1135,2.56,0.73,2.6620480837000002
2020-11-04 10:00:00,3.31912,0.9676600000000001,3.4573000231,0.8491200000000001,0.24766000000000002,0.8845000000000001,2.47,0.72,2.5728000311,3.52912,1.02766,3.6757003482,0.8491200000000001,0.24766000000000002,0.8845000000000001,2.68,0.78,2.7912004586
2020-11-04 10:30:00,3.2168,0.9574,3.3562504376,0.9168000000000001,0.2674,0.9550000000000001,2.3,0.6900000000000001,2.401270497,3.4568,1.0374,3.6091086157,0.9168000000000001,0.2674,0.9550000000000001,2.54,0.77,2.6541476975
2020-11-04 11:00:00,3.08968,0.9582400000000001,3.2348642012,0.91968,0.26824000000000003,0.9580000000000001,2.17,0.6900000000000001,2.2770595073,3.4296800000000003,1.06824,3.5921917543,0.91968,0.26824000000000003,0.9580000000000001,2.51,0.8,2.6344069541
2020-11-04 11:30:00,2.98592,0.9875600000000001,3.1449949126,0.9859200000000001,0.28756000000000004,1.027,2.0,0.7000000000000001,2.11896201,3.37592,1.10756,3.5529600335,0.9859200000000001,0.28756000000000004,1.027,2.39,0.8200000000000001,2.5267568146
2020-11-04 12:00:00,3.17392,1.00156,3.3281962983,1.03392,0.30156000000000005,1.077,2.14,0.7000000000000001,2.251577225,3.38392,1.06156,3.5465228323,1.03392,0.30156000000000005,1.077,2.35,0.76,2.4698380514
2020-11-04 12:30:00,3.10632,0.8972600000000001,3.2333109114,0.67632,0.19726000000000002,0.7045,2.43,0.7000000000000001,2.5288139512,3.29632,0.9472600000000001,3.4297269644,0.67632,0.19726000000000002,0.7045,2.62,0.75,2.7252339349
2020-11-04 13:00:00,3.13056,0.83808,3.2407999013,0.6105600000000001,0.17808000000000002,0.636,2.52,0.66,2.6049952015,3.23056,0.8680800000000001,3.3451578139,0.6105600000000001,0.17808000000000002,0.636,2.62,0.6900000000000001,2.7093357119
2020-11-04 13:30:00,3.30344,0.7314200000000001,3.3834436673,0.31344000000000005,0.09142,0.3265,2.99,0.64,3.0577279146,3.39344,0.68142,3.4611801817,0.31344000000000005,0.09142,0.3265,3.08,0.59,3.1360006378
2020-11-04 14:00:00,3.23224,1.10982,3.417466291,0.34224000000000004,0.09982,0.35650000000000004,2.89,1.01,3.0614049062,3.28224,0.34982,3.3008292064,0.34224000000000004,0.09982,0.35650000000000004,2.94,0.25,2.9506101064
2020-11-04 14:30:00,3.35896,0.96928,3.496014302,0.16896000000000003,0.049280000000000004,0.176,3.19,0.92,3.3200150602000003,3.34896,0.37928,3.3703688819,0.16896000000000003,0.049280000000000004,0.176,3.18,0.33,3.1970767898
2020-11-04 15:00:00,3.34896,0.7417800000000001,3.4301269146,0.10896000000000002,0.03178,0.1135,3.24,0.71,3.3168810651,3.39896,0.7417800000000001,3.4789605703,0.10896000000000002,0.03178,0.1135,3.29,0.71,3.3657391462
2020-11-04 15:30:00,3.23584,0.6021200000000001,3.2913840554,0.07584,0.02212,0.079,3.16,0.58,3.2127869522,3.27584,0.6021200000000001,3.3307170699,0.07584,0.02212,0.079,3.2,0.58,3.2521377585
2020-11-04 16:00:00,3.20336,0.45848000000000005,3.2360035847,0.06336,0.01848,0.066,3.14,0.44,3.1706781609,3.2333600000000002,0.44848000000000005,3.2643148132,0.06336,0.01848,0.066,3.17,0.43,3.1990311033
2020-11-04 16:30:00,3.18152,0.42086,3.2092355242,0.07152,0.02086,0.0745,3.11,0.4,3.1356179614,3.21152,0.41086000000000006,3.2376946505,0.07152,0.02086,0.0745,3.14,0.39,3.1641270518
2020-11-04 17:00:00,3.1904,0.4147,3.217239228,0.0504,0.014700000000000001,0.052500000000000005,3.14,0.4,3.1653751752,3.2204,0.4047,3.2457292324,0.0504,0.014700000000000001,0.052500000000000005,3.17,0.39,3.1939004368
2020-11-04 17:30:00,3.3104,0.3247,3.3262859543,0.0504,0.014700000000000001,0.052500000000000005,3.26,0.31,3.2747060937,3.3504,0.31470000000000004,3.365147285,0.0504,0.014700000000000001,0.052500000000000005,3.3,0.30000000000000004,3.3136083052
2020-11-04 18:00:00,3.1604,0.5447000000000001,3.2069964531,0.0504,0.014700000000000001,0.052500000000000005,3.11,0.53,3.1548375552,3.1104,-0.09530000000000001,3.1118596128,0.0504,0.014700000000000001,0.052500000000000005,3.06,-0.11,3.0619764859
2020-11-04 18:30:00,3.10992,0.67456,3.1822372005,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.06,0.66,3.1303673906,3.02992,-0.17544,3.0349949588,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.98,-0.19,2.9860509038
2020-11-04 19:00:00,3.05088,0.72484,3.1358032145,0.05088,0.01484,0.053,3.0,0.71,3.0828720376,2.98088,-0.12516000000000002,2.983506427,0.05088,0.01484,0.053,2.93,-0.14,2.933342803
2020-11-04 19:30:00,2.8904,0.6147,2.9550411588000003,0.0504,0.014700000000000001,0.052500000000000005,2.84,0.6000000000000001,2.902688409,2.8404,-0.0553,2.8409382693,0.0504,0.014700000000000001,0.052500000000000005,2.79,-0.07,2.7908779981
2020-11-04 20:00:00,2.8404,0.2247,2.8492739865,0.0504,0.014700000000000001,0.052500000000000005,2.79,0.21,2.7978920637,2.8704,0.2147,2.8784183591,0.0504,0.014700000000000001,0.052500000000000005,2.8200000000000003,0.2,2.8270833026
