Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-04 20:30:00,2.79088,0.16484000000000001,2.7957438009,0.05088,0.01484,0.053,2.74,0.15,2.7441027678000003,2.82088,0.16484000000000001,2.8256921630000003,0.05088,0.01484,0.053,2.77,0.15,2.7740583988000003
2020-11-04 21:00:00,2.64088,0.15484,2.6454153927,0.05088,0.01484,0.053,2.59,0.14,2.5937810239,2.67088,0.15484,2.6753645359,0.05088,0.01484,0.053,2.62,0.14,2.6237377918
2020-11-04 21:30:00,2.51136,0.19498000000000001,2.5189176743,0.05136,0.014980000000000002,0.053500000000000006,2.46,0.18,2.4665765749,2.5313600000000003,0.18498,2.5381097396,0.05136,0.014980000000000002,0.053500000000000006,2.48,0.17,2.4858197843
2020-11-04 22:00:00,2.27088,0.19484,2.2792232449,0.05088,0.01484,0.053,2.22,0.18,2.2272853432,2.29088,0.07484,2.2921021356,0.05088,0.01484,0.053,2.24,0.06,2.2408034273
2020-11-04 22:30:00,2.1104,0.1547,2.11606244,0.0504,0.014700000000000001,0.052500000000000005,2.06,0.14,2.0647518011,2.1404,0.1547,2.1459832828,0.0504,0.014700000000000001,0.052500000000000005,2.09,0.14,2.094683747
2020-11-04 23:00:00,1.9804,0.1547,1.9864330469,0.0504,0.014700000000000001,0.052500000000000005,1.9300000000000002,0.14,1.9350710581000001,2.0004,0.1547,2.006372909,0.0504,0.014700000000000001,0.052500000000000005,1.9500000000000002,0.14,1.9550191815
2020-11-04 23:30:00,1.8404,-0.1153,1.8440082023,0.0504,0.014700000000000001,0.052500000000000005,1.79,-0.13,1.794714462,1.8504,-0.1153,1.8539887405000002,0.0504,0.014700000000000001,0.052500000000000005,1.8,-0.13,1.8046883387000001
2020-11-05 00:00:00,1.7704,0.014700000000000001,1.7704610275000001,0.0504,0.014700000000000001,0.052500000000000005,1.72,0.0,1.72,1.7904,-0.1153,1.794108762,0.0504,0.014700000000000001,0.052500000000000005,1.74,-0.13,1.7448495636999999
2020-11-05 00:30:00,1.8704,0.014700000000000001,1.8704577648,0.0504,0.014700000000000001,0.052500000000000005,1.82,0.0,1.82,1.8904,-0.0253,1.8905692926,0.0504,0.014700000000000001,0.052500000000000005,1.8399999999999999,-0.04,1.8404347313
2020-11-05 01:00:00,2.0604,0.1847,2.0686619468,0.0504,0.014700000000000001,0.052500000000000005,2.01,0.17,2.0171762442,2.0804,0.014700000000000001,2.0804519341,0.0504,0.014700000000000001,0.052500000000000005,2.03,0.0,2.03
2020-11-05 01:30:00,2.1104,0.1847,2.1184669575,0.0504,0.014700000000000001,0.052500000000000005,2.06,0.17,2.0670026609,2.1304,0.1847,2.13839151,0.0504,0.014700000000000001,0.052500000000000005,2.08,0.17,2.0869355524
2020-11-05 02:00:00,2.05184,0.15512,2.0576952155,0.051840000000000004,0.015120000000000001,0.054,2.0,0.14,2.0048940122,2.07184,0.15512,2.0776388521999998,0.051840000000000004,0.015120000000000001,0.054,2.02,0.14,2.0248456731
2020-11-05 02:30:00,2.03944,0.17442000000000002,2.0468849137,0.049440000000000005,0.01442,0.051500000000000004,1.99,0.16,1.9964217991000002,2.04944,0.16442,2.0560248661,0.049440000000000005,0.01442,0.051500000000000004,2.0,0.15,2.005617112
2020-11-05 03:00:00,2.01136,0.15498,2.01732195,0.05136,0.014980000000000002,0.053500000000000006,1.96,0.14,1.9649936387,2.03136,0.15498,2.0372634218,0.05136,0.014980000000000002,0.053500000000000006,1.98,0.14,1.9849433241
2020-11-05 03:30:00,1.99184,0.16512000000000002,1.9986723593,0.051840000000000004,0.015120000000000001,0.054,1.94,0.15,1.9457903279000002,2.01184,0.16512000000000002,2.0186046666,0.051840000000000004,0.015120000000000001,0.054,1.96,0.15,1.9657314160000001
2020-11-05 04:00:00,1.9404,0.1647,1.9473772747,0.0504,0.014700000000000001,0.052500000000000005,1.8900000000000001,0.15,1.8959430371,1.9604,0.1647,1.9673063437,0.0504,0.014700000000000001,0.052500000000000005,1.9100000000000001,0.15,1.9158809984
2020-11-05 04:30:00,1.92088,0.01484,1.9209373233,0.05088,0.01484,0.053,1.87,0.0,1.87,1.94088,0.01484,1.9409367326,0.05088,0.01484,0.053,1.8900000000000001,0.0,1.8900000000000001
2020-11-05 05:00:00,1.84088,0.01484,1.8409398143,0.05088,0.01484,0.053,1.79,0.0,1.79,1.85088,0.15484,1.8573454714,0.05088,0.01484,0.053,1.8,0.14,1.8054362354
2020-11-05 05:30:00,1.8804,0.1647,1.8875990702,0.0504,0.014700000000000001,0.052500000000000005,1.83,0.15,1.8361372498000001,1.9004,0.1547,1.906686196,0.0504,0.014700000000000001,0.052500000000000005,1.85,0.14,1.8552897348
2020-11-05 06:00:00,2.0108800000000002,0.17484000000000002,2.0184665962,0.05088,0.01484,0.053,1.96,0.16,1.9665197685,2.03088,0.18484,2.0392742336,0.05088,0.01484,0.053,1.98,0.17,1.9872845795
2020-11-05 06:30:00,2.33136,0.37498000000000004,2.3613236648,0.05136,0.014980000000000002,0.053500000000000006,2.2800000000000002,0.36,2.3082460874,2.36136,0.35498,2.3878927635,0.05136,0.014980000000000002,0.053500000000000006,2.31,0.34,2.3348875776
2020-11-05 07:00:00,2.7404,0.7947000000000001,2.8533033926,0.0504,0.014700000000000001,0.052500000000000005,2.69,0.78,2.8008034562,2.6704,-0.1253,2.6733380351,0.0504,0.014700000000000001,0.052500000000000005,2.62,-0.14,2.6237377918
2020-11-05 07:30:00,3.04808,0.74694,3.1382656118,0.05808000000000001,0.01694,0.060500000000000005,2.99,0.73,3.0778239066,3.07808,0.74694,3.1674115378,0.05808000000000001,0.01694,0.060500000000000005,3.02,0.73,3.1069760218
2020-11-05 08:00:00,3.23408,0.7574400000000001,3.321594316,0.09408000000000001,0.027440000000000003,0.098,3.14,0.73,3.2237400640000002,3.27408,0.76744,3.3628208397,0.09408000000000001,0.027440000000000003,0.098,3.18,0.74,3.2649655435
2020-11-05 08:30:00,3.33624,0.8268200000000001,3.4371686968,0.12624000000000002,0.036820000000000006,0.1315,3.21,0.79,3.305782812,3.37624,0.8268200000000001,3.4760074583,0.12624000000000002,0.036820000000000006,0.1315,3.25,0.79,3.344637499
2020-11-05 09:00:00,3.45704,0.85872,3.5620956753,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.29,0.81,3.3882443832,3.50704,0.86872,3.6130325213,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.34,0.8200000000000001,3.4391859502
2020-11-05 09:30:00,3.43376,0.9131800000000001,3.5531120796,0.35376,0.10318000000000001,0.3685,3.08,0.81,3.1847291879,3.5637600000000003,0.9431800000000001,3.6864581715,0.35376,0.10318000000000001,0.3685,3.21,0.84,3.3180867981
2020-11-05 10:00:00,3.38152,0.9758600000000001,3.5195142065000002,0.67152,0.19586,0.6995,2.71,0.78,2.8200177304,3.55152,1.03586,3.6995,0.67152,0.19586,0.6995,2.88,0.84,3.0
2020-11-05 10:30:00,3.29144,0.9654200000000001,3.4301039416,0.6014400000000001,0.17542000000000002,0.6265000000000001,2.69,0.79,2.8036048224,3.44144,1.01542,3.58811748,0.6014400000000001,0.17542000000000002,0.6265000000000001,2.84,0.84,2.9616211777
2020-11-05 11:00:00,3.30928,1.00854,3.4595501225,0.5092800000000001,0.14854,0.5305,2.8,0.86,2.9290954235,3.38928,0.8985400000000001,3.5063646487,0.5092800000000001,0.14854,0.5305,2.88,0.75,2.976054435
2020-11-05 11:30:00,3.30768,1.35474,3.5743625236,0.42768000000000006,0.12474,0.4455,2.88,1.23,3.1316609012,3.32768,0.58474,3.3786646845,0.42768000000000006,0.12474,0.4455,2.9,0.46,2.9362561196
2020-11-05 12:00:00,3.3852,1.3686,3.6513894616,0.4752,0.1386,0.495,2.91,1.23,3.1592720681,3.3752,0.5786,3.4244346978999998,0.4752,0.1386,0.495,2.9,0.44,2.9331893904
2020-11-05 12:30:00,3.35456,1.35758,3.6188528915,0.5745600000000001,0.16758,0.5985,2.7800000000000002,1.19,3.0239874338,3.38456,0.5875800000000001,3.4351850969,0.5745600000000001,0.16758,0.5985,2.81,0.42,2.841214529
2020-11-05 13:00:00,3.40832,1.44076,3.7003289854,0.68832,0.20076000000000002,0.717,2.7199999999999998,1.24,2.9893143026,3.45832,0.67076,3.5227682581,0.68832,0.20076000000000002,0.717,2.77,0.47000000000000003,2.8095907175
2020-11-05 13:30:00,3.4372,1.3571,3.6954112423,0.6072000000000001,0.1771,0.6325000000000001,2.83,1.18,3.0661539426,3.4572,0.6271,3.513614414,0.6072000000000001,0.1771,0.6325000000000001,2.85,0.45,2.8853076093
2020-11-05 14:00:00,3.2668,0.8249000000000001,3.3693385478,0.4968,0.1449,0.5175000000000001,2.77,0.68,2.85224473,3.3668,0.8449000000000001,3.4711955073,0.4968,0.1449,0.5175000000000001,2.87,0.7000000000000001,2.9541326984
2020-11-05 14:30:00,3.21984,0.8291200000000001,3.3248773812,0.33984000000000003,0.09912000000000001,0.354,2.88,0.73,2.9710772457,3.28984,0.8391200000000001,3.3951685672,0.33984000000000003,0.09912000000000001,0.354,2.95,0.74,3.041397705
2020-11-05 15:00:00,3.19024,0.9113200000000001,3.3178510214,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.74,0.78,2.8488594209,3.25024,0.92132,3.378296997,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.8,0.79,2.9093126336
2020-11-05 15:30:00,3.1984,0.8937,3.320912864,0.45840000000000003,0.1337,0.47750000000000004,2.74,0.76,2.8434486104000003,3.2884,0.9137000000000001,3.4129785013,0.45840000000000003,0.1337,0.47750000000000004,2.83,0.78,2.9355238033
2020-11-05 16:00:00,3.20816,0.6623800000000001,3.2758262851,0.24816000000000002,0.07238,0.2585,2.96,0.59,3.0182279569,3.25816,0.6623800000000001,3.3248088441,0.24816000000000002,0.07238,0.2585,3.01,0.59,3.0672789244
2020-11-05 16:30:00,3.15112,0.44366000000000005,3.1821991531,0.08112000000000001,0.02366,0.0845,3.07,0.42,3.0985964565,3.18112,0.44366000000000005,3.2119088795,0.08112000000000001,0.02366,0.0845,3.1,0.42,3.128322234
2020-11-05 17:00:00,3.50944,0.45442000000000005,3.5387380025,0.049440000000000005,0.01442,0.051500000000000004,3.46,0.44,3.4878646763,3.54944,0.44442000000000004,3.5771543788,0.049440000000000005,0.01442,0.051500000000000004,3.5,0.43,3.5263153574
2020-11-05 17:30:00,3.6304,0.3647,3.6486723955,0.0504,0.014700000000000001,0.052500000000000005,3.58,0.35000000000000003,3.5970682507,3.6604,0.3647,3.678523379,0.0504,0.014700000000000001,0.052500000000000005,3.61,0.35000000000000003,3.626927074
2020-11-05 18:00:00,3.5904,0.4147,3.6142700854000003,0.0504,0.014700000000000001,0.052500000000000005,3.54,0.4,3.5625271929,3.5804,0.0947,3.5816521676,0.0504,0.014700000000000001,0.052500000000000005,3.5300000000000002,0.08,3.5309063992
2020-11-05 18:30:00,3.4804,0.1947,3.4858416846,0.0504,0.014700000000000001,0.052500000000000005,3.43,0.18,3.4347197848,3.5204,0.1847,3.5252418711,0.0504,0.014700000000000001,0.052500000000000005,3.47,0.17,3.4741617694
2020-11-05 19:00:00,3.1504,0.2747,3.1623535933999998,0.0504,0.014700000000000001,0.052500000000000005,3.1,0.26,3.1108841187,3.1804,0.2647,3.1913962853,0.0504,0.014700000000000001,0.052500000000000005,3.13,0.25,3.1399681527
2020-11-05 19:30:00,2.9804,0.2247,2.9888583523000003,0.0504,0.014700000000000001,0.052500000000000005,2.93,0.21,2.9375159574,3.0104,0.2147,3.0180464294,0.0504,0.014700000000000001,0.052500000000000005,2.96,0.2,2.9667490625
2020-11-05 20:00:00,2.8404,0.20470000000000002,2.8477665371,0.0504,0.014700000000000001,0.052500000000000005,2.79,0.19,2.7964620505,2.8704,0.1947,2.8769956986,0.0504,0.014700000000000001,0.052500000000000005,2.8200000000000003,0.18,2.8257388413999998
2020-11-05 20:30:00,2.7104,0.1847,2.7166858946,0.0504,0.014700000000000001,0.052500000000000005,2.66,0.17,2.6654267951,2.7404,0.17470000000000002,2.7459629003,0.0504,0.014700000000000001,0.052500000000000005,2.69,0.16,2.6947541632
2020-11-05 21:00:00,2.6304,0.1847,2.6368766088,0.0504,0.014700000000000001,0.052500000000000005,2.58,0.17,2.5855947092,2.6504,0.17470000000000002,2.6561513982,0.0504,0.014700000000000001,0.052500000000000005,2.6,0.16,2.6049184248
2020-11-05 21:30:00,2.5604,0.1847,2.5670532231000003,0.0504,0.014700000000000001,0.052500000000000005,2.51,0.17,2.5157503851,2.5904,0.1847,2.5969763669,0.0504,0.014700000000000001,0.052500000000000005,2.54,0.17,2.5456826197
2020-11-05 22:00:00,2.4504,0.1847,2.4573510636,0.0504,0.014700000000000001,0.052500000000000005,2.4,0.17,2.4060133,2.4704,0.1847,2.4772949461,0.0504,0.014700000000000001,0.052500000000000005,2.42,0.17,2.425963726
2020-11-05 22:30:00,2.2204,0.20470000000000002,2.2298157435,0.0504,0.014700000000000001,0.052500000000000005,2.17,0.19,2.1783020911,2.2404,0.20470000000000002,2.2497320396,0.0504,0.014700000000000001,0.052500000000000005,2.19,0.19,2.1982265579
2020-11-05 23:00:00,1.9899200000000001,0.12456,1.9938146353000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.94,0.11,1.9431160541999999,1.99992,-0.11544000000000001,2.0032489611,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.9500000000000002,-0.13,1.9543285292
2020-11-05 23:30:00,1.8304,-0.1253,1.8346836921,0.0504,0.014700000000000001,0.052500000000000005,1.78,-0.14,1.7854971297,1.8504,-0.1253,1.8546374983,0.0504,0.014700000000000001,0.052500000000000005,1.8,-0.14,1.8054362354
2020-11-06 00:00:00,1.7904,0.1847,1.7999017334,0.0504,0.014700000000000001,0.052500000000000005,1.74,0.17,1.7482848737999999,1.8104,-0.1253,1.8147309029,0.0504,0.014700000000000001,0.052500000000000005,1.76,-0.14,1.7655594014
2020-11-06 00:30:00,1.9504000000000001,0.1547,1.9565255557,0.0504,0.014700000000000001,0.052500000000000005,1.9,0.14,1.9051509127,1.9704000000000002,0.1547,1.9764635716,0.0504,0.014700000000000001,0.052500000000000005,1.92,0.14,1.9250974001
2020-11-06 01:00:00,2.21088,0.15484,2.2162955128,0.05088,0.01484,0.053,2.16,0.14,2.164532282,2.24088,0.15484,2.2462231857,0.05088,0.01484,0.053,2.19,0.14,2.1944703233
2020-11-06 01:30:00,2.23992,0.16456,2.2459567226,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.19,0.15,2.1951309756,2.26992,0.15456,2.2751759492,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.22,0.14,2.2244100341
2020-11-06 02:00:00,2.2404,0.1847,2.2480005004,0.0504,0.014700000000000001,0.052500000000000005,2.19,0.17,2.1965882636,2.2704,0.014700000000000001,2.270447588,0.0504,0.014700000000000001,0.052500000000000005,2.22,0.0,2.22
2020-11-06 02:30:00,2.21656,0.18358000000000002,2.2241492418,0.046560000000000004,0.013580000000000002,0.0485,2.17,0.17,2.1766488003,2.24656,0.013580000000000002,2.2466010438,0.046560000000000004,0.013580000000000002,0.0485,2.2,0.0,2.2
2020-11-06 03:00:00,2.14752,0.18386000000000002,2.1553762201,0.04752000000000001,0.01386,0.0495,2.1,0.17,2.106869716,2.16752,0.01386,2.1675643128,0.04752000000000001,0.01386,0.0495,2.12,0.0,2.12
2020-11-06 03:30:00,2.108,0.014,2.1080464891,0.048,0.014,0.05,2.06,0.0,2.06,2.128,0.014,2.1280460521,0.048,0.014,0.05,2.08,0.0,2.08
2020-11-06 04:00:00,2.058,0.154,2.0637538613,0.048,0.014,0.05,2.01,0.14,2.0148697228,2.088,0.154,2.0936714164,0.048,0.014,0.05,2.04,0.14,2.0447982786
2020-11-06 04:30:00,2.05896,0.18428000000000003,2.0671902186,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.01,0.17,2.0171762442,2.08896,0.18428000000000003,2.0970724832,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.04,0.17,2.0470710784
2020-11-06 05:00:00,2.01848,0.014140000000000002,2.0185295267,0.04848,0.014140000000000002,0.0505,1.97,0.0,1.97,2.03848,0.014140000000000002,2.0385290408,0.04848,0.014140000000000002,0.0505,1.99,0.0,1.99
2020-11-06 05:30:00,2.05848,0.15414,2.0642429726,0.04848,0.014140000000000002,0.0505,2.01,0.14,2.0148697228,2.07848,0.18414000000000003,2.0866208688,0.04848,0.014140000000000002,0.0505,2.03,0.17,2.0371057901
2020-11-06 06:00:00,2.16896,0.15428,2.1744401118,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.12,0.14,2.1246176127,2.18896,0.15428,2.1943901659,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.14,0.14,2.1445745499
2020-11-06 06:30:00,2.41848,0.33414000000000005,2.4414534708,0.04848,0.014140000000000002,0.0505,2.37,0.32,2.3915058018,2.41848,0.11414,2.4211719167,0.04848,0.014140000000000002,0.0505,2.37,0.1,2.3721087665000002
2020-11-06 07:00:00,2.64848,0.59414,2.7143044505000002,0.04848,0.014140000000000002,0.0505,2.6,0.58,2.6639069053,2.56848,-0.22586,2.5783914074,0.04848,0.014140000000000002,0.0505,2.52,-0.24,2.5314027732
2020-11-06 07:30:00,2.88992,0.48456000000000005,2.9302621043,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.84,0.47000000000000003,2.8786281455,2.8799200000000003,0.18456,2.8858277149,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.83,0.17,2.8351014091
2020-11-06 08:00:00,3.2892,0.7431,3.3720964177,0.0792,0.023100000000000002,0.0825,3.21,0.72,3.2897568299,3.3192,0.7431,3.4013653509,0.0792,0.023100000000000002,0.0825,3.24,0.72,3.3190360046
2020-11-06 08:30:00,3.3976800000000003,0.9572400000000001,3.5299486965,0.12768000000000002,0.03724,0.133,3.27,0.92,3.3969545184,3.41768,0.74724,3.4984145266,0.12768000000000002,0.03724,0.133,3.29,0.71,3.3657391462
2020-11-06 09:00:00,3.4532,1.0351,3.6049996186,0.2232,0.0651,0.2325,3.23,0.97,3.3725064863,3.4932,0.8451000000000001,3.593972767,0.2232,0.0651,0.2325,3.27,0.78,3.3617406206
2020-11-06 09:30:00,3.60344,1.20142,3.798445715,0.31344000000000005,0.09142,0.3265,3.29,1.11,3.4722039111000003,3.6334400000000002,0.8714200000000001,3.7364768232000003,0.31344000000000005,0.09142,0.3265,3.32,0.78,3.4103958714
2020-11-06 10:00:00,3.66904,1.54472,3.980956468,0.35904,0.10472000000000001,0.374,3.31,1.44,3.6096675747,3.61904,0.6547200000000001,3.6777858556,0.35904,0.10472000000000001,0.374,3.26,0.55,3.3060701747
2020-11-06 10:30:00,3.5148,1.1464,3.6970328643,0.3648,0.10640000000000001,0.38,3.15,1.04,3.317242831,3.5548,0.8964000000000001,3.6660791044,0.3648,0.10640000000000001,0.38,3.19,0.79,3.2863657739
2020-11-06 11:00:00,3.28584,1.09712,3.4641617745,0.6758400000000001,0.19712000000000002,0.704,2.61,0.9,2.760815097,3.4358400000000002,1.14712,3.6222756383,0.6758400000000001,0.19712000000000002,0.704,2.76,0.9500000000000001,2.9189210335
2020-11-06 11:30:00,3.32096,1.1427800000000001,3.51208221,0.9009600000000001,0.26278,0.9385,2.42,0.88,2.5750339803999998,3.54096,1.21278,3.7428910016,0.9009600000000001,0.26278,0.9385,2.64,0.9500000000000001,2.8057262874
2020-11-06 12:00:00,3.36272,1.09746,3.5372735617,0.8827200000000001,0.25746,0.9195000000000001,2.48,0.84,2.6183964558,3.52272,1.13746,3.7018065117,0.8827200000000001,0.25746,0.9195000000000001,2.64,0.88,2.7828043409000003
2020-11-06 12:30:00,3.45112,1.17616,3.6460364233,0.7411200000000001,0.21616000000000002,0.772,2.71,0.96,2.8750130434,3.5411200000000003,0.8861600000000001,3.6503164794,0.7411200000000001,0.21616000000000002,0.772,2.8,0.67,2.8790449805
2020-11-06 13:00:00,3.27088,1.02734,3.4284228809,0.7108800000000001,0.20734000000000002,0.7405,2.56,0.8200000000000001,2.688122021,3.36088,0.75734,3.4451528631,0.7108800000000001,0.20734000000000002,0.7405,2.65,0.55,2.7064737205
2020-11-06 13:30:00,3.20208,0.7839400000000001,3.2966465158,0.80208,0.23394,0.8355,2.4,0.55,2.4622144504,3.34208,0.8239400000000001,3.4421469826,0.80208,0.23394,0.8355,2.54,0.59,2.6076234391
2020-11-06 14:00:00,2.9784,0.9037000000000001,3.1124813654,1.4184,0.4137,1.4775,1.56,0.49,1.6351452535000002,3.1984,0.9737,3.3433298147,1.4184,0.4137,1.4775,1.78,0.56,1.8660117899
2020-11-06 14:30:00,3.18448,0.9421400000000001,3.3209246679,0.86448,0.25214000000000003,0.9005000000000001,2.32,0.6900000000000001,2.4204338454,3.31448,0.9121400000000001,3.4376993833,0.86448,0.25214000000000003,0.9005000000000001,2.45,0.66,2.537341128
2020-11-06 15:00:00,3.40136,1.2999800000000001,3.6413181473,0.41136000000000006,0.11998,0.42850000000000005,2.99,1.18,3.2144206321,3.36136,0.40998,3.3862700202,0.41136000000000006,0.11998,0.42850000000000005,2.95,0.29,2.9642199648
2020-11-06 15:30:00,3.28304,1.18172,3.4892425826,0.38304000000000005,0.11172000000000001,0.399,2.9,1.07,3.0911001278,3.24304,0.30172000000000004,3.2570451947,0.38304000000000005,0.11172000000000001,0.399,2.86,0.19,2.8663042407
2020-11-06 16:00:00,3.11344,1.01392,3.274376643,0.25344,0.07392,0.264,2.86,0.9400000000000001,3.0105149061,3.05344,0.21392000000000003,3.0609243048,0.25344,0.07392,0.264,2.8,0.14,2.8034978152
2020-11-06 16:30:00,3.1184,0.7587,3.2093682011,0.0984,0.0287,0.10250000000000001,3.02,0.73,3.1069760218,3.0684,0.22870000000000001,3.0769111541,0.0984,0.0287,0.10250000000000001,2.9699999999999998,0.2,2.9767263898
2020-11-06 17:00:00,3.2604,0.4147,3.2866676513,0.0504,0.014700000000000001,0.052500000000000005,3.21,0.4,3.2348261159,3.2904,0.4147,3.316430046,0.0504,0.014700000000000001,0.052500000000000005,3.24,0.4,3.2645979844
2020-11-06 17:30:00,3.33088,0.32484,3.3466823273,0.05088,0.01484,0.053,3.2800000000000002,0.31,3.2946168214,3.36088,0.31484,3.375594555,0.05088,0.01484,0.053,3.31,0.30000000000000004,3.3235673605000002
2020-11-06 18:00:00,3.20328,0.26554,3.214267296,0.05328,0.015540000000000002,0.0555,3.15,0.25,3.1599050619,3.22328,0.15554,3.2270306243,0.05328,0.015540000000000002,0.0555,3.17,0.14,3.1730899767
2020-11-06 18:30:00,3.15232,0.19526000000000002,3.1583615768,0.052320000000000005,0.015260000000000001,0.0545,3.1,0.18,3.1052214092,3.18232,0.18526,3.1877079305000002,0.052320000000000005,0.015260000000000001,0.0545,3.13,0.17,3.1346132138
2020-11-06 19:00:00,3.0428,0.1554,3.0467656621,0.0528,0.0154,0.055,2.99,0.14,2.9932757975,3.0728,0.1554,3.0767269947,0.0528,0.0154,0.055,3.02,0.14,3.0232432916
2020-11-06 19:30:00,2.8228,0.1554,2.8270742827,0.0528,0.0154,0.055,2.77,0.14,2.7735356497,2.8528000000000002,0.1554,2.8570294013,0.0528,0.0154,0.055,2.8,0.14,2.8034978152
2020-11-06 20:00:00,2.7347200000000003,0.12596000000000002,2.7376192942,0.054720000000000005,0.015960000000000002,0.057,2.68,0.11,2.6822565127,2.76472,0.08596000000000001,2.7660560009,0.054720000000000005,0.015960000000000002,0.057,2.71,0.07,2.7109039083
2020-11-06 20:30:00,2.62232,-0.11474000000000001,2.6248290325,0.052320000000000005,0.015260000000000001,0.0545,2.5700000000000003,-0.13,2.5732858372000003,2.65232,-0.11474000000000001,2.6548006799,0.052320000000000005,0.015260000000000001,0.0545,2.6,-0.13,2.6032479713
2020-11-06 21:00:00,2.50232,0.015260000000000001,2.5023665298999997,0.052320000000000005,0.015260000000000001,0.0545,2.45,0.0,2.45,2.52232,-0.11474000000000001,2.5249284049,0.052320000000000005,0.015260000000000001,0.0545,2.47,-0.13,2.4734186868
2020-11-06 21:30:00,2.2852,-0.1139,2.2880367676,0.055200000000000006,0.0161,0.0575,2.23,-0.13,2.2337860238,2.3052,-0.1139,2.3080121858,0.055200000000000006,0.0161,0.0575,2.25,-0.13,2.2537524265
2020-11-06 22:00:00,2.1928,-0.11460000000000001,2.1957925676,0.0528,0.0154,0.055,2.14,-0.13,2.143944962,2.2128,-0.11460000000000001,2.2157655562,0.0528,0.0154,0.055,2.16,-0.13,2.1639085008
2020-11-06 22:30:00,2.04184,-0.11488000000000001,2.045069192,0.051840000000000004,0.015120000000000001,0.054,1.99,-0.13,1.9942417104999999,2.07184,-0.11488000000000001,2.0750225059,0.051840000000000004,0.015120000000000001,0.054,2.02,-0.13,2.0241788459
2020-11-06 23:00:00,1.94664,0.01652,1.9467100965,0.05664,0.01652,0.059000000000000004,1.8900000000000001,0.0,1.8900000000000001,1.96664,0.01652,1.9667093837,0.05664,0.01652,0.059000000000000004,1.9100000000000001,0.0,1.9100000000000001
2020-11-06 23:30:00,1.85424,-0.024180000000000004,1.8543976515,0.054240000000000003,0.01582,0.0565,1.8,-0.04,1.8004443896,1.8642400000000001,-0.22418000000000002,1.8776707512000002,0.054240000000000003,0.01582,0.0565,1.81,-0.24,1.8258422714
2020-11-07 00:00:00,1.86184,0.15512,1.8682907697000002,0.051840000000000004,0.015120000000000001,0.054,1.81,0.14,1.8154062906,1.88184,0.15512,1.8882224445,0.051840000000000004,0.015120000000000001,0.054,1.83,0.14,1.8353473786
2020-11-07 00:30:00,1.98136,0.15498,1.9874119477,0.05136,0.014980000000000002,0.053500000000000006,1.9300000000000002,0.14,1.9350710581000001,2.00136,0.15498,2.0073516508,0.05136,0.014980000000000002,0.053500000000000006,1.9500000000000002,0.14,1.9550191815
2020-11-07 01:00:00,2.1504,0.1647,2.1566979969,0.0504,0.014700000000000001,0.052500000000000005,2.1,0.15,2.1053503271,2.1704,0.1547,2.1759063054,0.0504,0.014700000000000001,0.052500000000000005,2.12,0.14,2.1246176127
2020-11-07 01:30:00,2.2004,0.1847,2.2081381863,0.0504,0.014700000000000001,0.052500000000000005,2.15,0.17,2.1567104581,2.2204,0.17470000000000002,2.2272620524,0.0504,0.014700000000000001,0.052500000000000005,2.17,0.16,2.1758906223
2020-11-07 02:00:00,2.1804,0.1847,2.1882089137,0.0504,0.014700000000000001,0.052500000000000005,2.13,0.17,2.1367732683,2.2004,0.17470000000000002,2.2073242286,0.0504,0.014700000000000001,0.052500000000000005,2.15,0.16,2.1559452683
2020-11-07 02:30:00,2.18656,0.46358000000000005,2.2351624214,0.046560000000000004,0.013580000000000002,0.0485,2.14,0.45,2.186801317,2.1365600000000002,-0.25642000000000004,2.1518921558,0.046560000000000004,0.013580000000000002,0.0485,2.09,-0.27,2.1073680267
2020-11-07 03:00:00,2.25656,0.6735800000000001,2.3549465068,0.046560000000000004,0.013580000000000002,0.0485,2.21,0.66,2.3064474848,2.17656,-0.23642000000000002,2.18936243,0.046560000000000004,0.013580000000000002,0.0485,2.13,-0.25,2.1446211787
2020-11-07 03:30:00,2.16848,0.37414000000000003,2.2005195409000002,0.04848,0.014140000000000002,0.0505,2.12,0.36,2.1503488089,2.14848,-0.02586,2.1486356252,0.04848,0.014140000000000002,0.0505,2.1,-0.04,2.1003809178
2020-11-07 04:00:00,2.07848,0.16414,2.0849510906,0.04848,0.014140000000000002,0.0505,2.03,0.15,2.0355343279,2.09848,0.15414,2.1041334202,0.04848,0.014140000000000002,0.0505,2.05,0.14,2.0547749268
2020-11-07 04:30:00,2.06848,0.16414,2.074982277,0.04848,0.014140000000000002,0.0505,2.02,0.15,2.0255616505,2.08848,0.15414,2.0941604165,0.04848,0.014140000000000002,0.0505,2.04,0.14,2.0447982786
2020-11-07 05:00:00,1.99848,0.15414,2.0044154884,0.04848,0.014140000000000002,0.0505,1.9500000000000002,0.14,1.9550191815,2.01848,0.15414,2.0243568485,0.04848,0.014140000000000002,0.0505,1.97,0.14,1.9749683542
2020-11-07 05:30:00,1.98848,0.15414,1.9944452487,0.04848,0.014140000000000002,0.0505,1.94,0.14,1.9450449866000001,2.00848,0.15414,2.0143860231,0.04848,0.014140000000000002,0.0505,1.96,0.14,1.9649936387
2020-11-07 06:00:00,1.988,0.154,1.9939558671,0.048,0.014,0.05,1.94,0.14,1.9450449866000001,2.008,0.154,2.0138967203,0.048,0.014,0.05,1.96,0.14,1.9649936387
2020-11-07 06:30:00,1.988,0.134,1.9925109786,0.048,0.014,0.05,1.94,0.12,1.943707797,2.008,-0.106,2.0107958623,0.048,0.014,0.05,1.96,-0.12,1.9636700334000001
2020-11-07 07:00:00,2.34848,0.24414000000000002,2.3611358813,0.04848,0.014140000000000002,0.0505,2.3,0.23,2.3114713929,2.36848,0.24414000000000002,2.3810295777,0.04848,0.014140000000000002,0.0505,2.32,0.23,2.331372986
2020-11-07 07:30:00,2.5028,0.2454,2.5148019803,0.0528,0.0154,0.055,2.45,0.23,2.4607722365,2.5228,0.2454,2.5347072809,0.0528,0.0154,0.055,2.47,0.23,2.4806853892
2020-11-07 08:00:00,2.534,0.24450000000000002,2.5457683025,0.084,0.0245,0.08750000000000001,2.45,0.22,2.4598577195,2.564,0.2545,2.5765997458000003,0.084,0.0245,0.08750000000000001,2.48,0.23,2.4906424874
2020-11-07 08:30:00,2.70152,0.30836,2.7190616396,0.13152,0.038360000000000005,0.137,2.5700000000000003,0.27,2.5841439588,2.73152,0.31836000000000003,2.7500099273,0.13152,0.038360000000000005,0.137,2.6,0.28,2.6150334606
2020-11-07 09:00:00,2.8104,0.36970000000000003,2.8346121869000003,0.1704,0.0497,0.17750000000000002,2.64,0.32,2.6593232222000003,2.8504,0.37970000000000004,2.8755785940000003,0.1704,0.0497,0.17750000000000002,2.68,0.33,2.70024073
2020-11-07 09:30:00,2.7987200000000003,0.31796,2.8167236641,0.19872,0.057960000000000005,0.20700000000000002,2.6,0.26,2.6129676615,2.83872,0.31796,2.8564715647,0.19872,0.057960000000000005,0.20700000000000002,2.64,0.26,2.652772135
2020-11-07 10:00:00,2.86384,0.29112000000000005,2.8785986869,0.24384000000000003,0.07112,0.254,2.62,0.22,2.6292204168,2.91384,0.29112000000000005,2.9283467008,0.24384000000000003,0.07112,0.254,2.67,0.22,2.6790483385
2020-11-07 10:30:00,2.78368,0.27274000000000004,2.7970093761,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.5,0.19,2.5072096043,2.83368,0.27274000000000004,2.8467752721,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.55,0.19,2.5570686342
2020-11-07 11:00:00,2.7333600000000002,0.41848,2.7652092868,0.5433600000000001,0.15848,0.5660000000000001,2.19,0.26,2.2053797859,2.78336,0.28848,2.7982697511,0.5433600000000001,0.15848,0.5660000000000001,2.24,0.13,2.2437691503
2020-11-07 11:30:00,2.63976,0.42118000000000005,2.6731489764000003,0.68976,0.20118000000000003,0.7185,1.9500000000000002,0.22,1.9623710149,2.69976,0.28118000000000004,2.7143629547,0.68976,0.20118000000000003,0.7185,2.01,0.08,2.0115914098
2020-11-07 12:00:00,2.50776,0.66268,2.5938398177,1.51776,0.44268,1.581,0.99,0.22,1.0141498903,2.64776,0.53268,2.7008111744,1.51776,0.44268,1.581,1.13,0.09,1.1335784049
2020-11-07 12:30:00,2.54664,0.74402,2.6531002714,1.55664,0.45402000000000003,1.6215000000000002,0.99,0.29,1.0316006979,2.70664,0.06402000000000001,2.7073970248,1.55664,0.45402000000000003,1.6215000000000002,1.15,-0.39,1.2143310916
2020-11-07 13:00:00,2.44424,0.26832,2.4589235043,1.43424,0.41832,1.494,1.01,-0.15,1.0210778619,2.63424,0.22832000000000002,2.644116185,1.43424,0.41832,1.494,1.2,-0.19,1.2149485586
2020-11-07 13:30:00,2.46312,0.47216,2.5079663475,1.17312,0.34216,1.222,1.29,0.13,1.2965338407,2.55312,-0.17784000000000003,2.5593063123,1.17312,0.34216,1.222,1.38,-0.52,1.4747203125000001
2020-11-07 14:00:00,2.44952,0.05736,2.4501915027,0.7795200000000001,0.22736,0.812,1.67,-0.17,1.6786303941,2.5495200000000002,0.06736,2.5504096926,0.7795200000000001,0.22736,0.812,1.77,-0.16,1.7772169253999999
2020-11-07 14:30:00,2.3235200000000003,0.024360000000000003,2.3236476927,0.56352,0.16436,0.587,1.76,-0.14,1.7655594014,2.41352,0.024360000000000003,2.4136429313,0.56352,0.16436,0.587,1.85,-0.14,1.8552897348
2020-11-07 15:00:00,2.35344,0.056420000000000005,2.354116193,0.67344,0.19642,0.7015,1.6800000000000002,-0.14,1.685823241,2.46344,0.19642,2.4712582726,0.67344,0.19642,0.7015,1.79,0.0,1.79
2020-11-07 15:30:00,2.3316,0.0763,2.3328480984,0.2616,0.0763,0.2725,2.07,0.0,2.07,2.3916,0.0763,2.3928168024,0.2616,0.0763,0.2725,2.13,0.0,2.13
2020-11-07 16:00:00,2.39648,0.36564,2.4242130682000003,0.15648,0.04564000000000001,0.163,2.24,0.32,2.2627416998,2.41648,-0.26436000000000004,2.430897324,0.15648,0.04564000000000001,0.163,2.26,-0.31,2.2811619846
2020-11-07 16:30:00,2.6281600000000003,0.22988000000000003,2.6381944204,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.56,0.21,2.5685988398,2.65816,0.22988000000000003,2.6680815955,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.59,0.21,2.5984995671
2020-11-07 17:00:00,3.07896,0.23428000000000002,3.0878603919,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.03,0.22,3.0379763001,3.10896,0.23428000000000002,3.1177747513,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.06,0.22,3.0678983034
2020-11-07 17:30:00,3.27184,0.15512,3.2755151045,0.051840000000000004,0.015120000000000001,0.054,3.22,0.14,3.2230420413,3.30184,0.15512,3.3054817501000002,0.051840000000000004,0.015120000000000001,0.054,3.25,0.14,3.2530139871
2020-11-07 18:00:00,3.20136,0.15498,3.2051091479,0.05136,0.014980000000000002,0.053500000000000006,3.15,0.14,3.1531095763,3.23136,0.18498,3.2366502823,0.05136,0.014980000000000002,0.053500000000000006,3.18,0.17,3.1845407832
2020-11-07 18:30:00,2.9518400000000002,0.015120000000000001,2.9518787238,0.051840000000000004,0.015120000000000001,0.054,2.9,0.0,2.9,2.98184,0.24512000000000003,2.9918979929000002,0.051840000000000004,0.015120000000000001,0.054,2.93,0.23,2.9390134399
2020-11-07 19:00:00,2.7542400000000002,0.38582000000000005,2.7811319728,0.054240000000000003,0.01582,0.0565,2.7,0.37,2.7252339349,2.77424,-0.38418,2.8007145249,0.054240000000000003,0.01582,0.0565,2.7199999999999998,-0.4,2.7492544444
2020-11-07 19:30:00,2.72232,0.21526,2.7308172861,0.052320000000000005,0.015260000000000001,0.0545,2.67,0.2,2.6774801587,2.7423200000000003,0.04526,2.7426934663,0.052320000000000005,0.015260000000000001,0.0545,2.69,0.03,2.690167281
2020-11-07 20:00:00,2.56232,0.015260000000000001,2.5623654404,0.052320000000000005,0.015260000000000001,0.0545,2.51,0.0,2.51,2.59232,-0.11474000000000001,2.5948580404,0.052320000000000005,0.015260000000000001,0.0545,2.54,-0.13,2.5433245959
2020-11-07 20:30:00,2.49328,-0.11446,2.4959058977,0.05328,0.015540000000000002,0.0555,2.44,-0.13,2.4434606606,2.52328,-0.11446,2.5258747099,0.05328,0.015540000000000002,0.0555,2.47,-0.13,2.4734186868
2020-11-07 21:00:00,2.42136,-0.11502000000000001,2.4240903139,0.05136,0.014980000000000002,0.053500000000000006,2.37,-0.13,2.373562723,2.44136,-0.11502000000000001,2.4440679716,0.05136,0.014980000000000002,0.053500000000000006,2.39,-0.13,2.3935329536
2020-11-07 21:30:00,2.25184,-0.11488000000000001,2.2547684582,0.051840000000000004,0.015120000000000001,0.054,2.2,-0.13,2.2038375621,2.27184,-0.11488000000000001,2.2747427107,0.051840000000000004,0.015120000000000001,0.054,2.22,-0.13,2.2238030488
2020-11-07 22:00:00,2.16136,-0.11502000000000001,2.1644183168,0.05136,0.014980000000000002,0.053500000000000006,2.11,-0.13,2.1140009461,2.18136,-0.11502000000000001,2.1843903154,0.05136,0.014980000000000002,0.053500000000000006,2.13,-0.13,2.1339634486
2020-11-07 22:30:00,2.12184,0.14512,2.1267968403,0.051840000000000004,0.015120000000000001,0.054,2.07,0.13,2.0740781085,2.14184,0.025120000000000003,2.1419873015,0.051840000000000004,0.015120000000000001,0.054,2.09,0.01,2.0900239233
2020-11-07 23:00:00,2.0928,0.2154,2.103855746,0.0528,0.0154,0.055,2.04,0.2,2.0497804761,2.1128,0.1454,2.1177972046,0.0528,0.0154,0.055,2.06,0.13,2.0640978659
2020-11-07 23:30:00,1.97424,0.15582000000000001,1.9803796227000001,0.054240000000000003,0.01582,0.0565,1.92,0.14,1.9250974001,1.99424,0.14582,1.999564115,0.054240000000000003,0.01582,0.0565,1.94,0.13,1.9443507914
2020-11-08 00:00:00,1.86232,0.17526000000000003,1.8705485425,0.052320000000000005,0.015260000000000001,0.0545,1.81,0.16,1.8170580618,1.88232,0.16526000000000002,1.88956065,0.052320000000000005,0.015260000000000001,0.0545,1.83,0.15,1.8361372498000001
2020-11-08 00:30:00,1.94136,0.17498000000000002,1.9492297581,0.05136,0.014980000000000002,0.053500000000000006,1.8900000000000001,0.16,1.896760396,1.96136,0.16498000000000002,1.9682864248,0.05136,0.014980000000000002,0.053500000000000006,1.9100000000000001,0.15,1.9158809984
2020-11-08 01:00:00,2.12088,0.17484000000000002,2.1280744818,0.05088,0.01484,0.053,2.07,0.16,2.0761743665,2.14088,0.18484,2.1488445733,0.05088,0.01484,0.053,2.09,0.17,2.0969024775
2020-11-08 01:30:00,2.14136,0.15498,2.1469609801,0.05136,0.014980000000000002,0.053500000000000006,2.09,0.14,2.094683747,2.16136,0.15498,2.1669092851,0.05136,0.014980000000000002,0.053500000000000006,2.11,0.14,2.1146394492
2020-11-08 02:00:00,2.10184,0.16512000000000002,2.1083159156,0.051840000000000004,0.015120000000000001,0.054,2.05,0.15,2.0554804791,2.12184,0.15512,2.1275025734,0.051840000000000004,0.015120000000000001,0.054,2.07,0.14,2.074728898
2020-11-08 02:30:00,1.9770400000000001,0.16372,1.9838072991,0.047040000000000005,0.013720000000000001,0.049,1.9300000000000002,0.15,1.9358202396,1.9670400000000001,-0.30628000000000005,1.9907420225,0.047040000000000005,0.013720000000000001,0.049,1.92,-0.32,1.9464840097
2020-11-08 03:00:00,1.8789600000000002,0.12428000000000002,1.8830656388,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.83,0.11,1.8333030301000002,1.8389600000000002,-0.44572000000000006,1.8922051157,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.79,-0.46,1.8481612484
2020-11-08 03:30:00,1.88896,0.30428000000000005,1.9133102728,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.8399999999999999,0.29,1.8627130751,1.80896,-0.59572,1.9045258203,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.76,-0.61,1.8627130751
2020-11-08 04:00:00,1.9389600000000002,0.41428000000000004,1.9827238335000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.8900000000000001,0.4,1.9318643845,1.8589600000000002,-0.48572000000000004,1.9213683145,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.81,-0.5,1.8777912557
2020-11-08 04:30:00,1.93992,0.41456000000000004,1.9837211498,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.8900000000000001,0.4,1.9318643845,1.85992,-0.48544000000000004,1.9222264175000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.81,-0.5,1.8777912557
2020-11-08 05:00:00,1.8604,0.44470000000000004,1.9128110858,0.0504,0.014700000000000001,0.052500000000000005,1.81,0.43,1.860376306,1.7804,-0.44530000000000003,1.8352428313,0.0504,0.014700000000000001,0.052500000000000005,1.73,-0.46,1.7901117283999999
2020-11-08 05:30:00,1.82896,0.29428000000000004,1.8524835762,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.78,0.28,1.8018878988,1.82896,-0.29572000000000004,1.8527128758,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.78,-0.31,1.8067927385
2020-11-08 06:00:00,1.82848,0.15414,1.8349654629,0.04848,0.014140000000000002,0.0505,1.78,0.14,1.7854971297,1.8484800000000001,0.15414,1.8548955361,0.04848,0.014140000000000002,0.0505,1.8,0.14,1.8054362354
2020-11-08 06:30:00,1.91944,0.15442,1.9256415684000001,0.049440000000000005,0.01442,0.051500000000000004,1.87,0.14,1.8752333187999999,1.93944,0.15442,1.9455778191,0.049440000000000005,0.01442,0.051500000000000004,1.8900000000000001,0.14,1.8951780919
2020-11-08 07:00:00,2.02136,0.15498,2.0272925418,0.05136,0.014980000000000002,0.053500000000000006,1.97,0.14,1.9749683542,2.04136,0.15498,2.047234586,0.05136,0.014980000000000002,0.053500000000000006,1.99,0.14,1.9949185447
2020-11-08 07:30:00,2.12992,0.28456000000000004,2.1488447129,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.08,0.27,2.0974508338,2.12992,0.10456000000000001,2.1324849355,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.08,0.09,2.0819462049
2020-11-08 08:00:00,2.19376,0.35568000000000005,2.2224066235,0.05376,0.015680000000000003,0.056,2.14,0.34,2.1668410186,2.21376,0.34568000000000004,2.2405865304,0.05376,0.015680000000000003,0.056,2.16,0.33,2.1850629282
2020-11-08 08:30:00,2.2872,0.3396,2.3122742052,0.06720000000000001,0.0196,0.07,2.22,0.32,2.2429444933,2.3072,0.3296,2.3306239508,0.06720000000000001,0.0196,0.07,2.24,0.31,2.2613491548
2020-11-08 09:00:00,2.37168,0.36674,2.3998675484,0.09168000000000001,0.026740000000000003,0.0955,2.2800000000000002,0.34,2.3052114870000002,2.40168,0.36674,2.4295195101,0.09168000000000001,0.026740000000000003,0.0955,2.31,0.34,2.3348875776
2020-11-08 09:30:00,2.46864,0.31752,2.4889761751,0.12864,0.037520000000000005,0.134,2.34,0.28,2.3566925977,2.50864,0.31752,2.5286545039,0.12864,0.037520000000000005,0.134,2.38,0.28,2.3964139876
2020-11-08 10:00:00,2.59696,0.32578,2.6173142436,0.15696000000000002,0.04578,0.1635,2.44,0.28,2.4560130293,2.63696,0.32578,2.6570078378,0.15696000000000002,0.04578,0.1635,2.48,0.28,2.4957563984
2020-11-08 10:30:00,2.63392,0.27656000000000003,2.6483995167,0.19392,0.056560000000000006,0.202,2.44,0.22,2.4498979571,2.67392,0.28656000000000004,2.6892312656,0.19392,0.056560000000000006,0.202,2.48,0.23,2.4906424874
2020-11-08 11:00:00,2.78216,0.28188,2.7964031541,0.21216000000000002,0.061880000000000004,0.221,2.5700000000000003,0.22,2.5793991548,2.83216,0.23188000000000003,2.8416366059,0.21216000000000002,0.061880000000000004,0.221,2.62,0.17,2.6255094744000003
2020-11-08 11:30:00,2.6608,0.5219,2.7115007375999998,0.2808,0.0819,0.29250000000000004,2.38,0.44,2.4203305559,2.6708,-0.2881,2.6862937758000003,0.2808,0.0819,0.29250000000000004,2.39,-0.37,2.4184705911
2020-11-08 12:00:00,2.69896,0.43428000000000005,2.7336759501,0.28896000000000005,0.08428000000000001,0.301,2.41,0.35000000000000003,2.4352823245,2.72896,-0.08572,2.7303059536000003,0.28896000000000005,0.08428000000000001,0.301,2.44,-0.17,2.4459149617
2020-11-08 12:30:00,2.85144,0.24042000000000002,2.8615575916,0.24144000000000002,0.07042000000000001,0.2515,2.61,0.17,2.6155305389,2.90144,0.24042000000000002,2.9113838376,0.24144000000000002,0.07042000000000001,0.2515,2.66,0.17,2.6654267951
2020-11-08 13:00:00,2.88672,0.25946,2.89835675,0.30672000000000005,0.08946000000000001,0.3195,2.58,0.17,2.5855947092,2.94672,0.25946,2.9581207294,0.30672000000000005,0.08946000000000001,0.3195,2.64,0.17,2.6454678225
2020-11-08 13:30:00,2.95168,0.5217400000000001,2.9974368133000002,0.21168,0.06174,0.2205,2.74,0.46,2.778344831,2.90168,-0.28826,2.9159630742,0.21168,0.06174,0.2205,2.69,-0.35000000000000003,2.7126739576
2020-11-08 14:00:00,2.87832,0.54076,2.9286767319,0.20832,0.06076,0.217,2.67,0.48,2.7128029785,2.86832,-0.28924,2.8828665248,0.20832,0.06076,0.217,2.66,-0.35000000000000003,2.6829275055
2020-11-08 14:30:00,2.65912,0.037660000000000006,2.659386668,0.12912,0.037660000000000006,0.1345,2.5300000000000002,0.0,2.5300000000000002,2.69912,0.037660000000000006,2.6993827165,0.12912,0.037660000000000006,0.1345,2.5700000000000003,0.0,2.5700000000000003
2020-11-08 15:00:00,2.672,0.0385,2.6722773527,0.132,0.0385,0.1375,2.54,0.0,2.54,2.7119999999999997,0.0385,2.7122732624,0.132,0.0385,0.1375,2.58,0.0,2.58
2020-11-08 15:30:00,2.66512,0.030660000000000003,2.6652963531,0.10512,0.030660000000000003,0.1095,2.56,0.0,2.56,2.70512,-0.09934000000000001,2.7069434146,0.10512,0.030660000000000003,0.1095,2.6,-0.13,2.6032479713
2020-11-08 16:00:00,2.68432,0.28876,2.6998066968,0.06432,0.018760000000000002,0.067,2.62,0.27,2.6338754716,2.70432,-0.26124,2.7169087213000003,0.06432,0.018760000000000002,0.067,2.64,-0.28,2.6548069610000002
2020-11-08 16:30:00,2.92944,0.20442000000000002,2.9365636806,0.049440000000000005,0.01442,0.051500000000000004,2.88,0.19,2.8862605565,2.95944,0.19442,2.9658193219,0.049440000000000005,0.01442,0.051500000000000004,2.91,0.18,2.9155616955
2020-11-08 17:00:00,3.24848,0.17414000000000002,3.2531441791,0.04848,0.014140000000000002,0.0505,3.2,0.16,3.2039975031,3.27848,0.17414000000000002,3.2831015595,0.04848,0.014140000000000002,0.0505,3.23,0.16,3.2339604203
2020-11-08 17:30:00,3.3204000000000002,0.3047,3.3343512487,0.0504,0.014700000000000001,0.052500000000000005,3.27,0.29,3.2828341414,3.3504,-0.45530000000000004,3.3811947962,0.0504,0.014700000000000001,0.052500000000000005,3.3,-0.47000000000000003,3.3333016665
2020-11-08 18:00:00,3.1704,-0.0653,3.1710724132,0.0504,0.014700000000000001,0.052500000000000005,3.12,-0.08,3.1210254725,3.1904,-0.1653,3.1946793658,0.0504,0.014700000000000001,0.052500000000000005,3.14,-0.18,3.1451550041
2020-11-08 18:30:00,2.9304,0.1647,2.9350247444,0.0504,0.014700000000000001,0.052500000000000005,2.88,0.15,2.8839036045,2.9604,0.1547,2.9644392809,0.0504,0.014700000000000001,0.052500000000000005,2.91,0.14,2.9133657512
2020-11-08 19:00:00,2.8604000000000003,0.1647,2.8651377367,0.0504,0.014700000000000001,0.052500000000000005,2.81,0.15,2.8140007107000002,2.8904,0.1547,2.8945369664,0.0504,0.014700000000000001,0.052500000000000005,2.84,0.14,2.8434486104000003
2020-11-08 19:30:00,2.8104,0.1547,2.8146545525,0.0504,0.014700000000000001,0.052500000000000005,2.76,0.14,2.7635484436,2.8404,0.1547,2.8446096832,0.0504,0.014700000000000001,0.052500000000000005,2.79,0.14,2.7935103365
2020-11-08 20:00:00,2.6604,0.37470000000000003,2.6866574493,0.0504,0.014700000000000001,0.052500000000000005,2.61,0.36,2.6347106103,2.6304,-0.2753,2.6447673338,0.0504,0.014700000000000001,0.052500000000000005,2.58,-0.29,2.5962472918
2020-11-08 20:30:00,2.53088,0.47484000000000004,2.5750391453,0.05088,0.01484,0.053,2.48,0.46,2.5223005372,2.45088,-0.43516000000000005,2.4892121243,0.05088,0.01484,0.053,2.4,-0.45,2.4418230894
2020-11-08 21:00:00,2.3104,-0.1453,2.3149644166,0.0504,0.014700000000000001,0.052500000000000005,2.26,-0.16,2.2656566377000003,2.3304,-0.21530000000000002,2.3403243899,0.0504,0.014700000000000001,0.052500000000000005,2.2800000000000002,-0.23,2.2915715132
2020-11-08 21:30:00,2.2804,0.13470000000000001,2.2843748051,0.0504,0.014700000000000001,0.052500000000000005,2.23,0.12,2.2332263656,2.2404,-0.38530000000000003,2.2732901817,0.0504,0.014700000000000001,0.052500000000000005,2.19,-0.4,2.2262299971
2020-11-08 22:00:00,2.2004,0.38470000000000004,2.2337757833,0.0504,0.014700000000000001,0.052500000000000005,2.15,0.37,2.1816049138,2.1204,-0.5153,2.1821160029,0.0504,0.014700000000000001,0.052500000000000005,2.07,-0.53,2.1367732683
2020-11-08 22:30:00,1.9904000000000002,0.4047,2.0311263501,0.0504,0.014700000000000001,0.052500000000000005,1.94,0.39,1.9788127754,1.9104,-0.5153,1.9786768938,0.0504,0.014700000000000001,0.052500000000000005,1.8599999999999999,-0.53,1.9340372282
2020-11-08 23:00:00,1.7704,-0.1053,1.7735287565000002,0.0504,0.014700000000000001,0.052500000000000005,1.72,-0.12,1.724180965,1.7704,-0.21530000000000002,1.7834433689,0.0504,0.014700000000000001,0.052500000000000005,1.72,-0.23,1.7353097706
2020-11-08 23:30:00,1.7104,-0.1653,1.7183690669,0.0504,0.014700000000000001,0.052500000000000005,1.6600000000000001,-0.18,1.6697305172,1.7304,-0.1753,1.7392568097,0.0504,0.014700000000000001,0.052500000000000005,1.6800000000000002,-0.19,1.6907099101
2020-11-09 00:00:00,1.5904,-0.1253,1.5953282577999999,0.0504,0.014700000000000001,0.052500000000000005,1.54,-0.14,1.5463505424,1.6004,-0.1453,1.6069823428,0.0504,0.014700000000000001,0.052500000000000005,1.55,-0.16,1.5582361824
2020-11-09 00:30:00,1.7104,-0.1253,1.7149834547,0.0504,0.014700000000000001,0.052500000000000005,1.6600000000000001,-0.14,1.6658931538,1.7304,-0.1253,1.7349306182,0.0504,0.014700000000000001,0.052500000000000005,1.6800000000000002,-0.14,1.685823241
2020-11-09 01:00:00,1.9104,-0.1253,1.914504701,0.0504,0.014700000000000001,0.052500000000000005,1.8599999999999999,-0.14,1.8652613758,1.9304000000000001,-0.1253,1.9344622638,0.0504,0.014700000000000001,0.052500000000000005,1.88,-0.14,1.8852055591
2020-11-09 01:30:00,2.03088,-0.12516000000000002,2.0347330537,0.05088,0.01484,0.053,1.98,-0.14,1.9849433241,2.05088,-0.14516,2.056010749,0.05088,0.01484,0.053,2.0,-0.16,2.0063897926
2020-11-09 02:00:00,1.91992,-0.12544000000000002,1.9240135135,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.87,-0.14,1.8752333187999999,1.93992,-0.11544000000000001,1.9433517438,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.8900000000000001,-0.13,1.8944656239
2020-11-09 02:30:00,1.93656,0.013580000000000002,1.9366076138000001,0.046560000000000004,0.013580000000000002,0.0485,1.8900000000000001,0.0,1.8900000000000001,1.95656,-0.11642000000000001,1.9600205739,0.046560000000000004,0.013580000000000002,0.0485,1.9100000000000001,-0.13,1.9144189719
2020-11-09 03:00:00,2.05704,0.15372000000000002,2.0627756543,0.047040000000000005,0.013720000000000001,0.049,2.01,0.14,2.0148697228,2.07704,0.15372000000000002,2.0827205766,0.047040000000000005,0.013720000000000001,0.049,2.03,0.14,2.0348218595
2020-11-09 03:30:00,2.03752,0.16386,2.0440982975,0.04752000000000001,0.01386,0.0495,1.99,0.15,1.9956452591,2.05752,0.15386000000000002,2.0632647552,0.04752000000000001,0.01386,0.0495,2.01,0.14,2.0148697228
2020-11-09 04:00:00,1.98752,0.15386000000000002,1.9934664908,0.04752000000000001,0.01386,0.0495,1.94,0.14,1.9450449866000001,2.00752,0.15386000000000002,2.0134074228,0.04752000000000001,0.01386,0.0495,1.96,0.14,1.9649936387
2020-11-09 04:30:00,1.9580000000000002,0.154,1.9640468426000002,0.048,0.014,0.05,1.9100000000000001,0.14,1.9151240169000001,1.968,0.154,1.9740162106999999,0.048,0.014,0.05,1.92,0.14,1.9250974001
2020-11-09 05:00:00,1.9580000000000002,0.154,1.9640468426000002,0.048,0.014,0.05,1.9100000000000001,0.14,1.9151240169000001,1.968,0.154,1.9740162106999999,0.048,0.014,0.05,1.92,0.14,1.9250974001
2020-11-09 05:30:00,1.968,0.184,1.9765829099999999,0.048,0.014,0.05,1.92,0.17,1.9275113489,1.988,0.17400000000000002,1.9956001604,0.048,0.014,0.05,1.94,0.16,1.9465867564
2020-11-09 06:00:00,1.96848,0.19414,1.9780302955,0.04848,0.014140000000000002,0.0505,1.92,0.18,1.9284190416,1.98848,0.15414,1.9944452487,0.04848,0.014140000000000002,0.0505,1.94,0.14,1.9450449866000001
2020-11-09 06:30:00,2.2284800000000002,0.28414,2.2465214555,0.04848,0.014140000000000002,0.0505,2.18,0.27,2.1966565503,2.24848,0.24414000000000002,2.2616955255,0.04848,0.014140000000000002,0.0505,2.2,0.23,2.2119900542
2020-11-09 07:00:00,2.38848,0.24414000000000002,2.4009250404999998,0.04848,0.014140000000000002,0.0505,2.34,0.23,2.3512762492,2.40848,0.24414000000000002,2.420822226,0.04848,0.014140000000000002,0.0505,2.36,0.23,2.3711811403
