Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-09 07:30:00,2.67992,0.51456,2.7288721479999998,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.63,0.5,2.6771066471,2.7099200000000003,0.51456,2.7583397905,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.66,0.5,2.7065845636
2020-11-09 08:00:00,2.9768,0.6824,3.0540150622,0.07680000000000001,0.0224,0.08,2.9,0.66,2.9741553423,3.0068,0.6324000000000001,3.0725845798,0.07680000000000001,0.0224,0.08,2.93,0.61,2.9928247526
2020-11-09 08:30:00,3.2764,0.9052,3.3991445983,0.0864,0.0252,0.09,3.19,0.88,3.3091539704,3.3064,0.8852000000000001,3.4228438469,0.0864,0.0252,0.09,3.22,0.86,3.332866634
2020-11-09 09:00:00,3.35632,0.91976,3.4800635626,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.22,0.88,3.3380832824,3.40632,0.91976,3.5283104172,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.27,0.88,3.3863402074
2020-11-09 09:30:00,3.41976,1.06368,3.5813647678000002,0.14976,0.043680000000000004,0.156,3.27,1.02,3.4253904887,3.45976,1.07368,3.6225306072,0.14976,0.043680000000000004,0.156,3.31,1.03,3.4665544854
2020-11-09 10:00:00,3.4638400000000003,1.09112,3.6316291660999998,0.24384000000000003,0.07112,0.254,3.22,1.02,3.3776915194,3.52384,1.12112,3.6978856662,0.24384000000000003,0.07112,0.254,3.2800000000000002,1.05,3.4439657373
2020-11-09 10:30:00,3.3952,1.0111,3.5425564569,0.1752,0.0511,0.1825,3.22,0.96,3.3600595233,3.4552,1.0211,3.6029227372,0.1752,0.0511,0.1825,3.2800000000000002,0.97,3.4204239503
2020-11-09 11:00:00,3.3808,0.9669000000000001,3.5163481412,0.1608,0.046900000000000004,0.1675,3.22,0.92,3.3488505491,3.4208,0.9769000000000001,3.5575562188000003,0.1608,0.046900000000000004,0.1675,3.26,0.93,3.3900589965
2020-11-09 11:30:00,3.528,0.964,3.6573323612,0.28800000000000003,0.084,0.30000000000000004,3.24,0.88,3.3573799308,3.588,0.984,3.7204838395,0.28800000000000003,0.084,0.30000000000000004,3.3,0.9,3.4205262753
2020-11-09 12:00:00,3.396,1.0205,3.5460169557,0.276,0.0805,0.28750000000000003,3.12,0.9400000000000001,3.2585272747,3.476,1.0405,3.6283903111,0.276,0.0805,0.28750000000000003,3.2,0.96,3.3408980829
2020-11-09 12:30:00,3.25024,0.82132,3.3524060911999998,0.21024,0.061320000000000006,0.219,3.04,0.76,3.1335602755,3.30024,0.80132,3.3961298267,0.21024,0.061320000000000006,0.219,3.09,0.74,3.1773731289000002
2020-11-09 13:00:00,3.04472,0.58096,3.09965069,0.17472000000000001,0.050960000000000005,0.182,2.87,0.53,2.9185270257,3.09472,0.58096,3.1487785568,0.17472000000000001,0.050960000000000005,0.182,2.92,0.53,2.9677095545
2020-11-09 13:30:00,3.11816,0.6623800000000001,3.1877372931,0.24816000000000002,0.07238,0.2585,2.87,0.59,2.9300170648,3.18816,0.6723800000000001,3.2582908173,0.24816000000000002,0.07238,0.2585,2.94,0.6000000000000001,3.00059994
2020-11-09 14:00:00,3.27816,0.78488,3.3708114157,0.18816000000000002,0.054880000000000005,0.196,3.09,0.73,3.1750590546,3.34816,0.79488,3.4412221085,0.18816000000000002,0.054880000000000005,0.196,3.16,0.74,3.2454891773
2020-11-09 14:30:00,3.27952,0.8798600000000001,3.3954977617,0.23952,0.06986,0.2495,3.04,0.81,3.1460610293,3.34952,0.7898600000000001,3.4413896975,0.23952,0.06986,0.2495,3.11,0.72,3.1922562554000002
2020-11-09 15:00:00,3.33312,0.7721600000000001,3.4213915298,0.21312,0.06216000000000001,0.222,3.12,0.71,3.1997656164,3.37312,0.7821600000000001,3.4626164674,0.21312,0.06216000000000001,0.222,3.16,0.72,3.2409875038
2020-11-09 15:30:00,3.29648,0.8656400000000001,3.4082419222,0.15648,0.04564000000000001,0.163,3.14,0.8200000000000001,3.2453043001,3.26648,0.48564,3.3023836543,0.15648,0.04564000000000001,0.163,3.11,0.44,3.1409711874
2020-11-09 16:00:00,3.17392,0.46156,3.2073050681,0.07392,0.021560000000000003,0.077,3.1,0.44,3.1310701046,3.18392,0.30156000000000005,3.1981690074,0.07392,0.021560000000000003,0.077,3.11,0.28,3.1225790622
2020-11-09 16:30:00,3.29896,0.33428,3.3158528616,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.25,0.32,3.265715848,3.32896,0.32428,3.3447170583,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.2800000000000002,0.31,3.2946168214
2020-11-09 17:00:00,3.488,0.274,3.4987454895,0.048,0.014,0.05,3.44,0.26,3.4498115891,3.518,0.264,3.5278917217,0.048,0.014,0.05,3.47,0.25,3.4789941075
2020-11-09 17:30:00,3.50088,0.19484,3.506297677,0.05088,0.01484,0.053,3.45,0.18,3.454692461,3.54088,0.18484,3.5457012,0.05088,0.01484,0.053,3.49,0.17,3.494137948
2020-11-09 18:00:00,3.4604,0.17470000000000002,3.4648071014,0.0504,0.014700000000000001,0.052500000000000005,3.41,0.16,3.413751602,3.4904,0.1647,3.4942836533,0.0504,0.014700000000000001,0.052500000000000005,3.44,0.15,3.4432687958
2020-11-09 18:30:00,3.32136,0.15498,3.324973842,0.05136,0.014980000000000002,0.053500000000000006,3.27,0.14,3.2729955698,3.35136,0.16498000000000002,3.355418342,0.05136,0.014980000000000002,0.053500000000000006,3.3,0.15,3.3034073318
2020-11-09 19:00:00,3.0604,0.13470000000000001,3.0633628988,0.0504,0.014700000000000001,0.052500000000000005,3.01,0.12,3.0123910769,3.0804,-0.0553,3.0808963387,0.0504,0.014700000000000001,0.052500000000000005,3.03,-0.07,3.030808473
2020-11-09 19:30:00,3.0104,0.1947,3.0166896178,0.0504,0.014700000000000001,0.052500000000000005,2.96,0.18,2.9654679226000003,3.0404,0.1847,3.0460049655,0.0504,0.014700000000000001,0.052500000000000005,2.99,0.17,2.9948288766
2020-11-09 20:00:00,2.82184,0.05512,2.8223782879,0.051840000000000004,0.015120000000000001,0.054,2.77,0.04,2.7702887936,2.85184,-0.06488000000000001,2.8525779218,0.051840000000000004,0.015120000000000001,0.054,2.8,-0.08,2.801142624
2020-11-09 20:30:00,2.73136,0.16498000000000002,2.7363380365000003,0.05136,0.014980000000000002,0.053500000000000006,2.68,0.15,2.6841944788000003,2.76136,0.15498,2.7657056694,0.05136,0.014980000000000002,0.053500000000000006,2.71,0.14,2.7136138266
2020-11-09 21:00:00,2.61184,0.09512000000000001,2.6135715028,0.051840000000000004,0.015120000000000001,0.054,2.56,0.08,2.561249695,2.62184,-0.31488000000000005,2.6406806698,0.051840000000000004,0.015120000000000001,0.054,2.5700000000000003,-0.33,2.5911001524
2020-11-09 21:30:00,2.22328,-0.13446000000000002,2.2273422391,0.05328,0.015540000000000002,0.0555,2.17,-0.15,2.1751781536,2.24328,-0.13446000000000002,2.2473060873,0.05328,0.015540000000000002,0.0555,2.19,-0.15,2.1951309756
2020-11-09 22:00:00,2.13136,-0.055020000000000006,2.1320700387000002,0.05136,0.014980000000000002,0.053500000000000006,2.08,-0.07,2.0811775513,2.14136,-0.17502,2.1485005585,0.05136,0.014980000000000002,0.053500000000000006,2.09,-0.19,2.0986185933
2020-11-09 22:30:00,1.8913600000000002,-0.12502000000000002,1.8954874439,0.05136,0.014980000000000002,0.053500000000000006,1.8399999999999999,-0.14,1.8453184007,1.9113600000000002,-0.12502000000000002,1.9154443479,0.05136,0.014980000000000002,0.053500000000000006,1.8599999999999999,-0.14,1.8652613758
2020-11-09 23:00:00,1.78184,-0.12488,1.7862107378,0.051840000000000004,0.015120000000000001,0.054,1.73,-0.14,1.7356554958000001,1.80184,-0.12488,1.8061623404,0.051840000000000004,0.015120000000000001,0.054,1.75,-0.14,1.7555910686
2020-11-09 23:30:00,1.78184,-0.14488,1.7877203361,0.051840000000000004,0.015120000000000001,0.054,1.73,-0.16,1.7373830896,1.80184,-0.15488000000000002,1.8084842272000001,0.051840000000000004,0.015120000000000001,0.054,1.75,-0.17,1.7582377541
2020-11-10 00:00:00,1.6104,-0.1153,1.6145222978,0.0504,0.014700000000000001,0.052500000000000005,1.56,-0.13,1.5654072952,1.6304,-0.1153,1.6344718566,0.0504,0.014700000000000001,0.052500000000000005,1.58,-0.13,1.5853390804
2020-11-10 00:30:00,1.7608800000000002,0.15484,1.7676746873,0.05088,0.01484,0.053,1.71,0.14,1.7157214226000002,1.77088,0.15484,1.7776364645,0.05088,0.01484,0.053,1.72,0.14,1.7256882685
2020-11-10 01:00:00,1.9228,0.1554,1.9290694648,0.0528,0.0154,0.055,1.87,0.14,1.8752333187999999,1.9428,0.1554,1.9490051308,0.0528,0.0154,0.055,1.8900000000000001,0.14,1.8951780919
2020-11-10 01:30:00,2.01136,0.15498,2.01732195,0.05136,0.014980000000000002,0.053500000000000006,1.96,0.14,1.9649936387,2.03136,0.16498000000000002,2.0380485397,0.05136,0.014980000000000002,0.053500000000000006,1.98,0.15,1.9856736892
2020-11-10 02:00:00,2.0108800000000002,0.16484000000000001,2.0176249899,0.05088,0.01484,0.053,1.96,0.15,1.9657314160000001,2.03088,0.16484000000000001,2.0375587844,0.05088,0.01484,0.053,1.98,0.15,1.9856736892
2020-11-10 02:30:00,1.97656,0.18358000000000002,1.9850670140000002,0.046560000000000004,0.013580000000000002,0.0485,1.9300000000000002,0.17,1.9374725805000002,1.9965600000000001,0.16358,2.003249922,0.046560000000000004,0.013580000000000002,0.0485,1.9500000000000002,0.15,1.9557607216
2020-11-10 03:00:00,1.91704,0.15372000000000002,1.9231932299999999,0.047040000000000005,0.013720000000000001,0.049,1.87,0.14,1.8752333187999999,1.93704,0.15372000000000002,1.9431298979,0.047040000000000005,0.013720000000000001,0.049,1.8900000000000001,0.14,1.8951780919
2020-11-10 03:30:00,1.88752,0.15386000000000002,1.8937805179,0.04752000000000001,0.01386,0.0495,1.8399999999999999,0.14,1.8453184007,1.89752,0.15386000000000002,1.903747633,0.04752000000000001,0.01386,0.0495,1.85,0.14,1.8552897348
2020-11-10 04:00:00,1.83752,0.15386000000000002,1.843950284,0.04752000000000001,0.01386,0.0495,1.79,0.14,1.7954665132,1.85752,0.15386000000000002,1.8638812865,0.04752000000000001,0.01386,0.0495,1.81,0.14,1.8154062906
2020-11-10 04:30:00,1.818,0.154,1.8245108934,0.048,0.014,0.05,1.77,0.14,1.7755280905,1.838,0.154,1.8444402945,0.048,0.014,0.05,1.79,0.14,1.7954665132
2020-11-10 05:00:00,1.838,0.154,1.8444402945,0.048,0.014,0.05,1.79,0.14,1.7954665132,1.858,0.154,1.8643712077,0.048,0.014,0.05,1.81,0.14,1.8154062906
2020-11-10 05:30:00,1.8584800000000001,0.17414000000000002,1.8666206497000002,0.04848,0.014140000000000002,0.0505,1.81,0.16,1.8170580618,1.86848,0.16414,1.8756757316,0.04848,0.014140000000000002,0.0505,1.82,0.15,1.8261708573000002
2020-11-10 06:00:00,2.01848,0.24414000000000002,2.033191051,0.04848,0.014140000000000002,0.0505,1.97,0.23,1.9833809518,2.03848,0.23414000000000001,2.0518826112,0.04848,0.014140000000000002,0.0505,1.99,0.22,2.0021238723
2020-11-10 06:30:00,2.04944,0.25442000000000004,2.0651716273,0.049440000000000005,0.01442,0.051500000000000004,2.0,0.24,2.0143485299,2.04944,0.07442,2.0507907377,0.049440000000000005,0.01442,0.051500000000000004,2.0,0.06,2.0008997976
2020-11-10 07:00:00,2.33896,0.48428000000000004,2.3885688184,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.29,0.47000000000000003,2.3377339455,2.29896,-0.03572,2.2992374823,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.25,-0.05,2.250555487
2020-11-10 07:30:00,2.59848,0.38414000000000004,2.6267207408,0.04848,0.014140000000000002,0.0505,2.55,0.37,2.5767033201,2.61848,0.37414000000000003,2.6450743373,0.04848,0.014140000000000002,0.0505,2.5700000000000003,0.36,2.5950915205
2020-11-10 08:00:00,2.72712,0.44666000000000006,2.7634559251,0.057120000000000004,0.01666,0.059500000000000004,2.67,0.43,2.704403816,2.75712,0.44666000000000006,2.7930656723,0.057120000000000004,0.01666,0.059500000000000004,2.7,0.43,2.7340263349000002
2020-11-10 08:30:00,2.8584,0.5087,2.9033129783,0.0984,0.0287,0.10250000000000001,2.76,0.48,2.8014282072,2.8884,0.5087,2.9328536018999998,0.0984,0.0287,0.10250000000000001,2.79,0.48,2.8309892264
2020-11-10 09:00:00,3.10512,0.5281600000000001,3.1497179556,0.16512000000000002,0.04816,0.17200000000000001,2.94,0.48,2.978925981,3.14512,0.5381600000000001,3.1908299861,0.16512000000000002,0.04816,0.17200000000000001,2.98,0.49,3.0200165562
2020-11-10 09:30:00,3.09376,0.5181800000000001,3.1368553440999998,0.23376000000000002,0.06818,0.24350000000000002,2.86,0.45,2.895185659,3.15376,0.5181800000000001,3.1960464092,0.23376000000000002,0.06818,0.24350000000000002,2.92,0.45,2.9544711879000003
2020-11-10 10:00:00,3.11504,0.5127200000000001,3.1569535948,0.21504,0.06272000000000001,0.224,2.9,0.45,2.9347061182000003,3.17504,0.5127200000000001,3.2161717616,0.21504,0.06272000000000001,0.224,2.96,0.45,2.994010688
2020-11-10 10:30:00,3.07112,0.59616,3.1284476662,0.50112,0.14616,0.522,2.5700000000000003,0.45,2.6090994615,3.15112,0.59616,3.2070179295,0.50112,0.14616,0.522,2.65,0.45,2.6879360111
2020-11-10 11:00:00,3.04128,0.64204,3.1083113422,0.7612800000000001,0.22204000000000002,0.793,2.2800000000000002,0.42,2.3183614904,3.14128,0.6720400000000001,3.2123632734,0.7612800000000001,0.22204000000000002,0.793,2.38,0.45,2.42216845
2020-11-10 11:30:00,2.96528,0.6165400000000001,3.0286972529,0.60528,0.17654,0.6305000000000001,2.36,0.44,2.4006665741,3.09528,0.64654,3.1620835299,0.60528,0.17654,0.6305000000000001,2.49,0.47000000000000003,2.5339692184000002
2020-11-10 12:00:00,2.93752,0.57886,2.9940111306,0.40752000000000005,0.11886000000000001,0.42450000000000004,2.5300000000000002,0.46,2.5714781741,3.03752,0.6088600000000001,3.0979409694,0.40752000000000005,0.11886000000000001,0.42450000000000004,2.63,0.49,2.675256997
2020-11-10 12:30:00,2.8826400000000003,0.54952,2.9345503233,0.5126400000000001,0.14952000000000001,0.534,2.37,0.4,2.4035182546,2.98264,0.56952,3.0365267,0.5126400000000001,0.14952000000000001,0.534,2.47,0.42,2.5054540507
2020-11-10 13:00:00,2.90512,0.6956600000000001,2.9872504164,0.7051200000000001,0.20566,0.7345,2.2,0.49,2.2539077177,2.93512,0.56566,2.989130417,0.7051200000000001,0.20566,0.7345,2.23,0.36,2.2588713996
2020-11-10 13:30:00,2.93776,0.84018,3.0555418914,0.37776000000000004,0.11018000000000001,0.3935,2.56,0.73,2.6620480837000002,2.89776,-0.029820000000000003,2.8979134304,0.37776000000000004,0.11018000000000001,0.3935,2.52,-0.14,2.5238858928
2020-11-10 14:00:00,2.9548,0.8339000000000001,3.0702169712,0.18480000000000002,0.0539,0.1925,2.77,0.78,2.8777247957,2.8948,-0.08610000000000001,2.8960801526,0.18480000000000002,0.0539,0.1925,2.71,-0.14,2.7136138266
2020-11-10 14:30:00,2.80768,0.77724,2.913274618,0.8476800000000001,0.24724000000000002,0.883,1.96,0.53,2.0303940504,2.8776800000000002,0.62724,2.9452456943,0.8476800000000001,0.24724000000000002,0.883,2.03,0.38,2.0652602742
2020-11-10 15:00:00,2.6720800000000002,0.50144,2.7187227884,0.38208000000000003,0.11144000000000001,0.398,2.29,0.39,2.322972234,2.7520800000000003,0.52144,2.801043377,0.38208000000000003,0.11144000000000001,0.398,2.37,0.41000000000000003,2.4052026941999998
2020-11-10 15:30:00,2.77032,0.45426000000000005,2.8073163431,0.22032000000000002,0.06426000000000001,0.2295,2.55,0.39,2.5796511392,2.83032,0.47426,2.8697794079000003,0.22032000000000002,0.06426000000000001,0.2295,2.61,0.41000000000000003,2.642006813
2020-11-10 16:00:00,2.85992,0.5020600000000001,2.9036540169,0.10992,0.032060000000000005,0.1145,2.75,0.47000000000000003,2.7898745492,2.89992,0.5020600000000001,2.9430596749,0.10992,0.032060000000000005,0.1145,2.79,0.47000000000000003,2.8293108702
2020-11-10 16:30:00,2.99472,0.32596,3.0124073098,0.054720000000000005,0.015960000000000002,0.057,2.94,0.31,2.9562983611,3.02472,0.31596,3.0411776995,0.054720000000000005,0.015960000000000002,0.057,2.9699999999999998,0.30000000000000004,2.9851130632
2020-11-10 17:00:00,3.20992,0.20456000000000002,3.2164314387,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.16,0.19,3.1657068721,3.23992,0.20456000000000002,3.2463712665,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.19,0.19,3.1956532978
2020-11-10 17:30:00,3.29088,0.15484,3.2945206935,0.05088,0.01484,0.053,3.24,0.14,3.2430232808,3.32088,0.15484,3.3244878402999998,0.05088,0.01484,0.053,3.27,0.14,3.2729955698
2020-11-10 18:00:00,3.20184,0.16512000000000002,3.2060948208,0.051840000000000004,0.015120000000000001,0.054,3.15,0.15,3.1535694062,3.23184,0.16512000000000002,3.2360553765,0.051840000000000004,0.015120000000000001,0.054,3.18,0.15,3.1835357702
2020-11-10 18:30:00,3.04136,0.18498,3.0469801854,0.05136,0.014980000000000002,0.053500000000000006,2.99,0.17,2.9948288766,3.07136,0.17498000000000002,3.0763403989,0.05136,0.014980000000000002,0.053500000000000006,3.02,0.16,3.0242354406
2020-11-10 19:00:00,2.85088,0.17484000000000002,2.8562362997,0.05088,0.01484,0.053,2.8,0.16,2.8045677029,2.8808800000000003,0.16484000000000001,2.8855921056,0.05088,0.01484,0.053,2.83,0.15,2.8339724769
2020-11-10 19:30:00,2.72088,0.15484,2.7252822606000002,0.05088,0.01484,0.053,2.67,0.14,2.6736678926,2.74088,0.15484,2.745250189,0.05088,0.01484,0.053,2.69,0.14,2.693640659
2020-11-10 20:00:00,2.5713600000000003,0.15498,2.576026213,0.05136,0.014980000000000002,0.053500000000000006,2.52,0.14,2.5238858928,2.59136,0.15498,2.5959902638,0.05136,0.014980000000000002,0.053500000000000006,2.54,0.14,2.5438553418
2020-11-10 20:30:00,2.58184,0.20512000000000002,2.5899752895,0.051840000000000004,0.015120000000000001,0.054,2.5300000000000002,0.19,2.5371243564,2.61184,0.19512000000000002,2.6191181722,0.051840000000000004,0.015120000000000001,0.054,2.56,0.18,2.5663203230000002
2020-11-10 21:00:00,2.4718400000000003,0.20512000000000002,2.4803361063000002,0.051840000000000004,0.015120000000000001,0.054,2.42,0.19,2.4274472188000003,2.49184,0.19512000000000002,2.4994676233,0.051840000000000004,0.015120000000000001,0.054,2.44,0.18,2.4466303358
2020-11-10 21:30:00,2.2928,0.2454,2.3058952708,0.0528,0.0154,0.055,2.24,0.23,2.2517770759999998,2.3228,0.2354,2.334697625,0.0528,0.0154,0.055,2.27,0.22,2.2806358762
2020-11-10 22:00:00,2.1204,0.25470000000000004,2.1356423507,0.0504,0.014700000000000001,0.052500000000000005,2.07,0.24,2.0838665984,2.1404,0.2447,2.154342185,0.0504,0.014700000000000001,0.052500000000000005,2.09,0.23,2.1026174165000002
2020-11-10 22:30:00,2.0204,0.2647,2.0376658828,0.0504,0.014700000000000001,0.052500000000000005,1.97,0.25,1.9857995871,2.0304,0.20470000000000002,2.0406925908,0.0504,0.014700000000000001,0.052500000000000005,1.98,0.19,1.9890952717000001
2020-11-10 23:00:00,1.91232,0.57526,1.9969706683,0.052320000000000005,0.015260000000000001,0.0545,1.8599999999999999,0.56,1.942472651,1.84232,-0.28474000000000005,1.8641941557,0.052320000000000005,0.015260000000000001,0.0545,1.79,-0.30000000000000004,1.8149655644
2020-11-10 23:30:00,1.72328,0.12554,1.7278467091,0.05328,0.015540000000000002,0.0555,1.67,0.11,1.6736188335,1.74328,-0.10446000000000001,1.746406897,0.05328,0.015540000000000002,0.0555,1.69,-0.12,1.6942549985
2020-11-11 00:00:00,1.6828,0.1554,1.6899600587,0.0528,0.0154,0.055,1.63,0.14,1.6360012225,1.6928,0.1554,1.6999179392000001,0.0528,0.0154,0.055,1.6400000000000001,0.14,1.6459647627
2020-11-11 00:30:00,1.76376,0.15568,1.7706172935,0.05376,0.015680000000000003,0.056,1.71,0.14,1.7157214226000002,1.7737600000000002,0.15568,1.7805787823,0.05376,0.015680000000000003,0.056,1.72,0.14,1.7256882685
2020-11-11 01:00:00,1.93328,0.15554,1.9395268108,0.05328,0.015540000000000002,0.0555,1.88,0.14,1.8852055591,1.9532800000000001,0.15554,1.9594630515,0.05328,0.015540000000000002,0.0555,1.9,0.14,1.9051509127
2020-11-11 01:30:00,2.03328,0.15554,2.0392205006,0.05328,0.015540000000000002,0.0555,1.98,0.14,1.9849433241,2.06328,0.15554,2.0691343721,0.05328,0.015540000000000002,0.0555,2.01,0.14,2.0148697228
2020-11-11 02:00:00,1.9828000000000001,0.1554,1.9888803383,0.0528,0.0154,0.055,1.9300000000000002,0.14,1.9350710581000001,2.0028,0.1554,2.0088198028,0.0528,0.0154,0.055,1.9500000000000002,0.14,1.9550191815
2020-11-11 02:30:00,1.9389600000000002,0.15428,1.9450882242,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.8900000000000001,0.14,1.8951780919,1.95896,0.15428,1.9650258522000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.9100000000000001,0.14,1.9151240169000001
2020-11-11 03:00:00,1.88848,0.15414,1.8947601035,0.04848,0.014140000000000002,0.0505,1.8399999999999999,0.14,1.8453184007,1.90848,0.15414,1.9146945057,0.04848,0.014140000000000002,0.0505,1.8599999999999999,0.14,1.8652613758
2020-11-11 03:30:00,1.8304,0.17470000000000002,1.8387180996999999,0.0504,0.014700000000000001,0.052500000000000005,1.78,0.16,1.7871765442,1.8504,0.1547,1.8568554736,0.0504,0.014700000000000001,0.052500000000000005,1.8,0.14,1.8054362354
2020-11-11 04:00:00,1.79136,0.17498000000000002,1.7998857325,0.05136,0.014980000000000002,0.053500000000000006,1.74,0.16,1.7473408368,1.80136,0.17498000000000002,1.8098386254,0.05136,0.014980000000000002,0.053500000000000006,1.75,0.16,1.7572990639000001
2020-11-11 04:30:00,1.73088,0.17484000000000002,1.7396880755000002,0.05088,0.01484,0.053,1.6800000000000002,0.16,1.6876018488,1.7408800000000002,0.17484000000000002,1.7496377339,0.05088,0.01484,0.053,1.69,0.16,1.6975570683
2020-11-11 05:00:00,1.75136,0.17498000000000002,1.760079501,0.05136,0.014980000000000002,0.053500000000000006,1.7000000000000002,0.16,1.7075128111,1.77136,0.16498000000000002,1.7790263208,0.05136,0.014980000000000002,0.053500000000000006,1.72,0.15,1.7265283085
2020-11-11 05:30:00,1.77136,0.15498,1.7781268373999999,0.05136,0.014980000000000002,0.053500000000000006,1.72,0.14,1.7256882685,1.79136,0.15498,1.7980515705,0.05136,0.014980000000000002,0.053500000000000006,1.74,0.14,1.7456230979
2020-11-11 06:00:00,1.9552,0.3161,1.9805873498,0.055200000000000006,0.0161,0.0575,1.9,0.30000000000000004,1.9235384062,1.9752,0.2861,1.9958126791000002,0.055200000000000006,0.0161,0.0575,1.92,0.27,1.9388914358
2020-11-11 06:30:00,2.17712,0.31666000000000005,2.2000284203,0.057120000000000004,0.01666,0.059500000000000004,2.12,0.30000000000000004,2.1411212016,2.18712,0.18666000000000002,2.1950708075,0.057120000000000004,0.01666,0.059500000000000004,2.13,0.17,2.1367732683
2020-11-11 07:00:00,2.4576000000000002,0.3568,2.4833654584,0.057600000000000005,0.016800000000000002,0.06,2.4,0.34,2.4239636961,2.4776,0.3168,2.497771807,0.057600000000000005,0.016800000000000002,0.06,2.42,0.30000000000000004,2.4385241438
2020-11-11 07:30:00,2.88568,0.6962400000000001,2.9684843271,0.05568000000000001,0.01624,0.058,2.83,0.68,2.9105497762,2.91568,0.6962400000000001,2.9976557507,0.05568000000000001,0.01624,0.058,2.86,0.68,2.9397278786000003
2020-11-11 08:00:00,3.1414400000000002,0.73792,3.226944561,0.06144000000000001,0.017920000000000002,0.064,3.08,0.72,3.1630365158,3.18144,0.73792,3.2658974877,0.06144000000000001,0.017920000000000002,0.064,3.12,0.72,3.2019993754
2020-11-11 08:30:00,3.29,0.795,3.3846897938,0.12,0.035,0.125,3.17,0.76,3.259831284,3.33,0.805,3.4259195846,0.12,0.035,0.125,3.21,0.77,3.3010604357
2020-11-11 09:00:00,3.36808,0.83194,3.469306422,0.17808000000000002,0.05194000000000001,0.1855,3.19,0.78,3.2839762484,3.41808,0.8119400000000001,3.5131919176,0.17808000000000002,0.05194000000000001,0.1855,3.24,0.76,3.3279423072
2020-11-11 09:30:00,3.25992,0.9470600000000001,3.3947019089,0.22992,0.06706000000000001,0.23950000000000002,3.03,0.88,3.1552020538,3.31992,0.96706,3.4579002082,0.22992,0.06706000000000001,0.23950000000000002,3.09,0.9,3.2184002237
2020-11-11 10:00:00,3.23496,0.9572800000000001,3.3736258239,0.26496000000000003,0.07728,0.276,2.9699999999999998,0.88,3.0976281249,3.30496,0.98728,3.4492727349,0.26496000000000003,0.07728,0.276,3.04,0.91,3.1732790612
2020-11-11 10:30:00,3.17568,0.9362400000000001,3.3108139181,0.29568,0.08624000000000001,0.308,2.88,0.85,3.0028153456,3.25568,0.9562400000000001,3.3932060356,0.29568,0.08624000000000001,0.308,2.96,0.87,3.0852066381
2020-11-11 11:00:00,3.096,0.9530000000000001,3.2393556458,0.456,0.133,0.47500000000000003,2.64,0.8200000000000001,2.7644167558,3.196,0.983,3.3437561215000002,0.456,0.133,0.47500000000000003,2.74,0.85,2.8688150864
2020-11-11 11:30:00,3.0896,0.8028000000000001,3.1921961093,0.48960000000000004,0.1428,0.51,2.6,0.66,2.6824615561,3.2096,0.8228000000000001,3.3133867869999998,0.48960000000000004,0.1428,0.51,2.7199999999999998,0.68,2.8037118254
2020-11-11 12:00:00,3.18424,0.6858200000000001,3.2572585789,0.29424,0.08582000000000001,0.3065,2.89,0.6000000000000001,2.9516266702,3.2542400000000002,0.70582,3.32990388,0.29424,0.08582000000000001,0.3065,2.96,0.62,3.0242354406
2020-11-11 12:30:00,3.26792,0.6810600000000001,3.3381347861,0.27792,0.08106000000000001,0.28950000000000004,2.99,0.6000000000000001,3.049606532,3.33792,0.69106,3.4087055974,0.27792,0.08106000000000001,0.28950000000000004,3.06,0.61,3.1202083264000002
2020-11-11 13:00:00,3.08664,0.6465200000000001,3.1536224568,0.29664,0.08652000000000001,0.309,2.79,0.56,2.8456457967,3.15664,0.6565200000000001,3.2241889833,0.29664,0.08652000000000001,0.309,2.86,0.5700000000000001,2.9162475889
2020-11-11 13:30:00,2.96504,0.51522,3.0094706927,0.15504,0.04522,0.1615,2.81,0.47000000000000003,2.8490349243,3.01504,0.52522,3.0604447798,0.15504,0.04522,0.1615,2.86,0.48,2.9
2020-11-11 14:00:00,2.89896,0.45678,2.9347260605,0.22896000000000002,0.06678,0.23850000000000002,2.67,0.39,2.6983328186,2.9589600000000003,0.46678000000000003,2.9955513432,0.22896000000000002,0.06678,0.23850000000000002,2.73,0.4,2.7591484192999998
2020-11-11 14:30:00,2.9035200000000003,0.47186000000000006,2.9416118455999998,0.14352,0.04186,0.1495,2.76,0.43,2.7932955447000003,2.93352,0.43186,2.9651378804,0.14352,0.04186,0.1495,2.79,0.39,2.8171261953
2020-11-11 15:00:00,2.91024,0.82632,3.0252771113,0.09024,0.026320000000000003,0.094,2.8200000000000003,0.8,2.9312795841,2.8502400000000003,0.18632,2.856323371,0.09024,0.026320000000000003,0.094,2.76,0.16,2.7646337913
2020-11-11 15:30:00,2.95296,0.8212800000000001,3.0650405544,0.07296000000000001,0.02128,0.076,2.88,0.8,2.9890466708,2.87296,0.02128,2.8730388093,0.07296000000000001,0.02128,0.076,2.8,0.0,2.8
2020-11-11 16:00:00,3.02096,0.78778,3.1219860105,0.06096000000000001,0.01778,0.0635,2.96,0.77,3.0585127105,2.9509600000000002,-0.11222000000000001,2.9530929972,0.06096000000000001,0.01778,0.0635,2.89,-0.13,2.8929223979
2020-11-11 16:30:00,3.2471200000000002,0.78666,3.3410510696,0.057120000000000004,0.01666,0.059500000000000004,3.19,0.77,3.2816154558,3.16712,-0.11334000000000001,3.1691473696,0.057120000000000004,0.01666,0.059500000000000004,3.11,-0.13,3.112715856
2020-11-11 17:00:00,3.32712,0.67666,3.3952313986,0.057120000000000004,0.01666,0.059500000000000004,3.27,0.66,3.335940647,3.2471200000000002,-0.17334000000000002,3.2517433862000003,0.057120000000000004,0.01666,0.059500000000000004,3.19,-0.19,3.1956532978
2020-11-11 17:30:00,3.38288,0.64834,3.4444479746,0.06288,0.018340000000000002,0.0655,3.32,0.63,3.3792454779,3.31288,-0.18166000000000002,3.3178568761,0.06288,0.018340000000000002,0.0655,3.25,-0.2,3.256148031
2020-11-11 18:00:00,3.35624,0.67932,3.4242988479,0.06624000000000001,0.01932,0.069,3.29,0.66,3.3555476453,3.2862400000000003,-0.15068,3.2896926604,0.06624000000000001,0.01932,0.069,3.22,-0.17,3.2244844549
2020-11-11 18:30:00,3.25672,0.5894600000000001,3.3096356673000003,0.06672,0.01946,0.0695,3.19,0.5700000000000001,3.2405246489,3.19672,-0.10054,3.1983006503,0.06672,0.01946,0.0695,3.13,-0.12,3.1322994748
2020-11-11 19:00:00,2.92624,0.15932000000000002,2.9305739028,0.06624000000000001,0.01932,0.069,2.86,0.14,2.8634245232,2.94624,0.15932000000000002,2.950544526,0.06624000000000001,0.01932,0.069,2.88,0.14,2.8834007699
2020-11-11 19:30:00,2.7696,0.27030000000000004,2.7827587481,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.7,0.25,2.7115493726,2.7896,-0.2197,2.7982380617000002,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.7199999999999998,-0.24,2.7305677065
2020-11-11 20:00:00,2.75104,0.50072,2.7962370429,0.07104,0.020720000000000002,0.074,2.68,0.48,2.722645772,2.67104,-0.39928,2.7007182748,0.07104,0.020720000000000002,0.074,2.6,-0.42,2.6337046152
2020-11-11 20:30:00,2.61008,0.49044000000000004,2.6557577073000003,0.07008,0.020440000000000003,0.073,2.54,0.47000000000000003,2.5831182706,2.53008,-0.41956000000000004,2.5646316305,0.07008,0.020440000000000003,0.073,2.46,-0.44,2.4990398155999998
2020-11-11 21:00:00,2.36624,0.35932000000000003,2.393366374,0.06624000000000001,0.01932,0.069,2.3,0.34,2.3249946236,2.32624,-0.32068,2.348239383,0.06624000000000001,0.01932,0.069,2.26,-0.34,2.2854321254
2020-11-11 21:30:00,2.27576,0.33918000000000004,2.3008969229,0.06576,0.019180000000000003,0.0685,2.21,0.32,2.2330472454,2.26576,-0.46082000000000006,2.3121469352,0.06576,0.019180000000000003,0.0685,2.2,-0.48,2.2517548712
2020-11-11 22:00:00,2.10864,0.20002,2.1181054388,0.06864,0.020020000000000003,0.07150000000000001,2.04,0.18,2.0479257799,2.12864,0.020020000000000003,2.1287341426,0.06864,0.020020000000000003,0.07150000000000001,2.06,0.0,2.06
2020-11-11 22:30:00,1.9896,0.1703,1.9968751213,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.92,0.15,1.9258504615,2.0096,0.020300000000000002,2.0097025277,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.94,0.0,1.94
2020-11-11 23:00:00,1.89336,-0.10152000000000001,1.8960797452,0.06336,0.01848,0.066,1.83,-0.12,1.8339302059,1.91336,-0.14152,1.9185865631,0.06336,0.01848,0.066,1.85,-0.16,1.8569060289000001
2020-11-11 23:30:00,1.7976800000000002,0.09974000000000001,1.8004447923,0.06768,0.01974,0.07050000000000001,1.73,0.08,1.7318487232000002,1.7776800000000001,-0.28026,1.7996365883,0.06768,0.01974,0.07050000000000001,1.71,-0.30000000000000004,1.7361163555
2020-11-12 00:00:00,1.79336,0.40848,1.8392922552000002,0.06336,0.01848,0.066,1.73,0.39,1.7734147851,1.72336,-0.49152000000000007,1.7920830338,0.06336,0.01848,0.066,1.6600000000000001,-0.51,1.7365770930000002
2020-11-12 00:30:00,1.9104800000000002,0.42764,1.9577563178,0.060480000000000006,0.017640000000000003,0.063,1.85,0.41000000000000003,1.8948878595,1.83048,-0.47236000000000006,1.8904446567000002,0.060480000000000006,0.017640000000000003,0.063,1.77,-0.49,1.8365728954
2020-11-12 01:00:00,2.1348,0.46890000000000004,2.1856894221,0.0648,0.0189,0.0675,2.07,0.45,2.1183484133,2.0548,-0.43110000000000004,2.0995357225,0.0648,0.0189,0.0675,1.99,-0.45,2.0402450833
2020-11-12 01:30:00,2.16,0.4675,2.2100127262,0.06,0.0175,0.0625,2.1,0.45,2.1476731595,2.08,-0.4325,2.1244896446,0.06,0.0175,0.0625,2.02,-0.45,2.0695168518
2020-11-12 02:00:00,2.0876,0.46680000000000005,2.1391531035,0.057600000000000005,0.016800000000000002,0.06,2.03,0.45,2.0792787211,2.0076,-0.43320000000000003,2.0538062226,0.057600000000000005,0.016800000000000002,0.06,1.9500000000000002,-0.45,2.0012496096
2020-11-12 02:30:00,2.0228,0.46540000000000004,2.0756485733,0.0528,0.0154,0.055,1.97,0.45,2.0207424378,1.9428,-0.43460000000000004,1.9908161643,0.0528,0.0154,0.055,1.8900000000000001,-0.45,1.9428329830000002
2020-11-12 03:00:00,1.96712,0.46666,2.0217152742,0.057120000000000004,0.01666,0.059500000000000004,1.9100000000000001,0.45,1.9622945752,1.88712,-0.44334,1.9384974207,0.057120000000000004,0.01666,0.059500000000000004,1.83,-0.46,1.8869287215
2020-11-12 03:30:00,1.92856,0.49708,1.9915903695,0.05856000000000001,0.01708,0.061,1.87,0.48,1.9306216615,1.84856,-0.40292000000000006,1.8919615747,0.05856000000000001,0.01708,0.061,1.79,-0.42,1.8386136081000002
2020-11-12 04:00:00,1.85952,0.49736,1.9248848277000001,0.05952,0.01736,0.062,1.8,0.48,1.8629009636,1.7795200000000002,-0.40264000000000005,1.8245027816000001,0.05952,0.01736,0.062,1.72,-0.42,1.7705366418000001
2020-11-12 04:30:00,1.8190400000000002,0.49722000000000005,1.8857715265000001,0.05904,0.017220000000000003,0.061500000000000006,1.76,0.48,1.8242806802,1.7390400000000001,-0.40278,1.7850747463,0.05904,0.017220000000000003,0.061500000000000006,1.6800000000000002,-0.42,1.7317043628
2020-11-12 05:00:00,1.81616,0.46638,1.8750859847,0.05616,0.016380000000000002,0.0585,1.76,0.45,1.8166177363,1.73616,-0.43362000000000006,1.7894909472,0.05616,0.016380000000000002,0.0585,1.6800000000000002,-0.45,1.7392239648999999
2020-11-12 05:30:00,1.88136,0.40498,1.9244542733,0.05136,0.014980000000000002,0.053500000000000006,1.83,0.39,1.8710959355,1.8913600000000002,-0.38502000000000003,1.9301510433,0.05136,0.014980000000000002,0.053500000000000006,1.8399999999999999,-0.4,1.8829763674
2020-11-12 06:00:00,2.0728,0.1554,2.0786170884,0.0528,0.0154,0.055,2.02,0.14,2.0248456731,2.0928,0.1554,2.0985616503,0.0528,0.0154,0.055,2.04,0.14,2.0447982786
2020-11-12 06:30:00,2.19328,0.20554000000000003,2.202889886,0.05328,0.015540000000000002,0.0555,2.14,0.19,2.1484180226,2.21328,0.19554000000000002,2.2219010442,0.05328,0.015540000000000002,0.0555,2.16,0.18,2.1674870242
2020-11-12 07:00:00,2.5276,0.2968,2.5449660116,0.057600000000000005,0.016800000000000002,0.06,2.47,0.28,2.4858197843,2.5476,0.2768,2.5625932178,0.057600000000000005,0.016800000000000002,0.06,2.49,0.26,2.5035374972
2020-11-12 07:30:00,2.78288,0.32834,2.8021827653,0.06288,0.018340000000000002,0.0655,2.7199999999999998,0.31,2.7376084453000002,2.81288,0.31834,2.8308363164,0.06288,0.018340000000000002,0.0655,2.75,0.30000000000000004,2.7663152387
2020-11-12 08:00:00,2.9661600000000004,0.47388,3.0037755242,0.11616000000000001,0.03388,0.121,2.85,0.44,2.8837649003,2.99616,0.46388,3.0318574175,0.11616000000000001,0.03388,0.121,2.88,0.43,2.9119237627
2020-11-12 08:30:00,3.09472,0.6259600000000001,3.1573909799,0.29472000000000004,0.08596000000000001,0.307,2.8,0.54,2.8515960443,3.15472,0.6359600000000001,3.2181832452,0.29472000000000004,0.08596000000000001,0.307,2.86,0.55,2.9124045049
2020-11-12 09:00:00,3.1947200000000002,0.9059600000000001,3.3206926085,0.5347200000000001,0.15596000000000002,0.557,2.66,0.75,2.7637112729,3.29472,0.9359600000000001,3.4250840866,0.5347200000000001,0.15596000000000002,0.557,2.76,0.78,2.8681004167
2020-11-12 09:30:00,3.16584,0.9471200000000001,3.3044786578,0.6758400000000001,0.19712000000000002,0.704,2.49,0.75,2.6004999519,3.29584,0.9771200000000001,3.4376336047000002,0.6758400000000001,0.19712000000000002,0.704,2.62,0.78,2.733642259
2020-11-12 10:00:00,3.30768,0.8697400000000001,3.4201161749,0.5476800000000001,0.15974000000000002,0.5705,2.76,0.71,2.8498596457,3.3976800000000003,0.8997400000000001,3.5147918075,0.5476800000000001,0.15974000000000002,0.5705,2.85,0.74,2.9445033537
2020-11-12 10:30:00,3.22,0.935,3.3530023859,0.84,0.245,0.875,2.38,0.6900000000000001,2.4780032284,3.36,0.985,3.5014032901,0.84,0.245,0.875,2.52,0.74,2.6264043862
2020-11-12 11:00:00,3.15312,0.8171600000000001,3.2572866315,0.5731200000000001,0.16716,0.597,2.58,0.65,2.6606202284,3.27312,0.84716,3.3809753918,0.5731200000000001,0.16716,0.597,2.7,0.68,2.7843132007999998
2020-11-12 11:30:00,3.1856,0.8733000000000001,3.3031349125,0.7656000000000001,0.2233,0.7975,2.42,0.65,2.5057733337,3.3056,0.9233,3.4321238687,0.7656000000000001,0.2233,0.7975,2.54,0.7000000000000001,2.6346916328
2020-11-12 12:00:00,3.14336,1.05848,3.3167894115,1.26336,0.36848000000000003,1.316,1.88,0.6900000000000001,2.0026232796,3.33336,1.12848,3.5191982041000003,1.26336,0.36848000000000003,1.316,2.07,0.76,2.2051077071
2020-11-12 12:30:00,2.99672,1.20446,3.2297143295,1.6267200000000002,0.47446000000000005,1.6945000000000001,1.37,0.73,1.5523530526,3.21672,1.2844600000000002,3.463686627,1.6267200000000002,0.47446000000000005,1.6945000000000001,1.5899999999999999,0.81,1.784432683
2020-11-12 13:00:00,2.88512,1.00816,3.0561910935,1.12512,0.32816,1.172,1.76,0.68,1.8867962264,3.04512,1.05816,3.2237336118,1.12512,0.32816,1.172,1.92,0.73,2.054093474
2020-11-12 13:30:00,3.09752,0.9738600000000001,3.247003765,1.00752,0.29386,1.0495,2.09,0.68,2.1978398486,3.15752,0.9838600000000001,3.3072515855,1.00752,0.29386,1.0495,2.15,0.6900000000000001,2.2580079716
2020-11-12 14:00:00,3.05488,0.9643400000000001,3.2034736537,0.9748800000000001,0.28434000000000004,1.0155,2.08,0.68,2.1883326987,3.17488,1.01434,3.3329789453,0.9748800000000001,0.28434000000000004,1.0155,2.2,0.73,2.317951682
2020-11-12 14:30:00,3.1964,0.7702,3.28788397,0.4464,0.1302,0.465,2.75,0.64,2.8234907473,3.2464,0.7802,3.338835875,0.4464,0.1302,0.465,2.8,0.65,2.8744564704
2020-11-12 15:00:00,3.1932,0.7201000000000001,3.2733881912,0.3432,0.10010000000000001,0.35750000000000004,2.85,0.62,2.9166590476,3.2532,0.7401,3.3363240625,0.3432,0.10010000000000001,0.35750000000000004,2.91,0.64,2.9795469454
2020-11-12 15:30:00,3.09184,0.7001200000000001,3.1701171272,0.17184000000000002,0.050120000000000005,0.179,2.92,0.65,2.9914712100000003,3.13184,0.7101200000000001,3.21133807,0.17184000000000002,0.050120000000000005,0.179,2.96,0.66,3.0326885762
2020-11-12 16:00:00,2.9112,0.43660000000000004,2.9437569533000003,0.0912,0.026600000000000002,0.095,2.8200000000000003,0.41000000000000003,2.8496491012,2.9412000000000003,0.43660000000000004,2.9734284925,0.0912,0.026600000000000002,0.095,2.85,0.41000000000000003,2.8793402022
2020-11-12 16:30:00,2.96376,0.24568,2.9739253521,0.05376,0.015680000000000003,0.056,2.91,0.23,2.919075196,2.99376,0.23568000000000003,3.0030224774,0.05376,0.015680000000000003,0.056,2.94,0.22,2.9482198018
2020-11-12 17:00:00,3.23568,0.16624000000000003,3.2399476539,0.05568000000000001,0.01624,0.058,3.18,0.15,3.1835357702,3.26568,0.15624000000000002,3.2694153606,0.05568000000000001,0.01624,0.058,3.21,0.14,3.2130515091
2020-11-12 17:30:00,3.2052,0.15610000000000002,3.2089989483,0.055200000000000006,0.0161,0.0575,3.15,0.14,3.1531095763,3.2352,0.15610000000000002,3.2389637618,0.055200000000000006,0.0161,0.0575,3.18,0.14,3.1830802692
2020-11-12 18:00:00,2.99568,0.15624000000000002,2.9997515896999998,0.05568000000000001,0.01624,0.058,2.94,0.14,2.9433314458,3.01568,0.15624000000000002,3.0197246232,0.05568000000000001,0.01624,0.058,2.96,0.14,2.9633089613
2020-11-12 18:30:00,3.02904,0.21722000000000002,3.0368187055,0.05904,0.017220000000000003,0.061500000000000006,2.9699999999999998,0.2,2.9767263898,3.05904,0.20722000000000002,3.0660505296,0.05904,0.017220000000000003,0.061500000000000006,3.0,0.19,3.0060106454
2020-11-12 19:00:00,2.89096,0.22778,2.8999195591999998,0.06096000000000001,0.01778,0.0635,2.83,0.21,2.8377808231,2.92096,0.22778,2.9298278192,0.06096000000000001,0.01778,0.0635,2.86,0.21,2.8676994264
2020-11-12 19:30:00,2.7524,0.1582,2.7569426907,0.062400000000000004,0.0182,0.065,2.69,0.14,2.693640659,2.7724,0.1582,2.7769099733,0.062400000000000004,0.0182,0.065,2.71,0.14,2.7136138266
2020-11-12 20:00:00,2.65,0.1575,2.6546762985,0.06,0.0175,0.0625,2.59,0.14,2.5937810239,2.67,0.1575,2.6746413311,0.06,0.0175,0.0625,2.61,0.14,2.6137520923
2020-11-12 20:30:00,2.56096,0.15778,2.5658157865,0.06096000000000001,0.01778,0.0635,2.5,0.14,2.5039169315,2.59096,0.15778,2.5957596672000003,0.06096000000000001,0.01778,0.0635,2.5300000000000002,0.14,2.5338705571
2020-11-12 21:00:00,2.46144,0.15792,2.4665006791,0.06144000000000001,0.017920000000000002,0.064,2.4,0.14,2.4040798656,2.48144,0.15792,2.4864599735,0.06144000000000001,0.017920000000000002,0.064,2.42,0.14,2.4240462042
2020-11-12 21:30:00,2.32384,0.15862,2.3292472282,0.06384000000000001,0.01862,0.0665,2.26,0.14,2.2643321311,2.34384,0.15862,2.349201194,0.06384000000000001,0.01862,0.0665,2.2800000000000002,0.14,2.2842942017
2020-11-12 22:00:00,2.1876,0.1568,2.193212256,0.057600000000000005,0.016800000000000002,0.06,2.13,0.14,2.1345959805,2.2076000000000002,0.1568,2.2131615395,0.057600000000000005,0.016800000000000002,0.06,2.15,0.14,2.154553318
2020-11-12 22:30:00,2.04664,0.25652,2.0626530973,0.05664,0.01652,0.059000000000000004,1.99,0.24,2.0044201156,2.06664,-0.29348,2.0873742836,0.05664,0.01652,0.059000000000000004,2.01,-0.31,2.0337649815
2020-11-12 23:00:00,1.83952,-0.12264000000000001,1.843603645,0.05952,0.01736,0.062,1.78,-0.14,1.7854971297,1.85952,-0.13264,1.8642446191,0.05952,0.01736,0.062,1.8,-0.15,1.8062391868
2020-11-12 23:30:00,1.7676,-0.1632,1.7751180242,0.057600000000000005,0.016800000000000002,0.06,1.71,-0.18,1.7194475857,1.7876,-0.17320000000000002,1.7959710465,0.057600000000000005,0.016800000000000002,0.06,1.73,-0.19,1.7404022524
2020-11-13 00:00:00,1.7176,-0.1932,1.728431659,0.057600000000000005,0.016800000000000002,0.06,1.6600000000000001,-0.21,1.6732304085,1.7276,-0.1932,1.7383693509,0.057600000000000005,0.016800000000000002,0.06,1.67,-0.21,1.6831518054
2020-11-13 00:30:00,1.8443200000000002,0.15876,1.8511404593,0.06432,0.018760000000000002,0.067,1.78,0.14,1.7854971297,1.8643200000000002,0.16876000000000002,1.8719425739000002,0.06432,0.018760000000000002,0.067,1.8,0.15,1.8062391868
2020-11-13 01:00:00,2.0524,0.1582,2.0584880374,0.062400000000000004,0.0182,0.065,1.99,0.14,1.9949185447,2.0724,0.1582,2.0784294551,0.062400000000000004,0.0182,0.065,2.01,0.14,2.0148697228
2020-11-13 01:30:00,2.04192,0.15806,2.0480283812,0.06192,0.018060000000000003,0.0645,1.98,0.14,1.9849433241,2.06192,0.15806,2.0679693059,0.06192,0.018060000000000003,0.0645,2.0,0.14,2.0048940122
2020-11-13 02:00:00,2.06336,0.51848,2.1275046416,0.06336,0.01848,0.066,2.0,0.5,2.0615528128,2.00336,-0.25152,2.0190873186,0.06336,0.01848,0.066,1.94,-0.27,1.9586985475
2020-11-13 02:30:00,2.09672,0.51946,2.1601095921,0.06672,0.01946,0.0695,2.03,0.5,2.0906697491,2.00672,-0.29054,2.0276436201,0.06672,0.01946,0.0695,1.94,-0.31,1.964611921
2020-11-13 03:00:00,1.9757600000000002,0.56918,2.0561112446,0.06576,0.019180000000000003,0.0685,1.9100000000000001,0.55,1.9876116321000001,1.8957600000000001,-0.25082000000000004,1.9122804841,0.06576,0.019180000000000003,0.0685,1.83,-0.27,1.8498108011
2020-11-13 03:30:00,2.01904,0.53722,2.0892888383,0.05904,0.017220000000000003,0.061500000000000006,1.96,0.52,2.0278066969,1.93904,-0.29278000000000004,1.9610191865000002,0.05904,0.017220000000000003,0.061500000000000006,1.88,-0.31,1.9053870998
2020-11-13 04:00:00,1.97952,0.5373600000000001,2.051159477,0.05952,0.01736,0.062,1.92,0.52,1.9891706815,1.89952,-0.30264,1.9234778917000002,0.05952,0.01736,0.062,1.8399999999999999,-0.32,1.8676188048
2020-11-13 04:30:00,1.96192,0.5080600000000001,2.0266363882,0.06192,0.018060000000000003,0.0645,1.9,0.49,1.9621671692,1.89192,-0.31194000000000005,1.917463911,0.06192,0.018060000000000003,0.0645,1.83,-0.33,1.8595160661
2020-11-13 05:00:00,1.88288,0.54834,1.9611001632,0.06288,0.018340000000000002,0.0655,1.82,0.53,1.8956001688000002,1.81288,-0.27166,1.8331211226000002,0.06288,0.018340000000000002,0.0655,1.75,-0.29,1.7738658348
2020-11-13 05:30:00,1.8780800000000002,0.5069400000000001,1.9452950033,0.05808000000000001,0.01694,0.060500000000000005,1.82,0.49,1.8848076825,1.82808,-0.29306000000000004,1.8514212514000001,0.05808000000000001,0.01694,0.060500000000000005,1.77,-0.31,1.7969418466
2020-11-13 06:00:00,1.9324,0.1582,1.9388648741,0.062400000000000004,0.0182,0.065,1.87,0.14,1.8752333187999999,1.9424000000000001,0.1582,1.9488317013,0.062400000000000004,0.0182,0.065,1.88,0.14,1.8852055591
2020-11-13 06:30:00,2.21912,0.17016,2.2256342916,0.06912,0.02016,0.07200000000000001,2.15,0.15,2.1552262062,2.23912,0.17016,2.2455762735,0.06912,0.02016,0.07200000000000001,2.17,0.15,2.1751781536
2020-11-13 07:00:00,2.54864,0.42002000000000006,2.5830181281,0.06864,0.020020000000000003,0.07150000000000001,2.48,0.4,2.5120509549,2.55864,0.34002000000000004,2.5811339078,0.06864,0.020020000000000003,0.07150000000000001,2.49,0.32,2.5104780421
2020-11-13 07:30:00,2.79472,0.46596000000000004,2.8332981841000002,0.054720000000000005,0.015960000000000002,0.057,2.74,0.45,2.7767066824,2.82472,0.45596000000000003,2.8612833834,0.054720000000000005,0.015960000000000002,0.057,2.77,0.44,2.8047281508
2020-11-13 08:00:00,3.09528,0.6590400000000001,3.1646630152,0.06528,0.01904,0.068,3.03,0.64,3.0968532416,3.11528,0.58904,3.1704790805,0.06528,0.01904,0.068,3.05,0.5700000000000001,3.1028051824
2020-11-13 08:30:00,3.28472,1.22846,3.5069216487,0.23472,0.06846000000000001,0.24450000000000002,3.05,1.16,3.263142657,3.23472,0.43846,3.2643009435,0.23472,0.06846000000000001,0.24450000000000002,3.0,0.37,3.0227305537
2020-11-13 09:00:00,3.2995200000000002,1.36986,3.5725829102,0.47952000000000006,0.13986,0.4995,2.8200000000000003,1.23,3.0765727685,3.28952,0.58986,3.3419869315,0.47952000000000006,0.13986,0.4995,2.81,0.45,2.8458039286
2020-11-13 09:30:00,3.22656,1.45608,3.5398952527,0.7065600000000001,0.20608,0.736,2.52,1.25,2.8129877355,3.25656,0.68608,3.3280457930000003,0.7065600000000001,0.20608,0.736,2.55,0.48,2.5947832279
2020-11-13 10:00:00,3.18584,1.55212,3.5438189852,1.03584,0.30212,1.079,2.15,1.25,2.4869660231,3.21584,0.78212,3.3095828438,1.03584,0.30212,1.079,2.18,0.48,2.2322186273
2020-11-13 10:30:00,3.12424,1.4758200000000001,3.4552742655,0.77424,0.22582000000000002,0.8065,2.35,1.25,2.6617663308,3.16424,0.70582,3.2420050355,0.77424,0.22582000000000002,0.8065,2.39,0.48,2.4377243486
2020-11-13 11:00:00,3.1494400000000002,1.65192,3.5563762456,1.30944,0.38192000000000004,1.3639999999999999,1.8399999999999999,1.27,2.2357325421,3.23944,0.9119200000000001,3.3653483624,1.30944,0.38192000000000004,1.3639999999999999,1.9300000000000002,0.53,2.0014494748
2020-11-13 11:30:00,3.0948,1.4864,3.4332451121,1.5648,0.45640000000000003,1.63,1.53,1.03,1.8443969204,3.3048,1.1964000000000001,3.5146942968,1.5648,0.45640000000000003,1.63,1.74,0.74,1.890819928
2020-11-13 12:00:00,3.02168,1.34924,3.309229306,1.71168,0.49924,1.783,1.31,0.85,1.5616017418,3.23168,1.42924,3.5336217398,1.71168,0.49924,1.783,1.52,0.93,1.7819371482
2020-11-13 12:30:00,3.01032,1.27676,3.2698841875999998,1.60032,0.46676000000000006,1.667,1.4100000000000001,0.81,1.6260996279,3.20032,1.34676,3.4721478367,1.60032,0.46676000000000006,1.667,1.6,0.88,1.8260339537
2020-11-13 13:00:00,2.9568000000000003,1.1274,3.1644426049,1.3968,0.40740000000000004,1.455,1.56,0.72,1.7181385276,3.1268,1.1874,3.344666949,1.3968,0.40740000000000004,1.455,1.73,0.78,1.8977091453
2020-11-13 13:30:00,3.14552,0.95786,3.2881289284,0.81552,0.23786000000000002,0.8495,2.33,0.72,2.4387086747,3.24552,0.9978600000000001,3.3954564715,0.81552,0.23786000000000002,0.8495,2.43,0.76,2.5460754113
2020-11-13 14:00:00,3.15608,0.92844,3.2898087786,0.6460800000000001,0.18844000000000002,0.673,2.51,0.74,2.6168110364,3.24608,0.9484400000000001,3.3818003785,0.6460800000000001,0.18844000000000002,0.673,2.6,0.76,2.7088004725
2020-11-13 14:30:00,3.15936,0.82898,3.266307311,0.33936000000000005,0.09898000000000001,0.35350000000000004,2.8200000000000003,0.73,2.9129538273,3.22936,0.8389800000000001,3.3365631194,0.33936000000000005,0.09898000000000001,0.35350000000000004,2.89,0.74,2.9832364975
2020-11-13 15:00:00,3.08232,0.7777600000000001,3.1789317703,0.23232000000000003,0.06776,0.242,2.85,0.71,2.9371074206000003,3.13232,0.7777600000000001,3.2274353905,0.23232000000000003,0.06776,0.242,2.9,0.71,2.9856490082000002
2020-11-13 15:30:00,2.9829600000000003,0.67878,3.0592143844,0.13296000000000002,0.03878,0.1385,2.85,0.64,2.9209758643,3.01296,0.67878,3.0884737736,0.13296000000000002,0.03878,0.1385,2.88,0.64,2.9502542263000002
2020-11-13 16:00:00,2.97584,0.54212,3.0248169862,0.07584,0.02212,0.079,2.9,0.52,2.9462518562,3.00584,0.54212,3.0543359671,0.07584,0.02212,0.079,2.93,0.52,2.9757856106
2020-11-13 16:30:00,3.02232,0.37526000000000004,3.0455275816,0.052320000000000005,0.015260000000000001,0.0545,2.9699999999999998,0.36,2.9917386249,3.05232,0.36526000000000003,3.0740969812,0.052320000000000005,0.015260000000000001,0.0545,3.0,0.35000000000000003,3.0203476621
2020-11-13 17:00:00,3.1552,0.2761,3.1672572125,0.055200000000000006,0.0161,0.0575,3.1,0.26,3.1108841187,3.1852,0.2661,3.1962960204,0.055200000000000006,0.0161,0.0575,3.13,0.25,3.1399681527
2020-11-13 17:30:00,3.08048,0.18764000000000003,3.0861895276,0.060480000000000006,0.017640000000000003,0.063,3.02,0.17,3.0247809838,3.11048,0.17764000000000002,3.1155483947000002,0.060480000000000006,0.017640000000000003,0.063,3.05,0.16,3.054193838
2020-11-13 18:00:00,3.01568,0.17624,3.0208254501,0.05568000000000001,0.01624,0.058,2.96,0.16,2.9643211702,3.03568,0.16624000000000003,3.0402284125,0.05568000000000001,0.01624,0.058,2.98,0.15,2.9837727796
2020-11-13 18:30:00,2.9523200000000003,0.19526000000000002,2.9587699894,0.052320000000000005,0.015260000000000001,0.0545,2.9,0.18,2.9055808369,2.98232,0.18526,2.9880685819,0.052320000000000005,0.015260000000000001,0.0545,2.93,0.17,2.9349275971
2020-11-13 19:00:00,2.91472,0.22596000000000002,2.923465512,0.054720000000000005,0.015960000000000002,0.057,2.86,0.21,2.8676994264,2.93472,0.12596000000000002,2.9374218968,0.054720000000000005,0.015960000000000002,0.057,2.88,0.11,2.8820999288999998
