Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-13 19:30:00,2.8028,0.5054000000000001,2.8480022823,0.0528,0.0154,0.055,2.75,0.49,2.7933134446,2.7128,-0.3946,2.7413487556,0.0528,0.0154,0.055,2.66,-0.41000000000000003,2.6914122687
2020-11-13 20:00:00,2.5928,0.1454,2.5968736974,0.0528,0.0154,0.055,2.54,0.13,2.5433245959,2.5827999999999998,-0.2046,2.5908911594,0.0528,0.0154,0.055,2.5300000000000002,-0.22,2.5395472036999998
2020-11-13 20:30:00,2.4228,-0.15460000000000002,2.4277275383,0.0528,0.0154,0.055,2.37,-0.17,2.3760892239,2.4428,-0.1346,2.446505467,0.0528,0.0154,0.055,2.39,-0.15,2.3947024867
2020-11-13 21:00:00,2.3652,-0.1139,2.3679409304,0.055200000000000006,0.0161,0.0575,2.31,-0.13,2.3136551169,2.3852,-0.1139,2.3879179739,0.055200000000000006,0.0161,0.0575,2.33,-0.13,2.3336237914
2020-11-13 21:30:00,2.3252,-0.1139,2.3279880262,0.055200000000000006,0.0161,0.0575,2.27,-0.13,2.2737194198,2.3452,-0.1139,2.3479642778,0.055200000000000006,0.0161,0.0575,2.29,-0.13,2.2936869882
2020-11-13 22:00:00,2.28424,0.23582000000000003,2.2963805107,0.054240000000000003,0.01582,0.0565,2.23,0.22,2.2408257407,2.30424,0.22582000000000002,2.3152789573,0.054240000000000003,0.01582,0.0565,2.25,0.21,2.2597787502
2020-11-13 22:30:00,1.9647200000000002,0.15596000000000002,1.9709003526000002,0.054720000000000005,0.015960000000000002,0.057,1.9100000000000001,0.14,1.9151240169000001,1.98472,0.015960000000000002,1.9847841696000001,0.054720000000000005,0.015960000000000002,0.057,1.9300000000000002,0.0,1.9300000000000002
2020-11-13 23:00:00,1.91328,0.38554000000000005,1.9517380588000002,0.05328,0.015540000000000002,0.0555,1.8599999999999999,0.37,1.8964440408,1.91328,-0.37446,1.9495796085000001,0.05328,0.015540000000000002,0.0555,1.8599999999999999,-0.39,1.9004473158000001
2020-11-13 23:30:00,1.82328,-0.11446,1.8268691934999999,0.05328,0.015540000000000002,0.0555,1.77,-0.13,1.7747675904,1.84328,-0.12446000000000002,1.8474770499000002,0.05328,0.015540000000000002,0.0555,1.79,-0.14,1.7954665132
2020-11-14 00:00:00,1.8132800000000002,-0.15446000000000001,1.8198467655,0.05328,0.015540000000000002,0.0555,1.76,-0.17,1.7681911661,1.82328,-0.15446000000000001,1.8298108782,0.05328,0.015540000000000002,0.0555,1.77,-0.17,1.7781451009
2020-11-14 00:30:00,1.7752,-0.13390000000000002,1.7802427503,0.055200000000000006,0.0161,0.0575,1.72,-0.15,1.7265283085,1.7952,-0.13390000000000002,1.8001867264,0.055200000000000006,0.0161,0.0575,1.74,-0.15,1.7464535493
2020-11-14 01:00:00,1.98136,-0.13502,1.985955148,0.05136,0.014980000000000002,0.053500000000000006,1.9300000000000002,-0.15,1.9358202396,2.00136,-0.13502,2.0059093324,0.05136,0.014980000000000002,0.053500000000000006,1.9500000000000002,-0.15,1.9557607216
2020-11-14 01:30:00,2.06088,0.18484,2.0691525318,0.05088,0.01484,0.053,2.01,0.17,2.0171762442,2.08088,0.15484,2.0866329337,0.05088,0.01484,0.053,2.03,0.14,2.0348218595
2020-11-14 02:00:00,2.03232,0.16526000000000002,2.039028065,0.052320000000000005,0.015260000000000001,0.0545,1.98,0.15,1.9856736892,2.05232,0.15526,2.0581844062,0.052320000000000005,0.015260000000000001,0.0545,2.0,0.14,2.0048940122
2020-11-14 02:30:00,2.088,0.154,2.0936714164,0.048,0.014,0.05,2.04,0.14,2.0447982786,2.108,0.014,2.1080464891,0.048,0.014,0.05,2.06,0.0,2.06
2020-11-14 03:00:00,1.99944,-0.12558,2.0033798067,0.049440000000000005,0.01442,0.051500000000000004,1.9500000000000002,-0.14,1.9550191815,2.01944,-0.12558,2.0233408635,0.049440000000000005,0.01442,0.051500000000000004,1.97,-0.14,1.9749683542
2020-11-14 03:30:00,1.8804,0.014700000000000001,1.8804574576,0.0504,0.014700000000000001,0.052500000000000005,1.83,0.0,1.83,1.9004,0.014700000000000001,1.9004568530000001,0.0504,0.014700000000000001,0.052500000000000005,1.85,0.0,1.85
2020-11-14 04:00:00,1.8204,0.014700000000000001,1.8204593514,0.0504,0.014700000000000001,0.052500000000000005,1.77,0.0,1.77,1.8404,0.014700000000000001,1.8404587064,0.0504,0.014700000000000001,0.052500000000000005,1.79,0.0,1.79
2020-11-14 04:30:00,1.76328,0.015540000000000002,1.7633484766,0.05328,0.015540000000000002,0.0555,1.71,0.0,1.71,1.78328,-0.11446,1.7869495376,0.05328,0.015540000000000002,0.0555,1.73,-0.13,1.7348775173000002
2020-11-14 05:00:00,1.7528000000000001,-0.11460000000000001,1.7565423422,0.0528,0.0154,0.055,1.7000000000000002,-0.13,1.7049633427000002,1.7728000000000002,-0.11460000000000001,1.7765002111000001,0.0528,0.0154,0.055,1.72,-0.13,1.7249057945000001
2020-11-14 05:30:00,1.72472,0.015960000000000002,1.7247938428,0.054720000000000005,0.015960000000000002,0.057,1.67,0.0,1.67,1.74472,-0.11404,1.7484430217,0.054720000000000005,0.015960000000000002,0.057,1.69,-0.13,1.6949926254
2020-11-14 06:00:00,1.72568,0.01624,1.7257564139000001,0.05568000000000001,0.01624,0.058,1.67,0.0,1.67,1.7456800000000001,0.01624,1.7457555384,0.05568000000000001,0.01624,0.058,1.69,0.0,1.69
2020-11-14 06:30:00,1.93424,0.19582000000000002,1.9441270149,0.054240000000000003,0.01582,0.0565,1.88,0.18,1.8885973631000001,1.95424,0.18582,1.9630545204,0.054240000000000003,0.01582,0.0565,1.9,0.17,1.9075901027
2020-11-14 07:00:00,2.12472,0.24596,2.1389089275,0.054720000000000005,0.015960000000000002,0.057,2.07,0.23,2.0827385818,2.14472,0.23596000000000003,2.1576610021000002,0.054720000000000005,0.015960000000000002,0.057,2.09,0.22,2.1015470492
2020-11-14 07:30:00,2.21616,0.26638,2.2321118812,0.05616,0.016380000000000002,0.0585,2.16,0.25,2.1744194628,2.23616,0.25638,2.2508092434,0.05616,0.016380000000000002,0.0585,2.18,0.24,2.1931712199
2020-11-14 08:00:00,2.24568,0.26624000000000003,2.2614071725000002,0.05568000000000001,0.01624,0.058,2.19,0.25,2.2042232192,2.26568,0.25624,2.2801238563,0.05568000000000001,0.01624,0.058,2.21,0.24,2.2229934773
2020-11-14 08:30:00,2.35712,0.26666,2.3721556125,0.057120000000000004,0.01666,0.059500000000000004,2.3,0.25,2.3135470603,2.37712,0.25666,2.3909357687,0.057120000000000004,0.01666,0.059500000000000004,2.32,0.24,2.3323807579
2020-11-14 09:00:00,2.4088,0.27590000000000003,2.4245490818,0.0888,0.025900000000000003,0.0925,2.32,0.25,2.3334309503,2.4288,0.2459,2.4412161416,0.0888,0.025900000000000003,0.0925,2.34,0.22,2.3503191273
2020-11-14 09:30:00,2.37696,0.24828000000000003,2.3898915875,0.09696,0.028280000000000003,0.101,2.2800000000000002,0.22,2.2905894438,2.40696,0.24828000000000003,2.4197312661,0.09696,0.028280000000000003,0.101,2.31,0.22,2.3204525421
2020-11-14 10:00:00,2.5028,0.2204,2.5124856218,0.1728,0.0504,0.18,2.33,0.17,2.3361934851,2.5428,0.2204,2.552333834,0.1728,0.0504,0.18,2.37,0.17,2.3760892239
2020-11-14 10:30:00,2.45608,0.23094,2.4669135068,0.10608000000000001,0.030940000000000002,0.1105,2.35,0.2,2.358495283,2.49608,0.22094000000000003,2.5058391509,0.10608000000000001,0.030940000000000002,0.1105,2.39,0.19,2.3975404063
2020-11-14 11:00:00,2.58512,0.24066,2.5962978739,0.10512,0.030660000000000003,0.1095,2.48,0.21,2.4888752480000003,2.61512,0.24066,2.6261701868,0.10512,0.030660000000000003,0.1095,2.51,0.21,2.5187695409
2020-11-14 11:30:00,2.63552,0.25536000000000003,2.6478622321,0.15552000000000002,0.045360000000000004,0.162,2.48,0.21,2.4888752480000003,2.66552,0.25536000000000003,2.6777239589,0.15552000000000002,0.045360000000000004,0.162,2.51,0.21,2.5187695409
2020-11-14 12:00:00,2.67456,0.48258000000000006,2.7177480844,0.21456000000000003,0.06258000000000001,0.2235,2.46,0.42,2.4955961212,2.67456,-0.047420000000000004,2.6749803457,0.21456000000000003,0.06258000000000001,0.2235,2.46,-0.11,2.4624581215
2020-11-14 12:30:00,2.62376,0.5656800000000001,2.6840473915,0.29376,0.08568,0.306,2.33,0.48,2.3789283302,2.61376,-0.24432,2.6251540145,0.29376,0.08568,0.306,2.32,-0.33,2.3433522996000002
2020-11-14 13:00:00,2.642,0.606,2.7106087877,0.432,0.126,0.45,2.21,0.48,2.2615260335,2.612,-0.184,2.6184728374,0.432,0.126,0.45,2.18,-0.31,2.2019309708
2020-11-14 13:30:00,2.61144,0.58542,2.6762539958,0.36144000000000004,0.10542000000000001,0.3765,2.25,0.48,2.3006303484,2.61144,-0.22458000000000003,2.6210789858,0.36144000000000004,0.10542000000000001,0.3765,2.25,-0.33,2.274071239
2020-11-14 14:00:00,2.51328,0.06804,2.5142008273,0.23328000000000002,0.06804,0.243,2.2800000000000002,0.0,2.2800000000000002,2.56328,0.06804,2.5641828718,0.23328000000000002,0.06804,0.243,2.33,0.0,2.33
2020-11-14 14:30:00,2.50544,0.16492,2.5108620432,0.08544,0.02492,0.089,2.42,0.14,2.4240462042,2.52544,0.16492,2.5308191954,0.08544,0.02492,0.089,2.44,0.14,2.4440130933
2020-11-14 15:00:00,2.48928,0.16604000000000002,2.4948114558,0.08928000000000001,0.02604,0.093,2.4,0.14,2.4040798656,2.50928,0.16604000000000002,2.5147674644,0.08928000000000001,0.02604,0.093,2.42,0.14,2.4240462042
2020-11-14 15:30:00,2.46832,0.16576000000000002,2.4738795444,0.08832000000000001,0.02576,0.092,2.38,0.14,2.3841140912,2.50832,0.16576000000000002,2.5137910812,0.08832000000000001,0.02576,0.092,2.42,0.14,2.4240462042
2020-11-14 16:00:00,2.50576,0.15918000000000002,2.5108109148,0.06576,0.019180000000000003,0.0685,2.44,0.14,2.4440130933,2.52576,0.15918000000000002,2.5307709991,0.06576,0.019180000000000003,0.0685,2.46,0.14,2.4639805194
2020-11-14 16:30:00,2.65336,0.15848,2.6580886366,0.06336,0.01848,0.066,2.59,0.14,2.5937810239,2.68336,0.15848,2.6880358629,0.06336,0.01848,0.066,2.62,0.14,2.6237377918
2020-11-14 17:00:00,2.86672,0.16946000000000003,2.8717242643,0.06672,0.01946,0.0695,2.8,0.15,2.8040149786,2.89672,0.15946000000000002,2.9011056944,0.06672,0.01946,0.0695,2.83,0.14,2.8334607814
2020-11-14 17:30:00,3.07816,0.15988000000000002,3.0823092966,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.01,0.14,3.013254055,3.10816,0.15988000000000002,3.1122693007,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.04,0.14,3.0432219768
2020-11-14 18:00:00,3.06056,0.19058000000000003,3.0664879341,0.07056000000000001,0.02058,0.07350000000000001,2.99,0.17,2.9948288766,3.09056,0.02058,3.0906285202,0.07056000000000001,0.02058,0.07350000000000001,3.02,0.0,3.02
2020-11-14 18:30:00,2.8519200000000002,0.34806000000000004,2.873080829,0.06192,0.018060000000000003,0.0645,2.79,0.33,2.8094483444,2.8519200000000002,-0.47194,2.89070494,0.06192,0.018060000000000003,0.0645,2.79,-0.49,2.8327018904
2020-11-14 19:00:00,2.73,0.34750000000000003,2.7520276616,0.06,0.0175,0.0625,2.67,0.33,2.6903159666,2.7199999999999998,-0.3825,2.7467628674,0.06,0.0175,0.0625,2.66,-0.4,2.6899070616
2020-11-14 19:30:00,2.5724,0.1582,2.5772599791,0.062400000000000004,0.0182,0.065,2.51,0.14,2.5139013505,2.5924,0.1582,2.597222555,0.062400000000000004,0.0182,0.065,2.5300000000000002,0.14,2.5338705571
2020-11-14 20:00:00,2.45712,0.036660000000000005,2.4573934667,0.057120000000000004,0.01666,0.059500000000000004,2.4,0.02,2.4000833319,2.47712,-0.13334000000000001,2.4807061595,0.057120000000000004,0.01666,0.059500000000000004,2.42,-0.15,2.4246443038
2020-11-14 20:30:00,2.4476,0.1568,2.4526173774,0.057600000000000005,0.016800000000000002,0.06,2.39,0.14,2.394096907,2.4676,0.1568,2.4725767935,0.057600000000000005,0.016800000000000002,0.06,2.41,0.14,2.4140629652
2020-11-14 21:00:00,2.3576,0.1568,2.3628084984,0.057600000000000005,0.016800000000000002,0.06,2.3,0.14,2.3042569301,2.3876,0.1568,2.3927431956,0.057600000000000005,0.016800000000000002,0.06,2.33,0.14,2.3342022192
2020-11-14 21:30:00,2.18096,0.15778,2.1866597929,0.06096000000000001,0.01778,0.0635,2.12,0.14,2.1246176127,2.2009600000000002,0.15778,2.2066081324,0.06096000000000001,0.01778,0.0635,2.14,0.14,2.1445745499
2020-11-14 22:00:00,2.08192,0.15806,2.0879113607,0.06192,0.018060000000000003,0.0645,2.02,0.14,2.0248456731,2.10192,0.15806,2.1078545135,0.06192,0.018060000000000003,0.0645,2.04,0.14,2.0447982786
2020-11-14 22:30:00,1.9628800000000002,0.21834,1.9749861391999999,0.06288,0.018340000000000002,0.0655,1.9,0.2,1.9104973175,1.9828800000000002,0.18834,1.9918044708,0.06288,0.018340000000000002,0.0655,1.92,0.17,1.9275113489
2020-11-14 23:00:00,1.85288,0.02834,1.853096719,0.06288,0.018340000000000002,0.0655,1.79,0.01,1.7900279327000002,1.85288,-0.22166000000000002,1.8660914903,0.06288,0.018340000000000002,0.0655,1.79,-0.24,1.8060177186000002
2020-11-14 23:30:00,1.7448000000000001,-0.1411,1.7504960011000001,0.0648,0.0189,0.0675,1.6800000000000002,-0.16,1.6876018488,1.7648000000000001,-0.16110000000000002,1.7721377627,0.0648,0.0189,0.0675,1.7000000000000002,-0.18,1.7095028517
2020-11-15 00:00:00,1.6524,-0.2218,1.6672195416000002,0.062400000000000004,0.0182,0.065,1.5899999999999999,-0.24,1.608011194,1.6623999999999999,-0.2318,1.678482946,0.062400000000000004,0.0182,0.065,1.6,-0.25,1.6194134741
2020-11-15 00:30:00,1.80336,-0.10152000000000001,1.8062152696,0.06336,0.01848,0.066,1.74,-0.12,1.7441330224,1.81336,-0.14152,1.8188739374,0.06336,0.01848,0.066,1.75,-0.16,1.7572990639000001
2020-11-15 01:00:00,1.9957600000000002,-0.11082000000000002,1.9988344229,0.06576,0.019180000000000003,0.0685,1.9300000000000002,-0.13,1.9343732835,2.01576,-0.11082000000000002,2.0188039652,0.06576,0.019180000000000003,0.0685,1.9500000000000002,-0.13,1.9543285292
2020-11-15 01:30:00,2.00576,0.019180000000000003,2.0058517019,0.06576,0.019180000000000003,0.0685,1.94,0.0,1.94,2.02576,-0.11082000000000002,2.0287889614,0.06576,0.019180000000000003,0.0685,1.96,-0.13,1.9643064934
2020-11-15 02:00:00,2.00192,0.018060000000000003,2.002001461,0.06192,0.018060000000000003,0.0645,1.94,0.0,1.94,2.01192,-0.11194000000000001,2.0150316747,0.06192,0.018060000000000003,0.0645,1.9500000000000002,-0.13,1.9543285292
2020-11-15 02:30:00,1.96856,-0.11292,1.9717959834,0.05856000000000001,0.01708,0.061,1.9100000000000001,-0.13,1.9144189719,1.98856,-0.11292,1.9917634899999999,0.05856000000000001,0.01708,0.061,1.9300000000000002,-0.13,1.9343732835
2020-11-15 03:00:00,1.86376,-0.11432,1.8672628096000001,0.05376,0.015680000000000003,0.056,1.81,-0.13,1.8146625031,1.88376,-0.11432,1.8872256887,0.05376,0.015680000000000003,0.056,1.83,-0.13,1.8346116755000001
2020-11-15 03:30:00,1.78184,-0.11488000000000001,1.7855394703,0.051840000000000004,0.015120000000000001,0.054,1.73,-0.13,1.7348775173000002,1.79184,-0.11488000000000001,1.7955188665000001,0.051840000000000004,0.015120000000000001,0.054,1.74,-0.13,1.7448495636999999
2020-11-15 04:00:00,1.7252,0.0161,1.725275123,0.055200000000000006,0.0161,0.0575,1.67,0.0,1.67,1.7452,-0.1139,1.7489128766,0.055200000000000006,0.0161,0.0575,1.69,-0.13,1.6949926254
2020-11-15 04:30:00,1.69136,0.014980000000000002,1.6914263360000001,0.05136,0.014980000000000002,0.053500000000000006,1.6400000000000001,0.0,1.6400000000000001,1.7013600000000002,-0.11502000000000001,1.7052435163,0.05136,0.014980000000000002,0.053500000000000006,1.65,-0.13,1.6551132892
2020-11-15 05:00:00,1.6937600000000002,-0.11432,1.6976136192,0.05376,0.015680000000000003,0.056,1.6400000000000001,-0.13,1.6451443706000002,1.70376,-0.11432,1.7075910517000001,0.05376,0.015680000000000003,0.056,1.65,-0.13,1.6551132892
2020-11-15 05:30:00,1.7342400000000002,0.01582,1.7343121547,0.054240000000000003,0.01582,0.0565,1.6800000000000002,0.0,1.6800000000000002,1.75424,0.01582,1.7543113321,0.054240000000000003,0.01582,0.0565,1.7000000000000002,0.0,1.7000000000000002
2020-11-15 06:00:00,1.77136,-0.12502000000000002,1.7757663838000002,0.05136,0.014980000000000002,0.053500000000000006,1.72,-0.14,1.7256882685,1.78136,-0.13502,1.7864696611,0.05136,0.014980000000000002,0.053500000000000006,1.73,-0.15,1.7364907140999999
2020-11-15 06:30:00,1.87328,-0.12446000000000002,1.8774099845,0.05328,0.015540000000000002,0.0555,1.82,-0.14,1.8253766735,1.89328,-0.13446000000000002,1.8980486427,0.05328,0.015540000000000002,0.0555,1.8399999999999999,-0.15,1.8461040057
2020-11-15 07:00:00,2.1428,0.34540000000000004,2.170459168,0.0528,0.0154,0.055,2.09,0.33,2.1158922468,2.1528,0.0954,2.1549127593,0.0528,0.0154,0.055,2.1,0.08,2.1015232571
2020-11-15 07:30:00,2.25184,0.26512,2.2673932169,0.051840000000000004,0.015120000000000001,0.054,2.2,0.25,2.2141589825,2.27184,0.21512,2.2820021034,0.051840000000000004,0.015120000000000001,0.054,2.22,0.2,2.228990803
2020-11-15 08:00:00,2.2542400000000002,0.26582,2.269858641,0.054240000000000003,0.01582,0.0565,2.2,0.25,2.2141589825,2.27424,0.25582000000000005,2.2885828475,0.054240000000000003,0.01582,0.0565,2.22,0.24,2.2329352879
2020-11-15 08:30:00,2.27224,0.22982000000000002,2.2838327106,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.17,0.2,2.1791970999,2.30224,0.21982000000000002,2.3127104985,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.2,0.19,2.2081893035
2020-11-15 09:00:00,2.35208,0.34144,2.3767333885,0.14208,0.041440000000000005,0.148,2.21,0.30000000000000004,2.2302690421,2.36208,0.12144,2.3651996956,0.14208,0.041440000000000005,0.148,2.22,0.08,2.2214409738
2020-11-15 09:30:00,2.40112,0.18116000000000002,2.407944393,0.14112000000000002,0.04116,0.147,2.26,0.14,2.2643321311,2.43112,0.18116000000000002,2.4378604144000002,0.14112000000000002,0.04116,0.147,2.29,0.14,2.2942754848
2020-11-15 10:00:00,2.3836,0.3698,2.4121154616,0.7536,0.21980000000000002,0.785,1.63,0.15,1.63688729,2.4936,0.38980000000000004,2.5238829212000002,0.7536,0.21980000000000002,0.785,1.74,0.17,1.7482848737999999
2020-11-15 10:30:00,2.32536,0.43448000000000003,2.3656018262,0.9753600000000001,0.28448,1.016,1.35,0.15,1.3583077707,2.46536,0.46448000000000006,2.5087330667,0.9753600000000001,0.28448,1.016,1.49,0.18,1.500833102
2020-11-15 11:00:00,2.2996,0.39030000000000004,2.3324867095,0.7896000000000001,0.2303,0.8225,1.51,0.16,1.5184531603,2.3896,0.4103,2.4245688792,0.7896000000000001,0.2303,0.8225,1.6,0.18,1.6100931649999999
2020-11-15 11:30:00,2.392,0.896,2.554306168,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.76,0.42,0.8683317338000001,2.492,0.246,2.5041126173,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.86,-0.23,0.8902246907
2020-11-15 12:00:00,2.35032,0.87426,2.5076552096,1.42032,0.41426,1.4795,0.93,0.46,1.0375451797,2.41032,0.02426,2.410442086,1.42032,0.41426,1.4795,0.99,-0.39,1.0640488711
2020-11-15 12:30:00,2.3688000000000002,0.7209,2.4760674971,1.1688,0.34090000000000004,1.2175,1.2,0.38,1.2587295182,2.4688,0.1409,2.472817472,1.1688,0.34090000000000004,1.2175,1.3,-0.2,1.3152946438
2020-11-15 13:00:00,2.37144,0.06542,2.3723421865,0.8414400000000001,0.24542000000000003,0.8765000000000001,1.53,-0.18,1.5405518491999999,2.49144,0.18542,2.4983302124,0.8414400000000001,0.24542000000000003,0.8765000000000001,1.65,-0.06,1.6510905487
2020-11-15 13:30:00,2.37032,0.14426,2.3747058449000003,0.94032,0.27426,0.9795,1.43,-0.13,1.4358969322,2.52032,0.15426,2.5250364453,0.94032,0.27426,0.9795,1.58,-0.12,1.5845504094
2020-11-15 14:00:00,2.48464,0.005520000000000001,2.4846461317,0.46464000000000005,0.13552,0.484,2.02,-0.13,2.0241788459,2.55464,0.005520000000000001,2.5546459637,0.46464000000000005,0.13552,0.484,2.09,-0.13,2.0940391591
2020-11-15 14:30:00,2.5528,-0.009600000000000001,2.5528180507,0.4128,0.12040000000000001,0.43,2.14,-0.13,2.143944962,2.6128,-0.0296,2.6129676615,0.4128,0.12040000000000001,0.43,2.2,-0.15,2.2051077071
2020-11-15 15:00:00,2.46792,0.0035600000000000002,2.4679225677,0.45792000000000005,0.13356,0.47700000000000004,2.01,-0.13,2.0141995929,2.54792,0.0035600000000000002,2.547922487,0.45792000000000005,0.13356,0.47700000000000004,2.09,-0.13,2.0940391591
2020-11-15 15:30:00,2.42512,0.10066000000000001,2.4272081596,0.34512000000000004,0.10066000000000001,0.35950000000000004,2.08,0.0,2.08,2.48512,0.10066000000000001,2.4871577855,0.34512000000000004,0.10066000000000001,0.35950000000000004,2.14,0.0,2.14
2020-11-15 16:00:00,2.56464,0.41052000000000005,2.5972880087,0.10464000000000001,0.030520000000000002,0.109,2.46,0.38,2.4891765707,2.5446400000000002,-0.30948000000000003,2.5633904502,0.10464000000000001,0.030520000000000002,0.109,2.44,-0.34,2.4635746386
2020-11-15 16:30:00,2.95,0.2275,2.9587592416,0.06,0.0175,0.0625,2.89,0.21,2.8976197128,2.98,0.2275,2.9886713185,0.06,0.0175,0.0625,2.92,0.21,2.9275416308
2020-11-15 17:00:00,3.11808,0.17694000000000001,3.1230963242,0.05808000000000001,0.01694,0.060500000000000005,3.06,0.16,3.0641801514,3.14808,0.15694000000000002,3.1519895066,0.05808000000000001,0.01694,0.060500000000000005,3.09,0.14,3.0931698951
2020-11-15 17:30:00,3.34048,-0.11236000000000002,3.3423691298,0.060480000000000006,0.017640000000000003,0.063,3.2800000000000002,-0.13,3.2825752086,3.37048,-0.11236000000000002,3.3723523244,0.060480000000000006,0.017640000000000003,0.063,3.31,-0.13,3.3125518864
2020-11-15 18:00:00,3.2748,-0.1111,3.2766840327,0.0648,0.0189,0.0675,3.21,-0.13,3.2126313203,3.3048,-0.1111,3.3066669397,0.0648,0.0189,0.0675,3.24,-0.13,3.2426069759000002
2020-11-15 18:30:00,2.91104,0.16072,2.9154733406,0.07104,0.020720000000000002,0.074,2.84,0.14,2.8434486104000003,2.94104,-0.10928,2.9430695541,0.07104,0.020720000000000002,0.074,2.87,-0.13,2.8729427422000002
2020-11-15 19:00:00,2.73248,0.021140000000000003,2.7325617742,0.07248,0.021140000000000003,0.0755,2.66,0.0,2.66,2.76248,0.021140000000000003,2.7625608862,0.07248,0.021140000000000003,0.0755,2.69,0.0,2.69
2020-11-15 19:30:00,2.56056,-0.14942000000000003,2.5649159538,0.07056000000000001,0.02058,0.07350000000000001,2.49,-0.17,2.4957964661,2.59056,-0.15942,2.5954606239,0.07056000000000001,0.02058,0.07350000000000001,2.52,-0.18,2.5264203926
2020-11-15 20:00:00,2.46152,0.26086000000000004,2.475303749,0.07152,0.02086,0.0745,2.39,0.24,2.4020199832999998,2.40152,-0.49914000000000003,2.4528430545,0.07152,0.02086,0.0745,2.33,-0.52,2.3873206739
2020-11-15 20:30:00,2.43344,0.43142,2.4713869487,0.07344,0.02142,0.0765,2.36,0.41000000000000003,2.3953496613,2.45344,-0.37858,2.4824767169,0.07344,0.02142,0.0765,2.38,-0.4,2.4133793734
2020-11-15 21:00:00,2.37392,0.021560000000000003,2.3740179022,0.07392,0.021560000000000003,0.077,2.3,0.0,2.3,2.4039200000000003,0.021560000000000003,2.4040166805,0.07392,0.021560000000000003,0.077,2.33,0.0,2.33
2020-11-15 21:30:00,2.22816,0.019880000000000002,2.2282486845,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.16,0.0,2.16,2.24816,-0.11012000000000001,2.2508553485,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.18,-0.13,2.1838727069
2020-11-15 22:00:00,2.08296,0.16128,2.0891944859000002,0.07296000000000001,0.02128,0.076,2.01,0.14,2.0148697228,2.10296,0.02128,2.1030676642,0.07296000000000001,0.02128,0.076,2.03,0.0,2.03
2020-11-15 22:30:00,1.9824800000000002,0.16114,1.9890181120000001,0.07248,0.021140000000000003,0.0755,1.9100000000000001,0.14,1.9151240169000001,1.99248,0.16114,1.9989854051,0.07248,0.021140000000000003,0.0755,1.92,0.14,1.9250974001
2020-11-15 23:00:00,1.8662400000000001,0.01932,1.8663400012,0.06624000000000001,0.01932,0.069,1.8,0.0,1.8,1.88624,0.01932,1.8863389409,0.06624000000000001,0.01932,0.069,1.82,0.0,1.82
2020-11-15 23:30:00,1.82288,0.16834000000000002,1.8306364604,0.06288,0.018340000000000002,0.0655,1.76,0.15,1.76638048,1.84288,0.17834000000000003,1.8514890899,0.06288,0.018340000000000002,0.0655,1.78,0.16,1.7871765442
2020-11-16 00:00:00,1.72056,0.00058,1.7205600978,0.07056000000000001,0.02058,0.07350000000000001,1.65,-0.02,1.6501212077,1.73056,-0.16942000000000002,1.7388332439,0.07056000000000001,0.02058,0.07350000000000001,1.6600000000000001,-0.19,1.670838113
2020-11-16 00:30:00,1.80104,-0.10928,1.8043522938,0.07104,0.020720000000000002,0.074,1.73,-0.13,1.7348775173000002,1.82104,-0.10928,1.8243159814,0.07104,0.020720000000000002,0.074,1.75,-0.13,1.7548219283000002
2020-11-16 01:00:00,2.01104,-0.10928,2.0140069513,0.07104,0.020720000000000002,0.074,1.94,-0.13,1.9443507914,2.02104,-0.10928,2.0239922925,0.07104,0.020720000000000002,0.074,1.9500000000000002,-0.13,1.9543285292
2020-11-16 01:30:00,2.0172,0.0196,2.0172952189,0.06720000000000001,0.0196,0.07,1.9500000000000002,0.0,1.9500000000000002,2.0372,0.0196,2.0372942841,0.06720000000000001,0.0196,0.07,1.97,0.0,1.97
2020-11-16 02:00:00,1.9876800000000001,-0.15026,1.9933514116,0.06768,0.01974,0.07050000000000001,1.92,-0.17,1.9275113489,2.00768,-0.15026,2.0132950728,0.06768,0.01974,0.07050000000000001,1.94,-0.17,1.9474342094
2020-11-16 02:30:00,1.94432,0.22876000000000002,1.9577311869,0.06432,0.018760000000000002,0.067,1.88,0.21,1.891692364,1.95432,-0.48124000000000006,2.0126993317,0.06432,0.018760000000000002,0.067,1.8900000000000001,-0.5,1.9550191815
2020-11-16 03:00:00,1.87576,0.019180000000000003,1.875858057,0.06576,0.019180000000000003,0.0685,1.81,0.0,1.81,1.8957600000000001,-0.11082000000000002,1.898996327,0.06576,0.019180000000000003,0.0685,1.83,-0.13,1.8346116755000001
2020-11-16 03:30:00,1.8243200000000002,-0.11124,1.8277083465000001,0.06432,0.018760000000000002,0.067,1.76,-0.13,1.7647946056000001,1.83432,-0.11124,1.8376899086,0.06432,0.018760000000000002,0.067,1.77,-0.13,1.7747675904
2020-11-16 04:00:00,1.82,0.0175,1.8200841327,0.06,0.0175,0.0625,1.76,0.0,1.76,1.83,-0.1125,1.8334547308,0.06,0.0175,0.0625,1.77,-0.13,1.7747675904
2020-11-16 04:30:00,1.7576800000000001,0.01974,1.7577908436,0.06768,0.01974,0.07050000000000001,1.69,0.0,1.69,1.7776800000000001,0.01974,1.7777895967,0.06768,0.01974,0.07050000000000001,1.71,0.0,1.71
2020-11-16 05:00:00,1.7576800000000001,-0.11026000000000001,1.7611349324,0.06768,0.01974,0.07050000000000001,1.69,-0.13,1.6949926254,1.7776800000000001,-0.11026000000000001,1.7810961372,0.06768,0.01974,0.07050000000000001,1.71,-0.13,1.7149344011
2020-11-16 05:30:00,1.86152,-0.10914000000000001,1.8647166675,0.07152,0.02086,0.0745,1.79,-0.13,1.794714462,1.87152,-0.12914,1.8759702156,0.07152,0.02086,0.0745,1.8,-0.15,1.8062391868
2020-11-16 06:00:00,1.9048800000000001,0.16184,1.9117426605,0.07488,0.021840000000000002,0.078,1.83,0.14,1.8353473786,1.92488,-0.10816,1.9279163881999999,0.07488,0.021840000000000002,0.078,1.85,-0.13,1.8545619429
2020-11-16 06:30:00,2.1334400000000002,0.14142000000000002,2.1381220381,0.07344,0.02142,0.0765,2.06,0.12,2.0634921856,2.15344,0.16142,2.1594814771,0.07344,0.02142,0.0765,2.08,0.14,2.0847062143
2020-11-16 07:00:00,2.59104,0.50072,2.6389787419,0.07104,0.020720000000000002,0.074,2.52,0.48,2.5653069992,2.62104,0.48072000000000004,2.6647593512,0.07104,0.020720000000000002,0.074,2.55,0.46,2.5911580423
2020-11-16 07:30:00,2.8796,0.5403,2.9298498682,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.81,0.52,2.8577088725,2.9096,0.5303,2.9575311072,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.84,0.51,2.8854289109
2020-11-16 08:00:00,3.07584,0.75212,3.1664611477,0.07584,0.02212,0.079,3.0,0.73,3.0875394734,3.10584,0.75212,3.1956105207,0.07584,0.02212,0.079,3.03,0.73,3.1166969695
2020-11-16 08:30:00,3.2128,0.9029,3.33726119,0.11280000000000001,0.0329,0.11750000000000001,3.1,0.87,3.2197670723,3.2428,0.9029,3.366152143,0.11280000000000001,0.0329,0.11750000000000001,3.13,0.87,3.2486612626999998
2020-11-16 09:00:00,3.34824,0.93032,3.4750836537,0.13824,0.04032,0.14400000000000002,3.21,0.89,3.3310959158,3.39824,0.94032,3.5259377192,0.13824,0.04032,0.14400000000000002,3.26,0.9,3.3819520990000003
2020-11-16 09:30:00,3.3364000000000003,0.8427,3.4411783229,0.1464,0.0427,0.1525,3.19,0.8,3.2887839698,3.3864,0.8527,3.4921057043,0.1464,0.0427,0.1525,3.24,0.81,3.3397155568
2020-11-16 10:00:00,3.34008,0.8254400000000001,3.4405647211,0.19008000000000003,0.05544,0.198,3.15,0.77,3.2427457501,3.39008,0.8354400000000001,3.4915043176,0.19008000000000003,0.05544,0.198,3.2,0.78,3.2936909387
2020-11-16 10:30:00,3.2852,0.9211,3.4118857323,0.4152,0.1211,0.4325,2.87,0.8,2.9794126938,3.3652,0.9411,3.4943154194,0.4152,0.1211,0.4325,2.95,0.8200000000000001,3.0618458485
2020-11-16 11:00:00,3.30824,0.9428200000000001,3.4399653269,0.5582400000000001,0.16282000000000002,0.5815,2.75,0.78,2.8584786163,3.40824,0.9728200000000001,3.5443587079,0.5582400000000001,0.16282000000000002,0.5815,2.85,0.81,2.96287023
2020-11-16 11:30:00,3.26296,1.04878,3.4273674227,0.85296,0.24878000000000003,0.8885000000000001,2.41,0.8,2.5393109302,3.39296,1.08878,3.5633719214,0.85296,0.24878000000000003,0.8885000000000001,2.54,0.84,2.6752943763
2020-11-16 12:00:00,3.15336,1.06348,3.3278625272,0.90336,0.26348000000000005,0.9410000000000001,2.25,0.8,2.3879907873,3.29336,1.10348,3.4733108413,0.90336,0.26348000000000005,0.9410000000000001,2.39,0.84,2.5333179824
2020-11-16 12:30:00,3.1648,1.0164,3.3240078219,0.8448,0.2464,0.88,2.32,0.77,2.4444426768,3.2848,1.0464,3.4474431105,0.8448,0.2464,0.88,2.44,0.8,2.5678006153
2020-11-16 13:00:00,3.24248,0.9036400000000001,3.3660424537,0.49248000000000003,0.14364000000000002,0.513,2.75,0.76,2.8530860485,3.32248,0.9236400000000001,3.4484756342000003,0.49248000000000003,0.14364000000000002,0.513,2.83,0.78,2.9355238033
2020-11-16 13:30:00,3.16696,0.8307800000000001,3.274115308,0.5169600000000001,0.15078000000000003,0.5385,2.65,0.68,2.7358545283,3.26696,0.80078,3.3636700566,0.5169600000000001,0.15078000000000003,0.5385,2.75,0.65,2.8257742302
2020-11-16 14:00:00,3.20176,0.70218,3.2778535431,0.28176,0.08218,0.29350000000000004,2.92,0.62,2.9850963134,3.25176,0.71218,3.3288351491,0.28176,0.08218,0.29350000000000004,2.9699999999999998,0.63,3.0360830028
2020-11-16 14:30:00,3.17752,0.68886,3.2513322577,0.16752,0.04886,0.17450000000000002,3.01,0.64,3.0772877668,3.22752,0.69886,3.3023159525,0.16752,0.04886,0.17450000000000002,3.06,0.65,3.1282742846
2020-11-16 15:00:00,3.23544,0.71242,3.3129464605,0.14544,0.042420000000000006,0.1515,3.09,0.67,3.1618032829000002,3.28544,0.7224200000000001,3.3639272659,0.14544,0.042420000000000006,0.1515,3.14,0.68,3.2127869522
2020-11-16 15:30:00,3.22168,0.66674,3.2899489738,0.09168000000000001,0.026740000000000003,0.0955,3.13,0.64,3.1947613369,3.26168,0.66674,3.3291288125,0.09168000000000001,0.026740000000000003,0.0955,3.17,0.64,3.2339604203
2020-11-16 16:00:00,3.27912,0.5301600000000001,3.32170101,0.06912,0.02016,0.07200000000000001,3.21,0.51,3.2502615279000002,3.30912,0.5301600000000001,3.3513198594,0.06912,0.02016,0.07200000000000001,3.24,0.51,3.2798932909
2020-11-16 16:30:00,3.29472,0.37596,3.3161009936,0.054720000000000005,0.015960000000000002,0.057,3.24,0.36,3.2599386497,3.32472,0.37596,3.3459092935,0.054720000000000005,0.015960000000000002,0.057,3.27,0.36,3.2897568299
2020-11-16 17:00:00,3.54568,0.37624,3.5655859547,0.05568000000000001,0.01624,0.058,3.49,0.36,3.5085182057,3.58568,0.37624,3.6053651133,0.05568000000000001,0.01624,0.058,3.5300000000000002,0.36,3.5483094566
2020-11-16 17:30:00,3.49664,0.31652,3.5109366557,0.05664,0.01652,0.059000000000000004,3.44,0.30000000000000004,3.453056617,3.52664,0.30652,3.5399356209,0.05664,0.01652,0.059000000000000004,3.47,0.29,3.4820970693
2020-11-16 18:00:00,3.35808,0.21694000000000002,3.3650801253,0.05808000000000001,0.01694,0.060500000000000005,3.3,0.2,3.306055051,3.38808,0.20694,3.3943939444,0.05808000000000001,0.01694,0.060500000000000005,3.33,0.19,3.335416016
2020-11-16 18:30:00,3.0776,0.24680000000000002,3.0874798785,0.057600000000000005,0.016800000000000002,0.06,3.02,0.23,3.0287456149,3.1076,0.2368,3.1166090547,0.057600000000000005,0.016800000000000002,0.06,3.05,0.22,3.0579241325
2020-11-16 19:00:00,2.9309600000000002,0.22778,2.9397976546,0.06096000000000001,0.01778,0.0635,2.87,0.21,2.8776726708,2.96096,0.20778000000000002,2.9682413396,0.06096000000000001,0.01778,0.0635,2.9,0.19,2.9062174729
2020-11-16 19:30:00,2.80288,0.31834,2.8208999716000003,0.06288,0.018340000000000002,0.0655,2.74,0.30000000000000004,2.7563744303,2.7928800000000003,-0.04166,2.7931906935,0.06288,0.018340000000000002,0.0655,2.73,-0.06,2.7306592611
2020-11-16 20:00:00,2.62384,0.17862,2.6299128217,0.06384000000000001,0.01862,0.0665,2.56,0.16,2.5649951267,2.64384,0.16862000000000002,2.6492117035,0.06384000000000001,0.01862,0.0665,2.58,0.15,2.5843567865
2020-11-16 20:30:00,2.5324,0.1782,2.5386620492,0.062400000000000004,0.0182,0.065,2.47,0.16,2.4751767614,2.5524,0.13820000000000002,2.5561386895,0.062400000000000004,0.0182,0.065,2.49,0.12,2.4928898892999998
2020-11-16 21:00:00,2.41384,0.15862,2.419046062,0.06384000000000001,0.01862,0.0665,2.35,0.14,2.3541665192,2.44384,0.15862,2.4489822886,0.06384000000000001,0.01862,0.0665,2.38,0.14,2.3841140912
2020-11-16 21:30:00,2.23528,0.15904000000000001,2.2409306995,0.06528,0.01904,0.068,2.17,0.14,2.1745114394,2.25528,0.15904000000000001,2.2608807134,0.06528,0.01904,0.068,2.19,0.14,2.1944703233
2020-11-16 22:00:00,2.0572,0.18960000000000002,2.0659186818,0.06720000000000001,0.0196,0.07,1.99,0.17,1.9972481068,2.0772,0.0396,2.0775774354,0.06720000000000001,0.0196,0.07,2.01,0.02,2.0100995
2020-11-16 22:30:00,1.9452800000000001,0.15904000000000001,1.9517704783,0.06528,0.01904,0.068,1.88,0.14,1.8852055591,1.96528,0.15904000000000001,1.9717046432,0.06528,0.01904,0.068,1.9,0.14,1.9051509127
2020-11-16 23:00:00,1.85816,0.15988000000000002,1.8650255225999999,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.79,0.14,1.7954665132,1.87816,0.15988000000000002,1.8849526785,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.81,0.14,1.8154062906
2020-11-16 23:30:00,1.6857600000000001,0.15918000000000002,1.6932587073,0.06576,0.019180000000000003,0.0685,1.62,0.14,1.6260381299,1.69576,0.15918000000000002,1.7032146811,0.06576,0.019180000000000003,0.0685,1.63,0.14,1.6360012225
2020-11-17 00:00:00,1.67576,0.15918000000000002,1.6833032555,0.06576,0.019180000000000003,0.0685,1.6099999999999999,0.14,1.6160754932999999,1.6857600000000001,0.15918000000000002,1.6932587073,0.06576,0.019180000000000003,0.0685,1.62,0.14,1.6260381299
2020-11-17 00:30:00,1.82288,0.15834,1.8297439848,0.06288,0.018340000000000002,0.0655,1.76,0.14,1.7655594014,1.83288,0.15834,1.839706675,0.06288,0.018340000000000002,0.0655,1.77,0.14,1.7755280905
2020-11-17 01:00:00,1.96384,0.15862,1.9702354808,0.06384000000000001,0.01862,0.0665,1.9,0.14,1.9051509127,1.98384,0.15862,1.9901712112,0.06384000000000001,0.01862,0.0665,1.92,0.14,1.9250974001
2020-11-17 01:30:00,2.02,0.1675,2.0269327197,0.06,0.0175,0.0625,1.96,0.15,1.9657314160000001,2.04,0.1575,2.0460709299,0.06,0.0175,0.0625,1.98,0.14,1.9849433241
2020-11-17 02:00:00,1.98384,0.16862000000000002,1.9909931818,0.06384000000000001,0.01862,0.0665,1.92,0.15,1.9258504615,2.00384,0.15862,2.0101082185,0.06384000000000001,0.01862,0.0665,1.94,0.14,1.9450449866000001
2020-11-17 02:30:00,1.95288,0.16834000000000002,1.9601221008,0.06288,0.018340000000000002,0.0655,1.8900000000000001,0.15,1.8959430371,1.97288,0.15834,1.9792238504,0.06288,0.018340000000000002,0.0655,1.9100000000000001,0.14,1.9151240169000001
2020-11-17 03:00:00,1.85952,0.16736,1.8670361539,0.05952,0.01736,0.062,1.8,0.15,1.8062391868,1.86952,0.15736,1.8761309123,0.05952,0.01736,0.062,1.81,0.14,1.8154062906
2020-11-17 03:30:00,1.8404800000000001,0.19764,1.8510613712000001,0.060480000000000006,0.017640000000000003,0.063,1.78,0.18,1.7890779748,1.8504800000000001,0.18764000000000003,1.8599690858,0.060480000000000006,0.017640000000000003,0.063,1.79,0.17,1.7980545042
2020-11-17 04:00:00,1.74,0.1675,1.7480435492000002,0.06,0.0175,0.0625,1.6800000000000002,0.15,1.6866831356,1.76,0.1675,1.7679525588,0.06,0.0175,0.0625,1.7000000000000002,0.15,1.7066048166
2020-11-17 04:30:00,1.7448000000000001,0.2189,1.7584778219000001,0.0648,0.0189,0.0675,1.6800000000000002,0.2,1.6918628786,1.7648000000000001,0.2089,1.7771207753,0.0648,0.0189,0.0675,1.7000000000000002,0.19,1.7105846954000001
2020-11-17 05:00:00,1.73008,0.20044,1.7416523763,0.07008,0.020440000000000003,0.073,1.6600000000000001,0.18,1.6697305172,1.75008,0.19044000000000003,1.7604111452,0.07008,0.020440000000000003,0.073,1.6800000000000002,0.17,1.6885792845
2020-11-17 05:30:00,1.78384,0.19862000000000002,1.7948635185000001,0.06384000000000001,0.01862,0.0665,1.72,0.18,1.7293929571,1.80384,0.18862,1.8136747917,0.06384000000000001,0.01862,0.0665,1.74,0.17,1.7482848737999999
2020-11-17 06:00:00,1.87952,0.24736000000000002,1.8957274066,0.05952,0.01736,0.062,1.82,0.23,1.8344754019,1.89952,0.24736000000000002,1.9155581954,0.05952,0.01736,0.062,1.8399999999999999,0.23,1.8543192821
2020-11-17 06:30:00,2.12576,0.32918000000000003,2.1510962438,0.06576,0.019180000000000003,0.0685,2.06,0.31,2.0831946621,2.14576,0.31918,2.1693689981,0.06576,0.019180000000000003,0.0685,2.08,0.30000000000000004,2.1015232571
2020-11-17 07:00:00,2.3876,0.45680000000000004,2.4309051812,0.057600000000000005,0.016800000000000002,0.06,2.33,0.44,2.3711811403,2.4076,0.44680000000000003,2.4487074141000003,0.057600000000000005,0.016800000000000002,0.06,2.35,0.43,2.3890165341
2020-11-17 07:30:00,2.75144,0.74792,2.8512815364,0.06144000000000001,0.017920000000000002,0.064,2.69,0.73,2.7872925932,2.77144,0.6979200000000001,2.8579664099,0.06144000000000001,0.017920000000000002,0.064,2.71,0.68,2.7940114531
2020-11-17 08:00:00,2.83056,0.73058,2.9233229466,0.07056000000000001,0.02058,0.07350000000000001,2.76,0.71,2.8498596457,2.86056,0.7205800000000001,2.9499218718,0.07056000000000001,0.02058,0.07350000000000001,2.79,0.7000000000000001,2.8764735354
2020-11-17 08:30:00,3.0156,0.8008000000000001,3.1201160235,0.1056,0.0308,0.11,2.91,0.77,3.0101494979,3.0456,0.8008000000000001,3.1491205121,0.1056,0.0308,0.11,2.94,0.77,3.0391610685
2020-11-17 09:00:00,3.04768,0.8372400000000001,3.1605892172,0.12768000000000002,0.03724,0.133,2.92,0.8,3.0276063152,3.07768,0.8372400000000001,3.1895273945,0.12768000000000002,0.03724,0.133,2.95,0.8,3.0565503431
2020-11-17 09:30:00,3.12824,0.8353200000000001,3.2378457344,0.25824,0.07532000000000001,0.269,2.87,0.76,2.9689223634,3.17824,0.8453200000000001,3.2887346199,0.25824,0.07532000000000001,0.269,2.92,0.77,3.0198178753
2020-11-17 10:00:00,3.16856,0.9345800000000001,3.3035151354,0.5985600000000001,0.17458,0.6235,2.5700000000000003,0.76,2.6800186567,3.23856,0.9645800000000001,3.3791545466,0.5985600000000001,0.17458,0.6235,2.64,0.79,2.7556668884
2020-11-17 10:30:00,3.08352,0.9593600000000001,3.2293137351,0.68352,0.19936,0.712,2.4,0.76,2.5174590364,3.18352,0.9893600000000001,3.3337115652,0.68352,0.19936,0.712,2.5,0.79,2.6218504915
2020-11-17 11:00:00,3.124,0.987,3.2762089372,0.504,0.147,0.525,2.62,0.84,2.7513632984000003,3.234,1.017,3.3901393777,0.504,0.147,0.525,2.73,0.87,2.8652748559
2020-11-17 11:30:00,3.23936,0.9414800000000001,3.3734015178,0.27936,0.08148000000000001,0.291,2.96,0.86,3.082401661,3.30936,0.9514800000000001,3.4434253005,0.27936,0.08148000000000001,0.291,3.03,0.87,3.152427636
2020-11-17 12:00:00,3.2252,0.9486,3.3618085906,0.23520000000000002,0.06860000000000001,0.245,2.99,0.88,3.1168092659,3.2852,0.9586,3.4222000234,0.23520000000000002,0.06860000000000001,0.245,3.05,0.89,3.1772000252
2020-11-17 12:30:00,3.3624,0.9107000000000001,3.483548227,0.2424,0.0707,0.2525,3.12,0.84,3.2310988843,3.4324,0.9307000000000001,3.5563425383,0.2424,0.0707,0.2525,3.19,0.86,3.3038916447
2020-11-17 13:00:00,3.3016,0.8363,3.4058714377,0.2616,0.0763,0.2725,3.04,0.76,3.1335602755,3.3816,0.8563000000000001,3.4883331621,0.2616,0.0763,0.2725,3.12,0.78,3.216022388
2020-11-17 13:30:00,3.20128,0.7745400000000001,3.2936462849,0.22128,0.06454,0.2305,2.98,0.71,3.0634131292,3.26128,0.78454,3.3543181498,0.22128,0.06454,0.2305,3.04,0.72,3.1240998704
2020-11-17 14:00:00,3.09024,0.7738200000000001,3.1856523115,0.15024,0.043820000000000005,0.1565,2.94,0.73,3.0292738404,3.14024,0.7838200000000001,3.2365847818,0.15024,0.043820000000000005,0.1565,2.99,0.74,3.0802110317
2020-11-17 14:30:00,3.10624,0.7968200000000001,3.2068129116,0.12624000000000002,0.036820000000000006,0.1315,2.98,0.76,3.0753861546,3.14624,0.7968200000000001,3.2455736396,0.12624000000000002,0.036820000000000006,0.1315,3.02,0.76,3.1141612033
2020-11-17 15:00:00,3.16464,0.81052,3.2667857291,0.10464000000000001,0.030520000000000002,0.109,3.06,0.78,3.1578473681,3.19464,0.81052,3.2958560952,0.10464000000000001,0.030520000000000002,0.109,3.09,0.78,3.186926419
2020-11-17 15:30:00,3.17728,0.7800400000000001,3.2716311834000003,0.13728,0.040040000000000006,0.14300000000000002,3.04,0.74,3.1287697263,3.21728,0.7800400000000001,3.3104913532999998,0.13728,0.040040000000000006,0.14300000000000002,3.08,0.74,3.1676489705
2020-11-17 16:00:00,3.13872,0.67296,3.2100527098000002,0.07872000000000001,0.02296,0.082,3.06,0.65,3.1282742846,3.16872,0.6629600000000001,3.2373295167,0.07872000000000001,0.02296,0.082,3.09,0.64,3.1555823551
2020-11-17 16:30:00,3.17664,0.54652,3.2233097586,0.05664,0.01652,0.059000000000000004,3.12,0.53,3.164695878,3.20664,0.54652,3.2528793706,0.05664,0.01652,0.059000000000000004,3.15,0.53,3.1942761308
2020-11-17 17:00:00,3.25376,0.42568000000000006,3.2814871019,0.05376,0.015680000000000003,0.056,3.2,0.41000000000000003,3.2261587066,3.28376,0.41568000000000005,3.3099651962,0.05376,0.015680000000000003,0.056,3.23,0.4,3.2546735627
2020-11-17 17:30:00,3.37528,0.34904,3.3932792399,0.06528,0.01904,0.068,3.31,0.33,3.3264094757000002,3.40528,0.33904,3.4221163043000002,0.06528,0.01904,0.068,3.34,0.32,3.3552943239
2020-11-17 18:00:00,3.26096,0.44778,3.2915599721,0.06096000000000001,0.01778,0.0635,3.2,0.43,3.2287613724,3.23096,0.027780000000000003,3.2310794249,0.06096000000000001,0.01778,0.0635,3.17,0.01,3.1700157728
2020-11-17 18:30:00,2.98616,0.18638000000000002,2.9919707636,0.05616,0.016380000000000002,0.0585,2.93,0.17,2.9349275971,3.01616,0.18638000000000002,3.0219130778,0.05616,0.016380000000000002,0.0585,2.96,0.17,2.9648777378
2020-11-17 19:00:00,2.83568,0.18624000000000002,2.8417892955,0.05568000000000001,0.01624,0.058,2.7800000000000002,0.17,2.7851929914999998,2.8656800000000002,0.18624000000000002,2.8717254743,0.05568000000000001,0.01624,0.058,2.81,0.17,2.8151376520999998
2020-11-17 19:30:00,2.73192,0.17806000000000002,2.7377166124,0.06192,0.018060000000000003,0.0645,2.67,0.16,2.6747897114,2.76192,0.16806000000000001,2.7670284151,0.06192,0.018060000000000003,0.0645,2.7,0.15,2.7041634566
2020-11-17 20:00:00,2.60856,0.16708,2.6139053158000003,0.05856000000000001,0.01708,0.061,2.55,0.15,2.5544079549000003,2.63856,0.15708000000000003,2.6432315449,0.05856000000000001,0.01708,0.061,2.58,0.14,2.5837956576
2020-11-17 20:30:00,2.42856,0.17708000000000002,2.4350073922,0.05856000000000001,0.01708,0.061,2.37,0.16,2.375394704,2.44856,-0.032920000000000005,2.4487812887000002,0.05856000000000001,0.01708,0.061,2.39,-0.05,2.3905229553
2020-11-17 21:00:00,2.25576,0.15918000000000002,2.261369375,0.06576,0.019180000000000003,0.0685,2.19,0.14,2.1944703233,2.27576,0.15918000000000002,2.2813201989,0.06576,0.019180000000000003,0.0685,2.21,0.14,2.2144299492
2020-11-17 21:30:00,2.252,0.161,2.2577477716,0.07200000000000001,0.021,0.075,2.18,0.14,2.1844907873,2.282,0.161,2.2876723978999998,0.07200000000000001,0.021,0.075,2.21,0.14,2.2144299492
2020-11-17 22:00:00,2.11104,-0.12928,2.1149948463,0.07104,0.020720000000000002,0.074,2.04,-0.15,2.045507272,2.13104,-0.12928,2.1349577982,0.07104,0.020720000000000002,0.074,2.06,-0.15,2.0654539453
2020-11-17 22:30:00,1.9086400000000001,0.08002000000000001,1.9103166884,0.06864,0.020020000000000003,0.07150000000000001,1.8399999999999999,0.06,1.840978001,1.9186400000000001,-0.26998,1.9375419092000001,0.06864,0.020020000000000003,0.07150000000000001,1.85,-0.29,1.8725917868000002
2020-11-17 23:00:00,1.8272,0.15960000000000002,1.8341570271,0.06720000000000001,0.0196,0.07,1.76,0.14,1.7655594014,1.8472,0.1696,1.8549695415,0.06720000000000001,0.0196,0.07,1.78,0.15,1.7863090438
2020-11-17 23:30:00,1.6600000000000001,0.1575,1.6674550219,0.06,0.0175,0.0625,1.6,0.14,1.606113321,1.6800000000000002,0.1675,1.6883294258000001,0.06,0.0175,0.0625,1.62,0.15,1.6269296236000002
2020-11-18 00:00:00,1.5814400000000002,0.15792,1.589305257,0.06144000000000001,0.017920000000000002,0.064,1.52,0.14,1.5264337522,1.6014400000000002,0.15792,1.6092075068,0.06144000000000001,0.017920000000000002,0.064,1.54,0.14,1.5463505424
2020-11-18 00:30:00,1.7110400000000001,0.17072,1.7195357513,0.07104,0.020720000000000002,0.074,1.6400000000000001,0.15,1.6468454694,1.7310400000000001,0.19072000000000003,1.7415147430000002,0.07104,0.020720000000000002,0.074,1.6600000000000001,0.17,1.6686821147000002
2020-11-18 01:00:00,1.8572000000000002,0.15960000000000002,1.8640450638,0.06720000000000001,0.0196,0.07,1.79,0.14,1.7954665132,1.8772000000000002,0.15960000000000002,1.8839723989000001,0.06720000000000001,0.0196,0.07,1.81,0.14,1.8154062906
2020-11-18 01:30:00,1.9296000000000002,0.18030000000000002,1.9380052245,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.8599999999999999,0.16,1.8668690366,1.9496,0.020300000000000002,1.9497056829,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.88,0.0,1.88
2020-11-18 02:00:00,1.9452800000000001,0.17904,1.9535018812,0.06528,0.01904,0.068,1.88,0.16,1.8867962264,1.9552800000000001,0.16904000000000002,1.9625734126,0.06528,0.01904,0.068,1.8900000000000001,0.15,1.8959430371
2020-11-18 02:30:00,1.92432,0.19876000000000002,1.9345575722000001,0.06432,0.018760000000000002,0.067,1.8599999999999999,0.18,1.8686893803,1.94432,0.18876,1.9534611847,0.06432,0.018760000000000002,0.067,1.88,0.17,1.8876705221
2020-11-18 03:00:00,1.9315200000000001,0.21086000000000002,1.9429954838,0.07152,0.02086,0.0745,1.8599999999999999,0.19,1.8696791169,1.95152,0.20086,1.961829516,0.07152,0.02086,0.0745,1.88,0.18,1.8885973631000001
2020-11-18 03:30:00,1.8719999999999999,0.241,1.8874493371,0.07200000000000001,0.021,0.075,1.8,0.22,1.8133946068,1.8820000000000001,0.231,1.8961236773999999,0.07200000000000001,0.021,0.075,1.81,0.21,1.8221415971
2020-11-18 04:00:00,1.79864,0.22002000000000002,1.8120470882,0.06864,0.020020000000000003,0.07150000000000001,1.73,0.2,1.7415223226,1.80864,0.21002,1.8207929729,0.06864,0.020020000000000003,0.07150000000000001,1.74,0.19,1.7503428236
2020-11-18 04:30:00,1.782,0.231,1.7969098475,0.07200000000000001,0.021,0.075,1.71,0.21,1.7228464818,1.802,0.221,1.8155013082,0.07200000000000001,0.021,0.075,1.73,0.2,1.7415223226
2020-11-18 05:00:00,1.77336,0.20848000000000003,1.7855726252,0.06336,0.01848,0.066,1.71,0.19,1.7205231762,1.79336,0.19848000000000002,1.8043099512,0.06336,0.01848,0.066,1.73,0.18,1.7393389549
2020-11-18 05:30:00,1.86864,0.16002000000000002,1.8754790988,0.06864,0.020020000000000003,0.07150000000000001,1.8,0.14,1.8054362354,1.88864,0.16002000000000002,1.8954069352,0.06864,0.020020000000000003,0.07150000000000001,1.82,0.14,1.8253766735
2020-11-18 06:00:00,1.8824,0.22820000000000001,1.8961816896,0.062400000000000004,0.0182,0.065,1.82,0.21,1.832075326,1.8924,0.2082,1.9038185313,0.062400000000000004,0.0182,0.065,1.83,0.19,1.8398369493
2020-11-18 06:30:00,2.17768,0.29974,2.1982116026,0.06768,0.01974,0.07050000000000001,2.11,0.28,2.1284971223999998,2.19768,0.28974,2.2166972391,0.06768,0.01974,0.07050000000000001,2.13,0.27,2.1470444802
2020-11-18 07:00:00,2.50864,0.39002000000000003,2.538777314,0.06864,0.020020000000000003,0.07150000000000001,2.44,0.37,2.4678938389000002,2.52864,0.38002,2.5570364585,0.06864,0.020020000000000003,0.07150000000000001,2.46,0.36,2.4862019226
2020-11-18 07:30:00,2.77624,0.6193200000000001,2.8444798822,0.06624000000000001,0.01932,0.069,2.71,0.6000000000000001,2.7756260555,2.80624,0.6093200000000001,2.8716291195,0.06624000000000001,0.01932,0.069,2.74,0.59,2.8028021693
2020-11-18 08:00:00,3.03336,0.8084800000000001,3.1392535418,0.06336,0.01848,0.066,2.9699999999999998,0.79,3.0732718721,3.06336,0.8084800000000001,3.1682510002,0.06336,0.01848,0.066,3.0,0.79,3.10227336
2020-11-18 08:30:00,3.12016,0.8133800000000001,3.2244356793,0.08016000000000001,0.02338,0.0835,3.04,0.79,3.1409711874,3.15016,0.8133800000000001,3.2534743045,0.08016000000000001,0.02338,0.0835,3.07,0.79,3.1700157728
2020-11-18 09:00:00,3.16208,0.8314400000000001,3.2695630289,0.14208,0.041440000000000005,0.148,3.02,0.79,3.1216181701,3.21208,0.8314400000000001,3.3179437005,0.14208,0.041440000000000005,0.148,3.07,0.79,3.1700157728
2020-11-18 09:30:00,3.09608,0.80844,3.1998885293,0.16608,0.048440000000000004,0.17300000000000001,2.93,0.76,3.0269621735,3.16608,0.8284400000000001,3.2726709887,0.16608,0.048440000000000004,0.17300000000000001,3.0,0.78,3.0997419247
