Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-18 10:00:00,3.16696,0.8157800000000001,3.2703413660000002,0.15696000000000002,0.04578,0.1635,3.01,0.77,3.106927743,3.21696,0.8257800000000001,3.3212564264,0.15696000000000002,0.04578,0.1635,3.06,0.78,3.1578473681
2020-11-18 10:30:00,3.15256,0.7915800000000001,3.2504205036,0.14256000000000002,0.041580000000000006,0.14850000000000002,3.01,0.75,3.1020315924,3.19256,0.8015800000000001,3.2916515384,0.14256000000000002,0.041580000000000006,0.14850000000000002,3.05,0.76,3.1432626362000002
2020-11-18 11:00:00,3.19248,0.7886400000000001,3.2884466850000003,0.13248000000000001,0.03864,0.138,3.06,0.75,3.1505713768,3.23248,0.79864,3.329677582,0.13248000000000001,0.03864,0.138,3.1,0.76,3.1918019989
2020-11-18 11:30:00,3.258,0.7815000000000001,3.3504188171,0.108,0.0315,0.1125,3.15,0.75,3.2380549717,3.2880000000000003,0.7815000000000001,3.3795985338,0.108,0.0315,0.1125,3.18,0.75,3.2672465472
2020-11-18 12:00:00,3.23464,0.77802,3.3268921007,0.16464,0.04802000000000001,0.1715,3.07,0.73,3.1555982,3.2746399999999998,0.77802,3.3657959311,0.16464,0.04802000000000001,0.1715,3.11,0.73,3.194526569
2020-11-18 12:30:00,3.21216,0.72438,3.2928252687,0.15216000000000002,0.04438,0.1585,3.06,0.68,3.1346451155,3.24216,0.72438,3.3220969056,0.15216000000000002,0.04438,0.1585,3.09,0.68,3.1639374204
2020-11-18 13:00:00,3.14792,0.7335600000000001,3.2322609115,0.21792000000000003,0.06356,0.227,2.93,0.67,3.0056280542,3.20792,0.7435600000000001,3.2929670815,0.21792000000000003,0.06356,0.227,2.99,0.68,3.0663496213
2020-11-18 13:30:00,3.10904,0.7222200000000001,3.1918225906,0.17904,0.05222,0.1865,2.93,0.67,3.0056280542,3.16904,0.7222200000000001,3.2502947943000002,0.17904,0.05222,0.1865,2.99,0.67,3.064147516
2020-11-18 14:00:00,3.0364,0.7127,3.1189206867,0.1464,0.0427,0.1525,2.89,0.67,2.96664794,3.0664,0.7127,3.1481344079,0.1464,0.0427,0.1525,2.92,0.67,2.995880505
2020-11-18 14:30:00,2.98112,0.6911600000000001,3.0601925756,0.14112000000000002,0.04116,0.147,2.84,0.65,2.9134343995,3.01112,0.6911600000000001,3.0894248332,0.14112000000000002,0.04116,0.147,2.87,0.65,2.942685848
2020-11-18 15:00:00,3.00728,0.8200400000000001,3.1170817442,0.13728,0.040040000000000006,0.14300000000000002,2.87,0.78,2.9741049074,2.96728,0.51004,3.0107958084,0.13728,0.040040000000000006,0.14300000000000002,2.83,0.47000000000000003,2.8687627995
2020-11-18 15:30:00,2.98928,0.8535400000000001,3.1087498211,0.14928000000000002,0.04354,0.1555,2.84,0.81,2.9532524443,2.9292800000000003,0.18354,2.9350244036,0.14928000000000002,0.04354,0.1555,2.7800000000000002,0.14,2.7835229476
2020-11-18 16:00:00,2.98544,0.83242,3.0993184815,0.14544,0.042420000000000006,0.1515,2.84,0.79,2.9478297101,2.92544,0.21242000000000003,2.9331419076,0.14544,0.042420000000000006,0.1515,2.7800000000000002,0.17,2.7851929914999998
2020-11-18 16:30:00,3.1316,0.7738,3.2257844007,0.0816,0.0238,0.085,3.05,0.75,3.1408597549,3.0816,0.5038,3.1225106885,0.0816,0.0238,0.085,3.0,0.48,3.0381573363
2020-11-18 17:00:00,3.37536,0.52198,3.4154821402,0.07536000000000001,0.021980000000000003,0.0785,3.3,0.5,3.3376638537,3.40536,0.51198,3.4436318401,0.07536000000000001,0.021980000000000003,0.0785,3.33,0.49,3.3658579887
2020-11-18 17:30:00,3.50344,0.40142000000000005,3.5263621269,0.07344,0.02142,0.0765,3.43,0.38,3.4509853665,3.53344,0.39142000000000005,3.5550538463,0.07344,0.02142,0.0765,3.46,0.37,3.4797270008
2020-11-18 18:00:00,3.26624,0.33932,3.283818174,0.06624000000000001,0.01932,0.069,3.2,0.32,3.2159601988,3.29624,0.32932,3.3126499664,0.06624000000000001,0.01932,0.069,3.23,0.31,3.2448420609
2020-11-18 18:30:00,3.0972,0.3396,3.115762507,0.06720000000000001,0.0196,0.07,3.03,0.32,3.0468508332,3.1172,0.2896,3.1306235801,0.06720000000000001,0.0196,0.07,3.05,0.27,3.0619274975
2020-11-18 19:00:00,2.9181600000000003,0.19988000000000003,2.9249974016999998,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.85,0.18,2.8556785532999998,2.93816,0.17988,2.9436611558,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.87,0.16,2.8744564704
2020-11-18 19:30:00,2.77056,0.5405800000000001,2.8228052448,0.07056000000000001,0.02058,0.07350000000000001,2.7,0.52,2.7496181553,2.69056,-0.35942,2.7144605081,0.07056000000000001,0.02058,0.07350000000000001,2.62,-0.38,2.6474138324
2020-11-18 20:00:00,2.56392,0.16156,2.5690051382,0.07392,0.021560000000000003,0.077,2.49,0.14,2.4939326374,2.59392,0.16156,2.5989464404,0.07392,0.021560000000000003,0.077,2.52,0.14,2.5238858928
2020-11-18 20:30:00,2.56248,0.26114000000000004,2.5757518999,0.07248,0.021140000000000003,0.0755,2.49,0.24,2.501539526,2.57248,0.21114000000000002,2.581130266,0.07248,0.021140000000000003,0.0755,2.5,0.19,2.5072096043
2020-11-18 21:00:00,2.5343999999999998,0.20170000000000002,2.5424134695,0.07440000000000001,0.0217,0.0775,2.46,0.18,2.4665765749,2.5544000000000002,0.1917,2.5615831531,0.07440000000000001,0.0217,0.0775,2.48,0.17,2.4858197843
2020-11-18 21:30:00,2.37392,0.33156,2.3969622859,0.07392,0.021560000000000003,0.077,2.3,0.31,2.3207972768,2.35392,-0.18844000000000002,2.3614506135,0.07392,0.021560000000000003,0.077,2.2800000000000002,-0.21,2.2896506284
2020-11-18 22:00:00,2.2296,0.21030000000000001,2.2394959812,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.16,0.19,2.1683403792,2.2396,0.15030000000000002,2.2446376656,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.17,0.13,2.1738905216
2020-11-18 22:30:00,2.03104,0.16072,2.0373891135,0.07104,0.020720000000000002,0.074,1.96,0.14,1.9649936387,2.05104,0.15072000000000002,2.0565703489,0.07104,0.020720000000000002,0.074,1.98,0.13,1.9842630874
2020-11-18 23:00:00,1.91104,0.16072,1.9177864323,0.07104,0.020720000000000002,0.074,1.8399999999999999,0.14,1.8453184007,1.93104,0.15072000000000002,1.9369130078999999,0.07104,0.020720000000000002,0.074,1.8599999999999999,0.13,1.8645374762
2020-11-18 23:30:00,1.85248,0.16114,1.8594752620000001,0.07248,0.021140000000000003,0.0755,1.78,0.14,1.7854971297,1.87248,0.22114000000000003,1.8854931053000001,0.07248,0.021140000000000003,0.0755,1.8,0.2,1.8110770276000001
2020-11-19 00:00:00,1.76584,0.16212000000000001,1.7732664210000002,0.07584,0.02212,0.079,1.69,0.14,1.695788902,1.78584,0.16212000000000001,1.7931835935,0.07584,0.02212,0.079,1.71,0.14,1.7157214226000002
2020-11-19 00:30:00,1.87776,0.16268000000000002,1.8847937288,0.07776000000000001,0.022680000000000002,0.081,1.8,0.14,1.8054362354,1.8977600000000001,0.16268000000000002,1.9047198744,0.07776000000000001,0.022680000000000002,0.081,1.82,0.14,1.8253766735
2020-11-19 01:00:00,2.0592,0.1731,2.0664627386,0.0792,0.023100000000000002,0.0825,1.98,0.15,1.9856736892,2.0792,0.1631,2.0855872674,0.0792,0.023100000000000002,0.0825,2.0,0.14,2.0048940122
2020-11-19 01:30:00,2.08584,0.16212000000000001,2.0921308276,0.07584,0.02212,0.079,2.01,0.14,2.0148697228,2.10584,0.16212000000000001,2.1120712583,0.07584,0.02212,0.079,2.03,0.14,2.0348218595
2020-11-19 02:00:00,2.09192,0.15806,2.0978828018,0.06192,0.018060000000000003,0.0645,2.03,0.14,2.0348218595,2.11192,0.15806,2.1178264919,0.06192,0.018060000000000003,0.0645,2.05,0.14,2.0547749268
2020-11-19 02:30:00,2.02392,0.16156,2.0303580472,0.07392,0.021560000000000003,0.077,1.9500000000000002,0.14,1.9550191815,2.04392,0.16156,2.050295247,0.07392,0.021560000000000003,0.077,1.97,0.14,1.9749683542
2020-11-19 03:00:00,1.9939200000000001,0.16156,2.0004545983,0.07392,0.021560000000000003,0.077,1.92,0.14,1.9250974001,2.01392,0.16156,2.0203899129,0.07392,0.021560000000000003,0.077,1.94,0.14,1.9450449866000001
2020-11-19 03:30:00,2.02248,0.18114000000000002,2.0305755465,0.07248,0.021140000000000003,0.0755,1.9500000000000002,0.16,1.9565530915,2.04248,0.13114,2.0466856745,0.07248,0.021140000000000003,0.0755,1.97,0.11,1.9730686759
2020-11-19 04:00:00,2.02632,0.5622600000000001,2.1028811307,0.07632000000000001,0.022260000000000002,0.0795,1.9500000000000002,0.54,2.0233882475,1.94632,-0.34774000000000005,1.9771405236000001,0.07632000000000001,0.022260000000000002,0.0795,1.87,-0.37,1.9062528689
2020-11-19 04:30:00,1.93632,0.5422600000000001,2.0108160159,0.07632000000000001,0.022260000000000002,0.0795,1.8599999999999999,0.52,1.9313207916000001,1.90632,-0.32774000000000003,1.9342878405000001,0.07632000000000001,0.022260000000000002,0.0795,1.83,-0.35000000000000003,1.8631693428
2020-11-19 05:00:00,1.8267200000000001,0.15946000000000002,1.8336666682,0.06672,0.01946,0.0695,1.76,0.14,1.7655594014,1.84672,0.15946000000000002,1.8535917161,0.06672,0.01946,0.0695,1.78,0.14,1.7854971297
2020-11-19 05:30:00,1.84288,0.16834000000000002,1.8505526337,0.06288,0.018340000000000002,0.0655,1.78,0.15,1.7863090438,1.86288,0.16834000000000002,1.8704705959,0.06288,0.018340000000000002,0.0655,1.8,0.15,1.8062391868
2020-11-19 06:00:00,2.03808,0.20694,2.0485590668,0.05808000000000001,0.01694,0.060500000000000005,1.98,0.19,1.9890952717000001,2.05808,0.17694000000000001,2.0656720577,0.05808000000000001,0.01694,0.060500000000000005,2.0,0.16,2.0063897926
2020-11-19 06:30:00,2.22424,0.23582000000000003,2.2367062056,0.054240000000000003,0.01582,0.0565,2.17,0.22,2.1811235637,2.24424,0.22582000000000002,2.2555726213,0.054240000000000003,0.01582,0.0565,2.19,0.21,2.2000454541
2020-11-19 07:00:00,2.5128,0.4354,2.5502425375,0.0528,0.0154,0.055,2.46,0.42,2.4955961212,2.5028,0.22540000000000002,2.5129291673000003,0.0528,0.0154,0.055,2.45,0.21,2.4589835298000002
2020-11-19 07:30:00,2.96848,0.6641400000000001,3.0418670993,0.04848,0.014140000000000002,0.0505,2.92,0.65,2.9914712100000003,2.96848,0.5741400000000001,3.0234930544,0.04848,0.014140000000000002,0.0505,2.92,0.56,2.9732137495
2020-11-19 08:00:00,3.26944,1.01442,3.4231981903,0.049440000000000005,0.01442,0.051500000000000004,3.22,1.0,3.3717057997,3.21944,0.46442000000000005,3.2527649546,0.049440000000000005,0.01442,0.051500000000000004,3.17,0.45,3.2017807545
2020-11-19 08:30:00,3.43296,0.9312800000000001,3.5570348326,0.07296000000000001,0.02128,0.076,3.36,0.91,3.4810486926,3.4429600000000002,0.7712800000000001,3.5282922781,0.07296000000000001,0.02128,0.076,3.37,0.75,3.4524484066
2020-11-19 09:00:00,3.58136,0.85248,3.6814211386,0.11136000000000001,0.03248,0.116,3.47,0.8200000000000001,3.5655714829000003,3.62136,0.85248,3.7203454678,0.11136000000000001,0.03248,0.116,3.51,0.8200000000000001,3.6045110625
2020-11-19 09:30:00,3.71528,0.81154,3.8028808356,0.24528000000000003,0.07154,0.2555,3.47,0.74,3.5480276211,3.76528,0.82154,3.8538631852,0.24528000000000003,0.07154,0.2555,3.52,0.75,3.5990137538
2020-11-19 10:00:00,3.69512,1.00816,3.8301825544,0.64512,0.18816000000000002,0.672,3.05,0.8200000000000001,3.1583065082,3.78512,0.9381600000000001,3.8996509587,0.64512,0.18816000000000002,0.672,3.14,0.75,3.2283277405
2020-11-19 10:30:00,3.35184,0.9126200000000001,3.4738604822,1.07184,0.31262,1.1165,2.2800000000000002,0.6000000000000001,2.3576259245,3.49184,0.9226200000000001,3.6116719466,1.07184,0.31262,1.1165,2.42,0.61,2.4956962956
2020-11-19 11:00:00,3.15912,1.00516,3.3151750783000002,1.14912,0.33516,1.197,2.01,0.67,2.1187260323,3.34912,1.06516,3.5144232243999998,1.14912,0.33516,1.197,2.2,0.73,2.317951682
2020-11-19 11:30:00,3.19744,1.04842,3.3649378969,1.29744,0.37842000000000003,1.3515000000000001,1.9,0.67,2.0146711891,3.33744,1.08842,3.5104364187,1.29744,0.37842000000000003,1.3515000000000001,2.04,0.71,2.160023148
2020-11-19 12:00:00,3.17544,1.16242,3.3815143723,1.5854400000000002,0.46242000000000005,1.6515,1.5899999999999999,0.7000000000000001,1.7372679701,3.33544,1.22242,3.5523894283,1.5854400000000002,0.46242000000000005,1.6515,1.75,0.76,1.9079046098
2020-11-19 12:30:00,3.22088,1.14234,3.4174564591,1.55088,0.45234,1.6155,1.67,0.6900000000000001,1.8069311,3.37088,1.19234,3.5755428469,1.55088,0.45234,1.6155,1.82,0.74,1.9646882704
2020-11-19 13:00:00,3.14152,1.08336,3.3230733967,1.45152,0.42336,1.512,1.69,0.66,1.8143042744,3.2915200000000002,1.14336,3.4844477324,1.45152,0.42336,1.512,1.8399999999999999,0.72,1.9758542456
2020-11-19 13:30:00,3.09808,0.87194,3.2184435757,0.8980800000000001,0.26194,0.9355,2.2,0.61,2.2830024091,3.24808,0.9219400000000001,3.3763881664,0.8980800000000001,0.26194,0.9355,2.35,0.66,2.440921957
2020-11-19 14:00:00,2.98816,0.7048800000000001,3.0701719822,0.9081600000000001,0.26488,0.9460000000000001,2.08,0.44,2.1260291625,3.15816,0.7448800000000001,3.2448144477,0.9081600000000001,0.26488,0.9460000000000001,2.25,0.48,2.3006303484
2020-11-19 14:30:00,2.92624,0.56432,2.9801573113,0.66624,0.19432000000000002,0.6940000000000001,2.26,0.37,2.2900873346,3.05624,0.5943200000000001,3.1134898747,0.66624,0.19432000000000002,0.6940000000000001,2.39,0.4,2.4232416305
2020-11-19 15:00:00,3.01856,0.44208000000000003,3.0507604298,0.17856000000000002,0.05208,0.186,2.84,0.39,2.8666531007,3.07856,0.45208000000000004,3.1115764493,0.17856000000000002,0.05208,0.186,2.9,0.4,2.9274562337
2020-11-19 15:30:00,3.07448,0.41214,3.1019810847000002,0.14448000000000003,0.042140000000000004,0.1505,2.93,0.37,2.9532693748,3.11448,0.41214,3.1416309538,0.14448000000000003,0.042140000000000004,0.1505,2.9699999999999998,0.37,2.9929584027000002
2020-11-19 16:00:00,3.21272,0.46996000000000004,3.2469111783,0.10272,0.029960000000000004,0.107,3.11,0.44,3.1409711874,3.25272,0.46996000000000004,3.2864950631,0.10272,0.029960000000000004,0.107,3.15,0.44,3.1805817078
2020-11-19 16:30:00,3.41136,0.45498000000000005,3.4415670631,0.05136,0.014980000000000002,0.053500000000000006,3.36,0.44,3.3886870614,3.45136,0.45498000000000005,3.4812199945,0.05136,0.014980000000000002,0.053500000000000006,3.4,0.44,3.428352374
2020-11-19 17:00:00,3.59848,0.32414000000000004,3.6130492731,0.04848,0.014140000000000002,0.0505,3.55,0.31,3.5635095061,3.63848,0.32414000000000004,3.6528897396,0.04848,0.014140000000000002,0.0505,3.59,0.31,3.6033595435
2020-11-19 17:30:00,3.69136,0.27498,3.7015878552,0.05136,0.014980000000000002,0.053500000000000006,3.64,0.26,3.6492739004,3.73136,0.26498000000000005,3.7407568552,0.05136,0.014980000000000002,0.053500000000000006,3.68,0.25,3.6884820726000003
2020-11-19 18:00:00,3.5004,0.2747,3.5111622364,0.0504,0.014700000000000001,0.052500000000000005,3.45,0.26,3.4597832302000002,3.5304,0.2647,3.5403093438,0.0504,0.014700000000000001,0.052500000000000005,3.48,0.25,3.4889683289
2020-11-19 18:30:00,3.5004,0.3647,3.5193474181999997,0.0504,0.014700000000000001,0.052500000000000005,3.45,0.35000000000000003,3.4677081769,3.5304,0.31470000000000004,3.5443984327,0.0504,0.014700000000000001,0.052500000000000005,3.48,0.30000000000000004,3.4929070987
2020-11-19 19:00:00,3.2304,0.2447,3.2396546498,0.0504,0.014700000000000001,0.052500000000000005,3.18,0.23,3.1883067606,3.2604,0.23470000000000002,3.2688365285,0.0504,0.014700000000000001,0.052500000000000005,3.21,0.22,3.2175301086
2020-11-19 19:30:00,3.12184,0.53512,3.1673708971,0.051840000000000004,0.015120000000000001,0.054,3.07,0.52,3.1137276695,3.06184,-0.16488000000000003,3.066276178,0.051840000000000004,0.015120000000000001,0.054,3.01,-0.18,3.0153772567
2020-11-19 20:00:00,2.99328,0.35554,3.0143214576,0.05328,0.015540000000000002,0.0555,2.94,0.34,2.9595945668,2.98328,-0.08446000000000001,2.9844753392000003,0.05328,0.015540000000000002,0.0555,2.93,-0.1,2.931705988
2020-11-19 20:30:00,2.85184,0.15512,2.8560556017,0.051840000000000004,0.015120000000000001,0.054,2.8,0.14,2.8034978152,2.88184,0.15512,2.886011781,0.051840000000000004,0.015120000000000001,0.054,2.83,0.14,2.8334607814
2020-11-19 21:00:00,2.81184,0.15512,2.8161154806,0.051840000000000004,0.015120000000000001,0.054,2.76,0.14,2.7635484436,2.84184,0.15512,2.8460704137,0.051840000000000004,0.015120000000000001,0.054,2.79,0.14,2.7935103365
2020-11-19 21:30:00,2.60088,0.28484000000000004,2.6164308896,0.05088,0.01484,0.053,2.55,0.27,2.5642542776,2.5908800000000003,-0.38516000000000006,2.6193524772,0.05088,0.01484,0.053,2.54,-0.4,2.5713031715
2020-11-19 22:00:00,2.4604,0.45470000000000005,2.5020631986,0.0504,0.014700000000000001,0.052500000000000005,2.41,0.44,2.4498367293,2.4204,-0.44530000000000003,2.4610217898,0.0504,0.014700000000000001,0.052500000000000005,2.37,-0.46,2.4142286553
2020-11-19 22:30:00,2.2608800000000002,0.15484,2.2661760302,0.05088,0.01484,0.053,2.21,0.14,2.2144299492,2.28088,0.15484,2.2861296989,0.05088,0.01484,0.053,2.23,0.14,2.2343902972
2020-11-19 23:00:00,2.11184,0.15512,2.117529315,0.051840000000000004,0.015120000000000001,0.054,2.06,0.14,2.0647518011,2.13184,0.15512,2.1374760817,0.051840000000000004,0.015120000000000001,0.054,2.08,0.14,2.0847062143
2020-11-19 23:30:00,2.0004,0.1547,2.006372909,0.0504,0.014700000000000001,0.052500000000000005,1.9500000000000002,0.14,1.9550191815,2.0204,0.1547,2.0263139564,0.0504,0.014700000000000001,0.052500000000000005,1.97,0.14,1.9749683542
2020-11-20 00:00:00,1.9304000000000001,0.1547,1.9365888180000002,0.0504,0.014700000000000001,0.052500000000000005,1.88,0.14,1.8852055591,1.9504000000000001,0.1547,1.9565255557,0.0504,0.014700000000000001,0.052500000000000005,1.9,0.14,1.9051509127
2020-11-20 00:30:00,1.99328,0.16554000000000002,2.0001421574,0.05328,0.015540000000000002,0.0555,1.94,0.15,1.9457903279000002,2.01328,0.15554,2.0192793393,0.05328,0.015540000000000002,0.0555,1.96,0.14,1.9649936387
2020-11-20 01:00:00,2.24328,0.16554000000000002,2.2493796145,0.05328,0.015540000000000002,0.0555,2.19,0.15,2.1951309756,2.26328,0.16554000000000002,2.269325858,0.05328,0.015540000000000002,0.0555,2.21,0.15,2.2150846485
2020-11-20 01:30:00,2.3028,0.16540000000000002,2.3087323362,0.0528,0.0154,0.055,2.25,0.15,2.2549944568,2.3228,0.16540000000000002,2.3286813865,0.0528,0.0154,0.055,2.27,0.15,2.2749505489
2020-11-20 02:00:00,2.26232,0.18526,2.2698927398,0.052320000000000005,0.015260000000000001,0.0545,2.21,0.17,2.2165288178,2.28232,0.16526000000000002,2.2882953153,0.052320000000000005,0.015260000000000001,0.0545,2.23,0.15,2.2350391495
2020-11-20 02:30:00,2.25752,0.18386000000000002,2.264994713,0.04752000000000001,0.01386,0.0495,2.21,0.17,2.2165288178,2.27752,0.16386,2.283406983,0.04752000000000001,0.01386,0.0495,2.23,0.15,2.2350391495
2020-11-20 03:00:00,2.20704,0.18372000000000002,2.2146734748,0.047040000000000005,0.013720000000000001,0.049,2.16,0.17,2.1666794871,2.22704,0.17372,2.2338052288,0.047040000000000005,0.013720000000000001,0.049,2.18,0.16,2.1858636737
2020-11-20 03:30:00,2.128,0.194,2.1368247471,0.048,0.014,0.05,2.08,0.18,2.0877739341,2.158,0.17400000000000002,2.1650034642,0.048,0.014,0.05,2.11,0.16,2.1160576552
2020-11-20 04:00:00,2.06848,0.19414,2.0775706607,0.04848,0.014140000000000002,0.0505,2.02,0.18,2.0280039448,2.08848,0.18414000000000003,2.0965820399,0.04848,0.014140000000000002,0.0505,2.04,0.17,2.0470710784
2020-11-20 04:30:00,2.03848,0.20414000000000002,2.0486761213,0.04848,0.014140000000000002,0.0505,1.99,0.19,1.9990497743,2.05848,0.18414000000000003,2.0666996516,0.04848,0.014140000000000002,0.0505,2.01,0.17,2.0171762442
2020-11-20 05:00:00,2.0504,0.2147,2.0616101111,0.0504,0.014700000000000001,0.052500000000000005,2.0,0.2,2.0099751242,2.0804,0.20470000000000002,2.0904464236,0.0504,0.014700000000000001,0.052500000000000005,2.03,0.19,2.0388722373
2020-11-20 05:30:00,2.07992,0.21456000000000003,2.090957484,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.03,0.2,2.0398284242,2.09992,0.20456000000000002,2.1098599006,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.05,0.19,2.0587860501
2020-11-20 06:00:00,2.15896,0.26428,2.1750752171,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.11,0.25,2.1247588098,2.17896,0.25428,2.1937467949,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.13,0.24,2.1434784813
2020-11-20 06:30:00,2.32136,0.31498000000000004,2.342631992,0.05136,0.014980000000000002,0.053500000000000006,2.27,0.30000000000000004,2.2897379763,2.34136,0.28498,2.3586394913,0.05136,0.014980000000000002,0.053500000000000006,2.29,0.27,2.3058620947
2020-11-20 07:00:00,2.54136,0.26498000000000005,2.5551369924,0.05136,0.014980000000000002,0.053500000000000006,2.49,0.25,2.5025187312,2.56136,0.25498000000000004,2.5740201728,0.05136,0.014980000000000002,0.053500000000000006,2.51,0.24,2.5214479967
2020-11-20 07:30:00,3.05136,0.6049800000000001,3.1107553182,0.05136,0.014980000000000002,0.053500000000000006,3.0,0.59,3.0574662713,3.08136,0.6049800000000001,3.1401879323,0.05136,0.014980000000000002,0.053500000000000006,3.03,0.59,3.086907838
2020-11-20 08:00:00,3.27232,0.71526,3.3495783391,0.052320000000000005,0.015260000000000001,0.0545,3.22,0.7000000000000001,3.2952086429,3.30232,0.71526,3.3788924591000002,0.052320000000000005,0.015260000000000001,0.0545,3.25,0.7000000000000001,3.324530042
2020-11-20 08:30:00,3.39736,0.8454800000000001,3.5009843473,0.08736000000000001,0.025480000000000003,0.091,3.31,0.8200000000000001,3.4100586505,3.42736,0.8454800000000001,3.5301038228,0.08736000000000001,0.025480000000000003,0.091,3.34,0.8200000000000001,3.4391859502
2020-11-20 09:00:00,3.43648,0.93564,3.5615750729,0.15648,0.04564000000000001,0.163,3.2800000000000002,0.89,3.398602654,3.47648,0.9056400000000001,3.5925056715,0.15648,0.04564000000000001,0.163,3.32,0.86,3.4295772334
2020-11-20 09:30:00,3.40144,0.7554200000000001,3.4843153488,0.12144,0.03542,0.1265,3.2800000000000002,0.72,3.3580946979,3.44144,0.7554200000000001,3.5233746111,0.12144,0.03542,0.1265,3.32,0.72,3.3971752972
2020-11-20 10:00:00,3.39984,0.7666200000000001,3.4851998867000002,0.15984,0.04662,0.1665,3.24,0.72,3.3190360046,3.44984,0.7666200000000001,3.5339923953,0.15984,0.04662,0.1665,3.29,0.72,3.3678628238
2020-11-20 10:30:00,3.3148,0.7589,3.4005629313,0.3048,0.0889,0.3175,3.01,0.67,3.0836666487,3.3848000000000003,0.7789,3.4732630551,0.3048,0.0889,0.3175,3.08,0.6900000000000001,3.1563428204
2020-11-20 11:00:00,3.3396,1.0728,3.5076812854,0.24960000000000002,0.0728,0.26,3.09,1.0,3.2477838598,3.3296,0.5628000000000001,3.3768298743000003,0.24960000000000002,0.0728,0.26,3.08,0.49,3.1187337174
2020-11-20 11:30:00,3.36536,1.08448,3.5357806493,0.25536000000000003,0.07448,0.266,3.11,1.01,3.2698929646,3.37536,0.64448,3.4363366540999998,0.25536000000000003,0.07448,0.266,3.12,0.5700000000000001,3.1716399543
2020-11-20 12:00:00,3.22208,0.8239400000000001,3.3257595599,0.32208000000000003,0.09394000000000001,0.3355,2.9,0.73,2.9904681908,3.33208,0.85394,3.4397631677,0.32208000000000003,0.09394000000000001,0.3355,3.01,0.76,3.1044645271
2020-11-20 12:30:00,3.3096,0.7528,3.3941361198,0.24960000000000002,0.0728,0.26,3.06,0.68,3.1346451155,3.3796,0.7628,3.4646154188000002,0.24960000000000002,0.0728,0.26,3.13,0.6900000000000001,3.2051521025
2020-11-20 13:00:00,3.24208,0.7564400000000001,3.32915668,0.26208000000000004,0.07644000000000001,0.273,2.98,0.68,3.0565994177,3.32208,0.76644,3.4093468289,0.26208000000000004,0.07644000000000001,0.273,3.06,0.6900000000000001,3.1368296097
2020-11-20 13:30:00,3.29528,0.6840400000000001,3.3655283389,0.18528000000000003,0.054040000000000005,0.193,3.11,0.63,3.1731687632,3.34528,0.6940400000000001,3.4165172032,0.18528000000000003,0.054040000000000005,0.193,3.16,0.64,3.224158805
2020-11-20 14:00:00,3.19696,0.55578,3.2449105766,0.15696000000000002,0.04578,0.1635,3.04,0.51,3.0824827656,3.24696,0.55578,3.2941828501,0.15696000000000002,0.04578,0.1635,3.09,0.51,3.1318045916
2020-11-20 14:30:00,3.26288,0.54584,3.3082211534,0.12288000000000002,0.035840000000000004,0.128,3.14,0.51,3.1811475917,3.30288,0.5358400000000001,3.3460634782,0.12288000000000002,0.035840000000000004,0.128,3.18,0.5,3.2190681882
2020-11-20 15:00:00,3.24616,0.5938800000000001,3.3000376058,0.11616000000000001,0.03388,0.121,3.13,0.56,3.1797012438,3.28616,0.5938800000000001,3.33939231,0.11616000000000001,0.03388,0.121,3.17,0.56,3.2190837206
2020-11-20 15:30:00,3.286,0.618,3.3436088288,0.096,0.028,0.1,3.19,0.59,3.2441023412,3.326,0.618,3.3829277261,0.096,0.028,0.1,3.23,0.59,3.2834433146
2020-11-20 16:00:00,3.22096,0.54778,3.2672077145,0.06096000000000001,0.01778,0.0635,3.16,0.53,3.2041379496,3.26096,0.54778,3.3066483106,0.06096000000000001,0.01778,0.0635,3.2,0.53,3.243593686
2020-11-20 16:30:00,3.17904,0.38722,3.2025356594,0.05904,0.017220000000000003,0.061500000000000006,3.12,0.37,3.1418625049,3.20904,0.38722,3.2323175973,0.05904,0.017220000000000003,0.061500000000000006,3.15,0.37,3.171655719
2020-11-20 17:00:00,3.32568,0.45624000000000003,3.3568292182,0.05568000000000001,0.01624,0.058,3.27,0.44,3.2994696544,3.34568,0.40624000000000005,3.3702530469,0.05568000000000001,0.01624,0.058,3.29,0.39,3.3130348625
2020-11-20 17:30:00,3.20808,0.21694000000000002,3.2154067006,0.05808000000000001,0.01694,0.060500000000000005,3.15,0.2,3.1563428204,3.23808,0.20694,3.2446858477,0.05808000000000001,0.01694,0.060500000000000005,3.18,0.19,3.1856710439
2020-11-20 18:00:00,3.11048,0.17764000000000002,3.1155483947000002,0.060480000000000006,0.017640000000000003,0.063,3.05,0.16,3.054193838,3.14048,0.16764,3.1449511602,0.060480000000000006,0.017640000000000003,0.063,3.08,0.15,3.0836504341
2020-11-20 18:30:00,3.00712,0.17666,3.0123046742,0.057120000000000004,0.01666,0.059500000000000004,2.95,0.16,2.9543357968,3.03712,0.16666,3.0416892428,0.057120000000000004,0.01666,0.059500000000000004,2.98,0.15,2.9837727796
2020-11-20 19:00:00,2.83568,0.15624000000000002,2.8399809859,0.05568000000000001,0.01624,0.058,2.7800000000000002,0.14,2.7835229476,2.8656800000000002,0.15624000000000002,2.8699360272,0.05568000000000001,0.01624,0.058,2.81,0.14,2.8134853829
2020-11-20 19:30:00,2.80328,0.15554,2.8075917527,0.05328,0.015540000000000002,0.0555,2.75,0.14,2.7535613304,2.8332800000000002,0.15554,2.837546167,0.05328,0.015540000000000002,0.0555,2.7800000000000002,0.14,2.7835229476
2020-11-20 20:00:00,2.7852,0.2061,2.792815112,0.055200000000000006,0.0161,0.0575,2.73,0.19,2.7366037346,2.8052,0.11610000000000001,2.807601512,0.055200000000000006,0.0161,0.0575,2.75,0.1,2.7518175812
2020-11-20 20:30:00,2.71568,0.16624000000000003,2.7207634223,0.05568000000000001,0.01624,0.058,2.66,0.15,2.6642259664,2.74568,0.16624000000000003,2.7507079816,0.05568000000000001,0.01624,0.058,2.69,0.15,2.6941789101999998
2020-11-20 21:00:00,2.50376,0.16568000000000002,2.5092357402000003,0.05376,0.015680000000000003,0.056,2.45,0.15,2.4545875417,2.5237600000000002,0.13568000000000002,2.5274045185,0.05376,0.015680000000000003,0.056,2.47,0.12,2.4729132617
2020-11-20 21:30:00,2.27664,-0.12348,2.2799861842,0.05664,0.01652,0.059000000000000004,2.22,-0.14,2.2244100341,2.30664,-0.12348,2.3099427266,0.05664,0.01652,0.059000000000000004,2.25,-0.14,2.2543513479
2020-11-20 22:00:00,2.18384,-0.12138000000000002,2.1872106094,0.06384000000000001,0.01862,0.0665,2.12,-0.14,2.1246176127,2.20384,-0.12138000000000002,2.2071800674,0.06384000000000001,0.01862,0.0665,2.14,-0.14,2.1445745499
2020-11-20 22:30:00,2.0424,0.1582,2.0485177568,0.062400000000000004,0.0182,0.065,1.98,0.14,1.9849433241,2.0624,0.0182,2.0624803029,0.062400000000000004,0.0182,0.065,2.0,0.0,2.0
2020-11-20 23:00:00,1.98384,0.18862,1.9927866544000001,0.06384000000000001,0.01862,0.0665,1.92,0.17,1.9275113489,2.00384,0.08862,2.0057986564,0.06384000000000001,0.01862,0.0665,1.94,0.07,1.9412624757999999
2020-11-20 23:30:00,1.84288,0.018340000000000002,1.8429712559,0.06288,0.018340000000000002,0.0655,1.78,0.0,1.78,1.86288,0.18834,1.8723765246,0.06288,0.018340000000000002,0.0655,1.8,0.17,1.8080099557
2020-11-21 00:00:00,1.7866400000000002,0.20652,1.7985363494,0.05664,0.01652,0.059000000000000004,1.73,0.19,1.7404022524,1.80664,0.15652000000000002,1.8134074556000002,0.05664,0.01652,0.059000000000000004,1.75,0.14,1.7555910686
2020-11-21 00:30:00,1.86952,0.23736000000000002,1.8845277392000002,0.05952,0.01736,0.062,1.81,0.22,1.8233211456,1.87952,-0.30264,1.9037296026,0.05952,0.01736,0.062,1.82,-0.32,1.8479177471
2020-11-21 01:00:00,1.97384,0.15862,1.980203184,0.06384000000000001,0.01862,0.0665,1.9100000000000001,0.14,1.9151240169000001,1.99384,0.01862,1.993926942,0.06384000000000001,0.01862,0.0665,1.9300000000000002,0.0,1.9300000000000002
2020-11-21 01:30:00,2.06008,0.22044000000000002,2.0718405827,0.07008,0.020440000000000003,0.073,1.99,0.2,2.0000249998,2.08008,0.19044000000000003,2.0887795958,0.07008,0.020440000000000003,0.073,2.01,0.17,2.0171762442
2020-11-21 02:00:00,2.08816,0.16988,2.0950588059,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.02,0.15,2.0255616505,2.10816,0.16988,2.1149935697,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.04,0.15,2.045507272
2020-11-21 02:30:00,2.12432,0.18876,2.132689804,0.06432,0.018760000000000002,0.067,2.06,0.17,2.0670026609,2.14432,0.17876,2.1517582113,0.06432,0.018760000000000002,0.067,2.08,0.16,2.0861447697
2020-11-21 03:00:00,2.08432,0.20876000000000003,2.0947483381,0.06432,0.018760000000000002,0.067,2.02,0.19,2.0289159667,2.10432,0.14876,2.1095715678999998,0.06432,0.018760000000000002,0.067,2.04,0.13,2.0441379601
2020-11-21 03:30:00,1.95248,0.17114000000000001,1.9599660839,0.07248,0.021140000000000003,0.0755,1.88,0.15,1.8859745491000002,1.97248,0.021140000000000003,1.9725932804,0.07248,0.021140000000000003,0.0755,1.9,0.0,1.9
2020-11-21 04:00:00,1.86528,0.18904,1.8748348194000002,0.06528,0.01904,0.068,1.8,0.17,1.8080099557,1.87528,-0.33096000000000003,1.9042609065,0.06528,0.01904,0.068,1.81,-0.35000000000000003,1.8435292241
2020-11-21 04:30:00,1.8243200000000002,0.018760000000000002,1.8244164547000001,0.06432,0.018760000000000002,0.067,1.76,0.0,1.76,1.8443200000000002,0.018760000000000002,1.8444154087,0.06432,0.018760000000000002,0.067,1.78,0.0,1.78
2020-11-21 05:00:00,1.7452800000000002,0.18904,1.7554880803000001,0.06528,0.01904,0.068,1.6800000000000002,0.17,1.6885792845,1.75528,0.01904,1.7553832630000001,0.06528,0.01904,0.068,1.69,0.0,1.69
2020-11-21 05:30:00,1.78584,0.02212,1.7859769875,0.07584,0.02212,0.079,1.71,0.0,1.71,1.8058400000000001,0.02212,1.8059754705,0.07584,0.02212,0.079,1.73,0.0,1.73
2020-11-21 06:00:00,1.7844,0.0217,1.7845319414,0.07440000000000001,0.0217,0.0775,1.71,0.0,1.71,1.8044,0.1917,1.8145545597,0.07440000000000001,0.0217,0.0775,1.73,0.17,1.7383325344
2020-11-21 06:30:00,2.03392,0.39156,2.0712676795,0.07392,0.021560000000000003,0.077,1.96,0.37,1.9946177579,2.02392,0.07156000000000001,2.0251846829,0.07392,0.021560000000000003,0.077,1.9500000000000002,0.05,1.9506409203000001
2020-11-21 07:00:00,2.15672,0.28946000000000005,2.1760579611,0.06672,0.01946,0.0695,2.09,0.27,2.1073680267,2.17672,0.27946000000000004,2.1945860316,0.06672,0.01946,0.0695,2.11,0.26,2.1259586073
2020-11-21 07:30:00,2.26152,0.31086,2.2827848453,0.07152,0.02086,0.0745,2.19,0.29,2.2091174708,2.28152,0.30086,2.3012714421,0.07152,0.02086,0.0745,2.21,0.28,2.227666941
2020-11-21 08:00:00,2.26584,0.34212000000000004,2.2915228561,0.07584,0.02212,0.079,2.19,0.32,2.2132555207,2.28584,0.33212,2.3098415963,0.07584,0.02212,0.079,2.21,0.31,2.2316361711
2020-11-21 08:30:00,2.38144,0.35542,2.407816407,0.12144,0.03542,0.1265,2.26,0.32,2.2825424421,2.41144,0.34542,2.4360537453,0.12144,0.03542,0.1265,2.29,0.31,2.3108872755
2020-11-21 09:00:00,2.46944,0.46942000000000006,2.5136604882,0.16944,0.049420000000000006,0.17650000000000002,2.3,0.42,2.3380333616,2.49944,0.39942000000000005,2.5311532252999998,0.16944,0.049420000000000006,0.17650000000000002,2.33,0.35000000000000003,2.3561409126
2020-11-21 09:30:00,2.48576,0.39168000000000003,2.5164292162,0.24576000000000003,0.07168000000000001,0.256,2.24,0.32,2.2627416998,2.5557600000000003,0.41168000000000005,2.5887042319,0.24576000000000003,0.07168000000000001,0.256,2.31,0.34,2.3348875776
2020-11-21 10:00:00,2.4112,0.3891,2.4423931399,0.5112,0.1491,0.5325,1.9,0.24,1.9150979087,2.5412,0.41910000000000003,2.5755275673,0.5112,0.1491,0.5325,2.03,0.27,2.0478769494
2020-11-21 10:30:00,2.36624,0.42182000000000003,2.4035440187,0.7262400000000001,0.21182,0.7565000000000001,1.6400000000000001,0.21,1.653390456,2.50624,0.45182000000000005,2.5466409738999998,0.7262400000000001,0.21182,0.7565000000000001,1.78,0.24,1.7961069011
2020-11-21 11:00:00,2.27664,0.46902000000000005,2.3244503544,0.71664,0.20902,0.7465,1.56,0.26,1.5815182579,2.40664,0.49902,2.4578317782,0.71664,0.20902,0.7465,1.69,0.29,1.7147011401
2020-11-21 11:30:00,2.23136,0.36748000000000003,2.2614174758,0.47136000000000006,0.13748000000000002,0.491,1.76,0.23,1.7749647884000002,2.37136,0.39748000000000006,2.404441432,0.47136000000000006,0.13748000000000002,0.491,1.9,0.26,1.9177069641000002
2020-11-21 12:00:00,2.29456,0.40758000000000005,2.3304778587,0.33456,0.09758000000000001,0.34850000000000003,1.96,0.31,1.9843638779,2.40456,0.43758,2.4440509508,0.33456,0.09758000000000001,0.34850000000000003,2.07,0.34,2.0977368758
2020-11-21 12:30:00,2.40464,0.38802000000000003,2.4357448655000002,0.40464000000000006,0.11802000000000001,0.42150000000000004,2.0,0.27,2.0181427105,2.45464,0.39802000000000004,2.4867001126,0.40464000000000006,0.11802000000000001,0.42150000000000004,2.05,0.28,2.0690335908
2020-11-21 13:00:00,2.3856,0.39830000000000004,2.4186215599,0.6456000000000001,0.1883,0.6725,1.74,0.21,1.7526266003000002,2.4656000000000002,0.4083,2.499178315,0.6456000000000001,0.1883,0.6725,1.82,0.22,1.8332484829
2020-11-21 13:30:00,2.3828,0.33290000000000003,2.405942279,0.3528,0.1029,0.3675,2.03,0.23,2.0429880078,2.4728,0.3529,2.4978547296,0.3528,0.1029,0.3675,2.12,0.25,2.134689673
2020-11-21 14:00:00,2.49008,0.31294000000000005,2.5096672787000003,0.25008,0.07294,0.2605,2.24,0.24,2.2528204545,2.53008,0.32294,2.5506068003999998,0.25008,0.07294,0.2605,2.2800000000000002,0.25,2.2936651892
2020-11-21 14:30:00,2.51288,0.38334,2.5419511109,0.18288000000000001,0.053340000000000005,0.1905,2.33,0.33,2.3532530676,2.51288,0.08334000000000001,2.5142616113000003,0.18288000000000001,0.053340000000000005,0.1905,2.33,0.03,2.330193125
2020-11-21 15:00:00,2.5452,0.2611,2.5585574549,0.1752,0.0511,0.1825,2.37,0.21,2.3792856071,2.5852,0.2611,2.5983518333999998,0.1752,0.0511,0.1825,2.41,0.21,2.4191320758
2020-11-21 15:30:00,2.55824,0.25032000000000004,2.5704575468,0.13824,0.04032,0.14400000000000002,2.42,0.21,2.4290944815,2.59824,0.25032000000000004,2.6102703308,0.13824,0.04032,0.14400000000000002,2.46,0.21,2.468947144
2020-11-21 16:00:00,2.5692,0.2131,2.5780225464,0.0792,0.023100000000000002,0.0825,2.49,0.19,2.4972384748,2.5892,0.2031,2.5971534899,0.0792,0.023100000000000002,0.0825,2.51,0.18,2.5164459064
2020-11-21 16:30:00,2.69808,0.22694000000000003,2.7076073294,0.05808000000000001,0.01694,0.060500000000000005,2.64,0.21,2.6483391022,2.71808,0.21694000000000002,2.7267236475,0.05808000000000001,0.01694,0.060500000000000005,2.66,0.2,2.6675082005
2020-11-21 17:00:00,2.86904,0.22722,2.8780235319000003,0.05904,0.017220000000000003,0.061500000000000006,2.81,0.21,2.8178360492000003,2.8990400000000003,0.21722000000000002,2.9071665673,0.05904,0.017220000000000003,0.061500000000000006,2.84,0.2,2.8470335439000003
2020-11-21 17:30:00,3.0524,0.16820000000000002,3.0570307489,0.062400000000000004,0.0182,0.065,2.99,0.15,2.9937601774,3.0824,0.1582,3.0864570303,0.062400000000000004,0.0182,0.065,3.02,0.14,3.0232432916
2020-11-21 18:00:00,2.93192,0.16806000000000001,2.9367327168,0.06192,0.018060000000000003,0.0645,2.87,0.15,2.8739171874,2.96192,0.15806,2.9661343614,0.06192,0.018060000000000003,0.0645,2.9,0.14,2.9033773437
2020-11-21 18:30:00,2.8324,0.30820000000000003,2.8491186356,0.062400000000000004,0.0182,0.065,2.77,0.29,2.7851391348,2.8524000000000003,-0.3418,2.8728057714,0.062400000000000004,0.0182,0.065,2.79,-0.36,2.8131299295
2020-11-21 19:00:00,2.69,-0.0325,2.6901963218000002,0.06,0.0175,0.0625,2.63,-0.05,2.6304752422,2.7,-0.1625,2.7048856260000003,0.06,0.0175,0.0625,2.64,-0.18,2.6461292485
2020-11-21 19:30:00,2.58376,0.09568,2.5855309706,0.05376,0.015680000000000003,0.056,2.5300000000000002,0.08,2.5312645061,2.6037600000000003,-0.03432,2.6039861751,0.05376,0.015680000000000003,0.056,2.55,-0.05,2.550490149
2020-11-21 20:00:00,2.61184,0.39512,2.6415578737,0.051840000000000004,0.015120000000000001,0.054,2.56,0.38,2.5880494586,2.57184,-0.26488,2.5854443332,0.051840000000000004,0.015120000000000001,0.054,2.52,-0.28,2.5355078387
2020-11-21 20:30:00,2.4428,0.5054000000000001,2.4945342251,0.0528,0.0154,0.055,2.39,0.49,2.4397130979,2.3628,-0.3946,2.3955235336,0.0528,0.0154,0.055,2.31,-0.41000000000000003,2.346103152
2020-11-21 21:00:00,2.40472,0.53596,2.463723077,0.054720000000000005,0.015960000000000002,0.057,2.35,0.52,2.4068444071,2.32472,-0.36404000000000003,2.3530508281999998,0.054720000000000005,0.015960000000000002,0.057,2.27,-0.38,2.3015864094
2020-11-21 21:30:00,2.23472,0.54596,2.3004446961,0.054720000000000005,0.015960000000000002,0.057,2.18,0.53,2.2435017272,2.15472,-0.36404000000000003,2.1852559118,0.054720000000000005,0.015960000000000002,0.057,2.1,-0.38,2.1341040275
2020-11-21 22:00:00,2.08328,0.43554000000000004,2.1283210871,0.05328,0.015540000000000002,0.0555,2.03,0.42,2.0729930053,2.03328,-0.35446000000000005,2.063945118,0.05328,0.015540000000000002,0.0555,1.98,-0.37,2.0142740628
2020-11-21 22:30:00,1.9152,0.1661,1.9223892035999999,0.055200000000000006,0.0161,0.0575,1.8599999999999999,0.15,1.8660385848,1.9252,-0.3639,1.9592902414000002,0.055200000000000006,0.0161,0.0575,1.87,-0.38,1.908219065
2020-11-21 23:00:00,1.83376,-0.05432000000000001,1.8345643625,0.05376,0.015680000000000003,0.056,1.78,-0.07,1.7813758727,1.85376,-0.07432000000000001,1.8552492016,0.05376,0.015680000000000003,0.056,1.8,-0.09,1.8022485955
2020-11-21 23:30:00,1.7995200000000002,0.01736,1.7996037342000002,0.05952,0.01736,0.062,1.74,0.0,1.74,1.81952,-0.11264,1.8230032364,0.05952,0.01736,0.062,1.76,-0.13,1.7647946056000001
2020-11-22 00:00:00,1.79616,0.016380000000000002,1.7962346868,0.05616,0.016380000000000002,0.0585,1.74,0.0,1.74,1.81616,0.18638000000000002,1.8256984005999999,0.05616,0.016380000000000002,0.0585,1.76,0.17,1.7681911661
2020-11-22 00:30:00,1.87328,0.18554,1.8824460284,0.05328,0.015540000000000002,0.0555,1.82,0.17,1.8279223178000001,1.89328,0.18554,1.9023496655,0.05328,0.015540000000000002,0.0555,1.8399999999999999,0.17,1.8478365729
2020-11-22 01:00:00,2.05184,0.18512,2.0601739732,0.051840000000000004,0.015120000000000001,0.054,2.0,0.17,2.0072119968,2.08184,0.18512,2.0900543534000002,0.051840000000000004,0.015120000000000001,0.054,2.03,0.17,2.0371057901
2020-11-22 01:30:00,2.1328,0.1854,2.1408430582,0.0528,0.0154,0.055,2.08,0.17,2.0869355524,2.1528,0.16540000000000002,2.1591445065,0.0528,0.0154,0.055,2.1,0.15,2.1053503271
2020-11-22 02:00:00,2.11088,0.18484,2.1189573379,0.05088,0.01484,0.053,2.06,0.17,2.0670026609,2.13088,0.18484,2.1388818107,0.05088,0.01484,0.053,2.08,0.17,2.0869355524
2020-11-22 02:30:00,2.08896,0.014280000000000001,2.089008808,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.04,0.0,2.04,2.10896,0.014280000000000001,2.1090083452,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.06,0.0,2.06
2020-11-22 03:00:00,1.9799200000000001,-0.11544000000000001,1.9832825316,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.9300000000000002,-0.13,1.9343732835,1.99992,-0.11544000000000001,2.0032489611,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.9500000000000002,-0.13,1.9543285292
2020-11-22 03:30:00,1.9104,-0.1153,1.9138762369000002,0.0504,0.014700000000000001,0.052500000000000005,1.8599999999999999,-0.13,1.8645374762,1.9304000000000001,-0.1153,1.9338402855,0.0504,0.014700000000000001,0.052500000000000005,1.88,-0.13,1.8844893207000002
2020-11-22 04:00:00,1.85992,-0.11544000000000001,1.8634990743,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.81,-0.13,1.8146625031,1.87992,-0.11544000000000001,1.8834610694,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.83,-0.13,1.8346116755000001
2020-11-22 04:30:00,1.7928000000000002,-0.11460000000000001,1.7964590171,0.0528,0.0154,0.055,1.74,-0.13,1.7448495636999999,1.8128000000000002,-0.11460000000000001,1.8164187293,0.0528,0.0154,0.055,1.76,-0.13,1.7647946056000001
2020-11-22 05:00:00,1.86088,-0.11516000000000001,1.8644399159,0.05088,0.01484,0.053,1.81,-0.13,1.8146625031,1.88088,-0.11516000000000001,1.8844021333,0.05088,0.01484,0.053,1.83,-0.13,1.8346116755000001
2020-11-22 05:30:00,1.84088,-0.11516000000000001,1.8444785171,0.05088,0.01484,0.053,1.79,-0.13,1.794714462,1.86088,-0.11516000000000001,1.8644399159,0.05088,0.01484,0.053,1.81,-0.13,1.8146625031
2020-11-22 06:00:00,1.8404,-0.1153,1.8440082023,0.0504,0.014700000000000001,0.052500000000000005,1.79,-0.13,1.794714462,1.8604,-0.1153,1.8639694874,0.0504,0.014700000000000001,0.052500000000000005,1.81,-0.13,1.8146625031
2020-11-22 06:30:00,1.94136,0.38498000000000004,1.9791635228,0.05136,0.014980000000000002,0.053500000000000006,1.8900000000000001,0.37,1.9258764239000001,1.9313600000000002,0.044980000000000006,1.9318837051000002,0.05136,0.014980000000000002,0.053500000000000006,1.88,0.03,1.8802393465
2020-11-22 07:00:00,2.07136,0.28498,2.090872031,0.05136,0.014980000000000002,0.053500000000000006,2.02,0.27,2.0379646709,2.09136,0.27498,2.1093602466,0.05136,0.014980000000000002,0.053500000000000006,2.04,0.26,2.0565018843
2020-11-22 07:30:00,2.15896,0.28428000000000003,2.1775957843000002,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.11,0.27,2.1272047386,2.17896,0.27428,2.196154867,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.13,0.26,2.1458098704
2020-11-22 08:00:00,2.13712,0.29666000000000003,2.1576118859,0.057120000000000004,0.01666,0.059500000000000004,2.08,0.28,2.0987615396,2.15712,0.29666000000000003,2.1774236726,0.057120000000000004,0.01666,0.059500000000000004,2.1,0.28,2.1185844331
2020-11-22 08:30:00,2.27072,0.30646,2.2913068433,0.09072000000000001,0.02646,0.0945,2.18,0.28,2.1979080963,2.30072,0.31646,2.322382279,0.09072000000000001,0.02646,0.0945,2.21,0.29,2.2289459392
2020-11-22 09:00:00,2.37512,0.36816000000000004,2.4034843041,0.16512000000000002,0.04816,0.17200000000000001,2.21,0.32,2.2330472454,2.39512,0.24816000000000002,2.4079416935999998,0.16512000000000002,0.04816,0.17200000000000001,2.23,0.2,2.2389506471
2020-11-22 09:30:00,2.42152,0.29336,2.4392251229,0.25152,0.07336000000000001,0.262,2.17,0.22,2.1811235637,2.48152,0.29336,2.498800032,0.25152,0.07336000000000001,0.262,2.23,0.22,2.2408257407
2020-11-22 10:00:00,2.44152,0.27336000000000005,2.4567754476,0.25152,0.07336000000000001,0.262,2.19,0.2,2.1991134577,2.50152,0.27336000000000005,2.516411731,0.25152,0.07336000000000001,0.262,2.25,0.2,2.2588713996
2020-11-22 10:30:00,2.39016,0.42838000000000004,2.4282450968,0.9201600000000001,0.26838,0.9585,1.47,0.16,1.4786818454000001,2.54016,0.46838,2.5829813490999998,0.9201600000000001,0.26838,0.9585,1.62,0.2,1.6322989922
2020-11-22 11:00:00,2.3492,0.4456,2.3910876186,0.9792000000000001,0.2856,1.02,1.37,0.16,1.3793114224,2.4892,0.48560000000000003,2.536123814,0.9792000000000001,0.2856,1.02,1.51,0.2,1.5231874474
2020-11-22 11:30:00,2.43592,0.49256000000000005,2.4852206341,1.10592,0.32256,1.152,1.33,0.17,1.3408206442,2.56592,0.52256,2.618590155,1.10592,0.32256,1.152,1.46,0.2,1.4736349616
2020-11-22 12:00:00,2.37672,0.45196000000000003,2.4193110176,0.96672,0.28196000000000004,1.007,1.4100000000000001,0.17,1.4202112519,2.44672,0.48196000000000006,2.493736995,0.96672,0.28196000000000004,1.007,1.48,0.2,1.4934523762
2020-11-22 12:30:00,2.30456,0.55008,2.3693004875,1.23456,0.36008,1.286,1.07,0.19,1.086738239,2.40456,0.36008,2.4313713003,1.23456,0.36008,1.286,1.17,0.0,1.17
2020-11-22 13:00:00,2.27536,0.7519800000000001,2.3964008534,1.03536,0.30198,1.0785,1.24,0.45,1.3191285002,2.27536,-0.11802000000000001,2.278418717,1.03536,0.30198,1.0785,1.24,-0.42,1.3091982279
2020-11-22 13:30:00,2.33216,0.65188,2.4215527663,0.6921600000000001,0.20188,0.721,1.6400000000000001,0.45,1.7006175349000001,2.29216,-0.21812,2.3025146687999998,0.6921600000000001,0.20188,0.721,1.6,-0.42,1.6542067585
2020-11-22 14:00:00,2.38912,0.66266,2.4793169725,0.7291200000000001,0.21266000000000002,0.7595000000000001,1.6600000000000001,0.45,1.7199127885,2.33912,-0.22734000000000001,2.3501416659,0.7291200000000001,0.21266000000000002,0.7595000000000001,1.6099999999999999,-0.44,1.6690416412
2020-11-22 14:30:00,2.32944,0.6044200000000001,2.4065772894,0.52944,0.15442,0.5515,1.8,0.45,1.8553975315,2.30944,-0.27558000000000005,2.3258240368,0.52944,0.15442,0.5515,1.78,-0.43,1.8312017912
2020-11-22 15:00:00,2.354,0.5720000000000001,2.42249871,0.384,0.112,0.4,1.97,0.46,2.0229928324,2.324,-0.298,2.3430279554,0.384,0.112,0.4,1.94,-0.41000000000000003,1.9828514821
2020-11-22 15:30:00,2.39088,0.29984000000000005,2.4096081009,0.17088,0.04984,0.178,2.22,0.25,2.234032229,2.43088,-0.00016,2.4308800053,0.17088,0.04984,0.178,2.26,-0.05,2.2605530297
2020-11-22 16:00:00,2.48656,0.15358000000000002,2.4912983462,0.046560000000000004,0.013580000000000002,0.0485,2.44,0.14,2.4440130933,2.51656,0.15358000000000002,2.5212419658,0.046560000000000004,0.013580000000000002,0.0485,2.47,0.14,2.4739644298
2020-11-22 16:30:00,2.75936,0.21148000000000003,2.7674521495,0.039360000000000006,0.01148,0.041,2.7199999999999998,0.2,2.7273430294,2.77936,0.06148000000000001,2.7800398918,0.039360000000000006,0.01148,0.041,2.74,0.05,2.7404561664
2020-11-22 17:00:00,3.218,0.184,3.2232561177,0.048,0.014,0.05,3.17,0.17,3.1745550869,3.248,0.17400000000000002,3.2526573751,0.048,0.014,0.05,3.2,0.16,3.2039975031
2020-11-22 17:30:00,3.28944,0.15442,3.2930625639,0.049440000000000005,0.01442,0.051500000000000004,3.24,0.14,3.2430232808,3.31944,0.15442,3.3230298599,0.049440000000000005,0.01442,0.051500000000000004,3.27,0.14,3.2729955698
2020-11-22 18:00:00,3.21944,0.15442,3.2231412395,0.049440000000000005,0.01442,0.051500000000000004,3.17,0.14,3.1730899767,3.24944,0.15442,3.2531071071,0.049440000000000005,0.01442,0.051500000000000004,3.2,0.14,3.2030610359000002
2020-11-22 18:30:00,2.9304,0.1547,2.9344805758,0.0504,0.014700000000000001,0.052500000000000005,2.88,0.14,2.8834007699,2.9604,0.1547,2.9644392809,0.0504,0.014700000000000001,0.052500000000000005,2.91,0.14,2.9133657512
2020-11-22 19:00:00,2.83088,0.15484,2.8351114617,0.05088,0.01484,0.053,2.7800000000000002,0.14,2.7835229476,2.86088,0.15484,2.8650671545,0.05088,0.01484,0.053,2.81,0.14,2.8134853829
2020-11-22 19:30:00,2.6632800000000003,0.38554000000000005,2.6910409603,0.05328,0.015540000000000002,0.0555,2.61,0.37,2.6360955977,2.65328,-0.42446000000000006,2.6870171287,0.05328,0.015540000000000002,0.0555,2.6,-0.44,2.6369679558
2020-11-22 20:00:00,2.57232,-0.02474,2.5724389691000003,0.052320000000000005,0.015260000000000001,0.0545,2.52,-0.04,2.5203174403,2.60232,-0.26474000000000003,2.6157516415,0.052320000000000005,0.015260000000000001,0.0545,2.55,-0.28,2.5653264899
2020-11-22 20:30:00,2.55184,0.15512,2.556550332,0.051840000000000004,0.015120000000000001,0.054,2.5,0.14,2.5039169315,2.58184,0.07512,2.5829325969,0.051840000000000004,0.015120000000000001,0.054,2.5300000000000002,0.06,2.5307113624
2020-11-22 21:00:00,2.46232,0.33526,2.485039044,0.052320000000000005,0.015260000000000001,0.0545,2.41,0.32,2.4311519903,2.48232,-0.28474000000000005,2.4985974966,0.052320000000000005,0.015260000000000001,0.0545,2.43,-0.30000000000000004,2.4484484883
2020-11-22 21:30:00,2.32184,-0.08488000000000001,2.3233909701,0.051840000000000004,0.015120000000000001,0.054,2.27,-0.1,2.2722015756,2.35184,-0.14488,2.3562982833,0.051840000000000004,0.015120000000000001,0.054,2.3,-0.16,2.3055585007
2020-11-22 22:00:00,2.1728,-0.11460000000000001,2.1758200753,0.0528,0.0154,0.055,2.12,-0.13,2.1239821092,2.1928,-0.1246,2.1963371781,0.0528,0.0154,0.055,2.14,-0.14,2.1445745499
2020-11-22 22:30:00,2.0237600000000002,-0.11432,2.0269863344,0.05376,0.015680000000000003,0.056,1.97,-0.13,1.9742846806,2.04376,-0.12432000000000001,2.0475376431,0.05376,0.015680000000000003,0.056,1.99,-0.14,1.9949185447
2020-11-22 23:00:00,1.89424,-0.15418,1.9005043146,0.054240000000000003,0.01582,0.0565,1.8399999999999999,-0.17,1.8478365729,1.91424,-0.15418,1.9204390774000002,0.054240000000000003,0.01582,0.0565,1.8599999999999999,-0.17,1.8677526602999999
